Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-27 11:30:00,1.8959010566,-0.9075000000000001,2.101903201,0.0385,-0.9075000000000001,0.9083162995,1.8574010566,0,1.8574010566,2.4445097901,-0.9075000000000001,2.6075245663,0.0385,-0.9075000000000001,0.9083162995,2.4060097901,0,2.4060097901
2020-01-27 12:00:00,1.7808461606,-0.911,2.0003334842,0.038,-0.911,0.9117921912,1.7428461606,0,1.7428461606,2.3528692766,-0.911,2.523076462,0.038,-0.911,0.9117921912,2.3148692766,0,2.3148692766
2020-01-27 12:30:00,1.7785385016,-0.9385,2.0109653035,0.0285,-0.9385,0.9389326387,1.7500385016000002,0,1.7500385016000002,2.380772221,-0.9385,2.5590737813,0.0285,-0.9385,0.9389326387,2.3522722209999998,0,2.3522722209999998
2020-01-27 13:00:00,1.8262944838,-0.9245000000000001,2.0469615999,0.044,-0.9245000000000001,0.9255464602000001,1.7822944837999999,0,1.7822944837999999,2.4288233446,-0.9245000000000001,2.5988234048,0.044,-0.9245000000000001,0.9255464602000001,2.3848233446,0,2.3848233446
2020-01-27 13:30:00,1.8817933154,-0.994,2.128187511,0.101,-0.994,0.9991181111,1.7807933154,0,1.7807933154,2.511443667,-0.994,2.7009970923,0.101,-0.994,0.9991181111,2.410443667,0,2.410443667
2020-01-27 14:00:00,1.9668046675,-1.0345,2.2222760517,0.1085,-1.0345,1.0401742642,1.8583046675000001,0,1.8583046675000001,2.5822177347,-1.0345,2.7817330352000003,0.1085,-1.0345,1.0401742642,2.4737177347,0,2.4737177347
2020-01-27 14:30:00,1.9094922626000002,-1.0295,2.169338828,0.081,-1.0295,1.0326815821,1.8284922626000002,0,1.8284922626000002,2.546416708,-1.0295,2.7466540191,0.081,-1.0295,1.0326815821,2.4654167080000002,0,2.4654167080000002
2020-01-27 15:00:00,1.8509125582000001,-1.009,2.1080698039,0.051000000000000004,-1.009,1.0102880777,1.7999125582,0,1.7999125582,2.4521337207,-1.009,2.651610979,0.051000000000000004,-1.009,1.0102880777,2.4011337207,0,2.4011337207
2020-01-27 15:30:00,2.0093857707,-1.0355,2.2605068957,0.058,-1.0355,1.0371230641,1.9513857707,0,1.9513857707,2.5751878798,-1.0355,2.7755815366,0.058,-1.0355,1.0371230641,2.5171878798,0,2.5171878798
2020-01-27 16:00:00,1.9763068462,-1.037,2.2318507456,0.0545,-1.037,1.0384311484,1.9218068462,0,1.9218068462,2.5459532421,-1.037,2.7490447270000002,0.0545,-1.037,1.0384311484,2.4914532421,0,2.4914532421
2020-01-27 16:30:00,2.1741928439000002,-1.1115,2.4418326668,0.088,-1.1115,1.1149781388,2.0861928439,0,2.0861928439,2.7314029418,-1.1115,2.9488971295,0.088,-1.1115,1.1149781388,2.6434029418,0,2.6434029418
2020-01-27 17:00:00,2.4022937883,-1.1335,2.6562826835999997,0.057,-1.1335,1.1349322667,2.3452937883000002,0,2.3452937883000002,2.9299795213,-1.1335,3.1415923105,0.057,-1.1335,1.1349322667,2.8729795213,0,2.8729795213
2020-01-27 17:30:00,2.3887638434,-1.1595,2.6553027981,0.0855,-1.1595,1.1626480551,2.3032638434,0,2.3032638434,3.3413945588000002,-1.1595,3.5368570579,0.0855,-1.1595,1.1626480551,3.2558945588,0,3.2558945588
2020-01-27 18:00:00,2.3516277322,-1.1445,2.6153457211,0.1085,-1.1445,1.1496314627,2.2431277322,0,2.2431277322,3.4320671695,-1.1445,3.6178675081,0.1085,-1.1445,1.1496314627,3.3235671695,0,3.3235671695
2020-01-27 18:30:00,2.2977964433,-1.1365,2.563493855,0.0745,-1.1365,1.1389391994,2.2232964433,0,2.2232964433,3.3732461886,-1.1365,3.5595536376,0.0745,-1.1365,1.1389391994,3.2987461886,0,3.2987461886
2020-01-27 19:00:00,2.3043102987,-1.1415,2.5715497667,0.079,-1.1415,1.1442304182,2.2253102987,0,2.2253102987,3.3686492846,-1.1415,3.5567991583,0.079,-1.1415,1.1442304182,3.2896492846,0,3.2896492846
2020-01-27 19:30:00,2.2113614315,-1.1375,2.4867701202,0.066,-1.1375,1.1394131165,2.1453614315,0,2.1453614315,3.2851116887,-1.1375,3.4764730773,0.066,-1.1375,1.1394131165,3.2191116887,0,3.2191116887
2020-01-27 20:00:00,2.1804599571,-1.1505,2.4653713461,0.0675,-1.1505,1.1524784163,2.1129599571,0,2.1129599571,3.2677312956,-1.1505,3.4643495884,0.0675,-1.1505,1.1524784163,3.2002312956,0,3.2002312956
2020-01-27 20:30:00,2.124724252,-1.142,2.4121809938,0.07,-1.142,1.1441433477,2.054724252,0,2.054724252,3.2171879325,-1.142,3.4138632358,0.07,-1.142,1.1441433477,3.1471879325,0,3.1471879325
2020-01-27 21:00:00,2.0959303295,-1.1245,2.3785340435,0.0555,-1.1245,1.1258687756999999,2.0404303295,0,2.0404303295,3.18096178,-1.1245,3.373872863,0.0555,-1.1245,1.1258687756999999,3.12546178,0,3.12546178
2020-01-27 21:30:00,2.0886605836,-1.1825,2.4001685948,0.0935,-1.1825,1.1861907519,1.9951605836000001,0,1.9951605836000001,3.2152444525,-1.1825,3.425799635,0.0935,-1.1825,1.1861907519,3.1217444525,0,3.1217444525
2020-01-27 22:00:00,2.0220362859,-1.177,2.3396494912,0.07050000000000001,-1.177,1.1791095157,1.9515362859,0,1.9515362859,3.1662740827,-1.177,3.3779610073,0.07050000000000001,-1.177,1.1791095157,3.0957740827,0,3.0957740827
2020-01-27 22:30:00,1.9747264668,-1.1925,2.3068595251,0.11950000000000001,-1.1925,1.1984725696,1.8552264668,0,1.8552264668,3.1519000757,-1.1925,3.3699451534,0.11950000000000001,-1.1925,1.1984725696,3.0324000757,0,3.0324000757
2020-01-27 23:00:00,1.9009165177,-1.171,2.232649683,0.049,-1.171,1.1720247438,1.8519165176999999,0,1.8519165176999999,3.0639614418,-1.171,3.2801068148,0.049,-1.171,1.1720247438,3.0149614418,0,3.0149614418
2020-01-27 23:30:00,1.8641744424,-1.159,2.19509165,0.06,-1.159,1.1605520238,1.8041744424,0,1.8041744424,2.8953533156,-1.159,3.1187099612,0.06,-1.159,1.1605520238,2.8353533156,0,2.8353533156
2020-01-28 00:00:00,1.9683129636,-1.142,2.2756141858,0.07200000000000001,-1.142,1.1442674513,1.8963129636,0,1.8963129636,2.5119611036,-1.142,2.7593681498000002,0.07200000000000001,-1.142,1.1442674513,2.4399611036,0,2.4399611036
2020-01-28 00:30:00,2.095606508,-1.163,2.3966926453,0.117,-1.163,1.1688703948999999,1.978606508,0,1.978606508,2.6418243186,-1.163,2.886486572,0.117,-1.163,1.1688703948999999,2.5248243186,0,2.5248243186
2020-01-28 01:00:00,2.1999351296,-1.183,2.4978397816,0.146,-1.183,1.1919752514,2.0539351296,0,2.0539351296,2.7622031623,-1.183,3.004871929,0.146,-1.183,1.1919752514,2.6162031623,0,2.6162031623
2020-01-28 01:30:00,2.187323313,-1.2075,2.4984874476,0.199,-1.2075,1.223788074,1.988323313,0,1.988323313,2.7769423332,-1.2075,3.0281124437,0.199,-1.2075,1.223788074,2.5779423332,0,2.5779423332
2020-01-28 02:00:00,2.1077435861,-1.205,2.4278813861,0.1925,-1.205,1.2202791689,1.9152435861,0,1.9152435861,2.7081513775,-1.205,2.9641371229,0.1925,-1.205,1.2202791689,2.5156513775000002,0,2.5156513775000002
2020-01-28 02:30:00,2.102508764,-1.21,2.4258283333,0.189,-1.21,1.2246717928,1.913508764,0,1.913508764,2.7046513775000003,-1.21,2.9629780752,0.189,-1.21,1.2246717928,2.5156513775000002,0,2.5156513775000002
2020-01-28 03:00:00,2.1029550639,-1.2,2.4212434824,0.17550000000000002,-1.2,1.2127655379,1.9274550639,0,1.9274550639,2.7085680144,-1.2,2.9624889348,0.17550000000000002,-1.2,1.2127655379,2.5330680144,0,2.5330680144
2020-01-28 03:30:00,2.098232545,-1.1975,2.4159027428,0.1845,-1.1975,1.2116296877,1.913732545,0,1.913732545,2.7052798068,-1.1975,2.9584700578,0.1845,-1.1975,1.2116296877,2.5207798068000002,0,2.5207798068000002
2020-01-28 04:00:00,2.0618159146,-1.196,2.3835899114,0.17950000000000002,-1.196,1.2093949934000001,1.8823159146,0,1.8823159146,2.6695482025,-1.196,2.9252185569,0.17950000000000002,-1.196,1.2093949934000001,2.4900482025,0,2.4900482025
2020-01-28 04:30:00,2.0387862225,-1.2045,2.3680096096,0.1835,-1.2045,1.2183975131,1.8552862225000002,0,1.8552862225000002,2.6543120462000003,-1.2045,2.9148229258000002,0.1835,-1.2045,1.2183975131,2.4708120462,0,2.4708120462
2020-01-28 05:00:00,1.9924469830000002,-1.2165,2.3344629425,0.193,-1.2165,1.23171476,1.7994469830000002,0,1.7994469830000002,2.625710739,-1.2165,2.8938260374,0.193,-1.2165,1.23171476,2.432710739,0,2.432710739
2020-01-28 05:30:00,1.9455435527,-1.189,2.2801010319,0.163,-1.189,1.2001208273,1.7825435527,0,1.7825435527,2.5567998712,-1.189,2.8197422898,0.163,-1.189,1.2001208273,2.3937998712,0,2.3937998712
2020-01-28 06:00:00,1.9414477049,-1.164,2.2636508544,0.1115,-1.164,1.169328119,1.8299477049,0,1.8299477049,2.5340688887000002,-1.164,2.7886199333,0.1115,-1.164,1.169328119,2.4225688887,0,2.4225688887
2020-01-28 06:30:00,1.9521267670000002,-1.167,2.2743543951,0.14650000000000002,-1.167,1.1761595342,1.8056267670000001,0,1.8056267670000001,2.8980437071000003,-1.167,3.1241873069,0.14650000000000002,-1.167,1.1761595342,2.7515437071,0,2.7515437071
2020-01-28 07:00:00,1.9401281573,-1.1435,2.252041189,0.14450000000000002,-1.1435,1.152593814,1.7956281573,0,1.7956281573,3.0793450853,-1.1435,3.2848072096,0.14450000000000002,-1.1435,1.152593814,2.9348450853,0,2.9348450853
2020-01-28 07:30:00,1.9085761995000001,-1.112,2.2088927338,0.121,-1.112,1.1185638113,1.7875761995000001,0,1.7875761995000001,3.0425283858,-1.112,3.2393707689,0.121,-1.112,1.1185638113,2.9215283858000003,0,2.9215283858000003
2020-01-28 08:00:00,1.9788370072,-1.139,2.2832251096,0.107,-1.139,1.14401486,1.8718370072,0,1.8718370072,3.1256784228,-1.139,3.3267381326,0.107,-1.139,1.14401486,3.0186784228,0,3.0186784228
2020-01-28 08:30:00,2.0264390822,-1.116,2.3134198396,0.0915,-1.116,1.1197447254,1.9349390822,0,1.9349390822,3.1845798777,-1.116,3.3744636607,0.0915,-1.116,1.1197447254,3.0930798777,0,3.0930798777
2020-01-28 09:00:00,1.905233202,-1.1215,2.2108088574,0.1005,-1.1215,1.1259940053,1.804733202,0,1.804733202,3.1070055697,-1.1215,3.3032175012,0.1005,-1.1215,1.1259940053,3.0065055697,0,3.0065055697
2020-01-28 09:30:00,1.8449833596,-1.1440000000000001,2.1708753067,0.146,-1.1440000000000001,1.1532788041,1.6989833596000001,0,1.6989833596000001,3.093013435,-1.1440000000000001,3.2977974633000002,0.146,-1.1440000000000001,1.1532788041,2.947013435,0,2.947013435
2020-01-28 10:00:00,1.8626335256000002,-1.1435,2.1856339814,0.1575,-1.1435,1.1542956727,1.7051335256,0,1.7051335256,3.1236290405,-1.1435,3.3263569611,0.1575,-1.1435,1.1542956727,2.9661290405000003,0,2.9661290405000003
2020-01-28 10:30:00,1.8481504658999999,-1.133,2.1677982251,0.1635,-1.133,1.1447363234,1.6846504659,0,1.6846504659,3.1267895164,-1.133,3.3257332545000002,0.1635,-1.133,1.1447363234,2.9632895164,0,2.9632895164
2020-01-28 11:00:00,1.8591281141,-1.1375,2.1795099437,0.1565,-1.1375,1.1482153544,1.7026281141,0,1.7026281141,3.1218319507,-1.1375,3.3226105668,0.1565,-1.1375,1.1482153544,2.9653319507,0,2.9653319507
2020-01-28 11:30:00,1.8176596467000001,-1.103,2.1261457126,0.135,-1.103,1.1112308491,1.6826596467,0,1.6826596467,3.0688515809,-1.103,3.2610518281,0.135,-1.103,1.1112308491,2.9338515809,0,2.9338515809
2020-01-28 12:00:00,1.7492274333000002,-1.0835,2.0576124182,0.2025,-1.0835,1.1022606316,1.5467274333,0,1.5467274333,3.0768849073,-1.0835,3.2620841471,0.2025,-1.0835,1.1022606316,2.8743849073,0,2.8743849073
2020-01-28 12:30:00,1.7410658349,-1.05,2.0331773758,0.1985,-1.05,1.0685982641,1.5425658349,0,1.5425658349,3.0383448697,-1.05,3.2146600983,0.1985,-1.05,1.0685982641,2.8398448697000003,0,2.8398448697000003
2020-01-28 13:00:00,1.7036625881,-1.0685,2.0110093148,0.2,-1.0685,1.0870566913,1.5036625881,0,1.5036625881,3.0398448697,-1.0685,3.2221652785,0.2,-1.0685,1.0870566913,2.8398448697000003,0,2.8398448697000003
2020-01-28 13:30:00,1.7608776957,-1.0975,2.0748967467,0.229,-1.0975,1.1211365885,1.5318776957,0,1.5318776957,3.1240862054,-1.0975,3.3112566902,0.229,-1.0975,1.1211365885,2.8950862054,0,2.8950862054
2020-01-28 14:00:00,1.9298994685,-1.1255,2.2341132935,0.1955,-1.1255,1.142353054,1.7343994685,0,1.7343994685,3.2275235279,-1.1255,3.4181366814,0.1955,-1.1255,1.142353054,3.0320235279,0,3.0320235279
2020-01-28 14:30:00,2.0709459888,-1.1715,2.3793338435,0.1825,-1.1715,1.1856300013,1.8884459888,0,1.8884459888,3.3282913799,-1.1715,3.5284466497,0.1825,-1.1715,1.1856300013,3.1457913799,0,3.1457913799
2020-01-28 15:00:00,2.109495813,-1.182,2.4180770428000002,0.1875,-1.182,1.196779115,1.921995813,0,1.921995813,3.3567113049,-1.182,3.5587406177,0.1875,-1.182,1.196779115,3.1692113049,0,3.1692113049
2020-01-28 15:30:00,2.1113391841,-1.172,2.4148161732,0.17200000000000001,-1.172,1.1845539245,1.9393391841,0,1.9393391841,3.3284765745,-1.172,3.5287873706,0.17200000000000001,-1.172,1.1845539245,3.1564765745,0,3.1564765745
2020-01-28 16:00:00,2.1926753407,-1.1835,2.4916856543,0.179,-1.1835,1.1969600035,2.0136753407,0,2.0136753407,3.3920110593,-1.1835,3.5925494118,0.179,-1.1835,1.1969600035,3.2130110593,0,3.2130110593
2020-01-28 16:30:00,2.2408826054,-1.1995,2.5417228608,0.1875,-1.1995,1.214066102,2.0533826054,0,2.0533826054,3.4136031117,-1.1995,3.6182159215,0.1875,-1.1995,1.214066102,3.2261031117,0,3.2261031117
2020-01-28 17:00:00,2.2852381778,-1.1895,2.5762809977,0.1935,-1.1895,1.2051358845,2.0917381778,0,2.0917381778,3.4206009462,-1.1895,3.6215219291,0.1935,-1.1895,1.2051358845,3.2271009462,0,3.2271009462
2020-01-28 17:30:00,2.3926488874,-1.1765,2.6662559796,0.2015,-1.1765,1.1936308056,2.1911488874,0,2.1911488874,3.5252429727,-1.1765,3.7163813403,0.2015,-1.1765,1.1936308056,3.3237429727,0,3.3237429727
2020-01-28 18:00:00,2.3750093749,-1.1715,2.6482223814,0.193,-1.1715,1.1872915607,2.1820093749,0,2.1820093749,3.9858083121,-1.1715,4.1544049094,0.193,-1.1715,1.1872915607,3.7928083121,0,3.7928083121
2020-01-28 18:30:00,2.292984085,-1.174,2.5760535736,0.1995,-1.174,1.1908300676,2.093484085,0,2.093484085,3.9082605467000002,-1.174,4.0807813591,0.1995,-1.174,1.1908300676,3.7087605466999998,0,3.7087605466999998
2020-01-28 19:00:00,2.1753171235,-1.1575,2.4641044697,0.1925,-1.1575,1.1733978439000001,1.9828171235,0,1.9828171235,3.8059948078,-1.1575,3.9781154743,0.1925,-1.1575,1.1733978439000001,3.6134948078,0,3.6134948078
2020-01-28 19:30:00,2.1853956594,-1.1245,2.4577335979,0.17550000000000002,-1.1245,1.1381126921,2.0098956594,0,2.0098956594,3.5165394053,-1.1245,3.6919574265,0.17550000000000002,-1.1245,1.1381126921,3.3410394053,0,3.3410394053
2020-01-28 20:00:00,2.7675112539,-0.8165,2.8854446434,0.1575,-0.8165,0.8315518625,2.6100112538999998,0,2.6100112538999998,3.6389051491,-0.8165,3.7293837204,0.1575,-0.8165,0.8315518625,3.4814051491,0,3.4814051491
2020-01-28 20:30:00,3.142119166,-0.551,3.1900648666,0.17200000000000001,-0.551,0.5772217945,2.970119166,0,2.970119166,3.9083635476,-0.551,3.9470123664,0.17200000000000001,-0.551,0.5772217945,3.7363635476,0,3.7363635476
2020-01-28 21:00:00,3.0321564647,-0.52,3.076422082,0.19,-0.52,0.5536244214,2.8421564647,0,2.8421564647,3.7915343042,-0.52,3.8270265716000003,0.19,-0.52,0.5536244214,3.6015343042,0,3.6015343042
2020-01-28 21:30:00,3.0027148507,-0.5105000000000001,3.0458014913,0.1945,-0.5105000000000001,0.5462970804,2.8082148506999998,0,2.8082148506999998,3.7493610775,-0.5105000000000001,3.7839554357000003,0.1945,-0.5105000000000001,0.5462970804,3.5548610775,0,3.5548610775
2020-01-28 22:00:00,2.953483253,-0.5355,3.0016368161,0.19,-0.5355,0.5682079285,2.763483253,0,2.763483253,3.7072270775,-0.5355,3.7457032523000002,0.19,-0.5355,0.5682079285,3.5172270775,0,3.5172270775
2020-01-28 22:30:00,2.8041987423,-0.48850000000000005,2.8464298404,0.181,-0.48850000000000005,0.5209541726,2.6231987423,0,2.6231987423,3.5272584208,-0.48850000000000005,3.5609246295,0.181,-0.48850000000000005,0.5209541726,3.3462584208,0,3.3462584208
2020-01-28 23:00:00,2.8037881638,-0.518,2.8512369364,0.19,-0.518,0.5517463185,2.6137881638,0,2.6137881638,3.5242754004,-0.518,3.5621399605,0.19,-0.518,0.5517463185,3.3342754004,0,3.3342754004
2020-01-28 23:30:00,2.7450926368,-0.501,2.7904362713,0.17750000000000002,-0.501,0.5315141108,2.5675926368,0,2.5675926368,3.4578686100000002,-0.501,3.4939742878,0.17750000000000002,-0.501,0.5315141108,3.28036861,0,3.28036861
2020-01-29 00:00:00,2.695400879,-0.47150000000000003,2.7363293202000003,0.17850000000000002,-0.47150000000000003,0.5041572175,2.516900879,0,2.516900879,3.4095647445,-0.47150000000000003,3.4420116206999998,0.17850000000000002,-0.47150000000000003,0.5041572175,3.2310647445,0,3.2310647445
2020-01-29 00:30:00,2.7701348501,-0.47200000000000003,2.8100589118,0.191,-0.47200000000000003,0.5091807145,2.5791348501,0,2.5791348501,3.4894067067,-0.47200000000000003,3.5211849092,0.191,-0.47200000000000003,0.5091807145,3.2984067067,0,3.2984067067
2020-01-29 01:00:00,2.8355747621000003,-0.4525,2.8714526779,0.194,-0.4525,0.4923334744,2.6415747621,0,2.6415747621,3.5593192934999998,-0.4525,3.5879674027,0.194,-0.4525,0.4923334744,3.3653192935,0,3.3653192935
2020-01-29 01:30:00,2.8870318261000003,-0.461,2.9236062944,0.193,-0.461,0.4997699471,2.6940318261,0,2.6940318261,3.6082550111,-0.461,3.6375850815,0.193,-0.461,0.4997699471,3.4152550111,0,3.4152550111
2020-01-29 02:00:00,2.8490604685000003,-0.4645,2.8866772946,0.1985,-0.4645,0.5051361203,2.6505604685,0,2.6505604685,3.5694041181,-0.4645,3.5995007999,0.1985,-0.4645,0.5051361203,3.3709041181,0,3.3709041181
2020-01-29 02:30:00,2.8074157767,-0.47400000000000003,2.8471493363,0.202,-0.47400000000000003,0.5152475133000001,2.6054157767,0,2.6054157767,3.5504972696,-0.47400000000000003,3.5819976077,0.202,-0.47400000000000003,0.5152475133000001,3.3484972696,0,3.3484972696
2020-01-29 03:00:00,2.8307353214,-0.47400000000000003,2.8701460694,0.185,-0.47400000000000003,0.5088231520000001,2.6457353214,0,2.6457353214,3.5710921252,-0.47400000000000003,3.6024123815999998,0.185,-0.47400000000000003,0.5088231520000001,3.3860921252000002,0,3.3860921252000002
2020-01-29 03:30:00,2.8672026962,-0.47750000000000004,2.9066918569,0.18,-0.47750000000000004,0.5103001568000001,2.6872026962,0,2.6872026962,3.6068531697,-0.47750000000000004,3.6383232454,0.18,-0.47750000000000004,0.5103001568000001,3.4268531697,0,3.4268531697
2020-01-29 04:00:00,2.8319674481,-0.47050000000000003,2.8707855853,0.1615,-0.47050000000000003,0.49744597700000004,2.6704674481,0,2.6704674481,3.5571648236,-0.47050000000000003,3.588146016,0.1615,-0.47050000000000003,0.49744597700000004,3.3956648235999998,0,3.3956648235999998
2020-01-29 04:30:00,2.7781961836,-0.4485,2.8141652909,0.14650000000000002,-0.4485,0.4718204107,2.6316961836,0,2.6316961836,3.4850196177,-0.4485,3.5137606615,0.14650000000000002,-0.4485,0.4718204107,3.3385196177,0,3.3385196177
2020-01-29 05:00:00,2.7250969566,-0.42850000000000005,2.7585803728,0.1355,-0.42850000000000005,0.4494135067,2.5895969566,0,2.5895969566,3.4189450786,-0.42850000000000005,3.44569263,0.1355,-0.42850000000000005,0.4494135067,3.2834450786,0,3.2834450786
2020-01-29 05:30:00,2.7587526052999998,-0.424,2.7911452734,0.1275,-0.424,0.44275529360000004,2.6312526053000003,0,2.6312526053000003,3.4538987262,-0.424,3.4798264915,0.1275,-0.424,0.44275529360000004,3.3263987262,0,3.3263987262
2020-01-29 06:00:00,2.7603468766,-0.41650000000000004,2.7915922212,0.1385,-0.41650000000000004,0.4389242531,2.6218468766000003,0,2.6218468766000003,3.4530293284,-0.41650000000000004,3.4780574741,0.1385,-0.41650000000000004,0.4389242531,3.3145293284,0,3.3145293284
2020-01-29 06:30:00,2.7751341181,-0.384,2.8015755163,0.112,-0.384,0.4,2.6631341181,0,2.6631341181,3.4539421501,-0.384,3.475222637,0.112,-0.384,0.4,3.3419421501,0,3.3419421501
2020-01-29 07:00:00,2.7334863461000003,-0.336,2.7540594772,0.10300000000000001,-0.336,0.3514327816,2.6304863461,0,2.6304863461,3.4026196619,-0.336,3.4191689872,0.10300000000000001,-0.336,0.3514327816,3.2996196619,0,3.2996196619
2020-01-29 07:30:00,2.624302448,-0.293,2.6406083273,0.092,-0.293,0.3071042168,2.5323024480000003,0,2.5323024480000003,3.3009275763,-0.293,3.3139058321,0.092,-0.293,0.3071042168,3.2089275763,0,3.2089275763
2020-01-29 08:00:00,2.5947414488,-0.297,2.6116837837,0.089,-0.297,0.3100483833,2.5057414488000003,0,2.5057414488000003,3.2870135778,-0.297,3.3004041056,0.089,-0.297,0.3100483833,3.1980135778,0,3.1980135778
2020-01-29 08:30:00,2.5702726735,-0.28550000000000003,2.5860804058999998,0.074,-0.28550000000000003,0.29493431470000003,2.4962726735,0,2.4962726735,3.3068901528,-0.28550000000000003,3.3191915782,0.074,-0.28550000000000003,0.29493431470000003,3.2328901528,0,3.2328901528
2020-01-29 09:00:00,2.5572642342,-0.29150000000000004,2.5738245109999998,0.07050000000000001,-0.29150000000000004,0.2999041514,2.4867642342,0,2.4867642342,3.2809119439,-0.29150000000000004,3.2938359755,0.07050000000000001,-0.29150000000000004,0.2999041514,3.2104119439,0,3.2104119439
2020-01-29 09:30:00,2.3889330722,-0.293,2.4068340665,0.1015,-0.293,0.3100826503,2.2874330722,0,2.2874330722,3.1154216917,-0.293,3.1291694292,0.1015,-0.293,0.3100826503,3.0139216917,0,3.0139216917
2020-01-29 10:00:00,2.3719895052,-0.291,2.3897730463,0.109,-0.291,0.31074426780000003,2.2629895052,0,2.2629895052,2.7785233072,-0.291,2.793720238,0.109,-0.291,0.31074426780000003,2.6695233072,0,2.6695233072
2020-01-29 10:30:00,2.4797253339,-0.3275,2.5012584795,0.145,-0.3275,0.35816371950000003,2.3347253339,0,2.3347253339,2.8351153128,-0.3275,2.8539683052,0.145,-0.3275,0.35816371950000003,2.6901153128,0,2.6901153128
2020-01-29 11:00:00,2.4816507714,-0.325,2.5028414954000002,0.152,-0.325,0.3587882384,2.3296507714,0,2.3296507714,2.8493597885,-0.325,2.8678347589,0.152,-0.325,0.3587882384,2.6973597885,0,2.6973597885
2020-01-29 11:30:00,2.4384411773,-0.3305,2.4607368053,0.1675,-0.3305,0.3705219292,2.2709411773,0,2.2709411773,2.8089469368,-0.3305,2.8283233803,0.1675,-0.3305,0.3705219292,2.6414469368,0,2.6414469368
2020-01-29 12:00:00,2.4255762565,-0.3425,2.4496380194,0.203,-0.3425,0.39813973680000003,2.2225762565,0,2.2225762565,2.8016373958000003,-0.3425,2.8224950571000003,0.203,-0.3425,0.39813973680000003,2.5986373958,0,2.5986373958
2020-01-29 12:30:00,2.4507270657999998,-0.34,2.474199497,0.20850000000000002,-0.34,0.3988386265,2.2422270658,0,2.2422270658,2.8294898579,-0.34,2.8498443564000002,0.20850000000000002,-0.34,0.3988386265,2.6209898579,0,2.6209898579
2020-01-29 13:00:00,2.5479037595,-0.35350000000000004,2.5723094328,0.17250000000000001,-0.35350000000000004,0.3933427259,2.3754037595,0,2.3754037595,2.9254665869,-0.35350000000000004,2.9467468505000003,0.17250000000000001,-0.35350000000000004,0.3933427259,2.7529665869,0,2.7529665869
2020-01-29 13:30:00,2.659317424,-0.3705,2.6850026837,0.20650000000000002,-0.3705,0.4241609364,2.452817424,0,2.452817424,3.0390318048,-0.3705,3.0615330409,0.20650000000000002,-0.3705,0.4241609364,2.8325318048,0,2.8325318048
2020-01-29 14:00:00,2.6848921082,-0.389,2.7129258435,0.20950000000000002,-0.389,0.4418271721,2.4753921082,0,2.4753921082,3.0649813048,-0.389,3.0895681573,0.20950000000000002,-0.389,0.4418271721,2.8554813048,0,2.8554813048
2020-01-29 14:30:00,2.7362490905,-0.383,2.7629238291,0.182,-0.383,0.4240436298,2.5542490905,0,2.5542490905,3.2338458101,-0.383,3.2564471013,0.182,-0.383,0.4240436298,3.0518458101,0,3.0518458101
2020-01-29 15:00:00,2.7923810571,-0.3835,2.8185925953,0.1115,-0.3835,0.3993801447,2.6808810571,0,2.6808810571,3.5271360623,-0.3835,3.5479234845,0.1115,-0.3835,0.3993801447,3.4156360623,0,3.4156360623
2020-01-29 15:30:00,2.8954269960000003,-0.42050000000000004,2.9258020677000003,0.1135,-0.42050000000000004,0.4355485048,2.781926996,0,2.781926996,3.6405543874,-0.42050000000000004,3.6647587230000003,0.1135,-0.42050000000000004,0.4355485048,3.5270543873999998,0,3.5270543873999998
2020-01-29 16:00:00,2.9834156564,-0.4495,3.0170878722,0.12,-0.4495,0.4652421413,2.8634156564,0,2.8634156564,3.7265773433,-0.4495,3.7535888088,0.12,-0.4495,0.4652421413,3.6065773433,0,3.6065773433
2020-01-29 16:30:00,3.1834781679,-0.47600000000000003,3.2188676962000002,0.101,-0.47600000000000003,0.48659736950000004,3.0824781679,0,3.0824781679,3.9403850636,-0.47600000000000003,3.9690314246,0.101,-0.47600000000000003,0.48659736950000004,3.8393850636,0,3.8393850636
2020-01-29 17:00:00,3.3186914089,-0.48350000000000004,3.3537270189,0.105,-0.48350000000000004,0.49476989600000004,3.2136914089,0,3.2136914089,4.2305157001,-0.48350000000000004,4.2580553471,0.105,-0.48350000000000004,0.49476989600000004,4.1255157001,0,4.1255157001
2020-01-29 17:30:00,3.4018126966,-0.501,3.438507034,0.097,-0.501,0.5103038311,3.3048126966,0,3.3048126966,4.5092468386,-0.501,4.5369932832,0.097,-0.501,0.5103038311,4.4122468386,0,4.4122468386
2020-01-29 18:00:00,3.3823126966,-0.47000000000000003,3.4148117338,0.0775,-0.47000000000000003,0.4763467749,3.3048126966,0,3.3048126966,4.4897468386,-0.47000000000000003,4.5142803053,0.0775,-0.47000000000000003,0.4763467749,4.4122468386,0,4.4122468386
2020-01-29 18:30:00,3.3477688466,-0.46,3.3792242084,0.07350000000000001,-0.46,0.465835003,3.2742688466,0,3.2742688466,4.4432490668,-0.46,4.466997008,0.07350000000000001,-0.46,0.465835003,4.3697490668,0,4.3697490668
2020-01-29 19:00:00,3.2888438303,-0.46,3.3208573802,0.077,-0.46,0.46640004290000003,3.2118438303,0,3.2118438303,4.3772520870000005,-0.46,4.4013561357,0.077,-0.46,0.46640004290000003,4.300252087,0,4.300252087
2020-01-29 19:30:00,3.3085131275,-0.46950000000000003,3.3416596722,0.07350000000000001,-0.46950000000000003,0.4752183709,3.2350131275,0,3.2350131275,4.0306511817,-0.46950000000000003,4.0579033008,0.07350000000000001,-0.46950000000000003,0.4752183709,3.9571511817,0,3.9571511817
2020-01-29 20:00:00,3.3198574545,-0.47950000000000004,3.3543067493,0.0745,-0.47950000000000004,0.48525302680000004,3.2453574545,0,3.2453574545,3.7049633632,-0.47950000000000004,3.7358631897,0.0745,-0.47950000000000004,0.48525302680000004,3.6304633632,0,3.6304633632
2020-01-29 20:30:00,3.2975933327,-0.499,3.3351345981,0.08650000000000001,-0.499,0.5064417538,3.2110933327,0,3.2110933327,3.6834183888,-0.499,3.7170649748,0.08650000000000001,-0.499,0.5064417538,3.5969183888,0,3.5969183888
2020-01-29 21:00:00,3.1191385875,-0.481,3.1560080051,0.10450000000000001,-0.481,0.492220733,3.0146385875,0,3.0146385875,3.7226017165,-0.481,3.75354826,0.10450000000000001,-0.481,0.492220733,3.6181017165,0,3.6181017165
2020-01-29 21:30:00,3.0528982105,-0.47850000000000004,3.0901698552,0.10650000000000001,-0.47850000000000004,0.4902086291,2.9463982105,0,2.9463982105,3.7729051495,-0.47850000000000004,3.8031270708,0.10650000000000001,-0.47850000000000004,0.4902086291,3.6664051495,0,3.6664051495
2020-01-29 22:00:00,2.969873943,-0.4685,3.0065999879,0.076,-0.4685,0.4746243251,2.893873943,0,2.893873943,3.6860707166,-0.4685,3.7157246369,0.076,-0.4685,0.4746243251,3.6100707166,0,3.6100707166
2020-01-29 22:30:00,2.9038088843,-0.47400000000000003,2.9422409888,0.059500000000000004,-0.47400000000000003,0.4777198447,2.8443088843,0,2.8443088843,3.6312596580000003,-0.47400000000000003,3.6620653603999997,0.059500000000000004,-0.47400000000000003,0.4777198447,3.571759658,0,3.571759658
2020-01-29 23:00:00,2.8105127998,-0.465,2.8487202737,0.08,-0.465,0.4718315377,2.7305127998,0,2.7305127998,3.5311786109,-0.465,3.5616635694000003,0.08,-0.465,0.4718315377,3.4511786109,0,3.4511786109
2020-01-29 23:30:00,2.7177055600999998,-0.446,2.7540587342,0.043500000000000004,-0.446,0.4481163353,2.6742055601,0,2.6742055601,3.4306850493,-0.446,3.4595542932,0.043500000000000004,-0.446,0.4481163353,3.3871850493,0,3.3871850493
2020-01-30 00:00:00,2.6983922387,-0.4425,2.7344335654,0.0385,-0.4425,0.44417170100000003,2.6598922387,0,2.6598922387,3.4075878896000003,-0.4425,3.4361986956,0.0385,-0.4425,0.44417170100000003,3.3690878896,0,3.3690878896
2020-01-30 00:30:00,2.8139924703,-0.445,2.8489609725,0.038,-0.445,0.4466195249,2.7759924703000003,0,2.7759924703000003,3.5368214396,-0.445,3.5647062846,0.038,-0.445,0.4466195249,3.4988214396,0,3.4988214396
2020-01-30 01:00:00,2.9116557223,-0.4375,2.9443412328000003,0.056,-0.4375,0.441069439,2.8556557223,0,2.8556557223,3.6422849824,-0.4375,3.6684664566,0.056,-0.4375,0.441069439,3.5862849824,0,3.5862849824
2020-01-30 01:30:00,2.9254316895,-0.4525,2.9602207384,0.08700000000000001,-0.4525,0.4607876409,2.8384316895,0,2.8384316895,3.6553017917,-0.4525,3.6832034207,0.08700000000000001,-0.4525,0.4607876409,3.5683017917,0,3.5683017917
2020-01-30 02:00:00,2.9586492043,-0.4595,2.9941184619000003,0.054,-0.4595,0.46266213370000003,2.9046492043,0,2.9046492043,3.6909663479,-0.4595,3.7194586745000002,0.054,-0.4595,0.46266213370000003,3.6369663479,0,3.6369663479
2020-01-30 02:30:00,2.9683498582,-0.47150000000000003,3.005563696,0.0545,-0.47150000000000003,0.47463933680000003,2.9138498582,0,2.9138498582,3.712632182,-0.47150000000000003,3.7424524003,0.0545,-0.47150000000000003,0.47463933680000003,3.658132182,0,3.658132182
2020-01-30 03:00:00,2.9660617751,-0.47500000000000003,3.0038554315,0.053,-0.47500000000000003,0.4779476959,2.9130617751,0,2.9130617751,3.7108696031,-0.47500000000000003,3.7411466439,0.053,-0.47500000000000003,0.4779476959,3.6578696031,0,3.6578696031
2020-01-30 03:30:00,2.9921018613,-0.47350000000000003,3.0293358676,0.056,-0.47350000000000003,0.47680001050000004,2.9361018613,0,2.9361018613,3.7371587582,-0.47350000000000003,3.7670356826,0.056,-0.47350000000000003,0.47680001050000004,3.6811587582,0,3.6811587582
2020-01-30 04:00:00,2.9507031712,-0.487,2.9906217087,0.075,-0.487,0.4927413114,2.8757031712,0,2.8757031712,3.7038380067,-0.487,3.7357174652,0.075,-0.487,0.4927413114,3.6288380067,0,3.6288380067
2020-01-30 04:30:00,2.9194320275,-0.47300000000000003,2.9575010335,0.063,-0.47300000000000003,0.477177116,2.8564320275,0,2.8564320275,3.6562710362,-0.47300000000000003,3.6867393303,0.063,-0.47300000000000003,0.477177116,3.5932710362,0,3.5932710362
2020-01-30 05:00:00,2.857681086,-0.4585,2.8942293342000003,0.07150000000000001,-0.4585,0.4640414852,2.786181086,0,2.786181086,3.5768306597,-0.4585,3.6060975886,0.07150000000000001,-0.4585,0.4640414852,3.5053306597000002,0,3.5053306597000002
2020-01-30 05:30:00,2.8433004457,-0.462,2.8805904646,0.10300000000000001,-0.462,0.4733423708,2.7403004457,0,2.7403004457,3.5607536489,-0.462,3.5906003047,0.10300000000000001,-0.462,0.4733423708,3.4577536489,0,3.4577536489
2020-01-30 06:00:00,2.8854515424000002,-0.47350000000000003,2.9240439213,0.092,-0.47350000000000003,0.4823549005,2.7934515424,0,2.7934515424,3.617062529,-0.47350000000000003,3.6479231884,0.092,-0.47350000000000003,0.4823549005,3.525062529,0,3.525062529
2020-01-30 06:30:00,2.9555785206,-0.467,2.9922455433,0.1095,-0.467,0.47966576910000003,2.8460785206,0,2.8460785206,3.6734834426000003,-0.467,3.7030486904,0.1095,-0.467,0.47966576910000003,3.5639834426,0,3.5639834426
2020-01-30 07:00:00,3.0149374634,-0.47950000000000004,3.0528295331,0.1155,-0.47950000000000004,0.4932144564,2.8994374634,0,2.8994374634,3.7678505963999998,-0.47950000000000004,3.7982388507,0.1155,-0.47950000000000004,0.4932144564,3.6523505964,0,3.6523505964
2020-01-30 07:30:00,3.0724846904,-0.482,3.110062085,0.14150000000000001,-0.482,0.5023407708000001,2.9309846904,0,2.9309846904,3.8449571802999998,-0.482,3.8750509311,0.14150000000000001,-0.482,0.5023407708000001,3.7034571803,0,3.7034571803
2020-01-30 08:00:00,3.0669791506,-0.445,3.0990944017,0.14200000000000002,-0.445,0.46710705410000003,2.9249791506,0,2.9249791506,3.5246576417,-0.445,3.5526379623,0.14200000000000002,-0.445,0.46710705410000003,3.3826576417,0,3.3826576417
2020-01-30 08:30:00,3.0542471299,-0.4455,3.0865669894,0.10250000000000001,-0.4455,0.4571394754,2.9517471299,0,2.9517471299,3.4474129637,-0.4455,3.4760791694,0.10250000000000001,-0.4455,0.4571394754,3.3449129637,0,3.3449129637
2020-01-30 09:00:00,3.0118626398,-0.4565,3.0462614482,0.1145,-0.4565,0.47064052100000003,2.8973626398,0,2.8973626398,3.4144925724,-0.4565,3.4448732599,0.1145,-0.4565,0.47064052100000003,3.2999925724,0,3.2999925724
2020-01-30 09:30:00,2.993773397,-0.41300000000000003,3.022126429,0.099,-0.41300000000000003,0.424699894,2.894773397,0,2.894773397,3.3733357038,-0.41300000000000003,3.3985236163,0.099,-0.41300000000000003,0.424699894,3.2743357038,0,3.2743357038
2020-01-30 10:00:00,2.9684163360999998,-0.403,2.9956476002,0.077,-0.403,0.4102901412,2.8914163361,0,2.8914163361,3.3494255982,-0.403,3.3735827895,0.077,-0.403,0.4102901412,3.2724255982,0,3.2724255982
2020-01-30 10:30:00,2.8320823796,-0.40850000000000003,2.8613917688,0.09,-0.40850000000000003,0.41829684440000003,2.7420823796000002,0,2.7420823796000002,3.2050665306,-0.40850000000000003,3.2309942302,0.09,-0.40850000000000003,0.41829684440000003,3.1150665306,0,3.1150665306
2020-01-30 11:00:00,2.7882013957,-0.406,2.8176059027,0.098,-0.406,0.41766014890000003,2.6902013957,0,2.6902013957,3.1473147643,-0.406,3.1733934873,0.098,-0.406,0.41766014890000003,3.0493147643,0,3.0493147643
2020-01-30 11:30:00,2.7640146637000003,-0.41300000000000003,2.794699637,0.1305,-0.41300000000000003,0.4331272908,2.6335146636999998,0,2.6335146636999998,3.1230632535,-0.41300000000000003,3.1502528606,0.1305,-0.41300000000000003,0.4331272908,2.9925632535,0,2.9925632535
2020-01-30 12:00:00,2.7221532979000003,-0.4445,2.758205726,0.146,-0.4445,0.467863495,2.5761532979,0,2.5761532979,3.0949555836,-0.4445,3.1267123811,0.146,-0.4445,0.467863495,2.9489555836,0,2.9489555836
2020-01-30 12:30:00,2.6582266842999998,-0.4295,2.6927011262000002,0.155,-0.4295,0.456612801,2.5032266843,0,2.5032266843,3.0260035977,-0.4295,3.0563324465,0.155,-0.4295,0.456612801,2.8710035977,0,2.8710035977
2020-01-30 13:00:00,2.6342319956,-0.3855,2.6622900775,0.0995,-0.3855,0.3981337715,2.5347319956,0,2.5347319956,2.9874245217,-0.3855,3.0121944696,0.0995,-0.3855,0.3981337715,2.8879245217,0,2.8879245217
2020-01-30 13:30:00,2.7322299988000003,-0.395,2.7606350296,0.094,-0.395,0.406030787,2.6382299988,0,2.6382299988,3.0961844494,-0.395,3.1212790879,0.094,-0.395,0.406030787,3.0021844494,0,3.0021844494
2020-01-30 14:00:00,2.7800089228,-0.4,2.8086383909,0.0925,-0.4,0.4105560254,2.6875089228,0,2.6875089228,3.1504880087,-0.4,3.1757793835,0.0925,-0.4,0.4105560254,3.0579880087,0,3.0579880087
2020-01-30 14:30:00,2.7084551391,-0.394,2.7369627766,0.10650000000000001,-0.394,0.4081399882,2.6019551391,0,2.6019551391,3.0809089362,-0.394,3.1059999796,0.10650000000000001,-0.394,0.4081399882,2.9744089362,0,2.9744089362
2020-01-30 15:00:00,2.6376486025,-0.394,2.6669132251,0.114,-0.394,0.410160944,2.5236486025,0,2.5236486025,3.0123831641,-0.394,3.0380402116,0.114,-0.394,0.410160944,2.8983831641,0,2.8983831641
2020-01-30 15:30:00,2.6674112442,-0.379,2.6942018755,0.0925,-0.379,0.39012465960000003,2.5749112442,0,2.5749112442,2.970964753,-0.379,2.9950413292,0.0925,-0.379,0.39012465960000003,2.8784647530000003,0,2.8784647530000003
2020-01-30 16:00:00,2.8152655116,-0.3775,2.8404623129,0.0965,-0.3775,0.3896389354,2.7187655116,0,2.7187655116,2.8080716118,-0.3775,2.8333323891,0.0965,-0.3775,0.3896389354,2.7115716118,0,2.7115716118
2020-01-30 16:30:00,3.0037419617,-0.40900000000000003,3.0314595119,0.112,-0.40900000000000003,0.42405777910000003,2.8917419617,0,2.8917419617,2.9974547904,-0.40900000000000003,3.0252299451,0.112,-0.40900000000000003,0.42405777910000003,2.8854547904,0,2.8854547904
2020-01-30 17:00:00,3.1650815704,-0.448,3.1966303113,0.0805,-0.448,0.4551749664,3.0845815704,0,3.0845815704,3.1559297603,-0.448,3.1875690819,0.0805,-0.448,0.4551749664,3.0754297603,0,3.0754297603
2020-01-30 17:30:00,3.2609198971,-0.515,3.3013366347,0.113,-0.515,0.5272513632,3.1479198971,0,3.1479198971,3.6350601921,-0.515,3.6713604563,0.113,-0.515,0.5272513632,3.5220601921,0,3.5220601921
2020-01-30 18:00:00,3.2988974957,-0.47350000000000003,3.3327056481,0.11950000000000001,-0.47350000000000003,0.4883467006,3.1793974957,0,3.1793974957,3.6714948798,-0.47350000000000003,3.7019017953,0.11950000000000001,-0.47350000000000003,0.4883467006,3.5519948798,0,3.5519948798
2020-01-30 18:30:00,3.3344221611,-0.47750000000000004,3.3684384214,0.12,-0.47750000000000004,0.4923476922,3.2144221611,0,3.2144221611,3.711636673,-0.47750000000000004,3.7422256803,0.12,-0.47750000000000004,0.4923476922,3.591636673,0,3.591636673
2020-01-30 19:00:00,3.2078867287,-0.47450000000000003,3.2427900817,0.1535,-0.47450000000000003,0.4987108381,3.0543867287,0,3.0543867287,3.5898905343000003,-0.47450000000000003,3.621113682,0.1535,-0.47450000000000003,0.4987108381,3.4363905343,0,3.4363905343
2020-01-30 19:30:00,3.1635728922,-0.46950000000000003,3.1982219583,0.1335,-0.46950000000000003,0.4881111554,3.0300728922,0,3.0300728922,3.546767656,-0.46950000000000003,3.577707514,0.1335,-0.46950000000000003,0.4881111554,3.413267656,0,3.413267656
2020-01-30 20:00:00,3.0731756795,-0.466,3.1083057696,0.1145,-0.466,0.4798606569,2.9586756794999998,0,2.9586756794999998,3.4504693461000002,-0.466,3.4817947539,0.1145,-0.466,0.4798606569,3.3359693461,0,3.3359693461
2020-01-30 20:30:00,3.0370204314,-0.47250000000000003,3.0735564662,0.14350000000000002,-0.47250000000000003,0.4938101862,2.8935204314,0,2.8935204314,3.4231165535,-0.47250000000000003,3.4555727729,0.14350000000000002,-0.47250000000000003,0.4938101862,3.2796165535,0,3.2796165535
2020-01-30 21:00:00,2.9525532289000003,-0.436,2.9845714214,0.0985,-0.436,0.4469879752,2.8540532289,0,2.8540532289,3.3290310996,-0.436,3.3574609547,0.0985,-0.436,0.4469879752,3.2305310996,0,3.2305310996
2020-01-30 21:30:00,2.9147739239,-0.4515,2.9495354342,0.1285,-0.4515,0.46942997350000004,2.7862739239,0,2.7862739239,3.2719972786,-0.4515,3.3030014292,0.1285,-0.4515,0.46942997350000004,3.1434972786,0,3.1434972786
2020-01-30 22:00:00,2.8241167818,-0.444,2.858805974,0.127,-0.444,0.4618062364,2.6971167818,0,2.6971167818,3.1823521738,-0.444,3.2131762102,0.127,-0.444,0.4618062364,3.0553521738,0,3.0553521738
2020-01-30 22:30:00,2.7751324834,-0.4375,2.8094067969000003,0.135,-0.4375,0.4578550535,2.6401324834,0,2.6401324834,3.1344685937,-0.4375,3.1648538062,0.135,-0.4375,0.4578550535,2.9994685937,0,2.9994685937
2020-01-30 23:00:00,2.7693388887,-0.431,2.8026770917,0.10350000000000001,-0.431,0.4432530316,2.6658388887,0,2.6658388887,3.1107739075,-0.431,3.1404896598,0.10350000000000001,-0.431,0.4432530316,3.0072739075,0,3.0072739075
2020-01-30 23:30:00,2.6903876397,-0.42850000000000005,2.7242976896,0.10400000000000001,-0.42850000000000005,0.4409401887,2.5863876397,0,2.5863876397,3.0378515809,-0.42850000000000005,3.0679234798,0.10400000000000001,-0.42850000000000005,0.4409401887,2.9338515809,0,2.9338515809
2020-01-31 00:00:00,2.6724814691,-0.41600000000000004,2.7046650814,0.0765,-0.41600000000000004,0.4229754721,2.5959814691,0,2.5959814691,3.022395223,-0.41600000000000004,3.0508898512,0.0765,-0.41600000000000004,0.4229754721,2.945895223,0,2.945895223
2020-01-31 00:30:00,2.8029389807,-0.42650000000000005,2.8352017882,0.093,-0.42650000000000005,0.4365217635,2.7099389807,0,2.7099389807,3.1589828088,-0.42650000000000005,3.1876440574,0.093,-0.42650000000000005,0.4365217635,3.0659828088,0,3.0659828088
2020-01-31 01:00:00,2.8616981059,-0.40950000000000003,2.8908487161,0.081,-0.40950000000000003,0.4174341265,2.7806981059,0,2.7806981059,3.3046527795,-0.40950000000000003,3.3299279636,0.081,-0.40950000000000003,0.4174341265,3.2236527795,0,3.2236527795
2020-01-31 01:30:00,2.7398805403,-0.369,2.7646168587,0.065,-0.369,0.37468119780000003,2.6748805403,0,2.6748805403,3.4457788862,-0.369,3.4654802167,0.065,-0.369,0.37468119780000003,3.3807788862,0,3.3807788862
2020-01-31 02:00:00,2.7519550878,-0.3865,2.7789636657,0.04,-0.3865,0.3885643447,2.7119550878,0,2.7119550878,3.4672924178,-0.3865,3.4887675418,0.04,-0.3865,0.3885643447,3.4272924178,0,3.4272924178
2020-01-31 02:30:00,2.6785793675000003,-0.3885,2.7066066722,0.07,-0.3885,0.3947559373,2.6085793675,0,2.6085793675,3.3999490839,-0.3885,3.4220733515,0.07,-0.3885,0.3947559373,3.3299490839,0,3.3299490839
2020-01-31 03:00:00,2.6841972480000003,-0.41200000000000003,2.7156323142,0.10650000000000001,-0.41200000000000003,0.4255423011,2.5776972479999998,0,2.5776972479999998,3.4106875995,-0.41200000000000003,3.4354816112,0.10650000000000001,-0.41200000000000003,0.4255423011,3.3041875995,0,3.3041875995
2020-01-31 03:30:00,2.7095571278,-0.41250000000000003,2.7407765467000003,0.138,-0.41250000000000003,0.4349715508,2.5715571278000002,0,2.5715571278000002,3.0867518944,-0.41250000000000003,3.1141922721,0.138,-0.41250000000000003,0.4349715508,2.9487518944,0,2.9487518944
2020-01-31 04:00:00,2.6581063882000002,-0.419,2.6909274555,0.14400000000000002,-0.419,0.44305417280000003,2.5141063882,0,2.5141063882,3.0320287912,-0.419,3.0608429542,0.14400000000000002,-0.419,0.44305417280000003,2.8880287912,0,2.8880287912
2020-01-31 04:30:00,2.5342289544,-0.395,2.5648277512,0.1635,-0.395,0.4275011696,2.3707289544,0,2.3707289544,2.9037470986000002,-0.395,2.9304900976,0.1635,-0.395,0.4275011696,2.7402470986000003,0,2.7402470986000003
2020-01-31 05:00:00,2.4863823934,-0.3895,2.5167057151,0.164,-0.3895,0.42261832660000004,2.3223823934,0,2.3223823934,2.8558142814,-0.3895,2.8822535385,0.164,-0.3895,0.42261832660000004,2.6918142814,0,2.6918142814
2020-01-31 05:30:00,2.4730955695,-0.3715,2.5008426472,0.159,-0.3715,0.40409559510000004,2.3140955695,0,2.3140955695,2.8313417002,-0.3715,2.8556099302,0.159,-0.3715,0.40409559510000004,2.6723417002,0,2.6723417002
2020-01-31 06:00:00,2.5231446045,-0.3775,2.5512281248,0.1545,-0.3775,0.40789275550000004,2.3686446045,0,2.3686446045,2.878828166,-0.3775,2.9034734129,0.1545,-0.3775,0.40789275550000004,2.7243281660000003,0,2.7243281660000003
2020-01-31 06:30:00,2.7052316867,-0.401,2.7347905731,0.158,-0.401,0.4310046403,2.5472316867,0,2.5472316867,3.131264397,-0.401,3.1568366642,0.158,-0.401,0.4310046403,2.9732643970000003,0,2.9732643970000003
2020-01-31 07:00:00,2.7414986632,-0.41150000000000003,2.7722097991,0.153,-0.41150000000000003,0.4390230632,2.5884986632,0,2.5884986632,3.4507055725,-0.41150000000000003,3.4751548452,0.153,-0.41150000000000003,0.4390230632,3.2977055725,0,3.2977055725
2020-01-31 07:30:00,2.7070002398,-0.391,2.7350925575,0.1565,-0.391,0.42115703720000003,2.5505002398,0,2.5505002398,3.4283405114,-0.391,3.4505651221,0.1565,-0.391,0.42115703720000003,3.2718405113999998,0,3.2718405113999998
2020-01-31 08:00:00,2.7798851119,-0.41050000000000003,2.8100305132,0.1585,-0.41050000000000003,0.4400369303,2.6213851119,0,2.6213851119,3.5144099275,-0.41050000000000003,3.5383028966,0.1585,-0.41050000000000003,0.4400369303,3.3559099275,0,3.3559099275
2020-01-31 08:30:00,2.7995127903,-0.40750000000000003,2.8290153964,0.14150000000000001,-0.40750000000000003,0.4313681722,2.6580127903,0,2.6580127903,3.5275876219,-0.40750000000000003,3.5510464204,0.14150000000000001,-0.40750000000000003,0.4313681722,3.3860876219,0,3.3860876219
2020-01-31 09:00:00,2.8323708371,-0.4435,2.8668827686,0.1495,-0.4435,0.4680197645,2.6828708371000003,0,2.6828708371000003,3.5736096012000003,-0.4435,3.6010245531000002,0.1495,-0.4435,0.4680197645,3.4241096012,0,3.4241096012
2020-01-31 09:30:00,2.8536517673,-0.468,2.8917732292,0.1525,-0.468,0.4922197172,2.7011517673,0,2.7011517673,3.5960678064,-0.468,3.6263932038,0.1525,-0.468,0.4922197172,3.4435678064,0,3.4435678064
2020-01-31 10:00:00,2.8428032366,-0.45,2.8781991317,0.14450000000000002,-0.45,0.47263119870000003,2.6983032366,0,2.6983032366,3.5786322864,-0.45,3.6068142510000003,0.14450000000000002,-0.45,0.47263119870000003,3.4341322864,0,3.4341322864
2020-01-31 10:30:00,2.8652854358,-0.42750000000000005,2.8970013598,0.1585,-0.42750000000000005,0.4559369474,2.7067854358,0,2.7067854358,3.5957149905,-0.42750000000000005,3.6210388761,0.1585,-0.42750000000000005,0.4559369474,3.4372149905000002,0,3.4372149905000002
2020-01-31 11:00:00,2.8653534633,-0.4405,2.8990154742,0.161,-0.4405,0.46900026650000004,2.7043534633,0,2.7043534633,3.6057445617,-0.4405,3.6325520085000003,0.161,-0.4405,0.46900026650000004,3.4447445617,0,3.4447445617
2020-01-31 11:30:00,2.7296223044,-0.42550000000000004,2.7625872248,0.17550000000000002,-0.42550000000000004,0.4602722021,2.5541223044,0,2.5541223044,3.4710938562,-0.42550000000000004,3.4970763229,0.17550000000000002,-0.42550000000000004,0.4602722021,3.2955938562,0,3.2955938562
2020-01-31 12:00:00,2.7371569782,-0.422,2.7694967636000003,0.1605,-0.422,0.4514911406,2.5766569782,0,2.5766569782,3.4696003884,-0.422,3.4951696461,0.1605,-0.422,0.4514911406,3.3091003884,0,3.3091003884
2020-01-31 12:30:00,2.8405906278,-0.42550000000000004,2.8722822572,0.14350000000000002,-0.42550000000000004,0.4490462114,2.6970906277999998,0,2.6970906277999998,3.5736932565,-0.42550000000000004,3.5989350844,0.14350000000000002,-0.42550000000000004,0.4490462114,3.4301932565,0,3.4301932565
2020-01-31 13:00:00,2.8074282578,-0.41450000000000004,2.8378625183,0.1315,-0.41450000000000004,0.4348591726,2.6759282578,0,2.6759282578,3.531576357,-0.41450000000000004,3.5558180234,0.1315,-0.41450000000000004,0.4348591726,3.400076357,0,3.400076357
2020-01-31 13:30:00,2.7829458985,-0.42150000000000004,2.814684729,0.14350000000000002,-0.42150000000000004,0.44525779050000003,2.6394458985,0,2.6394458985,3.5111258655,-0.42150000000000004,3.5363352632,0.14350000000000002,-0.42150000000000004,0.44525779050000003,3.3676258655,0,3.3676258655
2020-01-31 14:00:00,2.718152341,-0.40950000000000003,2.74882564,0.133,-0.40950000000000003,0.4305569068,2.585152341,0,2.585152341,3.4483666018,-0.40950000000000003,3.4725959267,0.133,-0.40950000000000003,0.4305569068,3.3153666018,0,3.3153666018
2020-01-31 14:30:00,2.7277777322,-0.41450000000000004,2.7590907209,0.12250000000000001,-0.41450000000000004,0.4322227435,2.6052777322000003,0,2.6052777322000003,3.466893002,-0.41450000000000004,3.4915837864,0.12250000000000001,-0.41450000000000004,0.4322227435,3.344393002,0,3.344393002
2020-01-31 15:00:00,2.7392910597,-0.40800000000000003,2.7695088932000003,0.114,-0.40800000000000003,0.42362719460000003,2.6252910597,0,2.6252910597,3.4802606631,-0.40800000000000003,3.5040945026,0.114,-0.40800000000000003,0.42362719460000003,3.3662606631,0,3.3662606631
2020-01-31 15:30:00,2.8033876745,-0.42850000000000005,2.8359468796,0.106,-0.42850000000000005,0.4414161868,2.6973876745,0,2.6973876745,3.5423382263,-0.42850000000000005,3.5681609212,0.106,-0.42850000000000005,0.4414161868,3.4363382263,0,3.4363382263
2020-01-31 16:00:00,2.9200975553,-0.468,2.9573626312,0.1285,-0.468,0.48532077020000003,2.7915975553,0,2.7915975553,3.6908521972,-0.468,3.7204050776,0.1285,-0.468,0.48532077020000003,3.5623521972,0,3.5623521972
2020-01-31 16:30:00,3.0481577419,-0.48250000000000004,3.0861095038,0.159,-0.48250000000000004,0.5080228833,2.8891577419,0,2.8891577419,3.821913335,-0.48250000000000004,3.8522497051,0.159,-0.48250000000000004,0.5080228833,3.662913335,0,3.662913335
2020-01-31 17:00:00,3.1464416654,-0.47950000000000004,3.1827685125,0.158,-0.47950000000000004,0.5048606243,2.9884416654,0,2.9884416654,3.9135607327,-0.47950000000000004,3.9428261259,0.158,-0.47950000000000004,0.5048606243,3.7555607327000002,0,3.7555607327000002
2020-01-31 17:30:00,3.2089105814,-0.467,3.2427143135,0.14100000000000001,-0.467,0.48782168870000003,3.0679105814,0,3.0679105814,4.3029788337,-0.467,4.328246278,0.14100000000000001,-0.467,0.48782168870000003,4.1619788337,0,4.1619788337
2020-01-31 18:00:00,3.166474671,-0.437,3.196487266,0.10650000000000001,-0.437,0.44979022890000003,3.059974671,0,3.059974671,4.2668283625,-0.437,4.2891483158,0.10650000000000001,-0.437,0.44979022890000003,4.1603283625,0,4.1603283625
2020-01-31 18:30:00,3.0879144282,-0.423,3.1167522385,0.098,-0.423,0.43420386920000004,2.9899144282,0,2.9899144282,4.18814168,-0.423,4.2094488632000004,0.098,-0.423,0.43420386920000004,4.09014168,0,4.09014168
2020-01-31 19:00:00,2.9682243171,-0.41300000000000003,2.9968190798,0.1245,-0.41300000000000003,0.4313574504,2.8437243171,0,2.8437243171,3.8581310643,-0.41300000000000003,3.8801732318,0.1245,-0.41300000000000003,0.4313574504,3.7336310643,0,3.7336310643
2020-01-31 19:30:00,2.7928579357,-0.398,2.8210741658,0.115,-0.398,0.4142813054,2.6778579357,0,2.6778579357,3.5203999884,-0.398,3.5428265662,0.115,-0.398,0.4142813054,3.4053999884,0,3.4053999884
2020-01-31 20:00:00,2.8113144004,-0.3945,2.8388587333,0.096,-0.3945,0.406012623,2.7153144004,0,2.7153144004,3.4579662163,-0.3945,3.4803966158,0.096,-0.3945,0.406012623,3.3619662163,0,3.3619662163
2020-01-31 20:30:00,2.8397686237,-0.3955,2.8671773727,0.109,-0.3955,0.4102453534,2.7307686237,0,2.7307686237,3.2074232544,-0.3955,3.2317153623,0.109,-0.3955,0.4102453534,3.0984232544,0,3.0984232544
2020-01-31 21:00:00,2.8268129717,-0.401,2.8551134088000003,0.112,-0.401,0.41634721090000004,2.7148129717,0,2.7148129717,3.1941185941,-0.401,3.2191916056,0.112,-0.401,0.41634721090000004,3.0821185940999998,0,3.0821185940999998
