Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 21:30:00,3.042251958,-0.482,3.080198204,0.137,-0.482,0.5010918080000001,2.905251958,0,2.905251958,3.4169298814999998,-0.482,3.4507584405,0.137,-0.482,0.5010918080000001,3.2799298815,0,3.2799298815
2020-01-31 22:00:00,3.0425411253,-0.48350000000000004,3.0807188688,0.14,-0.48350000000000004,0.503360954,2.9025411253,0,2.9025411253,3.418843366,-0.48350000000000004,3.4528629007,0.14,-0.48350000000000004,0.503360954,3.2788433660000003,0,3.2788433660000003
2020-01-31 22:30:00,2.9779017783,-0.47700000000000004,3.0158627292,0.161,-0.47700000000000004,0.5034381789,2.8169017783,0,2.8169017783,3.3449860447,-0.47700000000000004,3.3788253342,0.161,-0.47700000000000004,0.5034381789,3.1839860447,0,3.1839860447
2020-01-31 23:00:00,2.9114151075,-0.48650000000000004,2.9517825425,0.171,-0.48650000000000004,0.5156774670000001,2.7404151075,0,2.7404151075,3.2811549542,-0.48650000000000004,3.3170257887,0.171,-0.48650000000000004,0.5156774670000001,3.1101549542,0,3.1101549542
2020-01-31 23:30:00,2.8551586711,-0.502,2.8989541281999998,0.1945,-0.502,0.5383625637,2.6606586711,0,2.6606586711,3.227340363,-0.502,3.2661490809,0.1945,-0.502,0.5383625637,3.032840363,0,3.032840363
2020-02-01 00:00:00,2.8753696256,-0.5075000000000001,2.9198127909,0.1945,-0.5075000000000001,0.5434947102000001,2.6808696255999998,0,2.6808696255999998,3.2519831159,-0.5075000000000001,3.2913447762,0.1945,-0.5075000000000001,0.5434947102000001,3.0574831159,0,3.0574831159
2020-02-01 00:30:00,2.9609184303,-0.5065000000000001,3.0039274626,0.196,-0.5065000000000001,0.5431005892,2.7649184303,0,2.7649184303,3.3417350882,-0.5065000000000001,3.3799017219,0.196,-0.5065000000000001,0.5431005892,3.1457350882,0,3.1457350882
2020-02-01 01:00:00,3.04652725,-0.5,3.0872849375,0.1965,-0.5,0.537226442,2.85002725,0,2.85002725,3.4395370261,-0.5,3.4756891337,0.1965,-0.5,0.537226442,3.2430370261,0,3.2430370261
2020-02-01 01:30:00,3.1016994684,-0.4965,3.141186375,0.17850000000000002,-0.4965,0.5276120734,2.9231994684,0,2.9231994684,3.4964407757,-0.4965,3.5315167206,0.17850000000000002,-0.4965,0.5276120734,3.3179407757,0,3.3179407757
2020-02-01 02:00:00,3.0071778448,-0.481,3.045403026,0.14200000000000002,-0.481,0.5015226814,2.8651778448,0,2.8651778448,3.3916716467,-0.481,3.4256090785,0.14200000000000002,-0.481,0.5015226814,3.2496716467,0,3.2496716467
2020-02-01 02:30:00,2.9830797246,-0.46900000000000003,3.0197227759,0.11900000000000001,-0.46900000000000003,0.4838615504,2.8640797246,0,2.8640797246,3.3675596701,-0.46900000000000003,3.4000616364000003,0.11900000000000001,-0.46900000000000003,0.4838615504,3.2485596701,0,3.2485596701
2020-02-01 03:00:00,2.9247529072000003,-0.445,2.9584125081,0.105,-0.445,0.4572198596,2.8197529072,0,2.8197529072,3.3010035328000003,-0.445,3.3308631499,0.105,-0.445,0.4572198596,3.1960035328,0,3.1960035328
2020-02-01 03:30:00,2.9456050818,-0.4665,2.9823164734,0.137,-0.4665,0.48620083300000005,2.8086050818,0,2.8086050818,3.3268317162,-0.4665,3.3593796329,0.137,-0.4665,0.48620083300000005,3.1898317162,0,3.1898317162
2020-02-01 04:00:00,2.8775087346,-0.47600000000000003,2.916613193,0.158,-0.47600000000000003,0.5015376357,2.7195087345999998,0,2.7195087345999998,3.2557035873,-0.47600000000000003,3.2903163751,0.158,-0.47600000000000003,0.5015376357,3.0977035873,0,3.0977035873
2020-02-01 04:30:00,2.78593802,-0.47250000000000003,2.825722368,0.1515,-0.47250000000000003,0.4961940145,2.63443802,0,2.63443802,3.5144214422999998,-0.47250000000000003,3.5460420647,0.1515,-0.47250000000000003,0.4961940145,3.3629214423000002,0,3.3629214423000002
2020-02-01 05:00:00,2.7613551025,-0.4685,2.8008167116,0.1365,-0.4685,0.4879800201,2.6248551024999998,0,2.6248551024999998,3.4980105138,-0.4685,3.5292449340000003,0.1365,-0.4685,0.4879800201,3.3615105138,0,3.3615105138
2020-02-01 05:30:00,2.7370607109,-0.47000000000000003,2.7771210516,0.14200000000000002,-0.47000000000000003,0.4909826881,2.5950607109,0,2.5950607109,3.4654731192,-0.47000000000000003,3.4971994424,0.14200000000000002,-0.47000000000000003,0.4909826881,3.3234731192,0,3.3234731192
2020-02-01 06:00:00,2.7614083654,-0.47750000000000004,2.8023886972,0.14150000000000001,-0.47750000000000004,0.4980245978,2.6199083654,0,2.6199083654,3.4885712722,-0.47750000000000004,3.5210986597,0.14150000000000001,-0.47750000000000004,0.4980245978,3.3470712722,0,3.3470712722
2020-02-01 06:30:00,2.8363398765000003,-0.47300000000000003,2.875509154,0.153,-0.47300000000000003,0.4971297617,2.6833398765,0,2.6833398765,3.5669067827000003,-0.47300000000000003,3.5981318759,0.153,-0.47300000000000003,0.4971297617,3.4139067827,0,3.4139067827
2020-02-01 07:00:00,2.7591484388,-0.42650000000000005,2.7919173264,0.163,-0.42650000000000005,0.4565865197,2.5961484388000002,0,2.5961484388000002,3.4921519942,-0.42650000000000005,3.518100027,0.163,-0.42650000000000005,0.4565865197,3.3291519942,0,3.3291519942
2020-02-01 07:30:00,2.7531318037,-0.432,2.7868187469,0.14100000000000001,-0.432,0.4544282122,2.6121318037,0,2.6121318037,3.4905368465,-0.432,3.5171681047,0.14100000000000001,-0.432,0.4544282122,3.3495368465,0,3.3495368465
2020-02-01 08:00:00,2.8117034442,-0.458,2.8487611795000003,0.15,-0.458,0.4819377553,2.6617034442,0,2.6617034442,3.5619646341999998,-0.458,3.5912889128,0.15,-0.458,0.4819377553,3.4119646342,0,3.4119646342
2020-02-01 08:30:00,2.8349039239,-0.456,2.8713439811,0.162,-0.456,0.4839214812,2.6729039239,0,2.6729039239,3.5837567834,-0.456,3.6126511986,0.162,-0.456,0.4839214812,3.4217567834000002,0,3.4217567834000002
2020-02-01 09:00:00,2.854277957,-0.4625,2.8915063386,0.17400000000000002,-0.4625,0.49414800410000004,2.680277957,0,2.680277957,3.6173939085,-0.4625,3.646840405,0.17400000000000002,-0.4625,0.49414800410000004,3.4433939085,0,3.4433939085
2020-02-01 09:30:00,2.8453907622,-0.46950000000000003,2.8838652603,0.17650000000000002,-0.46950000000000003,0.5015800036,2.6688907622,0,2.6688907622,3.6005607574000003,-0.46950000000000003,3.631042277,0.17650000000000002,-0.46950000000000003,0.5015800036,3.4240607574,0,3.4240607574
2020-02-01 10:00:00,2.7144354413,-0.441,2.7500255935,0.21450000000000002,-0.441,0.4903990722,2.4999354413,0,2.4999354413,3.4728824766,-0.441,3.5007704433,0.21450000000000002,-0.441,0.4903990722,3.2583824766,0,3.2583824766
2020-02-01 10:30:00,2.6335801947,-0.42350000000000004,2.6674138959,0.2205,-0.42350000000000004,0.4774646584,2.4130801947,0,2.4130801947,3.3910875925,-0.42350000000000004,3.4174299276,0.2205,-0.42350000000000004,0.4774646584,3.1705875925,0,3.1705875925
2020-02-01 11:00:00,2.6117285181,-0.41550000000000004,2.6445729527,0.234,-0.41550000000000004,0.4768608288,2.3777285181,0,2.3777285181,3.3820328269,-0.41550000000000004,3.4074603874,0.234,-0.41550000000000004,0.4768608288,3.1480328269,0,3.1480328269
2020-02-01 11:30:00,2.5761886631,-0.42350000000000004,2.6107662243,0.253,-0.42350000000000004,0.4933165819,2.3231886631,0,2.3231886631,3.3505750691,-0.42350000000000004,3.3772334157,0.253,-0.42350000000000004,0.4933165819,3.0975750691,0,3.0975750691
2020-02-01 12:00:00,2.5382836393,-0.429,2.5742814208,0.2505,-0.429,0.49678088730000003,2.2877836393,0,2.2877836393,3.316870615,-0.429,3.3444987183,0.2505,-0.429,0.49678088730000003,3.066370615,0,3.066370615
2020-02-01 12:30:00,2.5204887253,-0.40800000000000003,2.5532973611000003,0.2565,-0.40800000000000003,0.4819297148,2.2639887253,0,2.2639887253,3.2870083298,-0.40800000000000003,3.3122330474,0.2565,-0.40800000000000003,0.4819297148,3.0305083298,0,3.0305083298
2020-02-01 13:00:00,2.6096884496,-0.439,2.6463550034,0.293,-0.439,0.5277973096,2.3166884496,0,2.3166884496,3.3846557855,-0.439,3.4130068541,0.293,-0.439,0.5277973096,3.0916557855,0,3.0916557855
2020-02-01 13:30:00,2.6650622028,-0.467,2.7056691492000002,0.298,-0.467,0.5539792415,2.3670622028,0,2.3670622028,3.4436330705,-0.467,3.4751543453,0.298,-0.467,0.5539792415,3.1456330705,0,3.1456330705
2020-02-01 14:00:00,2.8138282059,-0.4985,2.8576443835000003,0.268,-0.4985,0.5659737185,2.5458282059,0,2.5458282059,3.5956991499,-0.4985,3.6300901679,0.268,-0.4985,0.5659737185,3.3276991499,0,3.3276991499
2020-02-01 14:30:00,2.8708191049,-0.48850000000000005,2.9120842335,0.2155,-0.48850000000000005,0.5339218108,2.6553191049000002,0,2.6553191049000002,3.6336911836,-0.48850000000000005,3.6663802132,0.2155,-0.48850000000000005,0.5339218108,3.4181911836,0,3.4181911836
2020-02-01 15:00:00,2.8880843671000003,-0.48550000000000004,2.9286074441,0.2295,-0.48550000000000004,0.5370107075,2.6585843671,0,2.6585843671,3.6721505123,-0.48550000000000004,3.7041057807,0.2295,-0.48550000000000004,0.5370107075,3.4426505123,0,3.4426505123
2020-02-01 15:30:00,2.9059857114,-0.488,2.9466755768,0.21450000000000002,-0.488,0.5330612066,2.6914857114,0,2.6914857114,3.6877700529,-0.488,3.7199182737000003,0.21450000000000002,-0.488,0.5330612066,3.4732700529000002,0,3.4732700529000002
2020-02-01 16:00:00,2.8789766673,-0.47700000000000004,2.918224743,0.2,-0.47700000000000004,0.5172320562,2.6789766673,0,2.6789766673,3.6508947277,-0.47700000000000004,3.6819235887,0.2,-0.47700000000000004,0.5172320562,3.4508947277,0,3.4508947277
2020-02-01 16:30:00,2.9089883423,-0.47050000000000003,2.9467920567,0.195,-0.47050000000000003,0.5093086,2.7139883423,0,2.7139883423,3.6780459208,-0.47050000000000003,3.7080172661,0.195,-0.47050000000000003,0.5093086,3.4830459208,0,3.4830459208
2020-02-01 17:00:00,3.0456468823,-0.49,3.0848119768,0.176,-0.49,0.5206495943,2.8696468823,0,2.8696468823,3.8194667346,-0.49,3.8507695512,0.176,-0.49,0.5206495943,3.6434667346,0,3.6434667346
2020-02-01 17:30:00,3.1573748823,-0.48,3.1936524775,0.14200000000000002,-0.48,0.5005636823,3.0153748823,0,3.0153748823,3.9527932349,-0.48,3.9818305285,0.14200000000000002,-0.48,0.5005636823,3.8107932349,0,3.8107932349
2020-02-01 18:00:00,3.2328703782,-0.4655,3.2662120464,0.123,-0.4655,0.48147611570000004,3.1098703782,0,3.1098703782,4.010007281,-0.4655,4.036935551,0.123,-0.4655,0.48147611570000004,3.887007281,0,3.887007281
2020-02-01 18:30:00,3.197948621,-0.4375,3.2277363016,0.0825,-0.4375,0.4452106243,3.115448621,0,3.115448621,3.9522673132,-0.4375,3.9764083248,0.0825,-0.4375,0.4452106243,3.8697673132,0,3.8697673132
2020-02-01 19:00:00,3.0085155153,-0.42550000000000004,3.0384561632000002,0.0655,-0.42550000000000004,0.4305119046,2.9430155153,0,2.9430155153,3.7501814032,-0.42550000000000004,3.7742430773,0.0655,-0.42550000000000004,0.4305119046,3.6846814032,0,3.6846814032
2020-02-01 19:30:00,2.9402145157,-0.4345,2.9721459668,0.0635,-0.4345,0.43911558840000003,2.8767145157,0,2.8767145157,3.5357379238,-0.4345,3.5623353177,0.0635,-0.4345,0.43911558840000003,3.4722379238,0,3.4722379238
2020-02-01 20:00:00,3.097920336,-0.442,3.1292929566,0.0555,-0.442,0.4454708183,3.042420336,0,3.042420336,3.4777949316,-0.442,3.5057697566,0.0555,-0.442,0.4454708183,3.4222949316,0,3.4222949316
2020-02-01 20:30:00,3.0945714663,-0.463,3.129016069,0.07100000000000001,-0.463,0.4684122116,3.0235714663,0,3.0235714663,3.4742096369,-0.463,3.5049253346,0.07100000000000001,-0.463,0.4684122116,3.4032096369,0,3.4032096369
2020-02-01 21:00:00,3.0926414263,-0.4485,3.1249933186,0.037,-0.4485,0.4500236105,3.0556414263,0,3.0556414263,3.4718219891,-0.4485,3.500671389,0.037,-0.4485,0.4500236105,3.4348219891,0,3.4348219891
2020-02-01 21:30:00,3.0784349237,-0.4425,3.1100752128,0.025500000000000002,-0.4425,0.4432341368,3.0529349237,0,3.0529349237,3.4572850112,-0.4425,3.4854878996,0.025500000000000002,-0.4425,0.4432341368,3.4317850112,0,3.4317850112
2020-02-01 22:00:00,3.0069595074,-0.40750000000000003,3.0344458686,0.022500000000000003,-0.40750000000000003,0.4081206929,2.9844595074,0,2.9844595074,3.374302369,-0.40750000000000003,3.3988193137,0.022500000000000003,-0.40750000000000003,0.4081206929,3.351802369,0,3.351802369
2020-02-01 22:30:00,2.9353457406,-0.3835,2.9602916861,0.013000000000000001,-0.3835,0.3837202757,2.9223457406,0,2.9223457406,3.2883421985,-0.3835,3.3106293457,0.013000000000000001,-0.3835,0.3837202757,3.2753421985,0,3.2753421985
2020-02-01 23:00:00,2.8711894964,-0.387,2.897153452,0.0135,-0.387,0.3872353935,2.8576894964,0,2.8576894964,3.2195968857,-0.387,3.2427724413,0.0135,-0.387,0.3872353935,3.2060968857,0,3.2060968857
2020-02-01 23:30:00,2.802982988,-0.3925,2.8303303484,0.0285,-0.3925,0.39353335310000004,2.774482988,0,2.774482988,3.1459143255,-0.3925,3.1703049054,0.0285,-0.3925,0.39353335310000004,3.1174143255,0,3.1174143255
2020-02-02 00:00:00,2.7265030375,-0.39,2.7542546748000003,0.047,-0.39,0.3928218426,2.6795030375,0,2.6795030375,3.066877002,-0.39,3.0915747678,0.047,-0.39,0.3928218426,3.019877002,0,3.019877002
2020-02-02 00:30:00,2.776762555,-0.34600000000000003,2.7982362815,0.032,-0.34600000000000003,0.3474766179,2.744762555,0,2.744762555,3.1156055598,-0.34600000000000003,3.1347590025,0.032,-0.34600000000000003,0.3474766179,3.0836055598,0,3.0836055598
2020-02-02 01:00:00,2.8442378346,-0.3355,2.8639568973,0.0165,-0.3355,0.33590549270000003,2.8277378346,0,2.8277378346,3.352984458,-0.3355,3.3697277377,0.0165,-0.3355,0.33590549270000003,3.336484458,0,3.336484458
2020-02-02 01:30:00,2.8768714497000003,-0.356,2.8988144712,0.022,-0.356,0.3566791275,2.8548714497,0,2.8548714497,3.5768437569,-0.356,3.5945162764000003,0.022,-0.356,0.3566791275,3.5548437569,0,3.5548437569
2020-02-02 02:00:00,2.8328539886,-0.382,2.8584936105,0.048,-0.382,0.3850038961,2.7848539886,0,2.7848539886,3.5441604899,-0.382,3.564687585,0.048,-0.382,0.3850038961,3.4961604899,0,3.4961604899
2020-02-02 02:30:00,2.8275930247,-0.404,2.8563085116,0.07050000000000001,-0.404,0.4101051694,2.7570930247,0,2.7570930247,3.5594045827,-0.404,3.5822586427000003,0.07050000000000001,-0.404,0.4101051694,3.4889045827,0,3.4889045827
2020-02-02 03:00:00,2.8012073587,-0.403,2.8300479972,0.084,-0.403,0.4116612685,2.7172073587,0,2.7172073587,3.5283229806,-0.403,3.5512634449,0.084,-0.403,0.4116612685,3.4443229806,0,3.4443229806
2020-02-02 03:30:00,2.8114534166,-0.4365,2.8451366511,0.137,-0.4365,0.4574945355,2.6744534166,0,2.6744534166,3.5534833815,-0.4365,3.5801922285,0.137,-0.4365,0.4574945355,3.4164833815,0,3.4164833815
2020-02-02 04:00:00,2.7531389256,-0.4625,2.7917163526,0.185,-0.4625,0.49812774470000004,2.5681389256,0,2.5681389256,3.5152140877,-0.4625,3.5455093192,0.185,-0.4625,0.49812774470000004,3.3302140877,0,3.3302140877
2020-02-02 04:30:00,2.724097023,-0.4375,2.7590054079,0.184,-0.4375,0.4746180043,2.540097023,0,2.540097023,3.1654873082,-0.4375,3.1955775923,0.184,-0.4375,0.4746180043,2.9814873082,0,2.9814873082
2020-02-02 05:00:00,2.6570708418,-0.41550000000000004,2.6893615801,0.1515,-0.41550000000000004,0.44225840860000004,2.5055708418,0,2.5055708418,3.0206451072,-0.41550000000000004,3.0490879151,0.1515,-0.41550000000000004,0.44225840860000004,2.8691451072,0,2.8691451072
2020-02-02 05:30:00,2.4015102439,-0.368,2.4295422309,0.133,-0.368,0.3912965627,2.2685102439,0,2.2685102439,2.7555538997999998,-0.368,2.7800182184,0.133,-0.368,0.3912965627,2.6225538997999998,0,2.6225538997999998
2020-02-02 06:00:00,2.6041057964,-0.3685,2.6300492864000002,0.121,-0.3685,0.3878572547,2.4831057964,0,2.4831057964,2.9549933093,-0.3685,2.9778814127,0.121,-0.3685,0.3878572547,2.8339933093000003,0,2.8339933093000003
2020-02-02 06:30:00,2.4625780309,-0.34600000000000003,2.4867662854,0.145,-0.34600000000000003,0.3751546348,2.3175780309,0,2.3175780309,2.8106933964,-0.34600000000000003,2.8319098447,0.145,-0.34600000000000003,0.3751546348,2.6656933964,0,2.6656933964
2020-02-02 07:00:00,2.4729283836000002,-0.3715,2.5006773163,0.1595,-0.3715,0.4042925921,2.3134283836,0,2.3134283836,2.8384801314,-0.3715,2.8626878464,0.1595,-0.3715,0.4042925921,2.6789801314,0,2.6789801314
2020-02-02 07:30:00,2.5924563999,-0.427,2.6273863791,0.187,-0.427,0.4661523356,2.4054563999000003,0,2.4054563999000003,2.9744025282,-0.427,3.004895905,0.187,-0.427,0.4661523356,2.7874025282,0,2.7874025282
2020-02-02 08:00:00,2.728601812,-0.42550000000000004,2.761578914,0.151,-0.42550000000000004,0.45149889260000003,2.577601812,0,2.577601812,3.0854702695,-0.42550000000000004,3.1146712561,0.151,-0.42550000000000004,0.45149889260000003,2.9344702695000002,0,2.9344702695000002
2020-02-02 08:30:00,2.7497401308000002,-0.384,2.7764233804,0.1105,-0.384,0.3995825947,2.6392401308,0,2.6392401308,3.0970267101,-0.384,3.1207419699,0.1105,-0.384,0.3995825947,2.9865267101,0,2.9865267101
2020-02-02 09:00:00,2.810690878,-0.40850000000000003,2.8402210233,0.13,-0.40850000000000003,0.42868665710000003,2.680690878,0,2.680690878,3.211979164,-0.40850000000000003,3.2378515099,0.13,-0.40850000000000003,0.42868665710000003,3.081979164,0,3.081979164
2020-02-02 09:30:00,2.7129797079999998,-0.41400000000000003,2.744386069,0.14750000000000002,-0.41400000000000003,0.4394908987,2.565479708,0,2.565479708,3.4151108433,-0.41400000000000003,3.44011309,0.14750000000000002,-0.41400000000000003,0.4394908987,3.2676108433,0,3.2676108433
2020-02-02 10:00:00,2.7988694186,-0.422,2.8305041994,0.1385,-0.422,0.4441466537,2.6603694186,0,2.6603694186,3.5133521547,-0.422,3.538605285,0.1385,-0.422,0.4441466537,3.3748521547,0,3.3748521547
2020-02-02 10:30:00,2.7406663809,-0.3955,2.7690562402000003,0.17750000000000002,-0.3955,0.4335049019,2.5631663809000003,0,2.5631663809000003,3.4513871026,-0.3955,3.4739736876,0.17750000000000002,-0.3955,0.4335049019,3.2738871026,0,3.2738871026
2020-02-02 11:00:00,2.6076609074,-0.379,2.63505909,0.1925,-0.379,0.4250849915,2.4151609074,0,2.4151609074,3.3312545771,-0.379,3.3527448542,0.1925,-0.379,0.4250849915,3.1387545771,0,3.1387545771
2020-02-02 11:30:00,2.6684287855,-0.40800000000000003,2.6994399759,0.1955,-0.40800000000000003,0.452420435,2.4729287855,0,2.4729287855,3.4013857487,-0.40800000000000003,3.4257683826,0.1955,-0.40800000000000003,0.452420435,3.2058857487,0,3.2058857487
2020-02-02 12:00:00,2.4158771587,-0.36050000000000004,2.4426261883000002,0.1965,-0.36050000000000004,0.4105758152,2.2193771587,0,2.2193771587,3.1413778163,-0.36050000000000004,3.1619953882,0.1965,-0.36050000000000004,0.4105758152,2.9448778163,0,2.9448778163
2020-02-02 12:30:00,2.6328249186,-0.3815,2.6603212779,0.1875,-0.3815,0.42508646180000004,2.4453249186,0,2.4453249186,3.3494806856,-0.3815,3.3711367687,0.1875,-0.3815,0.42508646180000004,3.1619806856,0,3.1619806856
2020-02-02 13:00:00,2.6044886779,-0.359,2.6291143515,0.146,-0.359,0.3875525771,2.4584886779,0,2.4584886779,3.3051371778,-0.359,3.3245770805,0.146,-0.359,0.3875525771,3.1591371778,0,3.1591371778
2020-02-02 13:30:00,2.6250960951,-0.371,2.6511828508,0.138,-0.371,0.3958345614,2.4870960951,0,2.4870960951,3.3348032207,-0.371,3.3553768075,0.138,-0.371,0.3958345614,3.1968032207,0,3.1968032207
2020-02-02 14:00:00,2.665865987,-0.41650000000000004,2.6982056465,0.168,-0.41650000000000004,0.4491060565,2.497865987,0,2.497865987,3.3835194153,-0.41650000000000004,3.4090579173,0.168,-0.41650000000000004,0.4491060565,3.2155194153,0,3.2155194153
2020-02-02 14:30:00,2.8186271497,-0.464,2.8565634964,0.162,-0.464,0.49146719120000004,2.6566271497000002,0,2.6566271497000002,3.5478492917,-0.464,3.5780624082,0.162,-0.464,0.49146719120000004,3.3858492917,0,3.3858492917
2020-02-02 15:00:00,2.9537003164,-0.5035000000000001,2.9963073623,0.17750000000000002,-0.5035000000000001,0.5338712392,2.7762003163999998,0,2.7762003163999998,3.7016784902,-0.5035000000000001,3.7357644325,0.17750000000000002,-0.5035000000000001,0.5338712392,3.5241784902,0,3.5241784902
2020-02-02 15:30:00,2.9813022893000003,-0.5165000000000001,3.0257124103,0.2015,-0.5165000000000001,0.5544136542,2.7798022893,0,2.7798022893,3.7478830352,-0.5165000000000001,3.7833053664,0.2015,-0.5165000000000001,0.5544136542,3.5463830352,0,3.5463830352
2020-02-02 16:00:00,2.9801108031,-0.504,3.0224288906,0.1835,-0.504,0.53636578,2.7966108031,0,2.7966108031,3.7413135313,-0.504,3.7751083348,0.1835,-0.504,0.53636578,3.5578135313,0,3.5578135313
2020-02-02 16:30:00,3.0573933832,-0.49450000000000005,3.0971252073,0.159,-0.49450000000000005,0.5194335857,2.8983933832,0,2.8983933832,3.8146350843,-0.49450000000000005,3.8465531423,0.159,-0.49450000000000005,0.5194335857,3.6556350843,0,3.6556350843
2020-02-02 17:00:00,3.1267564699,-0.487,3.1644549328,0.147,-0.487,0.5087022705,2.9797564699,0,2.9797564699,3.8995632456,-0.487,3.9298552781,0.147,-0.487,0.5087022705,3.7525632456,0,3.7525632456
2020-02-02 17:30:00,3.2364768262,-0.5105000000000001,3.2764908815,0.1555,-0.5105000000000001,0.5336576618000001,3.0809768262,0,3.0809768262,4.1225172895,-0.5105000000000001,4.1540051821,0.1555,-0.5105000000000001,0.5336576618000001,3.9670172895,0,3.9670172895
2020-02-02 18:00:00,3.3230843849,-0.503,3.3609371951,0.14550000000000002,-0.503,0.5236212849,3.1775843849,0,3.1775843849,4.0174632073,-0.503,4.0488294137,0.14550000000000002,-0.503,0.5236212849,3.8719632073,0,3.8719632073
2020-02-02 18:30:00,3.373451825,-0.518,3.4129900697,0.1645,-0.518,0.5434926402,3.208951825,0,3.208951825,3.7785809338,-0.518,3.8139215872000003,0.1645,-0.518,0.5434926402,3.6140809338,0,3.6140809338
2020-02-02 19:00:00,3.3111168837,-0.517,3.3512361924,0.1825,-0.517,0.5482656747,3.1286168837,0,3.1286168837,3.7042854888,-0.517,3.7401898324,0.1825,-0.517,0.5482656747,3.5217854888,0,3.5217854888
2020-02-02 19:30:00,3.2212476103,-0.526,3.2639105636,0.1855,-0.526,0.5577510645,3.0357476103,0,3.0357476103,3.6171350156,-0.526,3.6551801215,0.1855,-0.526,0.5577510645,3.4316350156,0,3.4316350156
2020-02-02 20:00:00,3.1507667451,-0.533,3.1955312676,0.1985,-0.533,0.5687629119000001,2.9522667451,0,2.9522667451,3.5524173762,-0.533,3.5921801479,0.1985,-0.533,0.5687629119000001,3.3539173762,0,3.3539173762
2020-02-02 20:30:00,3.1059678576,-0.535,3.1517076852,0.1995,-0.535,0.5709862082,2.9064678576,0,2.9064678576,3.51187535,-0.535,3.5523926408,0.1995,-0.535,0.5709862082,3.31237535,0,3.31237535
2020-02-02 21:00:00,3.0450096308,-0.5255000000000001,3.0900216669,0.20450000000000002,-0.5255000000000001,0.5638887302,2.8405096308,0,2.8405096308,3.4492318378,-0.5255000000000001,3.4890328919,0.20450000000000002,-0.5255000000000001,0.5638887302,3.2447318378,0,3.2447318378
2020-02-02 21:30:00,3.0268861028,-0.5125000000000001,3.069966731,0.209,-0.5125000000000001,0.553477416,2.8178861028,0,2.8178861028,3.4095212409,-0.5125000000000001,3.4478241461,0.209,-0.5125000000000001,0.553477416,3.2005212409,0,3.2005212409
2020-02-02 22:00:00,2.9619384406,-0.5075000000000001,3.0051015916,0.20800000000000002,-0.5075000000000001,0.5484708288,2.7539384406,0,2.7539384406,3.3402358307,-0.5075000000000001,3.3785694686,0.20800000000000002,-0.5075000000000001,0.5484708288,3.1322358307,0,3.1322358307
2020-02-02 22:30:00,2.8637579242,-0.497,2.906564716,0.217,-0.497,0.5423080306,2.6467579242,0,2.6467579242,3.2383894287,-0.497,3.2763050975,0.217,-0.497,0.5423080306,3.0213894287,0,3.0213894287
2020-02-02 23:00:00,2.7993455976,-0.502,2.8440006637,0.2205,-0.502,0.548292121,2.5788455976,0,2.5788455976,3.1672969286,-0.502,3.2068323676,0.2205,-0.502,0.548292121,2.9467969286,0,2.9467969286
2020-02-02 23:30:00,2.7406082036,-0.506,2.7869282957,0.2195,-0.506,0.5515580205,2.5211082036,0,2.5211082036,3.1088491335,-0.506,3.1497585518,0.2195,-0.506,0.5515580205,2.8893491335,0,2.8893491335
2020-02-03 00:00:00,2.7673936793,-0.518,2.8154558736,0.2255,-0.518,0.5649550867,2.5418936793,0,2.5418936793,3.1410940333,-0.518,3.1835193931,0.2255,-0.518,0.5649550867,2.9155940333,0,2.9155940333
2020-02-03 00:30:00,2.8345416911,-0.495,2.8774383745,0.217,-0.495,0.5404757164,2.6175416911,0,2.6175416911,3.1996843286,-0.495,3.2377468713,0.217,-0.495,0.5404757164,2.9826843286,0,2.9826843286
2020-02-03 01:00:00,2.7901865514,-0.47750000000000004,2.8307502965999998,0.21,-0.47750000000000004,0.521638045,2.5801865513999998,0,2.5801865513999998,3.5202767973,-0.47750000000000004,3.5525138956999998,0.21,-0.47750000000000004,0.521638045,3.3102767973000002,0,3.3102767973000002
2020-02-03 01:30:00,2.8365838596,-0.4965,2.8797083607,0.20400000000000001,-0.4965,0.5367757912000001,2.6325838596,0,2.6325838596,3.5865493885,-0.4965,3.6207525138000003,0.20400000000000001,-0.4965,0.5367757912000001,3.3825493885,0,3.3825493885
2020-02-03 02:00:00,2.8364011732,-0.503,2.880656282,0.20750000000000002,-0.503,0.544118783,2.6289011732,0,2.6289011732,3.5963059024,-0.503,3.6313117663,0.20750000000000002,-0.503,0.544118783,3.3888059024,0,3.3888059024
2020-02-03 02:30:00,2.8114566915,-0.5135000000000001,2.8579662311,0.1955,-0.5135000000000001,0.5494565497,2.6159566915,0,2.6159566915,3.5848246516,-0.5135000000000001,3.6214154737,0.1955,-0.5135000000000001,0.5494565497,3.3893246516,0,3.3893246516
2020-02-03 03:00:00,2.8470061552,-0.499,2.8904056891,0.1675,-0.499,0.5263622802,2.6795061552,0,2.6795061552,3.4969602992,-0.499,3.5323833787,0.1675,-0.499,0.5263622802,3.3294602992,0,3.3294602992
2020-02-03 03:30:00,2.8967754106,-0.47300000000000003,2.9351382897000002,0.14150000000000001,-0.47300000000000003,0.49371170740000003,2.7552754106,0,2.7552754106,3.2682504258,-0.47300000000000003,3.3023006897,0.14150000000000001,-0.47300000000000003,0.49371170740000003,3.1267504258,0,3.1267504258
2020-02-03 04:00:00,2.8662422816,-0.4625,2.9033172522,0.10350000000000001,-0.4625,0.4739393421,2.7627422816,0,2.7627422816,3.2302341445,-0.4625,3.2631761947999998,0.10350000000000001,-0.4625,0.4739393421,3.1267341445,0,3.1267341445
2020-02-03 04:30:00,2.8858973733,-0.462,2.9226439484,0.094,-0.462,0.4714657994,2.7918973733,0,2.7918973733,3.2545572862,-0.462,3.2871852898,0.094,-0.462,0.4714657994,3.1605572862,0,3.1605572862
2020-02-03 05:00:00,2.8714429646,-0.446,2.905873483,0.069,-0.446,0.451305883,2.8024429646,0,2.8024429646,3.2372406636,-0.446,3.2678193209,0.069,-0.446,0.451305883,3.1682406636,0,3.1682406636
2020-02-03 05:30:00,2.8468771129,-0.437,2.8802219179,0.065,-0.437,0.44180765050000004,2.7818771129,0,2.7818771129,3.2275269744,-0.437,3.2569770295,0.065,-0.437,0.44180765050000004,3.1625269744,0,3.1625269744
2020-02-03 06:00:00,2.8082787446,-0.42450000000000004,2.8401812895000003,0.052500000000000005,-0.42450000000000004,0.4277341464,2.7557787446,0,2.7557787446,3.5198197655,-0.42450000000000004,3.5453252928,0.052500000000000005,-0.42450000000000004,0.4277341464,3.4673197655,0,3.4673197655
2020-02-03 06:30:00,2.9196857327,-0.4365,2.9521343173,0.0695,-0.4365,0.4419983032,2.8501857327,0,2.8501857327,3.6972066311000003,-0.4365,3.7228845165,0.0695,-0.4365,0.4419983032,3.6277066311,0,3.6277066311
2020-02-03 07:00:00,2.938560747,-0.42350000000000004,2.9689209343,0.0495,-0.42350000000000004,0.42638304380000003,2.8890607470000003,0,2.8890607470000003,3.9860752842,-0.42350000000000004,4.0085095012,0.0495,-0.42350000000000004,0.42638304380000003,3.9365752842,0,3.9365752842
2020-02-03 07:30:00,2.9578549757,-0.391,2.9835862744,0.061,-0.391,0.3957297057,2.8968549757,0,2.8968549757,3.9954074494,-0.391,4.0144939515,0.061,-0.391,0.3957297057,3.9344074494,0,3.9344074494
2020-02-03 08:00:00,2.9208927942000003,-0.3805,2.9455720947,0.059500000000000004,-0.3805,0.385124006,2.8613927942,0,2.8613927942,3.9416719147,-0.3805,3.9599946633,0.059500000000000004,-0.3805,0.385124006,3.8821719147,0,3.8821719147
2020-02-03 08:30:00,2.9376054433,-0.396,2.9641764017,0.0685,-0.396,0.4018808903,2.8691054433,0,2.8691054433,3.9808518608,-0.396,4.000499661,0.0685,-0.396,0.4018808903,3.9123518608000003,0,3.9123518608000003
2020-02-03 09:00:00,2.9054283958,-0.4005,2.9329020463,0.061,-0.4005,0.4051188097,2.8444283958,0,2.8444283958,3.945296275,-0.4005,3.9655722094,0.061,-0.4005,0.4051188097,3.884296275,0,3.884296275
2020-02-03 09:30:00,2.861721352,-0.41150000000000003,2.8911557112,0.0665,-0.41150000000000003,0.4168386978,2.795221352,0,2.795221352,3.9047121188,-0.41150000000000003,3.9263353118,0.0665,-0.41150000000000003,0.4168386978,3.8382121188,0,3.8382121188
2020-02-03 10:00:00,2.8763865775,-0.40800000000000003,2.9051787799,0.055,-0.40800000000000003,0.41169041770000003,2.8213865775,0,2.8213865775,3.9139875486,-0.40800000000000003,3.9351953612,0.055,-0.40800000000000003,0.41169041770000003,3.8589875486,0,3.8589875486
2020-02-03 10:30:00,2.9102934176,-0.41950000000000004,2.9403720898000003,0.0485,-0.41950000000000004,0.4222943286,2.8617934176,0,2.8617934176,3.9647333867,-0.41950000000000004,3.986864818,0.0485,-0.41950000000000004,0.4222943286,3.9162333867,0,3.9162333867
2020-02-03 11:00:00,2.8774161094,-0.4325,2.9097387712,0.057,-0.4325,0.43623989960000004,2.8204161094,0,2.8204161094,3.9242884021,-0.4325,3.9480496087,0.057,-0.4325,0.43623989960000004,3.8672884021,0,3.8672884021
2020-02-03 11:30:00,2.9039707954000002,-0.4335,2.936148605,0.076,-0.4335,0.4401116336,2.8279707954,0,2.8279707954,3.9694120584,-0.4335,3.9930131905,0.076,-0.4335,0.4401116336,3.8934120584,0,3.8934120584
2020-02-03 12:00:00,2.8372382642,-0.41750000000000004,2.8677913483,0.095,-0.41750000000000004,0.4281719865,2.7422382642,0,2.7422382642,3.9010725304,-0.41750000000000004,3.9233497343,0.095,-0.41750000000000004,0.4281719865,3.8060725304,0,3.8060725304
2020-02-03 12:30:00,2.8152114726,-0.398,2.8432058728,0.0985,-0.398,0.4100076219,2.7167114726,0,2.7167114726,3.8742192061000003,-0.398,3.8946088965000003,0.0985,-0.398,0.4100076219,3.7757192061,0,3.7757192061
2020-02-03 13:00:00,2.7803862477,-0.36050000000000004,2.8036597398,0.08750000000000001,-0.36050000000000004,0.37096697970000003,2.6928862477,0,2.6928862477,3.5282606717,-0.36050000000000004,3.5466298956999998,0.08750000000000001,-0.36050000000000004,0.37096697970000003,3.4407606717,0,3.4407606717
2020-02-03 13:30:00,2.7391905951,-0.3695,2.7639998854,0.10200000000000001,-0.3695,0.38332003600000003,2.6371905951,0,2.6371905951,3.4499859682,-0.3695,3.4697166211,0.10200000000000001,-0.3695,0.38332003600000003,3.3479859682,0,3.3479859682
2020-02-03 14:00:00,2.798248426,-0.423,2.8300394439,0.11900000000000001,-0.423,0.43942007240000003,2.679248426,0,2.679248426,3.5198332632,-0.423,3.5451594042,0.11900000000000001,-0.423,0.43942007240000003,3.4008332632,0,3.4008332632
2020-02-03 14:30:00,2.8900391458,-0.4495,2.9247865759,0.107,-0.4495,0.4620597905,2.7830391458,0,2.7830391458,3.6342781683,-0.4495,3.6619705153,0.107,-0.4495,0.4620597905,3.5272781683,0,3.5272781683
2020-02-03 15:00:00,3.0515724025,-0.493,3.0911394546,0.0855,-0.493,0.500359121,2.9660724025,0,2.9660724025,3.8025676356,-0.493,3.8343929928,0.0855,-0.493,0.500359121,3.7170676356,0,3.7170676356
2020-02-03 15:30:00,3.0711724223,-0.5025000000000001,3.1120100093,0.092,-0.5025000000000001,0.5108524738,2.9791724223,0,2.9791724223,3.8273567065,-0.5025000000000001,3.8602027937,0.092,-0.5025000000000001,0.5108524738,3.7353567065,0,3.7353567065
2020-02-03 16:00:00,3.0834986087,-0.5045000000000001,3.1244973868,0.0995,-0.5045000000000001,0.5142183388,2.9839986087,0,2.9839986087,3.8447080918000003,-0.5045000000000001,3.8776668967,0.0995,-0.5045000000000001,0.5142183388,3.7452080918,0,3.7452080918
2020-02-03 16:30:00,3.1598431194,-0.499,3.1990013347,0.095,-0.499,0.507962597,3.0648431194,0,3.0648431194,3.9173967629,-0.499,3.9490503159,0.095,-0.499,0.507962597,3.8223967629,0,3.8223967629
2020-02-03 17:00:00,3.2028234228,-0.4605,3.2357592815,0.057,-0.4605,0.46401427780000004,3.1458234228,0,3.1458234228,3.9437957975,-0.4605,3.9705900749,0.057,-0.4605,0.46401427780000004,3.8867957975,0,3.8867957975
2020-02-03 17:30:00,3.230825624,-0.443,3.2610555366,0.0695,-0.443,0.4484186102,3.161325624,0,3.161325624,3.9552191548,-0.443,3.9799506985,0.0695,-0.443,0.4484186102,3.8857191548000003,0,3.8857191548000003
2020-02-03 18:00:00,3.3372034284,-0.453,3.3678087420000002,0.0845,-0.453,0.46081368250000004,3.2527034284,0,3.2527034284,4.3664462152,-0.453,4.3898817239,0.0845,-0.453,0.46081368250000004,4.2819462152,0,4.2819462152
2020-02-03 18:30:00,3.3014389366,-0.47550000000000003,3.335505854,0.1255,-0.47550000000000003,0.49178298060000003,3.1759389366,0,3.1759389366,4.3816996264,-0.47550000000000003,4.4074246296,0.1255,-0.47550000000000003,0.49178298060000003,4.2561996264,0,4.2561996264
2020-02-03 19:00:00,3.2065638688,-0.47450000000000003,3.241481466,0.1405,-0.47450000000000003,0.49486412280000003,3.0660638688,0,3.0660638688,4.2763931093,-0.47450000000000003,4.3026373628,0.1405,-0.47450000000000003,0.49486412280000003,4.1358931093,0,4.1358931093
2020-02-03 19:30:00,3.1112248304,-0.494,3.1501993501,0.161,-0.494,0.5195738639,2.9502248304,0,2.9502248304,4.2010855849,-0.494,4.2300302708,0.161,-0.494,0.5195738639,4.0400855849,0,4.0400855849
2020-02-03 20:00:00,3.0589635836,-0.506,3.100531278,0.18,-0.506,0.5370623800000001,2.8789635836,0,2.8789635836,4.1547219712,-0.506,4.1854212043,0.18,-0.506,0.5370623800000001,3.9747219712,0,3.9747219712
2020-02-03 20:30:00,3.0669272143,-0.531,3.1125557887,0.196,-0.531,0.5660185509,2.8709272143,0,2.8709272143,4.1920532161,-0.531,4.2255498064,0.196,-0.531,0.5660185509,3.9960532161,0,3.9960532161
2020-02-03 21:00:00,3.0851034903,-0.53,3.1302976769,0.20650000000000002,-0.53,0.5688077443,2.8786034903,0,2.8786034903,4.2211703374,-0.53,4.25431299,0.20650000000000002,-0.53,0.5688077443,4.0146703374,0,4.0146703374
2020-02-03 21:30:00,3.0404614358,-0.519,3.0844394536,0.1985,-0.519,0.5556646921,2.8419614358,0,2.8419614358,4.1702851058,-0.519,4.2024562893,0.1985,-0.519,0.5556646921,3.9717851058,0,3.9717851058
2020-02-03 22:00:00,2.990648736,-0.527,3.036726669,0.196,-0.527,0.5622677298000001,2.794648736,0,2.794648736,3.8399473787,-0.527,3.8759418044,0.196,-0.527,0.5622677298000001,3.6439473787,0,3.6439473787
2020-02-03 22:30:00,2.9724223269000003,-0.543,3.0216127299,0.20650000000000002,-0.543,0.5809399711000001,2.7659223269,0,2.7659223269,3.7480026356,-0.543,3.7871325243,0.20650000000000002,-0.543,0.5809399711000001,3.5415026356,0,3.5415026356
2020-02-03 23:00:00,2.8603195009,-0.5335,2.9096477274,0.2185,-0.5335,0.5765106244,2.6418195009,0,2.6418195009,3.6147727735,-0.5335,3.6539300012,0.2185,-0.5335,0.5765106244,3.3962727735,0,3.3962727735
2020-02-03 23:30:00,2.7518367435,-0.526,2.8016569138,0.2215,-0.526,0.5707348334,2.5303367435,0,2.5303367435,3.5036115727,-0.526,3.5428759577999998,0.2215,-0.526,0.5707348334,3.2821115727,0,3.2821115727
2020-02-04 00:00:00,2.7030339173,-0.4985,2.7486168536,0.222,-0.4985,0.5456979476,2.4810339173,0,2.4810339173,3.4296406626,-0.4985,3.4656799224,0.222,-0.4985,0.5456979476,3.2076406626,0,3.2076406626
2020-02-04 00:30:00,2.8395859914,-0.461,2.8767637377,0.2285,-0.461,0.5145223513,2.6110859914,0,2.6110859914,3.2002881701,-0.461,3.2333211056,0.2285,-0.461,0.5145223513,2.9717881701,0,2.9717881701
2020-02-04 01:00:00,2.8602596637,-0.449,2.8952869191,0.2295,-0.449,0.5042531606,2.6307596637,0,2.6307596637,3.2375166108,-0.449,3.2685034504,0.2295,-0.449,0.5042531606,3.0080166108,0,3.0080166108
2020-02-04 01:30:00,2.9101882788999998,-0.47450000000000003,2.9486176539,0.2275,-0.47450000000000003,0.5262190608,2.6826882789,0,2.6826882789,3.2921321556,-0.47450000000000003,3.326151587,0.2275,-0.47450000000000003,0.5262190608,3.0646321556,0,3.0646321556
2020-02-04 02:00:00,2.803663692,-0.467,2.8422911705000002,0.2315,-0.467,0.5212305152,2.572163692,0,2.572163692,3.1870075854,-0.467,3.2210411902000002,0.2315,-0.467,0.5212305152,2.9555075854,0,2.9555075854
2020-02-04 02:30:00,2.7653223225,-0.4685,2.8047281147,0.2315,-0.4685,0.522574875,2.5338223225,0,2.5338223225,3.1501824531000002,-0.4685,3.1848299386,0.2315,-0.4685,0.522574875,2.9186824531,0,2.9186824531
2020-02-04 03:00:00,2.8183882445,-0.484,2.8596447851,0.229,-0.484,0.5354409398000001,2.5893882445000003,0,2.5893882445000003,3.2028619546,-0.484,3.2392253241,0.229,-0.484,0.5354409398000001,2.9738619546000002,0,2.9738619546000002
2020-02-04 03:30:00,2.7829261923,-0.48550000000000004,2.8249581309,0.2275,-0.48550000000000004,0.5361590249,2.5554261923,0,2.5554261923,3.1716919242,-0.48550000000000004,3.2086352102,0.2275,-0.48550000000000004,0.5361590249,2.9441919242,0,2.9441919242
2020-02-04 04:00:00,2.7511409394,-0.46900000000000003,2.7908309637,0.23,-0.46900000000000003,0.5223609863,2.5211409394,0,2.5211409394,3.1276274703,-0.46900000000000003,3.1625961793,0.23,-0.46900000000000003,0.5223609863,2.8976274703,0,2.8976274703
2020-02-04 04:30:00,2.6753111052,-0.466,2.715593031,0.2295,-0.466,0.5194480243,2.4458111052,0,2.4458111052,3.2775526189,-0.466,3.3105146381,0.2295,-0.466,0.5194480243,3.0480526189,0,3.0480526189
2020-02-04 05:00:00,2.6273208674,-0.47100000000000003,2.6692051139,0.223,-0.47100000000000003,0.5211237857000001,2.4043208674,0,2.4043208674,3.3603924923,-0.47100000000000003,3.3932401481,0.223,-0.47100000000000003,0.5211237857000001,3.1373924923,0,3.1373924923
2020-02-04 05:30:00,2.6807055719,-0.47500000000000003,2.7224634732,0.2175,-0.47500000000000003,0.5224282247,2.4632055719,0,2.4632055719,3.4242950754,-0.47500000000000003,3.4570828401,0.2175,-0.47500000000000003,0.5224282247,3.2067950754,0,3.2067950754
2020-02-04 06:00:00,2.6886835243,-0.4585,2.7274972674,0.21,-0.4585,0.5043037279,2.4786835243,0,2.4786835243,3.4297125371,-0.4585,3.4602240299,0.21,-0.4585,0.5043037279,3.2197125371,0,3.2197125371
2020-02-04 06:30:00,2.7454882493,-0.423,2.7778831377,0.20350000000000001,-0.423,0.4694052087,2.5419882493,0,2.5419882493,3.11898145,-0.423,3.1475346361,0.20350000000000001,-0.423,0.4694052087,2.91548145,0,2.91548145
2020-02-04 07:00:00,2.6780994748999998,-0.3995,2.7077328243,0.196,-0.3995,0.4449901684,2.4820994749,0,2.4820994749,3.1163169895,-0.3995,3.1418198276,0.196,-0.3995,0.4449901684,2.9203169895,0,2.9203169895
2020-02-04 07:30:00,2.6040771257,-0.35850000000000004,2.6286384169,0.2025,-0.35850000000000004,0.4117383878,2.4015771257000003,0,2.4015771257000003,3.3124595788,-0.35850000000000004,3.331802922,0.2025,-0.35850000000000004,0.4117383878,3.1099595788,0,3.1099595788
2020-02-04 08:00:00,2.4547500534,-0.35100000000000003,2.4797174889,0.201,-0.35100000000000003,0.4044774407,2.2537500534,0,2.2537500534,3.1682275072,-0.35100000000000003,3.1876114156,0.201,-0.35100000000000003,0.4044774407,2.9672275072,0,2.9672275072
2020-02-04 08:30:00,2.6520515532,-0.40950000000000003,2.6834805181,0.1975,-0.40950000000000003,0.4546388677,2.4545515532,0,2.4545515532,3.0662895172,-0.40950000000000003,3.0935128339,0.1975,-0.40950000000000003,0.4546388677,2.8687895172,0,2.8687895172
2020-02-04 09:00:00,2.7749251465,-0.429,2.8078907687,0.20550000000000002,-0.429,0.4756797767,2.5694251465,0,2.5694251465,3.1492036591,-0.429,3.1782895851,0.20550000000000002,-0.429,0.4756797767,2.9437036591,0,2.9437036591
2020-02-04 09:30:00,2.7821232501,-0.4415,2.8169366391,0.213,-0.4415,0.4901951142,2.5691232501,0,2.5691232501,3.1645815458,-0.4415,3.1952306035999998,0.213,-0.4415,0.4901951142,2.9515815458,0,2.9515815458
2020-02-04 10:00:00,2.8174669143,-0.4485,2.8529409498,0.20950000000000002,-0.4485,0.4950176765,2.6079669143,0,2.6079669143,3.196638124,-0.4485,3.2279478846,0.20950000000000002,-0.4485,0.4950176765,2.9871381240000003,0,2.9871381240000003
2020-02-04 10:30:00,2.8854760541,-0.447,2.9198940149,0.1915,-0.447,0.48629337850000004,2.6939760541,0,2.6939760541,3.2536355776,-0.447,3.2841975385,0.1915,-0.447,0.48629337850000004,3.0621355776,0,3.0621355776
2020-02-04 11:00:00,2.775565042,-0.424,2.8077637547,0.1825,-0.424,0.46160832960000003,2.593065042,0,2.593065042,3.4555460188,-0.424,3.4814615161,0.1825,-0.424,0.46160832960000003,3.2730460188,0,3.2730460188
2020-02-04 11:30:00,2.7922771695,-0.4375,2.8263435815999998,0.1875,-0.4375,0.47598581910000004,2.6047771695,0,2.6047771695,3.5467675080000003,-0.4375,3.5736488363000003,0.1875,-0.4375,0.47598581910000004,3.359267508,0,3.359267508
2020-02-04 12:00:00,2.7458667792,-0.41600000000000004,2.7772000953,0.1825,-0.41600000000000004,0.45427111950000004,2.5633667792,0,2.5633667792,3.4860630219,-0.41600000000000004,3.5107964044,0.1825,-0.41600000000000004,0.45427111950000004,3.3035630219,0,3.3035630219
2020-02-04 12:30:00,2.7706068742000003,-0.419,2.8021105351999998,0.1845,-0.419,0.45782229090000004,2.5861068742,0,2.5861068742,3.5149176037,-0.419,3.5398032093,0.1845,-0.419,0.45782229090000004,3.3304176037,0,3.3304176037
2020-02-04 13:00:00,2.6784710429,-0.41350000000000003,2.7102009847,0.1955,-0.41350000000000003,0.45738659800000003,2.4829710429,0,2.4829710429,3.4071465497,-0.41350000000000003,3.4321465384,0.1955,-0.41350000000000003,0.45738659800000003,3.2116465497,0,3.2116465497
2020-02-04 13:30:00,2.7072935798,-0.426,2.740604774,0.1935,-0.426,0.4678870056,2.5137935798,0,2.5137935798,3.4009982880000003,-0.426,3.4275742668999998,0.1935,-0.426,0.4678870056,3.207498288,0,3.207498288
2020-02-04 14:00:00,2.7707383846,-0.444,2.8060875247,0.194,-0.444,0.4845327646,2.5767383846,0,2.5767383846,3.4733790893,-0.444,3.5016422287999998,0.194,-0.444,0.4845327646,3.2793790893,0,3.2793790893
2020-02-04 14:30:00,2.9634970045999998,-0.47300000000000003,3.0010070803,0.161,-0.47300000000000003,0.4996498774,2.8024970046,0,2.8024970046,3.6603145545,-0.47300000000000003,3.6907494683,0.161,-0.47300000000000003,0.4996498774,3.4993145545,0,3.4993145545
2020-02-04 15:00:00,2.9652788907,-0.47050000000000003,3.002373919,0.1515,-0.47050000000000003,0.4942898947,2.8137788907,0,2.8137788907,3.6592434065,-0.47050000000000003,3.6893675011,0.1515,-0.47050000000000003,0.4942898947,3.5077434065,0,3.5077434065
2020-02-04 15:30:00,3.024963109,-0.47650000000000003,3.0622628987,0.1495,-0.47650000000000003,0.49940214260000004,2.875463109,0,2.875463109,3.704516962,-0.47650000000000003,3.735036569,0.1495,-0.47650000000000003,0.49940214260000004,3.555016962,0,3.555016962
2020-02-04 16:00:00,3.0168883668,-0.4675,3.0528956201,0.1325,-0.4675,0.4859140871,2.8843883668,0,2.8843883668,3.6953735444999998,-0.4675,3.7248277656,0.1325,-0.4675,0.4859140871,3.5628735445,0,3.5628735445
2020-02-04 16:30:00,3.1165922659,-0.463,3.1507961457,0.125,-0.463,0.4795768969,2.9915922659,0,2.9915922659,3.7850824712,-0.463,3.8132949419,0.125,-0.463,0.4795768969,3.6600824712,0,3.6600824712
2020-02-04 17:00:00,3.2640710472,-0.464,3.2968857731,0.0845,-0.464,0.4716314769,3.1795710472,0,3.1795710472,3.9241240866,-0.464,3.9514612294,0.0845,-0.464,0.4716314769,3.8396240865999998,0,3.8396240865999998
2020-02-04 17:30:00,3.3386388641,-0.4575,3.369839123,0.0815,-0.4575,0.4647025931,3.2571388641,0,3.2571388641,4.0347935582,-0.4575,4.0606483851,0.0815,-0.4575,0.4647025931,3.9532935582,0,3.9532935582
2020-02-04 18:00:00,3.4005057127000002,-0.421,3.4264675837,0.0505,-0.421,0.4240179831,3.3500057127,0,3.3500057127,4.1818525381,-0.421,4.2029907983,0.0505,-0.421,0.4240179831,4.1313525381,0,4.1313525381
2020-02-04 18:30:00,3.3396432168,-0.41500000000000004,3.365329377,0.038,-0.41500000000000004,0.4167361275,3.3016432168,0,3.3016432168,4.3754071749,-0.41500000000000004,4.3950441347,0.038,-0.41500000000000004,0.4167361275,4.3374071749,0,4.3374071749
2020-02-04 19:00:00,3.3259540347,-0.41450000000000004,3.3516832325,0.027,-0.41450000000000004,0.4153784419,3.2989540347,0,3.2989540347,4.1880320947,-0.41450000000000004,4.2084941578,0.027,-0.41450000000000004,0.4153784419,4.1610320947,0,4.1610320947
2020-02-04 19:30:00,3.3048745588,-0.4485,3.3351683765,0.06,-0.4485,0.4524955801,3.2448745588,0,3.2448745588,4.060380745,-0.4485,4.0850757697,0.06,-0.4485,0.4524955801,4.000380745,0,4.000380745
2020-02-04 20:00:00,3.2620700792,-0.449,3.2928258687,0.0495,-0.449,0.4517203228,3.2125700792,0,3.2125700792,4.0299786152,-0.449,4.0549141346,0.0495,-0.449,0.4517203228,3.9804786152,0,3.9804786152
2020-02-04 20:30:00,3.2690782601,-0.4605,3.3013531954,0.05,-0.4605,0.46320648740000003,3.2190782601,0,3.2190782601,3.8103983506,-0.4605,3.8381240002,0.05,-0.4605,0.46320648740000003,3.7603983506,0,3.7603983506
2020-02-04 21:00:00,3.2673312602999998,-0.428,3.2952446896,0.0285,-0.428,0.4289478407,3.2388312603,0,3.2388312603,3.6485126882000003,-0.428,3.6735308405,0.0285,-0.428,0.4289478407,3.6200126882,0,3.6200126882
2020-02-04 21:30:00,3.2226027793,-0.4295,3.2510981104,0.026500000000000003,-0.4295,0.4303167438,3.1961027793,0,3.1961027793,3.5998198893,-0.4295,3.6253514982,0.026500000000000003,-0.4295,0.4303167438,3.5733198893,0,3.5733198893
2020-02-04 22:00:00,3.1229972551,-0.4325,3.1528032139,0.022,-0.4325,0.4330591761,3.1009972551,0,3.1009972551,3.4976266812,-0.4325,3.5242656896,0.022,-0.4325,0.4330591761,3.4756266812,0,3.4756266812
2020-02-04 22:30:00,3.037404623,-0.404,3.0641545072,0.006500000000000001,-0.404,0.4040522862,3.030904623,0,3.030904623,3.3873523251,-0.404,3.4113592268,0.006500000000000001,-0.404,0.4040522862,3.3808523251,0,3.3808523251
2020-02-04 23:00:00,2.9699790889,-0.419,2.9993894026000003,0.0055000000000000005,-0.419,0.4190360963,2.9644790889,0,2.9644790889,3.31620981,-0.419,3.3425751306,0.0055000000000000005,-0.419,0.4190360963,3.31070981,0,3.31070981
2020-02-04 23:30:00,2.906251958,-0.426,2.9373076862,0.001,-0.426,0.4260011737,2.905251958,0,2.905251958,3.2545943954,-0.426,3.2823559646,0.001,-0.426,0.4260011737,3.2535943954,0,3.2535943954
2020-02-05 00:00:00,2.9166650474,-0.42350000000000004,2.947250795,0.001,-0.42350000000000004,0.4235011806,2.9156650474,0,2.9156650474,3.2633249707,-0.42350000000000004,3.2906902185,0.001,-0.42350000000000004,0.4235011806,3.2623249707,0,3.2623249707
2020-02-05 00:30:00,3.0021143462,-0.418,3.0310748173,0.0035,-0.418,0.4180146529,2.9986143462,0,2.9986143462,3.3506240997,-0.418,3.3765967864,0.0035,-0.418,0.4180146529,3.3471240997000002,0,3.3471240997000002
2020-02-05 01:00:00,3.0545809365,-0.3825,3.0784364453,0.0035,-0.3825,0.3825160127,3.0510809365,0,3.0510809365,3.4085482089,-0.3825,3.4299427316,0.0035,-0.3825,0.3825160127,3.4050482089000003,0,3.4050482089000003
2020-02-05 01:30:00,3.0531754681,-0.3825,3.0770418731,0.0125,-0.3825,0.3827041939,3.0406754681,0,3.0406754681,3.4047145784,-0.3825,3.4261330404,0.0125,-0.3825,0.3827041939,3.3922145784,0,3.3922145784
2020-02-05 02:00:00,3.0262986702,-0.3735,3.0492598924,0.007,-0.3735,0.37356559,3.0192986702,0,3.0192986702,3.3778897421,-0.3735,3.3984763291,0.007,-0.3735,0.37356559,3.3708897421,0,3.3708897421
2020-02-05 02:30:00,3.0240261306,-0.381,3.0479329124,0.002,-0.381,0.3810052493,3.0220261306,0,3.0220261306,3.3728897421,-0.381,3.3943403206,0.002,-0.381,0.3810052493,3.3708897421,0,3.3708897421
2020-02-05 03:00:00,3.025753591,-0.375,3.0489030476,0.001,-0.375,0.3750013333,3.024753591,0,3.024753591,3.377968894,-0.375,3.3987201781,0.001,-0.375,0.3750013333,3.376968894,0,3.376968894
2020-02-05 03:30:00,3.042425359,-0.383,3.0664378463,0.0,-0.383,0.383,3.042425359,0,3.042425359,3.3929628244,-0.383,3.4145110525,0.0,-0.383,0.383,3.3929628244,0,3.3929628244
2020-02-05 04:00:00,2.9996078506,-0.391,3.0249840094,0.0,-0.391,0.391,2.9996078506,0,2.9996078506,3.3466399915,-0.391,3.3694035426,0.0,-0.391,0.391,3.3466399915,0,3.3466399915
2020-02-05 04:30:00,2.9773516905,-0.3875,3.0024622128,0.0,-0.3875,0.3875,2.9773516905,0,2.9773516905,3.3257505928,-0.3875,3.3482492821,0.0,-0.3875,0.3875,3.3257505928,0,3.3257505928
2020-02-05 05:00:00,2.9571095592,-0.383,2.9818091731000003,0.0,-0.383,0.383,2.9571095592,0,2.9571095592,3.3094991065,-0.383,3.3315872097,0.0,-0.383,0.383,3.3094991065,0,3.3094991065
2020-02-05 05:30:00,2.9906604225,-0.3945,3.016567588,0.0,-0.3945,0.3945,2.9906604225,0,2.9906604225,3.3474045188,-0.3945,3.3705707621,0.0,-0.3945,0.3945,3.3474045188,0,3.3474045188
2020-02-05 06:00:00,3.0551100331,-0.3825,3.0789614425,0.0,-0.3825,0.3825,3.0551100331,0,3.0551100331,3.4090381611,-0.3825,3.4304296282,0.0,-0.3825,0.3825,3.4090381611,0,3.4090381611
2020-02-05 06:30:00,3.0250508109,-0.336,3.0436537925,0.0,-0.336,0.336,3.0250508109,0,3.0250508109,3.3716580798,-0.336,3.3883586303,0.0,-0.336,0.336,3.3716580798,0,3.3716580798
2020-02-05 07:00:00,2.9818713142,-0.34,3.0011925187,0.022,-0.34,0.3407110212,2.9598713142,0,2.9598713142,3.6306980663,-0.34,3.6465831197,0.022,-0.34,0.3407110212,3.6086980663,0,3.6086980663
2020-02-05 07:30:00,3.023885195,-0.327,3.041514536,0.0235,-0.327,0.3278433315,3.000385195,0,3.000385195,3.7586350040000003,-0.327,3.7728326352,0.0235,-0.327,0.3278433315,3.735135004,0,3.735135004
2020-02-05 08:00:00,3.0764872663,-0.334,3.0945645735,0.005,-0.334,0.3340374231,3.0714872663,0,3.0714872663,3.8090086187,-0.334,3.823624283,0.005,-0.334,0.3340374231,3.8040086187,0,3.8040086187
