Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-05 08:30:00,3.1191746958,-0.35150000000000003,3.1389174938,0.001,-0.35150000000000003,0.3515014225,3.1181746958,0,3.1181746958,3.8568859652,-0.35150000000000003,3.8728699435,0.001,-0.35150000000000003,0.3515014225,3.8558859652,0,3.8558859652
2020-02-05 09:00:00,3.0819457373,-0.3665,3.1036610282,0.004,-0.3665,0.3665218275,3.0779457373,0,3.0779457373,3.8165874663,-0.3665,3.8341442511,0.004,-0.3665,0.3665218275,3.8125874663,0,3.8125874663
2020-02-05 09:30:00,2.9950497903,-0.393,3.0207237952,0.01,-0.393,0.3931272059,2.9850497903,0,2.9850497903,3.7349590323,-0.393,3.7555782474,0.01,-0.393,0.3931272059,3.7249590323,0,3.7249590323
2020-02-05 10:00:00,2.9090601459,-0.4005,2.9364998183,0.031,-0.4005,0.4016979587,2.8780601459,0,2.8780601459,3.6388704924,-0.4005,3.6608439888,0.031,-0.4005,0.4016979587,3.6078704924,0,3.6078704924
2020-02-05 10:30:00,2.954048912,-0.3945,2.9802743539,0.035500000000000004,-0.3945,0.3960940545,2.9185489120000003,0,2.9185489120000003,3.3230942063,-0.3945,3.3464287463,0.035500000000000004,-0.3945,0.3960940545,3.2875942063,0,3.2875942063
2020-02-05 11:00:00,2.9362306584,-0.3815,2.9609107939,0.041,-0.3815,0.3836968204,2.8952306584,0,2.8952306584,3.2918693598,-0.3815,3.3139019497,0.041,-0.3815,0.3836968204,3.2508693598000002,0,3.2508693598000002
2020-02-05 11:30:00,2.7747103051,-0.358,2.7977100059,0.061500000000000006,-0.358,0.36324406400000003,2.7132103051,0,2.7132103051,3.1378820419,-0.358,3.1582380703,0.061500000000000006,-0.358,0.36324406400000003,3.0763820419,0,3.0763820419
2020-02-05 12:00:00,2.7905457041,-0.3435,2.8116076499,0.05,-0.3435,0.347119936,2.7405457041,0,2.7405457041,3.1503747561,-0.3435,3.1690461268,0.05,-0.3435,0.347119936,3.1003747561,0,3.1003747561
2020-02-05 12:30:00,2.7690422952000002,-0.338,2.7895948151,0.054,-0.338,0.3422864298,2.7150422952,0,2.7150422952,3.1309712855,-0.338,3.1491626174,0.054,-0.338,0.3422864298,3.0769712855,0,3.0769712855
2020-02-05 13:00:00,2.7179135521999997,-0.34750000000000003,2.7400383806,0.078,-0.34750000000000003,0.3561463884,2.6399135522,0,2.6399135522,3.0843631951,-0.34750000000000003,3.1038770223,0.078,-0.34750000000000003,0.3561463884,3.0063631951,0,3.0063631951
2020-02-05 13:30:00,2.6744258637,-0.3245,2.6940404508,0.0645,-0.3245,0.3308481525,2.6099258637,0,2.6099258637,3.0294245724,-0.3245,3.0467545831,0.0645,-0.3245,0.3308481525,2.9649245724,0,2.9649245724
2020-02-05 14:00:00,2.6667777322,-0.337,2.6879866951,0.061500000000000006,-0.337,0.3425656871,2.6052777322000003,0,2.6052777322000003,3.0211535954,-0.337,3.0398911242,0.061500000000000006,-0.337,0.3425656871,2.9596535954,0,2.9596535954
2020-02-05 14:30:00,2.7830735620000002,-0.374,2.8080908909,0.075,-0.374,0.38144593330000004,2.708073562,0,2.708073562,3.1406654971,-0.374,3.1628556345,0.075,-0.374,0.38144593330000004,3.0656654971,0,3.0656654971
2020-02-05 15:00:00,2.847870695,-0.3855,2.8738437232000003,0.046,-0.3855,0.3882347872,2.801870695,0,2.801870695,3.1985706268,-0.3855,3.2217176016,0.046,-0.3855,0.3882347872,3.1525706268,0,3.1525706268
2020-02-05 15:30:00,2.9146862392,-0.40650000000000003,2.9428962135,0.036500000000000005,-0.40650000000000003,0.4081353942,2.8781862392,0,2.8781862392,3.272614885,-0.40650000000000003,3.2977644603,0.036500000000000005,-0.40650000000000003,0.4081353942,3.236114885,0,3.236114885
2020-02-05 16:00:00,3.0005521328,-0.4005,3.0271625909,0.0245,-0.4005,0.401248676,2.9760521328,0,2.9760521328,3.3573061017,-0.4005,3.3811099525,0.0245,-0.4005,0.401248676,3.3328061017,0,3.3328061017
2020-02-05 16:30:00,3.0629351821,-0.381,3.0865406088,0.007,-0.381,0.38106429900000005,3.0559351821,0,3.0559351821,3.4213418739,-0.381,3.4424905545,0.007,-0.381,0.38106429900000005,3.4143418738999998,0,3.4143418738999998
2020-02-05 17:00:00,3.226540022,-0.375,3.2482588434,0.001,-0.375,0.3750013333,3.225540022,0,3.225540022,3.57926628,-0.375,3.5988570551,0.001,-0.375,0.3750013333,3.5782662800000002,0,3.5782662800000002
2020-02-05 17:30:00,3.3767258873,-0.3745,3.3974296119,0.0,-0.3745,0.3745,3.3767258873,0,3.3767258873,3.8970031194,-0.3745,3.9149563934,0.0,-0.3745,0.3745,3.8970031194,0,3.8970031194
2020-02-05 18:00:00,3.4202228792,-0.40800000000000003,3.444472172,0.0,-0.40800000000000003,0.40800000000000003,3.4202228792,0,3.4202228792,4.3507124428,-0.40800000000000003,4.3698012266,0.0,-0.40800000000000003,0.40800000000000003,4.3507124428,0,4.3507124428
2020-02-05 18:30:00,3.413724571,-0.40850000000000003,3.4380790707,0.0,-0.40850000000000003,0.40850000000000003,3.413724571,0,3.413724571,4.1592002778,-0.40850000000000003,4.1792127489,0.0,-0.40850000000000003,0.40850000000000003,4.1592002778,0,4.1592002778
2020-02-05 19:00:00,3.3653630713,-0.4015,3.3892286514,0.0005,-0.4015,0.4015003113,3.3648630713,0,3.3648630713,4.1063188183,-0.4015,4.1259006881,0.0005,-0.4015,0.4015003113,4.1058188183,0,4.1058188183
2020-02-05 19:30:00,3.3117252262,-0.3955,3.3352577447,0.003,-0.3955,0.3955113778,3.3087252262,0,3.3087252262,4.0545398101,-0.3955,4.0737836616,0.003,-0.3955,0.3955113778,4.0515398101,0,4.0515398101
2020-02-05 20:00:00,3.2382261707,-0.3955,3.2622889177,0.005,-0.3955,0.3955316043,3.2332261707,0,3.2332261707,3.9853920127,-0.3955,4.0049681328,0.005,-0.3955,0.3955316043,3.9803920127,0,3.9803920127
2020-02-05 20:30:00,3.1414637218,-0.4025,3.1671439129,0.0015,-0.4025,0.402502795,3.1399637218,0,3.1399637218,3.8812721583,-0.4025,3.9020865978,0.0015,-0.4025,0.402502795,3.8797721582999998,0,3.8797721582999998
2020-02-05 21:00:00,3.141049198,-0.40800000000000003,3.1674365131,0.0,-0.40800000000000003,0.40800000000000003,3.141049198,0,3.141049198,3.8843761226,-0.40800000000000003,3.9057447256,0.0,-0.40800000000000003,0.40800000000000003,3.8843761226,0,3.8843761226
2020-02-05 21:30:00,3.1370118746,-0.40800000000000003,3.1634328666,0.001,-0.40800000000000003,0.4080012255,3.1360118746,0,3.1360118746,3.6101684913,-0.40800000000000003,3.6331502220000003,0.001,-0.40800000000000003,0.4080012255,3.6091684913,0,3.6091684913
2020-02-05 22:00:00,3.1046875635,-0.399,3.1302213767,0.002,-0.399,0.39900501250000003,3.1026875635,0,3.1026875635,3.4705465771,-0.399,3.4934072972,0.002,-0.399,0.39900501250000003,3.4685465771,0,3.4685465771
2020-02-05 22:30:00,3.0542144767,-0.4015,3.0804915711,0.001,-0.4015,0.40150124530000003,3.0532144767,0,3.0532144767,3.4145631439,-0.4015,3.4380872172,0.001,-0.4015,0.40150124530000003,3.4135631439000003,0,3.4135631439000003
2020-02-05 23:00:00,2.9462207624000003,-0.399,2.9731158371,0.001,-0.399,0.3990012531,2.9452207624,0,2.9452207624,3.3053559548,-0.399,3.3293511362,0.001,-0.399,0.3990012531,3.3043559548,0,3.3043559548
2020-02-05 23:30:00,2.8764799529,-0.406,2.904991036,0.0005,-0.406,0.4060003079,2.8759799529,0,2.8759799529,3.2252211084,-0.406,3.2506748835,0.0005,-0.406,0.4060003079,3.2247211084,0,3.2247211084
2020-02-06 00:00:00,2.7730375495,-0.3775,2.7986145681,0.0025,-0.3775,0.37750827810000004,2.7705375495,0,2.7705375495,3.1025328492,-0.3775,3.1254145854,0.0025,-0.3775,0.37750827810000004,3.1000328492,0,3.1000328492
2020-02-06 00:30:00,2.7678551683,-0.3725,2.7928083505,0.0055000000000000005,-0.3725,0.37254060180000004,2.7623551683,0,2.7623551683,3.4117260034,-0.3725,3.4320009575,0.0055000000000000005,-0.3725,0.37254060180000004,3.4062260034,0,3.4062260034
2020-02-06 01:00:00,2.8797761373,-0.3665,2.903004108,0.0115,-0.3665,0.3666803785,2.8682761373,0,2.8682761373,3.5679389757,-0.3665,3.5867130893,0.0115,-0.3665,0.3666803785,3.5564389757,0,3.5564389757
2020-02-06 01:30:00,2.8904999548,-0.358,2.9125854475,0.007500000000000001,-0.358,0.3580785528,2.8829999548,0,2.8829999548,3.5639389757,-0.358,3.5818745123999998,0.007500000000000001,-0.358,0.3580785528,3.5564389757,0,3.5564389757
2020-02-06 02:00:00,2.8343171204,-0.35750000000000004,2.8567743679,0.009000000000000001,-0.35750000000000004,0.3576132688,2.8253171204000003,0,2.8253171204000003,3.5075122685,-0.35750000000000004,3.5256841271,0.009000000000000001,-0.35750000000000004,0.3576132688,3.4985122685,0,3.4985122685
2020-02-06 02:30:00,2.8256406712,-0.366,2.8492457252000003,0.008,-0.366,0.3660874213,2.8176406712,0,2.8176406712,3.5136258012,-0.366,3.5326367307,0.008,-0.366,0.3660874213,3.5056258012,0,3.5056258012
2020-02-06 03:00:00,2.8654813048000003,-0.372,2.8895271427,0.01,-0.372,0.3721343843,2.8554813048,0,2.8554813048,3.5574870443,-0.372,3.5768838492,0.01,-0.372,0.3721343843,3.5474870443,0,3.5474870443
2020-02-06 03:30:00,2.9102280566000003,-0.368,2.93340269,0.007,-0.368,0.3680665701,2.9032280566,0,2.9032280566,3.5967161751,-0.368,3.6154932228,0.007,-0.368,0.3680665701,3.5897161751,0,3.5897161751
2020-02-06 04:00:00,2.7907469507,-0.35550000000000004,2.8132985609,0.012,-0.35550000000000004,0.35570247400000005,2.7787469507,0,2.7787469507,3.4712061467,-0.35550000000000004,3.4893627446,0.012,-0.35550000000000004,0.35570247400000005,3.4592061467,0,3.4592061467
2020-02-06 04:30:00,2.7406863541,-0.35000000000000003,2.7629443881,0.016,-0.35000000000000003,0.3503655234,2.7246863541,0,2.7246863541,3.4220779131,-0.35000000000000003,3.4399298311,0.016,-0.35000000000000003,0.3503655234,3.4060779131,0,3.4060779131
2020-02-06 05:00:00,2.6410654661,-0.337,2.6624792574000002,0.029,-0.337,0.338245473,2.6120654661,0,2.6120654661,3.3136828020999998,-0.337,3.3307750919,0.029,-0.337,0.338245473,3.2846828021,0,3.2846828021
2020-02-06 05:30:00,2.6360003438,-0.342,2.6580936425,0.03,-0.342,0.343313268,2.6060003438,0,2.6060003438,3.120440059,-0.342,3.1391257003,0.03,-0.342,0.343313268,3.090440059,0,3.090440059
2020-02-06 06:00:00,2.7128401302,-0.3385,2.7338770678,0.0165,-0.3385,0.3389019032,2.6963401302000003,0,2.6963401302000003,3.0547505969,-0.3385,3.0734481384,0.0165,-0.3385,0.3389019032,3.0382505969,0,3.0382505969
2020-02-06 06:30:00,2.7930848298,-0.3205,2.8114130107,0.0125,-0.3205,0.3207436671,2.7805848298,0,2.7805848298,3.1323353861,-0.3205,3.148689445,0.0125,-0.3205,0.3207436671,3.1198353861,0,3.1198353861
2020-02-06 07:00:00,2.6486366825000003,-0.248,2.6602218471,0.006,-0.248,0.24807257,2.6426366825,0,2.6426366825,3.2626703444,-0.248,3.2720821775,0.006,-0.248,0.24807257,3.2566703444,0,3.2566703444
2020-02-06 07:30:00,2.7093483102,-0.264,2.7221800576,0.0045000000000000005,-0.264,0.2640383495,2.7048483102,0,2.7048483102,3.3548862442000003,-0.264,3.365257451,0.0045000000000000005,-0.264,0.2640383495,3.3503862442,0,3.3503862442
2020-02-06 08:00:00,2.7269122575,-0.2585,2.7391372201,0.0035,-0.2585,0.2585236933,2.7234122575,0,2.7234122575,3.3745454535,-0.2585,3.3844318973,0.0035,-0.2585,0.2585236933,3.3710454535,0,3.3710454535
2020-02-06 08:30:00,2.7210372292000002,-0.245,2.7320447659,0.006500000000000001,-0.245,0.2450862093,2.7145372292000003,0,2.7145372292000003,3.3877023726,-0.245,3.3965500681,0.006500000000000001,-0.245,0.2450862093,3.3812023726,0,3.3812023726
2020-02-06 09:00:00,2.6911882789,-0.28500000000000003,2.7062371206,0.0085,-0.28500000000000003,0.2851267262,2.6826882789,0,2.6826882789,3.3635225978,-0.28500000000000003,3.3755753978,0.0085,-0.28500000000000003,0.2851267262,3.3550225978,0,3.3550225978
2020-02-06 09:30:00,2.6583205439,-0.311,2.6764508428,0.0245,-0.311,0.3119635395,2.6338205438999998,0,2.6338205438999998,3.3403145101,-0.311,3.3547610983,0.0245,-0.311,0.3119635395,3.3158145101,0,3.3158145101
2020-02-06 10:00:00,2.5670163581,-0.312,2.5859073809,0.0385,-0.312,0.3143664263,2.5285163581,0,2.5285163581,3.2494928737,-0.312,3.2644368483,0.0385,-0.312,0.3143664263,3.2109928737,0,3.2109928737
2020-02-06 10:30:00,2.5002852977,-0.305,2.5188194794000003,0.0545,-0.305,0.3098310023,2.4457852977,0,2.4457852977,3.1733186723,-0.305,3.1879423451,0.0545,-0.305,0.3098310023,3.1188186723,0,3.1188186723
2020-02-06 11:00:00,2.4563839271,-0.317,2.4767541253,0.08,-0.317,0.32693883220000003,2.3763839271,0,2.3763839271,3.1609768262,-0.317,3.1768323053,0.08,-0.317,0.32693883220000003,3.0809768262,0,3.0809768262
2020-02-06 11:30:00,2.3766835389,-0.291,2.3944322175,0.115,-0.291,0.31289934480000003,2.2616835389,0,2.2616835389,3.0780678139,-0.291,3.0917927594,0.115,-0.291,0.31289934480000003,2.9630678139,0,2.9630678139
2020-02-06 12:00:00,2.3096817589,-0.297,2.328698956,0.131,-0.297,0.3246074552,2.1786817589,0,2.1786817589,3.0141354012,-0.297,3.028732609,0.131,-0.297,0.3246074552,2.8831354012,0,2.8831354012
2020-02-06 12:30:00,2.3494800078,-0.3005,2.3686191245,0.14850000000000002,-0.3005,0.3351902445,2.2009800078,0,2.2009800078,2.7147509901999998,-0.3005,2.731331761,0.14850000000000002,-0.3005,0.3351902445,2.5662509902,0,2.5662509902
2020-02-06 13:00:00,2.3662116514,-0.28950000000000004,2.3838556645,0.126,-0.28950000000000004,0.315731294,2.2402116514,0,2.2402116514,2.7308062680000003,-0.28950000000000004,2.7461087238,0.126,-0.28950000000000004,0.315731294,2.604806268,0,2.604806268
2020-02-06 13:30:00,2.3096965647,-0.2685,2.3252506254,0.124,-0.2685,0.29575031700000004,2.1856965647,0,2.1856965647,2.5037091181999998,-0.2685,2.5180650505,0.124,-0.2685,0.29575031700000004,2.3797091182,0,2.3797091182
2020-02-06 14:00:00,2.3553669752,-0.2525,2.368862562,0.11950000000000001,-0.2525,0.27935013870000003,2.2358669752,0,2.2358669752,2.3473250633,-0.2525,2.3608666211,0.11950000000000001,-0.2525,0.27935013870000003,2.2278250633,0,2.2278250633
2020-02-06 14:30:00,2.3294439278,-0.23750000000000002,2.3415198618,0.107,-0.23750000000000002,0.26049040290000003,2.2224439278,0,2.2224439278,2.3213923165,-0.23750000000000002,2.3335099179,0.107,-0.23750000000000002,0.26049040290000003,2.2143923165,0,2.2143923165
2020-02-06 15:00:00,2.4984119705,-0.2715,2.5131204953,0.088,-0.2715,0.28540541340000003,2.4104119705000002,0,2.4104119705000002,2.4883832231,-0.2715,2.5031506776,0.088,-0.2715,0.28540541340000003,2.4003832231,0,2.4003832231
2020-02-06 15:30:00,2.7062199951,-0.326,2.725784779,0.0655,-0.326,0.33251503730000004,2.6407199951,0,2.6407199951,2.7003296367000003,-0.326,2.7199367909000003,0.0655,-0.326,0.33251503730000004,2.6348296367,0,2.6348296367
2020-02-06 16:00:00,2.8345352005,-0.3395,2.8547942225,0.041,-0.3395,0.3419667381,2.7935352005,0,2.7935352005,2.8289332286,-0.3395,2.8492320828,0.041,-0.3395,0.3419667381,2.7879332286,0,2.7879332286
2020-02-06 16:30:00,3.0127135937,-0.34950000000000003,3.0329183055,0.016,-0.34950000000000003,0.3498660458,2.9967135937,0,2.9967135937,3.0068824714,-0.34950000000000003,3.0271261036,0.016,-0.34950000000000003,0.3498660458,2.9908824714,0,2.9908824714
2020-02-06 17:00:00,3.159439944,-0.358,3.1796579627,0.008,-0.358,0.35808937430000004,3.151439944,0,3.151439944,3.1516833009,-0.358,3.1719507608,0.008,-0.358,0.35808937430000004,3.1436833009,0,3.1436833009
2020-02-06 17:30:00,3.3477077203,-0.367,3.3677642407,0.013000000000000001,-0.367,0.3672301731,3.3347077203,0,3.3347077203,3.3393973406,-0.367,3.3595034749,0.013000000000000001,-0.367,0.3672301731,3.3263973406,0,3.3263973406
2020-02-06 18:00:00,3.3761953376,-0.384,3.3979627657,0.044500000000000005,-0.384,0.3865698514,3.3316953376000003,0,3.3316953376000003,3.7048228798,-0.384,3.7246702634,0.044500000000000005,-0.384,0.3865698514,3.6603228798,0,3.6603228798
2020-02-06 18:30:00,3.3610159944,-0.383,3.3827677299,0.052500000000000005,-0.383,0.38658149210000003,3.3085159944,0,3.3085159944,3.8139600978,-0.383,3.8331423959,0.052500000000000005,-0.383,0.38658149210000003,3.7614600978,0,3.7614600978
2020-02-06 19:00:00,3.2277715279,-0.3805,3.2501214264,0.039,-0.3805,0.382493464,3.1887715279,0,3.1887715279,3.9261349331,-0.3805,3.9445298532,0.039,-0.3805,0.382493464,3.8871349331,0,3.8871349331
2020-02-06 19:30:00,3.2174543528,-0.42650000000000005,3.2455992917,0.043500000000000004,-0.42650000000000005,0.4287126077,3.1739543528,0,3.1739543528,3.9306349331,-0.42650000000000005,3.9537062647,0.043500000000000004,-0.42650000000000005,0.4287126077,3.8871349331,0,3.8871349331
2020-02-06 20:00:00,3.1740698581,-0.44,3.2044218611,0.044500000000000005,-0.44,0.44224455900000004,3.1295698581,0,3.1295698581,3.8958109262000002,-0.44,3.9205793925,0.044500000000000005,-0.44,0.44224455900000004,3.8513109262,0,3.8513109262
2020-02-06 20:30:00,3.1799309935,-0.4585,3.2128154901,0.056,-0.4585,0.4619071876,3.1239309935,0,3.1239309935,3.8938470025000003,-0.4585,3.9207482358,0.056,-0.4585,0.4619071876,3.8378470025,0,3.8378470025
2020-02-06 21:00:00,3.1423935155000002,-0.4635,3.1763924909,0.0635,-0.4635,0.467829563,3.0788935155,0,3.0788935155,3.8660817552,-0.4635,3.8937668636,0.0635,-0.4635,0.467829563,3.8025817552000003,0,3.8025817552000003
2020-02-06 21:30:00,3.054532775,-0.47250000000000003,3.0908618092,0.074,-0.47250000000000003,0.4782596052,2.980532775,0,2.980532775,3.7864007979,-0.47250000000000003,3.8157682388,0.074,-0.47250000000000003,0.4782596052,3.7124007979,0,3.7124007979
2020-02-06 22:00:00,2.9887965222,-0.47750000000000004,3.0266996715,0.099,-0.47750000000000004,0.4876548472,2.8897965222,0,2.8897965222,3.7251367002,-0.47750000000000004,3.7556157532,0.099,-0.47750000000000004,0.4876548472,3.6261367002,0,3.6261367002
2020-02-06 22:30:00,2.9070964187,-0.457,2.9427977483000003,0.0925,-0.457,0.46626735890000004,2.8145964187,0,2.8145964187,3.6146474874,-0.457,3.643422218,0.0925,-0.457,0.46626735890000004,3.5221474874,0,3.5221474874
2020-02-06 23:00:00,2.8088031730000003,-0.4405,2.8431348042,0.067,-0.4405,0.4455662128,2.741803173,0,2.741803173,3.5079570862000002,-0.4405,3.5355060697000003,0.067,-0.4405,0.4455662128,3.4409570862,0,3.4409570862
2020-02-06 23:30:00,2.7898648639,-0.47100000000000003,2.8293439096,0.112,-0.47100000000000003,0.4841332461,2.6778648639,0,2.6778648639,3.5139116381,-0.47100000000000003,3.5453372195,0.112,-0.47100000000000003,0.4841332461,3.4019116381,0,3.4019116381
2020-02-07 00:00:00,2.7986589512,-0.47050000000000003,2.8379327291000003,0.08850000000000001,-0.47050000000000003,0.47875097910000003,2.7101589512,0,2.7101589512,3.4696952712,-0.47050000000000003,3.5014504886999998,0.08850000000000001,-0.47050000000000003,0.47875097910000003,3.3811952712,0,3.3811952712
2020-02-07 00:30:00,2.9344724376,-0.47700000000000004,2.9729879729,0.0995,-0.47700000000000004,0.48726712390000004,2.8349724376000003,0,2.8349724376000003,3.3042353205,-0.47700000000000004,3.3384876896,0.0995,-0.47700000000000004,0.48726712390000004,3.2047353205,0,3.2047353205
2020-02-07 01:00:00,3.0207248304,-0.4545,3.0547256425000002,0.07050000000000001,-0.4545,0.4599353215,2.9502248304,0,2.9502248304,3.3974368744,-0.4545,3.4277029576,0.07050000000000001,-0.4545,0.4599353215,3.3269368744,0,3.3269368744
2020-02-07 01:30:00,3.0725702136,-0.458,3.1065176191,0.0555,-0.458,0.4613504633,3.0170702136,0,3.0170702136,3.4492318549,-0.458,3.4795063427,0.0555,-0.458,0.4613504633,3.3937318549,0,3.3937318549
2020-02-07 02:00:00,3.0169610905,-0.4545,3.0510038466,0.0845,-0.4545,0.4622883299,2.9324610905,0,2.9324610905,3.396061979,-0.4545,3.4263402071,0.0845,-0.4545,0.4622883299,3.311561979,0,3.311561979
2020-02-07 02:30:00,2.9724498078,-0.4415,3.0050590859,0.0805,-0.4415,0.4487788988,2.8919498078,0,2.8919498078,3.3486948909,-0.4415,3.3776737146,0.0805,-0.4415,0.4487788988,3.2681948909,0,3.2681948909
2020-02-07 03:00:00,2.9412179854,-0.4305,2.9725567257,0.0765,-0.4305,0.43724421090000004,2.8647179854,0,2.8647179854,3.3083959557,-0.4305,3.3362874651,0.0765,-0.4305,0.43724421090000004,3.2318959557,0,3.2318959557
2020-02-07 03:30:00,2.9458834046,-0.4545,2.9807380434,0.099,-0.4545,0.4651572315,2.8468834046,0,2.8468834046,3.3152891387,-0.4545,3.3462983015,0.099,-0.4545,0.4651572315,3.2162891387,0,3.2162891387
2020-02-07 04:00:00,2.901964398,-0.4475,2.9362652498,0.098,-0.4475,0.45810506440000004,2.803964398,0,2.803964398,3.2714260773,-0.4475,3.301891099,0.098,-0.4475,0.45810506440000004,3.1734260773,0,3.1734260773
2020-02-07 04:30:00,2.8952586192,-0.426,2.9264310127,0.0675,-0.426,0.4313145604,2.8277586192,0,2.8277586192,3.259322189,-0.426,3.2870438286,0.0675,-0.426,0.4313145604,3.191822189,0,3.191822189
2020-02-07 05:00:00,2.8900788912,-0.4375,2.9230056872,0.096,-0.4375,0.4479087519,2.7940788912,0,2.7940788912,3.261023206,-0.4375,3.2902399001,0.096,-0.4375,0.4479087519,3.165023206,0,3.165023206
2020-02-07 05:30:00,2.8810961331,-0.4415,2.9147276336,0.10400000000000001,-0.4415,0.453583785,2.7770961331,0,2.7770961331,3.2561253165,-0.4415,3.2859206209,0.10400000000000001,-0.4415,0.453583785,3.1521253165,0,3.1521253165
2020-02-07 06:00:00,2.8136941388,-0.429,2.8462107629,0.1615,-0.429,0.4583920265,2.6521941388,0,2.6521941388,3.1797777994,-0.429,3.2085865819,0.1615,-0.429,0.4583920265,3.0182777994,0,3.0182777994
2020-02-07 06:30:00,2.8318791649,-0.444,2.8664744207,0.179,-0.444,0.4787243466,2.6528791649,0,2.6528791649,3.4770857577,-0.444,3.5053190106,0.179,-0.444,0.4787243466,3.2980857577,0,3.2980857577
2020-02-07 07:00:00,2.8840981937,-0.42050000000000004,2.9145913333999998,0.1615,-0.42050000000000004,0.4504470002,2.7225981937,0,2.7225981937,3.6131835037,-0.42050000000000004,3.6375699692,0.1615,-0.42050000000000004,0.4504470002,3.4516835037,0,3.4516835037
2020-02-07 07:30:00,2.9937122349000003,-0.44,3.0258739143,0.14750000000000002,-0.44,0.46406492,2.8462122349000003,0,2.8462122349000003,3.7619581745,-0.44,3.7876020523,0.14750000000000002,-0.44,0.46406492,3.6144581745,0,3.6144581745
2020-02-07 08:00:00,2.9999712524,-0.462,3.0353371337,0.1305,-0.462,0.48007733750000003,2.8694712524,0,2.8694712524,3.7628140594,-0.462,3.7910702507,0.1305,-0.462,0.48007733750000003,3.6323140594,0,3.6323140594
2020-02-07 08:30:00,2.9415550546,-0.43,2.9728178786,0.10250000000000001,-0.43,0.4420477915,2.8390550546,0,2.8390550546,3.691422203,-0.43,3.7163823647000003,0.10250000000000001,-0.43,0.4420477915,3.588922203,0,3.588922203
2020-02-07 09:00:00,2.9056354825,-0.4485,2.9400458852,0.10400000000000001,-0.4485,0.4604000977,2.8016354825,0,2.8016354825,3.6494307536,-0.4485,3.6768868728,0.10400000000000001,-0.4485,0.4604000977,3.5454307536,0,3.5454307536
2020-02-07 09:30:00,2.861642302,-0.4415,2.8954997693999998,0.10550000000000001,-0.4415,0.4539300607,2.756142302,0,2.756142302,3.5944134162,-0.4415,3.6214265223,0.10550000000000001,-0.4415,0.4539300607,3.4889134162,0,3.4889134162
2020-02-07 10:00:00,2.7342680749,-0.424,2.7669473983,0.1265,-0.424,0.4424683605,2.6077680749,0,2.6077680749,3.4560025612,-0.424,3.4819146605,0.1265,-0.424,0.4424683605,3.3295025612,0,3.3295025612
2020-02-07 10:30:00,2.6102716314,-0.38,2.6377865702000003,0.108,-0.38,0.395049364,2.5022716314,0,2.5022716314,3.3220135703,-0.38,3.343676743,0.108,-0.38,0.395049364,3.2140135703,0,3.2140135703
2020-02-07 11:00:00,2.6393988315,-0.37,2.6652065945,0.096,-0.37,0.3822512263,2.5433988315000002,0,2.5433988315000002,3.3425977761,-0.37,3.3630135137,0.096,-0.37,0.3822512263,3.2465977760999998,0,3.2465977760999998
2020-02-07 11:30:00,2.6022140878,-0.404,2.6333883418,0.201,-0.404,0.45123940430000004,2.4012140878,0,2.4012140878,3.2635391454000002,-0.404,3.2884500534,0.201,-0.404,0.45123940430000004,3.0625391454,0,3.0625391454
2020-02-07 12:00:00,2.6044585925,-0.41600000000000004,2.6374723809000002,0.258,-0.41600000000000004,0.48950995900000005,2.3464585925,0,2.3464585925,2.9851184998,-0.41600000000000004,3.0139655702,0.258,-0.41600000000000004,0.48950995900000005,2.7271184998,0,2.7271184998
2020-02-07 12:30:00,2.6848656358,-0.401,2.7146462904,0.2695,-0.401,0.4831472343,2.4153656358,0,2.4153656358,2.8621379182,-0.401,2.8900924662,0.2695,-0.401,0.4831472343,2.5926379182,0,2.5926379182
2020-02-07 13:00:00,2.6906376867,-0.3865,2.7182555824,0.2515,-0.3865,0.46112308550000003,2.4391376867,0,2.4391376867,2.680878966,-0.3865,2.7085963672,0.2515,-0.3865,0.46112308550000003,2.429378966,0,2.429378966
2020-02-07 13:30:00,2.7974559237000003,-0.40900000000000003,2.8271966053,0.20650000000000002,-0.40900000000000003,0.4581738207,2.5909559237,0,2.5909559237,2.790996067,-0.40900000000000003,2.8208048578,0.20650000000000002,-0.40900000000000003,0.4581738207,2.584496067,0,2.584496067
2020-02-07 14:00:00,3.0163795398,-0.459,3.0511025103,0.146,-0.459,0.48166066890000003,2.8703795398,0,2.8703795398,3.2215731741,-0.459,3.2541073609,0.146,-0.459,0.48166066890000003,3.0755731741,0,3.0755731741
2020-02-07 14:30:00,2.9167964706,-0.405,2.9447795589,0.10200000000000001,-0.405,0.4176469801,2.8147964706,0,2.8147964706,3.5675991463,-0.405,3.5905137054000003,0.10200000000000001,-0.405,0.4176469801,3.4655991463,0,3.4655991463
2020-02-07 15:00:00,2.9514384519,-0.425,2.9818809392,0.129,-0.425,0.44414637230000004,2.8224384519,0,2.8224384519,3.6584657485000003,-0.425,3.6830689151,0.129,-0.425,0.44414637230000004,3.5294657485,0,3.5294657485
2020-02-07 15:30:00,2.9860744095,-0.449,3.0196425913,0.14550000000000002,-0.449,0.4719864935,2.8405744095000003,0,2.8405744095000003,3.7235338388,-0.449,3.7505073321999998,0.14550000000000002,-0.449,0.4719864935,3.5780338388,0,3.5780338388
2020-02-07 16:00:00,3.0108677693,-0.455,3.0450533205,0.1565,-0.455,0.48116239460000004,2.8543677693,0,2.8543677693,3.7550433988,-0.455,3.7825092103999998,0.1565,-0.455,0.48116239460000004,3.5985433988,0,3.5985433988
2020-02-07 16:30:00,3.0929546005,-0.4675,3.1280863816,0.1715,-0.4675,0.4979643562,2.9214546005,0,2.9214546005,3.8603442141,-0.4675,3.8885490483,0.1715,-0.4675,0.4979643562,3.6888442141,0,3.6888442141
2020-02-07 17:00:00,3.2247953297,-0.4585,3.2572269139,0.192,-0.4585,0.4970777102,3.0327953297,0,3.0327953297,3.9819717325,-0.4585,4.008281568,0.192,-0.4585,0.4970777102,3.7899717325,0,3.7899717325
2020-02-07 17:30:00,3.2947240714,-0.47200000000000003,3.3283615649,0.2025,-0.47200000000000003,0.5136051499000001,3.0922240714,0,3.0922240714,4.0589658559,-0.47200000000000003,4.0863171462,0.2025,-0.47200000000000003,0.5136051499000001,3.8564658559,0,3.8564658559
2020-02-07 18:00:00,3.317687424,-0.47300000000000003,3.3512354205,0.1945,-0.47300000000000003,0.5114286363,3.123187424,0,3.123187424,4.0748998535,-0.47300000000000003,4.1022600864,0.1945,-0.47300000000000003,0.5114286363,3.8803998535,0,3.8803998535
2020-02-07 18:30:00,3.3110670812,-0.47850000000000004,3.3454637147,0.1695,-0.47850000000000004,0.5076342187,3.1415670812,0,3.1415670812,4.0597844943,-0.47850000000000004,4.0878860539,0.1695,-0.47850000000000004,0.5076342187,3.8902844943,0,3.8902844943
2020-02-07 19:00:00,3.2518390318,-0.47350000000000003,3.2861313636,0.15,-0.47350000000000003,0.49669130250000004,3.1018390318,0,3.1018390318,3.9919012138000003,-0.47350000000000003,4.0198852659,0.15,-0.47350000000000003,0.49669130250000004,3.8419012138,0,3.8419012138
2020-02-07 19:30:00,3.1392198824,-0.47750000000000004,3.1753279705,0.164,-0.47750000000000004,0.5048784507,2.9752198824000002,0,2.9752198824000002,3.866880061,-0.47750000000000004,3.8962504612,0.164,-0.47750000000000004,0.5048784507,3.702880061,0,3.702880061
2020-02-07 20:00:00,3.0313543858,-0.4505,3.0646467434,0.1695,-0.4505,0.48133200600000003,2.8618543858,0,2.8618543858,3.7562003282000003,-0.4505,3.7831192363,0.1695,-0.4505,0.48133200600000003,3.5867003282,0,3.5867003282
2020-02-07 20:30:00,2.9844124805,-0.442,3.01696567,0.182,-0.442,0.4780041841,2.8024124805,0,2.8024124805,3.6874387397,-0.442,3.7138347377,0.182,-0.442,0.4780041841,3.5054387396999998,0,3.5054387396999998
2020-02-07 21:00:00,2.9490678238,-0.47700000000000004,2.9873951914,0.193,-0.47700000000000004,0.5145658364,2.7560678238,0,2.7560678238,3.6683029609,-0.47700000000000004,3.6991858041,0.193,-0.47700000000000004,0.5145658364,3.4753029609,0,3.4753029609
2020-02-07 21:30:00,2.9255186495,-0.488,2.9659405537,0.20350000000000001,-0.488,0.5287307916,2.7220186495,0,2.7220186495,3.6622294864000002,-0.488,3.6945999527,0.20350000000000001,-0.488,0.5287307916,3.4587294864,0,3.4587294864
2020-02-07 22:00:00,2.8749490068,-0.48050000000000004,2.9148262456,0.2155,-0.48050000000000004,0.5266122862,2.6594490068,0,2.6594490068,3.6222326283,-0.48050000000000004,3.6539635279000002,0.2155,-0.48050000000000004,0.5266122862,3.4067326283,0,3.4067326283
2020-02-07 22:30:00,2.7970871298,-0.47100000000000003,2.8364656549,0.213,-0.47100000000000003,0.516923592,2.5840871298,0,2.5840871298,3.5268856983,-0.47100000000000003,3.5581966962,0.213,-0.47100000000000003,0.516923592,3.3138856983,0,3.3138856983
2020-02-07 23:00:00,2.7333948084,-0.4635,2.7724140074,0.1985,-0.4635,0.5042167193,2.5348948084,0,2.5348948084,3.406864833,-0.4635,3.4382495896,0.1985,-0.4635,0.5042167193,3.208364833,0,3.208364833
2020-02-07 23:30:00,2.6684839059,-0.459,2.707671944,0.191,-0.459,0.4971538997,2.4774839059,0,2.4774839059,3.3624217481,-0.459,3.3936059012,0.191,-0.459,0.4971538997,3.1714217481,0,3.1714217481
2020-02-08 00:00:00,2.6369414388,-0.47350000000000003,2.6791159739,0.184,-0.47350000000000003,0.5079943405,2.4529414388,0,2.4529414388,3.3517676405,-0.47350000000000003,3.3850477938,0.184,-0.47350000000000003,0.5079943405,3.1677676405,0,3.1677676405
2020-02-08 00:30:00,2.7478050807,-0.4675,2.787290622,0.197,-0.4675,0.5073117878,2.5508050807,0,2.5508050807,3.4689361206,-0.4675,3.5002962816,0.197,-0.4675,0.5073117878,3.2719361206,0,3.2719361206
2020-02-08 01:00:00,2.8014427573000003,-0.4445,2.8364875766,0.20450000000000002,-0.4445,0.48928570390000004,2.5969427573,0,2.5969427573,3.5361326373,-0.4445,3.5639604766,0.20450000000000002,-0.4445,0.48928570390000004,3.3316326373000003,0,3.3316326373000003
2020-02-08 01:30:00,2.8669340625,-0.4425,2.9008821364,0.196,-0.4425,0.48396513300000005,2.6709340624999998,0,2.6709340624999998,3.6054897068000002,-0.4425,3.632542123,0.196,-0.4425,0.48396513300000005,3.4094897068,0,3.4094897068
2020-02-08 02:00:00,2.8579761458,-0.4425,2.892029374,0.17500000000000002,-0.4425,0.47584792740000004,2.6829761458,0,2.6829761458,3.5998339449,-0.4425,3.6269285464000003,0.17500000000000002,-0.4425,0.47584792740000004,3.4248339449,0,3.4248339449
2020-02-08 02:30:00,2.7810430263,-0.423,2.813028495,0.148,-0.423,0.4481439501,2.6330430263,0,2.6330430263,3.5078768434,-0.423,3.5332886874,0.148,-0.423,0.4481439501,3.3598768434,0,3.3598768434
2020-02-08 03:00:00,2.8007107863,-0.41150000000000003,2.8307796026,0.098,-0.41150000000000003,0.4230085697,2.7027107863,0,2.7027107863,3.5236021094,-0.41150000000000003,3.5475490237000002,0.098,-0.41150000000000003,0.4230085697,3.4256021094,0,3.4256021094
2020-02-08 03:30:00,2.7915770168,-0.4035,2.8205876144,0.0635,-0.4035,0.4084660329,2.7280770168,0,2.7280770168,3.5067470306,-0.4035,3.5298848404000003,0.0635,-0.4035,0.4084660329,3.4432470306000003,0,3.4432470306000003
2020-02-08 04:00:00,2.7364036506,-0.3755,2.7620472822,0.0345,-0.3755,0.3770815562,2.7019036506000003,0,2.7019036506000003,3.4326084009,-0.3755,3.4530856757,0.0345,-0.3755,0.3770815562,3.3981084009,0,3.3981084009
2020-02-08 04:30:00,2.744005498,-0.4005,2.7730788707,0.048,-0.4005,0.4033661488,2.696005498,0,2.696005498,3.452192749,-0.4005,3.4753467491,0.048,-0.4005,0.4033661488,3.404192749,0,3.404192749
2020-02-08 05:00:00,2.6845165680000003,-0.3965,2.7136398903,0.049,-0.3965,0.39951627,2.635516568,0,2.635516568,3.3917084094,-0.3965,3.4148057316,0.049,-0.3965,0.39951627,3.3427084094,0,3.3427084094
2020-02-08 05:30:00,2.7014375388,-0.41350000000000003,2.7329008445,0.0565,-0.41350000000000003,0.41734218570000003,2.6449375388,0,2.6449375388,3.4202942227,-0.41350000000000003,3.4451988071,0.0565,-0.41350000000000003,0.41734218570000003,3.3637942227,0,3.3637942227
2020-02-08 06:00:00,2.6330021713000002,-0.363,2.6579069649,0.046,-0.363,0.36590299260000003,2.5870021713,0,2.5870021713,3.3192025962000002,-0.363,3.3389930929,0.046,-0.363,0.36590299260000003,3.2732025962,0,3.2732025962
2020-02-08 06:30:00,2.5335865725,-0.304,2.5517595734,0.0545,-0.304,0.3088466448,2.4790865725,0,2.4790865725,3.1939460118,-0.304,3.2083807639,0.0545,-0.304,0.3088466448,3.1394460118,0,3.1394460118
2020-02-08 07:00:00,2.5412377347,-0.304,2.5593564082,0.0565,-0.304,0.30920583760000003,2.4847377347,0,2.4847377347,3.2256070354,-0.304,3.239900731,0.0565,-0.304,0.30920583760000003,3.1691070354,0,3.1691070354
2020-02-08 07:30:00,2.5781899133,-0.307,2.5964037106999998,0.0575,-0.307,0.3123383582,2.5206899133,0,2.5206899133,3.2710985709,-0.307,3.2854733085,0.0575,-0.307,0.3123383582,3.2135985709,0,3.2135985709
2020-02-08 08:00:00,2.6318713668,-0.3075,2.649774168,0.0635,-0.3075,0.3139880571,2.5683713668,0,2.5683713668,2.9433600931,-0.3075,2.9593791389,0.0635,-0.3075,0.3139880571,2.8798600931,0,2.8798600931
2020-02-08 08:30:00,2.6082225283,-0.32,2.6277794346,0.107,-0.32,0.3374151745,2.5012225283,0,2.5012225283,2.9513163321,-0.32,2.9686138334,0.107,-0.32,0.3374151745,2.8443163321,0,2.8443163321
2020-02-08 09:00:00,2.6368167013,-0.35150000000000003,2.660141832,0.12,-0.35150000000000003,0.3714192375,2.5168167013,0,2.5168167013,3.128908617,-0.35150000000000003,3.1485903804,0.12,-0.35150000000000003,0.3714192375,3.008908617,0,3.008908617
2020-02-08 09:30:00,2.6914313651,-0.374,2.7172925483,0.08600000000000001,-0.374,0.3837603419,2.6054313651000003,0,2.6054313651000003,3.355809855,-0.374,3.3765864098,0.08600000000000001,-0.374,0.3837603419,3.269809855,0,3.269809855
2020-02-08 10:00:00,2.7340946554,-0.394,2.7623377028,0.131,-0.394,0.4152071772,2.6030946554,0,2.6030946554,3.0955940971,-0.394,3.1205670661,0.131,-0.394,0.4152071772,2.9645940971,0,2.9645940971
2020-02-08 10:30:00,2.7713199558,-0.41400000000000003,2.8020725004,0.17650000000000002,-0.41400000000000003,0.45005360790000004,2.5948199558000002,0,2.5948199558000002,3.1426023669,-0.41400000000000003,3.1697548228,0.17650000000000002,-0.41400000000000003,0.45005360790000004,2.9661023669,0,2.9661023669
2020-02-08 11:00:00,2.7006964248000003,-0.42,2.7331595598,0.215,-0.42,0.4718315377,2.4856964248,0,2.4856964248,3.0785143833,-0.42,3.1070324762,0.215,-0.42,0.4718315377,2.8635143833,0,2.8635143833
2020-02-08 11:30:00,2.6371090862,-0.41650000000000004,2.6697971052,0.24450000000000002,-0.41650000000000004,0.48296221380000004,2.3926090862000002,0,2.3926090862000002,3.0215961331,-0.41650000000000004,3.0501664613,0.24450000000000002,-0.41650000000000004,0.48296221380000004,2.7770961331,0,2.7770961331
2020-02-08 12:00:00,2.6493503132000003,-0.41400000000000003,2.6815020198,0.247,-0.41400000000000003,0.4820840176,2.4023503132,0,2.4023503132,3.0318539886,-0.41400000000000003,3.0599893151,0.247,-0.41400000000000003,0.4820840176,2.7848539886,0,2.7848539886
2020-02-08 12:30:00,2.6742257703,-0.40850000000000003,2.7052459631,0.254,-0.40850000000000003,0.48102832560000003,2.4202257703,0,2.4202257703,3.0569944496,-0.40850000000000003,3.0841671995,0.254,-0.40850000000000003,0.48102832560000003,2.8029944496,0,2.8029944496
2020-02-08 13:00:00,2.6489079511,-0.406,2.6798412889,0.255,-0.406,0.4794382129,2.3939079511,0,2.3939079511,3.0284699115000002,-0.406,3.055563124,0.255,-0.406,0.4794382129,2.7734699115,0,2.7734699115
2020-02-08 13:30:00,2.64063633,-0.418,2.6735153314,0.2635,-0.418,0.4941216955,2.37713633,0,2.37713633,3.017867816,-0.418,3.0466785447,0.2635,-0.418,0.4941216955,2.7543678160000002,0,2.7543678160000002
2020-02-08 14:00:00,2.7414101515000002,-0.431,2.7750838939999998,0.23750000000000002,-0.431,0.49210491770000003,2.5039101515,0,2.5039101515,3.1200982923,-0.431,3.1497260759,0.23750000000000002,-0.431,0.49210491770000003,2.8825982923,0,2.8825982923
2020-02-08 14:30:00,2.8445897158,-0.4425,2.8788012957999998,0.23450000000000001,-0.4425,0.5007958666,2.6100897158,0,2.6100897158,3.2231434494,-0.4425,3.2533766989,0.23450000000000001,-0.4425,0.5007958666,2.9886434494,0,2.9886434494
2020-02-08 15:00:00,3.0005805016,-0.492,3.0406491653,0.224,-0.492,0.5405922678,2.7765805016,0,2.7765805016,3.3810627005000002,-0.492,3.4166722092,0.224,-0.492,0.5405922678,3.1570627005,0,3.1570627005
2020-02-08 15:30:00,3.0070185728,-0.49150000000000005,3.0469218807,0.21350000000000002,-0.49150000000000005,0.5358679875,2.7935185728,0,2.7935185728,3.7278293565,-0.49150000000000005,3.7600909512,0.21350000000000002,-0.49150000000000005,0.5358679875,3.5143293565000002,0,3.5143293565000002
2020-02-08 16:00:00,2.9387126813,-0.47800000000000004,2.977333744,0.214,-0.47800000000000004,0.5237174811,2.7247126812999998,0,2.7247126812999998,3.6995790452,-0.47800000000000004,3.7303309654,0.214,-0.47800000000000004,0.5237174811,3.4855790452,0,3.4855790452
2020-02-08 16:30:00,3.0380592003,-0.4415,3.0699716537,0.17500000000000002,-0.4415,0.4749181508,2.8630592003,0,2.8630592003,3.7858749078000002,-0.4415,3.8115313284,0.17500000000000002,-0.4415,0.4749181508,3.6108749078,0,3.6108749078
2020-02-08 17:00:00,3.095343914,-0.44,3.1264602902,0.156,-0.44,0.46683615970000003,2.939343914,0,2.939343914,4.0944992462,-0.44,4.1180728596,0.156,-0.44,0.46683615970000003,3.9384992462,0,3.9384992462
2020-02-08 17:30:00,3.2014714194,-0.428,3.229954063,0.133,-0.428,0.44818857640000004,3.0684714194,0,3.0684714194,4.0432501904,-0.428,4.0658401471,0.133,-0.428,0.44818857640000004,3.9102501904,0,3.9102501904
2020-02-08 18:00:00,3.3709983769000003,-0.4655,3.4029869684,0.1685,-0.4655,0.4950580774,3.2024983769,0,3.2024983769,3.7680185434,-0.4655,3.7966635344,0.1685,-0.4655,0.4950580774,3.5995185434,0,3.5995185434
2020-02-08 18:30:00,3.3400000948,-0.504,3.3778124035,0.2,-0.504,0.5422324225,3.1400000948,0,3.1400000948,3.7429414502,-0.504,3.7767216868,0.2,-0.504,0.5422324225,3.5429414502,0,3.5429414502
2020-02-08 19:00:00,3.3394084919,-0.482,3.3740143858,0.155,-0.482,0.5063091941,3.1844084919,0,3.1844084919,3.7374188718,-0.482,3.7683715082,0.155,-0.482,0.5063091941,3.5824188718,0,3.5824188718
2020-02-08 19:30:00,3.2798398351999998,-0.4595,3.3118710111,0.1365,-0.4595,0.47934590850000003,3.1433398352,0,3.1433398352,3.6645877289,-0.4595,3.6932835625,0.1365,-0.4595,0.47934590850000003,3.5280877289,0,3.5280877289
2020-02-08 20:00:00,3.216441278,-0.47000000000000003,3.2505990978,0.14,-0.47000000000000003,0.4904079934,3.076441278,0,3.076441278,3.6067315611,-0.47000000000000003,3.6372259421,0.14,-0.47000000000000003,0.4904079934,3.4667315611,0,3.4667315611
2020-02-08 20:30:00,3.2100154556,-0.47300000000000003,3.2446769062,0.139,-0.47300000000000003,0.49300101420000003,3.0710154556,0,3.0710154556,3.5996281604,-0.47300000000000003,3.6305718411,0.139,-0.47300000000000003,0.49300101420000003,3.4606281604,0,3.4606281604
2020-02-08 21:00:00,3.1501530085000002,-0.4575,3.1832012545,0.139,-0.4575,0.4781498196,3.0111530085,0,3.0111530085,3.5192703561,-0.4575,3.5488829354,0.139,-0.4575,0.4781498196,3.3802703561,0,3.3802703561
2020-02-08 21:30:00,3.0923850872,-0.4455,3.1243104484,0.1395,-0.4455,0.4668302689,2.9528850872,0,2.9528850872,3.4468089282,-0.4455,3.4754801161,0.1395,-0.4455,0.4668302689,3.3073089282,0,3.3073089282
2020-02-08 22:00:00,3.0322010413,-0.453,3.0658525983000002,0.139,-0.453,0.4738459665,2.8932010413,0,2.8932010413,3.3915887667,-0.453,3.4217076676,0.139,-0.453,0.4738459665,3.2525887667,0,3.2525887667
2020-02-08 22:30:00,2.9760227486,-0.47550000000000003,3.013770338,0.13,-0.47550000000000003,0.49295055530000004,2.8460227486000003,0,2.8460227486000003,3.3432017581,-0.47550000000000003,3.3768473826,0.13,-0.47550000000000003,0.49295055530000004,3.2132017581,0,3.2132017581
2020-02-08 23:00:00,2.8724800219,-0.459,2.9089211877,0.14450000000000002,-0.459,0.4812081151,2.7279800219,0,2.7279800219,3.2341592505,-0.459,3.2665680856,0.14450000000000002,-0.459,0.4812081151,3.0896592505,0,3.0896592505
2020-02-08 23:30:00,2.7588129743,-0.4535,2.7958382065,0.14250000000000002,-0.4535,0.47536144140000003,2.6163129743,0,2.6163129743,3.1125957833,-0.4535,3.1454593878,0.14250000000000002,-0.4535,0.47536144140000003,2.9700957833,0,2.9700957833
2020-02-09 00:00:00,2.7611227081000003,-0.4585,2.7989320926,0.14400000000000002,-0.4585,0.4805811586,2.6171227081,0,2.6171227081,3.1121295592,-0.4585,3.1457229127,0.14400000000000002,-0.4585,0.4805811586,2.9681295592,0,2.9681295592
2020-02-09 00:30:00,2.8542267623,-0.453,2.8899514548000003,0.147,-0.453,0.47625413380000003,2.7072267623,0,2.7072267623,3.2091066523,-0.453,3.2409218605,0.147,-0.453,0.47625413380000003,3.0621066523,0,3.0621066523
2020-02-09 01:00:00,2.9497699318,-0.442,2.9827012339000003,0.14550000000000002,-0.442,0.46533240810000004,2.8042699318,0,2.8042699318,3.3130242874,-0.442,3.3423784838,0.14550000000000002,-0.442,0.46533240810000004,3.1675242874,0,3.1675242874
2020-02-09 01:30:00,2.9963409244,-0.4355,3.0278241669,0.146,-0.4355,0.45932151050000003,2.8503409244,0,2.8503409244,3.3651756013,-0.4355,3.3932384352,0.146,-0.4355,0.45932151050000003,3.2191756013,0,3.2191756013
2020-02-09 02:00:00,2.9673274284,-0.4445,3.0004353547,0.147,-0.4445,0.46817651590000003,2.8203274284,0,2.8203274284,3.3379000451,-0.4445,3.3673664727,0.147,-0.4445,0.46817651590000003,3.1909000451,0,3.1909000451
2020-02-09 02:30:00,2.9278015084,-0.4305,2.9592823324,0.145,-0.4305,0.45426341480000004,2.7828015084,0,2.7828015084,3.297007537,-0.4305,3.3249945788,0.145,-0.4305,0.45426341480000004,3.152007537,0,3.152007537
2020-02-09 03:00:00,2.8875454869,-0.429,2.9192396166,0.14550000000000002,-0.429,0.4530024834,2.7420454869,0,2.7420454869,3.2561153333,-0.429,3.2842545674,0.14550000000000002,-0.429,0.4530024834,3.1106153333,0,3.1106153333
2020-02-09 03:30:00,2.8534792597000003,-0.444,2.8878157638,0.1625,-0.444,0.47280254860000004,2.6909792597,0,2.6909792597,3.2280480641000002,-0.444,3.2584398573,0.1625,-0.444,0.47280254860000004,3.0655480641,0,3.0655480641
2020-02-09 04:00:00,2.7805807128,-0.4525,2.8171590922,0.17850000000000002,-0.4525,0.4864344766,2.6020807128,0,2.6020807128,3.1576551018,-0.4525,3.1899125368,0.17850000000000002,-0.4525,0.4864344766,2.9791551018,0,2.9791551018
2020-02-09 04:30:00,2.7912719547,-0.432,2.8245040493999998,0.14650000000000002,-0.432,0.45616471810000003,2.6447719547,0,2.6447719547,3.1592250178,-0.432,3.1886245801,0.14650000000000002,-0.432,0.45616471810000003,3.0127250178,0,3.0127250178
2020-02-09 05:00:00,2.7804314813,-0.432,2.8137916095,0.14550000000000002,-0.432,0.4558445459,2.6349314812999998,0,2.6349314812999998,3.1497199555,-0.432,3.1792074166,0.14550000000000002,-0.432,0.4558445459,3.0042199555,0,3.0042199555
2020-02-09 05:30:00,2.7687009041,-0.4335,2.8024323268,0.1385,-0.4335,0.4550873543,2.6302009041,0,2.6302009041,3.1346440954,-0.4335,3.1644771851,0.1385,-0.4335,0.4550873543,2.9961440954,0,2.9961440954
2020-02-09 06:00:00,2.7710661927,-0.426,2.8036197753,0.1385,-0.426,0.44794893680000003,2.6325661927,0,2.6325661927,3.1400280021,-0.426,3.1687934382,0.1385,-0.426,0.44794893680000003,3.0015280021,0,3.0015280021
2020-02-09 06:30:00,2.686292389,-0.35950000000000004,2.7102411423,0.126,-0.35950000000000004,0.38094126840000003,2.560292389,0,2.560292389,3.2754614224,-0.35950000000000004,3.2951309199,0.126,-0.35950000000000004,0.38094126840000003,3.1494614224,0,3.1494614224
2020-02-09 07:00:00,2.6946834018,-0.363,2.7190232871,0.139,-0.363,0.38870297140000004,2.5556834018,0,2.5556834018,3.4024346956000002,-0.363,3.4217438329,0.139,-0.363,0.38870297140000004,3.2634346956,0,3.2634346956
2020-02-09 07:30:00,2.7514812444,-0.375,2.7769180828,0.138,-0.375,0.3995860358,2.6134812444,0,2.6134812444,3.4662024839,-0.375,3.4864286397,0.138,-0.375,0.3995860358,3.3282024839,0,3.3282024839
2020-02-09 08:00:00,2.7684225139,-0.3735,2.7935041553,0.125,-0.3735,0.3938619682,2.6434225139,0,2.6434225139,3.4748903581,-0.3735,3.494905614,0.125,-0.3735,0.3938619682,3.3498903581,0,3.3498903581
2020-02-09 08:30:00,2.7819911041000003,-0.389,2.8090559808,0.1405,-0.389,0.413595515,2.6414911041,0,2.6414911041,3.4917349491,-0.389,3.5133365844,0.1405,-0.389,0.413595515,3.3512349491,0,3.3512349491
2020-02-09 09:00:00,2.7828837591,-0.3805,2.8087759374,0.139,-0.3805,0.4050941249,2.6438837591,0,2.6438837591,3.4932649988,-0.3805,3.5139266643,0.139,-0.3805,0.4050941249,3.3542649988,0,3.3542649988
2020-02-09 09:30:00,2.7671524507000003,-0.376,2.7925810078,0.1385,-0.376,0.4006972049,2.6286524506999998,0,2.6286524506999998,3.4831289074000003,-0.376,3.5033645236,0.1385,-0.376,0.4006972049,3.3446289074,0,3.3446289074
2020-02-09 10:00:00,2.782186853,-0.3795,2.8079501305,0.106,-0.3795,0.3940256971,2.676186853,0,2.676186853,3.5268266721,-0.3795,3.5471857331,0.106,-0.3795,0.3940256971,3.4208266721,0,3.4208266721
2020-02-09 10:30:00,2.7956306279,-0.35100000000000003,2.8175790331,0.0765,-0.35100000000000003,0.3592398224,2.7191306279000003,0,2.7191306279000003,3.514859876,-0.35100000000000003,3.5323421335000003,0.0765,-0.35100000000000003,0.3592398224,3.438359876,0,3.438359876
2020-02-09 11:00:00,2.7637543094,-0.335,2.7839832763,0.07250000000000001,-0.335,0.3427553792,2.6912543094,0,2.6912543094,3.4655736756,-0.335,3.4817274306,0.07250000000000001,-0.335,0.3427553792,3.3930736756,0,3.3930736756
2020-02-09 11:30:00,2.7987109436,-0.3255,2.8175757658,0.062,-0.3255,0.3313521541,2.7367109436,0,2.7367109436,3.4778019927,-0.3255,3.4930011381,0.062,-0.3255,0.3313521541,3.4158019927,0,3.4158019927
2020-02-09 12:00:00,2.5375339145,-0.253,2.5501151674,0.0505,-0.253,0.2579907944,2.4870339145,0,2.4870339145,3.1659868994,-0.253,3.1760796663,0.0505,-0.253,0.2579907944,3.1154868994,0,3.1154868994
2020-02-09 12:30:00,1.9489195915000002,-0.127,1.9530531416999999,0.003,-0.127,0.12703542810000001,1.9459195915,0,1.9459195915,2.5147469886,-0.127,2.5179518297,0.003,-0.127,0.12703542810000001,2.5117469886,0,2.5117469886
2020-02-09 13:00:00,1.9436553993999999,-0.14300000000000002,1.9489087489,0.067,-0.14300000000000002,0.1579177001,1.8766553994000001,0,1.8766553994000001,2.5361116919,-0.14300000000000002,2.5401400579,0.067,-0.14300000000000002,0.1579177001,2.4691116919000002,0,2.4691116919000002
2020-02-09 13:30:00,1.8741722085,-0.159,1.8809046938,0.108,-0.159,0.19221082180000001,1.7661722085,0,1.7661722085,2.1995907802,-0.159,2.2053300434,0.108,-0.159,0.19221082180000001,2.0915907801999998,0,2.0915907801999998
2020-02-09 14:00:00,1.9066722085,-0.1855,1.9156745967000002,0.1405,-0.1855,0.2327025999,1.7661722085,0,1.7661722085,2.2553936186,-0.1855,2.2630091968,0.1405,-0.1855,0.2327025999,2.1148936186,0,2.1148936186
2020-02-09 14:30:00,2.2138824716,-0.223,2.2250853013,0.152,-0.223,0.2698758974,2.0618824716,0,2.0618824716,2.2382243672,-0.223,2.2493059636,0.152,-0.223,0.2698758974,2.0862243672,0,2.0862243672
2020-02-09 15:00:00,2.2647712038,-0.209,2.2743943382,0.14550000000000002,-0.209,0.2546590858,2.1192712038,0,2.1192712038,2.2538880358,-0.209,2.2635574386,0.14550000000000002,-0.209,0.2546590858,2.1083880358,0,2.1083880358
2020-02-09 15:30:00,2.5052810497999998,-0.248,2.5175259956,0.14300000000000002,-0.248,0.2862743439,2.3622810498,0,2.3622810498,2.4968102821000002,-0.248,2.5090965675,0.14300000000000002,-0.248,0.2862743439,2.3538102821,0,2.3538102821
2020-02-09 16:00:00,2.6341768049,-0.252,2.6462032121,0.139,-0.252,0.2877933286,2.4951768049,0,2.4951768049,2.6280929765,-0.252,2.6401470968,0.139,-0.252,0.2877933286,2.4890929765,0,2.4890929765
2020-02-09 16:30:00,2.6386505301,-0.28450000000000003,2.6539436449,0.163,-0.28450000000000003,0.327886032,2.4756505301000002,0,2.4756505301000002,2.7476285689,-0.28450000000000003,2.7623184108,0.163,-0.28450000000000003,0.327886032,2.5846285689,0,2.5846285689
2020-02-09 17:00:00,2.7173967511,-0.31,2.7350219566,0.17,-0.31,0.3535533906,2.5473967511,0,2.5473967511,3.2448976743,-0.31,3.2596719032,0.17,-0.31,0.3535533906,3.0748976743,0,3.0748976743
2020-02-09 17:30:00,2.7756455702,-0.314,2.7933500195,0.1565,-0.314,0.3508393507,2.6191455702,0,2.6191455702,3.4722272148,-0.314,3.4863961093,0.1565,-0.314,0.3508393507,3.3157272148,0,3.3157272148
2020-02-09 18:00:00,2.8500974568,-0.309,2.8667990012,0.126,-0.309,0.33370196280000003,2.7240974568,0,2.7240974568,3.5295170760000003,-0.309,3.5430173284,0.126,-0.309,0.33370196280000003,3.403517076,0,3.403517076
2020-02-09 18:30:00,2.9606664189,-0.337,2.9797843284,0.1075,-0.337,0.3537304765,2.8531664189,0,2.8531664189,3.6440401368,-0.337,3.659589802,0.1075,-0.337,0.3537304765,3.5365401368000002,0,3.5365401368000002
2020-02-09 19:00:00,2.9294940068,-0.34750000000000003,2.9500324381,0.10550000000000001,-0.34750000000000003,0.3631618097,2.8239940068,0,2.8239940068,3.6155226122,-0.34750000000000003,3.6321839173,0.10550000000000001,-0.34750000000000003,0.3631618097,3.5100226122000002,0,3.5100226122000002
