Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-09 19:30:00,2.9452549754,-0.3755,2.969095337,0.10350000000000001,-0.3755,0.3895028883,2.8417549753999998,0,2.8417549753999998,3.6355586286,-0.3755,3.6548990125,0.10350000000000001,-0.3755,0.3895028883,3.5320586285999998,0,3.5320586285999998
2020-02-09 20:00:00,2.9785290926,-0.3905,3.0040182765,0.08700000000000001,-0.3905,0.40007405560000003,2.8915290926,0,2.8915290926,3.6811820949,-0.3905,3.7018362829,0.08700000000000001,-0.3905,0.40007405560000003,3.5941820949,0,3.5941820949
2020-02-09 20:30:00,2.9231791227,-0.41300000000000003,2.9522102201,0.10550000000000001,-0.41300000000000003,0.42626195,2.8176791227,0,2.8176791227,3.62964281,-0.41300000000000003,3.6530639096,0.10550000000000001,-0.41300000000000003,0.42626195,3.52414281,0,3.52414281
2020-02-09 21:00:00,2.891084665,-0.41400000000000003,2.9205764055000003,0.1285,-0.41400000000000003,0.4334838521,2.762584665,0,2.762584665,3.6057901428,-0.41400000000000003,3.6294791023,0.1285,-0.41400000000000003,0.4334838521,3.4772901428000003,0,3.4772901428000003
2020-02-09 21:30:00,2.8406412337,-0.3985,2.8684568793,0.115,-0.3985,0.4147616786,2.7256412337,0,2.7256412337,3.5243688096,-0.3985,3.5468264345,0.115,-0.3985,0.4147616786,3.4093688096,0,3.4093688096
2020-02-09 22:00:00,2.7297973821,-0.395,2.7582274648,0.10550000000000001,-0.395,0.4088462425,2.6242973821,0,2.6242973821,3.2951976554,-0.395,3.3187878191,0.10550000000000001,-0.395,0.4088462425,3.1896976554,0,3.1896976554
2020-02-09 22:30:00,2.6580597436,-0.3795,2.6850143110999998,0.1245,-0.3795,0.3994001753,2.5335597436,0,2.5335597436,3.0056064769,-0.3795,3.0294703405,0.1245,-0.3795,0.3994001753,2.8811064769,0,2.8811064769
2020-02-09 23:00:00,2.292131109,-0.3275,2.3154095256,0.1405,-0.3275,0.35636568300000004,2.151631109,0,2.151631109,2.6259485684,-0.3275,2.6462921482,0.1405,-0.3275,0.35636568300000004,2.4854485684,0,2.4854485684
2020-02-09 23:30:00,2.1970200863000002,-0.332,2.2219633794,0.14200000000000002,-0.332,0.3610927859,2.0550200863,0,2.0550200863,2.5354434151,-0.332,2.557087662,0.14200000000000002,-0.332,0.3610927859,2.3934434151,0,2.3934434151
2020-02-10 00:00:00,2.4408017341,-0.36150000000000004,2.4674268693,0.14200000000000002,-0.36150000000000004,0.3883893021,2.2988017341,0,2.2988017341,2.7877353214,-0.36150000000000004,2.8110763903000002,0.14200000000000002,-0.36150000000000004,0.3883893021,2.6457353214,0,2.6457353214
2020-02-10 00:30:00,2.6343945686,-0.3825,2.6620182181,0.14250000000000002,-0.3825,0.4081819447,2.4918945686000002,0,2.4918945686000002,2.9784058398,-0.3825,3.0028665632,0.14250000000000002,-0.3825,0.4081819447,2.8359058398,0,2.8359058398
2020-02-10 01:00:00,2.7600434691,-0.3795,2.7860115221,0.148,-0.3795,0.4073380046,2.6120434691,0,2.6120434691,3.1199289859,-0.3795,3.1429249318,0.148,-0.3795,0.4073380046,2.9719289859,0,2.9719289859
2020-02-10 01:30:00,2.8857794458,-0.4025,2.9137139976,0.148,-0.4025,0.4288475836,2.7377794458,0,2.7377794458,3.2508460462,-0.4025,3.2756688272,0.148,-0.4025,0.4288475836,3.1028460462,0,3.1028460462
2020-02-10 02:00:00,2.9529063725,-0.42450000000000004,2.9832626928,0.145,-0.42450000000000004,0.448581375,2.8079063725,0,2.8079063725,3.3159724542,-0.42450000000000004,3.3430335874,0.145,-0.42450000000000004,0.448581375,3.1709724542,0,3.1709724542
2020-02-10 02:30:00,2.9470186122,-0.428,2.9779359799,0.145,-0.428,0.45189489930000004,2.8020186122,0,2.8020186122,3.3217065816,-0.428,3.3491668537,0.145,-0.428,0.45189489930000004,3.1767065816,0,3.1767065816
2020-02-10 03:00:00,2.9802614729,-0.438,3.012275294,0.14350000000000002,-0.438,0.46090807110000004,2.8367614729,0,2.8367614729,3.3499751656,-0.438,3.3784874737,0.14350000000000002,-0.438,0.46090807110000004,3.2064751656,0,3.2064751656
2020-02-10 03:30:00,2.9404414516,-0.4385,2.9729578168,0.14350000000000002,-0.4385,0.4613832463,2.7969414516,0,2.7969414516,3.3126435817,-0.4385,3.3415400266,0.14350000000000002,-0.4385,0.4613832463,3.1691435817,0,3.1691435817
2020-02-10 04:00:00,2.9040113122,-0.429,2.93552767,0.1405,-0.429,0.4514213664,2.7635113122,0,2.7635113122,3.2722418498,-0.429,3.3002435855,0.1405,-0.429,0.4514213664,3.1317418498,0,3.1317418498
2020-02-10 04:30:00,2.8446904764000003,-0.426,2.8764109418,0.1385,-0.426,0.44794893680000003,2.7061904763999998,0,2.7061904763999998,3.2076250954,-0.426,3.2357896645,0.1385,-0.426,0.44794893680000003,3.0691250954,0,3.0691250954
2020-02-10 05:00:00,2.80786937,-0.422,2.8394038809,0.136,-0.422,0.4433734318,2.67186937,0,2.67186937,3.1720865726,-0.422,3.2000339411,0.136,-0.422,0.4433734318,3.0360865726,0,3.0360865726
2020-02-10 05:30:00,2.7998237786,-0.42050000000000004,2.8312247246,0.1385,-0.42050000000000004,0.4427216959,2.6613237786,0,2.6613237786,3.163253591,-0.42050000000000004,3.1910803078,0.1385,-0.42050000000000004,0.4427216959,3.024753591,0,3.024753591
2020-02-10 06:00:00,2.7846389323,-0.41500000000000004,2.81539322,0.138,-0.41500000000000004,0.43734311470000004,2.6466389323,0,2.6466389323,3.1459010831,-0.41500000000000004,3.1731559408,0.138,-0.41500000000000004,0.43734311470000004,3.0079010831,0,3.0079010831
2020-02-10 06:30:00,2.8510578322,-0.417,2.8813919835,0.11850000000000001,-0.417,0.4335103805,2.7325578322,0,2.7325578322,3.2128766641,-0.417,3.2398249118,0.11850000000000001,-0.417,0.4335103805,3.0943766641,0,3.0943766641
2020-02-10 07:00:00,2.8918517819,-0.41000000000000003,2.9207715982,0.1105,-0.41000000000000003,0.4246295444,2.7813517818999998,0,2.7813517818999998,3.4539216679,-0.41000000000000003,3.4781711988,0.1105,-0.41000000000000003,0.4246295444,3.3434216679,0,3.3434216679
2020-02-10 07:30:00,2.9790179334999998,-0.438,3.0110449761,0.1145,-0.438,0.45271873170000004,2.8645179335,0,2.8645179335,3.7373177445,-0.438,3.7628962148,0.1145,-0.438,0.45271873170000004,3.6228177445,0,3.6228177445
2020-02-10 08:00:00,2.9948403056,-0.48750000000000004,3.0342585101,0.11750000000000001,-0.48750000000000004,0.5014603673,2.8773403055999998,0,2.8773403055999998,3.7827876303,-0.48750000000000004,3.8140711197,0.11750000000000001,-0.48750000000000004,0.5014603673,3.6652876303,0,3.6652876303
2020-02-10 08:30:00,2.9266636250999998,-0.464,2.9632171662,0.11800000000000001,-0.464,0.4787692555,2.8086636251,0,2.8086636251,3.7185491137,-0.464,3.7473862238,0.11800000000000001,-0.464,0.4787692555,3.6005491137,0,3.6005491137
2020-02-10 09:00:00,2.8280741724,-0.438,2.8617909645,0.129,-0.438,0.45660157690000003,2.6990741724,0,2.6990741724,3.6146389741,-0.438,3.641079361,0.129,-0.438,0.45660157690000003,3.4856389741,0,3.4856389741
2020-02-10 09:30:00,2.6984878917,-0.41550000000000004,2.7302888403,0.1325,-0.41550000000000004,0.4361152371,2.5659878917,0,2.5659878917,3.2675708514,-0.41550000000000004,3.293882135,0.1325,-0.41550000000000004,0.4361152371,3.1350708514,0,3.1350708514
2020-02-10 10:00:00,2.8338831263,-0.425,2.865574737,0.133,-0.425,0.4453246007,2.7008831263,0,2.7008831263,3.2138328928,-0.425,3.2418122807,0.133,-0.425,0.4453246007,3.0808328928,0,3.0808328928
2020-02-10 10:30:00,2.8874570653,-0.42050000000000004,2.9179151039,0.14450000000000002,-0.42050000000000004,0.4446352438,2.7429570653,0,2.7429570653,3.2683159853,-0.42050000000000004,3.2952556243,0.14450000000000002,-0.42050000000000004,0.4446352438,3.1238159853,0,3.1238159853
2020-02-10 11:00:00,2.8801766893,-0.40750000000000003,2.9088612912,0.137,-0.40750000000000003,0.4299130726,2.7431766893000002,0,2.7431766893000002,3.2468703782,-0.40750000000000003,3.2723422044,0.137,-0.40750000000000003,0.4299130726,3.1098703782,0,3.1098703782
2020-02-10 11:30:00,2.7605958519,-0.384,2.7871751753,0.12350000000000001,-0.384,0.403371107,2.6370958519,0,2.6370958519,3.1376847902,-0.384,3.1610950385,0.12350000000000001,-0.384,0.403371107,3.0141847902,0,3.0141847902
2020-02-10 12:00:00,2.6897758212,-0.423,2.7228336284,0.165,-0.423,0.4540418483,2.5247758212,0,2.5247758212,3.0815961979,-0.423,3.1104925859,0.165,-0.423,0.4540418483,2.9165961979,0,2.9165961979
2020-02-10 12:30:00,2.8241633458,-0.423,2.8556658775,0.1595,-0.423,0.4520721734,2.6646633458,0,2.6646633458,3.2045405825,-0.423,3.2323380617,0.1595,-0.423,0.4520721734,3.0450405825,0,3.0450405825
2020-02-10 13:00:00,2.838580009,-0.41250000000000003,2.8683954953,0.12,-0.41250000000000003,0.42960010470000004,2.718580009,0,2.718580009,3.228048434,-0.41250000000000003,3.2542976112,0.12,-0.41250000000000003,0.42960010470000004,3.108048434,0,3.108048434
2020-02-10 13:30:00,2.793080009,-0.34650000000000003,2.8144907508,0.0745,-0.34650000000000003,0.3544185379,2.718580009,0,2.718580009,3.1602559008,-0.34650000000000003,3.1791948051,0.0745,-0.34650000000000003,0.3544185379,3.0857559008,0,3.0857559008
2020-02-10 14:00:00,2.7521498134,-0.3005,2.7685066093,0.0395,-0.3005,0.30308497160000003,2.7126498134,0,2.7126498134,3.1088568438,-0.3005,3.1233461424,0.0395,-0.3005,0.30308497160000003,3.0693568438,0,3.0693568438
2020-02-10 14:30:00,2.6856250608,-0.33,2.7058237132,0.0995,-0.33,0.3446741215,2.5861250608,0,2.5861250608,3.0428764747,-0.33,3.060718419,0.0995,-0.33,0.3446741215,2.9433764747,0,2.9433764747
2020-02-10 15:00:00,2.6792970674000003,-0.3355,2.7002209216,0.123,-0.3355,0.3573363262,2.5562970674,0,2.5562970674,3.0375918687,-0.3355,3.056063581,0.123,-0.3355,0.3573363262,2.9145918687,0,2.9145918687
2020-02-10 15:30:00,2.8050305911,-0.388,2.8317380912,0.1555,-0.388,0.418000299,2.6495305911,0,2.6495305911,3.1614752158,-0.388,3.1851953692,0.1555,-0.388,0.418000299,3.0059752158,0,3.0059752158
2020-02-10 16:00:00,2.8882913792,-0.381,2.91331222,0.1125,-0.381,0.39726219300000004,2.7757913792,0,2.7757913792,3.3589190285,-0.381,3.3804582589,0.1125,-0.381,0.39726219300000004,3.2464190285,0,3.2464190285
2020-02-10 16:30:00,2.8986011632,-0.435,2.9310601671,0.122,-0.435,0.4517842405,2.7766011632,0,2.7766011632,3.3693548711,-0.435,3.3973191265000002,0.122,-0.435,0.4517842405,3.2473548711,0,3.2473548711
2020-02-10 17:00:00,3.1143876862,-0.4665,3.1491320884,0.1635,-0.4665,0.4943222633,2.9508876862,0,2.9508876862,3.8803783224,-0.4665,3.9083190984,0.1635,-0.4665,0.4943222633,3.7168783224,0,3.7168783224
2020-02-10 17:30:00,3.2046210349,-0.4655,3.2382535767,0.1565,-0.4655,0.4911033496,3.0481210349,0,3.0481210349,3.9694517166,-0.4655,3.9966532475000003,0.1565,-0.4655,0.4911033496,3.8129517165999998,0,3.8129517165999998
2020-02-10 18:00:00,3.3023697463,-0.4495,3.3328210560000002,0.1375,-0.4495,0.4700601025,3.1648697463,0,3.1648697463,4.0515000804,-0.4495,4.0763590557,0.1375,-0.4495,0.4700601025,3.9140000804,0,3.9140000804
2020-02-10 18:30:00,3.2665759652,-0.4375,3.2957434345,0.1405,-0.4375,0.4595068008,3.1260759652,0,3.1260759652,4.0062564032,-0.4375,4.0300740214,0.1405,-0.4375,0.4595068008,3.8657564032,0,3.8657564032
2020-02-10 19:00:00,3.1582788827,-0.424,3.1866128571,0.14150000000000001,-0.424,0.4469879752,3.0167788827,0,3.0167788827,3.8949500556,-0.424,3.9179601754,0.14150000000000001,-0.424,0.4469879752,3.7534500556,0,3.7534500556
2020-02-10 19:30:00,3.1218666274,-0.4375,3.1523733106,0.14,-0.4375,0.4593541662,2.9818666274,0,2.9818666274,3.8533506546,-0.4375,3.8781074659,0.14,-0.4375,0.4593541662,3.7133506546,0,3.7133506546
2020-02-10 20:00:00,3.0789371433,-0.4495,3.1115758359,0.14300000000000002,-0.4495,0.4716982616,2.9359371433,0,2.9359371433,3.8285623242,-0.4495,3.8548592348,0.14300000000000002,-0.4495,0.4716982616,3.6855623242,0,3.6855623242
2020-02-10 20:30:00,3.0441056006,-0.448,3.0768950108,0.14100000000000001,-0.448,0.4696647741,2.9031056006,0,2.9031056006,3.7896732793,-0.448,3.8160617871999998,0.14100000000000001,-0.448,0.4696647741,3.6486732793,0,3.6486732793
2020-02-10 21:00:00,2.9564605819,-0.437,2.9885829706,0.1405,-0.437,0.4590307724,2.8159605818999998,0,2.8159605818999998,3.6830777195,-0.437,3.7089123053,0.1405,-0.437,0.4590307724,3.5425777195,0,3.5425777195
2020-02-10 21:30:00,2.9441494251,-0.445,2.9775897698,0.14150000000000001,-0.445,0.46695529760000004,2.8026494251000003,0,2.8026494251000003,3.6791295968,-0.445,3.7059438191,0.14150000000000001,-0.445,0.46695529760000004,3.5376295968,0,3.5376295968
2020-02-10 22:00:00,2.8571078529,-0.422,2.8881047908,0.14100000000000001,-0.422,0.4449325792,2.7161078529,0,2.7161078529,3.5894213592,-0.422,3.6141430096000002,0.14100000000000001,-0.422,0.4449325792,3.4484213592,0,3.4484213592
2020-02-10 22:30:00,2.8111951275,-0.4025,2.839863429,0.14350000000000002,-0.4025,0.4273154572,2.6676951275,0,2.6676951275,3.2582686178999998,-0.4025,3.283035278,0.14350000000000002,-0.4025,0.4273154572,3.1147686179,0,3.1147686179
2020-02-10 23:00:00,2.7400882496000003,-0.406,2.7700035407,0.14300000000000002,-0.406,0.43044744160000004,2.5970882496,0,2.5970882496,3.0987663538,-0.406,3.1252502164,0.14300000000000002,-0.406,0.43044744160000004,2.9557663538,0,2.9557663538
2020-02-10 23:30:00,2.7349823801,-0.41050000000000003,2.7656172673,0.14250000000000002,-0.41050000000000003,0.43453020610000004,2.5924823801,0,2.5924823801,3.0895040819,-0.41050000000000003,3.1166561765,0.14250000000000002,-0.41050000000000003,0.43453020610000004,2.9470040819000003,0,2.9470040819000003
2020-02-11 00:00:00,2.776516568,-0.4315,2.8098463486,0.14100000000000001,-0.4315,0.4539529161,2.635516568,0,2.635516568,3.1410108988,-0.4315,3.1705112705,0.14100000000000001,-0.4315,0.4539529161,3.0000108988,0,3.0000108988
2020-02-11 00:30:00,2.8885036546,-0.4025,2.916412113,0.1395,-0.4025,0.4259888496,2.7490036546,0,2.7490036546,3.2423363467,-0.4025,3.267223781,0.1395,-0.4025,0.4259888496,3.1028363467,0,3.1028363467
2020-02-11 01:00:00,2.9501754882,-0.41150000000000003,2.9787359167,0.1385,-0.41150000000000003,0.4341825653,2.8116754882,0,2.8116754882,3.5690427843,-0.41150000000000003,3.5926868282999997,0.1385,-0.41150000000000003,0.4341825653,3.4305427843,0,3.4305427843
2020-02-11 01:30:00,2.9732614729,-0.41350000000000003,3.0018770855,0.1365,-0.41350000000000003,0.43544747100000003,2.8367614729,0,2.8367614729,3.7087862014,-0.41350000000000003,3.7317659811,0.1365,-0.41350000000000003,0.43544747100000003,3.5722862014,0,3.5722862014
2020-02-11 02:00:00,2.9416573906,-0.401,2.9688632848000003,0.135,-0.401,0.4231146417,2.8066573906,0,2.8066573906,3.6723327233000003,-0.401,3.6941614245,0.135,-0.401,0.4231146417,3.5373327233,0,3.5373327233
2020-02-11 02:30:00,2.9411768317,-0.397,2.9678494159,0.132,-0.397,0.41836945400000003,2.8091768317,0,2.8091768317,3.6653439835,-0.397,3.6867811865,0.132,-0.397,0.41836945400000003,3.5333439835,0,3.5333439835
2020-02-11 03:00:00,2.9336185084,-0.402,2.9610338655,0.132,-0.402,0.4231170051,2.8016185084,0,2.8016185084,3.6558542503,-0.402,3.6778899249,0.132,-0.402,0.4231170051,3.5238542503,0,3.5238542503
2020-02-11 03:30:00,2.9167046419,-0.41750000000000004,2.9464338136,0.1305,-0.41750000000000004,0.43742027850000004,2.7862046419,0,2.7862046419,3.6575174947,-0.41750000000000004,3.6812688674,0.1305,-0.41750000000000004,0.43742027850000004,3.5270174947,0,3.5270174947
2020-02-11 04:00:00,2.8797278681,-0.433,2.9120991732,0.1295,-0.433,0.4519504951,2.7502278681,0,2.7502278681,3.6197001567,-0.433,3.64550658,0.1295,-0.433,0.4519504951,3.4902001567,0,3.4902001567
2020-02-11 04:30:00,2.8819075221,-0.4345,2.9144778633,0.125,-0.4345,0.45212304740000003,2.7569075221,0,2.7569075221,3.6089509174,-0.4345,3.6350126512000003,0.125,-0.4345,0.45212304740000003,3.4839509174,0,3.4839509174
2020-02-11 05:00:00,2.849828166,-0.427,2.8816400843,0.1255,-0.427,0.44506095090000003,2.7243281660000003,0,2.7243281660000003,3.5789373783,-0.427,3.6043198745,0.1255,-0.427,0.44506095090000003,3.4534373783,0,3.4534373783
2020-02-11 05:30:00,2.8509776832,-0.42350000000000004,2.8822605712,0.122,-0.42350000000000004,0.44072241830000003,2.7289776832,0,2.7289776832,3.5745256268,-0.42350000000000004,3.5995257613,0.122,-0.42350000000000004,0.44072241830000003,3.4525256268,0,3.4525256268
2020-02-11 06:00:00,2.8866102544,-0.44,2.9199518422,0.12050000000000001,-0.44,0.45620198380000004,2.7661102544,0,2.7661102544,3.6197932502,-0.44,3.646437052,0.12050000000000001,-0.44,0.45620198380000004,3.4992932502,0,3.4992932502
2020-02-11 06:30:00,2.9771222057,-0.42250000000000004,3.0069524236,0.11850000000000001,-0.42250000000000004,0.43880348680000003,2.8586222057,0,2.8586222057,3.5837031995,-0.42250000000000004,3.6085225331,0.11850000000000001,-0.42250000000000004,0.43880348680000003,3.4652031995,0,3.4652031995
2020-02-11 07:00:00,3.1163801299,-0.42,3.1445548356,0.11850000000000001,-0.42,0.436396895,2.9978801299,0,2.9978801299,3.4992788862,-0.42,3.5243939512,0.11850000000000001,-0.42,0.436396895,3.3807788862,0,3.3807788862
2020-02-11 07:30:00,3.2315075154,-0.4355,3.2607209436,0.126,-0.4355,0.4533610592,3.1055075154,0,3.1055075154,3.6162001567,-0.4355,3.6423294501,0.126,-0.4355,0.4533610592,3.4902001567,0,3.4902001567
2020-02-11 08:00:00,3.2655321827,-0.44,3.2950417958,0.129,-0.44,0.45852044670000003,3.1365321827,0,3.1365321827,3.650920762,-0.44,3.6773390394,0.129,-0.44,0.45852044670000003,3.521920762,0,3.521920762
2020-02-11 08:30:00,3.2695222951,-0.41750000000000004,3.2960707347,0.101,-0.41750000000000004,0.4295430712,3.1685222951,0,3.1685222951,3.6566779126,-0.41750000000000004,3.6804347035,0.101,-0.41750000000000004,0.4295430712,3.5556779126,0,3.5556779126
2020-02-11 09:00:00,3.1908978878,-0.459,3.2237416662,0.1095,-0.459,0.47188054630000004,3.0813978878,0,3.0813978878,3.5817223353000003,-0.459,3.6110131387,0.1095,-0.459,0.47188054630000004,3.4722223353,0,3.4722223353
2020-02-11 09:30:00,3.1198071188,-0.436,3.1501257846,0.111,-0.436,0.4499077683,3.0088071188,0,3.0088071188,3.5034141107,-0.436,3.530439977,0.111,-0.436,0.4499077683,3.3924141107,0,3.3924141107
2020-02-11 10:00:00,3.0151325279,-0.40850000000000003,3.0426791502,0.099,-0.40850000000000003,0.4203251717,2.9161325279,0,2.9161325279,3.3935986198,-0.40850000000000003,3.4180965232,0.099,-0.40850000000000003,0.4203251717,3.2945986198,0,3.2945986198
2020-02-11 10:30:00,2.9740361612,-0.393,2.9998900127,0.105,-0.393,0.4067849555,2.8690361612,0,2.8690361612,3.3491110708000003,-0.393,3.3720904443,0.105,-0.393,0.4067849555,3.2441110708,0,3.2441110708
2020-02-11 11:00:00,2.8539726190000003,-0.372,2.8781146103,0.1295,-0.372,0.3938962427,2.724472619,0,2.724472619,3.2306548717,-0.372,3.2520016759,0.1295,-0.372,0.3938962427,3.1011548717,0,3.1011548717
2020-02-11 11:30:00,2.8005782628,-0.374,2.8254406039,0.14450000000000002,-0.374,0.40094419810000004,2.6560782628,0,2.6560782628,3.1842207617,-0.374,3.2061094584,0.14450000000000002,-0.374,0.40094419810000004,3.0397207617,0,3.0397207617
2020-02-11 12:00:00,2.7608635521,-0.3655,2.7849520289000003,0.14850000000000002,-0.3655,0.39451552570000004,2.6123635521,0,2.6123635521,3.1453913021,-0.3655,3.1665559672,0.14850000000000002,-0.3655,0.39451552570000004,2.9968913021,0,2.9968913021
2020-02-11 12:30:00,2.8456177724,-0.3745,2.8701551798000002,0.137,-0.3745,0.39877217810000004,2.7086177724000002,0,2.7086177724000002,3.2254630962,-0.3745,3.2471314164,0.137,-0.3745,0.39877217810000004,3.0884630962,0,3.0884630962
2020-02-11 13:00:00,2.8420113383,-0.35150000000000003,2.863665605,0.1345,-0.35150000000000003,0.3763542214,2.7075113383,0,2.7075113383,3.2181048669,-0.35150000000000003,3.2372443814,0.1345,-0.35150000000000003,0.3763542214,3.0836048669,0,3.0836048669
2020-02-11 13:30:00,2.8390113383,-0.3405,2.8593575553,0.1315,-0.3405,0.3650102738,2.7075113383,0,2.7075113383,3.2092243812,-0.3405,3.2272374222,0.1315,-0.3405,0.3650102738,3.0777243812,0,3.0777243812
2020-02-11 14:00:00,2.8613771456,-0.36250000000000004,2.8842478082,0.1495,-0.36250000000000004,0.3921179669,2.7118771456,0,2.7118771456,3.2413064739,-0.36250000000000004,3.2615140515,0.1495,-0.36250000000000004,0.3921179669,3.0918064739,0,3.0918064739
2020-02-11 14:30:00,2.7647027335,-0.35550000000000004,2.7874650589,0.1575,-0.35550000000000004,0.3888270824,2.6072027335,0,2.6072027335,3.1424947111,-0.35550000000000004,3.1625390526,0.1575,-0.35550000000000004,0.3888270824,2.9849947111,0,2.9849947111
2020-02-11 15:00:00,2.7698460153,-0.36050000000000004,2.7932073318,0.158,-0.36050000000000004,0.3936041793,2.6118460153000003,0,2.6118460153000003,3.1456480398,-0.36050000000000004,3.1662378053999998,0.158,-0.36050000000000004,0.3936041793,2.9876480398,0,2.9876480398
2020-02-11 15:30:00,2.6596390874,-0.342,2.6815376327,0.16,-0.342,0.3775764823,2.4996390874,0,2.4996390874,3.0286658488,-0.342,3.0479141759,0.16,-0.342,0.3775764823,2.8686658488,0,2.8686658488
2020-02-11 16:00:00,2.5647676476,-0.322,2.5849017556,0.155,-0.322,0.3573639601,2.4097676476,0,2.4097676476,2.9383758565,-0.322,2.9559662843,0.155,-0.322,0.3573639601,2.7833758565,0,2.7833758565
2020-02-11 16:30:00,2.6841967882,-0.326,2.7039209304,0.14200000000000002,-0.326,0.3555840266,2.5421967882,0,2.5421967882,3.0542865091,-0.326,3.0716350825,0.14200000000000002,-0.326,0.3555840266,2.9122865091000003,0,2.9122865091000003
2020-02-11 17:00:00,2.7764609645,-0.307,2.7933822666,0.131,-0.307,0.3337813656,2.6454609645,0,2.6454609645,3.1477686636,-0.307,3.1627039949,0.131,-0.307,0.3337813656,3.0167686636,0,3.0167686636
2020-02-11 17:30:00,2.8635012465000003,-0.3055,2.8797516627,0.1505,-0.3055,0.34055909910000004,2.7130012465,0,2.7130012465,3.2233403444,-0.3055,3.2377852346,0.1505,-0.3055,0.34055909910000004,3.0728403444,0,3.0728403444
2020-02-11 18:00:00,2.9191668634,-0.337,2.9385547768,0.1835,-0.337,0.3837202757,2.7356668634,0,2.7356668634,3.2959989385,-0.337,3.3131824584,0.1835,-0.337,0.3837202757,3.1124989385,0,3.1124989385
2020-02-11 18:30:00,2.9755416971,-0.341,2.9950174275,0.185,-0.341,0.3879510278,2.7905416971,0,2.7905416971,3.3563708258,-0.341,3.3736487844,0.185,-0.341,0.3879510278,3.1713708258,0,3.1713708258
2020-02-11 19:00:00,2.9767328275000002,-0.34800000000000003,2.9970055599,0.183,-0.34800000000000003,0.39318316340000004,2.7937328275,0,2.7937328275,3.3596859702,-0.34800000000000003,3.3776609981,0.183,-0.34800000000000003,0.39318316340000004,3.1766859702,0,3.1766859702
2020-02-11 19:30:00,2.9265002785,-0.362,2.9488044832,0.18050000000000002,-0.362,0.4045049443,2.7460002785,0,2.7460002785,3.2396308158,-0.362,3.2597932178,0.18050000000000002,-0.362,0.4045049443,3.0591308158,0,3.0591308158
2020-02-11 20:00:00,3.0278371588,-0.35550000000000004,3.0486354506,0.181,-0.35550000000000004,0.3989251183,2.8468371588,0,2.8468371588,3.0182629016,-0.35550000000000004,3.0391267155,0.181,-0.35550000000000004,0.3989251183,2.8372629016,0,2.8372629016
2020-02-11 20:30:00,2.9667750053,-0.358,2.9882968279,0.178,-0.358,0.39980995490000004,2.7887750052999998,0,2.7887750052999998,2.9602159021,-0.358,2.9817850672,0.178,-0.358,0.39980995490000004,2.7822159021,0,2.7822159021
2020-02-11 21:00:00,2.7727096279,-0.34550000000000003,2.7941526320000003,0.186,-0.34550000000000003,0.3923853336,2.5867096279,0,2.5867096279,3.0433687206,-0.34550000000000003,3.0629174686,0.186,-0.34550000000000003,0.3923853336,2.8573687206000002,0,2.8573687206000002
2020-02-11 21:30:00,2.681080678,-0.3415,2.7027422836,0.19,-0.3415,0.3907969422,2.491080678,0,2.491080678,3.0422979686,-0.3415,3.0614047723,0.19,-0.3415,0.3907969422,2.8522979686000003,0,2.8522979686000003
2020-02-11 22:00:00,2.6192147667,-0.336,2.6406783208,0.188,-0.336,0.38501948,2.4312147667,0,2.4312147667,2.9741831644000003,-0.336,2.9931023196,0.188,-0.336,0.38501948,2.7861831644,0,2.7861831644
2020-02-11 22:30:00,2.4846706591,-0.324,2.5057063443,0.18150000000000002,-0.324,0.3713734643,2.3031706591,0,2.3031706591,2.8444959005,-0.324,2.862888913,0.18150000000000002,-0.324,0.3713734643,2.6629959005,0,2.6629959005
2020-02-11 23:00:00,2.3692158326,-0.296,2.3876347421,0.181,-0.296,0.3469538874,2.1882158326,0,2.1882158326,2.5743478059,-0.296,2.5913090564,0.181,-0.296,0.3469538874,2.3933478059,0,2.3933478059
2020-02-11 23:30:00,2.3224385123999998,-0.276,2.3387810167,0.187,-0.276,0.3333841628,2.1354385124,0,2.1354385124,2.3149803017,-0.276,2.3313750872,0.187,-0.276,0.3333841628,2.1279803017,0,2.1279803017
2020-02-12 00:00:00,2.3329548321,-0.28350000000000003,2.3501171245,0.187,-0.28350000000000003,0.33961927210000004,2.1459548321,0,2.1459548321,2.324572399,-0.28350000000000003,2.3417961244,0.187,-0.28350000000000003,0.33961927210000004,2.137572399,0,2.137572399
2020-02-12 00:30:00,2.4169537463,-0.28,2.4331184541,0.171,-0.28,0.32808687870000003,2.2459537463,0,2.2459537463,2.4070464157,-0.28,2.4232772122,0.171,-0.28,0.32808687870000003,2.2360464157,0,2.2360464157
2020-02-12 01:00:00,2.3771199978,-0.28650000000000003,2.3943228132,0.1695,-0.28650000000000003,0.33288511530000003,2.2076199978,0,2.2076199978,2.643964595,-0.28650000000000003,2.6594418643,0.1695,-0.28650000000000003,0.33288511530000003,2.474464595,0,2.474464595
2020-02-12 01:30:00,2.3772692968999998,-0.28300000000000003,2.3940547842,0.1615,-0.28300000000000003,0.3258393009,2.2157692969,0,2.2157692969,2.7344928248,-0.28300000000000003,2.7490980355,0.1615,-0.28300000000000003,0.3258393009,2.5729928248,0,2.5729928248
2020-02-12 02:00:00,2.3378468664,-0.2735,2.3537906069,0.1585,-0.2735,0.3161083675,2.1793468664,0,2.1793468664,2.6867298769,-0.2735,2.7006146858,0.1585,-0.2735,0.3161083675,2.5282298769000002,0,2.5282298769000002
2020-02-12 02:30:00,2.2930597963,-0.272,2.3091356022,0.151,-0.272,0.3111028769,2.1420597963,0,2.1420597963,2.6466773676,-0.272,2.6606174261,0.151,-0.272,0.3111028769,2.4956773676,0,2.4956773676
2020-02-12 03:00:00,2.1968852943,-0.25,2.2110642226,0.1525,-0.25,0.2928416808,2.0443852943,0,2.0443852943,2.5457979228000003,-0.25,2.5580436009,0.1525,-0.25,0.2928416808,2.3932979228,0,2.3932979228
2020-02-12 03:30:00,1.8843324418,-0.197,1.8946022673,0.158,-0.197,0.2525331661,1.7263324418,0,1.7263324418,2.2248408134,-0.197,2.2335455323,0.158,-0.197,0.2525331661,2.0668408134,0,2.0668408134
2020-02-12 04:00:00,1.8315736162,-0.20350000000000001,1.8428440416,0.1685,-0.20350000000000001,0.2642054125,1.6630736162000002,0,1.6630736162000002,2.1732712139,-0.20350000000000001,2.1827780508,0.1685,-0.20350000000000001,0.2642054125,2.0047712139,0,2.0047712139
2020-02-12 04:30:00,1.8411166544,-0.209,1.8529413199,0.171,-0.209,0.27004073770000003,1.6701166544000001,0,1.6701166544000001,2.1721976467,-0.209,2.1822290476,0.171,-0.209,0.27004073770000003,2.0011976467,0,2.0011976467
2020-02-12 05:00:00,1.7591142256,-0.198,1.7702222625,0.17350000000000002,-0.198,0.26326080220000003,1.5856142256,0,1.5856142256,2.0929166161,-0.198,2.1022616302,0.17350000000000002,-0.198,0.26326080220000003,1.9194166161,0,1.9194166161
2020-02-12 05:30:00,1.7566656629000001,-0.1985,1.7678451576,0.161,-0.1985,0.2555841349,1.5956656629000001,0,1.5956656629000001,2.0927853641,-0.1985,2.1021781158,0.161,-0.1985,0.2555841349,1.9317853641,0,1.9317853641
2020-02-12 06:00:00,1.721232491,-0.1645,1.7290753419,0.156,-0.1645,0.22670741060000002,1.5652324910000002,0,1.5652324910000002,2.0359637896,-0.1645,2.0425985417,0.156,-0.1645,0.22670741060000002,1.8799637896,0,1.8799637896
2020-02-12 06:30:00,1.7986806307,-0.17300000000000001,1.8069811873,0.17200000000000001,-0.17300000000000001,0.24395286430000002,1.6266806307000001,0,1.6266806307000001,2.1366886137,-0.17300000000000001,2.1436807673000002,0.17200000000000001,-0.17300000000000001,0.24395286430000002,1.9646886137,0,1.9646886137
2020-02-12 07:00:00,1.8205875203000002,-0.166,1.8281397428,0.167,-0.166,0.2354676199,1.6535875203,0,1.6535875203,2.1478455301,-0.166,2.1542507795,0.167,-0.166,0.2354676199,1.9808455301,0,1.9808455301
2020-02-12 07:30:00,1.9094903469000002,-0.161,1.9162657396,0.1515,-0.161,0.2210729518,1.7579903469,0,1.7579903469,2.2207367593,-0.161,2.2265652369,0.1515,-0.161,0.2210729518,2.0692367593,0,2.0692367593
2020-02-12 08:00:00,1.9368243978000002,-0.165,1.9438399491,0.139,-0.165,0.2157452201,1.7978243978,0,1.7978243978,2.2444374872,-0.165,2.2504943088,0.139,-0.165,0.2157452201,2.1054374872,0,2.1054374872
2020-02-12 08:30:00,1.9203137377,-0.1295,1.9246753236,0.10550000000000001,-0.1295,0.1670344276,1.8148137377,0,1.8148137377,2.2234101583,-0.1295,2.2271782555,0.10550000000000001,-0.1295,0.1670344276,2.1179101583,0,2.1179101583
2020-02-12 09:00:00,1.7733888439,-0.128,1.7780022473,0.098,-0.128,0.16120794030000002,1.6753888439,0,1.6753888439,2.0787130282,-0.128,2.0826501995,0.098,-0.128,0.16120794030000002,1.9807130282,0,1.9807130282
2020-02-12 09:30:00,1.7610654306,-0.14850000000000002,1.7673153937000001,0.0945,-0.14850000000000002,0.1760184649,1.6665654306,0,1.6665654306,2.0739907199,-0.14850000000000002,2.0793003045,0.0945,-0.14850000000000002,0.1760184649,1.9794907199,0,1.9794907199
2020-02-12 10:00:00,1.7129558582,-0.14200000000000002,1.7188315136,0.096,-0.14200000000000002,0.1714059509,1.6169558581999999,0,1.6169558581999999,1.8905833843000002,-0.14200000000000002,1.8959086299,0.096,-0.14200000000000002,0.1714059509,1.7945833843,0,1.7945833843
2020-02-12 10:30:00,1.6515295442,-0.132,1.6567962564,0.1,-0.132,0.1656019324,1.5515295442,0,1.5515295442,1.9483306529000002,-0.132,1.9527970537,0.1,-0.132,0.1656019324,1.8483306529,0,1.8483306529
2020-02-12 11:00:00,1.5551787672000001,-0.129,1.5605197845,0.111,-0.129,0.1701822552,1.4441787672,0,1.4441787672,1.8539719075,-0.129,1.8584544207,0.111,-0.129,0.1701822552,1.7429719074999999,0,1.7429719074999999
2020-02-12 11:30:00,1.5303817373,-0.146,1.5373302384,0.12250000000000001,-0.146,0.19058397100000002,1.4078817372999999,0,1.4078817372999999,1.8379858201000001,-0.146,1.8437754404,0.12250000000000001,-0.146,0.19058397100000002,1.7154858201,0,1.7154858201
2020-02-12 12:00:00,1.5937519638,-0.138,1.5997153877999999,0.094,-0.138,0.1669730517,1.4997519638,0,1.4997519638,1.8886476434000001,-0.138,1.8936826347,0.094,-0.138,0.1669730517,1.7946476434,0,1.7946476434
2020-02-12 12:30:00,1.5920046232,-0.134,1.5976341009000001,0.0845,-0.134,0.1584179598,1.5075046232,0,1.5075046232,1.8940358325000002,-0.134,1.8987700584,0.0845,-0.134,0.1584179598,1.8095358325,0,1.8095358325
2020-02-12 13:00:00,1.5533131192,-0.1245,1.5582945473,0.0835,-0.1245,0.14990830530000002,1.4698131192,0,1.4698131192,1.7887992828,-0.1245,1.7931266337,0.0835,-0.1245,0.14990830530000002,1.7052992828,0,1.7052992828
2020-02-12 13:30:00,1.5420684693,-0.097,1.5451162299,0.0775,-0.097,0.1241581653,1.4645684693,0,1.4645684693,1.5284690992,-0.097,1.5315439227,0.0775,-0.097,0.1241581653,1.4509690992,0,1.4509690992
2020-02-12 14:00:00,1.5082682309000002,-0.0935,1.5111635604,0.07100000000000001,-0.0935,0.11740208690000001,1.4372682309,0,1.4372682309,1.4962665044,-0.0935,1.4991850127,0.07100000000000001,-0.0935,0.11740208690000001,1.4252665044000001,0,1.4252665044000001
2020-02-12 14:30:00,1.5244018002000002,-0.08600000000000001,1.5268257426,0.0545,-0.08600000000000001,0.1018147828,1.4699018002,0,1.4699018002,1.5130954921000002,-0.08600000000000001,1.5155375179,0.0545,-0.08600000000000001,0.1018147828,1.4585954921,0,1.4585954921
2020-02-12 15:00:00,1.5905684339000001,-0.0845,1.5928114116,0.05,-0.0845,0.0981847748,1.5405684338999999,0,1.5405684338999999,1.5786602382,-0.0845,1.5809201111,0.05,-0.0845,0.0981847748,1.5286602382,0,1.5286602382
2020-02-12 15:30:00,1.6306185052000002,-0.076,1.6323886515,0.029500000000000002,-0.076,0.0815245362,1.6011185052,0,1.6011185052,1.6189424043,-0.076,1.6207253032,0.029500000000000002,-0.076,0.0815245362,1.5894424043000002,0,1.5894424043000002
2020-02-12 16:00:00,1.6468659535999999,-0.058,1.6478869710000001,0.006,-0.058,0.0583095189,1.6408659536,0,1.6408659536,1.6350357001,-0.058,1.6360641004,0.006,-0.058,0.0583095189,1.6290357001,0,1.6290357001
2020-02-12 16:30:00,1.6850028960999999,-0.058,1.6860008185000002,0.0025,-0.058,0.0580538543,1.6825028961,0,1.6825028961,1.8491084748,-0.058,1.8500178787000001,0.0025,-0.058,0.0580538543,1.8466084748,0,1.8466084748
2020-02-12 17:00:00,1.7807458581,-0.062,1.7818248542,0.002,-0.062,0.0620322497,1.7787458581000002,0,1.7787458581000002,2.0989218594,-0.062,2.099837368,0.002,-0.062,0.0620322497,2.0969218594,0,2.0969218594
2020-02-12 17:30:00,1.8985591385,-0.08850000000000001,1.9006207018999999,0.0175,-0.08850000000000001,0.0902136353,1.8810591385,0,1.8810591385,2.4165701554,-0.08850000000000001,2.4181901426,0.0175,-0.08850000000000001,0.0902136353,2.3990701554,0,2.3990701554
2020-02-12 18:00:00,2.0208727167,-0.0975,2.0232233656,0.026000000000000002,-0.0975,0.10090713550000001,1.9948727167,0,1.9948727167,2.528377633,-0.0975,2.5302568456,0.026000000000000002,-0.0975,0.10090713550000001,2.502377633,0,2.502377633
2020-02-12 18:30:00,2.1554406368,-0.10550000000000001,2.1580209889,0.025500000000000002,-0.10550000000000001,0.1085380118,2.1299406368,0,2.1299406368,2.6977772679000003,-0.10550000000000001,2.6998393355,0.025500000000000002,-0.10550000000000001,0.1085380118,2.6722772679,0,2.6722772679
2020-02-12 19:00:00,2.1330313672,-0.121,2.1364605808,0.0335,-0.121,0.1255517821,2.0995313672,0,2.0995313672,2.681191846,-0.121,2.6839207728,0.0335,-0.121,0.1255517821,2.647691846,0,2.647691846
2020-02-12 19:30:00,2.0225691425,-0.11800000000000001,2.0260083751,0.051500000000000004,-0.11800000000000001,0.1287487864,1.9710691425,0,1.9710691425,2.5647370718999998,-0.11800000000000001,2.5674501452,0.051500000000000004,-0.11800000000000001,0.1287487864,2.5132370719,0,2.5132370719
2020-02-12 20:00:00,1.9372425674,-0.1395,1.9422587405,0.066,-0.1395,0.1543251438,1.8712425674,0,1.8712425674,2.4877028633,-0.1395,2.4916110824,0.066,-0.1395,0.1543251438,2.4217028633,0,2.4217028633
2020-02-12 20:30:00,1.9570416092,-0.177,1.9650294808000002,0.0925,-0.177,0.19971291900000002,1.8645416092,0,1.8645416092,2.5297206529,-0.177,2.5359052785,0.0925,-0.177,0.19971291900000002,2.4372206529,0,2.4372206529
2020-02-12 21:00:00,1.9086562212,-0.18150000000000002,1.9172664971,0.123,-0.18150000000000002,0.21925156780000002,1.7856562212,0,1.7856562212,2.4773789144,-0.18150000000000002,2.4840186262,0.123,-0.18150000000000002,0.21925156780000002,2.3543789144,0,2.3543789144
2020-02-12 21:30:00,1.8549338576,-0.183,1.8639390055,0.1375,-0.183,0.2289000874,1.7174338576000001,0,1.7174338576000001,2.4124212568,-0.183,2.4193522522,0.1375,-0.183,0.2289000874,2.2749212568,0,2.2749212568
2020-02-12 22:00:00,1.6980024867,-0.1685,1.7063424905,0.159,-0.1685,0.23167488,1.5390024867,0,1.5390024867,1.9884530311000002,-0.1685,1.9955795417000002,0.159,-0.1685,0.23167488,1.8294530311,0,1.8294530311
2020-02-12 22:30:00,1.6226310413,-0.1615,1.6306482595,0.1615,-0.1615,0.2283954903,1.4611310413,0,1.4611310413,1.9131971134999999,-0.1615,1.920001418,0.1615,-0.1615,0.2283954903,1.7516971135000001,0,1.7516971135000001
2020-02-12 23:00:00,1.5149386636000002,-0.163,1.5236824323,0.168,-0.163,0.2340790465,1.3469386636,0,1.3469386636,1.816796841,-0.163,1.8240942304,0.168,-0.163,0.2340790465,1.648796841,0,1.648796841
2020-02-12 23:30:00,1.4535574166,-0.1625,1.4626125302,0.1515,-0.1625,0.2221677294,1.3020574166,0,1.3020574166,1.7464158581,-0.1625,1.7539596915,0.1515,-0.1625,0.2221677294,1.5949158581,0,1.5949158581
2020-02-13 00:00:00,1.4504783648,-0.177,1.461237998,0.1835,-0.177,0.2549534271,1.2669783648,0,1.2669783648,1.7740824402,-0.177,1.782890211,0.1835,-0.177,0.2549534271,1.5905824402,0,1.5905824402
2020-02-13 00:30:00,1.5515492958000001,-0.181,1.5620711306000001,0.199,-0.181,0.2690018587,1.3525492958,0,1.3525492958,1.8712486357,-0.181,1.8799820363,0.199,-0.181,0.2690018587,1.6722486357,0,1.6722486357
2020-02-13 01:00:00,1.6473275897000001,-0.168,1.6558720324,0.1945,-0.168,0.2570102138,1.4528275897,0,1.4528275897,1.9780471029000002,-0.168,1.9851685927,0.1945,-0.168,0.2570102138,1.7835471029,0,1.7835471029
2020-02-13 01:30:00,1.6639139985,-0.1535,1.6709793669000002,0.167,-0.1535,0.22682867980000002,1.4969139985,0,1.4969139985,1.9816228657,-0.1535,1.9875591644,0.167,-0.1535,0.22682867980000002,1.8146228657,0,1.8146228657
2020-02-13 02:00:00,1.6696629345,-0.157,1.6770281199000001,0.166,-0.157,0.2284841351,1.5036629344999999,0,1.5036629344999999,1.9781581574,-0.157,1.9843786674000001,0.166,-0.157,0.2284841351,1.8121581574,0,1.8121581574
2020-02-13 02:30:00,1.6659048112,-0.153,1.6729159692,0.153,-0.153,0.21637467500000002,1.5129048111999999,0,1.5129048111999999,1.9839069146,-0.153,1.9897978907,0.153,-0.153,0.21637467500000002,1.8309069145999999,0,1.8309069145999999
2020-02-13 03:00:00,1.6665198025999999,-0.1375,1.6721825565000001,0.11750000000000001,-0.1375,0.1808659725,1.5490198026000002,0,1.5490198026000002,1.9753586644,-0.1375,1.980138405,0.11750000000000001,-0.1375,0.1808659725,1.8578586644000001,0,1.8578586644000001
2020-02-13 03:30:00,1.6463504136,-0.134,1.6517946859000001,0.1095,-0.134,0.1730498483,1.5368504135999999,0,1.5368504135999999,1.9521990629000001,-0.134,1.9567925749000001,0.1095,-0.134,0.1730498483,1.8426990629,0,1.8426990629
2020-02-13 04:00:00,1.5904808659,-0.1385,1.5964998073999999,0.1155,-0.1385,0.1803399567,1.4749808659,0,1.4749808659,1.8629494321000002,-0.1385,1.8680906928,0.1155,-0.1385,0.1803399567,1.7474494321,0,1.7474494321
2020-02-13 04:30:00,1.5945035914,-0.1265,1.5995136614,0.10300000000000001,-0.1265,0.16312954970000001,1.4915035913999999,0,1.4915035913999999,1.5945148497,-0.1265,1.5995248845,0.10300000000000001,-0.1265,0.16312954970000001,1.4915148497000001,0,1.4915148497000001
2020-02-13 05:00:00,1.5567206726,-0.12350000000000001,1.5616118283,0.09050000000000001,-0.12350000000000001,0.15310943800000001,1.4662206726,0,1.4662206726,1.5559341483,-0.12350000000000001,1.5608277688,0.09050000000000001,-0.12350000000000001,0.15310943800000001,1.4654341483,0,1.4654341483
2020-02-13 05:30:00,1.5554247614999999,-0.1325,1.5610581151,0.1105,-0.1325,0.1725297076,1.4449247615,0,1.4449247615,1.5567121948,-0.1325,1.5623409063,0.1105,-0.1325,0.1725297076,1.4462121948,0,1.4462121948
2020-02-13 06:00:00,1.5999689841,-0.123,1.6046899234,0.088,-0.123,0.1512382227,1.5119689841000001,0,1.5119689841000001,1.6774744473,-0.123,1.6819778599,0.088,-0.123,0.1512382227,1.5894744473,0,1.5894744473
2020-02-13 06:30:00,1.623138537,-0.106,1.6265960500999999,0.079,-0.106,0.1322006051,1.544138537,0,1.544138537,1.9024618674,-0.106,1.9054125949,0.079,-0.106,0.1322006051,1.8234618674,0,1.8234618674
2020-02-13 07:00:00,1.6823476509000002,-0.1095,1.6859074318,0.07100000000000001,-0.1095,0.1305038314,1.6113476509,0,1.6113476509,1.9915803811,-0.1095,1.9945883444999999,0.07100000000000001,-0.1095,0.1305038314,1.9205803811000002,0,1.9205803811000002
2020-02-13 07:30:00,1.8556846569,-0.0915,1.8579391259,0.0415,-0.0915,0.10047138900000001,1.8141846569000002,0,1.8141846569000002,2.3817815797,-0.0915,2.3835384921,0.0415,-0.0915,0.10047138900000001,2.3402815797,0,2.3402815797
2020-02-13 08:00:00,1.8720758363,-0.1115,1.8753933419000002,0.0485,-0.1115,0.1215915293,1.8235758362999999,0,1.8235758362999999,2.4214962089,-0.1115,2.4240619092,0.0485,-0.1115,0.1215915293,2.3729962089,0,2.3729962089
2020-02-13 08:30:00,1.8434899818,-0.094,1.8458849674,0.0455,-0.094,0.10443299290000001,1.7979899818,0,1.7979899818,2.4144123795,-0.094,2.4162415315,0.0455,-0.094,0.10443299290000001,2.3689123795,0,2.3689123795
2020-02-13 09:00:00,1.8022830195,-0.11,1.8056367526,0.0425,-0.11,0.1179247642,1.7597830195,0,1.7597830195,2.3562332245,-0.11,2.3587994845,0.0425,-0.11,0.1179247642,2.3137332245,0,2.3137332245
2020-02-13 09:30:00,1.7592617292,-0.121,1.7634179402,0.029500000000000002,-0.121,0.1245441689,1.7297617292,0,1.7297617292,2.2884323494,-0.121,2.2916290314,0.029500000000000002,-0.121,0.1245441689,2.2589323494,0,2.2589323494
2020-02-13 10:00:00,1.6628914268,-0.1325,1.6681619069,0.048,-0.1325,0.1409263992,1.6148914267999999,0,1.6148914267999999,2.1876046143,-0.1325,2.1916136061,0.048,-0.1325,0.1409263992,2.1396046143,0,2.1396046143
2020-02-13 10:30:00,1.6792375073999999,-0.151,1.6860129318000001,0.1,-0.151,0.1811104635,1.5792375074,0,1.5792375074,2.2136804902,-0.151,2.218824534,0.1,-0.151,0.1811104635,2.1136804902,0,2.1136804902
2020-02-13 11:00:00,1.6322048061,-0.17200000000000001,1.6412423737,0.127,-0.17200000000000001,0.21380598680000001,1.5052048061,0,1.5052048061,2.1800976831,-0.17200000000000001,2.1868721745,0.127,-0.17200000000000001,0.21380598680000001,2.0530976831,0,2.0530976831
2020-02-13 11:30:00,1.5413746387,-0.1695,1.5506663170000001,0.1395,-0.1695,0.2195233473,1.4018746387,0,1.4018746387,2.0692850187,-0.1695,2.0762154846,0.1395,-0.1695,0.2195233473,1.9297850187,0,1.9297850187
2020-02-13 12:00:00,1.5878342192,-0.17400000000000002,1.5973395092,0.14450000000000002,-0.17400000000000002,0.2261774746,1.4433342192,0,1.4433342192,2.1471989883,-0.17400000000000002,2.1542375671,0.14450000000000002,-0.17400000000000002,0.2261774746,2.0026989883,0,2.0026989883
2020-02-13 12:30:00,1.6660295442000002,-0.158,1.6735048378,0.1145,-0.158,0.1951262412,1.5515295442,0,1.5515295442,2.2432576461,-0.158,2.2488149916,0.1145,-0.158,0.1951262412,2.1287576461,0,2.1287576461
2020-02-13 13:00:00,1.5599191776999999,-0.1565,1.5677500091,0.11950000000000001,-0.1565,0.1969073386,1.4404191777,0,1.4404191777,1.8948098157,-0.1565,1.9012618146,0.11950000000000001,-0.1565,0.1969073386,1.7753098157,0,1.7753098157
2020-02-13 13:30:00,1.6223620286,-0.151,1.6293739754,0.1075,-0.151,0.18535708780000001,1.5148620286,0,1.5148620286,1.6109559544,-0.151,1.6180173321,0.1075,-0.151,0.18535708780000001,1.5034559544000001,0,1.5034559544000001
2020-02-13 14:00:00,1.6338948,-0.14850000000000002,1.6406292901000001,0.10250000000000001,-0.14850000000000002,0.1804397406,1.5313948,0,1.5313948,1.6231425750000001,-0.14850000000000002,1.6299214916,0.10250000000000001,-0.14850000000000002,0.1804397406,1.520642575,0,1.520642575
2020-02-13 14:30:00,1.5951253630000002,-0.162,1.6033305722,0.12150000000000001,-0.162,0.2025,1.473625363,0,1.473625363,1.5836002969,-0.162,1.5918649127,0.12150000000000001,-0.162,0.2025,1.4621002969,0,1.4621002969
2020-02-13 15:00:00,1.6978391292000001,-0.1575,1.705128722,0.105,-0.1575,0.189291442,1.5928391292000001,0,1.5928391292000001,1.6871239701,-0.1575,1.6944596603000002,0.105,-0.1575,0.189291442,1.5821239701,0,1.5821239701
2020-02-13 15:30:00,1.69239348,-0.16,1.6999399081000002,0.116,-0.16,0.1976259092,1.5763934800000001,0,1.5763934800000001,1.6819296414,-0.16,1.689522808,0.116,-0.16,0.1976259092,1.5659296414,0,1.5659296414
2020-02-13 16:00:00,1.7375093795,-0.17450000000000002,1.7462500090000002,0.12250000000000001,-0.17450000000000002,0.2132053001,1.6150093795,0,1.6150093795,1.7277496196,-0.17450000000000002,1.7365393742,0.12250000000000001,-0.17450000000000002,0.2132053001,1.6052496196,0,1.6052496196
2020-02-13 16:30:00,1.8641512956000001,-0.1685,1.8717511327,0.1015,-0.1685,0.1967091762,1.7626512956,0,1.7626512956,1.8539349671,-0.1685,1.8615765126000001,0.1015,-0.1685,0.1967091762,1.7524349671000001,0,1.7524349671000001
2020-02-13 17:00:00,1.8922035062,-0.15,1.8981396442,0.10650000000000001,-0.15,0.1839626321,1.7857035062,0,1.7857035062,1.8822651718999999,-0.15,1.8882325538,0.10650000000000001,-0.15,0.1839626321,1.7757651719,0,1.7757651719
2020-02-13 17:30:00,2.0768018028,-0.20400000000000001,2.0867970021,0.111,-0.20400000000000001,0.2322434068,1.9658018028000002,0,1.9658018028000002,2.3954322942,-0.20400000000000001,2.4041031334,0.111,-0.20400000000000001,0.2322434068,2.2844322942,0,2.2844322942
2020-02-13 18:00:00,2.2223318181,-0.2315,2.2343569455,0.08700000000000001,-0.2315,0.24730800630000002,2.1353318181,0,2.1353318181,2.8368558236,-0.2315,2.8462858630000003,0.08700000000000001,-0.2315,0.24730800630000002,2.7498558236,0,2.7498558236
2020-02-13 18:30:00,2.4468083207,-0.24050000000000002,2.4585994404,0.0655,-0.24050000000000002,0.24925990450000002,2.3813083207,0,2.3813083207,3.0642385343,-0.24050000000000002,3.0736619926,0.0655,-0.24050000000000002,0.24925990450000002,2.9987385343,0,2.9987385343
2020-02-13 19:00:00,2.3617191639,-0.225,2.3724127822,0.0745,-0.225,0.2370131853,2.2872191639,0,2.2872191639,2.9511897473,-0.225,2.959754369,0.0745,-0.225,0.2370131853,2.8766897473,0,2.8766897473
2020-02-13 19:30:00,2.3183251364,-0.229,2.3296077863,0.061500000000000006,-0.229,0.2371144239,2.2568251364,0,2.2568251364,2.8939178359,-0.229,2.9029642507,0.061500000000000006,-0.229,0.2371144239,2.8324178359000003,0,2.8324178359000003
2020-02-13 20:00:00,2.2925767752,-0.24550000000000002,2.3056839593,0.068,-0.24550000000000002,0.2547434984,2.2245767752,0,2.2245767752,2.8951101394,-0.24550000000000002,2.9055004679,0.068,-0.24550000000000002,0.2547434984,2.8271101394,0,2.8271101394
2020-02-13 20:30:00,2.2624813532,-0.241,2.275280834,0.068,-0.241,0.2504096644,2.1944813532,0,2.1944813532,2.8505507075,-0.241,2.8607202478,0.068,-0.241,0.2504096644,2.7825507075,0,2.7825507075
2020-02-13 21:00:00,2.2353253094,-0.2555,2.2498798832,0.07100000000000001,-0.2555,0.2651815416,2.1643253094,0,2.1643253094,2.8235915979,-0.2555,2.835127821,0.07100000000000001,-0.2555,0.2651815416,2.7525915979,0,2.7525915979
2020-02-13 21:30:00,2.1807790318,-0.247,2.1947223481,0.041,-0.247,0.2503797116,2.1397790318,0,2.1397790318,2.7645092524,-0.247,2.7755216458,0.041,-0.247,0.2503797116,2.7235092524,0,2.7235092524
2020-02-13 22:00:00,2.135277265,-0.23700000000000002,2.1483896291,0.014,-0.23700000000000002,0.23741314200000002,2.121277265,0,2.121277265,2.7082043384,-0.23700000000000002,2.718554715,0.014,-0.23700000000000002,0.23741314200000002,2.6942043384,0,2.6942043384
2020-02-13 22:30:00,2.0790900097,-0.234,2.0922168311,0.006500000000000001,-0.234,0.2340902604,2.0725900097,0,2.0725900097,2.6577231512,-0.234,2.668004563,0.006500000000000001,-0.234,0.2340902604,2.6512231512,0,2.6512231512
2020-02-13 23:00:00,1.9719330904,-0.21250000000000002,1.9833497833,0.002,-0.21250000000000002,0.2125094116,1.9699330904,0,1.9699330904,2.3719879831,-0.21250000000000002,2.3814876111,0.002,-0.21250000000000002,0.2125094116,2.3699879831,0,2.3699879831
2020-02-13 23:30:00,1.9083366871,-0.2245,1.9214965941000002,0.0,-0.2245,0.2245,1.9083366871,0,1.9083366871,2.1760405547,-0.2245,2.1875906257,0.0,-0.2245,0.2245,2.1760405547,0,2.1760405547
2020-02-14 00:00:00,2.0785829055,-0.23900000000000002,2.0922781591,0.0,-0.23900000000000002,0.23900000000000002,2.0785829055,0,2.0785829055,2.3509084042,-0.23900000000000002,2.3630258832,0.0,-0.23900000000000002,0.23900000000000002,2.3509084042,0,2.3509084042
2020-02-14 00:30:00,2.1399734568,-0.23850000000000002,2.1532228509,0.005,-0.23850000000000002,0.2385524051,2.1349734568,0,2.1349734568,2.4112456954,-0.23850000000000002,2.4230121861000002,0.005,-0.23850000000000002,0.2385524051,2.4062456954,0,2.4062456954
2020-02-14 01:00:00,2.2256026277,-0.2245,2.2368968028,0.0045000000000000005,-0.2245,0.2245450957,2.2211026277,0,2.2211026277,2.7313022274,-0.2245,2.7405131102,0.0045000000000000005,-0.2245,0.2245450957,2.7268022274,0,2.7268022274
2020-02-14 01:30:00,2.2529607588,-0.203,2.2620877924,0.002,-0.203,0.20300985200000002,2.2509607588,0,2.2509607588,2.8124429609,-0.203,2.8197596366,0.002,-0.203,0.20300985200000002,2.8104429609,0,2.8104429609
2020-02-14 02:00:00,2.2313525636,-0.226,2.2427684372,0.012,-0.226,0.2263183598,2.2193525636,0,2.2193525636,2.8027883411000003,-0.226,2.8118852191,0.012,-0.226,0.2263183598,2.7907883411,0,2.7907883411
2020-02-14 02:30:00,2.2350731444,-0.247,2.2486798262,0.0245,-0.247,0.2482121069,2.2105731444,0,2.2105731444,2.8254090604,-0.247,2.8361850008,0.0245,-0.247,0.2482121069,2.8009090604,0,2.8009090604
2020-02-14 03:00:00,2.2835076983,-0.2615,2.2984319999,0.0345,-0.2615,0.2637659948,2.2490076983,0,2.2490076983,2.8951014202,-0.2615,2.9068874218,0.0345,-0.2615,0.2637659948,2.8606014202,0,2.8606014202
2020-02-14 03:30:00,2.2918312491,-0.2545,2.3059186292,0.0505,-0.2545,0.2594619433,2.2413312491,0,2.2413312491,2.893605975,-0.2545,2.904776375,0.0505,-0.2545,0.2594619433,2.8431059750000003,0,2.8431059750000003
2020-02-14 04:00:00,2.2593412743,-0.271,2.2755359794,0.0665,-0.271,0.2790398717,2.1928412743,0,2.1928412743,2.8722006058,-0.271,2.8849570742,0.0665,-0.271,0.2790398717,2.8057006058000002,0,2.8057006058000002
2020-02-14 04:30:00,2.241605383,-0.263,2.2569811016,0.079,-0.263,0.2746088127,2.162605383,0,2.162605383,2.8674632361,-0.263,2.879498986,0.079,-0.263,0.2746088127,2.7884632361,0,2.7884632361
