Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-14 05:00:00,2.150157054,-0.277,2.1679262803,0.1075,-0.277,0.2971283393,2.042657054,0,2.042657054,2.7724188233,-0.277,2.7862223766,0.1075,-0.277,0.2971283393,2.6649188233,0,2.6649188233
2020-02-14 05:30:00,2.1466848586,-0.273,2.1639743256,0.115,-0.273,0.2962330164,2.0316848586,0,2.0316848586,2.7656169334,-0.273,2.7790584776,0.115,-0.273,0.2962330164,2.6506169334000003,0,2.6506169334000003
2020-02-14 06:00:00,2.1782387142,-0.2735,2.19534192,0.12250000000000001,-0.2735,0.2996806634,2.0557387142,0,2.0557387142,2.7929551505,-0.2735,2.8063144376,0.12250000000000001,-0.2735,0.2996806634,2.6704551505,0,2.6704551505
2020-02-14 06:30:00,2.2591225498,-0.2785,2.2762242739,0.1385,-0.2785,0.3110377791,2.1206225498,0,2.1206225498,2.8903016095,-0.2785,2.9036882828,0.1385,-0.2785,0.3110377791,2.7518016095,0,2.7518016095
2020-02-14 07:00:00,2.2920685932,-0.28200000000000003,2.3093510855,0.1645,-0.28200000000000003,0.3264724338,2.1275685932,0,2.1275685932,2.8279900546,-0.28200000000000003,2.8420154377999998,0.1645,-0.28200000000000003,0.3264724338,2.6634900546,0,2.6634900546
2020-02-14 07:30:00,2.3911422467,-0.28950000000000004,2.4086036399,0.1665,-0.28950000000000004,0.33396481850000004,2.2246422467,0,2.2246422467,2.7252439356,-0.28950000000000004,2.7405774498,0.1665,-0.28950000000000004,0.33396481850000004,2.5587439356,0,2.5587439356
2020-02-14 08:00:00,2.331271011,-0.2745,2.3473761473,0.17,-0.2745,0.32287807300000004,2.161271011,0,2.161271011,2.6594142719000002,-0.2745,2.6735434389,0.17,-0.2745,0.32287807300000004,2.4894142719,0,2.4894142719
2020-02-14 08:30:00,2.3603825879,-0.3005,2.3794340107,0.17650000000000002,-0.3005,0.3485003587,2.1838825879,0,2.1838825879,2.6950560267,-0.3005,2.7117572231000002,0.17650000000000002,-0.3005,0.3485003587,2.5185560267,0,2.5185560267
2020-02-14 09:00:00,2.3790985644,-0.3095,2.399145729,0.17300000000000001,-0.3095,0.3545691047,2.2060985644,0,2.2060985644,2.7192643363,-0.3095,2.736820926,0.17300000000000001,-0.3095,0.3545691047,2.5462643363,0,2.5462643363
2020-02-14 09:30:00,2.2855474724000002,-0.29550000000000004,2.3045710010000002,0.18,-0.29550000000000004,0.34600614160000004,2.1055474724,0,2.1055474724,2.6291201883,-0.29550000000000004,2.6456744347,0.18,-0.29550000000000004,0.34600614160000004,2.4491201883000002,0,2.4491201883000002
2020-02-14 10:00:00,2.2788149835000002,-0.3005,2.2985425771,0.164,-0.3005,0.3423393784,2.1148149835,0,2.1148149835,2.6193164269,-0.3005,2.6364974481,0.164,-0.3005,0.3423393784,2.4553164269,0,2.4553164269
2020-02-14 10:30:00,2.3487828704,-0.302,2.3681184456,0.17650000000000002,-0.302,0.3497945826,2.1722828704,0,2.1722828704,2.690993848,-0.302,2.7078869788,0.17650000000000002,-0.302,0.3497945826,2.514493848,0,2.514493848
2020-02-14 11:00:00,2.3819564857,-0.28950000000000004,2.3994847259,0.1605,-0.28950000000000004,0.3310143501,2.2214564857,0,2.2214564857,2.7229091283,-0.28950000000000004,2.7382557169,0.1605,-0.28950000000000004,0.3310143501,2.5624091283,0,2.5624091283
2020-02-14 11:30:00,2.269569947,-0.2715,2.2857515163,0.1665,-0.2715,0.31848783340000003,2.103069947,0,2.103069947,2.6052434719,-0.2715,2.6193521714,0.1665,-0.2715,0.31848783340000003,2.4387434719,0,2.4387434719
2020-02-14 12:00:00,2.2247472985,-0.318,2.24735946,0.192,-0.318,0.3714673606,2.0327472985,0,2.0327472985,2.5776794974,-0.318,2.5972207436,0.192,-0.318,0.3714673606,2.3856794974,0,2.3856794974
2020-02-14 12:30:00,2.4350920519,-0.35850000000000004,2.4613401942,0.192,-0.35850000000000004,0.4066770832,2.2430920519,0,2.2430920519,2.7877841885,-0.35850000000000004,2.8107406376,0.192,-0.35850000000000004,0.4066770832,2.5957841885,0,2.5957841885
2020-02-14 13:00:00,2.5772096725,-0.384,2.6056603186,0.179,-0.384,0.4236708628,2.3982096725,0,2.3982096725,2.9309183496999998,-0.384,2.9559665717,0.179,-0.384,0.4236708628,2.7519183497,0,2.7519183497
2020-02-14 13:30:00,2.7714865894000003,-0.496,2.8155201855,0.1985,-0.496,0.534245496,2.5729865894,0,2.5729865894,3.138858203,-0.496,3.1778053462,0.1985,-0.496,0.534245496,2.940358203,0,2.940358203
2020-02-14 14:00:00,2.7468025650000003,-0.437,2.7813473949,0.187,-0.437,0.4753293595,2.559802565,0,2.559802565,3.1083958839,-0.437,3.1389638372,0.187,-0.437,0.4753293595,2.9213958839,0,2.9213958839
2020-02-14 14:30:00,2.7680276073,-0.42550000000000004,2.8005404987,0.127,-0.42550000000000004,0.44404870230000004,2.6410276073,0,2.6410276073,3.127836221,-0.42550000000000004,3.1566453199,0.127,-0.42550000000000004,0.44404870230000004,3.000836221,0,3.000836221
2020-02-14 15:00:00,2.7417353214,-0.41450000000000004,2.7728906979,0.096,-0.41450000000000004,0.42547179700000004,2.6457353214,0,2.6457353214,3.0995060041,-0.41450000000000004,3.1270989303,0.096,-0.41450000000000004,0.42547179700000004,3.0035060041,0,3.0035060041
2020-02-14 15:30:00,2.6422184342,-0.392,2.671138756,0.09,-0.392,0.4021989557,2.5522184342000003,0,2.5522184342000003,2.9907278413,-0.392,3.0163085088,0.09,-0.392,0.4021989557,2.9007278413,0,2.9007278413
2020-02-14 16:00:00,2.7025503533,-0.3835,2.7296246376,0.089,-0.3835,0.3936918211,2.6135503533,0,2.6135503533,3.0429683118,-0.3835,3.0670390276,0.089,-0.3835,0.3936918211,2.9539683118,0,2.9539683118
2020-02-14 16:30:00,2.8538482682,-0.379,2.8789044684,0.059000000000000004,-0.379,0.38356485760000003,2.7948482682,0,2.7948482682,3.3071730763,-0.379,3.3288188230999998,0.059000000000000004,-0.379,0.38356485760000003,3.2481730763,0,3.2481730763
2020-02-14 17:00:00,3.0332106117,-0.4005,3.0595370344,0.049,-0.4005,0.403486369,2.9842106117,0,2.9842106117,3.7352308958,-0.4005,3.7566407993,0.049,-0.4005,0.403486369,3.6862308958,0,3.6862308958
2020-02-14 17:30:00,3.1266285539,-0.40750000000000003,3.1530718933,0.0455,-0.40750000000000003,0.4100323158,3.0811285539,0,3.0811285539,3.929207551,-0.40750000000000003,3.9502820442,0.0455,-0.40750000000000003,0.4100323158,3.883707551,0,3.883707551
2020-02-14 18:00:00,3.2172759909,-0.4035,3.2424800773,0.035,-0.4035,0.4050151232,3.1822759909,0,3.1822759909,4.0747313805,-0.4035,4.0946609229,0.035,-0.4035,0.4050151232,4.0397313805,0,4.0397313805
2020-02-14 18:30:00,3.2422757644,-0.417,3.268981666,0.0385,-0.417,0.41877350680000003,3.2037757644,0,3.2037757644,3.9899324696000003,-0.417,4.0116642571,0.0385,-0.417,0.41877350680000003,3.9514324696000003,0,3.9514324696000003
2020-02-14 19:00:00,3.1541153333,-0.406,3.1801382887,0.043500000000000004,-0.406,0.4083237074,3.1106153333,0,3.1106153333,3.8911547402,-0.406,3.9122782636,0.043500000000000004,-0.406,0.4083237074,3.8476547402,0,3.8476547402
2020-02-14 19:30:00,3.08713701,-0.4045,3.1135245572,0.0325,-0.4045,0.4058035239,3.05463701,0,3.05463701,3.8237395937,-0.4045,3.8450753869,0.0325,-0.4045,0.4058035239,3.7912395937000003,0,3.7912395937000003
2020-02-14 20:00:00,3.0628394558,-0.41600000000000004,3.0909612634,0.0345,-0.41600000000000004,0.4174281375,3.0283394558,0,3.0283394558,3.8130928515,-0.41600000000000004,3.8357180677000002,0.0345,-0.41600000000000004,0.4174281375,3.7785928515,0,3.7785928515
2020-02-14 20:30:00,3.0656435543,-0.405,3.0922799683,0.0235,-0.405,0.4056812172,3.0421435543,0,3.0421435543,3.7920076393,-0.405,3.8135740371,0.0235,-0.405,0.4056812172,3.7685076393,0,3.7685076393
2020-02-14 21:00:00,2.9450875836,-0.377,2.969119377,0.034,-0.377,0.37853005160000003,2.9110875836,0,2.9110875836,3.6714844043,-0.377,3.6907894455,0.034,-0.377,0.37853005160000003,3.6374844043,0,3.6374844043
2020-02-14 21:30:00,2.9822852799,-0.3965,3.0085275037,0.034,-0.3965,0.3979550854,2.9482852799,0,2.9482852799,3.4709768335,-0.3965,3.4935501182,0.034,-0.3965,0.3979550854,3.4369768335,0,3.4369768335
2020-02-14 22:00:00,2.9679673184,-0.3875,2.9931565701,0.0195,-0.3875,0.3879903349,2.9484673184,0,2.9484673184,3.3203229176,-0.3875,3.3428581374,0.0195,-0.3875,0.3879903349,3.3008229176,0,3.3008229176
2020-02-14 22:30:00,2.8958115994,-0.3875,2.9216230197,0.024,-0.3875,0.3882425144,2.8718115994,0,2.8718115994,3.2392530259,-0.3875,3.2623482977,0.024,-0.3875,0.3882425144,3.2152530259,0,3.2152530259
2020-02-14 23:00:00,2.7925871301000003,-0.375,2.8176529026,0.0235,-0.375,0.37573561180000004,2.7690871301,0,2.7690871301,3.2524670578,-0.375,3.2740138915,0.0235,-0.375,0.37573561180000004,3.2289670578,0,3.2289670578
2020-02-14 23:30:00,2.7286051330000003,-0.3825,2.7552844176,0.03,-0.3825,0.3836746669,2.698605133,0,2.698605133,3.4094091804,-0.3825,3.4307983341,0.03,-0.3825,0.3836746669,3.3794091804,0,3.3794091804
2020-02-15 00:00:00,2.7552173643,-0.41250000000000003,2.7859251560000002,0.044500000000000005,-0.41250000000000003,0.41489335980000003,2.7107173642999998,0,2.7107173642999998,3.4518646536,-0.41250000000000003,3.476424289,0.044500000000000005,-0.41250000000000003,0.41489335980000003,3.4073646536,0,3.4073646536
2020-02-15 00:30:00,2.8438073515,-0.42250000000000004,2.8750211308,0.0555,-0.42250000000000004,0.4261296751,2.7883073515,0,2.7883073515,3.541659975,-0.42250000000000004,3.5667718778,0.0555,-0.42250000000000004,0.4261296751,3.486159975,0,3.486159975
2020-02-15 01:00:00,2.8975674944,-0.41300000000000003,2.9268526414,0.085,-0.41300000000000003,0.4216562581,2.8125674944,0,2.8125674944,3.5974909578,-0.41300000000000003,3.6211200189,0.085,-0.41300000000000003,0.4216562581,3.5124909578,0,3.5124909578
2020-02-15 01:30:00,2.8881624753,-0.41650000000000004,2.918039536,0.121,-0.41650000000000004,0.4337202439,2.7671624753,0,2.7671624753,3.6077706961000002,-0.41650000000000004,3.6317325956,0.121,-0.41650000000000004,0.4337202439,3.4867706961,0,3.4867706961
2020-02-15 02:00:00,2.8007655116,-0.3935,2.828273272,0.082,-0.3935,0.4019530445,2.7187655116,0,2.7187655116,3.4971311695000002,-0.3935,3.5192000037,0.082,-0.3935,0.4019530445,3.4151311695,0,3.4151311695
2020-02-15 02:30:00,2.7449044650000003,-0.3995,2.7738242143000003,0.11800000000000001,-0.3995,0.4165624203,2.626904465,0,2.626904465,3.4560228656,-0.3995,3.4790364036,0.11800000000000001,-0.3995,0.4165624203,3.3380228656,0,3.3380228656
2020-02-15 03:00:00,2.7824768189,-0.419,2.8138475877999998,0.15,-0.419,0.4450404476,2.6324768189,0,2.6324768189,3.5059371207,-0.419,3.5308860211,0.15,-0.419,0.4450404476,3.3559371207,0,3.3559371207
2020-02-15 03:30:00,2.7956199687,-0.42250000000000004,2.8273657809,0.154,-0.42250000000000004,0.44969128300000005,2.6416199687,0,2.6416199687,3.5013345439,-0.42250000000000004,3.5267335933,0.154,-0.42250000000000004,0.44969128300000005,3.3473345439,0,3.3473345439
2020-02-15 04:00:00,2.7458434237000002,-0.422,2.7780820916,0.148,-0.422,0.4472001789,2.5978434237,0,2.5978434237,3.4485393807999998,-0.422,3.474263643,0.148,-0.422,0.4472001789,3.3005393808,0,3.3005393808
2020-02-15 04:30:00,2.6697734806,-0.41150000000000003,2.7013001847,0.14,-0.41150000000000003,0.4346633755,2.5297734806000003,0,2.5297734806000003,3.3742432309,-0.41150000000000003,3.3992425085,0.14,-0.41150000000000003,0.4346633755,3.2342432309,0,3.2342432309
2020-02-15 05:00:00,2.6238653082,-0.392,2.6529857059,0.156,-0.392,0.4219004622,2.4678653082,0,2.4678653082,3.3288158758,-0.392,3.3518172885,0.156,-0.392,0.4219004622,3.1728158758,0,3.1728158758
2020-02-15 05:30:00,2.5300046052000003,-0.35750000000000004,2.5551378734,0.148,-0.35750000000000004,0.3869240882,2.3820046052,0,2.3820046052,3.2161620751,-0.35750000000000004,3.2359704485,0.148,-0.35750000000000004,0.3869240882,3.0681620751,0,3.0681620751
2020-02-15 06:00:00,2.4892960586,-0.3635,2.5156961497,0.184,-0.3635,0.40741655590000003,2.3052960586,0,2.3052960586,3.1899468101,-0.3635,3.2105907403,0.184,-0.3635,0.40741655590000003,3.0059468101,0,3.0059468101
2020-02-15 06:30:00,2.4675361002000002,-0.34850000000000003,2.4920246098,0.21050000000000002,-0.34850000000000003,0.407139411,2.2570361002,0,2.2570361002,3.1625883439,-0.34850000000000003,3.1817318056,0.21050000000000002,-0.34850000000000003,0.407139411,2.9520883439,0,2.9520883439
2020-02-15 07:00:00,2.4999141377000003,-0.35650000000000004,2.5252055254,0.187,-0.35650000000000004,0.4025683172,2.3129141377,0,2.3129141377,3.1829507985,-0.35650000000000004,3.2028531087,0.187,-0.35650000000000004,0.4025683172,2.9959507985,0,2.9959507985
2020-02-15 07:30:00,2.476464897,-0.34800000000000003,2.5007963504,0.1855,-0.34800000000000003,0.394352951,2.290964897,0,2.290964897,3.1630806676,-0.34800000000000003,3.1821664491,0.1855,-0.34800000000000003,0.394352951,2.9775806676,0,2.9775806676
2020-02-15 08:00:00,2.4755004986,-0.35550000000000004,2.5008964330000003,0.2015,-0.35550000000000004,0.4086349226,2.2740004986,0,2.2740004986,3.1684992229,-0.35550000000000004,3.1883800864,0.2015,-0.35550000000000004,0.4086349226,2.9669992229,0,2.9669992229
2020-02-15 08:30:00,2.4876889401,-0.3435,2.5112921998,0.2015,-0.3435,0.3982392497,2.2861889401,0,2.2861889401,3.1951466513,-0.3435,3.2135578995,0.2015,-0.3435,0.3982392497,2.9936466513,0,2.9936466513
2020-02-15 09:00:00,2.3609247947,-0.28850000000000003,2.3784865222000002,0.1515,-0.28850000000000003,0.3258596324,2.2094247947,0,2.2094247947,3.0540430305,-0.28850000000000003,3.0676393338,0.1515,-0.28850000000000003,0.3258596324,2.9025430305,0,2.9025430305
2020-02-15 09:30:00,2.4059716201,-0.29350000000000004,2.4238072710000003,0.1395,-0.29350000000000004,0.32496538280000004,2.2664716201,0,2.2664716201,3.1016134539,-0.29350000000000004,3.115469189,0.1395,-0.29350000000000004,0.32496538280000004,2.9621134539,0,2.9621134539
2020-02-15 10:00:00,2.3011529713,-0.2575,2.3155153308,0.139,-0.2575,0.2926213424,2.1621529713,0,2.1621529713,2.9841995048000003,-0.2575,2.995288456,0.139,-0.2575,0.2926213424,2.8451995048,0,2.8451995048
2020-02-15 10:30:00,2.268066775,-0.273,2.2844377636,0.14150000000000001,-0.273,0.3074918698,2.126566775,0,2.126566775,2.9215484137,-0.273,2.9342757426,0.14150000000000001,-0.273,0.3074918698,2.7800484137,0,2.7800484137
2020-02-15 11:00:00,2.5314693528000003,-0.2705,2.5458804634,0.1385,-0.2705,0.3038955413,2.3929693528,0,2.3929693528,3.0076677971,-0.2705,3.0198072501,0.1385,-0.2705,0.3038955413,2.8691677971000003,0,2.8691677971000003
2020-02-15 11:30:00,2.5124910998,-0.2715,2.5271176816,0.1405,-0.2715,0.3057000164,2.3719910998,0,2.3719910998,2.8494667806000002,-0.2715,2.8623719506,0.1405,-0.2715,0.3057000164,2.7089667806,0,2.7089667806
2020-02-15 12:00:00,2.4368151158,-0.291,2.4541289511,0.14150000000000001,-0.291,0.3235788157,2.2953151158000002,0,2.2953151158000002,2.7836423552,-0.291,2.7988114909,0.14150000000000001,-0.291,0.3235788157,2.6421423552,0,2.6421423552
2020-02-15 12:30:00,2.7426648044,-0.36050000000000004,2.7662556785,0.14150000000000001,-0.36050000000000004,0.3872757416,2.6011648043999998,0,2.6011648043999998,3.1015211366,-0.36050000000000004,3.1224018977,0.14150000000000001,-0.36050000000000004,0.3872757416,2.9600211366,0,2.9600211366
2020-02-15 13:00:00,2.9689283171,-0.3975,2.9954201045,0.14150000000000001,-0.3975,0.4219342366,2.8274283171,0,2.8274283171,3.3287611796,-0.3975,3.3524106611,0.14150000000000001,-0.3975,0.4219342366,3.1872611796,0,3.1872611796
2020-02-15 13:30:00,2.9395402637,-0.3965,2.9661606855000002,0.1395,-0.3965,0.4203242796,2.8000402637,0,2.8000402637,3.2951734226,-0.3965,3.318942623,0.1395,-0.3965,0.4203242796,3.1556734226,0,3.1556734226
2020-02-15 14:00:00,3.0383226294,-0.42150000000000004,3.0674201946,0.14100000000000001,-0.42150000000000004,0.4444583783,2.8973226294,0,2.8973226294,3.3953904459,-0.42150000000000004,3.421452693,0.14100000000000001,-0.42150000000000004,0.4444583783,3.2543904459,0,3.2543904459
2020-02-15 14:30:00,3.0559844816,-0.43,3.0860883253,0.14150000000000001,-0.43,0.4526833883,2.9144844816,0,2.9144844816,3.4222366708,-0.43,3.4491453769,0.14150000000000001,-0.43,0.4526833883,3.2807366708,0,3.2807366708
2020-02-15 15:00:00,3.1356984725,-0.4535,3.168322452,0.11950000000000001,-0.4535,0.46898027680000004,3.0161984725,0,3.0161984725,3.5092256214,-0.4535,3.5384073694,0.11950000000000001,-0.4535,0.46898027680000004,3.3897256214,0,3.3897256214
2020-02-15 15:30:00,3.1871291259,-0.4515,3.2189508097,0.1255,-0.4515,0.46861764800000005,3.0616291259,0,3.0616291259,3.5599572192,-0.4515,3.5884742792,0.1255,-0.4515,0.46861764800000005,3.4344572192,0,3.4344572192
2020-02-15 16:00:00,3.2674904019,-0.466,3.3005529122,0.14150000000000001,-0.466,0.4870094968,3.1259904019,0,3.1259904019,3.6426862086,-0.466,3.6723723687,0.14150000000000001,-0.466,0.4870094968,3.5011862086,0,3.5011862086
2020-02-15 16:30:00,3.3684289966,-0.47700000000000004,3.4020351123,0.14100000000000001,-0.47700000000000004,0.49740325690000003,3.2274289966,0,3.2274289966,3.7446217718,-0.47700000000000004,3.7748802913,0.14100000000000001,-0.47700000000000004,0.49740325690000003,3.6036217718,0,3.6036217718
2020-02-15 17:00:00,3.3802442243,-0.47350000000000003,3.4132467338,0.1405,-0.47350000000000003,0.4939053553,3.2397442243,0,3.2397442243,3.9006167192000003,-0.47350000000000003,3.9292509515000003,0.1405,-0.47350000000000003,0.4939053553,3.7601167192,0,3.7601167192
2020-02-15 17:30:00,3.4226555686,-0.47050000000000003,3.454843179,0.14450000000000002,-0.47050000000000003,0.492189496,3.2781555686,0,3.2781555686,4.1736828447,-0.47050000000000003,4.2001188957,0.14450000000000002,-0.47050000000000003,0.492189496,4.0291828447,0,4.0291828447
2020-02-15 18:00:00,3.5050436381,-0.47600000000000003,3.5372173957,0.14100000000000001,-0.47600000000000003,0.49644435740000004,3.3640436381,0,3.3640436381,4.2631319656,-0.47600000000000003,4.2896235448,0.14100000000000001,-0.47600000000000003,0.49644435740000004,4.1221319656,0,4.1221319656
2020-02-15 18:30:00,3.4852055061,-0.47600000000000003,3.5175607202,0.138,-0.47600000000000003,0.4956006457,3.3472055061,0,3.3472055061,4.2458212423,-0.47600000000000003,4.2724201597,0.138,-0.47600000000000003,0.4956006457,4.1078212423,0,4.1078212423
2020-02-15 19:00:00,3.4411243291,-0.47750000000000004,3.4740959828999998,0.12150000000000001,-0.47750000000000004,0.49271543510000004,3.3196243291,0,3.3196243291,4.1987268164,-0.47750000000000004,4.2257914204,0.12150000000000001,-0.47750000000000004,0.49271543510000004,4.0772268164,0,4.0772268164
2020-02-15 19:30:00,3.3811150994,-0.5055000000000001,3.4186941316,0.1405,-0.5055000000000001,0.5246622723000001,3.2406150994,0,3.2406150994,4.1422350355,-0.5055000000000001,4.172965533,0.1405,-0.5055000000000001,0.5246622723000001,4.0017350355,0,4.0017350355
2020-02-15 20:00:00,3.2879467383,-0.507,3.3268066902,0.128,-0.507,0.5229082137000001,3.1599467383,0,3.1599467383,4.0517937884,-0.507,4.083390981,0.128,-0.507,0.5229082137000001,3.9237937884000003,0,3.9237937884000003
2020-02-15 20:30:00,3.2578795599,-0.5275000000000001,3.3003083912,0.152,-0.5275000000000001,0.5489628858,3.1058795599,0,3.1058795599,4.0320224397,-0.5275000000000001,4.066381832,0.152,-0.5275000000000001,0.5489628858,3.8800224397000003,0,3.8800224397000003
2020-02-15 21:00:00,3.1639116963,-0.5265000000000001,3.2074194412,0.1655,-0.5265000000000001,0.5518989944,2.9984116963,0,2.9984116963,3.9349427735,-0.5265000000000001,3.9700096826999998,0.1655,-0.5265000000000001,0.5518989944,3.7694427735,0,3.7694427735
2020-02-15 21:30:00,3.0926958246,-0.5085000000000001,3.1342207506,0.1555,-0.5085000000000001,0.5317447696000001,2.9371958246,0,2.9371958246,3.8478484993,-0.5085000000000001,3.8813026581,0.1555,-0.5085000000000001,0.5317447696000001,3.6923484993,0,3.6923484993
2020-02-15 22:00:00,3.0733420209,-0.518,3.1166897788,0.16,-0.518,0.5421475814,2.9133420209,0,2.9133420209,3.8337040116,-0.518,3.8685411266000003,0.16,-0.518,0.5421475814,3.6737040116,0,3.6737040116
2020-02-15 22:30:00,3.0417899602,-0.505,3.0834252321,0.1015,-0.505,0.5150992623,2.9402899602,0,2.9402899602,3.7928466811,-0.505,3.8263181972,0.1015,-0.505,0.5150992623,3.6913466810999997,0,3.6913466810999997
2020-02-15 23:00:00,3.0044497226,-0.5075000000000001,3.0470107295,0.1155,-0.5075000000000001,0.5204771849000001,2.8889497226,0,2.8889497226,3.7518514699,-0.5075000000000001,3.7860197704000003,0.1155,-0.5075000000000001,0.5204771849000001,3.6363514699,0,3.6363514699
2020-02-15 23:30:00,2.9694720686,-0.5305,3.0164871318,0.179,-0.5305,0.5598850328,2.7904720686,0,2.7904720686,3.7280621714,-0.5305,3.7656178515,0.179,-0.5305,0.5598850328,3.5490621714,0,3.5490621714
2020-02-16 00:00:00,2.9384028577,-0.5345,2.9866204318,0.20750000000000002,-0.5345,0.5733641949,2.7309028577000003,0,2.7309028577000003,3.705326896,-0.5345,3.7436796947,0.20750000000000002,-0.5345,0.5733641949,3.497826896,0,3.497826896
2020-02-16 00:30:00,3.0168496755,-0.515,3.0604912946,0.17550000000000002,-0.515,0.5440820251,2.8413496755,0,2.8413496755,3.7762508975999998,-0.515,3.8112066123,0.17550000000000002,-0.515,0.5440820251,3.6007508976000002,0,3.6007508976000002
2020-02-16 01:00:00,3.0743835536,-0.498,3.1144563305,0.17550000000000002,-0.498,0.5280191758,2.8988835536,0,2.8988835536,3.8386644824,-0.498,3.8708331156,0.17550000000000002,-0.498,0.5280191758,3.6631644824,0,3.6631644824
2020-02-16 01:30:00,3.0649355244,-0.531,3.1105933146,0.186,-0.531,0.5626339840000001,2.8789355244,0,2.8789355244,3.836429752,-0.531,3.8730032588,0.186,-0.531,0.5626339840000001,3.650429752,0,3.650429752
2020-02-16 02:00:00,3.0290185588,-0.5525,3.0789949139,0.20550000000000002,-0.5525,0.5894798555,2.8235185588,0,2.8235185588,3.8129322836,-0.5525,3.8527534114,0.20550000000000002,-0.5525,0.5894798555,3.6074322836,0,3.6074322836
2020-02-16 02:30:00,2.9981331813,-0.553,3.0487065409,0.183,-0.553,0.5824929184000001,2.8151331813000002,0,2.8151331813000002,3.7895844447,-0.553,3.8297205203,0.183,-0.553,0.5824929184000001,3.6065844447,0,3.6065844447
2020-02-16 03:00:00,2.9771127898,-0.5425,3.026137276,0.1695,-0.5425,0.5683630002,2.8076127898000003,0,2.8076127898000003,3.7664668862,-0.5425,3.8053356034,0.1695,-0.5425,0.5683630002,3.5969668862,0,3.5969668862
2020-02-16 03:30:00,2.9576857812,-0.5585,3.0099547223,0.21150000000000002,-0.5585,0.597205576,2.7461857812,0,2.7461857812,3.7497304452,-0.5585,3.791094916,0.21150000000000002,-0.5585,0.597205576,3.5382304452,0,3.5382304452
2020-02-16 04:00:00,2.9117856053,-0.5475,2.9628114454,0.197,-0.5475,0.5818636009,2.7147856053,0,2.7147856053,3.6981675024,-0.5475,3.7384755083,0.197,-0.5475,0.5818636009,3.5011675024,0,3.5011675024
2020-02-16 04:30:00,2.9010937175000002,-0.503,2.9443766332,0.14400000000000002,-0.503,0.5232064602000001,2.7570937175,0,2.7570937175,3.6545205768,-0.503,3.6889740642,0.14400000000000002,-0.503,0.5232064602000001,3.5105205768000003,0,3.5105205768000003
2020-02-16 05:00:00,2.8676917151,-0.4995,2.9108686028,0.125,-0.4995,0.5149031462,2.7426917151,0,2.7426917151,3.6302288152,-0.4995,3.6644319478,0.125,-0.4995,0.5149031462,3.5052288152,0,3.5052288152
2020-02-16 05:30:00,2.7150796773,-0.4465,2.7515486374,0.121,-0.4465,0.46260485300000004,2.5940796773,0,2.5940796773,3.4566430278,-0.4465,3.4853612828,0.121,-0.4465,0.46260485300000004,3.3356430277999998,0,3.3356430277999998
2020-02-16 06:00:00,2.5507182794,-0.444,2.5890731432000003,0.131,-0.444,0.4629222397,2.4197182794,0,2.4197182794,3.2956168669,-0.444,3.325391185,0.131,-0.444,0.4629222397,3.1646168669,0,3.1646168669
2020-02-16 06:30:00,2.4686025913,-0.418,2.5037417506,0.1695,-0.418,0.4510590316,2.2991025913,0,2.2991025913,3.2054786659,-0.418,3.2326177438,0.1695,-0.418,0.4510590316,3.0359786659,0,3.0359786659
2020-02-16 07:00:00,2.5161009202,-0.431,2.5527484876,0.162,-0.431,0.46044000690000003,2.3541009202,0,2.3541009202,3.2666653923,-0.431,3.2949755364,0.162,-0.431,0.46044000690000003,3.1046653923,0,3.1046653923
2020-02-16 07:30:00,2.6995245325,-0.4495,2.7366919723,0.1505,-0.4495,0.4740258432,2.5490245325,0,2.5490245325,3.4299216978000002,-0.4495,3.4592503672,0.1505,-0.4495,0.4740258432,3.2794216978,0,3.2794216978
2020-02-16 08:00:00,2.7621983088,-0.4635,2.8008162645,0.138,-0.4635,0.4836075372,2.6241983088,0,2.6241983088,3.4824130938,-0.4635,3.513122999,0.138,-0.4635,0.4836075372,3.3444130938,0,3.3444130938
2020-02-16 08:30:00,2.7763899055,-0.447,2.8121432943,0.1275,-0.447,0.46482819410000004,2.6488899055,0,2.6488899055,3.5013686963,-0.447,3.52978636,0.1275,-0.447,0.46482819410000004,3.3738686963,0,3.3738686963
2020-02-16 09:00:00,2.7969625851,-0.461,2.8346994025,0.191,-0.461,0.499001002,2.6059625851,0,2.6059625851,3.5212868338,-0.461,3.5513352371,0.191,-0.461,0.499001002,3.3302868338,0,3.3302868338
2020-02-16 09:30:00,2.8053145369,-0.4585,2.8425361741,0.197,-0.4585,0.4990303097,2.6083145369,0,2.6083145369,3.537984326,-0.4585,3.567569949,0.197,-0.4585,0.4990303097,3.340984326,0,3.340984326
2020-02-16 10:00:00,2.8203424792,-0.4485,2.8557807952000003,0.147,-0.4485,0.47197589980000004,2.6733424792,0,2.6733424792,3.5341348198,-0.4485,3.5624796385,0.147,-0.4485,0.47197589980000004,3.3871348198,0,3.3871348198
2020-02-16 10:30:00,2.7419411479,-0.41600000000000004,2.7733188166,0.1295,-0.41600000000000004,0.4356905438,2.6124411479000003,0,2.6124411479000003,3.4539437604,-0.41600000000000004,3.4789055032,0.1295,-0.41600000000000004,0.4356905438,3.3244437604,0,3.3244437604
2020-02-16 11:00:00,2.7252583575,-0.4345,2.7596781271,0.17200000000000001,-0.4345,0.4673053071,2.5532583575,0,2.5532583575,3.4573153470999998,-0.4345,3.4845113946,0.17200000000000001,-0.4345,0.4673053071,3.2853153471,0,3.2853153471
2020-02-16 11:30:00,2.7377583575,-0.4305,2.7713987577,0.1845,-0.4305,0.46837004600000004,2.5532583575,0,2.5532583575,3.4727565425,-0.4305,3.4993382594,0.1845,-0.4305,0.46837004600000004,3.2882565425,0,3.2882565425
2020-02-16 12:00:00,2.760697687,-0.431,2.7941389943,0.196,-0.431,0.47347333610000003,2.564697687,0,2.564697687,3.4989625199,-0.431,3.5254077375,0.196,-0.431,0.47347333610000003,3.3029625199,0,3.3029625199
2020-02-16 12:30:00,2.7544098211,-0.42650000000000005,2.7872344201,0.192,-0.42650000000000005,0.46772454500000005,2.5624098211,0,2.5624098211,3.5042644988,-0.42650000000000005,3.5301235003,0.192,-0.42650000000000005,0.46772454500000005,3.3122644988,0,3.3122644988
2020-02-16 13:00:00,2.6837658473,-0.423,2.7168967818,0.2205,-0.423,0.4770212259,2.4632658473,0,2.4632658473,3.4167183071,-0.423,3.4428030716,0.2205,-0.423,0.4770212259,3.1962183071,0,3.1962183071
2020-02-16 13:30:00,2.825750201,-0.4465,2.8608087053,0.23850000000000002,-0.4465,0.5062059857,2.587250201,0,2.587250201,3.1972453079,-0.4465,3.228271954,0.23850000000000002,-0.4465,0.5062059857,2.9587453079,0,2.9587453079
2020-02-16 14:00:00,2.8697768063,-0.462,2.9067271833,0.229,-0.462,0.5156403786,2.6407768063,0,2.6407768063,3.4579895744,-0.462,3.4887155081,0.229,-0.462,0.5156403786,3.2289895744,0,3.2289895744
2020-02-16 14:30:00,2.9233377943,-0.5015000000000001,2.9660421624,0.232,-0.5015000000000001,0.5525633448,2.6913377943,0,2.6913377943,3.6807850898,-0.5015000000000001,3.7147922052,0.232,-0.5015000000000001,0.5525633448,3.4487850898,0,3.4487850898
2020-02-16 15:00:00,2.8740603056,-0.51,2.9189591707,0.24550000000000002,-0.51,0.5660125882,2.6285603055999998,0,2.6285603055999998,3.6452157441,-0.51,3.6807197422,0.24550000000000002,-0.51,0.5660125882,3.3997157441,0,3.3997157441
2020-02-16 15:30:00,2.9397457718,-0.512,2.9839988611,0.233,-0.512,0.5625237773,2.7067457718,0,2.7067457718,3.7147269642,-0.512,3.7498453859,0.233,-0.512,0.5625237773,3.4817269642,0,3.4817269642
2020-02-16 16:00:00,3.0461673317,-0.494,3.0859636117,0.2005,-0.494,0.5331381153,2.8456673317,0,2.8456673317,3.7959885808,-0.494,3.8279975582,0.2005,-0.494,0.5331381153,3.5954885808,0,3.5954885808
2020-02-16 16:30:00,3.108731371,-0.468,3.1437612405,0.163,-0.468,0.4955734053,2.945731371,0,2.945731371,3.8434707877000003,-0.468,3.8718589457,0.163,-0.468,0.4955734053,3.6804707877,0,3.6804707877
2020-02-16 17:00:00,3.0774539572,-0.4545,3.1108347929,0.1695,-0.4545,0.4850778288,2.9079539572,0,2.9079539572,3.8649426348,-0.4545,3.8915744655,0.1695,-0.4545,0.4850778288,3.6954426348,0,3.6954426348
2020-02-16 17:30:00,3.1353150674,-0.4595,3.1688074763,0.179,-0.4595,0.49313410950000003,2.9563150674000003,0,2.9563150674000003,4.2361901063,-0.4595,4.2610382381,0.179,-0.4595,0.49313410950000003,4.0571901063,0,4.0571901063
2020-02-16 18:00:00,3.2141047012,-0.4525,3.2458011769,0.14650000000000002,-0.4525,0.4756243265,3.0676047012,0,3.0676047012,4.3004642882,-0.4525,4.3242050534,0.14650000000000002,-0.4525,0.4756243265,4.1539642882,0,4.1539642882
2020-02-16 18:30:00,3.1741240636,-0.439,3.2043383984,0.121,-0.439,0.4553701791,3.0531240636,0,3.0531240636,4.2579706181,-0.439,4.2805414126,0.121,-0.439,0.4553701791,4.1369706181,0,4.1369706181
2020-02-16 19:00:00,3.1612844243,-0.47050000000000003,3.1961053583,0.14250000000000002,-0.47050000000000003,0.49160604150000003,3.0187844243,0,3.0187844243,4.2570732959,-0.47050000000000003,4.2829946646,0.14250000000000002,-0.47050000000000003,0.49160604150000003,4.1145732959,0,4.1145732959
2020-02-16 19:30:00,3.1801814215,-0.5295,3.2239609371,0.185,-0.5295,0.5608879122,2.9951814215,0,2.9951814215,4.3235892196,-0.5295,4.3558918708,0.185,-0.5295,0.5608879122,4.1385892196,0,4.1385892196
2020-02-16 20:00:00,3.1501202923,-0.519,3.1925881125,0.181,-0.519,0.5496562562,2.9691202923,0,2.9691202923,4.2070994478,-0.519,4.2389912437,0.181,-0.519,0.5496562562,4.0260994478,0,4.0260994478
2020-02-16 20:30:00,3.1901609787,-0.505,3.2298842193,0.185,-0.505,0.5378196724000001,3.0051609787,0,3.0051609787,3.9362468870000002,-0.505,3.9685091099000003,0.185,-0.505,0.5378196724000001,3.751246887,0,3.751246887
2020-02-16 21:00:00,3.2342073594,-0.5255000000000001,3.2766213534,0.147,-0.5255000000000001,0.5456732081,3.0872073594,0,3.0872073594,3.9829763876,-0.5255000000000001,4.017493143,0.147,-0.5255000000000001,0.5456732081,3.8359763876,0,3.8359763876
2020-02-16 21:30:00,3.1974467456,-0.5345,3.2418136808,0.146,-0.5345,0.5540814471000001,3.0514467456,0,3.0514467456,3.9523694039,-0.5345,3.9883472962,0.146,-0.5345,0.5540814471000001,3.8063694039,0,3.8063694039
2020-02-16 22:00:00,3.1137674547,-0.552,3.162317467,0.1975,-0.552,0.5862680701,2.9162674547,0,2.9162674547,3.8857955004,-0.552,3.9248070871,0.1975,-0.552,0.5862680701,3.6882955003999998,0,3.6882955003999998
2020-02-16 22:30:00,3.032057838,-0.557,3.0827947925,0.219,-0.557,0.5985064745,2.813057838,0,2.813057838,3.8045779593,-0.557,3.8451349064,0.219,-0.557,0.5985064745,3.5855779593,0,3.5855779593
2020-02-16 23:00:00,2.9504796736000003,-0.532,2.9980584224999998,0.2185,-0.532,0.575122813,2.7319796736,0,2.7319796736,3.7017165279,-0.532,3.7397498917,0.2185,-0.532,0.575122813,3.4832165279,0,3.4832165279
2020-02-16 23:30:00,2.9178244342,-0.55,2.9692085526,0.17650000000000002,-0.55,0.5776263931,2.7413244342,0,2.7413244342,3.6725884366,-0.55,3.7135435671,0.17650000000000002,-0.55,0.5776263931,3.4960884366,0,3.4960884366
2020-02-17 00:00:00,2.9286659056,-0.578,2.9851579501,0.182,-0.578,0.6059768972,2.7466659056,0,2.7466659056,3.6977816811,-0.578,3.7426826423,0.182,-0.578,0.6059768972,3.5157816811,0,3.5157816811
2020-02-17 00:30:00,2.9573003793,-0.5795,3.0135437252,0.1675,-0.5795,0.6032217668000001,2.7898003793,0,2.7898003793,3.7322386168,-0.5795,3.7769598016,0.1675,-0.5795,0.6032217668000001,3.5647386168,0,3.5647386168
2020-02-17 01:00:00,3.0279636153,-0.5755,3.0821687017,0.217,-0.5755,0.6150522336,2.8109636153,0,2.8109636153,3.8060276849,-0.5755,3.8492917515,0.217,-0.5755,0.6150522336,3.5890276849,0,3.5890276849
2020-02-17 01:30:00,2.9975676648,-0.512,3.0409794319,0.179,-0.512,0.5423882373,2.8185676647999998,0,2.8185676647999998,3.7503200635000002,-0.512,3.7851082651,0.179,-0.512,0.5423882373,3.5713200635,0,3.5713200635
2020-02-17 02:00:00,3.0038357479,-0.532,3.0505824362,0.1955,-0.532,0.56678413,2.8083357479,0,2.8083357479,3.6456345305999998,-0.532,3.6842468879,0.1955,-0.532,0.56678413,3.4501345306,0,3.4501345306
2020-02-17 02:30:00,3.1435960201,-0.5690000000000001,3.1946763431,0.217,-0.5690000000000001,0.6089745479,2.9265960201,0,2.9265960201,3.5461519942,-0.5690000000000001,3.5915115155,0.217,-0.5690000000000001,0.6089745479,3.3291519942,0,3.3291519942
2020-02-17 03:00:00,3.1502328924,-0.5565,3.1990091475,0.217,-0.5565,0.5973116858,2.9332328924,0,2.9332328924,3.5546570564,-0.5565,3.5979548411,0.217,-0.5565,0.5973116858,3.3376570564,0,3.3376570564
2020-02-17 03:30:00,3.1196532311,-0.5535,3.1683747462,0.21450000000000002,-0.5535,0.5936097203,2.9051532311,0,2.9051532311,3.5230946295,-0.5535,3.5663087385,0.21450000000000002,-0.5535,0.5936097203,3.3085946295,0,3.3085946295
2020-02-17 04:00:00,3.0648303561,-0.5445,3.1128227322,0.20850000000000002,-0.5445,0.5830544571,2.8563303561,0,2.8563303561,3.4616863242,-0.5445,3.5042477734,0.20850000000000002,-0.5445,0.5830544571,3.2531863242,0,3.2531863242
2020-02-17 04:30:00,3.064181954,-0.55,3.1131513049,0.1895,-0.55,0.5817303929000001,2.874681954,0,2.874681954,3.4626863149,-0.55,3.5060941966,0.1895,-0.55,0.5817303929000001,3.2731863149000002,0,3.2731863149000002
2020-02-17 05:00:00,3.0470073305,-0.5650000000000001,3.0989479944,0.195,-0.5650000000000001,0.5977039401,2.8520073305,0,2.8520073305,3.4578386969,-0.5650000000000001,3.5036942581,0.195,-0.5650000000000001,0.5977039401,3.2628386969,0,3.2628386969
2020-02-17 05:30:00,3.0875290926,-0.5690000000000001,3.1395217626,0.196,-0.5690000000000001,0.6018114323,2.8915290926,0,2.8915290926,3.4923725862,-0.5690000000000001,3.5384215804,0.196,-0.5690000000000001,0.6018114323,3.2963725862,0,3.2963725862
2020-02-17 06:00:00,3.1130150865,-0.5655,3.1639616273,0.179,-0.5655,0.5931536479,2.9340150865,0,2.9340150865,3.518941285,-0.5655,3.5640900687,0.179,-0.5655,0.5931536479,3.339941285,0,3.339941285
2020-02-17 06:30:00,3.1634224781,-0.544,3.209856348,0.1645,-0.544,0.5683275904,2.9989224781,0,2.9989224781,3.5654572781000002,-0.544,3.6067189524,0.1645,-0.544,0.5683275904,3.4009572781,0,3.4009572781
2020-02-17 07:00:00,3.1284824604,-0.506,3.1691384484,0.151,-0.506,0.5280501870000001,2.9774824604,0,2.9774824604,3.5246525363,-0.506,3.5607880451,0.151,-0.506,0.5280501870000001,3.3736525363,0,3.3736525363
2020-02-17 07:30:00,3.09394289,-0.48350000000000004,3.1314940294999998,0.1315,-0.48350000000000004,0.5010633692,2.96244289,0,2.96244289,3.4809270345,-0.48350000000000004,3.5143456389,0.1315,-0.48350000000000004,0.5010633692,3.3494270345,0,3.3494270345
2020-02-17 08:00:00,3.1079824604,-0.494,3.146997136,0.1305,-0.494,0.5109464258,2.9774824604,0,2.9774824604,3.4808474463,-0.494,3.5157268017,0.1305,-0.494,0.5109464258,3.3503474463,0,3.3503474463
2020-02-17 08:30:00,2.9556872962,-0.461,2.9914224698,0.1155,-0.461,0.4752486191,2.8401872962,0,2.8401872962,3.3306227757,-0.461,3.3623755105,0.1155,-0.461,0.4752486191,3.2151227757,0,3.2151227757
2020-02-17 09:00:00,3.0797152985,-0.489,3.1182955793,0.11750000000000001,-0.489,0.5029187310000001,2.9622152985,0,2.9622152985,3.4598912709,-0.489,3.4942765498,0.11750000000000001,-0.489,0.5029187310000001,3.3423912709,0,3.3423912709
2020-02-17 09:30:00,3.1045659077,-0.4965,3.1440168138,0.1395,-0.4965,0.5157252175,2.9650659077,0,2.9650659077,3.4898959437,-0.4965,3.5250370137,0.1395,-0.4965,0.5157252175,3.3503959437,0,3.3503959437
2020-02-17 10:00:00,3.0460524828,-0.5215000000000001,3.0903718187,0.1705,-0.5215000000000001,0.5486642872,2.8755524828,0,2.8755524828,3.4357277146,-0.5215000000000001,3.4750808881,0.1705,-0.5215000000000001,0.5486642872,3.2652277146,0,3.2652277146
2020-02-17 10:30:00,3.0253371588,-0.52,3.0697011133,0.17850000000000002,-0.52,0.5497838212,2.8468371588,0,2.8468371588,3.4190504939,-0.52,3.4583675745,0.17850000000000002,-0.52,0.5497838212,3.2405504939,0,3.2405504939
2020-02-17 11:00:00,2.6356718118,-0.463,2.6760296896,0.20450000000000002,-0.463,0.5061514102,2.4311718118,0,2.4311718118,3.0088634625,-0.463,3.0442779663,0.20450000000000002,-0.463,0.5061514102,2.8043634625,0,2.8043634625
2020-02-17 11:30:00,2.545956043,-0.459,2.5870008066,0.211,-0.459,0.5051752171,2.334956043,0,2.334956043,2.931141626,-0.459,2.9668623547,0.211,-0.459,0.5051752171,2.720141626,0,2.720141626
2020-02-17 12:00:00,2.7250414428000003,-0.495,2.7696346086,0.225,-0.495,0.5437370688000001,2.5000414428,0,2.5000414428,3.1087533969,-0.495,3.1479156093,0.225,-0.495,0.5437370688000001,2.8837533969,0,2.8837533969
2020-02-17 12:30:00,2.7475517799,-0.48050000000000004,2.7892509807,0.222,-0.48050000000000004,0.5293054411,2.5255517799,0,2.5255517799,3.1335434593000002,-0.48050000000000004,3.170169532,0.222,-0.48050000000000004,0.5293054411,2.9115434593,0,2.9115434593
2020-02-17 13:00:00,2.8140112164,-0.507,2.8593195215,0.2165,-0.507,0.5512905314000001,2.5975112164,0,2.5975112164,3.2020855137,-0.507,3.2419748051,0.2165,-0.507,0.5512905314000001,2.9855855137000002,0,2.9855855137000002
2020-02-17 13:30:00,2.8591751303,-0.53,2.9078828081,0.20850000000000002,-0.53,0.5695368733,2.6506751303,0,2.6506751303,3.2516089994,-0.53,3.2945198566,0.20850000000000002,-0.53,0.5695368733,3.0431089994,0,3.0431089994
2020-02-17 14:00:00,3.0429974222,-0.5750000000000001,3.0968465108,0.20750000000000002,-0.5750000000000001,0.6112947325,2.8354974222,0,2.8354974222,3.4341568484,-0.5750000000000001,3.4819618406,0.20750000000000002,-0.5750000000000001,0.6112947325,3.2266568484,0,3.2266568484
2020-02-17 14:30:00,3.1040335492,-0.5855,3.1587710465,0.20500000000000002,-0.5855,0.6203509088,2.8990335492,0,2.8990335492,3.4948711603,-0.5855,3.5435765375,0.20500000000000002,-0.5855,0.6203509088,3.2898711603,0,3.2898711603
2020-02-17 15:00:00,3.1256108314,-0.5765,3.1783321601,0.20400000000000001,-0.5765,0.6115294351,2.9216108313999998,0,2.9216108313999998,3.507504825,-0.5765,3.5545664078,0.20400000000000001,-0.5765,0.6115294351,3.303504825,0,3.303504825
2020-02-17 15:30:00,3.2186165381,-0.557,3.2664570132,0.1845,-0.557,0.5867616637,3.0341165381,0,3.0341165381,3.5914976321000003,-0.557,3.6344331389,0.1845,-0.557,0.5867616637,3.4069976321,0,3.4069976321
2020-02-17 16:00:00,3.1730669339,-0.561,3.2222778848,0.18,-0.561,0.5891697548,2.9930669339,0,2.9930669339,3.935201159,-0.561,3.9749879448,0.18,-0.561,0.5891697548,3.7552011590000003,0,3.7552011590000003
2020-02-17 16:30:00,3.2936578134,-0.5835,3.3449445499,0.1865,-0.5835,0.6125801988,3.1071578134,0,3.1071578134,4.0722560474,-0.5835,4.113847538,0.1865,-0.5835,0.6125801988,3.8857560474,0,3.8857560474
2020-02-17 17:00:00,3.3670725658,-0.586,3.4176854248,0.194,-0.586,0.6172778953,3.1730725658,0,3.1730725658,4.3345720714,-0.586,4.3740040057,0.194,-0.586,0.6172778953,4.1405720714,0,4.1405720714
2020-02-17 17:30:00,3.4311900102,-0.581,3.4800324547,0.1895,-0.581,0.6111229418,3.2416900102,0,3.2416900102,4.4556606505000005,-0.581,4.4933810024,0.1895,-0.581,0.6111229418,4.2661606505,0,4.2661606505
2020-02-17 18:00:00,3.570472096,-0.5925,3.6192992745,0.1885,-0.5925,0.6217624144,3.381972096,0,3.381972096,4.3750436443,-0.5925,4.4149816692,0.1885,-0.5925,0.6217624144,4.1865436443,0,4.1865436443
2020-02-17 18:30:00,3.6120878121,-0.585,3.6591533668,0.1695,-0.585,0.6090609575,3.4425878121,0,3.4425878121,4.4215879109,-0.585,4.4601193543,0.1695,-0.585,0.6090609575,4.2520879109,0,4.2520879109
2020-02-17 19:00:00,3.5906297005,-0.5905,3.6388613461,0.1825,-0.5905,0.6180586542000001,3.4081297005,0,3.4081297005,4.3901537063,-0.5905,4.4296884558,0.1825,-0.5905,0.6180586542000001,4.2076537063,0,4.2076537063
2020-02-17 19:30:00,3.5297634756000003,-0.5985,3.5801441930999998,0.159,-0.5985,0.6192602442,3.3707634756,0,3.3707634756,4.3251863315,-0.5985,4.3663988655,0.159,-0.5985,0.6192602442,4.1661863315,0,4.1661863315
2020-02-17 20:00:00,3.4560843252,-0.594,3.5067584552,0.1505,-0.594,0.6127693285,3.3055843252,0,3.3055843252,4.2576277291,-0.594,4.2988637894,0.1505,-0.594,0.6127693285,4.1071277291,0,4.1071277291
2020-02-17 20:30:00,3.3542471425000002,-0.582,3.4043645358,0.151,-0.582,0.6012694903,3.2032471425,0,3.2032471425,4.1493215098,-0.582,4.1899394974,0.151,-0.582,0.6012694903,3.9983215098000002,0,3.9983215098000002
2020-02-17 21:00:00,3.3048395393,-0.5690000000000001,3.3534646831,0.177,-0.5690000000000001,0.5958942859,3.1278395393,0,3.1278395393,4.099073862,-0.5690000000000001,4.1383774026,0.177,-0.5690000000000001,0.5958942859,3.922073862,0,3.922073862
2020-02-17 21:30:00,3.3424776054,-0.5695,3.3906469578,0.168,-0.5695,0.5937627893,3.1744776054,0,3.1744776054,3.9564288217,-0.5695,3.9972064334,0.168,-0.5695,0.5937627893,3.7884288217,0,3.7884288217
2020-02-17 22:00:00,3.3164291613,-0.5740000000000001,3.3657359346,0.1635,-0.5740000000000001,0.596831844,3.1529291613,0,3.1529291613,3.7127256769,-0.5740000000000001,3.7568348316,0.1635,-0.5740000000000001,0.596831844,3.5492256769,0,3.5492256769
2020-02-17 22:30:00,3.2379249031,-0.5705,3.2877998613,0.14650000000000002,-0.5705,0.5890097622,3.0914249031,0,3.0914249031,3.7305939382,-0.5705,3.7739636169,0.14650000000000002,-0.5705,0.5890097622,3.5840939382,0,3.5840939382
2020-02-17 23:00:00,3.1000581172,-0.5630000000000001,3.1507664671,0.14300000000000002,-0.5630000000000001,0.5808769233000001,2.9570581172,0,2.9570581172,3.8548120738,-0.5630000000000001,3.8957085523,0.14300000000000002,-0.5630000000000001,0.5808769233000001,3.7118120738,0,3.7118120738
2020-02-17 23:30:00,3.0273140057,-0.555,3.0777678744,0.1155,-0.555,0.5668908625,2.9118140057,0,2.9118140057,3.7701036481,-0.555,3.8107356923999998,0.1155,-0.555,0.5668908625,3.6546036481,0,3.6546036481
2020-02-18 00:00:00,3.0302101454,-0.517,3.0739978083,0.0675,-0.517,0.5213878115,2.9627101454,0,2.9627101454,3.7596829152,-0.517,3.7950631909,0.0675,-0.517,0.5213878115,3.6921829152,0,3.6921829152
2020-02-18 00:30:00,3.1128857306,-0.5,3.1527856844,0.054,-0.5,0.5029075462,3.0588857306,0,3.0588857306,3.8417571324,-0.5,3.8741576974000003,0.054,-0.5,0.5029075462,3.7877571324,0,3.7877571324
2020-02-18 01:00:00,3.1527923666,-0.506,3.1931388486,0.08,-0.506,0.5122850769,3.0727923666,0,3.0727923666,4.0572218401,-0.506,4.0886532085,0.08,-0.506,0.5122850769,3.9772218401,0,3.9772218401
2020-02-18 01:30:00,3.1285256868999998,-0.505,3.1690216114,0.0835,-0.505,0.5118566694,3.0450256869,0,3.0450256869,4.2220421078,-0.505,4.2521364701,0.0835,-0.505,0.5118566694,4.1385421078,0,4.1385421078
2020-02-18 02:00:00,3.049771548,-0.495,3.0896814553,0.09,-0.495,0.5031152949000001,2.959771548,0,2.959771548,4.11955385,-0.495,4.1491865375,0.09,-0.495,0.5031152949000001,4.02955385,0,4.02955385
2020-02-18 02:30:00,2.9676484496,-0.5035000000000001,3.0100580676,0.116,-0.5035000000000001,0.5166897038,2.8516484496,0,2.8516484496,4.0474103087,-0.5035000000000001,4.0786079067,0.116,-0.5035000000000001,0.5166897038,3.9314103087000003,0,3.9314103087000003
2020-02-18 03:00:00,2.9562176941000002,-0.509,2.9997173292,0.117,-0.509,0.5222738745000001,2.8392176941000002,0,2.8392176941000002,4.0484103087,-0.509,4.0802827141,0.117,-0.509,0.5222738745000001,3.9314103087000003,0,3.9314103087000003
2020-02-18 03:30:00,2.9789639908,-0.51,3.0223048256,0.1375,-0.51,0.5282104221,2.8414639908,0,2.8414639908,4.0669094436,-0.51,4.0987623037,0.1375,-0.51,0.5282104221,3.9294094436,0,3.9294094436
2020-02-18 04:00:00,2.9090120893,-0.49,2.9499917518,0.1405,-0.49,0.5097452795,2.7685120893,0,2.7685120893,3.9833380801000002,-0.49,4.0133629615,0.1405,-0.49,0.5097452795,3.8428380801,0,3.8428380801
2020-02-18 04:30:00,2.8038637385,-0.47650000000000003,2.8440647169,0.127,-0.47650000000000003,0.49313410950000003,2.6768637385,0,2.6768637385,3.862722862,-0.47650000000000003,3.8920020759,0.127,-0.47650000000000003,0.49313410950000003,3.7357228620000003,0,3.7357228620000003
2020-02-18 05:00:00,2.7580371326,-0.48350000000000004,2.8000966189,0.115,-0.48350000000000004,0.4969881789,2.6430371326,0,2.6430371326,3.8116618254,-0.48350000000000004,3.8422048515,0.115,-0.48350000000000004,0.4969881789,3.6966618254,0,3.6966618254
2020-02-18 05:30:00,2.7683417002,-0.468,2.8076217283,0.096,-0.468,0.4777447017,2.6723417002,0,2.6723417002,3.8198501733,-0.468,3.8484125749,0.096,-0.468,0.4777447017,3.7238501733,0,3.7238501733
2020-02-18 06:00:00,2.729904465,-0.4355,2.7644237443,0.10300000000000001,-0.4355,0.44751452490000004,2.626904465,0,2.626904465,3.7601469915,-0.4355,3.7852827698000002,0.10300000000000001,-0.4355,0.44751452490000004,3.6571469915,0,3.6571469915
2020-02-18 06:30:00,2.7691356723,-0.424,2.8014082837,0.096,-0.424,0.4347321014,2.6731356723,0,2.6731356723,3.8101993594,-0.424,3.8337181898,0.096,-0.424,0.4347321014,3.7141993594000002,0,3.7141993594000002
2020-02-18 07:00:00,2.8758280079,-0.436,2.9086908964,0.091,-0.436,0.44539533000000003,2.7848280079,0,2.7848280079,3.949536003,-0.436,3.9735287389,0.091,-0.436,0.44539533000000003,3.858536003,0,3.858536003
2020-02-18 07:30:00,2.9453245654,-0.4425,2.9783792649,0.114,-0.4425,0.45694884830000004,2.8313245654,0,2.8313245654,4.0174596852,-0.4425,4.0417556299,0.114,-0.4425,0.45694884830000004,3.9034596852,0,3.9034596852
2020-02-18 08:00:00,2.8308966016,-0.444,2.8655037199,0.14850000000000002,-0.444,0.46817544790000004,2.6823966016,0,2.6823966016,3.9048595546,-0.444,3.930020883,0.14850000000000002,-0.444,0.46817544790000004,3.7563595546,0,3.7563595546
2020-02-18 08:30:00,2.7699756523,-0.433,2.8036144732,0.14300000000000002,-0.433,0.45600219300000006,2.6269756523,0,2.6269756523,3.8596649338,-0.433,3.8838772381,0.14300000000000002,-0.433,0.45600219300000006,3.7166649338,0,3.7166649338
2020-02-18 09:00:00,2.7360202258,-0.41650000000000004,2.7675402303,0.14450000000000002,-0.41650000000000004,0.4408542843,2.5915202258,0,2.5915202258,3.7823360106,-0.41650000000000004,3.8051988052,0.14450000000000002,-0.41650000000000004,0.4408542843,3.6378360106,0,3.6378360106
2020-02-18 09:30:00,2.8203992849,-0.403,2.8490456518,0.135,-0.403,0.42501058810000003,2.6853992849,0,2.6853992849,3.3141442699,-0.403,3.3385567603,0.135,-0.403,0.42501058810000003,3.1791442699,0,3.1791442699
2020-02-18 10:00:00,2.8274266457,-0.384,2.8533835068,0.13,-0.384,0.40540843600000004,2.6974266457000002,0,2.6974266457000002,3.1989387267,-0.384,3.2219039367,0.13,-0.384,0.40540843600000004,3.0689387267,0,3.0689387267
2020-02-18 10:30:00,2.8488350623,-0.426,2.8805098876,0.149,-0.426,0.451305883,2.6998350623,0,2.6998350623,3.2327505324,-0.426,3.2606980855,0.149,-0.426,0.451305883,3.0837505324,0,3.0837505324
2020-02-18 11:00:00,2.9319900848,-0.5095000000000001,2.9759294527,0.14750000000000002,-0.5095000000000001,0.5304210592,2.7844900848,0,2.7844900848,3.3329788993,-0.5095000000000001,3.3716966935,0.14750000000000002,-0.5095000000000001,0.5304210592,3.1854788993,0,3.1854788993
2020-02-18 11:30:00,2.9024100396,-0.524,2.9493321342,0.1585,-0.524,0.5474470294,2.7439100396000002,0,2.7439100396000002,3.3105232987,-0.524,3.3517369395,0.1585,-0.524,0.5474470294,3.1520232987,0,3.1520232987
2020-02-18 12:00:00,2.4185893116,-0.8445,2.5617873659,0.149,-0.8445,0.8575437307,2.2695893116,0,2.2695893116,2.9107853236,-0.8445,3.0308169608,0.149,-0.8445,0.8575437307,2.7617853236,0,2.7617853236
2020-02-18 12:30:00,2.3966092442,-1.0045,2.5986065726,0.157,-1.0045,1.0166952592,2.2396092442,0,2.2396092442,2.9179977601,-1.0045,3.0860543057,0.157,-1.0045,1.0166952592,2.7609977601,0,2.7609977601
2020-02-18 13:00:00,2.1906684565,-1.0815,2.4430862728,0.17850000000000002,-1.0815,1.0961316071,2.0121684565,0,2.0121684565,2.764770553,-1.0815,2.9687705302,0.17850000000000002,-1.0815,1.0961316071,2.5862705530000003,0,2.5862705530000003
2020-02-18 13:30:00,2.4262297453,-1.139,2.6802820331,0.17300000000000001,-1.139,1.1520633663,2.2532297453,0,2.2532297453,2.9703486568,-1.139,3.1812406609,0.17300000000000001,-1.139,1.1520633663,2.7973486568,0,2.7973486568
2020-02-18 14:00:00,2.3431921156,-1.124,2.5988315241,0.181,-1.124,1.1384801272,2.1621921156,0,2.1621921156,2.8888674479,-1.124,3.0998275971,0.181,-1.124,1.1384801272,2.7078674479,0,2.7078674479
2020-02-18 14:30:00,2.2940478554,-1.0735000000000001,2.5327964412,0.17400000000000002,-1.0735000000000001,1.0875101149,2.1200478554,0,2.1200478554,2.8335058181,-1.0735000000000001,3.0300424867,0.17400000000000002,-1.0735000000000001,1.0875101149,2.6595058181,0,2.6595058181
2020-02-18 15:00:00,2.3470330694,-1.174,2.6242789922,0.1835,-1.174,1.1882542868,2.1635330694,0,2.1635330694,2.9188107538,-1.174,3.1460661494,0.1835,-1.174,1.1882542868,2.7353107538,0,2.7353107538
