Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 15:30:00,2.4523899151,-1.2690000000000001,2.7612637135,0.1955,-1.2690000000000001,1.2839708914,2.2568899151,0,2.2568899151,3.032264071,-1.2690000000000001,3.2870939135,0.1955,-1.2690000000000001,1.2839708914,2.836764071,0,2.836764071
2020-02-18 16:00:00,2.433182113,-1.244,2.7327479201,0.178,-1.244,1.2566702034000001,2.255182113,0,2.255182113,3.0159700979,-1.244,3.2624548475,0.178,-1.244,1.2566702034000001,2.8379700979,0,2.8379700979
2020-02-18 16:30:00,2.3677192948,-1.2025000000000001,2.6555792041,0.17550000000000002,-1.2025000000000001,1.2152392769,2.1922192948,0,2.1922192948,2.9435886029000002,-1.2025000000000001,3.1797358558,0.17550000000000002,-1.2025000000000001,1.2152392769,2.7680886029,0,2.7680886029
2020-02-18 17:00:00,2.400561741,-1.2205,2.6930126109,0.1575,-1.2205,1.230620372,2.243061741,0,2.243061741,2.9590904492,-1.2205,3.2009118289,0.1575,-1.2205,1.230620372,2.8015904492,0,2.8015904492
2020-02-18 17:30:00,2.4198399149,-1.211,2.7059464544000003,0.1905,-1.211,1.2258920222,2.2293399149,0,2.2293399149,3.1766524139,-1.211,3.3996531527,0.1905,-1.211,1.2258920222,2.9861524139,0,2.9861524139
2020-02-18 18:00:00,2.3788703755,-1.218,2.6725546325,0.192,-1.218,1.2330401453,2.1868703755,0,2.1868703755,3.4888547892,-1.218,3.695352722,0.192,-1.218,1.2330401453,3.2968547892,0,3.2968547892
2020-02-18 18:30:00,2.3763703755,-1.2,2.6621675683,0.1895,-1.2,1.2148704663,2.1868703755,0,2.1868703755,3.6792302513,-1.2,3.8699787134,0.1895,-1.2,1.2148704663,3.4897302513,0,3.4897302513
2020-02-18 19:00:00,2.2099134565,-1.216,2.5223745727,0.2005,-1.216,1.2324188614,2.0094134565,0,2.0094134565,3.878855434,-1.216,4.0649939087,0.2005,-1.216,1.2324188614,3.678355434,0,3.678355434
2020-02-18 19:30:00,2.1388153221,-1.2295,2.4670227465,0.193,-1.2295,1.2445558445,1.9458153221,0,1.9458153221,3.8408964545,-1.2295,4.0328843059,0.193,-1.2295,1.2445558445,3.6478964545,0,3.6478964545
2020-02-18 20:00:00,2.0839079754,-1.2285,2.4190669069,0.20650000000000002,-1.2285,1.2457345223,1.8774079754000002,0,1.8774079754000002,3.8223112526,-1.2285,4.0148817618,0.20650000000000002,-1.2285,1.2457345223,3.6158112526,0,3.6158112526
2020-02-18 20:30:00,2.1364816748,-1.2285,2.4645012065,0.1675,-1.2285,1.2398663234,1.9689816748000002,0,1.9689816748000002,3.8670798114,-1.2285,4.0575261574,0.1675,-1.2285,1.2398663234,3.6995798114,0,3.6995798114
2020-02-18 21:00:00,2.1475192219,-1.244,2.4818087776,0.189,-1.244,1.2582754071,1.9585192219,0,1.9585192219,3.6539593267,-1.244,3.8599164189,0.189,-1.244,1.2582754071,3.4649593267,0,3.4649593267
2020-02-18 21:30:00,2.1635509194,-1.236,2.4917159912,0.20700000000000002,-1.236,1.2532138684,1.9565509194000001,0,1.9565509194000001,3.3372436258000002,-1.236,3.5587766182,0.20700000000000002,-1.236,1.2532138684,3.1302436258,0,3.1302436258
2020-02-18 22:00:00,2.1915505122,-1.2175,2.5070300951,0.1975,-1.2175,1.2334149748,1.9940505122,0,1.9940505122,3.3277436258,-1.2175,3.5434705995,0.1975,-1.2175,1.2334149748,3.1302436258,0,3.1302436258
2020-02-18 22:30:00,2.1450698896000002,-1.1865,2.451348013,0.1975,-1.1865,1.2028252159,1.9475698896,0,1.9475698896,3.2550892906,-1.1865,3.4645906742,0.1975,-1.1865,1.2028252159,3.0575892906,0,3.0575892906
2020-02-18 23:00:00,2.0574821549,-1.175,2.3693581025,0.1895,-1.175,1.1901828641,1.8679821549,0,1.8679821549,3.1668080429,-1.175,3.3777652642,0.1895,-1.175,1.1901828641,2.9773080429,0,2.9773080429
2020-02-18 23:30:00,1.9345972603,-1.2355,2.2954578649,0.182,-1.2355,1.2488331554,1.7525972603,0,1.7525972603,3.1393835696,-1.2355,3.373750057,0.182,-1.2355,1.2488331554,2.9573835696,0,2.9573835696
2020-02-19 00:00:00,1.8463351549,-1.236,2.2218572196,0.181,-1.236,1.2491825327,1.6653351549000002,0,1.6653351549000002,3.0911831066,-1.236,3.3291303667,0.181,-1.236,1.2491825327,2.9101831066,0,2.9101831066
2020-02-19 00:30:00,1.9105294986999999,-1.2335,2.2741251538,0.1685,-1.2335,1.2449556217,1.7420294987,0,1.7420294987,3.1439088491,-1.2335,3.3772303892,0.1685,-1.2335,1.2449556217,2.9754088491,0,2.9754088491
2020-02-19 01:00:00,2.035632026,-1.219,2.3727112646,0.179,-1.219,1.2320722381,1.8566320260000002,0,1.8566320260000002,3.2282591654,-1.219,3.4507416941,0.179,-1.219,1.2320722381,3.0492591654,0,3.0492591654
2020-02-19 01:30:00,2.0719704061,-1.2225,2.4057363974,0.17350000000000002,-1.2225,1.2347503796,1.8984704061,0,1.8984704061,3.2613542804,-1.2225,3.4829496109,0.17350000000000002,-1.2225,1.2347503796,3.0878542804,0,3.0878542804
2020-02-19 02:00:00,2.0263323409,-1.2075,2.3588300079,0.17650000000000002,-1.2075,1.2203313075,1.8498323409,0,1.8498323409,3.1949449424,-1.2075,3.4155130558,0.17650000000000002,-1.2075,1.2203313075,3.0184449424,0,3.0184449424
2020-02-19 02:30:00,1.9947540176,-1.206,2.3309825376,0.1635,-1.206,1.2170325591,1.8312540176,0,1.8312540176,3.1760199429,-1.206,3.3972840149,0.1635,-1.206,1.2170325591,3.0125199429,0,3.0125199429
2020-02-19 03:00:00,1.9610774494,-1.2065000000000001,2.3024914794,0.161,-1.2065000000000001,1.2171948283,1.8000774494,0,1.8000774494,3.1571347423000002,-1.2065000000000001,3.3798139047999998,0.161,-1.2065000000000001,1.2171948283,2.9961347422999998,0,2.9961347422999998
2020-02-19 03:30:00,1.9549208618,-1.179,2.2829271946,0.133,-1.179,1.1864779813,1.8219208618,0,1.8219208618,3.1364606244,-1.179,3.3507351803,0.133,-1.179,1.1864779813,3.0034606244,0,3.0034606244
2020-02-19 04:00:00,1.8600247912,-1.1875,2.2067733173,0.14450000000000002,-1.1875,1.1962593782,1.7155247912,0,1.7155247912,3.0753447407,-1.1875,3.2966500458,0.14450000000000002,-1.1875,1.1962593782,2.9308447407,0,2.9308447407
2020-02-19 04:30:00,1.8305463725000002,-1.1915,2.1841639755,0.152,-1.1915,1.2011562138,1.6785463725,0,1.6785463725,3.058665831,-1.1915,3.2825461026,0.152,-1.1915,1.2011562138,2.906665831,0,2.906665831
2020-02-19 05:00:00,1.7892757175,-1.1905000000000001,2.1491388608,0.1565,-1.1905000000000001,1.2007424786,1.6327757175,0,1.6327757175,3.0115311448,-1.1905000000000001,3.2383035815,0.1565,-1.1905000000000001,1.2007424786,2.8550311448,0,2.8550311448
2020-02-19 05:30:00,1.8340727343,-1.182,2.1819593935,0.137,-1.182,1.189913022,1.6970727343,0,1.6970727343,3.0227691577,-1.182,3.2456520732,0.137,-1.182,1.189913022,2.8857691577,0,2.8857691577
2020-02-19 06:00:00,1.8803606593,-1.158,2.2083297329000002,0.122,-1.158,1.1644088629,1.7583606593,0,1.7583606593,3.0189053783,-1.158,3.2333811534,0.122,-1.158,1.1644088629,2.8969053783,0,2.8969053783
2020-02-19 06:30:00,1.8756690833,-1.12,2.184613126,0.0935,-1.12,1.1238960139,1.7821690833,0,1.7821690833,2.9961834998,-1.12,3.1986740323,0.0935,-1.12,1.1238960139,2.9026834998,0,2.9026834998
2020-02-19 07:00:00,2.0094508171,-1.0825,2.2824764700999998,0.075,-1.0825,1.0850950419,1.9344508171,0,1.9344508171,3.0949405682,-1.0825,3.2787899248,0.075,-1.0825,1.0850950419,3.0199405682,0,3.0199405682
2020-02-19 07:30:00,2.0781263723,-1.104,2.3531734359,0.076,-1.104,1.1066128501,2.0021263723,0,2.0021263723,3.1641762686,-1.104,3.3512426738,0.076,-1.104,1.1066128501,3.0881762686,0,3.0881762686
2020-02-19 08:00:00,2.0851263723,-1.118,2.3659408252,0.083,-1.118,1.1210767146,2.0021263723,0,2.0021263723,3.1683713856,-1.118,3.3598364896,0.083,-1.118,1.1210767146,3.0853713856,0,3.0853713856
2020-02-19 08:30:00,2.1015318314,-1.0955,2.3699274859,0.069,-1.0955,1.0976708295,2.0325318314,0,2.0325318314,3.2212562595,-1.0955,3.4024420847,0.069,-1.0955,1.0976708295,3.1522562595,0,3.1522562595
2020-02-19 09:00:00,2.1339448536,-1.051,2.3787226904,0.0395,-1.051,1.0517420073000001,2.0944448536,0,2.0944448536,3.1934652741,-1.051,3.361966903,0.0395,-1.051,1.0517420073000001,3.1539652741,0,3.1539652741
2020-02-19 09:30:00,0.0420000156,-1.0425,1.0433457008,0.042,-1.0425,1.0433457001,1.56e-08,0,1.56e-08,0.0420000156,-1.0425,1.0433457008,0.042,-1.0425,1.0433457001,1.56e-08,0,1.56e-08
2020-02-19 10:00:00,2.0430096002,-1.081,2.3113738829,0.0655,-1.081,1.0829825714,1.9775096001999999,0,1.9775096001999999,3.1557966452,-1.081,3.3358077682,0.0655,-1.081,1.0829825714,3.0902966452,0,3.0902966452
2020-02-19 10:30:00,2.0696974323,-1.1355,2.3607218623,0.073,-1.1355,1.1378441237999999,1.9966974323,0,1.9966974323,3.2143614868,-1.1355,3.4090291899,0.073,-1.1355,1.1378441237999999,3.1413614868,0,3.1413614868
2020-02-19 11:00:00,2.1700087288,-1.202,2.4806736752000003,0.088,-1.202,1.2052169929,2.0820087288,0,2.0820087288,3.3411681377,-1.202,3.5508039265,0.088,-1.202,1.2052169929,3.2531681377,0,3.2531681377
2020-02-19 11:30:00,2.1181316921,-1.2255,2.4471068867,0.10250000000000001,-1.2255,1.2297790452,2.0156316921,0,2.0156316921,3.3050101549,-1.2255,3.5249031723,0.10250000000000001,-1.2255,1.2297790452,3.2025101549,0,3.2025101549
2020-02-19 12:00:00,2.1267849439,-1.2335,2.4586045732,0.1295,-1.2335,1.2402792024,1.9972849439,0,1.9972849439,3.3291430912,-1.2335,3.5503120948999998,0.1295,-1.2335,1.2402792024,3.1996430912,0,3.1996430912
2020-02-19 12:30:00,2.0744301233,-1.1915,2.3922651581,0.149,-1.1915,1.2007802672,1.9254301233,0,1.9254301233,3.2798245557,-1.1915,3.4895445786,0.149,-1.1915,1.2007802672,3.1308245557,0,3.1308245557
2020-02-19 13:00:00,2.1157735629,-1.1945000000000001,2.4296765257,0.134,-1.1945000000000001,1.2019926164,1.9817735629,0,1.9817735629,3.3132232514,-1.1945000000000001,3.5219708351,0.134,-1.1945000000000001,1.2019926164,3.1792232514,0,3.1792232514
2020-02-19 13:30:00,2.0853880242,-1.0825,2.3496062354,0.138,-1.0825,1.0912608533,1.9473880242,0,1.9473880242,3.2319536973,-1.0825,3.4084205949,0.138,-1.0825,1.0912608533,3.0939536973,0,3.0939536973
2020-02-19 14:00:00,2.0477448013,-1.0645,2.3079035988,0.1385,-1.0645,1.0734721701,1.9092448013,0,1.9092448013,3.1576038145,-1.0645,3.3322097922,0.1385,-1.0645,1.0734721701,3.0191038145,0,3.0191038145
2020-02-19 14:30:00,2.1212551694,-1.165,2.4201133224999998,0.16,-1.165,1.1759357976,1.9612551694,0,1.9612551694,3.2810637565,-1.165,3.4817530605,0.16,-1.165,1.1759357976,3.1210637565,0,3.1210637565
2020-02-19 15:00:00,2.0737351477,-1.1515,2.3719885566,0.17,-1.1515,1.1639812069,1.9037351477,0,1.9037351477,3.2466570915,-1.1515,3.4448126974,0.17,-1.1515,1.1639812069,3.0766570915,0,3.0766570915
2020-02-19 15:30:00,1.9694720144,-1.192,2.3021042581,0.177,-1.192,1.2050697075,1.7924720144,0,1.7924720144,3.2074702247,-1.192,3.421802046,0.177,-1.192,1.2050697075,3.0304702247,0,3.0304702247
2020-02-19 16:00:00,1.9712133742,-1.163,2.2887226059,0.17550000000000002,-1.163,1.1761671862,1.7957133742,0,1.7957133742,3.1924068812,-1.163,3.3976507612,0.17550000000000002,-1.163,1.1761671862,3.0169068812,0,3.0169068812
2020-02-19 16:30:00,1.9996110822,-1.1035,2.2838907001,0.17300000000000001,-1.1035,1.1169786256,1.8266110822,0,1.8266110822,3.1745262701,-1.1035,3.3608524646999998,0.17300000000000001,-1.1035,1.1169786256,3.0015262701,0,3.0015262701
2020-02-19 17:00:00,2.1335030736,-1.1155,2.4075247901,0.18150000000000002,-1.1155,1.1301692351,1.9520030736,0,1.9520030736,3.2732756434,-1.1155,3.4581315313,0.18150000000000002,-1.1155,1.1301692351,3.0917756434,0,3.0917756434
2020-02-19 17:30:00,2.3108415709,-1.171,2.5906041315,0.197,-1.171,1.1874552623,2.1138415709,0,2.1138415709,3.6613267817,-1.171,3.8440284602,0.197,-1.171,1.1874552623,3.4643267817,0,3.4643267817
2020-02-19 18:00:00,2.3475706127000002,-1.2055,2.6389994376,0.1865,-1.2055,1.2198411782,2.1610706127,0,2.1610706127,3.9890339506,-1.2055,4.1672079513,0.1865,-1.2055,1.2198411782,3.8025339506,0,3.8025339506
2020-02-19 18:30:00,2.4539323494,-1.2025000000000001,2.7327257867,0.195,-1.2025000000000001,1.2182082129,2.2589323494,0,2.2589323494,3.5937478741,-1.2025000000000001,3.7895949694,0.195,-1.2025000000000001,1.2182082129,3.3987478741,0,3.3987478741
2020-02-19 19:00:00,2.4045757378,-1.1945000000000001,2.6849235984,0.184,-1.1945000000000001,1.2085885363,2.2205757378,0,2.2205757378,3.521635579,-1.1945000000000001,3.7187023814,0.184,-1.1945000000000001,1.2085885363,3.337635579,0,3.337635579
2020-02-19 19:30:00,2.3646953981,-1.223,2.6622384052,0.1845,-1.223,1.236838409,2.1801953981,0,2.1801953981,3.5096701826,-1.223,3.7166535742,0.1845,-1.223,1.236838409,3.3251701826,0,3.3251701826
2020-02-19 20:00:00,2.4653240888,-1.2375,2.7584831181,0.1905,-1.2375,1.2520768746,2.2748240888,0,2.2748240888,3.2287609892,-1.2375,3.4577888564,0.1905,-1.2375,1.2520768746,3.0382609892,0,3.0382609892
2020-02-19 20:30:00,2.6842966188,-1.213,2.9456437901,0.1875,-1.213,1.2274059027,2.4967966188,0,2.4967966188,2.6783109977,-1.213,2.940190266,0.1875,-1.213,1.2274059027,2.4908109977,0,2.4908109977
2020-02-19 21:00:00,2.6142464613,-1.1795,2.8680140883,0.179,-1.1795,1.1930051341,2.4352464613,0,2.4352464613,2.6052914123,-1.1795,2.8598537712,0.179,-1.1795,1.1930051341,2.4262914123,0,2.4262914123
2020-02-19 21:30:00,2.5990718378,-1.1855,2.856673707,0.1865,-1.1855,1.2000802057,2.4125718378,0,2.4125718378,2.5919563999,-1.1855,2.8502014366,0.1865,-1.1855,1.2000802057,2.4054563999000003,0,2.4054563999000003
2020-02-19 22:00:00,2.5511039958,-1.1835,2.8122595626,0.1995,-1.1835,1.2001968589,2.3516039958,0,2.3516039958,2.5438654091,-1.1835,2.8056948283,0.1995,-1.1835,1.2001968589,2.3443654091,0,2.3443654091
2020-02-19 22:30:00,2.4846159768,-1.1915,2.7555378426,0.197,-1.1915,1.2076759706,2.2876159768,0,2.2876159768,2.4759908834,-1.1915,2.7477632912,0.197,-1.1915,1.2076759706,2.2789908834,0,2.2789908834
2020-02-19 23:00:00,2.3429276360999998,-1.1855,2.6257799143,0.191,-1.1855,1.2007877623,2.1519276361,0,2.1519276361,2.3333933893,-1.1855,2.6172762481,0.191,-1.1855,1.2007877623,2.1423933893,0,2.1423933893
2020-02-19 23:30:00,2.299201669,-1.2005,2.5937479763,0.195,-1.2005,1.2162340441,2.104201669,0,2.104201669,2.2895891334,-1.2005,2.5852308697,0.195,-1.2005,1.2162340441,2.0945891334,0,2.0945891334
2020-02-20 00:00:00,2.2736167291,-1.1835,2.5632021537,0.20650000000000002,-1.1835,1.2013802479,2.0671167291,0,2.0671167291,2.2640542498,-1.1835,2.5547238395000003,0.20650000000000002,-1.1835,1.2013802479,2.0575542498,0,2.0575542498
2020-02-20 00:30:00,2.3650405547,-1.1715,2.6392857131,0.189,-1.1715,1.1866479048,2.1760405547,0,2.1760405547,2.3556235676,-1.1715,2.6308505549,0.189,-1.1715,1.1866479048,2.1666235676,0,2.1666235676
2020-02-20 01:00:00,2.4843807175,-1.1655,2.7441825376,0.1895,-1.1655,1.180805022,2.2948807175,0,2.2948807175,2.4914163079,-1.1655,2.7505536659,0.1895,-1.1655,1.180805022,2.3019163079,0,2.3019163079
2020-02-20 01:30:00,2.2991971216,-1.172,2.58067654,0.1935,-1.172,1.1878662593,2.1056971216,0,2.1056971216,2.827133136,-1.172,3.0604355521,0.1935,-1.172,1.1878662593,2.6336331360000003,0,2.6336331360000003
2020-02-20 02:00:00,2.2363955218,-1.1955,2.5358795673,0.21,-1.1955,1.213804041,2.0263955218,0,2.0263955218,2.8296076814,-1.1955,3.071790989,0.21,-1.1955,1.213804041,2.6196076813999998,0,2.6196076813999998
2020-02-20 02:30:00,2.2300259883,-1.197,2.5309731149,0.203,-1.197,1.2140914298,2.0270259883,0,2.0270259883,2.8250720432,-1.197,3.0681983393,0.203,-1.197,1.2140914298,2.6220720432,0,2.6220720432
2020-02-20 03:00:00,2.2368027635,-1.225,2.5502767698,0.1955,-1.225,1.2405020153,2.0413027635,0,2.0413027635,2.8427972848,-1.225,3.0955001861,0.1955,-1.225,1.2405020153,2.6472972848,0,2.6472972848
2020-02-20 03:30:00,2.1566249594,-1.2195,2.4775414155,0.189,-1.2195,1.2340588519,1.9676249594000002,0,1.9676249594000002,2.7851520761,-1.2195,3.0404362084,0.189,-1.2195,1.2340588519,2.5961520761,0,2.5961520761
2020-02-20 04:00:00,2.0777024213,-1.2125,2.4056191721,0.194,-1.2125,1.2279219234,1.8837024213,0,1.8837024213,2.7247191803,-1.2125,2.9823230646,0.194,-1.2125,1.2279219234,2.5307191803,0,2.5307191803
2020-02-20 04:30:00,1.9763593926,-1.182,2.3028505051,0.1945,-1.182,1.1978957592000001,1.7818593926,0,1.7818593926,2.6220121617,-1.182,2.8761209599,0.1945,-1.182,1.1978957592000001,2.4275121617,0,2.4275121617
2020-02-20 05:00:00,1.9226049365,-1.1775,2.2545323222,0.1955,-1.1775,1.1936190766,1.7271049365,0,1.7271049365,2.5753753951,-1.1775,2.8317953096,0.1955,-1.1775,1.1936190766,2.3798753951,0,2.3798753951
2020-02-20 05:30:00,1.9128705975,-1.168,2.2412714969,0.202,-1.168,1.1853387701,1.7108705975,0,1.7108705975,2.5818753951,-1.168,2.8337792003,0.202,-1.168,1.1853387701,2.3798753951,0,2.3798753951
2020-02-20 06:00:00,1.8944818925,-1.1515,2.2169830606,0.20650000000000002,-1.1515,1.1698694372,1.6879818924999999,0,1.6879818924999999,2.5608815125,-1.1515,2.8078579684,0.20650000000000002,-1.1515,1.1698694372,2.3543815125,0,2.3543815125
2020-02-20 06:30:00,2.0151463411,-1.1545,2.3224308442,0.21350000000000002,-1.1545,1.174075168,1.8016463411,0,1.8016463411,2.6510215101,-1.1545,2.8915022561,0.21350000000000002,-1.1545,1.174075168,2.4375215101,0,2.4375215101
2020-02-20 07:00:00,2.1017483132,-1.151,2.3962777325999998,0.202,-1.151,1.168591032,1.8997483132,0,1.8997483132,2.7152694613,-1.151,2.9491505976,0.202,-1.151,1.168591032,2.5132694613,0,2.5132694613
2020-02-20 07:30:00,2.0051043814,-1.1145,2.2940256822,0.202,-1.1145,1.1326580464,1.8031043814,0,1.8031043814,2.6330206038,-1.1145,2.8591795589,0.202,-1.1145,1.1326580464,2.4310206038,0,2.4310206038
2020-02-20 08:00:00,2.0404290774,-1.1280000000000001,2.3314662382,0.1935,-1.1280000000000001,1.1444764087000001,1.8469290774,0,1.8469290774,2.6636609683,-1.1280000000000001,2.8926585962,0.1935,-1.1280000000000001,1.1444764087000001,2.4701609683,0,2.4701609683
2020-02-20 08:30:00,2.0166172258,-1.1155,2.3045791992,0.179,-1.1155,1.1297704413,1.8376172257999999,0,1.8376172257999999,2.644595802,-1.1155,2.8702312112,0.179,-1.1155,1.1297704413,2.465595802,0,2.465595802
2020-02-20 09:00:00,2.0346583748000002,-1.1915,2.3578606728000002,0.1315,-1.1915,1.1987345410999999,1.9031583748,0,1.9031583748,2.6798441829,-1.1915,2.932786575,0.1315,-1.1915,1.1987345410999999,2.5483441829,0,2.5483441829
2020-02-20 09:30:00,2.0025209529,-1.1775,2.3230575578,0.1345,-1.1775,1.1851567407,1.8680209529,0,1.8680209529,2.6512817139,-1.1775,2.9009999959,0.1345,-1.1775,1.1851567407,2.5167817139,0,2.5167817139
2020-02-20 10:00:00,1.9684773088,-1.1815,2.2958321291,0.201,-1.1815,1.1984753856,1.7674773088,0,1.7674773088,2.6343595652,-1.1815,2.8871772666,0.201,-1.1815,1.1984753856,2.4333595652,0,2.4333595652
2020-02-20 10:30:00,2.0006586396,-1.189,2.3273065961,0.201,-1.189,1.2058698106,1.7996586396,0,1.7996586396,2.6824324622,-1.189,2.9341378485,0.201,-1.189,1.2058698106,2.4814324622,0,2.4814324622
2020-02-20 11:00:00,1.9973862656999999,-1.1775,2.3186328179,0.179,-1.1775,1.1910278124,1.8183862657,0,1.8183862657,2.6789451408,-1.1775,2.9263036953,0.179,-1.1775,1.1910278124,2.4999451408,0,2.4999451408
2020-02-20 11:30:00,1.870244594,-1.0715,2.1554412754,0.1665,-1.0715,1.0843590273000001,1.703744594,0,1.703744594,2.5377629457,-1.0715,2.7546965384,0.1665,-1.0715,1.0843590273000001,2.3712629457,0,2.3712629457
2020-02-20 12:00:00,1.8921521493000002,-1.082,2.1796705614,0.196,-1.082,1.0996090214,1.6961521493,0,1.6961521493,2.547575417,-1.082,2.7678266754000003,0.196,-1.082,1.0996090214,2.351575417,0,2.351575417
2020-02-20 12:30:00,1.9256891272,-1.0915,2.2135154991,0.2265,-1.0915,1.1147531117,1.6991891272,0,1.6991891272,2.5950931626,-1.0915,2.8152940827,0.2265,-1.0915,1.1147531117,2.3685931626,0,2.3685931626
2020-02-20 13:00:00,1.961739132,-1.101,2.2495824994999998,0.245,-1.101,1.1279299624,1.716739132,0,1.716739132,2.3703489701000002,-1.101,2.6135713574,0.245,-1.101,1.1279299624,2.1253489701,0,2.1253489701
2020-02-20 13:30:00,2.0175729208,-1.1995,2.3472112688,0.256,-1.1995,1.2265138604999999,1.7615729208,0,1.7615729208,2.6905706151,-1.1995,2.9458395212,0.256,-1.1995,1.2265138604999999,2.4345706151,0,2.4345706151
2020-02-20 14:00:00,2.1418076382,-1.245,2.4773705737,0.247,-1.245,1.2692651417,1.8948076382,0,1.8948076382,2.7966186259,-1.245,3.0612253656,0.247,-1.245,1.2692651417,2.5496186259,0,2.5496186259
2020-02-20 14:30:00,2.2321560774,-1.27,2.5681551266,0.231,-1.27,1.2908373251,2.0011560774,0,2.0011560774,2.8611077198,-1.27,3.130309471,0.231,-1.27,1.2908373251,2.6301077198,0,2.6301077198
2020-02-20 15:00:00,2.1765701536,-1.276,2.5230207358,0.23800000000000002,-1.276,1.2980061633,1.9385701536000002,0,1.9385701536000002,2.8277852305,-1.276,3.1023451307,0.23800000000000002,-1.276,1.2980061633,2.5897852305,0,2.5897852305
2020-02-20 15:30:00,2.2877458174,-1.275,2.6190467589,0.23600000000000002,-1.275,1.2966576264,2.0517458174,0,2.0517458174,2.9184625927,-1.275,3.1848153644,0.23600000000000002,-1.275,1.2966576264,2.6824625927,0,2.6824625927
2020-02-20 16:00:00,2.3437165169,-1.2625,2.6621257223,0.23,-1.2625,1.2832794902,2.1137165169,0,2.1137165169,2.9334806829,-1.2625,3.1936210118,0.23,-1.2625,1.2832794902,2.7034806829,0,2.7034806829
2020-02-20 16:30:00,2.0840994092,-1.237,2.4235592313,0.20400000000000001,-1.237,1.2537084988,1.8800994092,0,1.8800994092,3.5776672588,-1.237,3.7854817414,0.20400000000000001,-1.237,1.2537084988,3.3736672588,0,3.3736672588
2020-02-20 17:00:00,2.0397540176,-1.216,2.374711025,0.20850000000000002,-1.216,1.233745618,1.8312540176,0,1.8312540176,3.8256040553,-1.216,4.0142125489,0.20850000000000002,-1.216,1.233745618,3.6171040553,0,3.6171040553
2020-02-20 17:30:00,2.1752851273,-1.181,2.4752022918,0.2,-1.181,1.1978150942,1.9752851273,0,1.9752851273,3.8672316841,-1.181,4.0435432356,0.2,-1.181,1.1978150942,3.6672316841,0,3.6672316841
2020-02-20 18:00:00,2.327334036,-1.21,2.6230866771,0.21250000000000002,-1.21,1.2285179079,2.114834036,0,2.114834036,3.9906203481,-1.21,4.1700300673,0.21250000000000002,-1.21,1.2285179079,3.7781203481,0,3.7781203481
2020-02-20 18:30:00,2.440081962,-1.2215,2.7287473741,0.1955,-1.2215,1.2370458763,2.244581962,0,2.244581962,3.794582413,-1.2215,3.9863414228,0.1955,-1.2215,1.2370458763,3.599082413,0,3.599082413
2020-02-20 19:00:00,2.4613656654,-1.2429999999999999,2.7574208853,0.2025,-1.2429999999999999,1.2593868548,2.2588656654,0,2.2588656654,3.5601359161,-1.2429999999999999,3.7708907092,0.2025,-1.2429999999999999,1.2593868548,3.3576359161,0,3.3576359161
2020-02-20 19:30:00,2.4070223551,-1.239,2.7071899855,0.203,-1.239,1.2555198127,2.2040223551,0,2.2040223551,3.5312932434,-1.239,3.7423459181,0.203,-1.239,1.2555198127,3.3282932434,0,3.3282932434
2020-02-20 20:00:00,2.3068184879,-1.211,2.605366104,0.1855,-1.211,1.2251249936,2.1213184879,0,2.1213184879,3.4694033792,-1.211,3.6746810485,0.1855,-1.211,1.2251249936,3.2839033792,0,3.2839033792
2020-02-20 20:30:00,2.2651970467,-1.198,2.5624834946,0.1845,-1.198,1.2121238592,2.0806970467,0,2.0806970467,2.9721318517,-1.198,3.2044924316,0.1845,-1.198,1.2121238592,2.7876318517,0,2.7876318517
2020-02-20 21:00:00,2.2506970467,-1.1805,2.5414990549,0.17,-1.1805,1.1926777645,2.0806970467,0,2.0806970467,2.8103619802,-1.1805,3.0482314068,0.17,-1.1805,1.1926777645,2.6403619802,0,2.6403619802
2020-02-20 21:30:00,2.2547940508,-1.196,2.5523542489,0.194,-1.196,1.2116319573,2.0607940508,0,2.0607940508,2.7588253392,-1.196,3.0069142409,0.194,-1.196,1.2116319573,2.5648253392,0,2.5648253392
2020-02-20 22:00:00,2.3636941042,-1.1885,2.6456723282,0.1945,-1.1885,1.2043099684,2.1691941042,0,2.1691941042,2.3549631825,-1.1885,2.6378748721000003,0.1945,-1.1885,1.2043099684,2.1604631825,0,2.1604631825
2020-02-20 22:30:00,2.2539513155,-1.2175,2.5617577525,0.181,-1.2175,1.2308806807,2.0729513155,0,2.0729513155,2.4258486979000002,-1.2175,2.7142306746,0.181,-1.2175,1.2308806807,2.2448486979,0,2.2448486979
2020-02-20 23:00:00,2.0379714593,-1.1875,2.3587038641999998,0.1695,-1.1875,1.1995359519,1.8684714593,0,1.8684714593,2.596922095,-1.1875,2.8555490921,0.1695,-1.1875,1.1995359519,2.427422095,0,2.427422095
2020-02-20 23:30:00,2.0430740342,-1.178,2.358354407,0.162,-1.178,1.1890870448,1.8810740342,0,1.8810740342,2.5957444269,-1.178,2.8505390946,0.162,-1.178,1.1890870448,2.4337444269,0,2.4337444269
2020-02-21 00:00:00,2.0008854578,-1.1615,2.3135740458000003,0.12150000000000001,-1.1615,1.1678375315,1.8793854578,0,1.8793854578,2.5430282725,-1.1615,2.7957244222,0.12150000000000001,-1.1615,1.1678375315,2.4215282725,0,2.4215282725
2020-02-21 00:30:00,1.9790622525,-1.1355,2.2816764997,0.09,-1.1355,1.1390611265,1.8890622525,0,1.8890622525,2.8949256862,-1.1355,3.1096551222,0.09,-1.1355,1.1390611265,2.8049256862,0,2.8049256862
2020-02-21 01:00:00,2.0309936465,-1.1395,2.3288184648,0.106,-1.1395,1.1444196127,1.9249936465,0,1.9249936465,3.1069685497,-1.1395,3.3093373685,0.106,-1.1395,1.1444196127,3.0009685497,0,3.0009685497
2020-02-21 01:30:00,2.0372572281,-1.16,2.3443585505,0.1265,-1.16,1.1668771358,1.9107572281,0,1.9107572281,3.1301967029,-1.16,3.3382227905,0.1265,-1.16,1.1668771358,3.0036967029,0,3.0036967029
2020-02-21 02:00:00,1.9557270341000002,-1.18,2.2841340223,0.11,-1.18,1.1851160281,1.8457270341,0,1.8457270341,3.0850078794,-1.18,3.3029795057999998,0.11,-1.18,1.1851160281,2.9750078794,0,2.9750078794
2020-02-21 02:30:00,1.9283998178,-1.175,2.258174231,0.1075,-1.175,1.1799073057,1.8208998178,0,1.8208998178,3.070044215,-1.175,3.2872171334,0.1075,-1.175,1.1799073057,2.9625442150000003,0,2.9625442150000003
2020-02-21 03:00:00,1.9015592292,-1.19,2.2432181129,0.122,-1.19,1.1962374346,1.7795592292,0,1.7795592292,3.0640282464,-1.19,3.2870000144000002,0.122,-1.19,1.1962374346,2.9420282464,0,2.9420282464
2020-02-21 03:30:00,1.8974559203,-1.199,2.2445355799,0.135,-1.199,1.2065761476,1.7624559202999999,0,1.7624559202999999,3.0672116752,-1.199,3.2932337391,0.135,-1.199,1.2065761476,2.9322116752,0,2.9322116752
2020-02-21 04:00:00,1.8185726014,-1.213,2.1859952668,0.115,-1.213,1.2184391655,1.7035726013999999,0,1.7035726013999999,3.0176486856,-1.213,3.2523180333,0.115,-1.213,1.2184391655,2.9026486856,0,2.9026486856
2020-02-21 04:30:00,1.7693802425,-1.1985000000000001,2.1370794774,0.1275,-1.1985000000000001,1.2052628344,1.6418802425,0,1.6418802425,2.9639306512,-1.1985000000000001,3.197074781,0.1275,-1.1985000000000001,1.2052628344,2.8364306512,0,2.8364306512
2020-02-21 05:00:00,1.7598009642,-1.2005,2.1302815972999998,0.1315,-1.2005,1.2076806283,1.6283009642000001,0,1.6283009642000001,2.9602715225000003,-1.2005,3.194433868,0.1315,-1.2005,1.2076806283,2.8287715225000003,0,2.8287715225000003
2020-02-21 05:30:00,1.7537518254000002,-1.1985000000000001,2.1241581191,0.14300000000000002,-1.1985000000000001,1.2070009321,1.6107518254,0,1.6107518254,2.9607820066,-1.1985000000000001,3.1941559668,0.14300000000000002,-1.1985000000000001,1.2070009321,2.8177820066,0,2.8177820066
2020-02-21 06:00:00,1.6865993598,-1.1625,2.0484197935,0.165,-1.1625,1.1741512892000001,1.5215993598000002,0,1.5215993598000002,2.8978420617,-1.1625,3.1223220309,0.165,-1.1625,1.1741512892000001,2.7328420617,0,2.7328420617
2020-02-21 06:30:00,1.7312109349,-1.1625,2.0853051458,0.183,-1.1625,1.1768157247,1.5482109349000002,0,1.5482109349000002,2.9496896254,-1.1625,3.1705007706,0.183,-1.1625,1.1768157247,2.7666896254,0,2.7666896254
2020-02-21 07:00:00,1.8142337569,-1.1525,2.1493488257,0.178,-1.1525,1.1661647611000001,1.6362337569,0,1.6362337569,3.0182678365,-1.1525,3.2308198624,0.178,-1.1525,1.1661647611000001,2.8402678365,0,2.8402678365
2020-02-21 07:30:00,1.898971533,-1.162,2.2262831992,0.1885,-1.162,1.1771899804000001,1.7104715330000002,0,1.7104715330000002,3.0841078991,-1.162,3.2957496163,0.1885,-1.162,1.1771899804000001,2.8956078991,0,2.8956078991
2020-02-21 08:00:00,1.9116659843,-1.1575,2.2347870336,0.1695,-1.1575,1.1698446478,1.7421659843000001,0,1.7421659843000001,3.0948042566,-1.1575,3.3041821434,0.1695,-1.1575,1.1698446478,2.9253042566,0,2.9253042566
2020-02-21 08:30:00,1.9141519593,-1.168,2.2423652074,0.182,-1.168,1.1820947509,1.7321519592999999,0,1.7321519592999999,3.1313361151,-1.168,3.3420786744,0.182,-1.168,1.1820947509,2.9493361151,0,2.9493361151
2020-02-21 09:00:00,1.8657194006000002,-1.148,2.1906192919,0.179,-1.148,1.1618713354,1.6867194006,0,1.6867194006,3.0948417166,-1.148,3.3009012786,0.179,-1.148,1.1618713354,2.9158417166,0,2.9158417166
2020-02-21 09:30:00,1.9375936192,-1.0415,2.1997707343,0.177,-1.0415,1.0564332681,1.7605936192,0,1.7605936192,3.0587497606,-1.0415,3.2312029258,0.177,-1.0415,1.0564332681,2.8817497606,0,2.8817497606
2020-02-21 10:00:00,1.9910634592,-1.0435,2.2479381549,0.1825,-1.0435,1.0593387088,1.8085634592000002,0,1.8085634592000002,3.0809352988,-1.0435,3.252853296,0.1825,-1.0435,1.0593387088,2.8984352988,0,2.8984352988
2020-02-21 10:30:00,1.999739605,-1.085,2.2751227413,0.183,-1.085,1.1003244976,1.816739605,0,1.816739605,3.1297931181,-1.085,3.3125262206,0.183,-1.085,1.1003244976,2.9467931181,0,2.9467931181
2020-02-21 11:00:00,1.8285890893999999,-1.0065,2.087290183,0.197,-1.0065,1.0255979963,1.6315890894,0,1.6315890894,2.9797017423,-1.0065,3.1451017031,0.197,-1.0065,1.0255979963,2.7827017423,0,2.7827017423
2020-02-21 11:30:00,1.8499242338,-1.0,2.1029074328,0.202,-1.0,1.02019802,1.6479242338,0,1.6479242338,3.0046113199,-1.0,3.1666526781,0.202,-1.0,1.02019802,2.8026113199,0,2.8026113199
2020-02-21 12:00:00,1.9368437367,-1.015,2.1866843989,0.196,-1.015,1.0337509371,1.7408437367,0,1.7408437367,3.0941379057,-1.015,3.2563652098,0.196,-1.015,1.0337509371,2.8981379057,0,2.8981379057
2020-02-21 12:30:00,1.996865144,-1.0395,2.2512286986,0.1985,-1.0395,1.0582828072,1.798365144,0,1.798365144,3.170810037,-1.0395,3.3368542882,0.1985,-1.0395,1.0582828072,2.972310037,0,2.972310037
2020-02-21 13:00:00,2.1617096577,-1.093,2.4223207145,0.196,-1.093,1.1104345996,1.9657096577000002,0,1.9657096577000002,3.3194862028,-1.093,3.4948015181,0.196,-1.093,1.1104345996,3.1234862028,0,3.1234862028
2020-02-21 13:30:00,2.2753412862,-1.095,2.5251144467,0.201,-1.095,1.1132951091,2.0743412862,0,2.0743412862,2.9095810529,-1.095,3.1088079554,0.201,-1.095,1.1132951091,2.7085810529,0,2.7085810529
2020-02-21 14:00:00,2.3550803993000002,-1.166,2.6279192695,0.195,-1.166,1.1821933006,2.1600803993,0,2.1600803993,2.9136018328,-1.166,3.1382529599,0.195,-1.166,1.1821933006,2.7186018328,0,2.7186018328
2020-02-21 14:30:00,2.366989242,-1.1685,2.6397026957,0.1895,-1.1685,1.1837662354,2.177489242,0,2.177489242,2.9236191028,-1.1685,3.1484823182,0.1895,-1.1685,1.1837662354,2.7341191028000003,0,2.7341191028000003
2020-02-21 15:00:00,2.4345938673,-1.1525,2.693604193,0.1845,-1.1525,1.1671745799,2.2500938673,0,2.2500938673,2.9724446601,-1.1525,3.1880532473,0.1845,-1.1525,1.1671745799,2.7879446601,0,2.7879446601
2020-02-21 15:30:00,2.4350180063,-1.1715,2.702170413,0.191,-1.1715,1.1869680914,2.2440180063,0,2.2440180063,2.9798893206,-1.1715,3.2018982828,0.191,-1.1715,1.1869680914,2.7888893206,0,2.7888893206
2020-02-21 16:00:00,2.4069430609,-1.222,2.6993812066,0.1825,-1.222,1.2355526092,2.2244430609,0,2.2244430609,2.9713893206,-1.222,3.2128551935,0.1825,-1.222,1.2355526092,2.7888893206,0,2.7888893206
2020-02-21 16:30:00,2.499179794,-1.221,2.7814997111,0.1925,-1.221,1.2360814091,2.306679794,0,2.306679794,3.1250023133,-1.221,3.3550678769,0.1925,-1.221,1.2360814091,2.9325023133,0,2.9325023133
2020-02-21 17:00:00,2.4302299344,-1.21,2.7147960391,0.211,-1.21,1.2282593374,2.2192299344,0,2.2192299344,3.6058389818,-1.21,3.8034424884,0.211,-1.21,1.2282593374,3.3948389818,0,3.3948389818
2020-02-21 17:30:00,2.6115637879999998,-1.183,2.8670114089,0.20800000000000002,-1.183,1.2011465356,2.403563788,0,2.403563788,3.7020420186000003,-1.183,3.8864642167000003,0.20800000000000002,-1.183,1.2011465356,3.4940420186,0,3.4940420186
2020-02-21 18:00:00,2.6402519983,-1.1875,2.8950106847,0.193,-1.1875,1.2030815642000001,2.4472519983,0,2.4472519983,3.7213989784,-1.1875,3.9062727256,0.193,-1.1875,1.2030815642000001,3.5283989784000003,0,3.5283989784000003
2020-02-21 18:30:00,2.6164085897,-1.195,2.8763899089000002,0.199,-1.195,1.2114561486,2.4174085897,0,2.4174085897,3.7210331721000003,-1.195,3.9082109549,0.199,-1.195,1.2114561486,3.5220331721,0,3.5220331721
2020-02-21 19:00:00,2.6585678354,-1.2055,2.9191117117000003,0.20600000000000002,-1.2055,1.2229743456,2.4525678354,0,2.4525678354,3.3480484181,-1.2055,3.558462935,0.20600000000000002,-1.2055,1.2229743456,3.1420484181,0,3.1420484181
2020-02-21 19:30:00,2.5879342839,-1.159,2.8356101385,0.20600000000000002,-1.159,1.1771648143,2.3819342839,0,2.3819342839,3.1236039051,-1.159,3.3316936168,0.20600000000000002,-1.159,1.1771648143,2.9176039051,0,2.9176039051
2020-02-21 20:00:00,2.4812147139,-1.172,2.7440864521,0.2155,-1.172,1.1916477038,2.2657147139,0,2.2657147139,3.0401838826,-1.172,3.2582667233000002,0.2155,-1.172,1.1916477038,2.8246838826,0,2.8246838826
2020-02-21 20:30:00,2.3764314887999998,-1.1815,2.6539346018,0.222,-1.1815,1.2021756319,2.1544314888000002,0,2.1544314888000002,2.9558282915,-1.1815,3.1832158486,0.222,-1.1815,1.2021756319,2.7338282915,0,2.7338282915
2020-02-21 21:00:00,2.2537094986,-1.186,2.5467238766999998,0.2255,-1.186,1.2072473856000001,2.0282094986,0,2.0282094986,2.820876637,-1.186,3.0600557186,0.2255,-1.186,1.2072473856000001,2.595376637,0,2.595376637
2020-02-21 21:30:00,2.2370111011000002,-1.1805,2.5293870633999997,0.228,-1.1805,1.2023162022,2.0090111011,0,2.0090111011,2.7944472316,-1.1805,3.0335648304,0.228,-1.1805,1.2023162022,2.5664472315999998,0,2.5664472315999998
2020-02-21 22:00:00,2.1477720367,-1.175,2.4481727311,0.23600000000000002,-1.175,1.198466103,1.9117720367,0,1.9117720367,2.7260256858,-1.175,2.9684745308,0.23600000000000002,-1.175,1.198466103,2.4900256858,0,2.4900256858
2020-02-21 22:30:00,2.0831131541,-1.1575,2.3831002209,0.24250000000000002,-1.1575,1.1826294855,1.8406131541000001,0,1.8406131541000001,2.6571745475,-1.1575,2.8983413922,0.24250000000000002,-1.1575,1.1826294855,2.4146745474999998,0,2.4146745474999998
2020-02-21 23:00:00,2.026991329,-1.176,2.3434312126,0.23950000000000002,-1.176,1.200140096,1.787491329,0,1.787491329,2.6149771985,-1.176,2.8672428827000003,0.23950000000000002,-1.176,1.200140096,2.3754771985,0,2.3754771985
2020-02-21 23:30:00,1.9808119859,-1.1535,2.292199462,0.2165,-1.1535,1.1736415552000001,1.7643119859,0,1.7643119859,2.5716346082,-1.1535,2.8184866166,0.2165,-1.1535,1.1736415552000001,2.3551346082,0,2.3551346082
2020-02-22 00:00:00,1.9448715722,-1.139,2.2538514663,0.1885,-1.139,1.1544926375,1.7563715722,0,1.7563715722,2.5457601809,-1.139,2.7889453022,0.1885,-1.139,1.1544926375,2.3572601809,0,2.3572601809
2020-02-22 00:30:00,2.0228520151,-1.151,2.3273872207,0.20600000000000002,-1.151,1.1692891002999999,1.8168520151,0,1.8168520151,2.6043066674,-1.151,2.8473170209000003,0.20600000000000002,-1.151,1.1692891002999999,2.3983066674,0,2.3983066674
2020-02-22 01:00:00,1.9812252139000002,-1.145,2.2882915785,0.225,-1.145,1.1668975962,1.7562252139,0,1.7562252139,3.0098553743,-1.145,3.2202879334,0.225,-1.145,1.1668975962,2.7848553743,0,2.7848553743
2020-02-22 01:30:00,1.9219197877,-1.112,2.2204323161,0.211,-1.112,1.13184142,1.7109197877,0,1.7109197877,3.0979389848,-1.112,3.2914692697,0.211,-1.112,1.13184142,2.8869389848,0,2.8869389848
2020-02-22 02:00:00,1.8514471456,-1.083,2.1449348551,0.215,-1.083,1.1041349555,1.6364471456,0,1.6364471456,3.0323437977,-1.083,3.2199375627,0.215,-1.083,1.1041349555,2.8173437977,0,2.8173437977
2020-02-22 02:30:00,1.809088406,-1.0855,2.109765653,0.1975,-1.0855,1.1033206696,1.611588406,0,1.611588406,3.0173428006,-1.0855,3.2066599175,0.1975,-1.0855,1.1033206696,2.8198428006,0,2.8198428006
2020-02-22 03:00:00,1.7841983958,-1.108,2.1002447276,0.1825,-1.108,1.1229293166,1.6016983958000002,0,1.6016983958000002,3.015466896,-1.108,3.2125853453,0.1825,-1.108,1.1229293166,2.8329668960000003,0,2.8329668960000003
2020-02-22 03:30:00,1.7704718529,-1.1115,2.0904551734,0.189,-1.1115,1.1274543228,1.5814718529,0,1.5814718529,3.0072106891,-1.1115,3.2060487175,0.189,-1.1115,1.1274543228,2.8182106891,0,2.8182106891
2020-02-22 04:00:00,1.7355392728,-1.0955,2.0523685871,0.1535,-1.0955,1.1062018351,1.5820392728,0,1.5820392728,2.972912386,-1.0955,3.1683321014,0.1535,-1.0955,1.1062018351,2.819412386,0,2.819412386
2020-02-22 04:30:00,1.7238054478,-1.0785,2.0333881754,0.146,-1.0785,1.0883373788,1.5778054477999999,0,1.5778054477999999,2.9309159961,-1.0785,3.1230483227,0.146,-1.0785,1.0883373788,2.7849159961,0,2.7849159961
2020-02-22 05:00:00,1.6970569050000002,-1.0835,2.0134483825,0.1335,-1.0835,1.0916934093,1.563556905,0,1.563556905,2.9233890603,-1.0835,3.1177196552,0.1335,-1.0835,1.0916934093,2.7898890603,0,2.7898890603
2020-02-22 05:30:00,1.7579575893000001,-1.1055,2.0766668331,0.139,-1.1055,1.1142043125,1.6189575892999999,0,1.6189575892999999,2.9753104469,-1.1055,3.1740514339,0.139,-1.1055,1.1142043125,2.8363104469,0,2.8363104469
2020-02-22 06:00:00,1.8189017856,-1.095,2.1230705842,0.132,-1.095,1.1029274682,1.6869017856,0,1.6869017856,2.9857210216,-1.095,3.1801816015,0.132,-1.095,1.1029274682,2.8537210216,0,2.8537210216
2020-02-22 06:30:00,1.8120011641,-1.0585,2.0985162541,0.1295,-1.0585,1.0663922824,1.6825011641,0,1.6825011641,2.9375823488,-1.0585,3.122468944,0.1295,-1.0585,1.0663922824,2.8080823488,0,2.8080823488
2020-02-22 07:00:00,1.9380521708,-1.096,2.2264910098,0.158,-1.096,1.1073301224,1.7800521707999999,0,1.7800521707999999,3.067294911,-1.096,3.2572249033,0.158,-1.096,1.1073301224,2.909294911,0,2.909294911
2020-02-22 07:30:00,1.9994833262,-1.1005,2.2823307871000003,0.136,-1.1005,1.1088716111,1.8634833262,0,1.8634833262,3.09892007,-1.1005,3.2885263949,0.136,-1.1005,1.1088716111,2.96292007,0,2.96292007
2020-02-22 08:00:00,1.8826636896000002,-1.1285,2.1949794573,0.14100000000000001,-1.1285,1.1372744831000001,1.7416636896000002,0,1.7416636896000002,3.041037619,-1.1285,3.2436741591000002,0.14100000000000001,-1.1285,1.1372744831000001,2.900037619,0,2.900037619
2020-02-22 08:30:00,1.8607513481,-1.137,2.1806339857,0.155,-1.137,1.1475164487,1.7057513481000002,0,1.7057513481000002,3.1077427127,-1.137,3.3092044011,0.155,-1.137,1.1475164487,2.9527427127,0,2.9527427127
2020-02-22 09:00:00,1.8521850592,-1.1375,2.1735905188,0.158,-1.1375,1.1484207634999999,1.6941850592,0,1.6941850592,3.0958702852,-1.1375,3.2982296877,0.158,-1.1375,1.1484207634999999,2.9378702852,0,2.9378702852
2020-02-22 09:30:00,1.8358769358,-1.1435,2.1628768743,0.16,-1.1435,1.1546394459,1.6758769358,0,1.6758769358,3.0950581275,-1.1435,3.2995419474,0.16,-1.1435,1.1546394459,2.9350581275,0,2.9350581275
2020-02-22 10:00:00,1.8299479152,-1.1475,2.1599688938,0.17250000000000001,-1.1475,1.1603932523,1.6574479152000001,0,1.6574479152000001,3.0822251524,-1.1475,3.2889007494999998,0.17250000000000001,-1.1475,1.1603932523,2.9097251524,0,2.9097251524
2020-02-22 10:30:00,1.8573153974,-1.151,2.1850449619,0.166,-1.151,1.1629088528,1.6913153974,0,1.6913153974,3.0966990752,-1.151,3.3036867531,0.166,-1.151,1.1629088528,2.9306990752,0,2.9306990752
2020-02-22 11:00:00,1.8482878644,-1.1475,2.1755285058,0.171,-1.1475,1.1601712158,1.6772878644,0,1.6772878644,3.0976173243,-1.1475,3.3033300377,0.171,-1.1475,1.1601712158,2.9266173243,0,2.9266173243
2020-02-22 11:30:00,1.711747189,-1.1395,2.0563410926,0.187,-1.1395,1.1547420708,1.5247471890000002,0,1.5247471890000002,3.0186675115,-1.1395,3.2265792714,0.187,-1.1395,1.1547420708,2.8316675115,0,2.8316675115
2020-02-22 12:00:00,1.8598769358,-1.1465,2.1848579968,0.184,-1.1465,1.1611710684,1.6758769358,0,1.6758769358,2.6876319841000003,-1.1465,2.9219561824999998,0.184,-1.1465,1.1611710684,2.5036319841,0,2.5036319841
2020-02-22 12:30:00,1.9313564200000002,-1.1305,2.2378936237,0.182,-1.1305,1.1450564397,1.74935642,0,1.74935642,2.5797037405000003,-1.1305,2.816540722,0.182,-1.1305,1.1450564397,2.3977037405,0,2.3977037405
2020-02-22 13:00:00,1.8515239017,-1.1195,2.1636591711,0.17850000000000002,-1.1195,1.1336412572,1.6730239017000001,0,1.6730239017000001,2.5094255608,-1.1195,2.7478167507,0.17850000000000002,-1.1195,1.1336412572,2.3309255608,0,2.3309255608
2020-02-22 13:30:00,1.7924146841000002,-1.099,2.1025107371,0.187,-1.099,1.1147959455,1.6054146840999999,0,1.6054146840999999,2.4689952987,-1.099,2.7025430219,0.187,-1.099,1.1147959455,2.2819952987,0,2.2819952987
2020-02-22 14:00:00,2.0698676571,-1.1365,2.3613522329,0.182,-1.1365,1.1509805602,1.8878676571000002,0,1.8878676571000002,2.6638322195,-1.1365,2.8961412851,0.182,-1.1365,1.1509805602,2.4818322195,0,2.4818322195
2020-02-22 14:30:00,2.2171542443,-1.225,2.5330609829,0.185,-1.225,1.2388906328,2.0321542443,0,2.0321542443,2.8182832617,-1.225,3.0730026917,0.185,-1.225,1.2388906328,2.6332832617,0,2.6332832617
2020-02-22 15:00:00,2.3408950699,-1.232,2.6453003096,0.181,-1.232,1.2452248793,2.1598950699,0,2.1598950699,2.9294358884,-1.232,3.1779582477,0.181,-1.232,1.2452248793,2.7484358884,0,2.7484358884
2020-02-22 15:30:00,2.3957831991000003,-1.229,2.6926229103,0.1855,-1.229,1.242920452,2.2102831991,0,2.2102831991,2.9709979651,-1.229,3.2151625012,0.1855,-1.229,1.242920452,2.7854979651000003,0,2.7854979651000003
2020-02-22 16:00:00,2.4036430294,-1.2185,2.6948547387,0.186,-1.2185,1.2326143963,2.2176430294,0,2.2176430294,2.9729764437,-1.2185,3.2129941153,0.186,-1.2185,1.2326143963,2.7869764437,0,2.7869764437
2020-02-22 16:30:00,2.4550055627000003,-1.2095,2.7367759432,0.17650000000000002,-1.2095,1.2223103124999999,2.2785055627,0,2.2785055627,3.0111466389,-1.2095,3.244979866,0.17650000000000002,-1.2095,1.2223103124999999,2.8346466389,0,2.8346466389
2020-02-22 17:00:00,2.5017817079,-1.2075,2.7779431175,0.158,-1.2075,1.2177931885,2.3437817079,0,2.3437817079,3.0427746141,-1.2075,3.2736117061,0.158,-1.2075,1.2177931885,2.8847746141,0,2.8847746141
2020-02-22 17:30:00,2.4213157402,-1.2165,2.7097310132,0.165,-1.2165,1.2276388923,2.2563157402,0,2.2563157402,3.3388395179,-1.2165,3.5535505591,0.165,-1.2165,1.2276388923,3.1738395179,0,3.1738395179
2020-02-22 18:00:00,2.3420048211,-1.181,2.6229272925,0.14450000000000002,-1.181,1.1898072323,2.1975048211,0,2.1975048211,3.4807873507,-1.181,3.6756824646,0.14450000000000002,-1.181,1.1898072323,3.3362873507,0,3.3362873507
2020-02-22 18:30:00,2.3487857907,-1.1955,2.6355293473,0.1245,-1.1955,1.2019652657,2.2242857907,0,2.2242857907,3.4955561922,-1.1955,3.6943380114,0.1245,-1.1955,1.2019652657,3.3710561922,0,3.3710561922
2020-02-22 19:00:00,2.3373277466,-1.1895,2.6225962794,0.10650000000000001,-1.1895,1.1942581379,2.2308277466,0,2.2308277466,3.4655180926,-1.1895,3.6639767876000002,0.10650000000000001,-1.1895,1.1942581379,3.3590180926,0,3.3590180926
2020-02-22 19:30:00,2.3054138416,-1.177,2.5884864267000003,0.1005,-1.177,1.1812828831,2.2049138416,0,2.2049138416,3.4299157855,-1.177,3.6262447926,0.1005,-1.177,1.1812828831,3.3294157855,0,3.3294157855
2020-02-22 20:00:00,2.3558833314,-1.1400000000000001,2.6172096346,0.095,-1.1400000000000001,1.143951485,2.2608833314,0,2.2608833314,3.0604935511,-1.1400000000000001,3.2659180602,0.095,-1.1400000000000001,1.143951485,2.9654935511,0,2.9654935511
2020-02-22 20:30:00,2.356874673,-1.1615,2.6275350567,0.1,-1.1615,1.1657968305,2.256874673,0,2.256874673,2.9026591245,-1.1615,3.1264216356,0.1,-1.1615,1.1657968305,2.8026591245,0,2.8026591245
2020-02-22 21:00:00,2.2602626897,-1.1465,2.5344130832,0.083,-1.1465,1.149500435,2.1772626897,0,2.1772626897,2.8074466383,-1.1465,3.0325268139,0.083,-1.1465,1.149500435,2.7244466383,0,2.7244466383
2020-02-22 21:30:00,2.2778019511,-1.1885,2.5692243924,0.073,-1.1885,1.1907397911,2.2048019511,0,2.2048019511,2.8297459217,-1.1885,3.0692009109,0.073,-1.1885,1.1907397911,2.7567459217,0,2.7567459217
2020-02-22 22:00:00,2.2227956969,-1.1955,2.5238940073,0.07050000000000001,-1.1955,1.1975769286,2.1522956969,0,2.1522956969,2.7681495606,-1.1955,3.0152731617,0.07050000000000001,-1.1955,1.1975769286,2.6976495606,0,2.6976495606
2020-02-22 22:30:00,2.1818187537,-1.1835,2.4821372492,0.07350000000000001,-1.1835,1.185780123,2.1083187537,0,2.1083187537,2.7084555568,-1.1835,2.9557408129000002,0.07350000000000001,-1.1835,1.185780123,2.6349555568,0,2.6349555568
2020-02-22 23:00:00,2.0562586111,-1.1695,2.3655717545,0.047,-1.1695,1.1704440397,2.0092586111,0,2.0092586111,2.5969355912000003,-1.1695,2.8481230161,0.047,-1.1695,1.1704440397,2.5499355912,0,2.5499355912
2020-02-22 23:30:00,2.034561044,-1.1825,2.3532413586,0.061,-1.1825,1.1840723162,1.9735610440000002,0,1.9735610440000002,2.5917820538000003,-1.1825,2.8487963185,0.061,-1.1825,1.1840723162,2.5307820538,0,2.5307820538
2020-02-23 00:00:00,2.0388807149,-1.2135,2.3726813565000002,0.11,-1.2135,1.2184753793,1.9288807149,0,1.9288807149,2.624882347,-1.2135,2.8918142377000002,0.11,-1.2135,1.2184753793,2.514882347,0,2.514882347
2020-02-23 00:30:00,2.1780179619,-1.223,2.4978973643,0.11750000000000001,-1.223,1.2286314541,2.0605179619,0,2.0605179619,2.7478443179000003,-1.223,3.0077196338,0.11750000000000001,-1.223,1.2286314541,2.6303443179,0,2.6303443179
2020-02-23 01:00:00,2.2781753653,-1.217,2.5828612032000002,0.1315,-1.217,1.2240838411000001,2.1466753653,0,2.1466753653,2.8443571399,-1.217,3.0937770668,0.1315,-1.217,1.2240838411000001,2.7128571399,0,2.7128571399
2020-02-23 01:30:00,2.3092395645,-1.2005,2.6026501141000002,0.127,-1.2005,1.2071989273,2.1822395645,0,2.1822395645,2.8642915271,-1.2005,3.1056989877,0.127,-1.2005,1.2071989273,2.7372915271,0,2.7372915271
2020-02-23 02:00:00,2.2265383927,-1.2045,2.5314607371999998,0.15,-1.2045,1.213804041,2.0765383927,0,2.0765383927,2.7906061993,-1.2045,3.0394577164,0.15,-1.2045,1.213804041,2.6406061993,0,2.6406061993
2020-02-23 02:30:00,2.2137467817,-1.2215,2.5283862568,0.187,-1.2215,1.2357310589,2.0267467817,0,2.0267467817,2.8008804822,-1.2215,3.0556494768,0.187,-1.2215,1.2357310589,2.6138804822,0,2.6138804822
2020-02-23 03:00:00,2.2012179482,-1.2215,2.5174238232,0.1855,-1.2215,1.2355049575,2.0157179482,0,2.0157179482,2.795698835,-1.2215,3.0509005598,0.1855,-1.2215,1.2355049575,2.6101988350000003,0,2.6101988350000003
2020-02-23 03:30:00,2.1950894414,-1.1695,2.4871967967,0.111,-1.1695,1.1747558257,2.0840894414,0,2.0840894414,2.7520128848,-1.1695,2.9902015264,0.111,-1.1695,1.1747558257,2.6410128848000003,0,2.6410128848000003
2020-02-23 04:00:00,2.1741789116,-1.186,2.4766206693,0.111,-1.186,1.1911830254,2.0631789116,0,2.0631789116,2.735893554,-1.186,2.9818969699,0.111,-1.186,1.1911830254,2.624893554,0,2.624893554
2020-02-23 04:30:00,2.1250523211,-1.1844999999999999,2.4328764081,0.11,-1.1844999999999999,1.1895966753,2.0150523211,0,2.0150523211,2.6943611402,-1.1844999999999999,2.9432332908000003,0.11,-1.1844999999999999,1.1895966753,2.5843611402,0,2.5843611402
2020-02-23 05:00:00,2.1126580248,-1.1815,2.4205921135,0.109,-1.1815,1.1865172776,2.0036580248,0,2.0036580248,2.6858279317,-1.1815,2.9342143631,0.109,-1.1815,1.1865172776,2.5768279317,0,2.5768279317
2020-02-23 05:30:00,2.0822257629,-1.1745,2.3906305398,0.1105,-1.1745,1.1796866109,1.9717257629,0,1.9717257629,2.6614704916000003,-1.1745,2.9091021686,0.1105,-1.1745,1.1796866109,2.5509704916000002,0,2.5509704916000002
2020-02-23 06:00:00,2.099476945,-1.167,2.4020184101,0.109,-1.167,1.1720793488,1.9904769450000002,0,1.9904769450000002,2.6707634198,-1.167,2.9145953826,0.109,-1.167,1.1720793488,2.5617634198,0,2.5617634198
2020-02-23 06:30:00,2.0908298105,-1.1395,2.3811823842,0.1075,-1.1395,1.1445595223,1.9833298105,0,1.9833298105,2.6516068938,-1.1395,2.8860837426,0.1075,-1.1395,1.1445595223,2.5441068938,0,2.5441068938
2020-02-23 07:00:00,2.0635349845,-1.096,2.3365343208000002,0.107,-1.096,1.1012106974,1.9565349845000002,0,1.9565349845000002,2.6211931639,-1.096,2.8411035889000003,0.107,-1.096,1.1012106974,2.5141931639,0,2.5141931639
2020-02-23 07:30:00,2.1347254344,-1.121,2.4111602353,0.1085,-1.121,1.1262385405,2.0262254344,0,2.0262254344,2.6779324211,-1.121,2.9030954259,0.1085,-1.121,1.1262385405,2.5694324211,0,2.5694324211
2020-02-23 08:00:00,1.9605348177000002,-1.1205,2.2581445971,0.1105,-1.1205,1.1259353889,1.8500348177000001,0,1.8500348177000001,2.8790273313,-1.1205,3.0893880664,0.1105,-1.1205,1.1259353889,2.7685273313,0,2.7685273313
2020-02-23 08:30:00,1.948401578,-1.114,2.2443851517,0.095,-1.114,1.1180433802,1.8534015780000002,0,1.8534015780000002,3.0621230645,-1.114,3.2584649242,0.095,-1.114,1.1180433802,2.9671230645,0,2.9671230645
2020-02-23 09:00:00,1.9762789386000001,-1.1225,2.2728142672000002,0.101,-1.1225,1.1270347155,1.8752789386000002,0,1.8752789386000002,3.0890058815,-1.1225,3.2866340815,0.101,-1.1225,1.1270347155,2.9880058815,0,2.9880058815
