Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-23 09:30:00,1.9846224164000001,-1.165,2.3012933615,0.135,-1.165,1.1727958049,1.8496224164,0,1.8496224164,3.1505867121,-1.165,3.359080474,0.135,-1.165,1.1727958049,3.0155867121,0,3.0155867121
2020-02-23 10:00:00,1.9080944075000001,-1.1785,2.2426962608,0.1665,-1.1785,1.190203554,1.7415944075,0,1.7415944075,3.6361736226,-1.1785,3.8223841858,0.1665,-1.1785,1.190203554,3.4696736226000002,0,3.4696736226000002
2020-02-23 10:30:00,1.9096662436,-1.169,2.2390592136,0.1665,-1.169,1.1807977176,1.7431662436000002,0,1.7431662436000002,3.6144485093,-1.169,3.7987891527,0.1665,-1.169,1.1807977176,3.4479485093,0,3.4479485093
2020-02-23 11:00:00,1.8353337225000002,-1.1415,2.1613588603,0.1625,-1.1415,1.1530084562,1.6728337225,0,1.6728337225,3.5550557924,-1.1415,3.7338243046,0.1625,-1.1415,1.1530084562,3.3925557924,0,3.3925557924
2020-02-23 11:30:00,1.8487173156,-1.1385,2.1711605107,0.148,-1.1385,1.1480793744,1.7007173156,0,1.7007173156,3.5513520115,-1.1385,3.7293810961,0.148,-1.1385,1.1480793744,3.4033520115,0,3.4033520115
2020-02-23 12:00:00,1.8493188194,-1.138,2.1714106235,0.1605,-1.138,1.1492624809,1.6888188194,0,1.6888188194,3.5669208591,-1.138,3.7440577473000003,0.1605,-1.138,1.1492624809,3.4064208591,0,3.4064208591
2020-02-23 12:30:00,1.8292800364000001,-1.1440000000000001,2.1575452374,0.17250000000000001,-1.1440000000000001,1.1569322582,1.6567800364,0,1.6567800364,3.6045098314,-1.1440000000000001,3.781696329,0.17250000000000001,-1.1440000000000001,1.1569322582,3.4320098314,0,3.4320098314
2020-02-23 13:00:00,1.7306247574,-1.147,2.0762155598,0.1655,-1.147,1.1588784449,1.5651247574,0,1.5651247574,3.5304392815,-1.147,3.7120897781,0.1655,-1.147,1.1588784449,3.3649392815,0,3.3649392815
2020-02-23 13:30:00,1.9469170944,-1.169,2.2709132903,0.1245,-1.169,1.1756110113,1.8224170944,0,1.8224170944,3.1196350026,-1.169,3.3314686775,0.1245,-1.169,1.1756110113,2.9951350026,0,2.9951350026
2020-02-23 14:00:00,2.0940474441,-1.213,2.4200007641,0.1135,-1.213,1.2182985061,1.9805474441,0,1.9805474441,3.2360172936,-1.213,3.4558901783,0.1135,-1.213,1.2182985061,3.1225172936,0,3.1225172936
2020-02-23 14:30:00,2.120182869,-1.202,2.4372072949,0.0935,-1.202,1.2056310588,2.026682869,0,2.026682869,3.244939944,-1.202,3.4604102705,0.0935,-1.202,1.2056310588,3.151439944,0,3.151439944
2020-02-23 15:00:00,1.9910028769,-1.1695,2.3090739932,0.0815,-1.1695,1.1723363425,1.9095028769,0,1.9095028769,3.1271478395,-1.1695,3.3386799577,0.0815,-1.1695,1.1723363425,3.0456478395,0,3.0456478395
2020-02-23 15:30:00,2.0986993601,-1.1675,2.4015818233,0.0575,-1.1675,1.1689150953,2.0411993601,0,2.0411993601,3.1778782108,-1.1675,3.3855525654,0.0575,-1.1675,1.1689150953,3.1203782108,0,3.1203782108
2020-02-23 16:00:00,2.2234629036,-1.1485,2.5025665892999998,0.022,-1.1485,1.1487106903,2.2014629036,0,2.2014629036,3.2697137365,-1.1485,3.4655562567000002,0.022,-1.1485,1.1487106903,3.2477137365,0,3.2477137365
2020-02-23 16:30:00,2.2995088040000002,-1.145,2.568806287,0.007500000000000001,-1.145,1.1450245631,2.292008804,0,2.292008804,3.3356985002,-1.145,3.5267420496,0.007500000000000001,-1.145,1.1450245631,3.3281985002,0,3.3281985002
2020-02-23 17:00:00,2.2903831882,-1.1185,2.548901214,0.001,-1.1185,1.118500447,2.2893831882,0,2.2893831882,3.5558292077,-1.1185,3.727594882,0.001,-1.1185,1.118500447,3.5548292077,0,3.5548292077
2020-02-23 17:30:00,2.3490438515,-1.1175,2.6013099135,0.0,-1.1175,1.1175,2.3490438515,0,2.3490438515,3.8368649297,-1.1175,3.9962906224,0.0,-1.1175,1.1175,3.8368649297,0,3.8368649297
2020-02-23 18:00:00,2.5340235868,-1.1465,2.7813194331,0.0,-1.1465,1.1465,2.5340235868,0,2.5340235868,3.5774920533,-1.1465,3.7567155391,0.0,-1.1465,1.1465,3.5774920533,0,3.5774920533
2020-02-23 18:30:00,2.5771537304,-1.1505,2.822298992,0.0,-1.1505,1.1505,2.5771537304,0,2.5771537304,3.6015987364,-1.1505,3.7808945646,0.0,-1.1505,1.1505,3.6015987364,0,3.6015987364
2020-02-23 19:00:00,2.4763584193,-1.139,2.7257424715000003,0.0,-1.139,1.139,2.4763584193,0,2.4763584193,3.4993093583,-1.139,3.6800118186,0.0,-1.139,1.139,3.4993093583,0,3.4993093583
2020-02-23 19:30:00,2.3115440855,-1.1280000000000001,2.572084769,0.0,-1.1280000000000001,1.1280000000000001,2.3115440855,0,2.3115440855,3.3515680225,-1.1280000000000001,3.5362963973,0.0,-1.1280000000000001,1.1280000000000001,3.3515680225,0,3.3515680225
2020-02-23 20:00:00,2.1674452525,-1.1285,2.4436307357000002,0.0,-1.1285,1.1285,2.1674452525,0,2.1674452525,3.2615438158,-1.1285,3.451257787,0.0,-1.1285,1.1285,3.2615438158,0,3.2615438158
2020-02-23 20:30:00,2.13171443,-1.1065,2.4017803107,0.0,-1.1065,1.1065,2.13171443,0,2.13171443,3.075174456,-1.1065,3.2681860695,0.0,-1.1065,1.1065,3.075174456,0,3.075174456
2020-02-23 21:00:00,2.2153720524000002,-1.124,2.4841999377,0.003,-1.124,1.1240040036,2.2123720524,0,2.2123720524,2.7527127562,-1.124,2.9733488726,0.003,-1.124,1.1240040036,2.7497127562,0,2.7497127562
2020-02-23 21:30:00,2.0632053352,-1.1495,2.3618142402,0.021,-1.1495,1.1496918065,2.0422053352,0,2.0422053352,3.0526220385,-1.1495,3.2618785324,0.021,-1.1495,1.1496918065,3.0316220385,0,3.0316220385
2020-02-23 22:00:00,1.7816093893,-1.1465,2.1186302806,0.039,-1.1465,1.1471631314,1.7426093893,0,1.7426093893,2.9291664883,-1.1465,3.1455490087,0.039,-1.1465,1.1471631314,2.8901664883000002,0,2.8901664883000002
2020-02-23 22:30:00,1.7044437639,-1.1755,2.0704899889,0.059000000000000004,-1.1755,1.1769797151999999,1.6454437639,0,1.6454437639,2.8883323605999998,-1.1755,3.11837523,0.059000000000000004,-1.1755,1.1769797151999999,2.8293323606,0,2.8293323606
2020-02-23 23:00:00,1.7739856936,-1.1655,2.1225964033,0.066,-1.1655,1.1673672301,1.7079856936,0,1.7079856936,2.3771935184,-1.1655,2.6475345652,0.066,-1.1655,1.1673672301,2.3111935184,0,2.3111935184
2020-02-23 23:30:00,1.6895317614,-1.1505,2.0440567073,0.064,-1.1505,1.1522787206,1.6255317614,0,1.6255317614,2.3234200949,-1.1505,2.5926687385,0.064,-1.1505,1.1522787206,2.2594200949,0,2.2594200949
2020-02-24 00:00:00,1.6913842748999999,-1.1425,2.0410994624,0.061,-1.1425,1.1441272875,1.6303842749,0,1.6303842749,2.3243568732,-1.1425,2.5899693288,0.061,-1.1425,1.1441272875,2.2633568732000002,0,2.2633568732000002
2020-02-24 00:30:00,1.8139657227,-1.142,2.143510122,0.08650000000000001,-1.142,1.1452712561,1.7274657226999999,0,1.7274657226999999,2.4233230206,-1.142,2.6789286034,0.08650000000000001,-1.142,1.1452712561,2.3368230206,0,2.3368230206
2020-02-24 01:00:00,1.9488332650000002,-1.172,2.274100942,0.1305,-1.172,1.1792430835,1.8183332650000001,0,1.8183332650000001,2.5671968807,-1.172,2.8220708397000003,0.1305,-1.172,1.1792430835,2.4366968807,0,2.4366968807
2020-02-24 01:30:00,1.9644008664000001,-1.1825,2.2928534654,0.1635,-1.1825,1.1937497644,1.8009008664000001,0,1.8009008664000001,2.5859182002,-1.1825,2.8434625351,0.1635,-1.1825,1.1937497644,2.4224182002,0,2.4224182002
2020-02-24 02:00:00,1.9719008664,-1.186,2.3010843155,0.171,-1.186,1.1982641612,1.8009008664000001,0,1.8009008664000001,2.583639561,-1.186,2.8428488143,0.171,-1.186,1.1982641612,2.412639561,0,2.412639561
2020-02-24 02:30:00,1.9441275197,-1.181,2.2747291735,0.17400000000000002,-1.181,1.1937491361,1.7701275197,0,1.7701275197,2.5700853122,-1.181,2.8284447161,0.17400000000000002,-1.181,1.1937491361,2.3960853122,0,2.3960853122
2020-02-24 03:00:00,1.8245723682000001,-1.143,2.1530242281,0.178,-1.143,1.156776988,1.6465723682,0,1.6465723682,2.4644293488,-1.143,2.7165899608,0.178,-1.143,1.156776988,2.2864293488,0,2.2864293488
2020-02-24 03:30:00,1.8765556245,-1.152,2.2019457332,0.167,-1.152,1.1640416659,1.7095556245,0,1.7095556245,2.5080869833,-1.152,2.7600007818,0.167,-1.152,1.1640416659,2.3410869833,0,2.3410869833
2020-02-24 04:00:00,1.9076787677,-1.138,2.2213244429,0.186,-1.138,1.1531001691,1.7216787677,0,1.7216787677,2.5270869833000003,-1.138,2.771500067,0.186,-1.138,1.1531001691,2.3410869833,0,2.3410869833
2020-02-24 04:30:00,1.9427043834000002,-1.1455,2.255276163,0.181,-1.1455,1.1597117099,1.7617043834000001,0,1.7617043834000001,2.5510035715,-1.1455,2.7963886481999998,0.181,-1.1455,1.1597117099,2.3700035715,0,2.3700035715
2020-02-24 05:00:00,1.8961281141000002,-1.13,2.2073064638,0.1935,-1.13,1.1464476656,1.7026281141,0,1.7026281141,2.5112609355,-1.13,2.7537849382,0.1935,-1.13,1.1464476656,2.3177609355,0,2.3177609355
2020-02-24 05:30:00,1.8620416547,-1.1135,2.1695809213,0.188,-1.1135,1.1292591598,1.6740416546999999,0,1.6740416546999999,2.476250427,-1.1135,2.7150871859,0.188,-1.1135,1.1292591598,2.288250427,0,2.288250427
2020-02-24 06:00:00,1.8315663537,-1.09,2.1313693505,0.1945,-1.09,1.1072173454,1.6370663536999999,0,1.6370663536999999,2.444499817,-1.09,2.6765050635,0.1945,-1.09,1.1072173454,2.249999817,0,2.249999817
2020-02-24 06:30:00,1.7610971729,-1.096,2.0742900598,0.1925,-1.096,1.1127768195,1.5685971729000001,0,1.5685971729000001,2.9269322576,-1.096,3.1254037244,0.1925,-1.096,1.1127768195,2.7344322576,0,2.7344322576
2020-02-24 07:00:00,1.8383794589,-1.089,2.1367171163,0.1875,-1.089,1.1050236423,1.6508794589,0,1.6508794589,3.031111041,-1.089,3.2208003886,0.1875,-1.089,1.1050236423,2.843611041,0,2.843611041
2020-02-24 07:30:00,1.8114848621,-1.0505,2.0940457626,0.17750000000000002,-1.0505,1.0653903041,1.6339848621000002,0,1.6339848621000002,2.9842048488,-1.0505,3.1637049214,0.17750000000000002,-1.0505,1.0653903041,2.8067048488,0,2.8067048488
2020-02-24 08:00:00,1.8160956216000002,-1.0855,2.1157772938,0.171,-1.0855,1.0988863681,1.6450956216,0,1.6450956216,3.0473838672,-1.0855,3.2349433819,0.171,-1.0855,1.0988863681,2.8763838672,0,2.8763838672
2020-02-24 08:30:00,1.7956595408,-1.0915,2.1013722746,0.1645,-1.0915,1.1038262997,1.6311595408000001,0,1.6311595408000001,3.0662644737,-1.0915,3.2547427045,0.1645,-1.0915,1.1038262997,2.9017644737,0,2.9017644737
2020-02-24 09:00:00,1.7688975377,-1.095,2.0803902275,0.1655,-1.095,1.1074363413,1.6033975377,0,1.6033975377,3.0594988239,-1.095,3.2495473613,0.1655,-1.095,1.1074363413,2.8939988239,0,2.8939988239
2020-02-24 09:30:00,1.6231397839000001,-1.0355,1.9253163398000002,0.153,-1.0355,1.046742208,1.4701397839,0,1.4701397839,2.9307383775,-1.0355,3.1082933722,0.153,-1.0355,1.046742208,2.7777383775,0,2.7777383775
2020-02-24 10:00:00,1.6996602251000001,-0.9845,1.9642008886000002,0.14300000000000002,-0.9845,0.9948312671,1.5566602251,0,1.5566602251,2.9382213520000002,-0.9845,3.0987715248,0.14300000000000002,-0.9845,0.9948312671,2.795221352,0,2.795221352
2020-02-24 10:30:00,1.6054002515999999,-0.9285,1.8545679329,0.1575,-0.9285,0.9417635053000001,1.4479002516000001,0,1.4479002516000001,2.8362080262,-0.9285,2.9843237455000002,0.1575,-0.9285,0.9417635053000001,2.6787080262,0,2.6787080262
2020-02-24 11:00:00,1.3602496432,-0.906,1.6343546407,0.177,-0.906,0.9231278351000001,1.1832496432,0,1.1832496432,2.6969260789,-0.906,2.8450388882,0.177,-0.906,0.9231278351000001,2.5199260789,0,2.5199260789
2020-02-24 11:30:00,1.4286058345,-0.856,1.6654280622000002,0.14150000000000001,-0.856,0.8676164187000001,1.2871058345,0,1.2871058345,2.7014894533,-0.856,2.8338633112,0.14150000000000001,-0.856,0.8676164187000001,2.5599894533,0,2.5599894533
2020-02-24 12:00:00,1.5088241114,-0.8285,1.7213257824000001,0.11850000000000001,-0.8285,0.8369315982000001,1.3903241114,0,1.3903241114,2.2843870996,-0.8285,2.4299869693,0.11850000000000001,-0.8285,0.8369315982000001,2.1658870996,0,2.1658870996
2020-02-24 12:30:00,1.5846194796000002,-0.8315,1.7895281906,0.123,-0.8315,0.8405481842,1.4616194796,0,1.4616194796,2.2301160176,-0.8315,2.3800860703,0.123,-0.8315,0.8405481842,2.1071160176,0,2.1071160176
2020-02-24 13:00:00,1.6072103589,-0.873,1.8290035915,0.124,-0.873,0.8817624397,1.4832103589,0,1.4832103589,2.2453184879,-0.873,2.4090629116,0.124,-0.873,0.8817624397,2.1213184879,0,2.1213184879
2020-02-24 13:30:00,1.6550438518,-0.92,1.893560179,0.14250000000000002,-0.92,0.9309705957000001,1.5125438518,0,1.5125438518,2.307610448,-0.92,2.4842435428,0.14250000000000002,-0.92,0.9309705957000001,2.165110448,0,2.165110448
2020-02-24 14:00:00,1.6584501525,-0.9265,1.8996997548,0.156,-0.9265,0.9395415105,1.5024501525,0,1.5024501525,2.3211104479999998,-0.9265,2.4991910615,0.156,-0.9265,0.9395415105,2.165110448,0,2.165110448
2020-02-24 14:30:00,1.9506527113,-1.016,2.1993867327,0.1595,-1.016,1.0284436056,1.7911527113,0,1.7911527113,2.5465181994,-1.016,2.741716787,0.1595,-1.016,1.0284436056,2.3870181994,0,2.3870181994
2020-02-24 15:00:00,1.942127191,-1.0605,2.2128077811,0.21,-1.0605,1.0810921561,1.732127191,0,1.732127191,2.5556367344,-1.0605,2.7669368203999998,0.21,-1.0605,1.0810921561,2.3456367344,0,2.3456367344
2020-02-24 15:30:00,1.9995480074,-1.0725,2.269019278,0.20550000000000002,-1.0725,1.0920103021,1.7940480074,0,1.7940480074,2.5968077965000003,-1.0725,2.8095670452,0.20550000000000002,-1.0725,1.0920103021,2.3913077965,0,2.3913077965
2020-02-24 16:00:00,2.1514453102,-1.105,2.418623973,0.2005,-1.105,1.1230428531,1.9509453102,0,1.9509453102,2.718056287,-1.105,2.9340850327,0.2005,-1.105,1.1230428531,2.517556287,0,2.517556287
2020-02-24 16:30:00,2.2643615943,-1.125,2.5284300326,0.1895,-1.125,1.1408484781000001,2.0748615943,0,2.0748615943,2.8140506079,-1.125,3.0305949621,0.1895,-1.125,1.1408484781000001,2.6245506079,0,2.6245506079
2020-02-24 17:00:00,2.3316131772,-1.0975,2.576999468,0.169,-1.0975,1.1104356127,2.1626131772,0,2.1626131772,2.8560691551,-1.0975,3.0596792754,0.169,-1.0975,1.1104356127,2.6870691551,0,2.6870691551
2020-02-24 17:30:00,2.4959236574,-1.0855,2.7217540583,0.169,-1.0855,1.0985769204,2.3269236574,0,2.3269236574,3.0001860013,-1.0855,3.1905213199,0.169,-1.0855,1.0985769204,2.8311860013,0,2.8311860013
2020-02-24 18:00:00,2.4993230206,-1.067,2.7175548865,0.1625,-1.067,1.0793031317,2.3368230206,0,2.3368230206,2.9906504091,-1.067,3.1752919345,0.1625,-1.067,1.0793031317,2.8281504091,0,2.8281504091
2020-02-24 18:30:00,2.3943968479,-1.0515,2.6151077445,0.14750000000000002,-1.0515,1.0617949425,2.2468968479,0,2.2468968479,2.8845088564,-1.0515,3.0701862472,0.14750000000000002,-1.0515,1.0617949425,2.7370088564,0,2.7370088564
2020-02-24 19:00:00,2.3633662842,-1.1095,2.6108409456,0.1315,-1.1095,1.1172656354,2.2318662842,0,2.2318662842,3.3064802465,-1.1095,3.4876642428,0.1315,-1.1095,1.1172656354,3.1749802465,0,3.1749802465
2020-02-24 19:30:00,2.3868200189,-1.1135,2.633779044,0.113,-1.1135,1.1192190358,2.2738200189,0,2.2738200189,3.375568497,-1.1135,3.5544823712999998,0.113,-1.1135,1.1192190358,3.262568497,0,3.262568497
2020-02-24 20:00:00,2.2752198378,-1.0845,2.5204693135,0.133,-1.0845,1.0926249356,2.1422198378,0,2.1422198378,3.2815593703,-1.0845,3.4561209688,0.133,-1.0845,1.0926249356,3.1485593703,0,3.1485593703
2020-02-24 20:30:00,2.1468986132,-1.075,2.4009995118000003,0.157,-1.075,1.0864041605,1.9898986132,0,1.9898986132,3.1868442615,-1.075,3.3632724165,0.157,-1.075,1.0864041605,3.0298442615,0,3.0298442615
2020-02-24 21:00:00,2.1825721067,-1.1065,2.4470315182,0.161,-1.1065,1.1181517115,2.0215721067,0,2.0215721067,3.2356044381,-1.1065,3.4195728286,0.161,-1.1065,1.1181517115,3.0746044381,0,3.0746044381
2020-02-24 21:30:00,2.1265739107,-1.108,2.397911716,0.1665,-1.108,1.1204402037,1.9600739107,0,1.9600739107,3.2136706586,-1.108,3.3993150931000002,0.1665,-1.108,1.1204402037,3.0471706586,0,3.0471706586
2020-02-24 22:00:00,2.1649571209,-1.12,2.4375067867,0.1915,-1.12,1.1362536029,1.9734571209,0,1.9734571209,2.9776966744,-1.12,3.1813640919,0.1915,-1.12,1.1362536029,2.7861966744,0,2.7861966744
2020-02-24 22:30:00,2.2084784402,-1.0985,2.4665926439,0.17450000000000002,-1.0985,1.1122735725,2.0339784402,0,2.0339784402,2.7235058263000003,-1.0985,2.9366964835,0.17450000000000002,-1.0985,1.1122735725,2.5490058263,0,2.5490058263
2020-02-24 23:00:00,2.0506218425,-1.108,2.3308182986,0.17750000000000002,-1.108,1.1221275551,1.8731218425,0,1.8731218425,2.5883723496,-1.108,2.8155524183000002,0.17750000000000002,-1.108,1.1221275551,2.4108723496,0,2.4108723496
2020-02-24 23:30:00,1.938755037,-1.068,2.2134577235,0.158,-1.068,1.0796240086,1.780755037,0,1.780755037,2.4729080746,-1.068,2.6936774761,0.158,-1.068,1.0796240086,2.3149080746,0,2.3149080746
2020-02-25 00:00:00,1.9511798474000002,-1.059,2.2200413953,0.1305,-1.059,1.0670104264,1.8206798474,0,1.8206798474,2.4750690982,-1.059,2.692108475,0.1305,-1.059,1.0670104264,2.3445690982,0,2.3445690982
2020-02-25 00:30:00,1.9819574222,-1.087,2.2604699121,0.0975,-1.087,1.0913639402,1.8844574222000001,0,1.8844574222000001,2.5269250386,-1.087,2.7508033646000003,0.0975,-1.087,1.0913639402,2.4294250386,0,2.4294250386
2020-02-25 01:00:00,2.143914257,-1.0675,2.3949790377999998,0.08700000000000001,-1.0675,1.0710393317,2.056914257,0,2.056914257,2.6683529143999998,-1.0675,2.8739630349,0.08700000000000001,-1.0675,1.0710393317,2.5813529144,0,2.5813529144
2020-02-25 01:30:00,2.1917455329,-1.029,2.4212784807,0.08700000000000001,-1.029,1.0326712933,2.1047455329,0,2.1047455329,2.7345044381,-1.029,2.9217042153,0.08700000000000001,-1.029,1.0326712933,2.6475044381,0,2.6475044381
2020-02-25 02:00:00,2.0881044463,-1.0685,2.3456070491,0.14550000000000002,-1.0685,1.0783610249,1.9426044463,0,1.9426044463,3.1647887975,-1.0685,3.3402964513,0.14550000000000002,-1.0685,1.0783610249,3.0192887975,0,3.0192887975
2020-02-25 02:30:00,2.1213135751,-1.098,2.3886346066,0.14350000000000002,-1.098,1.1073374599,1.9778135750999999,0,1.9778135750999999,3.1935753078,-1.098,3.377058964,0.14350000000000002,-1.098,1.1073374599,3.0500753078,0,3.0500753078
2020-02-25 03:00:00,2.0065466715,-1.143,2.3092593066,0.1335,-1.143,1.150769851,1.8730466715,0,1.8730466715,3.1551097456,-1.143,3.3557661578999998,0.1335,-1.143,1.150769851,3.0216097456,0,3.0216097456
2020-02-25 03:30:00,1.9994765151,-1.1545,2.308847458,0.1085,-1.1545,1.159587211,1.8909765151,0,1.8909765151,3.1626601764,-1.1545,3.3667921886,0.1085,-1.1545,1.159587211,3.0541601764,0,3.0541601764
2020-02-25 04:00:00,1.9392453077,-1.1585,2.2589366112,0.0945,-1.1585,1.1623478395,1.8447453077,0,1.8447453077,3.1158688173,-1.1585,3.3242684514,0.0945,-1.1585,1.1623478395,3.0213688173,0,3.0213688173
2020-02-25 04:30:00,1.9595118515,-1.1565,2.275341501,0.167,-1.1565,1.1684952930999999,1.7925118515,0,1.7925118515,3.1472715818,-1.1565,3.3530300714,0.167,-1.1565,1.1684952930999999,2.9802715818000003,0,2.9802715818000003
2020-02-25 05:00:00,1.8672924643000002,-1.1385,2.186998719,0.11850000000000001,-1.1385,1.1446503833000001,1.7487924643000001,0,1.7487924643000001,3.0574438103,-1.1385,3.262536575,0.11850000000000001,-1.1385,1.1446503833000001,2.9389438103,0,2.9389438103
2020-02-25 05:30:00,1.8830356039,-1.148,2.2053859267,0.1405,-1.148,1.1565657137,1.7425356039,0,1.7425356039,3.0689475824,-1.148,3.2766359675,0.1405,-1.148,1.1565657137,2.9284475824,0,2.9284475824
2020-02-25 06:00:00,1.9197641738,-1.1645,2.245340672,0.1395,-1.1645,1.1728258609,1.7802641738,0,1.7802641738,3.1003057556,-1.1645,3.3117904565,0.1395,-1.1645,1.1728258609,2.9608057556,0,2.9608057556
2020-02-25 06:30:00,2.0195338871,-1.1335,2.3158884626000003,0.124,-1.1335,1.1402623602,1.8955338871,0,1.8955338871,3.13969306,-1.1335,3.3380375614,0.124,-1.1335,1.1402623602,3.01569306,0,3.01569306
2020-02-25 07:00:00,2.1287024927,-1.0995,2.3958870074,0.11950000000000001,-1.0995,1.1059749093,2.0092024927,0,2.0092024927,3.5676026618,-1.0995,3.7331875124,0.11950000000000001,-1.0995,1.1059749093,3.4481026618,0,3.4481026618
2020-02-25 07:30:00,2.0602818888,-1.0815,2.3268871291,0.10450000000000001,-1.0815,1.0865369299,1.9557818888,0,1.9557818888,3.6963403622,-1.0815,3.8513081314,0.10450000000000001,-1.0815,1.0865369299,3.5918403622,0,3.5918403622
2020-02-25 08:00:00,1.9698376477,-1.0865,2.2496094346,0.0785,-1.0865,1.0893321348,1.8913376477,0,1.8913376477,3.6798701057,-1.0865,3.8369162416,0.0785,-1.0865,1.0893321348,3.6013701057,0,3.6013701057
2020-02-25 08:30:00,1.9534358643,-1.0965,2.2401392648,0.082,-1.0965,1.0995618446,1.8714358643,0,1.8714358643,3.6736803207,-1.0965,3.8338282889,0.082,-1.0965,1.0995618446,3.5916803207,0,3.5916803207
2020-02-25 09:00:00,1.9499358643,-1.1115,2.2444781408,0.0785,-1.1115,1.1142685942,1.8714358643,0,1.8714358643,3.6391710687,-1.1115,3.8051278976000003,0.0785,-1.1115,1.1142685942,3.5606710687,0,3.5606710687
2020-02-25 09:30:00,1.9066436785,-1.104,2.2032036031,0.059500000000000004,-1.104,1.1056022115,1.8471436785000002,0,1.8471436785000002,3.6056376036,-1.104,3.7708670791000003,0.059500000000000004,-1.104,1.1056022115,3.5461376036,0,3.5461376036
2020-02-25 10:00:00,1.8432239873,-1.147,2.1709637646,0.1495,-1.147,1.1567018847,1.6937239873,0,1.6937239873,3.4658022556,-1.147,3.6506703871,0.1495,-1.147,1.1567018847,3.3163022556,0,3.3163022556
2020-02-25 10:30:00,1.9822789356000001,-1.222,2.3286721063,0.1935,-1.222,1.237225222,1.7887789356,0,1.7887789356,2.921877008,-1.222,3.1671200245,0.1935,-1.222,1.237225222,2.728377008,0,2.728377008
2020-02-25 11:00:00,2.1583318562000002,-1.2730000000000001,2.5057784023,0.1975,-1.2730000000000001,1.2882295021,1.9608318562,0,1.9608318562,2.8204346045,-1.2730000000000001,3.0944111489,0.1975,-1.2730000000000001,1.2882295021,2.6229346045,0,2.6229346045
2020-02-25 11:30:00,2.1251892344,-1.2355,2.4582289421,0.1915,-1.2355,1.2502529744,1.9336892344,0,1.9336892344,2.7878303041,-1.2355,3.049337314,0.1915,-1.2355,1.2502529744,2.5963303041,0,2.5963303041
2020-02-25 12:00:00,2.2155862993,-1.1785,2.5095188582,0.17200000000000001,-1.1785,1.1909854113,2.0435862993,0,2.0435862993,2.8019523548,-1.1785,3.0397038093,0.17200000000000001,-1.1785,1.1909854113,2.6299523548,0,2.6299523548
2020-02-25 12:30:00,2.1359387949,-1.134,2.4183032348,0.14200000000000002,-1.134,1.1428560714,1.9939387949,0,1.9939387949,2.7032025817000003,-1.134,2.9314263078,0.14200000000000002,-1.134,1.1428560714,2.5612025817,0,2.5612025817
2020-02-25 13:00:00,2.2015405789,-1.1075,2.4644141638,0.0775,-1.1075,1.1102083138,2.1240405789,0,2.1240405789,2.7374606547,-1.1075,2.9530064487,0.0775,-1.1075,1.1102083138,2.6599606547,0,2.6599606547
2020-02-25 13:30:00,2.1318200924,-1.0725,2.3864017173,0.1085,-1.0725,1.0779742576,2.0233200924,0,2.0233200924,2.6678336989,-1.0725,2.8753422222,0.1085,-1.0725,1.0779742576,2.5593336989,0,2.5593336989
2020-02-25 14:00:00,2.1208634854,-1.134,2.4049985288,0.1085,-1.134,1.1391787612,2.0123634854,0,2.0123634854,2.9096584757,-1.134,3.122830198,0.1085,-1.134,1.1391787612,2.8011584757,0,2.8011584757
2020-02-25 14:30:00,2.1403034177,-1.169,2.4387414213,0.202,-1.169,1.1863241547,1.9383034177,0,1.9383034177,3.2718934331,-1.169,3.4744564521,0.202,-1.169,1.1863241547,3.0698934331,0,3.0698934331
2020-02-25 15:00:00,2.173300903,-1.1775,2.4717894459,0.228,-1.1775,1.1993707725,1.9453009030000001,0,1.9453009030000001,3.3350812568,-1.1775,3.5368450969,0.228,-1.1775,1.1993707725,3.1070812568,0,3.1070812568
2020-02-25 15:30:00,2.3461357537,-1.27,2.6678180176,0.219,-1.27,1.2887439622,2.1271357537,0,2.1271357537,3.5137319877,-1.27,3.7362029497,0.219,-1.27,1.2887439622,3.2947319877,0,3.2947319877
2020-02-25 16:00:00,2.336845858,-1.2770000000000001,2.663001608,0.2235,-1.2770000000000001,1.2964109109,2.113345858,0,2.113345858,3.4919789472,-1.2770000000000001,3.7181508802,0.2235,-1.2770000000000001,1.2964109109,3.2684789472,0,3.2684789472
2020-02-25 16:30:00,2.4203556906,-1.23,2.7149625539,0.221,-1.23,1.2496963631,2.1993556906,0,2.1993556906,3.5481649855,-1.23,3.7553128717,0.221,-1.23,1.2496963631,3.3271649855,0,3.3271649855
2020-02-25 17:00:00,2.422867123,-1.2185,2.7120153661,0.2255,-1.2185,1.2391902598,2.197367123,0,2.197367123,3.5396917517,-1.2185,3.7435491111,0.2255,-1.2185,1.2391902598,3.3141917517,0,3.3141917517
2020-02-25 17:30:00,2.4570139439,-1.233,2.7490373807,0.23,-1.233,1.2542683126,2.2270139439,0,2.2270139439,3.5655730529,-1.233,3.7727443851,0.23,-1.233,1.2542683126,3.3355730529,0,3.3355730529
2020-02-25 18:00:00,2.4109914852,-1.2525,2.71691667,0.2155,-1.2525,1.2709038123,2.1954914852,0,2.1954914852,4.0396958441,-1.2525,4.2294087959,0.2155,-1.2525,1.2709038123,3.8241958441,0,3.8241958441
2020-02-25 18:30:00,2.3653434987,-1.2625,2.6811855805,0.20700000000000002,-1.2625,1.2793573582,2.1583434987,0,2.1583434987,4.0249422746,-1.2625,4.2183013837,0.20700000000000002,-1.2625,1.2793573582,3.8179422746,0,3.8179422746
2020-02-25 19:00:00,2.3147379137,-1.252,2.6316374388,0.214,-1.252,1.2701574706,2.1007379137,0,2.1007379137,3.9529456889,-1.252,4.1464784601,0.214,-1.252,1.2701574706,3.7389456889,0,3.7389456889
2020-02-25 19:30:00,2.3172379137,-1.2605,2.6378877533000002,0.2165,-1.2605,1.2789575833,2.1007379137,0,2.1007379137,3.9554456889000003,-1.2605,4.1514347939,0.2165,-1.2605,1.2789575833,3.7389456889,0,3.7389456889
2020-02-25 20:00:00,2.334845858,-1.237,2.6422857871,0.2215,-1.237,1.2566746795000001,2.113345858,0,2.113345858,3.6093238296,-1.237,3.8154144607,0.2215,-1.237,1.2566746795000001,3.3878238296,0,3.3878238296
2020-02-25 20:30:00,2.2343016905,-1.2585,2.5643568968,0.21350000000000002,-1.2585,1.2764812964,2.0208016905,0,2.0208016905,3.3925897103000002,-1.2585,3.6184923922000003,0.21350000000000002,-1.2585,1.2764812964,3.1790897103,0,3.1790897103
2020-02-25 21:00:00,2.1539609042,-1.2515,2.4911442806,0.215,-1.2515,1.2698335521,1.9389609042,0,1.9389609042,3.3444690527,-1.2515,3.5709558237,0.215,-1.2515,1.2698335521,3.1294690527,0,3.1294690527
2020-02-25 21:30:00,2.0611111627,-1.23,2.400224828,0.2215,-1.23,1.2497848815000001,1.8396111627,0,1.8396111627,3.2679075170000003,-1.23,3.4917215725,0.2215,-1.23,1.2497848815000001,3.046407517,0,3.046407517
2020-02-25 22:00:00,1.9546073586000001,-1.2265,2.307551121,0.2215,-1.2265,1.2463404431,1.7331073585999999,0,1.7331073585999999,3.1828220799,-1.2265,3.4109615422,0.2215,-1.2265,1.2463404431,2.9613220799,0,2.9613220799
2020-02-25 22:30:00,2.1500973084,-1.235,2.4795450057,0.222,-1.235,1.2547944055,1.9280973084,0,1.9280973084,2.7489897285,-1.235,3.0136638047,0.222,-1.235,1.2547944055,2.5269897285000003,0,2.5269897285000003
2020-02-25 23:00:00,2.1296725299,-1.232,2.4603514148,0.217,-1.232,1.2509648276,1.9126725299,0,1.9126725299,2.5579536153999998,-1.232,2.839181343,0.217,-1.232,1.2509648276,2.3409536154,0,2.3409536154
2020-02-25 23:30:00,1.9735165860000001,-1.2285,2.3246462022,0.21250000000000002,-1.2285,1.2467431572,1.761016586,0,1.761016586,2.5845880947,-1.2285,2.8616966766000003,0.21250000000000002,-1.2285,1.2467431572,2.3720880947,0,2.3720880947
2020-02-26 00:00:00,1.9331196149,-1.226,2.2891106233,0.20450000000000002,-1.226,1.2429385544,1.7286196149,0,1.7286196149,2.5658041731,-1.226,2.843664371,0.20450000000000002,-1.226,1.2429385544,2.3613041731,0,2.3613041731
2020-02-26 00:30:00,2.0336661998,-1.1975,2.3600433178999998,0.1965,-1.1975,1.213514936,1.8371661998,0,1.8371661998,2.6164469102,-1.1975,2.8774642802,0.1965,-1.1975,1.213514936,2.4199469102,0,2.4199469102
2020-02-26 01:00:00,2.0887790557,-1.185,2.4015043084,0.186,-1.185,1.1995086494,1.9027790557,0,1.9027790557,2.9540257294,-1.185,3.1828435416,0.186,-1.185,1.1995086494,2.7680257294,0,2.7680257294
2020-02-26 01:30:00,2.0249572283,-1.209,2.3584174305,0.189,-1.209,1.2236837827,1.8359572283,0,1.8359572283,3.1893166058,-1.209,3.4107801764,0.189,-1.209,1.2236837827,3.0003166058,0,3.0003166058
2020-02-26 02:00:00,2.0060708695,-1.23,2.3531299015,0.21,-1.23,1.2477980606,1.7960708695,0,1.7960708695,3.1907402747,-1.23,3.4196086766000002,0.21,-1.23,1.2477980606,2.9807402747,0,2.9807402747
2020-02-26 02:30:00,1.9253615927,-1.2355,2.2876795039,0.2185,-1.2355,1.254672268,1.7068615927000002,0,1.7068615927000002,3.1528226987,-1.2355,3.3862591779,0.2185,-1.2355,1.254672268,2.9343226987,0,2.9343226987
2020-02-26 03:00:00,1.9248979217,-1.235,2.2870192411,0.2165,-1.235,1.2538330232,1.7083979217,0,1.7083979217,3.1561002575,-1.235,3.3891287724,0.2165,-1.235,1.2538330232,2.9396002575,0,2.9396002575
2020-02-26 03:30:00,1.8557266143,-1.2425,2.2332773041,0.224,-1.2425,1.2625300987,1.6317266143,0,1.6317266143,3.1341545278,-1.2425,3.3714582682,0.224,-1.2425,1.2625300987,2.9101545278,0,2.9101545278
2020-02-26 04:00:00,1.8247865132,-1.1995,2.1837229835,0.2215,-1.1995,1.2197796932,1.6032865132,0,1.6032865132,3.0996748077,-1.1995,3.323670285,0.2215,-1.1995,1.2197796932,2.8781748077,0,2.8781748077
2020-02-26 04:30:00,1.8117109583,-1.1955,2.1706028763,0.221,-1.1955,1.2157554236,1.5907109582999999,0,1.5907109582999999,3.0807622416,-1.1955,3.3045901772,0.221,-1.1955,1.2157554236,2.8597622416,0,2.8597622416
2020-02-26 05:00:00,1.7592316839,-1.1945000000000001,2.1264351313,0.2275,-1.1945000000000001,1.2159714224,1.5317316839,0,1.5317316839,3.0574242023,-1.1945000000000001,3.2824797034,0.2275,-1.1945000000000001,1.2159714224,2.8299242023,0,2.8299242023
2020-02-26 05:30:00,1.7262335142,-1.159,2.0792217644,0.2195,-1.159,1.1796021575,1.5067335142,0,1.5067335142,3.0109146507,-1.159,3.2262808362,0.2195,-1.159,1.1796021575,2.7914146507,0,2.7914146507
2020-02-26 06:00:00,1.7796259305,-1.1535,2.1207618213,0.223,-1.1535,1.1748579701,1.5566259305,0,1.5566259305,3.0593717615,-1.1535,3.2696051482,0.223,-1.1535,1.1748579701,2.8363717615,0,2.8363717615
2020-02-26 06:30:00,1.8784353142999999,-1.1675,2.2116906384,0.2205,-1.1675,1.1881399328,1.6579353143,0,1.6579353143,3.1029900391,-1.1675,3.3153587185,0.2205,-1.1675,1.1881399328,2.8824900391,0,2.8824900391
2020-02-26 07:00:00,1.9104308803,-1.119,2.2140251011,0.2155,-1.119,1.1395618676,1.6949308803,0,1.6949308803,3.0903482309,-1.119,3.2867024794,0.2155,-1.119,1.1395618676,2.8748482309,0,2.8748482309
2020-02-26 07:30:00,1.9307803492,-1.0995,2.2218940134,0.202,-1.0995,1.1179017175000001,1.7287803492,0,1.7287803492,3.0989053783,-1.0995,3.2881780356,0.202,-1.0995,1.1179017175000001,2.8969053783,0,2.8969053783
2020-02-26 08:00:00,1.9898713335,-1.119,2.2829255187,0.186,-1.119,1.1343531196,1.8038713335,0,1.8038713335,3.1573541182,-1.119,3.3497829822,0.186,-1.119,1.1343531196,2.9713541182,0,2.9713541182
2020-02-26 08:30:00,2.0142946356,-1.123,2.3061899052,0.186,-1.123,1.1382991698,1.8282946356,0,1.8282946356,3.1617755243,-1.123,3.3552873895,0.186,-1.123,1.1382991698,2.9757755243,0,2.9757755243
2020-02-26 09:00:00,1.8658188194,-1.116,2.1741057626,0.177,-1.116,1.1299491139,1.6888188194,0,1.6888188194,3.0743226294,-1.116,3.270613953,0.177,-1.116,1.1299491139,2.8973226294,0,2.8973226294
2020-02-26 09:30:00,1.8383527863,-1.0985,2.141551591,0.1895,-1.0985,1.1147253025,1.6488527863,0,1.6488527863,3.0339517785,-1.0985,3.2266957781,0.1895,-1.0985,1.1147253025,2.8444517785,0,2.8444517785
2020-02-26 10:00:00,1.821848207,-1.0745,2.1151078317,0.196,-1.0745,1.0922299437,1.625848207,0,1.625848207,3.017873457,-1.0745,3.2034528953,0.196,-1.0745,1.0922299437,2.821873457,0,2.821873457
2020-02-26 10:30:00,1.9568936123,-1.1265,2.2579714037,0.2,-1.1265,1.1441163621000001,1.7568936123,0,1.7568936123,3.1412025777,-1.1265,3.3370879348,0.2,-1.1265,1.1441163621000001,2.9412025777,0,2.9412025777
2020-02-26 11:00:00,1.9672263674,-1.145,2.2761820183,0.17750000000000002,-1.145,1.1586765079,1.7897263674000001,0,1.7897263674000001,3.170952142,-1.145,3.3713443145,0.17750000000000002,-1.145,1.1586765079,2.993452142,0,2.993452142
2020-02-26 11:30:00,1.7936800285999999,-1.0895,2.0986420121,0.176,-1.0895,1.1036241434,1.6176800286000002,0,1.6176800286000002,3.052911623,-1.0895,3.2414934256,0.176,-1.0895,1.1036241434,2.876911623,0,2.876911623
2020-02-26 12:00:00,1.7608108565,-1.086,2.0687800444,0.17450000000000002,-1.086,1.0999301114,1.5863108565,0,1.5863108565,3.0452628427,-1.086,3.2331133263,0.17450000000000002,-1.086,1.0999301114,2.8707628427,0,2.8707628427
2020-02-26 12:30:00,1.7959491023,-1.0995,2.1057857032,0.177,-1.0995,1.1136558041,1.6189491023,0,1.6189491023,3.0585228619000002,-1.0995,3.25014805,0.177,-1.0995,1.1136558041,2.8815228619,0,2.8815228619
2020-02-26 13:00:00,1.8334095938,-1.1215,2.1492214843,0.17650000000000002,-1.1215,1.1353037039,1.6569095938,0,1.6569095938,3.096153614,-1.1215,3.2930122155,0.17650000000000002,-1.1215,1.1353037039,2.919653614,0,2.919653614
2020-02-26 13:30:00,1.8379561008,-0.9955,2.0902399093,0.184,-0.9955,1.012361719,1.6539561007999999,0,1.6539561007999999,2.3248064843,-0.9955,2.528981107,0.184,-0.9955,1.012361719,2.1408064843,0,2.1408064843
2020-02-26 14:00:00,2.1009507796,-0.999,2.3263695275,0.179,-0.999,1.0149098482,1.9219507796,0,1.9219507796,2.0912582233,-0.999,2.3176198905,0.179,-0.999,1.0149098482,1.9122582233,0,1.9122582233
2020-02-26 14:30:00,2.173328762,-1.0625,2.4191453362,0.17,-1.0625,1.0760140566,2.003328762,0,2.003328762,2.1644830053,-1.0625,2.4112015532,0.17,-1.0625,1.0760140566,1.9944830053,0,1.9944830053
2020-02-26 15:00:00,2.2299765519,-1.1045,2.4885167615,0.1395,-1.1045,1.1132746741,2.0904765519,0,2.0904765519,2.2223387275,-1.1045,2.4816747711,0.1395,-1.1045,1.1132746741,2.0828387275,0,2.0828387275
2020-02-26 15:30:00,2.3437031251000002,-1.1385,2.6055952465,0.112,-1.1385,1.1439957386,2.2317031251,0,2.2317031251,2.3351073033,-1.1385,2.5978661182,0.112,-1.1385,1.1439957386,2.2231073033,0,2.2231073033
2020-02-26 16:00:00,2.431760237,-1.12,2.6772855377,0.10200000000000001,-1.12,1.1246350519,2.329760237,0,2.329760237,2.4232640082,-1.12,2.6695708369,0.10200000000000001,-1.12,1.1246350519,2.3212640082,0,2.3212640082
2020-02-26 16:30:00,2.6559530653,-1.131,2.8867365112,0.064,-1.131,1.1328093397,2.5919530653000002,0,2.5919530653000002,2.6514033143,-1.131,2.8825510464,0.064,-1.131,1.1328093397,2.5874033143,0,2.5874033143
2020-02-26 17:00:00,2.66663876,-1.0745,2.8749804393,0.022,-1.0745,1.0747251974,2.64463876,0,2.64463876,2.7372728312,-1.0745,2.940614358,0.022,-1.0745,1.0747251974,2.7152728312,0,2.7152728312
2020-02-26 17:30:00,2.4215629238,-1.0975,2.6586600467,0.022,-1.0975,1.097720479,2.3995629238,0,2.3995629238,3.0815889433,-1.0975,3.2711919334,0.022,-1.0975,1.097720479,3.0595889433,0,3.0595889433
2020-02-26 18:00:00,2.3832643772,-1.111,2.6294999699,0.0175,-1.111,1.1111378177,2.3657643772,0,2.3657643772,3.5022810893000003,-1.111,3.6742745990000003,0.0175,-1.111,1.1111378177,3.4847810893,0,3.4847810893
2020-02-26 18:30:00,2.3227104054,-1.1045,2.5719455433,0.0105,-1.1045,1.1045499083,2.3122104054,0,2.3122104054,3.8452620468000003,-1.1045,4.0007449879,0.0105,-1.1045,1.1045499083,3.8347620468,0,3.8347620468
2020-02-26 19:00:00,2.3251322909,-1.15,2.5939815285,0.015,-1.15,1.1500978219,2.3101322909,0,2.3101322909,3.9161950287,-1.15,4.0815540549,0.015,-1.15,1.1500978219,3.9011950287,0,3.9011950287
2020-02-26 19:30:00,2.3270224395,-1.155,2.5978950006,0.025500000000000002,-1.155,1.1552814592,2.3015224395000002,0,2.3015224395000002,3.9468076027,-1.155,4.1123369576,0.025500000000000002,-1.155,1.1552814592,3.9213076027,0,3.9213076027
2020-02-26 20:00:00,2.2644989547,-1.154,2.5415883844,0.022500000000000003,-1.154,1.1542193249000001,2.2419989547,0,2.2419989547,3.4964361996,-1.154,3.6819535709,0.022500000000000003,-1.154,1.1542193249000001,3.4739361995999998,0,3.4739361995999998
2020-02-26 20:30:00,2.3471539771,-1.1605,2.6183758405,0.0205,-1.1605,1.1606810501,2.3266539771,0,2.3266539771,3.2479929093,-1.1605,3.4490894724,0.0205,-1.1605,1.1606810501,3.2274929093,0,3.2274929093
2020-02-26 21:00:00,2.4236571034,-1.1315,2.6747721407,0.022500000000000003,-1.1315,1.1317236854,2.4011571034,0,2.4011571034,2.9417639026,-1.1315,3.1518672416,0.022500000000000003,-1.1315,1.1317236854,2.9192639026,0,2.9192639026
2020-02-26 21:30:00,2.2806524958,-1.1295,2.5450237831,0.0275,-1.1295,1.1298347224,2.2531524958,0,2.2531524958,2.8056655012,-1.1295,3.0244882468,0.0275,-1.1295,1.1298347224,2.7781655012,0,2.7781655012
2020-02-26 22:00:00,2.2409354473,-1.116,2.5034471592000003,0.0325,-1.116,1.11647313,2.2084354473,0,2.2084354473,2.7673999113,-1.116,2.9839501117,0.0325,-1.116,1.11647313,2.7348999113,0,2.7348999113
2020-02-26 22:30:00,2.1622068576,-1.1355,2.4422323283000003,0.042,-1.1355,1.1362764848,2.1202068576,0,2.1202068576,2.7011367181,-1.1355,2.9301023565,0.042,-1.1355,1.1362764848,2.6591367181,0,2.6591367181
2020-02-26 23:00:00,2.0769673954,-1.147,2.372636205,0.036500000000000005,-1.147,1.1475806072,2.0404673954,0,2.0404673954,2.6290552994,-1.147,2.8683690082,0.036500000000000005,-1.147,1.1475806072,2.5925552994,0,2.5925552994
2020-02-26 23:30:00,2.0310984928,-1.133,2.3257364613,0.043000000000000003,-1.133,1.1338156817,1.9880984928,0,1.9880984928,2.560556287,-1.133,2.8000245533,0.043000000000000003,-1.133,1.1338156817,2.517556287,0,2.517556287
2020-02-27 00:00:00,1.9948008103000001,-1.107,2.2813766179,0.036500000000000005,-1.107,1.1076015755,1.9583008103,0,1.9583008103,2.5148932326,-1.107,2.7477512572,0.036500000000000005,-1.107,1.1076015755,2.4783932326,0,2.4783932326
2020-02-27 00:30:00,2.0781583451,-1.0745,2.339506862,0.018500000000000003,-1.0745,1.0746592483,2.0596583451,0,2.0596583451,2.5802767566,-1.0745,2.7950632176,0.018500000000000003,-1.0745,1.0746592483,2.5617767566,0,2.5617767566
2020-02-27 01:00:00,2.0880971925,-1.088,2.3545474906,0.0045000000000000005,-1.088,1.088009306,2.0835971925,0,2.0835971925,3.1066376374,-1.088,3.2916472183,0.0045000000000000005,-1.088,1.088009306,3.1021376374,0,3.1021376374
2020-02-27 01:30:00,2.1297450461,-1.097,2.3956675398,0.0025,-1.097,1.0970028487,2.1272450461,0,2.1272450461,3.1635339466,-1.097,3.348336308,0.0025,-1.097,1.0970028487,3.1610339466,0,3.1610339466
2020-02-27 02:00:00,2.0193729218,-1.0745,2.2874477584,0.0,-1.0745,1.0745,2.0193729218,0,2.0193729218,3.0685753425,-1.0745,3.2512620446,0.0,-1.0745,1.0745,3.0685753425,0,3.0685753425
2020-02-27 02:30:00,2.0660265763,-1.1025,2.3417882193,0.0,-1.1025,1.1025,2.0660265763,0,2.0660265763,3.1197089464,-1.1025,3.3087898332,0.0,-1.1025,1.1025,3.1197089464,0,3.1197089464
2020-02-27 03:00:00,2.0560031983,-1.1205,2.3415100686,0.0,-1.1205,1.1205,2.0560031983,0,2.0560031983,3.135275753,-1.1205,3.3294855905,0.0,-1.1205,1.1205,3.135275753,0,3.135275753
2020-02-27 03:30:00,2.0435644754,-1.118,2.3293947208,0.0,-1.118,1.118,2.0435644754,0,2.0435644754,3.1335449147,-1.118,3.327014838,0.0,-1.118,1.118,3.1335449147,0,3.1335449147
2020-02-27 04:00:00,1.9980574385,-1.1115,2.2864089262,0.0,-1.1115,1.1115,1.9980574385,0,1.9980574385,3.0835260586,-1.1115,3.2777378181,0.0,-1.1115,1.1115,3.0835260586,0,3.0835260586
2020-02-27 04:30:00,1.9754169804,-1.108,2.2649362566,0.0015,-1.108,1.1080010153,1.9739169804,0,1.9739169804,3.068000692,-1.108,3.2619460827,0.0015,-1.108,1.1080010153,3.066500692,0,3.066500692
2020-02-27 05:00:00,1.8501133264,-1.089,2.1468209801,0.007500000000000001,-1.089,1.0890258261,1.8426133264,0,1.8426133264,2.9682899939,-1.089,3.1617505417,0.007500000000000001,-1.089,1.0890258261,2.9607899939,0,2.9607899939
2020-02-27 05:30:00,1.7889765214,-1.074,2.0866032191,0.0045000000000000005,-1.074,1.0740094273,1.7844765214,0,1.7844765214,2.9030018096,-1.074,3.0953021672,0.0045000000000000005,-1.074,1.0740094273,2.8985018096,0,2.8985018096
2020-02-27 06:00:00,1.9993620192,-1.1055,2.2846397383,0.0,-1.1055,1.1055,1.9993620192,0,1.9993620192,3.065014246,-1.1055,3.2582882896,0.0,-1.1055,1.1055,3.065014246,0,3.065014246
2020-02-27 06:30:00,2.103140227,-1.097,2.372047178,0.0045000000000000005,-1.097,1.0970092297,2.098640227,0,2.098640227,3.4551584760000003,-1.097,3.6251247005,0.0045000000000000005,-1.097,1.0970092297,3.450658476,0,3.450658476
2020-02-27 07:00:00,2.1035541066,-1.0775,2.3634606257,0.0175,-1.0775,1.077642102,2.0860541066,0,2.0860541066,3.6676096691,-1.0775,3.8226125797,0.0175,-1.0775,1.077642102,3.6501096691,0,3.6501096691
2020-02-27 07:30:00,2.1319508370999998,-1.0775,2.3887696879,0.0545,-1.0775,1.0788774258,2.0774508371,0,2.0774508371,3.7218778692,-1.0775,3.8747104567,0.0545,-1.0775,1.0788774258,3.6673778692,0,3.6673778692
2020-02-27 08:00:00,2.1397329206,-1.1235,2.4167559293,0.10300000000000001,-1.1235,1.1282115272,2.0367329206,0,2.0367329206,3.7736997694000003,-1.1235,3.9373928176,0.10300000000000001,-1.1235,1.1282115272,3.6706997694,0,3.6706997694
2020-02-27 08:30:00,2.0955540464,-1.1255,2.3786754742,0.159,-1.1255,1.1366755254,1.9365540464,0,1.9365540464,3.7740290584,-1.1255,3.9382795208,0.159,-1.1255,1.1366755254,3.6150290584,0,3.6150290584
2020-02-27 09:00:00,1.998456661,-1.134,2.2977782804,0.153,-1.134,1.1442748796,1.845456661,0,1.845456661,3.6977848719,-1.134,3.8677601992,0.153,-1.134,1.1442748796,3.5447848719,0,3.5447848719
2020-02-27 09:30:00,1.895018892,-1.1005,2.191391533,0.1575,-1.1005,1.1117133174,1.7375188920000002,0,1.7375188920000002,3.5871663666,-1.1005,3.7521810713,0.1575,-1.1005,1.1117133174,3.4296663666000002,0,3.4296663666000002
2020-02-27 10:00:00,1.7969702725999999,-1.0845,2.098866935,0.1695,-1.0845,1.0976659328,1.6274702726,0,1.6274702726,3.4564337753,-1.0845,3.6225784592,0.1695,-1.0845,1.0976659328,3.2869337753,0,3.2869337753
2020-02-27 10:30:00,1.8945689566000001,-1.1295,2.2057111736,0.17500000000000002,-1.1295,1.1429764870999999,1.7195689565999999,0,1.7195689565999999,3.078611013,-1.1295,3.2792706536000003,0.17500000000000002,-1.1295,1.1429764870999999,2.903611013,0,2.903611013
2020-02-27 11:00:00,1.9606105765000001,-1.187,2.2919342994,0.164,-1.187,1.1982758447,1.7966105765,0,1.7966105765,3.1832887975,-1.187,3.3973955566000003,0.164,-1.187,1.1982758447,3.0192887975,0,3.0192887975
2020-02-27 11:30:00,1.9890423712,-1.1915,2.3186120427,0.18,-1.1915,1.2050196056,1.8090423711999999,0,1.8090423711999999,3.2241456318,-1.1915,3.4372645091000003,0.18,-1.1915,1.2050196056,3.0441456318,0,3.0441456318
2020-02-27 12:00:00,1.895496863,-1.164,2.2243660575,0.1825,-1.164,1.1782199497999999,1.712996863,0,1.712996863,3.1708031014,-1.164,3.3777045915,0.1825,-1.164,1.1782199497999999,2.9883031014,0,2.9883031014
2020-02-27 12:30:00,1.9547113856,-1.1335,2.2595837783,0.166,-1.1335,1.1455907865000001,1.7887113856,0,1.7887113856,3.1885829849,-1.1335,3.3840631941,0.166,-1.1335,1.1455907865000001,3.0225829849,0,3.0225829849
2020-02-27 13:00:00,1.9364919872000002,-1.1345,2.2443465567,0.1675,-1.1345,1.1467983694,1.7689919872000002,0,1.7689919872000002,3.0750893605,-1.1345,3.2776919966999998,0.1675,-1.1345,1.1467983694,2.9075893605000003,0,2.9075893605000003
2020-02-27 13:30:00,1.9157566932,-1.0345,2.1772262073,0.158,-1.0345,1.0464961777,1.7577566932000002,0,1.7577566932000002,2.5201553029,-1.0345,2.7242197049,0.158,-1.0345,1.0464961777,2.3621553029,0,2.3621553029
2020-02-27 14:00:00,1.8747992828000002,-1.0535,2.1505196119,0.1695,-1.0535,1.0670484994,1.7052992828,0,1.7052992828,2.509389097,-1.0535,2.7215612964,0.1695,-1.0535,1.0670484994,2.339889097,0,2.339889097
2020-02-27 14:30:00,2.1457130282,-1.079,2.4017338319,0.165,-1.079,1.0915429446,1.9807130282,0,1.9807130282,2.3386458212,-1.079,2.5755592164000003,0.165,-1.079,1.0915429446,2.1736458212,0,2.1736458212
2020-02-27 15:00:00,2.2762973568,-1.139,2.5453586499,0.155,-1.139,1.1494981514,2.1212973568,0,2.1212973568,2.2675797719,-1.139,2.53756557,0.155,-1.139,1.1494981514,2.1125797719,0,2.1125797719
2020-02-27 15:30:00,2.2848186433,-1.104,2.5375602915,0.1255,-1.104,1.1111103681,2.1593186433,0,2.1593186433,2.278935906,-1.104,2.5322647696000002,0.1255,-1.104,1.1111103681,2.153435906,0,2.153435906
2020-02-27 16:00:00,2.2936639086,-1.0985,2.5431469433,0.093,-1.0985,1.102429703,2.2006639086,0,2.2006639086,2.5478655740000002,-1.0985,2.7745848759,0.093,-1.0985,1.102429703,2.4548655740000003,0,2.4548655740000003
2020-02-27 16:30:00,2.1344394991,-0.998,2.3562334297,0.07200000000000001,-0.998,1.0005938237,2.0624394991,0,2.0624394991,2.6485811143999998,-0.998,2.8303685131,0.07200000000000001,-0.998,1.0005938237,2.5765811144,0,2.5765811144
2020-02-27 17:00:00,2.0870585893,-1.0215,2.3236341805,0.0495,-1.0215,1.022698636,2.0375585893,0,2.0375585893,3.2841506093,-1.0215,3.4393469546,0.0495,-1.0215,1.022698636,3.2346506093,0,3.2346506093
2020-02-27 17:30:00,2.1808232403,-1.0725,2.4302769915,0.036500000000000005,-1.0725,1.0731209158,2.1443232403,0,2.1443232403,3.7379154388,-1.0725,3.8887360515,0.036500000000000005,-1.0725,1.0731209158,3.7014154388,0,3.7014154388
2020-02-27 18:00:00,2.2585248044,-1.063,2.4961777364,0.014,-1.063,1.0630921879,2.2445248044,0,2.2445248044,3.7934472722,-1.063,3.9395699267,0.014,-1.063,1.0630921879,3.7794472722,0,3.7794472722
2020-02-27 18:30:00,2.2680240601,-1.0715,2.5083949823,0.006,-1.0715,1.0715167987,2.2620240601,0,2.2620240601,3.7888737883,-1.0715,3.9374708677,0.006,-1.0715,1.0715167987,3.7828737883,0,3.7828737883
2020-02-27 19:00:00,2.2875716372,-1.1515,2.5610420233999998,0.002,-1.1515,1.1515017369,2.2855716372,0,2.2855716372,3.8922692522,-1.1515,4.0590284776,0.002,-1.1515,1.1515017369,3.8902692522,0,3.8902692522
2020-02-27 19:30:00,2.1504860137,-1.1805,2.4531959451,0.0145,-1.1805,1.1805890479,2.1359860137,0,2.1359860137,3.7875915118,-1.1805,3.9672950117,0.0145,-1.1805,1.1805890479,3.7730915118,0,3.7730915118
2020-02-27 20:00:00,2.1453291826,-1.217,2.4664805496,0.022500000000000003,-1.217,1.2172079732,2.1228291826,0,2.1228291826,3.798968318,-1.217,3.9891414216000003,0.022500000000000003,-1.217,1.2172079732,3.776468318,0,3.776468318
2020-02-27 20:30:00,2.1804949698,-1.213,2.4951808178,0.029,-1.213,1.2133466116,2.1514949698,0,2.1514949698,3.8375739582,-1.213,4.0247164974,0.029,-1.213,1.2133466116,3.8085739582,0,3.8085739582
2020-02-27 21:00:00,2.1685720957,-1.189,2.4731409047,0.030500000000000003,-1.189,1.1893911257,2.1380720957,0,2.1380720957,3.8025860563,-1.189,3.984141277,0.030500000000000003,-1.189,1.1893911257,3.7720860563,0,3.7720860563
2020-02-27 21:30:00,2.1410823307,-1.194,2.4515035278,0.037,-1.194,1.1945731455,2.1040823307,0,2.1040823307,3.7603315973,-1.194,3.9453427889,0.037,-1.194,1.1945731455,3.7233315973,0,3.7233315973
2020-02-27 22:00:00,2.2026790382,-1.211,2.5136260552,0.0395,-1.211,1.2116440278,2.1631790382,0,2.1631790382,3.4528192711,-1.211,3.6590274553,0.0395,-1.211,1.2116440278,3.4133192710999998,0,3.4133192710999998
2020-02-27 22:30:00,2.1722144712,-1.206,2.4845425553,0.036000000000000004,-1.206,1.2065371938,2.1362144712,0,2.1362144712,3.2621736062,-1.206,3.4779609884,0.036000000000000004,-1.206,1.2065371938,3.2261736062,0,3.2261736062
2020-02-27 23:00:00,2.0899769189,-1.203,2.4114751754,0.043500000000000004,-1.203,1.2037862144,2.0464769189,0,2.0464769189,3.1955232987,-1.203,3.4144660128,0.043500000000000004,-1.203,1.2037862144,3.1520232987,0,3.1520232987
2020-02-27 23:30:00,1.9228405163,-1.17,2.2508255488,0.0545,-1.17,1.1712686498,1.8683405163,0,1.8683405163,3.0555544594,-1.17,3.27189747,0.0545,-1.17,1.1712686498,3.0010544594,0,3.0010544594
2020-02-28 00:00:00,1.9272037236,-1.182,2.2608047665,0.0505,-1.182,1.1830782941,1.8767037236,0,1.8767037236,3.0285583673,-1.182,3.2510444143,0.0505,-1.182,1.1830782941,2.9780583673,0,2.9780583673
2020-02-28 00:30:00,2.0639823041,-1.113,2.344950309,0.051500000000000004,-1.113,1.1141908499,2.0124823041,0,2.0124823041,2.5948995243,-1.113,2.8235213017,0.051500000000000004,-1.113,1.1141908499,2.5433995243,0,2.5433995243
2020-02-28 01:00:00,2.1462961097,-1.094,2.4090294707,0.043500000000000004,-1.094,1.0948644893,2.1027961097,0,2.1027961097,2.6769110871,-1.094,2.8918314211,0.043500000000000004,-1.094,1.0948644893,2.6334110871,0,2.6334110871
2020-02-28 01:30:00,2.1295455278,-1.082,2.3886582332,0.0325,-1.082,1.0824879907,2.0970455278,0,2.0970455278,2.6611143456,-1.082,2.8726735909,0.0325,-1.082,1.0824879907,2.6286143456,0,2.6286143456
2020-02-28 02:00:00,1.9360632880000002,-1.075,2.2144900215,0.039,-1.075,1.0757072092,1.897063288,0,1.897063288,3.0202297523,-1.075,3.2058404135,0.039,-1.075,1.0757072092,2.9812297523,0,2.9812297523
2020-02-28 02:30:00,2.0065580245,-1.0875,2.2823083393,0.058,-1.0875,1.0890455684,1.9485580245,0,1.9485580245,3.1139206329,-1.0875,3.2983568572,0.058,-1.0875,1.0890455684,3.0559206329,0,3.0559206329
2020-02-28 03:00:00,1.9501545024,-1.1145,2.2461551223,0.1,-1.1145,1.1189773233,1.8501545024000001,0,1.8501545024000001,3.1052034139,-1.1145,3.2991511775,0.1,-1.1145,1.1189773233,3.0052034139,0,3.0052034139
2020-02-28 03:30:00,1.9394333831,-1.1265,2.2428562365,0.133,-1.1265,1.134324138,1.8064333831,0,1.8064333831,3.1100326468,-1.1265,3.3077643982,0.133,-1.1265,1.134324138,2.9770326468,0,2.9770326468
