Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-28 04:00:00,1.9505578735,-1.1375,2.2580040452,0.14250000000000002,-1.1375,1.1463910764,1.8080578735000001,0,1.8080578735000001,3.122205028,-1.1375,3.3229611022,0.14250000000000002,-1.1375,1.1463910764,2.979705028,0,2.979705028
2020-02-28 04:30:00,1.8247076162,-1.1320000000000001,2.1473196978,0.124,-1.1320000000000001,1.1387712676,1.7007076161999999,0,1.7007076161999999,3.0462319449,-1.1320000000000001,3.2497620008,0.124,-1.1320000000000001,1.1387712676,2.9222319449,0,2.9222319449
2020-02-28 05:00:00,1.7332314696000002,-1.095,2.0501503182,0.1135,-1.095,1.1008665905,1.6197314696,0,1.6197314696,2.9441897688000003,-1.095,3.1412224363,0.1135,-1.095,1.1008665905,2.8306897688,0,2.8306897688
2020-02-28 05:30:00,1.6610269601,-1.0915,1.987556996,0.1395,-1.0915,1.1003783440000001,1.5215269601,0,1.5215269601,2.8902710393,-1.0915,3.0895046416,0.1395,-1.0915,1.1003783440000001,2.7507710393,0,2.7507710393
2020-02-28 06:00:00,1.6384050049,-1.098,1.9723019445,0.1695,-1.098,1.1110059631,1.4689050049,0,1.4689050049,2.8946018731,-1.098,3.0958559404,0.1695,-1.098,1.1110059631,2.7251018731,0,2.7251018731
2020-02-28 06:30:00,1.6384242325,-1.036,1.9384865142,0.17350000000000002,-1.036,1.050427651,1.4649242325,0,1.4649242325,2.8772458598,-1.036,3.0580777848,0.17350000000000002,-1.036,1.050427651,2.7037458598,0,2.7037458598
2020-02-28 07:00:00,1.7110944661,-1.0345,1.9995085701000002,0.188,-1.0345,1.0514438882,1.5230944660999999,0,1.5230944660999999,2.9474936471,-1.0345,3.123765204,0.188,-1.0345,1.0514438882,2.7594936471000002,0,2.7594936471000002
2020-02-28 07:30:00,1.8251464634,-1.036,2.0986794926,0.193,-1.036,1.0538239891,1.6321464634,0,1.6321464634,3.0279197833,-1.036,3.2002490862,0.193,-1.036,1.0538239891,2.8349197833,0,2.8349197833
2020-02-28 08:00:00,1.8764595415,-1.038,2.1444216962000002,0.17250000000000001,-1.038,1.0522358338,1.7039595415000002,0,1.7039595415000002,3.06467636,-1.038,3.2356892916,0.17250000000000001,-1.038,1.0522358338,2.89217636,0,2.89217636
2020-02-28 08:30:00,1.8860305510000002,-1.0585,2.1627606176,0.17200000000000001,-1.0585,1.0723834435,1.714030551,0,1.714030551,3.0852483169,-1.0585,3.2617755023,0.17200000000000001,-1.0585,1.0723834435,2.9132483169,0,2.9132483169
2020-02-28 09:00:00,1.9796370741,-1.0525,2.2420346106,0.177,-1.0525,1.0672793683,1.8026370741000002,0,1.8026370741000002,3.1150963178,-1.0525,3.2880969145,0.177,-1.0525,1.0672793683,2.9380963178,0,2.9380963178
2020-02-28 09:30:00,1.9417589027000002,-1.091,2.227264833,0.1865,-1.091,1.1068257541,1.7552589027,0,1.7552589027,3.1060528087,-1.091,3.2920882507,0.1865,-1.091,1.1068257541,2.9195528087,0,2.9195528087
2020-02-28 10:00:00,1.8713933912,-1.049,2.1453471105,0.1975,-1.049,1.0674302085,1.6738933912,0,1.6738933912,3.033372238,-1.049,3.2096336449,0.1975,-1.049,1.0674302085,2.8358722380000003,0,2.8358722380000003
2020-02-28 10:30:00,1.7916445693,-0.987,2.0455217581,0.1835,-0.987,1.0039129693,1.6081445693,0,1.6081445693,2.9427456175,-0.987,3.1038557906,0.1835,-0.987,1.0039129693,2.7592456175,0,2.7592456175
2020-02-28 11:00:00,1.7914918362,-1.012,2.0575682247,0.163,-1.012,1.0250429259,1.6284918362,0,1.6284918362,2.9515153709,-1.012,3.1201902161,0.163,-1.012,1.0250429259,2.7885153709,0,2.7885153709
2020-02-28 11:30:00,1.8541556893000002,-1.024,2.1181287308,0.135,-1.024,1.0328605908,1.7191556893,0,1.7191556893,2.9794517785,-1.024,3.1505093081,0.135,-1.024,1.0328605908,2.8444517785,0,2.8444517785
2020-02-28 12:00:00,1.9990848684,-1.089,2.2764580626,0.137,-1.089,1.0975837098,1.8620848684,0,1.8620848684,3.1200473664,-1.089,3.3046356181,0.137,-1.089,1.0975837098,2.9830473664,0,2.9830473664
2020-02-28 12:30:00,2.0585374299,-1.1215,2.3442138555,0.146,-1.1215,1.1309634167,1.9125374299,0,1.9125374299,3.1886673265,-1.1215,3.3801422409,0.146,-1.1215,1.1309634167,3.0426673265,0,3.0426673265
2020-02-28 13:00:00,1.9932176145,-1.1775,2.3150427013,0.1905,-1.1775,1.192810337,1.8027176145000001,0,1.8027176145000001,3.199408617,-1.1775,3.4092113089,0.1905,-1.1775,1.192810337,3.008908617,0,3.008908617
2020-02-28 13:30:00,2.1958940191,-1.2325,2.5181355788,0.197,-1.2325,1.2481447232,1.9988940191000002,0,1.9988940191000002,3.3547335238000002,-1.2325,3.5739744355000003,0.197,-1.2325,1.2481447232,3.1577335238,0,3.1577335238
2020-02-28 14:00:00,2.2950282523,-1.2815,2.6285731735,0.2015,-1.2815,1.2972449653,2.0935282523,0,2.0935282523,3.4635876797,-1.2815,3.6930586057,0.2015,-1.2815,1.2972449653,3.2620876797,0,3.2620876797
2020-02-28 14:30:00,2.2567670327,-1.244,2.5769232507,0.2,-1.244,1.2599746029,2.0567670327,0,2.0567670327,3.4350131275,-1.244,3.653334256,0.2,-1.244,1.2599746029,3.2350131275,0,3.2350131275
2020-02-28 15:00:00,2.307278264,-1.1685,2.5862956593,0.1925,-1.1685,1.1842501847,2.114778264,0,2.114778264,3.4263280583,-1.1685,3.6200989232,0.1925,-1.1685,1.1842501847,3.2338280583,0,3.2338280583
2020-02-28 15:30:00,2.164931261,-1.1095,2.4326770469,0.17200000000000001,-1.1095,1.1227529782,1.992931261,0,1.992931261,3.2895005816,-1.1095,3.471570873,0.17200000000000001,-1.1095,1.1227529782,3.1175005816,0,3.1175005816
2020-02-28 16:00:00,2.1872630199,-1.0885,2.4431438288000003,0.161,-1.0885,1.1003423331,2.0262630199,0,2.0262630199,3.2736750881,-1.0885,3.4498957712,0.161,-1.0885,1.1003423331,3.1126750881,0,3.1126750881
2020-02-28 16:30:00,2.2661517878,-1.095,2.5168370875,0.166,-1.095,1.1075111738,2.1001517878,0,2.1001517878,3.3496081112000002,-1.095,3.5240458991,0.166,-1.095,1.1075111738,3.1836081112,0,3.1836081112
2020-02-28 17:00:00,2.4583274546,-1.1219999999999999,2.7022690232,0.1585,-1.1219999999999999,1.1331399958,2.2998274546,0,2.2998274546,3.5035104781,-1.1219999999999999,3.6787864399,0.1585,-1.1219999999999999,1.1331399958,3.3450104781,0,3.3450104781
2020-02-28 17:30:00,2.4873426817,-1.152,2.7411635515,0.1555,-1.152,1.1624475257,2.3318426817,0,2.3318426817,3.763330482,-1.152,3.9357032811,0.1555,-1.152,1.1624475257,3.607830482,0,3.607830482
2020-02-28 18:00:00,2.4038482139,-1.204,2.6885130156,0.14250000000000002,-1.204,1.2124035013,2.2613482139,0,2.2613482139,3.9612433481,-1.204,4.140176912,0.14250000000000002,-1.204,1.2124035013,3.8187433481,0,3.8187433481
2020-02-28 18:30:00,2.4844202196,-1.235,2.7744492837,0.121,-1.235,1.2409133733,2.3634202196,0,2.3634202196,3.5989684138999998,-1.235,3.8049702554,0.121,-1.235,1.2409133733,3.4779684139,0,3.4779684139
2020-02-28 19:00:00,2.476680206,-1.2285,2.7646260313,0.125,-1.2285,1.2348430062,2.351680206,0,2.351680206,3.5898671816,-1.2285,3.7942533694,0.125,-1.2285,1.2348430062,3.4648671816,0,3.4648671816
2020-02-28 19:30:00,2.4729149364,-1.2295,2.7616984869000003,0.1085,-1.2295,1.2342781291,2.3644149364000002,0,2.3644149364000002,3.5814648655,-1.2295,3.7866292178,0.1085,-1.2295,1.2342781291,3.4729648655,0,3.4729648655
2020-02-28 20:00:00,2.4197717191,-1.2365,2.7173934979,0.10550000000000001,-1.2365,1.2409925463,2.3142717191,0,2.3142717191,3.5400268476,-1.2365,3.7497629701,0.10550000000000001,-1.2365,1.2409925463,3.4345268476,0,3.4345268476
2020-02-28 20:30:00,2.5408616923,-1.2505,2.8319124968000002,0.11900000000000001,-1.2505,1.2561493741,2.4218616923000003,0,2.4218616923000003,3.2629254416,-1.2505,3.494342955,0.11900000000000001,-1.2505,1.2561493741,3.1439254416,0,3.1439254416
2020-02-28 21:00:00,2.5092255343,-1.2275,2.7933795002,0.14,-1.2275,1.2354579111,2.3692255343,0,2.3692255343,3.0501545278,-1.2275,3.2878866911,0.14,-1.2275,1.2354579111,2.9101545278,0,2.9101545278
2020-02-28 21:30:00,2.4406775638,-1.2345,2.7351228894,0.18,-1.2345,1.2475537063,2.2606775638,0,2.2606775638,2.9897284899,-1.2345,3.2345736494,0.18,-1.2345,1.2475537063,2.8097284899,0,2.8097284899
2020-02-28 22:00:00,2.3136652014,-1.235,2.6226459281,0.1925,-1.235,1.2499124969,2.1211652014,0,2.1211652014,2.8833711798,-1.235,3.1367266952,0.1925,-1.235,1.2499124969,2.6908711798000002,0,2.6908711798000002
2020-02-28 22:30:00,2.2961445206,-1.2535,2.6160164200000002,0.212,-1.2535,1.2713010068,2.0841445206,0,2.0841445206,2.895255872,-1.2535,3.1549593998,0.212,-1.2535,1.2713010068,2.683255872,0,2.683255872
2020-02-28 23:00:00,2.3643283072,-1.244,2.6716257867,0.2215,-1.244,1.2635656888,2.1428283072,0,2.1428283072,2.6556559622,-1.244,2.9325832621,0.2215,-1.244,1.2635656888,2.4341559622,0,2.4341559622
2020-02-28 23:30:00,2.3694416245,-1.2385,2.6735997947,0.222,-1.2385,1.2582393453,2.1474416245,0,2.1474416245,2.3606687872,-1.2385,2.6658280839,0.222,-1.2385,1.2582393453,2.1386687872,0,2.1386687872
2020-02-29 00:00:00,2.3316638523,-1.2385,2.6401777535,0.196,-1.2385,1.2539131748,2.1356638523,0,2.1356638523,2.3242194979,-1.2385,2.6336056129000003,0.196,-1.2385,1.2539131748,2.1282194979,0,2.1282194979
2020-02-29 00:30:00,2.2447177198,-1.2415,2.5651666401,0.20350000000000001,-1.2415,1.2580677645,2.0412177198,0,2.0412177198,2.6547426434,-1.2415,2.9306962914,0.20350000000000001,-1.2415,1.2580677645,2.4512426434,0,2.4512426434
2020-02-29 01:00:00,2.2594200196,-1.231,2.5730021036,0.21,-1.231,1.2487838084,2.0494200196,0,2.0494200196,2.8740190228999998,-1.231,3.1265550281,0.21,-1.231,1.2487838084,2.6640190229,0,2.6640190229
2020-02-29 01:30:00,2.2160223117,-1.2125,2.5260465427,0.1975,-1.2125,1.2284797516000001,2.0185223117,0,2.0185223117,2.8412348027,-1.2125,3.0891376554,0.1975,-1.2125,1.2284797516000001,2.6437348027,0,2.6437348027
2020-02-29 02:00:00,2.2269529379,-1.2305,2.5442974743,0.1975,-1.2305,1.2462489719,2.0294529379,0,2.0294529379,2.8555252611,-1.2305,3.1093656534,0.1975,-1.2305,1.2462489719,2.6580252611,0,2.6580252611
2020-02-29 02:30:00,2.1763068071,-1.2435,2.5065122319,0.1705,-1.2435,1.2551344549,2.0058068071,0,2.0058068071,2.8139975117000002,-1.2435,3.0765035748,0.1705,-1.2435,1.2551344549,2.6434975117,0,2.6434975117
2020-02-29 03:00:00,2.1943532888,-1.2315,2.5163025665000003,0.1375,-1.2315,1.2391523312000001,2.0568532888,0,2.0568532888,2.8118536505,-1.2315,3.0697089767,0.1375,-1.2315,1.2391523312000001,2.6743536505,0,2.6743536505
2020-02-29 03:30:00,2.0742557723,-1.1855,2.3891310678,0.106,-1.1855,1.1902294947,1.9682557723,0,1.9682557723,2.6606398412,-1.1855,2.9128018495,0.106,-1.1855,1.1902294947,2.5546398412,0,2.5546398412
2020-02-29 04:00:00,2.0278212551,-1.1665,2.3393976345,0.0835,-1.1665,1.1694847156,1.9443212551000002,0,1.9443212551000002,2.6067614892,-1.1665,2.8558584894,0.0835,-1.1665,1.1694847156,2.5232614892000003,0,2.5232614892000003
2020-02-29 04:30:00,2.0339215492,-1.184,2.3534427693,0.1075,-1.184,1.1888701569,1.9264215492,0,1.9264215492,2.6171307689,-1.184,2.8724953371,0.1075,-1.184,1.1888701569,2.5096307689,0,2.5096307689
2020-02-29 05:00:00,2.0237748266,-1.1975,2.3515252069,0.152,-1.1975,1.2071082180000001,1.8717748266,0,1.8717748266,2.6208983033,-1.1975,2.8815124789,0.152,-1.1975,1.2071082180000001,2.4688983033,0,2.4688983033
2020-02-29 05:30:00,2.0305474505,-1.186,2.3515354449,0.1565,-1.186,1.196281008,1.8740474505,0,1.8740474505,2.6165253534,-1.186,2.8727688603,0.1565,-1.186,1.196281008,2.4600253534,0,2.4600253534
2020-02-29 06:00:00,1.9565650134,-1.1525,2.2707714331,0.138,-1.1525,1.160732635,1.8185650134,0,1.8185650134,2.5482470792000003,-1.1525,2.7967515847,0.138,-1.1525,1.160732635,2.4102470792,0,2.4102470792
2020-02-29 06:30:00,1.9094877825,-1.1215,2.2144764261,0.131,-1.1215,1.1291249931,1.7784877825,0,1.7784877825,2.5022551514,-1.1215,2.7420873606000002,0.131,-1.1215,1.1291249931,2.3712551514,0,2.3712551514
2020-02-29 07:00:00,1.9938610509,-1.135,2.2942769864,0.14650000000000002,-1.135,1.1444156806,1.8473610509,0,1.8473610509,2.6713243186,-1.135,2.9024470047,0.14650000000000002,-1.135,1.1444156806,2.5248243186,0,2.5248243186
2020-02-29 07:30:00,1.8805762145,-1.1375,2.1978337399,0.125,-1.1375,1.1443475215,1.7555762145,0,1.7555762145,3.0651368469,-1.1375,3.2693990488,0.125,-1.1375,1.1443475215,2.9401368468999998,0,2.9401368468999998
2020-02-29 08:00:00,1.9966350988000001,-1.124,2.2912720741,0.1365,-1.124,1.1322580315,1.8601350988,0,1.8601350988,3.1419604503,-1.124,3.3369584161,0.1365,-1.124,1.1322580315,3.0054604503,0,3.0054604503
2020-02-29 08:30:00,2.03320253,-1.0855,2.3048259756,0.10400000000000001,-1.0855,1.0904706553,1.92920253,0,1.92920253,3.1410686455,-1.0855,3.3233450747,0.10400000000000001,-1.0855,1.0904706553,3.0370686455,0,3.0370686455
2020-02-29 09:00:00,2.0257042723,-1.088,2.2993959639,0.11850000000000001,-1.088,1.0944342146,1.9072042723,0,1.9072042723,3.1323437494,-1.088,3.3159193845,0.11850000000000001,-1.088,1.0944342146,3.0138437494,0,3.0138437494
2020-02-29 09:30:00,2.0190992902,-1.124,2.3108738485,0.1625,-1.124,1.1356858060000001,1.8565992902000001,0,1.8565992902000001,3.1597855169,-1.124,3.3537472345,0.1625,-1.124,1.1356858060000001,2.9972855169,0,2.9972855169
2020-02-29 10:00:00,1.9480512748,-1.1465,2.2603906784,0.1965,-1.1465,1.1632173056,1.7515512748000002,0,1.7515512748000002,3.169496622,-1.1465,3.3704852895,0.1965,-1.1465,1.1632173056,2.972996622,0,2.972996622
2020-02-29 10:30:00,1.8391963922999999,-1.1785,2.1843776275,0.21250000000000002,-1.1785,1.1975051148,1.6266963923,0,1.6266963923,3.1234297937,-1.1785,3.3383642591,0.21250000000000002,-1.1785,1.1975051148,2.9109297937000003,0,2.9109297937000003
2020-02-29 11:00:00,1.8412863344,-1.1665,2.1796920919,0.226,-1.1665,1.1881911673,1.6152863344,0,1.6152863344,2.8461652285,-1.1665,3.0759354281,0.226,-1.1665,1.1881911673,2.6201652285,0,2.6201652285
2020-02-29 11:30:00,1.950145341,-1.1415,2.2596657056,0.2325,-1.1415,1.1649371228,1.7176453409999999,0,1.7176453409999999,2.6003892571,-1.1415,2.8399025579,0.2325,-1.1415,1.1649371228,2.3678892571,0,2.3678892571
2020-02-29 12:00:00,1.8871945189,-1.1425,2.2060846317,0.23600000000000002,-1.1425,1.166620011,1.6511945189000001,0,1.6511945189000001,2.5579658352,-1.1425,2.8015166364,0.23600000000000002,-1.1425,1.166620011,2.3219658352,0,2.3219658352
2020-02-29 12:30:00,1.8665682215000001,-1.1315,2.1827434974,0.242,-1.1315,1.1570895601,1.6245682215000001,0,1.6245682215000001,2.5402758835,-1.1315,2.7808800431,0.242,-1.1315,1.1570895601,2.2982758835,0,2.2982758835
2020-02-29 13:00:00,1.8406589782,-1.107,2.1479000149,0.21,-1.107,1.1267426503,1.6306589782,0,1.6306589782,2.4959526884,-1.107,2.7304264910000002,0.21,-1.107,1.1267426503,2.2859526884,0,2.2859526884
2020-02-29 13:30:00,1.9093902248,-1.124,2.2156595024,0.224,-1.124,1.1461029622,1.6853902248,0,1.6853902248,2.5551602537,-1.124,2.7914548039,0.224,-1.124,1.1461029622,2.3311602537000002,0,2.3311602537000002
2020-02-29 14:00:00,2.084428188,-1.1595,2.3852213988,0.1875,-1.1595,1.1745622589,1.896928188,0,1.896928188,2.6946314196000003,-1.1595,2.933509628,0.1875,-1.1595,1.1745622589,2.5071314196,0,2.5071314196
2020-02-29 14:30:00,2.1034064981,-1.2135,2.4283535875,0.215,-1.2135,1.2323989817,1.8884064981000002,0,1.8884064981000002,2.7108886778,-1.2135,2.9701009534000002,0.215,-1.2135,1.2323989817,2.4958886778,0,2.4958886778
2020-02-29 15:00:00,2.1961388561,-1.2195,2.5120123657,0.222,-1.2195,1.2395419517,1.9741388561000002,0,1.9741388561000002,2.7824370153,-1.2195,3.0379493073,0.222,-1.2195,1.2395419517,2.5604370153,0,2.5604370153
2020-02-29 15:30:00,2.2382112831,-1.2175,2.5479199355,0.2295,-1.2175,1.2389416855,2.0087112831,0,2.0087112831,2.8092732841,-1.2175,3.0617515632,0.2295,-1.2175,1.2389416855,2.5797732841,0,2.5797732841
2020-02-29 16:00:00,2.2213634854,-1.204,2.526672067,0.209,-1.204,1.2220053191,2.0123634854,0,2.0123634854,2.7866241554,-1.204,3.0356037593,0.209,-1.204,1.2220053191,2.5776241554,0,2.5776241554
2020-02-29 16:30:00,2.3383906601,-1.2065000000000001,2.6312949529000003,0.1935,-1.2065000000000001,1.2219183688,2.1448906601,0,2.1448906601,2.9290741987,-1.2065000000000001,3.1678254231,0.1935,-1.2065000000000001,1.2219183688,2.7355741987,0,2.7355741987
2020-02-29 17:00:00,2.3141141189,-1.215,2.6136849763,0.221,-1.215,1.2349356259,2.0931141189,0,2.0931141189,3.4510561713,-1.215,3.6586901615,0.221,-1.215,1.2349356259,3.2300561713000002,0,3.2300561713000002
2020-02-29 17:30:00,2.3334824157,-1.199,2.6234978911,0.189,-1.199,1.2138047619,2.1444824157,0,2.1444824157,3.7523290739,-1.199,3.9392352657,0.189,-1.199,1.2138047619,3.5633290739,0,3.5633290739
2020-02-29 18:00:00,2.4171191543,-1.2185,2.7068814633000002,0.165,-1.2185,1.2296207749,2.2521191543,0,2.2521191543,3.5561043339,-1.2185,3.7590717316,0.165,-1.2185,1.2296207749,3.3911043339,0,3.3911043339
2020-02-29 18:30:00,2.4033394347,-1.229,2.6993483358,0.1655,-1.229,1.2400932425,2.2378394347,0,2.2378394347,3.5482541169,-1.229,3.7550696769,0.1655,-1.229,1.2400932425,3.3827541169,0,3.3827541169
2020-02-29 19:00:00,2.3333684459,-1.233,2.6391091876,0.187,-1.233,1.2470998356,2.1463684459,0,2.1463684459,3.4888115722,-1.233,3.7002831224,0.187,-1.233,1.2470998356,3.3018115722,0,3.3018115722
2020-02-29 19:30:00,2.2278144525,-1.2365,2.5479579048,0.18150000000000002,-1.2365,1.249749775,2.0463144525,0,2.0463144525,3.4131742532000002,-1.2365,3.630246649,0.18150000000000002,-1.2365,1.249749775,3.2316742532,0,3.2316742532
2020-02-29 20:00:00,2.2433715925,-1.226,2.5565195289,0.159,-1.226,1.2362673659,2.0843715925,0,2.0843715925,3.219964538,-1.226,3.4454676934,0.159,-1.226,1.2362673659,3.060964538,0,3.060964538
2020-02-29 20:30:00,2.30757024,-1.25,2.6243819106,0.183,-1.25,1.2633245822,2.12457024,0,2.12457024,2.8985826951,-1.25,3.1566250395,0.183,-1.25,1.2633245822,2.7155826951,0,2.7155826951
2020-02-29 21:00:00,2.2404791752,-1.2335,2.5575905037,0.20400000000000001,-1.2335,1.2502552739000001,2.0364791752,0,2.0364791752,2.8058574515,-1.2335,3.0650217435,0.20400000000000001,-1.2335,1.2502552739000001,2.6018574515,0,2.6018574515
2020-02-29 21:30:00,2.1354897433,-1.224,2.4614005046000003,0.1975,-1.224,1.239831541,1.9379897433000002,0,1.9379897433000002,2.7139013555,-1.224,2.977152426,0.1975,-1.224,1.239831541,2.5164013555,0,2.5164013555
2020-02-29 22:00:00,2.1013955328,-1.2235,2.431628145,0.1915,-1.2235,1.2383959383,1.9098955328,0,1.9098955328,2.6748200511,-1.2235,2.9413627039,0.1915,-1.2235,1.2383959383,2.4833200511,0,2.4833200511
2020-02-29 22:30:00,2.0438268864,-1.2305,2.385656847,0.197,-1.2305,1.2461698319,1.8468268864000001,0,1.8468268864000001,2.6340190421000003,-1.2305,2.9072644469,0.197,-1.2305,1.2461698319,2.4370190421,0,2.4370190421
2020-02-29 23:00:00,1.9650903677,-1.242,2.3246815165,0.196,-1.242,1.2573702716000001,1.7690903677,0,1.7690903677,2.5873077965,-1.242,2.8699696224,0.196,-1.242,1.2573702716000001,2.3913077965,0,2.3913077965
2020-02-29 23:30:00,1.8898716404,-1.233,2.2565247212,0.187,-1.233,1.2470998356,1.7028716404000002,0,1.7028716404000002,2.5292315225,-1.233,2.8137699078000002,0.187,-1.233,1.2470998356,2.3422315225,0,2.3422315225
2020-03-01 00:00:00,1.8146594154,-1.1955,2.1730644362,0.193,-1.1955,1.2109786332,1.6216594154,0,1.6216594154,2.4710036144,-1.1955,2.7450098565000003,0.193,-1.1955,1.2109786332,2.2780036144,0,2.2780036144
2020-03-01 00:30:00,1.9046981695,-1.18,2.2405970447,0.189,-1.18,1.1950401667000001,1.7156981695,0,1.7156981695,2.5322303962,-1.18,2.7936697692,0.189,-1.18,1.1950401667000001,2.3432303962,0,2.3432303962
2020-03-01 01:00:00,2.0353362413,-1.176,2.3506530189,0.1925,-1.176,1.1916510605,1.8428362413000001,0,1.8428362413000001,2.6373243559,-1.176,2.8876384397,0.1925,-1.176,1.1916510605,2.4448243559,0,2.4448243559
2020-03-01 01:30:00,1.9892590545000002,-1.1575,2.301512076,0.188,-1.1575,1.172668005,1.8012590545,0,1.8012590545,2.6017499788,-1.1575,2.8476146513,0.188,-1.1575,1.172668005,2.4137499788,0,2.4137499788
2020-03-01 02:00:00,1.9418620523999999,-1.16,2.2619523051,0.1995,-1.16,1.1770302672,1.7423620523999999,0,1.7423620523999999,2.5771502294,-1.16,2.8261817537000002,0.1995,-1.16,1.1770302672,2.3776502294,0,2.3776502294
2020-03-01 02:30:00,1.983463193,-1.1855,2.3107437089,0.217,-1.1855,1.2051967682,1.766463193,0,1.766463193,2.6251284347,-1.1855,2.8804009354,0.217,-1.1855,1.2051967682,2.4081284347,0,2.4081284347
2020-03-01 03:00:00,1.9826460096,-1.192,2.3133847927,0.213,-1.192,1.2108810842,1.7696460096000002,0,1.7696460096000002,2.6232940178,-1.192,2.8814120677,0.213,-1.192,1.2108810842,2.4102940178,0,2.4102940178
2020-03-01 03:30:00,1.9430087122000002,-1.1925,2.2797673359,0.197,-1.1925,1.2086625873,1.7460087122,0,1.7460087122,2.6010331737,-1.1925,2.8613685224000003,0.197,-1.1925,1.2086625873,2.4040331737000002,0,2.4040331737000002
2020-03-01 04:00:00,1.825512398,-1.1435,2.1540862948,0.1835,-1.1435,1.1581297423,1.642012398,0,1.642012398,2.4723443472,-1.1435,2.7239821624,0.1835,-1.1435,1.1581297423,2.2888443472,0,2.2888443472
2020-03-01 04:30:00,1.8142472313,-1.154,2.1501648812,0.1945,-1.154,1.1702761426000001,1.6197472312999999,0,1.6197472312999999,2.4604599723,-1.154,2.7176422273,0.1945,-1.154,1.1702761426000001,2.2659599723,0,2.2659599723
2020-03-01 05:00:00,1.8258940128,-1.1475,2.1565354613,0.185,-1.1475,1.1623171899,1.6408940128,0,1.6408940128,2.4550538476,-1.1475,2.7099899713,0.185,-1.1475,1.1623171899,2.2700538476,0,2.2700538476
2020-03-01 05:30:00,1.7804950932999999,-1.1440000000000001,2.1163408935,0.17250000000000001,-1.1440000000000001,1.1569322582,1.6079950933,0,1.6079950933,2.4172856512,-1.1440000000000001,2.6743234508000002,0.17250000000000001,-1.1440000000000001,1.1569322582,2.2447856512,0,2.2447856512
2020-03-01 06:00:00,1.7890222267,-1.153,2.1283819036000002,0.14550000000000002,-1.153,1.1621442466,1.6435222267,0,1.6435222267,2.4213376849,-1.153,2.6818436167,0.14550000000000002,-1.153,1.1621442466,2.2758376849,0,2.2758376849
2020-03-01 06:30:00,1.7423433694,-1.097,2.0589243349,0.14250000000000002,-1.097,1.1062166379,1.5998433694,0,1.5998433694,2.3596691403,-1.097,2.6022005018,0.14250000000000002,-1.097,1.1062166379,2.2171691403000002,0,2.2171691403000002
2020-03-01 07:00:00,1.5437137002,-1.0685,1.8774302219,0.1685,-1.0685,1.0817044421,1.3752137002,0,1.3752137002,2.6108980991,-1.0685,2.8210780092,0.1685,-1.0685,1.0817044421,2.4423980991,0,2.4423980991
2020-03-01 07:30:00,1.5464377668,-1.0595,1.8745692883,0.1335,-1.0595,1.0678775679,1.4129377668,0,1.4129377668,2.7859295245,-1.0595,2.9805944987,0.1335,-1.0595,1.0678775679,2.6524295245,0,2.6524295245
2020-03-01 08:00:00,1.5425871445000001,-1.032,1.8559631188,0.10450000000000001,-1.032,1.0372773255,1.4380871445,0,1.4380871445,2.7645574763000003,-1.032,2.950898514,0.10450000000000001,-1.032,1.0372773255,2.6600574763,0,2.6600574763
2020-03-01 08:30:00,1.5407797926,-1.0235,1.849744474,0.10400000000000001,-1.0235,1.028770261,1.4367797925999999,0,1.4367797925999999,2.755094633,-1.0235,2.9390642536,0.10400000000000001,-1.0235,1.028770261,2.651094633,0,2.651094633
2020-03-01 09:00:00,1.5345700187,-1.02,1.8426353796,0.14250000000000002,-1.02,1.0299059423,1.3920700187000001,0,1.3920700187000001,2.7603544995,-1.02,2.9427804816,0.14250000000000002,-1.02,1.0299059423,2.6178544995,0,2.6178544995
2020-03-01 09:30:00,1.5451356166,-0.968,1.8233123906,0.14550000000000002,-0.968,0.9788739704,1.3996356166,0,1.3996356166,2.7292833281,-0.968,2.8958610956,0.14550000000000002,-0.968,0.9788739704,2.5837833281,0,2.5837833281
2020-03-01 10:00:00,1.5433726641,-0.9745,1.8252806442,0.17850000000000002,-0.9745,0.990713127,1.3648726641,0,1.3648726641,2.7505227031,-0.9745,2.9180516428,0.17850000000000002,-0.9745,0.990713127,2.5720227031,0,2.5720227031
2020-03-01 10:30:00,1.7996478602,-0.982,2.0501357079,0.1915,-0.982,1.000498001,1.6081478602,0,1.6081478602,2.3571887798,-0.982,2.553558878,0.1915,-0.982,1.000498001,2.1656887798,0,2.1656887798
2020-03-01 11:00:00,1.8872623199,-0.9470000000000001,2.1115321603,0.217,-0.9470000000000001,0.9715441318,1.6702623199,0,1.6702623199,1.8768121645,-0.9470000000000001,2.1021971603,0.217,-0.9470000000000001,0.9715441318,1.6598121645,0,1.6598121645
2020-03-01 11:30:00,1.8470416547,-0.8745,2.0436029762,0.17300000000000001,-0.8745,0.8914478392,1.6740416546999999,0,1.6740416546999999,1.8366432877,-0.8745,2.0342096294,0.17300000000000001,-0.8745,0.8914478392,1.6636432877,0,1.6636432877
2020-03-01 12:00:00,1.9617424979,-0.857,2.1407668317,0.22,-0.857,0.8847875451,1.7417424979,0,1.7417424979,1.9505726754000001,-0.857,2.1305357922,0.22,-0.857,0.8847875451,1.7305726754,0,1.7305726754
2020-03-01 12:30:00,1.8448002162,-0.925,2.0637133613,0.191,-0.925,0.9445136315,1.6538002162,0,1.6538002162,1.8343594139000001,-0.925,2.0543854213,0.191,-0.925,0.9445136315,1.6433594139,0,1.6433594139
2020-03-01 13:00:00,1.7169125164999999,-0.9245000000000001,1.9499971383,0.199,-0.9245000000000001,0.9456750235,1.5179125165,0,1.5179125165,1.7076796465,-0.9245000000000001,1.9418728137999999,0.199,-0.9245000000000001,0.9456750235,1.5086796465,0,1.5086796465
2020-03-01 13:30:00,1.7551962462000001,-0.9285,1.985655084,0.1865,-0.9285,0.9470451415000001,1.5686962462,0,1.5686962462,1.746067992,-0.9285,1.9775908785,0.1865,-0.9285,0.9470451415000001,1.559567992,0,1.559567992
2020-03-01 14:00:00,1.8699004842,-0.967,2.1051405703,0.178,-0.967,0.9832461543000001,1.6919004842,0,1.6919004842,1.8601408975,-0.967,2.0964763673,0.178,-0.967,0.9832461543000001,1.6821408975,0,1.6821408975
2020-03-01 14:30:00,1.9177708567,-0.9955,2.1607557263,0.1685,-0.9955,1.0096595961000001,1.7492708567,0,1.7492708567,1.9087849771,-0.9955,2.1527843224,0.1685,-0.9955,1.0096595961000001,1.7402849771,0,1.7402849771
2020-03-01 15:00:00,1.8962538554,-0.9995,2.1435435461,0.18150000000000002,-0.9995,1.0158457068,1.7147538554000001,0,1.7147538554000001,1.8887256698,-0.9995,2.136886732,0.18150000000000002,-0.9995,1.0158457068,1.7072256698000001,0,1.7072256698000001
2020-03-01 15:30:00,1.9437414325,-1.02,2.1951152035,0.146,-1.02,1.0303960404,1.7977414325,0,1.7977414325,1.9334913290000002,-1.02,2.18604408,0.146,-1.02,1.0303960404,1.787491329,0,1.787491329
2020-03-01 16:00:00,2.0696058862,-1.029,2.3113003968,0.1505,-1.029,1.039947715,1.9191058862,0,1.9191058862,2.0625084616,-1.029,2.3049473213000002,0.1505,-1.029,1.039947715,1.9120084616000002,0,1.9120084616000002
2020-03-01 16:30:00,2.1293322775,-0.995,2.3503363479,0.14350000000000002,-0.995,1.0052946086,1.9858322775000001,0,1.9858322775000001,2.1224193164,-0.995,2.344075245,0.14350000000000002,-0.995,1.0052946086,1.9789193164,0,1.9789193164
2020-03-01 17:00:00,2.1074692388,-1.022,2.3422020819,0.12,-1.022,1.0290208939,1.9874692388000001,0,1.9874692388000001,2.5753032633,-1.022,2.7706805839,0.12,-1.022,1.0290208939,2.4553032633000003,0,2.4553032633000003
2020-03-01 17:30:00,2.178675823,-1.063,2.4241694127,0.085,-1.063,1.0663929857,2.093675823,0,2.093675823,3.0177591765,-1.063,3.1995061255,0.085,-1.063,1.0663929857,2.9327591765000003,0,2.9327591765000003
2020-03-01 18:00:00,2.1067016015,-1.0345,2.346994224,0.043500000000000004,-1.0345,1.0354141683,2.0632016015,0,2.0632016015,3.6364745091,-1.0345,3.7807588002,0.043500000000000004,-1.0345,1.0354141683,3.5929745091000003,0,3.5929745091000003
2020-03-01 18:30:00,2.1418824529,-1.0565,2.3882739985,0.04,-1.0565,1.0572569461,2.1018824529,0,2.1018824529,3.6702814978,-1.0565,3.8193138812000003,0.04,-1.0565,1.0572569461,3.6302814978,0,3.6302814978
2020-03-01 19:00:00,2.1775405789,-1.0805,2.4308770481,0.053500000000000006,-1.0805,1.0818236917,2.1240405789,0,2.1240405789,3.7031466919,-1.0805,3.8575608448,0.053500000000000006,-1.0805,1.0818236917,3.6496466919,0,3.6496466919
2020-03-01 19:30:00,2.1953240942,-1.0985,2.454821812,0.025,-1.0985,1.098784442,2.1703240942,0,2.1703240942,3.7213453797,-1.0985,3.8800919686,0.025,-1.0985,1.098784442,3.6963453797,0,3.6963453797
2020-03-01 20:00:00,2.1091826257,-1.1035,2.380412485,0.025,-1.1035,1.1037831535,2.0841826257,0,2.0841826257,3.687913335,-1.1035,3.8494697059,0.025,-1.1035,1.1037831535,3.662913335,0,3.662913335
2020-03-01 20:30:00,2.061148185,-1.111,2.3415065322,0.035,-1.111,1.1115511684,2.026148185,0,2.026148185,3.5484352719,-1.111,3.7182944852,0.035,-1.111,1.1115511684,3.5134352719,0,3.5134352719
2020-03-01 21:00:00,2.0864733228,-1.1145,2.3654769448,0.035500000000000004,-1.1145,1.1150652447,2.0509733228,0,2.0509733228,3.1437902283,-1.1145,3.3354950531,0.035500000000000004,-1.1145,1.1150652447,3.1082902283,0,3.1082902283
2020-03-01 21:30:00,2.0345143077,-1.11,2.3176169805,0.030500000000000003,-1.11,1.1104189525,2.0040143077,0,2.0040143077,3.114354109,-1.11,3.3062518834,0.030500000000000003,-1.11,1.1104189525,3.083854109,0,3.083854109
2020-03-01 22:00:00,2.0058041724,-1.088,2.2818839537,0.0145,-1.088,1.088096618,1.9913041724,0,1.9913041724,3.0869537506,-1.088,3.2730761462,0.0145,-1.088,1.088096618,3.0724537506,0,3.0724537506
2020-03-01 22:30:00,1.9135515934,-1.105,2.2096842989,0.0095,-1.105,1.1050408363,1.9040515934000002,0,1.9040515934000002,3.0245024914,-1.105,3.2200373166,0.0095,-1.105,1.1050408363,3.0150024914,0,3.0150024914
2020-03-01 23:00:00,1.9688041012,-1.1045,2.2574564977,0.0105,-1.1045,1.1045499083,1.9583041012,0,1.9583041012,2.6033769412,-1.1045,2.8279836895,0.0105,-1.1045,1.1045499083,2.5928769412,0,2.5928769412
2020-03-01 23:30:00,1.909649238,-1.0975,2.2025590712,0.006,-1.0975,1.0975164008,1.903649238,0,1.903649238,2.4474693735,-1.0975,2.6822774995,0.006,-1.0975,1.0975164008,2.4414693735,0,2.4414693735
2020-03-02 00:00:00,1.9075142663,-1.0925,2.1982190351,0.0005,-1.0925,1.0925001144,1.9070142663,0,1.9070142663,2.4464884672,-1.0925,2.6793398572,0.0005,-1.0925,1.0925001144,2.4459884672,0,2.4459884672
2020-03-02 00:30:00,1.9835826899,-1.0795,2.2583003648,0.0,-1.0795,1.0795,1.9835826899,0,1.9835826899,2.5046738127,-1.0795,2.727400073,0.0,-1.0795,1.0795,2.5046738127,0,2.5046738127
2020-03-02 01:00:00,2.0095031767,-1.088,2.2851361047,0.0,-1.088,1.088,2.0095031767,0,2.0095031767,2.875463109,-1.088,3.0744157316,0.0,-1.088,1.088,2.875463109,0,2.875463109
2020-03-02 01:30:00,2.0580213839,-1.0885,2.3281503961,0.0,-1.0885,1.0885,2.0580213839,0,2.0580213839,3.0980434157,-1.0885,3.2837029792,0.0,-1.0885,1.0885,3.0980434157,0,3.0980434157
2020-03-02 02:00:00,2.0401653257,-1.1055,2.3204320301,0.0,-1.1055,1.1055,2.0401653257,0,2.0401653257,3.1014773796,-1.1055,3.2926117576,0.0,-1.1055,1.1055,3.1014773796,0,3.1014773796
2020-03-02 02:30:00,1.9745181752,-1.1219999999999999,2.2710363327,0.0,-1.1219999999999999,1.1219999999999999,1.9745181752,0,1.9745181752,3.080458077,-1.1219999999999999,3.2784304117,0.0,-1.1219999999999999,1.1219999999999999,3.080458077,0,3.080458077
2020-03-02 03:00:00,1.9780855071,-1.119,2.2726599555,0.0,-1.119,1.119,1.9780855071,0,1.9780855071,3.0832357669,-1.119,3.2800158223,0.0,-1.119,1.119,3.0832357669,0,3.0832357669
2020-03-02 03:30:00,1.9585989833,-1.127,2.2596988688,0.001,-1.127,1.1270004437,1.9575989833,0,1.9575989833,3.0769538789,-1.127,3.2768543106,0.001,-1.127,1.1270004437,3.0759538789,0,3.0759538789
2020-03-02 04:00:00,1.9284535481,-1.1265,2.2333686076,0.0005,-1.1265,1.126500111,1.9279535481,0,1.9279535481,3.0480184544,-1.1265,3.2495259267,0.0005,-1.1265,1.126500111,3.0475184544,0,3.0475184544
2020-03-02 04:30:00,1.8915665386,-1.1035,2.1899169436,0.001,-1.1035,1.1035004531000001,1.8905665386,0,1.8905665386,3.0096735777,-1.1035,3.2055962463,0.001,-1.1035,1.1035004531000001,3.0086735777,0,3.0086735777
2020-03-02 05:00:00,1.8776743274,-1.063,2.1576908675,0.0125,-1.063,1.0630734923,1.8651743274,0,1.8651743274,2.9515269486999998,-1.063,3.1371133752,0.0125,-1.063,1.0630734923,2.9390269487,0,2.9390269487
2020-03-02 05:30:00,1.9792659193,-1.0515,2.2412375665,0.042,-1.0515,1.0523384674,1.9372659193000001,0,1.9372659193000001,3.0248684456,-1.0515,3.2024180494,0.042,-1.0515,1.0523384674,2.9828684456000003,0,2.9828684456000003
2020-03-02 06:00:00,1.9715000102,-1.042,2.2299274181,0.043000000000000003,-1.042,1.0428868587,1.9285000102,0,1.9285000102,2.9984620324,-1.042,3.1743564009,0.043000000000000003,-1.042,1.0428868587,2.9554620324,0,2.9554620324
2020-03-02 06:30:00,2.0752392019,-1.0725,2.33599529,0.044,-1.0725,1.0734021846,2.0312392019,0,2.0312392019,3.1076961553,-1.0725,3.2875570936000003,0.044,-1.0725,1.0734021846,3.0636961553,0,3.0636961553
2020-03-02 07:00:00,2.1342354523,-1.0545,2.3805317087,0.048,-1.0545,1.0555918956,2.0862354523,0,2.0862354523,3.1924395142,-1.0545,3.3620886815,0.048,-1.0545,1.0555918956,3.1444395142,0,3.1444395142
2020-03-02 07:30:00,2.370991772,-1.043,2.5902607943,0.0475,-1.043,1.0440810553,2.323491772,0,2.323491772,3.0305296995,-1.043,3.2049897441,0.0475,-1.043,1.0440810553,2.9830296995000003,0,2.9830296995000003
2020-03-02 08:00:00,2.4240161762,-1.0455,2.6398720939,0.0625,-1.0455,1.0473664593,2.3615161762,0,2.3615161762,2.9469453512,-1.0455,3.1269085617,0.0625,-1.0455,1.0473664593,2.8844453512,0,2.8844453512
2020-03-02 08:30:00,2.4440136174,-1.0705,2.6681778074,0.074,-1.0705,1.0730546351,2.3700136174,0,2.3700136174,2.9754707179,-1.0705,3.1621821963,0.074,-1.0705,1.0730546351,2.9014707179,0,2.9014707179
2020-03-02 09:00:00,2.3957763947,-1.1015,2.6368630574000003,0.0795,-1.1015,1.1043652023,2.3162763947,0,2.3162763947,2.9338019514,-1.1015,3.1337670845,0.0795,-1.1015,1.1043652023,2.8543019514,0,2.8543019514
2020-03-02 09:30:00,2.2453259338000002,-1.1265,2.5120690275,0.12,-1.1265,1.1328734484,2.1253259338,0,2.1253259338,2.8102013957,-1.1265,3.0275789229,0.12,-1.1265,1.1328734484,2.6902013957,0,2.6902013957
2020-03-02 10:00:00,2.1736265746,-1.1255,2.4477342045,0.14100000000000001,-1.1255,1.1342976902,2.0326265746,0,2.0326265746,2.7518786649,-1.1255,2.9731442004,0.14100000000000001,-1.1255,1.1342976902,2.6108786649,0,2.6108786649
2020-03-02 10:30:00,2.1459513986,-1.1365,2.4283203362,0.1585,-1.1365,1.1474992375,1.9874513986000002,0,1.9874513986000002,2.7404494327,-1.1365,2.9667651311,0.1585,-1.1365,1.1474992375,2.5819494327,0,2.5819494327
2020-03-02 11:00:00,1.9998501417,-1.16,2.3119257318,0.1585,-1.16,1.1707784803,1.8413501417,0,1.8413501417,2.6302608636,-1.16,2.8746951509,0.1585,-1.16,1.1707784803,2.4717608636,0,2.4717608636
2020-03-02 11:30:00,1.8983950091000001,-1.1360000000000001,2.2123290015,0.1655,-1.1360000000000001,1.1479922691,1.7328950091,0,1.7328950091,2.5560193669,-1.1360000000000001,2.7970933134,0.1655,-1.1360000000000001,1.1479922691,2.3905193669,0,2.3905193669
2020-03-02 12:00:00,1.9022616,-1.1375,2.2164172542,0.17400000000000002,-1.1375,1.1507311806,1.7282616,0,1.7282616,2.5738533887,-1.1375,2.8140055999999998,0.17400000000000002,-1.1375,1.1507311806,2.3998533887,0,2.3998533887
2020-03-02 12:30:00,1.9377526234,-1.1185,2.2373930096,0.181,-1.1185,1.1330504181,1.7567526234000002,0,1.7567526234000002,2.597163072,-1.1185,2.8277726698,0.181,-1.1185,1.1330504181,2.416163072,0,2.416163072
2020-03-02 13:00:00,1.9128559509,-1.126,2.2196607599,0.179,-1.126,1.1401390266,1.7338559509,0,1.7338559509,2.501757036,-1.126,2.7434766752,0.179,-1.126,1.1401390266,2.322757036,0,2.322757036
2020-03-02 13:30:00,2.1812296363,-1.137,2.4597828616,0.1585,-1.137,1.1479944469,2.0227296363,0,2.0227296363,2.1736099984,-1.137,2.4530286229,0.1585,-1.137,1.1479944469,2.0151099984,0,2.0151099984
2020-03-02 14:00:00,2.3345935582,-1.19,2.6203868192,0.1645,-1.19,1.2013160492,2.1700935582,0,2.1700935582,2.3280644195,-1.19,2.6145714642,0.1645,-1.19,1.2013160492,2.1635644195,0,2.1635644195
2020-03-02 14:30:00,2.2757516344,-1.146,2.5480112836,0.1625,-1.146,1.1574637143,2.1132516344,0,2.1132516344,2.2697119733,-1.146,2.5426184223,0.1625,-1.146,1.1574637143,2.1072119733,0,2.1072119733
2020-03-02 15:00:00,2.185510617,-1.1585,2.4735761373000003,0.16,-1.1585,1.1694965797,2.025510617,0,2.025510617,2.178528547,-1.1585,2.4674093459,0.16,-1.1585,1.1694965797,2.018528547,0,2.018528547
2020-03-02 15:30:00,2.3784989612,-1.2125,2.6697216256000003,0.1505,-1.2125,1.2218046079,2.2279989612,0,2.2279989612,2.3718676315,-1.2125,2.6638153673,0.1505,-1.2125,1.2218046079,2.2213676315,0,2.2213676315
2020-03-02 16:00:00,2.4757244164,-1.196,2.7494776569,0.12350000000000001,-1.196,1.2023594512,2.3522244164,0,2.3522244164,2.4989771985,-1.196,2.7704337275,0.12350000000000001,-1.196,1.2023594512,2.3754771985,0,2.3754771985
2020-03-02 16:30:00,2.3419914852,-1.2135,2.6377085447,0.14650000000000002,-1.2135,1.2223111306,2.1954914852,0,2.1954914852,2.9249320639,-1.2135,3.1666717273,0.14650000000000002,-1.2135,1.2223111306,2.7784320639,0,2.7784320639
2020-03-02 17:00:00,2.4403205629,-1.181,2.7110745932,0.126,-1.181,1.1877024038,2.3143205629,0,2.3143205629,3.0000840501,-1.181,3.2241689329,0.126,-1.181,1.1877024038,2.8740840501,0,2.8740840501
2020-03-02 17:30:00,2.4614432156,-1.1595,2.7208717268,0.10450000000000001,-1.1595,1.1641995104,2.3569432156,0,2.3569432156,3.1995881906,-1.1595,3.4032050833,0.10450000000000001,-1.1595,1.1641995104,3.0950881906,0,3.0950881906
2020-03-02 18:00:00,2.4253235458,-1.1765,2.695616173,0.1005,-1.1765,1.1807846967,2.3248235458,0,2.3248235458,3.5368905343,-1.1765,3.7274316763,0.1005,-1.1765,1.1807846967,3.4363905343,0,3.4363905343
2020-03-02 18:30:00,2.5218285203,-1.156,2.7741584464,0.093,-1.156,1.1597348835,2.4288285203,0,2.4288285203,3.5909354956,-1.156,3.7724201428,0.093,-1.156,1.1597348835,3.4979354956,0,3.4979354956
2020-03-02 19:00:00,2.5405188531,-1.038,2.7443906505999998,0.0695,-1.038,1.0403241082,2.4710188531,0,2.4710188531,3.564072719,-1.038,3.7121500975,0.0695,-1.038,1.0403241082,3.494572719,0,3.494572719
2020-03-02 19:30:00,2.4296086611,-1.077,2.6576168359,0.054,-1.077,1.0783529107,2.3756086611000002,0,2.3756086611000002,3.494178183,-1.077,3.6563930552,0.054,-1.077,1.0783529107,3.440178183,0,3.440178183
2020-03-02 20:00:00,2.5173975711,-1.0605,2.7316571493,0.057,-1.0605,1.0620307199,2.4603975711,0,2.4603975711,3.4387209486,-1.0605,3.598536093,0.057,-1.0605,1.0620307199,3.3817209486,0,3.3817209486
2020-03-02 20:30:00,2.7567398885000003,-1.0675,2.9562089004,0.062,-1.0675,1.0692989526,2.6947398885,0,2.6947398885,3.2432369337,-1.0675,3.4144021523,0.062,-1.0675,1.0692989526,3.1812369337,0,3.1812369337
2020-03-02 21:00:00,2.6184917069,-1.1205,2.8481606466000002,0.0625,-1.1205,1.1222417298,2.5559917069,0,2.5559917069,3.1127492057,-1.1205,3.3082817092,0.0625,-1.1205,1.1222417298,3.0502492057,0,3.0502492057
2020-03-02 21:30:00,2.529108547,-1.1545,2.7801547246,0.0945,-1.1545,1.1583611268,2.434608547,0,2.434608547,3.0485128255,-1.1545,3.2598007144,0.0945,-1.1545,1.1583611268,2.9540128255,0,2.9540128255
2020-03-02 22:00:00,2.3078173916,-1.2315,2.6158389404999998,0.157,-1.2315,1.2414673777,2.1508173916,0,2.1508173916,2.8798744558,-1.2315,3.1321349158,0.157,-1.2315,1.2414673777,2.7228744558,0,2.7228744558
2020-03-02 22:30:00,2.244302229,-1.2185,2.5537491547,0.171,-1.2185,1.2304402667,2.073302229,0,2.073302229,2.8026121791,-1.2185,3.0560394756,0.171,-1.2185,1.2304402667,2.6316121791000002,0,2.6316121791000002
2020-03-02 23:00:00,2.1204119237,-1.205,2.4388873952,0.167,-1.205,1.2165171598,1.9534119237,0,1.9534119237,2.6770282746,-1.205,2.9357291058,0.167,-1.205,1.2165171598,2.5100282745999998,0,2.5100282745999998
2020-03-02 23:30:00,2.0895877765,-1.2025000000000001,2.410888493,0.1495,-1.2025000000000001,1.2117576078,1.9400877765,0,1.9400877765,2.6550259817,-1.2025000000000001,2.9146473566,0.1495,-1.2025000000000001,1.2117576078,2.5055259817,0,2.5055259817
2020-03-03 00:00:00,2.1104282509,-1.2005,2.4279842776000002,0.1625,-1.2005,1.2114481004,1.9479282509,0,1.9479282509,2.6733376618999998,-1.2005,2.9305177878,0.1625,-1.2005,1.2114481004,2.5108376619,0,2.5108376619
2020-03-03 00:30:00,2.2028206916,-1.198,2.5075133099,0.1645,-1.198,1.2092411877,2.0383206916,0,2.0383206916,2.7489009774,-1.198,2.9986097751000003,0.1645,-1.198,1.2092411877,2.5844009774,0,2.5844009774
2020-03-03 01:00:00,2.1255719999,-1.102,2.3942556937,0.1535,-1.102,1.1126393171,1.9720719999,0,1.9720719999,3.0236841645,-1.102,3.218240191,0.1535,-1.102,1.1126393171,2.8701841645,0,2.8701841645
2020-03-03 01:30:00,2.144402846,-1.0825,2.4021385922,0.1315,-1.0825,1.0904579313,2.012902846,0,2.012902846,3.1861132809,-1.0825,3.3649850057,0.1315,-1.0825,1.0904579313,3.0546132809,0,3.0546132809
2020-03-03 02:00:00,2.0329820539,-1.0715,2.2980705562,0.134,-1.0715,1.0798464011,1.8989820539000002,0,1.8989820539000002,3.1118865478,-1.0715,3.2911928136,0.134,-1.0715,1.0798464011,2.9778865478,0,2.9778865478
2020-03-03 02:30:00,2.0095051032,-1.0705,2.2768577052,0.1385,-1.0705,1.0794222992,1.8710051032,0,1.8710051032,3.1198002468,-1.0705,3.2983516837,0.1385,-1.0705,1.0794222992,2.9813002468,0,2.9813002468
2020-03-03 03:00:00,2.091800859,-1.032,2.3325211325,0.145,-1.032,1.0421367473,1.946800859,0,1.946800859,3.1426894311,-1.032,3.3077969799,0.145,-1.032,1.0421367473,2.9976894311,0,2.9976894311
2020-03-03 03:30:00,2.0030959169,-1.0965,2.2835729685,0.1555,-1.0965,1.1074712186,1.8475959169,0,1.8475959169,3.125647052,-1.0965,3.3123981862000003,0.1555,-1.0965,1.1074712186,2.970147052,0,2.970147052
2020-03-03 04:00:00,1.9031897527,-1.0735000000000001,2.1850705904,0.1525,-1.0735000000000001,1.0842778703,1.7506897527,0,1.7506897527,3.0523081223,-1.0735000000000001,3.2355814197,0.1525,-1.0735000000000001,1.0842778703,2.8998081223,0,2.8998081223
2020-03-03 04:30:00,1.8798613727,-1.0775,2.166768338,0.1655,-1.0775,1.0901360007,1.7143613727,0,1.7143613727,3.0159781029,-1.0775,3.2026754701,0.1655,-1.0775,1.0901360007,2.8504781029,0,2.8504781029
2020-03-03 05:00:00,1.8261915726,-1.1065,2.1352559354,0.171,-1.1065,1.1196353201,1.6551915726000002,0,1.6551915726000002,3.0010804333,-1.1065,3.1985662440000002,0.171,-1.1065,1.1196353201,2.8300804333,0,2.8300804333
2020-03-03 05:30:00,1.8150486428,-1.1015,2.1231353762,0.17650000000000002,-1.1015,1.115551209,1.6385486428,0,1.6385486428,3.0039639974,-1.1015,3.1995471472,0.17650000000000002,-1.1015,1.115551209,2.8274639973999998,0,2.8274639973999998
2020-03-03 06:00:00,1.8270486428,-1.1025,2.1339196314,0.1885,-1.1025,1.1184983236,1.6385486428,0,1.6385486428,3.0159639974,-1.1025,3.2111594609,0.1885,-1.1025,1.1184983236,2.8274639973999998,0,2.8274639973999998
2020-03-03 06:30:00,1.9058337872000002,-1.0685,2.1849244093,0.186,-1.0685,1.0845682321,1.7198337872,0,1.7198337872,3.0283655233,-1.0685,3.2113377263,0.186,-1.0685,1.0845682321,2.8423655233,0,2.8423655233
2020-03-03 07:00:00,1.8984883208,-1.071,2.1797474405,0.16,-1.071,1.0828854972,1.7384883208000002,0,1.7384883208000002,3.0288726556,-1.071,3.2126485279,0.16,-1.071,1.0828854972,2.8688726556,0,2.8688726556
2020-03-03 07:30:00,1.9093556739,-1.0495,2.1787816181,0.1385,-1.0495,1.0585993104,1.7708556738999999,0,1.7708556738999999,3.0021612612,-1.0495,3.1803179854,0.1385,-1.0495,1.0585993104,2.8636612612,0,2.8636612612
2020-03-03 08:00:00,1.8532787089,-0.921,2.069512738,0.1355,-0.921,0.9309142012,1.7177787089,0,1.7177787089,2.9069614254,-0.921,3.0493713662,0.1355,-0.921,0.9309142012,2.7714614254,0,2.7714614254
2020-03-03 08:30:00,1.9550184624,-0.9125000000000001,2.1574877609,0.132,-0.9125000000000001,0.9219979664,1.8230184623999999,0,1.8230184623999999,3.0034094172,-0.9125000000000001,3.1389686806,0.132,-0.9125000000000001,0.9219979664,2.8714094171999998,0,2.8714094171999998
2020-03-03 09:00:00,1.95642823,-0.9845,2.1901716072,0.1495,-0.9845,0.9957863727,1.80692823,0,1.80692823,3.0313225067,-0.9845,3.187186281,0.1495,-0.9845,0.9957863727,2.8818225067,0,2.8818225067
2020-03-03 09:30:00,1.7175939728,-0.9985,1.9867388619000002,0.158,-0.9985,1.010923464,1.5595939728000001,0,1.5595939728000001,2.8964833512,-0.9985,3.0637588113,0.158,-0.9985,1.010923464,2.7384833512,0,2.7384833512
2020-03-03 10:00:00,0.1800000156,-0.9995,1.0155787786,0.18,-0.9995,1.0155787759,1.56e-08,0,1.56e-08,0.1800000156,-0.9995,1.0155787786,0.18,-0.9995,1.0155787759,1.56e-08,0,1.56e-08
2020-03-03 10:30:00,1.5800481526999999,-1.099,1.9246696248,0.1905,-1.099,1.1153883853,1.3895481527,0,1.3895481527,2.9557679581,-1.099,3.1534687603,0.1905,-1.099,1.1153883853,2.7652679581,0,2.7652679581
2020-03-03 11:00:00,1.6120490469000002,-1.1305,1.9689419442,0.19,-1.1305,1.1463552024,1.4220490469,0,1.4220490469,2.746630314,-1.1305,2.970186582,0.19,-1.1305,1.1463552024,2.556630314,0,2.556630314
2020-03-03 11:30:00,1.6196404494999999,-1.0925,1.953661034,0.184,-1.0925,1.1078863886,1.4356404495000001,0,1.4356404495000001,2.3060965251,-1.0925,2.5517910246,0.184,-1.0925,1.1078863886,2.1220965251,0,2.1220965251
2020-03-03 12:00:00,1.8264487654,-1.0375,2.1005526279,0.135,-1.0375,1.0462462664,1.6914487654,0,1.6914487654,1.8165959943,-1.0375,2.0919912181,0.135,-1.0375,1.0462462664,1.6815959943,0,1.6815959943
2020-03-03 12:30:00,1.9876745043000001,-1.068,2.256429466,0.1305,-1.068,1.0759434232,1.8571745043,0,1.8571745043,1.9787970511,-1.068,2.2486132992,0.1305,-1.068,1.0759434232,1.8482970510999999,0,1.8482970510999999
2020-03-03 13:00:00,2.1242630798,-1.1005,2.3924033694,0.1335,-1.1005,1.1085677697,1.9907630798,0,1.9907630798,2.1172695782,-1.1005,2.3861958673,0.1335,-1.1005,1.1085677697,1.9837695782,0,1.9837695782
2020-03-03 13:30:00,1.9578734907,-1.014,2.2048729228,0.137,-1.014,1.0232130765,1.8208734907,0,1.8208734907,1.9505112355,-1.014,2.1983380267,0.137,-1.014,1.0232130765,1.8135112355,0,1.8135112355
2020-03-03 14:00:00,2.1568170299,-1.1435,2.4411988756,0.159,-1.1435,1.1545012993000001,1.9978170299,0,1.9978170299,2.1487924385,-1.1435,2.4341119929,0.159,-1.1435,1.1545012993000001,1.9897924384999999,0,1.9897924384999999
2020-03-03 14:30:00,2.3797634407,-1.2005,2.665421971,0.14150000000000001,-1.2005,1.2088103656,2.2382634407,0,2.2382634407,2.3745513534000002,-1.2005,2.660769509,0.14150000000000001,-1.2005,1.2088103656,2.2330513534,0,2.2330513534
2020-03-03 15:00:00,2.3219257206,-1.216,2.6210675405,0.148,-1.216,1.2249734691,2.1739257206,0,2.1739257206,2.3160570129,-1.216,2.6158700440000002,0.148,-1.216,1.2249734691,2.1680570129,0,2.1680570129
2020-03-03 15:30:00,2.4125055637,-1.222,2.7043422666,0.136,-1.222,1.2295446312,2.2765055637,0,2.2765055637,2.4066301009,-1.222,2.6991021549000003,0.136,-1.222,1.2295446312,2.2706301009,0,2.2706301009
2020-03-03 16:00:00,2.3541103162,-1.1895,2.6375643368,0.092,-1.1895,1.1930524926000001,2.2621103162000002,0,2.2621103162000002,2.362995044,-1.1895,2.6454972743000003,0.092,-1.1895,1.1930524926000001,2.270995044,0,2.270995044
2020-03-03 16:30:00,2.0862465364,-1.1245,2.3700052448,0.09050000000000001,-1.1245,1.1281358517,1.9957465364,0,1.9957465364,2.6432813507,-1.1245,2.8725313834,0.09050000000000001,-1.1245,1.1281358517,2.5527813507,0,2.5527813507
2020-03-03 17:00:00,2.1924218594,-1.1155,2.4598889934,0.0955,-1.1155,1.1195805018,2.0969218594,0,2.0969218594,2.9420608967,-1.1155,3.1464364875,0.0955,-1.1155,1.1195805018,2.8465608967,0,2.8465608967
2020-03-03 17:30:00,2.1415463545,-1.102,2.4084486269,0.053,-1.102,1.1032737648,2.0885463545,0,2.0885463545,3.1928556418,-1.102,3.3776813274,0.053,-1.102,1.1032737648,3.1398556418,0,3.1398556418
2020-03-03 18:00:00,2.1389761522,-1.085,2.3984253125,0.027,-1.085,1.0853358927,2.1119761522,0,2.1119761522,3.6617754768,-1.085,3.8191392542,0.027,-1.085,1.0853358927,3.6347754768,0,3.6347754768
2020-03-03 18:30:00,2.2382904681,-1.081,2.4856599164,0.016,-1.081,1.0811184024,2.2222904681,0,2.2222904681,3.7744605322,-1.081,3.9262085157,0.016,-1.081,1.0811184024,3.7584605322,0,3.7584605322
2020-03-03 19:00:00,2.2126944797,-1.0815,2.4628558851,0.013000000000000001,-1.0815,1.0815781294,2.1996944797,0,2.1996944797,3.7529835338,-1.0815,3.9057045017,0.013000000000000001,-1.0815,1.0815781294,3.7399835338000003,0,3.7399835338000003
2020-03-03 19:30:00,2.1428331214,-1.1025,2.4098215776,0.0165,-1.1025,1.1026234625,2.1263331214,0,2.1263331214,3.7064845963,-1.1025,3.866979999,0.0165,-1.1025,1.1026234625,3.6899845963,0,3.6899845963
2020-03-03 20:00:00,2.105112693,-1.0975,2.3740273167,0.018500000000000003,-1.0975,1.0976559115,2.086612693,0,2.086612693,3.6571951078,-1.0975,3.8183219229,0.018500000000000003,-1.0975,1.0976559115,3.6386951078000003,0,3.6386951078000003
2020-03-03 20:30:00,2.1122931268,-1.097,2.380166224,0.02,-1.097,1.0971823003,2.0922931268,0,2.0922931268,3.6685828663,-1.097,3.8290872603,0.02,-1.097,1.0971823003,3.6485828663,0,3.6485828663
2020-03-03 21:00:00,2.1463815766,-1.097,2.4104694299,0.022500000000000003,-1.097,1.0972307187,2.1238815766,0,2.1238815766,3.6992351005,-1.097,3.8584646336,0.022500000000000003,-1.097,1.0972307187,3.6767351005,0,3.6767351005
