Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-03 21:30:00,2.0860669331,-1.105,2.3606567411,0.02,-1.105,1.1051809807,2.0660669331,0,2.0660669331,3.6527023852,-1.105,3.8161839205,0.02,-1.105,1.1051809807,3.6327023852,0,3.6327023852
2020-03-03 22:00:00,1.9611505582,-1.126,2.2614127248,0.01,-1.126,1.1260444041,1.9511505582000002,0,1.9511505582000002,3.3156232964,-1.126,3.501604467,0.01,-1.126,1.1260444041,3.3056232964,0,3.3056232964
2020-03-03 22:30:00,2.0478617862,-1.1155,2.3319687273,0.013000000000000001,-1.1155,1.1155757482,2.0348617862,0,2.0348617862,2.5892745414,-1.1155,2.8193408628,0.013000000000000001,-1.1155,1.1155757482,2.5762745414,0,2.5762745414
2020-03-03 23:00:00,2.0070940288,-1.114,2.2955222588,0.0105,-1.114,1.1140494827,1.9965940288000001,0,1.9965940288000001,2.5323625117,-1.114,2.7665602995,0.0105,-1.114,1.1140494827,2.5218625117,0,2.5218625117
2020-03-03 23:30:00,1.9348200052000002,-1.097,2.2241711832,0.003,-1.097,1.0970041021,1.9318200052,0,1.9318200052,2.470627844,-1.097,2.703222326,0.003,-1.097,1.0970041021,2.467627844,0,2.467627844
2020-03-04 00:00:00,1.9186976437,-1.078,2.2007918229,0.004,-1.078,1.0780074211,1.9146976437,0,1.9146976437,2.4486414513,-1.078,2.6754306115,0.004,-1.078,1.0780074211,2.4446414513,0,2.4446414513
2020-03-04 00:30:00,2.0158634854,-1.08,2.2869424111,0.0035,-1.08,1.0800056713,2.0123634854,0,2.0123634854,2.5377175765,-1.08,2.7579721714,0.0035,-1.08,1.0800056713,2.5342175765,0,2.5342175765
2020-03-04 01:00:00,2.0057329796,-1.0595,2.2683705683,0.0025,-1.0595,1.0595029495,2.0032329796,0,2.0032329796,2.9756138818,-1.0595,3.1586101728,0.0025,-1.0595,1.0595029495,2.9731138818,0,2.9731138818
2020-03-04 01:30:00,2.038607391,-1.0595,2.2974900097,0.0035,-1.0595,1.059505781,2.035107391,0,2.035107391,3.0832112167,-1.0595,3.2601735624,0.0035,-1.0595,1.059505781,3.0797112167,0,3.0797112167
2020-03-04 02:00:00,2.0220880893,-1.067,2.2863353299,0.01,-1.067,1.0670468593,2.0120880893,0,2.0120880893,3.0820268001,-1.067,3.2614993786,0.01,-1.067,1.0670468593,3.0720268001,0,3.0720268001
2020-03-04 02:30:00,2.0814909813,-1.069,2.3399499365,0.0125,-1.069,1.0690730798,2.0689909813,0,2.0689909813,3.1539690471,-1.069,3.3302074635,0.0125,-1.069,1.0690730798,3.1414690471,0,3.1414690471
2020-03-04 03:00:00,2.0222140543,-1.078,2.2916006811000003,0.0135,-1.078,1.0780845282,2.0087140543,0,2.0087140543,3.117193885,-1.078,3.2983301407,0.0135,-1.078,1.0780845282,3.103693885,0,3.103693885
2020-03-04 03:30:00,2.008805471,-1.073,2.2774170502,0.0165,-1.073,1.0731268564,1.992305471,0,1.992305471,3.0973328928,-1.073,3.2779261811,0.0165,-1.073,1.0731268564,3.0808328928,0,3.0808328928
2020-03-04 04:00:00,1.9969811515,-1.086,2.2731761303,0.02,-1.086,1.0861841465,1.9769811515,0,1.9769811515,3.09209002,-1.086,3.2772574955,0.02,-1.086,1.0861841465,3.07209002,0,3.07209002
2020-03-04 04:30:00,1.9602266888000002,-1.0985,2.2470404806,0.024,-1.0985,1.0987621444,1.9362266888000002,0,1.9362266888000002,3.079347324,-1.0985,3.2694161852,0.024,-1.0985,1.0987621444,3.055347324,0,3.055347324
2020-03-04 05:00:00,1.9346339538000001,-1.114,2.2324436242,0.0335,-1.114,1.114503589,1.9011339538,0,1.9011339538,3.0713258981,-1.114,3.2671147473,0.0335,-1.114,1.114503589,3.0378258981,0,3.0378258981
2020-03-04 05:30:00,1.8484009432000001,-1.098,2.1499279167,0.026500000000000003,-1.098,1.0983197394,1.8219009432000002,0,1.8219009432000002,2.7364805499,-1.098,2.948547066,0.026500000000000003,-1.098,1.0983197394,2.7099805499,0,2.7099805499
2020-03-04 06:00:00,1.9669221007000002,-1.0855,2.2465735688,0.016,-1.0855,1.0856179116,1.9509221007000002,0,1.9509221007000002,2.5226738118,-1.0855,2.746305411,0.016,-1.0855,1.0856179116,2.5066738118,0,2.5066738118
2020-03-04 06:30:00,2.0487941528,-1.079,2.3155557607,0.021,-1.079,1.0792043365,2.0277941528,0,2.0277941528,2.5816469398,-1.079,2.7980603857,0.021,-1.079,1.0792043365,2.5606469398,0,2.5606469398
2020-03-04 07:00:00,2.0108523703,-1.052,2.2694120946,0.027,-1.052,1.0523464259,1.9838523703000002,0,1.9838523703000002,2.922830814,-1.052,3.1063876074,0.027,-1.052,1.0523464259,2.895830814,0,2.895830814
2020-03-04 07:30:00,1.9286085853000001,-1.04,2.1911483463,0.0405,-1.04,1.040788283,1.8881085853,0,1.8881085853,3.0182940563,-1.04,3.1924440497,0.0405,-1.04,1.040788283,2.9777940563,0,2.9777940563
2020-03-04 08:00:00,1.8534950881,-1.0215,2.1163426688,0.0485,-1.0215,1.0226507224,1.8049950881,0,1.8049950881,2.9798782124,-1.0215,3.1501010159,0.0485,-1.0215,1.0226507224,2.9313782124000003,0,2.9313782124000003
2020-03-04 08:30:00,1.9229574222,-1.0455,2.1887977288,0.0385,-1.0455,1.0462086312,1.8844574222000001,0,1.8844574222000001,3.0466423577,-1.0455,3.2210401901,0.0385,-1.0455,1.0462086312,3.0081423577,0,3.0081423577
2020-03-04 09:00:00,1.9029086701,-1.056,2.176280636,0.029500000000000002,-1.056,1.0564119698,1.8734086701,0,1.8734086701,3.015375459,-1.056,3.1949374264,0.029500000000000002,-1.056,1.0564119698,2.985875459,0,2.985875459
2020-03-04 09:30:00,1.852018336,-1.0505,2.1292069338,0.036500000000000005,-1.0505,1.0511339115,1.815518336,0,1.815518336,2.9513062966,-1.0505,3.1326919904,0.036500000000000005,-1.0505,1.0511339115,2.9148062966,0,2.9148062966
2020-03-04 10:00:00,1.7749557995,-1.0345,2.0544240896,0.032,-1.0345,1.0349948068,1.7429557995,0,1.7429557995,2.89991691,-1.0345,3.0789134991,0.032,-1.0345,1.0349948068,2.86791691,0,2.86791691
2020-03-04 10:30:00,1.782849621,-1.035,2.0614989137,0.032,-1.035,1.0354945678,1.750849621,0,1.750849621,2.9128821763,-1.035,3.0912954523,0.032,-1.035,1.0354945678,2.8808821763,0,2.8808821763
2020-03-04 11:00:00,1.8656206019,-1.1025,2.1670363357,0.025,-1.1025,1.1027834103,1.8406206019,0,1.8406206019,3.0140258862,-1.1025,3.2093392299,0.025,-1.1025,1.1027834103,2.9890258862,0,2.9890258862
2020-03-04 11:30:00,1.8304294387,-1.134,2.1532366173,0.0155,-1.134,1.1341059254,1.8149294387000001,0,1.8149294387000001,3.0125012873,-1.134,3.2188693677,0.0155,-1.134,1.1341059254,2.9970012873,0,2.9970012873
2020-03-04 12:00:00,1.8937947827000001,-1.151,2.2161362049,0.0095,-1.151,1.1510392044,1.8842947827,0,1.8842947827,3.0612560899,-1.151,3.270487708,0.0095,-1.151,1.1510392044,3.0517560899,0,3.0517560899
2020-03-04 12:30:00,1.8531456745,-1.1365,2.173886184,0.015,-1.1365,1.1365989838,1.8381456745,0,1.8381456745,3.0354246764,-1.1365,3.2412089128,0.015,-1.1365,1.1365989838,3.0204246764,0,3.0204246764
2020-03-04 13:00:00,1.7630011333,-1.1315,2.0948664029,0.0145,-1.1315,1.1315929038,1.7485011333,0,1.7485011333,2.971494551,-1.1315,3.1796339595,0.0145,-1.1315,1.1315929038,2.956994551,0,2.956994551
2020-03-04 13:30:00,1.8229908432,-1.1,2.129153732,0.015,-1.1,1.100102268,1.8079908432,0,1.8079908432,2.9880361127,-1.1,3.1840791151,0.015,-1.1,1.100102268,2.9730361127,0,2.9730361127
2020-03-04 14:00:00,1.8784414564,-1.151,2.2030304821,0.0205,-1.151,1.1511825442,1.8579414564,0,1.8579414564,3.0692641453,-1.151,3.2779846543,0.0205,-1.151,1.1511825442,3.0487641453,0,3.0487641453
2020-03-04 14:30:00,1.9443049943,-1.227,2.2990978472,0.044,-1.227,1.2277886626,1.9003049942999999,0,1.9003049942999999,3.1757446210999998,-1.227,3.4045385735,0.044,-1.227,1.2277886626,3.1317446211,0,3.1317446211
2020-03-04 15:00:00,1.8875930248000001,-1.2345,2.2554373584,0.059500000000000004,-1.2345,1.2359330483,1.8280930248,0,1.8280930248,3.1693826758,-1.2345,3.4013198608,0.059500000000000004,-1.2345,1.2359330483,3.1098826758,0,3.1098826758
2020-03-04 15:30:00,2.0098577471,-1.254,2.3689753404,0.042,-1.254,1.2547031521,1.9678577471,0,1.9678577471,3.241358342,-1.254,3.4754740542,0.042,-1.254,1.2547031521,3.199358342,0,3.199358342
2020-03-04 16:00:00,1.998913653,-1.255,2.3602289703,0.0395,-1.255,1.2556214597,1.959413653,0,1.959413653,3.2211716784,-1.255,3.4570177873,0.0395,-1.255,1.2556214597,3.1816716784,0,3.1816716784
2020-03-04 16:30:00,2.1116059885,-1.2045,2.4309874744,0.0405,-1.2045,1.2051806918,2.0711059885,0,2.0711059885,3.2602192921,-1.2045,3.4756078724,0.0405,-1.2045,1.2051806918,3.2197192921,0,3.2197192921
2020-03-04 17:00:00,2.1139752178,-1.137,2.4003458545,0.041,-1.137,1.1377389859,2.0729752178,0,2.0729752178,3.2207272782,-1.137,3.415531174,0.041,-1.137,1.1377389859,3.1797272782,0,3.1797272782
2020-03-04 17:30:00,2.1904074086,-1.1455,2.471852517,0.026000000000000002,-1.1455,1.1457950297,2.1644074086,0,2.1644074086,3.2769266907,-1.1455,3.4713713121,0.026000000000000002,-1.1455,1.1457950297,3.2509266907,0,3.2509266907
2020-03-04 18:00:00,2.3567357197,-1.166,2.6294028319000002,0.008,-1.166,1.1660274439,2.3487357197,0,2.3487357197,3.3992719964,-1.166,3.593689762,0.008,-1.166,1.1660274439,3.3912719964,0,3.3912719964
2020-03-04 18:30:00,2.4403938167,-1.17,2.7063669339,0.007500000000000001,-1.17,1.1700240382,2.4328938167,0,2.4328938167,3.4545713988,-1.17,3.647322792,0.007500000000000001,-1.17,1.1700240382,3.4470713988,0,3.4470713988
2020-03-04 19:00:00,2.3333890164,-1.124,2.5899961973,0.006500000000000001,-1.124,1.1240187943,2.3268890164,0,2.3268890164,3.3391521224,-1.124,3.5232531695000002,0.006500000000000001,-1.124,1.1240187943,3.3326521224,0,3.3326521224
2020-03-04 19:30:00,2.2120182834,-1.106,2.4731075363,0.005,-1.106,1.1060113019,2.2070182834,0,2.2070182834,3.2471483108,-1.106,3.4303364489,0.005,-1.106,1.1060113019,3.2421483108,0,3.2421483108
2020-03-04 20:00:00,2.1133005241,-1.0765,2.3716853407,0.0055000000000000005,-1.0765,1.0765140501000001,2.1078005241,0,2.1078005241,3.1561665833,-1.0765,3.3347023483,0.0055000000000000005,-1.0765,1.0765140501000001,3.1506665833,0,3.1506665833
2020-03-04 20:30:00,2.1038670386,-1.0705,2.3605564526,0.004,-1.0705,1.0705074731,2.0998670386,0,2.0998670386,3.1575566833,-1.0705,3.3340867502,0.004,-1.0705,1.0705074731,3.1535566833,0,3.1535566833
2020-03-04 21:00:00,2.0061229503,-1.056,2.2670829918,0.0015,-1.056,1.0560010653,2.0046229503,0,2.0046229503,3.0653603538,-1.056,3.2421551626,0.0015,-1.056,1.0560010653,3.0638603538,0,3.0638603538
2020-03-04 21:30:00,2.1130314908,-1.1155,2.3894020865,0.0,-1.1155,1.1155,2.1130314908,0,2.1130314908,3.1606619021,-1.1155,3.3517344628,0.0,-1.1155,1.1155,3.1606619021,0,3.1606619021
2020-03-04 22:00:00,2.0445271062,-1.1475,2.3445356338,0.0005,-1.1475,1.1475001089,2.0440271062,0,2.0440271062,3.1397554862,-1.1475,3.3428761214,0.0005,-1.1475,1.1475001089,3.1392554862,0,3.1392554862
2020-03-04 22:30:00,1.8858858015000002,-1.1245,2.195692489,0.0005,-1.1245,1.1245001112,1.8853858015,0,1.8853858015,3.0101831901,-1.1245,3.2133632051,0.0005,-1.1245,1.1245001112,3.0096831901,0,3.0096831901
2020-03-04 23:00:00,1.7869770841000001,-1.105,2.1010264394,0.002,-1.105,1.10500181,1.7849770840999999,0,1.7849770840999999,2.9358654373,-1.105,3.1369301659,0.002,-1.105,1.10500181,2.9338654373,0,2.9338654373
2020-03-04 23:30:00,1.7232077379000001,-1.099,2.0438311838,0.005,-1.099,1.0990113739,1.7182077379,0,1.7182077379,2.8732901669,-1.099,3.0762960494,0.005,-1.099,1.0990113739,2.8682901669,0,2.8682901669
2020-03-05 00:00:00,1.7348935814000002,-1.0955,2.0518226016,0.0045000000000000005,-1.0955,1.0955092423,1.7303935814,0,1.7303935814,2.8942263742,-1.0955,3.0946189676,0.0045000000000000005,-1.0955,1.0955092423,2.8897263742,0,2.8897263742
2020-03-05 00:30:00,1.8545778596,-1.106,2.1593274502,0.0055000000000000005,-1.106,1.1060136753,1.8490778596,0,1.8490778596,2.9868319433,-1.106,3.1850276384,0.0055000000000000005,-1.106,1.1060136753,2.9813319433,0,2.9813319433
2020-03-05 01:00:00,1.9355727179,-1.097,2.2248260036,0.0175,-1.097,1.0971395764,1.9180727179,0,1.9180727179,3.0504151876,-1.097,3.2416726881,0.0175,-1.097,1.0971395764,3.0329151876,0,3.0329151876
2020-03-05 01:30:00,1.9293132557,-1.072,2.207132447,0.0095,-1.072,1.0720420934,1.9198132557,0,1.9198132557,3.0221460362,-1.072,3.2066416489,0.0095,-1.072,1.0720420934,3.0126460362,0,3.0126460362
2020-03-05 02:00:00,1.8853370072,-1.078,2.1717687793,0.0135,-1.078,1.0780845282,1.8718370072,0,1.8718370072,2.9944401534000002,-1.078,3.1825706327,0.0135,-1.078,1.0780845282,2.9809401534,0,2.9809401534
2020-03-05 02:30:00,2.0058277237,-1.0575,2.2675209166,0.0045000000000000005,-1.0575,1.0575095744,2.0013277237,0,2.0013277237,3.0671641995,-1.0575,3.2443493148,0.0045000000000000005,-1.0575,1.0575095744,3.0626641995,0,3.0626641995
2020-03-05 03:00:00,1.9365649153,-1.0215,2.1894624731,0.0005,-1.0215,1.0215001224,1.9360649153,0,1.9360649153,3.0012406118,-1.0215,3.1703166183000002,0.0005,-1.0215,1.0215001224,3.0007406118,0,3.0007406118
2020-03-05 03:30:00,1.9415407948,-1.0285,2.1971328836,0.002,-1.0285,1.0285019446,1.9395407948,0,1.9395407948,3.0054294475,-1.0285,3.1765418955,0.002,-1.0285,1.0285019446,3.0034294475,0,3.0034294475
2020-03-05 04:00:00,1.9102388720999999,-1.032,2.1711832139,0.007500000000000001,-1.032,1.0320272525,1.9027388721,0,1.9027388721,2.9864593801,-1.032,3.1597410699,0.007500000000000001,-1.032,1.0320272525,2.9789593801,0,2.9789593801
2020-03-05 04:30:00,1.8601910056,-1.028,2.1253457548,0.0105,-1.028,1.0280536221,1.8496910056,0,1.8496910056,2.8744744159,-1.028,3.0527671329,0.0105,-1.028,1.0280536221,2.8639744159,0,2.8639744159
2020-03-05 05:00:00,1.8501791508,-0.9935,2.1000488423,0.021500000000000002,-0.9935,0.9937326099,1.8286791508,0,1.8286791508,2.3949766798,-0.9935,2.5928662802,0.021500000000000002,-0.9935,0.9937326099,2.3734766798,0,2.3734766798
2020-03-05 05:30:00,1.9034839235,-1.0025,2.1513384897,0.021,-1.0025,1.002719926,1.8824839235000002,0,1.8824839235000002,2.4273749064,-1.0025,2.6262435505,0.021,-1.0025,1.002719926,2.4063749064,0,2.4063749064
2020-03-05 06:00:00,1.9578752164000002,-1.0195,2.2074092536,0.030500000000000003,-1.0195,1.0199561265,1.9273752164,0,1.9273752164,2.4801446533,-1.0195,2.6815103489,0.030500000000000003,-1.0195,1.0199561265,2.4496446533,0,2.4496446533
2020-03-05 06:30:00,1.9013288657,-0.935,2.1187912723,0.0275,-0.935,0.9354043243000001,1.8738288657000002,0,1.8738288657000002,2.4054498742,-0.935,2.5807778086,0.0275,-0.935,0.9354043243000001,2.3779498742,0,2.3779498742
2020-03-05 07:00:00,1.8590438749,-0.872,2.0533942945,0.0245,-0.872,0.8723441121000001,1.8345438749,0,1.8345438749,2.3834825322,-0.872,2.5379860089,0.0245,-0.872,0.8723441121000001,2.3589825322,0,2.3589825322
2020-03-05 07:30:00,1.8914107102000002,-0.889,2.089917576,0.0285,-0.889,0.8894567162,1.8629107102,0,1.8629107102,2.8466078053,-0.889,2.9821966731,0.0285,-0.889,0.8894567162,2.8181078053,0,2.8181078053
2020-03-05 08:00:00,1.8704235358,-0.88,2.067095596,0.025500000000000002,-0.88,0.8803693827,1.8449235358,0,1.8449235358,2.8992450878,-0.88,3.0298551251,0.025500000000000002,-0.88,0.8803693827,2.8737450878,0,2.8737450878
2020-03-05 08:30:00,1.8526703173999999,-0.874,2.0484782901,0.024,-0.874,0.8743294574,1.8286703174,0,1.8286703174,2.9079477330000003,-0.874,3.0364512211,0.024,-0.874,0.8743294574,2.8839477330000003,0,2.8839477330000003
2020-03-05 09:00:00,1.8946719418,-0.908,2.1010106538,0.021,-0.908,0.9082428089000001,1.8736719418,0,1.8736719418,2.9964088491,-0.908,3.1309631092,0.021,-0.908,0.9082428089000001,2.9754088491,0,2.9754088491
2020-03-05 09:30:00,1.7824972741,-0.916,2.0040839634,0.022500000000000003,-0.916,0.9162762957,1.7599972741,0,1.7599972741,2.896410845,-0.916,3.0378037763,0.022500000000000003,-0.916,0.9162762957,2.873910845,0,2.873910845
2020-03-05 10:00:00,1.7842432759,-0.907,2.0015426719,0.0395,-0.907,0.9078597083000001,1.7447432759,0,1.7447432759,2.579472835,-0.907,2.7342876780000003,0.0395,-0.907,0.9078597083000001,2.539972835,0,2.539972835
2020-03-05 10:30:00,1.9051290806,-0.9645,2.13536345,0.0465,-0.9645,0.965620267,1.8586290806,0,1.8586290806,2.4637833624,-0.9645,2.6458436664000002,0.0465,-0.9645,0.965620267,2.4172833624,0,2.4172833624
2020-03-05 11:00:00,1.9818067152,-1.06,2.2474781103,0.0575,-1.06,1.0615584063,1.9243067152000002,0,1.9243067152000002,2.5742571188,-1.06,2.7839539711,0.0575,-1.06,1.0615584063,2.5167571188,0,2.5167571188
2020-03-05 11:30:00,1.9848394959000002,-1.0455,2.2433586593,0.064,-1.0455,1.0474570397,1.9208394959000001,0,1.9208394959000001,2.5634026625,-1.0455,2.7684117216,0.064,-1.0455,1.0474570397,2.4994026625,0,2.4994026625
2020-03-05 12:00:00,1.9484417879,-1.044,2.2105115699,0.0585,-1.044,1.0456377241,1.8899417879,0,1.8899417879,2.5424687042,-1.044,2.7484692306,0.0585,-1.044,1.0456377241,2.4839687042,0,2.4839687042
2020-03-05 12:30:00,2.1056082027,-1.053,2.3542291527,0.047,-1.053,1.054048386,2.0586082027,0,2.0586082027,2.6647992471,-1.053,2.8653034791,0.047,-1.053,1.054048386,2.6177992471,0,2.6177992471
2020-03-05 13:00:00,2.0998375768,-1.031,2.3392902447,0.0565,-1.031,1.0325469723,2.0433375768,0,2.0433375768,2.6417237015,-1.031,2.835782981,0.0565,-1.031,1.0325469723,2.5852237015,0,2.5852237015
2020-03-05 13:30:00,2.1901092515,-1.0075,2.410733246,0.059000000000000004,-1.0075,1.0092260649,2.1311092515,0,2.1311092515,2.7052715643000003,-1.0075,2.8867889578,0.059000000000000004,-1.0075,1.0092260649,2.6462715643,0,2.6462715643
2020-03-05 14:00:00,2.1833356005,-1.064,2.4287960689,0.0805,-1.064,1.0670408849,2.1028356005,0,2.1028356005,2.7243745792,-1.064,2.9247756919,0.0805,-1.064,1.0670408849,2.6438745792000002,0,2.6438745792000002
2020-03-05 14:30:00,2.3492987671,-1.148,2.614786549,0.095,-1.148,1.1519240426,2.2542987671,0,2.2542987671,2.8868847293,-1.148,3.1067680055,0.095,-1.148,1.1519240426,2.7918847293,0,2.7918847293
2020-03-05 15:00:00,2.3404636180000002,-1.147,2.606411124,0.0925,-1.147,1.1507237940000001,2.247963618,0,2.247963618,2.8849036517,-1.147,3.1045576303,0.0925,-1.147,1.1507237940000001,2.7924036517,0,2.7924036517
2020-03-05 15:30:00,2.2816135245,-1.1705,2.5643382237,0.121,-1.1705,1.1767375451,2.1606135245,0,2.1606135245,2.8545814742,-1.1705,3.0852399652,0.121,-1.1705,1.1767375451,2.7335814742,0,2.7335814742
2020-03-05 16:00:00,2.2788345379,-1.1535,2.5541435162,0.126,-1.1535,1.1603612584,2.1528345379,0,2.1528345379,2.8420739047,-1.1535,3.0672375731,0.126,-1.1535,1.1603612584,2.7160739047,0,2.7160739047
2020-03-05 16:30:00,2.2506211183,-1.0515,2.4841392208,0.1245,-1.0515,1.0588448895,2.1261211183,0,2.1261211183,2.7931565889,-1.0515,2.9845227391,0.1245,-1.0515,1.0588448895,2.6686565889000002,0,2.6686565889000002
2020-03-05 17:00:00,2.3146099023,-1.0495,2.5414305519,0.0935,-1.0495,1.0536567278,2.2211099023,0,2.2211099023,2.8422722526,-1.0495,3.0298451789,0.0935,-1.0495,1.0536567278,2.7487722526000002,0,2.7487722526000002
2020-03-05 17:30:00,2.3657752675,-1.0055,2.570588039,0.0465,-1.0055,1.0065746371,2.3192752675,0,2.3192752675,2.8594885559,-1.0055,3.0311227378,0.0465,-1.0055,1.0065746371,2.8129885559,0,2.8129885559
2020-03-05 18:00:00,2.5145425701,-0.983,2.6998543177,0.0175,-0.983,0.9831557608,2.4970425701,0,2.4970425701,2.9960244621000003,-0.983,3.1531653267,0.0175,-0.983,0.9831557608,2.9785244621,0,2.9785244621
2020-03-05 18:30:00,2.5707072995,-1.0095,2.7618157559,0.005,-1.0095,1.0095123823,2.5657072995,0,2.5657072995,3.0435951018,-1.0095,3.2066433219,0.005,-1.0095,1.0095123823,3.0385951018,0,3.0385951018
2020-03-05 19:00:00,2.6353427141,-0.992,2.8158649152,0.0015,-0.992,0.9920011341,2.6338427141,0,2.6338427141,3.0931845375,-0.992,3.2483618307,0.0015,-0.992,0.9920011341,3.0916845375,0,3.0916845375
2020-03-05 19:30:00,2.5728819304,-1.043,2.7762511464,0.0005,-1.043,1.0430001198,2.5723819304,0,2.5723819304,3.0460356026,-1.043,3.2196555549,0.0005,-1.043,1.0430001198,3.0455356026000002,0,3.0455356026000002
2020-03-05 20:00:00,2.5851315564,-1.044,2.7879815573,0.0,-1.044,1.044,2.5851315564,0,2.5851315564,3.0611100303,-1.044,3.2342434382,0.0,-1.044,1.044,3.0611100303,0,3.0611100303
2020-03-05 20:30:00,2.4615351821,-1.0445,2.6739737663,0.0,-1.0445,1.0445,2.4615351821,0,2.4615351821,2.9565184102,-1.0445,3.1355990432,0.0,-1.0445,1.0445,2.9565184102,0,2.9565184102
2020-03-05 21:00:00,2.3443654091,-1.029,2.5602519742,0.0,-1.029,1.029,2.3443654091,0,2.3443654091,2.8503275876,-1.029,3.030380893,0.0,-1.029,1.029,2.8503275876,0,2.8503275876
2020-03-05 21:30:00,2.3135960461,-1.019,2.5280600595,0.0,-1.019,1.019,2.3135960461,0,2.3135960461,2.7904474735,-1.019,2.9706831037,0.0,-1.019,1.019,2.7904474735,0,2.7904474735
2020-03-05 22:00:00,2.3636280657,-1.1065,2.609804568,0.0,-1.1065,1.1065,2.3636280657,0,2.3636280657,2.8534889268,-1.1065,3.0605132421,0.0,-1.1065,1.1065,2.8534889268,0,2.8534889268
2020-03-05 22:30:00,2.259927759,-1.082,2.5055932383,0.0,-1.082,1.082,2.259927759,0,2.259927759,2.7512397322,-1.082,2.9563565523,0.0,-1.082,1.082,2.7512397322,0,2.7512397322
2020-03-05 23:00:00,2.1993317883,-1.071,2.4462422846000003,0.0,-1.071,1.071,2.1993317883,0,2.1993317883,2.6888471052,-1.071,2.8942943449,0.0,-1.071,1.071,2.6888471052,0,2.6888471052
2020-03-05 23:30:00,2.1065021788,-1.0905,2.3720332374,0.0,-1.0905,1.0905,2.1065021788,0,2.1065021788,2.6209617987,-1.0905,2.8387727983,0.0,-1.0905,1.0905,2.6209617987,0,2.6209617987
2020-03-06 00:00:00,2.1382465132,-1.0875,2.3989069179999998,0.0,-1.0875,1.0875,2.1382465132,0,2.1382465132,2.632371337,-1.0875,2.8481634619,0.0,-1.0875,1.0875,2.632371337,0,2.632371337
2020-03-06 00:30:00,2.200682918,-1.1015,2.4609566343,0.0005,-1.1015,1.1015001135,2.200182918,0,2.200182918,2.6966276076,-1.1015,2.9129199618,0.0005,-1.1015,1.1015001135,2.6961276076000003,0,2.6961276076000003
2020-03-06 01:00:00,2.1240896830000002,-1.0795,2.3826617954,0.001,-1.0795,1.0795004632,2.123089683,0,2.123089683,3.1343921478,-1.0795,3.3150768296,0.001,-1.0795,1.0795004632,3.1333921478,0,3.1333921478
2020-03-06 01:30:00,2.1284639343,-1.0775,2.3856581837,0.0015,-1.0775,1.0775010441,2.1269639343,0,2.1269639343,3.1594616349,-1.0775,3.3381438064,0.0015,-1.0775,1.0775010441,3.1579616349,0,3.1579616349
2020-03-06 02:00:00,2.0699392791,-1.0815,2.3354423284,0.0,-1.0815,1.0815,2.0699392791,0,2.0699392791,3.1170038295,-1.0815,3.2992961557,0.0,-1.0815,1.0815,3.1170038295,0,3.1170038295
2020-03-06 02:30:00,2.0520380144,-1.0925,2.3247400419,0.0,-1.0925,1.0925,2.0520380144,0,2.0520380144,3.1260390725000002,-1.0925,3.3114462902,0.0,-1.0925,1.0925,3.1260390725000002,0,3.1260390725000002
2020-03-06 03:00:00,2.0528127607,-1.11,2.3336966878,0.0,-1.11,1.11,2.0528127607,0,2.0528127607,3.1457350882,-1.11,3.3358281199,0.0,-1.11,1.11,3.1457350882,0,3.1457350882
2020-03-06 03:30:00,2.034197848,-1.114,2.3192578306,0.0005,-1.114,1.1140001122,2.033697848,0,2.033697848,3.1279446317,-1.114,3.3203966057,0.0005,-1.114,1.1140001122,3.1274446317,0,3.1274446317
2020-03-06 04:00:00,1.9745555875,-1.1245,2.2723050012,0.0,-1.1245,1.1245,1.9745555875,0,1.9745555875,3.0917605746,-1.1245,3.2899063361,0.0,-1.1245,1.1245,3.0917605746,0,3.0917605746
2020-03-06 04:30:00,2.061170859,-1.1195,2.3455714783,0.001,-1.1195,1.1195004466,2.060170859,0,2.060170859,3.1496466657,-1.1195,3.3426866991,0.001,-1.1195,1.1195004466,3.1486466657,0,3.1486466657
2020-03-06 05:00:00,2.0002541555,-1.119,2.2919811707,0.0005,-1.119,1.1190001117,1.9997541555,0,1.9997541555,3.0992913152,-1.119,3.2951126925,0.0005,-1.119,1.1190001117,3.0987913152,0,3.0987913152
2020-03-06 05:30:00,2.0171671551,-1.104,2.2995171953,0.0,-1.104,1.104,2.0171671551,0,2.0171671551,3.089477212,-1.104,3.2808056089,0.0,-1.104,1.104,3.089477212,0,3.089477212
2020-03-06 06:00:00,2.0536320208,-1.07,2.3156650182,0.0,-1.07,1.07,2.0536320208,0,2.0536320208,3.0860235027,-1.07,3.2662579597,0.0,-1.07,1.07,3.0860235027,0,3.0860235027
2020-03-06 06:30:00,2.0521890492,-1.047,2.3038422024000003,0.0,-1.047,1.047,2.0521890492,0,2.0521890492,3.0790840411,-1.047,3.2522250126,0.0,-1.047,1.047,3.0790840411,0,3.0790840411
2020-03-06 07:00:00,2.0786341742,-1.0595,2.3330795699999998,0.0,-1.0595,1.0595,2.0786341742,0,2.0786341742,3.4299698219,-1.0595,3.5898792778,0.0,-1.0595,1.0595,3.4299698219,0,3.4299698219
2020-03-06 07:30:00,2.1629889891,-1.095,2.4243651472,0.0005,-1.095,1.0950001142,2.1624889891,0,2.1624889891,3.6436797338,-1.095,3.8046585921,0.0005,-1.095,1.0950001142,3.6431797338000003,0,3.6431797338000003
2020-03-06 08:00:00,2.2050421014,-1.1035,2.4657499709,0.003,-1.1035,1.1035040779,2.2020421014,0,2.2020421014,3.2858591258,-1.1035,3.4662057707000002,0.003,-1.1035,1.1035040779,3.2828591258,0,3.2828591258
2020-03-06 08:30:00,2.1786674728,-1.0995,2.4403877165,0.007,-1.0995,1.0995222826,2.1716674728,0,2.1716674728,3.2780714808,-1.0995,3.4575501274000002,0.007,-1.0995,1.0995222826,3.2710714808,0,3.2710714808
2020-03-06 09:00:00,2.1176475906,-1.146,2.4078511827,0.024,-1.146,1.1462512814,2.0936475906,0,2.0936475906,3.2765378444,-1.146,3.4711692908,0.024,-1.146,1.1462512814,3.2525378444,0,3.2525378444
2020-03-06 09:30:00,2.0853464037,-1.2065000000000001,2.4092139534,0.028,-1.2065000000000001,1.206824863,2.0573464037,0,2.0573464037,3.2566376217,-1.2065000000000001,3.4729426786,0.028,-1.2065000000000001,1.206824863,3.2286376217,0,3.2286376217
2020-03-06 10:00:00,2.0932314845,-1.2165,2.4210514859,0.041,-1.2165,1.2171907205,2.0522314845,0,2.0522314845,3.2783167551,-1.2165,3.4967460584,0.041,-1.2165,1.2171907205,3.2373167551,0,3.2373167551
2020-03-06 10:30:00,2.0855338873,-1.199,2.4056293553,0.0975,-1.199,1.2029577091,1.9880338873,0,1.9880338873,3.0197319449,-1.199,3.2490586358,0.0975,-1.199,1.2029577091,2.9222319449,0,2.9222319449
2020-03-06 11:00:00,2.1195407829,-1.1475,2.4102301509,0.061500000000000006,-1.1475,1.1491468575,2.0580407829,0,2.0580407829,2.6927526053,-1.1475,2.9270587359,0.061500000000000006,-1.1475,1.1491468575,2.6312526053000003,0,2.6312526053000003
2020-03-06 11:30:00,2.0674612704,-1.1905000000000001,2.3857255405,0.078,-1.1905000000000001,1.1930524926000001,1.9894612704,0,1.9894612704,2.6828519941,-1.1905000000000001,2.9351294814,0.078,-1.1905000000000001,1.1930524926000001,2.6048519941,0,2.6048519941
2020-03-06 12:00:00,2.0363399575,-1.1615,2.3443043046,0.084,-1.1615,1.1645334903,1.9523399575,0,1.9523399575,2.6268289867,-1.1615,2.8721616904,0.084,-1.1615,1.1645334903,2.5428289867,0,2.5428289867
2020-03-06 12:30:00,2.1039101076,-1.164,2.4044404215,0.063,-1.164,1.1657036502,2.0409101076,0,2.0409101076,2.6710749943,-1.164,2.9136811124,0.063,-1.164,1.1657036502,2.6080749943,0,2.6080749943
2020-03-06 13:00:00,2.0172364118,-1.087,2.291464977,0.0385,-1.087,1.087681594,1.9787364118,0,1.9787364118,2.5743987051,-1.087,2.7944762823,0.0385,-1.087,1.087681594,2.5358987051,0,2.5358987051
2020-03-06 13:30:00,2.0340278954,-1.104,2.3143218185,0.011,-1.104,1.1040547994,2.0230278954,0,2.0230278954,2.5939593915,-1.104,2.8191206652,0.011,-1.104,1.1040547994,2.5829593915,0,2.5829593915
2020-03-06 14:00:00,2.0538565825,-1.0995,2.3296409834,0.003,-1.0995,1.0995040928,2.0508565825,0,2.0508565825,2.6045129466,-1.0995,2.8270811695,0.003,-1.0995,1.0995040928,2.6015129465999998,0,2.6015129465999998
2020-03-06 14:30:00,2.1159736871,-1.085,2.3779339024,0.0105,-1.085,1.0850508053,2.1054736871,0,2.1054736871,2.6500415077,-1.085,2.8635546079000003,0.0105,-1.085,1.0850508053,2.6395415077,0,2.6395415077
2020-03-06 15:00:00,2.180224167,-1.102,2.4429042998,0.036000000000000004,-1.102,1.102587865,2.144224167,0,2.144224167,2.7174987064,-1.102,2.9324398066,0.036000000000000004,-1.102,1.102587865,2.6814987064,0,2.6814987064
2020-03-06 15:30:00,2.2215530732,-1.1280000000000001,2.4915220362,0.055,-1.1280000000000001,1.1293400728,2.1665530732000002,0,2.1665530732000002,2.7590813581,-1.1280000000000001,2.9807572764,0.055,-1.1280000000000001,1.1293400728,2.7040813581,0,2.7040813581
2020-03-06 16:00:00,2.2868679704,-1.1585,2.5635692626,0.0495,-1.1585,1.1595570275,2.2373679704000002,0,2.2373679704000002,2.8126366696,-1.1585,3.0418821945,0.0495,-1.1585,1.1595570275,2.7631366696,0,2.7631366696
2020-03-06 16:30:00,2.3348443491,-1.1440000000000001,2.6000450255,0.05,-1.1440000000000001,1.145092136,2.2848443491,0,2.2848443491,2.8541022693,-1.1440000000000001,3.0748391443,0.05,-1.1440000000000001,1.145092136,2.8041022693,0,2.8041022693
2020-03-06 17:00:00,2.3808916098,-1.0965,2.6212510577,0.044,-1.0965,1.0973824538,2.3368916098,0,2.3368916098,2.8799971189,-1.0965,3.0816709193,0.044,-1.0965,1.0973824538,2.8359971189,0,2.8359971189
2020-03-06 17:30:00,2.522769377,-1.085,2.7461956102,0.0145,-1.085,1.0850968851,2.508269377,0,2.508269377,3.0056105825,-1.085,3.1954530154,0.0145,-1.085,1.0850968851,2.9911105825,0,2.9911105825
2020-03-06 18:00:00,2.514269377,-1.1015,2.7449686246000002,0.006,-1.1015,1.1015163412,2.508269377,0,2.508269377,3.3491405561,-1.1015,3.5256268541,0.006,-1.1015,1.1015163412,3.3431405561,0,3.3431405561
2020-03-06 18:30:00,2.5515499066,-1.1295,2.7903722289,0.0015,-1.1295,1.129500996,2.5500499066,0,2.5500499066,3.5883749189,-1.1295,3.7619416275,0.0015,-1.1295,1.129500996,3.5868749189,0,3.5868749189
2020-03-06 19:00:00,2.4697769727,-1.1225,2.7128959701,0.0,-1.1225,1.1225,2.4697769727,0,2.4697769727,3.4753689521,-1.1225,3.6521494497,0.0,-1.1225,1.1225,3.4753689521,0,3.4753689521
2020-03-06 19:30:00,2.3936574966,-1.109,2.6380821085,0.0,-1.109,1.109,2.3936574966,0,2.3936574966,3.4131483177,-1.109,3.5887967954,0.0,-1.109,1.109,3.4131483177,0,3.4131483177
2020-03-06 20:00:00,2.3445569739,-1.104,2.5914789993,0.0,-1.104,1.104,2.3445569739,0,2.3445569739,3.3785053963,-1.104,3.5543093158,0.0,-1.104,1.104,3.3785053963,0,3.3785053963
2020-03-06 20:30:00,2.3832389947,-1.139,2.641429368,0.0005,-1.139,1.1390001097,2.3827389947,0,2.3827389947,3.4321040119,-1.139,3.616166333,0.0005,-1.139,1.1390001097,3.4316040119,0,3.4316040119
2020-03-06 21:00:00,2.3040180242,-1.124,2.563566862,0.0055000000000000005,-1.124,1.1240134563,2.2985180242,0,2.2985180242,3.0146012211,-1.124,3.2173275435,0.0055000000000000005,-1.124,1.1240134563,3.0091012211,0,3.0091012211
2020-03-06 21:30:00,2.3248899732,-1.118,2.5797359143,0.007,-1.118,1.1180219139,2.3178899732,0,2.3178899732,2.8448786457,-1.118,3.0566744198,0.007,-1.118,1.1180219139,2.8378786457,0,2.8378786457
2020-03-06 22:00:00,2.1597176254,-1.116,2.4310154713,0.009000000000000001,-1.116,1.1160362897,2.1507176254,0,2.1507176254,3.0165028846,-1.116,3.2163248674,0.009000000000000001,-1.116,1.1160362897,3.0075028846,0,3.0075028846
2020-03-06 22:30:00,2.0029463307,-1.112,2.2909251415,0.012,-1.112,1.1120647463,1.9909463307,0,1.9909463307,3.0770776391,-1.112,3.2718421106,0.012,-1.112,1.1120647463,3.0650776391,0,3.0650776391
2020-03-06 23:00:00,1.9563259728000002,-1.108,2.2483049864,0.007500000000000001,-1.108,1.1080253833,1.9488259728,0,1.9488259728,3.0213463475,-1.108,3.2181046831,0.007500000000000001,-1.108,1.1080253833,3.0138463475,0,3.0138463475
2020-03-06 23:30:00,1.8880303406,-1.0725,2.1713854603,0.0015,-1.0725,1.072501049,1.8865303406,0,1.8865303406,2.9302983227,-1.0725,3.120401338,0.0015,-1.0725,1.072501049,2.9287983227,0,2.9287983227
2020-03-07 00:00:00,1.9431657178,-1.075,2.2207021428,0.001,-1.075,1.0750004651,1.9421657178,0,1.9421657178,3.0058076403,-1.075,3.1922569713,0.001,-1.075,1.0750004651,3.0048076403,0,3.0048076403
2020-03-07 00:30:00,2.0143731858,-1.051,2.2720696142,0.004,-1.051,1.0510076118,2.0103731858,0,2.0103731858,3.04776995,-1.051,3.2238955734,0.004,-1.051,1.0510076118,3.04376995,0,3.04376995
2020-03-07 01:00:00,2.0353239441,-1.003,2.2690422115,0.007500000000000001,-1.003,1.0030280405,2.0278239441,0,2.0278239441,3.0524799607,-1.003,3.2130426251,0.007500000000000001,-1.003,1.0030280405,3.0449799607,0,3.0449799607
2020-03-07 01:30:00,2.0658768017,-0.9985,2.2945259226,0.0095,-0.9985,0.9985451918,2.0563768017,0,2.0563768017,3.0698342447,-0.9985,3.2281394858,0.0095,-0.9985,0.9985451918,3.0603342447,0,3.0603342447
2020-03-07 02:00:00,2.0861159539,-1.0285,2.3258744642,0.028,-1.0285,1.028881067,2.0581159539,0,2.0581159539,3.0964686481,-1.0285,3.2628101904,0.028,-1.0285,1.028881067,3.0684686481,0,3.0684686481
2020-03-07 02:30:00,2.0519733705,-1.012,2.2879551379,0.0105,-1.012,1.0120544699,2.0414733705,0,2.0414733705,3.0872767762,-1.012,3.2489108780000002,0.0105,-1.012,1.0120544699,3.0767767762,0,3.0767767762
2020-03-07 03:00:00,2.0005012002,-1.017,2.2441689001,0.024,-1.017,1.0172831464,1.9765012002,0,1.9765012002,3.0427234561,-1.017,3.208185629,0.024,-1.017,1.0172831464,3.0187234561,0,3.0187234561
2020-03-07 03:30:00,2.0286351336,-1.051,2.2847235074,0.0575,-1.051,1.0525717315,1.9711351336,0,1.9711351336,3.0834649873,-1.051,3.257661328,0.0575,-1.051,1.0525717315,3.0259649873,0,3.0259649873
2020-03-07 04:00:00,1.9924526053,-1.0815,2.2670486617,0.0855,-1.0815,1.0848744167,1.9069526052999999,0,1.9069526052999999,3.0864486311,-1.0815,3.2704445267,0.0855,-1.0815,1.0848744167,3.0009486311,0,3.0009486311
2020-03-07 04:30:00,1.87706308,-1.0695000000000001,2.1603694258,0.091,-1.0695000000000001,1.0733644535,1.78606308,0,1.78606308,3.0046811564,-1.0695000000000001,3.1893477549,0.091,-1.0695000000000001,1.0733644535,2.9136811564,0,2.9136811564
2020-03-07 05:00:00,1.8776577791,-1.093,2.1726131123,0.09,-1.093,1.0966991383,1.7876577791,0,1.7876577791,3.0062780202,-1.093,3.1988054856,0.09,-1.093,1.0966991383,2.9162780202,0,2.9162780202
2020-03-07 05:30:00,1.8698070332,-1.09,2.1643193714,0.07050000000000001,-1.09,1.0922775517,1.7993070332,0,1.7993070332,2.9910754115,-1.09,3.1834936967,0.07050000000000001,-1.09,1.0922775517,2.9205754114999998,0,2.9205754114999998
2020-03-07 06:00:00,1.8266379981,-1.055,2.109414937,0.0555,-1.055,1.0564588255,1.7711379981,0,1.7711379981,2.9136471042,-1.055,3.0987682146,0.0555,-1.055,1.0564588255,2.8581471042,0,2.8581471042
2020-03-07 06:30:00,1.7387378951999999,-1.026,2.0188822323,0.0625,-1.026,1.0279018679,1.6762378951999999,0,1.6762378951999999,2.8531414632,-1.026,3.0320112482,0.0625,-1.026,1.0279018679,2.7906414632,0,2.7906414632
2020-03-07 07:00:00,1.7725081644,-1.0455,2.0578764402,0.059000000000000004,-1.0455,1.0471634304,1.7135081643999999,0,1.7135081643999999,2.9109264437,-1.0455,3.0929860994,0.059000000000000004,-1.0455,1.0471634304,2.8519264437,0,2.8519264437
2020-03-07 07:30:00,1.850124947,-1.0545,2.1295381118,0.0415,-1.0545,1.0553163033,1.8086249470000002,0,1.8086249470000002,3.2291108806,-1.0545,3.3969291028,0.0415,-1.0545,1.0553163033,3.1876108806,0,3.1876108806
2020-03-07 08:00:00,1.8104585155000001,-1.049,2.0924055621,0.042,-1.049,1.0498404641,1.7684585154999999,0,1.7684585154999999,3.4622228792,-1.049,3.6176495498,0.042,-1.049,1.0498404641,3.4202228792,0,3.4202228792
2020-03-07 08:30:00,1.7854895388,-1.0415,2.0670498647,0.059000000000000004,-1.0415,1.0431698088,1.7264895388000001,0,1.7264895388000001,3.4780973926,-1.0415,3.6306863982,0.059000000000000004,-1.0415,1.0431698088,3.4190973926,0,3.4190973926
2020-03-07 09:00:00,1.7195612812,-1.033,2.0059860418,0.069,-1.033,1.0353018883,1.6505612812,0,1.6505612812,3.4148285257,-1.033,3.5676522897,0.069,-1.033,1.0353018883,3.3458285257,0,3.3458285257
2020-03-07 09:30:00,1.7521526782999999,-1.031,2.032978113,0.076,-1.031,1.0337973689,1.6761526783,0,1.6761526783,3.4308958117,-1.031,3.5824582441,0.076,-1.031,1.0337973689,3.3548958117,0,3.3548958117
2020-03-07 10:00:00,1.6900729064000002,-0.9935,1.9604562426,0.0835,-0.9935,0.9970027583000001,1.6065729064,0,1.6065729064,3.3573871026,-0.9935,3.5012983887,0.0835,-0.9935,0.9970027583000001,3.2738871026,0,3.2738871026
2020-03-07 10:30:00,1.8046941998000001,-1.067,2.0965233494,0.11900000000000001,-1.067,1.0736153874,1.6856941998,0,1.6856941998,3.4850836474999998,-1.067,3.6447629594,0.11900000000000001,-1.067,1.0736153874,3.3660836475,0,3.3660836475
2020-03-07 11:00:00,1.8108690095000002,-1.1145,2.1263482358,0.1305,-1.1145,1.122114299,1.6803690095000001,0,1.6803690095000001,3.5413774259,-1.1145,3.7126088297,0.1305,-1.1145,1.122114299,3.4108774259,0,3.4108774259
2020-03-07 11:30:00,1.8469050644,-1.135,2.1677830419,0.134,-1.135,1.1428827585999999,1.7129050644000001,0,1.7129050644000001,3.4933702186,-1.135,3.6731267993000003,0.134,-1.135,1.1428827585999999,3.3593702186,0,3.3593702186
2020-03-07 12:00:00,1.8989569781000002,-1.134,2.2117851625,0.17650000000000002,-1.134,1.1476533667,1.7224569780999999,0,1.7224569780999999,3.083629501,-1.134,3.2855329704000003,0.17650000000000002,-1.134,1.1476533667,2.907129501,0,2.907129501
2020-03-07 12:30:00,1.8810112989,-1.133,2.1958808043,0.20350000000000001,-1.133,1.1511304227,1.6775112989,0,1.6775112989,3.0760847869,-1.133,3.2781071697,0.20350000000000001,-1.133,1.1511304227,2.8725847869,0,2.8725847869
2020-03-07 13:00:00,1.9007512348,-1.1255,2.2089829122,0.2305,-1.1255,1.1488605224,1.6702512348,0,1.6702512348,3.1185287912,-1.1255,3.3154143137,0.2305,-1.1255,1.1488605224,2.8880287912,0,2.8880287912
2020-03-07 13:30:00,1.9077724922,-1.098,2.2011814741,0.23,-1.098,1.1218306467999999,1.6777724922,0,1.6777724922,3.0926694889,-1.098,3.2817995928,0.23,-1.098,1.1218306467999999,2.8626694889,0,2.8626694889
2020-03-07 14:00:00,1.9077663888,-1.113,2.208696809,0.23450000000000001,-1.113,1.1374353828000001,1.6732663888000001,0,1.6732663888000001,3.0894947717,-1.113,3.2838615904,0.23450000000000001,-1.113,1.1374353828000001,2.8549947717,0,2.8549947717
2020-03-07 14:30:00,1.9182658645,-1.1205,2.2215454479,0.23500000000000001,-1.1205,1.1448778319,1.6832658645,0,1.6832658645,3.1200257615,-1.1205,3.3151291079,0.23500000000000001,-1.1205,1.1448778319,2.8850257615,0,2.8850257615
2020-03-07 15:00:00,1.9507530708,-1.156,2.2675479142,0.225,-1.156,1.177693084,1.7257530708000002,0,1.7257530708000002,3.1504610072,-1.156,3.3558516889,0.225,-1.156,1.177693084,2.9254610072,0,2.9254610072
2020-03-07 15:30:00,2.0514101259,-1.21,2.3816766163,0.23550000000000001,-1.21,1.2327044455,1.8159101259,0,1.8159101259,3.2541917596,-1.21,3.4718675102,0.23550000000000001,-1.21,1.2327044455,3.0186917596,0,3.0186917596
2020-03-07 16:00:00,2.0660453401,-1.2175,2.3980929084,0.2165,-1.2175,1.2365995714,1.8495453401000002,0,1.8495453401000002,3.2561083516,-1.2175,3.4762836258,0.2165,-1.2175,1.2365995714,3.0396083516,0,3.0396083516
2020-03-07 16:30:00,2.0978197289,-1.2,2.4167845611,0.2235,-1.2,1.2206360023,1.8743197289,0,1.8743197289,3.2699182557,-1.2,3.4831545184,0.2235,-1.2,1.2206360023,3.0464182557,0,3.0464182557
2020-03-07 17:00:00,2.2517153839,-1.22,2.5609807047,0.2155,-1.22,1.2388866978,2.0362153839,0,2.0362153839,3.3695905013000003,-1.22,3.5836489988,0.2155,-1.22,1.2388866978,3.1540905013,0,3.1540905013
2020-03-07 17:30:00,2.3219960221,-1.2295,2.6274199848,0.1985,-1.2295,1.2454206117,2.1234960221,0,2.1234960221,3.4237601226,-1.2295,3.6378295215,0.1985,-1.2295,1.2454206117,3.2252601226,0,3.2252601226
2020-03-07 18:00:00,2.3884609385,-1.2125,2.6786007363,0.1515,-1.2125,1.2219281894,2.2369609385,0,2.2369609385,3.4906147504,-1.2125,3.6952060275000003,0.1515,-1.2125,1.2219281894,3.3391147504,0,3.3391147504
2020-03-07 18:30:00,2.3946457932,-1.238,2.6957322706999998,0.161,-1.238,1.2484250078,2.2336457932,0,2.2336457932,3.4914894838,-1.238,3.7044760514,0.161,-1.238,1.2484250078,3.3304894838,0,3.3304894838
2020-03-07 19:00:00,2.315164722,-1.233,2.6230281527,0.1875,-1.233,1.2471749075,2.127664722,0,2.127664722,3.4437790741,-1.233,3.6578550151,0.1875,-1.233,1.2471749075,3.2562790741,0,3.2562790741
2020-03-07 19:30:00,2.3041035459,-1.24,2.6165804307,0.195,-1.24,1.2552390211,2.1091035459,0,2.1091035459,3.4400735714,-1.24,3.6567343596,0.195,-1.24,1.2552390211,3.2450735714,0,3.2450735714
2020-03-07 20:00:00,2.2855525496,-1.251,2.6055232598,0.20350000000000001,-1.251,1.2674435885,2.0820525496,0,2.0820525496,3.4386660676,-1.251,3.6591563679,0.20350000000000001,-1.251,1.2674435885,3.2351660676,0,3.2351660676
2020-03-07 20:30:00,2.3048640548,-1.266,2.629668099,0.21350000000000002,-1.266,1.2838762596,2.0913640548,0,2.0913640548,3.2668890674,-1.266,3.5036153012,0.21350000000000002,-1.266,1.2838762596,3.0533890674,0,3.0533890674
2020-03-07 21:00:00,2.3722702349,-1.256,2.684250746,0.218,-1.256,1.2747784121,2.1542702349,0,2.1542702349,2.9384163292,-1.256,3.1955948623,0.218,-1.256,1.2747784121,2.7204163292,0,2.7204163292
2020-03-07 21:30:00,2.3829709327,-1.2469999999999999,2.6895277404,0.221,-1.2469999999999999,1.2664319958,2.1619709327,0,2.1619709327,2.9486966584000003,-1.2469999999999999,3.2015341609,0.221,-1.2469999999999999,1.2664319958,2.7276966584,0,2.7276966584
2020-03-07 22:00:00,2.3243372895,-1.232,2.6306592016,0.222,-1.232,1.251841843,2.1023372895,0,2.1023372895,2.8678018321,-1.232,3.1212355484,0.222,-1.232,1.251841843,2.6458018321,0,2.6458018321
2020-03-07 22:30:00,2.2627395052,-1.222,2.5716286801,0.232,-1.222,1.2438279624,2.0307395052,0,2.0307395052,2.8043032953,-1.222,3.0589869193,0.232,-1.222,1.2438279624,2.5723032953000002,0,2.5723032953000002
2020-03-07 23:00:00,2.2221262918,-1.2315,2.5405585029,0.233,-1.2315,1.2533480163,1.9891262918,0,1.9891262918,2.787031545,-1.2315,3.0469881986,0.233,-1.2315,1.2533480163,2.554031545,0,2.554031545
2020-03-07 23:30:00,2.0683713149,-1.197,2.3897633557,0.2245,-1.197,1.2178707854,1.8438713149,0,1.8438713149,2.6526329287,-1.197,2.9102011020000003,0.2245,-1.197,1.2178707854,2.4281329287,0,2.4281329287
2020-03-08 00:00:00,2.1192695753,-1.215,2.4428525401,0.222,-1.215,1.2351149744,1.8972695753000002,0,1.8972695753000002,2.708644203,-1.215,2.9686661009,0.222,-1.215,1.2351149744,2.486644203,0,2.486644203
2020-03-08 00:30:00,2.2691869717,-1.215,2.573991941,0.219,-1.215,1.2345792806,2.0501869717,0,2.0501869717,2.8157080644,-1.215,3.0666654373,0.219,-1.215,1.2345792806,2.5967080644,0,2.5967080644
2020-03-08 01:00:00,2.1092578788,-1.195,2.4242511832,0.201,-1.195,1.2117862848,1.9082578788000002,0,1.9082578788000002,3.5508209029,-1.195,3.746512256,0.201,-1.195,1.2117862848,3.3498209029,0,3.3498209029
2020-03-08 01:30:00,2.0352422799,-1.195,2.3601347711000003,0.1975,-1.195,1.2112106547,1.8377422799,0,1.8377422799,3.7427360711,-1.195,3.9288800310000003,0.1975,-1.195,1.2112106547,3.5452360711,0,3.5452360711
2020-03-08 02:00:00,1.9951298398000001,-1.1785,2.3171977317,0.186,-1.1785,1.1930876959,1.8091298398000002,0,1.8091298398000002,3.713520309,-1.1785,3.8960358489,0.186,-1.1785,1.1930876959,3.527520309,0,3.527520309
2020-03-08 02:30:00,1.9647641738,-1.1815,2.2926492337,0.1845,-1.1815,1.1958187572,1.7802641738,0,1.7802641738,3.7246864502,-1.1815,3.9075863909,0.1845,-1.1815,1.1958187572,3.5401864502000002,0,3.5401864502000002
2020-03-08 03:00:00,1.9405282769,-1.181,2.2716538014,0.17850000000000002,-1.181,1.1944133497,1.7620282769000002,0,1.7620282769000002,3.7057002261000003,-1.181,3.8893412251,0.17850000000000002,-1.181,1.1944133497,3.5272002261,0,3.5272002261
2020-03-08 03:30:00,1.902527644,-1.178,2.237698692,0.176,-1.178,1.1910751446,1.726527644,0,1.726527644,3.6741658584,-1.178,3.8583906949,0.176,-1.178,1.1910751446,3.4981658584,0,3.4981658584
2020-03-08 04:00:00,1.8572318761000002,-1.2095,2.2163484589,0.18050000000000002,-1.2095,1.2228943127,1.6767318761,0,1.6767318761,3.6882894791,-1.2095,3.8815421589,0.18050000000000002,-1.2095,1.2228943127,3.5077894791,0,3.5077894791
2020-03-08 04:30:00,1.8267374626000001,-1.195,2.1828867944,0.1515,-1.195,1.2045651705,1.6752374626000002,0,1.6752374626000002,3.3918305235,-1.195,3.5961839914000002,0.1515,-1.195,1.2045651705,3.2403305235,0,3.2403305235
2020-03-08 05:00:00,1.8505012952,-1.2015,2.2063447812,0.1705,-1.2015,1.2135371853,1.6800012952,0,1.6800012952,3.0837200845,-1.2015,3.3095213868,0.1705,-1.2015,1.2135371853,2.9132200845,0,2.9132200845
2020-03-08 05:30:00,1.8429607211999999,-1.198,2.1981146967,0.1615,-1.198,1.2088367342,1.6814607212000001,0,1.6814607212000001,3.0419777425,-1.198,3.269378012,0.1615,-1.198,1.2088367342,2.8804777425,0,2.8804777425
2020-03-08 06:00:00,1.9264952632,-1.1945000000000001,2.266762945,0.1255,-1.1945000000000001,1.2010747271,1.8009952632,0,1.8009952632,3.0619337223,-1.1945000000000001,3.2866804483,0.1255,-1.1945000000000001,1.2010747271,2.9364337223,0,2.9364337223
2020-03-08 06:30:00,2.0166743499,-1.1855,2.3393130795,0.107,-1.1855,1.1903189699,1.9096743499,0,1.9096743499,3.1274246764,-1.1855,3.3445770071,0.107,-1.1855,1.1903189699,3.0204246764,0,3.0204246764
2020-03-08 07:00:00,1.9656507706,-1.1400000000000001,2.2723078471,0.0985,-1.1400000000000001,1.1442474601,1.8671507706,0,1.8671507706,3.1230576961,-1.1400000000000001,3.3246186808,0.0985,-1.1400000000000001,1.1442474601,3.0245576961,0,3.0245576961
2020-03-08 07:30:00,1.912251163,-1.134,2.2232095066,0.088,-1.134,1.137409337,1.824251163,0,1.824251163,3.5945463862,-1.134,3.7691802454000003,0.088,-1.134,1.137409337,3.5065463862,0,3.5065463862
2020-03-08 08:00:00,1.9390435631,-1.1245,2.2415151549,0.08600000000000001,-1.1245,1.127783778,1.8530435631,0,1.8530435631,3.5965406686,-1.1245,3.7682363289,0.08600000000000001,-1.1245,1.127783778,3.5105406686,0,3.5105406686
2020-03-08 08:30:00,1.9627360643,-1.102,2.2509413271,0.0745,-1.102,1.1045153915,1.8882360643,0,1.8882360643,3.5931026723,-1.102,3.7582962647000002,0.0745,-1.102,1.1045153915,3.5186026723,0,3.5186026723
2020-03-08 09:00:00,1.9512945475999999,-1.147,2.26343973,0.12,-1.147,1.1532601615,1.8312945476,0,1.8312945476,3.6431458415,-1.147,3.819439831,0.12,-1.147,1.1532601615,3.5231458415,0,3.5231458415
2020-03-08 09:30:00,2.007347099,-1.1615,2.3191646396,0.14100000000000001,-1.1615,1.1700270296,1.866347099,0,1.866347099,3.6655751299,-1.1615,3.8451948303,0.14100000000000001,-1.1615,1.1700270296,3.5245751299,0,3.5245751299
2020-03-08 10:00:00,1.918874232,-1.155,2.2396658943,0.202,-1.155,1.172531023,1.716874232,0,1.716874232,3.6258894576,-1.155,3.8054039678000002,0.202,-1.155,1.172531023,3.4238894576,0,3.4238894576
2020-03-08 10:30:00,1.8611744730000002,-1.16,2.1930732817,0.2155,-1.16,1.1798475537,1.6456744730000001,0,1.6456744730000001,3.614818758,-1.16,3.7963817844000003,0.2155,-1.16,1.1798475537,3.399318758,0,3.399318758
2020-03-08 11:00:00,1.8207659786,-1.1320000000000001,2.1439712566,0.1965,-1.1320000000000001,1.148928305,1.6242659786,0,1.6242659786,3.5615381816,-1.1320000000000001,3.7371082697,0.1965,-1.1320000000000001,1.148928305,3.3650381816,0,3.3650381816
2020-03-08 11:30:00,1.7860556879,-1.1400000000000001,2.1188664234,0.21250000000000002,-1.1400000000000001,1.1596362575999999,1.5735556878999999,0,1.5735556878999999,3.5745093444,-1.1400000000000001,3.7518951282,0.21250000000000002,-1.1400000000000001,1.1596362575999999,3.3620093444,0,3.3620093444
2020-03-08 12:00:00,1.8101399883,-1.1585,2.1491228506,0.221,-1.1585,1.1793910505,1.5891399883,0,1.5891399883,3.6230249142,-1.1585,3.8037391839,0.221,-1.1585,1.1793910505,3.4020249142,0,3.4020249142
2020-03-08 12:30:00,1.7904659695,-1.139,2.1220483944,0.221,-1.139,1.1602422161,1.5694659695,0,1.5694659695,3.6019274961,-1.139,3.7777245383,0.221,-1.139,1.1602422161,3.3809274961,0,3.3809274961
2020-03-08 13:00:00,1.6847915377,-1.1395,2.0339574173,0.2705,-1.1395,1.171166299,1.4142915377,0,1.4142915377,3.5824946453,-1.1395,3.7593520896,0.2705,-1.1395,1.171166299,3.3119946453,0,3.3119946453
2020-03-08 13:30:00,1.6054907346,-1.142,1.9702194037,0.3075,-1.142,1.1826750399,1.2979907346,0,1.2979907346,3.5357073803,-1.142,3.7155606144,0.3075,-1.142,1.1826750399,3.2282073803,0,3.2282073803
2020-03-08 14:00:00,1.6882403833000001,-1.1165,2.02403751,0.24050000000000002,-1.1165,1.1421087952,1.4477403833,0,1.4477403833,2.9561391599,-1.1165,3.1599574337,0.24050000000000002,-1.1165,1.1421087952,2.7156391599000003,0,2.7156391599000003
2020-03-08 14:30:00,1.5586582930000001,-1.0925,1.9034106032,0.316,-1.0925,1.1372828364,1.242658293,0,1.242658293,2.9278605645,-1.0925,3.1250477973,0.316,-1.0925,1.1372828364,2.6118605645,0,2.6118605645
2020-03-08 15:00:00,1.6287479967,-1.1255,1.9797904653,0.2575,-1.1255,1.1545806598,1.3712479967,0,1.3712479967,2.9663758479,-1.1255,3.1727174348,0.2575,-1.1255,1.1545806598,2.7088758479,0,2.7088758479
2020-03-08 15:30:00,1.6984448561,-1.135,2.0427775036,0.2595,-1.135,1.164287443,1.4389448561,0,1.4389448561,3.0215858344,-1.135,3.2277245785,0.2595,-1.135,1.164287443,2.7620858344,0,2.7620858344
2020-03-08 16:00:00,1.7944361324,-1.1305,2.1208562618,0.2195,-1.1305,1.1516121309,1.5749361324,0,1.5749361324,3.0537058319,-1.1305,3.2562477728,0.2195,-1.1305,1.1516121309,2.8342058319000003,0,2.8342058319000003
2020-03-08 16:30:00,1.9361633909,-1.121,2.2372683514,0.20400000000000001,-1.121,1.1394108127,1.7321633909,0,1.7321633909,3.1166751813,-1.121,3.3121451034,0.20400000000000001,-1.121,1.1394108127,2.9126751813,0,2.9126751813
