Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-08 17:00:00,2.1671821003,-1.196,2.4752968016,0.1635,-1.196,1.207123958,2.0036821003,0,2.0036821003,3.3105523129,-1.196,3.519967701,0.1635,-1.196,1.207123958,3.1470523129,0,3.1470523129
2020-03-08 17:30:00,2.2495800827,-1.2295,2.5636459971,0.1535,-1.2295,1.2390449951,2.0960800827,0,2.0960800827,3.3978060997,-1.2295,3.6134134196,0.1535,-1.2295,1.2390449951,3.2443060997,0,3.2443060997
2020-03-08 18:00:00,2.3231012588,-1.213,2.6207190729,0.138,-1.213,1.2208247212,2.1851012588,0,2.1851012588,3.4237963376,-1.213,3.6323202449,0.138,-1.213,1.2208247212,3.2857963376,0,3.2857963376
2020-03-08 18:30:00,2.3283691126,-1.193,2.6162094191,0.126,-1.193,1.1996353613,2.2023691126,0,2.2023691126,3.3999449531,-1.193,3.6031756388,0.126,-1.193,1.1996353613,3.2739449531,0,3.2739449531
2020-03-08 19:00:00,2.4007534229,-1.184,2.6768401143,0.13,-1.184,1.1911154436,2.2707534229,0,2.2707534229,3.4544053089,-1.184,3.6516807142000003,0.13,-1.184,1.1911154436,3.3244053089,0,3.3244053089
2020-03-08 19:30:00,2.4053225571,-1.1765,2.6776349366,0.096,-1.1765,1.1804102041,2.3093225571,0,2.3093225571,3.4323959502,-1.1765,3.6284286143,0.096,-1.1765,1.1804102041,3.3363959502,0,3.3363959502
2020-03-08 20:00:00,2.3521562221,-1.174,2.6288619007,0.10400000000000001,-1.174,1.1785974716,2.2481562221,0,2.2481562221,3.376609542,-1.174,3.5748801377,0.10400000000000001,-1.174,1.1785974716,3.272609542,0,3.272609542
2020-03-08 20:30:00,2.2925564493,-1.1795,2.5781845014,0.123,-1.1795,1.1858959693,2.1695564493,0,2.1695564493,3.3413928876,-1.1795,3.5434625268,0.123,-1.1795,1.1858959693,3.2183928876,0,3.2183928876
2020-03-08 21:00:00,2.2571915388,-1.1925,2.5528356572,0.158,-1.1925,1.2029215477,2.0991915388,0,2.0991915388,3.3426473417,-1.1925,3.5489924628000002,0.158,-1.1925,1.2029215477,3.1846473417,0,3.1846473417
2020-03-08 21:30:00,2.2032080278,-1.227,2.5218355644,0.178,-1.227,1.2398439418,2.0252080278,0,2.0252080278,3.3316384361,-1.227,3.5504004941,0.178,-1.227,1.2398439418,3.1536384361,0,3.1536384361
2020-03-08 22:00:00,2.1488813816,-1.1905000000000001,2.4566199222,0.164,-1.1905000000000001,1.201743005,1.9848813816000002,0,1.9848813816000002,3.2553968439,-1.1905000000000001,3.4662514135,0.164,-1.1905000000000001,1.201743005,3.0913968439,0,3.0913968439
2020-03-08 22:30:00,2.2788262474,-1.137,2.5467269319,0.176,-1.137,1.150541177,2.1028262474,0,2.1028262474,3.3175714113,-1.137,3.5070000099,0.176,-1.137,1.150541177,3.1415714113,0,3.1415714113
2020-03-08 23:00:00,2.351631109,-1.133,2.6103367356,0.2,-1.133,1.1505168404,2.151631109,0,2.151631109,3.3754608906,-1.133,3.56053721,0.2,-1.133,1.1505168404,3.1754608906,0,3.1754608906
2020-03-08 23:30:00,1.9564716407,-1.207,2.2988323734,0.1985,-1.207,1.2232134932,1.7579716407000001,0,1.7579716407000001,3.1391252852,-1.207,3.3631765574,0.1985,-1.207,1.2232134932,2.9406252852,0,2.9406252852
2020-03-09 00:00:00,1.7653757297000001,-1.1835,2.1253761354,0.196,-1.1835,1.199620044,1.5693757297,0,1.5693757297,2.9823768077,-1.1835,3.2086202133,0.196,-1.1835,1.199620044,2.7863768077,0,2.7863768077
2020-03-09 00:30:00,1.7937303592,-1.147,2.1291025343,0.20700000000000002,-1.147,1.1655290644,1.5867303592000002,0,1.5867303592000002,2.9998235008,-1.147,3.211627319,0.20700000000000002,-1.147,1.1655290644,2.7928235008,0,2.7928235008
2020-03-09 01:00:00,1.9319019429000002,-1.1360000000000001,2.241147277,0.211,-1.1360000000000001,1.1554293574,1.7209019428999999,0,1.7209019428999999,3.1031784385,-1.1360000000000001,3.304574469,0.211,-1.1360000000000001,1.1554293574,2.8921784385000002,0,2.8921784385000002
2020-03-09 01:30:00,1.9049980399000002,-1.1425,2.2213337844,0.20850000000000002,-1.1425,1.161369235,1.6964980399,0,1.6964980399,3.0950368026,-1.1425,3.2991755121,0.20850000000000002,-1.1425,1.161369235,2.8865368026000002,0,2.8865368026000002
2020-03-09 02:00:00,1.7900240654,-1.1425,2.1235565461,0.1895,-1.1425,1.158109019,1.6005240654000001,0,1.6005240654000001,3.0274846472,-1.1425,3.2358877513,0.1895,-1.1425,1.158109019,2.8379846472,0,2.8379846472
2020-03-09 02:30:00,1.7408831484,-1.1475,2.0850492528,0.202,-1.1475,1.1651438752,1.5388831484,0,1.5388831484,3.0131046043,-1.1475,3.2242139517,0.202,-1.1475,1.1651438752,2.8111046043,0,2.8111046043
2020-03-09 03:00:00,1.7667298424000002,-1.1755,2.1220590439,0.186,-1.1755,1.1901244683,1.5807298424,0,1.5807298424,2.9740963878,-1.1755,3.1979758557,0.186,-1.1755,1.1901244683,2.7880963878,0,2.7880963878
2020-03-09 03:30:00,1.9287984328,-1.1715,2.2566957359,0.165,-1.1715,1.1830626568,1.7637984328,0,1.7637984328,2.5555023928000002,-1.1715,2.8112283311,0.165,-1.1715,1.1830626568,2.3905023928,0,2.3905023928
2020-03-09 04:00:00,1.9217331045,-1.1805,2.2553577044,0.1865,-1.1805,1.195141205,1.7352331045,0,1.7352331045,2.563659193,-1.1805,2.8223976878,0.1865,-1.1805,1.195141205,2.377159193,0,2.377159193
2020-03-09 04:30:00,1.883213199,-1.1605,2.212069665,0.176,-1.1605,1.1737701010000001,1.707213199,0,1.707213199,2.51698791,-1.1605,2.7716400179000003,0.176,-1.1605,1.1737701010000001,2.34098791,0,2.34098791
2020-03-09 05:00:00,1.8796312693,-1.1655,2.2116518619,0.1645,-1.1655,1.1770516131,1.7151312693,0,1.7151312693,2.5054879100000003,-1.1655,2.763305976,0.1645,-1.1655,1.1770516131,2.34098791,0,2.34098791
2020-03-09 05:30:00,1.8636332764999999,-1.1705,2.2007269797,0.18150000000000002,-1.1705,1.1844882861000001,1.6821332765,0,1.6821332765,2.5053025019,-1.1705,2.7652505991,0.18150000000000002,-1.1705,1.1844882861000001,2.3238025019,0,2.3238025019
2020-03-09 06:00:00,1.849203771,-1.1335,2.168957546,0.167,-1.1335,1.1457361171,1.6822037710000002,0,1.6822037710000002,2.4783535599,-1.1335,2.7252630365,0.167,-1.1335,1.1457361171,2.3113535599,0,2.3113535599
2020-03-09 06:30:00,1.9372406629,-1.109,2.2322146819,0.1605,-1.109,1.1205539925,1.7767406629,0,1.7767406629,2.5294605304999997,-1.109,2.7618927524,0.1605,-1.109,1.1205539925,2.3689605305,0,2.3689605305
2020-03-09 07:00:00,1.879964294,-1.096,2.176116207,0.153,-1.096,1.1066277604,1.726964294,0,1.726964294,2.9410267593,-1.096,3.1386070794,0.153,-1.096,1.1066277604,2.7880267593,0,2.7880267593
2020-03-09 07:30:00,1.925331458,-1.0865,2.2107427424,0.132,-1.0865,1.094489036,1.793331458,0,1.793331458,3.0754370965,-1.0865,3.2617166622,0.132,-1.0865,1.094489036,2.9434370965000003,0,2.9434370965000003
2020-03-09 08:00:00,1.8932398558,-1.078,2.178632863,0.15,-1.078,1.088385961,1.7432398558000002,0,1.7432398558000002,3.0484352988,-1.078,3.2334257021,0.15,-1.078,1.088385961,2.8984352988,0,2.8984352988
2020-03-09 08:30:00,1.8641457249000002,-1.1035,2.1662759597,0.134,-1.1035,1.1116061578,1.7301457249,0,1.7301457249,3.0590777043,-1.1035,3.2520253153,0.134,-1.1035,1.1116061578,2.9250777043,0,2.9250777043
2020-03-09 09:00:00,1.7367636511,-1.09,2.050475062,0.1355,-1.09,1.0983898443,1.6012636511,0,1.6012636511,2.9887731132,-1.09,3.1813306528,0.1355,-1.09,1.0983898443,2.8532731132,0,2.8532731132
2020-03-09 09:30:00,1.8104860315,-1.08,2.1081412833,0.177,-1.08,1.0944080592,1.6334860315,0,1.6334860315,2.619524712,-1.08,2.8334272034,0.177,-1.08,1.0944080592,2.442524712,0,2.442524712
2020-03-09 10:00:00,1.8383794589,-1.034,2.1092166875,0.1875,-1.034,1.0508626218,1.6508794589,0,1.6508794589,2.4151671003,-1.034,2.6272015762,0.1875,-1.034,1.0508626218,2.2276671003,0,2.2276671003
2020-03-09 10:30:00,1.8653679657,-1.03,2.1308443508,0.17500000000000002,-1.03,1.0447607382,1.6903679657000001,0,1.6903679657000001,2.4306123544,-1.03,2.6398440138,0.17500000000000002,-1.03,1.0447607382,2.2556123544,0,2.2556123544
2020-03-09 11:00:00,1.8991936755,-1.0625,2.1761991791,0.20350000000000001,-1.0625,1.0818125993,1.6956936755,0,1.6956936755,2.4765558381,-1.0625,2.6948534411000002,0.20350000000000001,-1.0625,1.0818125993,2.2730558381,0,2.2730558381
2020-03-09 11:30:00,1.9815563718,-1.083,2.2581972134,0.203,-1.083,1.1018611528,1.7785563718000001,0,1.7785563718000001,2.5390823957,-1.083,2.7604036683,0.203,-1.083,1.1018611528,2.3360823957,0,2.3360823957
2020-03-09 12:00:00,2.0926674818,-1.071,2.3508079865,0.126,-1.071,1.0783862944,1.9666674818,0,1.9666674818,2.6006114729,-1.071,2.8125115169,0.126,-1.071,1.0783862944,2.4746114729,0,2.4746114729
2020-03-09 12:30:00,2.1606597869,-1.073,2.4124219603,0.1285,-1.073,1.0806670394,2.0321597869,0,2.0321597869,2.669293827,-1.073,2.8768834761,0.1285,-1.073,1.0806670394,2.540793827,0,2.540793827
2020-03-09 13:00:00,1.9353776841,-1.035,2.1947464045,0.1,-1.035,1.0398196959,1.8353776841,0,1.8353776841,3.0060868065,-1.035,3.1792739561,0.1,-1.035,1.0398196959,2.9060868065000003,0,2.9060868065000003
2020-03-09 13:30:00,1.7372630734999999,-1.0085,2.0087695827,0.10450000000000001,-1.0085,1.0138996499,1.6327630735,0,1.6327630735,2.8656543374,-1.0085,3.0379346655,0.10450000000000001,-1.0085,1.0138996499,2.7611543374,0,2.7611543374
2020-03-09 14:00:00,1.6817085475,-1.0625,1.9892334927,0.121,-1.0625,1.069367687,1.5607085475,0,1.5607085475,2.869626414,-1.0625,3.0600101316,0.121,-1.0625,1.069367687,2.7486264140000003,0,2.7486264140000003
2020-03-09 14:30:00,1.6203266815,-1.025,1.9173115434999999,0.17,-1.025,1.0390019249,1.4503266815,0,1.4503266815,2.8559244427,-1.025,3.034292244,0.17,-1.025,1.0390019249,2.6859244427,0,2.6859244427
2020-03-09 15:00:00,1.8134216048,-1.131,2.1372082062,0.192,-1.131,1.1471813283,1.6214216048,0,1.6214216048,3.3861614968,-1.131,3.5700491147999998,0.192,-1.131,1.1471813283,3.1941614968,0,3.1941614968
2020-03-09 15:30:00,2.0345076694,-1.1844999999999999,2.3542008638,0.188,-1.1844999999999999,1.1993265819,1.8465076694,0,1.8465076694,3.2443791067,-1.1844999999999999,3.4538436615,0.188,-1.1844999999999999,1.1993265819,3.0563791067,0,3.0563791067
2020-03-09 16:00:00,2.1905314615,-1.2775,2.5358301075,0.2005,-1.2775,1.293138237,1.9900314615,0,1.9900314615,3.3923176856,-1.2775,3.6248897266,0.2005,-1.2775,1.293138237,3.1918176856000002,0,3.1918176856000002
2020-03-09 16:30:00,2.3328300027,-1.295,2.6681680647,0.20450000000000002,-1.295,1.3110473866,2.1283300027,0,2.1283300027,3.6855930336,-1.295,3.9064844820999998,0.20450000000000002,-1.295,1.3110473866,3.4810930336,0,3.4810930336
2020-03-09 17:00:00,2.3860656189,-1.236,2.6871927987,0.1945,-1.236,1.2512099144,2.1915656189,0,2.1915656189,3.7592510876,-1.236,3.9572294272,0.1945,-1.236,1.2512099144,3.5647510876,0,3.5647510876
2020-03-09 17:30:00,2.5380269645,-1.2365,2.8232097199,0.19,-1.2365,1.2510124899,2.3480269645,0,2.3480269645,3.6609858243,-1.2365,3.8641621932,0.19,-1.2365,1.2510124899,3.4709858243,0,3.4709858243
2020-03-09 18:00:00,2.6235042655000003,-1.2385,2.901147511,0.163,-1.2385,1.2491802312,2.4605042655,0,2.4605042655,3.7205310338,-1.2385,3.9212540626,0.163,-1.2385,1.2491802312,3.5575310338,0,3.5575310338
2020-03-09 18:30:00,2.6353738411,-1.264,2.9228224856000002,0.17300000000000001,-1.264,1.2757840726,2.4623738411,0,2.4623738411,3.7528653093,-1.264,3.9600118724,0.17300000000000001,-1.264,1.2757840726,3.5798653093,0,3.5798653093
2020-03-09 19:00:00,2.6402655102,-1.2635,2.927017973,0.197,-1.2635,1.278765518,2.4432655102,0,2.4432655102,3.74649172,-1.2635,3.9538123954,0.197,-1.2635,1.278765518,3.54949172,0,3.54949172
2020-03-09 19:30:00,2.5582218577,-1.2725,2.8572286088,0.1975,-1.2725,1.2877354154,2.3607218577,0,2.3607218577,3.6776688112,-1.2725,3.8915940353,0.1975,-1.2725,1.2877354154,3.4801688112,0,3.4801688112
2020-03-09 20:00:00,2.4705116717,-1.2715,2.7785140219,0.1995,-1.2715,1.2870557486,2.2710116717,0,2.2710116717,3.6124790963,-1.2715,3.829715064,0.1995,-1.2715,1.2870557486,3.4129790963,0,3.4129790963
2020-03-09 20:30:00,0.2075000156,-1.246,1.2631596322,0.20750000000000002,-1.246,1.2631596297,1.56e-08,0,1.56e-08,0.2075000156,-1.246,1.2631596322,0.20750000000000002,-1.246,1.2631596297,1.56e-08,0,1.56e-08
2020-03-09 21:00:00,2.5453654091,-1.238,2.8304644611,0.201,-1.238,1.2542109073,2.3443654091,0,2.3443654091,3.0864547904,-1.238,3.3254845021,0.201,-1.238,1.2542109073,2.8854547904,0,2.8854547904
2020-03-09 21:30:00,2.482433501,-1.231,2.7708910276000003,0.186,-1.231,1.2449726905,2.296433501,0,2.296433501,3.0249798836,-1.231,3.265863484,0.186,-1.231,1.2449726905,2.8389798836,0,2.8389798836
2020-03-09 22:00:00,2.3547168465,-1.217,2.6506188762000003,0.20500000000000002,-1.217,1.2341450482,2.1497168465,0,2.1497168465,2.9208989675,-1.217,3.1642913549,0.20500000000000002,-1.217,1.2341450482,2.7158989675000003,0,2.7158989675000003
2020-03-09 22:30:00,2.2462065569,-1.2125,2.5525673637,0.224,-1.2125,1.2330175384,2.0222065569,0,2.0222065569,2.8240058892,-1.2125,3.0732987997,0.224,-1.2125,1.2330175384,2.6000058892,0,2.6000058892
2020-03-09 23:00:00,2.1760445557,-1.179,2.4749163438,0.223,-1.179,1.1999041628,1.9530445557,0,1.9530445557,2.7274276883,-1.179,2.9713469664,0.223,-1.179,1.1999041628,2.5044276883,0,2.5044276883
2020-03-09 23:30:00,2.1116724961,-1.164,2.4112355196,0.2195,-1.164,1.1845151962,1.8921724961000002,0,1.8921724961000002,2.6629517056000003,-1.164,2.906236017,0.2195,-1.164,1.1845151962,2.4434517056000002,0,2.4434517056000002
2020-03-10 00:00:00,2.0312264442,-1.1415,2.330000669,0.2205,-1.1415,1.1626016085,1.8107264442000002,0,1.8107264442000002,2.5924162752,-1.1415,2.8326038188,0.2205,-1.1415,1.1626016085,2.3719162752000003,0,2.3719162752000003
2020-03-10 00:30:00,1.958141216,-1.133,2.2623010458,0.216,-1.133,1.1534058262,1.742141216,0,1.742141216,3.0863000387,-1.133,3.2876947743000002,0.216,-1.133,1.1534058262,2.8703000387,0,2.8703000387
2020-03-10 01:00:00,2.0254734337,-1.13,2.3193625484,0.21250000000000002,-1.13,1.149807049,1.8129734337,0,1.8129734337,3.1782857481,-1.13,3.3731884466,0.21250000000000002,-1.13,1.149807049,2.9657857481,0,2.9657857481
2020-03-10 01:30:00,2.0174804518,-1.137,2.3158144082,0.21150000000000002,-1.137,1.156503891,1.8059804518,0,1.8059804518,3.1934187621,-1.137,3.3897923816,0.21150000000000002,-1.137,1.156503891,2.9819187621000003,0,2.9819187621000003
2020-03-10 02:00:00,1.9307836916,-1.142,2.2432319683,0.2195,-1.142,1.1629033709,1.7112836916,0,1.7112836916,3.1447441544,-1.142,3.3456807673,0.2195,-1.142,1.1629033709,2.9252441544,0,2.9252441544
2020-03-10 02:30:00,1.9595255627000001,-1.1625,2.2784088046,0.227,-1.1625,1.1844556767,1.7325255627,0,1.7325255627,3.1941973695,-1.1625,3.3991621152000002,0.227,-1.1625,1.1844556767,2.9671973695,0,2.9671973695
2020-03-10 03:00:00,1.9656967726999999,-1.1685,2.2867785315,0.226,-1.1685,1.1901547168,1.7396967727,0,1.7396967727,3.2038763287,-1.1685,3.4103102175,0.226,-1.1685,1.1901547168,2.9778763287,0,2.9778763287
2020-03-10 03:30:00,1.9354858201,-1.1685,2.2608621386,0.22,-1.1685,1.1890299618,1.7154858201,0,1.7154858201,3.1738810164,-1.1685,3.3821462057,0.22,-1.1685,1.1890299618,2.9538810164,0,2.9538810164
2020-03-10 04:00:00,1.9168415028,-1.176,2.2488346641,0.214,-1.176,1.1953125114,1.7028415028000001,0,1.7028415028000001,3.1533335217,-1.176,3.3654848535,0.214,-1.176,1.1953125114,2.9393335217,0,2.9393335217
2020-03-10 04:30:00,1.8560328783000002,-1.178,2.1983043569,0.21150000000000002,-1.178,1.1968359328,1.6445328783000002,0,1.6445328783000002,3.1068570981,-1.178,3.3226864174,0.21150000000000002,-1.178,1.1968359328,2.8953570981,0,2.8953570981
2020-03-10 05:00:00,1.9809966992999999,-1.1575,2.2943744622,0.1955,-1.1575,1.1738937345,1.7854966992999999,0,1.7854966992999999,2.6402232040999998,-1.1575,2.8828084948,0.1955,-1.1575,1.1738937345,2.4447232040999998,0,2.4447232040999998
2020-03-10 05:30:00,1.9730322916,-1.1485,2.2829605064000003,0.1845,-1.1485,1.1632250427,1.7885322916000002,0,1.7885322916000002,2.5655786508,-1.1485,2.8109155205,0.1845,-1.1485,1.1632250427,2.3810786508,0,2.3810786508
2020-03-10 06:00:00,1.8349789161,-1.1125,2.1458806753,0.1715,-1.1125,1.1256413727,1.6634789160999999,0,1.6634789160999999,2.7494172184,-1.1125,2.9659654905,0.1715,-1.1125,1.1256413727,2.5779172184,0,2.5779172184
2020-03-10 06:30:00,1.8574983020000002,-1.1085,2.1631163149,0.166,-1.1085,1.1208604953,1.691498302,0,1.691498302,3.007224275,-1.1085,3.2050226349,0.166,-1.1085,1.1208604953,2.841224275,0,2.841224275
2020-03-10 07:00:00,1.9902864079,-1.138,2.2926587154,0.161,-1.138,1.1493324149,1.8292864079000002,0,1.8292864079000002,3.1095847515,-1.138,3.3112778993,0.161,-1.138,1.1493324149,2.9485847515,0,2.9485847515
2020-03-10 07:30:00,2.0573893442,-1.179,2.3712637799,0.155,-1.179,1.189145071,1.9023893442,0,1.9023893442,3.6365108042000003,-1.179,3.8228591171,0.155,-1.179,1.189145071,3.4815108042,0,3.4815108042
2020-03-10 08:00:00,2.0421964892,-1.164,2.3506302348,0.159,-1.164,1.1748093462,1.8831964892,0,1.8831964892,3.7663061903,-1.164,3.9420753822,0.159,-1.164,1.1748093462,3.6073061903,0,3.6073061903
2020-03-10 08:30:00,2.0509109059,-1.184,2.3681409468,0.14350000000000002,-1.184,1.1926643493,1.9074109059,0,1.9074109059,3.7552693388,-1.184,3.9374996898,0.14350000000000002,-1.184,1.1926643493,3.6117693388000003,0,3.6117693388000003
2020-03-10 09:00:00,2.0932308429,-1.2125,2.4190435324,0.151,-1.2125,1.2218662979000001,1.9422308429,0,1.9422308429,3.8259502221,-1.2125,4.0134836928,0.151,-1.2125,1.2218662979000001,3.6749502221,0,3.6749502221
2020-03-10 09:30:00,2.0056772447,-1.2215,2.3483618673,0.17500000000000002,-1.2215,1.2339721431,1.8306772447,0,1.8306772447,3.7630208438,-1.2215,3.9563099121,0.17500000000000002,-1.2215,1.2339721431,3.5880208438,0,3.5880208438
2020-03-10 10:00:00,1.9994333831,-1.199,2.3313804609,0.193,-1.199,1.2144340246,1.8064333831,0,1.8064333831,3.7564090946,-1.199,3.9431218959,0.193,-1.199,1.2144340246,3.5634090946,0,3.5634090946
2020-03-10 10:30:00,2.1146982485,-1.2775,2.4706183299,0.197,-1.2775,1.2926001894999999,1.9176982485,0,1.9176982485,3.9114654024,-1.2775,4.1147986396,0.197,-1.2775,1.2926001894999999,3.7144654024,0,3.7144654024
2020-03-10 11:00:00,2.2134293089,-1.294,2.5639238104,0.213,-1.294,1.3114133597,2.0004293089,0,2.0004293089,3.9905931118,-1.294,4.1951483149,0.213,-1.294,1.3114133597,3.7775931118,0,3.7775931118
2020-03-10 11:30:00,2.1715739107,-1.2605,2.5108949599,0.21150000000000002,-1.2605,1.2781206907,1.9600739107,0,1.9600739107,3.9453158741000003,-1.2605,4.1417843493,0.21150000000000002,-1.2605,1.2781206907,3.7338158741000003,0,3.7338158741000003
2020-03-10 12:00:00,1.9633082185,-1.1645,2.2826825033,0.1985,-1.1645,1.1812969567,1.7648082185,0,1.7648082185,3.7607435976,-1.1645,3.9369090232,0.1985,-1.1645,1.1812969567,3.5622435976,0,3.5622435976
2020-03-10 12:30:00,2.0774498152,-1.262,2.4307286427,0.223,-1.262,1.2815510134,1.8544498152000002,0,1.8544498152000002,3.9149811313000002,-1.262,4.1133588779,0.223,-1.262,1.2815510134,3.6919811313,0,3.6919811313
2020-03-10 13:00:00,2.1747291596,-1.2974999999999999,2.5323809286,0.244,-1.2974999999999999,1.3202432541,1.9307291596,0,1.9307291596,3.9963107126,-1.2974999999999999,4.2016669979,0.244,-1.2974999999999999,1.3202432541,3.7523107126,0,3.7523107126
2020-03-10 13:30:00,2.0904929826,-1.2155,2.4181813746,0.2275,-1.2155,1.2366068494,1.8629929826,0,1.8629929826,3.8718263514,-1.2155,4.0581374478,0.2275,-1.2155,1.2366068494,3.6443263514,0,3.6443263514
2020-03-10 14:00:00,2.1933981432,-1.264,2.531539337,0.217,-1.264,1.2824917154,1.9763981432,0,1.9763981432,3.9658064274,-1.264,4.1623691114,0.217,-1.264,1.2824917154,3.7488064274,0,3.7488064274
2020-03-10 14:30:00,2.3791225387,-1.336,2.7285747294,0.23450000000000001,-1.336,1.3564240672,2.1446225387,0,2.1446225387,4.1592620048,-1.336,4.3685645726,0.23450000000000001,-1.336,1.3564240672,3.9247620048,0,3.9247620048
2020-03-10 15:00:00,2.3763085469,-1.3275000000000001,2.7219659366,0.2015,-1.3275000000000001,1.3427056639,2.1748085469,0,2.1748085469,4.1297912316,-1.3275000000000001,4.3379063921,0.2015,-1.3275000000000001,1.3427056639,3.9282912316000003,0,3.9282912316000003
2020-03-10 15:30:00,2.4205536996,-1.3425,2.7679209639,0.20450000000000002,-1.3425,1.3579861928999999,2.2160536996,0,2.2160536996,4.1700372521,-1.3425,4.3808123601,0.20450000000000002,-1.3425,1.3579861928999999,3.9655372521,0,3.9655372521
2020-03-10 16:00:00,2.4582017133000003,-1.327,2.7935075914,0.1705,-1.327,1.3379085357,2.2877017133,0,2.2877017133,4.195010118,-1.327,4.3998907816,0.1705,-1.327,1.3379085357,4.024510118,0,4.024510118
2020-03-10 16:30:00,2.4462017133,-1.3065,2.773237291,0.1585,-1.3065,1.3160792149,2.2877017133,0,2.2877017133,4.183010118,-1.3065,4.3822957337,0.1585,-1.3065,1.3160792149,4.024510118,0,4.024510118
2020-03-10 17:00:00,2.4706037542,-1.2145000000000001,2.7529789611,0.158,-1.2145000000000001,1.224734359,2.3126037542,0,2.3126037542,4.1214906609,-1.2145000000000001,4.2967075206,0.158,-1.2145000000000001,1.224734359,3.9634906609,0,3.9634906609
2020-03-10 17:30:00,2.4773870774,-1.2005,2.7529342494,0.171,-1.2005,1.2126175201,2.3063870774,0,2.3063870774,4.1089259374000004,-1.2005,4.2807093581,0.171,-1.2005,1.2126175201,3.9379259374,0,3.9379259374
2020-03-10 18:00:00,2.5215335669,-1.2045,2.7944501748,0.125,-1.2045,1.2109687238,2.3965335669,0,2.3965335669,4.1205483233,-1.2045,4.2929871575,0.125,-1.2045,1.2109687238,3.9955483233,0,3.9955483233
2020-03-10 18:30:00,2.4974839358,-1.2055,2.7732032488,0.084,-1.2055,1.2084230426,2.4134839358,0,2.4134839358,4.0543284511,-1.2055,4.2297528816,0.084,-1.2055,1.2084230426,3.9703284511,0,3.9703284511
2020-03-10 19:00:00,2.4361023387,-1.152,2.6947539043,0.059500000000000004,-1.152,1.1535355434,2.3766023387,0,2.3766023387,3.9719273782,-1.152,4.1356149601,0.059500000000000004,-1.152,1.1535355434,3.9124273782000003,0,3.9124273782000003
2020-03-10 19:30:00,2.4294205099,-1.1400000000000001,2.6835953521,0.0385,-1.1400000000000001,1.1406499244,2.3909205099,0,2.3909205099,3.9525295252,-1.1400000000000001,4.1136467578,0.0385,-1.1400000000000001,1.1406499244,3.9140295252,0,3.9140295252
2020-03-10 20:00:00,2.387662321,-1.127,2.6402765687,0.0325,-1.127,1.127468514,2.355162321,0,2.355162321,3.9351160032,-1.127,4.0933197968,0.0325,-1.127,1.127468514,3.9026160032,0,3.9026160032
2020-03-10 20:30:00,2.32712728,-1.1515,2.5964347917,0.043000000000000003,-1.1515,1.1523025861,2.28412728,0,2.28412728,3.9268403993,-1.1515,4.0921910722,0.043000000000000003,-1.1515,1.1523025861,3.8838403993,0,3.8838403993
2020-03-10 21:00:00,2.2497367006,-1.1440000000000001,2.5238960402,0.0545,-1.1440000000000001,1.1452974504,2.1952367006,0,2.1952367006,3.8147040145,-1.1440000000000001,3.982549776,0.0545,-1.1440000000000001,1.1452974504,3.7602040145,0,3.7602040145
2020-03-10 21:30:00,2.1048423779,-1.1335,2.3906450355,0.05,-1.1335,1.1346022431,2.0548423779,0,2.0548423779,3.7091939291,-1.1335,3.8785231537,0.05,-1.1335,1.1346022431,3.6591939291,0,3.6591939291
2020-03-10 22:00:00,2.1430183721000002,-1.113,2.4148078067,0.0335,-1.113,1.1135040413,2.1095183721,0,2.1095183721,3.3251918921,-1.113,3.5065182331,0.0335,-1.113,1.1135040413,3.2916918921000002,0,3.2916918921000002
2020-03-10 22:30:00,2.0819464338,-1.0985,2.3539760414,0.0335,-1.0985,1.0990106915,2.0484464338,0,2.0484464338,3.1287995008,-1.0985,3.3160350671,0.0335,-1.0985,1.0990106915,3.0952995008,0,3.0952995008
2020-03-10 23:00:00,1.9754213236,-1.084,2.2532965641000002,0.029500000000000002,-1.084,1.0844013325,1.9459213236,0,1.9459213236,3.0439277969,-1.084,3.23118437,0.029500000000000002,-1.084,1.0844013325,3.0144277969,0,3.0144277969
2020-03-10 23:30:00,1.9642186342999999,-1.095,2.2488174322,0.027,-1.095,1.0953328261,1.9372186343000002,0,1.9372186343000002,3.0279585038,-1.095,3.2198692055,0.027,-1.095,1.0953328261,3.0009585038,0,3.0009585038
2020-03-11 00:00:00,1.9786453610999999,-1.09,2.2590124978,0.025500000000000002,-1.09,1.090298239,1.9531453611,0,1.9531453611,3.0210707866,-1.09,3.2116924973,0.025500000000000002,-1.09,1.090298239,2.9955707866,0,2.9955707866
2020-03-11 00:30:00,1.9945355416,-1.0565,2.2570698431,0.025500000000000002,-1.0565,1.056807693,1.9690355416,0,1.9690355416,3.019789069,-1.0565,3.1992683962,0.025500000000000002,-1.0565,1.056807693,2.994289069,0,2.994289069
2020-03-11 01:00:00,2.0544122852,-1.061,2.3122134066,0.0405,-1.061,1.0617726922,2.0139122852,0,2.0139122852,3.1126250074,-1.061,3.2884883209,0.0405,-1.061,1.0617726922,3.0721250074,0,3.0721250074
2020-03-11 01:30:00,2.050215352,-1.0445,2.3009483348,0.0385,-1.0445,1.0452093092,2.011715352,0,2.011715352,3.0962921138,-1.0445,3.2677216992,0.0385,-1.0445,1.0452093092,3.0577921138,0,3.0577921138
2020-03-11 02:00:00,2.0736518157,-1.051,2.3247866252,0.0335,-1.051,1.0515337608,2.0401518157,0,2.0401518157,3.1150444193,-1.051,3.2875679056,0.0335,-1.051,1.0515337608,3.0815444193,0,3.0815444193
2020-03-11 02:30:00,1.9855955202,-1.023,2.2336334905,0.03,-1.023,1.0234397882,1.9555955202000002,0,1.9555955202000002,3.0454131606,-1.023,3.2126422644,0.03,-1.023,1.0234397882,3.0154131606,0,3.0154131606
2020-03-11 03:00:00,2.0196529213,-1.0365,2.2700947497,0.029,-1.0365,1.0369056129,1.9906529213000002,0,1.9906529213000002,3.0816217689,-1.0365,3.2512651348,0.029,-1.0365,1.0369056129,3.0526217689,0,3.0526217689
2020-03-11 03:30:00,2.0245363993,-1.062,2.2861740161,0.0375,-1.062,1.06266187,1.9870363993,0,1.9870363993,3.092847324,-1.062,3.2700991682,0.0375,-1.062,1.06266187,3.055347324,0,3.055347324
2020-03-11 04:00:00,1.9592462217,-1.054,2.2247610562,0.0315,-1.054,1.0544706018,1.9277462217,0,1.9277462217,3.0368956716,-1.054,3.2145997138,0.0315,-1.054,1.0544706018,3.0053956716,0,3.0053956716
2020-03-11 04:30:00,1.9459753354,-1.0505,2.211418155,0.0325,-1.0505,1.0510026166,1.9134753354,0,1.9134753354,3.0272193104,-1.0505,3.2043106908,0.0325,-1.0505,1.0510026166,2.9947193104,0,2.9947193104
2020-03-11 05:00:00,1.8701412517,-1.049,2.1442549525,0.019,-1.049,1.0491720545,1.8511412517,0,1.8511412517,2.9765668206,-1.049,3.1560023823,0.019,-1.049,1.0491720545,2.9575668206000003,0,2.9575668206000003
2020-03-11 05:30:00,1.8540155244,-1.0475,2.129467026,0.045,-1.0475,1.0484661416,1.8090155244,0,1.8090155244,2.9676486763,-1.0475,3.1470930898,0.045,-1.0475,1.0484661416,2.9226486763,0,2.9226486763
2020-03-11 06:00:00,1.8397793607000001,-1.0225,2.1048264408,0.034,-1.0225,1.023065125,1.8057793607,0,1.8057793607,2.9514296608,-1.0225,3.1235305813,0.034,-1.0225,1.023065125,2.9174296608,0,2.9174296608
2020-03-11 06:30:00,1.9041799598,-1.017,2.1587473959,0.046,-1.017,1.0180397831,1.8581799598000002,0,1.8581799598000002,3.0009851988,-1.017,3.1686276467,0.046,-1.017,1.0180397831,2.9549851988,0,2.9549851988
2020-03-11 07:00:00,1.8279847051,-0.9385,2.0548261075,0.043000000000000003,-0.9385,0.9394845661000001,1.7849847051,0,1.7849847051,2.9058652106,-0.9385,3.0536592594,0.043000000000000003,-0.9385,0.9394845661000001,2.8628652106,0,2.8628652106
2020-03-11 07:30:00,1.7544091594,-0.853,1.9507845854,0.0945,-0.853,0.8582186493,1.6599091594000002,0,1.6599091594000002,2.82945118,-0.853,2.9552331516,0.0945,-0.853,0.8582186493,2.73495118,0,2.73495118
2020-03-11 08:00:00,1.6905319458,-0.8310000000000001,1.8837354537,0.089,-0.8310000000000001,0.8357523557000001,1.6015319458000001,0,1.6015319458000001,2.7713534735,-0.8310000000000001,2.8932613216,0.089,-0.8310000000000001,0.8357523557000001,2.6823534735,0,2.6823534735
2020-03-11 08:30:00,1.7713717836,-0.8225,1.9530141438,0.097,-0.8225,0.8282000060000001,1.6743717836,0,1.6743717836,2.8768542508,-0.8225,2.992122429,0.097,-0.8225,0.8282000060000001,2.7798542508,0,2.7798542508
2020-03-11 09:00:00,1.6467548503,-0.8745,1.8645513634,0.1155,-0.8745,0.8820943827000001,1.5312548502999999,0,1.5312548502999999,2.8386663063,-0.8745,2.9703159172999998,0.1155,-0.8745,0.8820943827000001,2.7231663063,0,2.7231663063
2020-03-11 09:30:00,1.9314256319,-0.9435,2.1495574479,0.1245,-0.9435,0.9516787798,1.8069256319,0,1.8069256319,3.0267615723,-0.9435,3.1704065773,0.1245,-0.9435,0.9516787798,2.9022615723,0,2.9022615723
2020-03-11 10:00:00,1.8086369343,-0.964,2.0495032472,0.1705,-0.964,0.9789618225000001,1.6381369343,0,1.6381369343,2.9520776413,-0.964,3.1054884319,0.1705,-0.964,0.9789618225000001,2.7815776413,0,2.7815776413
2020-03-11 10:30:00,2.0348713149,-1.0695000000000001,2.2988108922,0.191,-1.0695000000000001,1.0864213041,1.8438713149,0,1.8438713149,2.6149011821,-1.0695000000000001,2.8251616666,0.191,-1.0695000000000001,1.0864213041,2.4239011821,0,2.4239011821
2020-03-11 11:00:00,2.1487551694,-1.133,2.429164008,0.1875,-1.133,1.1484098789,1.9612551694,0,1.9612551694,2.7134603707,-1.133,2.9405027093,0.1875,-1.133,1.1484098789,2.5259603707,0,2.5259603707
2020-03-11 11:30:00,2.0702021601,-1.0955,2.3421906911,0.1835,-1.0955,1.1107621257,1.8867021601,0,1.8867021601,2.6504403930000002,-1.0955,2.8679181521,0.1835,-1.0955,1.1107621257,2.466940393,0,2.466940393
2020-03-11 12:00:00,2.1085828676,-1.0195,2.3421148477,0.2275,-1.0195,1.0445747939,1.8810828676,0,1.8810828676,2.671371728,-1.0195,2.8593018657,0.2275,-1.0195,1.0445747939,2.443871728,0,2.443871728
2020-03-11 12:30:00,2.6947577113000003,-0.8045,2.8122836579,0.24150000000000002,-0.8045,0.8399657731,2.4532577113,0,2.4532577113,3.30643232,-0.8045,3.4028980203,0.24150000000000002,-0.8045,0.8399657731,3.06493232,0,3.06493232
2020-03-11 13:00:00,2.869065687,-0.5505,2.9214017469,0.2665,-0.5505,0.6116146663,2.6025656870000002,0,2.6025656870000002,3.6452184385,-0.5505,3.6865522802,0.2665,-0.5505,0.6116146663,3.3787184385,0,3.3787184385
2020-03-11 13:30:00,2.865682285,-0.5065000000000001,2.9100991751,0.23650000000000002,-0.5065000000000001,0.5589941860000001,2.629182285,0,2.629182285,3.630302003,-0.5065000000000001,3.665465166,0.23650000000000002,-0.5065000000000001,0.5589941860000001,3.3938020030000002,0,3.3938020030000002
2020-03-11 14:00:00,2.9245992750000003,-0.48250000000000004,2.9641334601000002,0.1995,-0.48250000000000004,0.522117324,2.725099275,0,2.725099275,3.6481092867,-0.48250000000000004,3.6798787504,0.1995,-0.48250000000000004,0.522117324,3.4486092867,0,3.4486092867
2020-03-11 14:30:00,3.0873044971,-0.6445000000000001,3.1538594306,0.21350000000000002,-0.6445000000000001,0.6789421919,2.8738044971,0,2.8738044971,3.86965418,-0.6445000000000001,3.922958542,0.21350000000000002,-0.6445000000000001,0.6789421919,3.65615418,0,3.65615418
2020-03-11 15:00:00,3.2479723444,-0.6785,3.3180847789,0.213,-0.6785,0.7111478398000001,3.0349723444,0,3.0349723444,4.0450723451,-0.6785,4.1015817104,0.213,-0.6785,0.7111478398000001,3.8320723451000003,0,3.8320723451000003
2020-03-11 15:30:00,3.2175976708,-0.651,3.2827938972,0.20950000000000002,-0.651,0.6838795581,3.0080976708,0,3.0080976708,4.0003244211,-0.651,4.0529491083,0.20950000000000002,-0.651,0.6838795581,3.7908244211,0,3.7908244211
2020-03-11 16:00:00,3.1605799476,-0.6465000000000001,3.2260235361,0.2175,-0.6465000000000001,0.6821059302,2.9430799476000002,0,2.9430799476000002,3.9615301241000003,-0.6465000000000001,4.0139361198,0.2175,-0.6465000000000001,0.6821059302,3.7440301241,0,3.7440301241
2020-03-11 16:30:00,2.8543089803,-0.86,2.981053464,0.216,-0.86,0.8867107758,2.6383089803,0,2.6383089803,3.7873630182999998,-0.86,3.8837763366,0.216,-0.86,0.8867107758,3.5713630183,0,3.5713630183
2020-03-11 17:00:00,2.2945636741,-1.166,2.5738256457,0.20400000000000001,-1.166,1.1837111134,2.0905636741,0,2.0905636741,3.4276119031,-1.166,3.6205081630000002,0.20400000000000001,-1.166,1.1837111134,3.2236119031,0,3.2236119031
2020-03-11 17:30:00,2.3975308916999998,-1.1855,2.6746148558,0.20700000000000002,-1.1855,1.2034364337,2.1905308917,0,2.1905308917,3.5185424068,-1.1855,3.7128898339000003,0.20700000000000002,-1.1855,1.2034364337,3.3115424068,0,3.3115424068
2020-03-11 18:00:00,2.4568539783,-1.179,2.7251004515,0.20700000000000002,-1.179,1.1970338341,2.2498539783,0,2.2498539783,3.5341649855,-1.179,3.7256359383,0.20700000000000002,-1.179,1.1970338341,3.3271649855,0,3.3271649855
2020-03-11 18:30:00,2.3517455161,-1.2,2.6402096456,0.211,-1.2,1.2184092088,2.1407455161,0,2.1407455161,3.4374328942,-1.2,3.6408714482,0.211,-1.2,1.2184092088,3.2264328942000002,0,3.2264328942000002
2020-03-11 19:00:00,2.2687049373,-1.2145000000000001,2.5733309819,0.209,-1.2145000000000001,1.2323519181,2.0597049373,0,2.0597049373,3.7185727986,-1.2145000000000001,3.9118785651,0.209,-1.2145000000000001,1.2323519181,3.5095727986,0,3.5095727986
2020-03-11 19:30:00,2.1570381921,-1.1895,2.4632750582,0.20750000000000002,-1.1895,1.2074628359,1.9495381921,0,1.9495381921,3.8338109445,-1.1895,4.014102217,0.20750000000000002,-1.1895,1.2074628359,3.6263109445,0,3.6263109445
2020-03-11 20:00:00,2.1054943093,-1.215,2.4309116164,0.209,-1.215,1.232844678,1.8964943093,0,1.8964943093,3.8396519835,-1.215,4.0273008771,0.209,-1.215,1.232844678,3.6306519835,0,3.6306519835
2020-03-11 20:30:00,2.1026842217,-1.205,2.4234904448,0.191,-1.205,1.2200434418000001,1.9116842217,0,1.9116842217,3.8313682689,-1.205,4.0163923877,0.191,-1.205,1.2200434418000001,3.6403682689,0,3.6403682689
2020-03-11 21:00:00,2.1689768046,-1.1785,2.4684656426,0.156,-1.1785,1.1887801521,2.0129768046,0,2.0129768046,3.5192096556,-1.1785,3.7112934201,0.156,-1.1785,1.1887801521,3.3632096556,0,3.3632096556
2020-03-11 21:30:00,2.1593818133,-1.184,2.4626785855,0.1715,-1.184,1.1963562388,1.9878818133,0,1.9878818133,3.2716544391999998,-1.184,3.4793072255,0.1715,-1.184,1.1963562388,3.1001544392,0,3.1001544392
2020-03-11 22:00:00,2.0958555262,-1.2025000000000001,2.4163229578,0.194,-1.2025000000000001,1.2180485417,1.9018555261999999,0,1.9018555261999999,3.227487284,-1.2025000000000001,3.4442242114,0.194,-1.2025000000000001,1.2180485417,3.033487284,0,3.033487284
2020-03-11 22:30:00,2.0202593064,-1.224,2.3621227032,0.202,-1.224,1.2405563268,1.8182593063999999,0,1.8182593063999999,3.2077663304,-1.224,3.4333570788,0.202,-1.224,1.2405563268,3.0057663304,0,3.0057663304
2020-03-11 23:00:00,2.1018001464,-1.2195,2.4299679227,0.20550000000000002,-1.2195,1.2366933735,1.8963001464,0,1.8963001464,2.7341223596,-1.2195,2.9937610672,0.20550000000000002,-1.2195,1.2366933735,2.5286223596,0,2.5286223596
2020-03-11 23:30:00,2.0710853852,-1.197,2.3921128052,0.203,-1.197,1.2140914298,1.8680853852000001,0,1.8680853852000001,2.6321397698,-1.197,2.8915339818,0.203,-1.197,1.2140914298,2.4291397698,0,2.4291397698
2020-03-12 00:00:00,2.076962404,-1.2055,2.4014585313,0.197,-1.2055,1.2214905853,1.879962404,0,1.879962404,2.641555888,-1.2055,2.9036266564,0.197,-1.2055,1.2214905853,2.444555888,0,2.444555888
2020-03-12 00:30:00,2.0732821021,-1.204,2.397522612,0.20350000000000001,-1.204,1.2210766765,1.8697821021,0,1.8697821021,3.0055600082,-1.204,3.2377472049,0.20350000000000001,-1.204,1.2210766765,2.8020600082,0,2.8020600082
2020-03-12 01:00:00,2.0967043668,-1.207,2.4193011805,0.20650000000000002,-1.207,1.2245371575,1.8902043668,0,1.8902043668,3.2612154719,-1.207,3.4774092877,0.20650000000000002,-1.207,1.2245371575,3.0547154719,0,3.0547154719
2020-03-12 01:30:00,2.13461614,-1.2155,2.4564255159,0.197,-1.2155,1.2313607311,1.93761614,0,1.93761614,3.3005416378,-1.2155,3.5172454211,0.197,-1.2155,1.2313607311,3.1035416378,0,3.1035416378
2020-03-12 02:00:00,2.0841655323,-1.2195,2.4147310857,0.20850000000000002,-1.2195,1.2371954171,1.8756655323,0,1.8756655323,3.2732156404,-1.2195,3.493010289,0.20850000000000002,-1.2195,1.2371954171,3.0647156404,0,3.0647156404
2020-03-12 02:30:00,2.1021992971,-1.2305,2.4358514188,0.20450000000000002,-1.2305,1.2473774489,1.8976992971,0,1.8976992971,3.2987273613,-1.2305,3.5207573694,0.20450000000000002,-1.2305,1.2473774489,3.0942273613,0,3.0942273613
2020-03-12 03:00:00,2.0917650598,-1.2295,2.4263452589,0.1685,-1.2295,1.2409925463,1.9232650598,0,1.9232650598,3.2872722533,-1.2295,3.5096764976,0.1685,-1.2295,1.2409925463,3.1187722533,0,3.1187722533
2020-03-12 03:30:00,2.0773269643,-1.221,2.4095909023,0.11900000000000001,-1.221,1.2267852298,1.9583269643,0,1.9583269643,3.2526696223,-1.221,3.4742913913,0.11900000000000001,-1.221,1.2267852298,3.1336696223000002,0,3.1336696223000002
2020-03-12 04:00:00,2.0284804033,-1.2155,2.3647775787,0.11850000000000001,-1.2155,1.2212626663,1.9099804033,0,1.9099804033,3.2100309046,-1.2155,3.4324537373,0.11850000000000001,-1.2155,1.2212626663,3.0915309046,0,3.0915309046
2020-03-12 04:30:00,2.0061187763,-1.224,2.3500401155,0.1505,-1.224,1.2332178437,1.8556187763,0,1.8556187763,3.2118824819,-1.224,3.4372030893,0.1505,-1.224,1.2332178437,3.0613824819,0,3.0613824819
2020-03-12 05:00:00,1.9711049918999999,-1.2155,2.3157493688,0.177,-1.2155,1.2283196856,1.7941049919,0,1.7941049919,3.1823184221,-1.2155,3.4065511576,0.177,-1.2155,1.2283196856,3.0053184221,0,3.0053184221
2020-03-12 05:30:00,1.9914153437,-1.206,2.3281260857,0.129,-1.206,1.2128796313,1.8624153437,0,1.8624153437,3.1713295766,-1.206,3.3928995392,0.129,-1.206,1.2128796313,3.0423295766,0,3.0423295766
2020-03-12 06:00:00,2.0164688444,-1.1885,2.3406577816,0.112,-1.1885,1.1937655758,1.9044688444000002,0,1.9044688444000002,3.1673705335,-1.1885,3.3830117272,0.112,-1.1885,1.1937655758,3.0553705335,0,3.0553705335
2020-03-12 06:30:00,2.1751361027,-1.19,2.4793783627,0.14650000000000002,-1.19,1.1989838406,2.0286361027,0,2.0286361027,3.2858966483,-1.19,3.4947413042,0.14650000000000002,-1.19,1.1989838406,3.1393966483,0,3.1393966483
2020-03-12 07:00:00,2.1795384039,-1.1485,2.4636233283,0.127,-1.1485,1.1555004327,2.0525384039,0,2.0525384039,3.2608088792,-1.1485,3.4571558826,0.127,-1.1485,1.1555004327,3.1338088792,0,3.1338088792
2020-03-12 07:30:00,2.1521933175,-1.1465,2.4385238005,0.153,-1.1465,1.1566638449,1.9991933175,0,1.9991933175,3.6802147753,-1.1465,3.8546651012,0.153,-1.1465,1.1566638449,3.5272147753,0,3.5272147753
2020-03-12 08:00:00,2.0873519797,-1.1915,2.4034788406,0.1945,-1.1915,1.2072706822,1.8928519797,0,1.8928519797,3.8055016939,-1.1915,3.9876704217,0.1945,-1.1915,1.2072706822,3.6110016939,0,3.6110016939
2020-03-12 08:30:00,2.1102989631,-1.177,2.4163382862000002,0.1835,-1.177,1.1912183889,1.9267989631,0,1.9267989631,3.8190959493000003,-1.177,3.9963511945,0.1835,-1.177,1.1912183889,3.6355959493,0,3.6355959493
2020-03-12 09:00:00,2.0408707531,-1.1985000000000001,2.366760588,0.1995,-1.1985000000000001,1.2149907407,1.8413707531,0,1.8413707531,3.7893980404,-1.1985000000000001,3.9744106178000003,0.1995,-1.1985000000000001,1.2149907407,3.5898980404,0,3.5898980404
2020-03-12 09:30:00,1.8966335256,-1.192,2.2401077497,0.1915,-1.192,1.2072846599,1.7051335256,0,1.7051335256,3.6783469063,-1.192,3.8666652252000002,0.1915,-1.192,1.2072846599,3.4868469063,0,3.4868469063
2020-03-12 10:00:00,1.7365171089,-1.231,2.1285799655,0.261,-1.231,1.258364812,1.4755171089,0,1.4755171089,3.6790957476,-1.231,3.8795755593,0.261,-1.231,1.258364812,3.4180957476,0,3.4180957476
2020-03-12 10:30:00,1.8533790711,-1.27,2.2467563244,0.2995,-1.27,1.3048372504,1.5538790711,0,1.5538790711,3.8011060577,-1.27,4.0076560808,0.2995,-1.27,1.3048372504,3.5016060577,0,3.5016060577
2020-03-12 11:00:00,1.9488441793,-1.264,2.3228623798,0.3215,-1.264,1.3042462383,1.6273441793,0,1.6273441793,3.8574796452,-1.264,4.0592912205,0.3215,-1.264,1.3042462383,3.5359796452,0,3.5359796452
2020-03-12 11:30:00,1.8840276455,-1.2815,2.2785527027,0.34650000000000003,-1.2815,1.3275181731,1.5375276455,0,1.5375276455,3.8755105656,-1.2815,4.0818898067,0.34650000000000003,-1.2815,1.3275181731,3.5290105656,0,3.5290105656
2020-03-12 12:00:00,1.8277101857,-1.272,2.2267708735,0.34450000000000003,-1.272,1.3178255765,1.4832101857,0,1.4832101857,3.8259699278,-1.272,4.0318767204,0.34450000000000003,-1.272,1.3178255765,3.4814699278,0,3.4814699278
2020-03-12 12:30:00,1.820266557,-1.2429999999999999,2.204182238,0.322,-1.2429999999999999,1.2840299841,1.498266557,0,1.498266557,3.790991541,-1.2429999999999999,3.9895696339,0.322,-1.2429999999999999,1.2840299841,3.468991541,0,3.468991541
2020-03-12 13:00:00,1.8736319645,-1.193,2.2212036688,0.34950000000000003,-1.193,1.243140881,1.5241319645,0,1.5241319645,3.7878501766,-1.193,3.971279134,0.34950000000000003,-1.193,1.243140881,3.4383501766,0,3.4383501766
2020-03-12 13:30:00,1.8608104687,-1.1655,2.1956789042000002,0.3715,-1.1655,1.2232753165,1.4893104687,0,1.4893104687,3.2807633876,-1.1655,3.4816373527,0.3715,-1.1655,1.2232753165,2.9092633876000003,0,2.9092633876000003
2020-03-12 14:00:00,2.0120358004,-1.169,2.3269828238,0.3195,-1.169,1.2118750967,1.6925358004,0,1.6925358004,3.2537464885,-1.169,3.4573728771,0.3195,-1.169,1.2118750967,2.9342464885,0,2.9342464885
2020-03-12 14:30:00,2.2126264461,-1.2565,2.5445054608,0.276,-1.2565,1.286455693,1.9366264461,0,1.9366264461,3.4423799214,-1.2565,3.6645288611,0.276,-1.2565,1.286455693,3.1663799214,0,3.1663799214
2020-03-12 15:00:00,2.225018869,-1.279,2.5664274717,0.2525,-1.279,1.3036860243000001,1.972518869,0,1.972518869,3.4728804159,-1.279,3.7009106153999998,0.2525,-1.279,1.3036860243000001,3.2203804159000002,0,3.2203804159000002
2020-03-12 15:30:00,2.195947617,-1.3005,2.5521532451,0.2705,-1.3005,1.3283337307,1.9254476170000001,0,1.9254476170000001,3.4787993615,-1.3005,3.7139393166,0.2705,-1.3005,1.3283337307,3.2082993615,0,3.2082993615
2020-03-12 16:00:00,2.1341475911,-1.33,2.5146542388,0.2275,-1.33,1.3493169568,1.9066475911,0,1.9066475911,3.4322555855,-1.33,3.6809344472000003,0.2275,-1.33,1.3493169568,3.2047555855,0,3.2047555855
2020-03-12 16:30:00,2.2384093342,-1.203,2.5411976207,0.21050000000000002,-1.203,1.2212777121,2.0279093342,0,2.0279093342,3.4066637475,-1.203,3.612833637,0.21050000000000002,-1.203,1.2212777121,3.1961637475,0,3.1961637475
2020-03-12 17:00:00,2.3864257206,-1.1595,2.6531995722,0.21250000000000002,-1.1595,1.1788114777,2.1739257206,0,2.1739257206,3.4742857833,-1.1595,3.6626632324,0.21250000000000002,-1.1595,1.1788114777,3.2617857833,0,3.2617857833
2020-03-12 17:30:00,2.4418109494,-1.172,2.7085096848,0.219,-1.172,1.1922856201,2.2228109494,0,2.2228109494,3.5047059245,-1.172,3.6954766428,0.219,-1.172,1.1922856201,3.2857059245,0,3.2857059245
2020-03-12 18:00:00,2.4482273242,-1.1555,2.7072120864,0.203,-1.1555,1.1731961686,2.2452273242,0,2.2452273242,3.503429742,-1.1555,3.6890649503,0.203,-1.1555,1.1731961686,3.300429742,0,3.300429742
2020-03-12 18:30:00,2.4386899128,-1.1835,2.7106974639,0.1955,-1.1835,1.1995384529,2.2431899128,0,2.2431899128,3.8161887076000003,-1.1835,3.9954935242,0.1955,-1.1835,1.1995384529,3.6206887076000003,0,3.6206887076000003
2020-03-12 19:00:00,2.4241340574,-1.1795,2.6958572251,0.188,-1.1795,1.1943886512,2.2361340574,0,2.2361340574,3.99342942,-1.1795,4.1639763186,0.188,-1.1795,1.1943886512,3.8054294200000003,0,3.8054294200000003
2020-03-12 19:30:00,2.4018590695,-1.1755,2.6740843741,0.20550000000000002,-1.1755,1.1933274907,2.1963590695,0,2.1963590695,3.9899475297,-1.1755,4.1595049633,0.20550000000000002,-1.1755,1.1933274907,3.7844475297,0,3.7844475297
2020-03-12 20:00:00,2.2074457569,-1.124,2.477133983,0.193,-1.124,1.1404494728,2.0144457569,0,2.0144457569,3.8129435794,-1.124,3.9751622281000003,0.193,-1.124,1.1404494728,3.6199435794,0,3.6199435794
2020-03-12 20:30:00,2.0195230481,-1.1515,2.3247420485,0.1875,-1.1515,1.1666655476,1.8320230481,0,1.8320230481,3.702909117,-1.1515,3.8778200292,0.1875,-1.1515,1.1666655476,3.515409117,0,3.515409117
2020-03-12 21:00:00,1.9318437366999999,-1.152,2.2492497022,0.191,-1.152,1.1677264234,1.7408437367,0,1.7408437367,3.6669048485999998,-1.152,3.8436044501,0.191,-1.152,1.1677264234,3.4759048486,0,3.4759048486
2020-03-12 21:30:00,1.9275175194,-1.171,2.2553413905,0.218,-1.171,1.1911192216,1.7095175194,0,1.7095175194,3.1363026144,-1.171,3.3477806214,0.218,-1.171,1.1911192216,2.9183026144,0,2.9183026144
2020-03-12 22:00:00,1.6982901643,-1.161,2.0572093919,0.2175,-1.161,1.1811973798,1.4807901643,0,1.4807901643,2.9981482229000003,-1.161,3.2150915642,0.2175,-1.161,1.1811973798,2.7806482229,0,2.7806482229
2020-03-12 22:30:00,1.863385008,-1.1995,2.2160785045,0.2265,-1.1995,1.2206975465,1.6368850080000001,0,1.6368850080000001,2.9238850765,-1.1995,3.160364566,0.2265,-1.1995,1.2206975465,2.6973850765,0,2.6973850765
2020-03-12 23:00:00,1.8872396768000002,-1.1945000000000001,2.2334958804,0.2245,-1.1945000000000001,1.2154137156,1.6627396768,0,1.6627396768,2.5220775206,-1.1945000000000001,2.7906460309,0.2245,-1.1945000000000001,1.2154137156,2.2975775206,0,2.2975775206
2020-03-12 23:30:00,1.8569475781,-1.209,2.215837383,0.2195,-1.209,1.2287641149,1.6374475781000002,0,1.6374475781000002,2.50362728,-1.209,2.7802572826,0.2195,-1.209,1.2287641149,2.28412728,0,2.28412728
2020-03-13 00:00:00,1.8012479437,-1.2155,2.1730012436,0.2235,-1.2155,1.2358772188,1.5777479437,0,1.5777479437,2.8891537325,-1.2155,3.1344296993,0.2235,-1.2155,1.2358772188,2.6656537325,0,2.6656537325
2020-03-13 00:30:00,1.8817630567,-1.2365,2.251658156,0.213,-1.2365,1.2547116203,1.6687630567,0,1.6687630567,3.1104178922,-1.2365,3.3471826532,0.213,-1.2365,1.2547116203,2.8974178922,0,2.8974178922
2020-03-13 01:00:00,1.9348659163000002,-1.225,2.290050461,0.214,-1.225,1.2435517681000001,1.7208659163000002,0,1.7208659163000002,3.1652628484,-1.225,3.3940409396,0.214,-1.225,1.2435517681000001,2.9512628484,0,2.9512628484
2020-03-13 01:30:00,1.9274949157,-1.183,2.2615759218,0.217,-1.183,1.2027377104,1.7104949157,0,1.7104949157,3.1566601865,-1.183,3.3710521404,0.217,-1.183,1.2027377104,2.9396601865000003,0,2.9396601865000003
2020-03-13 02:00:00,2.1685989833,-1.086,2.4253283387,0.211,-1.086,1.1063078233,1.9575989833,0,1.9575989833,3.2445428828,-1.086,3.4214696431,0.211,-1.086,1.1063078233,3.0335428828,0,3.0335428828
2020-03-13 02:30:00,2.2686915574,-1.1005,2.521519707,0.20950000000000002,-1.1005,1.1202635851,2.0591915574,0,2.0591915574,3.3341279707,-1.1005,3.5110553364,0.20950000000000002,-1.1005,1.1202635851,3.1246279707,0,3.1246279707
2020-03-13 03:00:00,2.2291622136,-1.0825,2.4780981467,0.201,-1.0825,1.1010028383,2.0281622136,0,2.0281622136,3.304693885,-1.0825,3.4774714842,0.201,-1.0825,1.1010028383,3.103693885,0,3.103693885
2020-03-13 03:30:00,2.1988068071,-1.0885,2.4534839769,0.193,-1.0885,1.1054778379,2.0058068071,0,2.0058068071,3.2811218822,-1.0885,3.4569629816000003,0.193,-1.0885,1.1054778379,3.0881218822,0,3.0881218822
2020-03-13 04:00:00,2.1460103435,-1.1125,2.4172332624,0.184,-1.1125,1.1276135198,1.9620103435,0,1.9620103435,3.2551204179,-1.1125,3.4399804048,0.184,-1.1125,1.1276135198,3.0711204179,0,3.0711204179
2020-03-13 04:30:00,2.1224690458,-1.1445,2.4113803309,0.1855,-1.1445,1.1594354230000001,1.9369690458000002,0,1.9369690458000002,2.8273049517,-1.1445,3.050169428,0.1855,-1.1445,1.1594354230000001,2.6418049517,0,2.6418049517
2020-03-13 05:00:00,2.0259209798,-1.16,2.3345140429,0.17850000000000002,-1.16,1.1736533773,1.8474209798,0,1.8474209798,2.6320171725,-1.16,2.8763022088,0.17850000000000002,-1.16,1.1736533773,2.4535171725,0,2.4535171725
2020-03-13 05:30:00,1.9276113358,-1.18,2.2601074005,0.18050000000000002,-1.18,1.1937253662,1.7471113358,0,1.7471113358,2.5695885198,-1.18,2.8275758453,0.18050000000000002,-1.18,1.1937253662,2.3890885198,0,2.3890885198
2020-03-13 06:00:00,1.885540507,-1.157,2.2122187965,0.1645,-1.157,1.1686356361,1.721040507,0,1.721040507,2.5188669632,-1.157,2.771883796,0.1645,-1.157,1.1686356361,2.3543669632,0,2.3543669632
2020-03-13 06:30:00,1.7900179891999999,-1.1295,2.1165856117,0.1595,-1.1295,1.1407061408999999,1.6305179892,0,1.6305179892,2.8967953376,-1.1295,3.10921107,0.1595,-1.1295,1.1407061408999999,2.7372953376,0,2.7372953376
2020-03-13 07:00:00,1.8818942760000001,-1.1320000000000001,2.1961215964,0.1555,-1.1320000000000001,1.1426304083,1.7263942760000002,0,1.7263942760000002,3.0694142905,-1.1320000000000001,3.2715024204,0.1555,-1.1320000000000001,1.1426304083,2.9139142905,0,2.9139142905
2020-03-13 07:30:00,1.8241680851000002,-1.0655000000000001,2.1125528284,0.13,-1.0655000000000001,1.073401253,1.6941680851,0,1.6941680851,2.9930034282999998,-1.0655000000000001,3.1770048429,0.13,-1.0655000000000001,1.073401253,2.8630034283,0,2.8630034283
2020-03-13 08:00:00,2.0479215492,-1.0065,2.2818906463,0.12150000000000001,-1.0065,1.0138069343,1.9264215492,0,1.9264215492,3.1340199429,-1.0065,3.2916748400999998,0.12150000000000001,-1.0065,1.0138069343,3.0125199429,0,3.0125199429
2020-03-13 08:30:00,2.1275808166,-0.966,2.3366121054,0.11950000000000001,-0.966,0.9733633700000001,2.0080808166,0,2.0080808166,3.1389446821,-0.966,3.2842243707,0.11950000000000001,-0.966,0.9733633700000001,3.0194446821,0,3.0194446821
