Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-13 09:00:00,2.0703768052,-1.0415,2.3175811454,0.1145,-1.0415,1.0477750236,1.9558768052,0,1.9558768052,3.1695348621,-1.0415,3.3362664,0.1145,-1.0415,1.0477750236,3.0550348621,0,3.0550348621
2020-03-13 09:30:00,2.0079459982,-1.131,2.3045624599,0.1395,-1.131,1.1395706428,1.8684459982,0,1.8684459982,3.1731800613,-1.131,3.3687138052,0.1395,-1.131,1.1395706428,3.0336800613,0,3.0336800613
2020-03-13 10:00:00,1.9979304283000001,-1.2015,2.3313790439,0.1695,-1.2015,1.2133970908,1.8284304283,0,1.8284304283,3.2086758585,-1.2015,3.4262520361,0.1695,-1.2015,1.2133970908,3.0391758585,0,3.0391758585
2020-03-13 10:30:00,1.9296626082000001,-1.2045,2.2747347167,0.1905,-1.2045,1.2194714019,1.7391626082,0,1.7391626082,3.2037903591,-1.2045,3.4227317913,0.1905,-1.2045,1.2194714019,3.0132903591,0,3.0132903591
2020-03-13 11:00:00,1.8262965302,-1.244,2.2097273624,0.161,-1.244,1.2543751431999999,1.6652965302,0,1.6652965302,3.1565657636,-1.244,3.3928518123,0.161,-1.244,1.2543751431999999,2.9955657636,0,2.9955657636
2020-03-13 11:30:00,1.7499971737000002,-1.202,2.1230388852,0.146,-1.202,1.210834423,1.6039971737,0,1.6039971737,3.078969101,-1.202,3.3052768001,0.146,-1.202,1.210834423,2.9329691010000003,0,2.9329691010000003
2020-03-13 12:00:00,1.6966694667,-1.1175,2.0316233729,0.17950000000000002,-1.1175,1.1318244122,1.5171694667,0,1.5171694667,2.9950499127,-1.1175,3.1967374352,0.17950000000000002,-1.1175,1.1318244122,2.8155499127,0,2.8155499127
2020-03-13 12:30:00,1.8647384448,-1.2005,2.2177578131,0.16,-1.2005,1.2111152918,1.7047384448,0,1.7047384448,3.1723425809,-1.2005,3.3918958859,0.16,-1.2005,1.2111152918,3.0123425809,0,3.0123425809
2020-03-13 13:00:00,1.8007635968,-1.1495,2.1363753841,0.176,-1.1495,1.1628956316,1.6247635968,0,1.6247635968,3.1004815324,-1.1495,3.3067107498,0.176,-1.1495,1.1628956316,2.9244815324,0,2.9244815324
2020-03-13 13:30:00,1.7019505478,-1.074,2.0124889235,0.11850000000000001,-1.074,1.0805175843,1.5834505478,0,1.5834505478,2.8426923732000002,-1.074,3.0388115981,0.11850000000000001,-1.074,1.0805175843,2.7241923732,0,2.7241923732
2020-03-13 14:00:00,1.8125183338,-1.059,2.0992150224,0.178,-1.059,1.0738552044,1.6345183338,0,1.6345183338,2.4713173684,-1.059,2.6886596169,0.178,-1.059,1.0738552044,2.2933173684,0,2.2933173684
2020-03-13 14:30:00,1.9102490938,-1.1015,2.205074568,0.106,-1.1015,1.106588564,1.8042490938,0,1.8042490938,2.5386359144,-1.1015,2.767304565,0.106,-1.1015,1.106588564,2.4326359144,0,2.4326359144
2020-03-13 15:00:00,2.0323020461,-1.1445,2.3324090243,0.124,-1.1445,1.1511977458,1.9083020461,0,1.9083020461,2.6658936793,-1.1445,2.9011841306,0.124,-1.1445,1.1511977458,2.5418936793,0,2.5418936793
2020-03-13 15:30:00,2.1670407829,-1.1280000000000001,2.4430410874,0.109,-1.1280000000000001,1.1332541639,2.0580407829,0,2.0580407829,2.7596751303,-1.1280000000000001,2.9813068987999998,0.109,-1.1280000000000001,1.1332541639,2.6506751303,0,2.6506751303
2020-03-13 16:00:00,2.2090183121,-1.1155,2.474692335,0.1565,-1.1155,1.1264246535,2.0525183121,0,2.0525183121,2.7878864929000002,-1.1155,3.0027739421,0.1565,-1.1155,1.1264246535,2.6313864929,0,2.6313864929
2020-03-13 16:30:00,2.3127579158,-1.1320000000000001,2.574931684,0.1125,-1.1320000000000001,1.1375764809,2.2002579158,0,2.2002579158,2.8588077175,-1.1320000000000001,3.074769189,0.1125,-1.1320000000000001,1.1375764809,2.7463077175,0,2.7463077175
2020-03-13 17:00:00,2.4448123147,-1.1175,2.6881059325,0.0855,-1.1175,1.1207660327,2.3593123147,0,2.3593123147,2.9543809695,-1.1175,3.1586663583,0.0855,-1.1175,1.1207660327,2.8688809695,0,2.8688809695
2020-03-13 17:30:00,2.4691862009,-1.1,2.70312421,0.066,-1.1,1.1019782212,2.4031862009,0,2.4031862009,3.1408725596,-1.1,3.3279243434,0.066,-1.1,1.1019782212,3.0748725596,0,3.0748725596
2020-03-13 18:00:00,2.4585977418000002,-1.1440000000000001,2.7117224887,0.067,-1.1440000000000001,1.145960296,2.3915977418,0,2.3915977418,3.4930311384,-1.1440000000000001,3.6755955346,0.067,-1.1440000000000001,1.145960296,3.4260311384,0,3.4260311384
2020-03-13 18:30:00,2.441798066,-1.133,2.6918519267,0.077,-1.133,1.1356134906,2.364798066,0,2.364798066,3.4588898236,-1.133,3.6397263374,0.077,-1.133,1.1356134906,3.3818898236,0,3.3818898236
2020-03-13 19:00:00,2.4167795396000002,-1.1255,2.6660032995,0.066,-1.1255,1.1274334792,2.3507795396,0,2.3507795396,3.4209269885999998,-1.1255,3.601318052,0.066,-1.1255,1.1274334792,3.3549269886,0,3.3549269886
2020-03-13 19:30:00,2.3129919394,-1.1665,2.5904929959,0.07,-1.1665,1.1685984126,2.2429919394,0,2.2429919394,3.352463179,-1.1665,3.5496100654,0.07,-1.1665,1.1685984126,3.282463179,0,3.282463179
2020-03-13 20:00:00,2.2235580258,-1.1885,2.5212581272,0.092,-1.1885,1.1920554727,2.1315580258,0,2.1315580258,3.307509023,-1.1885,3.5145623038,0.092,-1.1885,1.1920554727,3.215509023,0,3.215509023
2020-03-13 20:30:00,2.161089064,-1.2235,2.4833965033,0.10350000000000001,-1.2235,1.2278699035,2.057589064,0,2.057589064,3.2746858428,-1.2235,3.4957859802,0.10350000000000001,-1.2235,1.2278699035,3.1711858428,0,3.1711858428
2020-03-13 21:00:00,2.1815808859,-1.2385,2.5086206193000002,0.1365,-1.2385,1.2459993981,2.0450808859,0,2.0450808859,3.3219319607,-1.2385,3.5452946565,0.1365,-1.2385,1.2459993981,3.1854319607,0,3.1854319607
2020-03-13 21:30:00,2.0709687106,-1.234,2.4107400109,0.158,-1.234,1.2440739528,1.9129687106,0,1.9129687106,3.2426300678,-1.234,3.4694964702,0.158,-1.234,1.2440739528,3.0846300678,0,3.0846300678
2020-03-13 22:00:00,1.977500494,-1.2235,2.3253946877000002,0.158,-1.2235,1.2336596978,1.8195004940000001,0,1.8195004940000001,3.1820640616,-1.2235,3.4091764316,0.158,-1.2235,1.2336596978,3.0240640616,0,3.0240640616
2020-03-13 22:30:00,2.0045633067,-1.234,2.3539392623,0.14750000000000002,-1.234,1.2427840722,1.8570633067000002,0,1.8570633067000002,3.1913863438,-1.234,3.4216520565,0.14750000000000002,-1.234,1.2427840722,3.0438863438,0,3.0438863438
2020-03-13 23:00:00,1.9112971708000002,-1.236,2.2761267265000003,0.134,-1.236,1.2432425347,1.7772971708,0,1.7772971708,3.113235469,-1.236,3.349616558,0.134,-1.236,1.2432425347,2.979235469,0,2.979235469
2020-03-13 23:30:00,1.8458935814,-1.202,2.2027544379,0.1155,-1.202,1.2075364384,1.7303935814,0,1.7303935814,3.0325229753,-1.202,3.2620545053,0.1155,-1.202,1.2075364384,2.9170229753,0,2.9170229753
2020-03-14 00:00:00,1.8425039477,-1.1805,2.1882415422,0.0935,-1.1805,1.1841969853,1.7490039477,0,1.7490039477,3.0071354303,-1.1805,3.2305485209,0.0935,-1.1805,1.1841969853,2.9136354303000003,0,2.9136354303000003
2020-03-14 00:30:00,1.9626565687,-1.173,2.2864710378,0.08650000000000001,-1.173,1.1761850407,1.8761565687,0,1.8761565687,3.092237232,-1.173,3.3072435802,0.08650000000000001,-1.173,1.1761850407,3.005737232,0,3.005737232
2020-03-14 01:00:00,2.0547256253,-1.156,2.3575905911,0.0665,-1.156,1.1579111581000001,1.9882256253000001,0,1.9882256253000001,3.1665905265,-1.156,3.3709986002,0.0665,-1.156,1.1579111581000001,3.1000905265,0,3.1000905265
2020-03-14 01:30:00,2.0537548062,-1.145,2.351368496,0.0565,-1.145,1.1463931481,1.9972548062,0,1.9972548062,3.1621994267,-1.145,3.3631131729,0.0565,-1.145,1.1463931481,3.1056994267,0,3.1056994267
2020-03-14 02:00:00,2.0414936569,-1.16,2.3480409603,0.046,-1.16,1.1609117107,1.9954936569,0,1.9954936569,3.1741232492,-1.16,3.3794464637,0.046,-1.16,1.1609117107,3.1281232492,0,3.1281232492
2020-03-14 02:30:00,2.0514145313,-1.1485,2.3510325028,0.025500000000000002,-1.1485,1.1487830518,2.0259145313,0,2.0259145313,3.1692427102,-1.1485,3.3709274104,0.025500000000000002,-1.1485,1.1487830518,3.1437427102,0,3.1437427102
2020-03-14 03:00:00,2.0527413253,-1.143,2.3495097251,0.025,-1.143,1.1432733706,2.0277413253,0,2.0277413253,3.160275753,-1.143,3.3606237271,0.025,-1.143,1.1432733706,3.135275753,0,3.135275753
2020-03-14 03:30:00,1.9872951788000002,-1.1400000000000001,2.2910569892,0.024,-1.1400000000000001,1.1402526036,1.9632951788000002,0,1.9632951788000002,3.1023539817,-1.1400000000000001,3.3051777907,0.024,-1.1400000000000001,1.1402526036,3.0783539817,0,3.0783539817
2020-03-14 04:00:00,1.9507486437,-1.153,2.2660161674,0.017,-1.153,1.1531253184,1.9337486437,0,1.9337486437,3.0921081185,-1.153,3.3000820621,0.017,-1.153,1.1531253184,3.0751081185,0,3.0751081185
2020-03-14 04:30:00,1.9567486437000001,-1.146,2.2676378138,0.023,-1.146,1.1462307796,1.9337486437,0,1.9337486437,3.0888381826,-1.146,3.2945769559,0.023,-1.146,1.1462307796,3.0658381826,0,3.0658381826
2020-03-14 05:00:00,1.8728771571,-1.1275,2.1860752721,0.021500000000000002,-1.1275,1.1277049703,1.8513771571,0,1.8513771571,3.0107041142,-1.1275,3.2149021001,0.021500000000000002,-1.1275,1.1277049703,2.9892041142,0,2.9892041142
2020-03-14 05:30:00,1.8099198366,-1.114,2.1252778206,0.018000000000000002,-1.114,1.1141454124,1.7919198366,0,1.7919198366,2.8752066006,-1.114,3.0834735277,0.018000000000000002,-1.114,1.1141454124,2.8572066006,0,2.8572066006
2020-03-14 06:00:00,1.9381552899,-1.106,2.2315200935,0.0125,-1.106,1.1060706352,1.9256552899,0,1.9256552899,2.5039532421,-1.106,2.7373377283,0.0125,-1.106,1.1060706352,2.4914532421,0,2.4914532421
2020-03-14 06:30:00,1.9016375536,-1.0975,2.1956164591,0.013000000000000001,-1.0975,1.0975769905,1.8886375536000002,0,1.8886375536000002,2.8692148283,-1.0975,3.0719537726,0.013000000000000001,-1.0975,1.0975769905,2.8562148283,0,2.8562148283
2020-03-14 07:00:00,1.9458636070000002,-1.1145,2.2424306961,0.0085,-1.1145,1.1145324132,1.937363607,0,1.937363607,3.0760400957,-1.1145,3.2717171211,0.0085,-1.1145,1.1145324132,3.0675400957,0,3.0675400957
2020-03-14 07:30:00,1.9598129375000002,-1.099,2.2469240641,0.007500000000000001,-1.099,1.0990255911,1.9523129375,0,1.9523129375,3.0857370683,-1.099,3.2756028841,0.007500000000000001,-1.099,1.0990255911,3.0782370683,0,3.0782370683
2020-03-14 08:00:00,1.9886376409,-1.117,2.2808701556,0.0085,-1.117,1.1170323406,1.9801376409,0,1.9801376409,3.1121634009,-1.117,3.3065465419,0.0085,-1.117,1.1170323406,3.1036634009,0,3.1036634009
2020-03-14 08:30:00,1.9973456611,-1.12,2.2899322457,0.019,-1.12,1.1201611491,1.9783456611,0,1.9783456611,3.1170560596,-1.12,3.3121652252000002,0.019,-1.12,1.1201611491,3.0980560596,0,3.0980560596
2020-03-14 09:00:00,1.9888580111,-1.1045,2.2749673488,0.03,-1.1045,1.1049073491,1.9588580111,0,1.9588580111,3.0867232652,-1.1045,3.2783808147,0.03,-1.1045,1.1049073491,3.0567232652,0,3.0567232652
2020-03-14 09:30:00,1.8833610509,-1.1245,2.1935243554,0.036000000000000004,-1.1245,1.1250761085,1.8473610509,0,1.8473610509,3.0203883201,-1.1245,3.2229250464,0.036000000000000004,-1.1245,1.1250761085,2.9843883201,0,2.9843883201
2020-03-14 10:00:00,1.7925400782,-1.1245,2.1160576981,0.0805,-1.1245,1.1273777096,1.7120400782,0,1.7120400782,2.9770535988,-1.1245,3.1823495063,0.0805,-1.1245,1.1273777096,2.8965535988,0,2.8965535988
2020-03-14 10:30:00,1.7486505745,-1.121,2.0771181554,0.111,-1.121,1.1264821348,1.6376505745,0,1.6376505745,2.9609008103,-1.121,3.1660029388,0.111,-1.121,1.1264821348,2.8499008103,0,2.8499008103
2020-03-14 11:00:00,1.6831622868,-1.1095,2.0159428399,0.09050000000000001,-1.1095,1.1131848454,1.5926622868,0,1.5926622868,2.9069490202,-1.1095,3.1114856349,0.09050000000000001,-1.1095,1.1131848454,2.8164490202,0,2.8164490202
2020-03-14 11:30:00,1.7758789412,-1.155,2.1184359829,0.129,-1.155,1.1621815693,1.6468789412,0,1.6468789412,3.0111270012,-1.155,3.2250443125,0.129,-1.155,1.1621815693,2.8821270011999998,0,2.8821270011999998
2020-03-14 12:00:00,1.8693529138,-1.1565,2.1981748261,0.12250000000000001,-1.1565,1.1629696901,1.7468529138000002,0,1.7468529138000002,3.0724648496,-1.1565,3.2829152444,0.12250000000000001,-1.1565,1.1629696901,2.9499648496,0,2.9499648496
2020-03-14 12:30:00,2.0039784082,-1.1844999999999999,2.3278680612000002,0.08700000000000001,-1.1844999999999999,1.1876907215,1.9169784081999999,0,1.9169784081999999,3.1555753425,-1.1844999999999999,3.3705631565,0.08700000000000001,-1.1844999999999999,1.1876907215,3.0685753425,0,3.0685753425
2020-03-14 13:00:00,1.9541162746,-1.198,2.2921113443,0.11950000000000001,-1.198,1.2039452853000001,1.8346162746,0,1.8346162746,3.1226926761,-1.198,3.3446096259,0.11950000000000001,-1.198,1.2039452853000001,3.0031926761,0,3.0031926761
2020-03-14 13:30:00,1.9693434373,-1.2315,2.3226936569,0.14350000000000002,-1.2315,1.2398324484,1.8258434373,0,1.8258434373,3.1548314097,-1.2315,3.386672921,0.14350000000000002,-1.2315,1.2398324484,3.0113314097,0,3.0113314097
2020-03-14 14:00:00,1.981220971,-1.25,2.3425918415,0.1335,-1.25,1.2571086866,1.8477209710000002,0,1.8477209710000002,3.1764513828,-1.25,3.413552898,0.1335,-1.25,1.2571086866,3.0429513828,0,3.0429513828
2020-03-14 14:30:00,1.9320431623,-1.23,2.2903473058,0.148,-1.23,1.2388720676,1.7840431623000002,0,1.7840431623000002,3.1327953521,-1.23,3.3656064413,0.148,-1.23,1.2388720676,2.9847953521,0,2.9847953521
2020-03-14 15:00:00,1.9328823391,-1.2085,2.2795846961,0.14400000000000002,-1.2085,1.2170489924,1.7888823391000002,0,1.7888823391000002,3.1368769279,-1.2085,3.3616170381,0.14400000000000002,-1.2085,1.2170489924,2.9928769279000003,0,2.9928769279000003
2020-03-14 15:30:00,2.1171820769,-1.146,2.4074417847,0.156,-1.146,1.1565690641,1.9611820769000001,0,1.9611820769000001,3.2229628032,-1.146,3.4206439789,0.156,-1.146,1.1565690641,3.0669628032,0,3.0669628032
2020-03-14 16:00:00,2.1366876962,-1.113,2.4091914227,0.1545,-1.113,1.1236722164,1.9821876962,0,1.9821876962,3.2074900029,-1.113,3.3951084103999998,0.1545,-1.113,1.1236722164,3.0529900029,0,3.0529900029
2020-03-14 16:30:00,2.1999973477,-1.13,2.4732343864,0.1335,-1.13,1.1378586248,2.0664973477,0,2.0664973477,3.2560541863,-1.13,3.4465618903,0.1335,-1.13,1.1378586248,3.1225541863,0,3.1225541863
2020-03-14 17:00:00,2.2191728252,-1.1275,2.4891734126,0.10400000000000001,-1.1275,1.1322862933,2.1151728252,0,2.1151728252,3.4684913732,-1.1275,3.6471480167,0.10400000000000001,-1.1275,1.1322862933,3.3644913732,0,3.3644913732
2020-03-14 17:30:00,2.3269837725,-1.1605,2.6003103137,0.12050000000000001,-1.1605,1.1667392596,2.2064837725,0,2.2064837725,3.6250560866,-1.1605,3.8062832108,0.12050000000000001,-1.1605,1.1667392596,3.5045560866,0,3.5045560866
2020-03-14 18:00:00,2.4719022531,-1.1795,2.7388904686,0.116,-1.1795,1.1851903854999999,2.3559022531,0,2.3559022531,3.5390322656,-1.1795,3.7304114555,0.116,-1.1795,1.1851903854999999,3.4230322656,0,3.4230322656
2020-03-14 18:30:00,2.5585478382,-1.211,2.8306691859,0.123,-1.211,1.217230463,2.4355478382,0,2.4355478382,3.607299406,-1.211,3.8051452015000002,0.123,-1.211,1.217230463,3.484299406,0,3.484299406
2020-03-14 19:00:00,2.5132911744,-1.2465,2.8054223884000002,0.134,-1.2465,1.2536818775,2.3792911744,0,2.3792911744,3.5825931786,-1.2465,3.7932487570999998,0.134,-1.2465,1.2536818775,3.4485931786,0,3.4485931786
2020-03-14 19:30:00,2.4233864435,-1.289,2.7448721017,0.1505,-1.289,1.2977562367,2.2728864435,0,2.2728864435,3.5269769915999998,-1.289,3.7551415019,0.1505,-1.289,1.2977562367,3.3764769916,0,3.3764769916
2020-03-14 20:00:00,2.3502510766,-1.2895,2.6807630207,0.155,-1.2895,1.2987822181,2.1952510766,0,2.1952510766,3.4674915706,-1.2895,3.6995010532,0.155,-1.2895,1.2987822181,3.3124915705999998,0,3.3124915705999998
2020-03-14 20:30:00,2.2598081919,-1.287,2.6005964824000003,0.1595,-1.287,1.2968458852,2.1003081919,0,2.1003081919,3.4184618476,-1.287,3.6527045328,0.1595,-1.287,1.2968458852,3.2589618476,0,3.2589618476
2020-03-14 21:00:00,2.1901333352,-1.2775,2.5354862011,0.1695,-1.2775,1.2886956584,2.0206333352,0,2.0206333352,3.34407945,-1.2775,3.5797868118,0.1695,-1.2775,1.2886956584,3.17457945,0,3.17457945
2020-03-14 21:30:00,2.1484508434,-1.2835,2.5026412601,0.17750000000000002,-1.2835,1.2957154394,1.9709508434,0,1.9709508434,3.3183605777,-1.2835,3.5579332728,0.17750000000000002,-1.2835,1.2957154394,3.1408605777,0,3.1408605777
2020-03-14 22:00:00,2.0683087252,-1.287,2.4360357105,0.183,-1.287,1.2999453834999999,1.8853087252,0,1.8853087252,3.2711301961,-1.287,3.5152043696,0.183,-1.287,1.2999453834999999,3.0881301961,0,3.0881301961
2020-03-14 22:30:00,2.0310650022,-1.2705,2.3957035069,0.1885,-1.2705,1.2844074509,1.8425650022000002,0,1.8425650022000002,3.2473857306,-1.2705,3.4870738928,0.1885,-1.2705,1.2844074509,3.0588857306,0,3.0588857306
2020-03-14 23:00:00,1.9518924851000001,-1.2855,2.3371766136,0.192,-1.2855,1.2997593046,1.7598924851,0,1.7598924851,3.227123206,-1.2855,3.4737349405,0.192,-1.2855,1.2997593046,3.035123206,0,3.035123206
2020-03-14 23:30:00,1.8486499987,-1.256,2.234959243,0.1835,-1.256,1.269333782,1.6651499987,0,1.6651499987,3.1006909842,-1.256,3.3454178483,0.1835,-1.256,1.269333782,2.9171909842,0,2.9171909842
2020-03-15 00:00:00,1.7393788539,-1.228,2.1291835988,0.184,-1.228,1.2417085004,1.5553788539,0,1.5553788539,3.0308834046,-1.228,3.2702046131999998,0.184,-1.228,1.2417085004,2.8468834046,0,2.8468834046
2020-03-15 00:30:00,1.7772977724999999,-1.2025000000000001,2.1458782869,0.176,-1.2025000000000001,1.2153115856,1.6012977725000002,0,1.6012977725000002,3.0158869586,-1.2025000000000001,3.2467800044,0.176,-1.2025000000000001,1.2153115856,2.8398869586,0,2.8398869586
2020-03-15 01:00:00,1.9385354111000002,-1.233,2.2974352092,0.154,-1.233,1.2425799773,1.7845354111,0,1.7845354111,3.1579279317,-1.233,3.390102922,0.154,-1.233,1.2425799773,3.0039279317,0,3.0039279317
2020-03-15 01:30:00,1.9285520275999999,-1.213,2.2783068106,0.12,-1.213,1.2189212444,1.8085520276,0,1.8085520276,3.151422333,-1.213,3.3768079189,0.12,-1.213,1.2189212444,3.031422333,0,3.031422333
2020-03-15 02:00:00,1.8513060697000001,-1.2335,2.2246025294,0.12150000000000001,-1.2335,1.2394694429,1.7298060697,0,1.7298060697,3.1354585843000002,-1.2335,3.3693653385,0.12150000000000001,-1.2335,1.2394694429,3.0139585843,0,3.0139585843
2020-03-15 02:30:00,1.8958013165,-1.2515,2.2716326468,0.0945,-1.2515,1.2550627474,1.8013013165,0,1.8013013165,3.1687315276,-1.2515,3.4069211532,0.0945,-1.2515,1.2550627474,3.0742315276,0,3.0742315276
2020-03-15 03:00:00,1.9230506983,-1.175,2.2536079935,0.0495,-1.175,1.1760421974,1.8735506982999999,0,1.8735506982999999,2.6698780976,-1.175,2.9169974384,0.0495,-1.175,1.1760421974,2.6203780976,0,2.6203780976
2020-03-15 03:30:00,1.8397442965000002,-1.1625,2.1762502904,0.055,-1.1625,1.163800348,1.7847442965,0,1.7847442965,2.8361115465,-1.1625,3.0651158141,0.055,-1.1625,1.163800348,2.7811115465,0,2.7811115465
2020-03-15 04:00:00,1.7240136450999999,-1.174,2.0857849958,0.0635,-1.174,1.1757160584,1.6605136451,0,1.6605136451,2.9326677971,-1.174,3.1589264645,0.0635,-1.174,1.1757160584,2.8691677971000003,0,2.8691677971000003
2020-03-15 04:30:00,1.6206902401,-1.1345,1.9783142077,0.0795,-1.1345,1.1372820670000001,1.5411902401000002,0,1.5411902401000002,2.8355274671,-1.1345,3.0540638936,0.0795,-1.1345,1.1372820670000001,2.7560274671,0,2.7560274671
2020-03-15 05:00:00,1.5452709432,-1.149,1.9256332174000002,0.0745,-1.149,1.1514127192,1.4707709432,0,1.4707709432,2.8081725801,-1.149,3.0341447295,0.0745,-1.149,1.1514127192,2.7336725801,0,2.7336725801
2020-03-15 05:30:00,1.5407958866,-1.1365,1.9145976638,0.074,-1.1365,1.1389066028000001,1.4667958866,0,1.4667958866,2.7921868334,-1.1365,3.014620965,0.074,-1.1365,1.1389066028000001,2.7181868334,0,2.7181868334
2020-03-15 06:00:00,1.5690652066,-1.1280000000000001,1.9324465381,0.07200000000000001,-1.1280000000000001,1.1302955366,1.4970652066,0,1.4970652066,2.7975842492,-1.1280000000000001,3.0164319372,0.07200000000000001,-1.1280000000000001,1.1302955366,2.7255842491999998,0,2.7255842491999998
2020-03-15 06:30:00,1.5988452202999999,-1.1219999999999999,1.9532511457,0.068,-1.1219999999999999,1.1240587173,1.5308452203,0,1.5308452203,2.8225081121,-1.1219999999999999,3.0373402909,0.068,-1.1219999999999999,1.1240587173,2.7545081121,0,2.7545081121
2020-03-15 07:00:00,1.675304903,-1.1075,2.0082835377,0.043500000000000004,-1.1075,1.1083539597,1.631804903,0,1.631804903,2.8718275979000003,-1.1075,3.0779782329,0.043500000000000004,-1.1075,1.1083539597,2.8283275979,0,2.8283275979
2020-03-15 07:30:00,1.7094216686,-1.062,2.0124528419,0.039,-1.062,1.0627158604,1.6704216686,0,1.6704216686,2.881657547,-1.062,3.0711226316,0.039,-1.062,1.0627158604,2.842657547,0,2.842657547
2020-03-15 08:00:00,1.6440402952,-1.0305,1.9403089296,0.026000000000000002,-1.0305,1.0308279439,1.6180402952000001,0,1.6180402952000001,2.8177957019,-1.0305,3.0003171278,0.026000000000000002,-1.0305,1.0308279439,2.7917957019,0,2.7917957019
2020-03-15 08:30:00,1.6981016708,-1.0385,1.990485251,0.025,-1.0385,1.0388008712,1.6731016708,0,1.6731016708,2.7652470986,-1.0385,2.9538235841000002,0.025,-1.0385,1.0388008712,2.7402470986000003,0,2.7402470986000003
2020-03-15 09:00:00,1.7714927408,-1.014,2.0411718523,0.04,-1.014,1.0147886479,1.7314927408,0,1.7314927408,2.3591453637,-1.014,2.5678323245,0.04,-1.014,1.0147886479,2.3191453637,0,2.3191453637
2020-03-15 09:30:00,1.7659705799,-1.0415,2.0502132423,0.0545,-1.0415,1.0429249733,1.7114705799,0,1.7114705799,2.3650315286,-1.0415,2.5842013043,0.0545,-1.0415,1.0429249733,2.3105315286,0,2.3105315286
2020-03-15 10:00:00,1.6384488616000001,-0.996,1.9174281400000002,0.060500000000000005,-0.996,0.9978357831,1.5779488616,0,1.5779488616,2.2578610609,-0.996,2.4677829261,0.060500000000000005,-0.996,0.9978357831,2.1973610609,0,2.1973610609
2020-03-15 10:30:00,1.5913980955,-0.982,1.8699924862000001,0.07,-0.982,0.9844917470000001,1.5213980955,0,1.5213980955,2.219468124,-0.982,2.4270069537,0.07,-0.982,0.9844917470000001,2.149468124,0,2.149468124
2020-03-15 11:00:00,1.6090805301,-0.9765,1.8822041341,0.101,-0.9765,0.9817093511,1.5080805301,0,1.5080805301,2.2485386194,-0.9765,2.4514237033,0.101,-0.9765,0.9817093511,2.1475386194,0,2.1475386194
2020-03-15 11:30:00,1.5974322384000001,-1.0175,1.8939630425,0.122,-1.0175,1.0247879049,1.4754322384,0,1.4754322384,2.2453068822,-1.0175,2.4650982222,0.122,-1.0175,1.0247879049,2.1233068822,0,2.1233068822
2020-03-15 12:00:00,1.7955612812,-1.07,2.0902010225,0.145,-1.07,1.0797800702,1.6505612812,0,1.6505612812,2.4236146819,-1.07,2.6493033285000003,0.145,-1.07,1.0797800702,2.2786146819,0,2.2786146819
2020-03-15 12:30:00,1.9284475766,-1.0735000000000001,2.2071049603,0.10200000000000001,-1.0735000000000001,1.0783349433,1.8264475766000001,0,1.8264475766000001,2.5297740477,-1.0735000000000001,2.7481191718,0.10200000000000001,-1.0735000000000001,1.0783349433,2.4277740477,0,2.4277740477
2020-03-15 13:00:00,1.9387404907999999,-1.0685,2.2136862787,0.07150000000000001,-1.0685,1.0708895835,1.8672404908,0,1.8672404908,2.529964256,-1.0685,2.7463450960999998,0.07150000000000001,-1.0685,1.0708895835,2.458464256,0,2.458464256
2020-03-15 13:30:00,2.1431011351,-1.1555,2.4347613282,0.064,-1.1555,1.1572710357,2.0791011351,0,2.0791011351,2.7145400303000002,-1.1555,2.950238605,0.064,-1.1555,1.1572710357,2.6505400303,0,2.6505400303
2020-03-15 14:00:00,2.1345955653,-1.164,2.4313358936,0.09,-1.164,1.1674741967,2.0445955653,0,2.0445955653,2.7118468766,-1.164,2.9511030958,0.09,-1.164,1.1674741967,2.6218468766000003,0,2.6218468766000003
2020-03-15 14:30:00,2.1069362259,-1.149,2.3998710924,0.0825,-1.149,1.151958007,2.0244362259,0,2.0244362259,2.6902680749,-1.149,2.9253620826,0.0825,-1.149,1.151958007,2.6077680749,0,2.6077680749
2020-03-15 15:00:00,2.168089064,-1.1235,2.4418973032,0.1105,-1.1235,1.128920945,2.057589064,0,2.057589064,2.7247523535,-1.1235,2.9472915766,0.1105,-1.1235,1.128920945,2.6142523535,0,2.6142523535
2020-03-15 15:30:00,2.1325806031,-1.1255,2.411358596,0.131,-1.1255,1.1330980761,2.0015806031,0,2.0015806031,2.6948820642999998,-1.1255,2.9204690703000002,0.131,-1.1255,1.1330980761,2.5638820643,0,2.5638820643
2020-03-15 16:00:00,2.1520806031,-1.108,2.4205608693,0.1505,-1.108,1.1181745168,2.0015806031,0,2.0015806031,2.7009711413,-1.108,2.919402183,0.1505,-1.108,1.1181745168,2.5504711413,0,2.5504711413
2020-03-15 16:30:00,2.2281479914,-1.1035,2.4864343389,0.0655,-1.1035,1.1054422192,2.1626479914,0,2.1626479914,2.9139330705,-1.1035,3.115881607,0.0655,-1.1035,1.1054422192,2.8484330705,0,2.8484330705
2020-03-15 17:00:00,2.1809822921,-1.1105,2.4474259965,0.05,-1.1105,1.1116250492,2.1309822921,0,2.1309822921,3.2914248332,-1.1105,3.473713817,0.05,-1.1105,1.1116250492,3.2414248332,0,3.2414248332
2020-03-15 17:30:00,2.1605847069,-1.099,2.4240312035000002,0.045,-1.099,1.0999209062,2.1155847069,0,2.1155847069,3.2655323167,-1.099,3.4455046527,0.045,-1.099,1.0999209062,3.2205323167,0,3.2205323167
2020-03-15 18:00:00,2.2283638734,-1.0905,2.4808860921,0.026500000000000003,-1.0905,1.0908219378,2.2018638734,0,2.2018638734,3.3089853492,-1.0905,3.4840456787000003,0.026500000000000003,-1.0905,1.0908219378,3.2824853492,0,3.2824853492
2020-03-15 18:30:00,2.1925849813,-1.1175,2.4609419234,0.0155,-1.1175,1.1176074892,2.1770849813,0,2.1770849813,3.2796502058,-1.1175,3.4648104887,0.0155,-1.1175,1.1176074892,3.2641502058,0,3.2641502058
2020-03-15 19:00:00,2.1224812182,-1.131,2.4050129982,0.01,-1.131,1.1310442078,2.1124812182,0,2.1124812182,3.2243617125,-1.131,3.4169678742,0.01,-1.131,1.1310442078,3.2143617125,0,3.2143617125
2020-03-15 19:30:00,2.1191061047,-1.1435,2.4079457911,0.018500000000000003,-1.1435,1.1436496404,2.1006061047,0,2.1006061047,3.2138517621,-1.1435,3.4112219803,0.018500000000000003,-1.1435,1.1436496404,3.1953517621,0,3.1953517621
2020-03-15 20:00:00,2.107082515,-1.1775,2.4137735965,0.027,-1.1775,1.1778095135,2.080082515,0,2.080082515,3.1203344891,-1.1775,3.3351152265,0.027,-1.1775,1.1778095135,3.0933344891,0,3.0933344891
2020-03-15 20:30:00,2.2265305397,-1.1625,2.5117413271,0.024,-1.1625,1.1627477155000001,2.2025305397,0,2.2025305397,2.7670142229,-1.1625,3.0012953803,0.024,-1.1625,1.1627477155000001,2.7430142229000003,0,2.7430142229000003
2020-03-15 21:00:00,2.1750650786,-1.175,2.4721515115,0.032,-1.175,1.1754356639,2.1430650786,0,2.1430650786,2.7253493981,-1.175,2.9678534906,0.032,-1.175,1.1754356639,2.6933493981,0,2.6933493981
2020-03-15 21:30:00,2.108729613,-1.1625,2.4079341417,0.036000000000000004,-1.1625,1.1630572858,2.072729613,0,2.072729613,2.6307375102,-1.1625,2.8761408341,0.036000000000000004,-1.1625,1.1630572858,2.5947375102,0,2.5947375102
2020-03-15 22:00:00,2.0370098905,-1.1715,2.3498556432,0.032,-1.1715,1.171936965,2.0050098905,0,2.0050098905,2.574047139,-1.1715,2.8280966963000003,0.032,-1.1715,1.171936965,2.542047139,0,2.542047139
2020-03-15 22:30:00,2.0116560409,-1.176,2.330179398,0.025,-1.176,1.1762657013,1.9866560409,0,1.9866560409,2.5602136790000003,-1.176,2.8173871019,0.025,-1.176,1.1762657013,2.535213679,0,2.535213679
2020-03-15 23:00:00,1.9386653011,-1.1695,2.2641010136,0.0315,-1.1695,1.1699241428,1.9071653011,0,1.9071653011,2.4925831168,-1.1695,2.7533072557000002,0.0315,-1.1695,1.1699241428,2.4610831168000002,0,2.4610831168000002
2020-03-15 23:30:00,1.8736484852,-1.1755,2.2118677392,0.027,-1.1755,1.1758100399,1.8466484852,0,1.8466484852,2.4438281795,-1.1755,2.7118437309,0.027,-1.1755,1.1758100399,2.4168281795,0,2.4168281795
2020-03-16 00:00:00,1.858582803,-1.153,2.1871760413,0.0245,-1.153,1.1532602698,1.834082803,0,1.834082803,2.4234821672,-1.153,2.683779949,0.0245,-1.153,1.1532602698,2.3989821672,0,2.3989821672
2020-03-16 00:30:00,1.9698961199,-1.1335,2.2727324905,0.019,-1.1335,1.1336592301,1.9508961199,0,1.9508961199,2.511159226,-1.1335,2.7551302888,0.019,-1.1335,1.1336592301,2.492159226,0,2.492159226
2020-03-16 01:00:00,2.0402327577,-1.139,2.3366366225,0.025500000000000002,-1.139,1.139285412,2.0147327577,0,2.0147327577,2.5889445482999998,-1.139,2.8284191475,0.025500000000000002,-1.139,1.139285412,2.5634445483,0,2.5634445483
2020-03-16 01:30:00,2.0815384039,-1.1465,2.3763973525,0.029,-1.1465,1.1468667098,2.0525384039,0,2.0525384039,2.6302586815,-1.1465,2.8692722042,0.029,-1.1465,1.1468667098,2.6012586815,0,2.6012586815
2020-03-16 02:00:00,2.0595699403,-1.1585,2.363038423,0.035,-1.1585,1.1590285803,2.0245699403,0,2.0245699403,2.6141362358,-1.1585,2.8593409222,0.035,-1.1585,1.1590285803,2.5791362358,0,2.5791362358
2020-03-16 02:30:00,2.0110233695,-1.158,2.3205988436,0.0325,-1.158,1.1584559767,1.9785233695,0,1.9785233695,2.5744882493,-1.158,2.8229335355,0.0325,-1.158,1.1584559767,2.5419882493,0,2.5419882493
2020-03-16 03:00:00,2.0648544657,-1.1315,2.3545522323,0.0245,-1.1315,1.1317652142,2.0403544657,0,2.0403544657,2.6222064185000002,-1.1315,2.8559164468000002,0.0245,-1.1315,1.1317652142,2.5977064185,0,2.5977064185
2020-03-16 03:30:00,2.0728971959,-1.1280000000000001,2.3599336399,0.015,-1.1280000000000001,1.1280997296,2.0578971959,0,2.0578971959,2.6262250751,-1.1280000000000001,2.8582235995,0.015,-1.1280000000000001,1.1280997296,2.6112250751,0,2.6112250751
2020-03-16 04:00:00,1.9970984928000002,-1.131,2.2951172933,0.009000000000000001,-1.131,1.1310358085,1.9880984928,0,1.9880984928,2.5600125804,-1.131,2.7987185303,0.009000000000000001,-1.131,1.1310358085,2.5510125804,0,2.5510125804
2020-03-16 04:30:00,1.9783776189000002,-1.1335,2.280087773,0.003,-1.1335,1.13350397,1.9753776189,0,1.9753776189,2.5414856961,-1.1335,2.782799273,0.003,-1.1335,1.13350397,2.5384856961,0,2.5384856961
2020-03-16 05:00:00,1.9494023993,-1.137,2.2567540217,0.0,-1.137,1.137,1.9494023993,0,1.9494023993,2.512960117,-1.137,2.7582127455,0.0,-1.137,1.137,2.512960117,0,2.512960117
2020-03-16 05:30:00,1.8709204059000002,-1.107,2.1738887196,0.0,-1.107,1.107,1.8709204059000002,0,1.8709204059000002,2.4331278168,-1.107,2.6731180245,0.0,-1.107,1.107,2.4331278168,0,2.4331278168
2020-03-16 06:00:00,1.867567502,-1.1,2.1674428192,0.0,-1.1,1.1,1.867567502,0,1.867567502,2.4265988513,-1.1,2.6642788865,0.0,-1.1,1.1,2.4265988513,0,2.4265988513
2020-03-16 06:30:00,1.9662240768,-1.089,2.2476561392,0.0,-1.089,1.089,1.9662240768,0,1.9662240768,2.5009958028,-1.089,2.7278014968,0.0,-1.089,1.089,2.5009958028,0,2.5009958028
2020-03-16 07:00:00,1.9696857535,-1.022,2.2190416777,0.0,-1.022,1.022,1.9696857535,0,1.9696857535,2.7993924767,-1.022,2.9801144674,0.0,-1.022,1.022,2.7993924767,0,2.7993924767
2020-03-16 07:30:00,2.1572254609,-0.9445,2.3549314086,0.002,-0.9445,0.9445021175,2.1552254609,0,2.1552254609,3.1244750315,-0.9445,3.2641115901,0.002,-0.9445,0.9445021175,3.1224750315,0,3.1224750315
2020-03-16 08:00:00,2.1129256681,-1.0005,2.3378312875000002,0.012,-1.0005,1.0005719614,2.1009256681,0,2.1009256681,3.1505082795,-1.0005,3.3055563327,0.012,-1.0005,1.0005719614,3.1385082795,0,3.1385082795
2020-03-16 08:30:00,1.9131643583,-0.9685,2.1443390851,0.027,-0.9685,0.9688762821,1.8861643583,0,1.8861643583,3.0035410908,-0.9685,3.1558281534,0.027,-0.9685,0.9688762821,2.9765410908,0,2.9765410908
2020-03-16 09:00:00,1.793617617,-0.963,2.0357880921,0.052000000000000005,-0.963,0.9644029241000001,1.7416176170000002,0,1.7416176170000002,2.9672995847,-0.963,3.1196531579,0.052000000000000005,-0.963,0.9644029241000001,2.9152995847,0,2.9152995847
2020-03-16 09:30:00,1.7466000323,-1.024,2.0246450733,0.08850000000000001,-1.024,1.027817226,1.6581000323000001,0,1.6581000323000001,2.9498785914,-1.024,3.1225565974,0.08850000000000001,-1.024,1.027817226,2.8613785914000003,0,2.8613785914000003
2020-03-16 10:00:00,1.9648975026,-1.065,2.2349602224,0.1005,-1.065,1.0697313915,1.8643975026000001,0,1.8643975026000001,3.1197555421,-1.065,3.2965284228,0.1005,-1.065,1.0697313915,3.0192555421,0,3.0192555421
2020-03-16 10:30:00,1.8112251220000002,-1.0665,2.1018940726,0.1365,-1.0665,1.0751997489,1.674725122,0,1.674725122,3.0558283349,-1.0665,3.2365891093,0.1365,-1.0665,1.0751997489,2.9193283349,0,2.9193283349
2020-03-16 11:00:00,1.7769310459,-1.059,2.0685659143,0.1585,-1.059,1.0707956154,1.6184310459,0,1.6184310459,2.7394060453,-1.059,2.9369757372,0.1585,-1.059,1.0707956154,2.5809060453,0,2.5809060453
2020-03-16 11:30:00,1.8030648426,-1.043,2.0830006785,0.17550000000000002,-1.043,1.0576621625,1.6275648426,0,1.6275648426,2.464874528,-1.043,2.6764632332,0.17550000000000002,-1.043,1.0576621625,2.289374528,0,2.289374528
2020-03-16 12:00:00,1.6783909201,-1.003,1.955250644,0.184,-1.003,1.0197377114,1.4943909201,0,1.4943909201,2.3392566378,-1.003,2.5452172044,0.184,-1.003,1.0197377114,2.1552566378,0,2.1552566378
2020-03-16 12:30:00,1.7153192937,-1.025,1.9982355415000002,0.20800000000000002,-1.025,1.0458914858,1.5073192937000002,0,1.5073192937000002,2.3902385253,-1.025,2.6007432029,0.20800000000000002,-1.025,1.0458914858,2.1822385253,0,2.1822385253
2020-03-16 13:00:00,1.8190766571,-1.0635,2.1071478672,0.177,-1.0635,1.078128587,1.6420766571,0,1.6420766571,2.4543942789,-1.0635,2.6748987881,0.177,-1.0635,1.078128587,2.2773942789,0,2.2773942789
2020-03-16 13:30:00,1.9593100133,-1.12,2.2568331193,0.14350000000000002,-1.12,1.1291555473,1.8158100133000001,0,1.8158100133000001,2.5700515663,-1.12,2.8034915825,0.14350000000000002,-1.12,1.1291555473,2.4265515663,0,2.4265515663
2020-03-16 14:00:00,1.9764207222999999,-1.0195,2.223874799,0.134,-1.0195,1.028268569,1.8424207223,0,1.8424207223,2.56579102,-1.0195,2.7609172042,0.134,-1.0195,1.028268569,2.43179102,0,2.43179102
2020-03-16 14:30:00,2.2275888768,-0.9955,2.4399123866,0.14,-0.9955,1.0052961007,2.0875888768,0,2.0875888768,2.8740486083,-0.9955,3.0415745352,0.14,-0.9955,1.0052961007,2.7340486083,0,2.7340486083
2020-03-16 15:00:00,1.9949166346,-1.097,2.2766425672,0.20800000000000002,-1.097,1.1165451178,1.7869166346,0,1.7869166346,3.1682307147,-1.097,3.3527742038,0.20800000000000002,-1.097,1.1165451178,2.9602307146999998,0,2.9602307146999998
2020-03-16 15:30:00,1.8090868152000001,-1.133,2.1345922573,0.222,-1.133,1.1545444989,1.5870868152000002,0,1.5870868152000002,3.0659913994,-1.133,3.2686376766,0.222,-1.133,1.1545444989,2.8439913994,0,2.8439913994
2020-03-16 16:00:00,1.7978439237,-1.1365,2.1269402963,0.17950000000000002,-1.1365,1.1505878932,1.6183439237,0,1.6183439237,3.0364026257,-1.1365,3.2421247902,0.17950000000000002,-1.1365,1.1505878932,2.8569026257,0,2.8569026257
2020-03-16 16:30:00,1.8775845807,-1.1795,2.2173281461,0.14150000000000001,-1.1795,1.1879572804,1.7360845807,0,1.7360845807,3.0936751196,-1.1795,3.3108980648,0.14150000000000001,-1.1795,1.1879572804,2.9521751196,0,2.9521751196
2020-03-16 17:00:00,1.8419276634,-1.079,2.1346986947,0.12,-1.079,1.0856523385,1.7219276634,0,1.7219276634,3.3611167014,-1.079,3.5300632402,0.12,-1.079,1.0856523385,3.2411167014,0,3.2411167014
2020-03-16 17:30:00,1.8616385608,-1.0965,2.1605578866,0.09,-1.0965,1.1001873704,1.7716385608,0,1.7716385608,3.5474895112000002,-1.0965,3.7130841738,0.09,-1.0965,1.1001873704,3.4574895112,0,3.4574895112
2020-03-16 18:00:00,2.075131825,-1.118,2.3571372661,0.066,-1.118,1.1199464273,2.009131825,0,2.009131825,3.684678143,-1.118,3.8505554168,0.066,-1.118,1.1199464273,3.618678143,0,3.618678143
2020-03-16 18:30:00,2.0636431339,-1.152,2.3634142641,0.07,-1.152,1.1541247766,1.9936431339,0,1.9936431339,3.697253873,-1.152,3.8725689408,0.07,-1.152,1.1541247766,3.627253873,0,3.627253873
2020-03-16 19:00:00,2.1631630966,-1.123,2.4372943159,0.0785,-1.123,1.125740312,2.0846630966,0,2.0846630966,3.7159327892,-1.123,3.8819177598,0.0785,-1.123,1.125740312,3.6374327892,0,3.6374327892
2020-03-16 19:30:00,2.2621895485,-1.1320000000000001,2.5296097631,0.07350000000000001,-1.1320000000000001,1.1343836432,2.1886895485,0,2.1886895485,3.7794977525,-1.1320000000000001,3.9453804963,0.07350000000000001,-1.1320000000000001,1.1343836432,3.7059977525,0,3.7059977525
2020-03-16 20:00:00,2.2087808611,-1.1545,2.4923047852,0.092,-1.1545,1.1581598551,2.1167808611,0,2.1167808611,3.7738744416000003,-1.1545,3.9465172686,0.092,-1.1545,1.1581598551,3.6818744415999998,0,3.6818744415999998
2020-03-16 20:30:00,2.1940829383000002,-1.145,2.4748787728,0.093,-1.145,1.1487706473000001,2.1010829383,0,2.1010829383,3.7554339034,-1.145,3.926106061,0.093,-1.145,1.1487706473000001,3.6624339034,0,3.6624339034
2020-03-16 21:00:00,2.1514657888,-1.141,2.4352999898,0.1015,-1.141,1.1455056744,2.0499657888,0,2.0499657888,3.7338090365000003,-1.141,3.9042554887,0.1015,-1.141,1.1455056744,3.6323090365,0,3.6323090365
2020-03-16 21:30:00,2.1392914321,-1.107,2.4087376012,0.127,-1.107,1.1142611902,2.0122914321,0,2.0122914321,3.4342891828,-1.107,3.6082947761,0.127,-1.107,1.1142611902,3.3072891828,0,3.3072891828
2020-03-16 22:00:00,2.0638880354,-1.1325,2.3541856495999998,0.1405,-1.1325,1.1411820626,1.9233880354,0,1.9233880354,3.1280285282999998,-1.1325,3.3267279305,0.1405,-1.1325,1.1411820626,2.9875285283,0,2.9875285283
2020-03-16 22:30:00,2.0113070381,-1.1635,2.3235938224,0.1295,-1.1635,1.1706846288000001,1.8818070381,0,1.8818070381,3.1105693644,-1.1635,3.3210501382,0.1295,-1.1635,1.1706846288000001,2.9810693644,0,2.9810693644
2020-03-16 23:00:00,1.8918877215,-1.1855,2.2326328405,0.131,-1.1855,1.1927159134,1.7608877215,0,1.7608877215,3.0576807174,-1.1855,3.2794544698,0.131,-1.1855,1.1927159134,2.9266807174,0,2.9266807174
2020-03-16 23:30:00,1.9297515748,-1.2315,2.2892211318,0.153,-1.2315,1.2409678682,1.7767515748,0,1.7767515748,2.9862260108000003,-1.2315,3.2301916410000002,0.153,-1.2315,1.2409678682,2.8332260108,0,2.8332260108
2020-03-17 00:00:00,2.0929830361,-1.2275,2.426382954,0.1645,-1.2275,1.2384734555,1.9284830361,0,1.9284830361,2.6510938004,-1.2275,2.9214815742,0.1645,-1.2275,1.2384734555,2.4865938004,0,2.4865938004
2020-03-17 00:30:00,2.1506365942,-1.2185,2.4718373754,0.1545,-1.2185,1.2282558773,1.9961365942,0,1.9961365942,2.9238618334,-1.2185,3.1676032376,0.1545,-1.2185,1.2282558773,2.7693618334,0,2.7693618334
2020-03-17 01:00:00,2.1774281312,-1.2205,2.4961597537999998,0.1585,-1.2205,1.2307487558,2.0189281312,0,2.0189281312,3.3048234659,-1.2205,3.5229928173,0.1585,-1.2205,1.2307487558,3.1463234659,0,3.1463234659
2020-03-17 01:30:00,2.1922917233,-1.236,2.5167119422,0.1545,-1.236,1.2456188221,2.0377917233,0,2.0377917233,3.3327290542,-1.236,3.5545434234,0.1545,-1.236,1.2456188221,3.1782290542,0,3.1782290542
2020-03-17 02:00:00,2.1252898891,-1.2205,2.4508115722,0.147,-1.2205,1.2293206457,1.9782898891,0,1.9782898891,3.2576891186,-1.2205,3.4788156955,0.147,-1.2205,1.2293206457,3.1106891186,0,3.1106891186
2020-03-17 02:30:00,2.1369420418,-1.2255,2.463406491,0.14150000000000001,-1.2255,1.2336419659,1.9954420418,0,1.9954420418,3.2775454764,-1.2255,3.4991648432,0.14150000000000001,-1.2255,1.2336419659,3.1360454764,0,3.1360454764
2020-03-17 03:00:00,2.1142323794,-1.2255,2.4437325558,0.124,-1.2255,1.2317573828,1.9902323794,0,1.9902323794,3.262838928,-1.2255,3.4853935387,0.124,-1.2255,1.2317573828,3.138838928,0,3.138838928
2020-03-17 03:30:00,2.1083856612,-1.2195,2.4356663044,0.108,-1.2195,1.2242729475,2.0003856612,0,2.0003856612,3.2440238258,-1.2195,3.4656703294,0.108,-1.2195,1.2242729475,3.1360238258,0,3.1360238258
2020-03-17 04:00:00,2.0497183666,-1.229,2.3899343887,0.0955,-1.229,1.2327048511,1.9542183666000001,0,1.9542183666000001,3.210948621,-1.229,3.4381146064,0.0955,-1.229,1.2327048511,3.115448621,0,3.115448621
2020-03-17 04:30:00,2.0323089566,-1.2205,2.3706328153,0.08600000000000001,-1.2205,1.2235261542,1.9463089566,0,1.9463089566,3.1808069055,-1.2205,3.4069271815,0.08600000000000001,-1.2205,1.2235261542,3.0948069055,0,3.0948069055
2020-03-17 05:00:00,2.0240665135,-1.223,2.3648624169,0.0795,-1.223,1.2255811887,1.9445665134999999,0,1.9445665134999999,3.188442865,-1.223,3.4149519621,0.0795,-1.223,1.2255811887,3.108942865,0,3.108942865
2020-03-17 05:30:00,2.0257253874,-1.2025000000000001,2.3557524478,0.0845,-1.2025000000000001,1.2054652629,1.9412253874,0,1.9412253874,3.1492156404,-1.2025000000000001,3.3709887867,0.0845,-1.2025000000000001,1.2054652629,3.0647156404,0,3.0647156404
2020-03-17 06:00:00,1.9748254802,-1.182,2.3015342008,0.084,-1.182,1.1849810125,1.8908254802000002,0,1.8908254802000002,3.1026990342,-1.182,3.3202206699,0.084,-1.182,1.1849810125,3.0186990342,0,3.0186990342
2020-03-17 06:30:00,2.1040699403,-1.1835,2.4140800657,0.0795,-1.1835,1.1861671467,2.0245699403,0,2.0245699403,3.2098388886,-1.1835,3.4210726302,0.0795,-1.1835,1.1861671467,3.1303388886,0,3.1303388886
2020-03-17 07:00:00,2.1841107316,-1.192,2.4882129507,0.07,-1.192,1.1940536001,2.1141107316,0,2.1141107316,3.2823504551,-1.192,3.492089419,0.07,-1.192,1.1940536001,3.2123504551,0,3.2123504551
2020-03-17 07:30:00,2.0830413624,-1.175,2.3915865691000002,0.060500000000000005,-1.175,1.1765565222,2.0225413624,0,2.0225413624,3.6872247315,-1.175,3.8699161774,0.060500000000000005,-1.175,1.1765565222,3.6267247315,0,3.6267247315
2020-03-17 08:00:00,2.1082271965,-1.1505,2.4017227488,0.053500000000000006,-1.1505,1.151743244,2.0547271965,0,2.0547271965,3.7758822603,-1.1505,3.9472695745,0.053500000000000006,-1.1505,1.151743244,3.7223822603,0,3.7223822603
2020-03-17 08:30:00,2.0625429277,-1.1595,2.3661199417,0.054,-1.1595,1.1607567575,2.0085429277,0,2.0085429277,3.7730317812000003,-1.1595,3.947177355,0.054,-1.1595,1.1607567575,3.7190317812,0,3.7190317812
2020-03-17 09:00:00,2.0028694117,-1.172,2.3205753339,0.07050000000000001,-1.172,1.1741184991,1.9323694116999999,0,1.9323694116999999,3.7717148674,-1.172,3.9496097327,0.07050000000000001,-1.172,1.1741184991,3.7012148674,0,3.7012148674
2020-03-17 09:30:00,2.0151483533,-1.1805,2.3354663637,0.07150000000000001,-1.1805,1.182663308,1.9436483533,0,1.9436483533,3.7821871068,-1.1805,3.9621357323,0.07150000000000001,-1.1805,1.182663308,3.7106871068,0,3.7106871068
2020-03-17 10:00:00,2.0816092287,-1.18,2.3928010743,0.08750000000000001,-1.18,1.1832397263,1.9941092287000002,0,1.9941092287000002,3.8315684024000003,-1.18,4.0091540782,0.08750000000000001,-1.18,1.1832397263,3.7440684024,0,3.7440684024
2020-03-17 10:30:00,2.1048096589,-1.2974999999999999,2.4725957919,0.08600000000000001,-1.2974999999999999,1.3003469729,2.0188096589,0,2.0188096589,3.9465129658,-1.2974999999999999,4.1543315755,0.08600000000000001,-1.2974999999999999,1.3003469729,3.8605129658,0,3.8605129658
2020-03-17 11:00:00,2.0005248206,-1.266,2.3674576148,0.0695,-1.266,1.2679062465,1.9310248206,0,1.9310248206,3.8728956459,-1.266,4.0745646006,0.0695,-1.266,1.2679062465,3.8033956459000002,0,3.8033956459000002
2020-03-17 11:30:00,1.9913125713,-1.27,2.3618267837999998,0.08950000000000001,-1.27,1.2731497359000001,1.9018125713,0,1.9018125713,3.8841849892,-1.27,4.0865380251,0.08950000000000001,-1.27,1.2731497359000001,3.7946849892000003,0,3.7946849892000003
2020-03-17 12:00:00,1.8446974159,-1.218,2.2105276646,0.0915,-1.218,1.2214320489000001,1.7531974159,0,1.7531974159,3.765614854,-1.218,3.9576987289,0.0915,-1.218,1.2214320489000001,3.674114854,0,3.674114854
2020-03-17 12:30:00,1.8451179587,-1.2105000000000001,2.2067556575,0.0935,-1.2105000000000001,1.2141056379,1.7516179587,0,1.7516179587,3.7477409566,-1.2105000000000001,3.9383845074,0.0935,-1.2105000000000001,1.2141056379,3.6542409566,0,3.6542409566
2020-03-17 13:00:00,1.7960732539,-1.218,2.1701159263,0.099,-1.218,1.2220167757,1.6970732539000002,0,1.6970732539000002,3.718445788,-1.218,3.9128459052,0.099,-1.218,1.2220167757,3.619445788,0,3.619445788
2020-03-17 13:30:00,1.9058149988,-1.2335,2.2701658661,0.10250000000000001,-1.2335,1.2377513886,1.8033149988,0,1.8033149988,3.8315832184,-1.2335,4.0252393978,0.10250000000000001,-1.2335,1.2377513886,3.7290832184,0,3.7290832184
2020-03-17 14:00:00,1.8896135294,-1.1745,2.2248796688,0.111,-1.1745,1.1797335504,1.7786135294,0,1.7786135294,3.7781811082,-1.1745,3.9565266,0.111,-1.1745,1.1797335504,3.6671811082,0,3.6671811082
2020-03-17 14:30:00,2.0541044463,-1.2435,2.4011741558,0.1115,-1.2435,1.2484888866000001,1.9426044463,0,1.9426044463,3.9087650521,-1.2435,4.1017967383,0.1115,-1.2435,1.2484888866000001,3.7972650521,0,3.7972650521
2020-03-17 15:00:00,2.2594126581,-1.3445,2.6291872907,0.1165,-1.3445,1.3495378839,2.1429126581,0,2.1429126581,4.1202220442,-1.3445,4.3340408331999996,0.1165,-1.3445,1.3495378839,4.0037220442,0,4.0037220442
2020-03-17 15:30:00,2.1962077873,-1.3345,2.5698674858,0.11950000000000001,-1.3345,1.3398397292,2.0767077873,0,2.0767077873,4.0844038412,-1.3345,4.2968878258,0.11950000000000001,-1.3345,1.3398397292,3.9649038412,0,3.9649038412
2020-03-17 16:00:00,2.2646276505,-1.3535,2.6382760746000002,0.125,-1.3535,1.359259817,2.1396276505,0,2.1396276505,4.1351368676,-1.3535,4.3510135789,0.125,-1.3535,1.359259817,4.0101368676,0,4.0101368676
2020-03-17 16:30:00,2.2114418725,-1.3715,2.6022081786999998,0.1315,-1.3715,1.3777897155,2.0799418725,0,2.0799418725,4.0922193796,-1.3715,4.3159323096,0.1315,-1.3715,1.3777897155,3.9607193796,0,3.9607193796
2020-03-17 17:00:00,2.2572185073,-1.3455,2.6278138518,0.1405,-1.3455,1.3528157672,2.1167185073,0,2.1167185073,4.0642882459,-1.3455,4.2812158548,0.1405,-1.3455,1.3528157672,3.9237882459,0,3.9237882459
2020-03-17 17:30:00,2.3506196551,-1.2705,2.6719998153,0.151,-1.2705,1.2794417728,2.1996196551000002,0,2.1996196551000002,4.0712628297,-1.2705,4.2648975695,0.151,-1.2705,1.2794417728,3.9202628297,0,3.9202628297
2020-03-17 18:00:00,2.4226747008,-1.2695,2.7351385624,0.151,-1.2695,1.2784487671,2.2716747008000002,0,2.2716747008000002,4.0782703608,-1.2695,4.2712901313,0.151,-1.2695,1.2784487671,3.9272703608,0,3.9272703608
2020-03-17 18:30:00,2.3849271176,-1.2605,2.6975428831,0.14250000000000002,-1.2605,1.2685292665,2.2424271176,0,2.2424271176,4.024729592,-1.2605,4.2175002713,0.14250000000000002,-1.2605,1.2685292665,3.882229592,0,3.882229592
2020-03-17 19:00:00,2.2840152404,-1.2525,2.60489575,0.14450000000000002,-1.2525,1.2608078758999999,2.1395152404,0,2.1395152404,3.9399871019,-1.2525,4.1342780039,0.14450000000000002,-1.2525,1.2608078758999999,3.7954871019,0,3.7954871019
2020-03-17 19:30:00,2.4073605966000002,-1.198,2.6889754633000003,0.14300000000000002,-1.198,1.206504455,2.2643605966,0,2.2643605966,3.979501199,-1.198,4.155915518,0.14300000000000002,-1.198,1.206504455,3.836501199,0,3.836501199
2020-03-17 20:00:00,2.4911794729,-1.2195,2.7736538025,0.146,-1.2195,1.2282085531,2.3451794729,0,2.3451794729,4.0931375032,-1.2195,4.2709430891,0.146,-1.2195,1.2282085531,3.9471375032,0,3.9471375032
2020-03-17 20:30:00,2.4205990991,-1.208,2.705284458,0.154,-1.208,1.2177766626,2.2665990991,0,2.2665990991,4.0168235216,-1.208,4.1945363514,0.154,-1.208,1.2177766626,3.8628235216,0,3.8628235216
2020-03-17 21:00:00,2.286042267,-1.207,2.5851186136,0.1605,-1.207,1.217624429,2.125542267,0,2.125542267,3.9143252178,-1.207,4.0961922454,0.1605,-1.207,1.217624429,3.7538252178000002,0,3.7538252178000002
2020-03-17 21:30:00,2.2891947708,-1.1975,2.5834896842,0.1565,-1.1975,1.2076831124,2.1326947708,0,2.1326947708,3.8787655201,-1.1975,4.0594122985,0.1565,-1.1975,1.2076831124,3.7222655201,0,3.7222655201
2020-03-17 22:00:00,2.1792344916,-1.2245,2.4996926250000002,0.1685,-1.2245,1.2360390366,2.0107344916,0,2.0107344916,3.8430667461,-1.2245,4.0334305826,0.1685,-1.2245,1.2360390366,3.6745667461,0,3.6745667461
2020-03-17 22:30:00,2.0655826448,-1.2465,2.412549256,0.171,-1.2465,1.2581745706,1.8945826448,0,1.8945826448,3.6145442505,-1.2465,3.8234398634,0.171,-1.2465,1.2581745706,3.4435442505,0,3.4435442505
2020-03-17 23:00:00,2.1667204255,-1.2155,2.4843747004,0.1705,-1.2155,1.2273998941,1.9962204255,0,1.9962204255,3.2904819176,-1.2155,3.5078072211,0.1705,-1.2155,1.2273998941,3.1199819176,0,3.1199819176
2020-03-17 23:30:00,2.0851782447,-1.2055,2.4085677408,0.1705,-1.2055,1.2174976386,1.9146782447000001,0,1.9146782447000001,3.2157466965,-1.2055,3.4342767894,0.1705,-1.2055,1.2174976386,3.0452466965,0,3.0452466965
2020-03-18 00:00:00,2.0862159136,-1.2305,2.4220708264,0.1645,-1.2305,1.2414469381,1.9217159136,0,1.9217159136,3.2221655008,-1.2305,3.4491275368,0.1645,-1.2305,1.2414469381,3.0576655008,0,3.0576655008
2020-03-18 00:30:00,2.1447727802,-1.255,2.4849698748,0.156,-1.255,1.2646584519,1.9887727802000001,0,1.9887727802000001,3.2855459558,-1.255,3.5170779388,0.156,-1.255,1.2646584519,3.1295459558,0,3.1295459558
2020-03-18 01:00:00,2.2136190706,-1.241,2.5377530199000002,0.1535,-1.241,1.2504572164,2.0601190706,0,2.0601190706,3.3319190602,-1.241,3.5555260685,0.1535,-1.241,1.2504572164,3.1784190602,0,3.1784190602
2020-03-18 01:30:00,2.1745156877,-1.2275,2.4970532085,0.1585,-1.2275,1.2376907934,2.0160156877,0,2.0160156877,3.3139557038,-1.2275,3.5339862276,0.1585,-1.2275,1.2376907934,3.1554557038,0,3.1554557038
