Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-18 02:00:00,2.1335855071,-1.239,2.4672470724,0.1555,-1.239,1.2487198445,1.9780855071,0,1.9780855071,3.2950092316,-1.239,3.5202566436,0.1555,-1.239,1.2487198445,3.1395092316,0,3.1395092316
2020-03-18 02:30:00,2.1282875026,-1.228,2.4571511337,0.1395,-1.228,1.2358981552000001,1.9887875026000001,0,1.9887875026000001,3.295964277,-1.228,3.5172950566,0.1395,-1.228,1.2358981552000001,3.156464277,0,3.156464277
2020-03-18 03:00:00,2.0837220844,-1.2135,2.411323283,0.1165,-1.2135,1.2190793658,1.9672220844,0,1.9672220844,3.2587450059,-1.2135,3.4773554986,0.1165,-1.2135,1.2190793658,3.1422450059,0,3.1422450059
2020-03-18 03:30:00,2.0557985203,-1.2135,2.3872347614000002,0.108,-1.2135,1.2182964541,1.9477985203000001,0,1.9477985203000001,3.2464053956,-1.2135,3.4657943163000002,0.108,-1.2135,1.2182964541,3.1384053956,0,3.1384053956
2020-03-18 04:00:00,1.9240420164,-1.205,2.2702340586,0.097,-1.205,1.2088978451,1.8270420164,0,1.8270420164,3.1108640144,-1.205,3.3360905137,0.097,-1.205,1.2088978451,3.0138640144,0,3.0138640144
2020-03-18 04:30:00,1.9809439946,-1.2265,2.3299015773000002,0.08750000000000001,-1.2265,1.2296172169,1.8934439946000001,0,1.8934439946000001,3.165146439,-1.2265,3.3944740727,0.08750000000000001,-1.2265,1.2296172169,3.077646439,0,3.077646439
2020-03-18 05:00:00,1.9647260428000002,-1.1945000000000001,2.299343096,0.036000000000000004,-1.1945000000000001,1.1950423633,1.9287260428000002,0,1.9287260428000002,3.1194716722,-1.1945000000000001,3.3403493476,0.036000000000000004,-1.1945000000000001,1.1950423633,3.0834716722,0,3.0834716722
2020-03-18 05:30:00,1.9885268814,-1.1865,2.315603897,0.0195,-1.1865,1.1866602294,1.9690268814,0,1.9690268814,3.1251216576,-1.1865,3.3427784289,0.0195,-1.1865,1.1866602294,3.1056216576,0,3.1056216576
2020-03-18 06:00:00,2.058521647,-1.1655,2.3655658142,0.007500000000000001,-1.1655,1.165524131,2.051021647,0,2.051021647,3.1526905315000002,-1.1655,3.3612271326,0.007500000000000001,-1.1655,1.165524131,3.1451905315,0,3.1451905315
2020-03-18 06:30:00,2.1254544978,-1.159,2.4209167318,0.0055000000000000005,-1.159,1.15901305,2.1199544978000002,0,2.1199544978000002,3.1873093764,-1.159,3.3914926008,0.0055000000000000005,-1.159,1.15901305,3.1818093764,0,3.1818093764
2020-03-18 07:00:00,2.0415967421,-1.147,2.341735736,0.0135,-1.147,1.1470794436,2.0280967421,0,2.0280967421,3.6561670467000003,-1.147,3.8318620113,0.0135,-1.147,1.1470794436,3.6426670467,0,3.6426670467
2020-03-18 07:30:00,2.0437630199,-1.1285,2.3346262081,0.0175,-1.1285,1.1286356808,2.0262630199,0,2.0262630199,3.6996370205,-1.1285,3.8679227414,0.0175,-1.1285,1.1286356808,3.6821370205,0,3.6821370205
2020-03-18 08:00:00,1.8870365469000001,-1.1145,2.1915786957,0.031,-1.1145,1.1149310517,1.8560365469,0,1.8560365469,3.6271493582,-1.1145,3.7945121843000003,0.031,-1.1145,1.1149310517,3.5961493582,0,3.5961493582
2020-03-18 08:30:00,1.8943707382000001,-1.0745,2.177886761,0.021,-1.0745,1.0747051921,1.8733707382,0,1.8733707382,3.6664942733,-1.0745,3.8206976465,0.021,-1.0745,1.0747051921,3.6454942732999998,0,3.6454942732999998
2020-03-18 09:00:00,2.1437015735,-0.987,2.360005389,0.0205,-0.987,0.9872128696,2.1232015735,0,2.1232015735,3.7380274951,-0.987,3.8661374205,0.0205,-0.987,0.9872128696,3.7175274951,0,3.7175274951
2020-03-18 09:30:00,2.2569393758,-0.977,2.4593300605,0.023,-0.977,0.9772706892,2.2339393758,0,2.2339393758,3.7901455546,-0.977,3.9140429641,0.023,-0.977,0.9772706892,3.7671455546,0,3.7671455546
2020-03-18 10:00:00,2.236568335,-1.022,2.4590083198,0.0195,-1.022,1.0221860154,2.217068335,0,2.217068335,3.5352854916,-1.022,3.680044498,0.0195,-1.022,1.0221860154,3.5157854916,0,3.5157854916
2020-03-18 10:30:00,2.2884393619,-1.121,2.5482534632,0.0245,-1.121,1.1212676977,2.2639393619,0,2.2639393619,3.4165477819,-1.121,3.5957530152,0.0245,-1.121,1.1212676977,3.3920477819,0,3.3920477819
2020-03-18 11:00:00,2.0829274618,-1.1475,2.3780965206,0.021500000000000002,-1.1475,1.1477013984,2.0614274618,0,2.0614274618,3.2774070296,-1.1475,3.4724851458,0.021500000000000002,-1.1475,1.1477013984,3.2559070296,0,3.2559070296
2020-03-18 11:30:00,2.0657770383,-1.162,2.3701642922,0.0155,-1.162,1.1621033732,2.0502770383,0,2.0502770383,3.2879255982,-1.162,3.487219342,0.0155,-1.162,1.1621033732,3.2724255982,0,3.2724255982
2020-03-18 12:00:00,1.9223843204,-1.1605,2.2455114618,0.018000000000000002,-1.1605,1.1606395865999999,1.9043843204000002,0,1.9043843204000002,3.2063327994,-1.1605,3.4098871346,0.018000000000000002,-1.1605,1.1606395865999999,3.1883327994,0,3.1883327994
2020-03-18 12:30:00,1.9779576883,-1.164,2.2950408747,0.014,-1.164,1.1640841894,1.9639576883,0,1.9639576883,3.2379917418,-1.164,3.4408554925,0.014,-1.164,1.1640841894,3.2239917418,0,3.2239917418
2020-03-18 13:00:00,1.8929872612,-1.162,2.2211809407,0.018000000000000002,-1.162,1.1621394064000001,1.8749872612,0,1.8749872612,3.1376826192,-1.162,3.3459372706,0.018000000000000002,-1.162,1.1621394064000001,3.1196826192,0,3.1196826192
2020-03-18 13:30:00,1.7225199883,-1.002,1.992756661,0.0145,-1.002,1.0021049097,1.7080199883,0,1.7080199883,2.3758429711,-1.002,2.5784944877,0.0145,-1.002,1.0021049097,2.3613429711,0,2.3613429711
2020-03-18 14:00:00,1.6368999972,-0.966,1.9006834563,0.015,-0.966,0.9661164526,1.6218999971999999,0,1.6218999971999999,2.3026892425,-0.966,2.4971050734,0.015,-0.966,0.9661164526,2.2876892425,0,2.2876892425
2020-03-18 14:30:00,1.7371721831,-1.0615,2.0358166528,0.0095,-1.0615,1.0615425097,1.7276721831000001,0,1.7276721831000001,2.4179072949,-1.0615,2.640654831,0.0095,-1.0615,1.0615425097,2.4084072949,0,2.4084072949
2020-03-18 15:00:00,1.7504836883000001,-1.062,2.0474464933,0.0135,-1.062,1.0620858016,1.7369836883,0,1.7369836883,2.4411465688,-1.062,2.6621496146,0.0135,-1.062,1.0620858016,2.4276465688,0,2.4276465688
2020-03-18 15:30:00,2.01697815,-1.104,2.2993513993,0.0105,-1.104,1.1040499309,2.00647815,0,2.00647815,2.662057437,-1.104,2.8819031555,0.0105,-1.104,1.1040499309,2.651557437,0,2.651557437
2020-03-18 16:00:00,2.1793946766,-1.1495,2.4639625416,0.012,-1.1495,1.1495626342,2.1673946766,0,2.1673946766,2.7935601476,-1.1495,3.0208158746,0.012,-1.1495,1.1495626342,2.7815601476,0,2.7815601476
2020-03-18 16:30:00,2.2346961978,-1.0685,2.4770061256,0.005,-1.0685,1.0685116986,2.2296961978,0,2.2296961978,2.8002625748,-1.0685,2.9971924759,0.005,-1.0685,1.0685116986,2.7952625748,0,2.7952625748
2020-03-18 17:00:00,2.1486339702,-1.049,2.3910309362,0.004,-1.049,1.0490076263,2.1446339702,0,2.1446339702,2.7004566972,-1.049,2.897044593,0.004,-1.049,1.0490076263,2.6964566972,0,2.6964566972
2020-03-18 17:30:00,2.2743418867000003,-1.084,2.5194616524,0.002,-1.084,1.084001845,2.2723418867,0,2.2723418867,2.8023338463,-1.084,3.0046848398,0.002,-1.084,1.084001845,2.8003338463,0,2.8003338463
2020-03-18 18:00:00,2.4030058513,-1.1055,2.6451025257,0.0005,-1.1055,1.1055001131,2.4025058513,0,2.4025058513,2.9124110005,-1.1055,3.115167425,0.0005,-1.1055,1.1055001131,2.9119110005,0,2.9119110005
2020-03-18 18:30:00,2.407668402,-1.123,2.6566889419,0.0,-1.123,1.123,2.407668402,0,2.407668402,3.0924208323,-1.123,3.2900145295,0.0,-1.123,1.123,3.0924208323,0,3.0924208323
2020-03-18 19:00:00,2.2748557001,-1.137,2.5431746806,0.003,-1.137,1.1370039578,2.2718557001,0,2.2718557001,3.3007542431,-1.137,3.4910954690000002,0.003,-1.137,1.1370039578,3.2977542431,0,3.2977542431
2020-03-18 19:30:00,2.2603248761,-1.135,2.5292871615,0.0025,-1.135,1.1350027533,2.2578248761,0,2.2578248761,3.286567058,-1.135,3.4770314964,0.0025,-1.135,1.1350027533,3.284067058,0,3.284067058
2020-03-18 20:00:00,2.200367123,-1.1295,2.4733349402,0.003,-1.1295,1.1295039841,2.197367123,0,2.197367123,3.2435104836,-1.1295,3.4345495348,0.003,-1.1295,1.1295039841,3.2405104836,0,3.2405104836
2020-03-18 20:30:00,2.1546891786,-1.1385,2.4369792175000002,0.0085,-1.1385,1.1385317299,2.1461891786,0,2.1461891786,3.2753799179,-1.1385,3.4676066467,0.0085,-1.1385,1.1385317299,3.2668799179,0,3.2668799179
2020-03-18 21:00:00,2.2116600531,-1.097,2.4687748359,0.007500000000000001,-1.097,1.0970256378,2.2041600531,0,2.2041600531,3.3128196679,-1.097,3.4897253691,0.007500000000000001,-1.097,1.0970256378,3.3053196679,0,3.3053196679
2020-03-18 21:30:00,2.2165890372,-1.0945,2.4720835766,0.0085,-1.0945,1.0945330054,2.2080890372,0,2.2080890372,3.1861062087,-1.0945,3.3688578218,0.0085,-1.0945,1.0945330054,3.1776062087,0,3.1776062087
2020-03-18 22:00:00,2.3225575038,-1.115,2.576334287,0.0,-1.115,1.115,2.3225575038,0,2.3225575038,2.8380691713,-1.115,3.0492395152,0.0,-1.115,1.115,2.8380691713,0,2.8380691713
2020-03-18 22:30:00,2.2542795413,-1.106,2.5109783453,0.0,-1.106,1.106,2.2542795413,0,2.2542795413,2.7726946456,-1.106,2.9851418053,0.0,-1.106,1.106,2.7726946456,0,2.7726946456
2020-03-18 23:00:00,2.0653741587,-1.109,2.3442805752,0.0055000000000000005,-1.109,1.1090136383,2.0598741587,0,2.0598741587,2.9252791877,-1.109,3.1284403984,0.0055000000000000005,-1.109,1.1090136383,2.9197791877,0,2.9197791877
2020-03-18 23:30:00,1.929513435,-1.102,2.2220319745,0.004,-1.102,1.1020072595000001,1.925513435,0,1.925513435,3.0227844243,-1.102,3.2173948586,0.004,-1.102,1.1020072595000001,3.0187844243,0,3.0187844243
2020-03-19 00:00:00,1.8961767823,-1.134,2.2093986489,0.0025,-1.134,1.1340027557,1.8936767823,0,1.8936767823,3.02666071,-1.134,3.2321248512,0.0025,-1.134,1.1340027557,3.02416071,0,3.02416071
2020-03-19 00:30:00,2.0042695689,-1.158,2.3147484755,0.0005,-1.158,1.1580001079,2.0037695689,0,2.0037695689,3.1215268639,-1.158,3.3293984384,0.0005,-1.158,1.1580001079,3.1210268639,0,3.1210268639
2020-03-19 01:00:00,2.0854215186,-1.1320000000000001,2.3728478481,0.0005,-1.1320000000000001,1.1320001104,2.0849215186,0,2.0849215186,3.1620953043,-1.1320000000000001,3.3586114264,0.0005,-1.1320000000000001,1.1320001104,3.1615953043,0,3.1615953043
2020-03-19 01:30:00,2.0634175891,-1.147,2.3607840111,0.002,-1.147,1.1470017437,2.0614175891,0,2.0614175891,3.1643700506,-1.147,3.3658352332,0.002,-1.147,1.1470017437,3.1623700506,0,3.1623700506
2020-03-19 02:00:00,2.0211316921,-1.1555,2.3281223264,0.0055000000000000005,-1.1555,1.1555130895,2.0156316921,0,2.0156316921,3.1535328269,-1.1555,3.3585636126000002,0.0055000000000000005,-1.1555,1.1555130895,3.1480328269,0,3.1480328269
2020-03-19 02:30:00,1.9889055442,-1.166,2.3054937137,0.005,-1.166,1.1660107204,1.9839055442,0,1.9839055442,3.1478269749,-1.166,3.3568393861,0.005,-1.166,1.1660107204,3.1428269749,0,3.1428269749
2020-03-19 03:00:00,1.9992751143,-1.167,2.3149492396999998,0.0015,-1.167,1.167000964,1.9977751143,0,1.9977751143,3.1555513570000002,-1.167,3.3644306155,0.0015,-1.167,1.167000964,3.154051357,0,3.154051357
2020-03-19 03:30:00,1.9389010193,-1.1515,2.2550586273,0.0015,-1.1515,1.151500977,1.9374010193000002,0,1.9374010193000002,3.1039771193,-1.1515,3.3106836465000002,0.0015,-1.1515,1.151500977,3.1024771193,0,3.1024771193
2020-03-19 04:00:00,1.9101262907,-1.1615,2.2355457267,0.0115,-1.1615,1.1615569293,1.8986262907,0,1.8986262907,2.7729432435,-1.1615,3.0063759715,0.0115,-1.1615,1.1615569293,2.7614432435,0,2.7614432435
2020-03-19 04:30:00,1.9895307284000001,-1.157,2.3014954963,0.006,-1.157,1.1570155574,1.9835307283999999,0,1.9835307283999999,2.5586784669,-1.157,2.8081104851000003,0.006,-1.157,1.1570155574,2.5526784668999998,0,2.5526784668999998
2020-03-19 05:00:00,1.9686822473,-1.1525,2.2812202964,0.0015,-1.1525,1.1525009761,1.9671822473,0,1.9671822473,2.5438426269,-1.1525,2.7927390785,0.0015,-1.1525,1.1525009761,2.5423426269,0,2.5423426269
2020-03-19 05:30:00,1.9842079622000002,-1.147,2.2918748301000003,0.004,-1.147,1.1470069747,1.9802079622000002,0,1.9802079622000002,2.5493699053,-1.147,2.7955135331000003,0.004,-1.147,1.1470069747,2.5453699053000003,0,2.5453699053000003
2020-03-19 06:00:00,2.0509056866,-1.1485,2.350588519,0.001,-1.1485,1.1485004354,2.0499056866,0,2.0499056866,2.6116675279,-1.1485,2.8530439054,0.001,-1.1485,1.1485004354,2.6106675279,0,2.6106675279
2020-03-19 06:30:00,2.0856910688,-1.109,2.3621998718,0.0,-1.109,1.109,2.0856910688,0,2.0856910688,2.6167688501,-1.109,2.8420697062,0.0,-1.109,1.109,2.6167688501,0,2.6167688501
2020-03-19 07:00:00,2.056044335,-1.1095,2.3363023258,0.001,-1.1095,1.1095004507,2.055044335,0,2.055044335,3.0718226784000002,-1.1095,3.2660503391,0.001,-1.1095,1.1095004507,3.0708226784,0,3.0708226784
2020-03-19 07:30:00,2.0134117684,-1.088,2.2885739991,0.0055000000000000005,-1.088,1.0880139016,2.0079117684,0,2.0079117684,3.0943481311,-1.088,3.2800509686,0.0055000000000000005,-1.088,1.0880139016,3.0888481311,0,3.0888481311
2020-03-19 08:00:00,1.9175587407,-1.077,2.1993091015,0.019,-1.077,1.0771675821,1.8985587407,0,1.8985587407,3.0221895585,-1.077,3.2083576371,0.019,-1.077,1.0771675821,3.0031895585,0,3.0031895585
2020-03-19 08:30:00,1.8163011929000001,-1.0495,2.0977131056,0.0285,-1.0495,1.0498868987,1.7878011929,0,1.7878011929,2.9656289674,-1.0495,3.1458552768,0.0285,-1.0495,1.0498868987,2.9371289674,0,2.9371289674
2020-03-19 09:00:00,1.8279249906000001,-1.069,2.1175624598,0.0385,-1.069,1.0696930635,1.7894249906000002,0,1.7894249906000002,2.9782918224,-1.069,3.1643298152,0.0385,-1.069,1.0696930635,2.9397918224,0,2.9397918224
2020-03-19 09:30:00,1.8225556387,-1.081,2.1190257327,0.0505,-1.081,1.0821789362,1.7720556387,0,1.7720556387,2.9440169673,-1.081,3.1362074077,0.0505,-1.081,1.0821789362,2.8935169673,0,2.8935169673
2020-03-19 10:00:00,1.7802277042,-1.1155,2.1008452891,0.07150000000000001,-1.1155,1.1177891125,1.7087277042,0,1.7087277042,2.9191110391,-1.1155,3.1249879214,0.07150000000000001,-1.1155,1.1177891125,2.8476110391000002,0,2.8476110391000002
2020-03-19 10:30:00,1.8684487683,-1.203,2.2222308161,0.09050000000000001,-1.203,1.2063992913,1.7779487683,0,1.7779487683,3.0404066527,-1.203,3.2697525309,0.09050000000000001,-1.203,1.2063992913,2.9499066527,0,2.9499066527
2020-03-19 11:00:00,2.1507933252,-1.2585,2.4919338229,0.1125,-1.2585,1.2635183022,2.0382933252,0,2.0382933252,3.2696995325,-1.2585,3.5035349696,0.1125,-1.2585,1.2635183022,3.1571995325,0,3.1571995325
2020-03-19 11:30:00,2.1234386452,-1.2515,2.464800992,0.08700000000000001,-1.2515,1.2545203267,2.0364386452,0,2.0364386452,3.2533447608,-1.2515,3.4857573614,0.08700000000000001,-1.2515,1.2545203267,3.1663447608,0,3.1663447608
2020-03-19 12:00:00,2.0025686378,-1.2175,2.3436269752,0.0635,-1.2175,1.2191548302,1.9390686378000002,0,1.9390686378000002,3.1656362517,-1.2175,3.3916897158,0.0635,-1.2175,1.2191548302,3.1021362517,0,3.1021362517
2020-03-19 12:30:00,2.0526753407,-1.2065000000000001,2.380991034,0.039,-1.2065000000000001,1.2071301711,2.0136753407,0,2.0136753407,3.2215597009,-1.2065000000000001,3.4400710975,0.039,-1.2065000000000001,1.2071301711,3.1825597009,0,3.1825597009
2020-03-19 13:00:00,1.9989703837000001,-1.201,2.3320127776,0.052500000000000005,-1.201,1.2021469336,1.9464703837,0,1.9464703837,3.0313370973,-1.201,3.2605836284,0.052500000000000005,-1.201,1.2021469336,2.9788370973,0,2.9788370973
2020-03-19 13:30:00,2.1314667831,-1.153,2.4233364701,0.078,-1.153,1.1556353231,2.0534667831,0,2.0534667831,2.6908435033,-1.153,2.9274643908,0.078,-1.153,1.1556353231,2.6128435033,0,2.6128435033
2020-03-19 14:00:00,2.1453842711,-1.213,2.4645572971,0.0425,-1.213,1.21374431,2.1028842711,0,2.1028842711,2.7124649801,-1.213,2.9713356035,0.0425,-1.213,1.21374431,2.6699649801,0,2.6699649801
2020-03-19 14:30:00,2.2754931088,-1.2705,2.6061540895,0.033,-1.2705,1.2709284992,2.2424931088,0,2.2424931088,2.8494490202,-1.2705,3.1198605688,0.033,-1.2705,1.2709284992,2.8164490202,0,2.8164490202
2020-03-19 15:00:00,2.3476183951,-1.2974999999999999,2.6823158612,0.046,-1.2974999999999999,1.2983151581999999,2.3016183951,0,2.3016183951,2.9158749934,-1.2974999999999999,3.1915252196,0.046,-1.2974999999999999,1.2983151581999999,2.8698749934,0,2.8698749934
2020-03-19 15:30:00,2.3981897323,-1.292,2.7240737861,0.0465,-1.292,1.2928365133,2.3516897323,0,2.3516897323,2.9653710735,-1.292,3.2346081066,0.0465,-1.292,1.2928365133,2.9188710735,0,2.9188710735
2020-03-19 16:00:00,2.4009573707,-1.2315,2.6983677559,0.0345,-1.2315,1.2319831574,2.3664573707,0,2.3664573707,2.9402819655,-1.2315,3.1877657202,0.0345,-1.2315,1.2319831574,2.9057819655,0,2.9057819655
2020-03-19 16:30:00,2.4913368613,-1.2905,2.8057351277,0.028,-1.2905,1.2908037225,2.4633368613,0,2.4633368613,3.037058959,-1.2905,3.2998662656,0.028,-1.2905,1.2908037225,3.009058959,0,3.009058959
2020-03-19 17:00:00,2.4825935559,-1.2105000000000001,2.7619885977000003,0.029,-1.2105000000000001,1.2108473273,2.4535935559,0,2.4535935559,3.2013134079,-1.2105000000000001,3.4225309035,0.029,-1.2105000000000001,1.2108473273,3.1723134079,0,3.1723134079
2020-03-19 17:30:00,2.5153089155,-1.2115,2.7918651812,0.0165,-1.2115,1.2116123555,2.4988089155,0,2.4988089155,3.5635141945,-1.2115,3.7638232775000002,0.0165,-1.2115,1.2116123555,3.5470141945,0,3.5470141945
2020-03-19 18:00:00,2.5829815224,-1.204,2.8498086857000002,0.0085,-1.204,1.2040300038,2.5744815224,0,2.5744815224,3.6211894042,-1.204,3.8161012435,0.0085,-1.204,1.2040300038,3.6126894042,0,3.6126894042
2020-03-19 18:30:00,2.565228995,-1.192,2.8286505258,0.003,-1.192,1.1920037752,2.562228995,0,2.562228995,3.7790084585,-1.192,3.9625457637,0.003,-1.192,1.1920037752,3.7760084584999998,0,3.7760084584999998
2020-03-19 19:00:00,2.5880046392000002,-1.1795,2.8441146712,0.0005,-1.1795,1.179500106,2.5875046392,0,2.5875046392,3.6282066311,-1.1795,3.81511515,0.0005,-1.1795,1.179500106,3.6277066311,0,3.6277066311
2020-03-19 19:30:00,2.5382196971,-1.194,2.805030344,0.0015,-1.194,1.1940009422,2.5367196971,0,2.5367196971,3.5933424407,-1.194,3.7865216091000002,0.0015,-1.194,1.1940009422,3.5918424407,0,3.5918424407
2020-03-19 20:00:00,2.4932356535,-1.206,2.7695956426,0.0025,-1.206,1.2060025912,2.4907356535,0,2.4907356535,3.5599525719000003,-1.206,3.7586830558,0.0025,-1.206,1.2060025912,3.5574525719,0,3.5574525719
2020-03-19 20:30:00,2.4396299814,-1.1975,2.7176829646,0.0055000000000000005,-1.1975,1.1975126303999999,2.4341299814,0,2.4341299814,3.5011834832,-1.1975,3.7003097212,0.0055000000000000005,-1.1975,1.1975126303999999,3.4956834832,0,3.4956834832
2020-03-19 21:00:00,2.4189450966,-1.2065000000000001,2.7031347785,0.01,-1.2065000000000001,1.2065414415,2.4089450966,0,2.4089450966,3.4989045827,-1.2065000000000001,3.7010776172,0.01,-1.2065000000000001,1.2065414415,3.4889045827,0,3.4889045827
2020-03-19 21:30:00,2.2646444413,-1.167,2.5476466484999998,0.0105,-1.167,1.1670472355000001,2.2541444413000002,0,2.2541444413000002,3.3451663243,-1.167,3.5428839576,0.0105,-1.167,1.1670472355000001,3.3346663243,0,3.3346663243
2020-03-19 22:00:00,2.2913360362,-1.124,2.5521749216,0.0085,-1.124,1.1240321392000001,2.2828360362,0,2.2828360362,3.3372279881,-1.124,3.5214296308,0.0085,-1.124,1.1240321392000001,3.3287279881,0,3.3287279881
2020-03-19 22:30:00,2.227741364,-1.137,2.5011198662,0.0045000000000000005,-1.137,1.137008905,2.223241364,0,2.223241364,3.3063301051,-1.137,3.4963677959,0.0045000000000000005,-1.137,1.137008905,3.3018301051,0,3.3018301051
2020-03-19 23:00:00,2.2277210981,-1.109,2.488497999,0.0025,-1.109,1.1090028179,2.2252210981,0,2.2252210981,2.9571881521,-1.109,3.1582974475,0.0025,-1.109,1.1090028179,2.9546881521,0,2.9546881521
2020-03-19 23:30:00,2.3622033687,-1.11,2.610000911,0.003,-1.11,1.110004054,2.3592033687000002,0,2.3592033687000002,2.4948148943,-1.11,2.7306045772000003,0.003,-1.11,1.110004054,2.4918148943,0,2.4918148943
2020-03-20 00:00:00,2.4006286584,-1.1295,2.6530714663,0.008,-1.1295,1.1295283308,2.3926286584,0,2.3926286584,2.394266143,-1.1295,2.6473157374,0.008,-1.1295,1.1295283308,2.386266143,0,2.386266143
2020-03-20 00:30:00,2.4895627573,-1.118,2.7290743344,0.0115,-1.118,1.1180591442,2.4780627573,0,2.4780627573,2.4833803752,-1.118,2.7234357139,0.0115,-1.118,1.1180591442,2.4718803752,0,2.4718803752
2020-03-20 01:00:00,2.5225086144,-1.0995,2.7517176381,0.0095,-1.0995,1.0995410406,2.5130086144,0,2.5130086144,2.5299361679,-1.0995,2.7585280973,0.0095,-1.0995,1.0995410406,2.5204361679,0,2.5204361679
2020-03-20 01:30:00,2.5401534457,-1.0905,2.7643389405,0.0025,-1.0905,1.0905028657,2.5376534457,0,2.5376534457,2.5451311865,-1.0905,2.7689136871,0.0025,-1.0905,1.0905028657,2.5426311865,0,2.5426311865
2020-03-20 02:00:00,2.4117973947999998,-1.1165,2.6576942871,0.0005,-1.1165,1.116500112,2.4112973948,0,2.4112973948,2.4196113688,-1.1165,2.6647873134999998,0.0005,-1.1165,1.116500112,2.4191113688,0,2.4191113688
2020-03-20 02:30:00,2.3442858649,-1.1055,2.5918731578000003,0.0005,-1.1055,1.1055001131,2.3437858649,0,2.3437858649,2.3513943746,-1.1055,2.5983044,0.0005,-1.1055,1.1055001131,2.3508943746,0,2.3508943746
2020-03-20 03:00:00,2.3452858649,-1.099,2.5900128934,0.0015,-1.099,1.0990010237,2.3437858649,0,2.3437858649,2.3523943746000002,-1.099,2.5964514811,0.0015,-1.099,1.0990010237,2.3508943746,0,2.3508943746
2020-03-20 03:30:00,2.3112770473,-1.0805,2.5513686208,0.0015,-1.0805,1.0805010412,2.3097770473,0,2.3097770473,2.3175429143,-1.0805,2.5570462275,0.0015,-1.0805,1.0805010412,2.3160429143,0,2.3160429143
2020-03-20 04:00:00,2.1396599547,-1.076,2.3949782299,0.003,-1.076,1.0760041821,2.1366599547,0,2.1366599547,2.4959615119,-1.076,2.7180139568,0.003,-1.076,1.0760041821,2.4929615119,0,2.4929615119
2020-03-20 04:30:00,2.0110555745,-1.0815,2.2834155937,0.0085,-1.0815,1.0815334022,2.0025555745,0,2.0025555745,2.5551027790000003,-1.0815,2.7745616701999998,0.0085,-1.0815,1.0815334022,2.546602779,0,2.546602779
2020-03-20 05:00:00,1.8939384586,-1.07,2.1752937468,0.0145,-1.07,1.0700982432,1.8794384586000001,0,1.8794384586000001,2.4605641579,-1.07,2.6831466555,0.0145,-1.07,1.0700982432,2.4460641579,0,2.4460641579
2020-03-20 05:30:00,1.8163399001,-1.061,2.103523623,0.0195,-1.061,1.061179179,1.7968399001000002,0,1.7968399001000002,2.3788996101,-1.061,2.6047810570000003,0.0195,-1.061,1.061179179,2.3593996101,0,2.3593996101
2020-03-20 06:00:00,1.8562946356,-1.067,2.1411022334,0.028,-1.067,1.067367322,1.8282946356,0,1.8282946356,2.4119212925999998,-1.067,2.6373951774,0.028,-1.067,1.067367322,2.3839212926,0,2.3839212926
2020-03-20 06:30:00,2.0095524661,-1.034,2.2599683879,0.027,-1.034,1.0343524544,1.9825524661,0,1.9825524661,2.5364991331,-1.034,2.7391575077,0.027,-1.034,1.0343524544,2.5094991331000003,0,2.5094991331000003
2020-03-20 07:00:00,2.020915284,-1.0355,2.2707617301,0.030500000000000003,-1.0355,1.0359490818000001,1.990415284,0,1.990415284,2.6881414385999998,-1.0355,2.880688224,0.030500000000000003,-1.0355,1.0359490818000001,2.6576414386,0,2.6576414386
2020-03-20 07:30:00,1.9652085163000002,-1.075,2.2400155161,0.059000000000000004,-1.075,1.0766178524,1.9062085163,0,1.9062085163,3.0640315945,-1.075,3.2471394507,0.059000000000000004,-1.075,1.0766178524,3.0050315945,0,3.0050315945
2020-03-20 08:00:00,2.0049383052,-1.101,2.2873518766,0.075,-1.101,1.1035515393,1.9299383051999999,0,1.9299383051999999,3.1016895042,-1.101,3.2913035078,0.075,-1.101,1.1035515393,3.0266895042,0,3.0266895042
2020-03-20 08:30:00,1.9877807586,-1.103,2.2732974606,0.1155,-1.103,1.1090307705,1.8722807586,0,1.8722807586,3.1191126985,-1.103,3.3083943274,0.1155,-1.103,1.1090307705,3.0036126985,0,3.0036126985
2020-03-20 09:00:00,1.8367239405,-1.1085,2.1453034945000002,0.1355,-1.1085,1.1167508675,1.7012239405,0,1.7012239405,3.0208557171,-1.1085,3.2178162648,0.1355,-1.1085,1.1167508675,2.8853557171,0,2.8853557171
2020-03-20 09:30:00,1.8175156768,-1.1335,2.1420050152,0.1495,-1.1335,1.1433164479,1.6680156768,0,1.6680156768,3.010127401,-1.1335,3.2164715481,0.1495,-1.1335,1.1433164479,2.860627401,0,2.860627401
2020-03-20 10:00:00,1.7343701374,-1.1265,2.068101067,0.244,-1.1265,1.1526223362,1.4903701374,0,1.4903701374,3.0089800913,-1.1265,3.212936887,0.244,-1.1265,1.1526223362,2.7649800913,0,2.7649800913
2020-03-20 10:30:00,1.5342024361000002,-1.0955,1.8851783377,0.23950000000000002,-1.0955,1.1213743799,1.2947024361000001,0,1.2947024361000001,2.8937684429,-1.0955,3.094190694,0.23950000000000002,-1.0955,1.1213743799,2.6542684429,0,2.6542684429
2020-03-20 11:00:00,1.6154464916,-1.0885,1.9479475395999999,0.248,-1.0885,1.1163943076,1.3674464916,0,1.3674464916,2.5094507513,-1.0885,2.7353565258,0.248,-1.0885,1.1163943076,2.2614507513,0,2.2614507513
2020-03-20 11:30:00,1.9392188885000001,-1.087,2.2230921927,0.2685,-1.087,1.1196701522999999,1.6707188885000002,0,1.6707188885000002,2.565881106,-1.087,2.7866314522,0.2685,-1.087,1.1196701522999999,2.297381106,0,2.297381106
2020-03-20 12:00:00,1.9257343449,-1.1075,2.2214880187,0.2505,-1.1075,1.1354763318,1.6752343449,0,1.6752343449,2.5716940334,-1.1075,2.8000297232999998,0.2505,-1.1075,1.1354763318,2.3211940334,0,2.3211940334
2020-03-20 12:30:00,2.1334388602,-1.295,2.4957135994,0.2795,-1.295,1.3248189499,1.8539388602,0,1.8539388602,2.815793093,-1.295,3.0993089137,0.2795,-1.295,1.3248189499,2.5362930930000003,0,2.5362930930000003
2020-03-20 13:00:00,2.0222924643,-1.2025000000000001,2.3528011095,0.2735,-1.2025000000000001,1.2332106471,1.7487924643000001,0,1.7487924643000001,2.6810883812,-1.2025000000000001,2.9384079291000003,0.2735,-1.2025000000000001,1.2332106471,2.4075883812,0,2.4075883812
2020-03-20 13:30:00,2.0357916657,-1.1895,2.357829077,0.246,-1.1895,1.2146712518,1.7897916657000001,0,1.7897916657000001,2.6714194979,-1.1895,2.9242763863,0.246,-1.1895,1.2146712518,2.4254194979,0,2.4254194979
2020-03-20 14:00:00,2.0610219049,-1.2165,2.3932579348000003,0.28450000000000003,-1.2165,1.2493248177,1.7765219049,0,1.7765219049,2.7142544746,-1.2165,2.9743990323,0.28450000000000003,-1.2165,1.2493248177,2.4297544746,0,2.4297544746
2020-03-20 14:30:00,2.0680822552,-1.217,2.3995943854,0.2665,-1.217,1.2458375697,1.8015822552,0,1.8015822552,2.7296504927000003,-1.217,2.9886586978,0.2665,-1.217,1.2458375697,2.4631504927,0,2.4631504927
2020-03-20 15:00:00,2.0424736996,-1.196,2.366878707,0.24250000000000002,-1.196,1.2203369412,1.7999736996,0,1.7999736996,2.7056504927000002,-1.196,2.9582022562,0.24250000000000002,-1.196,1.2203369412,2.4631504927,0,2.4631504927
2020-03-20 15:30:00,2.0686635381,-1.199,2.3910185767,0.188,-1.199,1.2136494552000001,1.8806635381,0,1.8806635381,2.7042402748,-1.199,2.9581271886,0.188,-1.199,1.2136494552000001,2.5162402748,0,2.5162402748
2020-03-20 16:00:00,2.0839581975,-1.181,2.395337715,0.1905,-1.181,1.1962655433,1.8934581975,0,1.8934581975,2.7119225708,-1.181,2.9579190371,0.1905,-1.181,1.1962655433,2.5214225708,0,2.5214225708
2020-03-20 16:30:00,2.2743101833,-1.2255,2.5834738358,0.17300000000000001,-1.2255,1.2376506979,2.1013101833,0,2.1013101833,2.8665884211,-1.2255,3.1175598512000002,0.17300000000000001,-1.2255,1.2376506979,2.6935884211000003,0,2.6935884211000003
2020-03-20 17:00:00,2.4127104325,-1.235,2.7104236995,0.1585,-1.235,1.2451294109,2.2542104325,0,2.2542104325,2.97206377,-1.235,3.2184449744,0.1585,-1.235,1.2451294109,2.81356377,0,2.81356377
2020-03-20 17:30:00,2.5892234148,-1.2530000000000001,2.8764712569,0.132,-1.2530000000000001,1.2599337284,2.4572234148,0,2.4572234148,3.117875459,-1.2530000000000001,3.3602315958,0.132,-1.2530000000000001,1.2599337284,2.985875459,0,2.985875459
2020-03-20 18:00:00,2.5188371496,-1.259,2.8159583779,0.1165,-1.259,1.2643786022999999,2.4023371496,0,2.4023371496,3.4539195923,-1.259,3.6762265367999998,0.1165,-1.259,1.2643786022999999,3.3374195923,0,3.3374195923
2020-03-20 18:30:00,2.3728769696,-1.2690000000000001,2.6908931813,0.11950000000000001,-1.2690000000000001,1.2746141573,2.2533769696,0,2.2533769696,4.0348729038,-1.2690000000000001,4.2297234366,0.11950000000000001,-1.2690000000000001,1.2746141573,3.9153729038,0,3.9153729038
2020-03-20 19:00:00,2.3983972665,-1.2595,2.7089942226,0.12050000000000001,-1.2595,1.2652511608,2.2778972665,0,2.2778972665,4.043549353,-1.2595,4.2351660676,0.12050000000000001,-1.2595,1.2652511608,3.923049353,0,3.923049353
2020-03-20 19:30:00,2.3198302341,-1.283,2.6509811985000002,0.1305,-1.283,1.2896198083,2.1893302341,0,2.1893302341,4.0134350563,-1.283,4.2135199004,0.1305,-1.283,1.2896198083,3.8829350563,0,3.8829350563
2020-03-20 20:00:00,2.3069251991,-1.3065,2.6511971116,0.129,-1.3065,1.3128530954,2.1779251991,0,2.1779251991,4.0326292529,-1.3065,4.2389905569,0.129,-1.3065,1.3128530954,3.9036292529,0,3.9036292529
2020-03-20 20:30:00,2.2398018311,-1.313,2.5962821962,0.149,-1.313,1.3214272587,2.0908018311,0,2.0908018311,3.9249899256000003,-1.313,4.1387818155,0.149,-1.313,1.3214272587,3.7759899256000002,0,3.7759899256000002
2020-03-20 21:00:00,2.2763331214,-1.288,2.6154610453,0.15,-1.288,1.2967050551,2.1263331214,0,2.1263331214,3.3998850354,-1.288,3.6356790636,0.15,-1.288,1.2967050551,3.2498850354,0,3.2498850354
2020-03-20 21:30:00,2.2499521235,-1.2875,2.5922848624,0.14550000000000002,-1.2875,1.2956953731,2.1044521235,0,2.1044521235,3.3773959557,-1.2875,3.6144791729,0.14550000000000002,-1.2875,1.2956953731,3.2318959557,0,3.2318959557
2020-03-20 22:00:00,2.1987161151,-1.2925,2.5504722709000003,0.152,-1.2925,1.301407027,2.0467161151,0,2.0467161151,3.3402785862,-1.2925,3.5816221581,0.152,-1.2925,1.301407027,3.1882785862,0,3.1882785862
2020-03-20 22:30:00,2.1238281861,-1.3215,2.5014012901,0.1855,-1.3215,1.3344558816,1.9383281861000001,0,1.9383281861000001,3.3354938548,-1.3215,3.5877404456,0.1855,-1.3215,1.3344558816,3.1499938548,0,3.1499938548
2020-03-20 23:00:00,2.0165335378,-1.3054999999999999,2.4022359915,0.20750000000000002,-1.3054999999999999,1.3218874763000001,1.8090335378,0,1.8090335378,3.2135687465,-1.3054999999999999,3.4686242717,0.20750000000000002,-1.3054999999999999,1.3218874763000001,3.0060687465,0,3.0060687465
2020-03-20 23:30:00,1.9277232346000002,-1.3005,2.3253853701000002,0.1985,-1.3005,1.3155616670999999,1.7292232346,0,1.7292232346,3.1526077419,-1.3005,3.4103131563,0.1985,-1.3005,1.3155616670999999,2.9541077419,0,2.9541077419
2020-03-21 00:00:00,1.8339399084,-1.2825,2.2378878072,0.185,-1.2825,1.2957743824,1.6489399084,0,1.6489399084,3.0936232217,-1.2825,3.3489268263,0.185,-1.2825,1.2957743824,2.9086232217,0,2.9086232217
2020-03-21 00:30:00,1.9239217744000001,-1.2785,2.3099864165,0.202,-1.2785,1.2943593975,1.7219217744000002,0,1.7219217744000002,3.1486652928,-1.2785,3.3983312634000002,0.202,-1.2785,1.2943593975,2.9466652928,0,2.9466652928
2020-03-21 01:00:00,2.008331458,-1.2725,2.3775305456,0.215,-1.2725,1.2905352572,1.793331458,0,1.793331458,3.2346604956,-1.2725,3.4759581085,0.215,-1.2725,1.2905352572,3.0196604956,0,3.0196604956
2020-03-21 01:30:00,2.0585644413,-1.291,2.4298906476,0.2205,-1.291,1.3096950981,1.8380644413,0,1.8380644413,3.2918473166,-1.291,3.5359496257,0.2205,-1.291,1.3096950981,3.0713473166,0,3.0713473166
2020-03-21 02:00:00,2.0557209345,-1.309,2.437102698,0.2225,-1.309,1.327775301,1.8332209345,0,1.8332209345,3.3271110059,-1.309,3.57535294,0.2225,-1.309,1.327775301,3.1046110059,0,3.1046110059
2020-03-21 02:30:00,2.0716299962,-1.318,2.4553563573,0.2265,-1.318,1.3373205487,1.8451299962,0,1.8451299962,3.3614064798,-1.318,3.6105647096,0.2265,-1.318,1.3373205487,3.1349064798,0,3.1349064798
2020-03-21 03:00:00,2.0338925872,-1.301,2.4143984875,0.21450000000000002,-1.301,1.3185640864,1.8193925872,0,1.8193925872,3.3062605746,-1.301,3.5530212478000003,0.21450000000000002,-1.301,1.3185640864,3.0917605746,0,3.0917605746
2020-03-21 03:30:00,2.0328629102,-1.2775,2.4009452018,0.18,-1.2775,1.2901186961,1.8528629102,0,1.8528629102,3.2789317845,-1.2775,3.5190055268,0.18,-1.2775,1.2901186961,3.0989317845,0,3.0989317845
2020-03-21 04:00:00,1.9596282931000002,-1.2635,2.3316464777,0.17650000000000002,-1.2635,1.2757681999,1.7831282930999999,0,1.7831282930999999,3.1973324012,-1.2635,3.4379305888,0.17650000000000002,-1.2635,1.2757681999,3.0208324012,0,3.0208324012
2020-03-21 04:30:00,1.9558530215,-1.2655,2.3295603216,0.1615,-1.2655,1.2757634969,1.7943530215,0,1.7943530215,3.2090808082,-1.2655,3.4495927127,0.1615,-1.2655,1.2757634969,3.0475808082,0,3.0475808082
2020-03-21 05:00:00,1.8443720327,-1.227,2.2152284747,0.147,-1.227,1.2357742512,1.6973720327000001,0,1.6973720327000001,3.1052920302,-1.227,3.3389171288,0.147,-1.227,1.2357742512,2.9582920302,0,2.9582920302
2020-03-21 05:30:00,1.7918245632,-1.204,2.1587615119,0.163,-1.204,1.214983539,1.6288245632,0,1.6288245632,3.0510594485,-1.204,3.280027402,0.163,-1.204,1.214983539,2.8880594485,0,2.8880594485
2020-03-21 06:00:00,1.8410171439,-1.204,2.1997636519,0.162,-1.204,1.214849785,1.6790171439,0,1.6790171439,3.0760462727,-1.204,3.3032827115,0.162,-1.204,1.214849785,2.9140462727000003,0,2.9140462727000003
2020-03-21 06:30:00,1.8807007189,-1.1935,2.2274374164,0.1535,-1.1935,1.2033305863,1.7272007189,0,1.7272007189,3.0714929237,-1.1935,3.2952254901,0.1535,-1.1935,1.2033305863,2.9179929237,0,2.9179929237
2020-03-21 07:00:00,1.9121984879,-1.1665,2.2399163617,0.1365,-1.1665,1.1744592373,1.7756984879000002,0,1.7756984879000002,3.0730707275,-1.1665,3.2870177891,0.1365,-1.1665,1.1744592373,2.9365707275,0,2.9365707275
2020-03-21 07:30:00,1.9579699452,-1.202,2.2974878251,0.1855,-1.202,1.2162295218999999,1.7724699452000001,0,1.7724699452000001,3.1382655757,-1.202,3.3605825126,0.1855,-1.202,1.2162295218999999,2.9527655757,0,2.9527655757
2020-03-21 08:00:00,2.0188354277,-1.2335,2.3658441906,0.1955,-1.2335,1.2488965129,1.8233354277,0,1.8233354277,3.2009225184,-1.2335,3.4303683794,0.1955,-1.2335,1.2488965129,3.0054225184,0,3.0054225184
2020-03-21 08:30:00,2.024718958,-1.2495,2.3792303606000003,0.2245,-1.2495,1.2695079756,1.800218958,0,1.800218958,3.227202679,-1.2495,3.4606484047,0.2245,-1.2495,1.2695079756,3.002702679,0,3.002702679
2020-03-21 09:00:00,2.0304398047,-1.2690000000000001,2.3943781658,0.252,-1.2690000000000001,1.2937793475000001,1.7784398047,0,1.7784398047,3.2574225184,-1.2690000000000001,3.4958779245000002,0.252,-1.2690000000000001,1.2937793475000001,3.0054225184,0,3.0054225184
2020-03-21 09:30:00,1.8505483749,-1.2385,2.2267490963,0.28750000000000003,-1.2385,1.2714316734,1.5630483749000001,0,1.5630483749000001,3.1387251364,-1.2385,3.3742373556,0.28750000000000003,-1.2385,1.2714316734,2.8512251364,0,2.8512251364
2020-03-21 10:00:00,1.7813297908,-1.2195,2.1587765224,0.313,-1.2195,1.2590271046,1.4683297908,0,1.4683297908,3.1112860427,-1.2195,3.3417482085,0.313,-1.2195,1.2590271046,2.7982860427,0,2.7982860427
2020-03-21 10:30:00,1.7345642598,-1.2335,2.12843497,0.343,-1.2335,1.2803012341,1.3915642598,0,1.3915642598,3.1342213538,-1.2335,3.3682140288999998,0.343,-1.2335,1.2803012341,2.7912213538,0,2.7912213538
2020-03-21 11:00:00,1.6910804296,-1.222,2.0863933041,0.339,-1.222,1.2681502277,1.3520804296,0,1.3520804296,3.0962620729,-1.222,3.3286818448,0.339,-1.222,1.2681502277,2.7572620729,0,2.7572620729
2020-03-21 11:30:00,1.6182006778,-1.2165,2.0244618256,0.36,-1.2165,1.2686497744,1.2582006778000001,0,1.2582006778000001,3.0813500778,-1.2165,3.3127919573,0.36,-1.2165,1.2686497744,2.7213500778,0,2.7213500778
2020-03-21 12:00:00,1.6755980253,-1.2035,2.0630174484,0.35650000000000004,-1.2035,1.2551910213,1.3190980253,0,1.3190980253,3.1136754703,-1.2035,3.3381712336,0.35650000000000004,-1.2035,1.2551910213,2.7571754703,0,2.7571754703
2020-03-21 12:30:00,1.794359421,-1.2585,2.1916997928,0.352,-1.2585,1.3068000038,1.442359421,0,1.442359421,3.1951665968,-1.2585,3.4340809296,0.352,-1.2585,1.3068000038,2.8431665968,0,2.8431665968
2020-03-21 13:00:00,1.8912556892999999,-1.2650000000000001,2.2753182375,0.302,-1.2650000000000001,1.3005494993,1.5892556893,0,1.5892556893,3.2076409766,-1.2650000000000001,3.4480698419,0.302,-1.2650000000000001,1.3005494993,2.9056409766,0,2.9056409766
2020-03-21 13:30:00,1.9155324963,-1.2690000000000001,2.2977436203,0.28750000000000003,-1.2690000000000001,1.3011599633,1.6280324963,0,1.6280324963,3.2138213168,-1.2690000000000001,3.4552870295,0.28750000000000003,-1.2690000000000001,1.3011599633,2.9263213168,0,2.9263213168
2020-03-21 14:00:00,1.976430885,-1.3025,2.3670203406,0.29150000000000004,-1.3025,1.3347203827,1.684930885,0,1.684930885,3.2848378267,-1.3025,3.5336476618,0.29150000000000004,-1.3025,1.3347203827,2.9933378267,0,2.9933378267
2020-03-21 14:30:00,1.9543058430000002,-1.307,2.351076419,0.29550000000000004,-1.307,1.3399885261,1.6588058430000001,0,1.6588058430000001,3.2995474432,-1.307,3.5489804635,0.29550000000000004,-1.307,1.3399885261,3.0040474432,0,3.0040474432
2020-03-21 15:00:00,2.0048853481,-1.3195000000000001,2.4001344772,0.2615,-1.3195000000000001,1.3451626295999999,1.7433853481,0,1.7433853481,3.3067466965,-1.3195000000000001,3.5602884666,0.2615,-1.3195000000000001,1.3451626295999999,3.0452466965,0,3.0452466965
2020-03-21 15:30:00,2.1295823208,-1.3295,2.5105161045,0.28300000000000003,-1.3295,1.3592863017,1.8465823208,0,1.8465823208,3.1879956145,-1.3295,3.4541115048,0.28300000000000003,-1.3295,1.3592863017,2.9049956144999998,0,2.9049956144999998
2020-03-21 16:00:00,2.1681475846,-1.2835,2.5195706378000002,0.24750000000000003,-1.2835,1.3071451717,1.9206475846000002,0,1.9206475846000002,2.7927095174,-1.2835,3.0735319583,0.24750000000000003,-1.2835,1.3071451717,2.5452095174,0,2.5452095174
2020-03-21 16:30:00,2.2577423824,-1.288,2.599296956,0.17550000000000002,-1.288,1.2999016309,2.0822423824,0,2.0822423824,2.8465132173,-1.288,3.1243529724,0.17550000000000002,-1.288,1.2999016309,2.6710132173,0,2.6710132173
2020-03-21 17:00:00,2.3411649084,-1.26,2.6586938764,0.149,-1.26,1.2687793346,2.1921649084,0,2.1921649084,2.8912632057,-1.26,3.153886955,0.149,-1.26,1.2687793346,2.7422632057,0,2.7422632057
2020-03-21 17:30:00,2.2837849011999998,-1.2530000000000001,2.6049342554,0.10200000000000001,-1.2530000000000001,1.2571447808,2.1817849012,0,2.1817849012,3.3749864362,-1.2530000000000001,3.6000753387,0.10200000000000001,-1.2530000000000001,1.2571447808,3.2729864362,0,3.2729864362
2020-03-21 18:00:00,2.4195331924,-1.2455,2.7212885035000003,0.0555,-1.2455,1.2467359384,2.3640331924,0,2.3640331924,3.4863860768,-1.2455,3.7021828867,0.0555,-1.2455,1.2467359384,3.4308860768000002,0,3.4308860768000002
2020-03-21 18:30:00,2.4010331924,-1.2195,2.6929798813,0.037,-1.2195,1.2200611665,2.3640331924,0,2.3640331924,3.8386038393,-1.2195,4.0276618137,0.037,-1.2195,1.2200611665,3.8016038393000002,0,3.8016038393000002
2020-03-21 19:00:00,2.3669084997,-1.225,2.6651230451,0.035,-1.225,1.225499898,2.3319084997,0,2.3319084997,3.9460876369,-1.225,4.1318558346,0.035,-1.225,1.225499898,3.9110876369,0,3.9110876369
2020-03-21 19:30:00,2.3435542652,-1.2415,2.6520876389,0.0405,-1.2415,1.2421604164,2.3030542652,0,2.3030542652,3.935492728,-1.2415,4.12667242,0.0405,-1.2415,1.2421604164,3.894992728,0,3.894992728
2020-03-21 20:00:00,2.2971446127,-1.264,2.6219400015,0.039,-1.264,1.2646015183000001,2.2581446126999998,0,2.2581446126999998,3.9135682117,-1.264,4.1126283746,0.039,-1.264,1.2646015183000001,3.8745682116999998,0,3.8745682116999998
2020-03-21 20:30:00,2.2361372836,-1.266,2.5696431564,0.047,-1.266,1.2668721325,2.1891372836,0,2.1891372836,3.9046789842000003,-1.266,4.1047867143,0.047,-1.266,1.2668721325,3.8576789842,0,3.8576789842
2020-03-21 21:00:00,2.1708756053,-1.259,2.5095381833,0.056,-1.259,1.2602448175,2.1148756053,0,2.1148756053,3.8508010366,-1.259,4.0513886043,0.056,-1.259,1.2602448175,3.7948010366,0,3.7948010366
2020-03-21 21:30:00,2.0426466513,-1.2265,2.3825842256,0.07050000000000001,-1.2265,1.2285245215,1.9721466513,0,1.9721466513,3.7097001738,-1.2265,3.9071956222,0.07050000000000001,-1.2265,1.2285245215,3.6392001738,0,3.6392001738
2020-03-21 22:00:00,2.0267549343,-1.2395,2.3757305853,0.11850000000000001,-1.2395,1.2451515972,1.9082549343,0,1.9082549343,3.7290385435,-1.2395,3.9296423131,0.11850000000000001,-1.2395,1.2451515972,3.6105385435,0,3.6105385435
2020-03-21 22:30:00,1.9741748179,-1.2645,2.3444245481,0.1395,-1.2645,1.2721715686000001,1.8346748178999999,0,1.8346748178999999,3.735915228,-1.2645,3.9441124275,0.1395,-1.2645,1.2721715686000001,3.596415228,0,3.596415228
2020-03-21 23:00:00,1.979125549,-1.2905,2.3626951112,0.1615,-1.2905,1.3005662228000001,1.8176255490000002,0,1.8176255490000002,3.5749438056000002,-1.2905,3.8007385418,0.1615,-1.2905,1.3005662228000001,3.4134438056,0,3.4134438056
2020-03-21 23:30:00,2.003481068,-1.268,2.371025177,0.126,-1.268,1.2742448744,1.877481068,0,1.877481068,3.2087975581,-1.268,3.450247204,0.126,-1.268,1.2742448744,3.0827975581000002,0,3.0827975581000002
2020-03-22 00:00:00,1.9556349078,-1.226,2.3081559507,0.0575,-1.226,1.2273476484,1.8981349078,0,1.8981349078,3.116699405,-1.226,3.3491627583,0.0575,-1.226,1.2273476484,3.059199405,0,3.059199405
2020-03-22 00:30:00,1.9760612677,-1.204,2.3139650243,0.018000000000000002,-1.204,1.204134544,1.9580612677,0,1.9580612677,3.1264069685,-1.204,3.3502293254,0.018000000000000002,-1.204,1.204134544,3.1084069685,0,3.1084069685
2020-03-22 01:00:00,2.0766208532,-1.1765,2.3867355149,0.032,-1.1765,1.1769351087,2.0446208532,0,2.0446208532,3.1909324494,-1.1765,3.4009119581,0.032,-1.1765,1.1769351087,3.1589324494,0,3.1589324494
2020-03-22 01:30:00,2.0848315989,-1.18,2.3956048914,0.036500000000000005,-1.18,1.1805643777000001,2.0483315989,0,2.0483315989,3.2040242874000002,-1.18,3.4144064835,0.036500000000000005,-1.18,1.1805643777000001,3.1675242874,0,3.1675242874
2020-03-22 02:00:00,2.0677122278,-1.1765,2.3789884628999998,0.042,-1.1765,1.1772494426,2.0257122278,0,2.0257122278,3.2017889485,-1.1765,3.4111002214,0.042,-1.1765,1.1772494426,3.1597889485,0,3.1597889485
2020-03-22 02:30:00,2.0834612443,-1.1825,2.3956454259,0.038,-1.1825,1.1831104133,2.0454612443,0,2.0454612443,3.2077773391,-1.1825,3.4187924341,0.038,-1.1825,1.1831104133,3.1697773391,0,3.1697773391
2020-03-22 03:00:00,2.0527762687,-1.174,2.3647761859,0.0235,-1.174,1.1742351766,2.0292762687,0,2.0292762687,3.1905888498,-1.174,3.3997254608,0.0235,-1.174,1.1742351766,3.1670888498,0,3.1670888498
2020-03-22 03:30:00,2.0038671572,-1.1055,2.2885833683,0.0655,-1.1055,1.1074387116,1.9383671572,0,1.9383671572,3.1314828088,-1.1055,3.3208906685,0.0655,-1.1055,1.1074387116,3.0659828088,0,3.0659828088
2020-03-22 04:00:00,1.9745185028,-0.8965000000000001,2.168509988,0.052500000000000005,-0.8965000000000001,0.8980359124,1.9220185028,0,1.9220185028,2.9958148137,-0.8965000000000001,3.1270782926,0.052500000000000005,-0.8965000000000001,0.8980359124,2.9433148137,0,2.9433148137
2020-03-22 04:30:00,2.0909656961,-0.9435,2.2939768509,0.028,-0.9435,0.9439153829,2.0629656961,0,2.0629656961,3.0872409743,-0.9435,3.2281959487,0.028,-0.9435,0.9439153829,3.0592409743,0,3.0592409743
2020-03-22 05:00:00,2.0432262115,-0.963,2.2587922329,0.012,-0.963,0.9630747635,2.0312262115,0,2.0312262115,3.0635672964,-0.963,3.2113569685,0.012,-0.963,0.9630747635,3.0515672964,0,3.0515672964
2020-03-22 05:30:00,2.0532343934,-1.0545,2.3081901404,0.0175,-1.0545,1.054645201,2.0357343934,0,2.0357343934,3.1067425191,-1.0545,3.2808260134,0.0175,-1.0545,1.054645201,3.0892425191,0,3.0892425191
2020-03-22 06:00:00,2.2054148583,-1.067,2.4499681013,0.045,-1.067,1.0679485006,2.1604148583000002,0,2.1604148583000002,3.2219275912,-1.067,3.3940103717,0.045,-1.067,1.0679485006,3.1769275912,0,3.1769275912
2020-03-22 06:30:00,1.9611624053,-1.1565,2.2767631036,0.0655,-1.1565,1.1583533571,1.8956624053,0,1.8956624053,3.1148007347,-1.1565,3.3225706714,0.0655,-1.1565,1.1583533571,3.0493007347,0,3.0493007347
2020-03-22 07:00:00,1.9446250445,-1.147,2.2576925308,0.0665,-1.147,1.148926129,1.8781250445,0,1.8781250445,3.1021634326,-1.147,3.3074199858,0.0665,-1.147,1.148926129,3.0356634326,0,3.0356634326
2020-03-22 07:30:00,2.0133171694,-1.137,2.3121883627,0.036000000000000004,-1.137,1.1375697781,1.9773171694,0,1.9773171694,3.1346163781,-1.137,3.3344548037,0.036000000000000004,-1.137,1.1375697781,3.0986163781,0,3.0986163781
2020-03-22 08:00:00,1.9912533680000002,-1.145,2.2969795331,0.067,-1.145,1.1469585869,1.924253368,0,1.924253368,3.1559976071,-1.145,3.3572825165999998,0.067,-1.145,1.1469585869,3.0889976071,0,3.0889976071
2020-03-22 08:30:00,1.8489924188,-1.1055,2.1542755661,0.077,-1.1055,1.1081783476,1.7719924188,0,1.7719924188,3.0618175223,-1.1055,3.2552813688,0.077,-1.1055,1.1081783476,2.9848175223,0,2.9848175223
2020-03-22 09:00:00,1.7971931512000001,-1.0945,2.104241781,0.0915,-1.0945,1.0983180323,1.7056931512,0,1.7056931512,2.9997492719,-1.0945,3.1931842954,0.0915,-1.0945,1.0983180323,2.9082492719,0,2.9082492719
2020-03-22 09:30:00,1.7476138184,-1.119,2.0751662725,0.1245,-1.119,1.1259046363,1.6231138184,0,1.6231138184,2.9851921797000003,-1.119,3.1880296971,0.1245,-1.119,1.1259046363,2.8606921797,0,2.8606921797
2020-03-22 10:00:00,1.7238090916000002,-1.1235,2.0576127027,0.16,-1.1235,1.1348357811,1.5638090916,0,1.5638090916,2.9950211082,-1.1235,3.1988128562,0.16,-1.1235,1.1348357811,2.8350211082000003,0,2.8350211082000003
2020-03-22 10:30:00,1.6975000356,-1.1265,2.037279711,0.195,-1.1265,1.1432529248,1.5025000356,0,1.5025000356,2.9979667368,-1.1265,3.2026249866,0.195,-1.1265,1.1432529248,2.8029667368,0,2.8029667368
2020-03-22 11:00:00,1.6041793485,-1.097,1.9433991823999999,0.1995,-1.097,1.1149929372,1.4046793485,0,1.4046793485,2.9516608368,-1.097,3.1489221482,0.1995,-1.097,1.1149929372,2.7521608368,0,2.7521608368
2020-03-22 11:30:00,1.5842273403,-1.076,1.9150854461,0.20950000000000002,-1.076,1.0962053868,1.3747273403,0,1.3747273403,2.928721907,-1.076,3.1201262809,0.20950000000000002,-1.076,1.0962053868,2.719221907,0,2.719221907
2020-03-22 12:00:00,1.6155164908000001,-1.062,1.9333229249000001,0.20750000000000002,-1.062,1.0820814433,1.4080164908000001,0,1.4080164908000001,2.9283581754,-1.062,3.1149840455,0.20750000000000002,-1.062,1.0820814433,2.7208581754,0,2.7208581754
2020-03-22 12:30:00,1.5698762676,-1.0815,1.9063456522000002,0.2255,-1.0815,1.1047590235,1.3443762676,0,1.3443762676,2.9357554264,-1.0815,3.1286262438,0.2255,-1.0815,1.1047590235,2.7102554264,0,2.7102554264
2020-03-22 13:00:00,1.5473076381,-1.0705,1.8815236318,0.20950000000000002,-1.0705,1.0908072699,1.3378076381000001,0,1.3378076381000001,2.905505498,-1.0705,3.0964386719,0.20950000000000002,-1.0705,1.0908072699,2.696005498,0,2.696005498
2020-03-22 13:30:00,1.6822421200000002,-1.134,2.028766756,0.24450000000000002,-1.134,1.160058727,1.43774212,0,1.43774212,3.017700058,-1.134,3.2237353551,0.24450000000000002,-1.134,1.160058727,2.773200058,0,2.773200058
2020-03-22 14:00:00,1.7158104687,-1.1400000000000001,2.0600013506,0.2265,-1.1400000000000001,1.1622832056,1.4893104687,0,1.4893104687,3.0397384909,-1.1400000000000001,3.2464765659,0.2265,-1.1400000000000001,1.1622832056,2.8132384909,0,2.8132384909
2020-03-22 14:30:00,1.7259559544,-1.145,2.0712191957,0.2225,-1.145,1.1664181283,1.5034559544000001,0,1.5034559544000001,3.0446618434,-1.145,3.2528434854,0.2225,-1.145,1.1664181283,2.8221618434,0,2.8221618434
2020-03-22 15:00:00,1.6809504643,-1.1165,2.0179610287,0.197,-1.1165,1.1337465546,1.4839504642999999,0,1.4839504642999999,2.9126263427,-1.1165,3.1192890957,0.197,-1.1165,1.1337465546,2.7156263427000003,0,2.7156263427000003
2020-03-22 15:30:00,1.9306478792,-1.114,2.2289901825,0.17750000000000002,-1.114,1.1280524146,1.7531478792000001,0,1.7531478792000001,2.5581442525,-1.114,2.7901788502000002,0.17750000000000002,-1.114,1.1280524146,2.3806442525,0,2.3806442525
2020-03-22 16:00:00,2.0684628637,-1.1885,2.3855965436,0.153,-1.1885,1.1983076608,1.9154628637000002,0,1.9154628637000002,2.6650802352,-1.1885,2.9180789760000003,0.153,-1.1885,1.1983076608,2.5120802352,0,2.5120802352
2020-03-22 16:30:00,2.1791847163,-1.1905000000000001,2.4831706099,0.121,-1.1905000000000001,1.196633298,2.0581847163,0,2.0581847163,2.752814829,-1.1905000000000001,2.9992131856,0.121,-1.1905000000000001,1.196633298,2.631814829,0,2.631814829
2020-03-22 17:00:00,2.2999354408,-1.1775,2.5838361562000003,0.0775,-1.1775,1.1800476685,2.2224354408,0,2.2224354408,2.8456287864,-1.1775,3.0796281334,0.0775,-1.1775,1.1800476685,2.7681287864,0,2.7681287864
2020-03-22 17:30:00,2.3745067444,-1.1360000000000001,2.6322572593,0.03,-1.1360000000000001,1.1363960577,2.3445067444,0,2.3445067444,2.882213791,-1.1360000000000001,3.0980078013,0.03,-1.1360000000000001,1.1363960577,2.852213791,0,2.852213791
