Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-22 18:00:00,2.3634610988,-1.135,2.6218644827,0.006,-1.135,1.1350158589000001,2.3574610988,0,2.3574610988,3.2344561028,-1.135,3.4278172765,0.006,-1.135,1.1350158589000001,3.2284561028,0,3.2284561028
2020-03-22 18:30:00,2.3007849819,-1.1605,2.5768918842,0.0135,-1.1605,1.1605785195,2.2872849819,0,2.2872849819,3.7184606004000003,-1.1605,3.8953445916,0.0135,-1.1605,1.1605785195,3.7049606003999997,0,3.7049606003999997
2020-03-22 19:00:00,2.4540876314,-1.202,2.7326452573,0.017,-1.202,1.2021202103,2.4370876314,0,2.4370876314,3.4951991231,-1.202,3.6961088877,0.017,-1.202,1.2021202103,3.4781991231,0,3.4781991231
2020-03-22 19:30:00,2.4943088443,-1.2055,2.7703441773,0.0285,-1.2055,1.2058368463,2.4658088443,0,2.4658088443,3.543909117,-1.2055,3.743330346,0.0285,-1.2055,1.2058368463,3.515409117,0,3.515409117
2020-03-22 20:00:00,2.4268325967,-1.2135,2.7133187616,0.011,-1.2135,1.2135498548,2.4158325967,0,2.4158325967,3.4974218611,-1.2135,3.7019646033,0.011,-1.2135,1.2135498548,3.4864218611,0,3.4864218611
2020-03-22 20:30:00,2.3839908826,-1.2165,2.6764313512999998,0.0105,-1.2165,1.2165453136,2.3734908826,0,2.3734908826,3.4856295826,-1.2165,3.6918133535,0.0105,-1.2165,1.2165453136,3.4751295826,0,3.4751295826
2020-03-22 21:00:00,2.3296765162,-1.2595,2.6483453174,0.051000000000000004,-1.2595,1.2605321297,2.2786765162,0,2.2786765162,3.4769531961,-1.2595,3.6980459405,0.051000000000000004,-1.2595,1.2605321297,3.4259531961,0,3.4259531961
2020-03-22 21:30:00,2.3657056137,-1.2715,2.6857541400000002,0.085,-1.2715,1.2743379654,2.2807056137,0,2.2807056137,3.1941178021,-1.2715,3.4378919099000003,0.085,-1.2715,1.2743379654,3.1091178021,0,3.1091178021
2020-03-22 22:00:00,2.357001931,-1.2695,2.6771418253,0.09050000000000001,-1.2695,1.2727216899,2.266501931,0,2.266501931,2.9196392369,-1.2695,3.1836965188,0.09050000000000001,-1.2695,1.2727216899,2.8291392369,0,2.8291392369
2020-03-22 22:30:00,2.2442583165,-1.2405,2.5642807259,0.0675,-1.2405,1.2423350997,2.1767583165,0,2.1767583165,2.8154124626,-1.2405,3.0765870026,0.0675,-1.2405,1.2423350997,2.7479124626,0,2.7479124626
2020-03-22 23:00:00,2.1390632537,-1.2395,2.472236205,0.0755,-1.2395,1.2417972862,2.0635632537,0,2.0635632537,2.716741862,-1.2395,2.986142427,0.0755,-1.2395,1.2417972862,2.641241862,0,2.641241862
2020-03-22 23:30:00,2.0717849439,-1.2255,2.4071026367,0.0745,-1.2255,1.2277623956000001,1.9972849439,0,1.9972849439,2.6435891287,-1.2255,2.9138314521,0.0745,-1.2255,1.2277623956000001,2.5690891287,0,2.5690891287
2020-03-23 00:00:00,2.0407884087,-1.233,2.384346101,0.138,-1.233,1.2406985935,1.9027884087,0,1.9027884087,2.6317738438,-1.233,2.9062901722000003,0.138,-1.233,1.2406985935,2.4937738438,0,2.4937738438
2020-03-23 00:30:00,2.1098747952,-1.208,2.4312210207,0.115,-1.208,1.2134615775,1.9948747951999999,0,1.9948747951999999,2.6777541528,-1.208,2.9376234107,0.115,-1.208,1.2134615775,2.5627541528,0,2.5627541528
2020-03-23 01:00:00,2.0810324961,-1.167,2.3859139234,0.081,-1.167,1.1698076765,2.0000324961,0,2.0000324961,2.9918263903,-1.167,3.211372627,0.081,-1.167,1.1698076765,2.9108263903,0,2.9108263903
2020-03-23 01:30:00,2.0503836014,-1.174,2.362699497,0.09,-1.174,1.1774446908,1.9603836014,0,1.9603836014,3.1872799277,-1.174,3.3966202816,0.09,-1.174,1.1774446908,3.0972799277,0,3.0972799277
2020-03-23 02:00:00,2.0468223252,-1.194,2.369623943,0.076,-1.194,1.1964163155,1.9708223252,0,1.9708223252,3.1930038295,-1.194,3.4089455048,0.076,-1.194,1.1964163155,3.1170038295,0,3.1170038295
2020-03-23 02:30:00,2.050314839,-1.2115,2.3814959981,0.09,-1.2115,1.2148383637,1.960314839,0,1.960314839,3.2070038295,-1.2115,3.4282073759,0.09,-1.2115,1.2148383637,3.1170038295,0,3.1170038295
2020-03-23 03:00:00,2.0418569588,-1.1865,2.3615592498,0.055,-1.1865,1.1877740736,1.9868569588,0,1.9868569588,3.2036033644,-1.1865,3.416263568,0.055,-1.1865,1.1877740736,3.1486033644,0,3.1486033644
2020-03-23 03:30:00,2.0298664785,-1.1865,2.3511997301,0.029,-1.1865,1.1868543508,2.0008664785,0,2.0008664785,3.1747667848,-1.1865,3.3892368444,0.029,-1.1865,1.1868543508,3.1457667848,0,3.1457667848
2020-03-23 04:00:00,1.8419346330000002,-1.161,2.1773020443,0.023,-1.161,1.1612277985000001,1.818934633,0,1.818934633,3.0174127374,-1.161,3.2330636597,0.023,-1.161,1.1612277985000001,2.9944127374000002,0,2.9944127374000002
2020-03-23 04:30:00,1.7753435223,-1.1585,2.1198978447,0.039,-1.1585,1.1591562664,1.7363435222999999,0,1.7363435222999999,2.9585455340999998,-1.1585,3.1772809015,0.039,-1.1585,1.1591562664,2.9195455341,0,2.9195455341
2020-03-23 05:00:00,1.7261250937,-1.1575,2.078295958,0.0465,-1.1575,1.1584336407,1.6796250937,0,1.6796250937,2.926703732,-1.1575,3.1472847003,0.0465,-1.1575,1.1584336407,2.880203732,0,2.880203732
2020-03-23 05:30:00,1.7396596467,-1.1555,2.0884434243,0.057,-1.1555,1.1569050307,1.6826596467,0,1.6826596467,2.9450021176,-1.1555,3.1635767294,0.057,-1.1555,1.1569050307,2.8880021176,0,2.8880021176
2020-03-23 06:00:00,1.7114140915,-1.123,2.0469653619,0.0425,-1.123,1.1238039197,1.6689140915,0,1.6689140915,2.9006751634,-1.123,3.1104735015,0.0425,-1.123,1.1238039197,2.8581751634,0,2.8581751634
2020-03-23 06:30:00,1.7573826732,-1.1095,2.0783128037,0.035,-1.1095,1.1100519132,1.7223826732,0,1.7223826732,2.9156902651000003,-1.1095,3.1196538224,0.035,-1.1095,1.1100519132,2.8806902651,0,2.8806902651
2020-03-23 07:00:00,1.8227984189000002,-1.091,2.1243528605,0.029,-1.091,1.0913853582,1.7937984189,0,1.7937984189,2.9619391365,-1.091,3.1564797558,0.029,-1.091,1.0913853582,2.9329391365,0,2.9329391365
2020-03-23 07:30:00,1.8357134997000002,-1.0975,2.1387730836,0.030500000000000003,-1.0975,1.0979237223,1.8052134997,0,1.8052134997,3.003967047,-1.0975,3.1981751468,0.030500000000000003,-1.0975,1.0979237223,2.973467047,0,2.973467047
2020-03-23 08:00:00,1.9505746990000001,-1.1065,2.2425619069,0.0095,-1.1065,1.106540781,1.941074699,0,1.941074699,3.05161792,-1.1065,3.2460305266000002,0.0095,-1.1065,1.106540781,3.04211792,0,3.04211792
2020-03-23 08:30:00,1.9868223252,-1.1095,2.275621498,0.016,-1.1095,1.1096153613,1.9708223252,0,1.9708223252,3.0916632408,-1.1095,3.2847179246,0.016,-1.1095,1.1096153613,3.0756632408,0,3.0756632408
2020-03-23 09:00:00,1.9747585239,-1.133,2.2766994153,0.057,-1.133,1.134432898,1.9177585239,0,1.9177585239,3.1370681924,-1.133,3.3353989031999998,0.057,-1.133,1.134432898,3.0800681924,0,3.0800681924
2020-03-23 09:30:00,1.9750732094,-1.1515,2.2862341158,0.08950000000000001,-1.1515,1.1549729434,1.8855732094,0,1.8855732094,3.1715328576,-1.1515,3.374103276,0.08950000000000001,-1.1515,1.1549729434,3.0820328576,0,3.0820328576
2020-03-23 10:00:00,2.117669637,-1.1715,2.4201109358,0.13,-1.1715,1.1786909052,1.9876696370000002,0,1.9876696370000002,2.7243651193,-1.1715,2.9655653008,0.13,-1.1715,1.1786909052,2.5943651193,0,2.5943651193
2020-03-23 10:30:00,2.0521316188,-1.154,2.3543492054,0.158,-1.154,1.1647660709,1.8941316188,0,1.8941316188,2.6598649459,-1.154,2.899413308,0.158,-1.154,1.1647660709,2.5018649459,0,2.5018649459
2020-03-23 11:00:00,1.8671909426000002,-1.0865,2.1602972634,0.161,-1.0865,1.0983638969,1.7061909426000001,0,1.7061909426000001,2.4826686153,-1.0865,2.7100047422999998,0.161,-1.0865,1.0983638969,2.3216686153,0,2.3216686153
2020-03-23 11:30:00,1.832294756,-1.076,2.124871778,0.1695,-1.076,1.0892686767,1.662794756,0,1.662794756,2.4552354892,-1.076,2.6806635946,0.1695,-1.076,1.0892686767,2.2857354892,0,2.2857354892
2020-03-23 12:00:00,1.9439781729,-1.027,2.1985859403,0.17250000000000001,-1.027,1.0413862156,1.7714781729,0,1.7714781729,2.515669428,-1.027,2.7172268346,0.17250000000000001,-1.027,1.0413862156,2.343169428,0,2.343169428
2020-03-23 12:30:00,2.0565260152000002,-1.0645,2.315698491,0.18,-1.0645,1.0796111569,1.8765260152,0,1.8765260152,2.6293311521,-1.0645,2.8366428322,0.18,-1.0645,1.0796111569,2.4493311521,0,2.4493311521
2020-03-23 13:00:00,2.211028327,-1.1015,2.4702122405,0.185,-1.1015,1.1169275939,2.026028327,0,2.026028327,2.76558908,-1.1015,2.9768750745,0.185,-1.1015,1.1169275939,2.58058908,0,2.58058908
2020-03-23 13:30:00,2.3416434918,-1.0995,2.5869276164,0.187,-1.0995,1.1152888639,2.1546434918,0,2.1546434918,2.8801096822,-1.0995,3.0828447953,0.187,-1.0995,1.1152888639,2.6931096822000002,0,2.6931096822000002
2020-03-23 14:00:00,2.4328516302,-1.166,2.6978367361,0.162,-1.166,1.177200068,2.2708516302,0,2.2708516302,2.975249576,-1.166,3.1955697519,0.162,-1.166,1.177200068,2.813249576,0,2.813249576
2020-03-23 14:30:00,2.52613633,-1.216,2.8035728558,0.149,-1.216,1.2250946902,2.37713633,0,2.37713633,3.0708488152,-1.216,3.3028424797,0.149,-1.216,1.2250946902,2.9218488152,0,2.9218488152
2020-03-23 15:00:00,2.4492914673,-1.222,2.7372089236,0.14100000000000001,-1.222,1.2301077189,2.3082914673,0,2.3082914673,3.0036694889,-1.222,3.2427325512,0.14100000000000001,-1.222,1.2301077189,2.8626694889,0,2.8626694889
2020-03-23 15:30:00,2.4707484835,-1.1915,2.7430403422,0.1005,-1.1915,1.195730948,2.3702484835,0,2.3702484835,2.9869418862,-1.1915,3.2158193484,0.1005,-1.1915,1.195730948,2.8864418862,0,2.8864418862
2020-03-23 16:00:00,2.479329888,-1.1905000000000001,2.7503394234,0.105,-1.1905000000000001,1.1951214373,2.374329888,0,2.374329888,2.994849523,-1.1905000000000001,3.2227959779,0.105,-1.1905000000000001,1.1951214373,2.889849523,0,2.889849523
2020-03-23 16:30:00,2.3310806616,-1.1375,2.5938086477,0.0835,-1.1375,1.1405606078,2.2475806616,0,2.2475806616,2.8335208881,-1.1375,3.0533173554,0.0835,-1.1375,1.1405606078,2.7500208881,0,2.7500208881
2020-03-23 17:00:00,2.2097893351,-1.1385,2.4858300738,0.065,-1.1385,1.1403540021,2.1447893351,0,2.1447893351,3.4285463663,-1.1385,3.6126323416,0.065,-1.1385,1.1403540021,3.3635463663,0,3.3635463663
2020-03-23 17:30:00,2.2190340515,-1.1535,2.5009346996,0.026000000000000002,-1.1535,1.153792984,2.1930340515,0,2.1930340515,3.8127923801,-1.1535,3.9834592986,0.026000000000000002,-1.1535,1.153792984,3.7867923801,0,3.7867923801
2020-03-23 18:00:00,2.3015646594,-1.158,2.5764634446,0.0025,-1.158,1.1580026986,2.2990646594,0,2.2990646594,3.8526339977,-1.158,4.0229035187,0.0025,-1.158,1.1580026986,3.8501339977,0,3.8501339977
2020-03-23 18:30:00,2.3574787236,-1.1505,2.6232339168000003,0.0025,-1.1505,1.1505027162,2.3549787236,0,2.3549787236,3.8896967673000002,-1.1505,4.0562779973,0.0025,-1.1505,1.1505027162,3.8871967673,0,3.8871967673
2020-03-23 19:00:00,2.4157550522,-1.188,2.6920654659,0.0175,-1.188,1.1881288861,2.3982550522,0,2.3982550522,3.9936451973000002,-1.188,4.1665988482,0.0175,-1.188,1.1881288861,3.9761451973,0,3.9761451973
2020-03-23 19:30:00,2.3724798031,-1.175,2.6475055082,0.011,-1.175,1.1750514882,2.3614798031,0,2.3614798031,3.9460808707,-1.175,4.1173024225,0.011,-1.175,1.1750514882,3.9350808707000002,0,3.9350808707000002
2020-03-23 20:00:00,2.352237637,-1.169,2.6267057126999998,0.029500000000000002,-1.169,1.1693721606,2.322737637,0,2.322737637,3.8995051238,-1.169,4.0709582669,0.029500000000000002,-1.169,1.1693721606,3.8700051238,0,3.8700051238
2020-03-23 20:30:00,2.2773021469,-1.1275,2.5411338647,0.028,-1.1275,1.1278476183,2.2493021469,0,2.2493021469,3.7834367179,-1.1275,3.9478664679,0.028,-1.1275,1.1278476183,3.7554367179,0,3.7554367179
2020-03-23 21:00:00,2.188410693,-1.121,2.4588172688,0.01,-1.121,1.1210446021,2.178410693,0,2.178410693,3.7356038748,-1.121,3.9001765741,0.01,-1.121,1.1210446021,3.7256038748,0,3.7256038748
2020-03-23 21:30:00,2.1878216637,-1.1345,2.4644784199,0.0055000000000000005,-1.1345,1.1345133318,2.1823216637,0,2.1823216637,3.7561766959,-1.1345,3.9237677837,0.0055000000000000005,-1.1345,1.1345133318,3.7506766959,0,3.7506766959
2020-03-23 22:00:00,2.1179542038,-1.163,2.4162572317,0.0175,-1.163,1.1631316563,2.1004542038,0,2.1004542038,3.5783818593,-1.163,3.7626301613,0.0175,-1.163,1.1631316563,3.5608818593000002,0,3.5608818593000002
2020-03-23 22:30:00,2.1360913795,-1.1615,2.4314540159,0.029500000000000002,-1.1615,1.1618745629,2.1065913795,0,2.1065913795,3.1923079131,-1.1615,3.397044607,0.029500000000000002,-1.1615,1.1618745629,3.1628079131,0,3.1628079131
2020-03-23 23:00:00,2.0390336645,-1.149,2.3404827034,0.0375,-1.149,1.1496117823,2.0015336645,0,2.0015336645,3.1061288628,-1.149,3.3118329536,0.0375,-1.149,1.1496117823,3.0686288628,0,3.0686288628
2020-03-23 23:30:00,1.9418776431,-1.139,2.2512684826,0.018500000000000003,-1.139,1.1391502315,1.9233776431,0,1.9233776431,3.0468394558,-1.139,3.2527759943,0.018500000000000003,-1.139,1.1391502315,3.0283394558,0,3.0283394558
2020-03-24 00:00:00,1.8899644495999999,-1.1305,2.2022706171,0.0325,-1.1305,1.1309670641,1.8574644496000001,0,1.8574644496000001,2.9106862392,-1.1305,3.1225189564,0.0325,-1.1305,1.1309670641,2.8781862392,0,2.8781862392
2020-03-24 00:30:00,2.1080765371,-1.1025,2.3789688809,0.023,-1.1025,1.1027398832,2.0850765371,0,2.0850765371,2.6230923185,-1.1025,2.8453680889,0.023,-1.1025,1.1027398832,2.6000923184999998,0,2.6000923184999998
2020-03-24 01:00:00,2.1504522536,-1.0885,2.4102442086,0.0465,-1.0885,1.0894927719,2.1039522536,0,2.1039522536,2.6703172576,-1.0885,2.8836481246,0.0465,-1.0885,1.0894927719,2.6238172576,0,2.6238172576
2020-03-24 01:30:00,2.1543684214,-1.0955,2.4169037104,0.0485,-1.0955,1.096573071,2.1058684214,0,2.1058684214,2.6770921753,-1.0955,2.8925668125,0.0485,-1.0955,1.096573071,2.6285921753,0,2.6285921753
2020-03-24 02:00:00,2.2087007571,-1.1365,2.4839467153,0.099,-1.1365,1.1408037737,2.1097007571,0,2.1097007571,2.7383780021,-1.1365,2.964851823,0.099,-1.1365,1.1408037737,2.6393780021,0,2.6393780021
2020-03-24 02:30:00,2.0131087173,-1.159,2.3229050148,0.1295,-1.159,1.166212352,1.8836087173,0,1.8836087173,3.1479148047,-1.159,3.3544967756,0.1295,-1.159,1.166212352,3.0184148047,0,3.0184148047
2020-03-24 03:00:00,1.9059149812,-1.1345,2.2180176207,0.10200000000000001,-1.1345,1.139076051,1.8039149812000002,0,1.8039149812000002,3.1015039275,-1.1345,3.3024864667,0.10200000000000001,-1.1345,1.139076051,2.9995039275,0,2.9995039275
2020-03-24 03:30:00,1.9955399316,-1.089,2.2733456883,0.062,-1.089,1.0907634941,1.9335399316,0,1.9335399316,2.5866535384000002,-1.089,2.8065454794,0.062,-1.089,1.0907634941,2.5246535384,0,2.5246535384
2020-03-24 04:00:00,1.8801503753,-1.072,2.164289591,0.094,-1.072,1.0761133769,1.7861503753,0,1.7861503753,2.4554676787,-1.072,2.6792733196,0.094,-1.072,1.0761133769,2.3614676787,0,2.3614676787
2020-03-24 04:30:00,1.9112991042,-1.088,2.1992744862,0.1015,-1.088,1.0927242333,1.8097991042000001,0,1.8097991042000001,2.4882549277,-1.088,2.7157239523000003,0.1015,-1.088,1.0927242333,2.3867549277,0,2.3867549277
2020-03-24 05:00:00,1.8797589027,-1.0835,2.16966951,0.1245,-1.0835,1.0906294054,1.7552589027,0,1.7552589027,2.4571733733,-1.0835,2.6854558712000003,0.1245,-1.0835,1.0906294054,2.3326733733,0,2.3326733733
2020-03-24 05:30:00,1.8154785013999999,-1.0555,2.1000101045,0.0985,-1.0555,1.0600860814,1.7169785014,0,1.7169785014,2.3836639125,-1.0555,2.6069012059,0.0985,-1.0555,1.0600860814,2.2851639125,0,2.2851639125
2020-03-24 06:00:00,1.7254514326,-1.031,2.0100108573,0.08950000000000001,-1.031,1.0348774082,1.6359514326,0,1.6359514326,2.4595129246000003,-1.031,2.6668642309,0.08950000000000001,-1.031,1.0348774082,2.3700129246,0,2.3700129246
2020-03-24 06:30:00,1.7428382773000002,-1.083,2.0519196526,0.08750000000000001,-1.083,1.0865289918,1.6553382773,0,1.6553382773,2.9264836941,-1.083,3.1204480146,0.08750000000000001,-1.083,1.0865289918,2.8389836941,0,2.8389836941
2020-03-24 07:00:00,1.7833014924000001,-1.0515,2.070221356,0.0805,-1.0515,1.0545769294,1.7028014924,0,1.7028014924,2.9539870122,-1.0515,3.135552825,0.0805,-1.0515,1.0545769294,2.8734870122,0,2.8734870122
2020-03-24 07:30:00,1.8545527868,-1.049,2.1306729076,0.0955,-1.049,1.0533381461,1.7590527867999999,0,1.7590527867999999,3.0070148805,-1.049,3.184735388,0.0955,-1.049,1.0533381461,2.9115148805,0,2.9115148805
2020-03-24 08:00:00,1.8394665072,-1.084,2.1351096064,0.123,-1.084,1.0909560028,1.7164665072,0,1.7164665072,3.0200463673,-1.084,3.2086969412,0.123,-1.084,1.0909560028,2.8970463672999998,0,2.8970463672999998
2020-03-24 08:30:00,1.7930335205999999,-1.1045,2.105917723,0.133,-1.1045,1.1124788762,1.6600335205999999,0,1.6600335205999999,3.0482995847,-1.1045,3.2422292652,0.133,-1.1045,1.1124788762,2.9152995847,0,2.9152995847
2020-03-24 09:00:00,1.8022347503,-1.1325,2.1285221035,0.1605,-1.1325,1.1438166374,1.6417347503,0,1.6417347503,3.0036371519,-1.1325,3.2100455433,0.1605,-1.1325,1.1438166374,2.8431371519,0,2.8431371519
2020-03-24 09:30:00,1.7954069694,-1.1045,2.1079389071,0.17500000000000002,-1.1045,1.1182778054,1.6204069694,0,1.6204069694,2.4547668421,-1.1045,2.6918024629,0.17500000000000002,-1.1045,1.1182778054,2.2797668421,0,2.2797668421
2020-03-24 10:00:00,1.9509341423,-1.069,2.2246134558,0.194,-1.069,1.0864607678,1.7569341423,0,1.7569341423,1.967600628,-1.069,2.2392438972,0.194,-1.069,1.0864607678,1.773600628,0,1.773600628
2020-03-24 10:30:00,2.0750443449000002,-1.1535,2.3741043118,0.227,-1.1535,1.1756237706000001,1.8480443449,0,1.8480443449,2.0661365808,-1.1535,2.3663225943,0.227,-1.1535,1.1756237706000001,1.8391365808,0,1.8391365808
2020-03-24 11:00:00,1.9532904559,-1.1055,2.2444317444,0.262,-1.1055,1.1361224626,1.6912904559,0,1.6912904559,1.9426909978,-1.1055,2.2352133149,0.262,-1.1055,1.1361224626,1.6806909978,0,1.6806909978
2020-03-24 11:30:00,1.970363629,-1.152,2.2824190742,0.266,-1.152,1.1823112957,1.704363629,0,1.704363629,1.9613278663,-1.152,2.2746232654,0.266,-1.152,1.1823112957,1.6953278663,0,1.6953278663
2020-03-24 12:00:00,2.0183530504,-1.1755,2.3357117301,0.28600000000000003,-1.1755,1.2097918209,1.7323530504,0,1.7323530504,2.0101498846,-1.1755,2.3286268075,0.28600000000000003,-1.1755,1.2097918209,1.7241498846,0,1.7241498846
2020-03-24 12:30:00,2.0813556739,-1.193,2.3990186413,0.3105,-1.193,1.2327446005,1.7708556738999999,0,1.7708556738999999,2.0719395529,-1.193,2.3908539292,0.3105,-1.193,1.2327446005,1.7614395529,0,1.7614395529
2020-03-24 13:00:00,2.1437997689,-1.2045,2.4590033955,0.3665,-1.2045,1.2590244239000001,1.7772997689,0,1.7772997689,2.136025632,-1.2045,2.4522287313,0.3665,-1.2045,1.2590244239000001,1.7695256320000001,0,1.7695256320000001
2020-03-24 13:30:00,2.0276431585,-1.1015,2.3075179367,0.3655,-1.1015,1.1605569784,1.6621431585000002,0,1.6621431585000002,2.0172340528,-1.1015,2.298376704,0.3655,-1.1015,1.1605569784,1.6517340528000002,0,1.6517340528000002
2020-03-24 14:00:00,2.1337530513,-1.0425,2.3748070098,0.366,-1.0425,1.1048811022,1.7677530513000002,0,1.7677530513000002,2.1951391835,-1.0425,2.4301115787,0.366,-1.0425,1.1048811022,1.8291391835000002,0,1.8291391835000002
2020-03-24 14:30:00,2.1061429762,-1.0935,2.3730951279,0.3315,-1.0935,1.1426436452,1.7746429762,0,1.7746429762,2.7508025873,-1.0935,2.9601785629,0.3315,-1.0935,1.1426436452,2.4193025873,0,2.4193025873
2020-03-24 15:00:00,2.1053510695,-1.102,2.3763221847000002,0.3035,-1.102,1.1430294178,1.8018510695,0,1.8018510695,2.7433602983,-1.102,2.9564217775,0.3035,-1.102,1.1430294178,2.4398602983,0,2.4398602983
2020-03-24 15:30:00,2.1269521183,-1.1235,2.4054474768,0.29,-1.1235,1.1603242004,1.8369521183000002,0,1.8369521183000002,2.7618803752,-1.1235,2.9816497877,0.29,-1.1235,1.1603242004,2.4718803752,0,2.4718803752
2020-03-24 16:00:00,2.0866174898,-1.19,2.4020975311,0.258,-1.19,1.2176469111000001,1.8286174898,0,1.8286174898,2.744573189,-1.19,2.9914514854,0.258,-1.19,1.2176469111000001,2.486573189,0,2.486573189
2020-03-24 16:30:00,1.9240258183,-1.1235,2.2280322259,0.1825,-1.1235,1.138226032,1.7415258183,0,1.7415258183,3.0108447452,-1.1235,3.2136331977,0.1825,-1.1235,1.138226032,2.8283447452,0,2.8283447452
2020-03-24 17:00:00,1.9227703651999999,-1.062,2.1965631968,0.14100000000000001,-1.062,1.0713192801,1.7817703651999999,0,1.7817703651999999,3.0758450853,-1.062,3.2540232004,0.14100000000000001,-1.062,1.0713192801,2.9348450853,0,2.9348450853
2020-03-24 17:30:00,2.0296938388,-1.093,2.3052778745999998,0.127,-1.093,1.1003535795,1.9026938387999999,0,1.9026938387999999,3.1316408438,-1.093,3.316899663,0.127,-1.093,1.1003535795,3.0046408438,0,3.0046408438
2020-03-24 18:00:00,2.1980317576,-1.133,2.4728591968,0.1,-1.133,1.1374045015,2.0980317576,0,2.0980317576,3.2702869084,-1.133,3.4609919768,0.1,-1.133,1.1374045015,3.1702869084,0,3.1702869084
2020-03-24 18:30:00,2.2195542977000002,-1.1705,2.5092810784,0.079,-1.1705,1.1731629256,2.1405542977,0,2.1405542977,3.7625805117,-1.1705,3.9404418987,0.079,-1.1705,1.1731629256,3.6835805117,0,3.6835805117
2020-03-24 19:00:00,2.2422436446,-1.201,2.5436307833000003,0.081,-1.201,1.2037283747,2.1612436446,0,2.1612436446,3.8212830053999998,-1.201,4.0055717204,0.081,-1.201,1.2037283747,3.7402830054000002,0,3.7402830054000002
2020-03-24 19:30:00,2.308713332,-1.2155,2.6091373094,0.051000000000000004,-1.2155,1.2165694596,2.257713332,0,2.257713332,3.9159709181,-1.2155,4.1002766348,0.051000000000000004,-1.2155,1.2165694596,3.8649709181,0,3.8649709181
2020-03-24 20:00:00,2.1257156208,-1.167,2.4249857527,0.0405,-1.167,1.167702552,2.0852156208,0,2.0852156208,3.7483205627,-1.167,3.9257860412000003,0.0405,-1.167,1.167702552,3.7078205627000003,0,3.7078205627000003
2020-03-24 20:30:00,2.1009719662,-1.1360000000000001,2.3884260932,0.0195,-1.1360000000000001,1.1361673512000001,2.0814719662,0,2.0814719662,3.6789984237,-1.1360000000000001,3.8503928892,0.0195,-1.1360000000000001,1.1361673512000001,3.6594984237,0,3.6594984237
2020-03-24 21:00:00,2.0040228453,-1.1435,2.307314416,0.0155,-1.1435,1.1436050455,1.9885228453,0,1.9885228453,3.6272000568,-1.1435,3.8031792624,0.0155,-1.1435,1.1436050455,3.6117000568,0,3.6117000568
2020-03-24 21:30:00,1.9791378693000001,-1.1575,2.2927697127,0.0245,-1.1575,1.1577592582,1.9546378693,0,1.9546378693,3.4301634333,-1.1575,3.6201971534,0.0245,-1.1575,1.1577592582,3.4056634333,0,3.4056634333
2020-03-24 22:00:00,1.9211143966000002,-1.1565,2.2423587524,0.052000000000000005,-1.1565,1.1576684543,1.8691143966000001,0,1.8691143966000001,3.031734646,-1.1565,3.2448277634,0.052000000000000005,-1.1565,1.1576684543,2.979734646,0,2.979734646
2020-03-24 22:30:00,1.8844142903,-1.1585,2.212044183,0.0845,-1.1585,1.161577591,1.7999142903,0,1.7999142903,3.0088031312,-1.1585,3.224130663,0.0845,-1.1585,1.161577591,2.9243031312000003,0,2.9243031312000003
2020-03-24 23:00:00,1.8584419421,-1.1655,2.1936719678,0.1135,-1.1655,1.17101345,1.7449419421,0,1.7449419421,2.8253487399,-1.1655,3.0563026277,0.1135,-1.1655,1.17101345,2.7118487398999997,0,2.7118487398999997
2020-03-24 23:30:00,1.9205443223,-1.1615,2.2444537741,0.117,-1.1615,1.1673779379,1.8035443223,0,1.8035443223,2.4756264226,-1.1615,2.734558179,0.117,-1.1615,1.1673779379,2.3586264226,0,2.3586264226
2020-03-25 00:00:00,1.9302738912000001,-1.156,2.2499540651,0.0955,-1.156,1.1599380371,1.8347738912,0,1.8347738912,2.4895118742,-1.156,2.7448142691,0.0955,-1.156,1.1599380371,2.3940118742,0,2.3940118742
2020-03-25 00:30:00,1.9852045158,-1.137,2.287751291,0.043000000000000003,-1.137,1.1378128141000001,1.9422045158,0,1.9422045158,2.5208511007,-1.137,2.765403998,0.043000000000000003,-1.137,1.1378128141000001,2.4778511007,0,2.4778511007
2020-03-25 01:00:00,2.0109386199,-1.1115,2.2976741246,0.013000000000000001,-1.1115,1.1115760208,1.9979386199,0,1.9979386199,2.8351514510999998,-1.1115,3.0452448179,0.013000000000000001,-1.1115,1.1115760208,2.8221514511,0,2.8221514511
2020-03-25 01:30:00,1.9500580245,-1.119,2.2483076522,0.0015,-1.119,1.1190010054,1.9485580245,0,1.9485580245,3.0447659232,-1.119,3.2438804737,0.0015,-1.119,1.1190010054,3.0432659232,0,3.0432659232
2020-03-25 02:00:00,1.9444765357,-1.1400000000000001,2.2540161929,0.005,-1.1400000000000001,1.1400109649,1.9394765357,0,1.9394765357,3.0592623674,-1.1400000000000001,3.2647643457,0.005,-1.1400000000000001,1.1400109649,3.0542623674,0,3.0542623674
2020-03-25 02:30:00,1.9129787199,-1.1255,2.219512972,0.0145,-1.1255,1.1255933991,1.8984787199,0,1.8984787199,3.048115629,-1.1255,3.2492705547,0.0145,-1.1255,1.1255933991,3.033615629,0,3.033615629
2020-03-25 03:00:00,1.9149841417000002,-1.1225,2.2197230712,0.036000000000000004,-1.1225,1.1230771345,1.8789841417000002,0,1.8789841417000002,3.0585093728,-1.1225,3.2579880039,0.036000000000000004,-1.1225,1.1230771345,3.0225093728,0,3.0225093728
2020-03-25 03:30:00,1.9121618061,-1.1245,2.2183018331,0.0315,-1.1245,1.1249411096,1.8806618061,0,1.8806618061,3.0652616408,-1.1245,3.2650159535,0.0315,-1.1245,1.1249411096,3.0337616408,0,3.0337616408
2020-03-25 04:00:00,2.0023538448,-1.0935,2.2814826692,0.0235,-1.0935,1.0937524857,1.9788538448000002,0,1.9788538448000002,2.5807188649,-1.0935,2.8028293044,0.0235,-1.0935,1.0937524857,2.5572188649000003,0,2.5572188649000003
2020-03-25 04:30:00,2.0117527755,-1.086,2.2861638676,0.024,-1.086,1.086265161,1.9877527755000002,0,1.9877527755000002,2.5358893632,-1.086,2.7586465635,0.024,-1.086,1.086265161,2.5118893632,0,2.5118893632
2020-03-25 05:00:00,2.0029650865,-1.0945,2.2824984968,0.025500000000000002,-1.0945,1.0947970131,1.9774650865,0,1.9774650865,2.525751887,-1.0945,2.7526991926,0.025500000000000002,-1.0945,1.0947970131,2.500251887,0,2.500251887
2020-03-25 05:30:00,1.8396990722000002,-1.0725,2.1294949933,0.017,-1.0725,1.0726347235,1.8226990722,0,1.8226990722,2.5441459594999998,-1.0725,2.7609663006,0.017,-1.0725,1.0726347235,2.5271459595,0,2.5271459595
2020-03-25 06:00:00,1.7872657299,-1.099,2.0981229204,0.001,-1.099,1.099000455,1.7862657299,0,1.7862657299,2.9128635423,-1.099,3.113290063,0.001,-1.099,1.099000455,2.9118635423,0,2.9118635423
2020-03-25 06:30:00,1.8574556162,-1.094,2.1556848949,0.0,-1.094,1.094,1.8574556162,0,1.8574556162,2.963119429,-1.094,3.1586251362,0.0,-1.094,1.094,2.963119429,0,2.963119429
2020-03-25 07:00:00,1.9333356797,-1.081,2.2150277313,0.0005,-1.081,1.0810001156,1.9328356797000001,0,1.9328356797000001,3.0206596726,-1.081,3.2082621243,0.0005,-1.081,1.0810001156,3.0201596726,0,3.0201596726
2020-03-25 07:30:00,1.9248394959000001,-1.087,2.2105601292,0.004,-1.087,1.0870073597,1.9208394959000001,0,1.9208394959000001,3.0350923773,-1.087,3.2238726307,0.004,-1.087,1.0870073597,3.0310923773,0,3.0310923773
2020-03-25 08:00:00,1.8906417574,-1.0715,2.1731632485,0.0095,-1.0715,1.071542113,1.8811417574,0,1.8811417574,3.0013960676,-1.0715,3.1869249449,0.0095,-1.0715,1.071542113,2.9918960676,0,2.9918960676
2020-03-25 08:30:00,2.0216821003,-0.9585,2.2373915091,0.018000000000000002,-0.9585,0.9586689992,2.0036821003,0,2.0036821003,3.0326093158,-0.9585,3.1804781893,0.018000000000000002,-0.9585,0.9586689992,3.0146093158,0,3.0146093158
2020-03-25 09:00:00,1.9739563569,-0.8865000000000001,2.1638821476,0.0335,-0.8865000000000001,0.8871327409,1.9404563569,0,1.9404563569,2.9768750891,-0.8865000000000001,3.1060694689,0.0335,-0.8865000000000001,0.8871327409,2.9433750891,0,2.9433750891
2020-03-25 09:30:00,1.7597106403,-0.908,1.9801630077999999,0.044,-0.908,0.9090654542000001,1.7157106403,0,1.7157106403,2.8504769109,-0.908,2.9916020156,0.044,-0.908,0.9090654542000001,2.8064769109,0,2.8064769109
2020-03-25 10:00:00,1.6811188807000002,-0.9015000000000001,1.9075803892,0.0495,-0.9015000000000001,0.9028579623,1.6316188807,0,1.6316188807,2.7886493248,-0.9015000000000001,2.9307451794,0.0495,-0.9015000000000001,0.9028579623,2.7391493248,0,2.7391493248
2020-03-25 10:30:00,1.6270574209,-0.9005000000000001,1.8596279468999999,0.0555,-0.9005000000000001,0.9022086787,1.5715574209,0,1.5715574209,2.7547821917,-0.9005000000000001,2.8982279368,0.0555,-0.9005000000000001,0.9022086787,2.6992821917,0,2.6992821917
2020-03-25 11:00:00,1.7447805823,-0.973,1.9977457997,0.051500000000000004,-0.973,0.9743619707000001,1.6932805823,0,1.6932805823,2.8570038448,-0.973,3.0181451206,0.051500000000000004,-0.973,0.9743619707000001,2.8055038448,0,2.8055038448
2020-03-25 11:30:00,1.5282187195999999,-0.9675,1.8087312418,0.052500000000000005,-0.9675,0.9689233716000001,1.4757187196000001,0,1.4757187196000001,2.7274822117,-0.9675,2.8939964522,0.052500000000000005,-0.9675,0.9689233716000001,2.6749822117,0,2.6749822117
2020-03-25 12:00:00,1.3229761993,-1.031,1.6772677258000002,0.055,-1.031,1.0324659801,1.2679761993,0,1.2679761993,2.6705534699999998,-1.031,2.86265905,0.055,-1.031,1.0324659801,2.61555347,0,2.61555347
2020-03-25 12:30:00,1.3383649521,-1.04,1.6949397467,0.057,-1.04,1.041560848,1.2813649521000001,0,1.2813649521000001,2.681641021,-1.04,2.876247306,0.057,-1.04,1.041560848,2.624641021,0,2.624641021
2020-03-25 13:00:00,1.3645605765,-1.0495,1.7214748958000001,0.06,-1.0495,1.0512137033,1.3045605765000001,0,1.3045605765000001,2.7038117057,-1.0495,2.9003530803,0.06,-1.0495,1.0512137033,2.6438117057,0,2.6438117057
2020-03-25 13:30:00,1.4633746387,-1.072,1.8140147003,0.061500000000000006,-1.072,1.07376266,1.4018746387,0,1.4018746387,2.7746398106,-1.072,2.9745268663,0.061500000000000006,-1.072,1.07376266,2.7131398106,0,2.7131398106
2020-03-25 14:00:00,1.4902280061,-1.0745,1.8372070542,0.0575,-1.0745,1.0760374064,1.4327280061,0,1.4327280061,2.8164199919,-1.0745,3.0144272791,0.0575,-1.0745,1.0760374064,2.7589199919,0,2.7589199919
2020-03-25 14:30:00,1.5996663359,-1.107,1.9453486542,0.0545,-1.107,1.1083407644,1.5451663358999999,0,1.5451663358999999,2.8812900564,-1.107,3.0866294544,0.0545,-1.107,1.1083407644,2.8267900564,0,2.8267900564
2020-03-25 15:00:00,1.6809798841,-1.1335,2.0274406578,0.0505,-1.1335,1.1346243872,1.6304798841,0,1.6304798841,2.9685961539,-1.1335,3.177638333,0.0505,-1.1335,1.1346243872,2.9180961539,0,2.9180961539
2020-03-25 15:30:00,1.8740436614,-1.1815,2.2153965548,0.046,-1.1815,1.1823951328,1.8280436614000002,0,1.8280436614000002,2.7543475724,-1.1815,2.9970606934,0.046,-1.1815,1.1823951328,2.7083475724,0,2.7083475724
2020-03-25 16:00:00,1.9518863942,-1.1855,2.283696728,0.0375,-1.1855,1.1860929559,1.9143863942000001,0,1.9143863942000001,2.6038543936,-1.1855,2.861025682,0.0375,-1.1855,1.1860929559,2.5663543936,0,2.5663543936
2020-03-25 16:30:00,2.0977359803,-1.147,2.3908377702,0.029500000000000002,-1.147,1.1473792965,2.0682359803,0,2.0682359803,2.7106358418000003,-1.147,2.9433239147,0.029500000000000002,-1.147,1.1473792965,2.6811358417999998,0,2.6811358417999998
2020-03-25 17:00:00,2.2087642458,-1.058,2.4490821737,0.025500000000000002,-1.058,1.0583072569,2.1832642458000002,0,2.1832642458000002,2.751790926,-1.058,2.9481718573,0.025500000000000002,-1.058,1.0583072569,2.726290926,0,2.726290926
2020-03-25 17:30:00,2.349364852,-1.0415,2.5698710975,0.0175,-1.0415,1.0416470131,2.331864852,0,2.331864852,2.8342704889,-1.0415,3.0195714024,0.0175,-1.0415,1.0416470131,2.8167704889,0,2.8167704889
2020-03-25 18:00:00,2.5380405188,-1.043,2.7439931988,0.006500000000000001,-1.043,1.0430202539,2.5315405188,0,2.5315405188,3.0126880848,-1.043,3.1881246049,0.006500000000000001,-1.043,1.0430202539,3.0061880848,0,3.0061880848
2020-03-25 18:30:00,2.6163106814,-1.04,2.815436304,0.0045000000000000005,-1.04,1.0400097355,2.6118106814,0,2.6118106814,3.089115865,-1.04,3.2594841352,0.0045000000000000005,-1.04,1.0400097355,3.084615865,0,3.084615865
2020-03-25 19:00:00,2.5630915563,-1.0405,2.7662390671,0.0,-1.0405,1.0405,2.5630915563,0,2.5630915563,3.0391758585,-1.0405,3.2123558565,0.0,-1.0405,1.0405,3.0391758585,0,3.0391758585
2020-03-25 19:30:00,2.5120149369,-1.057,2.725338152,0.0,-1.057,1.057,2.5120149369,0,2.5120149369,2.98631973,-1.057,3.16786277,0.0,-1.057,1.057,2.98631973,0,2.98631973
2020-03-25 20:00:00,2.4974267388999998,-1.0755,2.7191617396,0.0,-1.0755,1.0755,2.4974267388999998,0,2.4974267388999998,2.9801764922,-1.0755,3.1683043059,0.0,-1.0755,1.0755,2.9801764922,0,2.9801764922
2020-03-25 20:30:00,2.4282735712,-1.0925,2.6627183078,0.0,-1.0925,1.0925,2.4282735712,0,2.4282735712,2.9084721868,-1.0925,3.1068901995,0.0,-1.0925,1.0925,2.9084721868,0,2.9084721868
2020-03-25 21:00:00,2.3003574621,-1.094,2.5472495861,0.0,-1.094,1.094,2.3003574621,0,2.3003574621,2.7907162878,-1.094,2.997487848,0.0,-1.094,1.094,2.7907162878,0,2.7907162878
2020-03-25 21:30:00,2.2853665624,-1.1035,2.5378361993,0.0,-1.1035,1.1035,2.2853665624,0,2.2853665624,2.7758149351,-1.1035,2.9871158002,0.0,-1.1035,1.1035,2.7758149351,0,2.7758149351
2020-03-25 22:00:00,2.2183559434,-1.0885,2.4710190897,0.004,-1.0885,1.0885073495,2.2143559434,0,2.2143559434,2.7239957873,-1.0885,2.9334255231,0.004,-1.0885,1.0885073495,2.7199957873000002,0,2.7199957873000002
2020-03-25 22:30:00,2.1451164353,-1.0765,2.4000784926,0.005,-1.0765,1.0765116116,2.1401164353,0,2.1401164353,2.6378668767,-1.0765,2.8490689548,0.005,-1.0765,1.0765116116,2.6328668767,0,2.6328668767
2020-03-25 23:00:00,2.0998169393,-1.0885,2.365177251,0.0005,-1.0885,1.0885001148,2.0993169393,0,2.0993169393,2.5984774845,-1.0885,2.8172535362,0.0005,-1.0885,1.0885001148,2.5979774845,0,2.5979774845
2020-03-25 23:30:00,2.034372655,-1.0905,2.3082162701,0.0,-1.0905,1.0905,2.034372655,0,2.034372655,2.5395748097,-1.0905,2.7638072407000003,0.0,-1.0905,1.0905,2.5395748097,0,2.5395748097
2020-03-26 00:00:00,2.0334203351,-1.1105,2.3168963095,0.0105,-1.1105,1.1105496387,2.0229203351,0,2.0229203351,2.5557095174,-1.1105,2.786550087,0.0105,-1.1105,1.1105496387,2.5452095174,0,2.5452095174
2020-03-26 00:30:00,2.1194409504,-1.1125,2.3936762923,0.012,-1.1125,1.1125647172,2.1074409504,0,2.1074409504,2.6415718232,-1.1125,2.8662794608,0.012,-1.1125,1.1125647172,2.6295718232,0,2.6295718232
2020-03-26 01:00:00,2.2119377851,-1.097,2.4690236462,0.0025,-1.097,1.0970028487,2.2094377851,0,2.2094377851,2.7275338035,-1.097,2.9398723866000003,0.0025,-1.097,1.0970028487,2.7250338035,0,2.7250338035
2020-03-26 01:30:00,2.2317666922,-1.095,2.485921875,0.002,-1.095,1.0950018264999999,2.2297666922,0,2.2297666922,2.7410150908,-1.095,2.9516417005,0.002,-1.095,1.0950018264999999,2.7390150908,0,2.7390150908
2020-03-26 02:00:00,2.2027379973,-1.1055,2.4645861589,0.0025,-1.1055,1.1055028268,2.2002379973,0,2.2002379973,2.7142508791,-1.1055,2.9307487242,0.0025,-1.1055,1.1055028268,2.7117508791000002,0,2.7117508791000002
2020-03-26 02:30:00,2.2042142691,-1.1215,2.4731200525,0.006,-1.1215,1.1215160498,2.1982142691,0,2.1982142691,2.7250997974,-1.1215,2.9468510576,0.006,-1.1215,1.1215160498,2.7190997974,0,2.7190997974
2020-03-26 03:00:00,2.1864374068,-1.115,2.4543295488,0.0015,-1.115,1.115001009,2.1849374068,0,2.1849374068,2.7123768862,-1.115,2.9326120393,0.0015,-1.115,1.115001009,2.7108768862,0,2.7108768862
2020-03-26 03:30:00,2.1284960203,-1.107,2.3991549154,0.001,-1.107,1.1070004517,2.1274960203,0,2.1274960203,2.6457438955,-1.107,2.8679975175,0.001,-1.107,1.1070004517,2.6447438955,0,2.6447438955
2020-03-26 04:00:00,2.0804361137,-1.108,2.3570910935000002,0.001,-1.108,1.1080004513,2.0794361137,0,2.0794361137,2.6006295145,-1.108,2.8268246977,0.001,-1.108,1.1080004513,2.5996295145,0,2.5996295145
2020-03-26 04:30:00,2.0416653257,-1.0995,2.3189000738,0.0015,-1.0995,1.0995010232,2.0401653257,0,2.0401653257,2.568120783,-1.0995,2.7935899138,0.0015,-1.0995,1.0995010232,2.5666207830000003,0,2.5666207830000003
2020-03-26 05:00:00,1.9941115281,-1.09,2.2725714041,0.0095,-1.09,1.0900413983,1.9846115281,0,1.9846115281,2.5226102858,-1.09,2.748028867,0.0095,-1.09,1.0900413983,2.5131102858,0,2.5131102858
2020-03-26 05:30:00,2.0043986132,-1.0885,2.2808871192,0.0145,-1.0885,1.0885965736,1.9898986132,0,1.9898986132,2.5276102858,-1.0885,2.7520258005000002,0.0145,-1.0885,1.0885965736,2.5131102858,0,2.5131102858
2020-03-26 06:00:00,1.9595318284,-1.077,2.2359995498,0.0135,-1.077,1.0770846067,1.9460318284,0,1.9460318284,2.4925865725,-1.077,2.7153115515,0.0135,-1.077,1.0770846067,2.4790865725,0,2.4790865725
2020-03-26 06:30:00,1.988267981,-1.0865,2.2657651719,0.015,-1.0865,1.0866035386,1.9732679810000002,0,1.9732679810000002,2.5449200121,-1.0865,2.767146566,0.015,-1.0865,1.0866035386,2.5299200121,0,2.5299200121
2020-03-26 07:00:00,2.0576485754,-1.064,2.3164657692,0.033,-1.064,1.0645116251,2.0246485754,0,2.0246485754,2.5927119788,-1.064,2.8025437383,0.033,-1.064,1.0645116251,2.5597119788000002,0,2.5597119788000002
2020-03-26 07:30:00,2.105852126,-1.0875,2.3700779368,0.0625,-1.0875,1.0892944965,2.043352126,0,2.043352126,2.6515743969,-1.0875,2.8659209745,0.0625,-1.0875,1.0892944965,2.5890743969,0,2.5890743969
2020-03-26 08:00:00,2.0571323474,-1.1005,2.3330010169,0.054,-1.1005,1.1018240558,2.0031323474,0,2.0031323474,2.6314273944,-1.1005,2.8522816099,0.054,-1.1005,1.1018240558,2.5774273944,0,2.5774273944
2020-03-26 08:30:00,1.9020486732,-1.061,2.1779600903,0.05,-1.061,1.0621774805,1.8520486732,0,1.8520486732,2.4914002647,-1.061,2.7079136395,0.05,-1.061,1.0621774805,2.4414002647,0,2.4414002647
2020-03-26 09:00:00,1.8017087117,-1.0405,2.080575529,0.036000000000000004,-1.0405,1.0411225912,1.7657087116999999,0,1.7657087116999999,2.3846089335,-1.0405,2.6017301966,0.036000000000000004,-1.0405,1.0411225912,2.3486089335,0,2.3486089335
2020-03-26 09:30:00,1.8635820755,-1.0315,2.1300071366,0.048,-1.0315,1.0326162162,1.8155820755,0,1.8155820755,2.4341424745,-1.0315,2.6436796017,0.048,-1.0315,1.0326162162,2.3861424745,0,2.3861424745
2020-03-26 10:00:00,1.7346332764999999,-1.0,2.0022369001,0.052500000000000005,-1.0,1.0013771767,1.6821332765,0,1.6821332765,2.3428455157,-1.0,2.5473368663000002,0.052500000000000005,-1.0,1.0013771767,2.2903455157,0,2.2903455157
2020-03-26 10:30:00,1.7628618969,-1.057,2.0554637111,0.0585,-1.057,1.0586176127,1.7043618969,0,1.7043618969,2.3950029376,-1.057,2.617878544,0.0585,-1.057,1.0586176127,2.3365029376,0,2.3365029376
2020-03-26 11:00:00,1.807777093,-0.9885,2.0603859512,0.060500000000000005,-0.9885,0.9903496857,1.7472770930000001,0,1.7472770930000001,2.4311489337,-0.9885,2.6244270589000003,0.060500000000000005,-0.9885,0.9903496857,2.3706489337,0,2.3706489337
2020-03-26 11:30:00,1.8823042957,-1.036,2.1485728895,0.0625,-1.036,1.0378835436,1.8198042957,0,1.8198042957,2.4777804189,-1.036,2.6856455098,0.0625,-1.036,1.0378835436,2.4152804189,0,2.4152804189
2020-03-26 12:00:00,1.7176090015,-1.0585,2.0175735258,0.07200000000000001,-1.0585,1.0609459223,1.6456090015,0,1.6456090015,2.3663739194,-1.0585,2.5923247822,0.07200000000000001,-1.0585,1.0609459223,2.2943739194,0,2.2943739194
2020-03-26 12:30:00,1.5952083545,-1.092,1.9331719257,0.085,-1.092,1.0953031544,1.5102083545,0,1.5102083545,2.3002642308,-1.092,2.546307038,0.085,-1.092,1.0953031544,2.2152642308,0,2.2152642308
2020-03-26 13:00:00,1.6356454137,-1.068,1.9534482126000001,0.074,-1.068,1.0705606008,1.5616454137,0,1.5616454137,2.3142591096,-1.068,2.5488074126,0.074,-1.068,1.0705606008,2.2402591096,0,2.2402591096
2020-03-26 13:30:00,1.6293433853,-1.028,1.9265367547,0.0635,-1.028,1.0299593439,1.5658433853,0,1.5658433853,2.2983149275,-1.028,2.5177441304,0.0635,-1.028,1.0299593439,2.2348149275,0,2.2348149275
2020-03-26 14:00:00,1.6753722441,-1.12,2.0152598236,0.06,-1.12,1.1216059914,1.6153722441,0,1.6153722441,2.417196095,-1.12,2.6640639936,0.06,-1.12,1.1216059914,2.357196095,0,2.357196095
2020-03-26 14:30:00,1.6986413487,-1.197,2.0780258496,0.0555,-1.197,1.1982859634,1.6431413487,0,1.6431413487,2.4873154419,-1.197,2.7603527143,0.0555,-1.197,1.1982859634,2.4318154419,0,2.4318154419
2020-03-26 15:00:00,1.9448785661999999,-1.218,2.2947933757,0.051000000000000004,-1.218,1.2190672664,1.8938785662000002,0,1.8938785662000002,2.6706062957,-1.218,2.9352447916,0.051000000000000004,-1.218,1.2190672664,2.6196062957,0,2.6196062957
2020-03-26 15:30:00,1.9260704399000002,-1.2045,2.2716882686,0.044500000000000005,-1.2045,1.2053217413,1.8815704399,0,1.8815704399,2.6476419404,-1.2045,2.9087502633,0.044500000000000005,-1.2045,1.2053217413,2.6031419404,0,2.6031419404
2020-03-26 16:00:00,1.9100005128,-1.145,2.226909733,0.038,-1.145,1.1456303941,1.8720005128000001,0,1.8720005128000001,2.6065402418,-1.145,2.846941698,0.038,-1.145,1.1456303941,2.5685402418,0,2.5685402418
2020-03-26 16:30:00,2.0973232748,-1.1375,2.3859319288,0.027,-1.1375,1.1378203944,2.0703232748,0,2.0703232748,2.7289046898000002,-1.1375,2.9564889745,0.027,-1.1375,1.1378203944,2.7019046898,0,2.7019046898
2020-03-26 17:00:00,2.3016368943,-1.0135,2.5148985354,0.0205,-1.0135,1.0137073049,2.2811368943,0,2.2811368943,2.8272963011,-1.0135,3.0034624393,0.0205,-1.0135,1.0137073049,2.8067963011,0,2.8067963011
2020-03-26 17:30:00,2.384866175,-1.0165,2.5924619423,0.0115,-1.0165,1.0165650496,2.373366175,0,2.373366175,2.8752868348,-1.0165,3.049679759,0.0115,-1.0165,1.0165650496,2.8637868348,0,2.8637868348
2020-03-26 18:00:00,2.3757045325,-1.0225,2.5864025742,0.005,-1.0225,1.0225122249,2.3707045325,0,2.3707045325,3.2019682851,-1.0225,3.3612657064,0.005,-1.0225,1.0225122249,3.1969682851,0,3.1969682851
2020-03-26 18:30:00,2.3271487398,-1.0565,2.5557412833,0.005,-1.0565,1.0565118315,2.3221487398000002,0,2.3221487398000002,3.8081429397,-1.0565,3.9519798708,0.005,-1.0565,1.0565118315,3.8031429397,0,3.8031429397
2020-03-26 19:00:00,2.27215894,-1.0485,2.5024105376,0.0025,-1.0485,1.0485029804,2.2696589400000002,0,2.2696589400000002,3.7756216495,-1.0485,3.91850368,0.0025,-1.0485,1.0485029804,3.7731216495,0,3.7731216495
2020-03-26 19:30:00,2.3157839333,-1.038,2.5377744632,0.0085,-1.038,1.0380348019,2.3072839333,0,2.3072839333,3.8089631107,-1.038,3.9478657498,0.0085,-1.038,1.0380348019,3.8004631107,0,3.8004631107
2020-03-26 20:00:00,2.3380314809,-1.086,2.5779424364,0.018000000000000002,-1.086,1.086149161,2.3200314809,0,2.3200314809,3.8784024609000003,-1.086,4.0275801232,0.018000000000000002,-1.086,1.086149161,3.8604024609,0,3.8604024609
2020-03-26 20:30:00,2.2464732407,-1.113,2.507072201,0.0195,-1.113,1.113170809,2.2269732407,0,2.2269732407,3.7910056461,-1.113,3.9510116184,0.0195,-1.113,1.113170809,3.7715056461,0,3.7715056461
2020-03-26 21:00:00,2.18776317,-1.1360000000000001,2.4651173781,0.019,-1.1360000000000001,1.1361588797,2.16876317,0,2.16876317,3.6033708931,-1.1360000000000001,3.7781976911,0.019,-1.1360000000000001,1.1361588797,3.5843708931,0,3.5843708931
2020-03-26 21:30:00,2.129880675,-1.133,2.4124843397999998,0.022500000000000003,-1.133,1.1332233892999999,2.107380675,0,2.107380675,3.1959193223,-1.133,3.3908095368,0.022500000000000003,-1.133,1.1332233892999999,3.1734193223,0,3.1734193223
2020-03-26 22:00:00,2.0477227455,-1.141,2.3441521799,0.0125,-1.141,1.1410684685999999,2.0352227455,0,2.0352227455,3.1235729411,-1.141,3.3254456721,0.0125,-1.141,1.1410684685999999,3.1110729411,0,3.1110729411
2020-03-26 22:30:00,2.0127029757,-1.1125,2.29970205,0.018000000000000002,-1.1125,1.1126456084,1.9947029757,0,1.9947029757,3.0571074425,-1.1125,3.2532387193,0.018000000000000002,-1.1125,1.1126456084,3.0391074425,0,3.0391074425
2020-03-26 23:00:00,1.93167548,-1.1255,2.2356476489,0.031,-1.1255,1.1259268404,1.9006754799999999,0,1.9006754799999999,3.0217601887,-1.1255,3.2245596425,0.031,-1.1255,1.1259268404,2.9907601887,0,2.9907601887
2020-03-26 23:30:00,1.8853627773000001,-1.151,2.2089349927,0.026000000000000002,-1.151,1.1512936202,1.8593627772999999,0,1.8593627772999999,3.0169330473,-1.151,3.2290379391,0.026000000000000002,-1.151,1.1512936202,2.9909330473,0,2.9909330473
2020-03-27 00:00:00,1.9713668567,-1.1755,2.2952314771,0.0385,-1.1755,1.1761303074,1.9328668567,0,1.9328668567,2.8614135535000003,-1.1755,3.093458869,0.0385,-1.1755,1.1761303074,2.8229135535000003,0,2.8229135535000003
2020-03-27 00:30:00,2.156910941,-1.1675,2.4526151466,0.046,-1.1675,1.1684058583999999,2.110910941,0,2.110910941,2.6890904798,-1.1675,2.9315974926,0.046,-1.1675,1.1684058583999999,2.6430904798,0,2.6430904798
2020-03-27 01:00:00,2.2410348389,-1.151,2.5193328778,0.065,-1.151,1.1528338996,2.1760348389,0,2.1760348389,2.7701806907,-1.151,2.9997836687,0.065,-1.151,1.1528338996,2.7051806907,0,2.7051806907
2020-03-27 01:30:00,2.2088910964,-1.175,2.5019642035,0.07100000000000001,-1.175,1.1771431519,2.1378910964,0,2.1378910964,2.7476965956,-1.175,2.9883877897,0.07100000000000001,-1.175,1.1771431519,2.6766965956,0,2.6766965956
2020-03-27 02:00:00,2.1660848894,-1.1665,2.460212592,0.07050000000000001,-1.1665,1.1686284696,2.0955848894,0,2.0955848894,2.7130615115000003,-1.1665,2.9532058877000003,0.07050000000000001,-1.1665,1.1686284696,2.6425615115000003,0,2.6425615115000003
2020-03-27 02:30:00,2.1193440827,-1.1545,2.4133979346,0.099,-1.1545,1.1587369201,2.0203440827,0,2.0203440827,2.6719928248,-1.1545,2.9107414701,0.099,-1.1545,1.1587369201,2.5729928248,0,2.5729928248
2020-03-27 03:00:00,2.1344876248,-1.1465,2.4229114037,0.1105,-1.1465,1.1518127018,2.0239876248,0,2.0239876248,2.6927424957,-1.1465,2.9266575471,0.1105,-1.1465,1.1518127018,2.5822424957,0,2.5822424957
2020-03-27 03:30:00,2.1435031983,-1.1400000000000001,2.4277985833,0.08750000000000001,-1.1400000000000001,1.1433530732000001,2.0560031983,0,2.0560031983,2.7007517477,-1.1400000000000001,2.9314944999,0.08750000000000001,-1.1400000000000001,1.1433530732000001,2.6132517477,0,2.6132517477
2020-03-27 04:00:00,2.1201167291,-1.1675,2.4203204736,0.053,-1.1675,1.1687023787,2.0671167291,0,2.0671167291,2.6780019804,-1.1675,2.9214295913,0.053,-1.1675,1.1687023787,2.6250019804,0,2.6250019804
2020-03-27 04:30:00,2.1499132797,-1.1535,2.4398133864,0.04,-1.1535,1.154193333,2.1099132797,0,2.1099132797,2.6987984486,-1.1535,2.9349745001,0.04,-1.1535,1.154193333,2.6587984486,0,2.6587984486
2020-03-27 05:00:00,2.1332537532,-1.155,2.4258599661,0.0135,-1.155,1.1550788934,2.1197537532,0,2.1197537532,2.6699160127,-1.155,2.9090336050000003,0.0135,-1.155,1.1550788934,2.6564160127000003,0,2.6564160127000003
2020-03-27 05:30:00,2.1070474724,-1.1325,2.3921131455,0.0015,-1.1325,1.1325009934,2.1055474724,0,2.1055474724,2.6305962021,-1.1325,2.8640168694,0.0015,-1.1325,1.1325009934,2.6290962021,0,2.6290962021
2020-03-27 06:00:00,2.1096633448,-1.1320000000000001,2.3941811603,0.0,-1.1320000000000001,1.1320000000000001,2.1096633448,0,2.1096633448,2.6314918016,-1.1320000000000001,2.8646418801999998,0.0,-1.1320000000000001,1.1320000000000001,2.6314918016,0,2.6314918016
2020-03-27 06:30:00,2.1236629516,-1.1105,2.3964879682,0.006500000000000001,-1.1105,1.1105190228,2.1171629516,0,2.1171629516,2.6409160229,-1.1105,2.8648992461000002,0.006500000000000001,-1.1105,1.1105190228,2.6344160229,0,2.6344160229
2020-03-27 07:00:00,2.1867317272,-1.102,2.4487138760000002,0.005,-1.102,1.102011343,2.1817317272,0,2.1817317272,2.7069722398,-1.102,2.9226875829,0.005,-1.102,1.102011343,2.7019722398,0,2.7019722398
2020-03-27 07:30:00,2.2050853605,-1.1065,2.4671326874,0.0055000000000000005,-1.1065,1.1065136691,2.1995853605,0,2.1995853605,2.7326391113,-1.1065,2.9481619295,0.0055000000000000005,-1.1065,1.1065136691,2.7271391113,0,2.7271391113
2020-03-27 08:00:00,2.1554185059,-1.085,2.4131004818,0.017,-1.085,1.0851331716,2.1384185059,0,2.1384185059,2.6828160256,-1.085,2.8939120283,0.017,-1.085,1.0851331716,2.6658160256,0,2.6658160256
2020-03-27 08:30:00,2.1332619939,-1.086,2.3937841872,0.0425,-1.086,1.0868312887,2.0907619939,0,2.0907619939,2.6742961229,-1.086,2.886391476,0.0425,-1.086,1.0868312887,2.6317961229,0,2.6317961229
2020-03-27 09:00:00,2.1239433087,-1.139,2.4100738948,0.059500000000000004,-1.139,1.1405530457,2.0644433087,0,2.0644433087,2.6831184182000003,-1.139,2.9148662827000003,0.059500000000000004,-1.139,1.1405530457,2.6236184182,0,2.6236184182
2020-03-27 09:30:00,1.9876285451000002,-1.1335,2.2881192022,0.095,-1.1335,1.1374740656,1.8926285451,0,1.8926285451,2.5699325951,-1.1335,2.8088032671,0.095,-1.1335,1.1374740656,2.4749325951,0,2.4749325951
2020-03-27 10:00:00,1.9251355893,-1.1925,2.2645536618,0.0955,-1.1925,1.1963178925,1.8296355893,0,1.8296355893,2.5567615181,-1.1925,2.8211851606,0.0955,-1.1925,1.1963178925,2.4612615181,0,2.4612615181
2020-03-27 10:30:00,1.8821574683,-1.1625,2.2122212786,0.078,-1.1625,1.1651138356,1.8041574683000001,0,1.8041574683000001,2.4979469102,-1.1625,2.7552032622000002,0.078,-1.1625,1.1651138356,2.4199469102,0,2.4199469102
2020-03-27 11:00:00,1.7893799899,-1.1015,2.1012336848,0.07,-1.1015,1.1037219985,1.7193799899000002,0,1.7193799899000002,2.4025133318,-1.1015,2.642985539,0.07,-1.1015,1.1037219985,2.3325133318,0,2.3325133318
2020-03-27 11:30:00,1.8206210343,-1.116,2.1354430338,0.07150000000000001,-1.116,1.118288089,1.7491210342999999,0,1.7491210342999999,2.4513753951,-1.116,2.6934545342,0.07150000000000001,-1.116,1.118288089,2.3798753951,0,2.3798753951
