Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-27 12:00:00,1.803380722,-1.1385,2.1326894473,0.0755,-1.1385,1.1410006573,1.727880722,0,1.727880722,2.4575059908,-1.1385,2.7084161321,0.0755,-1.1385,1.1410006573,2.3820059908,0,2.3820059908
2020-03-27 12:30:00,1.7543478373,-1.1675,2.1073188141,0.0785,-1.1675,1.1701361032,1.6758478373,0,1.6758478373,2.4386700263,-1.1675,2.7037321885,0.0785,-1.1675,1.1701361032,2.3601700263,0,2.3601700263
2020-03-27 13:00:00,1.7446814818,-1.161,2.0956704113,0.08600000000000001,-1.161,1.1641808279,1.6586814818,0,1.6586814818,2.4423609001,-1.161,2.7042647368,0.08600000000000001,-1.161,1.1641808279,2.3563609001,0,2.3563609001
2020-03-27 13:30:00,1.7592398014000001,-1.098,2.0737716072,0.085,-1.098,1.1012851583,1.6742398014000002,0,1.6742398014000002,2.4122943163,-1.098,2.6504278652,0.085,-1.098,1.1012851583,2.3272943163,0,2.3272943163
2020-03-27 14:00:00,1.744515336,-1.11,2.0677122037,0.08850000000000001,-1.11,1.1135224515,1.656015336,0,1.656015336,2.4121081658,-1.11,2.6552524933,0.08850000000000001,-1.11,1.1135224515,2.3236081658,0,2.3236081658
2020-03-27 14:30:00,1.7967635549,-1.134,2.1246918064,0.082,-1.134,1.1369608612,1.7147635549,0,1.7147635549,2.4775402358,-1.134,2.7247314767,0.082,-1.134,1.1369608612,2.3955402358,0,2.3955402358
2020-03-27 15:00:00,1.9754839235000001,-1.1625,2.2921481152,0.093,-1.1625,1.166214067,1.8824839235000002,0,1.8824839235000002,2.5978253672,-1.1625,2.8460679697,0.093,-1.1625,1.166214067,2.5048253672,0,2.5048253672
2020-03-27 15:30:00,2.0294047418,-1.1495,2.3323451408,0.089,-1.1495,1.152940263,1.9404047418,0,1.9404047418,2.6230235868,-1.1495,2.8638440927,0.089,-1.1495,1.152940263,2.5340235868,0,2.5340235868
2020-03-27 16:00:00,2.0430793213,-1.133,2.3362067788,0.0785,-1.133,1.1357161837,1.9645793213,0,1.9645793213,2.6287601775000002,-1.133,2.8625284402,0.0785,-1.133,1.1357161837,2.5502601775000002,0,2.5502601775000002
2020-03-27 16:30:00,2.0336241749,-1.1565,2.339469926,0.055,-1.1565,1.1578070867,1.9786241749000002,0,1.9786241749000002,3.072846692,-1.1565,3.2832726117,0.055,-1.1565,1.1578070867,3.017846692,0,3.017846692
2020-03-27 17:00:00,2.0742245253,-1.131,2.3625343133,0.0485,-1.131,1.1320394207,2.0257245253,0,2.0257245253,3.5730377176,-1.131,3.7477672728,0.0485,-1.131,1.1320394207,3.5245377176,0,3.5245377176
2020-03-27 17:30:00,2.3552890855,-1.1295,2.6121173263,0.0465,-1.1295,1.1304567661,2.3087890855,0,2.3087890855,3.6226777732,-1.1295,3.7946758094,0.0465,-1.1295,1.1304567661,3.5761777732,0,3.5761777732
2020-03-27 18:00:00,2.4291381865,-1.142,2.6841900695,0.0405,-1.142,1.1427179223,2.3886381865,0,2.3886381865,3.794691027,-1.142,3.9628075893,0.0405,-1.142,1.1427179223,3.754191027,0,3.754191027
2020-03-27 18:30:00,2.3921383251,-1.1205,2.6415612837999998,0.022,-1.1205,1.1207159542,2.3701383251,0,2.3701383251,3.8944111156,-1.1205,4.0524015333,0.022,-1.1205,1.1207159542,3.8724111156000003,0,3.8724111156000003
2020-03-27 19:00:00,2.3849476675,-1.116,2.6331409717,0.0105,-1.116,1.1160493941,2.3744476675,0,2.3744476675,3.8682758059,-1.116,4.026041941,0.0105,-1.116,1.1160493941,3.8577758059000002,0,3.8577758059000002
2020-03-27 19:30:00,2.3893460354,-1.0895,2.626020702,0.006500000000000001,-1.0895,1.0895193895,2.3828460354,0,2.3828460354,3.8398554483,-1.0895,3.9914283301,0.006500000000000001,-1.0895,1.0895193895,3.8333554483,0,3.8333554483
2020-03-27 20:00:00,2.3624027774,-1.106,2.6084828699,0.0165,-1.106,1.1061230718,2.3459027774,0,2.3459027774,3.8286354011,-1.106,3.9851831871,0.0165,-1.106,1.1061230718,3.8121354011,0,3.8121354011
2020-03-27 20:30:00,2.2604618897,-1.123,2.5240477323,0.0205,-1.123,1.1231870948,2.2399618897,0,2.2399618897,3.8019666702,-1.123,3.9643510896,0.0205,-1.123,1.1231870948,3.7814666702,0,3.7814666702
2020-03-27 21:00:00,2.1171075793,-1.156,2.4121526697,0.021500000000000002,-1.156,1.1561999178,2.0956075793,0,2.0956075793,3.7313588401,-1.156,3.9063249729000002,0.021500000000000002,-1.156,1.1561999178,3.7098588401,0,3.7098588401
2020-03-27 21:30:00,2.0891755711,-1.173,2.3959514951,0.0125,-1.173,1.1730666008,2.0766755711,0,2.0766755711,3.465389011,-1.173,3.6585311257,0.0125,-1.173,1.1730666008,3.452889011,0,3.452889011
2020-03-27 22:00:00,2.039387208,-1.1605,2.346456996,0.013000000000000001,-1.1605,1.1605728112,2.026387208,0,2.026387208,3.1319432067,-1.1605,3.3400342065,0.013000000000000001,-1.1605,1.1605728112,3.1189432067,0,3.1189432067
2020-03-27 22:30:00,1.9510991275,-1.152,2.2658093047,0.024,-1.152,1.1522499729,1.9270991275,0,1.9270991275,3.0413374691,-1.152,3.2522050367,0.024,-1.152,1.1522499729,3.0173374691,0,3.0173374691
2020-03-27 23:00:00,1.8783323409000001,-1.1565,2.2058160923,0.0285,-1.1565,1.156851114,1.8498323409,0,1.8498323409,2.990057812,-1.1565,3.2059223274,0.0285,-1.1565,1.156851114,2.961557812,0,2.961557812
2020-03-27 23:30:00,1.8445502497000001,-1.1855,2.1926641042,0.030500000000000003,-1.1855,1.1858922801,1.8140502497000002,0,1.8140502497000002,3.0092116968,-1.1855,3.2343106354,0.030500000000000003,-1.1855,1.1858922801,2.9787116968,0,2.9787116968
2020-03-28 00:00:00,1.8845552717,-1.2045,2.2365975995,0.0685,-1.2045,1.2064462276,1.8160552717,0,1.8160552717,3.0389854947,-1.2045,3.2689834945,0.0685,-1.2045,1.2064462276,2.9704854947,0,2.9704854947
2020-03-28 00:30:00,2.1072430077,-1.157,2.4039804687,0.066,-1.157,1.1588809257000001,2.0412430077,0,2.0412430077,2.6399314231,-1.157,2.8823405279000003,0.066,-1.157,1.1588809257000001,2.5739314231,0,2.5739314231
2020-03-28 01:00:00,2.1248298866,-1.135,2.4089680461,0.026000000000000002,-1.135,1.1352977583000001,2.0988298866,0,2.0988298866,2.9009140488,-1.135,3.1150485259,0.026000000000000002,-1.135,1.1352977583000001,2.8749140488,0,2.8749140488
2020-03-28 01:30:00,2.0673863813,-1.146,2.3637686963,0.0325,-1.146,1.1464607494,2.0348863813,0,2.0348863813,3.1669786633,-1.146,3.3679474244,0.0325,-1.146,1.1464607494,3.1344786633,0,3.1344786633
2020-03-28 02:00:00,2.0473275945,-1.173,2.3595506519000002,0.0475,-1.173,1.1739613494,1.9998275945000001,0,1.9998275945000001,3.1729058347,-1.173,3.3827888548000002,0.0475,-1.173,1.1739613494,3.1254058347,0,3.1254058347
2020-03-28 02:30:00,2.0283275945,-1.1625,2.337844965,0.0285,-1.1625,1.1628493024,1.9998275945000001,0,1.9998275945000001,3.1539058347,-1.1625,3.3613283482,0.0285,-1.1625,1.1628493024,3.1254058347,0,3.1254058347
2020-03-28 03:00:00,2.0636193337,-1.171,2.3727127417,0.0105,-1.171,1.1710470742,2.0531193337,0,2.0531193337,3.1796435817,-1.171,3.38841767,0.0105,-1.171,1.1710470742,3.1691435817,0,3.1691435817
2020-03-28 03:30:00,2.0418213516,-1.1805,2.3585195954,0.026000000000000002,-1.1805,1.1807862846,2.0158213516,0,2.0158213516,3.1781578791,-1.1805,3.3903197127,0.026000000000000002,-1.1805,1.1807862846,3.1521578791,0,3.1521578791
2020-03-28 04:00:00,1.9146095412,-1.1635,2.2404155742,0.0335,-1.1635,1.1639821734,1.8811095412,0,1.8811095412,3.0742804303,-1.1635,3.2870857023,0.0335,-1.1635,1.1639821734,3.0407804303,0,3.0407804303
2020-03-28 04:30:00,1.8136686892,-1.142,2.1432587604,0.022,-1.142,1.1422118893,1.7916686892,0,1.7916686892,2.9833866854,-1.142,3.1944890225,0.022,-1.142,1.1422118893,2.9613866854,0,2.9613866854
2020-03-28 05:00:00,1.8157797679,-1.1385,2.1431841768,0.0475,-1.1385,1.1394904563,1.7682797679000002,0,1.7682797679000002,2.9862304216,-1.1385,3.195896491,0.0475,-1.1385,1.1394904563,2.9387304216,0,2.9387304216
2020-03-28 05:30:00,1.8034703412000002,-1.1425,2.1349031645,0.044500000000000005,-1.1425,1.1433663018,1.7589703412,0,1.7589703412,2.9806018613000003,-1.1425,3.1920673091,0.044500000000000005,-1.1425,1.1433663018,2.9361018613,0,2.9361018613
2020-03-28 06:00:00,1.8209703412,-1.1475,2.1523682848,0.062,-1.1475,1.1491737249,1.7589703412,0,1.7589703412,2.9861067167,-1.1475,3.198998214,0.062,-1.1475,1.1491737249,2.9241067167,0,2.9241067167
2020-03-28 06:30:00,1.8537283981,-1.1385,2.1754289747,0.0545,-1.1385,1.1398037112,1.7992283981,0,1.7992283981,3.0026425589,-1.1385,3.2112372361,0.0545,-1.1385,1.1398037112,2.9481425589,0,2.9481425589
2020-03-28 07:00:00,1.8927411452,-1.109,2.1937069182,0.036000000000000004,-1.109,1.1095841563,1.8567411452,0,1.8567411452,3.0186870998,-1.109,3.2159528614,0.036000000000000004,-1.109,1.1095841563,2.9826870998,0,2.9826870998
2020-03-28 07:30:00,1.8860448682,-1.096,2.1813714138,0.046,-1.096,1.0969649037,1.8400448682000001,0,1.8400448682000001,3.0286870998,-1.096,3.2208945262,0.046,-1.096,1.0969649037,2.9826870998,0,2.9826870998
2020-03-28 08:00:00,1.7382137363,-1.0835,2.0482576115,0.069,-1.0835,1.0856948236,1.6692137363000001,0,1.6692137363000001,2.9311394813,-1.0835,3.1249881454,0.069,-1.0835,1.0856948236,2.8621394813,0,2.8621394813
2020-03-28 08:30:00,1.7380658753,-1.1075,2.0609292169,0.0965,-1.1075,1.1116962265,1.6415658753,0,1.6415658753,2.9483254652,-1.1075,3.1494728604,0.0965,-1.1075,1.1116962265,2.8518254652,0,2.8518254652
2020-03-28 09:00:00,1.699454068,-1.118,2.0342242082,0.14350000000000002,-1.118,1.1271717926,1.5559540680000001,0,1.5559540680000001,2.9531190243000003,-1.118,3.1576630554,0.14350000000000002,-1.118,1.1271717926,2.8096190243,0,2.8096190243
2020-03-28 09:30:00,1.4785488790999999,-1.0855,1.8342347281,0.161,-1.0855,1.0973747081,1.3175488791,0,1.3175488791,2.8477572127,-1.0855,3.0476271741,0.161,-1.0855,1.0973747081,2.6867572127,0,2.6867572127
2020-03-28 10:00:00,1.6567757434,-1.1045,1.9911871117,0.17250000000000001,-1.1045,1.1178893058,1.4842757434,0,1.4842757434,2.3998390498,-1.1045,2.6418076605,0.17250000000000001,-1.1045,1.1178893058,2.2273390498,0,2.2273390498
2020-03-28 10:30:00,1.6411117378,-1.1095,1.9809689513,0.199,-1.1095,1.1272050612,1.4421117378,0,1.4421117378,2.3419001873,-1.1095,2.5914256186999998,0.199,-1.1095,1.1272050612,2.1429001873,0,2.1429001873
2020-03-28 11:00:00,1.5867969706,-1.108,1.9353523261,0.216,-1.108,1.1288578298,1.3707969706,0,1.3707969706,2.3231177497,-1.108,2.5738181907,0.216,-1.108,1.1288578298,2.1071177497,0,2.1071177497
2020-03-28 11:30:00,1.5119163716,-1.073,1.8539741408000001,0.1825,-1.073,1.0884095047,1.3294163716,0,1.3294163716,2.2486299798,-1.073,2.4915187709,0.1825,-1.073,1.0884095047,2.0661299798,0,2.0661299798
2020-03-28 12:00:00,1.5660745734,-1.068,1.895577371,0.1915,-1.068,1.0850328336,1.3745745733999999,0,1.3745745733999999,2.2643797817999998,-1.068,2.5036053595,0.1915,-1.068,1.0850328336,2.0728797818,0,2.0728797818
2020-03-28 12:30:00,1.6115689533,-1.05,1.9234485934,0.1635,-1.05,1.0626534007,1.4480689533,0,1.4480689533,2.2783704091,-1.05,2.5086792782,0.1635,-1.05,1.0626534007,2.1148704091,0,2.1148704091
2020-03-28 13:00:00,1.4450907272,-1.012,1.7642083805,0.1685,-1.012,1.0259318935,1.2765907271999999,0,1.2765907271999999,2.1675374329,-1.012,2.3921460079,0.1685,-1.012,1.0259318935,1.9990374329,0,1.9990374329
2020-03-28 13:30:00,1.5007892006999999,-1.014,1.8112327914000002,0.182,-1.014,1.0302038633,1.3187892007,0,1.3187892007,2.2090259883,-1.014,2.4306360931,0.182,-1.014,1.0302038633,2.0270259883,0,2.0270259883
2020-03-28 14:00:00,1.7117564925000002,-1.0235,1.9944078167,0.17350000000000002,-1.0235,1.038101392,1.5382564925,0,1.5382564925,1.8378639941000001,-1.0235,2.1036388261,0.17350000000000002,-1.0235,1.038101392,1.6643639941,0,1.6643639941
2020-03-28 14:30:00,1.8167999559,-1.033,2.0899404489,0.162,-1.033,1.04562565,1.6547999559000002,0,1.6547999559000002,1.8064480078,-1.033,2.080947718,0.162,-1.033,1.04562565,1.6444480078,0,1.6444480078
2020-03-28 15:00:00,1.9232107873,-1.0435,2.1880658086,0.1515,-1.0435,1.0544403729,1.7717107873,0,1.7717107873,1.9142552186000001,-1.0435,2.1801984525,0.1515,-1.0435,1.0544403729,1.7627552186000002,0,1.7627552186000002
2020-03-28 15:30:00,2.0743428242,-1.091,2.3437532192,0.14100000000000001,-1.091,1.1000736339,1.9333428242,0,1.9333428242,2.0655008781,-1.091,2.3359312655,0.14100000000000001,-1.091,1.1000736339,1.9245008781,0,1.9245008781
2020-03-28 16:00:00,2.2700707101,-1.151,2.5451958724,0.132,-1.151,1.1585443453,2.1380707101,0,2.1380707101,2.2614470023,-1.151,2.5375073486,0.132,-1.151,1.1585443453,2.1294470023,0,2.1294470023
2020-03-28 16:30:00,2.3153035999,-1.1705,2.5943594602999998,0.11750000000000001,-1.1705,1.1763828033000001,2.1978035999,0,2.1978035999,2.5928727092,-1.1705,2.8448302473,0.11750000000000001,-1.1705,1.1763828033000001,2.4753727092,0,2.4753727092
2020-03-28 17:00:00,2.2117961097,-1.172,2.5031232553000002,0.109,-1.172,1.1770577726,2.1027961097,0,2.1027961097,3.2027972931,-1.172,3.4104976911,0.109,-1.172,1.1770577726,3.0937972931,0,3.0937972931
2020-03-28 17:30:00,2.1594652878,-1.2095,2.4751122357,0.1495,-1.2095,1.218704435,2.0099652878,0,2.0099652878,3.8360017886,-1.2095,4.0221635934,0.1495,-1.2095,1.218704435,3.6865017886,0,3.6865017886
2020-03-28 18:00:00,2.1709986275,-1.2095,2.4851811384,0.156,-1.2095,1.21951886,2.0149986275,0,2.0149986275,3.8222693567,-1.2095,4.0090688801,0.156,-1.2095,1.21951886,3.6662693567,0,3.6662693567
2020-03-28 18:30:00,2.2043144441,-1.1995,2.5095422727,0.14,-1.1995,1.2076424347,2.0643144441,0,2.0643144441,3.8313754331,-1.1995,4.0147525403,0.14,-1.1995,1.2076424347,3.6913754331,0,3.6913754331
2020-03-28 19:00:00,2.181476226,-1.202,2.4907112488,0.135,-1.202,1.2095573571,2.046476226,0,2.046476226,3.7978527133,-1.202,3.9835272349,0.135,-1.202,1.2095573571,3.6628527133,0,3.6628527133
2020-03-28 19:30:00,2.2098037766,-1.214,2.5213148814,0.1125,-1.214,1.2192014805,2.0973037766,0,2.0973037766,3.8429326592,-1.214,4.0301274699,0.1125,-1.214,1.2192014805,3.7304326592,0,3.7304326592
2020-03-28 20:00:00,2.1896252846,-1.206,2.4997789676,0.0835,-1.206,1.2088871949,2.1061252846,0,2.1061252846,3.8010765121,-1.206,3.9878087531,0.0835,-1.206,1.2088871949,3.7175765121,0,3.7175765121
2020-03-28 20:30:00,2.1522461601,-1.2375,2.4826537785,0.0925,-1.2375,1.2409522553,2.0597461601,0,2.0597461601,3.7780720237,-1.2375,3.9755797648,0.0925,-1.2375,1.2409522553,3.6855720237,0,3.6855720237
2020-03-28 21:00:00,2.1054424462,-1.2690000000000001,2.4583020348,0.14150000000000001,-1.2690000000000001,1.2768646169,1.9639424462,0,1.9639424462,3.8065472216,-1.2690000000000001,4.01250081,0.14150000000000001,-1.2690000000000001,1.2768646169,3.6650472216,0,3.6650472216
2020-03-28 21:30:00,2.1524600898,-1.2665,2.4974200064,0.1385,-1.2665,1.2740504307,2.0139600898,0,2.0139600898,3.4280716887000002,-1.2665,3.6545448079,0.1385,-1.2665,1.2740504307,3.2895716887,0,3.2895716887
2020-03-28 22:00:00,2.1701916978,-1.2785,2.5187882514,0.1335,-1.2785,1.2854510881,2.0366916978,0,2.0366916978,3.2913272278,-1.2785,3.5309201591,0.1335,-1.2785,1.2854510881,3.1578272278,0,3.1578272278
2020-03-28 22:30:00,2.1114189569,-1.2805,2.4693663684000002,0.10450000000000001,-1.2805,1.2847569809000001,2.0069189569,0,2.0069189569,3.2460714113,-1.2805,3.4895071081,0.10450000000000001,-1.2805,1.2847569809000001,3.1415714113,0,3.1415714113
2020-03-28 23:00:00,2.0353138119,-1.258,2.3927110800999998,0.101,-1.258,1.2620479388999999,1.9343138119,0,1.9343138119,3.1787662969,-1.258,3.4186428843,0.101,-1.258,1.2620479388999999,3.0777662969,0,3.0777662969
2020-03-28 23:30:00,1.9877362777,-1.2530000000000001,2.3497030684,0.093,-1.2530000000000001,1.2564465767,1.8947362777,0,1.8947362777,3.1227351423,-1.2530000000000001,3.3647412633,0.093,-1.2530000000000001,1.2564465767,3.0297351423,0,3.0297351423
2020-03-29 00:00:00,1.985951022,-1.2515,2.3473929607,0.11950000000000001,-1.2515,1.2571923083,1.8664510220000001,0,1.8664510220000001,3.1248017944,-1.2515,3.3661013806,0.11950000000000001,-1.2515,1.2571923083,3.0053017944,0,3.0053017944
2020-03-29 00:30:00,2.056432185,-1.2405,2.4016147862,0.095,-1.2405,1.2441323282,1.961432185,0,1.961432185,3.1676906952,-1.2405,3.4019265998,0.095,-1.2405,1.2441323282,3.0726906952,0,3.0726906952
2020-03-29 01:00:00,2.1794628781,-1.2385,2.5067789466,0.109,-1.2385,1.2432872757,2.0704628781,0,2.0704628781,3.2789860512,-1.2385,3.5050865573000003,0.109,-1.2385,1.2432872757,3.1699860512,0,3.1699860512
2020-03-29 01:30:00,0.10400001560000001,-1.2535,1.2578069221,0.10400000000000001,-1.2535,1.2578069208,1.56e-08,0,1.56e-08,0.10400001560000001,-1.2535,1.2578069221,0.10400000000000001,-1.2535,1.2578069208,1.56e-08,0,1.56e-08
2020-03-29 02:00:00,0.1130000156,-1.2565,1.2615709467,0.113,-1.2565,1.2615709453,1.56e-08,0,1.56e-08,0.1130000156,-1.2565,1.2615709467,0.113,-1.2565,1.2615709453,1.56e-08,0,1.56e-08
2020-03-29 02:30:00,2.211311877,-1.248,2.5391739242,0.12050000000000001,-1.248,1.2538039121,2.090811877,0,2.090811877,3.3170683546,-1.248,3.544072018,0.12050000000000001,-1.248,1.2538039121,3.1965683546,0,3.1965683546
2020-03-29 03:00:00,2.2162091654,-1.241,2.5400126112,0.12350000000000001,-1.241,1.2471300053,2.0927091654,0,2.0927091654,3.3329097793,-1.241,3.5564544981,0.12350000000000001,-1.241,1.2471300053,3.2094097793,0,3.2094097793
2020-03-29 03:30:00,2.1045074675,-1.26,2.4528660136,0.10350000000000001,-1.26,1.2642437463,2.0010074675,0,2.0010074675,3.240820439,-1.26,3.4771420906,0.10350000000000001,-1.26,1.2642437463,3.137320439,0,3.137320439
2020-03-29 04:00:00,2.0817694874,-1.2315,2.4187510101000003,0.089,-1.2315,1.2347118085,1.9927694874,0,1.9927694874,3.2116454653,-1.2315,3.439659699,0.089,-1.2315,1.2347118085,3.1226454653,0,3.1226454653
2020-03-29 04:30:00,2.1070931956,-1.2275,2.4385647387000002,0.088,-1.2275,1.2306503362,2.0190931956,0,2.0190931956,3.2562624875,-1.2275,3.4799427635,0.088,-1.2275,1.2306503362,3.1682624875,0,3.1682624875
2020-03-29 05:00:00,2.0916018661,-1.23,2.4264579878,0.0945,-1.23,1.2336248417,1.9971018661,0,1.9971018661,3.231122769,-1.23,3.4573189538,0.0945,-1.23,1.2336248417,3.136622769,0,3.136622769
2020-03-29 05:30:00,2.0734790712,-1.2025000000000001,2.396940072,0.0925,-1.2025000000000001,1.206052445,1.9809790712000002,0,1.9809790712000002,3.2135715508000002,-1.2025000000000001,3.4311876023,0.0925,-1.2025000000000001,1.206052445,3.1210715508,0,3.1210715508
2020-03-29 06:00:00,2.0414790712,-1.1945000000000001,2.3652625749,0.060500000000000005,-1.1945000000000001,1.1960311451,1.9809790712000002,0,1.9809790712000002,3.1815715508,-1.1945000000000001,3.3984154812,0.060500000000000005,-1.1945000000000001,1.1960311451,3.1210715508,0,3.1210715508
2020-03-29 06:30:00,1.9839013375,-1.1635,2.299912339,0.079,-1.1635,1.1661789099,1.9049013375000001,0,1.9049013375000001,3.1332623674,-1.1635,3.3423143648,0.079,-1.1635,1.1661789099,3.0542623674,0,3.0542623674
2020-03-29 07:00:00,2.0601822584,-1.161,2.3647984984,0.117,-1.161,1.1668804566,1.9431822584,0,1.9431822584,3.218292743,-1.161,3.4213051866,0.117,-1.161,1.1668804566,3.101292743,0,3.101292743
2020-03-29 07:30:00,2.0430607546,-1.0755,2.3088519868,0.099,-1.0755,1.080046874,1.9440607546000002,0,1.9440607546000002,3.1891570419,-1.0755,3.3656236997,0.099,-1.0755,1.080046874,3.0901570419,0,3.0901570419
2020-03-29 08:00:00,1.8944562462,-1.0995,2.1904028667,0.088,-1.0995,1.103015979,1.8064562462,0,1.8064562462,3.0687593273,-1.0995,3.2597828239,0.088,-1.0995,1.103015979,2.9807593273,0,2.9807593273
2020-03-29 08:30:00,2.1918141941,-1.1445,2.4726361866,0.14850000000000002,-1.1445,1.1540938003,2.0433141941,0,2.0433141941,3.2450971532,-1.1445,3.4410079605,0.14850000000000002,-1.1445,1.1540938003,3.0965971532,0,3.0965971532
2020-03-29 09:00:00,2.1470547336,-1.1440000000000001,2.4328131924,0.1985,-1.1440000000000001,1.1610935578000001,1.9485547336,0,1.9485547336,3.2434167409,-1.1440000000000001,3.439256919,0.1985,-1.1440000000000001,1.1610935578000001,3.0449167409,0,3.0449167409
2020-03-29 09:30:00,1.9472556193,-1.1125,2.2426459143,0.20800000000000002,-1.1125,1.1317774737,1.7392556193000002,0,1.7392556193000002,3.1098897009,-1.1125,3.3028881607000002,0.20800000000000002,-1.1125,1.1317774737,2.9018897009,0,2.9018897009
2020-03-29 10:00:00,1.9411438823,-1.1065,2.2343638517,0.2525,-1.1065,1.1349442718,1.6886438823,0,1.6886438823,3.1138065381,-1.1065,3.3045625137,0.2525,-1.1065,1.1349442718,2.8613065381,0,2.8613065381
2020-03-29 10:30:00,1.8757522636,-1.1485,2.199431473,0.276,-1.1485,1.1811978030999999,1.5997522636000001,0,1.5997522636000001,3.0851768317,-1.1485,3.2920158464,0.276,-1.1485,1.1811978030999999,2.8091768317,0,2.8091768317
2020-03-29 11:00:00,1.7215846663,-1.1525,2.0717408171,0.262,-1.1525,1.1819053473,1.4595846663,0,1.4595846663,3.0049570653,-1.1525,3.2183882945,0.262,-1.1525,1.1819053473,2.7429570653,0,2.7429570653
2020-03-29 11:30:00,1.6538125478999999,-1.1325,2.0044081904,0.259,-1.1325,1.1617388906000001,1.3948125479,0,1.3948125479,2.9846412337,-1.1325,3.1922781119,0.259,-1.1325,1.1617388906000001,2.7256412337,0,2.7256412337
2020-03-29 12:00:00,1.5598028492,-1.129,1.9255196515000002,0.2595,-1.129,1.1584391438,1.3003028492,0,1.3003028492,2.9751263427,-1.129,3.1821404361,0.2595,-1.129,1.1584391438,2.7156263427000003,0,2.7156263427000003
2020-03-29 12:30:00,1.4885106371,-1.162,1.8883611722,0.249,-1.162,1.1883791483,1.2395106371,0,1.2395106371,2.9181041509,-1.162,3.140951422,0.249,-1.162,1.1883791483,2.6691041509,0,2.6691041509
2020-03-29 13:00:00,1.5711267333999999,-1.212,1.9842840553,0.2505,-1.212,1.2376163582,1.3206267334000001,0,1.3206267334000001,2.9356335883,-1.212,3.175986235,0.2505,-1.212,1.2376163582,2.6851335883000003,0,2.6851335883000003
2020-03-29 13:30:00,1.5758115357,-1.2325,2.0005594833,0.23900000000000002,-1.2325,1.2554589798,1.3368115356999999,0,1.3368115356999999,2.9583450558,-1.2325,3.2048185158,0.23900000000000002,-1.2325,1.2554589798,2.7193450558,0,2.7193450558
2020-03-29 14:00:00,1.7296085958,-1.244,2.1305121203,0.23550000000000001,-1.244,1.2660948819,1.4941085958,0,1.4941085958,3.080774849,-1.244,3.3224553677,0.23550000000000001,-1.244,1.2660948819,2.845274849,0,2.845274849
2020-03-29 14:30:00,1.7614290056000002,-1.2690000000000001,2.1709429154,0.225,-1.2690000000000001,1.2887924581,1.5364290056,0,1.5364290056,2.9984470484,-1.2690000000000001,3.2559247077,0.225,-1.2690000000000001,1.2887924581,2.7734470484,0,2.7734470484
2020-03-29 15:00:00,1.9711258738000002,-1.246,2.3319204983,0.2,-1.246,1.2619492858,1.7711258738,0,1.7711258738,2.6247315273,-1.246,2.905465813,0.2,-1.246,1.2619492858,2.4247315273,0,2.4247315273
2020-03-29 15:30:00,2.0806838425,-1.246,2.4252342675,0.1915,-1.246,1.2606301004,1.8891838425,0,1.8891838425,2.7156938521000002,-1.246,2.9878937562,0.1915,-1.246,1.2606301004,2.5241938521,0,2.5241938521
2020-03-29 16:00:00,2.1410698895999998,-1.248,2.4782421738,0.1935,-1.248,1.262911814,1.9475698896,0,1.9475698896,2.7447332437,-1.248,3.0151392304,0.1935,-1.248,1.262911814,2.5512332437,0,2.5512332437
2020-03-29 16:30:00,2.2595977243,-1.2435,2.579161516,0.202,-1.2435,1.2598000833,2.0575977243,0,2.0575977243,2.8330291708,-1.2435,3.0939208995,0.202,-1.2435,1.2598000833,2.6310291707999998,0,2.6310291707999998
2020-03-29 17:00:00,2.3138916965,-1.236,2.6233167524,0.163,-1.236,1.2467016484,2.1508916965,0,2.1508916965,3.0244750666,-1.236,3.2672841059,0.163,-1.236,1.2467016484,2.8614750666,0,2.8614750666
2020-03-29 17:30:00,2.201822625,-1.229,2.521599467,0.131,-1.229,1.2359619735,2.070822625,0,2.070822625,3.3385537136,-1.229,3.5575809054,0.131,-1.229,1.2359619735,3.2075537136,0,3.2075537136
2020-03-29 18:00:00,2.2152797451,-1.245,2.5411590562,0.11950000000000001,-1.245,1.2507218915,2.0957797451,0,2.0957797451,3.7983669086000003,-1.245,3.9972010423,0.11950000000000001,-1.245,1.2507218915,3.6788669086,0,3.6788669086
2020-03-29 18:30:00,2.2237601205,-1.234,2.5431997707000003,0.1085,-1.234,1.2387607719,2.1152601205,0,2.1152601205,3.8834382243,-1.234,4.0747820116,0.1085,-1.234,1.2387607719,3.7749382243,0,3.7749382243
2020-03-29 19:00:00,2.2077456959,-1.221,2.5228916064,0.081,-1.221,1.2236837827,2.1267456959,0,2.1267456959,3.8551930961,-1.221,4.0439281408,0.081,-1.221,1.2236837827,3.7741930961,0,3.7741930961
2020-03-29 19:30:00,2.1985998628,-1.2365,2.5224538859,0.084,-1.2365,1.2393499304,2.1145998628,0,2.1145998628,3.8186737588,-1.2365,4.0138761225,0.084,-1.2365,1.2393499304,3.7346737588,0,3.7346737588
2020-03-29 20:00:00,2.2296973595,-1.2515,2.5569127019,0.077,-1.2515,1.2538665199999999,2.1526973595,0,2.1526973595,3.8151286806,-1.2515,4.0151536832,0.077,-1.2515,1.2538665199999999,3.7381286806,0,3.7381286806
2020-03-29 20:30:00,2.2148681491,-1.2635,2.549916306,0.082,-1.2635,1.2661580668,2.1328681491,0,2.1328681491,3.8029550504,-1.2635,4.0073556575,0.082,-1.2635,1.2661580668,3.7209550504,0,3.7209550504
2020-03-29 21:00:00,2.1537678042,-1.2345,2.4824798095,0.08,-1.2345,1.2370894268,2.0737678042,0,2.0737678042,3.7884560522,-1.2345,3.9845187299,0.08,-1.2345,1.2370894268,3.7084560522,0,3.7084560522
2020-03-29 21:30:00,2.1125052356,-1.211,2.4349947372000003,0.061,-1.211,1.2125353603,2.0515052356,0,2.0515052356,3.7694560522,-1.211,3.9592069824,0.061,-1.211,1.2125353603,3.7084560522,0,3.7084560522
2020-03-29 22:00:00,2.0373856612,-1.2295,2.3796240423,0.037,-1.2295,1.2300566044,2.0003856612,0,2.0003856612,3.6922535135,-1.2295,3.8915814598000003,0.037,-1.2295,1.2300566044,3.6552535135,0,3.6552535135
2020-03-29 22:30:00,2.0019542214,-1.223,2.3459645574,0.032,-1.223,1.2234185711,1.9699542214,0,1.9699542214,3.6438746475,-1.223,3.8436377882,0.032,-1.223,1.2234185711,3.6118746475,0,3.6118746475
2020-03-29 23:00:00,1.9650097095999999,-1.2115,2.3084616975,0.036500000000000005,-1.2115,1.2120497102,1.9285097096000001,0,1.9285097096000001,3.6571857631,-1.2115,3.8526276690000003,0.036500000000000005,-1.2115,1.2120497102,3.6206857631,0,3.6206857631
2020-03-29 23:30:00,2.0021975333,-1.2115,2.3401981139,0.036500000000000005,-1.2115,1.2120497102,1.9656975333000002,0,1.9656975333000002,3.2362438965,-1.2115,3.4555761904,0.036500000000000005,-1.2115,1.2120497102,3.1997438965000002,0,3.1997438965000002
2020-03-30 00:00:00,1.9969322721,-1.2115,2.3356949178,0.036500000000000005,-1.2115,1.2120497102,1.9604322721,0,1.9604322721,2.8600185588,-1.2115,3.106032583,0.036500000000000005,-1.2115,1.2120497102,2.8235185588,0,2.8235185588
2020-03-30 00:30:00,2.0946190716,-1.1844999999999999,2.4063393994,0.036500000000000005,-1.1844999999999999,1.1850622347,2.0581190716,0,2.0581190716,2.6089765004,-1.1844999999999999,2.8652746168,0.036500000000000005,-1.1844999999999999,1.1850622347,2.5724765004,0,2.5724765004
2020-03-30 01:00:00,1.9465948497,-1.1945000000000001,2.2838699085,0.039,-1.1945000000000001,1.1951364985,1.9075948497000002,0,1.9075948497000002,2.993887338,-1.1945000000000001,3.2233820193,0.039,-1.1945000000000001,1.1951364985,2.954887338,0,2.954887338
2020-03-30 01:30:00,1.9981452198,-1.191,2.3261696669,0.0205,-1.191,1.1911764143,1.9776452198,0,1.9776452198,3.1093112385,-1.191,3.3296091929,0.0205,-1.191,1.1911764143,3.0888112385,0,3.0888112385
2020-03-30 02:00:00,2.0693200372,-1.166,2.3752139728,0.0205,-1.166,1.1661801962,2.0488200372,0,2.0488200372,3.1520838867,-1.166,3.3608315681,0.0205,-1.166,1.1661801962,3.1315838867,0,3.1315838867
2020-03-30 02:30:00,2.1216971216,-1.1615,2.4188180845,0.016,-1.1615,1.1616101971,2.1056971216,0,2.1056971216,3.2059373713,-1.1615,3.4098558149000002,0.016,-1.1615,1.1616101971,3.1899373713,0,3.1899373713
2020-03-30 03:00:00,2.1076090501,-1.16,2.4057464347,0.009000000000000001,-1.16,1.1600349133,2.0986090501,0,2.0986090501,3.1891668727,-1.16,3.3935800185,0.009000000000000001,-1.16,1.1600349133,3.1801668727,0,3.1801668727
2020-03-30 03:30:00,2.0876732324,-1.1615,2.389029463,0.01,-1.1615,1.161543047,2.0776732324,0,2.0776732324,3.1774948425,-1.1615,3.3831280975,0.01,-1.1615,1.161543047,3.1674948425,0,3.1674948425
2020-03-30 04:00:00,2.1054735607,-1.1795,2.4133460516,0.007500000000000001,-1.1795,1.1795238446,2.0979735607,0,2.0979735607,3.1955161805,-1.1795,3.4062507115000002,0.007500000000000001,-1.1795,1.1795238446,3.1880161805,0,3.1880161805
2020-03-30 04:30:00,2.1209030999,-1.2015,2.4375873747,0.0025,-1.2015,1.2015026009,2.1184030999,0,2.1184030999,3.2234057469,-1.2015,3.4400504152,0.0025,-1.2015,1.2015026009,3.2209057469,0,3.2209057469
2020-03-30 05:00:00,2.0058977397,-1.188,2.3313021559,0.0,-1.188,1.188,2.0058977397,0,2.0058977397,3.1181196166,-1.188,3.3367669897,0.0,-1.188,1.188,3.1181196166,0,3.1181196166
2020-03-30 05:30:00,2.0324299868,-1.1725,2.3463861365,0.0,-1.1725,1.1725,2.0324299868,0,2.0324299868,2.964985887,-1.1725,3.1884004705,0.0,-1.1725,1.1725,2.964985887,0,2.964985887
2020-03-30 06:00:00,2.1512013872,-1.162,2.4449767705,0.0,-1.162,1.162,2.1512013872,0,2.1512013872,2.6681189604,-1.162,2.910172295,0.0,-1.162,1.162,2.6681189604,0,2.6681189604
2020-03-30 06:30:00,2.1186220312,-1.137,2.4044392924,0.0,-1.137,1.137,2.1186220312,0,2.1186220312,2.6391763914,-1.137,2.8736772652,0.0,-1.137,1.137,2.6391763914,0,2.6391763914
2020-03-30 07:00:00,2.1088969123,-1.101,2.3790013003,0.0,-1.101,1.101,2.1088969123,0,2.1088969123,2.712131757,-1.101,2.927090649,0.0,-1.101,1.101,2.712131757,0,2.712131757
2020-03-30 07:30:00,2.0720021516,-1.103,2.3472967252,0.0,-1.103,1.103,2.0720021516,0,2.0720021516,3.1091870842000002,-1.103,3.2990382423,0.0,-1.103,1.103,3.1091870842000002,0,3.1091870842000002
2020-03-30 08:00:00,2.1113584598,-1.1235,2.3916702941,0.0005,-1.1235,1.1235001113,2.1108584598,0,2.1108584598,3.1741557473,-1.1235,3.3671229496,0.0005,-1.1235,1.1235001113,3.1736557472999998,0,3.1736557472999998
2020-03-30 08:30:00,1.9886926312000002,-1.104,2.274580045,0.0035,-1.104,1.104005548,1.9851926312,0,1.9851926312,3.0958636747,-1.104,3.2868203316,0.0035,-1.104,1.104005548,3.0923636747,0,3.0923636747
2020-03-30 09:00:00,1.9148320555,-1.1095,2.2130458763,0.01,-1.1095,1.1095450644,1.9048320555,0,1.9048320555,3.0489939931,-1.1095,3.2445885132,0.01,-1.1095,1.1095450644,3.0389939931,0,3.0389939931
2020-03-30 09:30:00,1.8926522807000001,-1.148,2.2136026418,0.014,-1.148,1.1480853627,1.8786522807,0,1.8786522807,3.0584451034,-1.148,3.2668012567,0.014,-1.148,1.1480853627,3.0444451034,0,3.0444451034
2020-03-30 10:00:00,1.6977745266,-1.1095,2.0281589172,0.018500000000000003,-1.1095,1.1096542254,1.6792745266,0,1.6792745266,2.8920692846,-1.1095,3.0975885777,0.018500000000000003,-1.1095,1.1096542254,2.8735692846000003,0,2.8735692846000003
2020-03-30 10:30:00,1.7604891896,-1.1055,2.0788103417,0.028,-1.1055,1.1058545338,1.7324891895999999,0,1.7324891895999999,2.9312280566,-1.1055,3.1327668553,0.028,-1.1055,1.1058545338,2.9032280566,0,2.9032280566
2020-03-30 11:00:00,1.8293417295,-1.0995,2.1343362934,0.0555,-1.0995,1.1008998592,1.7738417295,0,1.7738417295,2.6986653044,-1.0995,2.9140512479,0.0555,-1.0995,1.1008998592,2.6431653044,0,2.6431653044
2020-03-30 11:30:00,1.8027230174,-1.067,2.0948267894,0.07200000000000001,-1.067,1.0694264818,1.7307230174,0,1.7307230174,2.4038336751,-1.067,2.6300010147,0.07200000000000001,-1.067,1.0694264818,2.3318336751,0,2.3318336751
2020-03-30 12:00:00,1.9164775252,-1.0915,2.2055063715,0.056,-1.0915,1.0929356111,1.8604775251999999,0,1.8604775251999999,2.4982623063,-1.0915,2.7262954354,0.056,-1.0915,1.0929356111,2.4422623063,0,2.4422623063
2020-03-30 12:30:00,1.9820159872,-1.105,2.2692316703,0.051000000000000004,-1.105,1.106176297,1.9310159872,0,1.9310159872,2.5506596988,-1.105,2.7797283859,0.051000000000000004,-1.105,1.106176297,2.4996596988,0,2.4996596988
2020-03-30 13:00:00,2.0224812882,-1.112,2.3080239516,0.06,-1.112,1.1136175286,1.9624812882,0,1.9624812882,2.5672945788,-1.112,2.79777509,0.06,-1.112,1.1136175286,2.5072945788,0,2.5072945788
2020-03-30 13:30:00,2.0989589973,-1.0985,2.3690359056,0.0635,-1.0985,1.100333813,2.0354589973,0,2.0354589973,2.6235057346,-1.0985,2.8442019249,0.0635,-1.0985,1.100333813,2.5600057346,0,2.5600057346
2020-03-30 14:00:00,2.0523356639,-1.1025,2.3297184223,0.0855,-1.1025,1.1058103364,1.9668356639,0,1.9668356639,2.5937825406,-1.1025,2.8183708269,0.0855,-1.1025,1.1058103364,2.5082825405999998,0,2.5082825405999998
2020-03-30 14:30:00,2.0589169804,-1.1105,2.3393053204,0.085,-1.1105,1.1137482884,1.9739169804,0,1.9739169804,2.6122995924,-1.1105,2.8385417754,0.085,-1.1105,1.1137482884,2.5272995924,0,2.5272995924
2020-03-30 15:00:00,2.1084739865,-1.1255,2.3900654387999998,0.088,-1.1255,1.128935007,2.0204739865,0,2.0204739865,2.6632131407,-1.1255,2.8912721219,0.088,-1.1255,1.128935007,2.5752131407,0,2.5752131407
2020-03-30 15:30:00,2.0810428444,-1.1165,2.3616332421,0.0795,-1.1165,1.1193268066,2.0015428444,0,2.0015428444,2.6570124380999998,-1.1165,2.8820630365,0.0795,-1.1165,1.1193268066,2.5775124381,0,2.5775124381
2020-03-30 16:00:00,2.1053578071,-1.179,2.4130007244,0.0805,-1.179,1.1817450021,2.0248578071,0,2.0248578071,2.7096206240000003,-1.179,2.9550101397,0.0805,-1.179,1.1817450021,2.629120624,0,2.629120624
2020-03-30 16:30:00,1.9799813704,-1.0815,2.2560958484,0.101,-1.0815,1.0862058967000001,1.8789813704,0,1.8789813704,2.5624693642,-1.0815,2.7813470643000002,0.101,-1.0815,1.0862058967000001,2.4614693642,0,2.4614693642
2020-03-30 17:00:00,1.9728197289,-1.021,2.2213641490000002,0.0985,-1.021,1.0257403424,1.8743197289,0,1.8743197289,2.5445714325,-1.021,2.7417667251,0.0985,-1.021,1.0257403424,2.4460714325,0,2.4460714325
2020-03-30 17:30:00,2.2030996886,-1.075,2.4513819038,0.08650000000000001,-1.075,1.0784745013,2.1165996886,0,2.1165996886,2.7414964238,-1.075,2.9447287892,0.08650000000000001,-1.075,1.0784745013,2.6549964238,0,2.6549964238
2020-03-30 18:00:00,2.3678122565,-1.097,2.6095869178999997,0.0695,-1.097,1.0991993677,2.2983122565,0,2.2983122565,2.9116514418,-1.097,3.111450324,0.0695,-1.097,1.0991993677,2.8421514418,0,2.8421514418
2020-03-30 18:30:00,2.30896773,-1.1165,2.5647425267,0.0575,-1.1165,1.117979651,2.25146773,0,2.25146773,3.3521931898,-1.1165,3.5332380944,0.0575,-1.1165,1.117979651,3.2946931898000003,0,3.2946931898000003
2020-03-30 19:00:00,2.4225008413999998,-1.151,2.6820349226999998,0.048,-1.151,1.152000434,2.3745008414,0,2.3745008414,3.4536223837,-1.151,3.6403720372,0.048,-1.151,1.152000434,3.4056223837,0,3.4056223837
2020-03-30 19:30:00,2.426956575,-1.145,2.6834945904,0.025500000000000002,-1.145,1.1452839168,2.401456575,0,2.401456575,3.4372864061,-1.145,3.6229770684,0.025500000000000002,-1.145,1.1452839168,3.4117864061,0,3.4117864061
2020-03-30 20:00:00,2.3082935944000003,-1.1280000000000001,2.5691639336,0.0115,-1.1280000000000001,1.1280586199,2.2967935944,0,2.2967935944,3.3345607179,-1.1280000000000001,3.5201816972,0.0115,-1.1280000000000001,1.1280586199,3.3230607179,0,3.3230607179
2020-03-30 20:30:00,2.3140123496,-1.138,2.5787006717,0.011,-1.138,1.1380531622,2.3030123496,0,2.3030123496,3.3460465095,-1.138,3.5342709635,0.011,-1.138,1.1380531622,3.3350465095,0,3.3350465095
2020-03-30 21:00:00,2.2791755256,-1.131,2.5443667339,0.012,-1.131,1.1310636587,2.2671755256,0,2.2671755256,3.3082728201,-1.131,3.4962594372,0.012,-1.131,1.1310636587,3.2962728201,0,3.2962728201
2020-03-30 21:30:00,2.2926762568,-1.1315,2.5566886139,0.015,-1.1315,1.1315994212,2.2776762568,0,2.2776762568,3.2977434248,-1.1315,3.4864600881,0.015,-1.1315,1.1315994212,3.2827434248,0,3.2827434248
2020-03-30 22:00:00,2.2158025157,-1.139,2.4914055849,0.0145,-1.139,1.1390922921,2.2013025157,0,2.2013025157,3.2483280583,-1.139,3.4422312785,0.0145,-1.139,1.1390922921,3.2338280583,0,3.2338280583
2020-03-30 22:30:00,2.1717176254,-1.1455,2.4553060287,0.021,-1.1455,1.1456924762,2.1507176254,0,2.1507176254,3.2235273022,-1.1455,3.4210084066,0.021,-1.1455,1.1456924762,3.2025273022,0,3.2025273022
2020-03-30 23:00:00,2.0795784152,-1.1645,2.3834233017,0.029,-1.1645,1.1648610432,2.0505784152,0,2.0505784152,3.1534693148,-1.1645,3.3616110676,0.029,-1.1645,1.1648610432,3.1244693148,0,3.1244693148
2020-03-30 23:30:00,1.9312529906,-1.1605,2.2531086001,0.0335,-1.1605,1.1609834193,1.8977529906,0,1.8977529906,3.0227041142,-1.1605,3.2378234066,0.0335,-1.1605,1.1609834193,2.9892041142,0,2.9892041142
2020-03-31 00:00:00,1.8651918342,-1.1665,2.1999233687,0.028,-1.1665,1.1668359996,1.8371918342,0,1.8371918342,2.9856395667,-1.1665,3.2054275647,0.028,-1.1665,1.1668359996,2.9576395667,0,2.9576395667
2020-03-31 00:30:00,1.7741383155000001,-1.157,2.1180688758,0.0335,-1.157,1.1574848811,1.7406383155,0,1.7406383155,2.9141374375,-1.157,3.1354179952,0.0335,-1.157,1.1574848811,2.8806374375,0,2.8806374375
2020-03-31 01:00:00,1.8279256319,-1.156,2.1627871176,0.021,-1.156,1.1561907282,1.8069256319,0,1.8069256319,2.9550698193000002,-1.156,3.1731330948,0.021,-1.156,1.1561907282,2.9340698193,0,2.9340698193
2020-03-31 01:30:00,1.9927491896,-1.15,2.3007714647,0.022500000000000003,-1.15,1.1502200876,1.9702491896,0,1.9702491896,3.069263107,-1.15,3.2776326854,0.022500000000000003,-1.15,1.1502200876,3.046763107,0,3.046763107
2020-03-31 02:00:00,2.0912889811,-1.168,2.3953525007,0.023,-1.168,1.1682264335,2.0682889811,0,2.0682889811,3.1608940942,-1.168,3.3697886395,0.023,-1.168,1.1682264335,3.1378940942,0,3.1378940942
2020-03-31 02:30:00,2.1100321498,-1.1955,2.4251713184,0.0175,-1.1955,1.1956280776,2.0925321498,0,2.0925321498,3.2064452526,-1.1955,3.4220624494000003,0.0175,-1.1955,1.1956280776,3.1889452526,0,3.1889452526
2020-03-31 03:00:00,2.0807246021,-1.2085,2.4062184273,0.034,-1.2085,1.2089781843,2.0467246021,0,2.0467246021,3.1976226698,-1.2085,3.4183713941000002,0.034,-1.2085,1.2089781843,3.1636226698,0,3.1636226698
2020-03-31 03:30:00,2.0935599637,-1.1985000000000001,2.4123423413,0.032,-1.1985000000000001,1.1989271246,2.0615599637,0,2.0615599637,3.1984556121,-1.1985000000000001,3.4156288663,0.032,-1.1985000000000001,1.1989271246,3.1664556121,0,3.1664556121
2020-03-31 04:00:00,1.9892857818,-1.1755,2.3106402081,0.0245,-1.1755,1.1757552892,1.9647857818,0,1.9647857818,3.1102299201,-1.1755,3.3249556998,0.0245,-1.1755,1.1757552892,3.0857299201,0,3.0857299201
2020-03-31 04:30:00,1.9396826544999999,-1.1645,2.262394539,0.01,-1.1645,1.1645429361,1.9296826545,0,1.9296826545,3.0707256882,-1.1645,3.284115787,0.01,-1.1645,1.1645429361,3.0607256882,0,3.0607256882
2020-03-31 05:00:00,1.9158401063000001,-1.159,2.2391347241,0.004,-1.159,1.1590069025,1.9118401063000001,0,1.9118401063000001,3.0533147643,-1.159,3.2658861048,0.004,-1.159,1.1590069025,3.0493147643,0,3.0493147643
2020-03-31 05:30:00,1.9045335379,-1.162,2.2310293582,0.003,-1.162,1.1620038726,1.9015335379,0,1.9015335379,3.0428184493,-1.162,3.2571441656,0.003,-1.162,1.1620038726,3.0398184493000002,0,3.0398184493000002
2020-03-31 06:00:00,1.9265513266,-1.164,2.250887828,0.007500000000000001,-1.164,1.1640241621,1.9190513266,0,1.9190513266,3.0525405825,-1.164,3.2669404659,0.007500000000000001,-1.164,1.1640241621,3.0450405825,0,3.0450405825
2020-03-31 06:30:00,2.0121019495,-1.1655,2.3252837472,0.008,-1.1655,1.1655274557,2.0041019495,0,2.0041019495,3.1326279707,-1.1655,3.3424165289,0.008,-1.1655,1.1655274557,3.1246279707,0,3.1246279707
2020-03-31 07:00:00,2.1360920217,-1.159,2.4302613286,0.014,-1.159,1.1590845526,2.1220920217,0,2.1220920217,3.2397445772,-1.159,3.4408176246,0.014,-1.159,1.1590845526,3.2257445772,0,3.2257445772
2020-03-31 07:30:00,2.1901629217,-1.15,2.4737246459,0.009000000000000001,-1.15,1.1500352169,2.1811629217,0,2.1811629217,3.2853874912,-1.15,3.4808434276,0.009000000000000001,-1.15,1.1500352169,3.2763874912,0,3.2763874912
2020-03-31 08:00:00,2.2411297722,-1.1385,2.5137312716,0.0085,-1.1385,1.1385317299,2.2326297722,0,2.2326297722,3.3144750759,-1.1385,3.5045580718,0.0085,-1.1385,1.1385317299,3.3059750759,0,3.3059750759
2020-03-31 08:30:00,2.1633311665,-1.0955,2.4248962835,0.0235,-1.0955,1.0957520249,2.1398311665,0,2.1398311665,3.2300027052,-1.0955,3.4107239298,0.0235,-1.0955,1.0957520249,3.2065027052,0,3.2065027052
2020-03-31 09:00:00,2.0411643014,-1.104,2.3205964116,0.033,-1.104,1.1044930964,2.0081643014,0,2.0081643014,3.1393950183,-1.104,3.3278547265,0.033,-1.104,1.1044930964,3.1063950183,0,3.1063950183
2020-03-31 09:30:00,2.0337477423,-1.1815,2.3520357415,0.024,-1.1815,1.1817437328,2.0097477423,0,2.0097477423,3.1847758711,-1.1815,3.3968720316,0.024,-1.1815,1.1817437328,3.1607758711,0,3.1607758711
2020-03-31 10:00:00,1.8701274992,-1.1185,2.1790867613,0.056,-1.1185,1.1199010001,1.8141274992,0,1.8141274992,3.0624820138,-1.1185,3.2603432848000002,0.056,-1.1185,1.1199010001,3.0064820138,0,3.0064820138
2020-03-31 10:30:00,1.8709291522,-1.2135,2.2300130364,0.0915,-1.2135,1.2169447399,1.7794291522,0,1.7794291522,3.1425757403,-1.2135,3.3687333723,0.0915,-1.2135,1.2169447399,3.0510757403,0,3.0510757403
2020-03-31 11:00:00,1.8884543689000002,-1.2455,2.2621958698,0.14200000000000002,-1.2455,1.253568606,1.7464543689,0,1.7464543689,3.2005956121,-1.2455,3.4343969663,0.14200000000000002,-1.2455,1.253568606,3.0585956121,0,3.0585956121
2020-03-31 11:30:00,1.9524019459000002,-1.245,2.3155773272,0.145,-1.245,1.2534153342,1.8074019459000001,0,1.8074019459000001,3.2438398126,-1.245,3.4745534576,0.145,-1.245,1.2534153342,3.0988398126,0,3.0988398126
2020-03-31 12:00:00,1.7588563496,-1.2605,2.1638936916000002,0.137,-1.2605,1.2679232035,1.6218563496,0,1.6218563496,3.1370505628,-1.2605,3.3808203861,0.137,-1.2605,1.2679232035,3.0000505628,0,3.0000505628
2020-03-31 12:30:00,1.9201379083,-1.26,2.2966344042999998,0.14200000000000002,-1.26,1.2679763405,1.7781379083000002,0,1.7781379083000002,3.221896373,-1.26,3.4595109825,0.14200000000000002,-1.26,1.2679763405,3.079896373,0,3.079896373
2020-03-31 13:00:00,2.1150485583,-1.2345,2.4489631794,0.1095,-1.2345,1.2393468038,2.0055485583,0,2.0055485583,3.1601749438,-1.2345,3.3927416532,0.1095,-1.2345,1.2393468038,3.0506749438,0,3.0506749438
2020-03-31 13:30:00,2.2216472302,-1.1360000000000001,2.4952379476,0.098,-1.1360000000000001,1.1402192772,2.1236472302,0,2.1236472302,2.7791315117,-1.1360000000000001,3.0023437443,0.098,-1.1360000000000001,1.1402192772,2.6811315117,0,2.6811315117
2020-03-31 14:00:00,2.0731810367,-1.1185,2.3556574159,0.11,-1.1185,1.1238960139,1.9631810367,0,1.9631810367,2.655154265,-1.1185,2.8811258946000002,0.11,-1.1185,1.1238960139,2.545154265,0,2.545154265
2020-03-31 14:30:00,2.1789503512,-1.1755,2.4758079253,0.081,-1.1755,1.1782874225,2.0979503512,0,2.0979503512,2.7530590295,-1.1755,2.99351537,0.081,-1.1755,1.1782874225,2.6720590295,0,2.6720590295
2020-03-31 15:00:00,2.2630168714,-1.2065000000000001,2.564544328,0.0925,-1.2065000000000001,1.2100407018000001,2.1705168714,0,2.1705168714,2.8406016026,-1.2065000000000001,3.0862047428,0.0925,-1.2065000000000001,1.2100407018000001,2.7481016026000002,0,2.7481016026000002
2020-03-31 15:30:00,2.2691235676,-1.203,2.5682933565,0.10250000000000001,-1.203,1.2073587909,2.1666235676,0,2.1666235676,2.8481391459000003,-1.203,3.0917803277,0.10250000000000001,-1.203,1.2073587909,2.7456391459000002,0,2.7456391459000002
2020-03-31 16:00:00,2.315845421,-1.2065000000000001,2.6112798134,0.101,-1.2065000000000001,1.2107201369,2.214845421,0,2.214845421,2.8904068574,-1.2065000000000001,3.1321069668,0.101,-1.2065000000000001,1.2107201369,2.7894068574,0,2.7894068574
2020-03-31 16:30:00,2.1608125847,-1.1025,2.4258230101000002,0.10200000000000001,-1.1025,1.1072083137,2.0588125847,0,2.0588125847,2.7144617592999998,-1.1025,2.9298137983,0.10200000000000001,-1.1025,1.1072083137,2.6124617593,0,2.6124617593
2020-03-31 17:00:00,2.2434841797,-1.088,2.4933842994,0.0745,-1.088,1.0905476835,2.1689841797,0,2.1689841797,2.7766965404,-1.088,2.9822454087,0.0745,-1.088,1.0905476835,2.7021965404,0,2.7021965404
2020-03-31 17:30:00,2.3630198358,-1.0835,2.5995836195,0.0495,-1.0835,1.0846301213,2.3135198358,0,2.3135198358,2.8702427742000003,-1.0835,3.067941628,0.0495,-1.0835,1.0846301213,2.8207427742,0,2.8207427742
2020-03-31 18:00:00,2.4608320761,-1.072,2.6841904751,0.043000000000000003,-1.072,1.0728620601,2.4178320761,0,2.4178320761,2.9540176087,-1.072,3.142515558,0.043000000000000003,-1.072,1.0728620601,2.9110176087,0,2.9110176087
2020-03-31 18:30:00,2.5398907928,-1.0645,2.7539436248999998,0.029500000000000002,-1.0645,1.0649086815,2.5103907928,0,2.5103907928,3.0212150683,-1.0645,3.2032640757,0.029500000000000002,-1.0645,1.0649086815,2.9917150683,0,2.9917150683
2020-03-31 19:00:00,2.5784131991,-1.0605,2.7879876031,0.017,-1.0605,1.0606362477,2.5614131991,0,2.5614131991,3.046894491,-1.0605,3.2261782792,0.017,-1.0605,1.0606362477,3.029894491,0,3.029894491
2020-03-31 19:30:00,2.5135953948000003,-1.067,2.7306868749,0.0105,-1.067,1.0670516623,2.5030953948,0,2.5030953948,2.9783872453,-1.067,3.1637445508,0.0105,-1.067,1.0670516623,2.9678872453,0,2.9678872453
2020-03-31 20:00:00,2.468603555,-1.081,2.6949145649,0.007500000000000001,-1.081,1.0810260173,2.461103555,0,2.461103555,3.1517043017,-1.081,3.3319365249,0.007500000000000001,-1.081,1.0810260173,3.1442043017,0,3.1442043017
2020-03-31 20:30:00,2.3048779518,-1.076,2.5436663250000002,0.022,-1.076,1.0762248836,2.2828779518,0,2.2828779518,3.283655533,-1.076,3.4554550583,0.022,-1.076,1.0762248836,3.261655533,0,3.261655533
2020-03-31 21:00:00,2.2440443044,-1.101,2.4995871339,0.030500000000000003,-1.101,1.1014223758,2.2135443044,0,2.2135443044,3.2273141326,-1.101,3.4099497812,0.030500000000000003,-1.101,1.1014223758,3.1968141326,0,3.1968141326
2020-03-31 21:30:00,2.1489800049,-1.0895,2.4093827656,0.0345,-1.0895,1.0900460999,2.1144800049,0,2.1144800049,3.1296233512000002,-1.0895,3.3138425688,0.0345,-1.0895,1.0900460999,3.0951233512,0,3.0951233512
2020-03-31 22:00:00,2.0174026793,-1.073,2.2850038448,0.018500000000000003,-1.073,1.0731594709,1.9989026793,0,1.9989026793,3.046620871,-1.073,3.230050732,0.018500000000000003,-1.073,1.0731594709,3.028120871,0,3.028120871
2020-03-31 22:30:00,1.9924782904,-1.0775,2.2651657748,0.0085,-1.0775,1.0775335262,1.9839782904,0,1.9839782904,3.0134869076,-1.0775,3.2003296068,0.0085,-1.0775,1.0775335262,3.0049869076,0,3.0049869076
2020-03-31 23:00:00,2.0166240298,-1.055,2.2759168433,0.0055000000000000005,-1.055,1.0550143364,2.0111240298,0,2.0111240298,3.013194103,-1.055,3.1925481519,0.0055000000000000005,-1.055,1.0550143364,3.007694103,0,3.007694103
2020-03-31 23:30:00,1.9117591764,-1.117,2.2141617259,0.0005,-1.117,1.1170001119,1.9112591764,0,1.9112591764,2.9949248618,-1.117,3.1964455146,0.0005,-1.117,1.1170001119,2.9944248618,0,2.9944248618
2020-04-01 00:00:00,1.8381825672,-1.1105,2.1475859472,0.0,-1.1105,1.1105,1.8381825672,0,1.8381825672,2.9050804849,-1.1105,3.1100969236,0.0,-1.1105,1.1105,2.9050804849,0,2.9050804849
2020-04-01 00:30:00,1.8114369315,0.0,1.8114369315,0.0,0.0,0.0,1.8114369315,0,1.8114369315,2.8850015128,0.0,2.8850015128,0.0,0.0,0.0,2.8850015128,0,2.8850015128
2020-04-01 01:00:00,1.8574556162,0.0005,1.8574556835,0.0,0.0005,0.0005,1.8574556162,0,1.8574556162,2.9301404888,0.0005,2.9301405315,0.0,0.0005,0.0005,2.9301404888,0,2.9301404888
2020-04-01 01:30:00,1.9400640474,0.0,1.9400640474,0.0,0.0,0.0,1.9400640474,0,1.9400640474,2.9927906718,0.0,2.9927906718,0.0,0.0,0.0,2.9927906718,0,2.9927906718
2020-04-01 02:00:00,2.0739195319,0.0,2.0739195319,0.0,0.0,0.0,2.0739195319,0,2.0739195319,3.1211115611,0.0,3.1211115611,0.0,0.0,0.0,3.1211115611,0,3.1211115611
2020-04-01 02:30:00,2.1482078838,0.0,2.1482078838,0.0,0.0,0.0,2.1482078838,0,2.1482078838,3.1703882334,0.0,3.1703882334,0.0,0.0,0.0,3.1703882334,0,3.1703882334
2020-04-01 03:00:00,2.0592074923,0.0,2.0592074923,0.0,0.0,0.0,2.0592074923,0,2.0592074923,3.1232929059,0.0,3.1232929059,0.0,0.0,0.0,3.1232929059,0,3.1232929059
2020-04-01 03:30:00,2.0810853725,0.0,2.0810853725,0.0,0.0,0.0,2.0810853725,0,2.0810853725,3.1325129588,0.0,3.1325129588,0.0,0.0,0.0,3.1325129588,0,3.1325129588
2020-04-01 04:00:00,1.9933272078000002,0.0,1.9933272078000002,0.0,0.0,0.0,1.9933272078000002,0,1.9933272078000002,3.0569563992,0.0,3.0569563992,0.0,0.0,0.0,3.0569563992,0,3.0569563992
2020-04-01 04:30:00,1.9192993563,0.0,1.9192993563,0.0,0.0,0.0,1.9192993563,0,1.9192993563,3.0165874911,0.0,3.0165874911,0.0,0.0,0.0,3.0165874911,0,3.0165874911
2020-04-01 05:00:00,1.9210253448999999,0.0,1.9210253448999999,0.0,0.0,0.0,1.9210253448999999,0,1.9210253448999999,3.0192953793,0.0,3.0192953793,0.0,0.0,0.0,3.0192953793,0,3.0192953793
2020-04-01 05:30:00,1.9210253448999999,0.0,1.9210253448999999,0.0,0.0,0.0,1.9210253448999999,0,1.9210253448999999,3.0192953793,0.0,3.0192953793,0.0,0.0,0.0,3.0192953793,0,3.0192953793
2020-04-01 06:00:00,1.9260403248,0.0,1.9260403248,0.0,0.0,0.0,1.9260403248,0,1.9260403248,3.0138796028,0.0,3.0138796028,0.0,0.0,0.0,3.0138796028,0,3.0138796028
