Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-01 06:30:00,1.9837662873,0.0,1.9837662873,0.0,0.0,0.0,1.9837662873,0,1.9837662873,3.0850180472,0.0,3.0850180472,0.0,0.0,0.0,3.0850180472,0,3.0850180472
2020-04-01 07:00:00,2.088598316,0.0,2.088598316,0.0,0.0,0.0,2.088598316,0,2.088598316,3.1620721379,0.0,3.1620721379,0.0,0.0,0.0,3.1620721379,0,3.1620721379
2020-04-01 07:30:00,2.1506334478,0.0,2.1506334478,0.0,0.0,0.0,2.1506334478,0,2.1506334478,3.1968141326,0.0,3.1968141326,0.0,0.0,0.0,3.1968141326,0,3.1968141326
2020-04-01 08:00:00,2.3150864758,-0.0005,2.3150865298,0.0,-0.0005,0.0005,2.3150864758,0,2.3150864758,3.2857059245,-0.0005,3.2857059626,0.0,-0.0005,0.0005,3.2857059245,0,3.2857059245
2020-04-01 08:30:00,2.2846854788,-0.0035,2.2846881597,0.0045000000000000005,-0.0035,0.0057008771000000005,2.2801854788,0,2.2801854788,3.238826023,-0.0035,3.2388279141,0.0045000000000000005,-0.0035,0.0057008771000000005,3.234326023,0,3.234326023
2020-04-01 09:00:00,2.1232165169,-0.0055000000000000005,2.1232236405,0.0095,-0.0055000000000000005,0.0109772492,2.1137165169,0,2.1137165169,3.1565725779,-0.0055000000000000005,3.1565773695,0.0095,-0.0055000000000000005,0.0109772492,3.1470725779,0,3.1470725779
2020-04-01 09:30:00,1.9912905847000002,-0.008,1.9913066546,0.019,-0.008,0.020615528100000002,1.9722905847,0,1.9722905847,3.0376784228,-0.008,3.0376889571,0.019,-0.008,0.020615528100000002,3.0186784228,0,3.0186784228
2020-04-01 10:00:00,1.8069166346,-0.008,1.8069343442,0.02,-0.008,0.0215406592,1.7869166346,0,1.7869166346,2.8976042702,-0.008,2.8976153137000003,0.02,-0.008,0.0215406592,2.8776042702,0,2.8776042702
2020-04-01 10:30:00,1.8056636745999999,-0.009000000000000001,1.8056861039,0.032,-0.009000000000000001,0.033241540300000004,1.7736636746,0,1.7736636746,2.9415353196,-0.009000000000000001,2.9415490879,0.032,-0.009000000000000001,0.033241540300000004,2.9095353196,0,2.9095353196
2020-04-01 11:00:00,1.8477474039000001,-0.0095,1.8477718254000002,0.041,-0.0095,0.042086221,1.8067474039,0,1.8067474039,3.0131292109,-0.0095,3.013144187,0.041,-0.0095,0.042086221,2.9721292109,0,2.9721292109
2020-04-01 11:30:00,1.835585768,-0.01,1.835613007,0.0455,-0.01,0.0465859421,1.790085768,0,1.790085768,3.0149467838,-0.01,3.0149633678,0.0455,-0.01,0.0465859421,2.9694467838,0,2.9694467838
2020-04-01 12:00:00,1.9479384586,-0.0155,1.9480001254000001,0.0685,-0.0155,0.07023175920000001,1.8794384586000001,0,1.8794384586000001,3.1800946348,-0.0155,3.1801324086,0.0685,-0.0155,0.07023175920000001,3.1115946348,0,3.1115946348
2020-04-01 12:30:00,2.0785035166,-0.0145,2.0785540932,0.055,-0.0145,0.0568792581,2.0235035166,0,2.0235035166,3.2640195482,-0.0145,3.2640517553,0.055,-0.0145,0.0568792581,3.2090195482,0,3.2090195482
2020-04-01 13:00:00,2.2085442995,-0.018500000000000003,2.2086217814,0.0775,-0.018500000000000003,0.0796774749,2.1310442995,0,2.1310442995,3.3489421397,-0.018500000000000003,3.3489932375,0.0775,-0.018500000000000003,0.0796774749,3.2714421397,0,3.2714421397
2020-04-01 13:30:00,1.9481287744,-0.0325,1.9483998491,0.083,-0.0325,0.0891361318,1.8651287744,0,1.8651287744,3.1146220385,-0.0325,3.114791597,0.083,-0.0325,0.0891361318,3.0316220385,0,3.0316220385
2020-04-01 14:00:00,1.9210468222000001,-0.0155,1.9211093522,0.0925,-0.0155,0.09378965830000001,1.8285468221999999,0,1.8285468221999999,3.1214224641,-0.0155,3.1214609479,0.0925,-0.0155,0.09378965830000001,3.0289224641,0,3.0289224641
2020-04-01 14:30:00,2.0255779815,-0.037,2.0259158816,0.0665,-0.037,0.0761002628,1.9590779815000001,0,1.9590779815000001,3.2038074486,-0.037,3.2040210936,0.0665,-0.037,0.0761002628,3.1373074486,0,3.1373074486
2020-04-01 15:00:00,2.1454630878,-0.0335,2.1457246121,0.060500000000000005,-0.0335,0.06915562160000001,2.0849630878,0,2.0849630878,3.3082740118,-0.0335,3.3084436201000003,0.060500000000000005,-0.0335,0.06915562160000001,3.2477740118,0,3.2477740118
2020-04-01 15:30:00,2.122446358,-0.047,2.1229666843,0.097,-0.047,0.1077868267,2.025446358,0,2.025446358,2.8715877771000002,-0.047,2.8719723818,0.097,-0.047,0.1077868267,2.7745877771,0,2.7745877771
2020-04-01 16:00:00,2.2514689928,-0.0545,2.2521285211,0.108,-0.0545,0.1209721042,2.1434689928,0,2.1434689928,2.8279957873,-0.0545,2.8285208896,0.108,-0.0545,0.1209721042,2.7199957873000002,0,2.7199957873000002
2020-04-01 16:30:00,2.2487014462,-0.056,2.2493986294,0.131,-0.056,0.1424675402,2.1177014462,0,2.1177014462,2.8052060797,-0.056,2.8057649848,0.131,-0.056,0.1424675402,2.6742060797000002,0,2.6742060797000002
2020-04-01 17:00:00,2.2515073291,-0.051500000000000004,2.2520962464,0.1395,-0.051500000000000004,0.1487027236,2.1120073291,0,2.1120073291,2.781561988,-0.051500000000000004,2.7820387027,0.1395,-0.051500000000000004,0.1487027236,2.642061988,0,2.642061988
2020-04-01 17:30:00,2.4061466285,-0.0465,2.4065959045,0.10650000000000001,-0.0465,0.1162088637,2.2996466285,0,2.2996466285,2.938662878,-0.0465,2.9390307519,0.10650000000000001,-0.0465,0.1162088637,2.832162878,0,2.832162878
2020-04-01 18:00:00,2.221304242,-0.05,2.2218669032,0.1005,-0.05,0.11225083520000001,2.120804242,0,2.120804242,3.2596371778,-0.05,3.2600206335,0.1005,-0.05,0.11225083520000001,3.1591371778,0,3.1591371778
2020-04-01 18:30:00,2.2026289566,-0.028,2.2028069185,0.078,-0.028,0.0828733974,2.1246289566,0,2.1246289566,3.2245723616,-0.028,3.2246939258,0.078,-0.028,0.0828733974,3.1465723616,0,3.1465723616
2020-04-01 19:00:00,2.189821937,-0.0145,2.1898699427,0.036500000000000005,-0.0145,0.0392746738,2.153321937,0,2.153321937,3.1915613158,-0.0145,3.1915942541,0.036500000000000005,-0.0145,0.0392746738,3.1550613158,0,3.1550613158
2020-04-01 19:30:00,2.0723076984,-0.009000000000000001,2.0723272418,0.028,-0.009000000000000001,0.0294108823,2.0443076984,0,2.0443076984,3.086761889,-0.009000000000000001,3.0867750095,0.028,-0.009000000000000001,0.0294108823,3.058761889,0,3.058761889
2020-04-01 20:00:00,2.1839101752,0.007,2.1839213936,0.0095,0.007,0.0118004237,2.1744101752000002,0,2.1744101752000002,3.1886718095,0.007,3.1886794929,0.0095,0.007,0.0118004237,3.1791718095,0,3.1791718095
2020-04-01 20:30:00,2.1390508804,0.006500000000000001,2.1390607563,0.006,0.006500000000000001,0.008845903,2.1330508804,0,2.1330508804,3.1561590924,0.006500000000000001,3.1561657857,0.006,0.006500000000000001,0.008845903,3.1501590924,0,3.1501590924
2020-04-01 21:00:00,2.1416707393,0.009000000000000001,2.1416896496,0.0105,0.009000000000000001,0.0138293167,2.1311707393,0,2.1311707393,3.0942252445,0.009000000000000001,3.0942383333,0.0105,0.009000000000000001,0.0138293167,3.0837252445,0,3.0837252445
2020-04-01 21:30:00,2.2447026916,0.0105,2.2447272493,0.012,0.0105,0.0159452187,2.2327026916,0,2.2327026916,2.7561795467,0.0105,2.7561995472,0.012,0.0105,0.0159452187,2.7441795467,0,2.7441795467
2020-04-01 22:00:00,2.2377002676,0.012,2.2377324433,0.007,0.012,0.013892444,2.2307002676,0,2.2307002676,2.7487228058,0.012,2.7487489997,0.007,0.012,0.013892444,2.7417228058000003,0,2.7417228058000003
2020-04-01 22:30:00,2.022212621,0.006500000000000001,2.0222230674,0.004,0.006500000000000001,0.0076321688,2.018212621,0,2.018212621,3.0370346991,0.006500000000000001,3.0370416549,0.004,0.006500000000000001,0.0076321688,3.0330346991,0,3.0330346991
2020-04-01 23:00:00,2.075948502,0.009000000000000001,2.0759680111,0.0055000000000000005,0.009000000000000001,0.0105475116,2.070448502,0,2.070448502,2.7021082517,0.009000000000000001,2.7021232399,0.0055000000000000005,0.009000000000000001,0.0105475116,2.6966082517,0,2.6966082517
2020-04-01 23:30:00,2.2405083985,0.0135,2.2405490697,0.007500000000000001,0.0135,0.015443445200000001,2.2330083985,0,2.2330083985,2.4679431241,0.0135,2.4679800472,0.007500000000000001,0.0135,0.015443445200000001,2.4604431241,0,2.4604431241
2020-04-02 00:00:00,2.0189516908,-0.0045000000000000005,2.0189567058,0.008,-0.0045000000000000005,0.0091787799,2.0109516908,0,2.0109516908,2.5176590013,-0.0045000000000000005,2.5176630229,0.008,-0.0045000000000000005,0.0091787799,2.5096590013,0,2.5096590013
2020-04-02 00:30:00,2.0121722276,0.001,2.0121724761,0.0085,0.001,0.0085586214,2.0036722276,0,2.0036722276,2.5174966651,0.001,2.5174968637,0.0085,0.001,0.0085586214,2.5089966650999997,0,2.5089966650999997
2020-04-02 01:00:00,2.0540851739,0.0135,2.0541295362,0.0115,0.0135,0.0177341479,2.0425851739,0,2.0425851739,2.5804372278,0.0135,2.5804725413,0.0115,0.0135,0.0177341479,2.5689372278000002,0,2.5689372278000002
2020-04-02 01:30:00,2.1182143579,0.0015,2.118214889,0.0175,0.0015,0.0175641681,2.1007143579,0,2.1007143579,2.6398308116,0.0015,2.6398312378,0.0175,0.0015,0.0175641681,2.6223308116,0,2.6223308116
2020-04-02 02:00:00,2.1844576868,-0.017,2.1845238349000002,0.0315,-0.017,0.0357945527,2.1529576867999998,0,2.1529576867999998,2.6964333725,-0.017,2.6964869612999998,0.0315,-0.017,0.0357945527,2.6649333725,0,2.6649333725
2020-04-02 02:30:00,2.2223921554,-0.012,2.2224245527,0.034,-0.012,0.0360555128,2.1883921554,0,2.1883921554,2.7269546637,-0.012,2.7269810666,0.034,-0.012,0.0360555128,2.6929546637,0,2.6929546637
2020-04-02 03:00:00,2.1505508411,-0.0155,2.1506066981,0.026000000000000002,-0.0155,0.030269621700000002,2.1245508411,0,2.1245508411,2.6648053861000003,-0.0155,2.6648504641,0.026000000000000002,-0.0155,0.030269621700000002,2.6388053861,0,2.6388053861
2020-04-02 03:30:00,2.1379991482,-0.013000000000000001,2.1380386708,0.0325,-0.013000000000000001,0.0350035712,2.1054991482,0,2.1054991482,2.6582789784000003,-0.013000000000000001,2.6583107657,0.0325,-0.013000000000000001,0.0350035712,2.6257789784,0,2.6257789784
2020-04-02 04:00:00,2.1179449846,-0.015,2.1179981015,0.026000000000000002,-0.015,0.030016662000000003,2.0919449846,0,2.0919449846,2.6383041427,-0.015,2.6383467834000003,0.026000000000000002,-0.015,0.030016662000000003,2.6123041427,0,2.6123041427
2020-04-02 04:30:00,2.0455253413,0.002,2.0455263191,0.024,0.002,0.0240831892,2.0215253413,0,2.0215253413,2.5643280786,0.002,2.5643288585,0.024,0.002,0.0240831892,2.5403280786,0,2.5403280786
2020-04-02 05:00:00,1.9392719019,0.0085,1.9392905299,0.017,0.0085,0.0190065778,1.9222719019,0,1.9222719019,2.4600860697,0.0085,2.4601007541,0.017,0.0085,0.0190065778,2.4430860697,0,2.4430860697
2020-04-02 05:30:00,2.0123626736,0.0045000000000000005,2.012367705,0.0235,0.0045000000000000005,0.0239269722,1.9888626736,0,1.9888626736,2.5266774940000003,0.0045000000000000005,2.5266815013,0.0235,0.0045000000000000005,0.0239269722,2.503177494,0,2.503177494
2020-04-02 06:00:00,1.9655765172000002,-0.0015,1.9655770896,0.0235,-0.0015,0.0235478237,1.9420765172,0,1.9420765172,2.5846204825,-0.0015,2.5846209178,0.0235,-0.0015,0.0235478237,2.5611204825,0,2.5611204825
2020-04-02 06:30:00,1.8252196171000001,-0.0135,1.8252695419,0.0455,-0.0135,0.0474605099,1.7797196171,0,1.7797196171,2.9585773635,-0.0135,2.9586081636,0.0455,-0.0135,0.0474605099,2.9130773635000002,0,2.9130773635000002
2020-04-02 07:00:00,1.9458902589,-0.019,1.9459830163,0.055,-0.019,0.058189346100000004,1.8908902589,0,1.8908902589,3.0603632822,-0.019,3.0604222616,0.055,-0.019,0.058189346100000004,3.0053632822,0,3.0053632822
2020-04-02 07:30:00,2.0300728659,-0.016,2.0301359169,0.058,-0.016,0.0601664358,1.9720728659,0,1.9720728659,3.0958120417,-0.016,3.0958533876,0.058,-0.016,0.0601664358,3.0378120417,0,3.0378120417
2020-04-02 08:00:00,2.1444197809,-0.01,2.1444430972,0.0475,-0.01,0.048541219600000005,2.0969197809,0,2.0969197809,3.146959194,-0.01,3.1469750823,0.0475,-0.01,0.048541219600000005,3.099459194,0,3.099459194
2020-04-02 08:30:00,2.0106784863,-0.0165,2.0107461862,0.057,-0.0165,0.0593401213,1.9536784863,0,1.9536784863,3.0126535972,-0.0165,3.0126987813,0.057,-0.0165,0.0593401213,2.9556535972,0,2.9556535972
2020-04-02 09:00:00,1.9242770997,-0.0405,1.9247032515,0.0985,-0.0405,0.1065011737,1.8257770997,0,1.8257770997,2.9958626398,-0.0405,2.9961363798000002,0.0985,-0.0405,0.1065011737,2.8973626398,0,2.8973626398
2020-04-02 09:30:00,1.9771841382000002,-0.0655,1.9782687801,0.165,-0.0655,0.1775253503,1.8121841382000001,0,1.8121841382000001,2.6898942935,-0.0655,2.6906916508,0.165,-0.0655,0.1775253503,2.5248942935,0,2.5248942935
2020-04-02 10:00:00,2.1144581975,-0.076,2.1158235911,0.221,-0.076,0.23370280270000002,1.8934581975,0,1.8934581975,2.6411776193,-0.076,2.6422708447,0.221,-0.076,0.23370280270000002,2.4201776193,0,2.4201776193
2020-04-02 10:30:00,2.0459862257,-0.073,2.0472881175,0.179,-0.073,0.1933132173,1.8669862257,0,1.8669862257,2.5879224068,-0.073,2.5889517924,0.179,-0.073,0.1933132173,2.4089224068,0,2.4089224068
2020-04-02 11:00:00,2.142209125,-0.076,2.1435568421,0.14850000000000002,-0.076,0.1668180146,1.993709125,0,1.993709125,2.6873570478,-0.076,2.6884314949,0.14850000000000002,-0.076,0.1668180146,2.5388570478,0,2.5388570478
2020-04-02 11:30:00,2.2984954015,-0.0765,2.2997681102,0.14400000000000002,-0.0765,0.1630590384,2.1544954015,0,2.1544954015,2.8540674989,-0.0765,2.8550925621000003,0.14400000000000002,-0.0765,0.1630590384,2.7100674989,0,2.7100674989
2020-04-02 12:00:00,2.199697452,-0.07150000000000001,2.20085918,0.1525,-0.07150000000000001,0.16842951050000002,2.047197452,0,2.047197452,3.28472769,-0.07150000000000001,3.2855057826,0.1525,-0.07150000000000001,0.16842951050000002,3.13222769,0,3.13222769
2020-04-02 12:30:00,2.3418074113,-0.07,2.3428533782,0.146,-0.07,0.1619135572,2.1958074113,0,2.1958074113,3.4404507026,-0.07,3.441162745,0.146,-0.07,0.1619135572,3.2944507026,0,3.2944507026
2020-04-02 13:00:00,2.2640003569,-0.0665,2.2649767915,0.1505,-0.0665,0.16453722980000002,2.1135003569,0,2.1135003569,3.3407001234,-0.0665,3.3413619326,0.1505,-0.0665,0.16453722980000002,3.1902001234,0,3.1902001234
2020-04-02 13:30:00,2.0483748409,-0.0665,2.0494540099,0.1515,-0.0665,0.1654524101,1.8968748409,0,1.8968748409,3.1439718013,-0.0665,3.144675013,0.1515,-0.0665,0.1654524101,2.9924718013,0,2.9924718013
2020-04-02 14:00:00,2.1393708855,-0.059000000000000004,2.1401842878,0.11750000000000001,-0.059000000000000004,0.1314809872,2.0218708855,0,2.0218708855,3.2528292734,-0.059000000000000004,3.2533643021,0.11750000000000001,-0.059000000000000004,0.1314809872,3.1353292734,0,3.1353292734
2020-04-02 14:30:00,2.2380158921,-0.051000000000000004,2.2385969117,0.10300000000000001,-0.051000000000000004,0.1149347641,2.1350158921,0,2.1350158921,3.3576883587,-0.051000000000000004,3.3580756564,0.10300000000000001,-0.051000000000000004,0.1149347641,3.2546883587,0,3.2546883587
2020-04-02 15:00:00,2.2299382119,-0.052500000000000005,2.2305561367,0.1,-0.052500000000000005,0.11294357000000001,2.1299382119,0,2.1299382119,3.3634532286,-0.052500000000000005,3.3638629388,0.1,-0.052500000000000005,0.11294357000000001,3.2634532286,0,3.2634532286
2020-04-02 15:30:00,2.2846661789000002,-0.061500000000000006,2.2854937757,0.124,-0.061500000000000006,0.1384133303,2.1606661789,0,2.1606661789,3.391373206,-0.061500000000000006,3.3919307882,0.124,-0.061500000000000006,0.1384133303,3.2673732060000003,0,3.2673732060000003
2020-04-02 16:00:00,2.2249896471,-0.0675,2.2260132928,0.17350000000000002,-0.0675,0.1861679349,2.0514896471,0,2.0514896471,3.3061953437,-0.0675,3.3068843193,0.17350000000000002,-0.0675,0.1861679349,3.1326953437,0,3.1326953437
2020-04-02 16:30:00,2.2855354708,-0.07100000000000001,2.2866380098,0.1645,-0.07100000000000001,0.17916821700000002,2.1210354708,0,2.1210354708,3.3285828757,-0.07100000000000001,3.3293400187,0.1645,-0.07100000000000001,0.17916821700000002,3.1640828757,0,3.1640828757
2020-04-02 17:00:00,2.3976860096,-0.060500000000000005,2.3984491762,0.14150000000000001,-0.060500000000000005,0.1538911953,2.2561860096,0,2.2561860096,3.5934391544,-0.060500000000000005,3.5939484145,0.14150000000000001,-0.060500000000000005,0.1538911953,3.4519391544,0,3.4519391544
2020-04-02 17:30:00,2.3095200275,-0.0625,2.3103655571,0.1285,-0.0625,0.1428933168,2.1810200275,0,2.1810200275,3.7385348631,-0.0625,3.7390572572,0.1285,-0.0625,0.1428933168,3.6100348631,0,3.6100348631
2020-04-02 18:00:00,2.4729720191,-0.073,2.474049233,0.1335,-0.073,0.1521553482,2.3394720191,0,2.3394720191,3.9254227146,-0.073,3.9261014363,0.1335,-0.073,0.1521553482,3.7919227146,0,3.7919227146
2020-04-02 18:30:00,2.4340339881,-0.059000000000000004,2.4347489512,0.105,-0.059000000000000004,0.1204408569,2.3290339881,0,2.3290339881,3.8969227146,-0.059000000000000004,3.8973693234,0.105,-0.059000000000000004,0.1204408569,3.7919227146,0,3.7919227146
2020-04-02 19:00:00,2.4521329548,-0.028,2.4522928104,0.08,-0.028,0.0847584804,2.3721329548,0,2.3721329548,3.8617476089,-0.028,3.861849116,0.08,-0.028,0.0847584804,3.7817476089,0,3.7817476089
2020-04-02 19:30:00,2.4062759875,-0.032,2.406488755,0.052500000000000005,-0.032,0.0614837377,2.3537759875,0,2.3537759875,3.8118170313,-0.032,3.8119513481,0.052500000000000005,-0.032,0.0614837377,3.7593170313,0,3.7593170313
2020-04-02 20:00:00,2.4874527421,-0.016,2.4875041998,0.038,-0.016,0.0412310563,2.4494527421,0,2.4494527421,3.9117439287,-0.016,3.9117766505000002,0.038,-0.016,0.0412310563,3.8737439287,0,3.8737439287
2020-04-02 20:30:00,2.3019281447,-0.0125,2.3019620834,0.0335,-0.0125,0.0357561184,2.2684281447,0,2.2684281447,3.5169765087,-0.0125,3.5169987223,0.0335,-0.0125,0.0357561184,3.4834765087,0,3.4834765087
2020-04-02 21:00:00,2.1994637424,-0.025,2.1996058179,0.0325,-0.025,0.0410030487,2.1669637424,0,2.1669637424,3.2142885918,-0.025,3.2143858124999998,0.0325,-0.025,0.0410030487,3.1817885918,0,3.1817885918
2020-04-02 21:30:00,2.1769981737,-0.009000000000000001,2.1770167772,0.0245,-0.009000000000000001,0.0261007663,2.1524981737,0,2.1524981737,3.1753626515,-0.009000000000000001,3.1753754059,0.0245,-0.009000000000000001,0.0261007663,3.1508626515,0,3.1508626515
2020-04-02 22:00:00,2.1479193372,-0.021500000000000002,2.1480269387,0.028,-0.021500000000000002,0.0353022662,2.1199193372,0,2.1199193372,3.1880011247,-0.021500000000000002,3.1880736223,0.028,-0.021500000000000002,0.0353022662,3.1600011247,0,3.1600011247
2020-04-02 22:30:00,2.2116681619,-0.022,2.2117775788,0.032,-0.022,0.0388329757,2.1796681619,0,2.1796681619,3.2523857852,-0.022,3.2524601913,0.032,-0.022,0.0388329757,3.2203857852,0,3.2203857852
2020-04-02 23:00:00,2.1126290716,-0.018500000000000003,2.112710071,0.049,-0.018500000000000003,0.052376044100000005,2.0636290716,0,2.0636290716,3.1280213409,-0.018500000000000003,3.1280760475,0.049,-0.018500000000000003,0.052376044100000005,3.0790213409,0,3.0790213409
2020-04-02 23:30:00,2.0239966005,-0.01,2.0240213039,0.026500000000000003,-0.01,0.0283240181,1.9974966004999999,0,1.9974966004999999,3.074924317,-0.01,3.0749405775,0.026500000000000003,-0.01,0.0283240181,3.048424317,0,3.048424317
2020-04-03 00:00:00,1.9881633632,-0.004,1.9881673871,0.011,-0.004,0.0117046999,1.9771633632,0,1.9771633632,3.0492402046000002,-0.004,3.0492428282,0.011,-0.004,0.0117046999,3.0382402046,0,3.0382402046
2020-04-03 00:30:00,1.9902130282,-0.0045000000000000005,1.9902181156,0.0095,-0.0045000000000000005,0.010511898,1.9807130282,0,1.9807130282,3.0617053839,-0.0045000000000000005,3.0617086908,0.0095,-0.0045000000000000005,0.010511898,3.0522053839,0,3.0522053839
2020-04-03 01:00:00,2.0072116753,-0.0025,2.0072132322,0.004,-0.0025,0.0047169906,2.0032116753,0,2.0032116753,3.0832191411,-0.0025,3.0832201546,0.004,-0.0025,0.0047169906,3.0792191411,0,3.0792191411
2020-04-03 01:30:00,2.0906630966,-0.0105,2.0906894637,0.006,-0.0105,0.0120933866,2.0846630966,0,2.0846630966,3.1321462864,-0.0105,3.1321638861,0.006,-0.0105,0.0120933866,3.1261462864,0,3.1261462864
2020-04-03 02:00:00,2.2043724044,-0.0025,2.204373822,0.004,-0.0025,0.0047169906,2.2003724044,0,2.2003724044,3.2294721256,-0.0025,3.2294730933,0.004,-0.0025,0.0047169906,3.2254721256,0,3.2254721256
2020-04-03 02:30:00,2.2413679704,0.0035,2.2413707031,0.004,0.0035,0.0053150729,2.2373679704000002,0,2.2373679704000002,3.2754341723,0.0035,3.2754360423,0.004,0.0035,0.0053150729,3.2714341723,0,3.2714341723
2020-04-03 03:00:00,2.208678587,-0.0015,2.2086790963,0.006500000000000001,-0.0015,0.006670832000000001,2.202178587,0,2.202178587,3.2511339769,-0.0015,3.251134323,0.006500000000000001,-0.0015,0.006670832000000001,3.2446339769,0,3.2446339769
2020-04-03 03:30:00,2.1503293923,0.0005,2.1503294504,0.013000000000000001,0.0005,0.013009611800000001,2.1373293923,0,2.1373293923,3.2154157581,0.0005,3.215415797,0.013000000000000001,0.0005,0.013009611800000001,3.2024157581,0,3.2024157581
2020-04-03 04:00:00,2.1514818147,-0.0055000000000000005,2.1514888447000002,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.1334818147,0,2.1334818147,3.2117839097,-0.0055000000000000005,3.2117886189,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,3.1937839097,0,3.1937839097
2020-04-03 04:30:00,2.1687369888,-0.0085,2.1687536459,0.0345,-0.0085,0.035531676000000005,2.1342369888,0,2.1342369888,3.2397930409,-0.0085,3.2398041913,0.0345,-0.0085,0.035531676000000005,3.2052930409,0,3.2052930409
2020-04-03 05:00:00,2.01970237,0.0,2.01970237,0.026000000000000002,0.0,0.026000000000000002,1.99370237,0,1.99370237,3.1182240714,0.0,3.1182240714,0.026000000000000002,0.0,0.026000000000000002,3.0922240714,0,3.0922240714
2020-04-03 05:30:00,2.0284807462,0.0115,2.0285133442,0.018000000000000002,0.0115,0.0213600094,2.0104807462,0,2.0104807462,3.1312030172,0.0115,3.1312241352,0.018000000000000002,0.0115,0.0213600094,3.1132030172,0,3.1132030172
2020-04-03 06:00:00,2.0431443707,0.0125,2.043182608,0.009000000000000001,0.0125,0.0154029218,2.0341443707,0,2.0341443707,3.1391362387,0.0125,3.139161126,0.009000000000000001,0.0125,0.0154029218,3.1301362387,0,3.1301362387
2020-04-03 06:30:00,2.096443819,0.0095,2.0964653434,0.012,0.0095,0.015305227900000001,2.084443819,0,2.084443819,3.188304919,0.0095,3.1883190722,0.012,0.0095,0.015305227900000001,3.176304919,0,3.176304919
2020-04-03 07:00:00,2.1631497693,0.0085,2.1631664694,0.006,0.0085,0.010404326,2.1571497693,0,2.1571497693,3.2323201377,0.0085,3.2323313139,0.006,0.0085,0.010404326,3.2263201377,0,3.2263201377
2020-04-03 07:30:00,2.2709599723,0.007500000000000001,2.2709723568999998,0.005,0.007500000000000001,0.0090138782,2.2659599723,0,2.2659599723,3.3153831452,0.007500000000000001,3.3153916284,0.005,0.007500000000000001,0.0090138782,3.3103831452,0,3.3103831452
2020-04-03 08:00:00,2.1897395645,0.006500000000000001,2.1897492117,0.007500000000000001,0.006500000000000001,0.009924716600000001,2.1822395645,0,2.1822395645,3.6335746928,0.006500000000000001,3.6335805066,0.007500000000000001,0.006500000000000001,0.009924716600000001,3.6260746928,0,3.6260746928
2020-04-03 08:30:00,2.1492983465,0.0045000000000000005,2.1493030573,0.0145,0.0045000000000000005,0.0151822265,2.1347983465,0,2.1347983465,3.7519711941000002,0.0045000000000000005,3.7519738927,0.0145,0.0045000000000000005,0.0151822265,3.7374711941000003,0,3.7374711941000003
2020-04-03 09:00:00,2.0102136751,-0.005,2.0102198934,0.024,-0.005,0.0245153013,1.9862136751000001,0,1.9862136751000001,3.6628683129,-0.005,3.6628717255,0.024,-0.005,0.0245153013,3.6388683129,0,3.6388683129
2020-04-03 09:30:00,1.854784423,-0.006500000000000001,1.8547958124,0.0405,-0.006500000000000001,0.0410182886,1.8142844230000001,0,1.8142844230000001,3.5320544472,-0.006500000000000001,3.5320604282,0.0405,-0.006500000000000001,0.0410182886,3.4915544472,0,3.4915544472
2020-04-03 10:00:00,1.8710276469,-0.019,1.8711241155,0.058,-0.019,0.061032778100000004,1.8130276469000002,0,1.8130276469000002,3.5620577756,-0.019,3.5621084482,0.058,-0.019,0.061032778100000004,3.5040577755999998,0,3.5040577755999998
2020-04-03 10:30:00,1.7724104861,-0.0055000000000000005,1.7724190197,0.079,-0.0055000000000000005,0.0791912243,1.6934104861,0,1.6934104861,3.0769166762,-0.0055000000000000005,3.0769215918,0.079,-0.0055000000000000005,0.0791912243,2.9979166762,0,2.9979166762
2020-04-03 11:00:00,1.6025362064,-0.016,1.6026160778,0.1305,-0.016,0.1314771843,1.4720362063999999,0,1.4720362063999999,2.8466447455,-0.016,2.8466897104,0.1305,-0.016,0.1314771843,2.7161447455000003,0,2.7161447455000003
2020-04-03 11:30:00,1.6785039613000001,-0.0165,1.6785850584,0.14450000000000002,-0.0165,0.1454389906,1.5340039613,0,1.5340039613,2.3912679834,-0.0165,2.3913249085,0.14450000000000002,-0.0165,0.1454389906,2.2467679834,0,2.2467679834
2020-04-03 12:00:00,1.6729530343999999,-0.0135,1.673007503,0.129,-0.0135,0.1297044718,1.5439530343999999,0,1.5439530343999999,2.2983420214,-0.0135,2.2983816692,0.129,-0.0135,0.1297044718,2.1693420214,0,2.1693420214
2020-04-03 12:30:00,1.6999895694,-0.018500000000000003,1.7000902288000002,0.132,-0.018500000000000003,0.1332900972,1.5679895694,0,1.5679895694,2.3239172251999998,-0.018500000000000003,2.3239908605,0.132,-0.018500000000000003,0.1332900972,2.1919172252,0,2.1919172252
2020-04-03 13:00:00,1.6817177788,-0.0275,1.6819426083,0.1385,-0.0275,0.1412037535,1.5432177787999999,0,1.5432177787999999,2.3109635233,-0.0275,2.3111271398,0.1385,-0.0275,0.1412037535,2.1724635233,0,2.1724635233
2020-04-03 13:30:00,1.8043247664000002,-0.024,1.8044843758,0.147,-0.024,0.148946299,1.6573247664,0,1.6573247664,2.4203651824,-0.024,2.4204841697,0.147,-0.024,0.148946299,2.2733651824,0,2.2733651824
2020-04-03 14:00:00,2.1076708185,-0.030500000000000003,2.107891489,0.14650000000000002,-0.030500000000000003,0.1496412376,1.9611708185,0,1.9611708185,2.105177185,-0.030500000000000003,2.1053981168,0.14650000000000002,-0.030500000000000003,0.1496412376,1.958677185,0,1.958677185
2020-04-03 14:30:00,2.1656461936,-0.0245,2.1657847736,0.1405,-0.0245,0.1426201248,2.0251461936,0,2.0251461936,2.1555523211,-0.0245,2.1556915500000002,0.1405,-0.0245,0.1426201248,2.0150523211,0,2.0150523211
2020-04-03 15:00:00,2.2070464649,-0.02,2.2071370819,0.1695,-0.02,0.17067586240000002,2.0375464649,0,2.0375464649,2.1995466849,-0.02,2.1996376109,0.1695,-0.02,0.17067586240000002,2.0300466849,0,2.0300466849
2020-04-03 15:30:00,2.2155649173,-0.027,2.2157294291,0.191,-0.027,0.19289893730000002,2.0245649173,0,2.0245649173,2.2086067496,-0.027,2.2087717796,0.191,-0.027,0.19289893730000002,2.0176067496,0,2.0176067496
2020-04-03 16:00:00,2.035098075,-0.016,2.0351609703,0.17250000000000001,-0.016,0.17324043990000002,1.8625980750000002,0,1.8625980750000002,2.3563825878999998,-0.016,2.3564369078,0.17250000000000001,-0.016,0.17324043990000002,2.1838825879,0,2.1838825879
2020-04-03 16:30:00,2.0539459944,-0.006,2.053954758,0.17750000000000002,-0.006,0.17760137950000002,1.8764459944,0,1.8764459944,2.5731488354,-0.006,2.5731558307,0.17750000000000002,-0.006,0.17760137950000002,2.3956488354,0,2.3956488354
2020-04-03 17:00:00,2.1069568194,-0.0085,2.106973965,0.137,-0.0085,0.1372634329,1.9699568194000001,0,1.9699568194000001,2.6328852137,-0.0085,2.6328989344,0.137,-0.0085,0.1372634329,2.4958852137,0,2.4958852137
2020-04-03 17:30:00,2.1390941384,-0.007,2.1391055919,0.099,-0.007,0.0992471662,2.0400941384,0,2.0400941384,3.0296653002,-0.007,3.0296733869,0.099,-0.007,0.0992471662,2.9306653002000003,0,2.9306653002000003
2020-04-03 18:00:00,2.109331465,-0.007500000000000001,2.1093447986,0.052500000000000005,-0.007500000000000001,0.0530330086,2.056831465,0,2.056831465,3.1743199699,-0.007500000000000001,3.1743288301,0.052500000000000005,-0.007500000000000001,0.0530330086,3.1218199699,0,3.1218199699
2020-04-03 18:30:00,2.1248336175,-0.009000000000000001,2.1248526777,0.041,-0.009000000000000001,0.0419761837,2.0838336175,0,2.0838336175,3.2050993301,-0.009000000000000001,3.2051119662,0.041,-0.009000000000000001,0.0419761837,3.1640993301,0,3.1640993301
2020-04-03 19:00:00,2.1726339702,-0.0045000000000000005,2.1726386304,0.028,-0.0045000000000000005,0.0283593018,2.1446339702,0,2.1446339702,3.2233011862,-0.0045000000000000005,3.2233043274,0.028,-0.0045000000000000005,0.0283593018,3.1953011862,0,3.1953011862
2020-04-03 19:30:00,2.2371398631,-0.004,2.2371434391,0.008,-0.004,0.0089442719,2.2291398631,0,2.2291398631,3.2552315335,-0.004,3.2552339911,0.008,-0.004,0.0089442719,3.2472315335,0,3.2472315335
2020-04-03 20:00:00,2.2660640265,0.001,2.2660642471,0.0025,0.001,0.0026925824,2.2635640265,0,2.2635640265,3.2752280142,0.001,3.2752281669,0.0025,0.001,0.0026925824,3.2727280142,0,3.2727280142
2020-04-03 20:30:00,2.2594517924,0.001,2.2594520136,0.002,0.001,0.0022360680000000003,2.2574517924,0,2.2574517924,3.2569218391,0.001,3.2569219926,0.002,0.001,0.0022360680000000003,3.2549218391,0,3.2549218391
2020-04-03 21:00:00,2.2205850937,0.006,2.2205931997,0.006,0.006,0.008485281400000001,2.2145850937000002,0,2.2145850937000002,3.201995219,0.006,3.2020008405000002,0.006,0.006,0.008485281400000001,3.195995219,0,3.195995219
2020-04-03 21:30:00,2.2314502503,0.007500000000000001,2.2314628542,0.01,0.007500000000000001,0.0125,2.2214502503,0,2.2214502503,3.205995219,0.007500000000000001,3.2060039916,0.01,0.007500000000000001,0.0125,3.195995219,0,3.195995219
2020-04-03 22:00:00,2.1677889841,0.0115,2.1678194873,0.013000000000000001,0.0115,0.017356555000000003,2.1547889841,0,2.1547889841,3.1437164757,0.0115,3.1437375096,0.013000000000000001,0.0115,0.017356555000000003,3.1307164757,0,3.1307164757
2020-04-03 22:30:00,2.1118735333,0.0175,2.1119460388,0.011,0.0175,0.020670026600000002,2.1008735333,0,2.1008735333,3.1181578134,0.0175,3.1182069206,0.011,0.0175,0.020670026600000002,3.1071578134,0,3.1071578134
2020-04-03 23:00:00,2.1495271064,0.0045000000000000005,2.1495318167,0.013000000000000001,0.0045000000000000005,0.013756816500000001,2.1365271064,0,2.1365271064,2.8473120066,0.0045000000000000005,2.8473155626,0.013000000000000001,0.0045000000000000005,0.013756816500000001,2.8343120066000003,0,2.8343120066000003
2020-04-03 23:30:00,2.1525271064,-0.0015,2.152527629,0.016,-0.0015,0.0160701587,2.1365271064,0,2.1365271064,2.6572084334,-0.0015,2.6572088568,0.016,-0.0015,0.0160701587,2.6412084334,0,2.6412084334
2020-04-04 00:00:00,2.0801240899,0.004,2.0801279358,0.012,0.004,0.012649110600000001,2.0681240899,0,2.0681240899,2.6025002211,0.004,2.6025032951,0.012,0.004,0.012649110600000001,2.5905002211,0,2.5905002211
2020-04-04 00:30:00,1.9920918249000001,0.0145,1.9921445953,0.005,0.0145,0.0153378617,1.9870918249,0,1.9870918249,2.5068711813,0.0145,2.5069131156999998,0.005,0.0145,0.0153378617,2.5018711813,0,2.5018711813
2020-04-04 01:00:00,1.9740465022,-0.0035,1.974049605,0.0165,-0.0035,0.0168671278,1.9575465022,0,1.9575465022,2.5228468006,-0.0035,2.5228492284,0.0165,-0.0035,0.0168671278,2.5063468006000003,0,2.5063468006000003
2020-04-04 01:30:00,2.1535991625,-0.0055000000000000005,2.1536061856,0.023,-0.0055000000000000005,0.023648467200000002,2.1305991625,0,2.1305991625,2.6786246387,-0.0055000000000000005,2.6786302852,0.023,-0.0055000000000000005,0.023648467200000002,2.6556246387,0,2.6556246387
2020-04-04 02:00:00,2.2613912202,-0.004,2.2613947577999998,0.0175,-0.004,0.0179513231,2.2438912202,0,2.2438912202,2.7685509387,-0.004,2.7685538283,0.0175,-0.004,0.0179513231,2.7510509387,0,2.7510509387
2020-04-04 02:30:00,2.3050330528,-0.0035,2.30503571,0.013000000000000001,-0.0035,0.013462912,2.2920330528,0,2.2920330528,2.8019135693,-0.0035,2.8019157553,0.013000000000000001,-0.0035,0.013462912,2.7889135693,0,2.7889135693
2020-04-04 03:00:00,2.2769684144,0.0045000000000000005,2.2769728611,0.007500000000000001,0.0045000000000000005,0.0087464278,2.2694684144,0,2.2694684144,2.7863746029,0.0045000000000000005,2.7863782366,0.007500000000000001,0.0045000000000000005,0.0087464278,2.7788746029,0,2.7788746029
2020-04-04 03:30:00,2.2429981785,0.0125,2.2430330089,0.008,0.0125,0.014840822100000001,2.2349981785,0,2.2349981785,2.7553616705,0.0125,2.7553900241,0.008,0.0125,0.014840822100000001,2.7473616705,0,2.7473616705
2020-04-04 04:00:00,2.2338867252,0.018000000000000002,2.2339592434,0.008,0.018000000000000002,0.019697715600000002,2.2258867252,0,2.2258867252,2.7409773349,0.018000000000000002,2.7410364373,0.008,0.018000000000000002,0.019697715600000002,2.7329773349,0,2.7329773349
2020-04-04 04:30:00,2.2141112102,0.015,2.2141620201,0.012,0.015,0.0192093727,2.2021112102,0,2.2021112102,2.7206350929000003,0.015,2.7206764432,0.012,0.015,0.0192093727,2.7086350929,0,2.7086350929
2020-04-04 05:00:00,2.2225467723,0.0125,2.2225819232,0.0085,0.0125,0.0151162165,2.2140467723,0,2.2140467723,2.7318027919,0.0125,2.7318313901,0.0085,0.0125,0.0151162165,2.7233027919,0,2.7233027919
2020-04-04 05:30:00,2.2318414316,0.014,2.2318853411,0.005,0.014,0.0148660687,2.2268414316,0,2.2268414316,2.7399511800000003,0.014,2.7399869468,0.005,0.014,0.0148660687,2.73495118,0,2.73495118
2020-04-04 06:00:00,2.2080363004,0.0135,2.2080775697,0.009000000000000001,0.0135,0.0162249807,2.1990363004,0,2.1990363004,2.7103791856,0.0135,2.7104128062,0.009000000000000001,0.0135,0.0162249807,2.7013791856,0,2.7013791856
2020-04-04 06:30:00,2.1200808542,0.013000000000000001,2.1201207108,0.007,0.013000000000000001,0.014764823100000001,2.1130808542,0,2.1130808542,2.6172005670000003,0.013000000000000001,2.6172328532,0.007,0.013000000000000001,0.014764823100000001,2.610200567,0,2.610200567
2020-04-04 07:00:00,2.0660100385,0.011,2.0660393218,0.007,0.011,0.0130384048,2.0590100385,0,2.0590100385,3.0042630002,0.011,3.0042831382,0.007,0.011,0.0130384048,2.9972630002000002,0,2.9972630002000002
2020-04-04 07:30:00,2.1510130328,0.01,2.1510362775,0.013000000000000001,0.01,0.0164012195,2.1380130328,0,2.1380130328,3.200063899,0.01,3.2000795236,0.013000000000000001,0.01,0.0164012195,3.187063899,0,3.187063899
2020-04-04 08:00:00,2.1579496388,0.007500000000000001,2.1579626719,0.018000000000000002,0.007500000000000001,0.0195,2.1399496388,0,2.1399496388,3.2079455119,0.007500000000000001,3.2079542792,0.018000000000000002,0.007500000000000001,0.0195,3.1899455119,0,3.1899455119
2020-04-04 08:30:00,2.1644496388,-0.0005,2.1644496965,0.0245,-0.0005,0.0245051015,2.1399496388,0,2.1399496388,3.2271002215,-0.0005,3.2271002603,0.0245,-0.0005,0.0245051015,3.2026002215,0,3.2026002215
2020-04-04 09:00:00,2.1027689754,-0.002,2.1027699266,0.0335,-0.002,0.0335596484,2.0692689754,0,2.0692689754,3.1989873957,-0.002,3.1989880209,0.0335,-0.002,0.0335596484,3.1654873957,0,3.1654873957
2020-04-04 09:30:00,2.0620536224,-0.0175,2.0621278796,0.052000000000000005,-0.0175,0.0548657452,2.0100536224,0,2.0100536224,3.1457106906,-0.0175,3.1457593676,0.052000000000000005,-0.0175,0.0548657452,3.0937106906,0,3.0937106906
2020-04-04 10:00:00,2.0297736611,-0.029,2.0299808165,0.073,-0.029,0.0785493475,1.9567736611000002,0,1.9567736611000002,3.1474140857,-0.029,3.1475476846,0.073,-0.029,0.0785493475,3.0744140857,0,3.0744140857
2020-04-04 10:30:00,1.9695559646,-0.051000000000000004,1.9702161550000001,0.1535,-0.051000000000000004,0.1617505796,1.8160559646,0,1.8160559646,3.0931193101,-0.051000000000000004,3.0935397309,0.1535,-0.051000000000000004,0.1617505796,2.9396193101,0,2.9396193101
2020-04-04 11:00:00,1.9914348605,-0.0625,1.9924153817999999,0.196,-0.0625,0.2057237225,1.7954348605,0,1.7954348605,3.1427673106,-0.0625,3.1433887158,0.196,-0.0625,0.2057237225,2.9467673106000003,0,2.9467673106000003
2020-04-04 11:30:00,1.9760362585000002,-0.057,1.9768581879,0.1515,-0.057,0.1618680018,1.8245362585,0,1.8245362585,3.0902958931,-0.057,3.0908215263,0.1515,-0.057,0.1618680018,2.9387958931,0,2.9387958931
2020-04-04 12:00:00,1.8837070076,-0.063,1.884760221,0.178,-0.063,0.1888200201,1.7057070076,0,1.7057070076,3.0523514787,-0.063,3.053001564,0.178,-0.063,0.1888200201,2.8743514787,0,2.8743514787
2020-04-04 12:30:00,1.8625356871,-0.069,1.8638133452,0.20550000000000002,-0.069,0.2167746526,1.6570356871,0,1.6570356871,3.0440589952,-0.069,3.0448409099,0.20550000000000002,-0.069,0.2167746526,2.8385589952,0,2.8385589952
2020-04-04 13:00:00,1.7926934861000001,-0.07250000000000001,1.7941589074,0.248,-0.07250000000000001,0.2583800495,1.5446934861,0,1.5446934861,3.020354644,-0.07250000000000001,3.0212246566,0.248,-0.07250000000000001,0.2583800495,2.772354644,0,2.772354644
2020-04-04 13:30:00,2.0642434426,-0.0795,2.0657737631,0.3055,-0.0795,0.3156746743,1.7587434426000002,0,1.7587434426000002,3.2163575672,-0.0795,3.2173399339,0.3055,-0.0795,0.3156746743,2.9108575672,0,2.9108575672
2020-04-04 14:00:00,1.9276685175,-0.0805,1.9293486371,0.325,-0.0805,0.334821221,1.6026685175000002,0,1.6026685175000002,2.8683988315,-0.0805,2.8695282027,0.325,-0.0805,0.334821221,2.5433988315000002,0,2.5433988315000002
2020-04-04 14:30:00,2.0496381283,-0.08600000000000001,2.0514415558,0.279,-0.08600000000000001,0.2919537635,1.7706381283,0,1.7706381283,2.6036875798,-0.08600000000000001,2.605107486,0.279,-0.08600000000000001,0.2919537635,2.3246875798,0,2.3246875798
2020-04-04 15:00:00,2.3129193633,-0.083,2.3144081276,0.249,-0.083,0.2624690458,2.0639193633,0,2.0639193633,2.8002678847,-0.083,2.8014976755000003,0.249,-0.083,0.2624690458,2.5512678847,0,2.5512678847
2020-04-04 15:30:00,2.3102847492,-0.0845,2.3118295509,0.267,-0.0845,0.2800522273,2.0432847492,0,2.0432847492,2.8090575313,-0.0845,2.8103281773,0.267,-0.0845,0.2800522273,2.5420575313000002,0,2.5420575313000002
2020-04-04 16:00:00,2.1515325034,-0.0835,2.1531521923,0.26,-0.0835,0.273079201,1.8915325034000001,0,1.8915325034000001,3.1447746141,-0.0835,3.145882964,0.26,-0.0835,0.273079201,2.8847746141,0,2.8847746141
2020-04-04 16:30:00,2.2593977174,-0.073,2.2605767063,0.20550000000000002,-0.073,0.2180808336,2.0538977174,0,2.0538977174,3.2513828788,-0.073,3.252202273,0.20550000000000002,-0.073,0.2180808336,3.0458828788,0,3.0458828788
2020-04-04 17:00:00,2.2379059702,-0.075,2.2391623728,0.23900000000000002,-0.075,0.25049151680000004,1.9989059702,0,1.9989059702,3.2606908056,-0.075,3.2615532388,0.23900000000000002,-0.075,0.25049151680000004,3.0216908056,0,3.0216908056
2020-04-04 17:30:00,2.3354094045,-0.077,2.3366784303,0.2725,-0.077,0.2831700019,2.0629094045,0,2.0629094045,3.3514214016,-0.077,3.3523058349,0.2725,-0.077,0.2831700019,3.0789214016,0,3.0789214016
2020-04-04 18:00:00,2.4416153587,-0.0755,2.4427823911,0.2215,-0.0755,0.23401388850000002,2.2201153587,0,2.2201153587,3.4104265464,-0.0755,3.4112621533,0.2215,-0.0755,0.23401388850000002,3.1889265464,0,3.1889265464
2020-04-04 18:30:00,2.3850091503,-0.078,2.3862842762,0.1855,-0.078,0.2012318315,2.1995091503,0,2.1995091503,3.6584792416000003,-0.078,3.6593106401,0.1855,-0.078,0.2012318315,3.4729792416,0,3.4729792416
2020-04-04 19:00:00,2.3846774262,-0.0485,2.3851705761,0.1075,-0.0485,0.1179343037,2.2771774262,0,2.2771774262,3.5488140619,-0.0485,3.54914546,0.1075,-0.0485,0.1179343037,3.4413140619,0,3.4413140619
2020-04-04 19:30:00,2.3844981449000002,-0.035,2.3847549986,0.0775,-0.035,0.0850367568,2.3069981449,0,2.3069981449,3.8183008886,-0.035,3.8184612969,0.0775,-0.035,0.0850367568,3.7408008886,0,3.7408008886
2020-04-04 20:00:00,2.5337251478000002,-0.05,2.5342184445,0.0785,-0.05,0.0930712093,2.4552251478000002,0,2.4552251478000002,3.8956824239000003,-0.05,3.8960032788000003,0.0785,-0.05,0.0930712093,3.8171824239000003,0,3.8171824239000003
2020-04-04 20:30:00,2.296489447,-0.051000000000000004,2.2970556764,0.0945,-0.051000000000000004,0.107383658,2.201989447,0,2.201989447,3.7268235857,-0.051000000000000004,3.7271725261,0.0945,-0.051000000000000004,0.107383658,3.6323235857,0,3.6323235857
2020-04-04 21:00:00,2.4556838536,-0.056,2.4563222893,0.126,-0.056,0.13788400920000002,2.3296838536,0,2.3296838536,3.8291462772,-0.056,3.8295557461,0.126,-0.056,0.13788400920000002,3.7031462772,0,3.7031462772
2020-04-04 21:30:00,2.3941875638,-0.061500000000000006,2.3949773153000002,0.128,-0.061500000000000006,0.1420079223,2.2661875638,0,2.2661875638,3.8409855382,-0.061500000000000006,3.8414778608,0.128,-0.061500000000000006,0.1420079223,3.7129855382,0,3.7129855382
2020-04-04 22:00:00,2.3074113783,-0.0585,2.308152837,0.113,-0.0585,0.1272448427,2.1944113783,0,2.1944113783,3.7647696665,-0.0585,3.765224149,0.113,-0.0585,0.1272448427,3.6517696665,0,3.6517696665
2020-04-04 22:30:00,2.3176805663,-0.0475,2.3181672626,0.08850000000000001,-0.0475,0.1004415253,2.2291805663,0,2.2291805663,3.7697619885,-0.0475,3.7700612329,0.08850000000000001,-0.0475,0.1004415253,3.6812619885,0,3.6812619885
2020-04-04 23:00:00,2.1422055936,-0.042,2.1426172792,0.097,-0.042,0.10570241250000001,2.0452055936,0,2.0452055936,3.4503272665,-0.042,3.450582885,0.097,-0.042,0.10570241250000001,3.3533272665,0,3.3533272665
2020-04-04 23:30:00,2.1835322453,-0.048,2.1840597671,0.11,-0.048,0.12001666550000001,2.0735322453,0,2.0735322453,3.1471025936,-0.048,3.1474686233,0.11,-0.048,0.12001666550000001,3.0371025936,0,3.0371025936
2020-04-05 00:00:00,2.0753259728,-0.053,2.0760026236,0.1265,-0.053,0.1371541104,1.9488259728,0,1.9488259728,3.0761132433,-0.053,3.076569792,0.1265,-0.053,0.1371541104,2.9496132433,0,2.9496132433
2020-04-05 00:30:00,2.0275989664,-0.055,2.0283447854,0.1265,-0.055,0.1379392982,1.9010989664,0,1.9010989664,3.0565053889,-0.055,3.057000195,0.1265,-0.055,0.1379392982,2.9300053889,0,2.9300053889
2020-04-05 01:00:00,2.2777576461,-0.060500000000000005,2.278560981,0.149,-0.060500000000000005,0.1608143339,2.1287576461,0,2.1287576461,3.2625573948,-0.060500000000000005,3.2631182945,0.149,-0.060500000000000005,0.1608143339,3.1135573948,0,3.1135573948
2020-04-05 01:30:00,2.2478563167,-0.074,2.2490740362,0.184,-0.074,0.1983229689,2.0638563167,0,2.0638563167,3.2970137040000003,-0.074,3.2978440479,0.184,-0.074,0.1983229689,3.113013704,0,3.113013704
2020-04-05 02:00:00,2.4576179335,-0.07350000000000001,2.4587167704,0.1875,-0.07350000000000001,0.2013914099,2.2701179335,0,2.2701179335,3.438192171,-0.07350000000000001,3.4389777049,0.1875,-0.07350000000000001,0.2013914099,3.250692171,0,3.250692171
2020-04-05 02:30:00,2.4490640265,-0.075,2.4502121552,0.1855,-0.075,0.2000881056,2.2635640265,0,2.2635640265,3.442049274,-0.075,3.4428662775,0.1855,-0.075,0.2000881056,3.256549274,0,3.256549274
2020-04-05 03:00:00,2.3494943042,-0.07100000000000001,2.3505668435000002,0.1635,-0.07100000000000001,0.1782505259,2.1859943042,0,2.1859943042,3.3688772186,-0.07100000000000001,3.3696253076,0.1635,-0.07100000000000001,0.1782505259,3.2053772186,0,3.2053772186
2020-04-05 03:30:00,2.3197758973,-0.0665,2.3207288647,0.14400000000000002,-0.0665,0.158613524,2.1757758973,0,2.1757758973,3.328146779,-0.0665,3.3288110839,0.14400000000000002,-0.0665,0.158613524,3.184146779,0,3.184146779
2020-04-05 04:00:00,2.2856079454,-0.0625,2.2864623177,0.1395,-0.0625,0.152861048,2.1461079454,0,2.1461079454,3.2844411162,-0.0625,3.2850357221,0.1395,-0.0625,0.152861048,3.1449411162,0,3.1449411162
2020-04-05 04:30:00,2.2059351306,-0.069,2.2070140009,0.154,-0.069,0.16875129630000002,2.0519351306,0,2.0519351306,3.26138298,-0.069,3.2621128035,0.154,-0.069,0.16875129630000002,3.10738298,0,3.10738298
2020-04-05 05:00:00,2.2856540713,-0.074,2.2868516641,0.161,-0.074,0.1771919863,2.1246540713,0,2.1246540713,3.3216740265,-0.074,3.3224982074,0.161,-0.074,0.1771919863,3.1606740265,0,3.1606740265
2020-04-05 05:30:00,2.2341697373000002,-0.078,2.2355309023,0.183,-0.078,0.1989296358,2.0511697373,0,2.0511697373,3.2933669572,-0.078,3.2942905025,0.183,-0.078,0.1989296358,3.1103669572,0,3.1103669572
2020-04-05 06:00:00,2.215649226,-0.0815,2.2171476592,0.1935,-0.0815,0.20996309200000002,2.022149226,0,2.022149226,3.246479957,-0.0815,3.2475027885,0.1935,-0.0815,0.20996309200000002,3.052979957,0,3.052979957
2020-04-05 06:30:00,2.0844875571,-0.0815,2.086080206,0.194,-0.0815,0.2104239768,1.8904875571000002,0,1.8904875571000002,3.1386145446000002,-0.0815,3.1396725163,0.194,-0.0815,0.2104239768,2.9446145446000003,0,2.9446145446000003
2020-04-05 07:00:00,2.1622691063,-0.084,2.1639001105,0.188,-0.084,0.2059126028,1.9742691063,0,1.9742691063,3.2362639291,-0.084,3.2373538915,0.188,-0.084,0.2059126028,3.0482639291,0,3.0482639291
2020-04-05 07:30:00,2.1309049515,-0.08600000000000001,2.1326396584,0.176,-0.08600000000000001,0.1958877229,1.9549049515,0,1.9549049515,3.2421222389,-0.08600000000000001,3.2432626492,0.176,-0.08600000000000001,0.1958877229,3.0661222389,0,3.0661222389
2020-04-05 08:00:00,1.9336205896,-0.0855,1.9355099676,0.1595,-0.0855,0.1809709922,1.7741205896,0,1.7741205896,3.1478031014,-0.0855,3.1489640543,0.1595,-0.0855,0.1809709922,2.9883031014,0,2.9883031014
2020-04-05 08:30:00,2.0264552267,-0.08750000000000001,2.0283434216,0.1695,-0.08750000000000001,0.19075245740000002,1.8569552267,0,1.8569552267,3.2085133921,-0.08750000000000001,3.2097062852000002,0.1695,-0.08750000000000001,0.19075245740000002,3.0390133921,0,3.0390133921
2020-04-05 09:00:00,1.9375173538000001,-0.0795,1.9391476855,0.1515,-0.0795,0.1710920805,1.7860173538000002,0,1.7860173538000002,3.1094741989,-0.0795,3.1104903221,0.1515,-0.0795,0.1710920805,2.9579741989,0,2.9579741989
2020-04-05 09:30:00,1.7925273104000001,-0.0845,1.7945178764,0.1865,-0.0845,0.20474984740000002,1.6060273104,0,1.6060273104,3.0062986333,-0.0845,3.0074859472,0.1865,-0.0845,0.20474984740000002,2.8197986333,0,2.8197986333
2020-04-05 10:00:00,1.8156407316,-0.0855,1.8176527491,0.242,-0.0855,0.2566597943,1.5736407316,0,1.5736407316,2.9882185169,-0.0855,2.9894414452999998,0.242,-0.0855,0.2566597943,2.7462185169,0,2.7462185169
2020-04-05 10:30:00,1.837615026,-0.08950000000000001,1.8397932585,0.297,-0.08950000000000001,0.3101922791,1.540615026,0,1.540615026,2.9578491967,-0.08950000000000001,2.9592029536,0.297,-0.08950000000000001,0.3101922791,2.6608491967,0,2.6608491967
2020-04-05 11:00:00,1.9562511214,-0.092,1.958413248,0.3215,-0.092,0.3344043211,1.6347511214,0,1.6347511214,2.7745540221000002,-0.092,2.7760788933000002,0.3215,-0.092,0.3344043211,2.4530540221,0,2.4530540221
2020-04-05 11:30:00,1.9886967285,-0.088,1.9906427801,0.34,-0.088,0.35120364460000003,1.6486967285,0,1.6486967285,2.5549888348,-0.088,2.5565038521,0.34,-0.088,0.35120364460000003,2.2149888348,0,2.2149888348
2020-04-05 12:00:00,1.8091997709,-0.089,1.8113875375,0.3705,-0.089,0.3810396961,1.4386997709,0,1.4386997709,2.5142525295,-0.089,2.515827256,0.3705,-0.089,0.3810396961,2.1437525295,0,2.1437525295
2020-04-05 12:30:00,1.7293872731,-0.09050000000000001,1.7317536170999999,0.4,-0.09050000000000001,0.4101100462,1.3293872731,0,1.3293872731,2.4606508102,-0.09050000000000001,2.4623144925,0.4,-0.09050000000000001,0.4101100462,2.0606508102,0,2.0606508102
2020-04-05 13:00:00,1.703161305,-0.0945,1.7057809592000002,0.41950000000000004,-0.0945,0.43001220910000004,1.283661305,0,1.283661305,2.499150888,-0.0945,2.5009369066,0.41950000000000004,-0.0945,0.43001220910000004,2.079650888,0,2.079650888
2020-04-05 13:30:00,1.8579564224,-0.0955,1.8604091801,0.4295,-0.0955,0.4399892044,1.4284564224,0,1.4284564224,2.6554644943,-0.0955,2.6571812002,0.4295,-0.0955,0.4399892044,2.2259644943,0,2.2259644943
2020-04-05 14:00:00,1.9945249913,-0.096,1.9968339793,0.4295,-0.096,0.4400980004,1.5650249913,0,1.5650249913,2.7554916409,-0.096,2.7571634306,0.4295,-0.096,0.4400980004,2.3259916409,0,2.3259916409
2020-04-05 14:30:00,2.0048391292,-0.092,2.0069489116,0.41200000000000003,-0.092,0.42214689390000004,1.5928391292000001,0,1.5928391292000001,2.7763844523000003,-0.092,2.7779083186999998,0.41200000000000003,-0.092,0.42214689390000004,2.3643844523,0,2.3643844523
2020-04-05 15:00:00,1.9007745703,-0.0935,1.9030728355000002,0.40800000000000003,-0.0935,0.41857645660000004,1.4927745703,0,1.4927745703,2.6975688641,-0.0935,2.6991887719000003,0.40800000000000003,-0.0935,0.41857645660000004,2.2895688641,0,2.2895688641
2020-04-05 15:30:00,1.9305969790000002,-0.093,1.9328356617,0.41050000000000003,-0.093,0.4209028985,1.520096979,0,1.520096979,2.706196167,-0.093,2.7077936949,0.41050000000000003,-0.093,0.4209028985,2.295696167,0,2.295696167
2020-04-05 16:00:00,1.9891450065,-0.08850000000000001,1.9911127811,0.39,-0.08850000000000001,0.39991530350000004,1.5991450065000001,0,1.5991450065000001,2.7147364237,-0.08850000000000001,2.716178584,0.39,-0.08850000000000001,0.39991530350000004,2.3247364237,0,2.3247364237
2020-04-05 16:30:00,2.0311708255,-0.08650000000000001,2.0330118475,0.3635,-0.08650000000000001,0.37365023750000004,1.6676708255000001,0,1.6676708255000001,2.7172759875,-0.08650000000000001,2.7186524313,0.3635,-0.08650000000000001,0.37365023750000004,2.3537759875,0,2.3537759875
