Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-05 17:00:00,2.1569214068,-0.088,2.1587158115,0.29650000000000004,-0.088,0.309283446,1.8604214068,0,1.8604214068,2.7731093935,-0.088,2.7745053087000002,0.29650000000000004,-0.088,0.309283446,2.4766093935,0,2.4766093935
2020-04-05 17:30:00,2.3621469857,-0.097,2.3641377672,0.2715,-0.097,0.28830756150000003,2.0906469857,0,2.0906469857,2.9183862691,-0.097,2.9199978452,0.2715,-0.097,0.28830756150000003,2.6468862691,0,2.6468862691
2020-04-05 18:00:00,2.5546809943,-0.097,2.5565218526,0.222,-0.097,0.2422663823,2.3326809943,0,2.3326809943,3.0717182522,-0.097,3.0732494238,0.222,-0.097,0.2422663823,2.8497182522,0,2.8497182522
2020-04-05 18:30:00,2.5106633919,-0.101,2.5126941054,0.2235,-0.101,0.24526159500000003,2.2871633919,0,2.2871633919,3.0166692182,-0.101,3.0183595167,0.2235,-0.101,0.24526159500000003,2.7931692182,0,2.7931692182
2020-04-05 19:00:00,2.5162445708,-0.099,2.5181913629,0.20550000000000002,-0.099,0.2281035949,2.3107445708,0,2.3107445708,2.9990185728,-0.099,3.0006521625,0.20550000000000002,-0.099,0.2281035949,2.7935185728,0,2.7935185728
2020-04-05 19:30:00,2.4743399806,-0.0945,2.4761438951,0.2,-0.0945,0.2212018309,2.2743399806,0,2.2743399806,2.9602533246,-0.0945,2.9617612996,0.2,-0.0945,0.2212018309,2.7602533246,0,2.7602533246
2020-04-05 20:00:00,2.3927809174,-0.0915,2.3945297595,0.211,-0.0915,0.2299853256,2.1817809174000002,0,2.1817809174000002,2.9135443362,-0.0915,2.9149807631,0.211,-0.0915,0.2299853256,2.7025443362,0,2.7025443362
2020-04-05 20:30:00,2.3947447167,-0.0915,2.3964921256,0.211,-0.0915,0.2299853256,2.1837447167,0,2.1837447167,2.9229187147999998,-0.0915,2.924350537,0.211,-0.0915,0.2299853256,2.7119187148,0,2.7119187148
2020-04-05 21:00:00,2.3879188383,-0.0935,2.3897486538,0.2195,-0.0935,0.23858436660000001,2.1684188383,0,2.1684188383,2.9278782297,-0.0935,2.9293707819,0.2195,-0.0935,0.23858436660000001,2.7083782297,0,2.7083782297
2020-04-05 21:30:00,2.3210010104,-0.08950000000000001,2.3227259718,0.216,-0.08950000000000001,0.2338081478,2.1050010104,0,2.1050010104,2.8570483919000003,-0.08950000000000001,2.8584498882,0.216,-0.08950000000000001,0.2338081478,2.6410483919,0,2.6410483919
2020-04-05 22:00:00,2.2882588453,-0.0915,2.2900875077,0.224,-0.0915,0.2419674565,2.0642588453,0,2.0642588453,2.828638259,-0.0915,2.8301177803,0.224,-0.0915,0.2419674565,2.604638259,0,2.604638259
2020-04-05 22:30:00,2.2584316309,-0.089,2.2601846012,0.223,-0.089,0.2401041441,2.0354316309,0,2.0354316309,2.7965701173,-0.089,2.797985958,0.223,-0.089,0.2401041441,2.5735701173,0,2.5735701173
2020-04-05 23:00:00,2.2483540799,-0.08600000000000001,2.2499982375,0.2165,-0.08600000000000001,0.2329554678,2.0318540799,0,2.0318540799,2.801652341,-0.08600000000000001,2.8029719656000003,0.2165,-0.08600000000000001,0.2329554678,2.585152341,0,2.585152341
2020-04-05 23:30:00,2.1636118548,-0.0945,2.1656746081,0.2295,-0.0945,0.2481944802,1.9341118548,0,1.9341118548,2.720062968,-0.0945,2.721704025,0.2295,-0.0945,0.2481944802,2.490562968,0,2.490562968
2020-04-06 00:00:00,2.1158194611,-0.0925,2.1178404666,0.2245,-0.0925,0.2428095962,1.8913194611000002,0,1.8913194611000002,2.6844181395,-0.0925,2.6860113547,0.2245,-0.0925,0.2428095962,2.4599181395,0,2.4599181395
2020-04-06 00:30:00,2.089702337,-0.08700000000000001,2.0915125764,0.211,-0.08700000000000001,0.22823233780000002,1.878702337,0,1.878702337,2.6820188530999998,-0.08700000000000001,2.683429546,0.211,-0.08700000000000001,0.22823233780000002,2.4710188531,0,2.4710188531
2020-04-06 01:00:00,2.0642418513,-0.059500000000000004,2.0650991914,0.14300000000000002,-0.059500000000000004,0.1548846345,1.9212418513,0,1.9212418513,2.6615958639,-0.059500000000000004,2.6622608423000003,0.14300000000000002,-0.059500000000000004,0.1548846345,2.5185958639,0,2.5185958639
2020-04-06 01:30:00,2.2209916366,-0.07250000000000001,2.2221746331,0.1645,-0.07250000000000001,0.1797679059,2.0564916366,0,2.0564916366,2.7893566613000003,-0.07250000000000001,2.7902986998,0.1645,-0.07250000000000001,0.1797679059,2.6248566613,0,2.6248566613
2020-04-06 02:00:00,2.2755506408,-0.041,2.275919972,0.093,-0.041,0.1016366076,2.1825506408,0,2.1825506408,2.8117376256,-0.041,2.8120365352,0.093,-0.041,0.1016366076,2.7187376256,0,2.7187376256
2020-04-06 02:30:00,2.3255361002,-0.029500000000000002,2.3257232,0.0685,-0.029500000000000002,0.0745821695,2.2570361002,0,2.2570361002,2.8411981097,-0.029500000000000002,2.841351254,0.0685,-0.029500000000000002,0.0745821695,2.7726981097000003,0,2.7726981097000003
2020-04-06 03:00:00,2.2363477895,-0.0405,2.2367144846,0.08650000000000001,-0.0405,0.09551177940000001,2.1498477895,0,2.1498477895,2.7753471052,-0.0405,2.7756425931,0.08650000000000001,-0.0405,0.09551177940000001,2.6888471052,0,2.6888471052
2020-04-06 03:30:00,2.1750747574,-0.036500000000000005,2.1753809896,0.0805,-0.036500000000000005,0.0883883476,2.0945747574,0,2.0945747574,2.736260085,-0.036500000000000005,2.7365035178,0.0805,-0.036500000000000005,0.0883883476,2.655760085,0,2.655760085
2020-04-06 04:00:00,2.1503754919,-0.034,2.1506442654,0.07100000000000001,-0.034,0.0787210264,2.0793754919,0,2.0793754919,2.7147219854999998,-0.034,2.7149348903,0.07100000000000001,-0.034,0.0787210264,2.6437219855,0,2.6437219855
2020-04-06 04:30:00,2.1285092652,-0.034,2.1287807994,0.0825,-0.034,0.0892314406,2.0460092652,0,2.0460092652,2.6957375449,-0.034,2.6959519489,0.0825,-0.034,0.0892314406,2.6132375449,0,2.6132375449
2020-04-06 05:00:00,2.1432029301,-0.0205,2.1433009703,0.0505,-0.0205,0.0545022935,2.0927029301,0,2.0927029301,2.7011751303000002,-0.0205,2.7012529194,0.0505,-0.0205,0.0545022935,2.6506751303,0,2.6506751303
2020-04-06 05:30:00,2.1235022846,-0.02,2.1235964665,0.058,-0.02,0.061351446600000005,2.0655022846,0,2.0655022846,2.6867714426,-0.02,2.6868458803,0.058,-0.02,0.061351446600000005,2.6287714426,0,2.6287714426
2020-04-06 06:00:00,2.1211188984,-0.025,2.1212662212,0.063,-0.025,0.0677790528,2.0581188984,0,2.0581188984,2.6752329554000003,-0.025,2.6753497651,0.063,-0.025,0.0677790528,2.6122329554,0,2.6122329554
2020-04-06 06:30:00,2.0891214571,-0.007500000000000001,2.0891349197,0.0395,-0.007500000000000001,0.040205721,2.0496214571,0,2.0496214571,2.6306447172,-0.007500000000000001,2.6306554085,0.0395,-0.007500000000000001,0.040205721,2.5911447172,0,2.5911447172
2020-04-06 07:00:00,2.1584203792,-0.0145,2.1584690833,0.044500000000000005,-0.0145,0.0468027777,2.1139203792,0,2.1139203792,2.6937442831,-0.0145,2.6937833084,0.044500000000000005,-0.0145,0.0468027777,2.6492442831,0,2.6492442831
2020-04-06 07:30:00,2.1853807884,-0.011,2.1854084720999998,0.0425,-0.011,0.0439004556,2.1428807884,0,2.1428807884,2.7261116352,-0.011,2.7261338279,0.0425,-0.011,0.0439004556,2.6836116352,0,2.6836116352
2020-04-06 08:00:00,2.242157588,-0.012,2.2421896997,0.044500000000000005,-0.012,0.046089586700000004,2.197657588,0,2.197657588,2.7875142229,-0.012,2.7875400523,0.044500000000000005,-0.012,0.046089586700000004,2.7430142229000003,0,2.7430142229000003
2020-04-06 08:30:00,2.2084637424,-0.006,2.2084718928,0.0415,-0.006,0.041931491700000004,2.1669637424,0,2.1669637424,2.7488637676,-0.006,2.7488703157,0.0415,-0.006,0.041931491700000004,2.7073637676,0,2.7073637676
2020-04-06 09:00:00,2.1818149835,-0.014,2.1818598998,0.067,-0.014,0.0684470598,2.1148149835,0,2.1148149835,2.7303288007,-0.014,2.7303646935,0.067,-0.014,0.0684470598,2.6633288007,0,2.6633288007
2020-04-06 09:30:00,2.1672288359,-0.029,2.1674228537999998,0.0995,-0.029,0.1036400019,2.0677288359,0,2.0677288359,2.7282993286,-0.029,2.7284534495,0.0995,-0.029,0.1036400019,2.6287993286,0,2.6287993286
2020-04-06 10:00:00,2.1392218083,-0.047,2.1397380553,0.137,-0.047,0.1448378404,2.0022218083,0,2.0022218083,2.7128210905,-0.047,2.7132282007,0.137,-0.047,0.1448378404,2.5758210905,0,2.5758210905
2020-04-06 10:30:00,2.116466812,-0.05,2.1170573366,0.125,-0.05,0.1346291202,1.991466812,0,1.991466812,2.6764069684000003,-0.05,2.6768739717,0.125,-0.05,0.1346291202,2.5514069684000003,0,2.5514069684000003
2020-04-06 11:00:00,2.0955559817,-0.0475,2.0960942542,0.1305,-0.0475,0.1388758438,1.9650559817,0,1.9650559817,2.6591538829,-0.0475,2.6595780912,0.1305,-0.0475,0.1388758438,2.5286538829,0,2.5286538829
2020-04-06 11:30:00,2.0844357173,-0.058,2.0852424942,0.17650000000000002,-0.058,0.18578549460000002,1.9079357173,0,1.9079357173,2.6617019243,-0.058,2.6623337758,0.17650000000000002,-0.058,0.18578549460000002,2.4852019243,0,2.4852019243
2020-04-06 12:00:00,2.0695985421,-0.066,2.0706506526,0.28,-0.066,0.287673426,1.7895985421,0,1.7895985421,2.6892535749,-0.066,2.6900633431000003,0.28,-0.066,0.287673426,2.4092535749,0,2.4092535749
2020-04-06 12:30:00,1.9823253947000001,-0.0665,1.9834405008,0.2795,-0.0665,0.2873021058,1.7028253947,0,1.7028253947,2.6114133494000003,-0.0665,2.6122599280000003,0.2795,-0.0665,0.2873021058,2.3319133494,0,2.3319133494
2020-04-06 13:00:00,1.9818385853,-0.0645,1.9828879011,0.337,-0.0645,0.3431169626,1.6448385853,0,1.6448385853,2.6462311048,-0.0645,2.6470170589,0.337,-0.0645,0.3431169626,2.3092311048,0,2.3092311048
2020-04-06 13:30:00,1.9542128338,-0.0545,1.9549726468,0.2995,-0.0545,0.3044182977,1.6547128338000001,0,1.6547128338000001,2.6137909449,-0.0545,2.6143590713,0.2995,-0.0545,0.3044182977,2.3142909449,0,2.3142909449
2020-04-06 14:00:00,2.0507267381,-0.056,2.0514912026,0.313,-0.056,0.3179701244,1.7377267381000001,0,1.7377267381000001,2.737522642,-0.056,2.7380953627,0.313,-0.056,0.3179701244,2.424522642,0,2.424522642
2020-04-06 14:30:00,2.1607162551,-0.055,2.1614161411,0.3215,-0.055,0.3261705842,1.8392162551000002,0,1.8392162551000002,2.862121488,-0.055,2.8626498934,0.3215,-0.055,0.3261705842,2.540621488,0,2.540621488
2020-04-06 15:00:00,2.1678663697,-0.051500000000000004,2.1684780024,0.305,-0.051500000000000004,0.3093173936,1.8628663697,0,1.8628663697,2.8536826257000003,-0.051500000000000004,2.8541472944,0.305,-0.051500000000000004,0.3093173936,2.5486826257,0,2.5486826257
2020-04-06 15:30:00,2.1493663697,-0.049,2.1499248338,0.28650000000000003,-0.049,0.2906600248,1.8628663697,0,1.8628663697,2.8245703504,-0.049,2.8249953388,0.28650000000000003,-0.049,0.2906600248,2.5380703504,0,2.5380703504
2020-04-06 16:00:00,2.1699241519,-0.036000000000000004,2.1702227593,0.2535,-0.036000000000000004,0.2560434533,1.9164241519,0,1.9164241519,2.808789187,-0.036000000000000004,2.8090198820000003,0.2535,-0.036000000000000004,0.2560434533,2.555289187,0,2.555289187
2020-04-06 16:30:00,2.3392806449,-0.041,2.3396399158,0.223,-0.041,0.22673773400000002,2.1162806449,0,2.1162806449,2.9455864157000002,-0.041,2.9458717441,0.223,-0.041,0.22673773400000002,2.7225864157,0,2.7225864157
2020-04-06 17:00:00,2.2140071192,-0.042,2.2144054561,0.209,-0.042,0.2131783291,2.0050071192,0,2.0050071192,3.1951924243,-0.042,3.1954684521,0.209,-0.042,0.2131783291,2.9861924243,0,2.9861924243
2020-04-06 17:30:00,2.1491347525,-0.044,2.1495851192,0.1965,-0.044,0.20136596040000002,1.9526347525,0,1.9526347525,3.2957797535,-0.044,3.2960734494,0.1965,-0.044,0.20136596040000002,3.0992797535,0,3.0992797535
2020-04-06 18:00:00,2.1261876962,-0.0395,2.1265545771,0.14400000000000002,-0.0395,0.1493192888,1.9821876962,0,1.9821876962,3.7507796468,-0.0395,3.7509876311,0.14400000000000002,-0.0395,0.1493192888,3.6067796468,0,3.6067796468
2020-04-06 18:30:00,2.1723311027,-0.025500000000000002,2.172480764,0.0815,-0.025500000000000002,0.0853961357,2.0908311027,0,2.0908311027,3.8085910136,-0.025500000000000002,3.8086763789,0.0815,-0.025500000000000002,0.0853961357,3.7270910136,0,3.7270910136
2020-04-06 19:00:00,2.2245637127,0.0025,2.2245651174,0.031,0.0025,0.031100643100000002,2.1935637127,0,2.1935637127,3.2811086431,0.0025,3.2811095955000003,0.031,0.0025,0.031100643100000002,3.2501086431,0,3.2501086431
2020-04-06 19:30:00,2.2500732138,-0.0005,2.2500732693,0.0025,-0.0005,0.0025495098,2.2475732138,0,2.2475732138,3.2787222535,-0.0005,3.2787222917,0.0025,-0.0005,0.0025495098,3.2762222535,0,3.2762222535
2020-04-06 20:00:00,2.2340943083,0.0035,2.2340970499,0.001,0.0035,0.0036400549,2.2330943083,0,2.2330943083,3.2582798531,0.0035,3.2582817329,0.001,0.0035,0.0036400549,3.2572798531,0,3.2572798531
2020-04-06 20:30:00,2.1395204375,0.0,2.1395204375,0.002,0.0,0.002,2.1375204375,0,2.1375204375,3.1528096507,0.0,3.1528096507,0.002,0.0,0.002,3.1508096507,0,3.1508096507
2020-04-06 21:00:00,2.1051456825,-0.0015,2.1051462169,0.0055000000000000005,-0.0015,0.0057008771000000005,2.0996456825,0,2.0996456825,3.1224113379,-0.0015,3.1224116982,0.0055000000000000005,-0.0015,0.0057008771000000005,3.1169113379,0,3.1169113379
2020-04-06 21:30:00,1.9452406295,0.0045000000000000005,1.9452458345,0.004,0.0045000000000000005,0.0060207973,1.9412406295,0,1.9412406295,3.008585245,0.0045000000000000005,3.0085886104,0.004,0.0045000000000000005,0.0060207973,3.004585245,0,3.004585245
2020-04-06 22:00:00,1.9879982969,-0.0085,1.9880164684000001,0.007,-0.0085,0.0110113578,1.9809982969000002,0,1.9809982969000002,2.6667926457,-0.0085,2.6668061919,0.007,-0.0085,0.0110113578,2.6597926457,0,2.6597926457
2020-04-06 22:30:00,2.0675157533,-0.006,2.0675244594,0.006500000000000001,-0.006,0.008845903,2.0610157533,0,2.0610157533,2.566302565,-0.006,2.566309579,0.006500000000000001,-0.006,0.008845903,2.559802565,0,2.559802565
2020-04-06 23:00:00,2.0642135105,-0.007,2.0642253794,0.0035,-0.007,0.0078262379,2.0607135105,0,2.0607135105,2.5472892357,-0.007,2.5472988538,0.0035,-0.007,0.0078262379,2.5437892357000003,0,2.5437892357000003
2020-04-06 23:30:00,1.9932383545,0.0055000000000000005,1.9932459427,0.002,0.0055000000000000005,0.00585235,1.9912383545,0,1.9912383545,2.4898008666,0.0055000000000000005,2.4898069413,0.002,0.0055000000000000005,0.00585235,2.4878008665999998,0,2.4878008665999998
2020-04-07 00:00:00,1.9340333498,0.005,1.934039813,0.0005,0.005,0.0050249378,1.9335333498,0,1.9335333498,2.5039314127,0.005,2.5039364048,0.0005,0.005,0.0050249378,2.5034314127,0,2.5034314127
2020-04-07 00:30:00,1.8444874063,0.005,1.8444941832000001,0.002,0.005,0.0053851648,1.8424874063,0,1.8424874063,2.8884418862,0.005,2.8884462138,0.002,0.005,0.0053851648,2.8864418862,0,2.8864418862
2020-04-07 01:00:00,1.8377817276,0.004,1.8377860807,0.0005,0.004,0.0040311289,1.8372817276000002,0,1.8372817276000002,2.9008485221,0.004,2.90085128,0.0005,0.004,0.0040311289,2.9003485221,0,2.9003485221
2020-04-07 01:30:00,1.9293446883,0.004,1.9293488348,0.0005,0.004,0.0040311289,1.9288446882999999,0,1.9288446882999999,2.9856545794000002,0.004,2.9856572589,0.0005,0.004,0.0040311289,2.9851545794,0,2.9851545794
2020-04-07 02:00:00,2.0078281974,0.005,2.007834423,0.001,0.005,0.0050990195,2.0068281974,0,2.0068281974,3.0534194654,0.005,3.0534235591,0.001,0.005,0.0050990195,3.0524194654,0,3.0524194654
2020-04-07 02:30:00,2.0522735302,0.0035,2.0522765147,0.0005,0.0035,0.0035355339000000003,2.0517735302,0,2.0517735302,3.0950380912,0.0035,3.0950400702,0.0005,0.0035,0.0035355339000000003,3.0945380912,0,3.0945380912
2020-04-07 03:00:00,2.064288204,0.0045000000000000005,2.0642931088,0.001,0.0045000000000000005,0.0046097722,2.063288204,0,2.063288204,3.0927401364,0.0045000000000000005,3.0927434102,0.001,0.0045000000000000005,0.0046097722,3.0917401364,0,3.0917401364
2020-04-07 03:30:00,2.0781873491,0.007,2.0781991381,0.0015,0.007,0.0071589105,2.0766873491,0,2.0766873491,3.11419951,0.007,3.1142073772,0.0015,0.007,0.0071589105,3.11269951,0,3.11269951
2020-04-07 04:00:00,2.0812928356000002,0.014,2.0813399212,0.0145,0.014,0.020155644400000002,2.0667928356,0,2.0667928356,3.1273001421,0.014,3.1273314789,0.0145,0.014,0.020155644400000002,3.1128001421000002,0,3.1128001421000002
2020-04-07 04:30:00,2.0500216554,0.0145,2.0500729347,0.017,0.0145,0.022343903000000002,2.0330216554,0,2.0330216554,3.1107106906,0.0145,3.1107444849,0.017,0.0145,0.022343903000000002,3.0937106906,0,3.0937106906
2020-04-07 05:00:00,2.0143351284,0.016,2.014398672,0.0135,0.016,0.0209344214,2.0008351284,0,2.0008351284,3.0793381826,0.016,3.0793797497,0.0135,0.016,0.0209344214,3.0658381826,0,3.0658381826
2020-04-07 05:30:00,2.0097610819,0.018500000000000003,2.009846227,0.006,0.018500000000000003,0.019448650300000002,2.0037610819,0,2.0037610819,3.0910855972,0.018500000000000003,3.0911409575,0.006,0.018500000000000003,0.019448650300000002,3.0850855972,0,3.0850855972
2020-04-07 06:00:00,2.0574351306,0.0125,2.0574731023,0.0055000000000000005,0.0125,0.0136565003,2.0519351306,0,2.0519351306,2.9040939547,0.0125,2.9041208562,0.0055000000000000005,0.0125,0.0136565003,2.8985939547,0,2.8985939547
2020-04-07 06:30:00,2.1305478554,0.011,2.1305762516,0.0105,0.011,0.0152069063,2.1200478554,0,2.1200478554,2.6348860631,0.011,2.6349090242,0.0105,0.011,0.0152069063,2.6243860631,0,2.6243860631
2020-04-07 07:00:00,2.1810626444,0.011,2.181090383,0.018000000000000002,0.011,0.021095023100000002,2.1630626444,0,2.1630626444,2.6821712702,0.011,2.6821938264,0.018000000000000002,0.011,0.021095023100000002,2.6641712701999998,0,2.6641712701999998
2020-04-07 07:30:00,2.2433261905,0.0105,2.2433507633,0.018500000000000003,0.0105,0.0212720474,2.2248261905,0,2.2248261905,2.7502143235,0.0105,2.7502343673,0.018500000000000003,0.0105,0.0212720474,2.7317143235,0,2.7317143235
2020-04-07 08:00:00,2.3026569,0.0095,2.3026764968,0.022500000000000003,0.0095,0.0244233495,2.2801569,0,2.2801569,2.7949757143,0.0095,2.7949918593,0.022500000000000003,0.0095,0.0244233495,2.7724757143,0,2.7724757143
2020-04-07 08:30:00,2.28149033,0.0115,2.2815193131,0.023,0.0115,0.0257147817,2.25849033,0,2.25849033,2.7742289935,0.0115,2.7742528288,0.023,0.0115,0.0257147817,2.7512289935,0,2.7512289935
2020-04-07 09:00:00,2.2390853605,-0.0015,2.239085863,0.0395,-0.0015,0.0395284708,2.1995853605,0,2.1995853605,2.7436721175,-0.0015,2.7436725276000002,0.0395,-0.0015,0.0395284708,2.7041721174999998,0,2.7041721174999998
2020-04-07 09:30:00,2.1536630966,-0.007500000000000001,2.1536761557,0.069,-0.007500000000000001,0.0694064118,2.0846630966,0,2.0846630966,2.6694378626,-0.007500000000000001,2.6694483985,0.069,-0.007500000000000001,0.0694064118,2.6004378625999998,0,2.6004378625999998
2020-04-07 10:00:00,2.0706193307,-0.0135,2.0706633389,0.10400000000000001,-0.0135,0.1048725417,1.9666193307,0,1.9666193307,2.5978327334999998,-0.0135,2.5978678106,0.10400000000000001,-0.0135,0.1048725417,2.4938327335,0,2.4938327335
2020-04-07 10:30:00,2.0671810956,-0.021,2.0672877599,0.1375,-0.021,0.13909439240000002,1.9296810956,0,1.9296810956,2.6245621469,-0.021,2.6246461596,0.1375,-0.021,0.13909439240000002,2.4870621469,0,2.4870621469
2020-04-07 11:00:00,2.1349163812,-0.026000000000000002,2.1350746953,0.176,-0.026000000000000002,0.1779100897,1.9589163812,0,1.9589163812,2.7048567061,-0.026000000000000002,2.7049816636,0.176,-0.026000000000000002,0.1779100897,2.5288567061,0,2.5288567061
2020-04-07 11:30:00,2.0326346071,-0.0465,2.0331664211,0.2325,-0.0465,0.23710440740000002,1.8001346071,0,1.8001346071,2.6416882766,-0.0465,2.6420975002000002,0.2325,-0.0465,0.23710440740000002,2.4091882766,0,2.4091882766
2020-04-07 12:00:00,1.9452667708,-0.0455,1.945798823,0.2555,-0.0455,0.2595197488,1.6897667708,0,1.6897667708,2.5993128849,-0.0455,2.5997110846,0.2555,-0.0455,0.2595197488,2.3438128849,0,2.3438128849
2020-04-07 12:30:00,2.0550464448,-0.044,2.0555174264,0.253,-0.044,0.2567975857,1.8020464448,0,1.8020464448,2.6777533511,-0.044,2.6781148238,0.253,-0.044,0.2567975857,2.4247533511,0,2.4247533511
2020-04-07 13:00:00,1.9915120499,-0.042,1.9919548802,0.253,-0.042,0.2564624729,1.7385120499000002,0,1.7385120499000002,2.6307472243000003,-0.042,2.6310824689,0.253,-0.042,0.2564624729,2.3777472243,0,2.3777472243
2020-04-07 13:30:00,1.9919127089000002,-0.043500000000000004,1.9923876354,0.23650000000000002,-0.043500000000000004,0.2404672535,1.7554127089,0,1.7554127089,2.587189473,-0.043500000000000004,2.5875551432,0.23650000000000002,-0.043500000000000004,0.2404672535,2.350689473,0,2.350689473
2020-04-07 14:00:00,2.0184127089,-0.04,2.018809021,0.263,-0.04,0.266024435,1.7554127089,0,1.7554127089,2.6337060913,-0.04,2.6340098283,0.263,-0.04,0.266024435,2.3707060913,0,2.3707060913
2020-04-07 14:30:00,2.1783397009,-0.0385,2.1786798991,0.233,-0.0385,0.23615937420000002,1.9453397009,0,1.9453397009,2.8115539203,-0.0385,2.8118175077,0.233,-0.0385,0.23615937420000002,2.5785539203,0,2.5785539203
2020-04-07 15:00:00,2.2158181103,-0.043500000000000004,2.216245056,0.21350000000000002,-0.043500000000000004,0.2178864383,2.0023181103,0,2.0023181103,2.8222726643,-0.043500000000000004,2.8226078796,0.21350000000000002,-0.043500000000000004,0.2178864383,2.6087726643,0,2.6087726643
2020-04-07 15:30:00,2.2284600898,-0.036000000000000004,2.2287508546,0.21450000000000002,-0.036000000000000004,0.2175,2.0139600898,0,2.0139600898,2.8561816297,-0.036000000000000004,2.8564084970000003,0.21450000000000002,-0.036000000000000004,0.2175,2.6416816297,0,2.6416816297
2020-04-07 16:00:00,2.2014600898,-0.029500000000000002,2.2016577339,0.1875,-0.029500000000000002,0.1898064804,2.0139600898,0,2.0139600898,2.826818766,-0.029500000000000002,2.8269726891999998,0.1875,-0.029500000000000002,0.1898064804,2.639318766,0,2.639318766
2020-04-07 16:30:00,2.2036011574,-0.027,2.2037665623000002,0.17250000000000001,-0.027,0.1746002577,2.0311011574,0,2.0311011574,2.7827338224,-0.027,2.7828648056,0.17250000000000001,-0.027,0.1746002577,2.6102338224,0,2.6102338224
2020-04-07 17:00:00,2.1618776039,-0.023,2.1619999478,0.1545,-0.023,0.1562025928,2.0073776039,0,2.0073776039,2.7366164024,-0.023,2.7367130529,0.1545,-0.023,0.1562025928,2.5821164024,0,2.5821164024
2020-04-07 17:30:00,2.136754561,-0.026500000000000003,2.136918881,0.078,-0.026500000000000003,0.0823786987,2.058754561,0,2.058754561,3.0407631462,-0.026500000000000003,3.0408786167,0.078,-0.026500000000000003,0.0823786987,2.9627631462,0,2.9627631462
2020-04-07 18:00:00,2.0036364883,-0.0195,2.003731376,0.059000000000000004,-0.0195,0.062138957200000004,1.9446364883,0,1.9446364883,3.6772887780000003,-0.0195,3.6773404802,0.059000000000000004,-0.0195,0.062138957200000004,3.618288778,0,3.618288778
2020-04-07 18:30:00,2.0171992158,-0.008,2.0172150793,0.038,-0.008,0.0388329757,1.9791992158,0,1.9791992158,3.6905522071,-0.008,3.6905608779,0.038,-0.008,0.0388329757,3.6525522071000003,0,3.6525522071000003
2020-04-07 19:00:00,1.9732831865,-0.0055000000000000005,1.9732908514,0.0145,-0.0055000000000000005,0.015508062400000001,1.9587831865,0,1.9587831865,3.5720114616,-0.0055000000000000005,3.5720156959000002,0.0145,-0.0055000000000000005,0.015508062400000001,3.5575114616,0,3.5575114616
2020-04-07 19:30:00,1.913402461,-0.002,1.9134035063,0.0035,-0.002,0.0040311289,1.9099024610000002,0,1.9099024610000002,3.4893755722,-0.002,3.4893761454,0.0035,-0.002,0.0040311289,3.4858755722,0,3.4858755722
2020-04-07 20:00:00,1.8484906944000001,0.0,1.8484906944000001,0.0,0.0,0.0,1.8484906944000001,0,1.8484906944000001,3.4233384922,0.0,3.4233384922,0.0,0.0,0.0,3.4233384922,0,3.4233384922
2020-04-07 20:30:00,1.9326974621000002,0.0,1.9326974621000002,0.0,0.0,0.0,1.9326974621000002,0,1.9326974621000002,3.4668763605,0.0,3.4668763605,0.0,0.0,0.0,3.4668763605,0,3.4668763605
2020-04-07 21:00:00,1.9431822584,0.0,1.9431822584,0.0,0.0,0.0,1.9431822584,0,1.9431822584,3.4981360671,0.0,3.4981360671,0.0,0.0,0.0,3.4981360671,0,3.4981360671
2020-04-07 21:30:00,1.9580612677,0.0,1.9580612677,0.0,0.0,0.0,1.9580612677,0,1.9580612677,3.5243137634,0.0,3.5243137634,0.0,0.0,0.0,3.5243137634,0,3.5243137634
2020-04-07 22:00:00,1.9285097096000001,0.0025,1.9285113301,0.0,0.0025,0.0025,1.9285097096000001,0,1.9285097096000001,3.5220331721,0.0025,3.5220340594,0.0,0.0025,0.0025,3.5220331721,0,3.5220331721
2020-04-07 22:30:00,2.0545060576,0.006500000000000001,2.0545163398,0.0015,0.006500000000000001,0.006670832000000001,2.0530060576,0,2.0530060576,3.0413184493,0.006500000000000001,3.0413253953,0.0015,0.006500000000000001,0.006670832000000001,3.0398184493000002,0,3.0398184493000002
2020-04-07 23:00:00,2.0096818401,0.0095,2.0097042937,0.005,0.0095,0.0107354553,2.0046818401,0,2.0046818401,2.5322995924000002,0.0095,2.5323174121000003,0.005,0.0095,0.0107354553,2.5272995924,0,2.5272995924
2020-04-07 23:30:00,1.9179199987,0.0115,1.9179544759,0.0095,0.0115,0.014916433900000001,1.9084199987,0,1.9084199987,2.4617985015,0.0115,2.4618253618,0.0095,0.0115,0.014916433900000001,2.4522985015,0,2.4522985015
2020-04-08 00:00:00,1.860001391,0.004,1.860005692,0.014,0.004,0.014560219800000001,1.8460013910000002,0,1.8460013910000002,2.4186962028,0.004,2.4186995104,0.014,0.004,0.014560219800000001,2.4046962028,0,2.4046962028
2020-04-08 00:30:00,1.8661890077,-0.014,1.8662415204,0.0035,-0.014,0.014430869700000001,1.8626890077,0,1.8626890077,2.4282062394,-0.014,2.428246598,0.0035,-0.014,0.014430869700000001,2.4247062394,0,2.4247062394
2020-04-08 01:00:00,1.8400874786,-0.015,1.8401486159,0.004,-0.015,0.0155241747,1.8360874786,0,1.8360874786,2.4244876564,-0.015,2.4245340575,0.004,-0.015,0.0155241747,2.4204876564,0,2.4204876564
2020-04-08 01:30:00,1.9282033108,-0.0125,1.9282438274,0.002,-0.0125,0.012658988900000001,1.9262033108,0,1.9262033108,2.4904121073,-0.0125,2.4904434774,0.002,-0.0125,0.012658988900000001,2.4884121073,0,2.4884121073
2020-04-08 02:00:00,2.0261043641,-0.004,2.0261083125,0.0,-0.004,0.004,2.0261043641,0,2.0261043641,2.5724196892,-0.004,2.5724227991,0.0,-0.004,0.004,2.5724196892,0,2.5724196892
2020-04-08 02:30:00,2.0618965012,-0.0045000000000000005,2.0619014117,0.0,-0.0045000000000000005,0.0045000000000000005,2.0618965012,0,2.0618965012,2.6092401448,-0.0045000000000000005,2.6092440252999998,0.0,-0.0045000000000000005,0.0045000000000000005,2.6092401448,0,2.6092401448
2020-04-08 03:00:00,2.0557220434,0.0025,2.0557235635,0.0005,0.0025,0.0025495098,2.0552220434,0,2.0552220434,2.5999639305,0.0025,2.5999651324,0.0005,0.0025,0.0025495098,2.5994639305,0,2.5994639305
2020-04-08 03:30:00,2.0875598224,0.0055000000000000005,2.0875670677000002,0.0015,0.0055000000000000005,0.0057008771000000005,2.0860598224,0,2.0860598224,2.6265019804,0.0055000000000000005,2.626507739,0.0015,0.0055000000000000005,0.0057008771000000005,2.6250019804,0,2.6250019804
2020-04-08 04:00:00,2.0751077187,0.0015,2.0751082609,0.0,0.0015,0.0015,2.0751077187,0,2.0751077187,2.622364067,0.0015,2.622364496,0.0,0.0015,0.0015,2.622364067,0,2.622364067
2020-04-08 04:30:00,2.0528512123,0.0,2.0528512123,0.0,0.0,0.0,2.0528512123,0,2.0528512123,2.6009583439,0.0,2.6009583439,0.0,0.0,0.0,2.6009583439,0,2.6009583439
2020-04-08 05:00:00,2.0634440886,0.0,2.0634440886,0.0,0.0,0.0,2.0634440886,0,2.0634440886,2.600435611,0.0,2.600435611,0.0,0.0,0.0,2.600435611,0,2.600435611
2020-04-08 05:30:00,2.0597461601,0.0,2.0597461601,0.0,0.0,0.0,2.0597461601,0,2.0597461601,2.5957836689000002,0.0,2.5957836689000002,0.0,0.0,0.0,2.5957836689000002,0,2.5957836689000002
2020-04-08 06:00:00,2.0560482316,0.0,2.0560482316,0.0,0.0,0.0,2.0560482316,0,2.0560482316,2.5805194515,0.0,2.5805194515,0.0,0.0,0.0,2.5805194515,0,2.5805194515
2020-04-08 06:30:00,2.0712400493,0.0,2.0712400493,0.0,0.0,0.0,2.0712400493,0,2.0712400493,2.5761920957999997,0.0,2.5761920957999997,0.0,0.0,0.0,2.5761920957999997,0,2.5761920957999997
2020-04-08 07:00:00,2.1336960693,0.0,2.1336960693,0.0,0.0,0.0,2.1336960693,0,2.1336960693,2.6167688501,0.0,2.6167688501,0.0,0.0,0.0,2.6167688501,0,2.6167688501
2020-04-08 07:30:00,2.086486125,-0.0015,2.0864866642,0.0035,-0.0015,0.0038078866,2.082986125,0,2.082986125,3.0302291682,-0.0015,3.0302295394,0.0035,-0.0015,0.0038078866,3.0267291682,0,3.0267291682
2020-04-08 08:00:00,2.1118551287,-0.004,2.1118589168,0.007500000000000001,-0.004,0.0085,2.1043551287,0,2.1043551287,3.0866470878,-0.004,3.0866496796,0.007500000000000001,-0.004,0.0085,3.0791470878,0,3.0791470878
2020-04-08 08:30:00,2.0924506648,-0.007500000000000001,2.0924641059,0.017,-0.007500000000000001,0.0185809042,2.0754506648,0,2.0754506648,3.0924779113,-0.007500000000000001,3.092487006,0.017,-0.007500000000000001,0.0185809042,3.0754779113,0,3.0754779113
2020-04-08 09:00:00,2.0507788789,-0.0095,2.0508008826,0.0475,-0.0095,0.0484406854,2.0032788789,0,2.0032788789,3.0816165381,-0.0095,3.0816311813,0.0475,-0.0095,0.0484406854,3.0341165381,0,3.0341165381
2020-04-08 09:30:00,1.9596493588000001,-0.0095,1.9596723858,0.036500000000000005,-0.0095,0.0377160443,1.9231493588,0,1.9231493588,2.99339236,-0.0095,2.9934074348,0.036500000000000005,-0.0095,0.0377160443,2.95689236,0,2.95689236
2020-04-08 10:00:00,1.9071288129,-0.01,1.9071550301,0.0315,-0.01,0.0330492057,1.8756288129,0,1.8756288129,2.9754875422,-0.01,2.9755043462,0.0315,-0.01,0.0330492057,2.9439875422,0,2.9439875422
2020-04-08 10:30:00,1.9871670548,-0.01,1.9871922161,0.0335,-0.01,0.034960692200000004,1.9536670548,0,1.9536670548,3.0655588617,-0.01,3.0655751719,0.0335,-0.01,0.034960692200000004,3.0320588617,0,3.0320588617
2020-04-08 11:00:00,1.9861378805,-0.01,1.9861630548,0.0555,-0.01,0.0563937053,1.9306378805,0,1.9306378805,3.1445471438,-0.01,3.1445630443,0.0555,-0.01,0.0563937053,3.0890471438000002,0,3.0890471438000002
2020-04-08 11:30:00,1.8641908108,-0.0095,1.8642150168,0.061,-0.0095,0.061735322100000004,1.8031908107999999,0,1.8031908107999999,3.0755052196,-0.0095,3.0755198919,0.061,-0.0095,0.061735322100000004,3.0145052196,0,3.0145052196
2020-04-08 12:00:00,1.9178214383,-0.0155,1.9178840735,0.088,-0.0155,0.0893546305,1.8298214383,0,1.8298214383,3.1369399485,-0.0155,3.1369782419,0.088,-0.0155,0.0893546305,3.0489399485,0,3.0489399485
2020-04-08 12:30:00,1.9178472064,-0.0135,1.91789472,0.189,-0.0135,0.18948152940000001,1.7288472064,0,1.7288472064,2.7491219552,-0.0135,2.749155102,0.189,-0.0135,0.18948152940000001,2.5601219552,0,2.5601219552
2020-04-08 13:00:00,1.9472004053,-0.012,1.9472373810999999,0.1975,-0.012,0.19786422110000002,1.7497004053,0,1.7497004053,2.5943811895,-0.012,2.5944089417000002,0.1975,-0.012,0.19786422110000002,2.3968811895,0,2.3968811895
2020-04-08 13:30:00,1.8728168345,-0.011,1.8728491385,0.199,-0.011,0.1993037882,1.6738168345000002,0,1.6738168345000002,2.518328961,-0.011,2.5183529848,0.199,-0.011,0.1993037882,2.319328961,0,2.319328961
2020-04-08 14:00:00,1.868490562,-0.0115,1.8685259512,0.2005,-0.0115,0.2008295297,1.667990562,0,1.667990562,2.5238514758,-0.0115,2.5238776757,0.2005,-0.0115,0.2008295297,2.3233514758,0,2.3233514758
2020-04-08 14:30:00,2.1694850088,-0.0095,2.1695058086,0.2,-0.0095,0.2002254979,1.9694850088,0,1.9694850088,2.8196922054,-0.0095,2.8197082089,0.2,-0.0095,0.2002254979,2.6196922054,0,2.6196922054
2020-04-08 15:00:00,2.3727538150000003,-0.0085,2.3727690399,0.2,-0.0085,0.2001805435,2.172753815,0,2.172753815,3.0067048488,-0.0085,3.0067168636,0.2,-0.0085,0.2001805435,2.8067048488,0,2.8067048488
2020-04-08 15:30:00,2.3662785843,-0.018000000000000002,2.3663470452,0.1955,-0.018000000000000002,0.1963268958,2.1707785843,0,2.1707785843,3.1007961253,-0.018000000000000002,3.1008483695,0.1955,-0.018000000000000002,0.1963268958,2.9052961253,0,2.9052961253
2020-04-08 16:00:00,2.0657245897,-0.029,2.0659281402,0.178,-0.029,0.180346888,1.8877245897,0,1.8877245897,3.6027596399,-0.029,3.6028763541,0.178,-0.029,0.180346888,3.4247596399,0,3.4247596399
2020-04-08 16:30:00,1.9440738168,-0.022,1.9441982937,0.154,-0.022,0.15556349190000002,1.7900738168,0,1.7900738168,3.5501548208,-0.022,3.5502229862,0.154,-0.022,0.15556349190000002,3.3961548208,0,3.3961548208
2020-04-08 17:00:00,2.1290314615,-0.030500000000000003,2.1292499182,0.139,-0.030500000000000003,0.1423068867,1.9900314615,0,1.9900314615,3.3518071969,-0.030500000000000003,3.3519459625,0.139,-0.030500000000000003,0.1423068867,3.2128071969,0,3.2128071969
2020-04-08 17:30:00,2.2155825113,-0.0315,2.2158064253,0.1275,-0.0315,0.1313335448,2.0880825113,0,2.0880825113,3.4144649523,-0.0315,3.4146102501,0.1275,-0.0315,0.1313335448,3.2869649523,0,3.2869649523
2020-04-08 18:00:00,2.3219199329,-0.013000000000000001,2.3219563249,0.08650000000000001,-0.013000000000000001,0.0874714239,2.2354199329,0,2.2354199329,3.4485020698,-0.013000000000000001,3.4485265731,0.08650000000000001,-0.013000000000000001,0.0874714239,3.3620020698,0,3.3620020698
2020-04-08 18:30:00,2.3371175319,-0.014,2.3371594635,0.0415,-0.014,0.043797831,2.2956175319,0,2.2956175319,3.4214717505,-0.014,3.421500393,0.0415,-0.014,0.043797831,3.3799717505,0,3.3799717505
2020-04-08 19:00:00,2.2166500577,-0.0115,2.2166798886,0.028,-0.0115,0.030269621700000002,2.1886500577,0,2.1886500577,3.2691974149,-0.0115,3.2692176415,0.028,-0.0115,0.030269621700000002,3.2411974149000002,0,3.2411974149000002
2020-04-08 19:30:00,2.2134692232,-0.007,2.2134802918,0.007,-0.007,0.0098994949,2.2064692232,0,2.2064692232,3.2185841959,-0.007,3.2185918079,0.007,-0.007,0.0098994949,3.2115841959,0,3.2115841959
2020-04-08 20:00:00,2.278820796,0.0,2.278820796,0.0,0.0,0.0,2.278820796,0,2.278820796,3.2701207581,0.0,3.2701207581,0.0,0.0,0.0,3.2701207581,0,3.2701207581
2020-04-08 20:30:00,2.2808886914,0.0,2.2808886914,0.0,0.0,0.0,2.2808886914,0,2.2808886914,3.2730855095,0.0,3.2730855095,0.0,0.0,0.0,3.2730855095,0,3.2730855095
2020-04-08 21:00:00,2.3002479965,0.0,2.3002479965,0.0,0.0,0.0,2.3002479965,0,2.3002479965,3.2908740177,0.0,3.2908740177,0.0,0.0,0.0,3.2908740177,0,3.2908740177
2020-04-08 21:30:00,2.2565279165,0.0,2.2565279165,0.0,0.0,0.0,2.2565279165,0,2.2565279165,3.2593936479,0.0,3.2593936479,0.0,0.0,0.0,3.2593936479,0,3.2593936479
2020-04-08 22:00:00,2.2224354408,0.0,2.2224354408,0.0,0.0,0.0,2.2224354408,0,2.2224354408,3.230283936,0.0,3.230283936,0.0,0.0,0.0,3.230283936,0,3.230283936
2020-04-08 22:30:00,2.1573229744,0.0,2.1573229744,0.0,0.0,0.0,2.1573229744,0,2.1573229744,3.1839375473000002,0.0,3.1839375473000002,0.0,0.0,0.0,3.1839375473000002,0,3.1839375473000002
2020-04-08 23:00:00,2.0966911502,0.0,2.0966911502,0.0,0.0,0.0,2.0966911502,0,2.0966911502,3.1558045388,0.0,3.1558045388,0.0,0.0,0.0,3.1558045388,0,3.1558045388
2020-04-08 23:30:00,2.0470897184,0.0005,2.0470897795,0.0,0.0005,0.0005,2.0470897184,0,2.0470897184,3.1314591791,0.0005,3.131459219,0.0,0.0005,0.0005,3.1314591791,0,3.1314591791
2020-04-09 00:00:00,1.9405377633,0.0025,1.9405393737,0.0,0.0025,0.0025,1.9405377633,0,1.9405377633,3.0523487977,0.0025,3.0523498215,0.0,0.0025,0.0025,3.0523487977,0,3.0523487977
2020-04-09 00:30:00,2.0472104424,0.0005,2.0472105034,0.0,0.0005,0.0005,2.0472104424,0,2.0472104424,2.6872026962,0.0005,2.6872027427000003,0.0,0.0005,0.0005,2.6872026962,0,2.6872026962
2020-04-09 01:00:00,2.0693083379,0.0045000000000000005,2.0693132309,0.0035,0.0045000000000000005,0.0057008771000000005,2.0658083379,0,2.0658083379,2.5963357183999998,0.0045000000000000005,2.5963396182,0.0035,0.0045000000000000005,0.0057008771000000005,2.5928357184,0,2.5928357184
2020-04-09 01:30:00,2.1232892153,0.0015,2.1232897451,0.0,0.0015,0.0015,2.1232892153,0,2.1232892153,2.6336331360000003,0.0015,2.6336335631,0.0,0.0015,0.0015,2.6336331360000003,0,2.6336331360000003
2020-04-09 02:00:00,2.2105622325,0.0,2.2105622325,0.0,0.0,0.0,2.2105622325,0,2.2105622325,2.7151694277000002,0.0,2.7151694277000002,0.0,0.0,0.0,2.7151694277000002,0,2.7151694277000002
2020-04-09 02:30:00,2.2105622325,0.0,2.2105622325,0.0,0.0,0.0,2.2105622325,0,2.2105622325,2.7075414760000003,0.0,2.7075414760000003,0.0,0.0,0.0,2.7075414760000003,0,2.7075414760000003
2020-04-09 03:00:00,2.162898446,0.0,2.162898446,0.0,0.0,0.0,2.162898446,0,2.162898446,2.6765206192,0.0,2.6765206192,0.0,0.0,0.0,2.6765206192,0,2.6765206192
2020-04-09 03:30:00,2.0966475906,0.0055000000000000005,2.0966548044,0.003,0.0055000000000000005,0.0062649820000000005,2.0936475906,0,2.0936475906,2.6191408085,0.0055000000000000005,2.6191465832,0.003,0.0055000000000000005,0.0062649820000000005,2.6161408085,0,2.6161408085
2020-04-09 04:00:00,2.0350124492,-0.004,2.0350163804,0.0385,-0.004,0.0387072345,1.9965124492,0,1.9965124492,2.5750861560000002,-0.004,2.5750892627,0.0385,-0.004,0.0387072345,2.5365861560000003,0,2.5365861560000003
2020-04-09 04:30:00,2.0350631664,-0.013000000000000001,2.0351046881,0.063,-0.013000000000000001,0.0643272881,1.9720631664,0,1.9720631664,2.579900879,-0.013000000000000001,2.579933632,0.063,-0.013000000000000001,0.0643272881,2.516900879,0,2.516900879
2020-04-09 05:00:00,2.0537266636,-0.0115,2.053758861,0.0635,-0.0115,0.0645329373,1.9902266636000001,0,1.9902266636000001,2.6017206924,-0.0115,2.6017461081,0.0635,-0.0115,0.0645329373,2.5382206924,0,2.5382206924
2020-04-09 05:30:00,2.0575043058,-0.0105,2.0575310978,0.055,-0.0105,0.055993303200000004,2.0025043058,0,2.0025043058,2.5959646073,-0.0105,2.595985842,0.055,-0.0105,0.055993303200000004,2.5409646073000003,0,2.5409646073000003
2020-04-09 06:00:00,2.0333764092,-0.01,2.0334009987,0.064,-0.01,0.06477653900000001,1.9693764092000001,0,1.9693764092000001,2.5652848821000003,-0.01,2.565304373,0.064,-0.01,0.06477653900000001,2.5012848821,0,2.5012848821
2020-04-09 06:30:00,1.9857242265,-0.0105,1.9857519869,0.062,-0.0105,0.0628828275,1.9237242265,0,1.9237242265,2.5281892026,-0.0105,2.5282110067,0.062,-0.0105,0.0628828275,2.4661892026,0,2.4661892026
2020-04-09 07:00:00,2.0601704497,-0.005,2.0601765172,0.051000000000000004,-0.005,0.051244511900000005,2.0091704497,0,2.0091704497,2.6002864186,-0.005,2.6002912257,0.051000000000000004,-0.005,0.051244511900000005,2.5492864186,0,2.5492864186
2020-04-09 07:30:00,2.3595598013,-0.001,2.3595600132,0.0425,-0.001,0.0425117631,2.3170598013,0,2.3170598013,2.8283241103,-0.001,2.8283242871,0.0425,-0.001,0.0425117631,2.7858241103,0,2.7858241103
2020-04-09 08:00:00,2.537648918,0.0,2.537648918,0.0405,0.0,0.0405,2.497148918,0,2.497148918,2.9703638803,0.0,2.9703638803,0.0405,0.0,0.0405,2.9298638803,0,2.9298638803
2020-04-09 08:30:00,2.3987569349,-0.001,2.3987571434,0.045,-0.001,0.0450111097,2.3537569349,0,2.3537569349,2.8774178359,-0.001,2.8774180096,0.045,-0.001,0.0450111097,2.8324178359000003,0,2.8324178359000003
2020-04-09 09:00:00,2.2229440841,-0.004,2.2229476829,0.057,-0.004,0.0571401785,2.1659440841,0,2.1659440841,2.7314038799,-0.004,2.7314068088,0.057,-0.004,0.0571401785,2.6744038799,0,2.6744038799
2020-04-09 09:30:00,2.0482343343,-0.0085,2.0482519713,0.07150000000000001,-0.0085,0.07200347210000001,1.9767343343000001,0,1.9767343343000001,2.5758130265,-0.0085,2.5758270512,0.07150000000000001,-0.0085,0.07200347210000001,2.5043130265,0,2.5043130265
2020-04-09 10:00:00,2.2170378554,-0.031,2.2172545754,0.10250000000000001,-0.031,0.1070852464,2.1145378554,0,2.1145378554,2.7118553262000002,-0.031,2.7120325054,0.10250000000000001,-0.031,0.1070852464,2.6093553262,0,2.6093553262
2020-04-09 10:30:00,2.1977126426,-0.035500000000000004,2.1979993425,0.133,-0.035500000000000004,0.1376562748,2.0647126426,0,2.0647126426,2.7121348501,-0.035500000000000004,2.7123671756,0.133,-0.035500000000000004,0.1376562748,2.5791348501,0,2.5791348501
2020-04-09 11:00:00,2.0654180008,-0.0285,2.0656146224,0.14400000000000002,-0.0285,0.1467932219,1.9214180008000001,0,1.9214180008000001,2.6333326922999998,-0.0285,2.6334869125,0.14400000000000002,-0.0285,0.1467932219,2.4893326923,0,2.4893326923
2020-04-09 11:30:00,1.9248579677,-0.0245,1.9250138819,0.1515,-0.0245,0.15346823780000002,1.7733579677,0,1.7733579677,2.5023943746,-0.0245,2.5025143068,0.1515,-0.0245,0.15346823780000002,2.3508943746,0,2.3508943746
2020-04-09 12:00:00,1.8074249071000001,-0.022,1.8075587942,0.11750000000000001,-0.022,0.1195418337,1.6899249071,0,1.6899249071,2.3545891102,-0.022,2.354691886,0.11750000000000001,-0.022,0.1195418337,2.2370891102,0,2.2370891102
2020-04-09 12:30:00,1.7257968830000001,-0.019,1.7259014692,0.167,-0.019,0.16807736310000002,1.558796883,0,1.558796883,2.3243790928,-0.019,2.3244567467,0.167,-0.019,0.16807736310000002,2.1573790928,0,2.1573790928
2020-04-09 13:00:00,1.6792760093,-0.0195,1.6793892239,0.20800000000000002,-0.0195,0.20891206280000002,1.4712760093,0,1.4712760093,2.3319986633,-0.0195,2.3320801906,0.20800000000000002,-0.0195,0.20891206280000002,2.1239986633,0,2.1239986633
2020-04-09 13:30:00,1.7350919532,-0.0175,1.7351802028,0.209,-0.0175,0.2097313758,1.5260919532,0,1.5260919532,2.4320750872,-0.0175,2.432138047,0.209,-0.0175,0.2097313758,2.2230750872,0,2.2230750872
2020-04-09 14:00:00,1.9368261981,-0.0345,1.9371334418,0.1925,-0.0345,0.195567124,1.7443261981,0,1.7443261981,2.604327056,-0.0345,2.6045555599,0.1925,-0.0345,0.195567124,2.411827056,0,2.411827056
2020-04-09 14:30:00,2.143576638,-0.031,2.1438007843999998,0.182,-0.031,0.18462123390000001,1.961576638,0,1.961576638,2.7787553494,-0.031,2.7789282632,0.182,-0.031,0.18462123390000001,2.5967553494,0,2.5967553494
2020-04-09 15:00:00,2.1232308429,-0.032,2.1234719712,0.181,-0.032,0.18380696400000002,1.9422308429,0,1.9422308429,2.7539865894,-0.032,2.7541724953999998,0.181,-0.032,0.18380696400000002,2.5729865894,0,2.5729865894
2020-04-09 15:30:00,2.1906160315,-0.028,2.1907949692,0.20600000000000002,-0.028,0.20789420390000002,1.9846160314999999,0,1.9846160314999999,2.8256062957,-0.028,2.8257450236,0.20600000000000002,-0.028,0.20789420390000002,2.6196062957,0,2.6196062957
2020-04-09 16:00:00,2.1950284178,-0.026000000000000002,2.1951823968,0.178,-0.026000000000000002,0.1798888546,2.0170284178,0,2.0170284178,2.8243155584,-0.026000000000000002,2.8244352309,0.178,-0.026000000000000002,0.1798888546,2.6463155584,0,2.6463155584
2020-04-09 16:30:00,2.2555370829,-0.018500000000000003,2.2556129504999998,0.156,-0.018500000000000003,0.15709312520000002,2.0995370829,0,2.0995370829,2.8779521387,-0.018500000000000003,2.8780115988,0.156,-0.018500000000000003,0.15709312520000002,2.7219521387,0,2.7219521387
2020-04-09 17:00:00,2.3430712983,-0.021,2.3431654036,0.07350000000000001,-0.021,0.07644115380000001,2.2695712983,0,2.2695712983,2.9135601637,-0.021,2.9136358433,0.07350000000000001,-0.021,0.07644115380000001,2.8400601637,0,2.8400601637
2020-04-09 17:30:00,2.3569689238000002,-0.022500000000000003,2.3570763156,0.0655,-0.022500000000000003,0.0692567686,2.2914689238,0,2.2914689238,3.1605881906,-0.022500000000000003,3.1606682775,0.0655,-0.022500000000000003,0.0692567686,3.0950881906,0,3.0950881906
2020-04-09 18:00:00,2.2010381887,-0.02,2.201129053,0.0585,-0.02,0.061824348,2.1425381887,0,2.1425381887,3.7875113383,-0.02,3.7875641431,0.0585,-0.02,0.061824348,3.7290113383,0,3.7290113383
2020-04-09 18:30:00,2.2079765128,-0.0095,2.2079969499,0.0335,-0.0095,0.0348209707,2.1744765128,0,2.1744765128,3.896931125,-0.0095,3.8969427046,0.0335,-0.0095,0.0348209707,3.863431125,0,3.863431125
2020-04-09 19:00:00,2.1137091654,-0.008,2.1137243046,0.021,-0.008,0.0224722051,2.0927091654,0,2.0927091654,3.775191027,-0.008,3.7751995033,0.021,-0.008,0.0224722051,3.754191027,0,3.754191027
2020-04-09 19:30:00,2.1021064539,-0.005,2.1021124003,0.007500000000000001,-0.005,0.0090138782,2.0946064539,0,2.0946064539,3.7587222919,-0.005,3.7587256175,0.007500000000000001,-0.005,0.0090138782,3.7512222919,0,3.7512222919
2020-04-09 20:00:00,2.1921930978,-0.0005,2.1921931548,0.0005,-0.0005,0.0007071068,2.1916930978,0,2.1916930978,3.8266322769,-0.0005,3.8266323095,0.0005,-0.0005,0.0007071068,3.8261322769,0,3.8261322769
2020-04-09 20:30:00,2.1560265344,0.0,2.1560265344,0.0,0.0,0.0,2.1560265344,0,2.1560265344,3.7841714408,0.0,3.7841714408,0.0,0.0,0.0,3.7841714408,0,3.7841714408
2020-04-09 21:00:00,2.1793468664,0.0,2.1793468664,0.0,0.0,0.0,2.1793468664,0,2.1793468664,3.7908244211,0.0,3.7908244211,0.0,0.0,0.0,3.7908244211,0,3.7908244211
2020-04-09 21:30:00,2.1092107599,0.0015,2.1092112933,0.0,0.0015,0.0015,2.1092107599,0,2.1092107599,3.7257342982,0.0015,3.7257346002,0.0,0.0015,0.0015,3.7257342982,0,3.7257342982
2020-04-09 22:00:00,2.1015367393,0.005,2.1015426873,0.008,0.005,0.0094339811,2.0935367393,0,2.0935367393,3.6554942723,0.005,3.6554976918,0.008,0.005,0.0094339811,3.6474942723,0,3.6474942723
2020-04-09 22:30:00,2.0793025004,-0.0045000000000000005,2.0793073698,0.031,-0.0045000000000000005,0.0313249102,2.0483025004,0,2.0483025004,3.4212012426,-0.0045000000000000005,3.421204202,0.031,-0.0045000000000000005,0.0313249102,3.3902012426,0,3.3902012426
2020-04-09 23:00:00,2.1405620666,-0.001,2.1405623002,0.0385,-0.001,0.038512984800000004,2.1020620666,0,2.1020620666,3.0157004825,-0.001,3.0157006483,0.0385,-0.001,0.038512984800000004,2.9772004825,0,2.9772004825
2020-04-09 23:30:00,2.1703583213,0.0035,2.1703611434,0.041,0.0035,0.0411491191,2.1293583213,0,2.1293583213,2.6890718579,0.0035,2.6890741357,0.041,0.0035,0.0411491191,2.6480718578999998,0,2.6480718578999998
2020-04-10 00:00:00,2.1237715661,0.006,2.1237800415,0.0385,0.006,0.0389647276,2.0852715661,0,2.0852715661,2.6513471406,0.006,2.6513539296,0.0385,0.006,0.0389647276,2.6128471406,0,2.6128471406
2020-04-10 00:30:00,2.083687276,0.0055000000000000005,2.0836945347,0.036000000000000004,0.0055000000000000005,0.0364177155,2.047687276,0,2.047687276,2.6052590428,0.0055000000000000005,2.6052648484,0.036000000000000004,0.0055000000000000005,0.0364177155,2.5692590428,0,2.5692590428
2020-04-10 01:00:00,1.9387650719,-0.003,1.938767393,0.0415,-0.003,0.0416082924,1.8972650719000002,0,1.8972650719000002,2.9394925866,-0.003,2.9394941175,0.0415,-0.003,0.0416082924,2.8979925866,0,2.8979925866
2020-04-10 01:30:00,2.0045912313,-0.0005,2.0045912936,0.044500000000000005,-0.0005,0.0445028089,1.9600912313,0,1.9600912313,3.0728592012,-0.0005,3.0728592419,0.044500000000000005,-0.0005,0.0445028089,3.0283592012,0,3.0283592012
2020-04-10 02:00:00,2.0360467625,-0.028,2.0362392833,0.0795,-0.028,0.08428671310000001,1.9565467625,0,1.9565467625,3.1151623934,-0.028,3.115288227,0.0795,-0.028,0.08428671310000001,3.0356623934,0,3.0356623934
2020-04-10 02:30:00,2.0243189969,-0.035500000000000004,2.0246302505,0.066,-0.035500000000000004,0.074941644,1.9583189969,0,1.9583189969,3.0967470064000002,-0.035500000000000004,3.0969504794,0.066,-0.035500000000000004,0.074941644,3.0307470064,0,3.0307470064
2020-04-10 03:00:00,1.9829628637,-0.029500000000000002,1.9831822833000001,0.0675,-0.029500000000000002,0.07366478130000001,1.9154628637000002,0,1.9154628637000002,3.0691835403,-0.029500000000000002,3.0693253092,0.0675,-0.029500000000000002,0.07366478130000001,3.0016835403,0,3.0016835403
2020-04-10 03:30:00,2.0156931825,-0.043500000000000004,2.0161625073,0.0985,-0.043500000000000004,0.10767776,1.9171931825000001,0,1.9171931825000001,3.1190277334,-0.043500000000000004,3.1193310584,0.0985,-0.043500000000000004,0.10767776,3.0205277334,0,3.0205277334
2020-04-10 04:00:00,2.0048076382,-0.045,2.0053126106,0.11,-0.045,0.1188486432,1.8948076382,0,1.8948076382,3.1356561627,-0.045,3.135979045,0.11,-0.045,0.1188486432,3.0256561627,0,3.0256561627
2020-04-10 04:30:00,1.9851052055,-0.029,1.9853170218,0.092,-0.029,0.09646242790000001,1.8931052055,0,1.8931052055,3.1064579346,-0.029,3.1065932948,0.092,-0.029,0.09646242790000001,3.0144579346,0,3.0144579346
2020-04-10 05:00:00,1.9546621590000002,-0.038,1.9550314974,0.088,-0.038,0.09585405570000001,1.866662159,0,1.866662159,3.0868242708,-0.038,3.0870581593,0.088,-0.038,0.09585405570000001,2.9988242708,0,2.9988242708
2020-04-10 05:30:00,1.9952346216,-0.035500000000000004,1.9955504116,0.0775,-0.035500000000000004,0.0852437681,1.9177346216000002,0,1.9177346216000002,3.1058820642,-0.035500000000000004,3.1060849388,0.0775,-0.035500000000000004,0.0852437681,3.0283820642,0,3.0283820642
2020-04-10 06:00:00,1.9945084551,-0.030500000000000003,1.9947416443,0.0685,-0.030500000000000003,0.0749833315,1.9260084551,0,1.9260084551,3.0778868362,-0.030500000000000003,3.0780379508,0.0685,-0.030500000000000003,0.0749833315,3.0093868362,0,3.0093868362
2020-04-10 06:30:00,1.964257493,-0.012,1.9642941478,0.0645,-0.012,0.0656067832,1.899757493,0,1.899757493,3.0652406118,-0.012,3.0652641009,0.0645,-0.012,0.0656067832,3.0007406118,0,3.0007406118
2020-04-10 07:00:00,1.9744103873,-0.0125,1.9744499556,0.069,-0.0125,0.070123106,1.9054103873,0,1.9054103873,3.0888747503,-0.0125,3.0889000426,0.069,-0.0125,0.070123106,3.0198747503,0,3.0198747503
2020-04-10 07:30:00,1.9764449282,0.001,1.9764451811,0.042,0.001,0.042011903100000005,1.9344449282,0,1.9344449282,3.0697834675,0.001,3.0697836304,0.042,0.001,0.042011903100000005,3.0277834675,0,3.0277834675
