Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-10 08:00:00,1.9911263141000002,-0.008,1.9911423853999999,0.05,-0.008,0.050635955600000004,1.9411263141,0,1.9411263141,3.0693393734,-0.008,3.0693497991,0.05,-0.008,0.050635955600000004,3.0193393734,0,3.0193393734
2020-04-10 08:30:00,1.8998779388,-0.009000000000000001,1.8998992559,0.053500000000000006,-0.009000000000000001,0.0542517281,1.8463779388,0,1.8463779388,3.0135211366,-0.009000000000000001,3.013534576,0.053500000000000006,-0.009000000000000001,0.0542517281,2.9600211366,0,2.9600211366
2020-04-10 09:00:00,1.9341852420999999,-0.0085,1.9342039191,0.075,-0.0085,0.0754801298,1.8591852421000001,0,1.8591852421000001,3.0403593171,-0.0085,3.0403711989,0.075,-0.0085,0.0754801298,2.9653593171,0,2.9653593171
2020-04-10 09:30:00,1.880391004,-0.0175,1.8804724347000001,0.1015,-0.0175,0.1029975728,1.778891004,0,1.778891004,3.0101232217,-0.0175,3.0101740912,0.1015,-0.0175,0.1029975728,2.9086232217,0,2.9086232217
2020-04-10 10:00:00,1.8587926712,-0.025500000000000002,1.8589675749,0.08950000000000001,-0.025500000000000002,0.0930618074,1.7692926712000001,0,1.7692926712000001,2.9929889035,-0.025500000000000002,2.9930975304,0.08950000000000001,-0.025500000000000002,0.0930618074,2.9034889035,0,2.9034889035
2020-04-10 10:30:00,1.8628277541,-0.025,1.8629955023,0.1125,-0.025,0.11524430570000001,1.7503277541000002,0,1.7503277541000002,2.98771404,-0.025,2.9878186332,0.1125,-0.025,0.11524430570000001,2.87521404,0,2.87521404
2020-04-10 11:00:00,1.827056233,-0.022500000000000003,1.8271947703,0.12250000000000001,-0.022500000000000003,0.1245491871,1.704556233,0,1.704556233,2.9924929461,-0.022500000000000003,2.9925775316000003,0.12250000000000001,-0.022500000000000003,0.1245491871,2.8699929461,0,2.8699929461
2020-04-10 11:30:00,1.7313277866,-0.0205,1.7314491486999999,0.14350000000000002,-0.0205,0.1449568901,1.5878277866000001,0,1.5878277866000001,2.9561201487,-0.0205,2.9561912292,0.14350000000000002,-0.0205,0.1449568901,2.8126201486999998,0,2.8126201486999998
2020-04-10 12:00:00,1.7642510081,-0.023,1.7644009237,0.165,-0.023,0.1665953181,1.5992510081,0,1.5992510081,3.0710360574,-0.023,3.0711221835,0.165,-0.023,0.1665953181,2.9060360574,0,2.9060360574
2020-04-10 12:30:00,1.7882510081,-0.022,1.7883863307,0.189,-0.022,0.1902761152,1.5992510081,0,1.5992510081,3.0837746094,-0.022,3.0838530837,0.189,-0.022,0.1902761152,2.8947746094,0,2.8947746094
2020-04-10 13:00:00,1.9177077379,-0.0195,1.9178068771,0.1995,-0.0195,0.2004507421,1.7182077379,0,1.7182077379,2.6588373828,-0.0195,2.6589088887,0.1995,-0.0195,0.2004507421,2.4593373828000002,0,2.4593373828000002
2020-04-10 13:30:00,2.0089291522,-0.028,2.0091242715,0.2295,-0.028,0.2312017517,1.7794291522,0,1.7794291522,2.6656618502000002,-0.028,2.6658089016,0.2295,-0.028,0.2312017517,2.4361618502,0,2.4361618502
2020-04-10 14:00:00,2.1237428127,-0.036000000000000004,2.1240479125,0.2215,-0.036000000000000004,0.2244064393,1.9022428127,0,1.9022428127,2.7746944448,-0.036000000000000004,2.7749279742,0.2215,-0.036000000000000004,0.2244064393,2.5531944448,0,2.5531944448
2020-04-10 14:30:00,2.2847104423999998,-0.037,2.2850100231,0.23750000000000002,-0.037,0.24036482690000002,2.0472104424,0,2.0472104424,2.9027364814,-0.037,2.9029722838,0.23750000000000002,-0.037,0.24036482690000002,2.6652364814,0,2.6652364814
2020-04-10 15:00:00,2.3028359581,-0.028,2.3030061767,0.224,-0.028,0.22574321700000002,2.0788359581,0,2.0788359581,2.906226341,-0.028,2.9063612207,0.224,-0.028,0.22574321700000002,2.682226341,0,2.682226341
2020-04-10 15:30:00,2.3700275119,-0.023,2.3701391113,0.17450000000000002,-0.023,0.17600923270000002,2.1955275119,0,2.1955275119,2.9508804497,-0.023,2.9509700826,0.17450000000000002,-0.023,0.17600923270000002,2.7763804497,0,2.7763804497
2020-04-10 16:00:00,2.3030991625,-0.026000000000000002,2.3032459166,0.17250000000000001,-0.026000000000000002,0.1744484164,2.1305991625,0,2.1305991625,2.887446686,-0.026000000000000002,2.8875637421,0.17250000000000001,-0.026000000000000002,0.1744484164,2.714946686,0,2.714946686
2020-04-10 16:30:00,2.2382860357,-0.029500000000000002,2.2384804282,0.168,-0.029500000000000002,0.1705703667,2.0702860357,0,2.0702860357,2.8371128111,-0.029500000000000002,2.8372661759,0.168,-0.029500000000000002,0.1705703667,2.6691128110999998,0,2.6691128110999998
2020-04-10 17:00:00,2.3150050926,-0.025500000000000002,2.3151455307,0.14250000000000002,-0.025500000000000002,0.1447636004,2.1725050926,0,2.1725050926,2.8969897524,-0.025500000000000002,2.8971019787000003,0.14250000000000002,-0.025500000000000002,0.1447636004,2.7544897524,0,2.7544897524
2020-04-10 17:30:00,2.3762044602,-0.034,2.3764476928000002,0.129,-0.034,0.1334053972,2.2472044602,0,2.2472044602,3.3865826156,-0.034,3.3867532848,0.129,-0.034,0.1334053972,3.2575826156,0,3.2575826156
2020-04-10 18:00:00,2.3533056017,-0.035,2.3535658595,0.084,-0.035,0.091,2.2693056017,0,2.2693056017,3.5117978302,-0.035,3.5119722380000002,0.084,-0.035,0.091,3.4277978302,0,3.4277978302
2020-04-10 18:30:00,2.3600790766,-0.016,2.3601333115,0.0565,-0.016,0.0587218017,2.3035790766,0,2.3035790766,3.4948501766,-0.016,3.4948868017,0.0565,-0.016,0.0587218017,3.4383501766,0,3.4383501766
2020-04-10 19:00:00,2.4158841396,-0.0085,2.4158990927,0.031,-0.0085,0.0321442063,2.3848841396,0,2.3848841396,3.4890810065,-0.0085,3.4890913601999998,0.031,-0.0085,0.0321442063,3.4580810065,0,3.4580810065
2020-04-10 19:30:00,2.3910230492,-0.0025,2.3910243561,0.004,-0.0025,0.0047169906,2.3870230492,0,2.3870230492,3.4789286647,-0.0025,3.478929563,0.004,-0.0025,0.0047169906,3.4749286647,0,3.4749286647
2020-04-10 20:00:00,2.3913008683,0.0,2.3913008683,0.0,0.0,0.0,2.3913008683,0,2.3913008683,3.4780368299,0.0,3.4780368299,0.0,0.0,0.0,3.4780368299,0,3.4780368299
2020-04-10 20:30:00,2.3593996101,0.0005,2.359399663,0.0,0.0005,0.0005,2.3593996101,0,2.3593996101,3.4593878389,0.0005,3.459387875,0.0,0.0005,0.0005,3.4593878389,0,3.4593878389
2020-04-10 21:00:00,2.2879360598,0.0005,2.2879361144,0.0,0.0005,0.0005,2.2879360598,0,2.2879360598,3.3824373248,0.0005,3.3824373618,0.0,0.0005,0.0005,3.3824373248,0,3.3824373248
2020-04-10 21:30:00,2.2543950691,0.0,2.2543950691,0.0,0.0,0.0,2.2543950691,0,2.2543950691,3.3295734021,0.0,3.3295734021,0.0,0.0,0.0,3.3295734021,0,3.3295734021
2020-04-10 22:00:00,2.1637513078,0.0,2.1637513078,0.0,0.0,0.0,2.1637513078,0,2.1637513078,3.2139304319,0.0,3.2139304319,0.0,0.0,0.0,3.2139304319,0,3.2139304319
2020-04-10 22:30:00,2.153632667,0.0015,2.1536331893,0.0,0.0015,0.0015,2.153632667,0,2.153632667,3.2011645246000002,0.0015,3.201164876,0.0,0.0015,0.0015,3.2011645246000002,0,3.2011645246000002
2020-04-10 23:00:00,2.1257049075,0.008,2.1257199612,0.002,0.008,0.0082462113,2.1237049075,0,2.1237049075,3.1854484161,0.008,3.1854584618,0.002,0.008,0.0082462113,3.1834484161,0,3.1834484161
2020-04-10 23:30:00,2.070300935,0.0145,2.0703517121,0.008,0.0145,0.0165604952,2.062300935,0,2.062300935,3.1381362387,0.0145,3.1381697377,0.008,0.0145,0.0165604952,3.1301362387,0,3.1301362387
2020-04-11 00:00:00,2.1477553055,0.0035,2.1477581573,0.014,0.0035,0.014430869700000001,2.1337553055,0,2.1337553055,2.8070893706,0.0035,2.8070915526,0.014,0.0035,0.014430869700000001,2.7930893706,0,2.7930893706
2020-04-11 00:30:00,2.1927681508,0.0005,2.1927682078,0.026500000000000003,0.0005,0.026504716600000002,2.1662681508,0,2.1662681508,2.7161209855,0.0005,2.7161210315,0.026500000000000003,0.0005,0.026504716600000002,2.6896209855,0,2.6896209855
2020-04-11 01:00:00,2.1676829525,-0.0155,2.1677383682,0.0415,-0.0155,0.0443001129,2.1261829525,0,2.1261829525,2.6812389615,-0.0155,2.6812837632,0.0415,-0.0155,0.0443001129,2.6397389615,0,2.6397389615
2020-04-11 01:30:00,2.249300823,-0.015,2.249350838,0.0395,-0.015,0.0422522189,2.209800823,0,2.209800823,2.7582927048,-0.015,2.7583334906,0.0395,-0.015,0.0422522189,2.7187927048000002,0,2.7187927048000002
2020-04-11 02:00:00,2.1911108347,-0.006,2.1911190497,0.0195,-0.006,0.0204022058,2.1716108347,0,2.1716108347,3.1820550336,-0.006,3.1820606904,0.0195,-0.006,0.0204022058,3.1625550336,0,3.1625550336
2020-04-11 02:30:00,2.1177051275,-0.0045000000000000005,2.1177099086,0.0015,-0.0045000000000000005,0.0047434165,2.1162051275,0,2.1162051275,3.188170377,-0.0045000000000000005,3.1881735528,0.0015,-0.0045000000000000005,0.0047434165,3.186670377,0,3.186670377
2020-04-11 03:00:00,2.0744387623,0.0165,2.0745043814,0.0105,0.0165,0.0195576072,2.0639387623,0,2.0639387623,3.1718406928,0.0165,3.1718836093,0.0105,0.0165,0.0195576072,3.1613406928,0,3.1613406928
2020-04-11 03:30:00,2.0931600267,0.0095,2.0931815849,0.018000000000000002,0.0095,0.0203531324,2.0751600267,0,2.0751600267,3.2014357722,0.0095,3.2014498674,0.018000000000000002,0.0095,0.0203531324,3.1834357722,0,3.1834357722
2020-04-11 04:00:00,2.0994490151,0.007,2.0994606848,0.015,0.007,0.0165529454,2.0844490151,0,2.0844490151,3.209815346,0.007,3.2098229788,0.015,0.007,0.0165529454,3.194815346,0,3.194815346
2020-04-11 04:30:00,2.1092410277,0.0045000000000000005,2.109245828,0.0005,0.0045000000000000005,0.0045276926,2.1087410277,0,2.1087410277,3.1981602394,0.0045000000000000005,3.1981634053,0.0005,0.0045000000000000005,0.0045276926,3.1976602394,0,3.1976602394
2020-04-11 05:00:00,2.0551749335,0.0095,2.0551968901,0.004,0.0095,0.0103077641,2.0511749335,0,2.0511749335,3.1544971887,0.0095,3.1545114937,0.004,0.0095,0.0103077641,3.1504971887,0,3.1504971887
2020-04-11 05:30:00,2.0645803579,0.0055000000000000005,2.0645876838,0.0015,0.0055000000000000005,0.0057008771000000005,2.0630803579,0,2.0630803579,3.1543170976,0.0055000000000000005,3.1543218926,0.0015,0.0055000000000000005,0.0057008771000000005,3.1528170976,0,3.1528170976
2020-04-11 06:00:00,2.0593962858,0.0,2.0593962858,0.0,0.0,0.0,2.0593962858,0,2.0593962858,3.1400208794,0.0,3.1400208794,0.0,0.0,0.0,3.1400208794,0,3.1400208794
2020-04-11 06:30:00,2.0946469839,0.0,2.0946469839,0.0,0.0,0.0,2.0946469839,0,2.0946469839,3.1444537171,0.0,3.1444537171,0.0,0.0,0.0,3.1444537171,0,3.1444537171
2020-04-11 07:00:00,2.0248553822,0.0,2.0248553822,0.0,0.0,0.0,2.0248553822,0,2.0248553822,3.0867968634,0.0,3.0867968634,0.0,0.0,0.0,3.0867968634,0,3.0867968634
2020-04-11 07:30:00,2.0374687398,-0.0015,2.037469292,0.0015,-0.0015,0.0021213203,2.0359687398,0,2.0359687398,3.1030011087,-0.0015,3.1030014713,0.0015,-0.0015,0.0021213203,3.1015011087,0,3.1015011087
2020-04-11 08:00:00,2.0801330947,-0.0045000000000000005,2.0801379621,0.008,-0.0045000000000000005,0.0091787799,2.0721330947,0,2.0721330947,3.1304428154,-0.0045000000000000005,3.1304460498,0.008,-0.0045000000000000005,0.0091787799,3.1224428154,0,3.1224428154
2020-04-11 08:30:00,2.1431813516,-0.007500000000000001,2.1431944745,0.0195,-0.007500000000000001,0.0208925824,2.1236813516,0,2.1236813516,3.1996668727,-0.007500000000000001,3.1996756626,0.0195,-0.007500000000000001,0.0208925824,3.1801668727,0,3.1801668727
2020-04-11 09:00:00,2.0775213914,-0.0095,2.0775431119,0.035500000000000004,-0.0095,0.036749149700000004,2.0420213914,0,2.0420213914,3.1503439621,-0.0095,3.1503582859,0.035500000000000004,-0.0095,0.036749149700000004,3.1148439621,0,3.1148439621
2020-04-11 09:30:00,2.0023732587,-0.01,2.0023982289,0.0555,-0.01,0.0563937053,1.9468732587000002,0,1.9468732587000002,3.0826599292,-0.01,3.0826761489,0.0555,-0.01,0.0563937053,3.0271599292,0,3.0271599292
2020-04-11 10:00:00,1.9579231276,-0.0125,1.9579630292,0.07350000000000001,-0.0125,0.0745553486,1.8844231276,0,1.8844231276,3.0542593273,-0.0125,3.0542849062,0.07350000000000001,-0.0125,0.0745553486,2.9807593273,0,2.9807593273
2020-04-11 10:30:00,1.9230559646,-0.016,1.9231225241,0.107,-0.016,0.10818964830000001,1.8160559646,0,1.8160559646,3.0633457247,-0.016,3.0633875088,0.107,-0.016,0.10818964830000001,2.9563457247000002,0,2.9563457247000002
2020-04-11 11:00:00,1.8118077371,-0.0205,1.8119237087000002,0.129,-0.0205,0.1306187199,1.6828077371,0,1.6828077371,3.0032302352,-0.0205,3.0033002007,0.129,-0.0205,0.1306187199,2.8742302351999998,0,2.8742302351999998
2020-04-11 11:30:00,1.7777601777,-0.0345,1.7780949073,0.1565,-0.0345,0.1602576051,1.6212601777,0,1.6212601777,3.021014123,-0.0345,3.0212111117,0.1565,-0.0345,0.1602576051,2.864514123,0,2.864514123
2020-04-11 12:00:00,1.7567672547000002,-0.028,1.7569903776,0.176,-0.028,0.17821335530000001,1.5807672547,0,1.5807672547,3.0425856557,-0.028,3.0427144908,0.176,-0.028,0.17821335530000001,2.8665856557,0,2.8665856557
2020-04-11 12:30:00,1.7038830286,-0.02,1.7040004035,0.1865,-0.02,0.1875693205,1.5173830286,0,1.5173830286,3.0339125461,-0.02,3.0339784669,0.1865,-0.02,0.1875693205,2.8474125461,0,2.8474125461
2020-04-11 13:00:00,1.6805881614,-0.0125,1.6806346474,0.1945,-0.0125,0.1949012571,1.4860881614,0,1.4860881614,2.9612003640999998,-0.0125,2.9612267469,0.1945,-0.0125,0.1949012571,2.7667003641,0,2.7667003641
2020-04-11 13:30:00,1.8575686391000001,-0.0115,1.8576042364,0.2,-0.0115,0.2003303522,1.6575686391,0,1.6575686391,2.5244540993999998,-0.0115,2.524480293,0.2,-0.0115,0.2003303522,2.3244540994,0,2.3244540994
2020-04-11 14:00:00,1.9256306176,-0.012,1.9256680076000001,0.20600000000000002,-0.012,0.2063492186,1.7196306176,0,1.7196306176,2.5980297152,-0.012,2.5980574283999998,0.20600000000000002,-0.012,0.2063492186,2.3920297152,0,2.3920297152
2020-04-11 14:30:00,1.8774459173,-0.025500000000000002,1.8776190834,0.20700000000000002,-0.025500000000000002,0.20856473820000002,1.6704459173,0,1.6704459173,2.573949966,-0.025500000000000002,2.5740762765,0.20700000000000002,-0.025500000000000002,0.20856473820000002,2.366949966,0,2.366949966
2020-04-11 15:00:00,1.8171851396,-0.022,1.8173183077,0.2025,-0.022,0.20369155600000002,1.6146851396000002,0,1.6146851396000002,2.919131625,-0.022,2.9192145252,0.2025,-0.022,0.20369155600000002,2.7166316249999998,0,2.7166316249999998
2020-04-11 15:30:00,1.8197928273000001,-0.03,1.8200400914000001,0.1995,-0.03,0.2017430296,1.6202928273000001,0,1.6202928273000001,3.0754266058,-0.03,3.0755729234,0.1995,-0.03,0.2017430296,2.8759266058,0,2.8759266058
2020-04-11 16:00:00,1.7618161874,-0.025500000000000002,1.7620007174,0.186,-0.025500000000000002,0.1877398466,1.5758161874,0,1.5758161874,3.0813215911,-0.025500000000000002,3.0814271041,0.186,-0.025500000000000002,0.1877398466,2.8953215911,0,2.8953215911
2020-04-11 16:30:00,1.842873085,-0.026500000000000003,1.8430636063999999,0.17350000000000002,-0.026500000000000003,0.1755121078,1.6693730850000001,0,1.6693730850000001,3.1121114297,-0.026500000000000003,3.112224253,0.17350000000000002,-0.026500000000000003,0.1755121078,2.9386114297,0,2.9386114297
2020-04-11 17:00:00,1.9368354940999999,-0.025500000000000002,1.9370033508,0.163,-0.025500000000000002,0.1649825748,1.7738354941,0,1.7738354941,3.1766126938,-0.025500000000000002,3.1767150417,0.163,-0.025500000000000002,0.1649825748,3.0136126938,0,3.0136126938
2020-04-11 17:30:00,2.0410796498,-0.038,2.0414333535,0.131,-0.038,0.1364001466,1.9100796498000001,0,1.9100796498000001,3.2339473711,-0.038,3.23417062,0.131,-0.038,0.1364001466,3.1029473711,0,3.1029473711
2020-04-11 18:00:00,2.1683826364,-0.0165,2.1684454127,0.08850000000000001,-0.0165,0.09002499650000001,2.0798826364,0,2.0798826364,3.2945009301,-0.0165,3.2945422487,0.08850000000000001,-0.0165,0.09002499650000001,3.2060009301,0,3.2060009301
2020-04-11 18:30:00,2.1563760022,-0.008,2.1563908419,0.057,-0.008,0.057558665700000004,2.0993760022,0,2.0993760022,3.5998479195,-0.008,3.5998568087000002,0.057,-0.008,0.057558665700000004,3.5428479194999998,0,3.5428479194999998
2020-04-11 19:00:00,1.9856016236,-0.006,1.9856106888,0.025500000000000002,-0.006,0.026196373800000002,1.9601016236,0,1.9601016236,3.6168784242000003,-0.006,3.6168834009,0.025500000000000002,-0.006,0.026196373800000002,3.5913784242,0,3.5913784242
2020-04-11 19:30:00,1.8782717941,-0.001,1.8782720603,0.0035,-0.001,0.0036400549,1.8747717941,0,1.8747717941,3.421635758,-0.001,3.4216359041,0.0035,-0.001,0.0036400549,3.418135758,0,3.418135758
2020-04-11 20:00:00,1.8284811344,0.0,1.8284811344,0.0005,0.0,0.0005,1.8279811343999999,0,1.8279811343999999,2.8795512254,0.0,2.8795512254,0.0005,0.0,0.0005,2.8790512254,0,2.8790512254
2020-04-11 20:30:00,1.8346162746,0.0,1.8346162746,0.0,0.0,0.0,1.8346162746,0,1.8346162746,2.906111748,0.0,2.906111748,0.0,0.0,0.0,2.906111748,0,2.906111748
2020-04-11 21:00:00,2.0391531152,0.0,2.0391531152,0.0,0.0,0.0,2.0391531152,0,2.0391531152,3.0594817293,0.0,3.0594817293,0.0,0.0,0.0,3.0594817293,0,3.0594817293
2020-04-11 21:30:00,2.0074971154,0.0,2.0074971154,0.0,0.0,0.0,2.0074971154,0,2.0074971154,3.0564475227,0.0,3.0564475227,0.0,0.0,0.0,3.0564475227,0,3.0564475227
2020-04-11 22:00:00,2.0256316874,0.0,2.0256316874,0.0,0.0,0.0,2.0256316874,0,2.0256316874,3.0897721802,0.0,3.0897721802,0.0,0.0,0.0,3.0897721802,0,3.0897721802
2020-04-11 22:30:00,1.9962204255,0.0,1.9962204255,0.0,0.0,0.0,1.9962204255,0,1.9962204255,3.0837505324,0.0,3.0837505324,0.0,0.0,0.0,3.0837505324,0,3.0837505324
2020-04-11 23:00:00,2.0033370758,0.0,2.0033370758,0.0,0.0,0.0,2.0033370758,0,2.0033370758,3.0947345058,0.0,3.0947345058,0.0,0.0,0.0,3.0947345058,0,3.0947345058
2020-04-11 23:30:00,2.0939465425,0.0,2.0939465425,0.0,0.0,0.0,2.0939465425,0,2.0939465425,2.6158293857,0.0,2.6158293857,0.0,0.0,0.0,2.6158293857,0,2.6158293857
2020-04-12 00:00:00,2.0235450427,-0.0025,2.023546587,0.0005,-0.0025,0.0025495098,2.0230450427,0,2.0230450427,2.5560462234,-0.0025,2.556047446,0.0005,-0.0025,0.0025495098,2.5555462234,0,2.5555462234
2020-04-12 00:30:00,2.0589107068,-0.0125,2.0589486513,0.003,-0.0125,0.0128549601,2.0559107068,0,2.0559107068,2.5980089226,-0.0125,2.5980389935,0.003,-0.0125,0.0128549601,2.5950089226,0,2.5950089226
2020-04-12 01:00:00,2.0403704904,-0.021500000000000002,2.0404837633,0.007,-0.021500000000000002,0.022610838100000002,2.0333704904,0,2.0333704904,2.5876839964,-0.021500000000000002,2.5877733122,0.007,-0.021500000000000002,0.022610838100000002,2.5806839964,0,2.5806839964
2020-04-12 01:30:00,2.0944799318,-0.0285,2.0946738254,0.009000000000000001,-0.0285,0.029887288300000002,2.0854799318,0,2.0854799318,2.6361301512,-0.0285,2.6362842078,0.009000000000000001,-0.0285,0.029887288300000002,2.6271301512000003,0,2.6271301512000003
2020-04-12 02:00:00,2.1290153752,-0.0015,2.1290159036,0.0,-0.0015,0.0015,2.1290153752,0,2.1290153752,2.662016599,-0.0015,2.6620170216,0.0,-0.0015,0.0015,2.662016599,0,2.662016599
2020-04-12 02:30:00,2.132837665,0.0015,2.1328381924,0.0,0.0015,0.0015,2.132837665,0,2.132837665,2.6667915166,0.0015,2.6667919385000003,0.0,0.0015,0.0015,2.6667915166,0,2.6667915166
2020-04-12 03:00:00,2.0719021692,0.0045000000000000005,2.071907056,0.0005,0.0045000000000000005,0.0045276926,2.0714021692,0,2.0714021692,2.6148990582,0.0045000000000000005,2.6149029302,0.0005,0.0045000000000000005,0.0045276926,2.6143990582,0,2.6143990582
2020-04-12 03:30:00,2.0844801976,0.0135,2.0845239131,0.012,0.0135,0.018062391900000002,2.0724801976,0,2.0724801976,2.6210144586,0.0135,2.6210492255,0.012,0.0135,0.018062391900000002,2.6090144586,0,2.6090144586
2020-04-12 04:00:00,2.0853971959,0.0085,2.0854145186,0.0275,0.0085,0.0287836759,2.0578971959,0,2.0578971959,2.6334889123,0.0085,2.6335026298,0.0275,0.0085,0.0287836759,2.6059889123,0,2.6059889123
2020-04-12 04:30:00,2.0979418725,0.012,2.0979761916,0.018000000000000002,0.012,0.0216333077,2.0799418725,0,2.0799418725,2.6414251213,0.012,2.6414523792,0.018000000000000002,0.012,0.0216333077,2.6234251213,0,2.6234251213
2020-04-12 05:00:00,2.0601214571,0.0155,2.060179766,0.0105,0.0155,0.0187216452,2.0496214571,0,2.0496214571,2.6059010589,0.0155,2.6059471558,0.0105,0.0155,0.0187216452,2.5954010589000003,0,2.5954010589000003
2020-04-12 05:30:00,2.0917172761,0.0085,2.0917345465,0.0275,0.0085,0.0287836759,2.0642172761,0,2.0642172761,2.6376047846,0.0085,2.6376184807,0.0275,0.0085,0.0287836759,2.6101047846,0,2.6101047846
2020-04-12 06:00:00,2.0148669663,-0.0015,2.0148675246,0.0385,-0.0015,0.038529209700000004,1.9763669663,0,1.9763669663,2.5757521296,-0.0015,2.5757525663000003,0.0385,-0.0015,0.038529209700000004,2.5372521296,0,2.5372521296
2020-04-12 06:30:00,1.9734195953,-0.0035,1.9734226990000001,0.035500000000000004,-0.0035,0.035672118,1.9379195953,0,1.9379195953,2.5130296321,-0.0035,2.5130320694,0.035500000000000004,-0.0035,0.035672118,2.4775296321,0,2.4775296321
2020-04-12 07:00:00,2.1905907916,-0.0045000000000000005,2.1905954136,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,2.1600907916,0,2.1600907916,2.6788084561,-0.0045000000000000005,2.6788122357,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,2.6483084561,0,2.6483084561
2020-04-12 07:30:00,2.2248283691,-0.0015,2.2248288748,0.029,-0.0015,0.029038767200000003,2.1958283691,0,2.1958283691,2.7198711798,-0.0015,2.7198715934,0.029,-0.0015,0.029038767200000003,2.6908711798000002,0,2.6908711798000002
2020-04-12 08:00:00,2.0650858274,-0.0015,2.0650863722,0.031,-0.0015,0.0310362691,2.0340858274,0,2.0340858274,2.5935968826,-0.0015,2.5935973164,0.031,-0.0015,0.0310362691,2.5625968826000003,0,2.5625968826000003
2020-04-12 08:30:00,2.0673731858,-0.009000000000000001,2.0673927758,0.057,-0.009000000000000001,0.0577061522,2.0103731858,0,2.0103731858,2.6126834018,-0.009000000000000001,2.6126989031,0.057,-0.009000000000000001,0.0577061522,2.5556834018,0,2.5556834018
2020-04-12 09:00:00,2.0160713192,-0.0275,2.0162588658,0.07,-0.0275,0.0752080448,1.9460713192,0,1.9460713192,2.5636917446,-0.0275,2.5638392327,0.07,-0.0275,0.0752080448,2.4936917446,0,2.4936917446
2020-04-12 09:30:00,2.0274562193,-0.0195,2.0275499923,0.07050000000000001,-0.0195,0.073147112,1.9569562193,0,1.9569562193,2.5636970709,-0.0195,2.5637712303,0.07050000000000001,-0.0195,0.073147112,2.4931970709,0,2.4931970709
2020-04-12 10:00:00,2.0289861791,-0.015,2.0290416248,0.062,-0.015,0.0637887137,1.9669861791,0,1.9669861791,2.5489029714,-0.015,2.5489471077,0.062,-0.015,0.0637887137,2.4869029714,0,2.4869029714
2020-04-12 10:30:00,1.8537166239,-0.013000000000000001,1.8537622075,0.0625,-0.013000000000000001,0.0638376848,1.7912166239,0,1.7912166239,2.905157547,-0.013000000000000001,2.9051866331,0.0625,-0.013000000000000001,0.0638376848,2.842657547,0,2.842657547
2020-04-12 11:00:00,1.8566186909,-0.016,1.8566876321999999,0.0965,-0.016,0.09781743200000001,1.7601186909000002,0,1.7601186909000002,2.9766124529,-0.016,2.9766554545,0.0965,-0.016,0.09781743200000001,2.8801124529,0,2.8801124529
2020-04-12 11:30:00,1.8447759208,-0.0175,1.8448589236,0.091,-0.0175,0.0926674161,1.7537759207999999,0,1.7537759207999999,2.9633353716,-0.0175,2.9633870443,0.091,-0.0175,0.0926674161,2.8723353716,0,2.8723353716
2020-04-12 12:00:00,1.8518067139,-0.0205,1.8519201807,0.1105,-0.0205,0.1123854973,1.7413067139,0,1.7413067139,2.9862710676,-0.0205,2.9863414304,0.1105,-0.0205,0.1123854973,2.8757710676,0,2.8757710676
2020-04-12 12:30:00,1.7917460293,-0.0235,1.7919001320999999,0.1015,-0.0235,0.1041849317,1.6902460293,0,1.6902460293,2.9178224073,-0.0235,2.9179170397,0.1015,-0.0235,0.1041849317,2.8163224073,0,2.8163224073
2020-04-12 13:00:00,2.0074351856,-0.016,2.0074989475,0.07350000000000001,-0.016,0.0752213401,1.9339351856,0,1.9339351856,3.0032173488,-0.016,3.0032599695,0.07350000000000001,-0.016,0.0752213401,2.9297173488,0,2.9297173488
2020-04-12 13:30:00,1.8506977895,-0.013000000000000001,1.8507434474000002,0.063,-0.013000000000000001,0.0643272881,1.7876977895000001,0,1.7876977895000001,2.8452611086,-0.013000000000000001,2.8452908069,0.063,-0.013000000000000001,0.0643272881,2.7822611086,0,2.7822611086
2020-04-12 14:00:00,1.9305943751,-0.0085,1.9306130868,0.026500000000000003,-0.0085,0.0278298401,1.9040943751000001,0,1.9040943751000001,2.419168842,-0.0085,2.4191837748,0.026500000000000003,-0.0085,0.0278298401,2.392668842,0,2.392668842
2020-04-12 14:30:00,2.1901243166,-0.0115,2.1901545087,0.051000000000000004,-0.0115,0.052280493500000004,2.1391243166,0,2.1391243166,2.6704516236,-0.0115,2.6704763851999997,0.051000000000000004,-0.0115,0.052280493500000004,2.6194516236,0,2.6194516236
2020-04-12 15:00:00,2.3508197351,-0.0125,2.350852968,0.11850000000000001,-0.0125,0.1191574589,2.2323197351,0,2.2323197351,2.8279540065,-0.0125,2.8279816323,0.11850000000000001,-0.0125,0.1191574589,2.7094540065,0,2.7094540065
2020-04-12 15:30:00,2.3214053199,-0.012,2.3214363354,0.135,-0.012,0.135532284,2.1864053199,0,2.1864053199,2.8198640812,-0.012,2.8198896142,0.135,-0.012,0.135532284,2.6848640811999998,0,2.6848640811999998
2020-04-12 16:00:00,2.2802681508,-0.01,2.2802900779,0.114,-0.01,0.114437756,2.1662681508,0,2.1662681508,2.7940611043,-0.01,2.7940789993,0.114,-0.01,0.114437756,2.6800611043,0,2.6800611043
2020-04-12 16:30:00,2.3682517284,-0.007,2.3682620735,0.085,-0.007,0.0852877482,2.2832517284,0,2.2832517284,2.8650484137000003,-0.007,2.865056965,0.085,-0.007,0.0852877482,2.7800484137,0,2.7800484137
2020-04-12 17:00:00,2.3869868838,-0.0035,2.3869894498,0.074,-0.0035,0.074082724,2.3129868838,0,2.3129868838,3.0222054324,-0.0035,3.022207459,0.074,-0.0035,0.074082724,2.9482054324,0,2.9482054324
2020-04-12 17:30:00,2.3742835813,-0.006,2.3742911625,0.055,-0.006,0.055326304800000004,2.3192835813,0,2.3192835813,3.38683165,-0.006,3.3868369647,0.055,-0.006,0.055326304800000004,3.33183165,0,3.33183165
2020-04-12 18:00:00,2.3626901863,-0.013000000000000001,2.3627259503999998,0.056,-0.013000000000000001,0.057489129400000005,2.3066901863,0,2.3066901863,3.6373233497,-0.013000000000000001,3.637346581,0.056,-0.013000000000000001,0.057489129400000005,3.5813233497,0,3.5813233497
2020-04-12 18:30:00,2.2744354408,-0.015,2.2744849031,0.052000000000000005,-0.015,0.0541202365,2.2224354408,0,2.2224354408,3.8049456824,-0.015,3.8049752491,0.052000000000000005,-0.015,0.0541202365,3.7529456824,0,3.7529456824
2020-04-12 19:00:00,2.1747723161,-0.029500000000000002,2.1749723853,0.026500000000000003,-0.029500000000000002,0.0396547601,2.1482723161,0,2.1482723161,3.7065474743999998,-0.029500000000000002,3.7066648662,0.026500000000000003,-0.029500000000000002,0.0396547601,3.6800474744000002,0,3.6800474744000002
2020-04-12 19:30:00,2.1622970423,-0.026500000000000003,2.1624594214,0.0165,-0.026500000000000003,0.031216982600000002,2.1457970423,0,2.1457970423,3.7164217182,-0.026500000000000003,3.7165161963,0.0165,-0.026500000000000003,0.031216982600000002,3.6999217182,0,3.6999217182
2020-04-12 20:00:00,2.1193310513,-0.014,2.1193772918000002,0.011,-0.014,0.0178044938,2.1083310513,0,2.1083310513,3.6594784236,-0.014,3.6595052033,0.011,-0.014,0.0178044938,3.6484784236000003,0,3.6484784236000003
2020-04-12 20:30:00,2.1000874444,-0.009000000000000001,2.1001067292,0.005,-0.009000000000000001,0.0102956301,2.0950874444,0,2.0950874444,3.6107618938,-0.009000000000000001,3.6107731102000002,0.005,-0.009000000000000001,0.0102956301,3.6057618938,0,3.6057618938
2020-04-12 21:00:00,2.1741834554,0.001,2.1741836853,0.012,0.001,0.0120415946,2.1621834554,0,2.1621834554,3.1997314314,0.001,3.1997315876,0.012,0.001,0.0120415946,3.1877314314,0,3.1877314314
2020-04-12 21:30:00,2.1274059685,-0.022500000000000003,2.1275249481,0.032,-0.022500000000000003,0.03911841,2.0954059685,0,2.0954059685,3.1569865052,-0.022500000000000003,3.1570666835,0.032,-0.022500000000000003,0.03911841,3.1249865052,0,3.1249865052
2020-04-12 22:00:00,2.0554160601,-0.03,2.0556349822,0.058,-0.03,0.0652993109,1.9974160601,0,1.9974160601,3.120939942,-0.03,3.121084126,0.058,-0.03,0.0652993109,3.062939942,0,3.062939942
2020-04-12 22:30:00,2.0189924406,-0.044,2.0194718308,0.108,-0.044,0.1166190379,1.9109924406,0,1.9109924406,3.1120474432,-0.044,3.1123584769,0.108,-0.044,0.1166190379,3.0040474432,0,3.0040474432
2020-04-12 23:00:00,2.007574345,-0.0565,2.0083692391,0.14300000000000002,-0.0565,0.1537571137,1.864574345,0,1.864574345,3.1312331265,-0.0565,3.1317428283,0.14300000000000002,-0.0565,0.1537571137,2.9882331265,0,2.9882331265
2020-04-12 23:30:00,1.9415709275,-0.07050000000000001,1.9428504617,0.177,-0.07050000000000001,0.1905236206,1.7645709274999999,0,1.7645709274999999,3.0869834012,-0.07050000000000001,3.0877883297,0.177,-0.07050000000000001,0.1905236206,2.9099834012,0,2.9099834012
2020-04-13 00:00:00,1.9007431625,-0.075,1.9022222713999999,0.1915,-0.075,0.20566295240000002,1.7092431625,0,1.7092431625,3.0804497226,-0.075,3.0813626033,0.1915,-0.075,0.20566295240000002,2.8889497226,0,2.8889497226
2020-04-13 00:30:00,1.8587700364000002,-0.081,1.860534076,0.20750000000000002,-0.081,0.2227492985,1.6512700364000001,0,1.6512700364000001,3.0477697418,-0.081,3.0488459126,0.20750000000000002,-0.081,0.2227492985,2.8402697418000002,0,2.8402697418000002
2020-04-13 01:00:00,1.8543231691000002,-0.082,1.8561353441000001,0.20750000000000002,-0.082,0.22311488070000002,1.6468231691000002,0,1.6468231691000002,3.0532778366,-0.082,3.0543787498,0.20750000000000002,-0.082,0.22311488070000002,2.8457778366,0,2.8457778366
2020-04-13 01:30:00,1.9651447016999999,-0.0745,1.966556368,0.17650000000000002,-0.0745,0.1915789654,1.7886447017,0,1.7886447017,3.1302330993,-0.0745,3.1311195292,0.17650000000000002,-0.0745,0.1915789654,2.9537330993,0,2.9537330993
2020-04-13 02:00:00,2.0143662489,-0.07,2.0155821453,0.171,-0.07,0.1847728335,1.8433662489,0,1.8433662489,3.1779243796,-0.07,3.1786952296,0.171,-0.07,0.1847728335,3.0069243796,0,3.0069243796
2020-04-13 02:30:00,2.0347684227,-0.07,2.0359721349,0.17300000000000001,-0.07,0.18662529300000003,1.8617684227,0,1.8617684227,3.1826308822,-0.07,3.1834005925,0.17300000000000001,-0.07,0.18662529300000003,3.0096308822,0,3.0096308822
2020-04-13 03:00:00,2.0059622531,-0.07150000000000001,2.0072361124,0.17400000000000002,-0.07150000000000001,0.1881176494,1.8319622531,0,1.8319622531,3.1678030555,-0.07150000000000001,3.1686098606,0.17400000000000002,-0.07150000000000001,0.1881176494,2.9938030555,0,2.9938030555
2020-04-13 03:30:00,1.9904286560000002,-0.0685,1.9916070106000001,0.1685,-0.0685,0.18189145110000002,1.821928656,0,1.821928656,3.1649880807,-0.0685,3.1657292684,0.1685,-0.0685,0.18189145110000002,2.9964880807,0,2.9964880807
2020-04-13 04:00:00,1.9761362456,-0.065,1.9772049618,0.161,-0.065,0.1736260349,1.8151362456,0,1.8151362456,3.1535265341,-0.065,3.1541963479,0.161,-0.065,0.1736260349,2.9925265341,0,2.9925265341
2020-04-13 04:30:00,1.9526503332,-0.0695,1.9538867863,0.169,-0.0695,0.1827327283,1.7836503332,0,1.7836503332,3.1491998749,-0.0695,3.1499666827,0.169,-0.0695,0.1827327283,2.9801998749000003,0,2.9801998749000003
2020-04-13 05:00:00,1.9552971708,-0.075,1.9567350424,0.178,-0.075,0.1931553779,1.7772971708,0,1.7772971708,3.1475941814,-0.075,3.1484875942,0.178,-0.075,0.1931553779,2.9695941814,0,2.9695941814
2020-04-13 05:30:00,1.9551252962,-0.064,1.9561725188999999,0.1525,-0.064,0.16538515650000002,1.8026252962,0,1.8026252962,3.1220941814,-0.064,3.1227500824,0.1525,-0.064,0.16538515650000002,2.9695941814,0,2.9695941814
2020-04-13 06:00:00,1.9901526879,-0.063,1.9911495979,0.149,-0.063,0.16177144370000002,1.8411526879000002,0,1.8411526879000002,3.1586038622,-0.063,3.1592320836,0.149,-0.063,0.16177144370000002,3.0096038622,0,3.0096038622
2020-04-13 06:30:00,1.9536184045,-0.059000000000000004,1.9545091124,0.1365,-0.059000000000000004,0.14870524540000002,1.8171184045,0,1.8171184045,3.1114101917,-0.059000000000000004,3.1119695341,0.1365,-0.059000000000000004,0.14870524540000002,2.9749101917000003,0,2.9749101917000003
2020-04-13 07:00:00,1.9617902586,-0.0545,1.9625471380000001,0.126,-0.0545,0.1372816448,1.8357902586,0,1.8357902586,3.1258068632000002,-0.0545,3.1262819444,0.126,-0.0545,0.1372816448,2.9998068632,0,2.9998068632
2020-04-13 07:30:00,2.0099345629,-0.065,2.0109853175,0.1335,-0.065,0.148483164,1.8764345629,0,1.8764345629,3.1546642621,-0.065,3.1553338344,0.1335,-0.065,0.148483164,3.0211642621,0,3.0211642621
2020-04-13 08:00:00,1.9757455708,-0.052000000000000005,1.976429751,0.138,-0.052000000000000005,0.1474720312,1.8377455708000001,0,1.8377455708000001,3.1333629405,-0.052000000000000005,3.133794396,0.138,-0.052000000000000005,0.1474720312,2.9953629405,0,2.9953629405
2020-04-13 08:30:00,2.0692738034,-0.059500000000000004,2.0701290596,0.139,-0.059500000000000004,0.1511993717,1.9302738034,0,1.9302738034,3.1613427495,-0.059500000000000004,3.1619026281,0.139,-0.059500000000000004,0.1511993717,3.0223427495,0,3.0223427495
2020-04-13 09:00:00,2.0711380649,-0.064,2.0721266573,0.1645,-0.064,0.1765113311,1.9066380649,0,1.9066380649,3.1814068812,-0.064,3.1820505565,0.1645,-0.064,0.1765113311,3.0169068812,0,3.0169068812
2020-04-13 09:30:00,1.9310592020000001,-0.0685,1.932273762,0.186,-0.0685,0.1982126383,1.7450592020000002,0,1.7450592020000002,3.0940041867,-0.0685,3.0947623749,0.186,-0.0685,0.1982126383,2.9080041867,0,2.9080041867
2020-04-13 10:00:00,1.9042096318000001,-0.0765,1.9057456734,0.2545,-0.0765,0.2657489417,1.6497096318,0,1.6497096318,3.1596532311,-0.0765,3.160579186,0.2545,-0.0765,0.2657489417,2.9051532311,0,2.9051532311
2020-04-13 10:30:00,1.8159883673000001,-0.07,1.8173369941000002,0.27,-0.07,0.27892651360000004,1.5459883673,0,1.5459883673,3.1186862963,-0.07,3.1194717846,0.27,-0.07,0.27892651360000004,2.8486862963,0,2.8486862963
2020-04-13 11:00:00,1.7997670242,-0.068,1.8010511768000002,0.28200000000000003,-0.068,0.2900827468,1.5177670241999999,0,1.5177670241999999,3.1618628644,-0.068,3.1625939944,0.28200000000000003,-0.068,0.2900827468,2.8798628644,0,2.8798628644
2020-04-13 11:30:00,1.7269358082,-0.0645,1.7281399063,0.29250000000000004,-0.0645,0.29952712730000003,1.4344358082,0,1.4344358082,3.1113641919,-0.0645,3.1120326773,0.29250000000000004,-0.0645,0.29952712730000003,2.8188641919,0,2.8188641919
2020-04-13 12:00:00,1.5819411735000002,-0.0685,1.5834235461000001,0.3245,-0.0685,0.3316511722,1.2574411735,0,1.2574411735,3.0061438523,-0.0685,3.0069241944,0.3245,-0.0685,0.3316511722,2.6816438523,0,2.6816438523
2020-04-13 12:30:00,1.5830730275,-0.0635,1.5843460671,0.329,-0.0635,0.3350720072,1.2540730275,0,1.2540730275,2.9871930968,-0.0635,2.9878679435,0.329,-0.0635,0.3350720072,2.6581930968,0,2.6581930968
2020-04-13 13:00:00,1.4851379417000001,-0.060500000000000005,1.4863697239,0.336,-0.060500000000000005,0.34140335380000003,1.1491379417,0,1.1491379417,2.9370061485,-0.060500000000000005,2.9376292084,0.336,-0.060500000000000005,0.34140335380000003,2.6010061485,0,2.6010061485
2020-04-13 13:30:00,1.5140593366,-0.058,1.5151698502,0.3365,-0.058,0.3414619305,1.1775593366,0,1.1775593366,2.9139017601,-0.058,2.9144789358,0.3365,-0.058,0.3414619305,2.5774017601,0,2.5774017601
2020-04-13 14:00:00,1.8042554391,-0.051000000000000004,1.8049760911,0.3285,-0.051000000000000004,0.33243533210000004,1.4757554391,0,1.4757554391,2.5225026144,-0.051000000000000004,2.5230181211,0.3285,-0.051000000000000004,0.33243533210000004,2.1940026144,0,2.1940026144
2020-04-13 14:30:00,1.9229504944,-0.053,1.9236807437999999,0.318,-0.053,0.3223864141,1.6049504944000001,0,1.6049504944000001,2.6172945026,-0.053,2.6178310704000003,0.318,-0.053,0.3223864141,2.2992945026,0,2.2992945026
2020-04-13 15:00:00,2.1383190912,-0.042,2.138731525,0.28950000000000004,-0.042,0.2925307676,1.8488190912,0,1.8488190912,2.3070973965,-0.042,2.3074796634,0.28950000000000004,-0.042,0.2925307676,2.0175973965,0,2.0175973965
2020-04-13 15:30:00,2.2132186343,-0.0415,2.2136076828,0.276,-0.0415,0.2791025797,1.9372186343000002,0,1.9372186343000002,2.2053054138,-0.0415,2.205695858,0.276,-0.0415,0.2791025797,1.9293054137999999,0,1.9293054137999999
2020-04-13 16:00:00,2.2390074843,-0.0455,2.2394697508,0.274,-0.0455,0.2777521377,1.9650074843,0,1.9650074843,2.2313241069,-0.0455,2.2317879648,0.274,-0.0455,0.2777521377,1.9573241069,0,1.9573241069
2020-04-13 16:30:00,2.2556070117,-0.037,2.2559104573,0.243,-0.037,0.24580073230000002,2.0126070117,0,2.0126070117,2.2467695689,-0.037,2.2470742079,0.243,-0.037,0.24580073230000002,2.0037695689,0,2.0037695689
2020-04-13 17:00:00,2.3618288306,-0.0385,2.3621426026,0.227,-0.0385,0.23024172080000002,2.1348288306,0,2.1348288306,2.3531684032999998,-0.0385,2.35348333,0.227,-0.0385,0.23024172080000002,2.1261684033,0,2.1261684033
2020-04-13 17:30:00,2.3856434292,-0.0385,2.3859540694,0.1895,-0.0385,0.1933714043,2.1961434292,0,2.1961434292,2.4716536082,-0.0385,2.4719534398,0.1895,-0.0385,0.1933714043,2.2821536082,0,2.2821536082
2020-04-13 18:00:00,2.2365769734,-0.047,2.2370707539,0.1585,-0.047,0.1653216562,2.0780769734,0,2.0780769734,2.7823247054999998,-0.047,2.7827216473,0.1585,-0.047,0.1653216562,2.6238247055,0,2.6238247055
2020-04-13 18:30:00,2.2392868325,-0.03,2.2394877803,0.1135,-0.03,0.1173978279,2.1257868325000002,0,2.1257868325000002,2.749880515,-0.03,2.7500441536,0.1135,-0.03,0.1173978279,2.636380515,0,2.636380515
2020-04-13 19:00:00,2.1486896091,-0.036500000000000005,2.1489996013,0.09,-0.036500000000000005,0.0971197714,2.0586896091,0,2.0586896091,2.6496685043,-0.036500000000000005,2.6499198917999998,0.09,-0.036500000000000005,0.0971197714,2.5596685043000003,0,2.5596685043000003
2020-04-13 19:30:00,2.0420489506,-0.0145,2.0421004301,0.042,-0.0145,0.044432533100000005,2.0000489506,0,2.0000489506,2.8496003191,-0.0145,2.84963721,0.042,-0.0145,0.044432533100000005,2.8076003191,0,2.8076003191
2020-04-13 20:00:00,2.0239331672,-0.013000000000000001,2.0239749171,0.033,-0.013000000000000001,0.0354682957,1.9909331672000001,0,1.9909331672000001,3.0538325744,-0.013000000000000001,3.0538602444,0.033,-0.013000000000000001,0.0354682957,3.0208325744,0,3.0208325744
2020-04-13 20:30:00,2.1305466916,-0.0155,2.1306030731,0.022,-0.0155,0.0269118933,2.1085466916,0,2.1085466916,3.1494377035,-0.0155,3.149475845,0.022,-0.0155,0.0269118933,3.1274377035,0,3.1274377035
2020-04-13 21:00:00,2.104609962,-0.0045000000000000005,2.1046147729,0.0115,-0.0045000000000000005,0.012349089,2.093109962,0,2.093109962,3.1060502156,-0.0045000000000000005,3.1060534754,0.0115,-0.0045000000000000005,0.012349089,3.0945502156,0,3.0945502156
2020-04-13 21:30:00,2.0681159539,0.0025,2.0681174649,0.01,0.0025,0.0103077641,2.0581159539,0,2.0581159539,3.0770121666,0.0025,3.0770131822,0.01,0.0025,0.0103077641,3.0670121666,0,3.0670121666
2020-04-13 22:00:00,1.974253824,-0.0035,1.9742569265,0.006500000000000001,-0.0035,0.0073824115,1.967753824,0,1.967753824,3.0018504697,-0.0035,3.0018525101,0.006500000000000001,-0.0035,0.0073824115,2.9953504697,0,2.9953504697
2020-04-13 22:30:00,1.9446166605,0.004,1.9446207744000001,0.009000000000000001,0.004,0.009848857800000001,1.9356166605,0,1.9356166605,2.9922617943,0.004,2.9922644679,0.009000000000000001,0.004,0.009848857800000001,2.9832617943,0,2.9832617943
2020-04-13 23:00:00,1.7843417295,0.006,1.7843518172000001,0.0105,0.006,0.0120933866,1.7738417295,0,1.7738417295,2.9044979579,0.006,2.9045041551,0.0105,0.006,0.0120933866,2.8939979579,0,2.8939979579
2020-04-13 23:30:00,1.8155121923,0.0015,1.8155128120000001,0.011,0.0015,0.0111018017,1.8045121923,0,1.8045121923,2.6462287012,0.0015,2.6462291263,0.011,0.0015,0.0111018017,2.6352287012,0,2.6352287012
2020-04-14 00:00:00,1.8451781537,-0.007500000000000001,1.8451933961,0.014,-0.007500000000000001,0.0158823802,1.8311781537,0,1.8311781537,2.3954174399,-0.007500000000000001,2.3954291811,0.014,-0.007500000000000001,0.0158823802,2.3814174399,0,2.3814174399
2020-04-14 00:30:00,1.8252819551,-0.01,1.8253093479,0.0115,-0.01,0.0152397507,1.8137819551,0,1.8137819551,2.3779992863,-0.01,2.3780203123,0.0115,-0.01,0.0152397507,2.3664992863,0,2.3664992863
2020-04-14 01:00:00,1.7306158961,-0.0135,1.7306685499999999,0.013000000000000001,-0.0135,0.018741664800000002,1.7176158960999999,0,1.7176158960999999,2.3227110561,-0.0135,2.322750288,0.013000000000000001,-0.0135,0.018741664800000002,2.3097110561,0,2.3097110561
2020-04-14 01:30:00,1.7619251403,-0.0165,1.7620023978,0.015,-0.0165,0.022299103100000002,1.7469251403000001,0,1.7469251403000001,2.3020061217,-0.0165,2.3020652541,0.015,-0.0165,0.022299103100000002,2.2870061217,0,2.2870061217
2020-04-14 02:00:00,1.9735788484999999,-0.0175,1.9736564344,0.0165,-0.0175,0.024052026900000002,1.9570788485000001,0,1.9570788485000001,2.6616041621,-0.0175,2.6616616925,0.0165,-0.0175,0.024052026900000002,2.6451041621,0,2.6451041621
2020-04-14 02:30:00,1.9502407606,-0.0145,1.9502946634,0.0115,-0.0145,0.0185067555,1.9387407606,0,1.9387407606,3.0022556853,-0.0145,3.0022907005,0.0115,-0.0145,0.0185067555,2.9907556853,0,2.9907556853
2020-04-14 03:00:00,1.9454144413,-0.0035,1.9454175897,0.005,-0.0035,0.0061032778,1.9404144413000002,0,1.9404144413000002,3.0143868362,-0.0035,3.0143888682,0.005,-0.0035,0.0061032778,3.0093868362,0,3.0093868362
2020-04-14 03:30:00,1.9797937015,-0.001,1.979793954,0.0055000000000000005,-0.001,0.005590169900000001,1.9742937015000002,0,1.9742937015000002,3.0653428619,-0.001,3.0653430249999998,0.0055000000000000005,-0.001,0.005590169900000001,3.0598428619,0,3.0598428619
2020-04-14 04:00:00,1.9865723444,0.01,1.9865975133,0.0105,0.01,0.0145,1.9760723444,0,1.9760723444,3.0758511299,0.01,3.0758673855,0.0105,0.01,0.0145,3.0653511299,0,3.0653511299
2020-04-14 04:30:00,1.9391860343,0.015,1.9392440474,0.0145,0.015,0.020862646000000002,1.9246860343,0,1.9246860343,3.0362415547,0.015,3.0362786068,0.0145,0.015,0.020862646000000002,3.0217415547,0,3.0217415547
2020-04-14 05:00:00,1.8136805954000002,0.0145,1.8137385567000002,0.018500000000000003,0.0145,0.0235053185,1.7951805954000002,0,1.7951805954000002,2.9707468265,0.0145,2.970782213,0.018500000000000003,0.0145,0.0235053185,2.9522468265,0,2.9522468265
2020-04-14 05:30:00,1.8444254943,0.01,1.8444526028000001,0.021,0.01,0.023259406700000002,1.8234254943,0,1.8234254943,2.9706132433,0.01,2.9706300748,0.021,0.01,0.023259406700000002,2.9496132433,0,2.9496132433
2020-04-14 06:00:00,1.9806731647,0.0035,1.9806762571,0.036500000000000005,0.0035,0.0366674242,1.9441731647,0,1.9441731647,3.0429522226,0.0035,3.0429542354,0.036500000000000005,0.0035,0.0366674242,3.0064522226,0,3.0064522226
2020-04-14 06:30:00,1.9089535798,-0.006500000000000001,1.9089646461,0.049,-0.006500000000000001,0.049429242400000004,1.8599535798,0,1.8599535798,2.9854946904,-0.006500000000000001,2.9855017663,0.049,-0.006500000000000001,0.049429242400000004,2.9364946904,0,2.9364946904
2020-04-14 07:00:00,1.9826852769,0.0085,1.9827034971000002,0.0125,0.0085,0.0151162165,1.9701852769000001,0,1.9701852769000001,3.0556987197,0.0085,3.0557105418,0.0125,0.0085,0.0151162165,3.0431987197,0,3.0431987197
2020-04-14 07:30:00,2.0405702371,0.005,2.0405763628,0.0025,0.005,0.005590169900000001,2.0380702371,0,2.0380702371,3.0990909179,0.005,3.0990949513,0.0025,0.005,0.005590169900000001,3.0965909179,0,3.0965909179
2020-04-14 08:00:00,1.9315084139,0.0025,1.9315100318,0.01,0.0025,0.0103077641,1.9215084139,0,1.9215084139,3.0044425287,0.0025,3.0044435688,0.01,0.0025,0.0103077641,2.9944425287,0,2.9944425287
2020-04-14 08:30:00,1.9638209985000001,-0.0015,1.9638215714,0.026500000000000003,-0.0015,0.0265424189,1.9373209985000002,0,1.9373209985000002,3.0767370813,-0.0015,3.076737447,0.026500000000000003,-0.0015,0.0265424189,3.0502370813,0,3.0502370813
2020-04-14 09:00:00,1.9647615133,-0.006500000000000001,1.9647722652000001,0.0505,-0.006500000000000001,0.0509165985,1.9142615133,0,1.9142615133,3.0995364237,-0.006500000000000001,3.0995432392,0.0505,-0.006500000000000001,0.0509165985,3.0490364237,0,3.0490364237
2020-04-14 09:30:00,1.8704729253,-0.006,1.8704825485,0.0815,-0.006,0.0817205604,1.7889729253,0,1.7889729253,3.0344138393,-0.006,3.0344197712,0.0815,-0.006,0.0817205604,2.9529138393,0,2.9529138393
2020-04-14 10:00:00,1.8862912818000002,-0.0135,1.8863395903,0.109,-0.0135,0.10983282750000001,1.7772912818000002,0,1.7772912818000002,3.0475599878,-0.0135,3.0475898886,0.109,-0.0135,0.10983282750000001,2.9385599878,0,2.9385599878
2020-04-14 10:30:00,1.9134539214,-0.0245,1.9136107649,0.136,-0.0245,0.1381891819,1.7774539214,0,1.7774539214,3.1211545794,-0.0245,3.1212507363,0.136,-0.0245,0.1381891819,2.9851545794,0,2.9851545794
2020-04-14 11:00:00,1.8928788992,-0.0205,1.8929899041,0.156,-0.0205,0.1573411898,1.7368788992000002,0,1.7368788992000002,3.1411545794,-0.0205,3.1412214729,0.156,-0.0205,0.1573411898,2.9851545794,0,2.9851545794
2020-04-14 11:30:00,1.8470872526000002,-0.021500000000000002,1.8472123778,0.17650000000000002,-0.021500000000000002,0.1778046681,1.6705872526,0,1.6705872526,3.1280694214,-0.021500000000000002,3.128143308,0.17650000000000002,-0.021500000000000002,0.1778046681,2.9515694214,0,2.9515694214
2020-04-14 12:00:00,1.8149976409000002,-0.0155,1.8150638243000001,0.1915,-0.0155,0.19212626060000002,1.6234976409000001,0,1.6234976409000001,3.1139472388,-0.0155,3.113985815,0.1915,-0.0155,0.19212626060000002,2.9224472388000002,0,2.9224472388000002
2020-04-14 12:30:00,1.8250697822,-0.0155,1.8251356004,0.20450000000000002,-0.0155,0.2050865671,1.6205697822,0,1.6205697822,3.1216863077,-0.0155,3.1217247882,0.20450000000000002,-0.0155,0.2050865671,2.9171863076999998,0,2.9171863076999998
2020-04-14 13:00:00,1.728182458,-0.0125,1.7282276639,0.213,-0.0125,0.21336646880000001,1.515182458,0,1.515182458,3.0336863093,-0.0125,3.0337120617,0.213,-0.0125,0.21336646880000001,2.8206863093,0,2.8206863093
2020-04-14 13:30:00,1.7355474872,-0.0125,1.7355925013,0.219,-0.0125,0.21935644510000002,1.5165474872,0,1.5165474872,3.0210173997,-0.0125,3.0210432601,0.219,-0.0125,0.21935644510000002,2.8020173997,0,2.8020173997
2020-04-14 14:00:00,1.7746005142999999,-0.012,1.7746410863,0.2215,-0.012,0.2218248183,1.5531005143,0,1.5531005143,3.1039429273,-0.012,3.1039661235000002,0.2215,-0.012,0.2218248183,2.8824429273,0,2.8824429273
2020-04-14 14:30:00,2.0336043758,-0.0145,2.0336560691,0.2185,-0.0145,0.2189805927,1.8151043758,0,1.8151043758,3.3184621816,-0.0145,3.3184938602000003,0.2185,-0.0145,0.2189805927,3.0999621816,0,3.0999621816
2020-04-14 15:00:00,2.1373737886,-0.012,2.1374074745,0.21250000000000002,-0.012,0.2128385538,1.9248737886,0,1.9248737886,3.3922811449,-0.012,3.3923023695,0.21250000000000002,-0.012,0.2128385538,3.1797811449,0,3.1797811449
2020-04-14 15:30:00,2.1222231498,-0.0175,2.1222953017,0.211,-0.0175,0.21172446720000002,1.9112231498,0,1.9112231498,3.4089976429,-0.0175,3.4090425605,0.211,-0.0175,0.21172446720000002,3.1979976429,0,3.1979976429
2020-04-14 16:00:00,2.0577123969,-0.028,2.0579028909,0.209,-0.028,0.2108672568,1.8487123968999999,0,1.8487123968999999,3.3370837585,-0.028,3.3372012242,0.209,-0.028,0.2108672568,3.1280837585,0,3.1280837585
2020-04-14 16:30:00,2.0599218365,-0.031,2.0601550846,0.1925,-0.031,0.19498012720000002,1.8674218365000002,0,1.8674218365000002,3.3431813057,-0.031,3.343325028,0.1925,-0.031,0.19498012720000002,3.1506813057,0,3.1506813057
2020-04-14 17:00:00,2.0988079725,-0.0315,2.0990443434,0.178,-0.0315,0.18076573240000002,1.9208079725,0,1.9208079725,3.345169217,-0.0315,3.3453175246,0.178,-0.0315,0.18076573240000002,3.167169217,0,3.167169217
2020-04-14 17:30:00,2.2132194847,-0.031,2.2134365786,0.1495,-0.031,0.1526802214,2.0637194847,0,2.0637194847,3.3725179828,-0.031,3.372660455,0.1495,-0.031,0.1526802214,3.2230179828,0,3.2230179828
2020-04-14 18:00:00,2.2612302638,-0.0275,2.2613974786,0.0985,-0.0275,0.1022668079,2.1627302638,0,2.1627302638,3.3311663719,-0.0275,3.3312798812,0.0985,-0.0275,0.1022668079,3.2326663719,0,3.2326663719
2020-04-14 18:30:00,2.2619884115,-0.018500000000000003,2.2620640627,0.068,-0.018500000000000003,0.0704716255,2.1939884115,0,2.1939884115,3.3181569673,-0.018500000000000003,3.3182085392,0.068,-0.018500000000000003,0.0704716255,3.2501569673,0,3.2501569673
2020-04-14 19:00:00,2.2778389122,-0.006500000000000001,2.2778481864,0.034,-0.006500000000000001,0.0346157479,2.2438389122,0,2.2438389122,3.3130839479,-0.006500000000000001,3.3130903241,0.034,-0.006500000000000001,0.0346157479,3.2790839479000002,0,3.2790839479000002
2020-04-14 19:30:00,2.3077832864,-0.002,2.307784153,0.006,-0.002,0.0063245553000000005,2.3017832864,0,2.3017832864,3.3082172185,-0.002,3.308217823,0.006,-0.002,0.0063245553000000005,3.3022172185,0,3.3022172185
2020-04-14 20:00:00,2.2934800951,0.0,2.2934800951,0.001,0.0,0.001,2.2924800951,0,2.2924800951,3.2969555084,0.0,3.2969555084,0.001,0.0,0.001,3.2959555084,0,3.2959555084
