Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-14 20:30:00,2.3018149829,0.0,2.3018149829,0.0,0.0,0.0,2.3018149829,0,2.3018149829,3.2870555384999998,0.0,3.2870555384999998,0.0,0.0,0.0,3.2870555384999998,0,3.2870555384999998
2020-04-14 21:00:00,2.2503510769,0.0,2.2503510769,0.0,0.0,0.0,2.2503510769,0,2.2503510769,3.2456506907,0.0,3.2456506907,0.0,0.0,0.0,3.2456506907,0,3.2456506907
2020-04-14 21:30:00,2.1853925898,0.0,2.1853925898,0.0,0.0,0.0,2.1853925898,0,2.1853925898,3.1916417093,0.0,3.1916417093,0.0,0.0,0.0,3.1916417093,0,3.1916417093
2020-04-14 22:00:00,2.1859943042,0.0,2.1859943042,0.0,0.0,0.0,2.1859943042,0,2.1859943042,3.2160275990000002,0.0,3.2160275990000002,0.0,0.0,0.0,3.2160275990000002,0,3.2160275990000002
2020-04-14 22:30:00,2.1190484621,0.0,2.1190484621,0.0,0.0,0.0,2.1190484621,0,2.1190484621,3.138028155,0.0,3.138028155,0.0,0.0,0.0,3.138028155,0,3.138028155
2020-04-14 23:00:00,2.0772416053,0.0,2.0772416053,0.0,0.0,0.0,2.0772416053,0,2.0772416053,2.8118490397,0.0,2.8118490397,0.0,0.0,0.0,2.8118490397,0,2.8118490397
2020-04-14 23:30:00,2.1019579703,0.0,2.1019579703,0.0,0.0,0.0,2.1019579703,0,2.1019579703,2.6087504941,0.0,2.6087504941,0.0,0.0,0.0,2.6087504941,0,2.6087504941
2020-04-15 00:00:00,2.0756931519,0.0,2.0756931519,0.0,0.0,0.0,2.0756931519,0,2.0756931519,2.585340615,0.0,2.585340615,0.0,0.0,0.0,2.585340615,0,2.585340615
2020-04-15 00:30:00,2.0324545819,0.0,2.0324545819,0.0,0.0,0.0,2.0324545819,0,2.0324545819,2.5414104371,0.0,2.5414104371,0.0,0.0,0.0,2.5414104371,0,2.5414104371
2020-04-15 01:00:00,2.0361133661,0.0,2.0361133661,0.0,0.0,0.0,2.0361133661,0,2.0361133661,2.5644891481,0.0,2.5644891481,0.0,0.0,0.0,2.5644891481,0,2.5644891481
2020-04-15 01:30:00,2.0922162238,0.0,2.0922162238,0.0,0.0,0.0,2.0922162238,0,2.0922162238,2.6135503533,0.0,2.6135503533,0.0,0.0,0.0,2.6135503533,0,2.6135503533
2020-04-15 02:00:00,2.1839948248,0.0,2.1839948248,0.0,0.0,0.0,2.1839948248,0,2.1839948248,2.6859925123,0.0,2.6859925123,0.0,0.0,0.0,2.6859925123,0,2.6859925123
2020-04-15 02:30:00,2.1338062278,0.0,2.1338062278,0.0,0.0,0.0,2.1338062278,0,2.1338062278,2.6431181926000002,0.0,2.6431181926000002,0.0,0.0,0.0,2.6431181926000002,0,2.6431181926000002
2020-04-15 03:00:00,2.1853714588,0.0,2.1853714588,0.0,0.0,0.0,2.1853714588,0,2.1853714588,2.6994233538,0.0,2.6994233538,0.0,0.0,0.0,2.6994233538,0,2.6994233538
2020-04-15 03:30:00,2.1853714588,0.0,2.1853714588,0.0,0.0,0.0,2.1853714588,0,2.1853714588,2.6969870512,0.0,2.6969870512,0.0,0.0,0.0,2.6969870512,0,2.6969870512
2020-04-15 04:00:00,2.1692325558,0.0,2.1692325558,0.0,0.0,0.0,2.1692325558,0,2.1692325558,2.6843323416000002,0.0,2.6843323416000002,0.0,0.0,0.0,2.6843323416000002,0,2.6843323416000002
2020-04-15 04:30:00,2.1834743005,0.002,2.1834752164,0.0005,0.002,0.0020615528,2.1829743005,0,2.1829743005,2.7018064395,0.002,2.7018071797000003,0.0005,0.002,0.0020615528,2.7013064395,0,2.7013064395
2020-04-15 05:00:00,2.1678579141,0.006,2.1678662172,0.001,0.006,0.0060827625,2.1668579141,0,2.1668579141,2.6930288825,0.006,2.6930355665,0.001,0.006,0.0060827625,2.6920288825,0,2.6920288825
2020-04-15 05:30:00,2.1965401559,0.0055000000000000005,2.1965470417,0.001,0.0055000000000000005,0.005590169900000001,2.1955401559,0,2.1955401559,2.7052006964,0.0055000000000000005,2.7052062875000003,0.001,0.0055000000000000005,0.005590169900000001,2.7042006964,0,2.7042006964
2020-04-15 06:00:00,2.2170360327,0.0045000000000000005,2.2170405995999998,0.001,0.0045000000000000005,0.0046097722,2.2160360327,0,2.2160360327,2.7267474084,0.0045000000000000005,2.7267511216,0.001,0.0045000000000000005,0.0046097722,2.7257474084,0,2.7257474084
2020-04-15 06:30:00,2.2855986572,0.005,2.2856041262,0.0,0.005,0.005,2.2855986572,0,2.2855986572,2.7836283895,0.005,2.78363288,0.0,0.005,0.005,2.7836283895,0,2.7836283895
2020-04-15 07:00:00,2.2264948923,0.007500000000000001,2.2265075242,0.0015,0.007500000000000001,0.0076485293,2.2249948923,0,2.2249948923,2.7196911636000003,0.007500000000000001,2.7197015048,0.0015,0.007500000000000001,0.0076485293,2.7181911636000002,0,2.7181911636000002
2020-04-15 07:30:00,2.1822042765,0.012,2.1822372704,0.0055000000000000005,0.012,0.0132003788,2.1767042765,0,2.1767042765,3.0671904405,0.012,3.0672139147,0.0055000000000000005,0.012,0.0132003788,3.0616904405,0,3.0616904405
2020-04-15 08:00:00,2.1193175834,0.007500000000000001,2.1193308542000002,0.0085,0.007500000000000001,0.011335784000000002,2.1108175834,0,2.1108175834,3.1575091839000002,0.007500000000000001,3.1575180912,0.0085,0.007500000000000001,0.011335784000000002,3.1490091839,0,3.1490091839
2020-04-15 08:30:00,2.1432144768,0.0035,2.1432173347,0.019,0.0035,0.0193196791,2.1242144768,0,2.1242144768,3.1974190602,0.0035,3.1974209758,0.019,0.0035,0.0193196791,3.1784190602,0,3.1784190602
2020-04-15 09:00:00,2.0960001742,-0.0055000000000000005,2.0960073903,0.055,-0.0055000000000000005,0.0552743159,2.0410001742,0,2.0410001742,3.1860819384,-0.0055000000000000005,3.1860866856,0.055,-0.0055000000000000005,0.0552743159,3.1310819384,0,3.1310819384
2020-04-15 09:30:00,2.050173543,-0.0085,2.0501911634,0.0815,-0.0085,0.0819420527,1.968673543,0,1.968673543,3.1989919214,-0.0085,3.199003214,0.0815,-0.0085,0.0819420527,3.1174919214,0,3.1174919214
2020-04-15 10:00:00,1.9652619298,-0.0165,1.9653311942,0.1085,-0.0165,0.1097474373,1.8567619298,0,1.8567619298,3.1290921657,-0.0165,3.1291356685,0.1085,-0.0165,0.1097474373,3.0205921657,0,3.0205921657
2020-04-15 10:30:00,2.0121143488,-0.016,2.0121779625,0.1335,-0.016,0.1344553829,1.8786143488,0,1.8786143488,3.2164624493,-0.016,3.2165022443,0.1335,-0.016,0.1344553829,3.0829624493,0,3.0829624493
2020-04-15 11:00:00,1.9770530163000002,-0.0145,1.9771061882,0.153,-0.0145,0.1536855556,1.8240530163000002,0,1.8240530163000002,3.2316392505,-0.0145,3.2316717802,0.153,-0.0145,0.1536855556,3.0786392505,0,3.0786392505
2020-04-15 11:30:00,1.8358987193,-0.014,1.8359520984,0.1665,-0.014,0.16708755190000002,1.6693987193000002,0,1.6693987193000002,3.1192941546,-0.014,3.1193255718,0.1665,-0.014,0.16708755190000002,2.9527941546000003,0,2.9527941546000003
2020-04-15 12:00:00,1.5673513496,-0.015,1.5674231251,0.18050000000000002,-0.015,0.1811221963,1.3868513496000001,0,1.3868513496000001,2.9033295956,-0.015,2.903368344,0.18050000000000002,-0.015,0.1811221963,2.7228295956,0,2.7228295956
2020-04-15 12:30:00,1.7549657991,-0.013000000000000001,1.7550139476000002,0.1915,-0.013000000000000001,0.1919407461,1.5634657991,0,1.5634657991,3.075332032,-0.013000000000000001,3.0753595086,0.1915,-0.013000000000000001,0.1919407461,2.883832032,0,2.883832032
2020-04-15 13:00:00,2.0274272685,-0.0105,2.027454458,0.2015,-0.0105,0.2017733877,1.8259272685,0,1.8259272685,2.8098167885,-0.0105,2.8098364072,0.2015,-0.0105,0.2017733877,2.6083167885,0,2.6083167885
2020-04-15 13:30:00,2.0925352746,-0.011,2.0925641867,0.201,-0.011,0.20130077000000002,1.8915352746,0,1.8915352746,2.4178937442,-0.011,2.4179187659,0.201,-0.011,0.20130077000000002,2.2168937442,0,2.2168937442
2020-04-15 14:00:00,2.1332975006,-0.028,2.1334812458,0.2275,-0.028,0.22921660060000001,1.9057975006,0,1.9057975006,2.1214213478,-0.028,2.1216061216,0.2275,-0.028,0.22921660060000001,1.8939213478,0,1.8939213478
2020-04-15 14:30:00,2.2677278078,-0.028,2.2679006615,0.224,-0.028,0.22574321700000002,2.0437278078,0,2.0437278078,2.2581443707,-0.028,2.2583179579,0.224,-0.028,0.22574321700000002,2.0341443707,0,2.0341443707
2020-04-15 15:00:00,2.2942425125,-0.028,2.2944133687,0.21250000000000002,-0.028,0.2143367677,2.0817425125,0,2.0817425125,2.2833650603,-0.028,2.2835367303,0.21250000000000002,-0.028,0.2143367677,2.0708650603,0,2.0708650603
2020-04-15 15:30:00,2.4864109909,-0.032,2.4866169017,0.20400000000000001,-0.032,0.20649455200000003,2.2824109909,0,2.2824109909,2.4764861666,-0.032,2.4766929025,0.20400000000000001,-0.032,0.20649455200000003,2.2724861666000002,0,2.2724861666000002
2020-04-15 16:00:00,2.4294581307,-0.037,2.4297398644,0.20700000000000002,-0.037,0.2102807647,2.2224581307,0,2.2224581307,2.4222642308,-0.037,2.4225468012,0.20700000000000002,-0.037,0.2102807647,2.2152642308,0,2.2152642308
2020-04-15 16:30:00,2.3870618477,-0.032,2.3872763277,0.187,-0.032,0.1897182121,2.2000618477,0,2.2000618477,2.3804196061000003,-0.032,2.3806346845,0.187,-0.032,0.1897182121,2.1934196061,0,2.1934196061
2020-04-15 17:00:00,2.4886053093,-0.0325,2.4888175175000002,0.168,-0.0325,0.17111472760000002,2.3206053093,0,2.3206053093,2.482425352,-0.0325,2.4826380885,0.168,-0.0325,0.17111472760000002,2.314425352,0,2.314425352
2020-04-15 17:30:00,2.4054714067000003,-0.0335,2.4057046656,0.14550000000000002,-0.0335,0.1493067313,2.2599714067,0,2.2599714067,2.8142722899,-0.0335,2.8144716683,0.14550000000000002,-0.0335,0.1493067313,2.6687722899,0,2.6687722899
2020-04-15 18:00:00,2.1879651719,-0.0335,2.1882216166,0.115,-0.0335,0.11978000670000001,2.0729651719,0,2.0729651719,3.1766277403,-0.0335,3.1768043771,0.115,-0.0335,0.11978000670000001,3.0616277403,0,3.0616277403
2020-04-15 18:30:00,2.0185878186,-0.027,2.0187683823,0.076,-0.027,0.0806535802,1.9425878186,0,1.9425878186,3.1423780628,-0.027,3.1424940556,0.076,-0.027,0.0806535802,3.0663780628,0,3.0663780628
2020-04-15 19:00:00,1.916702337,-0.01,1.9167284233,0.038,-0.01,0.0392937654,1.878702337,0,1.878702337,3.0503373848,-0.01,3.0503537764,0.038,-0.01,0.0392937654,3.0123373848,0,3.0123373848
2020-04-15 19:30:00,1.893157343,-0.0015,1.8931579373,0.006,-0.0015,0.0061846584,1.8871573430000002,0,1.8871573430000002,2.9921730253,-0.0015,2.9921734013,0.006,-0.0015,0.0061846584,2.9861730253000003,0,2.9861730253000003
2020-04-15 20:00:00,1.9532983883,0.0,1.9532983883,0.001,0.0,0.001,1.9522983883,0,1.9522983883,3.0475897287000002,0.0,3.0475897287000002,0.001,0.0,0.001,3.0465897287,0,3.0465897287
2020-04-15 20:30:00,1.8369319404,-0.0015,1.8369325528,0.001,-0.0015,0.0018027756000000002,1.8359319404,0,1.8359319404,2.9330557906,-0.0015,2.9330561742,0.001,-0.0015,0.0018027756000000002,2.9320557905999998,0,2.9320557905999998
2020-04-15 21:00:00,1.851185552,-0.006500000000000001,1.8511969635,0.006500000000000001,-0.006500000000000001,0.0091923882,1.844685552,0,1.844685552,2.9280748048,-0.006500000000000001,2.9280820194,0.006500000000000001,-0.006500000000000001,0.0091923882,2.9215748048,0,2.9215748048
2020-04-15 21:30:00,1.9612983883,-0.001,1.9612986432000001,0.009000000000000001,-0.001,0.0090553851,1.9522983883,0,1.9522983883,3.0201530085,-0.001,3.020153174,0.009000000000000001,-0.001,0.0090553851,3.0111530085,0,3.0111530085
2020-04-15 22:00:00,1.956800903,-0.0035,1.9568040331,0.0115,-0.0035,0.012020815300000001,1.9453009030000001,0,1.9453009030000001,2.9999330052,-0.0035,2.9999350469,0.0115,-0.0035,0.012020815300000001,2.9884330052,0,2.9884330052
2020-04-15 22:30:00,2.0653503032,-0.002,2.0653512715,0.013000000000000001,-0.002,0.0131529464,2.0523503032,0,2.0523503032,3.0847735743,-0.002,3.0847742226,0.013000000000000001,-0.002,0.0131529464,3.0717735743,0,3.0717735743
2020-04-15 23:00:00,2.0754464713,-0.002,2.075447435,0.0145,-0.002,0.014637281200000001,2.0609464713,0,2.0609464713,3.1402018422,-0.002,3.1402024791,0.0145,-0.002,0.014637281200000001,3.1257018422,0,3.1257018422
2020-04-15 23:30:00,2.1042689661,-0.017,2.1043376349,0.015,-0.017,0.0226715681,2.0892689661,0,2.0892689661,2.7923060576000003,-0.017,2.7923578065,0.015,-0.017,0.0226715681,2.7773060576,0,2.7773060576
2020-04-16 00:00:00,2.0725240279,-0.0125,2.0725617231,0.02,-0.0125,0.0235849528,2.0525240279,0,2.0525240279,2.5985539203,-0.0125,2.5985839849,0.02,-0.0125,0.0235849528,2.5785539203,0,2.5785539203
2020-04-16 00:30:00,2.0219221663,-0.0125,2.0219608049,0.026000000000000002,-0.0125,0.0288487435,1.9959221663000002,0,1.9959221663000002,2.5588549722,-0.0125,2.5588855032,0.026000000000000002,-0.0125,0.0288487435,2.5328549722,0,2.5328549722
2020-04-16 01:00:00,2.0582547922,-0.026000000000000002,2.0584190025,0.031,-0.026000000000000002,0.0404598566,2.0272547922,0,2.0272547922,2.6094513829,-0.026000000000000002,2.6095809088,0.031,-0.026000000000000002,0.0404598566,2.5784513829,0,2.5784513829
2020-04-16 01:30:00,2.1392219312,-0.0105,2.1392476997,0.029,-0.0105,0.030842341000000002,2.1102219312,0,2.1102219312,2.67876615,-0.0105,2.6787867284,0.029,-0.0105,0.030842341000000002,2.64976615,0,2.64976615
2020-04-16 02:00:00,2.1252169606,-0.014,2.125263073,0.0345,-0.014,0.0372323784,2.0907169606,0,2.0907169606,2.6601262115,-0.014,2.6601630516,0.0345,-0.014,0.0372323784,2.6256262115,0,2.6256262115
2020-04-16 02:30:00,2.1574986633,-0.013000000000000001,2.1575378286,0.0335,-0.013000000000000001,0.0359339672,2.1239986633,0,2.1239986633,2.6906885073,-0.013000000000000001,2.6907199118,0.0335,-0.013000000000000001,0.0359339672,2.6571885073,0,2.6571885073
2020-04-16 03:00:00,2.1179799318,-0.012,2.1180139262,0.0325,-0.012,0.034644624400000004,2.0854799318,0,2.0854799318,2.6584965240000002,-0.012,2.6585236068,0.0325,-0.012,0.034644624400000004,2.625996524,0,2.625996524
2020-04-16 03:30:00,2.1401078321,-0.011,2.1401361015,0.029500000000000002,-0.011,0.031484123,2.1106078321,0,2.1106078321,2.685260085,-0.011,2.6852826153000002,0.029500000000000002,-0.011,0.031484123,2.655760085,0,2.655760085
2020-04-16 04:00:00,2.1164733041,-0.009000000000000001,2.1164924396,0.025500000000000002,-0.009000000000000001,0.0270416346,2.0909733041,0,2.0909733041,2.6359537928,-0.009000000000000001,2.6359691572,0.025500000000000002,-0.009000000000000001,0.0270416346,2.6104537928,0,2.6104537928
2020-04-16 04:30:00,2.0512352154,-0.003,2.0512374092,0.014,-0.003,0.014317821100000001,2.0372352154,0,2.0372352154,2.5653860106,-0.003,2.5653877647,0.014,-0.003,0.014317821100000001,2.5513860106,0,2.5513860106
2020-04-16 05:00:00,2.0182265654,-0.0005,2.0182266273,0.003,-0.0005,0.0030413813000000002,2.0152265654,0,2.0152265654,2.5335847732,-0.0005,2.5335848225,0.003,-0.0005,0.0030413813000000002,2.5305847732,0,2.5305847732
2020-04-16 05:30:00,2.0482957454,0.0,2.0482957454,0.0,0.0,0.0,2.0482957454,0,2.0482957454,2.5492864186,0.0,2.5492864186,0.0,0.0,0.0,2.5492864186,0,2.5492864186
2020-04-16 06:00:00,2.0408541623,0.0,2.0408541623,0.0,0.0,0.0,2.0408541623,0,2.0408541623,2.6211523243,0.0,2.6211523243,0.0,0.0,0.0,2.6211523243,0,2.6211523243
2020-04-16 06:30:00,1.9855328059000001,0.0,1.9855328059000001,0.0,0.0,0.0,1.9855328059000001,0,1.9855328059000001,3.046763107,0.0,3.046763107,0.0,0.0,0.0,3.046763107,0,3.046763107
2020-04-16 07:00:00,2.010207819,-0.008,2.0102237376,0.0015,-0.008,0.0081394103,2.008707819,0,2.008707819,3.0732735743,-0.008,3.0732839866,0.0015,-0.008,0.0081394103,3.0717735743,0,3.0717735743
2020-04-16 07:30:00,1.9607133418,-0.006,1.9607225221000002,0.0025,-0.006,0.006500000000000001,1.9582133418,0,1.9582133418,3.0380922453,-0.006,3.0380981701,0.0025,-0.006,0.006500000000000001,3.0355922453,0,3.0355922453
2020-04-16 08:00:00,2.0196046346,-0.0125,2.0196433175,0.0165,-0.0125,0.0207002415,2.0031046346,0,2.0031046346,3.1011813365,-0.0125,3.1012065284,0.0165,-0.0125,0.0207002415,3.0846813365,0,3.0846813365
2020-04-16 08:30:00,1.9863240703,-0.014,1.9863734070999999,0.043500000000000004,-0.014,0.0456973741,1.9428240703,0,1.9428240703,3.1121288628,-0.014,3.1121603524,0.043500000000000004,-0.014,0.0456973741,3.0686288628,0,3.0686288628
2020-04-16 09:00:00,2.0294929781,-0.022500000000000003,2.0296176975,0.064,-0.022500000000000003,0.067839885,1.9654929781,0,1.9654929781,3.1735187719,-0.022500000000000003,3.1735985325,0.064,-0.022500000000000003,0.067839885,3.1095187719,0,3.1095187719
2020-04-16 09:30:00,2.0442912475,-0.018000000000000002,2.044370491,0.1005,-0.018000000000000002,0.1020992165,1.9437912475,0,1.9437912475,3.1717447792,-0.018000000000000002,3.1717958547,0.1005,-0.018000000000000002,0.1020992165,3.0712447792,0,3.0712447792
2020-04-16 10:00:00,2.0036343994,-0.0325,2.0038979656,0.1295,-0.0325,0.13351591670000001,1.8741343994,0,1.8741343994,3.1543637494,-0.0325,3.1545311718,0.1295,-0.0325,0.13351591670000001,3.0248637494,0,3.0248637494
2020-04-16 10:30:00,2.1534500917,-0.0385,2.1537942212,0.149,-0.0385,0.1538936321,2.0044500917,0,2.0044500917,3.3317888512,-0.0385,3.3320112843,0.149,-0.0385,0.1538936321,3.1827888512,0,3.1827888512
2020-04-16 11:00:00,2.0734891984,-0.0375,2.073828273,0.17400000000000002,-0.0375,0.17799508420000001,1.8994891984,0,1.8994891984,3.2837174381,-0.0375,3.2839315558,0.17400000000000002,-0.0375,0.17799508420000001,3.1097174381,0,3.1097174381
2020-04-16 11:30:00,2.2271937744,-0.025500000000000002,2.2273397493,0.1865,-0.025500000000000002,0.1882352252,2.0406937744,0,2.0406937744,2.957060759,-0.025500000000000002,2.9571707056000003,0.1865,-0.025500000000000002,0.1882352252,2.7705607590000003,0,2.7705607590000003
2020-04-16 12:00:00,2.2671077187,-0.0285,2.2672868496,0.192,-0.0285,0.19410370940000002,2.0751077187,0,2.0751077187,2.8330276073,-0.0285,2.8331709574,0.192,-0.0285,0.19410370940000002,2.6410276073,0,2.6410276073
2020-04-16 12:30:00,2.3071540713,-0.023,2.3072687119,0.1825,-0.023,0.1839436055,2.1246540713,0,2.1246540713,2.8561984155999998,-0.023,2.8562910197,0.1825,-0.023,0.1839436055,2.6736984156,0,2.6736984156
2020-04-16 13:00:00,2.2474286836,-0.024,2.2475568264,0.20600000000000002,-0.024,0.20739334610000001,2.0414286836,0,2.0414286836,2.7852287273,-0.024,2.7853321280000003,0.20600000000000002,-0.024,0.20739334610000001,2.5792287273,0,2.5792287273
2020-04-16 13:30:00,2.3398484712,-0.022,2.3399518944,0.166,-0.022,0.1674514855,2.1738484712,0,2.1738484712,2.8928237048,-0.022,2.8929073589,0.166,-0.022,0.1674514855,2.7268237048,0,2.7268237048
2020-04-16 14:00:00,2.2639464713,-0.0235,2.2640684343,0.203,-0.0235,0.20435569480000002,2.0609464713,0,2.0609464713,2.8865253791,-0.0235,2.8866210375,0.203,-0.0235,0.20435569480000002,2.6835253790999998,0,2.6835253790999998
2020-04-16 14:30:00,2.2506713083,-0.0285,2.2508517472,0.2255,-0.0285,0.22729386270000002,2.0251713083,0,2.0251713083,2.8994499094,-0.0285,2.8995899757,0.2255,-0.0285,0.22729386270000002,2.6739499094,0,2.6739499094
2020-04-16 15:00:00,2.2987725904,-0.027,2.2989311478,0.18150000000000002,-0.027,0.1834972752,2.1172725904,0,2.1172725904,2.8923768862,-0.027,2.8925029044,0.18150000000000002,-0.027,0.1834972752,2.7108768862,0,2.7108768862
2020-04-16 15:30:00,2.3526803256,-0.021500000000000002,2.3527785625,0.1645,-0.021500000000000002,0.16589906570000001,2.1881803256,0,2.1881803256,3.2590380912,-0.021500000000000002,3.2591090086,0.1645,-0.021500000000000002,0.16589906570000001,3.0945380912,0,3.0945380912
2020-04-16 16:00:00,2.2296290716,-0.02,2.2297187708,0.166,-0.02,0.1672004785,2.0636290716,0,2.0636290716,3.4160210013,-0.02,3.4160795485,0.166,-0.02,0.1672004785,3.2500210013,0,3.2500210013
2020-04-16 16:30:00,2.3738737199,-0.024,2.3739950375,0.116,-0.024,0.1184567432,2.2578737199,0,2.2578737199,3.480497089,-0.024,3.4805798348,0.116,-0.024,0.1184567432,3.364497089,0,3.364497089
2020-04-16 17:00:00,2.3224362019,-0.0235,2.3225550934,0.1535,-0.0235,0.1552884413,2.1689362019,0,2.1689362019,3.8360660495000003,-0.0235,3.8361380301,0.1535,-0.0235,0.1552884413,3.6825660495,0,3.6825660495
2020-04-16 17:30:00,2.3381760282,-0.0285,2.3383497149,0.1275,-0.0285,0.1306464695,2.2106760282,0,2.2106760282,3.9895913837,-0.0285,3.9896931785,0.1275,-0.0285,0.1306464695,3.8620913837,0,3.8620913837
2020-04-16 18:00:00,2.4453631977,-0.024,2.4454809687,0.0945,-0.024,0.0975,2.3508631977,0,2.3508631977,4.0589339358,-0.024,4.0590048897,0.0945,-0.024,0.0975,3.9644339358,0,3.9644339358
2020-04-16 18:30:00,2.2527749077,-0.0165,2.2528353323,0.09050000000000001,-0.0165,0.0919918475,2.1622749077,0,2.1622749077,3.9064130039,-0.0165,3.9064478503,0.09050000000000001,-0.0165,0.0919918475,3.8159130039,0,3.8159130039
2020-04-16 19:00:00,2.2284319523000002,-0.0035,2.2284347008,0.0465,-0.0035,0.0466315344,2.1819319523,0,2.1819319523,3.8935774477000002,-0.0035,3.8935790208,0.0465,-0.0035,0.0466315344,3.8470774477000003,0,3.8470774477000003
2020-04-16 19:30:00,2.2405889969,-0.0155,2.2406426094,0.039,-0.0155,0.0419672491,2.2015889969,0,2.2015889969,3.9362161616,-0.0155,3.9362466794,0.039,-0.0155,0.0419672491,3.8972161616000003,0,3.8972161616000003
2020-04-16 20:00:00,2.1996928955,-0.0125,2.1997284116,0.0385,-0.0125,0.0404783893,2.1611928955,0,2.1611928955,3.8683890951,-0.0125,3.8684092908,0.0385,-0.0125,0.0404783893,3.8298890951,0,3.8298890951
2020-04-16 20:30:00,2.2730826605,-0.0045000000000000005,2.2730871148,0.0405,-0.0045000000000000005,0.040749233100000004,2.2325826605,0,2.2325826605,3.3132280142,-0.0045000000000000005,3.3132310702,0.0405,-0.0045000000000000005,0.040749233100000004,3.2727280142,0,3.2727280142
2020-04-16 21:00:00,2.2920938673,-0.003,2.2920958306,0.042,-0.003,0.0421070065,2.2500938673,0,2.2500938673,3.3310993585,-0.003,3.3311007094000002,0.042,-0.003,0.0421070065,3.2890993585,0,3.2890993585
2020-04-16 21:30:00,2.2266665169,-0.0035,2.2266692676,0.048,-0.0035,0.048127435,2.1786665169,0,2.1786665169,3.2711681517,-0.0035,3.2711700241,0.048,-0.0035,0.048127435,3.2231681517,0,3.2231681517
2020-04-16 22:00:00,2.1306112222,-0.004,2.1306149769,0.047,-0.004,0.0471699057,2.0836112222,0,2.0836112222,3.1405231095,-0.004,3.1405256568,0.047,-0.004,0.0471699057,3.0935231095,0,3.0935231095
2020-04-16 22:30:00,2.0855103558,-0.006500000000000001,2.0855204852,0.057,-0.006500000000000001,0.057369416900000005,2.0285103558,0,2.0285103558,3.0935587297,-0.006500000000000001,3.0935655584,0.057,-0.006500000000000001,0.057369416900000005,3.0365587297,0,3.0365587297
2020-04-16 23:00:00,2.0600446982,-0.002,2.060045669,0.041,-0.002,0.0410487515,2.0190446982,0,2.0190446982,3.1076236676,-0.002,3.1076243112,0.041,-0.002,0.0410487515,3.0666236676,0,3.0666236676
2020-04-16 23:30:00,1.9997921014000002,0.0105,1.9998196666,0.03,0.0105,0.0317844302,1.9697921014,0,1.9697921014,3.0167877301,0.0105,3.0168060028,0.03,0.0105,0.0317844302,2.9867877301,0,2.9867877301
2020-04-17 00:00:00,2.0670174656,-0.0085,2.0670349424,0.0565,-0.0085,0.0571358031,2.0105174656,0,2.0105174656,2.5647825406,-0.0085,2.5647966255,0.0565,-0.0085,0.0571358031,2.5082825405999998,0,2.5082825405999998
2020-04-17 00:30:00,2.0721845692,-0.026500000000000003,2.0723540091,0.07,-0.026500000000000003,0.0748481797,2.0021845692,0,2.0021845692,2.5757795539,-0.026500000000000003,2.5759158683,0.07,-0.026500000000000003,0.0748481797,2.5057795539,0,2.5057795539
2020-04-17 01:00:00,2.0054143616,-0.03,2.0056387416,0.08,-0.03,0.0854400375,1.9254143616000001,0,1.9254143616000001,2.51179102,-0.03,2.5119701686,0.08,-0.03,0.0854400375,2.43179102,0,2.43179102
2020-04-17 01:30:00,2.0796933175,-0.025500000000000002,2.0798496447,0.0805,-0.025500000000000002,0.084442288,1.9991933175,0,1.9991933175,2.5873951679,-0.025500000000000002,2.5875208221,0.0805,-0.025500000000000002,0.084442288,2.5068951678999998,0,2.5068951678999998
2020-04-17 02:00:00,2.1596763407,-0.0195,2.159764373,0.062,-0.0195,0.0649942305,2.0976763407,0,2.0976763407,2.6596258781,-0.0195,2.6596973628000002,0.062,-0.0195,0.0649942305,2.5976258781,0,2.5976258781
2020-04-17 02:30:00,2.0716227631,-0.0125,2.0716604748,0.037,-0.0125,0.0390544492,2.0346227631,0,2.0346227631,2.9197398008,-0.0125,2.9197665582,0.037,-0.0125,0.0390544492,2.8827398008,0,2.8827398008
2020-04-17 03:00:00,2.0209768495,0.01,2.0210015899,0.0115,0.01,0.0152397507,2.0094768495,0,2.0094768495,3.070630123,0.01,3.0706464063,0.0115,0.01,0.0152397507,3.059130123,0,3.059130123
2020-04-17 03:30:00,1.933801915,0.006,1.9338112231000002,0.023,0.006,0.0237697286,1.910801915,0,1.910801915,2.9755989524,0.006,2.9756050016,0.023,0.006,0.0237697286,2.9525989524,0,2.9525989524
2020-04-17 04:00:00,1.9312447741,-0.005,1.9312512466,0.0565,-0.005,0.056720807500000005,1.8747447741,0,1.8747447741,2.9976303511999998,-0.005,2.9976345212,0.0565,-0.005,0.056720807500000005,2.9411303512,0,2.9411303512
2020-04-17 04:30:00,1.9329645657999999,-0.0085,1.9329832546,0.046,-0.0085,0.0467787345,1.8869645658,0,1.8869645658,2.9844662839,-0.0085,2.9844783882,0.046,-0.0085,0.0467787345,2.9384662839,0,2.9384662839
2020-04-17 05:00:00,1.8922123145,-0.008,1.8922292258,0.052500000000000005,-0.008,0.053106026,1.8397123145,0,1.8397123145,2.9652430777000003,-0.008,2.9652538694,0.052500000000000005,-0.008,0.053106026,2.9127430777,0,2.9127430777
2020-04-17 05:30:00,1.9735549779000001,-0.035500000000000004,1.9738742363,0.0845,-0.035500000000000004,0.0916542416,1.8890549778999999,0,1.8890549778999999,3.0227620751,-0.035500000000000004,3.0229705279,0.0845,-0.035500000000000004,0.0916542416,2.9382620751,0,2.9382620751
2020-04-17 06:00:00,2.1195880893,-0.046,2.1200871841,0.1075,-0.046,0.11692839690000001,2.0120880893,0,2.0120880893,3.0884243917,-0.046,3.0887669422,0.1075,-0.046,0.11692839690000001,2.9809243917,0,2.9809243917
2020-04-17 06:30:00,2.1135002397,-0.049,2.1140681784,0.12,-0.049,0.1296186715,1.9935002397,0,1.9935002397,3.1117150683,-0.049,3.1121008445,0.12,-0.049,0.1296186715,2.9917150683,0,2.9917150683
2020-04-17 07:00:00,1.980428335,-0.035500000000000004,1.9807464855,0.12,-0.035500000000000004,0.1251409206,1.860428335,0,1.860428335,3.0104818947,-0.035500000000000004,3.0106911978,0.12,-0.035500000000000004,0.1251409206,2.8904818947,0,2.8904818947
2020-04-17 07:30:00,2.013266245,-0.0385,2.0136343321,0.1245,-0.0385,0.1303169214,1.888766245,0,1.888766245,3.0350884065,-0.0385,3.0353325823,0.1245,-0.0385,0.1303169214,2.9105884065,0,2.9105884065
2020-04-17 08:00:00,2.0507298158,-0.0405,2.0511296954,0.1345,-0.0405,0.1404652982,1.9162298158,0,1.9162298158,3.107967047,-0.0405,3.1082309141,0.1345,-0.0405,0.1404652982,2.973467047,0,2.973467047
2020-04-17 08:30:00,2.0512934841,-0.066,2.0523549785,0.168,-0.066,0.1804993075,1.8832934841000002,0,1.8832934841000002,3.1453080429,-0.066,3.1460004266,0.168,-0.066,0.1804993075,2.9773080429,0,2.9773080429
2020-04-17 09:00:00,2.0285776817,-0.07200000000000001,2.0298550221,0.1695,-0.07200000000000001,0.18415822,1.8590776817,0,1.8590776817,3.1117390369,-0.07200000000000001,3.1125719002,0.1695,-0.07200000000000001,0.18415822,2.9422390369,0,2.9422390369
2020-04-17 09:30:00,2.2678831532,-0.0775,2.2692069642,0.182,-0.0775,0.19781367500000002,2.0858831532,0,2.0858831532,3.2806163781,-0.0775,3.2815316653,0.182,-0.0775,0.19781367500000002,3.0986163781,0,3.0986163781
2020-04-17 10:00:00,2.0322920787,-0.0765,2.0337313842,0.1995,-0.0765,0.2136644566,1.8327920787,0,1.8327920787,3.1508118655,-0.0765,3.1517404179,0.1995,-0.0765,0.2136644566,2.9513118655,0,2.9513118655
2020-04-17 10:30:00,1.9157877473,-0.0785,1.9173953538,0.266,-0.0785,0.2773413961,1.6497877473,0,1.6497877473,3.0971929295,-0.0785,3.0981875819,0.266,-0.0785,0.2773413961,2.8311929295000002,0,2.8311929295000002
2020-04-17 11:00:00,1.9081505144,-0.0845,1.9100205852,0.3275,-0.0845,0.3382255165,1.5806505144,0,1.5806505144,2.7739892031,-0.0845,2.775275905,0.3275,-0.0845,0.3382255165,2.4464892031,0,2.4464892031
2020-04-17 11:30:00,1.8992838935,-0.08850000000000001,1.9013446711,0.3425,-0.08850000000000001,0.3537492049,1.5567838935,0,1.5567838935,2.5084440840999997,-0.08850000000000001,2.5100047755,0.3425,-0.08850000000000001,0.3537492049,2.1659440841,0,2.1659440841
2020-04-17 12:00:00,1.802510999,-0.08850000000000001,1.8046822854,0.3175,-0.08850000000000001,0.3296035497,1.485010999,0,1.485010999,2.4147059157,-0.08850000000000001,2.4163271528,0.3175,-0.08850000000000001,0.3296035497,2.0972059157,0,2.0972059157
2020-04-17 12:30:00,1.9089641581,-0.08,1.9106397245000002,0.262,-0.08,0.27394159960000003,1.6469641581,0,1.6469641581,2.4824278207,-0.08,2.4837165468,0.262,-0.08,0.27394159960000003,2.2204278207,0,2.2204278207
2020-04-17 13:00:00,1.9235629759,-0.07050000000000001,1.9248544808,0.193,-0.07050000000000001,0.2054732343,1.7305629759,0,1.7305629759,2.4990572949,-0.07050000000000001,2.5000515221,0.193,-0.07050000000000001,0.2054732343,2.3060572949,0,2.3060572949
2020-04-17 13:30:00,1.9943657835000002,-0.0585,1.9952235786,0.17450000000000002,-0.0585,0.1840448315,1.8198657835,0,1.8198657835,2.54709853,-0.0585,2.5477702353,0.17450000000000002,-0.0585,0.1840448315,2.37259853,0,2.37259853
2020-04-17 14:00:00,2.1529137391,-0.068,2.1539873649,0.1925,-0.068,0.20415741480000002,1.9604137391,0,1.9604137391,2.6899267389,-0.068,2.6907861046,0.1925,-0.068,0.20415741480000002,2.4974267388999998,0,2.4974267388999998
2020-04-17 14:30:00,2.2739173158,-0.07350000000000001,2.2751048787,0.1835,-0.07350000000000001,0.1976727093,2.0904173158,0,2.0904173158,2.7925144586,-0.07350000000000001,2.7934815646,0.1835,-0.07350000000000001,0.1976727093,2.6090144586,0,2.6090144586
2020-04-17 15:00:00,2.4421905458,-0.0655,2.4430687489,0.1635,-0.0655,0.1761320527,2.2786905458,0,2.2786905458,2.9418937855,-0.0655,2.9426228599,0.1635,-0.0655,0.1761320527,2.7783937855,0,2.7783937855
2020-04-17 15:30:00,2.3750732138,-0.059000000000000004,2.3758059203,0.1275,-0.059000000000000004,0.1404893234,2.2475732138,0,2.2475732138,2.8666493248,-0.059000000000000004,2.8672564153,0.1275,-0.059000000000000004,0.1404893234,2.7391493248,0,2.7391493248
2020-04-17 16:00:00,2.3903142582,-0.0495,2.3908267405,0.113,-0.0495,0.1233663244,2.2773142582,0,2.2773142582,2.8808178832999998,-0.0495,2.8812431218,0.113,-0.0495,0.1233663244,2.7678178833000002,0,2.7678178833000002
2020-04-17 16:30:00,2.4559720256,-0.0505,2.4564911644,0.1305,-0.0505,0.1399303398,2.3254720256,0,2.3254720256,2.9474017783,-0.0505,2.9478343734,0.1305,-0.0505,0.1399303398,2.8169017783,0,2.8169017783
2020-04-17 17:00:00,2.5538621717,-0.053,2.5544120638,0.1385,-0.053,0.1482944706,2.4153621717,0,2.4153621717,3.0309372069,-0.053,3.0314005595,0.1385,-0.053,0.1482944706,2.8924372069,0,2.8924372069
2020-04-17 17:30:00,2.438869286,-0.063,2.4396828470000003,0.14400000000000002,-0.063,0.1571782428,2.294869286,0,2.294869286,3.2943423434,-0.063,3.2949446847,0.14400000000000002,-0.063,0.1571782428,3.1503423434,0,3.1503423434
2020-04-17 18:00:00,2.4031901777,-0.07200000000000001,2.4042685021,0.171,-0.07200000000000001,0.18553975320000002,2.2321901777,0,2.2321901777,3.3475628213,-0.07200000000000001,3.3483370265,0.171,-0.07200000000000001,0.18553975320000002,3.1765628213,0,3.1765628213
2020-04-17 18:30:00,2.3290024917,-0.07350000000000001,2.3301619807,0.1505,-0.07350000000000001,0.1674888056,2.1785024917,0,2.1785024917,3.2958827891,-0.07350000000000001,3.2967022325,0.1505,-0.07350000000000001,0.1674888056,3.1453827891,0,3.1453827891
2020-04-17 19:00:00,2.4746799476,-0.058,2.4753595382,0.126,-0.058,0.1387083271,2.3486799476,0,2.3486799476,3.4115954197000002,-0.058,3.4120884085,0.126,-0.058,0.1387083271,3.2855954197,0,3.2855954197
2020-04-17 19:30:00,2.4112314203,-0.0415,2.4115885247,0.1285,-0.0415,0.1350351806,2.2827314203,0,2.2827314203,3.3624927764,-0.0415,3.3627488638,0.1285,-0.0415,0.1350351806,3.2339927764,0,3.2339927764
2020-04-17 20:00:00,2.4175182994,-0.0695,2.4185171031,0.152,-0.0695,0.1671354241,2.2655182994,0,2.2655182994,3.3883663788,-0.0695,3.3890790736,0.152,-0.0695,0.1671354241,3.2363663788,0,3.2363663788
2020-04-17 20:30:00,2.2776652014,-0.07050000000000001,2.2787560246,0.1565,-0.07050000000000001,0.1716464389,2.1211652014,0,2.1211652014,3.2754432067,-0.07050000000000001,3.276201833,0.1565,-0.07050000000000001,0.1716464389,3.1189432067,0,3.1189432067
2020-04-17 21:00:00,2.2749366943,-0.062,2.2757813961,0.1405,-0.062,0.1535716445,2.1344366943,0,2.1344366943,3.2666741725,-0.062,3.2672624855,0.1405,-0.062,0.1535716445,3.1261741725,0,3.1261741725
2020-04-17 21:30:00,2.1298170299,-0.060500000000000005,2.130676144,0.132,-0.060500000000000005,0.14520416660000002,1.9978170299,0,1.9978170299,3.1931100303,-0.060500000000000005,3.193683127,0.132,-0.060500000000000005,0.14520416660000002,3.0611100303,0,3.0611100303
2020-04-17 22:00:00,2.1119449554,-0.065,2.1129449814,0.14300000000000002,-0.065,0.15707959770000002,1.9689449554,0,1.9689449554,3.2115025963,-0.065,3.2121603208,0.14300000000000002,-0.065,0.15707959770000002,3.0685025963,0,3.0685025963
2020-04-17 22:30:00,2.0725753497,-0.059000000000000004,2.0734149561,0.134,-0.059000000000000004,0.1464137972,1.9385753497,0,1.9385753497,3.1815184544,-0.059000000000000004,3.1820654731999998,0.134,-0.059000000000000004,0.1464137972,3.0475184544,0,3.0475184544
2020-04-17 23:00:00,1.9543417183,-0.069,1.9555593961,0.1565,-0.069,0.171035815,1.7978417183,0,1.7978417183,3.1154247484,-0.069,3.116188756,0.1565,-0.069,0.171035815,2.9589247484000003,0,2.9589247484000003
2020-04-17 23:30:00,1.9561944593,-0.075,1.9576316718000002,0.177,-0.075,0.1922342321,1.7791944593,0,1.7791944593,2.7514643751000003,-0.075,2.7524863683,0.177,-0.075,0.1922342321,2.5744643751,0,2.5744643751
2020-04-18 00:00:00,1.8980970468,-0.063,1.8991422798,0.152,-0.063,0.1645387492,1.7460970468,0,1.7460970468,2.546245701,-0.063,2.5470249646000003,0.152,-0.063,0.1645387492,2.394245701,0,2.394245701
2020-04-18 00:30:00,1.755416638,-0.065,1.7566196438000001,0.1615,-0.065,0.1740897757,1.593916638,0,1.593916638,2.9538499581,-0.065,2.9545650399000003,0.1615,-0.065,0.1740897757,2.7923499581,0,2.7923499581
2020-04-18 01:00:00,1.7377612814,-0.065,1.738976501,0.162,-0.065,0.1745537167,1.5757612814000002,0,1.5757612814000002,2.9644124805,-0.065,2.965125015,0.162,-0.065,0.1745537167,2.8024124805,0,2.8024124805
2020-04-18 01:30:00,1.8276642933,-0.07050000000000001,1.8290235151,0.17350000000000002,-0.07050000000000001,0.1872765335,1.6541642933,0,1.6541642933,3.0491113725,-0.07050000000000001,3.0499262961,0.17350000000000002,-0.07050000000000001,0.1872765335,2.8756113725,0,2.8756113725
2020-04-18 02:00:00,1.9596040529,-0.041,1.9600329192000001,0.10200000000000001,-0.041,0.10993179700000001,1.8576040529000002,0,1.8576040529000002,3.0960070911,-0.041,3.0962785579,0.10200000000000001,-0.041,0.10993179700000001,2.9940070911000003,0,2.9940070911000003
2020-04-18 02:30:00,1.9758568697,-0.022500000000000003,1.9759849745,0.0765,-0.022500000000000003,0.0797402032,1.8993568697,0,1.8993568697,3.0858868362,-0.022500000000000003,3.0859688618,0.0765,-0.022500000000000003,0.0797402032,3.0093868362,0,3.0093868362
2020-04-18 03:00:00,1.9344906944,-0.037,1.9348445019,0.08600000000000001,-0.037,0.0936215787,1.8484906944000001,0,1.8484906944000001,3.0807946546,-0.037,3.0810168295,0.08600000000000001,-0.037,0.0936215787,2.9947946546,0,2.9947946546
2020-04-18 03:30:00,1.9350205353,-0.043500000000000004,1.9355094218,0.1,-0.043500000000000004,0.1090515933,1.8350205353,0,1.8350205353,3.0870835644,-0.043500000000000004,3.0873900278,0.1,-0.043500000000000004,0.1090515933,2.9870835644,0,2.9870835644
2020-04-18 04:00:00,1.9253399001,-0.052500000000000005,1.9260555498,0.1285,-0.052500000000000005,0.1388110226,1.7968399001000002,0,1.7968399001000002,3.0832756207,-0.052500000000000005,3.0837225561,0.1285,-0.052500000000000005,0.1388110226,2.9547756207,0,2.9547756207
2020-04-18 04:30:00,1.9054586748000002,-0.033,1.9057444113000002,0.107,-0.033,0.1119732111,1.7984586748,0,1.7984586748,3.0670947487,-0.033,3.0672722731,0.107,-0.033,0.1119732111,2.9600947487,0,2.9600947487
2020-04-18 05:00:00,1.9086023507,-0.0425,1.9090754786000002,0.115,-0.0425,0.12260199840000001,1.7936023507,0,1.7936023507,3.0594257511,-0.0425,3.0597209311,0.115,-0.0425,0.12260199840000001,2.9444257511,0,2.9444257511
2020-04-18 05:30:00,1.8915016352,-0.039,1.891903654,0.105,-0.039,0.11200892820000001,1.7865016352,0,1.7865016352,3.0494257511,-0.039,3.0496751321,0.105,-0.039,0.11200892820000001,2.9444257511,0,2.9444257511
2020-04-18 06:00:00,1.7732725755,-0.0325,1.7735703756,0.08850000000000001,-0.0325,0.0942788417,1.6847725755,0,1.6847725755,2.9223776083,-0.0325,2.9225583203000003,0.08850000000000001,-0.0325,0.0942788417,2.8338776083,0,2.8338776083
2020-04-18 06:30:00,1.8162754648,-0.049,1.8169363126,0.106,-0.049,0.11677756630000001,1.7102754648,0,1.7102754648,2.9956099803000003,-0.049,2.9960107066,0.106,-0.049,0.11677756630000001,2.8896099803,0,2.8896099803
2020-04-18 07:00:00,1.8816362053,-0.019,1.88173213,0.073,-0.019,0.0754320887,1.8086362053,0,1.8086362053,3.0194877576,-0.019,3.0195475353,0.073,-0.019,0.0754320887,2.9464877576,0,2.9464877576
2020-04-18 07:30:00,1.924505973,-0.008,1.9245226005,0.061500000000000006,-0.008,0.062018142500000005,1.863005973,0,1.863005973,3.0303715698,-0.008,3.0303821295,0.061500000000000006,-0.008,0.062018142500000005,2.9688715698,0,2.9688715698
2020-04-18 08:00:00,1.9557980782,-0.017,1.9558719597,0.0815,-0.017,0.08325412900000001,1.8742980782,0,1.8742980782,3.0572741387,-0.017,3.0573214026,0.0815,-0.017,0.08325412900000001,2.9757741387000003,0,2.9757741387000003
2020-04-18 08:30:00,2.0230403248,-0.025500000000000002,2.0232010295,0.097,-0.025500000000000002,0.1002958125,1.9260403248,0,1.9260403248,3.1440372907,-0.025500000000000002,3.144140699,0.097,-0.025500000000000002,0.1002958125,3.0470372907,0,3.0470372907
2020-04-18 09:00:00,1.9580260152000002,-0.025500000000000002,1.9581920555,0.0815,-0.025500000000000002,0.0853961357,1.8765260152,0,1.8765260152,3.1073698978,-0.025500000000000002,3.1074745263,0.0815,-0.025500000000000002,0.0853961357,3.0258698978,0,3.0258698978
2020-04-18 09:30:00,1.9405714922000001,-0.025,1.9407325206000001,0.08700000000000001,-0.025,0.0905207159,1.8535714922,0,1.8535714922,3.0870108988,-0.025,3.0871121278,0.08700000000000001,-0.025,0.0905207159,3.0000108988,0,3.0000108988
2020-04-18 10:00:00,1.8954418767,-0.036000000000000004,1.8957837186000002,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.7924418766999999,0,1.7924418766999999,3.0425049947,-0.036000000000000004,3.0427179697,0.10300000000000001,-0.036000000000000004,0.10911003620000001,2.9395049947,0,2.9395049947
2020-04-18 10:30:00,1.845916319,-0.036000000000000004,1.8462673307,0.125,-0.036000000000000004,0.13008074420000001,1.720916319,0,1.720916319,3.0211289,-0.036000000000000004,3.0213433817,0.125,-0.036000000000000004,0.13008074420000001,2.8961289,0,2.8961289
2020-04-18 11:00:00,1.6618244515,-0.044,1.6624068418,0.165,-0.044,0.17076592170000002,1.4968244515,0,1.4968244515,2.9168707183,-0.044,2.9172025619,0.165,-0.044,0.17076592170000002,2.7518707183,0,2.7518707183
2020-04-18 11:30:00,1.7100438518,-0.032,1.7103432331000001,0.1975,-0.032,0.20007561070000002,1.5125438518,0,1.5125438518,2.9571372341,-0.032,2.9573103695,0.1975,-0.032,0.20007561070000002,2.7596372341,0,2.7596372341
2020-04-18 12:00:00,1.7486243502,-0.022,1.7487627392,0.146,-0.022,0.1476482306,1.6026243502000002,0,1.6026243502000002,2.9683508102,-0.022,2.9684323358,0.146,-0.022,0.1476482306,2.8223508102,0,2.8223508102
2020-04-18 12:30:00,1.8515689566,-0.030500000000000003,1.8518201455,0.132,-0.030500000000000003,0.135477858,1.7195689565999999,0,1.7195689565999999,3.0377315628,-0.030500000000000003,3.0378846749,0.132,-0.030500000000000003,0.135477858,2.9057315628,0,2.9057315628
2020-04-18 13:00:00,2.02365382,-0.02,2.0237526487,0.10300000000000001,-0.02,0.1049237819,1.92065382,0,1.92065382,3.119757232,-0.02,3.1198213389,0.10300000000000001,-0.02,0.1049237819,3.016757232,0,3.016757232
2020-04-18 13:30:00,2.0023841388,-0.023,2.0025162269,0.08,-0.023,0.0832406151,1.9223841388,0,1.9223841388,3.1262661817,-0.023,3.1263507862,0.08,-0.023,0.0832406151,3.0462661817,0,3.0462661817
2020-04-18 14:00:00,1.9939411963,-0.0165,1.9940094645,0.0425,-0.0165,0.0455905692,1.9514411963,0,1.9514411963,3.1029783513,-0.0165,3.1030222202,0.0425,-0.0165,0.0455905692,3.0604783513,0,3.0604783513
2020-04-18 14:30:00,2.0579711787,-0.025500000000000002,2.0581291559,0.052000000000000005,-0.025500000000000002,0.0579158873,2.0059711787,0,2.0059711787,3.1442240714,-0.025500000000000002,3.1443274736,0.052000000000000005,-0.025500000000000002,0.0579158873,3.0922240714,0,3.0922240714
2020-04-18 15:00:00,2.1020591051,-0.018000000000000002,2.102136171,0.0565,-0.018000000000000002,0.0592979764,2.0455591051,0,2.0455591051,3.1626029945,-0.018000000000000002,3.1626542177,0.0565,-0.018000000000000002,0.0592979764,3.1061029945,0,3.1061029945
2020-04-18 15:30:00,2.1759766269,-0.012,2.1760097152,0.060500000000000005,-0.012,0.061678602400000004,2.1154766269,0,2.1154766269,3.2077596394,-0.012,3.2077820849,0.060500000000000005,-0.012,0.061678602400000004,3.1472596394,0,3.1472596394
2020-04-18 16:00:00,2.1344943527,-0.018000000000000002,2.1345702476,0.052500000000000005,-0.018000000000000002,0.0555,2.0819943527,0,2.0819943527,3.1864013707,-0.018000000000000002,3.1864522114,0.052500000000000005,-0.018000000000000002,0.0555,3.1339013707,0,3.1339013707
2020-04-18 16:30:00,2.1455118932,-0.022,2.1456246839,0.07100000000000001,-0.022,0.07433034370000001,2.0745118932,0,2.0745118932,3.193648583,-0.022,3.1937243575,0.07100000000000001,-0.022,0.07433034370000001,3.122648583,0,3.122648583
2020-04-18 17:00:00,2.2606477069,-0.02,2.2607361754,0.045,-0.02,0.049244289000000004,2.2156477069,0,2.2156477069,3.2368379506,-0.02,3.2368997387,0.045,-0.02,0.049244289000000004,3.1918379506,0,3.1918379506
2020-04-18 17:30:00,2.1732764768,-0.011,2.1733043147,0.033,-0.011,0.0347850543,2.1402764768,0,2.1402764768,3.4714153017,-0.011,3.4714327297,0.033,-0.011,0.0347850543,3.4384153017,0,3.4384153017
2020-04-18 18:00:00,2.2394077710999998,-0.0045000000000000005,2.2394122923,0.0165,-0.0045000000000000005,0.017102631400000002,2.2229077711,0,2.2229077711,3.7987845446,-0.0045000000000000005,3.79878721,0.0165,-0.0045000000000000005,0.017102631400000002,3.7822845446,0,3.7822845446
2020-04-18 18:30:00,2.2884915369,-0.001,2.2884917553,0.018000000000000002,-0.001,0.0180277564,2.2704915369,0,2.2704915369,3.8600506898,-0.001,3.8600508193,0.018000000000000002,-0.001,0.0180277564,3.8420506898,0,3.8420506898
2020-04-18 19:00:00,2.2033379394,0.002,2.2033388471,0.009000000000000001,0.002,0.009219544500000001,2.1943379394,0,2.1943379394,3.7674820096,0.002,3.7674825405,0.009000000000000001,0.002,0.009219544500000001,3.7584820096,0,3.7584820096
2020-04-18 19:30:00,2.2532451222,0.0035,2.2532478405,0.0105,0.0035,0.0110679718,2.2427451222,0,2.2427451222,3.7956393108,0.0035,3.7956409245,0.0105,0.0035,0.0110679718,3.7851393108,0,3.7851393108
2020-04-18 20:00:00,2.2188502763,0.003,2.2188523044,0.016,0.003,0.0162788206,2.2028502763,0,2.2028502763,3.7841801085,0.003,3.7841812977,0.016,0.003,0.0162788206,3.7681801085,0,3.7681801085
2020-04-18 20:30:00,2.1657520998,-0.001,2.1657523306,0.029,-0.001,0.029017236300000002,2.1367520998,0,2.1367520998,3.7374560521999998,-0.001,3.737456186,0.029,-0.001,0.029017236300000002,3.7084560522,0,3.7084560522
2020-04-18 21:00:00,2.1458809316,0.0,2.1458809316,0.0315,0.0,0.0315,2.1143809316,0,2.1143809316,3.7234451046,0.0,3.7234451046,0.0315,0.0,0.0315,3.6919451046000002,0,3.6919451046000002
2020-04-18 21:30:00,2.1259211226,0.002,2.1259220634,0.0275,0.002,0.027572631400000002,2.0984211226,0,2.0984211226,3.6983825008,0.002,3.6983830416,0.0275,0.002,0.027572631400000002,3.6708825008,0,3.6708825008
2020-04-18 22:00:00,2.0141843576,0.005,2.0141905636,0.022500000000000003,0.005,0.0230488611,1.9916843576,0,1.9916843576,3.6345863041,0.005,3.6345897433000003,0.022500000000000003,0.005,0.0230488611,3.6120863041,0,3.6120863041
2020-04-18 22:30:00,1.9809371274,-0.0015,1.9809376953000002,0.0325,-0.0015,0.032534597000000005,1.9484371274,0,1.9484371274,3.6390757844,-0.0015,3.6390760936,0.0325,-0.0015,0.032534597000000005,3.6065757844,0,3.6065757844
2020-04-18 23:00:00,1.9224584156,0.0035,1.9224616016,0.0325,0.0035,0.0326879183,1.8899584156,0,1.8899584156,3.5603965105,0.0035,3.5603982308,0.0325,0.0035,0.0326879183,3.5278965104999997,0,3.5278965104999997
2020-04-18 23:30:00,1.8013084741,0.005,1.8013154135,0.0275,0.005,0.027950849700000002,1.7738084741,0,1.7738084741,3.410011803,0.005,3.4100154687,0.0275,0.005,0.027950849700000002,3.382511803,0,3.382511803
2020-04-19 00:00:00,1.8058772758,0.0085,1.8058972799,0.0235,0.0085,0.024989998000000003,1.7823772758,0,1.7823772758,2.9538064193,0.0085,2.9538186493,0.0235,0.0085,0.024989998000000003,2.9303064193,0,2.9303064193
2020-04-19 00:30:00,1.921612349,0.01,1.9216383687,0.026000000000000002,0.01,0.0278567766,1.895612349,0,1.895612349,2.5548154833,0.01,2.5548350541,0.026000000000000002,0.01,0.0278567766,2.5288154833,0,2.5288154833
2020-04-19 01:00:00,1.8967556907,-0.002,1.8967567451,0.032,-0.002,0.0320624391,1.8647556907,0,1.8647556907,2.4498935639,-0.002,2.4498943803,0.032,-0.002,0.0320624391,2.4178935639,0,2.4178935639
2020-04-19 01:30:00,1.9391624849,0.001,1.9391627428,0.0285,0.001,0.0285175385,1.9106624849,0,1.9106624849,2.4812128081,0.001,2.4812130096000002,0.0285,0.001,0.0285175385,2.4527128081000003,0,2.4527128081000003
2020-04-19 02:00:00,2.0021912942,0.004,2.0021952898,0.0285,0.004,0.0287793329,1.9736912942,0,1.9736912942,2.5209983616000002,0.004,2.5210015349,0.0285,0.004,0.0287793329,2.4924983616,0,2.4924983616
2020-04-19 02:30:00,2.0403197974,0.003,2.040322003,0.0345,0.003,0.0346301891,2.0058197974,0,2.0058197974,2.9350615643999998,0.003,2.9350630976,0.0345,0.003,0.0346301891,2.9005615644000002,0,2.9005615644000002
2020-04-19 03:00:00,1.9616177475,-0.0105,1.9616458491,0.035500000000000004,-0.0105,0.0370202647,1.9261177475000002,0,1.9261177475000002,3.0403060815,-0.0105,3.0403242128,0.035500000000000004,-0.0105,0.0370202647,3.0048060815,0,3.0048060815
2020-04-19 03:30:00,1.9486177475000002,-0.0105,1.9486460366,0.022500000000000003,-0.0105,0.024829418000000002,1.9261177475000002,0,1.9261177475000002,3.0399264965,-0.0105,3.0399446301,0.022500000000000003,-0.0105,0.024829418000000002,3.0174264965,0,3.0174264965
2020-04-19 04:00:00,1.9701083814,0.0015,1.9701089524,0.016,0.0015,0.0160701587,1.9541083814,0,1.9541083814,3.0613750415,0.0015,3.061375409,0.016,0.0015,0.0160701587,3.0453750415,0,3.0453750415
2020-04-19 04:30:00,1.9761852769,0.009000000000000001,1.9762057709,0.006,0.009000000000000001,0.010816653800000001,1.9701852769000001,0,1.9701852769000001,3.0513750415,0.009000000000000001,3.0513883142,0.006,0.009000000000000001,0.010816653800000001,3.0453750415,0,3.0453750415
2020-04-19 05:00:00,1.9359637214,0.007500000000000001,1.9359782490000002,0.0025,0.007500000000000001,0.0079056942,1.9334637214,0,1.9334637214,3.012786983,0.007500000000000001,3.0127963182,0.0025,0.007500000000000001,0.0079056942,3.010286983,0,3.010286983
2020-04-19 05:30:00,1.9108081541000002,0.006500000000000001,1.9108192096,0.008,0.006500000000000001,0.0103077641,1.9028081541000001,0,1.9028081541000001,2.9914519735000002,0.006500000000000001,2.9914590353,0.008,0.006500000000000001,0.0103077641,2.9834519735000002,0,2.9834519735000002
2020-04-19 06:00:00,1.8671301217,0.009000000000000001,1.8671518126,0.0125,0.009000000000000001,0.0154029218,1.8546301217,0,1.8546301217,2.9619244497,0.009000000000000001,2.9619381232,0.0125,0.009000000000000001,0.0154029218,2.9494244497,0,2.9494244497
2020-04-19 06:30:00,1.9103129636,0.0125,1.9103538596,0.014,0.0125,0.0187683244,1.8963129636,0,1.8963129636,2.9956899582,0.0125,2.9957160372000002,0.014,0.0125,0.0187683244,2.9816899582,0,2.9816899582
2020-04-19 07:00:00,1.9740534304000001,0.0085,1.9740717302,0.0165,0.0085,0.0185607112,1.9575534304,0,1.9575534304,3.0618750415,0.0085,3.0618868398,0.0165,0.0085,0.0185607112,3.0453750415,0,3.0453750415
2020-04-19 07:30:00,2.0504075535,0.0095,2.0504295612,0.011,0.0095,0.0145344419,2.0394075535,0,2.0394075535,3.1033143112,0.0095,3.1033288521,0.011,0.0095,0.0145344419,3.0923143112,0,3.0923143112
2020-04-19 08:00:00,2.0864889459000002,0.007,2.0865006881,0.017,0.007,0.0183847763,2.0694889459,0,2.0694889459,3.1303131756,0.007,3.1303210023,0.017,0.007,0.0183847763,3.1133131756,0,3.1133131756
2020-04-19 08:30:00,2.1224929166,0.0,2.1224929166,0.025,0.0,0.025,2.0974929166,0,2.0974929166,3.1459764612,0.0,3.1459764612,0.025,0.0,0.025,3.1209764612,0,3.1209764612
2020-04-19 09:00:00,1.9245178277,-0.007,1.9245305582,0.0405,-0.007,0.0411004866,1.8840178277000001,0,1.8840178277000001,3.0126224559,-0.007,3.0126305884,0.0405,-0.007,0.0411004866,2.9721224559,0,2.9721224559
2020-04-19 09:30:00,1.9953763305,-0.01,1.9954013883,0.043000000000000003,-0.01,0.044147480100000004,1.9523763305,0,1.9523763305,3.0824451924,-0.01,3.0824614132,0.043000000000000003,-0.01,0.044147480100000004,3.0394451924,0,3.0394451924
