Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-19 10:00:00,2.0903490018,-0.014,2.0903958834,0.033,-0.014,0.0358468967,2.0573490018,0,2.0573490018,3.1549483149,-0.014,3.1549793771,0.033,-0.014,0.0358468967,3.1219483149,0,3.1219483149
2020-04-19 10:30:00,2.0679873664,-0.034,2.0682668463,0.047,-0.034,0.058008620000000004,2.0209873664,0,2.0209873664,3.1331092392,-0.034,3.133293715,0.047,-0.034,0.058008620000000004,3.0861092392,0,3.0861092392
2020-04-19 11:00:00,1.9660930418,-0.03,1.9663219088,0.0815,-0.03,0.0868461283,1.8845930418,0,1.8845930418,3.073983406,-0.03,3.0741297924,0.0815,-0.03,0.0868461283,2.992483406,0,2.992483406
2020-04-19 11:30:00,1.860677281,-0.025500000000000002,1.8608520076000001,0.108,-0.025500000000000002,0.1109695904,1.752677281,0,1.752677281,2.9761133246,-0.025500000000000002,2.9762225674,0.108,-0.025500000000000002,0.1109695904,2.8681133246,0,2.8681133246
2020-04-19 12:00:00,1.8344848360000001,-0.027,1.8346835186,0.14450000000000002,-0.027,0.1470008503,1.689984836,0,1.689984836,2.9538455335,-0.027,2.9539689294,0.14450000000000002,-0.027,0.1470008503,2.8093455335,0,2.8093455335
2020-04-19 12:30:00,1.8727845998000001,-0.021,1.8729023352,0.159,-0.021,0.1603807969,1.7137845997999999,0,1.7137845997999999,3.0162810788,-0.021,3.0163541812,0.159,-0.021,0.1603807969,2.8572810788,0,2.8572810788
2020-04-19 13:00:00,1.8787128337999999,-0.0245,1.8788725773000001,0.224,-0.0245,0.2253358604,1.6547128338000001,0,1.6547128338000001,3.0676572868,-0.0245,3.0677551205,0.224,-0.0245,0.2253358604,2.8436572868,0,2.8436572868
2020-04-19 13:30:00,1.9824422839,-0.0235,1.9825815642000002,0.2275,-0.0235,0.2287105157,1.7549422839000002,0,1.7549422839000002,3.1040130782,-0.0235,3.1041020343,0.2275,-0.0235,0.2287105157,2.8765130782,0,2.8765130782
2020-04-19 14:00:00,1.8342159804,-0.026500000000000003,1.8344074009,0.24150000000000002,-0.026500000000000003,0.2429495832,1.5927159804,0,1.5927159804,3.0560964187,-0.026500000000000003,3.0562113098,0.24150000000000002,-0.026500000000000003,0.2429495832,2.8145964187,0,2.8145964187
2020-04-19 14:30:00,1.9107512348000002,-0.022,1.9108778822999999,0.24050000000000002,-0.022,0.24150414080000002,1.6702512348,0,1.6702512348,3.1819712188000002,-0.022,3.1820472714,0.24050000000000002,-0.022,0.24150414080000002,2.9414712188000003,0,2.9414712188000003
2020-04-19 15:00:00,1.8997512348,-0.0245,1.8999092094,0.2295,-0.0245,0.2308040294,1.6702512348,0,1.6702512348,3.1683495866999998,-0.0245,3.1684443113,0.2295,-0.0245,0.2308040294,2.9388495867,0,2.9388495867
2020-04-19 15:30:00,1.9518559509000002,-0.0175,1.9519344002999999,0.218,-0.0175,0.2187012803,1.7338559509,0,1.7338559509,3.2102701905,-0.0175,3.2103178887,0.218,-0.0175,0.2187012803,2.9922701905,0,2.9922701905
2020-04-19 16:00:00,2.1300513266,-0.019,2.1301360647,0.211,-0.019,0.2118537231,1.9190513266,0,1.9190513266,2.7566792496,-0.019,2.7567447261,0.211,-0.019,0.2118537231,2.5456792496,0,2.5456792496
2020-04-19 16:30:00,2.183844356,-0.005,2.1838500799,0.1925,-0.005,0.1925649241,1.991344356,0,1.991344356,2.7822852305,-0.005,2.7822897233,0.1925,-0.005,0.1925649241,2.5897852305,0,2.5897852305
2020-04-19 17:00:00,2.1803664785,-0.015,2.1804180748,0.17950000000000002,-0.015,0.18012565060000002,2.0008664785,0,2.0008664785,2.7597702094,-0.015,2.7598109734,0.17950000000000002,-0.015,0.18012565060000002,2.5802702094,0,2.5802702094
2020-04-19 17:30:00,2.2441215283,-0.02,2.2442106483,0.1615,-0.02,0.1627336781,2.0826215283,0,2.0826215283,2.7927655957,-0.02,2.7928372084,0.1615,-0.02,0.1627336781,2.6312655957,0,2.6312655957
2020-04-19 18:00:00,2.2326361956,-0.0285,2.232818092,0.1245,-0.0285,0.12772039770000002,2.1081361956,0,2.1081361956,2.9677133621,-0.0285,2.9678502068,0.1245,-0.0285,0.12772039770000002,2.8432133621,0,2.8432133621
2020-04-19 18:30:00,2.0536855905,-0.0325,2.0539427341,0.106,-0.0325,0.1108704199,1.9476855905,0,1.9476855905,3.1320084618,-0.0325,3.1321770791,0.106,-0.0325,0.1108704199,3.0260084618,0,3.0260084618
2020-04-19 19:00:00,1.9784787125,-0.006,1.9784878102999999,0.064,-0.006,0.0642806347,1.9144787125,0,1.9144787125,3.0441738941,-0.006,3.044179807,0.064,-0.006,0.0642806347,2.9801738941,0,2.9801738941
2020-04-19 19:30:00,1.9677230908,-0.001,1.9677233449,0.023,-0.001,0.0230217289,1.9447230908000002,0,1.9447230908000002,3.0247303056,-0.001,3.024730471,0.023,-0.001,0.0230217289,3.0017303056,0,3.0017303056
2020-04-19 20:00:00,1.9492253874,0.006,1.9492346219,0.008,0.006,0.01,1.9412253874,0,1.9412253874,2.9810361127,0.006,2.9810421509,0.008,0.006,0.01,2.9730361127,0,2.9730361127
2020-04-19 20:30:00,1.8271269758000002,0.003,1.8271294387,0.005,0.003,0.0058309519,1.8221269758,0,1.8221269758,2.8441227778,0.003,2.84412436,0.005,0.003,0.0058309519,2.8391227778,0,2.8391227778
2020-04-19 21:00:00,1.9053855777000002,0.0055000000000000005,1.9053935157000002,0.0045000000000000005,0.0055000000000000005,0.0071063352,1.9008855777,0,1.9008855777,2.9025095607,0.0055000000000000005,2.9025147717,0.0045000000000000005,0.0055000000000000005,0.0071063352,2.8980095607000003,0,2.8980095607000003
2020-04-19 21:30:00,1.998939837,-0.0035,1.9989429011,0.011,-0.0035,0.011543396400000001,1.987939837,0,1.987939837,3.003483406,-0.0035,3.0034854453,0.011,-0.0035,0.011543396400000001,2.992483406,0,2.992483406
2020-04-19 22:00:00,1.983061044,-0.015,1.9831177736,0.0095,-0.015,0.0177552809,1.9735610440000002,0,1.9735610440000002,3.0353698978,-0.015,3.0354069606,0.0095,-0.015,0.0177552809,3.0258698978,0,3.0258698978
2020-04-19 22:30:00,2.0006710751,-0.01,2.0006960665,0.0325,-0.01,0.0340036763,1.9681710751,0,1.9681710751,2.8453586521,-0.01,2.8453762246,0.0325,-0.01,0.0340036763,2.8128586521,0,2.8128586521
2020-04-19 23:00:00,2.0721015423,-0.0095,2.0721233196,0.030500000000000003,-0.0095,0.0319452657,2.0416015423,0,2.0416015423,2.6117649262000002,-0.0095,2.6117822037,0.030500000000000003,-0.0095,0.0319452657,2.5812649262000003,0,2.5812649262000003
2020-04-19 23:30:00,2.0069145209,-0.02,2.0070141739,0.051500000000000004,-0.02,0.0552471719,1.9554145209,0,1.9554145209,2.5535790274,-0.02,2.5536573476,0.051500000000000004,-0.02,0.0552471719,2.5020790273999998,0,2.5020790273999998
2020-04-20 00:00:00,1.9621174488,-0.0205,1.9622245368,0.0455,-0.0205,0.0499049096,1.9166174488,0,1.9166174488,2.4887100845,-0.0205,2.4887945144,0.0455,-0.0205,0.0499049096,2.4432100845,0,2.4432100845
2020-04-20 00:30:00,1.9278519834,-0.024,1.9280013667,0.043000000000000003,-0.024,0.049244289000000004,1.8848519834,0,1.8848519834,2.4519695185,-0.024,2.4520869723,0.043000000000000003,-0.024,0.049244289000000004,2.4089695185,0,2.4089695185
2020-04-20 01:00:00,1.9498090781,-0.0335,1.9500968415000002,0.0785,-0.0335,0.0853492824,1.8713090781,0,1.8713090781,2.4852874809,-0.0335,2.4855132494,0.0785,-0.0335,0.0853492824,2.4067874809,0,2.4067874809
2020-04-20 01:30:00,2.0028941425,-0.036000000000000004,2.0032176482,0.083,-0.036000000000000004,0.0904709898,1.9198941425,0,1.9198941425,2.5336702006,-0.036000000000000004,2.5339259431,0.083,-0.036000000000000004,0.0904709898,2.4506702006,0,2.4506702006
2020-04-20 02:00:00,1.9039290774,-0.029,1.9041499236,0.057,-0.029,0.0639531078,1.8469290774,0,1.8469290774,2.9164880579,-0.029,2.9166322345999998,0.057,-0.029,0.0639531078,2.8594880579,0,2.8594880579
2020-04-20 02:30:00,1.8926950042000001,-0.0315,1.8929571123,0.075,-0.0315,0.0813464812,1.8176950042,0,1.8176950042,3.0109664149,-0.0315,3.0111311831,0.075,-0.0315,0.0813464812,2.9359664149,0,2.9359664149
2020-04-20 03:00:00,1.8297800647,-0.024,1.8299374539,0.048,-0.024,0.053665631500000005,1.7817800647,0,1.7817800647,2.9537315628,-0.024,2.953829065,0.048,-0.024,0.053665631500000005,2.9057315628,0,2.9057315628
2020-04-20 03:30:00,1.8735828030000001,-0.0235,1.8737301752,0.0395,-0.0235,0.045961940800000003,1.834082803,0,1.834082803,2.9897125328,-0.0235,2.9898048898000003,0.0395,-0.0235,0.045961940800000003,2.9502125328,0,2.9502125328
2020-04-20 04:00:00,1.8286840062,-0.006,1.8286938493,0.012,-0.006,0.0134164079,1.8166840062,0,1.8166840062,2.9626621732,-0.006,2.9626682488,0.012,-0.006,0.0134164079,2.9506621732,0,2.9506621732
2020-04-20 04:30:00,1.8495044712,-0.018500000000000003,1.8495969937,0.016,-0.018500000000000003,0.0244591496,1.8335044712,0,1.8335044712,2.9667364782,-0.018500000000000003,2.9667941589,0.016,-0.018500000000000003,0.0244591496,2.9507364782,0,2.9507364782
2020-04-20 05:00:00,1.7904512812000002,-0.014,1.7905060152,0.0155,-0.014,0.0208865986,1.7749512812,0,1.7749512812,2.9298369108999998,-0.014,2.9298703596,0.0155,-0.014,0.0208865986,2.9143369109,0,2.9143369109
2020-04-20 05:30:00,1.7973387335000002,0.0,1.7973387335000002,0.006,0.0,0.006,1.7913387335,0,1.7913387335,2.9231054209,0.0,2.9231054209,0.006,0.0,0.006,2.9171054209,0,2.9171054209
2020-04-20 06:00:00,1.7484403009,-0.0135,1.748492418,0.0125,-0.0135,0.0183983695,1.7359403009,0,1.7359403009,2.8756918754000003,-0.0135,2.8757235632,0.0125,-0.0135,0.0183983695,2.8631918754,0,2.8631918754
2020-04-20 06:30:00,1.7293478373000002,-0.022500000000000003,1.7294942013,0.053500000000000006,-0.022500000000000003,0.0580387801,1.6758478373,0,1.6758478373,2.9033782937,-0.022500000000000003,2.9034654753,0.053500000000000006,-0.022500000000000003,0.0580387801,2.8498782937,0,2.8498782937
2020-04-20 07:00:00,1.8047363093,-0.023,1.8048828621,0.07050000000000001,-0.023,0.0741569282,1.7342363093,0,1.7342363093,2.950703732,-0.023,2.9507933703,0.07050000000000001,-0.023,0.0741569282,2.880203732,0,2.880203732
2020-04-20 07:30:00,1.8638297185,-0.0155,1.863894168,0.0545,-0.0155,0.0566612743,1.8093297185,0,1.8093297185,2.995731503,-0.0155,2.9957716014,0.0545,-0.0155,0.0566612743,2.941231503,0,2.941231503
2020-04-20 08:00:00,1.9566881763000001,-0.035,1.9570011802,0.0755,-0.035,0.08321808700000001,1.8811881763,0,1.8811881763,3.0850200309,-0.035,3.0852185646,0.0755,-0.035,0.08321808700000001,3.0095200309,0,3.0095200309
2020-04-20 08:30:00,1.9433370110000001,-0.034,1.9436344147,0.0795,-0.034,0.086465311,1.8638370110000002,0,1.8638370110000002,3.0738218047,-0.034,3.0740098385,0.0795,-0.034,0.086465311,2.9943218047,0,2.9943218047
2020-04-20 09:00:00,1.8838592606,-0.0275,1.8840599681999999,0.0975,-0.0275,0.1013039979,1.7863592606,0,1.7863592606,3.0601787953,-0.0275,3.0603023559,0.0975,-0.0275,0.1013039979,2.9626787953,0,2.9626787953
2020-04-20 09:30:00,1.8787231420000001,-0.036500000000000005,1.8790776711000001,0.1365,-0.036500000000000005,0.141295789,1.742223142,0,1.742223142,2.9632900564,-0.036500000000000005,2.9635148402000002,0.1365,-0.036500000000000005,0.141295789,2.8267900564,0,2.8267900564
2020-04-20 10:00:00,1.9170647913,-0.045,1.9175928697,0.17950000000000002,-0.045,0.1850547216,1.7375647913,0,1.7375647913,2.5281331823,-0.045,2.5285336437,0.17950000000000002,-0.045,0.1850547216,2.3486331823,0,2.3486331823
2020-04-20 10:30:00,1.8436991927,-0.036000000000000004,1.8440506265,0.1865,-0.036000000000000004,0.1899427545,1.6571991927,0,1.6571991927,2.4718925432,-0.036000000000000004,2.4721546765999998,0.1865,-0.036000000000000004,0.1899427545,2.2853925432,0,2.2853925432
2020-04-20 11:00:00,1.8137596092,-0.0585,1.8147027773,0.2735,-0.0585,0.2796864316,1.5402596092,0,1.5402596092,2.4836245433,-0.0585,2.4843134106,0.2735,-0.0585,0.2796864316,2.2101245433,0,2.2101245433
2020-04-20 11:30:00,1.7728317522,-0.07150000000000001,1.7742729981,0.332,-0.07150000000000001,0.33961191090000004,1.4408317522,0,1.4408317522,2.4569630692,-0.07150000000000001,2.4580032085,0.332,-0.07150000000000001,0.33961191090000004,2.1249630692,0,2.1249630692
2020-04-20 12:00:00,1.7052557890000002,-0.065,1.7064941565,0.33,-0.065,0.33634060120000003,1.3752557890000001,0,1.3752557890000001,2.4002624798,-0.065,2.4011424306,0.33,-0.065,0.33634060120000003,2.0702624798,0,2.0702624798
2020-04-20 12:30:00,1.8773749685,-0.064,1.8784655366,0.34700000000000003,-0.064,0.3528526605,1.5303749684999999,0,1.5303749684999999,2.5584824711,-0.064,2.5592828204,0.34700000000000003,-0.064,0.3528526605,2.2114824711,0,2.2114824711
2020-04-20 13:00:00,1.9184087388000002,-0.07,1.9196854141,0.378,-0.07,0.3844268461,1.5404087388,0,1.5404087388,2.5975863904,-0.07,2.5985294025,0.378,-0.07,0.3844268461,2.2195863904,0,2.2195863904
2020-04-20 13:30:00,2.0492542223,-0.0675,2.0503656059,0.3785,-0.0675,0.38447171550000003,1.6707542223,0,1.6707542223,2.7143762816,-0.0675,2.7152154331,0.3785,-0.0675,0.38447171550000003,2.3358762816,0,2.3358762816
2020-04-20 14:00:00,2.1098271896,-0.061500000000000006,2.1107233404,0.356,-0.061500000000000006,0.3612730961,1.7538271896,0,1.7538271896,2.7777369847,-0.061500000000000006,2.7784177162,0.356,-0.061500000000000006,0.3612730961,2.4217369847,0,2.4217369847
2020-04-20 14:30:00,2.1098271896,-0.0655,2.1108436749,0.356,-0.0655,0.3619754826,1.7538271896,0,1.7538271896,2.7799011821,-0.0655,2.7806727302,0.356,-0.0655,0.3619754826,2.4239011821,0,2.4239011821
2020-04-20 15:00:00,2.1397871212,-0.066,2.1408047375,0.35450000000000004,-0.066,0.3605915279,1.7852871212,0,1.7852871212,2.8139613977,-0.066,2.8147352891,0.35450000000000004,-0.066,0.3605915279,2.4594613977,0,2.4594613977
2020-04-20 15:30:00,2.1366631466,-0.066,2.13768225,0.34500000000000003,-0.066,0.3512563167,1.7916631466,0,1.7916631466,2.8154313414,-0.066,2.8162048289,0.34500000000000003,-0.066,0.3512563167,2.4704313414,0,2.4704313414
2020-04-20 16:00:00,2.115724214,-0.07100000000000001,2.1169151966,0.35100000000000003,-0.07100000000000001,0.358108922,1.7647242140000001,0,1.7647242140000001,2.8000235399,-0.07100000000000001,2.8009235662,0.35100000000000003,-0.07100000000000001,0.358108922,2.4490235398999998,0,2.4490235398999998
2020-04-20 16:30:00,2.2259511868,-0.074,2.2271808831,0.3415,-0.074,0.3494256001,1.8844511868,0,1.8844511868,2.8710621704,-0.074,2.8720156661000003,0.3415,-0.074,0.3494256001,2.5295621704,0,2.5295621704
2020-04-20 17:00:00,2.2338915912,-0.07200000000000001,2.235051597,0.3215,-0.07200000000000001,0.3294635792,1.9123915912,0,1.9123915912,2.8604949190999998,-0.07200000000000001,2.8614009125,0.3215,-0.07200000000000001,0.3294635792,2.5389949191,0,2.5389949191
2020-04-20 17:30:00,2.2868281974,-0.0675,2.2878241747,0.28,-0.0675,0.2880212666,2.0068281974,0,2.0068281974,3.1455990796,-0.0675,3.1463232224,0.28,-0.0675,0.2880212666,2.8655990796,0,2.8655990796
2020-04-20 18:00:00,2.1967142125,-0.074,2.1979602661,0.2485,-0.074,0.2592841106,1.9482142125,0,1.9482142125,3.5803316499999998,-0.074,3.5810963019,0.2485,-0.074,0.2592841106,3.33183165,0,3.33183165
2020-04-20 18:30:00,2.1897069211,-0.07350000000000001,2.1909401293,0.20550000000000002,-0.07350000000000001,0.2182487113,1.9842069211000002,0,1.9842069211000002,3.8582434255,-0.07350000000000001,3.8589434539000003,0.20550000000000002,-0.07350000000000001,0.2182487113,3.6527434254999998,0,3.6527434254999998
2020-04-20 19:00:00,2.0876280939,-0.07050000000000001,2.0888181607,0.156,-0.07050000000000001,0.1711906832,1.9316280939000001,0,1.9316280939000001,3.7300213699,-0.07050000000000001,3.7306875599,0.156,-0.07050000000000001,0.1711906832,3.5740213699,0,3.5740213699
2020-04-20 19:30:00,2.0494221007,-0.057,2.0502146099,0.0985,-0.057,0.11380355880000001,1.9509221007000002,0,1.9509221007000002,3.6757296476,-0.057,3.6761715741,0.0985,-0.057,0.11380355880000001,3.5772296476000003,0,3.5772296476000003
2020-04-20 20:00:00,2.0220084541,-0.043000000000000003,2.0224656211,0.094,-0.043000000000000003,0.1033682737,1.9280084541,0,1.9280084541,3.6309918557,-0.043000000000000003,3.6312464604,0.094,-0.043000000000000003,0.1033682737,3.5369918557,0,3.5369918557
2020-04-20 20:30:00,2.0971992158,-0.053,2.0978688116,0.11800000000000001,-0.053,0.1293560977,1.9791992158,0,1.9791992158,3.1769894805,-0.053,3.1774315349,0.11800000000000001,-0.053,0.1293560977,3.0589894805,0,3.0589894805
2020-04-20 21:00:00,2.1035033329,-0.0645,2.1044919866,0.1505,-0.0645,0.1637391218,1.9530033329,0,1.9530033329,3.1663473858,-0.0645,3.1670042654,0.1505,-0.0645,0.1637391218,3.0158473858,0,3.0158473858
2020-04-20 21:30:00,2.0780567465,-0.073,2.0793385587,0.17450000000000002,-0.073,0.1891540378,1.9035567465,0,1.9035567465,3.1612224318,-0.073,3.1620651896,0.17450000000000002,-0.073,0.1891540378,2.9867224318,0,2.9867224318
2020-04-20 22:00:00,2.0139141911,-0.079,2.0154630656,0.187,-0.079,0.20300246300000002,1.8269141911000002,0,1.8269141911000002,3.1477899939,-0.079,3.1487811683,0.187,-0.079,0.20300246300000002,2.9607899939,0,2.9607899939
2020-04-20 22:30:00,2.0081489289,-0.074,2.009511911,0.1845,-0.074,0.19878694630000002,1.8236489289,0,1.8236489289,3.1400075854,-0.074,3.1408794367,0.1845,-0.074,0.19878694630000002,2.9555075854,0,2.9555075854
2020-04-20 23:00:00,2.1061873703,-0.064,2.1071595191,0.168,-0.064,0.1797776404,1.9381873703,0,1.9381873703,2.7057946079,-0.064,2.7065513961,0.168,-0.064,0.1797776404,2.5377946079,0,2.5377946079
2020-04-20 23:30:00,2.03670034,-0.0565,2.0374838711,0.147,-0.0565,0.15748412620000002,1.88970034,0,1.88970034,2.5803595652,-0.0565,2.580978058,0.147,-0.0565,0.15748412620000002,2.4333595652,0,2.4333595652
2020-04-21 00:00:00,1.9391030745000002,-0.045,1.9396251528000001,0.11900000000000001,-0.045,0.12722421150000002,1.8201030745,0,1.8201030745,2.4839851275,-0.045,2.4843927052,0.11900000000000001,-0.045,0.12722421150000002,2.3649851275,0,2.3649851275
2020-04-21 00:30:00,1.916506837,-0.051500000000000004,1.9171986611,0.14200000000000002,-0.051500000000000004,0.1510504882,1.7745068370000001,0,1.7745068370000001,2.4710450733,-0.051500000000000004,2.4715816806,0.14200000000000002,-0.051500000000000004,0.1510504882,2.3290450733,0,2.3290450733
2020-04-21 01:00:00,1.9166141801,-0.0505,1.9172793655,0.1405,-0.0505,0.1493000335,1.7761141801,0,1.7761141801,2.490632965,-0.0505,2.4911448807,0.1405,-0.0505,0.1493000335,2.3501329650000002,0,2.3501329650000002
2020-04-21 01:30:00,1.9617519447,-0.052000000000000005,1.9624410036,0.14250000000000002,-0.052000000000000005,0.1516912984,1.8192519447,0,1.8192519447,2.5312587373,-0.052000000000000005,2.5317928026,0.14250000000000002,-0.052000000000000005,0.1516912984,2.3887587373,0,2.3887587373
2020-04-21 02:00:00,2.0179127502,-0.0665,2.0190082015,0.1655,-0.0665,0.1783605898,1.8524127502,0,1.8524127502,2.5854695999999997,-0.0665,2.5863246708,0.1655,-0.0665,0.1783605898,2.4199696,0,2.4199696
2020-04-21 02:30:00,2.0759291009,-0.0755,2.0773015866,0.1865,-0.0755,0.2012026342,1.8894291009000002,0,1.8894291009000002,2.6530886135,-0.0755,2.6541626629,0.1865,-0.0755,0.2012026342,2.4665886135,0,2.4665886135
2020-04-21 03:00:00,2.0144477049,-0.0745,2.015824845,0.1845,-0.0745,0.19897361630000002,1.8299477049,0,1.8299477049,2.5902991727,-0.0745,2.5913703044,0.1845,-0.0745,0.19897361630000002,2.4057991727,0,2.4057991727
2020-04-21 03:30:00,1.9793732791,-0.07050000000000001,1.9806283922,0.169,-0.07050000000000001,0.1831154008,1.8103732791,0,1.8103732791,2.5604952044,-0.07050000000000001,2.5614655847,0.169,-0.07050000000000001,0.1831154008,2.3914952044,0,2.3914952044
2020-04-21 04:00:00,2.0177263441,-0.074,2.019082861,0.178,-0.074,0.1927692922,1.8397263441,0,1.8397263441,2.5970410476,-0.074,2.5980951104,0.178,-0.074,0.1927692922,2.4190410476,0,2.4190410476
2020-04-21 04:30:00,2.0317816677,-0.0565,2.0325670949,0.159,-0.0565,0.1687401849,1.8727816677,0,1.8727816677,2.6092219458,-0.0565,2.6098335986,0.159,-0.0565,0.1687401849,2.4502219458,0,2.4502219458
2020-04-21 05:00:00,1.9898331292,-0.065,1.990894493,0.159,-0.065,0.1717731062,1.8308331292000002,0,1.8308331292000002,2.5683150627,-0.065,2.5691374547,0.159,-0.065,0.1717731062,2.4093150627,0,2.4093150627
2020-04-21 05:30:00,2.007025033,-0.066,2.008109928,0.16,-0.066,0.1730780171,1.847025033,0,1.847025033,2.5682046448999998,-0.066,2.5690525682,0.16,-0.066,0.1730780171,2.4082046449,0,2.4082046449
2020-04-21 06:00:00,1.9039444906,-0.052000000000000005,1.904654463,0.14550000000000002,-0.052000000000000005,0.15451294440000002,1.7584444906,0,1.7584444906,2.4739703788,-0.052000000000000005,2.4745168083999998,0.14550000000000002,-0.052000000000000005,0.15451294440000002,2.3284703788,0,2.3284703788
2020-04-21 06:30:00,2.0290166181,-0.0545,2.0297484294,0.151,-0.0545,0.1605342643,1.8780166181,0,1.8780166181,2.5581002893,-0.0545,2.5586807812,0.151,-0.0545,0.1605342643,2.4071002893,0,2.4071002893
2020-04-21 07:00:00,1.9380322916,-0.067,1.9391900792,0.1495,-0.067,0.1638268903,1.7885322916000002,0,1.7885322916000002,2.883821926,-0.067,2.8846001284,0.1495,-0.067,0.1638268903,2.734321926,0,2.734321926
2020-04-21 07:30:00,1.9579562462000002,-0.043000000000000003,1.9584283653,0.1515,-0.043000000000000003,0.15748412620000002,1.8064562462,0,1.8064562462,3.0034927813,-0.043000000000000003,3.0038005738,0.1515,-0.043000000000000003,0.15748412620000002,2.8519927813,0,2.8519927813
2020-04-21 08:00:00,2.1400988411,-0.044500000000000005,2.140561445,0.156,-0.044500000000000005,0.1622228406,1.9840988411,0,1.9840988411,3.1890949745,-0.044500000000000005,3.1894054315,0.156,-0.044500000000000005,0.1622228406,3.0330949745,0,3.0330949745
2020-04-21 08:30:00,2.2553380759,-0.0505,2.2559033859,0.168,-0.0505,0.17542591030000002,2.0873380759,0,2.0873380759,3.2692549843,-0.0505,3.2696449964,0.168,-0.0505,0.17542591030000002,3.1012549843,0,3.1012549843
2020-04-21 09:00:00,2.2051140719,-0.061500000000000006,2.2059715139,0.197,-0.061500000000000006,0.2063764764,2.0081140719,0,2.0081140719,2.8180042339,-0.061500000000000006,2.8186752407,0.197,-0.061500000000000006,0.2063764764,2.6210042339,0,2.6210042339
2020-04-21 09:30:00,2.0415986263,-0.0785,2.0431072417,0.247,-0.0785,0.2591741692,1.7945986263,0,1.7945986263,2.6254795354000002,-0.0785,2.6266528207,0.247,-0.0785,0.2591741692,2.3784795354,0,2.3784795354
2020-04-21 10:00:00,1.9738852347,-0.074,1.9752718597,0.266,-0.074,0.27610143060000003,1.7078852347,0,1.7078852347,2.5811983662999998,-0.074,2.582258896,0.266,-0.074,0.27610143060000003,2.3151983663,0,2.3151983663
2020-04-21 10:30:00,1.8905365362,-0.07150000000000001,1.8918881163,0.29,-0.07150000000000001,0.2986841978,1.6005365362,0,1.6005365362,2.5384063302,-0.07150000000000001,2.5394131108,0.29,-0.07150000000000001,0.2986841978,2.2484063302,0,2.2484063302
2020-04-21 11:00:00,1.9512519809,-0.0635,1.9522849543,0.3025,-0.0635,0.3090930281,1.6487519809,0,1.6487519809,2.6136325502,-0.0635,2.6144038245,0.3025,-0.0635,0.3090930281,2.3111325502,0,2.3111325502
2020-04-21 11:30:00,1.9448376471,-0.07,1.9460969847,0.331,-0.07,0.3383208536,1.6138376471,0,1.6138376471,2.6061041614000002,-0.07,2.6070440924,0.331,-0.07,0.3383208536,2.2751041614,0,2.2751041614
2020-04-21 12:00:00,1.8889456436,-0.079,1.8905969016,0.3745,-0.079,0.3827417537,1.5144456436,0,1.5144456436,2.6132222608999998,-0.079,2.6144161079,0.3745,-0.079,0.3827417537,2.2387222609,0,2.2387222609
2020-04-21 12:30:00,2.0744306312,-0.0825,2.0760704934,0.4025,-0.0825,0.4108679837,1.6719306312,0,1.6719306312,2.7674435583,-0.0825,2.7686729851000003,0.4025,-0.0825,0.4108679837,2.3649435583000002,0,2.3649435583000002
2020-04-21 13:00:00,1.9790487541,-0.0775,1.9805656316,0.3935,-0.0775,0.4010592226,1.5855487541,0,1.5855487541,2.7240090026,-0.0775,2.7251112447,0.3935,-0.0775,0.4010592226,2.3305090026,0,2.3305090026
2020-04-21 13:30:00,1.8845214746,-0.0755,1.8860332548,0.3925,-0.0755,0.3996955091,1.4920214746,0,1.4920214746,2.6163503531,-0.0755,2.6174394778,0.3925,-0.0755,0.3996955091,2.2238503531,0,2.2238503531
2020-04-21 14:00:00,1.963503292,-0.073,1.9648598366,0.387,-0.073,0.39382483420000003,1.576503292,0,1.576503292,2.6851958627,-0.073,2.6861879721,0.387,-0.073,0.39382483420000003,2.2981958627,0,2.2981958627
2020-04-21 14:30:00,2.2254773089,-0.0665,2.2264706382,0.3655,-0.0665,0.37150033650000003,1.8599773089,0,1.8599773089,2.9022196971,-0.0665,2.9029814709,0.3655,-0.0665,0.37150033650000003,2.5367196971,0,2.5367196971
2020-04-21 15:00:00,2.221779065,-0.0585,2.2225490914,0.339,-0.0585,0.3440105376,1.882779065,0,1.882779065,2.9085306284,-0.0585,2.9091188814,0.339,-0.0585,0.3440105376,2.5695306284,0,2.5695306284
2020-04-21 15:30:00,2.2090899176,-0.051500000000000004,2.2096901398,0.3105,-0.051500000000000004,0.3147419578,1.8985899176,0,1.8985899176,2.8851997608,-0.051500000000000004,2.8856593544,0.3105,-0.051500000000000004,0.3147419578,2.5746997608,0,2.5746997608
2020-04-21 16:00:00,2.215528765,-0.051000000000000004,2.2161156803,0.293,-0.051000000000000004,0.2974054472,1.922528765,0,1.922528765,2.8823816627000003,-0.051000000000000004,2.8828328168,0.293,-0.051000000000000004,0.2974054472,2.5893816627,0,2.5893816627
2020-04-21 16:30:00,2.1616460379,-0.048,2.1621788994,0.267,-0.048,0.2712802978,1.8946460379,0,1.8946460379,2.8214711395,-0.048,2.8218794076,0.267,-0.048,0.2712802978,2.5544711395,0,2.5544711395
2020-04-21 17:00:00,2.1635353899,-0.044,2.1639827595,0.24050000000000002,-0.044,0.24449181990000002,1.9230353899,0,1.9230353899,2.8123505373,-0.044,2.8126947123,0.24050000000000002,-0.044,0.24449181990000002,2.5718505373,0,2.5718505373
2020-04-21 17:30:00,2.094549264,-0.0465,2.0950653616,0.20950000000000002,-0.0465,0.2145984622,1.885049264,0,1.885049264,3.2753154927,-0.0465,3.2756455588,0.20950000000000002,-0.0465,0.2145984622,3.0658154927,0,3.0658154927
2020-04-21 18:00:00,2.1923029151,-0.053500000000000006,2.1929556132,0.1975,-0.053500000000000006,0.2046179367,1.9948029151000002,0,1.9948029151000002,3.3911702872,-0.053500000000000006,3.391592276,0.1975,-0.053500000000000006,0.2046179367,3.1936702872,0,3.1936702872
2020-04-21 18:30:00,2.1115506957,-0.047,2.1120737062,0.1395,-0.047,0.1472047893,1.9720506957000001,0,1.9720506957000001,3.3024153002,-0.047,3.3027497355,0.1395,-0.047,0.1472047893,3.1629153002,0,3.1629153002
2020-04-21 19:00:00,2.007582115,-0.036500000000000005,2.0079138922,0.091,-0.036500000000000005,0.09804718250000001,1.9165821150000002,0,1.9165821150000002,3.1925011087,-0.036500000000000005,3.1927097549,0.091,-0.036500000000000005,0.09804718250000001,3.1015011087,0,3.1015011087
2020-04-21 19:30:00,2.0830255942,-0.0145,2.083076061,0.0465,-0.0145,0.0487083155,2.0365255942,0,2.0365255942,3.1754206853999998,-0.0145,3.1754537911,0.0465,-0.0145,0.0487083155,3.1289206854,0,3.1289206854
2020-04-21 20:00:00,2.0062158078,-0.0055000000000000005,2.0062233469,0.043500000000000004,-0.0055000000000000005,0.0438463225,1.9627158078,0,1.9627158078,3.0987503292,-0.0055000000000000005,3.0987552102,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.0552503292,0,3.0552503292
2020-04-21 20:30:00,1.9349441818000002,-0.0375,1.9353075303,0.07150000000000001,-0.0375,0.0807372281,1.8634441818,0,1.8634441818,3.0406216779,-0.0375,3.0408529129,0.07150000000000001,-0.0375,0.0807372281,2.9691216779,0,2.9691216779
2020-04-21 21:00:00,1.8751915597000002,-0.044500000000000005,1.8757194981,0.0995,-0.044500000000000005,0.1089977064,1.7756915597,0,1.7756915597,2.9583219112,-0.044500000000000005,2.9586565837,0.0995,-0.044500000000000005,0.1089977064,2.8588219112,0,2.8588219112
2020-04-21 21:30:00,1.8704266898,-0.045,1.8709679318,0.10350000000000001,-0.045,0.11285942580000001,1.7669266898,0,1.7669266898,2.8943058348,-0.045,2.8946556385,0.10350000000000001,-0.045,0.11285942580000001,2.7908058348,0,2.7908058348
2020-04-21 22:00:00,1.9200697442,-0.0585,1.9209607160000002,0.125,-0.0585,0.1380117749,1.7950697442,0,1.7950697442,2.4639454757,-0.0585,2.4646398433,0.125,-0.0585,0.1380117749,2.3389454757,0,2.3389454757
2020-04-21 22:30:00,1.8906538506000001,-0.0555,1.8914682743000002,0.1285,-0.0555,0.13997321170000002,1.7621538506,0,1.7621538506,2.4536604297,-0.0555,2.4542880341,0.1285,-0.0555,0.13997321170000002,2.3251604297,0,2.3251604297
2020-04-21 23:00:00,1.8755445207,-0.049,1.8761844923000002,0.126,-0.049,0.1351924554,1.7495445207,0,1.7495445207,2.4324761048,-0.049,2.4329695848,0.126,-0.049,0.1351924554,2.3064761048,0,2.3064761048
2020-04-21 23:30:00,1.7956430293,-0.0585,1.7965957082,0.135,-0.0585,0.1471300445,1.6606430293,0,1.6606430293,2.782691846,-0.0585,2.7833066952000003,0.135,-0.0585,0.1471300445,2.647691846,0,2.647691846
2020-04-22 00:00:00,1.787858591,-0.059000000000000004,1.7888318371,0.14400000000000002,-0.059000000000000004,0.1556181223,1.643858591,0,1.643858591,2.957146519,-0.059000000000000004,2.9577350346,0.14400000000000002,-0.059000000000000004,0.1556181223,2.813146519,0,2.813146519
2020-04-22 00:30:00,1.7718450050999999,-0.063,1.7729646703,0.151,-0.063,0.1636154027,1.6208450051,0,1.6208450051,2.9530173997,-0.063,2.9536893478,0.151,-0.063,0.1636154027,2.8020173997,0,2.8020173997
2020-04-22 01:00:00,1.7387831446000002,-0.0625,1.7399060532,0.1545,-0.0625,0.1666628333,1.5842831446,0,1.5842831446,2.9368541197,-0.0625,2.9375190843,0.1545,-0.0625,0.1666628333,2.7823541197,0,2.7823541197
2020-04-22 01:30:00,1.8150408665,-0.046,1.8156236799,0.122,-0.046,0.1303840481,1.6930408665,0,1.6930408665,2.9889459223,-0.046,2.9892998723,0.122,-0.046,0.1303840481,2.8669459223000002,0,2.8669459223000002
2020-04-22 02:00:00,1.8732622153,-0.015,1.87332227,0.07150000000000001,-0.015,0.073056485,1.8017622153000001,0,1.8017622153000001,2.9889345105,-0.015,2.9889721491000003,0.07150000000000001,-0.015,0.073056485,2.9174345105,0,2.9174345105
2020-04-22 02:30:00,1.8861558918,-0.0095,1.8861798159,0.044,-0.0095,0.0450138867,1.8421558918,0,1.8421558918,2.9963377592000002,-0.0095,2.9963528192,0.044,-0.0095,0.0450138867,2.9523377592,0,2.9523377592
2020-04-22 03:00:00,1.9142385818,0.0025,1.9142402143,0.039,0.0025,0.0390800461,1.8752385818000001,0,1.8752385818000001,3.0218424648,0.0025,3.0218434989,0.039,0.0025,0.0390800461,2.9828424648,0,2.9828424648
2020-04-22 03:30:00,1.8794264653,0.003,1.8794288597,0.0025,0.003,0.0039051248,1.8769264653,0,1.8769264653,2.988022467,0.003,2.988023973,0.0025,0.003,0.0039051248,2.985522467,0,2.985522467
2020-04-22 04:00:00,1.8948022323,0.004,1.8948064544,0.0145,0.004,0.015041609000000001,1.8803022323,0,1.8803022323,3.0104274158,0.004,3.0104300733,0.0145,0.004,0.015041609000000001,2.9959274157999998,0,2.9959274157999998
2020-04-22 04:30:00,1.8690453401,-0.0005,1.8690454070000002,0.0195,-0.0005,0.0195064092,1.8495453401000002,0,1.8495453401000002,2.9846223726,-0.0005,2.9846224145,0.0195,-0.0005,0.0195064092,2.9651223726,0,2.9651223726
2020-04-22 05:00:00,1.8172088269,0.003,1.8172113032000001,0.02,0.003,0.0202237484,1.7972088269,0,1.7972088269,2.9504912291,0.003,2.9504927543,0.02,0.003,0.0202237484,2.9304912291000003,0,2.9304912291000003
2020-04-22 05:30:00,1.8253149988000001,0.005,1.8253218469,0.022,0.005,0.0225610283,1.8033149988,0,1.8033149988,2.9498676918,0.005,2.9498719293,0.022,0.005,0.0225610283,2.9278676918,0,2.9278676918
2020-04-22 06:00:00,1.8128149988,0.007,1.8128285137,0.0095,0.007,0.0118004237,1.8033149988,0,1.8033149988,2.9230637234,0.007,2.923072105,0.0095,0.007,0.0118004237,2.9135637234000002,0,2.9135637234000002
2020-04-22 06:30:00,1.7512723743,0.0095,1.7512981411,0.006500000000000001,0.0095,0.011510864400000001,1.7447723743,0,1.7447723743,2.8598361599,0.0095,2.8598519387,0.006500000000000001,0.0095,0.011510864400000001,2.8533361599,0,2.8533361599
2020-04-22 07:00:00,1.8471542459,0.0045000000000000005,1.8471597272,0.004,0.0045000000000000005,0.0060207973,1.8431542459,0,1.8431542459,2.9449235444,0.0045000000000000005,2.9449269825,0.004,0.0045000000000000005,0.0060207973,2.9409235444,0,2.9409235444
2020-04-22 07:30:00,1.9197344933,0.0025,1.9197361211000001,0.0055000000000000005,0.0025,0.006041523,1.9142344933,0,1.9142344933,3.0138888286,0.0025,3.0138898654,0.0055000000000000005,0.0025,0.006041523,3.0083888286,0,3.0083888286
2020-04-22 08:00:00,2.0004871247,-0.008,2.0005031208,0.018500000000000003,-0.008,0.020155644400000002,1.9819871247,0,1.9819871247,3.1055817857,-0.008,3.1055920897,0.018500000000000003,-0.008,0.020155644400000002,3.0870817857,0,3.0870817857
2020-04-22 08:30:00,2.1654622462,-0.01,2.1654853358,0.04,-0.01,0.0412310563,2.1254622462,0,2.1254622462,2.7115664343,-0.01,2.7115848738,0.04,-0.01,0.0412310563,2.6715664343,0,2.6715664343
2020-04-22 09:00:00,2.0837991814,-0.011,2.0838282147,0.068,-0.011,0.0688839604,2.0157991814,0,2.0157991814,2.6580859146,-0.011,2.6581086752000003,0.068,-0.011,0.0688839604,2.5900859146,0,2.5900859146
2020-04-22 09:30:00,2.0446958967,-0.026000000000000002,2.0448611958,0.098,-0.026000000000000002,0.10139033480000001,1.9466958967,0,1.9466958967,2.608504935,-0.026000000000000002,2.6086345079,0.098,-0.026000000000000002,0.10139033480000001,2.510504935,0,2.510504935
2020-04-22 10:00:00,2.0262087409,-0.0375,2.0265557263,0.1375,-0.0375,0.1425219281,1.8887087409,0,1.8887087409,2.5900122366,-0.0375,2.5902836979,0.1375,-0.0375,0.1425219281,2.4525122366,0,2.4525122366
2020-04-22 10:30:00,1.9426902283,-0.0425,1.9431550564000002,0.1905,-0.0425,0.19518324720000002,1.7521902283,0,1.7521902283,2.5245257586000003,-0.0425,2.5248834737,0.1905,-0.0425,0.19518324720000002,2.3340257586,0,2.3340257586
2020-04-22 11:00:00,1.959505615,-0.048,1.9600934303000002,0.2575,-0.048,0.26193558370000003,1.702005615,0,1.702005615,2.618091261,-0.048,2.6185312393,0.2575,-0.048,0.26193558370000003,2.360591261,0,2.360591261
2020-04-22 11:30:00,2.0719291026,-0.048,2.0724850316,0.279,-0.048,0.2830989226,1.7929291026,0,1.7929291026,2.7176561766000003,-0.048,2.7180800382,0.279,-0.048,0.2830989226,2.4386561766,0,2.4386561766
2020-04-22 12:00:00,2.0174685342,-0.044500000000000005,2.0179592505,0.28350000000000003,-0.044500000000000005,0.28697125290000003,1.7339685342000002,0,1.7339685342000002,2.6960673345,-0.044500000000000005,2.6964345573,0.28350000000000003,-0.044500000000000005,0.28697125290000003,2.4125673345,0,2.4125673345
2020-04-22 12:30:00,1.9734308803,-0.0375,1.9737871439,0.2785,-0.0375,0.2810133449,1.6949308803,0,1.6949308803,2.6593053332,-0.0375,2.6595697218,0.2785,-0.0375,0.2810133449,2.3808053332,0,2.3808053332
2020-04-22 13:00:00,2.0128921012,-0.0315,2.0131385598,0.2655,-0.0315,0.26736211400000004,1.7473921012,0,1.7473921012,2.6883307747,-0.0315,2.688515316,0.2655,-0.0315,0.26736211400000004,2.4228307747,0,2.4228307747
2020-04-22 13:30:00,1.8308616945,-0.032,1.8311413229,0.2495,-0.032,0.2515437338,1.5813616945,0,1.5813616945,2.5090370083,-0.032,2.5092410624,0.2495,-0.032,0.2515437338,2.2595370083,0,2.2595370083
2020-04-22 14:00:00,1.9950580177,-0.026500000000000003,1.9952340073000001,0.2175,-0.026500000000000003,0.2191084207,1.7775580177,0,1.7775580177,2.6569641783,-0.026500000000000003,2.6570963277,0.2175,-0.026500000000000003,0.2191084207,2.4394641783,0,2.4394641783
2020-04-22 14:30:00,2.2580308513,-0.025,2.258169242,0.1665,-0.025,0.1683664159,2.0915308513,0,2.0915308513,2.8844665166,-0.025,2.8845748535,0.1665,-0.025,0.1683664159,2.7179665165999998,0,2.7179665165999998
2020-04-22 15:00:00,2.2789444313000002,-0.025500000000000002,2.2790870915,0.20750000000000002,-0.025500000000000002,0.20906099590000002,2.0714444312999998,0,2.0714444312999998,2.9125985915,-0.025500000000000002,2.9127102165,0.20750000000000002,-0.025500000000000002,0.20906099590000002,2.7050985915,0,2.7050985915
2020-04-22 15:30:00,2.279367619,-0.0275,2.2795335033,0.217,-0.0275,0.21873557100000002,2.062367619,0,2.062367619,2.9196768381,-0.0275,2.9198063444,0.217,-0.0275,0.21873557100000002,2.7026768381,0,2.7026768381
2020-04-22 16:00:00,2.3321887798,-0.022,2.3322925427,0.1665,-0.022,0.1679471643,2.1656887798,0,2.1656887798,2.9499749298,-0.022,2.9500569633,0.1665,-0.022,0.1679471643,2.7834749298,0,2.7834749298
2020-04-22 16:30:00,2.3025877216,-0.021500000000000002,2.3026880955999998,0.152,-0.021500000000000002,0.1535130288,2.1505877216,0,2.1505877216,2.8945508993,-0.021500000000000002,2.8946307465,0.152,-0.021500000000000002,0.1535130288,2.7425508993000003,0,2.7425508993000003
2020-04-22 17:00:00,2.3989511519,-0.01,2.3989719943,0.161,-0.01,0.16131026010000002,2.2379511519,0,2.2379511519,2.9782696659,-0.01,2.9782864541,0.161,-0.01,0.16131026010000002,2.8172696659,0,2.8172696659
2020-04-22 17:30:00,2.4792939231,-0.0115,2.4793205938,0.14450000000000002,-0.0115,0.1449568901,2.3347939231,0,2.3347939231,3.0295015128,-0.0115,3.0295233397,0.14450000000000002,-0.0115,0.1449568901,2.8850015128,0,2.8850015128
2020-04-22 18:00:00,2.416693304,-0.0095,2.4167119761,0.11,-0.0095,0.1104094652,2.306693304,0,2.306693304,3.2569066474,-0.0095,3.2569205026,0.11,-0.0095,0.1104094652,3.1469066474,0,3.1469066474
2020-04-22 18:30:00,2.3928209477,-0.002,2.3928217836,0.068,-0.002,0.0680294054,2.3248209477,0,2.3248209477,3.4552428998,-0.002,3.4552434786,0.068,-0.002,0.0680294054,3.3872428998,0,3.3872428998
2020-04-22 19:00:00,2.349838404,-0.008,2.3498520219,0.0375,-0.008,0.0383438391,2.312338404,0,2.312338404,3.4112710086,-0.008,3.4112803893,0.0375,-0.008,0.0383438391,3.3737710086,0,3.3737710086
2020-04-22 19:30:00,2.3562078842,-0.004,2.3562112795,0.023,-0.004,0.0233452351,2.3332078842,0,2.3332078842,3.4372185519,-0.004,3.4372208793,0.023,-0.004,0.0233452351,3.4142185519,0,3.4142185519
2020-04-22 20:00:00,2.4148545562,0.0105,2.4148773836,0.0115,0.0105,0.015572411500000001,2.4033545562,0,2.4033545562,3.4743178191,0.0105,3.4743336855,0.0115,0.0105,0.015572411500000001,3.4628178191,0,3.4628178191
2020-04-22 20:30:00,2.447229051,0.0055000000000000005,2.4472352314,0.005,0.0055000000000000005,0.0074330344,2.442229051,0,2.442229051,3.4832351497,0.0055000000000000005,3.483239492,0.005,0.0055000000000000005,0.0074330344,3.4782351497,0,3.4782351497
2020-04-22 21:00:00,2.3657218577,0.0035,2.3657244467,0.005,0.0035,0.0061032778,2.3607218577,0,2.3607218577,3.3749740068,0.0035,3.3749758216,0.005,0.0035,0.0061032778,3.3699740068,0,3.3699740068
2020-04-22 21:30:00,2.2531663569,0.006500000000000001,2.2531757326,0.01,0.006500000000000001,0.011926860400000001,2.2431663569,0,2.2431663569,3.2686679186,0.006500000000000001,3.2686743815,0.01,0.006500000000000001,0.011926860400000001,3.2586679186,0,3.2586679186
2020-04-22 22:00:00,2.1828107583,0.005,2.1828164849,0.0145,0.005,0.0153378617,2.1683107583,0,2.1683107583,3.1759028734,0.005,3.1759068093,0.0145,0.005,0.0153378617,3.1614028734,0,3.1614028734
2020-04-22 22:30:00,2.1297156152,-0.005,2.1297214845,0.0325,-0.005,0.032882366100000004,2.0972156152,0,2.0972156152,3.1570155606,-0.005,3.15701952,0.0325,-0.005,0.032882366100000004,3.1245155606,0,3.1245155606
2020-04-22 23:00:00,2.0738970797,-0.009000000000000001,2.0739166081000002,0.0455,-0.009000000000000001,0.0463815696,2.0283970797,0,2.0283970797,3.0702035347,-0.009000000000000001,3.070216726,0.0455,-0.009000000000000001,0.0463815696,3.0247035347,0,3.0247035347
2020-04-22 23:30:00,2.126375622,-0.0035,2.1263785025,0.0475,-0.0035,0.047628772800000004,2.078875622,0,2.078875622,2.6506419404,-0.0035,2.6506442511,0.0475,-0.0035,0.047628772800000004,2.6031419404,0,2.6031419404
2020-04-23 00:00:00,2.1059733228,-0.0085,2.1059904763,0.055,-0.0085,0.0556529424,2.0509733228,0,2.0509733228,2.6163503256,-0.0085,2.6163641330000003,0.055,-0.0085,0.0556529424,2.5613503256,0,2.5613503256
2020-04-23 00:30:00,2.0754534622,-0.0175,2.0755272399,0.056,-0.0175,0.058670691100000005,2.0194534622,0,2.0194534622,2.5917920107,-0.0175,2.5918510908,0.056,-0.0175,0.058670691100000005,2.5357920107,0,2.5357920107
2020-04-23 01:00:00,2.0232915331,-0.0125,2.0233301456,0.042,-0.0125,0.0438206572,1.9812915331,0,1.9812915331,2.5554248262,-0.0125,2.5554553982,0.042,-0.0125,0.0438206572,2.5134248262,0,2.5134248262
2020-04-23 01:30:00,2.1011867068,0.0045000000000000005,2.1011915255,0.04,0.0045000000000000005,0.040252329100000005,2.0611867068,0,2.0611867068,2.6120788216,0.0045000000000000005,2.6120826978,0.04,0.0045000000000000005,0.040252329100000005,2.5720788216,0,2.5720788216
2020-04-23 02:00:00,2.0977731061,-0.007,2.0977847851,0.065,-0.007,0.0653758365,2.0327731061,0,2.0327731061,2.6201386718,-0.007,2.6201480225,0.065,-0.007,0.0653758365,2.5551386718,0,2.5551386718
2020-04-23 02:30:00,2.0974270507,-0.0175,2.0975000556,0.083,-0.0175,0.08482481950000001,2.0144270507,0,2.0144270507,2.620247453,-0.0175,2.6203058915,0.083,-0.0175,0.08482481950000001,2.537247453,0,2.537247453
2020-04-23 03:00:00,2.0435418182,-0.017,2.0436125276,0.07,-0.017,0.0720347139,1.9735418182000002,0,1.9735418182000002,2.5696596988,-0.017,2.5697159313,0.07,-0.017,0.0720347139,2.4996596988,0,2.4996596988
2020-04-23 03:30:00,2.0651452198,-0.015,2.0651996946,0.08750000000000001,-0.015,0.0887764045,1.9776452198,0,1.9776452198,2.6053060487,-0.015,2.6053492295,0.08750000000000001,-0.015,0.0887764045,2.5178060487,0,2.5178060487
2020-04-23 04:00:00,2.0789363289,-0.019,2.0790231503,0.08950000000000001,-0.019,0.09149453540000001,1.9894363289,0,1.9894363289,2.6120414756,-0.019,2.6121105778,0.08950000000000001,-0.019,0.09149453540000001,2.5225414755999997,0,2.5225414755999997
2020-04-23 04:30:00,2.08351141,-0.0175,2.0835849024,0.08700000000000001,-0.0175,0.0887426053,1.99651141,0,1.99651141,2.6095414756,-0.0175,2.6096001538999998,0.08700000000000001,-0.0175,0.0887426053,2.5225414755999997,0,2.5225414755999997
2020-04-23 05:00:00,2.0784367127,-0.0165,2.0785022056,0.0765,-0.0165,0.0782591848,2.0019367127,0,2.0019367127,2.6179691537,-0.0165,2.6180211495,0.0765,-0.0165,0.0782591848,2.5414691537,0,2.5414691537
2020-04-23 05:30:00,2.0840535812,-0.013000000000000001,2.0840941268,0.0785,-0.013000000000000001,0.0795691523,2.0055535812,0,2.0055535812,2.6139688100000003,-0.013000000000000001,2.6140011362,0.0785,-0.013000000000000001,0.0795691523,2.5354688100000002,0,2.5354688100000002
2020-04-23 06:00:00,2.0665975397,-0.0115,2.0666295365,0.0775,-0.0115,0.07834858010000001,1.9890975397,0,1.9890975397,2.5925711405,-0.0115,2.5925966459,0.0775,-0.0115,0.07834858010000001,2.5150711405,0,2.5150711405
2020-04-23 06:30:00,2.0860626694,-0.009000000000000001,2.0860820838,0.0695,-0.009000000000000001,0.0700803111,2.0165626694,0,2.0165626694,2.6023790477,-0.009000000000000001,2.6023946103,0.0695,-0.009000000000000001,0.0700803111,2.5328790477,0,2.5328790477
2020-04-23 07:00:00,2.0200788485,-0.0125,2.0201175224,0.063,-0.0125,0.0642281091,1.9570788485000001,0,1.9570788485000001,3.0575431608,-0.0125,3.0575687123,0.063,-0.0125,0.0642281091,2.9945431608,0,2.9945431608
2020-04-23 07:30:00,2.0186730308,-0.0155,2.0187325369,0.066,-0.0155,0.0677956488,1.9526730308,0,1.9526730308,3.110770729,-0.0155,3.1108093446,0.066,-0.0155,0.0677956488,3.044770729,0,3.044770729
2020-04-23 08:00:00,2.0646560409,-0.0155,2.0647142217,0.078,-0.0155,0.0795251533,1.9866560409,0,1.9866560409,2.9563571926,-0.0155,2.9563978251,0.078,-0.0155,0.0795251533,2.8783571926000002,0,2.8783571926000002
2020-04-23 08:30:00,2.0874576743,-0.0105,2.0874840818,0.0935,-0.0105,0.09408772500000001,1.9939576743,0,1.9939576743,2.6238282565,-0.0105,2.6238492657,0.0935,-0.0105,0.09408772500000001,2.5303282565,0,2.5303282565
2020-04-23 09:00:00,2.1135285864,-0.003,2.1135307155,0.08650000000000001,-0.003,0.0865520075,2.0270285864,0,2.0270285864,2.6176459576,-0.003,2.6176476767,0.08650000000000001,-0.003,0.0865520075,2.5311459576,0,2.5311459576
2020-04-23 09:30:00,2.1508573652,-0.012,2.15089084,0.107,-0.012,0.10767079460000001,2.0438573652,0,2.0438573652,2.6503960602000003,-0.012,2.6504232258,0.107,-0.012,0.10767079460000001,2.5433960602,0,2.5433960602
2020-04-23 10:00:00,2.0664716813,-0.026000000000000002,2.0666352387,0.117,-0.026000000000000002,0.11985407790000001,1.9494716813,0,1.9494716813,2.574585067,-0.026000000000000002,2.574716347,0.117,-0.026000000000000002,0.11985407790000001,2.457585067,0,2.457585067
2020-04-23 10:30:00,2.0862130282,-0.022,2.0863290246,0.10550000000000001,-0.022,0.10776942980000001,1.9807130282,0,1.9807130282,2.6271889602,-0.022,2.6272810723,0.10550000000000001,-0.022,0.10776942980000001,2.5216889602,0,2.5216889602
2020-04-23 11:00:00,1.9908773049000001,-0.030500000000000003,1.9911109194,0.178,-0.030500000000000003,0.1805941583,1.8128773049,0,1.8128773049,2.6038263566,-0.030500000000000003,2.6040049818,0.178,-0.030500000000000003,0.1805941583,2.4258263566,0,2.4258263566
2020-04-23 11:30:00,1.9016796281000001,-0.030500000000000003,1.9019241988000002,0.168,-0.030500000000000003,0.1707461566,1.7336796281,0,1.7336796281,2.4898343725,-0.030500000000000003,2.4900211751,0.168,-0.030500000000000003,0.1707461566,2.3218343725,0,2.3218343725
2020-04-23 12:00:00,1.9346459272,-0.0245,1.9348010527000001,0.17400000000000002,-0.0245,0.1757163908,1.7606459272000001,0,1.7606459272000001,2.5320475712,-0.0245,2.532166099,0.17400000000000002,-0.0245,0.1757163908,2.3580475712,0,2.3580475712
2020-04-23 12:30:00,1.9655061151000002,-0.018000000000000002,1.9655885349000002,0.2215,-0.018000000000000002,0.22223017350000002,1.7440061151,0,1.7440061151,2.618800519,-0.018000000000000002,2.6188623787000003,0.2215,-0.018000000000000002,0.22223017350000002,2.397300519,0,2.397300519
2020-04-23 13:00:00,1.9380955955,-0.018500000000000003,1.938183889,0.23700000000000002,-0.018500000000000003,0.2377209499,1.7010955955,0,1.7010955955,2.6040918209,-0.018500000000000003,2.604157534,0.23700000000000002,-0.018500000000000003,0.2377209499,2.3670918209,0,2.3670918209
2020-04-23 13:30:00,1.8171956704,-0.022,1.8173288377999999,0.221,-0.022,0.22209232310000002,1.5961956704,0,1.5961956704,2.5124122857,-0.022,2.5125086057,0.221,-0.022,0.22209232310000002,2.2914122857,0,2.2914122857
2020-04-23 14:00:00,1.7511908871,-0.0195,1.7512994527,0.20450000000000002,-0.0195,0.2054276028,1.5466908871,0,1.5466908871,2.4633672242999998,-0.0195,2.463444404,0.20450000000000002,-0.0195,0.2054276028,2.2588672243,0,2.2588672243
2020-04-23 14:30:00,1.7527790822,-0.023,1.7529299789000001,0.1855,-0.023,0.18692043760000002,1.5672790822,0,1.5672790822,2.4777514644,-0.023,2.4778582121,0.1855,-0.023,0.18692043760000002,2.2922514644,0,2.2922514644
2020-04-23 15:00:00,1.8968175855,-0.0155,1.8968809142,0.162,-0.0155,0.162739823,1.7348175855,0,1.7348175855,2.5872469856,-0.0155,2.5872934149,0.162,-0.0155,0.162739823,2.4252469856,0,2.4252469856
2020-04-23 15:30:00,1.9792702867,-0.013000000000000001,1.9793129788,0.122,-0.013000000000000001,0.12269066790000001,1.8572702867,0,1.8572702867,2.6534158112,-0.013000000000000001,2.6534476567,0.122,-0.013000000000000001,0.12269066790000001,2.5314158112,0,2.5314158112
2020-04-23 16:00:00,2.0793318562,-0.0115,2.079363657,0.11850000000000001,-0.0115,0.1190567092,1.9608318562,0,1.9608318562,2.7457023777,-0.0115,2.7457264607000003,0.11850000000000001,-0.0115,0.1190567092,2.6272023776999998,0,2.6272023776999998
2020-04-23 16:30:00,2.1372569408,-0.0095,2.1372780542,0.1675,-0.0095,0.16776918670000002,1.9697569408,0,1.9697569408,2.7970480941,-0.0095,2.7970642272,0.1675,-0.0095,0.16776918670000002,2.6295480941,0,2.6295480941
2020-04-23 17:00:00,2.1848237662,-0.019,2.18490638,0.147,-0.019,0.1482228053,2.0378237662,0,2.0378237662,2.8214038799,-0.019,2.8214678544,0.147,-0.019,0.1482228053,2.6744038799,0,2.6744038799
2020-04-23 17:30:00,2.2827334658,-0.023,2.2828493327,0.115,-0.023,0.1172774488,2.1677334658,0,2.1677334658,2.8979324515,-0.023,2.898023722,0.115,-0.023,0.1172774488,2.7829324515,0,2.7829324515
2020-04-23 18:00:00,2.2793311553,-0.019,2.2794103438,0.1155,-0.019,0.11705233870000001,2.1638311553,0,2.1638311553,2.8801539461,-0.019,2.8802166157,0.1155,-0.019,0.11705233870000001,2.7646539461,0,2.7646539461
2020-04-23 18:30:00,2.2700366964,-0.013000000000000001,2.2700739201999998,0.0845,-0.013000000000000001,0.0854941518,2.1855366964,0,2.1855366964,2.839551976,-0.013000000000000001,2.8395817341000003,0.0845,-0.013000000000000001,0.0854941518,2.755051976,0,2.755051976
2020-04-23 19:00:00,2.1679591183,-0.006500000000000001,2.1679688624,0.0205,-0.006500000000000001,0.0215058132,2.1474591183,0,2.1474591183,2.7179030898,-0.006500000000000001,2.7179108623,0.0205,-0.006500000000000001,0.0215058132,2.6974030898,0,2.6974030898
2020-04-23 19:30:00,2.0038372977,-0.005,2.0038435357,0.012,-0.005,0.013000000000000001,1.9918372977,0,1.9918372977,3.0805817511,-0.005,3.0805858087,0.012,-0.005,0.013000000000000001,3.0685817511,0,3.0685817511
2020-04-23 20:00:00,1.9275348693,-0.002,1.9275359069,0.0025,-0.002,0.0032015621000000003,1.9250348693000001,0,1.9250348693000001,3.0393032953,-0.002,3.0393039533,0.0025,-0.002,0.0032015621000000003,3.0368032953,0,3.0368032953
