Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-23 20:30:00,1.8159691467,-0.0005,1.8159692155,0.0025,-0.0005,0.0025495098,1.8134691467000001,0,1.8134691467000001,2.9657425779,-0.0005,2.96574262,0.0025,-0.0005,0.0025495098,2.9632425779,0,2.9632425779
2020-04-23 21:00:00,1.8005347605000002,0.0,1.8005347605000002,0.0135,0.0,0.0135,1.7870347605,0,1.7870347605,2.9134328299,0.0,2.9134328299,0.0135,0.0,0.0135,2.8999328299,0,2.8999328299
2020-04-23 21:30:00,1.8144588049,0.0025,1.8144605272,0.0165,0.0025,0.0166883193,1.7979588049,0,1.7979588049,2.8715311448,0.0025,2.8715322331,0.0165,0.0025,0.0166883193,2.8550311448,0,2.8550311448
2020-04-23 22:00:00,1.9132170978,0.002,1.9132181432,0.024,0.002,0.0240831892,1.8892170978,0,1.8892170978,2.9824614248,0.002,2.9824620954,0.024,0.002,0.0240831892,2.9584614248000003,0,2.9584614248000003
2020-04-23 22:30:00,1.8995005128,0.007,1.8995134109,0.0275,0.007,0.028376927200000002,1.8720005128000001,0,1.8720005128000001,2.9813001297,0.007,2.9813083476,0.0275,0.007,0.028376927200000002,2.9538001297000003,0,2.9538001297000003
2020-04-23 23:00:00,1.9836228454,0.004,1.9836268784,0.0325,0.004,0.032745228700000004,1.9511228454,0,1.9511228454,2.6718107985,0.004,2.6718137927,0.0325,0.004,0.032745228700000004,2.6393107985,0,2.6393107985
2020-04-23 23:30:00,1.9949555246,0.0055000000000000005,1.9949631062000002,0.034,0.0055000000000000005,0.0344419802,1.9609555246,0,1.9609555246,2.5108110042,0.0055000000000000005,2.5108170281,0.034,0.0055000000000000005,0.0344419802,2.4768110042,0,2.4768110042
2020-04-24 00:00:00,1.9951746300000002,0.007,1.9951869096000001,0.036000000000000004,0.007,0.036674241600000004,1.9591746300000001,0,1.9591746300000001,2.4817120319,0.007,2.4817219041,0.036000000000000004,0.007,0.036674241600000004,2.4457120319,0,2.4457120319
2020-04-24 00:30:00,1.9705063738000002,0.006,1.9705155085000001,0.0385,0.006,0.0389647276,1.9320063738000002,0,1.9320063738000002,2.4710785835,0.006,2.4710858677,0.0385,0.006,0.0389647276,2.4325785835,0,2.4325785835
2020-04-24 01:00:00,1.9645063738,0.007,1.9645188451000002,0.0325,0.007,0.033245300400000004,1.9320063738000002,0,1.9320063738000002,2.4839920587,0.007,2.4840019218,0.0325,0.007,0.033245300400000004,2.4514920587,0,2.4514920587
2020-04-24 01:30:00,2.0283649628,0.011,2.0283947895,0.027,0.011,0.029154759500000002,2.0013649628,0,2.0013649628,2.5367935817,0.011,2.5368174306,0.027,0.011,0.029154759500000002,2.5097935817,0,2.5097935817
2020-04-24 02:00:00,2.0691055728,0.007,2.0691174136,0.035,0.007,0.0356931366,2.0341055728,0,2.0341055728,2.5854056698,0.007,2.585415146,0.035,0.007,0.0356931366,2.5504056698,0,2.5504056698
2020-04-24 02:30:00,2.0910103558,-0.0095,2.0910319362,0.0625,-0.0095,0.06321787720000001,2.0285103558,0,2.0285103558,2.6264451109999998,-0.0095,2.6264622919000002,0.0625,-0.0095,0.06321787720000001,2.5639451109999998,0,2.5639451109999998
2020-04-24 03:00:00,2.0101611714,-0.0105,2.0101885944,0.0685,-0.0105,0.0693000722,1.9416611714,0,1.9416611714,2.5619490842,-0.0105,2.561970601,0.0685,-0.0105,0.0693000722,2.4934490842,0,2.4934490842
2020-04-24 03:30:00,2.0184461313,-0.01,2.0184709026,0.064,-0.01,0.06477653900000001,1.9544461313000001,0,1.9544461313000001,2.5777374614,-0.01,2.5777568582,0.064,-0.01,0.06477653900000001,2.5137374614,0,2.5137374614
2020-04-24 04:00:00,2.0483587742,-0.004,2.0483626797,0.0545,-0.004,0.054646591800000005,1.9938587742,0,1.9938587742,2.6025719045,-0.004,2.6025749784,0.0545,-0.004,0.054646591800000005,2.5480719045,0,2.5480719045
2020-04-24 04:30:00,2.0111073787,-0.002,2.0111083731,0.0425,-0.002,0.0425470328,1.9686073787,0,1.9686073787,2.569063644,-0.002,2.5690644225,0.0425,-0.002,0.0425470328,2.526563644,0,2.526563644
2020-04-24 05:00:00,2.0021073787,0.005,2.0021136221,0.0335,0.005,0.0338710791,1.9686073787,0,1.9686073787,2.560063644,0.005,2.5600685267000003,0.0335,0.005,0.0338710791,2.526563644,0,2.526563644
2020-04-24 05:30:00,1.9577492953000002,0.006500000000000001,1.9577600858,0.0285,0.006500000000000001,0.029231832000000003,1.9292492953,0,1.9292492953,2.5135908999,0.006500000000000001,2.5135993042,0.0285,0.006500000000000001,0.029231832000000003,2.4850908999,0,2.4850908999
2020-04-24 06:00:00,1.9728056685,0.005,1.9728120046000002,0.0325,0.005,0.032882366100000004,1.9403056685000002,0,1.9403056685000002,2.5131571962,0.005,2.51316217,0.0325,0.005,0.032882366100000004,2.4806571962,0,2.4806571962
2020-04-24 06:30:00,1.8860926635,0.0055000000000000005,1.8861006827,0.026000000000000002,0.0055000000000000005,0.0265753645,1.8600926635000001,0,1.8600926635000001,2.4311931282,0.0055000000000000005,2.4311993494,0.026000000000000002,0.0055000000000000005,0.0265753645,2.4051931282,0,2.4051931282
2020-04-24 07:00:00,1.9870143685000001,0.0085,1.9870325489,0.0205,0.0085,0.022192341,1.9665143685,0,1.9665143685,2.5149084672,0.0085,2.5149228315,0.0205,0.0085,0.022192341,2.4944084672,0,2.4944084672
2020-04-24 07:30:00,2.0243940191,0.0035,2.0243970447,0.025500000000000002,0.0035,0.025739075400000002,1.9988940191000002,0,1.9988940191000002,2.5554832319000003,0.0035,2.5554856287,0.025500000000000002,0.0035,0.025739075400000002,2.5299832319,0,2.5299832319
2020-04-24 08:00:00,2.1216517934,0.0015,2.1216523236000002,0.0335,0.0015,0.0335335653,2.0881517934,0,2.0881517934,2.8295839133,0.0015,2.8295843108,0.0335,0.0015,0.0335335653,2.7960839133,0,2.7960839133
2020-04-24 08:30:00,1.9965246765,0.0025,1.9965262417,0.035,0.0025,0.0350891721,1.9615246765,0,1.9615246765,3.094203562,0.0025,3.0942045719,0.035,0.0025,0.0350891721,3.059203562,0,3.059203562
2020-04-24 09:00:00,1.9915667821,-0.0015,1.9915673470000002,0.066,-0.0015,0.06601704330000001,1.9255667821,0,1.9255667821,3.1271573153,-0.0015,3.127157675,0.066,-0.0015,0.06601704330000001,3.0611573153,0,3.0611573153
2020-04-24 09:30:00,2.037586125,-0.004,2.0375900512,0.0845,-0.004,0.0845946216,1.953086125,0,1.953086125,3.150095349,-0.004,3.1500978887,0.0845,-0.004,0.0845946216,3.065595349,0,3.065595349
2020-04-24 10:00:00,2.0235049076,-0.0145,2.0235568589,0.10450000000000001,-0.0145,0.10550118480000001,1.9190049076000002,0,1.9190049076000002,3.1183463475,-0.0145,3.1183800591,0.10450000000000001,-0.0145,0.10550118480000001,3.0138463475,0,3.0138463475
2020-04-24 10:30:00,2.0418393788,-0.016,2.0419020664,0.14850000000000002,-0.016,0.1493594657,1.8933393788,0,1.8933393788,3.1527824825,-0.016,3.1528230813,0.14850000000000002,-0.016,0.1493594657,3.0042824825,0,3.0042824825
2020-04-24 11:00:00,2.0020778596,-0.017,2.0021500333,0.153,-0.017,0.1539415473,1.8490778596,0,1.8490778596,3.1819674974,-0.017,3.1820129092,0.153,-0.017,0.1539415473,3.0289674974,0,3.0289674974
2020-04-24 11:30:00,1.8900620284,-0.017,1.8901384794,0.1705,-0.017,0.1713454114,1.7195620284,0,1.7195620284,3.0579779990000002,-0.017,3.0580252521,0.1705,-0.017,0.1713454114,2.887477999,0,2.887477999
2020-04-24 12:00:00,1.9659907261,-0.015,1.9660479483,0.1855,-0.015,0.1861054808,1.7804907261,0,1.7804907261,3.1814274158,-0.015,3.1814627771,0.1855,-0.015,0.1861054808,2.9959274157999998,0,2.9959274157999998
2020-04-24 12:30:00,2.0380992267,-0.0145,2.0381508059,0.138,-0.0145,0.1387596843,1.9000992267,0,1.9000992267,3.2429608802,-0.0145,3.2429932964,0.138,-0.0145,0.1387596843,3.1049608802,0,3.1049608802
2020-04-24 13:00:00,2.1011512173,-0.013000000000000001,2.1011914329,0.1705,-0.013000000000000001,0.17099488300000001,1.9306512172999999,0,1.9306512172999999,3.3171291729,-0.013000000000000001,3.3171546466,0.1705,-0.013000000000000001,0.17099488300000001,3.1466291729,0,3.1466291729
2020-04-24 13:30:00,1.9318419355,-0.0155,1.9319041161000001,0.1355,-0.0155,0.13638365,1.7963419355,0,1.7963419355,3.1931400397,-0.0155,3.1931776592,0.1355,-0.0155,0.13638365,3.0576400397,0,3.0576400397
2020-04-24 14:00:00,2.0377831865,-0.011,2.0378128754000002,0.079,-0.011,0.0797621464,1.9587831865,0,1.9587831865,3.2318720036,-0.011,3.2318907233,0.079,-0.011,0.0797621464,3.1528720036,0,3.1528720036
2020-04-24 14:30:00,2.2078874731,-0.005,2.2078931346,0.1,-0.005,0.100124922,2.1078874731,0,2.1078874731,3.3734984304,-0.005,3.3735021358,0.1,-0.005,0.100124922,3.2734984304,0,3.2734984304
2020-04-24 15:00:00,2.2505829338,-0.009000000000000001,2.250600929,0.047,-0.009000000000000001,0.0478539445,2.2035829338,0,2.2035829338,3.4176515851,-0.009000000000000001,3.4176634353,0.047,-0.009000000000000001,0.0478539445,3.3706515851,0,3.3706515851
2020-04-24 15:30:00,2.2126108524,-0.025,2.2127520838,0.079,-0.025,0.0828613299,2.1336108524,0,2.1336108524,3.3962379095,-0.025,3.3963299218,0.079,-0.025,0.0828613299,3.3172379095,0,3.3172379095
2020-04-24 16:00:00,2.2384468114000002,-0.0285,2.2386282356000002,0.07100000000000001,-0.0285,0.0765065357,2.1674468114,0,2.1674468114,3.4487557647,-0.0285,3.4488735225,0.07100000000000001,-0.0285,0.0765065357,3.3777557647,0,3.3777557647
2020-04-24 16:30:00,2.2893786155,-0.030500000000000003,2.289581773,0.037,-0.030500000000000003,0.0479504953,2.2523786155,0,2.2523786155,3.4609620305,-0.030500000000000003,3.4610964197,0.037,-0.030500000000000003,0.0479504953,3.4239620305000003,0,3.4239620305000003
2020-04-24 17:00:00,2.2675513534,-0.0245,2.267683706,0.0345,-0.0245,0.0423143002,2.2330513534,0,2.2330513534,3.4302713448,-0.0245,3.4303588367,0.0345,-0.0245,0.0423143002,3.3957713448,0,3.3957713448
2020-04-24 17:30:00,2.3470572949,-0.0175,2.3471225353,0.041,-0.0175,0.0445785823,2.3060572949,0,2.3060572949,3.4742918954,-0.0175,3.4743359688,0.041,-0.0175,0.0445785823,3.4332918954,0,3.4332918954
2020-04-24 18:00:00,2.3927171239,-0.0115,2.3927447597000002,0.095,-0.0115,0.0956935212,2.2977171239,0,2.2977171239,3.4975403725,-0.0115,3.4975592786,0.095,-0.0115,0.0956935212,3.4025403725,0,3.4025403725
2020-04-24 18:30:00,2.4490506824000002,-0.0095,2.4490691078,0.077,-0.0095,0.0775838256,2.3720506824,0,2.3720506824,3.5522490941,-0.0095,3.5522617973,0.077,-0.0095,0.0775838256,3.4752490941,0,3.4752490941
2020-04-24 19:00:00,2.4318397083,-0.01,2.4318602688,0.038,-0.01,0.0392937654,2.3938397083,0,2.3938397083,3.5195108042000003,-0.01,3.5195250107,0.038,-0.01,0.0392937654,3.4815108042,0,3.4815108042
2020-04-24 19:30:00,2.4111850371,-0.0085,2.4112000193,0.0195,-0.0085,0.0212720474,2.3916850371000002,0,2.3916850371000002,3.5010108042,-0.0085,3.5010211226,0.0195,-0.0085,0.0212720474,3.4815108042,0,3.4815108042
2020-04-24 20:00:00,2.3511775237,-0.0035,2.3511801288,0.0045000000000000005,-0.0035,0.0057008771000000005,2.3466775237,0,2.3466775237,3.4492445617,-0.0035,3.4492463375,0.0045000000000000005,-0.0035,0.0057008771000000005,3.4447445617,0,3.4447445617
2020-04-24 20:30:00,2.2780867529,0.0,2.2780867529,0.0,0.0,0.0,2.2780867529,0,2.2780867529,3.3768266926,0.0,3.3768266926,0.0,0.0,0.0,3.3768266926,0,3.3768266926
2020-04-24 21:00:00,2.1927898324,0.0,2.1927898324,0.0,0.0,0.0,2.1927898324,0,2.1927898324,3.2933297194,0.0,3.2933297194,0.0,0.0,0.0,3.2933297194,0,3.2933297194
2020-04-24 21:30:00,2.1848771315,0.0,2.1848771315,0.0,0.0,0.0,2.1848771315,0,2.1848771315,3.2466114593,0.0,3.2466114593,0.0,0.0,0.0,3.2466114593,0,3.2466114593
2020-04-24 22:00:00,2.0602432587,0.0,2.0602432587,0.0,0.0,0.0,2.0602432587,0,2.0602432587,3.1117726896,0.0,3.1117726896,0.0,0.0,0.0,3.1117726896,0,3.1117726896
2020-04-24 22:30:00,2.0311011574,0.0,2.0311011574,0.0,0.0,0.0,2.0311011574,0,2.0311011574,3.0659828088,0.0,3.0659828088,0.0,0.0,0.0,3.0659828088,0,3.0659828088
2020-04-24 23:00:00,2.0146646881,0.0,2.0146646881,0.0,0.0,0.0,2.0146646881,0,2.0146646881,3.0797439525,0.0,3.0797439525,0.0,0.0,0.0,3.0797439525,0,3.0797439525
2020-04-24 23:30:00,2.0345638734,0.0,2.0345638734,0.0,0.0,0.0,2.0345638734,0,2.0345638734,2.7965281843,0.0,2.7965281843,0.0,0.0,0.0,2.7965281843,0,2.7965281843
2020-04-25 00:00:00,2.0679472493,0.0095,2.0679690704,0.004,0.0095,0.0103077641,2.0639472493,0,2.0639472493,2.5689091704,0.0095,2.5689267362,0.004,0.0095,0.0103077641,2.5649091704,0,2.5649091704
2020-04-25 00:30:00,2.004214059,0.014,2.0042629554,0.0055000000000000005,0.014,0.015041609000000001,1.998714059,0,1.998714059,2.5030601068,0.014,2.5030992586,0.0055000000000000005,0.014,0.015041609000000001,2.4975601068,0,2.4975601068
2020-04-25 01:00:00,1.8455164223,0.012,1.8455554354,0.012,0.012,0.0169705627,1.8335164223,0,1.8335164223,2.8565650546,0.012,2.8565902596,0.012,0.012,0.0169705627,2.8445650546,0,2.8445650546
2020-04-25 01:30:00,1.8867798494999999,0.012,1.8868180094,0.015,0.012,0.0192093727,1.8717798495,0,1.8717798495,2.9829071639,0.012,2.9829313013,0.015,0.012,0.0192093727,2.9679071639,0,2.9679071639
2020-04-25 02:00:00,1.9601975501000002,0.0095,1.9602205706,0.030500000000000003,0.0095,0.0319452657,1.9296975501,0,1.9296975501,3.0956084696,0.0095,3.0956230466,0.030500000000000003,0.0095,0.0319452657,3.0651084696,0,3.0651084696
2020-04-25 02:30:00,1.9541009915,0.0085,1.9541194782,0.0315,0.0085,0.0326266762,1.9226009915,0,1.9226009915,3.1158340603,0.0085,3.1158456543,0.0315,0.0085,0.0326266762,3.0843340603,0,3.0843340603
2020-04-25 03:00:00,1.929107152,0.006,1.9291164827,0.0315,0.006,0.0320663375,1.897607152,0,1.897607152,3.0788843937,0.006,3.0788902399,0.0315,0.006,0.0320663375,3.0473843937,0,3.0473843937
2020-04-25 03:30:00,1.9339128599,0.0015,1.9339134416000001,0.038,0.0015,0.0380295937,1.8959128599000001,0,1.8959128599000001,3.0871299545,0.0015,3.0871303189,0.038,0.0015,0.0380295937,3.0491299545,0,3.0491299545
2020-04-25 04:00:00,1.9370242757,-0.003,1.9370265988000002,0.044500000000000005,-0.003,0.044601009000000004,1.8925242757,0,1.8925242757,3.090907517,-0.003,3.0909089729,0.044500000000000005,-0.003,0.044601009000000004,3.046407517,0,3.046407517
2020-04-25 04:30:00,1.9160699269,-0.006500000000000001,1.9160809520000002,0.0485,-0.006500000000000001,0.0489336285,1.8675699269,0,1.8675699269,3.0779545501,-0.006500000000000001,3.0779614134,0.0485,-0.006500000000000001,0.0489336285,3.0294545501,0,3.0294545501
2020-04-25 05:00:00,1.8696782876,-0.005,1.8696849732,0.047,-0.005,0.047265209200000005,1.8226782876,0,1.8226782876,3.0408872332,-0.005,3.0408913438,0.047,-0.005,0.047265209200000005,2.9938872332,0,2.9938872332
2020-04-25 05:30:00,1.7444587598,0.0015,1.7444594047000002,0.035500000000000004,0.0015,0.035531676000000005,1.7089587598,0,1.7089587598,2.9358800455000003,0.0015,2.9358804287,0.035500000000000004,0.0015,0.035531676000000005,2.9003800455,0,2.9003800455
2020-04-25 06:00:00,1.7130072702999999,0.0015,1.713007927,0.032,0.0015,0.032035137000000005,1.6810072703,0,1.6810072703,2.8870075889,0.0015,2.8870079786,0.032,0.0015,0.032035137000000005,2.8550075889,0,2.8550075889
2020-04-25 06:30:00,1.7399387129,-0.007,1.7399527938000001,0.0345,-0.007,0.035202982800000004,1.7054387129,0,1.7054387129,2.9126748077,-0.007,2.9126832192,0.0345,-0.007,0.035202982800000004,2.8781748077,0,2.8781748077
2020-04-25 07:00:00,1.8491615335,-0.0045000000000000005,1.849167009,0.034,-0.0045000000000000005,0.034296501300000004,1.8151615335,0,1.8151615335,2.9712962836,-0.0045000000000000005,2.9712996912,0.034,-0.0045000000000000005,0.034296501300000004,2.9372962836000003,0,2.9372962836000003
2020-04-25 07:30:00,2.1312005015,-0.0105,2.131226367,0.030500000000000003,-0.0105,0.0322567822,2.1007005015,0,2.1007005015,3.0983083904,-0.0105,3.0983261823,0.030500000000000003,-0.0105,0.0322567822,3.0678083904,0,3.0678083904
2020-04-25 08:00:00,2.3695264111,-0.0085,2.3695416567,0.042,-0.0085,0.0428514877,2.3275264111,0,2.3275264111,2.8544694603,-0.0085,2.8544821159,0.042,-0.0085,0.0428514877,2.8124694603,0,2.8124694603
2020-04-25 08:30:00,2.3899389435,-0.0035,2.3899415063,0.0645,-0.0035,0.0645948914,2.3254389435,0,2.3254389435,2.8769694603,-0.0035,2.8769715893,0.0645,-0.0035,0.0645948914,2.8124694603,0,2.8124694603
2020-04-25 09:00:00,2.3118496144,-0.0045000000000000005,2.311853994,0.0825,-0.0045000000000000005,0.08262263610000001,2.2293496144000002,0,2.2293496144000002,2.7976256069,-0.0045000000000000005,2.797629226,0.0825,-0.0045000000000000005,0.08262263610000001,2.7151256069,0,2.7151256069
2020-04-25 09:30:00,2.346583902,-0.0035,2.3465865121,0.0835,-0.0035,0.0835733211,2.263083902,0,2.263083902,2.8255053033,-0.0035,2.8255074711,0.0835,-0.0035,0.0835733211,2.7420053033,0,2.7420053033
2020-04-25 10:00:00,2.3081563765,-0.022500000000000003,2.3082660393,0.1125,-0.022500000000000003,0.11472793910000001,2.1956563765,0,2.1956563765,2.7905411866,-0.022500000000000003,2.7906318934,0.1125,-0.022500000000000003,0.11472793910000001,2.6780411866,0,2.6780411866
2020-04-25 10:30:00,2.1573778586,-0.032,2.1576151707,0.139,-0.032,0.14263590010000002,2.0183778586,0,2.0183778586,2.6842095174000002,-0.032,2.6844002558,0.139,-0.032,0.14263590010000002,2.5452095174,0,2.5452095174
2020-04-25 11:00:00,1.9933239026,-0.037,1.9936672693,0.155,-0.037,0.1593549497,1.8383239026,0,1.8383239026,2.5723289154,-0.037,2.5725950029,0.155,-0.037,0.1593549497,2.4173289154,0,2.4173289154
2020-04-25 11:30:00,1.9605279624,-0.0345,1.9608314923,0.17400000000000002,-0.0345,0.1773872882,1.7865279624000001,0,1.7865279624000001,2.5551638677,-0.0345,2.5553967678,0.17400000000000002,-0.0345,0.1773872882,2.3811638676999998,0,2.3811638676999998
2020-04-25 12:00:00,1.9212613369,-0.032,1.9215278101000002,0.186,-0.032,0.1887326151,1.7352613369,0,1.7352613369,2.5771082642,-0.032,2.5773069288,0.186,-0.032,0.1887326151,2.3911082642,0,2.3911082642
2020-04-25 12:30:00,1.8814459538000001,-0.026000000000000002,1.8816255943,0.1965,-0.026000000000000002,0.1982126383,1.6849459538,0,1.6849459538,2.5693647463,-0.026000000000000002,2.5694962929000003,0.1965,-0.026000000000000002,0.1982126383,2.3728647463,0,2.3728647463
2020-04-25 13:00:00,1.9713319906,-0.0275,1.9715237932,0.20600000000000002,-0.0275,0.2078274525,1.7653319906,0,1.7653319906,2.6462406566,-0.0275,2.6463835442,0.20600000000000002,-0.0275,0.2078274525,2.4402406566,0,2.4402406566
2020-04-25 13:30:00,2.1299601767,-0.022,2.1300737908,0.20950000000000002,-0.022,0.2106519641,1.9204601767,0,1.9204601767,2.7865214017,-0.022,2.786608247,0.20950000000000002,-0.022,0.2106519641,2.5770214017,0,2.5770214017
2020-04-25 14:00:00,2.0645027307,-0.019,2.0645901591,0.213,-0.019,0.21384573880000002,1.8515027307,0,1.8515027307,2.7531928054,-0.019,2.7532583648999998,0.213,-0.019,0.21384573880000002,2.5401928054000003,0,2.5401928054000003
2020-04-25 14:30:00,2.0107622153,-0.01,2.0107870813,0.209,-0.01,0.20923909770000002,1.8017622153000001,0,1.8017622153000001,2.6822791794,-0.01,2.6822978202,0.209,-0.01,0.20923909770000002,2.4732791794,0,2.4732791794
2020-04-25 15:00:00,2.0873866703,-0.0195,2.0874777511,0.20800000000000002,-0.0195,0.20891206280000002,1.8793866703000002,0,1.8793866703000002,2.7342653849,-0.0195,2.7343349182,0.20800000000000002,-0.0195,0.20891206280000002,2.5262653849,0,2.5262653849
2020-04-25 15:30:00,2.1299341493,-0.0275,2.1301116709,0.1095,-0.0275,0.11290039860000001,2.0204341493,0,2.0204341493,2.7338860631,-0.0275,2.7340243701,0.1095,-0.0275,0.11290039860000001,2.6243860631,0,2.6243860631
2020-04-25 16:00:00,1.980612086,-0.033,1.9808869819,0.078,-0.033,0.08469356530000001,1.902612086,0,1.902612086,2.9633557171,-0.033,2.9635394558,0.078,-0.033,0.08469356530000001,2.8853557171,0,2.8853557171
2020-04-25 16:30:00,2.083649095,-0.026000000000000002,2.0838113041,0.059000000000000004,-0.026000000000000002,0.06447480130000001,2.024649095,0,2.024649095,3.2332160657,-0.026000000000000002,3.2333206039,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.1742160657,0,3.1742160657
2020-04-25 17:00:00,2.2062152979,-0.021500000000000002,2.2063200563,0.0785,-0.021500000000000002,0.08139103140000001,2.1277152979,0,2.1277152979,3.3673355671,-0.021500000000000002,3.3674042038,0.0785,-0.021500000000000002,0.08139103140000001,3.2888355671,0,3.2888355671
2020-04-25 17:30:00,2.2439237676,-0.0245,2.2440575137,0.060500000000000005,-0.0245,0.0652725057,2.1834237676,0,2.1834237676,3.4105893707,-0.0245,3.4106773676,0.060500000000000005,-0.0245,0.0652725057,3.3500893707,0,3.3500893707
2020-04-25 18:00:00,2.2190796569,-0.022,2.2191887084,0.0455,-0.022,0.0505395884,2.1735796569,0,2.1735796569,3.5332293862,-0.022,3.5332978781,0.0455,-0.022,0.0505395884,3.4877293862,0,3.4877293862
2020-04-25 18:30:00,2.0468968232,-0.011,2.0469263799,0.025500000000000002,-0.011,0.0277713882,2.0213968232,0,2.0213968232,3.7646237438,-0.011,3.7646398144,0.025500000000000002,-0.011,0.0277713882,3.7391237438,0,3.7391237438
2020-04-25 19:00:00,1.9680607546000002,-0.009000000000000001,1.9680813331,0.024,-0.009000000000000001,0.025632011200000002,1.9440607546000002,0,1.9440607546000002,3.7105402401000003,-0.009000000000000001,3.7105511549,0.024,-0.009000000000000001,0.025632011200000002,3.6865402401000003,0,3.6865402401000003
2020-04-25 19:30:00,1.8985638544,-0.006,1.8985733352,0.009000000000000001,-0.006,0.010816653800000001,1.8895638544,0,1.8895638544,3.6124944661000002,-0.006,3.6124994488,0.009000000000000001,-0.006,0.010816653800000001,3.6034944661,0,3.6034944661
2020-04-25 20:00:00,1.8492518015,-0.0015,1.8492524099,0.0015,-0.0015,0.0021213203,1.8477518015,0,1.8477518015,3.1707331287000002,-0.0015,3.1707334835,0.0015,-0.0015,0.0021213203,3.1692331287,0,3.1692331287
2020-04-25 20:30:00,1.8811180283,0.0,1.8811180283,0.0,0.0,0.0,1.8811180283,0,1.8811180283,3.0054077959,0.0,3.0054077959,0.0,0.0,0.0,3.0054077959,0,3.0054077959
2020-04-25 21:00:00,1.981641927,0.0,1.981641927,0.0,0.0,0.0,1.981641927,0,1.981641927,3.0545055473,0.0,3.0545055473,0.0,0.0,0.0,3.0545055473,0,3.0545055473
2020-04-25 21:30:00,2.0023181103,0.0,2.0023181103,0.0,0.0,0.0,2.0023181103,0,2.0023181103,3.0739606348,0.0,3.0739606348,0.0,0.0,0.0,3.0739606348,0,3.0739606348
2020-04-25 22:00:00,2.0376140149,0.0,2.0376140149,0.0,0.0,0.0,2.0376140149,0,2.0376140149,3.124208468,0.0,3.124208468,0.0,0.0,0.0,3.124208468,0,3.124208468
2020-04-25 22:30:00,2.0525240279,0.0,2.0525240279,0.0,0.0,0.0,2.0525240279,0,2.0525240279,3.0989317845,0.0,3.0989317845,0.0,0.0,0.0,3.0989317845,0,3.0989317845
2020-04-25 23:00:00,1.8441427272,0.0,1.8441427272,0.0,0.0,0.0,1.8441427272,0,1.8441427272,2.9364756379,0.0,2.9364756379,0.0,0.0,0.0,2.9364756379,0,2.9364756379
2020-04-25 23:30:00,1.8989650798,0.0,1.8989650798,0.0,0.0,0.0,1.8989650798,0,1.8989650798,2.453104598,0.0,2.453104598,0.0,0.0,0.0,2.453104598,0,2.453104598
2020-04-26 00:00:00,1.8815891461,0.0,1.8815891461,0.0,0.0,0.0,1.8815891461,0,1.8815891461,2.4083529085,0.0,2.4083529085,0.0,0.0,0.0,2.4083529085,0,2.4083529085
2020-04-26 00:30:00,1.8519433645,0.0,1.8519433645,0.0,0.0,0.0,1.8519433645,0,1.8519433645,2.3953379323,0.0,2.3953379323,0.0,0.0,0.0,2.3953379323,0,2.3953379323
2020-04-26 01:00:00,1.7989827933,0.0,1.7989827933,0.0,0.0,0.0,1.7989827933,0,1.7989827933,2.3529906757,0.0,2.3529906757,0.0,0.0,0.0,2.3529906757,0,2.3529906757
2020-04-26 01:30:00,1.8945855893,0.0,1.8945855893,0.0,0.0,0.0,1.8945855893,0,1.8945855893,2.4244443533,0.0,2.4244443533,0.0,0.0,0.0,2.4244443533,0,2.4244443533
2020-04-26 02:00:00,1.9365462521999999,0.0,1.9365462521999999,0.0,0.0,0.0,1.9365462521999999,0,1.9365462521999999,2.458431347,0.0,2.458431347,0.0,0.0,0.0,2.458431347,0,2.458431347
2020-04-26 02:30:00,1.9880402959,0.0,1.9880402959,0.0,0.0,0.0,1.9880402959,0,1.9880402959,2.5036844653,0.0,2.5036844653,0.0,0.0,0.0,2.5036844653,0,2.5036844653
2020-04-26 03:00:00,1.9618884072,0.0,1.9618884072,0.0,0.0,0.0,1.9618884072,0,1.9618884072,2.4781976841,0.0,2.4781976841,0.0,0.0,0.0,2.4781976841,0,2.4781976841
2020-04-26 03:30:00,1.9735735147,0.0,1.9735735147,0.0,0.0,0.0,1.9735735147,0,1.9735735147,2.494361009,0.0,2.494361009,0.0,0.0,0.0,2.494361009,0,2.494361009
2020-04-26 04:00:00,1.9655998456,0.0,1.9655998456,0.0,0.0,0.0,1.9655998456,0,1.9655998456,2.4858801954,0.0,2.4858801954,0.0,0.0,0.0,2.4858801954,0,2.4858801954
2020-04-26 04:30:00,1.9274550639,0.0,1.9274550639,0.0,0.0,0.0,1.9274550639,0,1.9274550639,2.4574683268,0.0,2.4574683268,0.0,0.0,0.0,2.4574683268,0,2.4574683268
2020-04-26 05:00:00,1.92920253,0.0,1.92920253,0.0,0.0,0.0,1.92920253,0,1.92920253,2.4574683268,0.0,2.4574683268,0.0,0.0,0.0,2.4574683268,0,2.4574683268
2020-04-26 05:30:00,1.8894291009000002,0.0,1.8894291009000002,0.0,0.0,0.0,1.8894291009000002,0,1.8894291009000002,2.4175480198,0.0,2.4175480198,0.0,0.0,0.0,2.4175480198,0,2.4175480198
2020-04-26 06:00:00,1.8022418201,0.0,1.8022418201,0.0,0.0,0.0,1.8022418201,0,1.8022418201,2.33824642,0.0,2.33824642,0.0,0.0,0.0,2.33824642,0,2.33824642
2020-04-26 06:30:00,1.8571845502,0.0,1.8571845502,0.0,0.0,0.0,1.8571845502,0,1.8571845502,2.3829638149,0.0,2.3829638149,0.0,0.0,0.0,2.3829638149,0,2.3829638149
2020-04-26 07:00:00,1.9519088500000001,0.0,1.9519088500000001,0.0,0.0,0.0,1.9519088500000001,0,1.9519088500000001,2.4776169274,0.0,2.4776169274,0.0,0.0,0.0,2.4776169274,0,2.4776169274
2020-04-26 07:30:00,2.0290707613,0.0,2.0290707613,0.001,0.0,0.001,2.0280707613,0,2.0280707613,2.6475909545,0.0,2.6475909545,0.001,0.0,0.001,2.6465909545,0,2.6465909545
2020-04-26 08:00:00,2.0064692322,-0.0025,2.0064707897,0.005,-0.0025,0.005590169900000001,2.0014692322,0,2.0014692322,3.0679032225,-0.0025,3.0679042411,0.005,-0.0025,0.005590169900000001,3.0629032225,0,3.0629032225
2020-04-26 08:30:00,1.9744716813,-0.0085,1.9744899773000002,0.025,-0.0085,0.0264054919,1.9494716813,0,1.9494716813,3.0676240252,-0.0085,3.0676358014,0.025,-0.0085,0.0264054919,3.0426240252,0,3.0426240252
2020-04-26 09:00:00,1.9739914472,-0.01,1.9740167765,0.0685,-0.01,0.0692260789,1.9054914472000002,0,1.9054914472000002,3.0563364869,-0.01,3.0563528463,0.0685,-0.01,0.0692260789,2.9878364869,0,2.9878364869
2020-04-26 09:30:00,2.0027159136,-0.01,2.0027408795,0.081,-0.01,0.0816149496,1.9217159136,0,1.9217159136,3.0863184221,-0.01,3.0863346226,0.081,-0.01,0.0816149496,3.0053184221,0,3.0053184221
2020-04-26 10:00:00,2.1105336645,-0.0165,2.1105981614,0.109,-0.0165,0.1102417797,2.0015336645,0,2.0015336645,2.8938280079,-0.0165,2.8938750473,0.109,-0.0165,0.1102417797,2.7848280079,0,2.7848280079
2020-04-26 10:30:00,2.1395931956,-0.0165,2.1396568166,0.12050000000000001,-0.0165,0.1216244219,2.0190931956,0,2.0190931956,2.6470113361000003,-0.0165,2.6470627615,0.12050000000000001,-0.0165,0.1216244219,2.5265113361,0,2.5265113361
2020-04-26 11:00:00,2.10285697,-0.015,2.1029104679,0.14,-0.015,0.1408012784,1.96285697,0,1.96285697,2.6022531172,-0.015,2.6022963486,0.14,-0.015,0.1408012784,2.4622531172,0,2.4622531172
2020-04-26 11:30:00,2.1245604776,-0.015,2.124613429,0.14350000000000002,-0.015,0.1442818422,1.9810604776,0,1.9810604776,2.6194458448,-0.015,2.6194887925,0.14350000000000002,-0.015,0.1442818422,2.4759458448,0,2.4759458448
2020-04-26 12:00:00,2.0915604776,-0.0145,2.0916107385,0.1105,-0.0145,0.111447297,1.9810604776,0,1.9810604776,2.5864458448,-0.0145,2.5864864891,0.1105,-0.0145,0.111447297,2.4759458448,0,2.4759458448
2020-04-26 12:30:00,2.0440916422,-0.0195,2.044184652,0.1295,-0.0195,0.1309599175,1.9145916422,0,1.9145916422,2.5765469235,-0.0195,2.5766207131,0.1295,-0.0195,0.1309599175,2.4470469235,0,2.4470469235
2020-04-26 13:00:00,1.9703287363,-0.021,1.9704406434,0.1905,-0.021,0.1916539851,1.7798287363,0,1.7798287363,2.6039065131,-0.021,2.6039911922,0.1905,-0.021,0.1916539851,2.4134065131,0,2.4134065131
2020-04-26 13:30:00,1.8747630567,-0.0205,1.8748751342,0.20600000000000002,-0.0205,0.2070175113,1.6687630567,0,1.6687630567,2.5434739253,-0.0205,2.5435565373999998,0.20600000000000002,-0.0205,0.2070175113,2.3374739253,0,2.3374739253
2020-04-26 14:00:00,1.9940578305,-0.02,1.9941581259,0.1865,-0.02,0.1875693205,1.8075578305,0,1.8075578305,2.6438477761,-0.02,2.6439234223,0.1865,-0.02,0.1875693205,2.4573477760999998,0,2.4573477760999998
2020-04-26 14:30:00,2.1201797213,-0.030500000000000003,2.12039909,0.122,-0.030500000000000003,0.1257547216,1.9981797213,0,1.9981797213,2.7381899987000002,-0.030500000000000003,2.7383598593,0.122,-0.030500000000000003,0.1257547216,2.6161899987,0,2.6161899987
2020-04-26 15:00:00,2.1345899552,-0.0375,2.1349193256,0.131,-0.0375,0.13626169670000002,2.0035899552,0,2.0035899552,2.7542671583000002,-0.0375,2.7545224322,0.131,-0.0375,0.13626169670000002,2.6232671583,0,2.6232671583
2020-04-26 15:30:00,2.1718074195,-0.037,2.1721225719,0.08650000000000001,-0.037,0.0940810821,2.0853074195,0,2.0853074195,2.7714562262999998,-0.037,2.7717031973,0.08650000000000001,-0.037,0.0940810821,2.6849562262999997,0,2.6849562262999997
2020-04-26 16:00:00,2.23253303,-0.036000000000000004,2.2328232644,0.0775,-0.036000000000000004,0.0854532036,2.1550330300000002,0,2.1550330300000002,2.8149813598,-0.036000000000000004,2.8152115473,0.0775,-0.036000000000000004,0.0854532036,2.7374813598000003,0,2.7374813598000003
2020-04-26 16:30:00,2.2726830463,-0.0315,2.2729013351000003,0.069,-0.0315,0.0758501813,2.2036830463,0,2.2036830463,2.8204454999,-0.0315,2.8206213974,0.069,-0.0315,0.0758501813,2.7514454999,0,2.7514454999
2020-04-26 17:00:00,2.2942709663,-0.025,2.2944071711,0.037,-0.025,0.0446542271,2.2572709663,0,2.2572709663,2.8082909916,-0.025,2.808402267,0.037,-0.025,0.0446542271,2.7712909916,0,2.7712909916
2020-04-26 17:30:00,2.2602395852,-0.0095,2.2602595497999998,0.029500000000000002,-0.0095,0.0309919344,2.2307395852,0,2.2307395852,3.281105135,-0.0095,3.281118888,0.029500000000000002,-0.0095,0.0309919344,3.251605135,0,3.251605135
2020-04-26 18:00:00,2.2904572432,-0.008,2.2904712142,0.022,-0.008,0.0234093998,2.2684572432,0,2.2684572432,3.2899697243,-0.008,3.2899794508,0.022,-0.008,0.0234093998,3.2679697243,0,3.2679697243
2020-04-26 18:30:00,2.220867123,-0.009000000000000001,2.2208853591,0.0235,-0.009000000000000001,0.0251644591,2.197367123,0,2.197367123,3.2527081592,-0.009000000000000001,3.2527206104,0.0235,-0.009000000000000001,0.0251644591,3.2292081592,0,3.2292081592
2020-04-26 19:00:00,2.2299989668,-0.007500000000000001,2.2300115789,0.014,-0.007500000000000001,0.0158823802,2.2159989668,0,2.2159989668,3.2443128612,-0.007500000000000001,3.2443215302,0.014,-0.007500000000000001,0.0158823802,3.2303128612,0,3.2303128612
2020-04-26 19:30:00,2.1897107263,-0.006,2.1897189466,0.0085,-0.006,0.010404326,2.1812107263,0,2.1812107263,3.2473518717,-0.006,3.2473574147,0.0085,-0.006,0.010404326,3.2388518717,0,3.2388518717
2020-04-26 20:00:00,2.2414329214,-0.001,2.2414331445,0.002,-0.001,0.0022360680000000003,2.2394329214,0,2.2394329214,3.2960358765,-0.001,3.2960360282,0.002,-0.001,0.0022360680000000003,3.2940358765,0,3.2940358765
2020-04-26 20:30:00,2.1654428286,0.0,2.1654428286,0.0,0.0,0.0,2.1654428286,0,2.1654428286,3.1658100767,0.0,3.1658100767,0.0,0.0,0.0,3.1658100767,0,3.1658100767
2020-04-26 21:00:00,2.1179157008,0.0,2.1179157008,0.0,0.0,0.0,2.1179157008,0,2.1179157008,3.1203413182,0.0,3.1203413182,0.0,0.0,0.0,3.1203413182,0,3.1203413182
2020-04-26 21:30:00,2.0969218594,0.0,2.0969218594,0.0,0.0,0.0,2.0969218594,0,2.0969218594,3.1049577625,0.0,3.1049577625,0.0,0.0,0.0,3.1049577625,0,3.1049577625
2020-04-26 22:00:00,2.1064619953,0.0,2.1064619953,0.0,0.0,0.0,2.1064619953,0,2.1064619953,3.1386310819,0.0,3.1386310819,0.0,0.0,0.0,3.1386310819,0,3.1386310819
2020-04-26 22:30:00,2.1160021311,0.0,2.1160021311,0.0,0.0,0.0,2.1160021311,0,2.1160021311,3.1472064654,0.0,3.1472064654,0.0,0.0,0.0,3.1472064654,0,3.1472064654
2020-04-26 23:00:00,2.0472104424,0.0,2.0472104424,0.0,0.0,0.0,2.0472104424,0,2.0472104424,3.0970093813,0.0,3.0970093813,0.0,0.0,0.0,3.0970093813,0,3.0970093813
2020-04-26 23:30:00,2.1232819407,0.0,2.1232819407,0.0,0.0,0.0,2.1232819407,0,2.1232819407,2.6346867425,0.0,2.6346867425,0.0,0.0,0.0,2.6346867425,0,2.6346867425
2020-04-27 00:00:00,2.115336504,0.0,2.115336504,0.0,0.0,0.0,2.115336504,0,2.115336504,2.5991788349,0.0,2.5991788349,0.0,0.0,0.0,2.5991788349,0,2.5991788349
2020-04-27 00:30:00,2.0702510483,0.0,2.0702510483,0.0,0.0,0.0,2.0702510483,0,2.0702510483,2.5679499588,0.0,2.5679499588,0.0,0.0,0.0,2.5679499588,0,2.5679499588
2020-04-27 01:00:00,1.9890840297,0.0,1.9890840297,0.0,0.0,0.0,1.9890840297,0,1.9890840297,2.5088444178,0.0,2.5088444178,0.0,0.0,0.0,2.5088444178,0,2.5088444178
2020-04-27 01:30:00,2.0228035948,0.0,2.0228035948,0.0,0.0,0.0,2.0228035948,0,2.0228035948,2.5402525612,0.0,2.5402525612,0.0,0.0,0.0,2.5402525612,0,2.5402525612
2020-04-27 02:00:00,1.9828581731,0.0,1.9828581731,0.0,0.0,0.0,1.9828581731,0,1.9828581731,2.869041011,0.0,2.869041011,0.0,0.0,0.0,2.869041011,0,2.869041011
2020-04-27 02:30:00,1.9333428242,0.0,1.9333428242,0.0,0.0,0.0,1.9333428242,0,1.9333428242,3.02751448,0.0,3.02751448,0.0,0.0,0.0,3.02751448,0,3.02751448
2020-04-27 03:00:00,1.9385680751,0.0,1.9385680751,0.0,0.0,0.0,1.9385680751,0,1.9385680751,3.0356895866,0.0,3.0356895866,0.0,0.0,0.0,3.0356895866,0,3.0356895866
2020-04-27 03:30:00,1.9175733676000002,0.0,1.9175733676000002,0.0,0.0,0.0,1.9175733676000002,0,1.9175733676000002,3.0244823519,0.0,3.0244823519,0.0,0.0,0.0,3.0244823519,0,3.0244823519
2020-04-27 04:00:00,1.984538782,0.0,1.984538782,0.0,0.0,0.0,1.984538782,0,1.984538782,3.0899105711,0.0,3.0899105711,0.0,0.0,0.0,3.0899105711,0,3.0899105711
2020-04-27 04:30:00,2.0005574807,0.0,2.0005574807,0.0,0.0,0.0,2.0005574807,0,2.0005574807,3.1148068962,0.0,3.1148068962,0.0,0.0,0.0,3.1148068962,0,3.1148068962
2020-04-27 05:00:00,2.0876682048,0.0,2.0876682048,0.0,0.0,0.0,2.0876682048,0,2.0876682048,2.6411372461,0.0,2.6411372461,0.0,0.0,0.0,2.6411372461,0,2.6411372461
2020-04-27 05:30:00,1.9863186374000001,0.0,1.9863186374000001,0.0,0.0,0.0,1.9863186374000001,0,1.9863186374000001,2.5116285163,0.0,2.5116285163,0.0,0.0,0.0,2.5116285163,0,2.5116285163
2020-04-27 06:00:00,1.9412787346,0.0,1.9412787346,0.0,0.0,0.0,1.9412787346,0,1.9412787346,2.4763102683,0.0,2.4763102683,0.0,0.0,0.0,2.4763102683,0,2.4763102683
2020-04-27 06:30:00,2.0174628162,0.0,2.0174628162,0.0,0.0,0.0,2.0174628162,0,2.0174628162,2.5360705245,0.0,2.5360705245,0.0,0.0,0.0,2.5360705245,0,2.5360705245
2020-04-27 07:00:00,2.0818587332,0.0,2.0818587332,0.0,0.0,0.0,2.0818587332,0,2.0818587332,2.5842159944,0.0,2.5842159944,0.0,0.0,0.0,2.5842159944,0,2.5842159944
2020-04-27 07:30:00,2.0072818225,-0.0025,2.0072833793,0.002,-0.0025,0.0032015621000000003,2.0052818225,0,2.0052818225,3.0091883442,-0.0025,3.0091893826,0.002,-0.0025,0.0032015621000000003,3.0071883442,0,3.0071883442
2020-04-27 08:00:00,2.0703343205999998,-0.001,2.0703345621,0.0085,-0.001,0.0085586214,2.0618343206,0,2.0618343206,3.1422995261,-0.001,3.1422996853,0.0085,-0.001,0.0085586214,3.1337995261,0,3.1337995261
2020-04-27 08:30:00,2.0649751372,-0.004,2.0649790114,0.005,-0.004,0.0064031242000000006,2.0599751372,0,2.0599751372,3.1359762833,-0.004,3.1359788344,0.005,-0.004,0.0064031242000000006,3.1309762833,0,3.1309762833
2020-04-27 09:00:00,2.013045831,-0.004,2.0130498051,0.009000000000000001,-0.004,0.009848857800000001,2.004045831,0,2.004045831,3.0887914107,-0.004,3.0887940007,0.009000000000000001,-0.004,0.009848857800000001,3.0797914107,0,3.0797914107
2020-04-27 09:30:00,1.887768286,-0.002,1.8877693455000002,0.0115,-0.002,0.011672617500000001,1.8762682860000002,0,1.8762682860000002,3.0120493934,-0.002,3.0120500574,0.0115,-0.002,0.011672617500000001,3.0005493934,0,3.0005493934
2020-04-27 10:00:00,1.9229750808000001,-0.003,1.9229774209000001,0.0205,-0.003,0.020718349400000002,1.9024750808,0,1.9024750808,2.8977604581,-0.003,2.897762011,0.0205,-0.003,0.020718349400000002,2.8772604581000003,0,2.8772604581000003
2020-04-27 10:30:00,1.8151480038,-0.006,1.8151579203,0.0505,-0.006,0.050855186600000005,1.7646480038,0,1.7646480038,2.8566327524,-0.006,2.8566390536,0.0505,-0.006,0.050855186600000005,2.8061327524,0,2.8061327524
2020-04-27 11:00:00,1.7786113506999999,-0.007,1.7786251254,0.0635,-0.007,0.0638846617,1.7151113507,0,1.7151113507,2.8311115961,-0.007,2.8311202499,0.0635,-0.007,0.0638846617,2.7676115961,0,2.7676115961
2020-04-27 11:30:00,1.6789602435000002,-0.018000000000000002,1.679056729,0.08750000000000001,-0.018000000000000002,0.089332245,1.5914602435,0,1.5914602435,2.7853158375,-0.018000000000000002,2.785373999,0.08750000000000001,-0.018000000000000002,0.089332245,2.6978158375,0,2.6978158375
2020-04-27 12:00:00,1.7862864217,-0.0055000000000000005,1.7862948889,0.0795,-0.0055000000000000005,0.0796900245,1.7067864217,0,1.7067864217,2.8370566947,-0.0055000000000000005,2.8370620259,0.0795,-0.0055000000000000005,0.0796900245,2.7575566947,0,2.7575566947
2020-04-27 12:30:00,1.7313520420000001,-0.009000000000000001,1.7313754339,0.065,-0.009000000000000001,0.0656201189,1.6663520420000002,0,1.6663520420000002,3.2792182987,-0.009000000000000001,3.2792306492,0.065,-0.009000000000000001,0.0656201189,3.2142182987,0,3.2142182987
2020-04-27 13:00:00,1.7197419753,-0.0205,1.719864155,0.0645,-0.0205,0.0676793913,1.6552419753,0,1.6552419753,3.3115042885,-0.0205,3.3115677409,0.0645,-0.0205,0.0676793913,3.2470042885,0,3.2470042885
2020-04-27 13:30:00,1.7631749768,-0.0165,1.7632521796,0.0835,-0.0165,0.0851146286,1.6796749767999999,0,1.6796749767999999,3.3696685553,-0.0165,3.3697089522,0.0835,-0.0165,0.0851146286,3.2861685553,0,3.2861685553
2020-04-27 14:00:00,1.824331367,-0.02,1.8244409929,0.1145,-0.02,0.116233601,1.709831367,0,1.709831367,3.4778405986,-0.02,3.4778981051,0.1145,-0.02,0.116233601,3.3633405986,0,3.3633405986
2020-04-27 14:30:00,1.8653253986,-0.024,1.8654797888,0.078,-0.024,0.0816088231,1.7873253986000002,0,1.7873253986000002,3.4852912147,-0.024,3.4853738467,0.078,-0.024,0.0816088231,3.4072912147,0,3.4072912147
2020-04-27 15:00:00,1.8307150724999999,-0.025,1.8308857629,0.0555,-0.025,0.0608707647,1.7752150725,0,1.7752150725,3.4549583613,-0.025,3.4550488098,0.0555,-0.025,0.0608707647,3.3994583613,0,3.3994583613
2020-04-27 15:30:00,1.9113063490000002,-0.025,1.9114698427,0.0375,-0.025,0.0450693909,1.873806349,0,1.873806349,3.4971376006,-0.025,3.4972269582,0.0375,-0.025,0.0450693909,3.4596376006,0,3.4596376006
2020-04-27 16:00:00,1.98844336,-0.0245,1.9885942889,0.034,-0.0245,0.041907636500000005,1.95444336,0,1.95444336,3.5546487439,-0.0245,3.5547331746,0.034,-0.0245,0.041907636500000005,3.5206487439,0,3.5206487439
2020-04-27 16:30:00,2.026153529,-0.025,2.0263077562,0.0385,-0.025,0.045904792800000004,1.9876535290000001,0,1.9876535290000001,3.5894826693,-0.025,3.5895697281,0.0385,-0.025,0.045904792800000004,3.5509826693,0,3.5509826693
2020-04-27 17:00:00,2.1002536931,-0.029,2.1004538975,0.0375,-0.029,0.047405168500000004,2.0627536931,0,2.0627536931,3.6390987364000003,-0.029,3.6392142852,0.0375,-0.029,0.047405168500000004,3.6015987364,0,3.6015987364
2020-04-27 17:30:00,2.3804434356,-0.0275,2.3806022768,0.031,-0.0275,0.041439715200000005,2.3494434356,0,2.3494434356,3.1192457239,-0.0275,3.1193669447,0.031,-0.0275,0.041439715200000005,3.0882457239,0,3.0882457239
2020-04-27 18:00:00,2.4563182122000002,-0.0195,2.4563956135,0.022500000000000003,-0.0195,0.0297741499,2.4338182122,0,2.4338182122,2.9732702532,-0.0195,2.9733341973,0.022500000000000003,-0.0195,0.0297741499,2.9507702532,0,2.9507702532
2020-04-27 18:30:00,2.4502113859,-0.009000000000000001,2.450227915,0.012,-0.009000000000000001,0.015,2.4382113859,0,2.4382113859,2.982147052,-0.009000000000000001,2.9821606328,0.012,-0.009000000000000001,0.015,2.970147052,0,2.970147052
2020-04-27 19:00:00,2.3709851275,-0.0085,2.3710003637,0.006,-0.0085,0.010404326,2.3649851275,0,2.3649851275,2.8976588232,-0.0085,2.8976712902,0.006,-0.0085,0.010404326,2.8916588232000002,0,2.8916588232000002
2020-04-27 19:30:00,2.325153069,-0.001,2.325153284,0.001,-0.001,0.0014142136,2.324153069,0,2.324153069,2.8552600357999998,-0.001,2.8552602109,0.001,-0.001,0.0014142136,2.8542600358,0,2.8542600358
2020-04-27 20:00:00,2.2493603438,0.0,2.2493603438,0.0,0.0,0.0,2.2493603438,0,2.2493603438,2.7787469507,0.0,2.7787469507,0.0,0.0,0.0,2.7787469507,0,2.7787469507
2020-04-27 20:30:00,2.0614274618,0.0,2.0614274618,0.0,0.0,0.0,2.0614274618,0,2.0614274618,2.6128435033,0.0,2.6128435033,0.0,0.0,0.0,2.6128435033,0,2.6128435033
2020-04-27 21:00:00,1.9641518512,0.0,1.9641518512,0.0,0.0,0.0,1.9641518512,0,1.9641518512,2.5305002491,0.0,2.5305002491,0.0,0.0,0.0,2.5305002491,0,2.5305002491
2020-04-27 21:30:00,1.865598853,0.0,1.865598853,0.0,0.0,0.0,1.865598853,0,1.865598853,2.7479124626,0.0,2.7479124626,0.0,0.0,0.0,2.7479124626,0,2.7479124626
2020-04-27 22:00:00,1.7455829741,0.0,1.7455829741,0.0,0.0,0.0,1.7455829741,0,1.7455829741,2.800752483,0.0,2.800752483,0.0,0.0,0.0,2.800752483,0,2.800752483
2020-04-27 22:30:00,1.7185560533,0.0,1.7185560533,0.0,0.0,0.0,1.7185560533,0,1.7185560533,3.1898753638,0.0,3.1898753638,0.0,0.0,0.0,3.1898753638,0,3.1898753638
2020-04-27 23:00:00,2.2003985584,0.0,2.2003985584,0.0,0.0,0.0,2.2003985584,0,2.2003985584,2.2171461040000002,0.0,2.2171461040000002,0.0,0.0,0.0,2.2171461040000002,0,2.2171461040000002
2020-04-27 23:30:00,2.0088093171,0.0,2.0088093171,0.0,0.0,0.0,2.0088093171,0,2.0088093171,2.4574305681,0.0,2.4574305681,0.0,0.0,0.0,2.4574305681,0,2.4574305681
2020-04-28 00:00:00,2.0372653531,0.0,2.0372653531,0.0,0.0,0.0,2.0372653531,0,2.0372653531,2.5415753284,0.0,2.5415753284,0.0,0.0,0.0,2.5415753284,0,2.5415753284
2020-04-28 00:30:00,1.9790937339,0.0,1.9790937339,0.0,0.0,0.0,1.9790937339,0,1.9790937339,2.474316851,0.0,2.474316851,0.0,0.0,0.0,2.474316851,0,2.474316851
2020-04-28 01:00:00,1.9303207420000001,0.0,1.9303207420000001,0.0,0.0,0.0,1.9303207420000001,0,1.9303207420000001,2.5623266827,0.0,2.5623266827,0.0,0.0,0.0,2.5623266827,0,2.5623266827
2020-04-28 01:30:00,1.8873256984000002,0.0005,1.8873257646,0.0,0.0005,0.0005,1.8873256984000002,0,1.8873256984000002,2.9508759083,0.0005,2.9508759507,0.0,0.0005,0.0005,2.9508759083,0,2.9508759083
2020-04-28 02:00:00,1.8823159146,0.0,1.8823159146,0.0,0.0,0.0,1.8823159146,0,1.8823159146,2.9842196184,0.0,2.9842196184,0.0,0.0,0.0,2.9842196184,0,2.9842196184
2020-04-28 02:30:00,1.9610965135,0.0,1.9610965135,0.0,0.0,0.0,1.9610965135,0,1.9610965135,3.025672444,0.0,3.025672444,0.0,0.0,0.0,3.025672444,0,3.025672444
2020-04-28 03:00:00,1.8502719354,0.0,1.8502719354,0.0,0.0,0.0,1.8502719354,0,1.8502719354,2.9417731153,0.0,2.9417731153,0.0,0.0,0.0,2.9417731153,0,2.9417731153
2020-04-28 03:30:00,1.8502719354,0.0,1.8502719354,0.0,0.0,0.0,1.8502719354,0,1.8502719354,2.9417731153,0.0,2.9417731153,0.0,0.0,0.0,2.9417731153,0,2.9417731153
2020-04-28 04:00:00,1.8287221057,0.0,1.8287221057,0.0,0.0,0.0,1.8287221057,0,1.8287221057,2.9494564927,0.0,2.9494564927,0.0,0.0,0.0,2.9494564927,0,2.9494564927
2020-04-28 04:30:00,1.8243327425,0.0015,1.8243333592000002,0.0,0.0015,0.0015,1.8243327425,0,1.8243327425,2.9343779511,0.0015,2.9343783345,0.0,0.0015,0.0015,2.9343779511,0,2.9343779511
2020-04-28 05:00:00,1.8435972183,-0.0005,1.8435972861,0.001,-0.0005,0.0011180340000000002,1.8425972183,0,1.8425972183,2.9162548978,-0.0005,2.9162549407,0.001,-0.0005,0.0011180340000000002,2.9152548978,0,2.9152548978
2020-04-28 05:30:00,1.8809424423,-0.0015,1.8809430404,0.0015,-0.0015,0.0021213203,1.8794424423,0,1.8794424423,2.9321763854,-0.0015,2.932176769,0.0015,-0.0015,0.0021213203,2.9306763854,0,2.9306763854
2020-04-28 06:00:00,1.8150097197,0.0015,1.8150103396000001,0.001,0.0015,0.0018027756000000002,1.8140097197,0,1.8140097197,2.8984178922,0.0015,2.8984182803,0.001,0.0015,0.0018027756000000002,2.8974178922,0,2.8974178922
2020-04-28 06:30:00,1.7150728561,0.003,1.7150754798999999,0.0005,0.003,0.0030413813000000002,1.7145728561,0,1.7145728561,2.8144048108,0.003,2.8144064097,0.0005,0.003,0.0030413813000000002,2.8139048108,0,2.8139048108
2020-04-28 07:00:00,1.8987982833000001,0.0005,1.8987983491,0.0,0.0005,0.0005,1.8987982833000001,0,1.8987982833000001,2.9719165151,0.0005,2.9719165572,0.0,0.0005,0.0005,2.9719165151,0,2.9719165151
2020-04-28 07:30:00,1.9485151567,0.003,1.9485174662,0.001,0.003,0.0031622777,1.9475151567000002,0,1.9475151567000002,3.0475145577,0.003,3.0475160344,0.001,0.003,0.0031622777,3.0465145577,0,3.0465145577
2020-04-28 08:00:00,1.9895228453,0.0,1.9895228453,0.001,0.0,0.001,1.9885228453,0,1.9885228453,3.1027011606,0.0,3.1027011606,0.001,0.0,0.001,3.1017011606000002,0,3.1017011606000002
2020-04-28 08:30:00,1.9795723444000002,-0.003,1.9795746177,0.0035,-0.003,0.0046097722,1.9760723444,0,1.9760723444,3.0667305801,-0.003,3.0667320474,0.0035,-0.003,0.0046097722,3.0632305801,0,3.0632305801
2020-04-28 09:00:00,2.0246182251000002,-0.0055000000000000005,2.0246256957,0.0085,-0.0055000000000000005,0.010124228400000001,2.0161182251,0,2.0161182251,3.1050971532,-0.0055000000000000005,3.1051020243,0.0085,-0.0055000000000000005,0.010124228400000001,3.0965971532,0,3.0965971532
2020-04-28 09:30:00,1.9460701657000001,-0.0235,1.946212049,0.0335,-0.0235,0.0409206549,1.9125701657,0,1.9125701657,3.0706732613,-0.0235,3.0707631833,0.0335,-0.0235,0.0409206549,3.0371732613,0,3.0371732613
2020-04-28 10:00:00,1.9336459264,-0.032,1.9339106931,0.0785,-0.032,0.0847717524,1.8551459264,0,1.8551459264,3.0728618151,-0.032,3.0730284305,0.0785,-0.032,0.0847717524,2.9943618151,0,2.9943618151
2020-04-28 10:30:00,1.9448101351,-0.045,1.9453306818,0.1115,-0.045,0.120238305,1.8333101351,0,1.8333101351,3.1192774146,-0.045,3.1196019922,0.1115,-0.045,0.120238305,3.0077774146,0,3.0077774146
2020-04-28 11:00:00,1.9914283294000001,-0.0475,1.9919947392,0.11900000000000001,-0.0475,0.128129817,1.8724283294,0,1.8724283294,3.0949168596,-0.0475,3.0952813472,0.11900000000000001,-0.0475,0.128129817,2.9759168596,0,2.9759168596
2020-04-28 11:30:00,2.1112189246,-0.0375,2.1115519405,0.14650000000000002,-0.0375,0.1512233448,1.9647189246,0,1.9647189246,2.6979069684,-0.0375,2.6981675745,0.14650000000000002,-0.0375,0.1512233448,2.5514069684000003,0,2.5514069684000003
2020-04-28 12:00:00,2.1042364155,-0.0405,2.1046261289,0.1335,-0.0405,0.1395080643,1.9707364155,0,1.9707364155,2.6780298606,-0.0405,2.678336085,0.1335,-0.0405,0.1395080643,2.5445298606,0,2.5445298606
2020-04-28 12:30:00,2.255879883,-0.037,2.2561832919,0.12150000000000001,-0.037,0.127008858,2.134379883,0,2.134379883,2.8210314338,-0.037,2.8212740651,0.12150000000000001,-0.037,0.127008858,2.6995314338,0,2.6995314338
2020-04-28 13:00:00,2.3565089519,-0.036000000000000004,2.3567839189,0.10300000000000001,-0.036000000000000004,0.10911003620000001,2.2535089519,0,2.2535089519,2.9038248827,-0.036000000000000004,2.9040480281,0.10300000000000001,-0.036000000000000004,0.10911003620000001,2.8008248827,0,2.8008248827
2020-04-28 13:30:00,2.273843922,-0.0375,2.274153124,0.0945,-0.0375,0.1016685792,2.179343922,0,2.179343922,2.7932204876,-0.0375,2.7934722019000002,0.0945,-0.0375,0.1016685792,2.6987204876,0,2.6987204876
2020-04-28 14:00:00,2.3324130824,-0.027,2.3325693531000002,0.078,-0.027,0.082540899,2.2544130824,0,2.2544130824,2.8432312386,-0.027,2.843359435,0.078,-0.027,0.082540899,2.7652312386,0,2.7652312386
2020-04-28 14:30:00,2.3976212779,-0.018000000000000002,2.3976888439,0.0565,-0.018000000000000002,0.0592979764,2.3411212779,0,2.3411212779,2.9190478989,-0.018000000000000002,2.9191033959,0.0565,-0.018000000000000002,0.0592979764,2.8625478989,0,2.8625478989
2020-04-28 15:00:00,2.3956392135,-0.017,2.3956995307,0.07350000000000001,-0.017,0.0754403738,2.3221392135,0,2.3221392135,2.9360478989,-0.017,2.9360971143,0.07350000000000001,-0.017,0.0754403738,2.8625478989,0,2.8625478989
2020-04-28 15:30:00,2.438471361,-0.0165,2.4385271842,0.0805,-0.0165,0.0821735967,2.357971361,0,2.357971361,2.9692250756,-0.0165,2.9692709205,0.0805,-0.0165,0.0821735967,2.8887250756,0,2.8887250756
2020-04-28 16:00:00,2.3341536082,-0.017,2.3342155141,0.052000000000000005,-0.017,0.0547083175,2.2821536082,0,2.2821536082,2.8634546517,-0.017,2.8635051148,0.052000000000000005,-0.017,0.0547083175,2.8114546517,0,2.8114546517
2020-04-28 16:30:00,2.3222189054999998,-0.016,2.3222740246,0.038,-0.016,0.0412310563,2.2842189055,0,2.2842189055,2.8291304212,-0.016,2.8291756644,0.038,-0.016,0.0412310563,2.7911304212,0,2.7911304212
2020-04-28 17:00:00,2.4847120319,-0.014,2.4847514728,0.039,-0.014,0.0414366987,2.4457120319,0,2.4457120319,2.9698395446,-0.014,2.9698725428,0.039,-0.014,0.0414366987,2.9308395446,0,2.9308395446
2020-04-28 17:30:00,2.5193221792,-0.0145,2.5193639063,0.0495,-0.0145,0.0515800349,2.4698221792,0,2.4698221792,3.261189851,-0.0145,3.261222086,0.0495,-0.0145,0.0515800349,3.211689851,0,3.211689851
