Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-28 18:00:00,2.5589411394,0.0,2.5589411394,0.021,0.0,0.021,2.5379411394,0,2.5379411394,3.5110477362,0.0,3.5110477362,0.021,0.0,0.021,3.4900477362,0,3.4900477362
2020-04-28 18:30:00,2.3348823962,-0.007,2.3348928892,0.018500000000000003,-0.007,0.0197800404,2.3163823962,0,2.3163823962,3.3384083854,-0.007,3.3384157242,0.018500000000000003,-0.007,0.0197800404,3.3199083853999998,0,3.3199083853999998
2020-04-28 19:00:00,2.4019652371,-0.0025,2.4019665381,0.0045000000000000005,-0.0025,0.0051478151000000005,2.3974652371,0,2.3974652371,3.3613552808,-0.0025,3.3613562105,0.0045000000000000005,-0.0025,0.0051478151000000005,3.3568552808,0,3.3568552808
2020-04-28 19:30:00,2.3984652371,0.001,2.3984654455,0.001,0.001,0.0014142136,2.3974652371,0,2.3974652371,3.3548118943,0.001,3.3548120434,0.001,0.001,0.0014142136,3.3538118943,0,3.3538118943
2020-04-28 20:00:00,2.2249579565,0.0025,2.224959361,0.0005,0.0025,0.0025495098,2.2244579565,0,2.2244579565,3.2066646089,0.0025,3.2066655834,0.0005,0.0025,0.0025495098,3.2061646089,0,3.2061646089
2020-04-28 20:30:00,2.1578212424,0.003,2.1578233278,0.0005,0.003,0.0030413813000000002,2.1573212424,0,2.1573212424,3.1626674007,0.003,3.1626688235,0.0005,0.003,0.0030413813000000002,3.1621674007,0,3.1621674007
2020-04-28 21:00:00,2.2438028425,0.002,2.2438037339,0.0005,0.002,0.0020615528,2.2433028425,0,2.2433028425,3.2017109436,0.002,3.2017115682,0.0005,0.002,0.0020615528,3.2012109436,0,3.2012109436
2020-04-28 21:30:00,2.180524661,0.001,2.1805248903,0.0,0.001,0.001,2.180524661,0,2.180524661,3.1422027438,0.001,3.142202903,0.0,0.001,0.001,3.1422027438,0,3.1422027438
2020-04-28 22:00:00,2.1294470023,0.001,2.1294472371,0.0,0.001,0.001,2.1294470023,0,2.1294470023,3.1134965998,0.001,3.1134967604,0.0,0.001,0.001,3.1134965998,0,3.1134965998
2020-04-28 22:30:00,2.0764284945,0.004,2.0764323473,0.001,0.004,0.0041231056,2.0754284945,0,2.0754284945,3.0886421042,0.004,3.0886446943,0.001,0.004,0.0041231056,3.0876421042,0,3.0876421042
2020-04-28 23:00:00,2.1296381776,0.0055000000000000005,2.1296452798,0.0005,0.0055000000000000005,0.0055226805,2.1291381776,0,2.1291381776,2.8864274671,0.0055000000000000005,2.8864327072,0.0005,0.0055000000000000005,0.0055226805,2.8859274671,0,2.8859274671
2020-04-28 23:30:00,2.1387520998,0.0035,2.1387549636,0.002,0.0035,0.0040311289,2.1367520998,0,2.1367520998,2.627963615,0.0035,2.6279659456999998,0.002,0.0035,0.0040311289,2.625963615,0,2.625963615
2020-04-29 00:00:00,2.0743075552,0.006,2.0743162328,0.0015,0.006,0.0061846584,2.0728075552,0,2.0728075552,2.5650204121,0.006,2.5650274296,0.0015,0.006,0.0061846584,2.5635204121,0,2.5635204121
2020-04-29 00:30:00,2.069994965,0.0045000000000000005,2.0699998563,0.001,0.0045000000000000005,0.0046097722,2.068994965,0,2.068994965,2.5616795024,0.0045000000000000005,2.5616834548,0.001,0.0045000000000000005,0.0046097722,2.5606795024,0,2.5606795024
2020-04-29 01:00:00,2.0389026186,0.007500000000000001,2.0389164127,0.0025,0.007500000000000001,0.0079056942,2.0364026186,0,2.0364026186,2.548316428,0.007500000000000001,2.5483274647,0.0025,0.007500000000000001,0.0079056942,2.545816428,0,2.545816428
2020-04-29 01:30:00,2.1432018675,0.004,2.1432056002,0.0005,0.004,0.0040311289,2.1427018675,0,2.1427018675,2.6415431957,0.004,2.6415462243,0.0005,0.004,0.0040311289,2.6410431957,0,2.6410431957
2020-04-29 02:00:00,2.2178890677,0.006500000000000001,2.2178985925,0.001,0.006500000000000001,0.0065764732,2.2168890677,0,2.2168890677,2.7148599973,0.006500000000000001,2.7148677786,0.001,0.006500000000000001,0.0065764732,2.7138599973,0,2.7138599973
2020-04-29 02:30:00,2.0321264912,0.011,2.0321562628,0.006500000000000001,0.011,0.0127769323,2.0256264912,0,2.0256264912,2.5640891773,0.011,2.5641127723,0.006500000000000001,0.011,0.0127769323,2.5575891773,0,2.5575891773
2020-04-29 03:00:00,1.9827409161,0.0125,1.9827803182000001,0.006,0.0125,0.0138654246,1.9767409161,0,1.9767409161,2.5077934122,0.0125,2.5078245649,0.006,0.0125,0.0138654246,2.5017934122,0,2.5017934122
2020-04-29 03:30:00,2.0715616592,0.0015,2.0715622023,0.0245,0.0015,0.0245458754,2.0470616592,0,2.0470616592,2.609895521,0.0015,2.609895952,0.0245,0.0015,0.0245458754,2.585395521,0,2.585395521
2020-04-29 04:00:00,2.0854125287,-0.009000000000000001,2.0854319492,0.036500000000000005,-0.009000000000000001,0.0375932175,2.0489125287,0,2.0489125287,2.6265665156,-0.009000000000000001,2.6265819349,0.036500000000000005,-0.009000000000000001,0.0375932175,2.5900665156000002,0,2.5900665156000002
2020-04-29 04:30:00,2.0637413253,0.0005,2.0637413859000002,0.036000000000000004,0.0005,0.0360034721,2.0277413253,0,2.0277413253,2.6089928248,0.0005,2.6089928727,0.036000000000000004,0.0005,0.0360034721,2.5729928248,0,2.5729928248
2020-04-29 05:00:00,2.0289827057,-0.0015,2.0289832601,0.042,-0.0015,0.042026777200000004,1.9869827057,0,1.9869827057,2.5867054906,-0.0015,2.5867059255,0.042,-0.0015,0.042026777200000004,2.5447054906,0,2.5447054906
2020-04-29 05:30:00,2.0464854283,-0.01,2.0465098603,0.048,-0.01,0.0490306027,1.9984854283,0,1.9984854283,2.5986892065,-0.01,2.5987084469,0.048,-0.01,0.0490306027,2.5506892065,0,2.5506892065
2020-04-29 06:00:00,1.9487292606,-0.018500000000000003,1.9488170723,0.049,-0.018500000000000003,0.052376044100000005,1.8997292606,0,1.8997292606,2.4991313595999998,-0.018500000000000003,2.4991998324,0.049,-0.018500000000000003,0.052376044100000005,2.4501313596,0,2.4501313596
2020-04-29 06:30:00,1.9618437464,-0.0145,1.9618973304,0.056,-0.0145,0.0578467804,1.9058437464,0,1.9058437464,2.5052694911,-0.0145,2.5053114523,0.056,-0.0145,0.0578467804,2.4492694911,0,2.4492694911
2020-04-29 07:00:00,1.9714702676,-0.009000000000000001,1.9714908105000002,0.0545,-0.009000000000000001,0.0552381209,1.9169702676,0,1.9169702676,2.7067388257,-0.009000000000000001,2.7067537884,0.0545,-0.009000000000000001,0.0552381209,2.6522388257,0,2.6522388257
2020-04-29 07:30:00,1.9841659078,-0.017,1.9842387331,0.078,-0.017,0.0798310716,1.9061659078000002,0,1.9061659078000002,3.0747769867,-0.017,3.0748239817,0.078,-0.017,0.0798310716,2.9967769867,0,2.9967769867
2020-04-29 08:00:00,2.0596476924,-0.024,2.0597875174,0.0915,-0.024,0.0945951902,1.9681476924,0,1.9681476924,3.140477534,-0.024,3.1405692384,0.0915,-0.024,0.0945951902,3.048977534,0,3.048977534
2020-04-29 08:30:00,1.9965631195,-0.0335,1.9968441451,0.1095,-0.0335,0.1145098249,1.8870631195,0,1.8870631195,3.1476995014,-0.0335,3.1478777615,0.1095,-0.0335,0.1145098249,3.0381995014,0,3.0381995014
2020-04-29 09:00:00,1.9781405403,-0.022500000000000003,1.9782684972000002,0.08700000000000001,-0.022500000000000003,0.08986239480000001,1.8911405403,0,1.8911405403,3.0859744396,-0.022500000000000003,3.0860564629,0.08700000000000001,-0.022500000000000003,0.08986239480000001,2.9989744396,0,2.9989744396
2020-04-29 09:30:00,1.9575961772000001,-0.054,1.9583408266000002,0.111,-0.054,0.1234382437,1.8465961772,0,1.8465961772,3.0766130626,-0.054,3.0770869238,0.111,-0.054,0.1234382437,2.9656130626,0,2.9656130626
2020-04-29 10:00:00,1.9496068559,-0.073,1.9509730630000002,0.16,-0.073,0.17586642660000001,1.7896068559,0,1.7896068559,3.0561425832,-0.073,3.0570143095,0.16,-0.073,0.17586642660000001,2.8961425832,0,2.8961425832
2020-04-29 10:30:00,1.8723707351,-0.081,1.874121973,0.178,-0.081,0.195563289,1.6943707351000001,0,1.6943707351000001,3.0435990796,-0.081,3.0446767246,0.178,-0.081,0.195563289,2.8655990796,0,2.8655990796
2020-04-29 11:00:00,2.0573698356,-0.084,2.0590839324,0.1985,-0.084,0.2155417593,1.8588698356000002,0,1.8588698356000002,3.234857119,-0.084,3.2359475552,0.1985,-0.084,0.2155417593,3.036357119,0,3.036357119
2020-04-29 11:30:00,1.9901425923,-0.084,1.9919145407,0.228,-0.084,0.2429814808,1.7621425923,0,1.7621425923,3.2095262794,-0.084,3.2106253189,0.228,-0.084,0.2429814808,2.9815262794,0,2.9815262794
2020-04-29 12:00:00,2.1793604688,-0.0815,2.1808838352,0.198,-0.0815,0.2141173744,1.9813604688000002,0,1.9813604688000002,3.2840184797,-0.0815,3.2850296232,0.198,-0.0815,0.2141173744,3.0860184797,0,3.0860184797
2020-04-29 12:30:00,2.0590338158,-0.08,2.0605873567,0.289,-0.08,0.2998683044,1.7700338158000002,0,1.7700338158000002,3.2461918316,-0.08,3.2471774524,0.289,-0.08,0.2998683044,2.9571918316,0,2.9571918316
2020-04-29 13:00:00,2.0122618678,-0.07250000000000001,2.0135674993,0.301,-0.07250000000000001,0.3096082202,1.7112618678,0,1.7112618678,3.2379710044,-0.07250000000000001,3.2387825607,0.301,-0.07250000000000001,0.3096082202,2.9369710044,0,2.9369710044
2020-04-29 13:30:00,1.8475588129,-0.07100000000000001,1.8489225422,0.3825,-0.07100000000000001,0.38903373890000004,1.4650588129,0,1.4650588129,3.1429138857,-0.07100000000000001,3.1437157462,0.3825,-0.07100000000000001,0.38903373890000004,2.7604138857000002,0,2.7604138857000002
2020-04-29 14:00:00,1.9710627362,-0.0555,1.9718439492000002,0.28350000000000003,-0.0555,0.2888814636,1.6875627362,0,1.6875627362,2.8416281915,-0.0555,2.8421701267,0.28350000000000003,-0.0555,0.2888814636,2.5581281915,0,2.5581281915
2020-04-29 14:30:00,2.1759596159,-0.043000000000000003,2.1763844445,0.26,-0.043000000000000003,0.26353178180000003,1.9159596159,0,1.9159596159,2.799633353,-0.043000000000000003,2.7999635553,0.26,-0.043000000000000003,0.26353178180000003,2.539633353,0,2.539633353
2020-04-29 15:00:00,2.1975062137,-0.038,2.1978347434,0.29350000000000004,-0.038,0.2959497424,1.9040062137,0,1.9040062137,2.8150576708,-0.038,2.815314137,0.29350000000000004,-0.038,0.2959497424,2.5215576708,0,2.5215576708
2020-04-29 15:30:00,2.2446336488,-0.0315,2.2448546651,0.24650000000000002,-0.0315,0.2485045271,1.9981336488,0,1.9981336488,2.832770553,-0.0315,2.8329456854,0.24650000000000002,-0.0315,0.2485045271,2.5862705530000003,0,2.5862705530000003
2020-04-29 16:00:00,2.3360933063,-0.038,2.3364023489,0.183,-0.038,0.1869037185,2.1530933063,0,2.1530933063,2.8912717086,-0.038,2.8915214149,0.183,-0.038,0.1869037185,2.7082717086,0,2.7082717086
2020-04-29 16:30:00,2.3121911502,-0.0405,2.3125458191,0.2155,-0.0405,0.2192726613,2.0966911502,0,2.0966911502,2.8598926356,-0.0405,2.860179389,0.2155,-0.0405,0.2192726613,2.6443926356,0,2.6443926356
2020-04-29 17:00:00,2.3944726161,-0.0555,2.3951157299,0.221,-0.0555,0.2278623488,2.1734726161,0,2.1734726161,2.9208047514,-0.0555,2.9213319986,0.221,-0.0555,0.2278623488,2.6998047514,0,2.6998047514
2020-04-29 17:30:00,2.3447551977,-0.07150000000000001,2.3458450902,0.2585,-0.07150000000000001,0.26820607750000003,2.0862551977,0,2.0862551977,2.9616292498,-0.07150000000000001,2.9624922047,0.2585,-0.07150000000000001,0.26820607750000003,2.7031292498,0,2.7031292498
2020-04-29 18:00:00,2.2264583813,-0.061500000000000006,2.2273076064,0.17,-0.061500000000000006,0.1807823277,2.0564583813,0,2.0564583813,3.2839938716,-0.061500000000000006,3.2845696824,0.17,-0.061500000000000006,0.1807823277,3.1139938716,0,3.1139938716
2020-04-29 18:30:00,2.203566775,-0.0345,2.203836832,0.077,-0.0345,0.0843756481,2.126566775,0,2.126566775,3.7422302994,-0.0345,3.7423893255,0.077,-0.0345,0.0843756481,3.6652302994,0,3.6652302994
2020-04-29 19:00:00,2.1935071831,-0.029,2.1936988769,0.047,-0.029,0.055226805100000005,2.1465071830999998,0,2.1465071830999998,3.6921863146,-0.029,3.692300202,0.047,-0.029,0.055226805100000005,3.6451863146,0,3.6451863146
2020-04-29 19:30:00,2.3280266235,-0.0555,2.3286880877,0.0845,-0.0555,0.1010964886,2.2435266235,0,2.2435266235,3.7515839402,-0.0555,3.7519944443,0.0845,-0.0555,0.1010964886,3.6670839402,0,3.6670839402
2020-04-29 20:00:00,2.0217303466,-0.07050000000000001,2.0229591801,0.1295,-0.07050000000000001,0.1474466005,1.8922303466,0,1.8922303466,3.5667657395,-0.07050000000000001,3.5674624162,0.1295,-0.07050000000000001,0.1474466005,3.4372657395,0,3.4372657395
2020-04-29 20:30:00,2.0489943515,-0.07350000000000001,2.0503121963,0.15,-0.07350000000000001,0.1670396659,1.8989943515,0,1.8989943515,3.3575199386,-0.07350000000000001,3.3583243423,0.15,-0.07350000000000001,0.1670396659,3.2075199386,0,3.2075199386
2020-04-29 21:00:00,2.2247485026,-0.0765,2.226063375,0.17400000000000002,-0.0765,0.1900743276,2.0507485026,0,2.0507485026,3.2390776391,-0.0765,3.2399808953,0.17400000000000002,-0.0765,0.1900743276,3.0650776391,0,3.0650776391
2020-04-29 21:30:00,2.1539777183,-0.069,2.1550825996,0.1505,-0.069,0.165563432,2.0034777183,0,2.0034777183,3.193172003,-0.069,3.193917413,0.1505,-0.069,0.165563432,3.042672003,0,3.042672003
2020-04-29 22:00:00,2.0110352746,-0.0555,2.0118009658,0.11950000000000001,-0.0555,0.1317592501,1.8915352746,0,1.8915352746,3.0779943338,-0.0555,3.0784946595,0.11950000000000001,-0.0555,0.1317592501,2.9584943338,0,2.9584943338
2020-04-29 22:30:00,1.9733647021,-0.0695,1.9745881843,0.156,-0.0695,0.1707812929,1.8173647021,0,1.8173647021,3.1066050155,-0.0695,3.1073823345,0.156,-0.0695,0.1707812929,2.9506050155,0,2.9506050155
2020-04-29 23:00:00,2.0374052144,-0.079,2.0389362442,0.182,-0.079,0.1984061491,1.8554052144000002,0,1.8554052144000002,2.7717447006,-0.079,2.7728702972,0.182,-0.079,0.1984061491,2.5897447006,0,2.5897447006
2020-04-29 23:30:00,2.0602091875,-0.0835,2.061900615,0.2005,-0.0835,0.2171923111,1.8597091875,0,1.8597091875,2.6242931022000002,-0.0835,2.6256211715,0.2005,-0.0835,0.2171923111,2.4237931022,0,2.4237931022
2020-04-30 00:00:00,2.0393073217,-0.0845,2.0410572266,0.20850000000000002,-0.0845,0.22497222050000001,1.8308073217,0,1.8308073217,2.6168636471999998,-0.0845,2.618227568,0.20850000000000002,-0.0845,0.22497222050000001,2.4083636472,0,2.4083636472
2020-04-30 00:30:00,1.9416721831000001,-0.08600000000000001,1.9435757939,0.214,-0.08600000000000001,0.23063390900000003,1.7276721831000001,0,1.7276721831000001,2.5596367344,-0.08600000000000001,2.5610810631,0.214,-0.08600000000000001,0.23063390900000003,2.3456367344,0,2.3456367344
2020-04-30 01:00:00,1.9643225542,-0.084,1.9661177729000001,0.20600000000000002,-0.084,0.2224679752,1.7583225542,0,1.7583225542,2.5724573707,-0.084,2.5738284566000003,0.20600000000000002,-0.084,0.2224679752,2.3664573707,0,2.3664573707
2020-04-30 01:30:00,2.0625241248,-0.08850000000000001,2.0644219568,0.218,-0.08850000000000001,0.23527908960000002,1.8445241248,0,1.8445241248,2.6532078366,-0.08850000000000001,2.6546834226,0.218,-0.08850000000000001,0.23527908960000002,2.4352078366,0,2.4352078366
2020-04-30 02:00:00,2.0601443582,-0.06,2.0610178982,0.185,-0.06,0.1944865034,1.8751443582,0,1.8751443582,2.6562104179,-0.06,2.6568879886,0.185,-0.06,0.1944865034,2.4712104179,0,2.4712104179
2020-04-30 02:30:00,2.1115541344,-0.056,2.1122965849,0.178,-0.056,0.186601179,1.9335541344,0,1.9335541344,2.6840178841,-0.056,2.6846020193999998,0.178,-0.056,0.186601179,2.5060178841000003,0,2.5060178841000003
2020-04-30 03:00:00,2.082733719,-0.07050000000000001,2.0839265808,0.17950000000000002,-0.07050000000000001,0.192848386,1.9032337190000002,0,1.9032337190000002,2.6615275948,-0.07050000000000001,2.6624611524,0.17950000000000002,-0.07050000000000001,0.192848386,2.4820275948,0,2.4820275948
2020-04-30 03:30:00,2.09830892,-0.068,2.0994104706,0.1665,-0.068,0.1798506325,1.93180892,0,1.93180892,2.6661333717,-0.068,2.6670004041,0.1665,-0.068,0.1798506325,2.4996333717,0,2.4996333717
2020-04-30 04:00:00,2.1113240703,-0.07100000000000001,2.1125175337,0.1685,-0.07100000000000001,0.1828476141,1.9428240703,0,1.9428240703,2.6965734727,-0.07100000000000001,2.6975080155,0.1685,-0.07100000000000001,0.1828476141,2.5280734727,0,2.5280734727
2020-04-30 04:30:00,2.1221082035,-0.0645,2.1230881935,0.158,-0.0645,0.17065828430000002,1.9641082035,0,1.9641082035,2.7003426269,-0.0645,2.7011128359,0.158,-0.0645,0.17065828430000002,2.5423426269,0,2.5423426269
2020-04-30 05:00:00,2.1006415815,-0.0555,2.1013746225,0.121,-0.0555,0.1331211854,1.9796415815000001,0,1.9796415815000001,2.6678906459,-0.0555,2.6684678654000002,0.121,-0.0555,0.1331211854,2.5468906459,0,2.5468906459
2020-04-30 05:30:00,2.0768115518,-0.055,2.077539704,0.1245,-0.055,0.1361074943,1.9523115518,0,1.9523115518,2.6450080480000002,-0.055,2.6455798181,0.1245,-0.055,0.1361074943,2.520508048,0,2.520508048
2020-04-30 06:00:00,2.0024502244,-0.0405,2.0028597433,0.097,-0.0405,0.1051154128,1.9054502244,0,1.9054502244,2.556644995,-0.0405,2.5569657567,0.097,-0.0405,0.1051154128,2.459644995,0,2.459644995
2020-04-30 06:30:00,2.0406193307,-0.0285,2.0408183415,0.074,-0.0285,0.0792984867,1.9666193307,0,1.9666193307,2.5762539645,-0.0285,2.5764116014000003,0.074,-0.0285,0.0792984867,2.5022539645,0,2.5022539645
2020-04-30 07:00:00,2.0981159725,-0.034,2.0983914397,0.08,-0.034,0.08692525520000001,2.0181159725,0,2.0181159725,2.6204682015,-0.034,2.6206887635,0.08,-0.034,0.08692525520000001,2.5404682015,0,2.5404682015
2020-04-30 07:30:00,2.0238115593,-0.035,2.0241141834,0.08750000000000001,-0.035,0.0942403841,1.9363115593,0,1.9363115593,3.0877641246,-0.035,3.0879624819,0.08750000000000001,-0.035,0.0942403841,3.0002641246,0,3.0002641246
2020-04-30 08:00:00,2.0609489354,-0.029,2.0611529575,0.084,-0.029,0.0888650663,1.9769489354,0,1.9769489354,3.1441388694,-0.029,3.1442726075,0.084,-0.029,0.0888650663,3.0601388694,0,3.0601388694
2020-04-30 08:30:00,2.0576826798,-0.025500000000000002,2.0578406792,0.08950000000000001,-0.025500000000000002,0.0930618074,1.9681826798,0,1.9681826798,3.1634606348,-0.025500000000000002,3.1635634083,0.08950000000000001,-0.025500000000000002,0.0930618074,3.0739606348,0,3.0739606348
2020-04-30 09:00:00,1.9939160178000002,-0.0235,1.9940544968,0.0915,-0.0235,0.0944695718,1.9024160178,0,1.9024160178,3.0986017416,-0.0235,3.0986908531,0.0915,-0.0235,0.0944695718,3.0071017416,0,3.0071017416
2020-04-30 09:30:00,2.0799094325,-0.027,2.0800846731,0.077,-0.027,0.0815965686,2.0029094325,0,2.0029094325,3.1281829543,-0.027,3.1282994734,0.077,-0.027,0.0815965686,3.0511829543,0,3.0511829543
2020-04-30 10:00:00,2.0414600391,-0.043500000000000004,2.0419234416,0.10450000000000001,-0.043500000000000004,0.1131923142,1.9369600391000001,0,1.9369600391000001,3.1235217153,-0.043500000000000004,3.1238246039,0.10450000000000001,-0.043500000000000004,0.1131923142,3.0190217153,0,3.0190217153
2020-04-30 10:30:00,1.9333998178,-0.042,1.9338559552,0.1125,-0.042,0.1200843454,1.8208998178,0,1.8208998178,3.0581922266,-0.042,3.0584806187,0.1125,-0.042,0.1200843454,2.9456922266000003,0,2.9456922266000003
2020-04-30 11:00:00,2.0923026295,-0.043000000000000003,2.0927444405,0.135,-0.043000000000000003,0.14168274420000002,1.9573026295,0,1.9573026295,3.2661079192,-0.043000000000000003,3.2663909655,0.135,-0.043000000000000003,0.14168274420000002,3.1311079192,0,3.1311079192
2020-04-30 11:30:00,2.0485983784,-0.0495,2.0491963219,0.1865,-0.0495,0.19295724920000001,1.8620983784,0,1.8620983784,3.2748628105,-0.0495,3.2752368888,0.1865,-0.0495,0.19295724920000001,3.0883628105,0,3.0883628105
2020-04-30 12:00:00,2.0580314847,-0.067,2.0591218011,0.21050000000000002,-0.067,0.2209055228,1.8475314847000002,0,1.8475314847000002,3.2812570337,-0.067,3.281940999,0.21050000000000002,-0.067,0.2209055228,3.0707570337,0,3.0707570337
2020-04-30 12:30:00,1.9694705799,-0.076,1.9709364183,0.258,-0.076,0.2689609637,1.7114705799,0,1.7114705799,3.197342182,-0.076,3.1982453046,0.258,-0.076,0.2689609637,2.939342182,0,2.939342182
2020-04-30 13:00:00,1.990479701,-0.0575,1.9913100437,0.153,-0.0575,0.163448004,1.837479701,0,1.837479701,3.1352932315,-0.0575,3.1358204504,0.153,-0.0575,0.163448004,2.9822932315,0,2.9822932315
2020-04-30 13:30:00,2.1697084678,-0.0675,2.1707581821,0.1595,-0.0675,0.1731949768,2.0102084678,0,2.0102084678,3.2826843064,-0.0675,3.2833782154,0.1595,-0.0675,0.1731949768,3.1231843063999998,0,3.1231843063999998
2020-04-30 14:00:00,2.2313686152,-0.07150000000000001,2.2325138626,0.1695,-0.07150000000000001,0.1839633116,2.0618686152,0,2.0618686152,3.3273909672,-0.07150000000000001,3.3281590856,0.1695,-0.07150000000000001,0.1839633116,3.1578909672,0,3.1578909672
2020-04-30 14:30:00,2.2747234432,-0.0685,2.2757545986,0.157,-0.0685,0.1712928778,2.1177234432,0,2.1177234432,3.3638875669,-0.0685,3.3645849391000002,0.157,-0.0685,0.1712928778,3.2068875669,0,3.2068875669
2020-04-30 15:00:00,2.2481976467,-0.079,2.2495852192,0.247,-0.079,0.2593260496,2.0011976467,0,2.0011976467,3.4247839172,-0.079,3.4256949484,0.247,-0.079,0.2593260496,3.1777839172,0,3.1777839172
2020-04-30 15:30:00,2.2505282137,-0.07100000000000001,2.2516478945,0.26,-0.07100000000000001,0.26951994360000003,1.9905282137,0,1.9905282137,3.4377839172,-0.07100000000000001,3.4385170148,0.26,-0.07100000000000001,0.26951994360000003,3.1777839172,0,3.1777839172
2020-04-30 16:00:00,2.1813311932,-0.069,2.1824222264,0.28450000000000003,-0.069,0.2927477583,1.8968311932000002,0,1.8968311932000002,3.3825631611,-0.069,3.3832668441,0.28450000000000003,-0.069,0.2927477583,3.0980631611,0,3.0980631611
2020-04-30 16:30:00,2.2151006919,-0.082,2.2166179362,0.30000000000000004,-0.082,0.3110048231,1.9151006919,0,1.9151006919,3.4194210796,-0.082,3.4204041456,0.30000000000000004,-0.082,0.3110048231,3.1194210796,0,3.1194210796
2020-04-30 17:00:00,2.336215855,-0.0625,2.3370517262,0.196,-0.0625,0.2057237225,2.140215855,0,2.140215855,3.4336939958,-0.0625,3.4342627603,0.196,-0.0625,0.2057237225,3.2376939958,0,3.2376939958
2020-04-30 17:30:00,2.4943914871,-0.064,2.495212394,0.17300000000000001,-0.064,0.1844586675,2.3213914871,0,2.3213914871,3.5347710142,-0.064,3.5353503536,0.17300000000000001,-0.064,0.1844586675,3.3617710142,0,3.3617710142
2020-04-30 18:00:00,2.3807491264,-0.08,2.3820928619,0.182,-0.08,0.19880643850000002,2.1987491264,0,2.1987491264,3.4520636005,-0.08,3.4529904578,0.182,-0.08,0.19880643850000002,3.2700636005,0,3.2700636005
2020-04-30 18:30:00,2.3547664432,-0.0695,2.3557918524,0.148,-0.0695,0.16350611610000002,2.2067664432,0,2.2067664432,3.3928239829,-0.0695,3.3935357415,0.148,-0.0695,0.16350611610000002,3.2448239829,0,3.2448239829
2020-04-30 19:00:00,2.1094588455,-0.064,2.1104294873,0.12,-0.064,0.136,1.9894588455000002,0,1.9894588455000002,3.1781560176,-0.064,3.1788003511,0.12,-0.064,0.136,3.0581560176,0,3.0581560176
2020-04-30 19:30:00,2.117709625,-0.043000000000000003,2.1181461366,0.082,-0.043000000000000003,0.0925904963,2.035709625,0,2.035709625,3.1626039157,-0.043000000000000003,3.1628962246,0.082,-0.043000000000000003,0.0925904963,3.0806039157,0,3.0806039157
2020-04-30 20:00:00,2.2840613169,-0.026000000000000002,2.2842092941,0.06,-0.026000000000000002,0.0653911309,2.2240613169,0,2.2240613169,3.3137284560999998,-0.026000000000000002,3.3138304544,0.06,-0.026000000000000002,0.0653911309,3.2537284561,0,3.2537284561
2020-04-30 20:30:00,2.3644081326,-0.039,2.3647297557,0.081,-0.039,0.0898999444,2.2834081326,0,2.2834081326,3.365944515,-0.039,3.366170447,0.081,-0.039,0.0898999444,3.284944515,0,3.284944515
2020-04-30 21:00:00,2.2581264785,-0.0085,2.2581424763,0.0195,-0.0085,0.0212720474,2.2386264785,0,2.2386264785,3.2595372873,-0.0085,3.2595483701,0.0195,-0.0085,0.0212720474,3.2400372873,0,3.2400372873
2020-04-30 21:30:00,2.1690040589,0.009000000000000001,2.169022731,0.0085,0.009000000000000001,0.0123794184,2.1605040589,0,2.1605040589,3.1994066269,0.009000000000000001,3.1994192855,0.0085,0.009000000000000001,0.0123794184,3.1909066269,0,3.1909066269
2020-04-30 22:00:00,2.1491599584,-0.0085,2.1491767672,0.0205,-0.0085,0.022192341,2.1286599584,0,2.1286599584,3.179733653,-0.0085,3.179745014,0.0205,-0.0085,0.022192341,3.159233653,0,3.159233653
2020-04-30 22:30:00,2.0925802446,-0.037,2.0929073271,0.065,-0.037,0.0747930478,2.0275802446,0,2.0275802446,3.1778756596,-0.037,3.1780910477,0.065,-0.037,0.0747930478,3.1128756596,0,3.1128756596
2020-04-30 23:00:00,2.1490962853,-0.041,2.1494873443999998,0.07,-0.041,0.0811233628,2.0790962853,0,2.0790962853,2.7786565703,-0.041,2.7789590381,0.07,-0.041,0.0811233628,2.7086565703,0,2.7086565703
2020-04-30 23:30:00,2.0694118629,-0.0385,2.0697699651,0.0785,-0.0385,0.08743283140000001,1.9909118629,0,1.9909118629,2.6001889602,-0.0385,2.600473972,0.0785,-0.0385,0.08743283140000001,2.5216889602,0,2.5216889602
2020-05-01 00:00:00,2.0662450993,-0.0245,2.0663903456,0.053,-0.0245,0.0583887832,2.0132450993,0,2.0132450993,2.5778987968,-0.0245,2.5780152165,0.053,-0.0245,0.0583887832,2.5248987968,0,2.5248987968
2020-05-01 00:30:00,2.0525523211,-0.012,2.052587399,0.0375,-0.012,0.0393732142,2.0150523211,0,2.0150523211,2.56466328,-0.012,2.5646913537,0.0375,-0.012,0.0393732142,2.52716328,0,2.52716328
2020-05-01 01:00:00,2.0787458174,-0.006500000000000001,2.0787559798,0.027,-0.006500000000000001,0.0277713882,2.0517458174,0,2.0517458174,2.6003454703,-0.006500000000000001,2.6003535942,0.027,-0.006500000000000001,0.0277713882,2.5733454703,0,2.5733454703
2020-05-01 01:30:00,2.0850655559,-0.018500000000000003,2.085147626,0.037,-0.018500000000000003,0.0413672576,2.0480655559,0,2.0480655559,2.6256296062,-0.018500000000000003,2.6256947803,0.037,-0.018500000000000003,0.0413672576,2.5886296062,0,2.5886296062
2020-05-01 02:00:00,2.122624822,-0.022500000000000003,2.1227440696,0.046,-0.022500000000000003,0.0512079095,2.076624822,0,2.076624822,2.6484347440000002,-0.022500000000000003,2.6485303176,0.046,-0.022500000000000003,0.0512079095,2.602434744,0,2.602434744
2020-05-01 02:30:00,2.1056248220000002,-0.013000000000000001,2.1056649522,0.029,-0.013000000000000001,0.0317804972,2.076624822,0,2.076624822,2.631434744,-0.013000000000000001,2.6314668556000003,0.029,-0.013000000000000001,0.0317804972,2.602434744,0,2.602434744
2020-05-01 03:00:00,2.0634215391,-0.011,2.0634508591,0.022500000000000003,-0.011,0.0250449596,2.0409215391,0,2.0409215391,2.600124675,-0.011,2.600147943,0.022500000000000003,-0.011,0.0250449596,2.577624675,0,2.577624675
2020-05-01 03:30:00,2.113876652,-0.0015,2.1138771841,0.015,-0.0015,0.015074813400000001,2.098876652,0,2.098876652,2.6443750623,-0.0015,2.6443754877,0.015,-0.0015,0.015074813400000001,2.6293750623000003,0,2.6293750623000003
2020-05-01 04:00:00,2.1091876477,-0.006,2.1091961818,0.023,-0.006,0.0237697286,2.0861876477,0,2.0861876477,2.6431383817,-0.006,2.6431451918,0.023,-0.006,0.0237697286,2.6201383817,0,2.6201383817
2020-05-01 04:30:00,2.1624702052,0.001,2.1624704365,0.019,0.001,0.019026297600000002,2.1434702052,0,2.1434702052,2.6870536621000003,0.001,2.6870538481,0.019,0.001,0.019026297600000002,2.6680536621,0,2.6680536621
2020-05-01 05:00:00,2.0598884963,0.0035,2.0598914697,0.0105,0.0035,0.0110679718,2.0493884963,0,2.0493884963,2.5979563150000002,0.0035,2.5979586727,0.0105,0.0035,0.0110679718,2.587456315,0,2.587456315
2020-05-01 05:30:00,2.0623401253,0.01,2.0623643694,0.0055000000000000005,0.01,0.011412712200000001,2.0568401253,0,2.0568401253,2.5859820393,0.01,2.5860013742,0.0055000000000000005,0.01,0.011412712200000001,2.5804820393,0,2.5804820393
2020-05-01 06:00:00,2.0673002862,0.012,2.067335114,0.006500000000000001,0.012,0.0136473441,2.0608002862,0,2.0608002862,2.5846572807,0.012,2.5846851372,0.006500000000000001,0.012,0.0136473441,2.5781572807,0,2.5781572807
2020-05-01 06:30:00,2.1489288532,0.008,2.1489437443,0.007,0.008,0.0106301458,2.1419288532,0,2.1419288532,2.6579432517,0.008,2.6579552911,0.007,0.008,0.0106301458,2.6509432517000002,0,2.6509432517000002
2020-05-01 07:00:00,2.0657721409,0.0045000000000000005,2.0657770422,0.006,0.0045000000000000005,0.007500000000000001,2.0597721409,0,2.0597721409,3.0285758835,0.0045000000000000005,3.0285792267,0.006,0.0045000000000000005,0.007500000000000001,3.0225758835,0,3.0225758835
2020-05-01 07:30:00,2.1865336723,0.008,2.1865483073,0.016,0.008,0.0178885438,2.1705336723,0,2.1705336723,3.2083341832,0.008,3.2083441572,0.016,0.008,0.0178885438,3.1923341832,0,3.1923341832
2020-05-01 08:00:00,2.1215282523,-0.004,2.1215320231,0.028,-0.004,0.028284271200000002,2.0935282523,0,2.0935282523,3.1773723949,-0.004,3.1773749127,0.028,-0.004,0.028284271200000002,3.1493723949,0,3.1493723949
2020-05-01 08:30:00,2.0060246765,-0.0115,2.0060576394,0.044500000000000005,-0.0115,0.045961940800000003,1.9615246765,0,1.9615246765,3.1051733803,-0.0115,3.1051946753,0.044500000000000005,-0.0115,0.045961940800000003,3.0606733803,0,3.0606733803
2020-05-01 09:00:00,1.9629384577,-0.028,1.9631381481,0.0815,-0.028,0.0861756926,1.8814384577,0,1.8814384577,3.1529964462,-0.028,3.1531207699,0.0815,-0.028,0.0861756926,3.0714964462,0,3.0714964462
2020-05-01 09:30:00,2.1280389552,-0.0485,2.1285915636,0.14350000000000002,-0.0485,0.1514744203,1.9845389552000001,0,1.9845389552000001,2.9514363369,-0.0485,2.9518348025,0.14350000000000002,-0.0485,0.1514744203,2.8079363369,0,2.8079363369
2020-05-01 10:00:00,2.1054800327,-0.047,2.1060045508,0.14350000000000002,-0.047,0.15100082780000001,1.9619800327,0,1.9619800327,2.6582688976,-0.047,2.6586843611,0.14350000000000002,-0.047,0.15100082780000001,2.5147688975999998,0,2.5147688975999998
2020-05-01 10:30:00,1.9880112355000001,-0.047,1.9885667383,0.17450000000000002,-0.047,0.18071870410000002,1.8135112355,0,1.8135112355,2.5884571320000003,-0.047,2.5888837989,0.17450000000000002,-0.047,0.18071870410000002,2.413957132,0,2.413957132
2020-05-01 11:00:00,1.9470021295,-0.036500000000000005,1.947344228,0.199,-0.036500000000000005,0.20231967280000002,1.7480021295000001,0,1.7480021295000001,2.5604600577000003,-0.036500000000000005,2.5607202028,0.199,-0.036500000000000005,0.20231967280000002,2.3614600577,0,2.3614600577
2020-05-01 11:30:00,2.0506413537,-0.0385,2.0510027332,0.2325,-0.0385,0.2356660773,1.8181413537000002,0,1.8181413537000002,2.6558914396,-0.0385,2.6561704744,0.2325,-0.0385,0.2356660773,2.4233914396,0,2.4233914396
2020-05-01 12:00:00,2.0142697932,-0.0415,2.0146972601,0.213,-0.0415,0.21700518430000001,1.8012697932,0,1.8012697932,2.6206060481,-0.0415,2.6209346252,0.213,-0.0415,0.21700518430000001,2.4076060481,0,2.4076060481
2020-05-01 12:30:00,1.8941340676,-0.041,1.8945777540000002,0.23700000000000002,-0.041,0.24052026940000001,1.6571340676,0,1.6571340676,2.5310919416,-0.041,2.5314239899,0.23700000000000002,-0.041,0.24052026940000001,2.2940919416,0,2.2940919416
2020-05-01 13:00:00,1.9597384448000001,-0.044,1.960232326,0.255,-0.044,0.2587682361,1.7047384448,0,1.7047384448,2.1628941481,-0.044,2.1633416503,0.255,-0.044,0.2587682361,1.9078941481,0,1.9078941481
2020-05-01 13:30:00,1.9899959428,-0.056,1.9907837281,0.2535,-0.056,0.2596117293,1.7364959428,0,1.7364959428,1.980976981,-0.056,1.9817683516,0.2535,-0.056,0.2596117293,1.7274769810000001,0,1.7274769810000001
2020-05-01 14:00:00,1.9493222142,-0.059000000000000004,1.9502148842,0.2975,-0.059000000000000004,0.3032939993,1.6518222142,0,1.6518222142,1.938564793,-0.059000000000000004,1.9394624144,0.2975,-0.059000000000000004,0.3032939993,1.641064793,0,1.641064793
2020-05-01 14:30:00,1.7493072928000002,-0.0555,1.7501874913000002,0.321,-0.0555,0.3257625669,1.4283072928,0,1.4283072928,2.2182477514,-0.0555,2.2189419408,0.321,-0.0555,0.3257625669,1.8972477514000001,0,1.8972477514000001
2020-05-01 15:00:00,1.6740615812000001,-0.0565,1.6750147545,0.29550000000000004,-0.0565,0.3008529541,1.3785615812,0,1.3785615812,2.3293672426,-0.0565,2.3300523601,0.29550000000000004,-0.0565,0.3008529541,2.0338672426,0,2.0338672426
2020-05-01 15:30:00,1.894159068,-0.052500000000000005,1.894886494,0.2705,-0.052500000000000005,0.2755476365,1.623659068,0,1.623659068,2.4897687323,-0.052500000000000005,2.4903221861000002,0.2705,-0.052500000000000005,0.2755476365,2.2192687323,0,2.2192687323
2020-05-01 16:00:00,1.9935432904,-0.054,1.9942745174,0.2985,-0.054,0.3033451005,1.6950432904000001,0,1.6950432904000001,2.7154042165,-0.054,2.7159411001000002,0.2985,-0.054,0.3033451005,2.4169042165,0,2.4169042165
2020-05-01 16:30:00,2.0505432904,-0.069,2.0517038738,0.35550000000000004,-0.069,0.3621342983,1.6950432904000001,0,1.6950432904000001,3.3510122432,-0.069,3.3517225503,0.35550000000000004,-0.069,0.3621342983,2.9955122432000003,0,2.9955122432000003
2020-05-01 17:00:00,1.9340771176,-0.073,1.9354542869,0.35100000000000003,-0.073,0.3585108088,1.5830771176,0,1.5830771176,3.6307535587,-0.073,3.6314873543,0.35100000000000003,-0.073,0.3585108088,3.2797535587,0,3.2797535587
2020-05-01 17:30:00,2.0831343748,-0.0815,2.0847280575,0.342,-0.0815,0.3515768053,1.7411343748,0,1.7411343748,3.2896364537,-0.0815,3.2906458708,0.342,-0.0815,0.3515768053,2.9476364537,0,2.9476364537
2020-05-01 18:00:00,2.2395764285,-0.0755,2.240848685,0.2,-0.0755,0.21377616800000002,2.0395764285,0,2.0395764285,3.2944168477,-0.0755,3.2952818721,0.2,-0.0755,0.21377616800000002,3.0944168477,0,3.0944168477
2020-05-01 18:30:00,2.1362679717,-0.068,2.1373499589,0.14300000000000002,-0.068,0.15834456100000002,1.9932679717,0,1.9932679717,3.1920644829,-0.068,3.1927886969,0.14300000000000002,-0.068,0.15834456100000002,3.0490644829,0,3.0490644829
2020-05-01 19:00:00,2.0115608247,-0.058,2.0123968176,0.125,-0.058,0.1378005806,1.8865608247,0,1.8865608247,3.1001932088,-0.058,3.1007357082,0.125,-0.058,0.1378005806,2.9751932088,0,2.9751932088
2020-05-01 19:30:00,1.9525535744,-0.0655,1.9536518909,0.11800000000000001,-0.0655,0.1349601793,1.8345535744,0,1.8345535744,3.0647931181,-0.0655,3.0654929631,0.11800000000000001,-0.0655,0.1349601793,2.9467931181,0,2.9467931181
2020-05-01 20:00:00,1.9169017222,-0.055,1.9176905935000002,0.094,-0.055,0.1089082182,1.8229017222000001,0,1.8229017222000001,3.0227203804,-0.055,3.0232207161,0.094,-0.055,0.1089082182,2.9287203804,0,2.9287203804
2020-05-01 20:30:00,1.9973694538000002,-0.0375,1.9977214483,0.0625,-0.0375,0.07288689870000001,1.9348694538000002,0,1.9348694538000002,3.0386233201,-0.0375,3.0388547072,0.0625,-0.0375,0.07288689870000001,2.9761233201,0,2.9761233201
2020-05-01 21:00:00,1.9862366139,-0.0345,1.9865362157000002,0.0695,-0.0345,0.077591881,1.9167366139,0,1.9167366139,3.0456233201,-0.0345,3.0458187172,0.0695,-0.0345,0.077591881,2.9761233201,0,2.9761233201
2020-05-01 21:30:00,2.0690649173,-0.0195,2.0691568046,0.044500000000000005,-0.0195,0.0485849771,2.0245649173,0,2.0245649173,3.1183333291,-0.0195,3.1183942986,0.044500000000000005,-0.0195,0.0485849771,3.0738333291,0,3.0738333291
2020-05-01 22:00:00,1.9631568366,-0.013000000000000001,1.9631998791,0.0115,-0.013000000000000001,0.017356555000000003,1.9516568366,0,1.9516568366,3.0113068632,-0.013000000000000001,3.011334924,0.0115,-0.013000000000000001,0.017356555000000003,2.9998068632,0,2.9998068632
2020-05-01 22:30:00,1.9466060107,-0.0195,1.9467036783,0.016,-0.0195,0.025223996500000002,1.9306060107,0,1.9306060107,3.0259132065,-0.0195,3.0259760381,0.016,-0.0195,0.025223996500000002,3.0099132065,0,3.0099132065
2020-05-01 23:00:00,2.0030241962,-0.022,2.0031450099,0.033,-0.022,0.039661064,1.9700241962,0,1.9700241962,2.6256852031999998,-0.022,2.625777368,0.033,-0.022,0.039661064,2.5926852032000003,0,2.5926852032000003
2020-05-01 23:30:00,1.8828281878,-0.018500000000000003,1.8829190728,0.041,-0.018500000000000003,0.0449805514,1.8418281878,0,1.8418281878,2.7914140636,-0.018500000000000003,2.7914753670000003,0.041,-0.018500000000000003,0.0449805514,2.7504140636,0,2.7504140636
2020-05-02 00:00:00,1.794147294,-0.0455,1.7947241466000001,0.08600000000000001,-0.0455,0.0972946556,1.7081472940000002,0,1.7081472940000002,2.967082055,-0.0455,2.9674309042,0.08600000000000001,-0.0455,0.0972946556,2.8810820550000003,0,2.8810820550000003
2020-05-02 00:30:00,1.789559611,-0.041,1.790029218,0.08600000000000001,-0.041,0.0952732911,1.7035596110000002,0,1.7035596110000002,2.9567832809,-0.041,2.9570675288,0.08600000000000001,-0.041,0.0952732911,2.8707832809,0,2.8707832809
2020-05-02 01:00:00,1.7568698774,-0.038,1.7572807875,0.0805,-0.038,0.0890182566,1.6763698774,0,1.6763698774,2.935640264,-0.038,2.9358861966000003,0.0805,-0.038,0.0890182566,2.855140264,0,2.855140264
2020-05-02 01:30:00,1.819757739,-0.035,1.8200942911,0.076,-0.035,0.0836719786,1.743757739,0,1.743757739,2.9960391685000003,-0.035,2.9962435981,0.076,-0.035,0.0836719786,2.9200391685,0,2.9200391685
2020-05-02 02:00:00,1.8639429159,-0.034,1.8642529854,0.07150000000000001,-0.034,0.0791722805,1.7924429159000002,0,1.7924429159000002,3.0299614248,-0.034,3.0301521803,0.07150000000000001,-0.034,0.0791722805,2.9584614248000003,0,2.9584614248000003
2020-05-02 02:30:00,1.8967033528,-0.03,1.8969405917,0.060500000000000005,-0.03,0.0675296231,1.8362033528000001,0,1.8362033528000001,3.0367608449,-0.03,3.0369090255,0.060500000000000005,-0.03,0.0675296231,2.9762608449,0,2.9762608449
2020-05-02 03:00:00,1.8551527113000001,-0.0315,1.8554201228,0.064,-0.0315,0.0713319704,1.7911527113,0,1.7911527113,3.0394088491,-0.0315,3.0395720755,0.064,-0.0315,0.0713319704,2.9754088491,0,2.9754088491
2020-05-02 03:30:00,1.9857247808,-0.021,1.9858358202000002,0.043500000000000004,-0.021,0.0483037266,1.9422247808000002,0,1.9422247808000002,2.820223569,-0.021,2.8203017532,0.043500000000000004,-0.021,0.0483037266,2.776723569,0,2.776723569
2020-05-02 04:00:00,2.0641619094,-0.004,2.064165785,0.0335,-0.004,0.0337379608,2.0306619094,0,2.0306619094,2.6199809972,-0.004,2.6199840507000003,0.0335,-0.004,0.0337379608,2.5864809972,0,2.5864809972
2020-05-02 04:30:00,2.0519595656,0.0055000000000000005,2.0519669365,0.028,0.0055000000000000005,0.028535066100000003,2.0239595656,0,2.0239595656,2.6082568726,0.0055000000000000005,2.6082626715,0.028,0.0055000000000000005,0.028535066100000003,2.5802568726,0,2.5802568726
2020-05-02 05:00:00,2.0442182075,0.007,2.0442301925,0.0275,0.007,0.028376927200000002,2.0167182075,0,2.0167182075,2.5772790138,0.007,2.5772885199,0.0275,0.007,0.028376927200000002,2.5497790138000003,0,2.5497790138000003
2020-05-02 05:30:00,2.0829689908,0.003,2.0829711512,0.028,0.003,0.0281602557,2.0549689908,0,2.0549689908,2.6083235566000003,0.003,2.6083252818,0.028,0.003,0.0281602557,2.5803235566,0,2.5803235566
2020-05-02 06:00:00,2.0047592711,0.0085,2.0047772907,0.018000000000000002,0.0085,0.0199060292,1.9867592711,0,1.9867592711,2.5225184478,0.0085,2.5225327687,0.018000000000000002,0.0085,0.0199060292,2.5045184477999998,0,2.5045184477999998
2020-05-02 06:30:00,2.0252638934,0.0125,2.0253024683,0.015,0.0125,0.0195256242,2.0102638934,0,2.0102638934,2.5339201038,0.0125,2.5339509353,0.015,0.0125,0.0195256242,2.5189201038,0,2.5189201038
2020-05-02 07:00:00,1.9092759436,0.0015,1.9092765327999999,0.018500000000000003,0.0015,0.0185607112,1.8907759436,0,1.8907759436,2.9235718246999998,0.0015,2.9235722095,0.018500000000000003,0.0015,0.0185607112,2.9050718247000002,0,2.9050718247000002
2020-05-02 07:30:00,2.0208664785,-0.0035,2.0208695094,0.02,-0.0035,0.0203039405,2.0008664785,0,2.0008664785,3.0891250954,-0.0035,3.0891270782,0.02,-0.0035,0.0203039405,3.0691250954,0,3.0691250954
2020-05-02 08:00:00,1.9030357633000001,-0.0035,1.9030389819,0.038,-0.0035,0.038160843800000004,1.8650357632999999,0,1.8650357632999999,3.0053314302,-0.0035,3.0053334682,0.038,-0.0035,0.038160843800000004,2.9673314302,0,2.9673314302
2020-05-02 08:30:00,1.823006837,-0.01,1.823034264,0.0485,-0.01,0.0495201979,1.7745068370000001,0,1.7745068370000001,2.9585611702000003,-0.01,2.9585780703,0.0485,-0.01,0.0495201979,2.9100611702,0,2.9100611702
2020-05-02 09:00:00,1.9793836014,0.001,1.979383854,0.019,0.001,0.019026297600000002,1.9603836014,0,1.9603836014,3.0791620789,0.001,3.0791622413,0.019,0.001,0.019026297600000002,3.0601620789,0,3.0601620789
2020-05-02 09:30:00,2.0395057943,-0.0115,2.0395382162,0.07200000000000001,-0.0115,0.0729126189,1.9675057943,0,1.9675057943,3.0886143379,-0.0115,3.0886357471,0.07200000000000001,-0.0115,0.0729126189,3.0166143379,0,3.0166143379
2020-05-02 10:00:00,2.1263880889,-0.028,2.1265724311,0.132,-0.028,0.13493702230000001,1.9943880889,0,1.9943880889,3.149552763,-0.028,3.1496772226,0.132,-0.028,0.13493702230000001,3.017552763,0,3.017552763
2020-05-02 10:30:00,1.9056623882000001,-0.0285,1.9058754911,0.159,-0.0285,0.16153405210000002,1.7466623882,0,1.7466623882,3.0539081506,-0.0285,3.054041133,0.159,-0.0285,0.16153405210000002,2.8949081506,0,2.8949081506
2020-05-02 11:00:00,1.8695089406,-0.022,1.8696383819,0.149,-0.022,0.1506154043,1.7205089406,0,1.7205089406,3.0326567485,-0.022,3.0327365455,0.149,-0.022,0.1506154043,2.8836567485,0,2.8836567485
2020-05-02 11:30:00,1.8535366618,-0.026500000000000003,1.8537260873,0.151,-0.026500000000000003,0.1533076971,1.7025366618,0,1.7025366618,3.0295073615,-0.026500000000000003,3.0296232609,0.151,-0.026500000000000003,0.1533076971,2.8785073615,0,2.8785073615
2020-05-02 12:00:00,1.8281385672,-0.0175,1.8282223253,0.163,-0.0175,0.1639367256,1.6651385672,0,1.6651385672,2.9791483362,-0.0175,2.9791997347,0.163,-0.0175,0.1639367256,2.8161483362,0,2.8161483362
2020-05-02 12:30:00,1.9146586396,-0.015,1.9147173959,0.115,-0.015,0.115974135,1.7996586396,0,1.7996586396,2.4884856865,-0.015,2.4885308943,0.115,-0.015,0.115974135,2.3734856865,0,2.3734856865
2020-05-02 13:00:00,1.9247058552,-0.018000000000000002,1.9247900221,0.162,-0.018000000000000002,0.1629969325,1.7627058552000001,0,1.7627058552000001,2.5114434356,-0.018000000000000002,2.5115079395,0.162,-0.018000000000000002,0.1629969325,2.3494434356,0,2.3494434356
2020-05-02 13:30:00,1.8300632332000002,-0.022500000000000003,1.8302015429,0.187,-0.022500000000000003,0.18834874570000001,1.6430632332,0,1.6430632332,2.4518296360000003,-0.022500000000000003,2.451932873,0.187,-0.022500000000000003,0.18834874570000001,2.264829636,0,2.264829636
2020-05-02 14:00:00,1.9476209875000001,-0.02,1.9477236742000001,0.191,-0.02,0.1920442657,1.7566209875,0,1.7566209875,2.1666873095,-0.02,2.1667796144,0.191,-0.02,0.1920442657,1.9756873095,0,1.9756873095
2020-05-02 14:30:00,2.0581269758,-0.0205,2.0582290686,0.23600000000000002,-0.0205,0.2368886869,1.8221269758,0,1.8221269758,2.0501652579,-0.0205,2.0502677471,0.23600000000000002,-0.0205,0.2368886869,1.8141652579,0,1.8141652579
2020-05-02 15:00:00,2.1525104539,-0.026500000000000003,2.1526735712,0.24150000000000002,-0.026500000000000003,0.2429495832,1.9110104539,0,1.9110104539,2.1448880447,-0.026500000000000003,2.1450517417,0.24150000000000002,-0.026500000000000003,0.2429495832,1.9033880447,0,1.9033880447
2020-05-02 15:30:00,2.1617970522,-0.0245,2.161935879,0.223,-0.0245,0.2243418151,1.9387970522,0,1.9387970522,2.1522492953,-0.0245,2.152388738,0.223,-0.0245,0.2243418151,1.9292492953,0,1.9292492953
2020-05-02 16:00:00,2.3400764268,-0.019,2.3401535597,0.20400000000000001,-0.019,0.20488289340000002,2.1360764268,0,2.1360764268,2.3334231,-0.019,2.3335004529,0.20400000000000001,-0.019,0.20488289340000002,2.1294231,0,2.1294231
2020-05-02 16:30:00,2.3854196116,-0.0195,2.3854993133,0.20400000000000001,-0.0195,0.2049298661,2.1814196116,0,2.1814196116,2.3788353937,-0.0195,2.3789153159,0.20400000000000001,-0.0195,0.2049298661,2.1748353937,0,2.1748353937
2020-05-02 17:00:00,2.33758707,-0.0205,2.337676958,0.1825,-0.0205,0.1836477607,2.15508707,0,2.15508707,2.6655145174,-0.0205,2.6655933471,0.1825,-0.0205,0.1836477607,2.4830145174,0,2.4830145174
2020-05-02 17:30:00,2.2677973643,-0.0205,2.2678900184,0.1625,-0.0205,0.1637879727,2.1052973643,0,2.1052973643,2.8367829828,-0.0205,2.8368570534,0.1625,-0.0205,0.1637879727,2.6742829828,0,2.6742829828
2020-05-02 18:00:00,2.3295701166000002,-0.0195,2.3296517289,0.126,-0.0195,0.1275,2.2035701166,0,2.2035701166,2.8511725408,-0.0195,2.8512392231,0.126,-0.0195,0.1275,2.7251725408,0,2.7251725408
2020-05-02 18:30:00,2.3083912202,-0.0085,2.3084068695,0.0645,-0.0085,0.0650576667,2.2438912202,0,2.2438912202,3.0392847912,-0.0085,3.0392966772,0.0645,-0.0085,0.0650576667,2.9747847912000003,0,2.9747847912000003
2020-05-02 19:00:00,2.1345405629,-0.008,2.1345555543,0.069,-0.008,0.0694622199,2.0655405629,0,2.0655405629,3.162711903,-0.008,3.1627220209,0.069,-0.008,0.0694622199,3.093711903,0,3.093711903
2020-05-02 19:30:00,2.1497363025,-0.0055000000000000005,2.1497433382,0.029500000000000002,-0.0055000000000000005,0.0300083322,2.1202363025,0,2.1202363025,3.149269395,-0.0055000000000000005,3.1492741977,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.119769395,0,3.119769395
2020-05-02 20:00:00,2.1246550684,-0.001,2.1246553037,0.0025,-0.001,0.0026925824,2.1221550684,0,2.1221550684,3.122269395,-0.001,3.1222695551,0.0025,-0.001,0.0026925824,3.119769395,0,3.119769395
2020-05-02 20:30:00,2.1003670386,0.0,2.1003670386,0.0005,0.0,0.0005,2.0998670386,0,2.0998670386,3.0970971532,0.0,3.0970971532,0.0005,0.0,0.0005,3.0965971532,0,3.0965971532
2020-05-02 21:00:00,2.0998670386,0.0,2.0998670386,0.0,0.0,0.0,2.0998670386,0,2.0998670386,3.1099595788,0.0,3.1099595788,0.0,0.0,0.0,3.1099595788,0,3.1099595788
2020-05-02 21:30:00,2.0789743489,0.0,2.0789743489,0.0,0.0,0.0,2.0789743489,0,2.0789743489,3.1099595788,0.0,3.1099595788,0.0,0.0,0.0,3.1099595788,0,3.1099595788
2020-05-02 22:00:00,1.9761033481,0.001,1.9761036012000002,0.0,0.001,0.001,1.9761033481,0,1.9761033481,3.0487198048,0.001,3.0487199688,0.0,0.001,0.001,3.0487198048,0,3.0487198048
2020-05-02 22:30:00,1.9615060584,0.007500000000000001,1.9615203968000001,0.003,0.007500000000000001,0.0080777472,1.9585060584,0,1.9585060584,2.8703018588,0.007500000000000001,2.8703116574000003,0.003,0.007500000000000001,0.0080777472,2.8673018588,0,2.8673018588
2020-05-02 23:00:00,2.0118508424,0.005,2.0118570555,0.0015,0.005,0.0052201533000000005,2.0103508424,0,2.0103508424,2.5362481037,0.005,2.5362530322,0.0015,0.005,0.0052201533000000005,2.5347481037,0,2.5347481037
2020-05-02 23:30:00,1.965656831,0.008,1.9656731105,0.002,0.008,0.0082462113,1.9636568310000002,0,1.9636568310000002,2.5007486401,0.008,2.5007614362,0.002,0.008,0.0082462113,2.4987486401,0,2.4987486401
2020-05-03 00:00:00,1.98648812,0.006500000000000001,1.9864987543,0.003,0.006500000000000001,0.0071589105,1.98348812,0,1.98348812,2.5185441636,0.006500000000000001,2.5185525513,0.003,0.006500000000000001,0.0071589105,2.5155441636,0,2.5155441636
2020-05-03 00:30:00,1.9484550555000002,0.0085,1.9484735958,0.003,0.0085,0.0090138782,1.9454550555,0,1.9454550555,2.4816215168999998,0.0085,2.4816360739,0.003,0.0085,0.0090138782,2.4786215169,0,2.4786215169
2020-05-03 01:00:00,1.9038748409,0.0165,1.9039463385,0.007,0.0165,0.017923448300000002,1.8968748409,0,1.8968748409,2.4365961652,0.0165,2.4366520314,0.007,0.0165,0.017923448300000002,2.4295961652,0,2.4295961652
2020-05-03 01:30:00,1.942477619,0.0105,1.9425059975,0.0045000000000000005,0.0105,0.0114236597,1.9379776190000002,0,1.9379776190000002,2.457135905,0.0105,2.4571583396,0.0045000000000000005,0.0105,0.0114236597,2.452635905,0,2.452635905
2020-05-03 02:00:00,1.9407142181,0.0135,1.9407611718000002,0.0045000000000000005,0.0135,0.0142302495,1.9362142181,0,1.9362142181,2.5889796125,0.0135,2.5890148095,0.0045000000000000005,0.0135,0.0142302495,2.5844796125,0,2.5844796125
2020-05-03 02:30:00,1.8244831744,0.013000000000000001,1.8245294883,0.007,0.013000000000000001,0.014764823100000001,1.8174831744,0,1.8174831744,2.9012818410000003,0.013000000000000001,2.9013109659,0.007,0.013000000000000001,0.014764823100000001,2.894281841,0,2.894281841
2020-05-03 03:00:00,1.8460685103,0.0165,1.8461422466,0.005,0.0165,0.0172409396,1.8410685103,0,1.8410685103,2.9097683694,0.0165,2.9098151511,0.005,0.0165,0.0172409396,2.9047683694,0,2.9047683694
2020-05-03 03:30:00,1.8379813076,0.0125,1.838023813,0.01,0.0125,0.016007810600000002,1.8279813076,0,1.8279813076,2.93323792,0.0125,2.9332645542,0.01,0.0125,0.016007810600000002,2.92323792,0,2.92323792
2020-05-03 04:00:00,1.8309057527,0.003,1.8309082105,0.0155,0.003,0.0157876534,1.8154057527,0,1.8154057527,2.9539517346,0.003,2.9539532580000003,0.0155,0.003,0.0157876534,2.9384517346,0,2.9384517346
2020-05-03 04:30:00,1.8085480074,0.0015,1.8085486294000002,0.0145,0.0015,0.0145773797,1.7940480074,0,1.7940480074,2.9319296608,0.0015,2.9319300445,0.0145,0.0015,0.0145773797,2.9174296608,0,2.9174296608
2020-05-03 05:00:00,1.8166788138,0.006,1.8166887219,0.008,0.006,0.01,1.8086788138,0,1.8086788138,2.9254296608,0.006,2.9254358137,0.008,0.006,0.01,2.9174296608,0,2.9174296608
2020-05-03 05:30:00,1.7917323435,0.005,1.7917393199,0.003,0.005,0.0058309519,1.7887323435,0,1.7887323435,2.9183558764,0.005,2.9183601596,0.003,0.005,0.0058309519,2.9153558764,0,2.9153558764
