Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 06:00:00,1.7658515647000002,0.008,1.7658696861,0.0045000000000000005,0.008,0.0091787799,1.7613515647,0,1.7613515647,2.9018626398,0.008,2.9018736671000003,0.0045000000000000005,0.008,0.0091787799,2.8973626398,0,2.8973626398
2020-05-03 06:30:00,1.7661978466,0.013000000000000001,1.7662456888,0.008,0.013000000000000001,0.0152643375,1.7581978466,0,1.7581978466,2.8895433001,0.013000000000000001,2.8895725433,0.008,0.013000000000000001,0.0152643375,2.8815433001,0,2.8815433001
2020-05-03 07:00:00,1.7237106403,0.007500000000000001,1.7237269567,0.008,0.007500000000000001,0.0109658561,1.7157106403,0,1.7157106403,2.8703897627,0.007500000000000001,2.870399561,0.008,0.007500000000000001,0.0109658561,2.8623897627,0,2.8623897627
2020-05-03 07:30:00,1.7624413794,0.0035,1.7624448547,0.018000000000000002,0.0035,0.018337120800000002,1.7444413794,0,1.7444413794,2.9220005513,0.0035,2.9220026474000003,0.018000000000000002,0.0035,0.018337120800000002,2.9040005513000002,0,2.9040005513000002
2020-05-03 08:00:00,1.8582719354,0.0,1.8582719354,0.008,0.0,0.008,1.8502719354,0,1.8502719354,2.9709024031,0.0,2.9709024031,0.008,0.0,0.008,2.9629024031,0,2.9629024031
2020-05-03 08:30:00,1.8646415110999999,-0.006,1.8646511644000001,0.0125,-0.006,0.0138654246,1.8521415111000001,0,1.8521415111000001,2.9560850136,-0.006,2.9560911028,0.0125,-0.006,0.0138654246,2.9435850136,0,2.9435850136
2020-05-03 09:00:00,1.9711483533,-0.009000000000000001,1.9711688996,0.0275,-0.009000000000000001,0.028935272600000003,1.9436483533,0,1.9436483533,3.0094187621,-0.009000000000000001,3.0094322198,0.0275,-0.009000000000000001,0.028935272600000003,2.9819187621000003,0,2.9819187621000003
2020-05-03 09:30:00,1.9483519797,-0.0095,1.9483751401,0.0555,-0.0095,0.0563071931,1.8928519797,0,1.8928519797,2.9531676539,-0.0095,2.9531829341,0.0555,-0.0095,0.0563071931,2.8976676539,0,2.8976676539
2020-05-03 10:00:00,1.8540431623,-0.0105,1.8540728944,0.07,-0.0105,0.0707831195,1.7840431623000002,0,1.7840431623000002,2.8822216038,-0.0105,2.8822407297,0.07,-0.0105,0.0707831195,2.8122216038000003,0,2.8122216038000003
2020-05-03 10:30:00,1.8455754786,-0.0145,1.8456324382,0.09050000000000001,-0.0145,0.0916542416,1.7550754786,0,1.7550754786,2.8909460832000002,-0.0145,2.8909824465,0.09050000000000001,-0.0145,0.0916542416,2.8004460831999998,0,2.8004460831999998
2020-05-03 11:00:00,1.8439403860999999,-0.027,1.84413805,0.105,-0.027,0.10841586600000001,1.7389403861,0,1.7389403861,2.9054460832,-0.027,2.9055715346,0.105,-0.027,0.10841586600000001,2.8004460831999998,0,2.8004460831999998
2020-05-03 11:30:00,1.8840103667,-0.027,1.884203827,0.0645,-0.027,0.0699231721,1.8195103666999999,0,1.8195103666999999,2.9152962806,-0.027,2.9154213081,0.0645,-0.027,0.0699231721,2.8507962806,0,2.8507962806
2020-05-03 12:00:00,1.8408682093,-0.006500000000000001,1.8408796848,0.023,-0.006500000000000001,0.023900836800000002,1.8178682093,0,1.8178682093,2.9008089986,-0.006500000000000001,2.900816281,0.023,-0.006500000000000001,0.023900836800000002,2.8778089986,0,2.8778089986
2020-05-03 12:30:00,1.7967249508,-0.022500000000000003,1.7968658266,0.0335,-0.022500000000000003,0.0403546775,1.7632249508000002,0,1.7632249508000002,2.8684677611,-0.022500000000000003,2.8685560037,0.0335,-0.022500000000000003,0.0403546775,2.8349677611,0,2.8349677611
2020-05-03 13:00:00,1.6687455516,-0.013000000000000001,1.6687961877,0.0685,-0.013000000000000001,0.06972266490000001,1.6002455516,0,1.6002455516,2.7803480471,-0.013000000000000001,2.7803784388,0.0685,-0.013000000000000001,0.06972266490000001,2.7118480471,0,2.7118480471
2020-05-03 13:30:00,1.5292687954000002,-0.0125,1.5293198811000002,0.0955,-0.0125,0.09631458870000001,1.4337687954,0,1.4337687954,2.6963613491,-0.0125,2.6963903231,0.0955,-0.0125,0.09631458870000001,2.6008613491,0,2.6008613491
2020-05-03 14:00:00,1.4752367795,-0.0115,1.4752816022,0.0995,-0.0115,0.1001623682,1.3757367795,0,1.3757367795,2.6690103634,-0.0115,2.6690351384,0.0995,-0.0115,0.1001623682,2.5695103634,0,2.5695103634
2020-05-03 14:30:00,1.431715771,-0.012,1.4317660594000001,0.133,-0.012,0.1335402561,1.298715771,0,1.298715771,2.6597314797,-0.012,2.6597585500000003,0.133,-0.012,0.1335402561,2.5267314797,0,2.5267314797
2020-05-03 15:00:00,1.4101544864,-0.006500000000000001,1.410169467,0.083,-0.006500000000000001,0.08325412900000001,1.3271544864,0,1.3271544864,2.6286477262,-0.006500000000000001,2.6286557627000002,0.083,-0.006500000000000001,0.08325412900000001,2.5456477262,0,2.5456477262
2020-05-03 15:30:00,1.6226570073,-0.0045000000000000005,1.6226632470000002,0.037,-0.0045000000000000005,0.0372726441,1.5856570073,0,1.5856570073,2.7458490011,-0.0045000000000000005,2.7458526885,0.037,-0.0045000000000000005,0.0372726441,2.7088490011,0,2.7088490011
2020-05-03 16:00:00,1.7108495731,-0.006500000000000001,1.7108619207,0.043000000000000003,-0.006500000000000001,0.0434885042,1.6678495731,0,1.6678495731,2.8519707177,-0.006500000000000001,2.8519781248,0.043000000000000003,-0.006500000000000001,0.0434885042,2.8089707177000003,0,2.8089707177000003
2020-05-03 16:30:00,1.9925914475000002,-0.0125,1.9926306549000001,0.032,-0.0125,0.0343547668,1.9605914475000001,0,1.9605914475000001,3.0271350026,-0.0125,3.0271608107,0.032,-0.0125,0.0343547668,2.9951350026,0,2.9951350026
2020-05-03 17:00:00,2.1728704803,-0.008,2.1728852073000002,0.025,-0.008,0.0262488095,2.1478704803,0,2.1478704803,3.1680776027,-0.008,3.1680877034,0.025,-0.008,0.0262488095,3.1430776027,0,3.1430776027
2020-05-03 17:30:00,2.2862644669,-0.006,2.28627234,0.02,-0.006,0.020880613000000003,2.2662644669,0,2.2662644669,3.2893565773,-0.006,3.2893620495,0.02,-0.006,0.020880613000000003,3.2693565773,0,3.2693565773
2020-05-03 18:00:00,2.1083123947,-0.007,2.1083240154,0.0135,-0.007,0.0152069063,2.0948123947,0,2.0948123947,3.6340989874,-0.007,3.6341057291,0.0135,-0.007,0.0152069063,3.6205989874,0,3.6205989874
2020-05-03 18:30:00,2.1962663261,-0.007,2.1962774814,0.017,-0.007,0.0183847763,2.1792663261,0,2.1792663261,3.2903654089,-0.007,3.2903728549,0.017,-0.007,0.0183847763,3.2733654089,0,3.2733654089
2020-05-03 19:00:00,2.1357372949,-0.004,2.1357410407,0.008,-0.004,0.0089442719,2.1277372949,0,2.1277372949,3.1500484181,-0.004,3.1500509577,0.008,-0.004,0.0089442719,3.1420484181,0,3.1420484181
2020-05-03 19:30:00,2.0594667831,-0.003,2.0594689681,0.006,-0.003,0.0067082039,2.0534667831,0,2.0534667831,3.0932516999,-0.003,3.0932531547,0.006,-0.003,0.0067082039,3.0872516999,0,3.0872516999
2020-05-03 20:00:00,1.9255899055,0.0,1.9255899055,0.001,0.0,0.001,1.9245899055,0,1.9245899055,2.9993746304,0.0,2.9993746304,0.001,0.0,0.001,2.9983746304,0,2.9983746304
2020-05-03 20:30:00,1.8659322297,0.001,1.8659324977,0.0005,0.001,0.0011180340000000002,1.8654322297,0,1.8654322297,2.9507187682,0.001,2.9507189377,0.0005,0.001,0.0011180340000000002,2.9502187682,0,2.9502187682
2020-05-03 21:00:00,1.8324463613000002,0.0,1.8324463613000002,0.0,0.0,0.0,1.8324463613000002,0,1.8324463613000002,2.8799709444,0.0,2.8799709444,0.0,0.0,0.0,2.8799709444,0,2.8799709444
2020-05-03 21:30:00,1.8527103166,0.0,1.8527103166,0.0,0.0,0.0,1.8527103166,0,1.8527103166,2.8973267863,0.0,2.8973267863,0.0,0.0,0.0,2.8973267863,0,2.8973267863
2020-05-03 22:00:00,1.8852529532000002,0.0,1.8852529532000002,0.0,0.0,0.0,1.8852529532000002,0,1.8852529532000002,2.9423445188,0.0,2.9423445188,0.0,0.0,0.0,2.9423445188,0,2.9423445188
2020-05-03 22:30:00,1.865905426,0.0,1.865905426,0.0,0.0,0.0,1.865905426,0,1.865905426,2.9265073391,0.0,2.9265073391,0.0,0.0,0.0,2.9265073391,0,2.9265073391
2020-05-03 23:00:00,1.8843320218000001,0.0,1.8843320218000001,0.0,0.0,0.0,1.8843320218000001,0,1.8843320218000001,2.8357352328000003,0.0,2.8357352328000003,0.0,0.0,0.0,2.8357352328000003,0,2.8357352328000003
2020-05-03 23:30:00,1.9296826545,0.0,1.9296826545,0.0,0.0,0.0,1.9296826545,0,1.9296826545,2.4493938523,0.0,2.4493938523,0.0,0.0,0.0,2.4493938523,0,2.4493938523
2020-05-04 00:00:00,1.9010989664,0.0,1.9010989664,0.0,0.0,0.0,1.9010989664,0,1.9010989664,2.4303672742,0.0,2.4303672742,0.0,0.0,0.0,2.4303672742,0,2.4303672742
2020-05-04 00:30:00,1.8307870567000002,0.0,1.8307870567000002,0.0,0.0,0.0,1.8307870567000002,0,1.8307870567000002,2.3644073154,0.0,2.3644073154,0.0,0.0,0.0,2.3644073154,0,2.3644073154
2020-05-04 01:00:00,1.916347379,0.002,1.9163484227,0.0005,0.002,0.0020615528,1.9158473790000001,0,1.9158473790000001,2.4451414513,0.002,2.4451422693,0.0005,0.002,0.0020615528,2.4446414513,0,2.4446414513
2020-05-04 01:30:00,1.9316652056999999,0.0095,1.9316885662,0.0055000000000000005,0.0095,0.0109772492,1.9261652057,0,1.9261652057,2.4637732108,0.0095,2.4637915261,0.0055000000000000005,0.0095,0.0109772492,2.4582732108,0,2.4582732108
2020-05-04 02:00:00,1.9619672641,0.01,1.9619927486000002,0.0115,0.01,0.0152397507,1.9504672641,0,1.9504672641,2.4901637789,0.01,2.4901838579,0.0115,0.01,0.0152397507,2.4786637789,0,2.4786637789
2020-05-04 02:30:00,1.9836510713000002,0.006500000000000001,1.9836617208,0.018500000000000003,0.006500000000000001,0.019608671600000002,1.9651510713,0,1.9651510713,2.5190906761000003,0.006500000000000001,2.5190990621,0.018500000000000003,0.006500000000000001,0.019608671600000002,2.5005906761,0,2.5005906761
2020-05-04 03:00:00,1.9498051498,0.007,1.9498177151,0.0115,0.007,0.013462912,1.9383051498000001,0,1.9383051498000001,2.4841452488,0.007,2.4841551112999998,0.0115,0.007,0.013462912,2.4726452488,0,2.4726452488
2020-05-04 03:30:00,1.9723223252,0.0,1.9723223252,0.0015,0.0,0.0015,1.9708223252,0,1.9708223252,2.4993860788,0.0,2.4993860788,0.0015,0.0,0.0015,2.4978860788,0,2.4978860788
2020-05-04 04:00:00,1.9358610529,0.0,1.9358610529,0.0,0.0,0.0,1.9358610529,0,1.9358610529,2.4656981662,0.0,2.4656981662,0.0,0.0,0.0,2.4656981662,0,2.4656981662
2020-05-04 04:30:00,1.8755813547,0.0,1.8755813547,0.0,0.0,0.0,1.8755813547,0,1.8755813547,2.4134756219,0.0,2.4134756219,0.0,0.0,0.0,2.4134756219,0,2.4134756219
2020-05-04 05:00:00,1.8567411452,0.0,1.8567411452,0.0,0.0,0.0,1.8567411452,0,1.8567411452,2.3974058277,0.0,2.3974058277,0.0,0.0,0.0,2.3974058277,0,2.3974058277
2020-05-04 05:30:00,1.8675654234999999,0.0015,1.8675660259,0.0,0.0015,0.0015,1.8675654234999999,0,1.8675654234999999,2.3952440551,0.0015,2.3952445248,0.0,0.0015,0.0015,2.3952440551,0,2.3952440551
2020-05-04 06:00:00,1.9186855175000002,0.0,1.9186855175000002,0.0,0.0,0.0,1.9186855175000002,0,1.9186855175000002,2.4272284517,0.0,2.4272284517,0.0,0.0,0.0,2.4272284517,0,2.4272284517
2020-05-04 06:30:00,1.9114333786,0.002,1.9114344249,0.0025,0.002,0.0032015621000000003,1.9089333786,0,1.9089333786,2.781339269,0.002,2.7813399881,0.0025,0.002,0.0032015621000000003,2.778839269,0,2.778839269
2020-05-04 07:00:00,1.9577207942000001,-0.006500000000000001,1.9577315847999999,0.0095,-0.006500000000000001,0.011510864400000001,1.9482207942,0,1.9482207942,3.0075517761,-0.006500000000000001,3.0075588001,0.0095,-0.006500000000000001,0.011510864400000001,2.9980517761,0,2.9980517761
2020-05-04 07:30:00,1.9639719425000002,-0.008,1.963988236,0.0175,-0.008,0.0192418814,1.9464719425,0,1.9464719425,3.024825869,-0.008,3.0248364481,0.0175,-0.008,0.0192418814,3.007325869,0,3.007325869
2020-05-04 08:00:00,2.1467041322,-0.01,2.1467274236,0.032,-0.01,0.0335261092,2.1147041322,0,2.1147041322,2.7806814932,-0.01,2.7806994743,0.032,-0.01,0.0335261092,2.7486814932,0,2.7486814932
2020-05-04 08:30:00,2.1386404901000002,-0.0115,2.138671409,0.047,-0.0115,0.048386465000000004,2.0916404901,0,2.0916404901,2.6455182307,-0.0115,2.6455432257,0.047,-0.0115,0.048386465000000004,2.5985182307,0,2.5985182307
2020-05-04 09:00:00,2.0760568759,-0.0115,2.0760887269,0.0785,-0.0115,0.07933788500000001,1.9975568759,0,1.9975568759,2.602807821,-0.0115,2.6028332262,0.0785,-0.0115,0.07933788500000001,2.524307821,0,2.524307821
2020-05-04 09:30:00,2.0190620672,-0.015,2.0191177853,0.10400000000000001,-0.015,0.1050761629,1.9150620672,0,1.9150620672,2.5637324636,-0.015,2.5637763446,0.10400000000000001,-0.015,0.1050761629,2.4597324636,0,2.4597324636
2020-05-04 10:00:00,1.9835472014,-0.0345,1.9838472094,0.1325,-0.0345,0.1369178586,1.8510472014000001,0,1.8510472014000001,2.5413314741,-0.0345,2.5415656417,0.1325,-0.0345,0.1369178586,2.4088314741,0,2.4088314741
2020-05-04 10:30:00,2.0283734318,-0.039,2.0287483281,0.17400000000000002,-0.039,0.1783171332,1.8543734318,0,1.8543734318,2.5942701108,-0.039,2.5945632403000003,0.17400000000000002,-0.039,0.1783171332,2.4202701108,0,2.4202701108
2020-05-04 11:00:00,2.049720971,-0.029,2.0499261106,0.202,-0.029,0.2040710661,1.8477209710000002,0,1.8477209710000002,2.6595244451999998,-0.029,2.6596825515,0.202,-0.029,0.2040710661,2.4575244452,0,2.4575244452
2020-05-04 11:30:00,2.1151359461,-0.030500000000000003,2.1153558378,0.215,-0.030500000000000003,0.2171525961,1.9001359461,0,1.9001359461,2.7287135591,-0.030500000000000003,2.7288840094999998,0.215,-0.030500000000000003,0.2171525961,2.5137135591,0,2.5137135591
2020-05-04 12:00:00,1.853291143,-0.038,1.8536806792,0.24250000000000002,-0.038,0.24545926340000002,1.6107911430000001,0,1.6107911430000001,2.995838285,-0.038,2.9960792763,0.24250000000000002,-0.038,0.24545926340000002,2.753338285,0,2.753338285
2020-05-04 12:30:00,1.8219370275000002,-0.0375,1.8223229082999999,0.2165,-0.0375,0.2197236901,1.6054370275,0,1.6054370275,3.0090598827,-0.0375,3.0092935429,0.2165,-0.0375,0.2197236901,2.7925598827,0,2.7925598827
2020-05-04 13:00:00,1.8744267926,-0.0375,1.8748018697000002,0.23500000000000001,-0.0375,0.2379732128,1.6394267926000001,0,1.6394267926000001,3.0960354721,-0.0375,3.0962625688,0.23500000000000001,-0.0375,0.2379732128,2.8610354721,0,2.8610354721
2020-05-04 13:30:00,1.9166901993,-0.0405,1.9171180375999999,0.195,-0.0405,0.1991613667,1.7216901993,0,1.7216901993,2.6082090593,-0.0405,2.6085234803,0.195,-0.0405,0.1991613667,2.4132090593,0,2.4132090593
2020-05-04 14:00:00,2.0976045735,-0.036000000000000004,2.0979134745,0.242,-0.036000000000000004,0.2446630336,1.8556045735,0,1.8556045735,2.7117541096,-0.036000000000000004,2.7119930588,0.242,-0.036000000000000004,0.2446630336,2.4697541096,0,2.4697541096
2020-05-04 14:30:00,2.178686025,-0.035500000000000004,2.1789752283,0.234,-0.035500000000000004,0.23667752320000002,1.9446860250000002,0,1.9446860250000002,2.7971746948,-0.035500000000000004,2.7973999576,0.234,-0.035500000000000004,0.23667752320000002,2.5631746948,0,2.5631746948
2020-05-04 15:00:00,2.2844203351,-0.0425,2.2848156419,0.2615,-0.0425,0.2649311231,2.0229203351,0,2.0229203351,2.9438972944,-0.0425,2.9442040571,0.2615,-0.0425,0.2649311231,2.6823972944000003,0,2.6823972944000003
2020-05-04 15:30:00,2.3755948905,-0.0415,2.3759573510000003,0.184,-0.0415,0.1886219765,2.1915948905000002,0,2.1915948905000002,3.0101145566,-0.0415,3.0104006201,0.184,-0.0415,0.1886219765,2.8261145566,0,2.8261145566
2020-05-04 16:00:00,2.3293359581,-0.0455,2.329780302,0.2505,-0.0455,0.2545987038,2.0788359581,0,2.0788359581,3.011272247,-0.0455,3.0116159775,0.2505,-0.0455,0.2545987038,2.7607722470000002,0,2.7607722470000002
2020-05-04 16:30:00,2.2319279608,-0.053500000000000006,2.2325690744,0.219,-0.053500000000000006,0.2254401251,2.0129279608,0,2.0129279608,2.881535175,-0.053500000000000006,2.8820317858,0.219,-0.053500000000000006,0.2254401251,2.662535175,0,2.662535175
2020-05-04 17:00:00,2.2445575182,-0.048,2.245070701,0.2315,-0.048,0.23642387780000002,2.0130575182,0,2.0130575182,2.8855306323,-0.048,2.885929838,0.2315,-0.048,0.23642387780000002,2.6540306323,0,2.6540306323
2020-05-04 17:30:00,2.3779137432,-0.0505,2.3784499196,0.24050000000000002,-0.0505,0.24574478630000002,2.1374137431999998,0,2.1374137431999998,2.9789312165,-0.0505,2.9793592336,0.24050000000000002,-0.0505,0.24574478630000002,2.7384312165,0,2.7384312165
2020-05-04 18:00:00,2.4621103162,-0.057,2.4627700277,0.2,-0.057,0.2079639392,2.2621103162000002,0,2.2621103162000002,3.1756944643000002,-0.057,3.1762059648,0.2,-0.057,0.2079639392,2.9756944643,0,2.9756944643
2020-05-04 18:30:00,2.2761891907000003,-0.059000000000000004,2.2769537176,0.156,-0.059000000000000004,0.1667842918,2.1201891907,0,2.1201891907,3.4181933348,-0.059000000000000004,3.418702484,0.156,-0.059000000000000004,0.1667842918,3.2621933348,0,3.2621933348
2020-05-04 19:00:00,2.2188656239,-0.0645,2.2198028982,0.1495,-0.0645,0.1628204533,2.0693656239,0,2.0693656239,3.3126292085,-0.0645,3.3132570868,0.1495,-0.0645,0.1628204533,3.1631292085,0,3.1631292085
2020-05-04 19:30:00,2.1777400493,-0.055,2.1784344659,0.10650000000000001,-0.055,0.119863464,2.0712400493,0,2.0712400493,3.2297728141,-0.055,3.2302410794,0.10650000000000001,-0.055,0.119863464,3.1232728141,0,3.1232728141
2020-05-04 20:00:00,2.1354911985,-0.0465,2.1359974038,0.068,-0.0465,0.0823786987,2.0674911985,0,2.0674911985,3.1764464592,-0.0465,3.1767867978,0.068,-0.0465,0.0823786987,3.1084464592,0,3.1084464592
2020-05-04 20:30:00,2.0926239372,-0.045,2.0931077236,0.0685,-0.045,0.0819588311,2.0241239372,0,2.0241239372,3.1363161846,-0.045,3.136638999,0.0685,-0.045,0.0819588311,3.0678161846,0,3.0678161846
2020-05-04 21:00:00,2.1529401845,-0.044500000000000005,2.1534000297,0.0745,-0.044500000000000005,0.0867784535,2.0784401845,0,2.0784401845,3.1843469955,-0.044500000000000005,3.1846579154,0.0745,-0.044500000000000005,0.0867784535,3.1098469955,0,3.1098469955
2020-05-04 21:30:00,2.1311823776,-0.0385,2.1315301022,0.07200000000000001,-0.0385,0.0816471065,2.0591823776,0,2.0591823776,3.1734344247,-0.0385,3.1736679565,0.07200000000000001,-0.0385,0.0816471065,3.1014344247,0,3.1014344247
2020-05-04 22:00:00,2.0982306764,-0.0405,2.0986215051,0.0775,-0.0405,0.087444268,2.0207306764,0,2.0207306764,3.1720682289,-0.0405,3.1723267642,0.0775,-0.0405,0.087444268,3.0945682289,0,3.0945682289
2020-05-04 22:30:00,2.0053736312,-0.057,2.0061835412,0.1145,-0.057,0.12790328380000002,1.8908736312,0,1.8908736312,3.1230540662,-0.057,3.1235741868,0.1145,-0.057,0.12790328380000002,3.0085540662,0,3.0085540662
2020-05-04 23:00:00,2.0051731636,-0.067,2.0062922061,0.1515,-0.067,0.1656540069,1.8536731636,0,1.8536731636,3.1462193104,-0.067,3.1469326254,0.1515,-0.067,0.1656540069,2.9947193104,0,2.9947193104
2020-05-04 23:30:00,1.926519348,-0.066,1.9276495528000002,0.14550000000000002,-0.066,0.159769365,1.781019348,0,1.781019348,3.0942518944,-0.066,3.0949557002,0.14550000000000002,-0.066,0.159769365,2.9487518944,0,2.9487518944
2020-05-05 00:00:00,1.8816420838,-0.063,1.8826964524,0.14350000000000002,-0.063,0.1567202922,1.7381420838000001,0,1.7381420838000001,3.0733262948,-0.063,3.0739719443,0.14350000000000002,-0.063,0.1567202922,2.9298262948,0,2.9298262948
2020-05-05 00:30:00,1.8317835314000002,-0.0665,1.8329902225999999,0.14850000000000002,-0.0665,0.1627098645,1.6832835313999999,0,1.6832835313999999,3.050242823,-0.0665,3.0509676382,0.14850000000000002,-0.0665,0.1627098645,2.901742823,0,2.901742823
2020-05-05 01:00:00,1.7937889476,-0.046,1.7943786635999999,0.11800000000000001,-0.046,0.1266491216,1.6757889476,0,1.6757889476,2.9932675604,-0.046,2.9936209994,0.11800000000000001,-0.046,0.1266491216,2.8752675604,0,2.8752675604
2020-05-05 01:30:00,1.8959482552,-0.051000000000000004,1.8966340676,0.132,-0.051000000000000004,0.141509717,1.7639482551999999,0,1.7639482551999999,3.0791069657,-0.051000000000000004,3.0795292995,0.132,-0.051000000000000004,0.141509717,2.9471069657,0,2.9471069657
2020-05-05 02:00:00,1.9490870252999999,-0.0655,1.9501872942,0.1625,-0.0655,0.17520416660000002,1.7865870253,0,1.7865870253,3.1289766631,-0.0655,3.1296621556,0.1625,-0.0655,0.17520416660000002,2.9664766631,0,2.9664766631
2020-05-05 02:30:00,1.9446135294,-0.0625,1.9456176471000002,0.166,-0.0625,0.177376013,1.7786135294,0,1.7786135294,3.1377881701,-0.0625,3.1384105612,0.166,-0.0625,0.177376013,2.9717881701,0,2.9717881701
2020-05-05 03:00:00,1.9179165652,-0.0635,1.9189674830999999,0.168,-0.0635,0.1796002506,1.7499165652,0,1.7499165652,3.1181553752,-0.0635,3.1188018843,0.168,-0.0635,0.1796002506,2.9501553752,0,2.9501553752
2020-05-05 03:30:00,1.9212233938,-0.063,1.9222560519,0.162,-0.063,0.1738188712,1.7592233938000001,0,1.7592233938000001,3.1302994734,-0.063,3.1309333741,0.162,-0.063,0.1738188712,2.9682994734,0,2.9682994734
2020-05-05 04:00:00,1.8892204212,-0.0645,1.8903211499,0.1625,-0.0645,0.1748327772,1.7267204212,0,1.7267204212,3.109750726,-0.0645,3.1104195581,0.1625,-0.0645,0.1748327772,2.947250726,0,2.947250726
2020-05-05 04:30:00,1.877978332,-0.0685,1.879227199,0.169,-0.0685,0.18235473670000002,1.708978332,0,1.708978332,3.0821362533,-0.0685,3.0828973602,0.169,-0.0685,0.18235473670000002,2.9131362533000003,0,2.9131362533000003
2020-05-05 05:00:00,1.8745412156999999,-0.075,1.8760409828,0.1875,-0.075,0.2019436803,1.6870412156999999,0,1.6870412156999999,3.0862915817,-0.075,3.087202735,0.1875,-0.075,0.2019436803,2.8987915817000003,0,2.8987915817000003
2020-05-05 05:30:00,1.8500042378,-0.066,1.8511811580000002,0.166,-0.066,0.1786393014,1.6840042378,0,1.6840042378,3.0391849425,-0.066,3.0399014976,0.166,-0.066,0.1786393014,2.8731849425,0,2.8731849425
2020-05-05 06:00:00,1.8236586683,-0.069,1.8249635444,0.17850000000000002,-0.069,0.1913720199,1.6451586683000001,0,1.6451586683000001,3.0123880006,-0.069,3.0131781338,0.17850000000000002,-0.069,0.1913720199,2.8338880006,0,2.8338880006
2020-05-05 06:30:00,1.8695022876,-0.07150000000000001,1.8708690636,0.182,-0.07150000000000001,0.19554091640000001,1.6875022876,0,1.6875022876,3.0276105205,-0.07150000000000001,3.0284546742,0.182,-0.07150000000000001,0.19554091640000001,2.8456105205,0,2.8456105205
2020-05-05 07:00:00,1.9147723743,-0.08,1.9164428626,0.17,-0.08,0.1878829423,1.7447723743,0,1.7447723743,3.0805832104,-0.08,3.0816217996,0.17,-0.08,0.1878829423,2.9105832104,0,2.9105832104
2020-05-05 07:30:00,1.9264274781,-0.08650000000000001,1.9283685017,0.17850000000000002,-0.08650000000000001,0.1983544807,1.7479274781,0,1.7479274781,3.116581249,-0.08650000000000001,3.1177814118,0.17850000000000002,-0.08650000000000001,0.1983544807,2.938081249,0,2.938081249
2020-05-05 08:00:00,1.9511342831,-0.088,1.9531177616000002,0.199,-0.088,0.21758906220000002,1.7521342831000002,0,1.7521342831000002,3.1238466488,-0.088,3.1250859004000002,0.199,-0.088,0.21758906220000002,2.9248466488,0,2.9248466488
2020-05-05 08:30:00,1.8940272815,-0.0945,1.8963832928,0.226,-0.0945,0.24496173170000002,1.6680272815000001,0,1.6680272815000001,3.1270021981,-0.0945,3.1284297974,0.226,-0.0945,0.24496173170000002,2.9010021981,0,2.9010021981
2020-05-05 09:00:00,1.8643106281000001,-0.0925,1.8666039666,0.2525,-0.0925,0.26890983620000003,1.6118106281,0,1.6118106281,3.1135694203,-0.0925,3.1149431432,0.2525,-0.0925,0.26890983620000003,2.8610694202999998,0,2.8610694202999998
2020-05-05 09:30:00,1.7562691185000001,-0.08600000000000001,1.7583734576999999,0.2725,-0.08600000000000001,0.2857485783,1.4837691185000002,0,1.4837691185000002,3.04669668,-0.08600000000000001,3.0479102119,0.2725,-0.08600000000000001,0.2857485783,2.77419668,0,2.77419668
2020-05-05 10:00:00,1.7616791015,-0.078,1.7634050177,0.29150000000000004,-0.078,0.30175528160000004,1.4701791015,0,1.4701791015,3.073154198,-0.078,3.0741439011,0.29150000000000004,-0.078,0.30175528160000004,2.781654198,0,2.781654198
2020-05-05 10:30:00,1.7721002604,-0.077,1.7737723453,0.3245,-0.077,0.3335104946,1.4476002604,0,1.4476002604,3.1257436926,-0.077,3.1266919631,0.3245,-0.077,0.3335104946,2.8012436926,0,2.8012436926
2020-05-05 11:00:00,1.7201460275,-0.082,1.7220994036000001,0.36050000000000004,-0.082,0.369708331,1.3596460275,0,1.3596460275,3.1361169617,-0.082,3.1371888049,0.36050000000000004,-0.082,0.369708331,2.7756169617,0,2.7756169617
2020-05-05 11:30:00,1.7074301465000001,-0.0845,1.7095198025,0.389,-0.0845,0.3980719156,1.3184301465,0,1.3184301465,3.1186739676,-0.0845,3.119818515,0.389,-0.0845,0.3980719156,2.7296739676,0,2.7296739676
2020-05-05 12:00:00,1.7579570233,-0.083,1.7599153093000002,0.41100000000000003,-0.083,0.4192970308,1.3469570233,0,1.3469570233,3.1929728953,-0.083,3.1940514884,0.41100000000000003,-0.083,0.4192970308,2.7819728953,0,2.7819728953
2020-05-05 12:30:00,1.6971031642,-0.08950000000000001,1.6994615030000002,0.441,-0.08950000000000001,0.4499902777,1.2561031642,0,1.2561031642,3.1510674989,-0.08950000000000001,3.1523382801,0.441,-0.08950000000000001,0.4499902777,2.7100674989,0,2.7100674989
2020-05-05 13:00:00,1.6184274517000001,-0.0925,1.6210686804,0.464,-0.0925,0.47313026750000003,1.1544274517,0,1.1544274517,3.1455238212,-0.0925,3.1468835949,0.464,-0.0925,0.47313026750000003,2.6815238212,0,2.6815238212
2020-05-05 13:30:00,1.4989408398,-0.089,1.5015807142000002,0.4545,-0.089,0.46313200060000004,1.0444408398,0,1.0444408398,3.051636747,-0.089,3.0529342993,0.4545,-0.089,0.46313200060000004,2.597136747,0,2.597136747
2020-05-05 14:00:00,1.5464709532,-0.08750000000000001,1.5489443693,0.45,-0.08750000000000001,0.45842802050000003,1.0964709532,0,1.0964709532,3.1666170758,-0.08750000000000001,3.1678257456,0.45,-0.08750000000000001,0.45842802050000003,2.7166170758,0,2.7166170758
2020-05-05 14:30:00,1.8332695837,-0.0805,1.8350361350000002,0.41850000000000004,-0.0805,0.4261719137,1.4147695837,0,1.4147695837,3.2629517785,-0.0805,3.2639446317,0.41850000000000004,-0.0805,0.4261719137,2.8444517785,0,2.8444517785
2020-05-05 15:00:00,1.8683512767,-0.082,1.8701498584,0.418,-0.082,0.4259671349,1.4503512767,0,1.4503512767,3.270139486,-0.082,3.2711674151,0.418,-0.082,0.4259671349,2.852139486,0,2.852139486
2020-05-05 15:30:00,1.8431632667,-0.08,1.8448985956000001,0.402,-0.08,0.4098829101,1.4411632667,0,1.4411632667,3.2592810788,-0.08,3.2602627426,0.402,-0.08,0.4098829101,2.8572810788,0,2.8572810788
2020-05-05 16:00:00,1.8093649215,-0.074,1.8108775273000002,0.3695,-0.074,0.37683716640000003,1.4398649215,0,1.4398649215,3.1901118312,-0.074,3.1909699929,0.3695,-0.074,0.37683716640000003,2.8206118312,0,2.8206118312
2020-05-05 16:30:00,1.8280661212,-0.0685,1.8293490628,0.3425,-0.0685,0.3492828367,1.4855661212,0,1.4855661212,3.1398812193,-0.0685,3.1406283323,0.3425,-0.0685,0.3492828367,2.7973812193,0,2.7973812193
2020-05-05 17:00:00,1.9020487597,-0.07,1.9033364086,0.3285,-0.07,0.33587534890000004,1.5735487597,0,1.5735487597,3.1568114898,-0.07,3.157587494,0.3285,-0.07,0.33587534890000004,2.8283114898,0,2.8283114898
2020-05-05 17:30:00,2.0036139057,-0.065,2.0046679733,0.289,-0.065,0.2962195132,1.7146139057,0,1.7146139057,3.3338767305,-0.065,3.334510317,0.289,-0.065,0.2962195132,3.0448767305,0,3.0448767305
2020-05-05 18:00:00,2.0486382856,-0.059500000000000004,2.0495021531,0.244,-0.059500000000000004,0.25114985570000004,1.8046382856,0,1.8046382856,3.3060179713,-0.059500000000000004,3.3065533531,0.244,-0.059500000000000004,0.25114985570000004,3.0620179713,0,3.0620179713
2020-05-05 18:30:00,2.0210807264,-0.061,2.0220010639,0.191,-0.061,0.20050436400000002,1.8300807264,0,1.8300807264,3.1931290237,-0.061,3.1937116279,0.191,-0.061,0.20050436400000002,3.0021290237,0,3.0021290237
2020-05-05 19:00:00,1.9569923599,-0.057,1.9578222842000002,0.1515,-0.057,0.1618680018,1.8054923599000001,0,1.8054923599000001,3.0979870648,-0.057,3.0985113931,0.1515,-0.057,0.1618680018,2.9464870648,0,2.9464870648
2020-05-05 19:30:00,1.9182066108,-0.051500000000000004,1.9188978222,0.10450000000000001,-0.051500000000000004,0.11650107300000001,1.8137066108000002,0,1.8137066108000002,3.0461891108,-0.051500000000000004,3.0466244187,0.10450000000000001,-0.051500000000000004,0.11650107300000001,2.9416891108,0,2.9416891108
2020-05-05 20:00:00,1.9111311524999999,-0.0195,1.9112306329000002,0.0385,-0.0195,0.0431566913,1.8726311525,0,1.8726311525,2.9961620834,-0.0195,2.9962255389,0.0385,-0.0195,0.0431566913,2.9576620834,0,2.9576620834
2020-05-05 20:30:00,1.8498021283,0.002,1.8498032095,0.025,0.002,0.0250798724,1.8248021283,0,1.8248021283,2.9540451399,0.002,2.954045817,0.025,0.002,0.0250798724,2.9290451399,0,2.9290451399
2020-05-05 21:00:00,1.8923423335,0.007500000000000001,1.892357196,0.021,0.007500000000000001,0.022299103100000002,1.8713423335,0,1.8713423335,2.9373566553,0.007500000000000001,2.9373662302,0.021,0.007500000000000001,0.022299103100000002,2.9163566553,0,2.9163566553
2020-05-05 21:30:00,1.9881349201,0.0085,1.9881530903,0.0235,0.0085,0.024989998000000003,1.9646349201,0,1.9646349201,3.0119288483,0.0085,3.0119408422,0.0235,0.0085,0.024989998000000003,2.9884288483,0,2.9884288483
2020-05-05 22:00:00,1.9843498255,-0.011,1.9843803138,0.022,-0.011,0.024596747800000002,1.9623498255,0,1.9623498255,3.049419044,-0.011,3.0494388838,0.022,-0.011,0.024596747800000002,3.027419044,0,3.027419044
2020-05-05 22:30:00,1.9472582233,-0.005,1.9472646426,0.035,-0.005,0.0353553391,1.9122582233,0,1.9122582233,3.0275265341,-0.005,3.0275306628,0.035,-0.005,0.0353553391,2.9925265341,0,2.9925265341
2020-05-05 23:00:00,1.8538647021,0.0,1.8538647021,0.036500000000000005,0.0,0.036500000000000005,1.8173647021,0,1.8173647021,2.9657280445,0.0,2.9657280445,0.036500000000000005,0.0,0.036500000000000005,2.9292280445000003,0,2.9292280445000003
2020-05-05 23:30:00,1.7922216206,-0.0045000000000000005,1.7922272700000001,0.0375,-0.0045000000000000005,0.0377690349,1.7547216206,0,1.7547216206,2.9176890096,-0.0045000000000000005,2.9176924798,0.0375,-0.0045000000000000005,0.0377690349,2.8801890096,0,2.8801890096
2020-05-06 00:00:00,1.7259463123,-0.018000000000000002,1.7260401713,0.067,-0.018000000000000002,0.0693757883,1.6589463123,0,1.6589463123,2.8746079400999998,-0.018000000000000002,2.8746642951,0.067,-0.018000000000000002,0.0693757883,2.8076079401,0,2.8076079401
2020-05-06 00:30:00,1.6996598451,-0.023,1.6998154574000002,0.07100000000000001,-0.023,0.0746324326,1.6286598451,0,1.6286598451,2.8720618273,-0.023,2.8721539199,0.07100000000000001,-0.023,0.0746324326,2.8010618273,0,2.8010618273
2020-05-06 01:00:00,1.6860082092000002,-0.026500000000000003,1.6862164545,0.0685,-0.026500000000000003,0.07344726,1.6175082092,0,1.6175082092,2.8796194999,-0.026500000000000003,2.8797414318000003,0.0685,-0.026500000000000003,0.07344726,2.8111194999,0,2.8111194999
2020-05-06 01:30:00,1.7488924914,-0.035500000000000004,1.7492527538,0.0955,-0.035500000000000004,0.1018847388,1.6533924914,0,1.6533924914,2.9377371783,-0.035500000000000004,2.9379516638,0.0955,-0.035500000000000004,0.1018847388,2.8422371783,0,2.8422371783
2020-05-06 02:00:00,1.8072461501000001,-0.043000000000000003,1.8077576295000002,0.0975,-0.043000000000000003,0.1065610154,1.7097461501,0,1.7097461501,2.9864599417,-0.043000000000000003,2.9867694895,0.0975,-0.043000000000000003,0.1065610154,2.8889599417,0,2.8889599417
2020-05-06 02:30:00,1.7899224419,-0.036000000000000004,1.7902844322,0.10650000000000001,-0.036000000000000004,0.11241997150000001,1.6834224419,0,1.6834224419,2.9866890096,-0.036000000000000004,2.9869059644,0.10650000000000001,-0.036000000000000004,0.11241997150000001,2.8801890096,0,2.8801890096
2020-05-06 03:00:00,1.8048618968999999,-0.039,1.8052832097,0.1005,-0.039,0.10780190170000001,1.7043618969,0,1.7043618969,3.0138603806,-0.039,3.0141127042,0.1005,-0.039,0.10780190170000001,2.9133603806,0,2.9133603806
2020-05-06 03:30:00,1.8350004864,-0.0395,1.8354255733,0.092,-0.0395,0.1001211766,1.7430004864000002,0,1.7430004864000002,3.0472805135,-0.0395,3.0475365097,0.092,-0.0395,0.1001211766,2.9552805135,0,2.9552805135
2020-05-06 04:00:00,1.8070508553,-0.018500000000000003,1.8071455513,0.0845,-0.018500000000000003,0.0865014451,1.7225508553000002,0,1.7225508553000002,3.0185150865,-0.018500000000000003,3.0185717778,0.0845,-0.018500000000000003,0.0865014451,2.9340150865,0,2.9340150865
2020-05-06 04:30:00,1.8215645872000001,-0.025500000000000002,1.8217430651000002,0.1105,-0.025500000000000002,0.1134041445,1.7110645872,0,1.7110645872,2.9070692339,-0.025500000000000002,2.9071810712,0.1105,-0.025500000000000002,0.1134041445,2.7965692339,0,2.7965692339
2020-05-06 05:00:00,1.9175599089,-0.031,1.9178104714000002,0.11,-0.031,0.11428473210000001,1.8075599089,0,1.8075599089,2.4976029398,-0.031,2.4977953168,0.11,-0.031,0.11428473210000001,2.3876029398,0,2.3876029398
2020-05-06 05:30:00,1.8872196171,-0.028,1.8874273186,0.1075,-0.028,0.1110866779,1.7797196171,0,1.7797196171,2.4661193212,-0.028,2.4662782702,0.1075,-0.028,0.1110866779,2.3586193212,0,2.3586193212
2020-05-06 06:00:00,1.9151612788,-0.0235,1.9153054519000001,0.111,-0.0235,0.1134603455,1.8041612788,0,1.8041612788,2.4839104724,-0.0235,2.4840216353,0.111,-0.0235,0.1134603455,2.3729104724,0,2.3729104724
2020-05-06 06:30:00,1.8663119859,-0.024,1.8664662946,0.10200000000000001,-0.024,0.10478549520000001,1.7643119859,0,1.7643119859,2.4183685398,-0.024,2.4184876254,0.10200000000000001,-0.024,0.10478549520000001,2.3163685398,0,2.3163685398
2020-05-06 07:00:00,2.1583679223,-0.026000000000000002,2.1585245165,0.0965,-0.026000000000000002,0.09994123270000001,2.0618679223,0,2.0618679223,2.9196877371000003,-0.026000000000000002,2.9198035006,0.0965,-0.026000000000000002,0.09994123270000001,2.8231877371,0,2.8231877371
2020-05-06 07:30:00,1.9395076694000002,-0.021500000000000002,1.9396268326000001,0.093,-0.021500000000000002,0.09545286800000001,1.8465076694,0,1.8465076694,2.9392446243,-0.021500000000000002,2.9393232574,0.093,-0.021500000000000002,0.09545286800000001,2.8462446243,0,2.8462446243
2020-05-06 08:00:00,1.8992215157999999,-0.026500000000000003,1.8994063852,0.10550000000000001,-0.026500000000000003,0.1087772954,1.7937215158000002,0,1.7937215158000002,2.947807846,-0.026500000000000003,2.9479269575,0.10550000000000001,-0.026500000000000003,0.1087772954,2.842307846,0,2.842307846
2020-05-06 08:30:00,1.8838470576000002,-0.0315,1.8841103966000001,0.1145,-0.0315,0.11875394730000001,1.7693470576,0,1.7693470576,2.9386531822,-0.0315,2.9388220047,0.1145,-0.0315,0.11875394730000001,2.8241531822,0,2.8241531822
2020-05-06 09:00:00,1.9209212278,-0.026500000000000003,1.921104009,0.14100000000000001,-0.026500000000000003,0.1434686377,1.7799212278,0,1.7799212278,2.9493357479,-0.026500000000000003,2.9494547977,0.14100000000000001,-0.026500000000000003,0.1434686377,2.8083357479,0,2.8083357479
2020-05-06 09:30:00,1.9643898234,-0.038,1.9647573332000001,0.161,-0.038,0.1654236984,1.8033898233999999,0,1.8033898233999999,2.9719636153,-0.038,2.9722065424,0.161,-0.038,0.1654236984,2.8109636153,0,2.8109636153
2020-05-06 10:00:00,1.8946526231,-0.044500000000000005,1.8951751402,0.193,-0.044500000000000005,0.19806375240000001,1.7016526231,0,1.7016526231,2.5235775918,-0.044500000000000005,2.5239699111,0.193,-0.044500000000000005,0.19806375240000001,2.3305775918,0,2.3305775918
2020-05-06 10:30:00,1.8089370275,-0.044500000000000005,1.8094842966,0.20350000000000001,-0.044500000000000005,0.20830866520000002,1.6054370275,0,1.6054370275,2.4213882878,-0.044500000000000005,2.4217971613,0.20350000000000001,-0.044500000000000005,0.20830866520000002,2.2178882878,0,2.2178882878
2020-05-06 11:00:00,1.8021428878,-0.035500000000000004,1.8024925071,0.20950000000000002,-0.035500000000000004,0.2124864702,1.5926428878,0,1.5926428878,2.4347278531,-0.035500000000000004,2.4349866465,0.20950000000000002,-0.035500000000000004,0.2124864702,2.2252278531,0,2.2252278531
2020-05-06 11:30:00,1.7162271102000002,-0.029500000000000002,1.7164806273000002,0.2195,-0.029500000000000002,0.2214734747,1.4967271102000002,0,1.4967271102000002,2.3656891786,-0.029500000000000002,2.3658731031,0.2195,-0.029500000000000002,0.2214734747,2.1461891786,0,2.1461891786
2020-05-06 12:00:00,1.7902593816999999,-0.030500000000000003,1.7905191716000002,0.2265,-0.030500000000000003,0.2285443064,1.5637593817000002,0,1.5637593817000002,2.4302180337,-0.030500000000000003,2.4304094185,0.2265,-0.030500000000000003,0.2285443064,2.2037180337,0,2.2037180337
2020-05-06 12:30:00,1.7136695256,-0.030500000000000003,1.7139409246000001,0.23,-0.030500000000000003,0.2320134694,1.4836695256,0,1.4836695256,2.3548407864,-0.030500000000000003,2.3550382968,0.23,-0.030500000000000003,0.2320134694,2.1248407864,0,2.1248407864
2020-05-06 13:00:00,1.7280842591,-0.027,1.7282951735,0.231,-0.027,0.2325725693,1.4970842591,0,1.4970842591,2.384128467,-0.027,2.3842813481,0.231,-0.027,0.2325725693,2.153128467,0,2.153128467
2020-05-06 13:30:00,1.5206058345,-0.0285,1.5208728920999999,0.2335,-0.0285,0.23523286340000002,1.2871058345,0,1.2871058345,2.2233073341,-0.0285,2.2234899937,0.2335,-0.0285,0.23523286340000002,1.9898073341,0,1.9898073341
2020-05-06 14:00:00,1.7616171129,-0.026500000000000003,1.7618164213,0.23900000000000002,-0.026500000000000003,0.2404646544,1.5226171129,0,1.5226171129,2.4463759518,-0.026500000000000003,2.4465194762999998,0.23900000000000002,-0.026500000000000003,0.2404646544,2.2073759518,0,2.2073759518
2020-05-06 14:30:00,2.036865144,-0.03,2.0370860598,0.23850000000000002,-0.03,0.24037938760000002,1.798365144,0,1.798365144,2.6703547595,-0.03,2.6705232711,0.23850000000000002,-0.03,0.24037938760000002,2.4318547595,0,2.4318547595
2020-05-06 15:00:00,2.0764156114,-0.022500000000000003,2.0765375126,0.231,-0.022500000000000003,0.23209319250000002,1.8454156114,0,1.8454156114,2.7098265917,-0.022500000000000003,2.7099200001,0.231,-0.022500000000000003,0.23209319250000002,2.4788265917,0,2.4788265917
2020-05-06 15:30:00,2.0815498828,-0.025500000000000002,2.0817060706,0.2235,-0.025500000000000002,0.22494999440000002,1.8580498828,0,1.8580498828,2.7304017497,-0.025500000000000002,2.730520823,0.2235,-0.025500000000000002,0.22494999440000002,2.5069017497,0,2.5069017497
2020-05-06 16:00:00,2.0721771857,-0.018000000000000002,2.0722553629,0.20800000000000002,-0.018000000000000002,0.2087773934,1.8641771857,0,1.8641771857,2.7268998388,-0.018000000000000002,2.7269592463,0.20800000000000002,-0.018000000000000002,0.2087773934,2.5188998388,0,2.5188998388
2020-05-06 16:30:00,2.1358143727,-0.025,2.1359606819,0.197,-0.025,0.1985799587,1.9388143727,0,1.9388143727,2.7446627941,-0.025,2.7447766491000003,0.197,-0.025,0.1985799587,2.5476627941,0,2.5476627941
2020-05-06 17:00:00,2.2399223939,-0.028,2.2400973932,0.17500000000000002,-0.028,0.17722584460000002,2.0649223939,0,2.0649223939,2.803978769,-0.028,2.8041185669,0.17500000000000002,-0.028,0.17722584460000002,2.628978769,0,2.628978769
2020-05-06 17:30:00,2.4501621317,-0.0165,2.4502176887,0.1535,-0.0165,0.15438426090000001,2.2966621316999998,0,2.2966621316999998,2.9695901393,-0.0165,2.9696359786,0.1535,-0.0165,0.15438426090000001,2.8160901393,0,2.8160901393
2020-05-06 18:00:00,2.3924597561,-0.021,2.3925519188,0.127,-0.021,0.128724512,2.2654597561,0,2.2654597561,3.2151773079,-0.021,3.2152458881,0.127,-0.021,0.128724512,3.0881773079,0,3.0881773079
2020-05-06 18:30:00,2.3200410491,-0.006500000000000001,2.3200501545,0.09,-0.006500000000000001,0.0902344169,2.2300410491,0,2.2300410491,3.3045477348,-0.006500000000000001,3.3045541275,0.09,-0.006500000000000001,0.0902344169,3.2145477348,0,3.2145477348
2020-05-06 19:00:00,2.2420093749,-0.004,2.2420129431999998,0.06,-0.004,0.060133185500000005,2.1820093749,0,2.1820093749,3.223692991,-0.004,3.2236954726000002,0.06,-0.004,0.060133185500000005,3.163692991,0,3.163692991
2020-05-06 19:30:00,2.2506684887,-0.0055000000000000005,2.2506752089,0.029,-0.0055000000000000005,0.0295169443,2.2216684886999998,0,2.2216684886999998,3.191670215,-0.0055000000000000005,3.1916749539,0.029,-0.0055000000000000005,0.0295169443,3.162670215,0,3.162670215
2020-05-06 20:00:00,2.288301178,-0.0015,2.2883016696,0.004,-0.0015,0.0042720019,2.284301178,0,2.284301178,3.2327888297,-0.0015,3.2327891777,0.004,-0.0015,0.0042720019,3.2287888297,0,3.2287888297
2020-05-06 20:30:00,2.1732944752,0.0,2.1732944752,0.001,0.0,0.001,2.1722944752,0,2.1722944752,3.1666389501,0.0,3.1666389501,0.001,0.0,0.001,3.1656389501,0,3.1656389501
2020-05-06 21:00:00,2.224398374,0.0025,2.2243997788,0.0,0.0025,0.0025,2.224398374,0,2.224398374,3.192491107,0.0025,3.1924920858,0.0,0.0025,0.0025,3.192491107,0,3.192491107
2020-05-06 21:30:00,2.1837665405,0.0,2.1837665405,0.0,0.0,0.0,2.1837665405,0,2.1837665405,3.1323487604,0.0,3.1323487604,0.0,0.0,0.0,3.1323487604,0,3.1323487604
2020-05-06 22:00:00,2.1265522258,0.0,2.1265522258,0.0,0.0,0.0,2.1265522258,0,2.1265522258,3.1050741563,0.0,3.1050741563,0.0,0.0,0.0,3.1050741563,0,3.1050741563
2020-05-06 22:30:00,2.0997419845,0.0005,2.0997420441,0.0,0.0005,0.0005,2.0997419845,0,2.0997419845,3.0931178096,0.0005,3.09311785,0.0,0.0005,0.0005,3.0931178096,0,3.0931178096
2020-05-06 23:00:00,1.9988532747,0.009000000000000001,1.9988735362,0.0045000000000000005,0.009000000000000001,0.0100623059,1.9943532747,0,1.9943532747,3.0453327383,0.009000000000000001,3.0453460373,0.0045000000000000005,0.009000000000000001,0.0100623059,3.0408327383,0,3.0408327383
2020-05-06 23:30:00,1.9900338901,0.013000000000000001,1.9900763512,0.008,0.013000000000000001,0.0152643375,1.9820338901,0,1.9820338901,3.0610180621,0.013000000000000001,3.0610456672,0.008,0.013000000000000001,0.0152643375,3.0530180621,0,3.0530180621
2020-05-07 00:00:00,1.9878186402,0.012,1.9878548605000002,0.007500000000000001,0.012,0.0141509717,1.9803186402000001,0,1.9803186402000001,3.0464066978,0.012,3.0464303321,0.007500000000000001,0.012,0.0141509717,3.0389066978,0,3.0389066978
2020-05-07 00:30:00,2.066502895,0.016,2.0665648344,0.01,0.016,0.0188679623,2.056502895,0,2.056502895,2.5574313922,0.016,2.5574814419000003,0.01,0.016,0.0188679623,2.5474313922,0,2.5474313922
2020-05-07 01:00:00,2.0380020476,0.006500000000000001,2.0380124131,0.021500000000000002,0.006500000000000001,0.0224610774,2.0165020476,0,2.0165020476,2.5486071616,0.006500000000000001,2.5486154504,0.021500000000000002,0.006500000000000001,0.0224610774,2.5271071616,0,2.5271071616
2020-05-07 01:30:00,2.1049195319,0.006,2.1049280832,0.031,0.006,0.0315753068,2.0739195319,0,2.0739195319,2.6127190699,0.006,2.6127259593,0.031,0.006,0.0315753068,2.5817190699,0,2.5817190699
2020-05-07 02:00:00,2.1445173329,-0.005,2.1445231617,0.035,-0.005,0.0353553391,2.1095173329,0,2.1095173329,2.6520151477000002,-0.005,2.6520198611,0.035,-0.005,0.0353553391,2.6170151477,0,2.6170151477
2020-05-07 02:30:00,2.1300173329,-0.003,2.1300194455,0.0205,-0.003,0.020718349400000002,2.1095173329,0,2.1095173329,2.6375151477000003,-0.003,2.6375168539000002,0.0205,-0.003,0.020718349400000002,2.6170151477,0,2.6170151477
2020-05-07 03:00:00,2.1059035951,-0.002,2.1059045448,0.028,-0.002,0.0280713377,2.0779035951,0,2.0779035951,2.6122766162,-0.002,2.6122773818000002,0.028,-0.002,0.0280713377,2.5842766162,0,2.5842766162
2020-05-07 03:30:00,2.1158343206,-0.0245,2.1159761629,0.054,-0.0245,0.0592979764,2.0618343206,0,2.0618343206,2.6350588122,-0.0245,2.6351727066,0.054,-0.0245,0.0592979764,2.5810588122,0,2.5810588122
2020-05-07 04:00:00,2.0859768495,-0.026000000000000002,2.0861388776,0.0765,-0.026000000000000002,0.0807975866,2.0094768495,0,2.0094768495,2.6148552727,-0.026000000000000002,2.614984531,0.0765,-0.026000000000000002,0.0807975866,2.5383552727,0,2.5383552727
2020-05-07 04:30:00,2.0566560409,-0.02,2.0567532838,0.07,-0.02,0.0728010989,1.9866560409,0,1.9866560409,2.5895987213,-0.02,2.5896759522,0.07,-0.02,0.0728010989,2.5195987213,0,2.5195987213
2020-05-07 05:00:00,2.0190713192,-0.0155,2.0191308135,0.073,-0.0155,0.0746274078,1.9460713192,0,1.9460713192,2.5574301225,-0.0155,2.557477093,0.073,-0.0155,0.0746274078,2.4844301225,0,2.4844301225
2020-05-07 05:30:00,2.0152614965,-0.014,2.0153101248,0.065,-0.014,0.06649060080000001,1.9502614965,0,1.9502614965,2.5449697452,-0.014,2.5450082523,0.065,-0.014,0.06649060080000001,2.4799697452,0,2.4799697452
2020-05-07 06:00:00,2.0141916059,-0.013000000000000001,2.0142335578,0.059000000000000004,-0.013000000000000001,0.0604152299,1.9551916059,0,1.9551916059,2.5322791794,-0.013000000000000001,2.5323125483,0.059000000000000004,-0.013000000000000001,0.0604152299,2.4732791794,0,2.4732791794
2020-05-07 06:30:00,1.9181208941,-0.007,1.9181336670000002,0.054,-0.007,0.0544518136,1.8641208941,0,1.8641208941,2.4333488517,-0.007,2.4333589201,0.054,-0.007,0.0544518136,2.3793488517,0,2.3793488517
2020-05-07 07:00:00,2.0575805142,-0.0105,2.0576073052,0.051000000000000004,-0.0105,0.0520696649,2.0065805142,0,2.0065805142,2.5585119512,-0.0105,2.5585334968,0.051000000000000004,-0.0105,0.0520696649,2.5075119512,0,2.5075119512
2020-05-07 07:30:00,1.9678855777000002,-0.018000000000000002,1.9679678979,0.067,-0.018000000000000002,0.0693757883,1.9008855777,0,1.9008855777,2.915382841,-0.018000000000000002,2.9154384078,0.067,-0.018000000000000002,0.0693757883,2.8483828410000003,0,2.8483828410000003
2020-05-07 08:00:00,1.9032817276,-0.006,1.9032911849,0.066,-0.006,0.0662721661,1.8372817276000002,0,1.8372817276000002,2.9763441873,-0.006,2.976350235,0.066,-0.006,0.0662721661,2.9103441872999998,0,2.9103441872999998
2020-05-07 08:30:00,2.026890995,-0.003,2.0268932151,0.043000000000000003,-0.003,0.0431045241,1.983890995,0,1.983890995,3.0576093158,-0.003,3.0576107876,0.043000000000000003,-0.003,0.0431045241,3.0146093158,0,3.0146093158
2020-05-07 09:00:00,1.9763526921999999,0.0005,1.9763527555,0.033,0.0005,0.0330037877,1.9433526922,0,1.9433526922,3.011819084,0.0005,3.0118191255,0.033,0.0005,0.0330037877,2.978819084,0,2.978819084
2020-05-07 09:30:00,2.0459702144,0.0015,2.0459707643,0.015,0.0015,0.015074813400000001,2.0309702144,0,2.0309702144,3.0548146388,0.0015,3.0548150071,0.015,0.0015,0.015074813400000001,3.0398146388,0,3.0398146388
2020-05-07 10:00:00,2.0534791752,-0.011,2.0535086372,0.017,-0.011,0.0202484567,2.0364791752,0,2.0364791752,3.1141744458,-0.011,3.114193873,0.017,-0.011,0.0202484567,3.0971744458,0,3.0971744458
2020-05-07 10:30:00,2.0280246709,-0.029500000000000002,2.0282392156,0.0545,-0.029500000000000002,0.0619717678,1.9735246709,0,1.9735246709,3.1065037732,-0.029500000000000002,3.106643839,0.0545,-0.029500000000000002,0.0619717678,3.0520037732,0,3.0520037732
2020-05-07 11:00:00,1.9891681024,-0.026000000000000002,1.9893380155,0.053500000000000006,-0.026000000000000002,0.0594831909,1.9356681024,0,1.9356681024,3.1041714797,-0.026000000000000002,3.1042803635,0.053500000000000006,-0.026000000000000002,0.0594831909,3.0506714797,0,3.0506714797
2020-05-07 11:30:00,1.9820369590000002,-0.019,1.9821280248000002,0.081,-0.019,0.08319855770000001,1.901036959,0,1.901036959,3.1188795916,-0.019,3.1189374645,0.081,-0.019,0.08319855770000001,3.0378795916,0,3.0378795916
2020-05-07 12:00:00,1.9028642480000002,-0.03,1.9031007189,0.133,-0.03,0.136341483,1.7698642480000002,0,1.7698642480000002,3.1029069897,-0.03,3.1030520117,0.133,-0.03,0.136341483,2.9699069897,0,2.9699069897
2020-05-07 12:30:00,1.9432584711,-0.023,1.943394578,0.191,-0.023,0.1923798326,1.7522584711,0,1.7522584711,3.1496756795,-0.023,3.1497596553,0.191,-0.023,0.1923798326,2.9586756794999998,0,2.9586756794999998
2020-05-07 13:00:00,2.0169293628,-0.0195,2.0170236252,0.225,-0.0195,0.2258434192,1.7919293628,0,1.7919293628,3.2587616408,-0.0195,3.258819983,0.225,-0.0195,0.2258434192,3.0337616408,0,3.0337616408
2020-05-07 13:30:00,1.9914851095000001,-0.02,1.9915855346,0.23800000000000002,-0.02,0.2388388578,1.7534851095000001,0,1.7534851095000001,2.6811934569,-0.02,2.6812680495,0.23800000000000002,-0.02,0.2388388578,2.4431934569,0,2.4431934569
2020-05-07 14:00:00,2.003120687,-0.017,2.0031928231,0.252,-0.017,0.2525727618,1.751120687,0,1.751120687,2.6437874013,-0.017,2.6438420572,0.252,-0.017,0.2525727618,2.3917874013000002,0,2.3917874013000002
2020-05-07 14:30:00,2.1460885256,-0.022500000000000003,2.1462064695,0.14100000000000001,-0.022500000000000003,0.1427839277,2.0050885256,0,2.0050885256,2.7466253548,-0.022500000000000003,2.7467175118,0.14100000000000001,-0.022500000000000003,0.1427839277,2.6056253548,0,2.6056253548
2020-05-07 15:00:00,2.1827400239,-0.022,2.1828508909,0.15,-0.022,0.1516047493,2.0327400239,0,2.0327400239,2.7793750622999998,-0.022,2.7794621308,0.15,-0.022,0.1516047493,2.6293750623000003,0,2.6293750623000003
2020-05-07 15:30:00,2.1396529074,-0.0175,2.1397244715,0.11900000000000001,-0.0175,0.12027988190000001,2.0206529074,0,2.0206529074,2.7410720432,-0.0175,2.7411279059,0.11900000000000001,-0.0175,0.12027988190000001,2.6220720432,0,2.6220720432
