Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-07 16:00:00,2.1455955653,-0.019,2.1456796895,0.101,-0.019,0.1027715914,2.0445955653,0,2.0445955653,2.7369449042,-0.019,2.7370108528,0.101,-0.019,0.1027715914,2.6359449042,0,2.6359449042
2020-05-07 16:30:00,2.08720237,-0.022500000000000003,2.0873236412,0.0935,-0.022500000000000003,0.0961691219,1.99370237,0,1.99370237,2.6821296062,-0.022500000000000003,2.6822239791999998,0.0935,-0.022500000000000003,0.0961691219,2.5886296062,0,2.5886296062
2020-05-07 17:00:00,2.1077459353,-0.02,2.1078408212,0.123,-0.02,0.1246154084,1.9847459352999999,0,1.9847459352999999,2.7132871789,-0.02,2.7133608892,0.123,-0.02,0.1246154084,2.5902871789,0,2.5902871789
2020-05-07 17:30:00,2.184724651,-0.024,2.1848564714,0.057,-0.024,0.0618465844,2.127724651,0,2.127724651,3.0065101862,-0.024,3.0066059768,0.057,-0.024,0.0618465844,2.9495101862,0,2.9495101862
2020-05-07 18:00:00,2.1949212294000002,-0.024,2.1950524375000002,0.047,-0.024,0.0527730992,2.1479212294,0,2.1479212294,3.6941087178,-0.024,3.694186679,0.047,-0.024,0.0527730992,3.6471087178,0,3.6471087178
2020-05-07 18:30:00,2.1509386191,-0.013000000000000001,2.1509779039,0.0585,-0.013000000000000001,0.059927039,2.0924386191,0,2.0924386191,3.8800501364,-0.013000000000000001,3.8800719145,0.0585,-0.013000000000000001,0.059927039,3.8215501364,0,3.8215501364
2020-05-07 19:00:00,2.0654651521,-0.0095,2.0654869994,0.043000000000000003,-0.0095,0.0440369163,2.0224651521,0,2.0224651521,3.8051016494,-0.0095,3.8051135085,0.043000000000000003,-0.0095,0.0440369163,3.7621016494,0,3.7621016494
2020-05-07 19:30:00,1.8888310798,-0.007,1.8888440508,0.0275,-0.007,0.028376927200000002,1.8613310798,0,1.8613310798,3.5892241556,-0.007,3.5892309816,0.0275,-0.007,0.028376927200000002,3.5617241556,0,3.5617241556
2020-05-07 20:00:00,1.8596534613,-0.0035,1.8596567549,0.0055000000000000005,-0.0035,0.0065192024,1.8541534613000001,0,1.8541534613000001,2.9016337497,-0.0035,2.9016358606,0.0055000000000000005,-0.0035,0.0065192024,2.8961337497,0,2.8961337497
2020-05-07 20:30:00,1.903020071,0.0,1.903020071,0.001,0.0,0.001,1.902020071,0,1.902020071,2.4082579059,0.0,2.4082579059,0.001,0.0,0.001,2.4072579059,0,2.4072579059
2020-05-07 21:00:00,2.0017865439,0.0,2.0017865439,0.0,0.0,0.0,2.0017865439,0,2.0017865439,2.4917870083,0.0,2.4917870083,0.0,0.0,0.0,2.4917870083,0,2.4917870083
2020-05-07 21:30:00,2.1683653179,0.0,2.1683653179,0.0,0.0,0.0,2.1683653179,0,2.1683653179,2.646839677,0.0,2.646839677,0.0,0.0,0.0,2.646839677,0,2.646839677
2020-05-07 22:00:00,2.1964761561,0.0,2.1964761561,0.0,0.0,0.0,2.1964761561,0,2.1964761561,2.6650156449,0.0,2.6650156449,0.0,0.0,0.0,2.6650156449,0,2.6650156449
2020-05-07 22:30:00,2.1081708366,0.0,2.1081708366,0.0,0.0,0.0,2.1081708366,0,2.1081708366,2.5961751124,0.0,2.5961751124,0.0,0.0,0.0,2.5961751124,0,2.5961751124
2020-05-07 23:00:00,2.1246289566,0.0,2.1246289566,0.0,0.0,0.0,2.1246289566,0,2.1246289566,2.6147925801,0.0,2.6147925801,0.0,0.0,0.0,2.6147925801,0,2.6147925801
2020-05-07 23:30:00,2.1029670631,0.0,2.1029670631,0.0,0.0,0.0,2.1029670631,0,2.1029670631,2.6035155437,0.0,2.6035155437,0.0,0.0,0.0,2.6035155437,0,2.6035155437
2020-05-08 00:00:00,2.1086303497,0.0,2.1086303497,0.0,0.0,0.0,2.1086303497,0,2.1086303497,2.6105142413999998,0.0,2.6105142413999998,0.0,0.0,0.0,2.6105142413999998,0,2.6105142413999998
2020-05-08 00:30:00,2.0514596826,0.0,2.0514596826,0.0,0.0,0.0,2.0514596826,0,2.0514596826,2.5572531595,0.0,2.5572531595,0.0,0.0,0.0,2.5572531595,0,2.5572531595
2020-05-08 01:00:00,2.091604983,0.0,2.091604983,0.0,0.0,0.0,2.091604983,0,2.091604983,2.6112895073,0.0,2.6112895073,0.0,0.0,0.0,2.6112895073,0,2.6112895073
2020-05-08 01:30:00,2.1273650772,0.0,2.1273650772,0.0,0.0,0.0,2.1273650772,0,2.1273650772,2.6446259428000003,0.0,2.6446259428000003,0.0,0.0,0.0,2.6446259428000003,0,2.6446259428000003
2020-05-08 02:00:00,2.1519740551,0.0,2.1519740551,0.0,0.0,0.0,2.1519740551,0,2.1519740551,2.6689196875,0.0,2.6689196875,0.0,0.0,0.0,2.6689196875,0,2.6689196875
2020-05-08 02:30:00,2.1767160545,0.0,2.1767160545,0.0,0.0,0.0,2.1767160545,0,2.1767160545,2.6968699645000003,0.0,2.6968699645000003,0.0,0.0,0.0,2.6968699645000003,0,2.6968699645000003
2020-05-08 03:00:00,2.1191930883,0.0,2.1191930883,0.0,0.0,0.0,2.1191930883,0,2.1191930883,2.610200567,0.0,2.610200567,0.0,0.0,0.0,2.610200567,0,2.610200567
2020-05-08 03:30:00,2.0661893891,0.0,2.0661893891,0.0,0.0,0.0,2.0661893891,0,2.0661893891,2.56974904,0.0,2.56974904,0.0,0.0,0.0,2.56974904,0,2.56974904
2020-05-08 04:00:00,2.0736891691,0.0,2.0736891691,0.0,0.0,0.0,2.0736891691,0,2.0736891691,2.5813979477,0.0,2.5813979477,0.0,0.0,0.0,2.5813979477,0,2.5813979477
2020-05-08 04:30:00,2.1211977639,0.0,2.1211977639,0.0,0.0,0.0,2.1211977639,0,2.1211977639,2.6270728203,0.0,2.6270728203,0.0,0.0,0.0,2.6270728203,0,2.6270728203
2020-05-08 05:00:00,2.0800108081,0.0,2.0800108081,0.0,0.0,0.0,2.0800108081,0,2.0800108081,2.5819442365,0.0,2.5819442365,0.0,0.0,0.0,2.5819442365,0,2.5819442365
2020-05-08 05:30:00,2.0764642609,0.0,2.0764642609,0.0,0.0,0.0,2.0764642609,0,2.0764642609,2.5803235566,0.0,2.5803235566,0.0,0.0,0.0,2.5803235566,0,2.5803235566
2020-05-08 06:00:00,2.0013277237,0.0,2.0013277237,0.0,0.0,0.0,2.0013277237,0,2.0013277237,2.4980035118,0.0,2.4980035118,0.0,0.0,0.0,2.4980035118,0,2.4980035118
2020-05-08 06:30:00,2.0340398419,0.0,2.0340398419,0.001,0.0,0.001,2.0330398419,0,2.0330398419,2.5237552107,0.0,2.5237552107,0.001,0.0,0.001,2.5227552106999998,0,2.5227552106999998
2020-05-08 07:00:00,2.0496016705,-0.003,2.0496038661,0.0045000000000000005,-0.003,0.0054083269000000005,2.0451016705,0,2.0451016705,2.5423195494,-0.003,2.5423213194,0.0045000000000000005,-0.003,0.0054083269000000005,2.5378195494,0,2.5378195494
2020-05-08 07:30:00,2.0980691736,-0.004,2.0980729866,0.008,-0.004,0.0089442719,2.0900691736,0,2.0900691736,2.5930511893,-0.004,2.5930542744,0.008,-0.004,0.0089442719,2.5850511893,0,2.5850511893
2020-05-08 08:00:00,2.036902846,-0.008,2.0369185561,0.024,-0.008,0.0252982213,2.012902846,0,2.012902846,2.8978308243,-0.008,2.897841867,0.024,-0.008,0.0252982213,2.8738308243,0,2.8738308243
2020-05-08 08:30:00,1.9307431273,-0.0095,1.9307664990000002,0.053,-0.0095,0.053844684000000004,1.8777431273,0,1.8777431273,3.0329923752,-0.0095,3.0330072532,0.053,-0.0095,0.053844684000000004,2.9799923752,0,2.9799923752
2020-05-08 09:00:00,1.7855584426000002,-0.0095,1.7855837146,0.0835,-0.0095,0.0840386816,1.7020584426,0,1.7020584426,2.9389471834,-0.0095,2.9389625375,0.0835,-0.0095,0.0840386816,2.8554471834,0,2.8554471834
2020-05-08 09:30:00,1.8056710671,-0.0085,1.8056910734,0.099,-0.0085,0.09936422900000001,1.7066710671,0,1.7066710671,2.964755657,-0.0085,2.9647678418,0.099,-0.0085,0.09936422900000001,2.8657556570000002,0,2.8657556570000002
2020-05-08 10:00:00,1.8175190079,-0.0125,1.8175619919,0.14300000000000002,-0.0125,0.14354528900000002,1.6745190079,0,1.6745190079,3.0090688118,-0.0125,3.0090947749,0.14300000000000002,-0.0125,0.14354528900000002,2.8660688118,0,2.8660688118
2020-05-08 10:30:00,1.7409575893,-0.018500000000000003,1.7410558802,0.122,-0.018500000000000003,0.1233946919,1.6189575892999999,0,1.6189575892999999,2.9259546985,-0.018500000000000003,2.9260131831000002,0.122,-0.018500000000000003,0.1233946919,2.8039546985,0,2.8039546985
2020-05-08 11:00:00,1.6754735952000002,-0.02,1.6755929602,0.116,-0.02,0.1177115118,1.5594735952,0,1.5594735952,2.9149386794,-0.02,2.9150072907,0.116,-0.02,0.1177115118,2.7989386794,0,2.7989386794
2020-05-08 11:30:00,1.6260762973,-0.021,1.6262118940999999,0.14100000000000001,-0.021,0.1425552524,1.4850762973,0,1.4850762973,2.9034663659,-0.021,2.9035423086,0.14100000000000001,-0.021,0.1425552524,2.7624663659,0,2.7624663659
2020-05-08 12:00:00,1.6957684501,-0.022,1.6959111523,0.1715,-0.022,0.1729053209,1.5242684501000001,0,1.5242684501000001,2.9432513707,-0.022,2.9433335915,0.1715,-0.022,0.1729053209,2.7717513707,0,2.7717513707
2020-05-08 12:30:00,1.6943163521,-0.0155,1.6943872494,0.193,-0.0155,0.1936214089,1.5013163521,0,1.5013163521,2.9117655116,-0.0155,2.9118067664,0.193,-0.0155,0.1936214089,2.7187655116,0,2.7187655116
2020-05-08 13:00:00,1.7091398561000002,-0.0155,1.7092101385,0.20800000000000002,-0.0155,0.2085767245,1.5011398561,0,1.5011398561,2.3716674765,-0.0155,2.371718126,0.20800000000000002,-0.0155,0.2085767245,2.1636674765,0,2.1636674765
2020-05-08 13:30:00,1.7649706507,-0.018500000000000003,1.7650676044,0.20550000000000002,-0.018500000000000003,0.2063310447,1.5594706507,0,1.5594706507,2.4212692969000003,-0.018500000000000003,2.4213399716,0.20550000000000002,-0.018500000000000003,0.2063310447,2.2157692969,0,2.2157692969
2020-05-08 14:00:00,1.8945728391,-0.019,1.8946681089,0.23650000000000002,-0.019,0.237261986,1.6580728391,0,1.6580728391,2.5332097631,-0.019,2.5332810156,0.23650000000000002,-0.019,0.237261986,2.2967097631,0,2.2967097631
2020-05-08 14:30:00,1.9663935775999999,-0.0195,1.9664902624,0.228,-0.0195,0.2288323622,1.7383935776000001,0,1.7383935776000001,2.6112560119,-0.0195,2.6113288206,0.228,-0.0195,0.2288323622,2.3832560119,0,2.3832560119
2020-05-08 15:00:00,2.0145424236,-0.021,2.0146518748,0.225,-0.021,0.22597787500000002,1.7895424236,0,1.7895424236,2.6807840806,-0.021,2.6808663314,0.225,-0.021,0.22597787500000002,2.4557840806,0,2.4557840806
2020-05-08 15:30:00,2.0669608591,-0.0165,2.0670267156,0.217,-0.0165,0.2176264001,1.8499608591,0,1.8499608591,2.7302961348,-0.0165,2.7303459916,0.217,-0.0165,0.2176264001,2.5132961348,0,2.5132961348
2020-05-08 16:00:00,2.0486799242,-0.021500000000000002,2.0487927376,0.20700000000000002,-0.021500000000000002,0.2081135507,1.8416799242000002,0,1.8416799242000002,2.6887288160000002,-0.021500000000000002,2.6888147754,0.20700000000000002,-0.021500000000000002,0.2081135507,2.481728816,0,2.481728816
2020-05-08 16:30:00,2.1490341963,-0.021,2.149136798,0.17350000000000002,-0.021,0.17476627250000001,1.9755341963,0,1.9755341963,2.7532130087,-0.021,2.7532930958,0.17350000000000002,-0.021,0.17476627250000001,2.5797130086999998,0,2.5797130086999998
2020-05-08 17:00:00,2.2095285864,-0.0175,2.2095978874,0.1825,-0.0175,0.1833371212,2.0270285864,0,2.0270285864,2.7937200521000003,-0.0175,2.7937748620000002,0.1825,-0.0175,0.1833371212,2.6112200521,0,2.6112200521
2020-05-08 17:30:00,2.2414524783,-0.022,2.2415604414,0.155,-0.022,0.1565535052,2.0864524783,0,2.0864524783,2.7982759824,-0.022,2.7983624629,0.155,-0.022,0.1565535052,2.6432759824,0,2.6432759824
2020-05-08 18:00:00,2.1236163723,-0.0235,2.1237463941,0.127,-0.0235,0.1291559135,1.9966163723,0,1.9966163723,3.2256160317,-0.0235,3.2257016343,0.127,-0.0235,0.1291559135,3.0986160317,0,3.0986160317
2020-05-08 18:30:00,2.2439761776,-0.017,2.2440405713000002,0.0935,-0.017,0.09503288900000001,2.1504761776,0,2.1504761776,3.3548910489,-0.017,3.3549341200000002,0.0935,-0.017,0.09503288900000001,3.2613910489,0,3.2613910489
2020-05-08 19:00:00,2.2345796119,-0.007500000000000001,2.2345921982,0.0575,-0.007500000000000001,0.0579870675,2.1770796119,0,2.1770796119,3.3301933732,-0.007500000000000001,3.3302018187,0.0575,-0.007500000000000001,0.0579870675,3.2726933732,0,3.2726933732
2020-05-08 19:30:00,2.1885582712,-0.006500000000000001,2.1885679236,0.026000000000000002,-0.006500000000000001,0.0268001866,2.1625582712,0,2.1625582712,3.322365658,-0.006500000000000001,3.3223720164,0.026000000000000002,-0.006500000000000001,0.0268001866,3.296365658,0,3.296365658
2020-05-08 20:00:00,2.0862334197,-0.004,2.0862372544,0.0055000000000000005,-0.004,0.0068007353,2.0807334197,0,2.0807334197,3.1881423197,-0.004,3.188144829,0.0055000000000000005,-0.004,0.0068007353,3.1826423197,0,3.1826423197
2020-05-08 20:30:00,2.0539536635,-0.001,2.053953907,0.002,-0.001,0.0022360680000000003,2.0519536635,0,2.0519536635,3.1389821695,-0.001,3.1389823288,0.002,-0.001,0.0022360680000000003,3.1369821695,0,3.1369821695
2020-05-08 21:00:00,2.1111371468,0.0,2.1111371468,0.0,0.0,0.0,2.1111371468,0,2.1111371468,3.1947687538,0.0,3.1947687538,0.0,0.0,0.0,3.1947687538,0,3.1947687538
2020-05-08 21:30:00,2.110910941,0.0,2.110910941,0.0,0.0,0.0,2.110910941,0,2.110910941,3.1535823176,0.0,3.1535823176,0.0,0.0,0.0,3.1535823176,0,3.1535823176
2020-05-08 22:00:00,2.0910548837,0.0,2.0910548837,0.0,0.0,0.0,2.0910548837,0,2.0910548837,3.2419536283,0.0,3.2419536283,0.0,0.0,0.0,3.2419536283,0,3.2419536283
2020-05-08 22:30:00,2.0807334197,0.0,2.0807334197,0.0,0.0,0.0,2.0807334197,0,2.0807334197,3.3144021959,0.0,3.3144021959,0.0,0.0,0.0,3.3144021959,0,3.3144021959
2020-05-08 23:00:00,2.1060849278,0.0,2.1060849278,0.0,0.0,0.0,2.1060849278,0,2.1060849278,3.1720577572,0.0,3.1720577572,0.0,0.0,0.0,3.1720577572,0,3.1720577572
2020-05-08 23:30:00,2.0491338848,0.0,2.0491338848,0.0,0.0,0.0,2.0491338848,0,2.0491338848,3.0992485766,0.0,3.0992485766,0.0,0.0,0.0,3.0992485766,0,3.0992485766
2020-05-09 00:00:00,2.0024017684,0.0,2.0024017684,0.0,0.0,0.0,2.0024017684,0,2.0024017684,3.0459377848,0.0,3.0459377848,0.0,0.0,0.0,3.0459377848,0,3.0459377848
2020-05-09 00:30:00,1.9405516197,0.0,1.9405516197,0.0,0.0,0.0,1.9405516197,0,1.9405516197,3.0016835403,0.0,3.0016835403,0.0,0.0,0.0,3.0016835403,0,3.0016835403
2020-05-09 01:00:00,1.877264908,0.0,1.877264908,0.0,0.0,0.0,1.877264908,0,1.877264908,2.9698934798,0.0,2.9698934798,0.0,0.0,0.0,2.9698934798,0,2.9698934798
2020-05-09 01:30:00,1.9611230139,0.0,1.9611230139,0.0,0.0,0.0,1.9611230139,0,1.9611230139,3.0270203259,0.0,3.0270203259,0.0,0.0,0.0,3.0270203259,0,3.0270203259
2020-05-09 02:00:00,2.0668997031,0.0,2.0668997031,0.0,0.0,0.0,2.0668997031,0,2.0668997031,3.132512266,0.0,3.132512266,0.0,0.0,0.0,3.132512266,0,3.132512266
2020-05-09 02:30:00,2.0939605291,0.002,2.0939614842,0.0005,0.002,0.0020615528,2.0934605291,0,2.0934605291,3.1554915142,0.002,3.155492148,0.0005,0.002,0.0020615528,3.1549915142,0,3.1549915142
2020-05-09 03:00:00,2.0723435416,0.009000000000000001,2.0723630846,0.006,0.009000000000000001,0.010816653800000001,2.0663435416000002,0,2.0663435416000002,3.1559952404000002,0.009000000000000001,3.1560080731,0.006,0.009000000000000001,0.010816653800000001,3.1499952404,0,3.1499952404
2020-05-09 03:30:00,2.0279451446,0.0015,2.0279456993,0.0005,0.0015,0.0015811388,2.0274451446,0,2.0274451446,3.1320755729,0.0015,3.1320759321000002,0.0005,0.0015,0.0015811388,3.1315755729,0,3.1315755729
2020-05-09 04:00:00,2.0155091518,0.007500000000000001,2.015523106,0.005,0.007500000000000001,0.0090138782,2.0105091518,0,2.0105091518,3.1272037924,0.007500000000000001,3.127212786,0.005,0.007500000000000001,0.0090138782,3.1222037924,0,3.1222037924
2020-05-09 04:30:00,2.0296867703,0.006500000000000001,2.0296971783,0.012,0.006500000000000001,0.0136473441,2.0176867703,0,2.0176867703,3.1342037924,0.006500000000000001,3.1342105325,0.012,0.006500000000000001,0.0136473441,3.1222037924,0,3.1222037924
2020-05-09 05:00:00,1.999312358,0.0055000000000000005,1.9993199231,0.0115,0.0055000000000000005,0.012747548800000001,1.9878123580000002,0,1.9878123580000002,3.1088287715,0.0055000000000000005,3.1088336367,0.0115,0.0055000000000000005,0.012747548800000001,3.0973287715,0,3.0973287715
2020-05-09 05:30:00,2.007514919,0.019,2.0076048292,0.0145,0.019,0.023900836800000002,1.9930149190000002,0,1.9930149190000002,3.1063076864,0.019,3.1063657934,0.0145,0.019,0.023900836800000002,3.0918076864,0,3.0918076864
2020-05-09 06:00:00,1.9802792861,0.018500000000000003,1.9803656988,0.0145,0.018500000000000003,0.0235053185,1.9657792861,0,1.9657792861,3.0732296729,0.018500000000000003,3.0732853548,0.0145,0.018500000000000003,0.0235053185,3.0587296729,0,3.0587296729
2020-05-09 06:30:00,1.980485446,0.013000000000000001,1.9805281119,0.02,0.013000000000000001,0.0238537209,1.960485446,0,1.960485446,3.0705072813,0.013000000000000001,3.070534801,0.02,0.013000000000000001,0.0238537209,3.0505072813,0,3.0505072813
2020-05-09 07:00:00,1.9664269926000002,0.01,1.9664524192,0.013000000000000001,0.01,0.0164012195,1.9534269926,0,1.9534269926,3.0210166108,0.01,3.0210331615,0.013000000000000001,0.01,0.0164012195,3.0080166108,0,3.0080166108
2020-05-09 07:30:00,2.0243620192,0.004,2.0243659711,0.025,0.004,0.025317977800000002,1.9993620192,0,1.9993620192,3.0928083904,0.004,3.092810977,0.025,0.004,0.025317977800000002,3.0678083904,0,3.0678083904
2020-05-09 08:00:00,2.0329387949,-0.0025,2.0329403321,0.039,-0.0025,0.0390800461,1.9939387949,0,1.9939387949,3.1244242131,-0.0025,3.1244252133,0.039,-0.0025,0.0390800461,3.0854242131,0,3.0854242131
2020-05-09 08:30:00,2.0428777874,-0.007500000000000001,2.0428915547,0.0575,-0.007500000000000001,0.0579870675,1.9853777874,0,1.9853777874,3.1420891914,-0.007500000000000001,3.1420981424,0.0575,-0.007500000000000001,0.0579870675,3.0845891914,0,3.0845891914
2020-05-09 09:00:00,2.0155718425,-0.007500000000000001,2.0155857963,0.0775,-0.007500000000000001,0.0778620575,1.9380718425,0,1.9380718425,3.1481695651,-0.007500000000000001,3.1481784988,0.0775,-0.007500000000000001,0.0778620575,3.0706695651,0,3.0706695651
2020-05-09 09:30:00,1.9843993536000002,-0.0105,1.9844271326,0.0965,-0.0105,0.0970695627,1.8878993536,0,1.8878993536,3.1278217009000002,-0.0105,3.1278393249,0.0965,-0.0105,0.0970695627,3.0313217009,0,3.0313217009
2020-05-09 10:00:00,1.8981310606,-0.0155,1.8981943454999999,0.107,-0.0155,0.10811683500000001,1.7911310606000002,0,1.7911310606000002,3.05245355,-0.0155,3.0524929034,0.107,-0.0155,0.10811683500000001,2.94545355,0,2.94545355
2020-05-09 10:30:00,1.9142047729,-0.016,1.9142716402,0.152,-0.016,0.1528397854,1.7622047729,0,1.7622047729,3.09745355,-0.016,3.097494874,0.152,-0.016,0.1528397854,2.94545355,0,2.94545355
2020-05-09 11:00:00,1.982530936,-0.013000000000000001,1.9825735577999999,0.1655,-0.013000000000000001,0.1660097889,1.817030936,0,1.817030936,3.2131390051,-0.013000000000000001,3.2131653033,0.1655,-0.013000000000000001,0.1660097889,3.0476390051,0,3.0476390051
2020-05-09 11:30:00,1.9118695489,-0.014,1.911920807,0.181,-0.014,0.18154062910000002,1.7308695488999999,0,1.7308695488999999,3.2208730089,-0.014,3.2209034353,0.181,-0.014,0.18154062910000002,3.0398730089,0,3.0398730089
2020-05-09 12:00:00,1.8041703357,-0.013000000000000001,1.804217171,0.2005,-0.013000000000000001,0.20092100440000002,1.6036703357,0,1.6036703357,3.0871159573,-0.013000000000000001,3.087143329,0.2005,-0.013000000000000001,0.20092100440000002,2.8866159573,0,2.8866159573
2020-05-09 12:30:00,1.7770152478,-0.0135,1.7770665269,0.21050000000000002,-0.0135,0.2109324536,1.5665152478,0,1.5665152478,2.9649305162,-0.0135,2.9649612503,0.21050000000000002,-0.0135,0.2109324536,2.7544305162000002,0,2.7544305162000002
2020-05-09 13:00:00,1.9856336249000002,-0.021500000000000002,1.9857500201,0.215,-0.021500000000000002,0.2160723259,1.7706336248999999,0,1.7706336248999999,2.6494976958,-0.021500000000000002,2.6495849279,0.215,-0.021500000000000002,0.2160723259,2.4344976958,0,2.4344976958
2020-05-09 13:30:00,2.0765381086,-0.021500000000000002,2.0766494086,0.2265,-0.021500000000000002,0.22751813110000002,1.8500381086000002,0,1.8500381086000002,2.7499833649000003,-0.021500000000000002,2.7500674095,0.2265,-0.021500000000000002,0.22751813110000002,2.5234833649,0,2.5234833649
2020-05-09 14:00:00,2.1419333786,-0.0195,2.14202214,0.233,-0.0195,0.2338145633,1.9089333786,0,1.9089333786,2.7873253008,-0.0195,2.7873935105000003,0.233,-0.0195,0.2338145633,2.5543253008,0,2.5543253008
2020-05-09 14:30:00,2.1262042723,-0.021500000000000002,2.1263129726,0.219,-0.021500000000000002,0.2200528346,1.9072042723,0,1.9072042723,2.7486229654,-0.021500000000000002,2.7487070516000003,0.219,-0.021500000000000002,0.2200528346,2.5296229653999998,0,2.5296229653999998
2020-05-09 15:00:00,2.0952981709,-0.02,2.0953936205,0.234,-0.02,0.2348531456,1.8612981709,0,1.8612981709,2.6975893943,-0.02,2.6976635336,0.234,-0.02,0.2348531456,2.4635893943,0,2.4635893943
2020-05-09 15:30:00,1.9550744075000002,-0.0175,1.9551527277,0.2245,-0.0175,0.2251810383,1.7305744075,0,1.7305744075,3.0428573938,-0.0175,3.0429077162000002,0.2245,-0.0175,0.2251810383,2.8183573938,0,2.8183573938
2020-05-09 16:00:00,1.8626850339,-0.013000000000000001,1.8627303979,0.20700000000000002,-0.013000000000000001,0.2074078108,1.6556850339,0,1.6556850339,3.3127205577,-0.013000000000000001,3.3127460653,0.20700000000000002,-0.013000000000000001,0.2074078108,3.1057205577,0,3.1057205577
2020-05-09 16:30:00,1.9411203406,-0.0135,1.9411672845,0.19,-0.0135,0.1904790015,1.7511203406,0,1.7511203406,3.6413649795,-0.0135,3.6413900044,0.19,-0.0135,0.1904790015,3.4513649795,0,3.4513649795
2020-05-09 17:00:00,2.0497389273,-0.0105,2.0497658208,0.17250000000000001,-0.0105,0.1728192698,1.8772389273,0,1.8772389273,3.5559105642,-0.0105,3.5559260665,0.17250000000000001,-0.0105,0.1728192698,3.3834105642,0,3.3834105642
2020-05-09 17:30:00,2.1222084678,-0.0055000000000000005,2.1222155948,0.112,-0.0055000000000000005,0.1121349633,2.0102084678,0,2.0102084678,3.7990903394,-0.0055000000000000005,3.7990943207,0.112,-0.0055000000000000005,0.1121349633,3.6870903394,0,3.6870903394
2020-05-09 18:00:00,2.1149026186,-0.007500000000000001,2.114915917,0.0785,-0.007500000000000001,0.0788574664,2.0364026186,0,2.0364026186,3.8124026498,-0.007500000000000001,3.8124100270000003,0.0785,-0.007500000000000001,0.0788574664,3.7339026498,0,3.7339026498
2020-05-09 18:30:00,2.0252706014,-0.0085,2.0252884385,0.1,-0.0085,0.1003605998,1.9252706014,0,1.9252706014,3.7612256246999998,-0.0085,3.7612352293,0.1,-0.0085,0.1003605998,3.6612256247,0,3.6612256247
2020-05-09 19:00:00,1.9250776817,-0.008,1.9250943044,0.066,-0.008,0.06648308060000001,1.8590776817,0,1.8590776817,3.7224103503,-0.008,3.7224189468,0.066,-0.008,0.06648308060000001,3.6564103503,0,3.6564103503
2020-05-09 19:30:00,1.9862130422000002,-0.007500000000000001,1.9862272022,0.035500000000000004,-0.007500000000000001,0.0362836051,1.9507130422,0,1.9507130422,3.7585380147,-0.007500000000000001,3.7585454977,0.035500000000000004,-0.007500000000000001,0.0362836051,3.7230380147,0,3.7230380147
2020-05-09 20:00:00,1.9535996378,-0.004,1.9536037328,0.006500000000000001,-0.004,0.0076321688,1.9470996378,0,1.9470996378,3.6814081333,-0.004,3.6814103064,0.006500000000000001,-0.004,0.0076321688,3.6749081332999998,0,3.6749081332999998
2020-05-09 20:30:00,1.9232150045,-0.0005,1.9232150694999999,0.002,-0.0005,0.0020615528,1.9212150045,0,1.9212150045,3.6458417236000003,-0.0005,3.6458417579,0.002,-0.0005,0.0020615528,3.6438417236,0,3.6438417236
2020-05-09 21:00:00,1.7878749783,0.0,1.7878749783,0.0,0.0,0.0,1.7878749783,0,1.7878749783,3.5511498122000003,0.0,3.5511498122000003,0.0,0.0,0.0,3.5511498122000003,0,3.5511498122000003
2020-05-09 21:30:00,1.7464372216,0.0,1.7464372216,0.0,0.0,0.0,1.7464372216,0,1.7464372216,3.5348917441000003,0.0,3.5348917441000003,0.0,0.0,0.0,3.5348917441000003,0,3.5348917441000003
2020-05-09 22:00:00,1.7037872025,0.0,1.7037872025,0.0,0.0,0.0,1.7037872025,0,1.7037872025,3.4354678708,0.0,3.4354678708,0.0,0.0,0.0,3.4354678708,0,3.4354678708
2020-05-09 22:30:00,1.7833861953999999,0.0,1.7833861953999999,0.0,0.0,0.0,1.7833861953999999,0,1.7833861953999999,3.25530774,0.0,3.25530774,0.0,0.0,0.0,3.25530774,0,3.25530774
2020-05-09 23:00:00,1.8681971025,0.0,1.8681971025,0.0,0.0,0.0,1.8681971025,0,1.8681971025,2.9752198824000002,0.0,2.9752198824000002,0.0,0.0,0.0,2.9752198824000002,0,2.9752198824000002
2020-05-09 23:30:00,1.9679554347,0.0,1.9679554347,0.0,0.0,0.0,1.9679554347,0,1.9679554347,2.6947398885,0.0,2.6947398885,0.0,0.0,0.0,2.6947398885,0,2.6947398885
2020-05-10 00:00:00,2.0257868792,0.0,2.0257868792,0.0,0.0,0.0,2.0257868792,0,2.0257868792,2.5530948519,0.0,2.5530948519,0.0,0.0,0.0,2.5530948519,0,2.5530948519
2020-05-10 00:30:00,2.0015336645,0.0,2.0015336645,0.0,0.0,0.0,2.0015336645,0,2.0015336645,2.5300627331000003,0.0,2.5300627331000003,0.0,0.0,0.0,2.5300627331000003,0,2.5300627331000003
2020-05-10 01:00:00,1.9611708185,0.0,1.9611708185,0.0,0.0,0.0,1.9611708185,0,1.9611708185,2.5072537024,0.0,2.5072537024,0.0,0.0,0.0,2.5072537024,0,2.5072537024
2020-05-10 01:30:00,2.0169870218,0.0,2.0169870218,0.0,0.0,0.0,2.0169870218,0,2.0169870218,2.5456950112,0.0,2.5456950112,0.0,0.0,0.0,2.5456950112,0,2.5456950112
2020-05-10 02:00:00,2.0388143261,-0.0015,2.0388148779,0.0,-0.0015,0.0015,2.0388143261,0,2.0388143261,2.5590208905000003,-0.0015,2.5590213301,0.0,-0.0015,0.0015,2.5590208905000003,0,2.5590208905000003
2020-05-10 02:30:00,2.0606541011,0.0,2.0606541011,0.0,0.0,0.0,2.0606541011,0,2.0606541011,2.5755207529,0.0,2.5755207529,0.0,0.0,0.0,2.5755207529,0,2.5755207529
2020-05-10 03:00:00,1.9933436623,-0.0005,1.993343725,0.0,-0.0005,0.0005,1.9933436623,0,1.9933436623,2.5158207721,-0.0005,2.5158208218,0.0,-0.0005,0.0005,2.5158207721,0,2.5158207721
2020-05-10 03:30:00,2.0012918702,0.0005,2.0012919327,0.0,0.0005,0.0005,2.0012918702,0,2.0012918702,2.5135460698000003,0.0005,2.5135461195,0.0,0.0005,0.0005,2.5135460698000003,0,2.5135460698000003
2020-05-10 04:00:00,1.9624243046,0.0035,1.9624274258,0.002,0.0035,0.0040311289,1.9604243046,0,1.9604243046,2.4883197899000002,0.0035,2.4883222514,0.002,0.0035,0.0040311289,2.4863197899,0,2.4863197899
2020-05-10 04:30:00,1.8329138007,0.006,1.8329236211,0.0045000000000000005,0.006,0.007500000000000001,1.8284138007,0,1.8284138007,2.3694220809,0.006,2.3694296776,0.0045000000000000005,0.006,0.007500000000000001,2.3649220809,0,2.3649220809
2020-05-10 05:00:00,1.8305654843,0.0045000000000000005,1.8305710154,0.0005,0.0045000000000000005,0.0045276926,1.8300654843,0,1.8300654843,2.3696908933,0.0045000000000000005,2.369695166,0.0005,0.0045000000000000005,0.0045276926,2.3691908933,0,2.3691908933
2020-05-10 05:30:00,1.866005973,0.006,1.8660156192000001,0.003,0.006,0.0067082039,1.863005973,0,1.863005973,2.3876458094,0.006,2.3876533482,0.003,0.006,0.0067082039,2.3846458094000003,0,2.3846458094000003
2020-05-10 06:00:00,1.75000503,0.0015,1.7500056728,0.0005,0.0015,0.0015811388,1.74950503,0,1.74950503,2.2802910909,0.0015,2.2802915842,0.0005,0.0015,0.0015811388,2.2797910909,0,2.2797910909
2020-05-10 06:30:00,1.7658627781,0.0,1.7658627781,0.001,0.0,0.001,1.7648627781,0,1.7648627781,2.281231205,0.0,2.281231205,0.001,0.0,0.001,2.280231205,0,2.280231205
2020-05-10 07:00:00,1.8408098299,-0.0005,1.8408098978,0.003,-0.0005,0.0030413813000000002,1.8378098299,0,1.8378098299,2.3550789241,-0.0005,2.3550789772,0.003,-0.0005,0.0030413813000000002,2.3520789241,0,2.3520789241
2020-05-10 07:30:00,1.8307690929,-0.0045000000000000005,1.8307746234,0.0135,-0.0045000000000000005,0.0142302495,1.8172690929000002,0,1.8172690929000002,2.4009250582,-0.0045000000000000005,2.4009292753,0.0135,-0.0045000000000000005,0.0142302495,2.3874250582,0,2.3874250582
2020-05-10 08:00:00,1.7486301430000002,-0.0085,1.7486508019,0.0325,-0.0085,0.0335931541,1.716130143,0,1.716130143,2.8450674944000003,-0.0085,2.8450801918,0.0325,-0.0085,0.0335931541,2.8125674944,0,2.8125674944
2020-05-10 08:30:00,1.8439069799999999,-0.0095,1.8439314524000001,0.060500000000000005,-0.0095,0.061241325900000004,1.78340698,0,1.78340698,2.9603271748,-0.0095,2.9603424180999998,0.060500000000000005,-0.0095,0.061241325900000004,2.8998271748,0,2.8998271748
2020-05-10 09:00:00,1.8547982568,-0.009000000000000001,1.8548200920000002,0.085,-0.009000000000000001,0.0854751426,1.7697982568000001,0,1.7697982568000001,2.9813945966,-0.009000000000000001,2.9814081808,0.085,-0.009000000000000001,0.0854751426,2.8963945966,0,2.8963945966
2020-05-10 09:30:00,1.8721186909,-0.01,1.8721453984,0.112,-0.01,0.1124455424,1.7601186909000002,0,1.7601186909000002,2.8945507075,-0.01,2.8945679813,0.112,-0.01,0.1124455424,2.7825507075,0,2.7825507075
2020-05-10 10:00:00,1.9531375011,-0.0115,1.9531713566,0.1375,-0.0115,0.137980071,1.8156375010999999,0,1.8156375010999999,2.550652248,-0.0115,2.5506781726,0.1375,-0.0115,0.137980071,2.413152248,0,2.413152248
2020-05-10 10:30:00,1.882203771,-0.035,1.8825291593,0.2,-0.035,0.203039405,1.6822037710000002,0,1.6822037710000002,2.4859526884,-0.035,2.4861990606,0.2,-0.035,0.203039405,2.2859526884,0,2.2859526884
2020-05-10 11:00:00,1.7610488775,-0.041,1.7615260852999999,0.2545,-0.041,0.2577813996,1.5065488775,0,1.5065488775,2.4105208186000002,-0.041,2.4108694732,0.2545,-0.041,0.2577813996,2.1560208186,0,2.1560208186
2020-05-10 11:30:00,1.969141347,-0.05,1.9697760392,0.2295,-0.05,0.23488348180000002,1.739641347,0,1.739641347,2.5931405365,-0.05,2.5936225327,0.2295,-0.05,0.23488348180000002,2.3636405365,0,2.3636405365
2020-05-10 12:00:00,2.010441064,-0.048,2.0110139909,0.23950000000000002,-0.048,0.24426266600000002,1.770941064,0,1.770941064,2.617967411,-0.048,2.6184074101,0.23950000000000002,-0.048,0.24426266600000002,2.378467411,0,2.378467411
2020-05-10 12:30:00,2.0549433645,-0.0475,2.0554922722,0.203,-0.0475,0.2084832128,1.8519433645,0,1.8519433645,2.6609124246,-0.0475,2.6613363526000002,0.203,-0.0475,0.2084832128,2.4579124246,0,2.4579124246
2020-05-10 13:00:00,2.0088445045,-0.053,2.009543541,0.243,-0.053,0.2487126856,1.7658445045,0,1.7658445045,2.6619669158,-0.053,2.6624944809,0.243,-0.053,0.2487126856,2.4189669158,0,2.4189669158
2020-05-10 13:30:00,2.0315578745,-0.051500000000000004,2.0322105322,0.2255,-0.051500000000000004,0.2313060743,1.8060578745,0,1.8060578745,2.6911981662,-0.051500000000000004,2.6916908849,0.2255,-0.051500000000000004,0.2313060743,2.4656981662,0,2.4656981662
2020-05-10 14:00:00,2.1016655323,-0.056,2.1024114749,0.226,-0.056,0.2328347053,1.8756655323,0,1.8756655323,2.7695290817,-0.056,2.7700951851,0.226,-0.056,0.2328347053,2.5435290817,0,2.5435290817
2020-05-10 14:30:00,2.0739432427,-0.054,2.0746461322,0.23950000000000002,-0.054,0.2455122197,1.8344432427,0,1.8344432427,2.7457970907,-0.054,2.7463280327,0.23950000000000002,-0.054,0.2455122197,2.5062970907,0,2.5062970907
2020-05-10 15:00:00,2.0968183104,-0.059000000000000004,2.0976482133,0.245,-0.059000000000000004,0.2520039682,1.8518183104000001,0,1.8518183104000001,2.75354893,-0.059000000000000004,2.7541809508,0.245,-0.059000000000000004,0.2520039682,2.50854893,0,2.50854893
2020-05-10 15:30:00,2.2451226442,-0.0645,2.2460489615,0.234,-0.0645,0.2427266982,2.0111226442,0,2.0111226442,2.8276574033,-0.0645,2.8283929431,0.234,-0.0645,0.2427266982,2.5936574033,0,2.5936574033
2020-05-10 16:00:00,2.1534909118,-0.063,2.1544122417000002,0.214,-0.063,0.2230807029,1.9394909118,0,1.9394909118,2.8862772679,-0.063,2.8869647499999997,0.214,-0.063,0.2230807029,2.6722772679,0,2.6722772679
2020-05-10 16:30:00,2.1455244237,-0.061500000000000006,2.1464056706,0.199,-0.061500000000000006,0.2082864614,1.9465244237000001,0,1.9465244237000001,3.2963615073,-0.061500000000000006,3.2969351581,0.199,-0.061500000000000006,0.2082864614,3.0973615073,0,3.0973615073
2020-05-10 17:00:00,2.2073302375,-0.066,2.2083167294,0.211,-0.066,0.22108143300000002,1.9963302375,0,1.9963302375,3.2943968476,-0.066,3.2950579038,0.211,-0.066,0.22108143300000002,3.0833968476,0,3.0833968476
2020-05-10 17:30:00,2.2753564843,-0.073,2.2765272084,0.1995,-0.073,0.2124364611,2.0758564843,0,2.0758564843,3.3827097395,-0.073,3.38349733,0.1995,-0.073,0.2124364611,3.1832097395,0,3.1832097395
2020-05-10 18:00:00,2.3147146472,-0.0795,2.3160794779,0.1845,-0.0795,0.2008992285,2.1302146472,0,2.1302146472,3.4076993286,-0.0795,3.4086265510000002,0.1845,-0.0795,0.2008992285,3.2231993286,0,3.2231993286
2020-05-10 18:30:00,2.2767439291000002,-0.075,2.277978911,0.1685,-0.075,0.18443765880000002,2.1082439291,0,2.1082439291,3.3645541087,-0.075,3.3653899255,0.1685,-0.075,0.18443765880000002,3.1960541087,0,3.1960541087
2020-05-10 19:00:00,2.1563030433,-0.07150000000000001,2.1574881378,0.158,-0.07150000000000001,0.1734250559,1.9983030433,0,1.9983030433,3.2818533976,-0.07150000000000001,3.2826321715,0.158,-0.07150000000000001,0.1734250559,3.1238533976,0,3.1238533976
2020-05-10 19:30:00,2.0326925486,-0.065,2.033731545,0.149,-0.065,0.16256075790000002,1.8836925486,0,1.8836925486,3.1431581259,-0.065,3.1438301488000002,0.149,-0.065,0.16256075790000002,2.9941581259000003,0,2.9941581259000003
2020-05-10 20:00:00,2.031213718,-0.058,2.0320416256,0.137,-0.058,0.1487716371,1.894213718,0,1.894213718,3.1257437351,-0.058,3.1262818007,0.137,-0.058,0.1487716371,2.9887437351,0,2.9887437351
2020-05-10 20:30:00,2.0071014886,-0.049,2.0076995257,0.129,-0.049,0.1379927534,1.8781014886,0,1.8781014886,3.1258653213,-0.049,3.1262493514,0.129,-0.049,0.1379927534,2.9968653213,0,2.9968653213
2020-05-10 21:00:00,1.9728629953999999,-0.044,1.9733535919,0.117,-0.044,0.125,1.8558629953999999,0,1.8558629953999999,3.095043818,-0.044,3.0953565603,0.117,-0.044,0.125,2.978043818,0,2.978043818
2020-05-10 21:30:00,1.9706642310000002,-0.035,1.9709750154,0.09,-0.035,0.0965660396,1.880664231,0,1.880664231,3.0778666246,-0.035,3.0780656196,0.09,-0.035,0.0965660396,2.9878666246,0,2.9878666246
2020-05-10 22:00:00,1.972757493,-0.025500000000000002,1.9729222935,0.073,-0.025500000000000002,0.0773256102,1.899757493,0,1.899757493,3.0851451272,-0.025500000000000002,3.0852505094,0.073,-0.025500000000000002,0.0773256102,3.0121451272,0,3.0121451272
2020-05-10 22:30:00,1.9432877308,-0.026000000000000002,1.9434616551000001,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.8707877308,0,1.8707877308,3.0749111748,-0.026000000000000002,3.0750210947,0.07250000000000001,-0.026000000000000002,0.07702110100000001,3.0024111748,0,3.0024111748
2020-05-10 23:00:00,1.8548062457,-0.051000000000000004,1.8555072647,0.131,-0.051000000000000004,0.1405773808,1.7238062457,0,1.7238062457,2.9972122256000002,-0.051000000000000004,2.9976460974,0.131,-0.051000000000000004,0.1405773808,2.8662122256,0,2.8662122256
2020-05-10 23:30:00,1.7894395939,-0.0455,1.7900179636,0.116,-0.0455,0.12460437390000001,1.6734395939,0,1.6734395939,2.9383831995,-0.0455,2.9387354555,0.116,-0.0455,0.12460437390000001,2.8223831995,0,2.8223831995
2020-05-11 00:00:00,1.7415944579,-0.042,1.7421008167,0.108,-0.042,0.1158792475,1.6335944579000001,0,1.6335944579000001,2.9104124805,-0.042,2.9107155146,0.108,-0.042,0.1158792475,2.8024124805,0,2.8024124805
2020-05-11 00:30:00,1.6799464310999999,-0.031,1.6802324278,0.09,-0.031,0.0951892851,1.5899464311,0,1.5899464311,2.8511486217,-0.031,2.8513171453,0.09,-0.031,0.0951892851,2.7611486217000003,0,2.7611486217000003
2020-05-11 01:00:00,1.7068293333,-0.031,1.7071108262,0.093,-0.031,0.0980306075,1.6138293333,0,1.6138293333,2.8830652099,-0.031,2.883231868,0.093,-0.031,0.0980306075,2.7900652099,0,2.7900652099
2020-05-11 01:30:00,1.7612291928000001,-0.029,1.7614679303,0.08750000000000001,-0.029,0.0921805294,1.6737291928,0,1.6737291928,2.9157351064,-0.029,2.9158793203,0.08750000000000001,-0.029,0.0921805294,2.8282351064,0,2.8282351064
2020-05-11 02:00:00,1.803374232,-0.028,1.8035915892,0.08650000000000001,-0.028,0.0909189199,1.716874232,0,1.716874232,2.9552874387,-0.028,2.9554200794,0.08650000000000001,-0.028,0.0909189199,2.8687874387,0,2.8687874387
2020-05-11 02:30:00,1.8004593609000001,-0.027,1.8006617978000001,0.0805,-0.027,0.08490730240000001,1.7199593609,0,1.7199593609,2.9453529121,-0.027,2.9454766638,0.0805,-0.027,0.08490730240000001,2.8648529121,0,2.8648529121
2020-05-11 03:00:00,1.7885870542000002,-0.022,1.7887223514000001,0.064,-0.022,0.0676756973,1.7245870542000001,0,1.7245870542000001,2.9391212021,-0.022,2.9392035385,0.064,-0.022,0.0676756973,2.8751212021,0,2.8751212021
2020-05-11 03:30:00,1.8020264287,-0.026000000000000002,1.8022139856,0.0695,-0.026000000000000002,0.07420411040000001,1.7325264287,0,1.7325264287,2.9702278413,-0.026000000000000002,2.9703416351,0.0695,-0.026000000000000002,0.07420411040000001,2.9007278413,0,2.9007278413
2020-05-11 04:00:00,1.8147902997,-0.026500000000000003,1.814983769,0.067,-0.026500000000000003,0.0720503296,1.7477902997,0,1.7477902997,2.9676968376,-0.026500000000000003,2.9678151509,0.067,-0.026500000000000003,0.0720503296,2.9006968376,0,2.9006968376
2020-05-11 04:30:00,1.8041023777,-0.026000000000000002,1.8042897188,0.0685,-0.026000000000000002,0.0732683424,1.7356023777,0,1.7356023777,2.9567418334,-0.026000000000000002,2.9568561462,0.0685,-0.026000000000000002,0.0732683424,2.8882418334,0,2.8882418334
2020-05-11 05:00:00,1.7945457837,-0.0245,1.7947130188,0.060500000000000005,-0.0245,0.0652725057,1.7340457837,0,1.7340457837,2.9461538031,-0.0245,2.9462556714,0.060500000000000005,-0.0245,0.0652725057,2.8856538031000003,0,2.8856538031000003
2020-05-11 05:30:00,1.6739344688000002,-0.026000000000000002,1.6741363760999999,0.06,-0.026000000000000002,0.0653911309,1.6139344688000001,0,1.6139344688000001,2.8579642276,-0.026000000000000002,2.8580824912000002,0.06,-0.026000000000000002,0.0653911309,2.7979642276,0,2.7979642276
2020-05-11 06:00:00,1.6742962062,-0.021,1.6744278981,0.057,-0.021,0.0607453702,1.6172962062,0,1.6172962062,2.8449446601,-0.021,2.845022165,0.057,-0.021,0.0607453702,2.7879446601,0,2.7879446601
2020-05-11 06:30:00,1.7246030152,-0.023,1.724756377,0.056,-0.023,0.0605392435,1.6686030152,0,1.6686030152,2.8521867971,-0.023,2.8522795314,0.056,-0.023,0.0605392435,2.7961867971,0,2.7961867971
2020-05-11 07:00:00,1.7779028446,-0.0055000000000000005,1.7779113518,0.0405,-0.0055000000000000005,0.0408717506,1.7374028446,0,1.7374028446,2.880484473,-0.0055000000000000005,2.8804897239000002,0.0405,-0.0055000000000000005,0.0408717506,2.839984473,0,2.839984473
2020-05-11 07:30:00,1.8726803735000002,-0.0145,1.8727365088,0.066,-0.0145,0.0675740335,1.8066803734999999,0,1.8066803734999999,2.9823332726,-0.0145,2.9823685216999998,0.066,-0.0145,0.0675740335,2.9163332726,0,2.9163332726
2020-05-11 08:00:00,1.8844487683,-0.0335,1.8847465109,0.10650000000000001,-0.0335,0.1116445252,1.7779487683,0,1.7779487683,3.0307724739,-0.0335,3.0309576108,0.10650000000000001,-0.0335,0.1116445252,2.9242724739,0,2.9242724739
2020-05-11 08:30:00,1.9282801509,-0.0565,1.9291077187,0.14550000000000002,-0.0565,0.1560849128,1.7827801509,0,1.7827801509,3.0936119016,-0.0565,3.0941278008,0.14550000000000002,-0.0565,0.1560849128,2.9481119016,0,2.9481119016
2020-05-11 09:00:00,2.0427477514,-0.0485,2.0433234267,0.14550000000000002,-0.0485,0.1533704665,1.8972477514000001,0,1.8972477514000001,3.1233865478,-0.0485,3.1237630795,0.14550000000000002,-0.0485,0.1533704665,2.9778865478,0,2.9778865478
2020-05-11 09:30:00,1.9548408634,-0.0575,1.9556863377,0.181,-0.0575,0.1899137962,1.7738408634,0,1.7738408634,3.0604151293,-0.0575,3.0609552453,0.181,-0.0575,0.1899137962,2.8794151293,0,2.8794151293
2020-05-11 10:00:00,1.8929556841,-0.0665,1.8941234046000002,0.274,-0.0665,0.2819543403,1.6189556841,0,1.6189556841,3.0224358884,-0.0665,3.0231673704,0.274,-0.0665,0.2819543403,2.7484358884,0,2.7484358884
2020-05-11 10:30:00,1.7061436401,-0.074,1.7077476748,0.334,-0.074,0.3420994008,1.3721436401,0,1.3721436401,2.9355921013,-0.074,2.9365246441,0.334,-0.074,0.3420994008,2.6015921013,0,2.6015921013
2020-05-11 11:00:00,2.0517692725,-0.077,2.0532136147,0.341,-0.077,0.3495854688,1.7107692724999999,0,1.7107692724999999,2.2985416525,-0.077,2.2998310216,0.341,-0.077,0.3495854688,1.9575416525,0,1.9575416525
2020-05-11 11:30:00,2.2570496423,-0.079,2.2584317762,0.34750000000000003,-0.079,0.3563667353,1.9095496423,0,1.9095496423,2.2473342229,-0.079,2.2487223282,0.34750000000000003,-0.079,0.3563667353,1.8998342229,0,1.8998342229
2020-05-11 12:00:00,2.3547847332,-0.0745,2.3559629431999998,0.37,-0.0745,0.3774258205,1.9847847332000002,0,1.9847847332000002,2.3463915614,-0.0745,2.3475739838,0.37,-0.0745,0.3774258205,1.9763915614,0,1.9763915614
2020-05-11 12:30:00,2.3368779935,-0.074,2.3380493486000002,0.35150000000000003,-0.074,0.359205025,1.9853779935,0,1.9853779935,2.328481704,-0.074,2.3296572808000002,0.35150000000000003,-0.074,0.359205025,1.976981704,0,1.976981704
2020-05-11 13:00:00,2.4093279476,-0.076,2.4105263241,0.331,-0.076,0.3396130151,2.0783279476,0,2.0783279476,2.3999689842,-0.076,2.4011720316,0.331,-0.076,0.3396130151,2.0689689842,0,2.0689689842
2020-05-11 13:30:00,2.4248437935,-0.0695,2.425839581,0.3415,-0.0695,0.3485003587,2.0833437935,0,2.0833437935,2.4153315437,-0.0695,2.4163312513,0.3415,-0.0695,0.3485003587,2.0738315437,0,2.0738315437
2020-05-11 14:00:00,2.3862766461,-0.068,2.3872453229,0.3305,-0.068,0.3374229542,2.0557766461,0,2.0557766461,2.3787695915000002,-0.068,2.3797413240000003,0.3305,-0.068,0.3374229542,2.0482695915,0,2.0482695915
2020-05-11 14:30:00,2.318515008,-0.065,2.3194259726,0.3305,-0.065,0.3368311892,1.988015008,0,1.988015008,2.3090867626,-0.065,2.3100014453,0.3305,-0.065,0.3368311892,1.9785867626,0,1.9785867626
2020-05-11 15:00:00,2.2271986557,-0.07,2.2282984208,0.34700000000000003,-0.07,0.3539901129,1.8801986557,0,1.8801986557,2.2174686871000002,-0.07,2.2185732754,0.34700000000000003,-0.07,0.3539901129,1.8704686871,0,1.8704686871
2020-05-11 15:30:00,2.2020459084,-0.061500000000000006,2.2029045446,0.364,-0.061500000000000006,0.36915884120000003,1.8380459084,0,1.8380459084,2.1924304283,-0.061500000000000006,2.1932928289,0.364,-0.061500000000000006,0.36915884120000003,1.8284304283,0,1.8284304283
2020-05-11 16:00:00,2.2189261780000002,-0.059000000000000004,2.2197104278,0.28300000000000003,-0.059000000000000004,0.2890847627,1.935926178,0,1.935926178,2.2105423593,-0.059000000000000004,2.2113295824,0.28300000000000003,-0.059000000000000004,0.2890847627,1.9275423593,0,1.9275423593
2020-05-11 16:30:00,2.1207392905,-0.058,2.1215322619,0.2795,-0.058,0.28545446220000004,1.8412392905,0,1.8412392905,2.7938568427,-0.058,2.7944588130000003,0.2795,-0.058,0.28545446220000004,2.5143568427,0,2.5143568427
2020-05-11 17:00:00,1.9947261575000002,-0.061500000000000006,1.9956739948000002,0.312,-0.061500000000000006,0.3180035377,1.6827261574999999,0,1.6827261574999999,3.1992067598,-0.061500000000000006,3.1997978283,0.312,-0.061500000000000006,0.3180035377,2.8872067598,0,2.8872067598
2020-05-11 17:30:00,2.1202619261,-0.0545,2.1209622545,0.2555,-0.0545,0.2612479665,1.8647619261,0,1.8647619261,3.2337449091,-0.0545,3.2342041351,0.2555,-0.0545,0.2612479665,2.9782449091,0,2.9782449091
2020-05-11 18:00:00,2.123995813,-0.051000000000000004,2.1246080141,0.202,-0.051000000000000004,0.2083386666,1.921995813,0,1.921995813,3.2370851009,-0.051000000000000004,3.2374868263,0.202,-0.051000000000000004,0.2083386666,3.0350851009,0,3.0350851009
2020-05-11 18:30:00,2.2270077822,-0.045,2.2274623817,0.158,-0.045,0.16428329190000002,2.0690077822,0,2.0690077822,3.2917288585,-0.045,3.2920364332,0.158,-0.045,0.16428329190000002,3.1337288585,0,3.1337288585
2020-05-11 19:00:00,2.1460288832,-0.043500000000000004,2.1464697104,0.10550000000000001,-0.043500000000000004,0.11411616890000001,2.0405288832,0,2.0405288832,3.2094710132,-0.043500000000000004,3.2097657912,0.10550000000000001,-0.043500000000000004,0.11411616890000001,3.1039710132,0,3.1039710132
2020-05-11 19:30:00,2.0867477423,-0.035500000000000004,2.0870496855,0.077,-0.035500000000000004,0.0847894451,2.0097477423,0,2.0097477423,3.1099645511,-0.035500000000000004,3.1101671593,0.077,-0.035500000000000004,0.0847894451,3.0329645511,0,3.0329645511
2020-05-11 20:00:00,1.9861746749,-0.012,1.9862109252,0.030500000000000003,-0.012,0.0327757532,1.9556746749,0,1.9556746749,3.0245235456,-0.012,3.0245473509,0.030500000000000003,-0.012,0.0327757532,2.9940235456,0,2.9940235456
2020-05-11 20:30:00,1.9623732587,0.004,1.9623773354,0.0155,0.004,0.016007810600000002,1.9468732587000002,0,1.9468732587000002,2.978619429,0.004,2.9786221149000003,0.0155,0.004,0.016007810600000002,2.963119429,0,2.963119429
2020-05-11 21:00:00,1.9259475777000001,0.0045000000000000005,1.9259528348,0.009000000000000001,0.0045000000000000005,0.0100623059,1.9169475777,0,1.9169475777,2.9430552701,0.0045000000000000005,2.9430587104,0.009000000000000001,0.0045000000000000005,0.0100623059,2.9340552701,0,2.9340552701
2020-05-11 21:30:00,1.9427879173,0.0,1.9427879173,0.007500000000000001,0.0,0.007500000000000001,1.9352879173000002,0,1.9352879173000002,2.9346714073999998,0.0,2.9346714073999998,0.007500000000000001,0.0,0.007500000000000001,2.9271714074,0,2.9271714074
2020-05-11 22:00:00,1.7938247956,-0.0125,1.7938683473,0.0135,-0.0125,0.0183983695,1.7803247956,0,1.7803247956,2.8134113991,-0.0125,2.8134391678,0.0135,-0.0125,0.0183983695,2.7999113991,0,2.7999113991
2020-05-11 22:30:00,1.7699749747,-0.004,1.7699794945,0.0115,-0.004,0.0121757957,1.7584749747,0,1.7584749747,2.8316639228,-0.004,2.831666748,0.0115,-0.004,0.0121757957,2.8201639228,0,2.8201639228
2020-05-11 23:00:00,1.6621933093,-0.002,1.6621945125000002,0.017,-0.002,0.0171172428,1.6451933093000002,0,1.6451933093000002,2.7724889725,-0.002,2.7724896938,0.017,-0.002,0.0171172428,2.7554889725000002,0,2.7554889725000002
2020-05-11 23:30:00,1.7169882524000002,0.0045000000000000005,1.7169941493,0.0175,0.0045000000000000005,0.018069311,1.6994882524000001,0,1.6994882524000001,2.8261050818,0.0045000000000000005,2.8261086644,0.0175,0.0045000000000000005,0.018069311,2.8086050818,0,2.8086050818
2020-05-12 00:00:00,1.7220124571,0.005,1.7220197160000001,0.021,0.005,0.0215870331,1.7010124571,0,1.7010124571,2.8555503368,0.005,2.8555547143,0.021,0.005,0.0215870331,2.8345503368,0,2.8345503368
2020-05-12 00:30:00,1.8694522447000002,0.001,1.8694525122,0.025,0.001,0.025019992,1.8444522447,0,1.8444522447,2.5214533264,0.001,2.5214535247,0.025,0.001,0.025019992,2.4964533264,0,2.4964533264
2020-05-12 01:00:00,1.9095528152,0.0,1.9095528152,0.025500000000000002,0.0,0.025500000000000002,1.8840528152,0,1.8840528152,2.4512731827,0.0,2.4512731827,0.025500000000000002,0.0,0.025500000000000002,2.4257731827,0,2.4257731827
2020-05-12 01:30:00,1.9261223463000001,0.014,1.926173225,0.019,0.014,0.0236008474,1.9071223463,0,1.9071223463,2.4653651883,0.014,2.4654049387,0.019,0.014,0.0236008474,2.4463651883,0,2.4463651883
2020-05-12 02:00:00,1.9793585354,0.0005,1.9793585985000002,0.030500000000000003,0.0005,0.0305040981,1.9488585353999999,0,1.9488585353999999,2.5151121610000002,0.0005,2.5151122107,0.030500000000000003,0.0005,0.0305040981,2.4846121610000003,0,2.4846121610000003
2020-05-12 02:30:00,1.9757082336,0.009000000000000001,1.9757287325,0.0205,0.009000000000000001,0.0223886132,1.9552082336,0,1.9552082336,2.4983909379,0.009000000000000001,2.4984071482,0.0205,0.009000000000000001,0.0223886132,2.4778909379,0,2.4778909379
2020-05-12 03:00:00,1.960915693,0.007,1.9609281872,0.012,0.007,0.013892444,1.948915693,0,1.948915693,2.4876228173,0.007,2.4876326661,0.012,0.007,0.013892444,2.4756228173,0,2.4756228173
2020-05-12 03:30:00,1.9669111382,0.002,1.9669121551000002,0.0005,0.002,0.0020615528,1.9664111382,0,1.9664111382,2.4888232531,0.002,2.4888240567,0.0005,0.002,0.0020615528,2.4883232531,0,2.4883232531
2020-05-12 04:00:00,1.9809667736,0.0,1.9809667736,0.0,0.0,0.0,1.9809667736,0,1.9809667736,2.501656407,0.0,2.501656407,0.0,0.0,0.0,2.501656407,0,2.501656407
2020-05-12 04:30:00,2.0005593859,0.0,2.0005593859,0.0,0.0,0.0,2.0005593859,0,2.0005593859,2.5233815203,0.0,2.5233815203,0.0,0.0,0.0,2.5233815203,0,2.5233815203
2020-05-12 05:00:00,1.9878818133,0.0,1.9878818133,0.0,0.0,0.0,1.9878818133,0,1.9878818133,2.5143454112,0.0,2.5143454112,0.0,0.0,0.0,2.5143454112,0,2.5143454112
2020-05-12 05:30:00,1.9601812979000002,0.0,1.9601812979000002,0.0,0.0,0.0,1.9601812979000002,0,1.9601812979000002,2.4809625567999998,0.0,2.4809625567999998,0.0,0.0,0.0,2.4809625567999998,0,2.4809625567999998
2020-05-12 06:00:00,1.8274913104000001,0.0,1.8274913104000001,0.0,0.0,0.0,1.8274913104000001,0,1.8274913104000001,2.3593857537,0.0,2.3593857537,0.0,0.0,0.0,2.3593857537,0,2.3593857537
2020-05-12 06:30:00,1.8458592767000002,0.0,1.8458592767000002,0.001,0.0,0.001,1.8448592767,0,1.8448592767,2.3669999361,0.0,2.3669999361,0.001,0.0,0.001,2.3659999361,0,2.3659999361
2020-05-12 07:00:00,1.8983553127000001,-0.0005,1.8983553786,0.003,-0.0005,0.0030413813000000002,1.8953553127,0,1.8953553127,2.4195307863,-0.0005,2.419530838,0.003,-0.0005,0.0030413813000000002,2.4165307863,0,2.4165307863
2020-05-12 07:30:00,1.8712284994,-0.0045000000000000005,1.8712339102,0.0105,-0.0045000000000000005,0.0114236597,1.8607284994,0,1.8607284994,2.7494804498,-0.0045000000000000005,2.7494841323,0.0105,-0.0045000000000000005,0.0114236597,2.7389804498,0,2.7389804498
