Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-12 08:00:00,1.8415125790000002,-0.007500000000000001,1.8415278517,0.030500000000000003,-0.007500000000000001,0.0314085975,1.811012579,0,1.811012579,2.9420891855,-0.007500000000000001,2.942098745,0.030500000000000003,-0.007500000000000001,0.0314085975,2.9115891855,0,2.9115891855
2020-05-12 08:30:00,1.8341429761999999,-0.009000000000000001,1.8341650572,0.059500000000000004,-0.009000000000000001,0.0601768228,1.7746429762,0,1.7746429762,2.9517333445,-0.009000000000000001,2.9517470652,0.059500000000000004,-0.009000000000000001,0.0601768228,2.8922333445,0,2.8922333445
2020-05-12 09:00:00,1.8990174316,-0.0085,1.8990364545,0.094,-0.0085,0.0943835261,1.8050174316,0,1.8050174316,3.019910994,-0.0085,3.0199229562,0.094,-0.0085,0.0943835261,2.925910994,0,2.925910994
2020-05-12 09:30:00,1.8467046428,-0.0095,1.846729078,0.084,-0.0095,0.0845354955,1.7627046428000002,0,1.7627046428000002,2.9974722711,-0.0095,2.9974873254,0.084,-0.0095,0.0845354955,2.9134722711,0,2.9134722711
2020-05-12 10:00:00,1.7922546418,-0.0205,1.7923718786,0.0925,-0.0205,0.09474439300000001,1.6997546418,0,1.6997546418,2.9529368754,-0.0205,2.9530080325,0.0925,-0.0205,0.09474439300000001,2.8604368754,0,2.8604368754
2020-05-12 10:30:00,1.8028823117,-0.0175,1.8029672431,0.14100000000000001,-0.0175,0.1420818426,1.6618823117,0,1.6618823117,3.0220898492,-0.0175,3.0221405174,0.14100000000000001,-0.0175,0.1420818426,2.8810898492,0,2.8810898492
2020-05-12 11:00:00,1.6734980339,-0.0275,1.6737239676,0.15,-0.0275,0.1525,1.5234980339000002,0,1.5234980339000002,2.8810208103,-0.0275,2.8811520542,0.15,-0.0275,0.1525,2.7310208103,0,2.7310208103
2020-05-12 11:30:00,1.8214614149,-0.0285,1.8216843678,0.14200000000000002,-0.0285,0.144831799,1.6794614149,0,1.6794614149,2.4430766096,-0.0285,2.443242839,0.14200000000000002,-0.0285,0.144831799,2.3010766096,0,2.3010766096
2020-05-12 12:00:00,1.877984836,-0.029500000000000002,1.8782165195,0.188,-0.029500000000000002,0.1903004204,1.689984836,0,1.689984836,2.5325794905,-0.029500000000000002,2.5327512957,0.188,-0.029500000000000002,0.1903004204,2.3445794905,0,2.3445794905
2020-05-12 12:30:00,2.0277134997,-0.025,2.0278676083,0.2225,-0.025,0.22390008930000002,1.8052134997,0,1.8052134997,2.6304101963,-0.025,2.6305289963,0.2225,-0.025,0.22390008930000002,2.4079101963,0,2.4079101963
2020-05-12 13:00:00,2.0769870478,-0.027,2.0771625349,0.20850000000000002,-0.027,0.2102409332,1.8684870478,0,1.8684870478,2.6689938731,-0.027,2.669130438,0.20850000000000002,-0.027,0.2102409332,2.4604938731,0,2.4604938731
2020-05-12 13:30:00,1.9260332417,-0.031,1.926282702,0.225,-0.031,0.22712551600000003,1.7010332417,0,1.7010332417,2.5447557384,-0.031,2.5449445511,0.225,-0.031,0.22712551600000003,2.3197557384,0,2.3197557384
2020-05-12 14:00:00,1.9573277653,-0.03,1.9575576571000002,0.231,-0.03,0.2329399064,1.7263277653,0,1.7263277653,2.5903815967,-0.03,2.5905553105,0.231,-0.03,0.2329399064,2.3593815967,0,2.3593815967
2020-05-12 14:30:00,2.0957001368,-0.025500000000000002,2.0958552701,0.23450000000000001,-0.025500000000000002,0.23588238590000002,1.8612001368,0,1.8612001368,2.7276430309,-0.025500000000000002,2.7277622246,0.23450000000000001,-0.025500000000000002,0.23588238590000002,2.4931430309,0,2.4931430309
2020-05-12 15:00:00,2.1380653348,-0.024,2.1382000317,0.17300000000000001,-0.024,0.1746568063,1.9650653348,0,1.9650653348,2.7735398804,-0.024,2.7736437169,0.17300000000000001,-0.024,0.1746568063,2.6005398804,0,2.6005398804
2020-05-12 15:30:00,2.3043208163,-0.029,2.3045032924,0.162,-0.029,0.1645752108,2.1423208163,0,2.1423208163,2.9290446958,-0.029,2.9291882545,0.162,-0.029,0.1645752108,2.7670446958,0,2.7670446958
2020-05-12 16:00:00,2.2417381412,-0.0325,2.2419737161,0.1645,-0.0325,0.1676797543,2.0772381412,0,2.0772381412,2.8594449633,-0.0325,2.8596296521999998,0.1645,-0.0325,0.1676797543,2.6949449633,0,2.6949449633
2020-05-12 16:30:00,2.1577090689,-0.031,2.1579317473,0.1365,-0.031,0.1399758908,2.0212090689,0,2.0212090689,2.7437058512,-0.031,2.7438809737,0.1365,-0.031,0.1399758908,2.6072058512,0,2.6072058512
2020-05-12 17:00:00,2.1241155016,-0.033,2.1243718281,0.11750000000000001,-0.033,0.1220460978,2.0066155016,0,2.0066155016,2.9099573453,-0.033,2.9101444554,0.11750000000000001,-0.033,0.1220460978,2.7924573453,0,2.7924573453
2020-05-12 17:30:00,2.235511061,-0.028,2.2356864055,0.1405,-0.028,0.1432628703,2.095011061,0,2.095011061,3.2847043017,-0.028,3.2848236406,0.1405,-0.028,0.1432628703,3.1442043017,0,3.1442043017
2020-05-12 18:00:00,2.1692301633,-0.0245,2.1693685145,0.1625,-0.0245,0.1643365449,2.0067301633,0,2.0067301633,3.2323120267,-0.0245,3.2324048769,0.1625,-0.0245,0.1643365449,3.0698120267,0,3.0698120267
2020-05-12 18:30:00,2.1680702371000002,-0.03,2.168277785,0.13,-0.03,0.1334166406,2.0380702371,0,2.0380702371,3.2027923665999998,-0.03,3.2029328659,0.13,-0.03,0.1334166406,3.0727923666,0,3.0727923666
2020-05-12 19:00:00,2.1948388895,-0.024,2.1949701025,0.088,-0.024,0.091214034,2.1068388895,0,2.1068388895,3.2070024429,-0.024,3.2070922451,0.088,-0.024,0.091214034,3.1190024429,0,3.1190024429
2020-05-12 19:30:00,2.1931602543,-0.012,2.1931930834,0.049,-0.012,0.050447993000000003,2.1441602543,0,2.1441602543,3.1793149863,-0.012,3.1793376326000002,0.049,-0.012,0.050447993000000003,3.1303149863,0,3.1303149863
2020-05-12 20:00:00,2.138173078,-0.0055000000000000005,2.1381801518,0.008,-0.0055000000000000005,0.0097082439,2.130173078,0,2.130173078,3.1165223231,-0.0055000000000000005,3.1165271762,0.008,-0.0055000000000000005,0.0097082439,3.1085223231,0,3.1085223231
2020-05-12 20:30:00,2.1490410873,-0.001,2.14904132,0.001,-0.001,0.0014142136,2.1480410873,0,2.1480410873,3.1333750876,-0.001,3.1333752471,0.001,-0.001,0.0014142136,3.1323750876,0,3.1323750876
2020-05-12 21:00:00,2.2214609038,-0.003,2.2214629295,0.003,-0.003,0.0042426407000000005,2.2184609038,0,2.2184609038,3.2017680591,-0.003,3.2017694646,0.003,-0.003,0.0042426407000000005,3.1987680591,0,3.1987680591
2020-05-12 21:30:00,2.2189622904,-0.0045000000000000005,2.2189668533,0.0025,-0.0045000000000000005,0.0051478151000000005,2.2164622904,0,2.2164622904,3.1955148791,-0.0045000000000000005,3.1955180476,0.0025,-0.0045000000000000005,0.0051478151000000005,3.1930148791,0,3.1930148791
2020-05-12 22:00:00,2.160083693,-0.005,2.1600894798,0.006,-0.005,0.007810249700000001,2.154083693,0,2.154083693,3.1319904019,-0.005,3.1319943929,0.006,-0.005,0.007810249700000001,3.1259904019,0,3.1259904019
2020-05-12 22:30:00,2.1239889235,-0.003,2.1239910422,0.006500000000000001,-0.003,0.0071589105,2.1174889235,0,2.1174889235,3.107792743,-0.003,3.107794191,0.006500000000000001,-0.003,0.0071589105,3.101292743,0,3.101292743
2020-05-12 23:00:00,2.0397423196,0.001,2.0397425647,0.0085,0.001,0.0085586214,2.0312423196,0,2.0312423196,3.0572198048,0.001,3.0572199684,0.0085,0.001,0.0085586214,3.0487198048,0,3.0487198048
2020-05-12 23:30:00,2.0642103965,0.0105,2.0642371015,0.0115,0.0105,0.015572411500000001,2.0527103965,0,2.0527103965,2.8897707633,0.0105,2.8897898392,0.0115,0.0105,0.015572411500000001,2.8782707632999998,0,2.8782707632999998
2020-05-13 00:00:00,2.1243555977,0.006500000000000001,2.1243655419,0.0045000000000000005,0.006500000000000001,0.0079056942,2.1198555977,0,2.1198555977,2.6037865685,0.006500000000000001,2.6037946816,0.0045000000000000005,0.006500000000000001,0.0079056942,2.5992865685,0,2.5992865685
2020-05-13 00:30:00,2.0554704195,0.0,2.0554704195,0.0,0.0,0.0,2.0554704195,0,2.0554704195,2.545816428,0.0,2.545816428,0.0,0.0,0.0,2.545816428,0,2.545816428
2020-05-13 01:00:00,2.0620861607,0.0,2.0620861607,0.0,0.0,0.0,2.0620861607,0,2.0620861607,2.5670240045,0.0,2.5670240045,0.0,0.0,0.0,2.5670240045,0,2.5670240045
2020-05-13 01:30:00,2.1540348491,-0.0005,2.1540349072,0.0,-0.0005,0.0005,2.1540348491,0,2.1540348491,2.6511197477,-0.0005,2.6511197949,0.0,-0.0005,0.0005,2.6511197477,0,2.6511197477
2020-05-13 02:00:00,2.2291811729,0.0025,2.2291825748,0.001,0.0025,0.0026925824,2.2281811729,0,2.2281811729,2.7163939015,0.0025,2.7163950519,0.001,0.0025,0.0026925824,2.7153939015,0,2.7153939015
2020-05-13 02:30:00,2.1984914852,0.0035,2.1984942712,0.003,0.0035,0.0046097722,2.1954914852,0,2.1954914852,2.6800577282,0.0035,2.6800600136,0.003,0.0035,0.0046097722,2.6770577282,0,2.6770577282
2020-05-13 03:00:00,2.1906311353,0.009000000000000001,2.1906496231,0.0025,0.009000000000000001,0.0093407708,2.1881311353,0,2.1881311353,2.6814297287,0.009000000000000001,2.6814448325,0.0025,0.009000000000000001,0.0093407708,2.6789297287,0,2.6789297287
2020-05-13 03:30:00,2.1315242948,0.006500000000000001,2.1315342056,0.0015,0.006500000000000001,0.006670832000000001,2.1300242948,0,2.1300242948,2.6279885996,0.006500000000000001,2.6279966381,0.0015,0.006500000000000001,0.006670832000000001,2.6264885996,0,2.6264885996
2020-05-13 04:00:00,2.1357863083,0.0,2.1357863083,0.0,0.0,0.0,2.1357863083,0,2.1357863083,2.633580828,0.0,2.633580828,0.0,0.0,0.0,2.633580828,0,2.633580828
2020-05-13 04:30:00,2.1338233751,0.0,2.1338233751,0.0,0.0,0.0,2.1338233751,0,2.1338233751,2.6321603732,0.0,2.6321603732,0.0,0.0,0.0,2.6321603732,0,2.6321603732
2020-05-13 05:00:00,2.1152476498,0.0,2.1152476498,0.0,0.0,0.0,2.1152476498,0,2.1152476498,2.6188317226,0.0,2.6188317226,0.0,0.0,0.0,2.6188317226,0,2.6188317226
2020-05-13 05:30:00,2.1469483365,0.0,2.1469483365,0.0,0.0,0.0,2.1469483365,0,2.1469483365,2.6462836887,0.0,2.6462836887,0.0,0.0,0.0,2.6462836887,0,2.6462836887
2020-05-13 06:00:00,2.1122603817,0.0,2.1122603817,0.0,0.0,0.0,2.1122603817,0,2.1122603817,2.6075557254,0.0,2.6075557254,0.0,0.0,0.0,2.6075557254,0,2.6075557254
2020-05-13 06:30:00,2.0409760556,0.0,2.0409760556,0.0005,0.0,0.0005,2.0404760556,0,2.0404760556,2.5243245789,0.0,2.5243245789,0.0005,0.0,0.0005,2.5238245789000002,0,2.5238245789000002
2020-05-13 07:00:00,2.1529756149,-0.0025,2.1529770664,0.003,-0.0025,0.0039051248,2.1499756148999998,0,2.1499756148999998,2.6307289212000002,-0.0025,2.6307301091,0.003,-0.0025,0.0039051248,2.6277289212,0,2.6277289212
2020-05-13 07:30:00,1.9911876101,-0.0055000000000000005,1.991195206,0.01,-0.0055000000000000005,0.011412712200000001,1.9811876101,0,1.9811876101,2.9635276781,-0.0055000000000000005,2.9635327818,0.01,-0.0055000000000000005,0.011412712200000001,2.9535276781,0,2.9535276781
2020-05-13 08:00:00,1.9235169533,-0.011,1.9235484059,0.021500000000000002,-0.011,0.024150569400000002,1.9020169533,0,1.9020169533,2.9803977284,-0.011,2.9804180276,0.021500000000000002,-0.011,0.024150569400000002,2.9588977284,0,2.9588977284
2020-05-13 08:30:00,1.9213464062,-0.018000000000000002,1.9214307202,0.055,-0.018000000000000002,0.057870545200000005,1.8663464062,0,1.8663464062,3.0032095893,-0.018000000000000002,3.0032635311,0.055,-0.018000000000000002,0.057870545200000005,2.9482095893,0,2.9482095893
2020-05-13 09:00:00,1.8976152924,-0.016,1.8976827443,0.0925,-0.016,0.0938735852,1.8051152924,0,1.8051152924,3.0168433148,-0.016,3.016885743,0.0925,-0.016,0.0938735852,2.9243433147999998,0,2.9243433147999998
2020-05-13 09:30:00,1.8733795154,-0.0165,1.8734521767999999,0.065,-0.0165,0.06706153890000001,1.8083795154,0,1.8083795154,2.9842992364,-0.0165,2.9843448498000003,0.065,-0.0165,0.06706153890000001,2.9192992364,0,2.9192992364
2020-05-13 10:00:00,1.8134635599000002,-0.0245,1.8136290506,0.091,-0.0245,0.0942403841,1.7224635599,0,1.7224635599,2.9360363456,-0.0245,2.9361385650000003,0.091,-0.0245,0.0942403841,2.8450363456,0,2.8450363456
2020-05-13 10:30:00,1.8827732215,-0.039,1.8831771037,0.1905,-0.039,0.19445115070000002,1.6922732215,0,1.6922732215,3.1039722711,-0.039,3.1042172701,0.1905,-0.039,0.19445115070000002,2.9134722711,0,2.9134722711
2020-05-13 11:00:00,1.9096133327,-0.0465,1.9101793974999999,0.17350000000000002,-0.0465,0.1796232168,1.7361133327,0,1.7361133327,3.1276077419,-0.0465,3.1279533943,0.17350000000000002,-0.0465,0.1796232168,2.9541077419,0,2.9541077419
2020-05-13 11:30:00,1.88665189,-0.0395,1.8870653417,0.1915,-0.0395,0.1955313274,1.69515189,0,1.69515189,3.1184826138,-0.0395,3.1187327655,0.1915,-0.0395,0.1955313274,2.9269826138,0,2.9269826138
2020-05-13 12:00:00,1.7174303575,-0.04,1.7178961066,0.2015,-0.04,0.2054318622,1.5159303575,0,1.5159303575,3.0154162424,-0.04,3.015681534,0.2015,-0.04,0.2054318622,2.8139162424,0,2.8139162424
2020-05-13 12:30:00,1.695535419,-0.036000000000000004,1.6959175561,0.20650000000000002,-0.036000000000000004,0.2096145272,1.489035419,0,1.489035419,2.9495668773,-0.036000000000000004,2.9497865624,0.20650000000000002,-0.036000000000000004,0.2096145272,2.7430668773,0,2.7430668773
2020-05-13 13:00:00,1.6948835396000002,-0.030500000000000003,1.6951579463000002,0.252,-0.030500000000000003,0.2538390238,1.4428835396,0,1.4428835396,2.9875967153,-0.030500000000000003,2.9877523966,0.252,-0.030500000000000003,0.2538390238,2.7355967153,0,2.7355967153
2020-05-13 13:30:00,1.6867740777,-0.031,1.6870589169999999,0.252,-0.031,0.2538995865,1.4347740777,0,1.4347740777,2.3665378554,-0.031,2.3667408859,0.252,-0.031,0.2538995865,2.1145378554,0,2.1145378554
2020-05-13 14:00:00,1.657763267,-0.0335,1.6581017157,0.1615,-0.0335,0.1649378671,1.496263267,0,1.496263267,2.3444734344000002,-0.0335,2.3447127617,0.1615,-0.0335,0.1649378671,2.1829734344,0,2.1829734344
2020-05-13 14:30:00,1.707263267,-0.036000000000000004,1.7076427797,0.211,-0.036000000000000004,0.2140490598,1.496263267,0,1.496263267,2.4060115339,-0.036000000000000004,2.4062808443,0.211,-0.036000000000000004,0.2140490598,2.1950115339,0,2.1950115339
2020-05-13 15:00:00,2.0692840158,-0.037,2.0696147801,0.2175,-0.037,0.22062468130000001,1.8517840158,0,1.8517840158,2.0597220561,-0.037,2.0600543557,0.2175,-0.037,0.22062468130000001,1.8422220561,0,1.8422220561
2020-05-13 15:30:00,2.1841784947,-0.037,2.1844918624,0.2485,-0.037,0.2512394276,1.9356784947,0,1.9356784947,2.1752832014,-0.037,2.1755978503,0.2485,-0.037,0.2512394276,1.9267832014000001,0,1.9267832014000001
2020-05-13 16:00:00,2.1290543619,-0.041,2.1294491015,0.219,-0.041,0.2228048473,1.9100543618999999,0,1.9100543618999999,2.1188198469,-0.041,2.1192164928,0.219,-0.041,0.2228048473,1.8998198469,0,1.8998198469
2020-05-13 16:30:00,2.2463074072,-0.035500000000000004,2.2465879056,0.2275,-0.035500000000000004,0.2302531216,2.0188074072,0,2.0188074072,2.2369768495,-0.035500000000000004,2.2372585178,0.2275,-0.035500000000000004,0.2302531216,2.0094768495,0,2.0094768495
2020-05-13 17:00:00,2.2801635657,-0.038,2.2804801877,0.18,-0.038,0.18396738840000001,2.1001635657,0,2.1001635657,2.273484085,-0.038,2.273801637,0.18,-0.038,0.18396738840000001,2.093484085,0,2.093484085
2020-05-13 17:30:00,2.3339872955,-0.034,2.3342349272,0.161,-0.034,0.164550904,2.1729872955,0,2.1729872955,2.3304461176,-0.034,2.3306941256,0.161,-0.034,0.164550904,2.1694461176,0,2.1694461176
2020-05-13 18:00:00,2.0230891461,-0.0335,2.0233664876,0.14150000000000001,-0.0335,0.14541148510000002,1.8815891461,0,1.8815891461,2.5891236964,-0.0335,2.5893404113000003,0.14150000000000001,-0.0335,0.14541148510000002,2.4476236964,0,2.4476236964
2020-05-13 18:30:00,2.2465791952,-0.027,2.2467414361,0.10450000000000001,-0.027,0.1079316914,2.1420791952,0,2.1420791952,2.7370066101,-0.027,2.7371397816,0.10450000000000001,-0.027,0.1079316914,2.6325066101,0,2.6325066101
2020-05-13 19:00:00,2.1165037394,-0.030500000000000003,2.116723489,0.10650000000000001,-0.030500000000000003,0.1107813161,2.0100037394,0,2.0100037394,2.8447190403000002,-0.030500000000000003,2.8448825403,0.10650000000000001,-0.030500000000000003,0.1107813161,2.7382190403,0,2.7382190403
2020-05-13 19:30:00,1.8564398047,-0.030500000000000003,1.8566903346,0.078,-0.030500000000000003,0.0837511194,1.7784398047,0,1.7784398047,2.9449376085,-0.030500000000000003,2.9450955448,0.078,-0.030500000000000003,0.0837511194,2.8669376085,0,2.8669376085
2020-05-13 20:00:00,1.7297947392,-0.0145,1.7298555113,0.031,-0.0145,0.0342235299,1.6987947392,0,1.6987947392,2.8289254297,-0.0145,2.8289625902,0.031,-0.0145,0.0342235299,2.7979254297000002,0,2.7979254297000002
2020-05-13 20:30:00,1.7522849771,-0.006,1.7522952494,0.012,-0.006,0.0134164079,1.7402849771,0,1.7402849771,2.8124460832000002,-0.006,2.8124524833,0.012,-0.006,0.0134164079,2.8004460831999998,0,2.8004460831999998
2020-05-13 21:00:00,1.7635050300000001,-0.001,1.7635053135,0.014,-0.001,0.0140356688,1.74950503,0,1.74950503,2.7834647172,-0.001,2.7834648969,0.014,-0.001,0.0140356688,2.7694647172,0,2.7694647172
2020-05-13 21:30:00,1.7912803764,0.002,1.791281493,0.028,0.002,0.0280713377,1.7632803764,0,1.7632803764,2.8191789186,0.002,2.819179628,0.028,0.002,0.0280713377,2.7911789186,0,2.7911789186
2020-05-13 22:00:00,1.7567045734,-0.012,1.7567455588,0.031,-0.012,0.033241540300000004,1.7257045734,0,1.7257045734,2.7860083284,-0.012,2.7860341717,0.031,-0.012,0.033241540300000004,2.7550083283999998,0,2.7550083283999998
2020-05-13 22:30:00,1.8527230625,-0.004,1.8527273805000002,0.033,-0.004,0.033241540300000004,1.8197230625,0,1.8197230625,2.8932976185,-0.004,2.8933003835,0.033,-0.004,0.033241540300000004,2.8602976185,0,2.8602976185
2020-05-13 23:00:00,1.8059035646,0.003,1.8059060564,0.034,0.003,0.034132096300000005,1.7719035646,0,1.7719035646,2.8306908239,0.003,2.8306924136,0.034,0.003,0.034132096300000005,2.7966908239,0,2.7966908239
2020-05-13 23:30:00,1.7513786052,-0.0055000000000000005,1.7513872412,0.034,-0.0055000000000000005,0.0344419802,1.7173786052,0,1.7173786052,2.8044305088,-0.0055000000000000005,2.804435902,0.034,-0.0055000000000000005,0.0344419802,2.7704305088,0,2.7704305088
2020-05-14 00:00:00,1.6966383509,-0.009000000000000001,1.6966622215,0.032,-0.009000000000000001,0.033241540300000004,1.6646383509,0,1.6646383509,2.7546106644,-0.009000000000000001,2.754625367,0.032,-0.009000000000000001,0.033241540300000004,2.7226106644,0,2.7226106644
2020-05-14 00:30:00,1.6858456473999999,-0.0165,1.6859263913,0.0495,-0.0165,0.0521775814,1.6363456474,0,1.6363456474,2.768052123,-0.0165,2.7681012997,0.0495,-0.0165,0.0521775814,2.7185521230000003,0,2.7185521230000003
2020-05-14 01:00:00,1.7105279303,-0.0145,1.7105893869000002,0.041,-0.0145,0.0434885042,1.6695279303000001,0,1.6695279303000001,2.7949339372,-0.0145,2.7949715497,0.041,-0.0145,0.0434885042,2.7539339372000002,0,2.7539339372000002
2020-05-14 01:30:00,1.765239911,-0.006500000000000001,1.7652518781,0.0475,-0.006500000000000001,0.0479426741,1.717739911,0,1.717739911,2.8284605116,-0.006500000000000001,2.8284679804,0.0475,-0.006500000000000001,0.0479426741,2.7809605116,0,2.7809605116
2020-05-14 02:00:00,1.8260837437,-0.0125,1.8261265261,0.059500000000000004,-0.0125,0.060798848700000005,1.7665837437,0,1.7665837437,2.8794768613,-0.0125,2.8795039929,0.059500000000000004,-0.0125,0.060798848700000005,2.8199768613,0,2.8199768613
2020-05-14 02:30:00,1.8725070777,-0.0085,1.8725263699,0.057,-0.0085,0.057630287200000005,1.8155070777,0,1.8155070777,2.9174850264,-0.0085,2.9174974086,0.057,-0.0085,0.057630287200000005,2.8604850264,0,2.8604850264
2020-05-14 03:00:00,1.8292087117,-0.0135,1.8292585276,0.0635,-0.0135,0.0649191805,1.7657087116999999,0,1.7657087116999999,2.8911817161,-0.0135,2.8912132342,0.0635,-0.0135,0.0649191805,2.8276817161,0,2.8276817161
2020-05-14 03:30:00,1.8062497303,-0.007,1.8062632942999999,0.067,-0.007,0.0673646792,1.7392497303,0,1.7392497303,2.8765653307,-0.007,2.8765738478,0.067,-0.007,0.0673646792,2.8095653307,0,2.8095653307
2020-05-14 04:00:00,1.8407226926,-0.0055000000000000005,1.8407309095,0.0635,-0.0055000000000000005,0.0637377439,1.7772226926,0,1.7772226926,2.910546737,-0.0055000000000000005,2.9105519336,0.0635,-0.0055000000000000005,0.0637377439,2.8470467370000003,0,2.8470467370000003
2020-05-14 04:30:00,1.8218605347999999,-0.0095,1.8218853033,0.075,-0.0095,0.07559927250000001,1.7468605348000001,0,1.7468605348000001,2.9124899735,-0.0095,2.912505467,0.075,-0.0095,0.07559927250000001,2.8374899735,0,2.8374899735
2020-05-14 05:00:00,1.7542378952000002,-0.0125,1.7542824296,0.078,-0.0125,0.078995253,1.6762378951999999,0,1.6762378951999999,2.8518142431999998,-0.0125,2.8518416379,0.078,-0.0125,0.078995253,2.7738142432,0,2.7738142432
2020-05-14 05:30:00,1.8012699495,-0.007,1.8012835509,0.0565,-0.007,0.056931977,1.7447699495,0,1.7447699495,2.8647304392,-0.007,2.8647389914,0.0565,-0.007,0.056931977,2.8082304392,0,2.8082304392
2020-05-14 06:00:00,1.8785603283999999,0.0,1.8785603283999999,0.042,0.0,0.042,1.8365603284,0,1.8365603284,3.1135260642,0.0,3.1135260642,0.042,0.0,0.042,3.0715260642,0,3.0715260642
2020-05-14 06:30:00,1.8463757470000002,0.003,1.8463781842,0.035500000000000004,0.003,0.0356265351,1.810875747,0,1.810875747,3.4189105642,0.003,3.4189118804,0.035500000000000004,0.003,0.0356265351,3.3834105642,0,3.3834105642
2020-05-14 07:00:00,1.8991078541,0.0015,1.8991084465,0.021500000000000002,0.0015,0.0215522621,1.8776078541,0,1.8776078541,3.4395290637000002,0.0015,3.4395293907,0.021500000000000002,0.0015,0.0215522621,3.4180290637,0,3.4180290637
2020-05-14 07:30:00,1.9724254328000002,-0.006,1.9724345586,0.017,-0.006,0.0180277564,1.9554254328,0,1.9554254328,3.1346666853,-0.006,3.1346724275,0.017,-0.006,0.0180277564,3.1176666853,0,3.1176666853
2020-05-14 08:00:00,1.9112756468,-0.01,1.9113018071,0.034,-0.01,0.035440090300000004,1.8772756468,0,1.8772756468,3.0151469603,-0.01,3.0151635432,0.034,-0.01,0.035440090300000004,2.9811469603000003,0,2.9811469603000003
2020-05-14 08:30:00,1.8931154095,-0.01,1.8931418208,0.060500000000000005,-0.01,0.0613208774,1.8326154095,0,1.8326154095,2.9871214812,-0.01,2.9871382197000003,0.060500000000000005,-0.01,0.0613208774,2.9266214811999998,0,2.9266214811999998
2020-05-14 09:00:00,1.9422077194,-0.012,1.9422447903000002,0.0915,-0.012,0.0922835305,1.8507077194,0,1.8507077194,3.0572961404,-0.012,3.0573196905,0.0915,-0.012,0.0922835305,2.9657961404,0,2.9657961404
2020-05-14 09:30:00,1.9235578745000002,-0.013000000000000001,1.923601803,0.11750000000000001,-0.013000000000000001,0.1182169616,1.8060578745,0,1.8060578745,3.035223763,-0.013000000000000001,3.0352516027,0.11750000000000001,-0.013000000000000001,0.1182169616,2.917723763,0,2.917723763
2020-05-14 10:00:00,1.8725737165,-0.0285,1.8727905846000001,0.146,-0.0285,0.1487556722,1.7265737165,0,1.7265737165,3.0056692305,-0.0285,3.0058043471,0.146,-0.0285,0.1487556722,2.8596692304999998,0,2.8596692304999998
2020-05-14 10:30:00,1.9405263277,-0.03,1.9407582097,0.177,-0.03,0.1795243716,1.7635263277000002,0,1.7635263277000002,3.0643106829,-0.03,3.0644575313,0.177,-0.03,0.1795243716,2.8873106829,0,2.8873106829
2020-05-14 11:00:00,2.079336614,-0.030500000000000003,2.0795602911,0.2,-0.030500000000000003,0.20231225860000002,1.879336614,0,1.879336614,3.2420127845,-0.030500000000000003,3.2421562493,0.2,-0.030500000000000003,0.20231225860000002,3.0420127845,0,3.0420127845
2020-05-14 11:30:00,2.0408145523,-0.025,2.0409676717,0.20850000000000002,-0.025,0.2099934523,1.8323145523000002,0,1.8323145523000002,3.2322961133,-0.025,3.2323927924,0.20850000000000002,-0.025,0.2099934523,3.0237961133,0,3.0237961133
2020-05-14 12:00:00,1.8561789005,-0.026000000000000002,1.8563609860999999,0.2335,-0.026000000000000002,0.23494307820000002,1.6226789005,0,1.6226789005,3.1176477849,-0.026000000000000002,3.1177561981,0.2335,-0.026000000000000002,0.23494307820000002,2.8841477849,0,2.8841477849
2020-05-14 12:30:00,1.7848140087000002,-0.0325,1.7851098833,0.2725,-0.0325,0.27443123,1.5123140087,0,1.5123140087,3.1136023386,-0.0325,3.1137719526,0.2725,-0.0325,0.27443123,2.8411023386,0,2.8411023386
2020-05-14 13:00:00,1.7750998532,-0.035500000000000004,1.7754547977000001,0.29,-0.035500000000000004,0.2921647652,1.4850998532,0,1.4850998532,3.1464320275,-0.035500000000000004,3.1466322877,0.29,-0.035500000000000004,0.2921647652,2.8564320275,0,2.8564320275
2020-05-14 13:30:00,1.6860548253,-0.0395,1.6865174543,0.3055,-0.0395,0.3080430165,1.3805548253,0,1.3805548253,2.7542824383999998,-0.0395,2.7545656646000003,0.3055,-0.0395,0.3080430165,2.4487824384,0,2.4487824384
2020-05-14 14:00:00,1.7311159629000001,-0.053,1.7319270993,0.3425,-0.053,0.3465764706,1.3886159629,0,1.3886159629,2.4936516774,-0.053,2.494214844,0.3425,-0.053,0.3465764706,2.1511516774,0,2.1511516774
2020-05-14 14:30:00,1.9030247385,-0.0575,1.9038932231999999,0.353,-0.0575,0.3576524151,1.5500247384999999,0,1.5500247384999999,2.694446557,-0.0575,2.6950600177,0.353,-0.0575,0.3576524151,2.3414465570000003,0,2.3414465570000003
2020-05-14 15:00:00,2.2184485953,-0.059500000000000004,2.2192463631,0.34800000000000003,-0.059500000000000004,0.35304992560000004,1.8704485953,0,1.8704485953,2.98531461,-0.059500000000000004,2.9859074953,0.34800000000000003,-0.059500000000000004,0.35304992560000004,2.63731461,0,2.63731461
2020-05-14 15:30:00,2.2366224848,-0.058,2.2373743852,0.34800000000000003,-0.058,0.3528002268,1.8886224848,0,1.8886224848,3.0057751529,-0.058,3.0063346903,0.34800000000000003,-0.058,0.3528002268,2.6577751529,0,2.6577751529
2020-05-14 16:00:00,2.2573468969,-0.061,2.2581709441,0.329,-0.061,0.3346072324,1.9283468969,0,1.9283468969,2.9806464644,-0.061,2.9812705925,0.329,-0.061,0.3346072324,2.6516464644,0,2.6516464644
2020-05-14 16:30:00,2.1804725491,-0.062,2.1813538313,0.3275,-0.062,0.3333170413,1.8529725491,0,1.8529725491,2.9048470272999998,-0.062,2.9055086047,0.3275,-0.062,0.3333170413,2.5773470273,0,2.5773470273
2020-05-14 17:00:00,2.1678147967,-0.059000000000000004,2.1686175303,0.3025,-0.059000000000000004,0.30820001620000004,1.8653147966999999,0,1.8653147966999999,2.8141285163000003,-0.059000000000000004,2.8147469347,0.3025,-0.059000000000000004,0.30820001620000004,2.5116285163,0,2.5116285163
2020-05-14 17:30:00,2.2025272483,-0.057,2.2032646867,0.2775,-0.057,0.2832935756,1.9250272483000002,0,1.9250272483000002,2.826813785,-0.057,2.8273884018,0.2775,-0.057,0.2832935756,2.549313785,0,2.549313785
2020-05-14 18:00:00,2.3097077873,-0.051500000000000004,2.3102818686,0.233,-0.051500000000000004,0.23862365770000002,2.0767077873,0,2.0767077873,2.8578566613,-0.051500000000000004,2.8583206515,0.233,-0.051500000000000004,0.23862365770000002,2.6248566613,0,2.6248566613
2020-05-14 18:30:00,2.4900702048,-0.0625,2.4908544467000002,0.197,-0.0625,0.20667667990000002,2.2930702048000002,0,2.2930702048000002,3.0253475165,-0.0625,3.0259930346,0.197,-0.0625,0.20667667990000002,2.8283475165,0,2.8283475165
2020-05-14 19:00:00,2.4756240164,-0.063,2.4764255027,0.157,-0.063,0.169168555,2.3186240164,0,2.3186240164,2.9983919375,-0.063,2.9990537193,0.157,-0.063,0.169168555,2.8413919375,0,2.8413919375
2020-05-14 19:30:00,2.3668708588,-0.048,2.3673575273,0.10200000000000001,-0.048,0.1127297654,2.2648708588,0,2.2648708588,2.919703025,-0.048,2.9200975591000002,0.10200000000000001,-0.048,0.1127297654,2.817703025,0,2.817703025
2020-05-14 20:00:00,2.4511386107,-0.037,2.4514178528,0.043500000000000004,-0.037,0.057107355000000005,2.4076386107,0,2.4076386107,2.6194925636,-0.037,2.6197538607,0.043500000000000004,-0.037,0.057107355000000005,2.5759925636,0,2.5759925636
2020-05-14 20:30:00,2.4720734201,-0.007500000000000001,2.4720847972,0.017,-0.007500000000000001,0.0185809042,2.4550734201,0,2.4550734201,2.4622400481,-0.007500000000000001,2.4622514706,0.017,-0.007500000000000001,0.0185809042,2.4452400481,0,2.4452400481
2020-05-14 21:00:00,2.4652897982,0.0025,2.4652910658,0.0135,0.0025,0.013729530200000001,2.4517897982,0,2.4517897982,2.4561814626,0.0025,2.4561827349,0.0135,0.0025,0.013729530200000001,2.4426814626,0,2.4426814626
2020-05-14 21:30:00,2.4347706716,0.0045000000000000005,2.4347748301,0.01,0.0045000000000000005,0.0109658561,2.4247706716,0,2.4247706716,2.4269934171,0.0045000000000000005,2.4269975889,0.01,0.0045000000000000005,0.0109658561,2.4169934171,0,2.4169934171
2020-05-14 22:00:00,2.3924856865,-0.003,2.3924875674,0.019,-0.003,0.0192353841,2.3734856865,0,2.3734856865,2.3825920391,-0.003,2.3825939277,0.019,-0.003,0.0192353841,2.3635920391,0,2.3635920391
2020-05-14 22:30:00,2.3598735946,-0.0045000000000000005,2.3598778851,0.019,-0.0045000000000000005,0.0195256242,2.3408735946,0,2.3408735946,2.3505080495,-0.0045000000000000005,2.3505123571,0.019,-0.0045000000000000005,0.0195256242,2.3315080495,0,2.3315080495
2020-05-14 23:00:00,2.3267957038000002,-0.0135,2.3268348668,0.0035,-0.0135,0.0139463257,2.3232957038,0,2.3232957038,2.2865291598,-0.0135,2.2865690125,0.0035,-0.0135,0.0139463257,2.2830291598,0,2.2830291598
2020-05-14 23:30:00,2.6806973736,0.0035,2.6806996585,0.001,0.0035,0.0036400549,2.6796973736,0,2.6796973736,1.9143106174,0.0035,1.914313817,0.001,0.0035,0.0036400549,1.9133106174,0,1.9133106174
2020-05-15 00:00:00,2.8640916758,0.0025,2.8640927669,0.0,0.0025,0.0025,2.8640916758,0,2.8640916758,1.7568459809,0.0025,1.7568477597,0.0,0.0025,0.0025,1.7568459809,0,1.7568459809
2020-05-15 00:30:00,2.8466878561,0.0,2.8466878561,0.0,0.0,0.0,2.8466878561,0,2.8466878561,1.7247780994,0.0,1.7247780994,0.0,0.0,0.0,1.7247780994,0,1.7247780994
2020-05-15 01:00:00,2.8701853339000003,0.0025,2.8701864227,0.0005,0.0025,0.0025495098,2.8696853339,0,2.8696853339,1.7554670522,0.0025,1.7554688323,0.0005,0.0025,0.0025495098,1.7549670522,0,1.7549670522
2020-05-15 01:30:00,2.8957568994000003,0.0055000000000000005,2.8957621226,0.0015,0.0055000000000000005,0.0057008771000000005,2.8942568994,0,2.8942568994,1.7995474859,0.0055000000000000005,1.7995558908,0.0015,0.0055000000000000005,0.0057008771000000005,1.7980474859000002,0,1.7980474859000002
2020-05-15 02:00:00,2.8988933832,0.0025,2.8988944612000003,0.0005,0.0025,0.0025495098,2.8983933832,0,2.8983933832,1.8035456649000001,0.0025,1.8035473976,0.0005,0.0025,0.0025495098,1.8030456649,0,1.8030456649
2020-05-15 02:30:00,2.9406252852,0.0005,2.9406253277000003,0.0,0.0005,0.0005,2.9406252852,0,2.9406252852,1.8502615431,0.0005,1.8502616107,0.0,0.0005,0.0005,1.8502615431,0,1.8502615431
2020-05-15 03:00:00,2.9274504407,0.0,2.9274504407,0.0,0.0,0.0,2.9274504407,0,2.9274504407,1.8557400198,0.0,1.8557400198,0.0,0.0,0.0,1.8557400198,0,1.8557400198
2020-05-15 03:30:00,2.9417341441,0.0,2.9417341441,0.0,0.0,0.0,2.9417341441,0,2.9417341441,1.8676814709,0.0,1.8676814709,0.0,0.0,0.0,1.8676814709,0,1.8676814709
2020-05-15 04:00:00,2.9576354098,0.0,2.9576354098,0.0,0.0,0.0,2.9576354098,0,2.9576354098,1.8572327012,0.0,1.8572327012,0.0,0.0,0.0,1.8572327012,0,1.8572327012
2020-05-15 04:30:00,2.9045191282,-0.006500000000000001,2.9045264013,0.002,-0.006500000000000001,0.0068007353,2.9025191282,0,2.9025191282,1.7920890588,-0.006500000000000001,1.7921008467,0.002,-0.006500000000000001,0.0068007353,1.7900890588,0,1.7900890588
2020-05-15 05:00:00,2.8376784655,-0.007500000000000001,2.8376883768,0.0035,-0.007500000000000001,0.0082764727,2.8341784655,0,2.8341784655,1.6935381832,-0.007500000000000001,1.6935547903,0.0035,-0.007500000000000001,0.0082764727,1.6900381832,0,1.6900381832
2020-05-15 05:30:00,2.8320072555999998,-0.004,2.8320100804,0.005,-0.004,0.0064031242000000006,2.8270072556,0,2.8270072556,1.674475276,-0.004,1.6744800536,0.005,-0.004,0.0064031242000000006,1.669475276,0,1.669475276
2020-05-15 06:00:00,2.8207157139,-0.0035,2.8207178854,0.006500000000000001,-0.0035,0.0073824115,2.8142157139,0,2.8142157139,1.6729940701000001,-0.0035,1.6729977312000002,0.006500000000000001,-0.0035,0.0073824115,1.6664940701000002,0,1.6664940701000002
2020-05-15 06:30:00,2.8105990673,-0.001,2.8105992452,0.0115,-0.001,0.011543396400000001,2.7990990673000002,0,2.7990990673000002,1.685999609,-0.001,1.6859999055000001,0.0115,-0.001,0.011543396400000001,1.6744996090000002,0,1.6744996090000002
2020-05-15 07:00:00,2.8990826121,0.001,2.8990827845,0.0055000000000000005,0.001,0.005590169900000001,2.8935826121,0,2.8935826121,1.7899765214,0.001,1.7899768006999999,0.0055000000000000005,0.001,0.005590169900000001,1.7844765214,0,1.7844765214
2020-05-15 07:30:00,2.9928536342000003,0.002,2.9928543025,0.005,0.002,0.0053851648,2.9878536342,0,2.9878536342,1.9166277568,0.002,1.9166288003,0.005,0.002,0.0053851648,1.9116277568000002,0,1.9116277568000002
2020-05-15 08:00:00,2.9865989524,-0.0145,2.9866341511,0.034,-0.0145,0.036962819200000004,2.9525989524,0,2.9525989524,1.8882449136,-0.0145,1.8883005862000002,0.034,-0.0145,0.036962819200000004,1.8542449136,0,1.8542449136
2020-05-15 08:30:00,2.7249825993,-0.0165,2.7250325533,0.0455,-0.0165,0.0483993802,2.6794825993,0,2.6794825993,2.104438678,-0.0165,2.1045033617,0.0455,-0.0165,0.0483993802,2.058938678,0,2.058938678
2020-05-15 09:00:00,2.6029725794000003,-0.0195,2.6030456198,0.07200000000000001,-0.0195,0.0745939006,2.5309725794,0,2.5309725794,2.0194489924,-0.0195,2.0195431372,0.07200000000000001,-0.0195,0.0745939006,1.9474489924,0,1.9474489924
2020-05-15 09:30:00,2.5241490507,-0.0455,2.5245591061,0.126,-0.0455,0.1339636145,2.3981490507,0,2.3981490507,1.9173520703,-0.0455,1.9178918665,0.126,-0.0455,0.1339636145,1.7913520702999999,0,1.7913520702999999
2020-05-15 10:00:00,2.6264161041,-0.056,2.6270130475,0.166,-0.056,0.175191324,2.4604161041,0,2.4604161041,2.0513189443,-0.056,2.0520831882,0.166,-0.056,0.175191324,1.8853189443,0,1.8853189443
2020-05-15 10:30:00,2.6947996702,-0.0475,2.695218268,0.14850000000000002,-0.0475,0.1559118341,2.5462996702,0,2.5462996702,2.1019673493,-0.0475,2.1025039804,0.14850000000000002,-0.0475,0.1559118341,1.9534673492999999,0,1.9534673492999999
2020-05-15 11:00:00,2.6236223745,-0.046,2.6240256027999997,0.127,-0.046,0.1350740538,2.4966223745000002,0,2.4966223745000002,2.0166222245,-0.046,2.017146796,0.127,-0.046,0.1350740538,1.8896222245,0,1.8896222245
2020-05-15 11:30:00,2.6525637619999998,-0.035,2.6527946607,0.1005,-0.035,0.1064201579,2.552063762,0,2.552063762,2.0524258241,-0.035,2.0527242298,0.1005,-0.035,0.1064201579,1.9519258241,0,1.9519258241
2020-05-15 12:00:00,2.7375201988,-0.0375,2.7377770342,0.088,-0.0375,0.0956569391,2.6495201988,0,2.6495201988,2.1650178243,-0.0375,2.1653425664,0.088,-0.0375,0.0956569391,2.0770178243,0,2.0770178243
2020-05-15 12:30:00,2.8957695572,-0.039,2.8960321698,0.124,-0.039,0.129988461,2.7717695572,0,2.7717695572,2.1799027394,-0.039,2.1802515802,0.124,-0.039,0.129988461,2.0559027394,0,2.0559027394
2020-05-15 13:00:00,3.1861654971,-0.0335,3.1863416052,0.12050000000000001,-0.0335,0.1250699804,3.0656654971,0,3.0656654971,2.0507407212,-0.0335,2.0510143236,0.12050000000000001,-0.0335,0.1250699804,1.9302407212000001,0,1.9302407212000001
2020-05-15 13:30:00,3.1318843101000002,-0.038,3.1321148338,0.184,-0.038,0.1878829423,2.9478843101,0,2.9478843101,1.9577523556,-0.038,1.9581211112,0.184,-0.038,0.1878829423,1.7737523556,0,1.7737523556
2020-05-15 14:00:00,3.1292970465,-0.045,3.1296205849,0.2495,-0.045,0.2535256397,2.8797970465000002,0,2.8797970465000002,1.8263742973000001,-0.045,1.8269285902,0.2495,-0.045,0.2535256397,1.5768742973,0,1.5768742973
2020-05-15 14:30:00,3.5060701541,-0.045,3.5063589271,0.2685,-0.045,0.2722448347,3.2375701541,0,3.2375701541,1.7319970226999999,-0.045,1.7325815094,0.2685,-0.045,0.2722448347,1.4634970227,0,1.4634970227
2020-05-15 15:00:00,3.5482465089,-0.052000000000000005,3.5486275218000003,0.1935,-0.052000000000000005,0.2003652914,3.3547465089,0,3.3547465089,1.6766731198,-0.052000000000000005,1.6774792848,0.1935,-0.052000000000000005,0.2003652914,1.4831731198,0,1.4831731198
2020-05-15 15:30:00,3.4713588122,-0.04,3.4715892619,0.166,-0.04,0.1707512811,3.3053588122,0,3.3053588122,1.6739078446,-0.04,1.6743857,0.166,-0.04,0.1707512811,1.5079078446,0,1.5079078446
2020-05-15 16:00:00,3.4636873795,-0.042,3.463942012,0.152,-0.042,0.15769590990000001,3.3116873795,0,3.3116873795,1.6376033603,-0.042,1.6381418638,0.152,-0.042,0.15769590990000001,1.4856033603,0,1.4856033603
2020-05-15 16:30:00,3.4723009196,-0.0415,3.4725489091,0.1695,-0.0415,0.1745064469,3.3028009196,0,3.3028009196,1.6942257115000001,-0.0415,1.6947339059000002,0.1695,-0.0415,0.1745064469,1.5247257115,0,1.5247257115
2020-05-15 17:00:00,3.5316589861,-0.043500000000000004,3.5319268741,0.1535,-0.043500000000000004,0.1595446646,3.3781589861,0,3.3781589861,1.744710655,-0.043500000000000004,1.7452528526000002,0.1535,-0.043500000000000004,0.1595446646,1.591210655,0,1.591210655
2020-05-15 17:30:00,2.5190646594,-0.0405,2.5193902057,0.22,-0.0405,0.22369678140000002,2.2990646594,0,2.2990646594,2.3883059086,-0.0405,2.3886492758,0.22,-0.0405,0.22369678140000002,2.1683059086,0,2.1683059086
2020-05-15 18:00:00,1.9933606866,-0.0405,1.9937720724,0.2005,-0.0405,0.20454950500000002,1.7928606866,0,1.7928606866,3.0963632034,-0.0405,3.0966280592,0.2005,-0.0405,0.20454950500000002,2.8958632034000003,0,2.8958632034000003
2020-05-15 18:30:00,2.0186086387,-0.0395,2.0189950684,0.152,-0.0395,0.1570485594,1.8666086387,0,1.8666086387,3.0706731001,-0.0395,3.0709271462,0.152,-0.0395,0.1570485594,2.9186731001,0,2.9186731001
2020-05-15 19:00:00,1.9743086465,-0.029500000000000002,1.9745290278,0.106,-0.029500000000000002,0.1100284054,1.8683086465,0,1.8683086465,3.0231194505,-0.029500000000000002,3.0232633795,0.106,-0.029500000000000002,0.1100284054,2.9171194505,0,2.9171194505
2020-05-15 19:30:00,2.0221713428,-0.014,2.022219805,0.07100000000000001,-0.014,0.0723671196,1.9511713428,0,1.9511713428,3.0469691676,-0.014,3.0470013305,0.07100000000000001,-0.014,0.0723671196,2.9759691676,0,2.9759691676
2020-05-15 20:00:00,2.069444228,-0.0005,2.0694442884,0.026500000000000003,-0.0005,0.026504716600000002,2.042944228,0,2.042944228,3.0644222001,-0.0005,3.0644222409,0.026500000000000003,-0.0005,0.026504716600000002,3.0379222001,0,3.0379222001
2020-05-15 20:30:00,2.0664136962,0.004,2.0664175677,0.014,0.004,0.014560219800000001,2.0524136962,0,2.0524136962,3.057455756,0.004,3.0574583726,0.014,0.004,0.014560219800000001,3.043455756,0,3.043455756
2020-05-15 21:00:00,1.9382075979,0.004,1.9382117254,0.0125,0.004,0.0131244047,1.9257075979,0,1.9257075979,2.9570722826,0.004,2.957074988,0.0125,0.004,0.0131244047,2.9445722826000003,0,2.9445722826000003
2020-05-15 21:30:00,1.838979701,0.001,1.8389799729,0.0015,0.001,0.0018027756000000002,1.837479701,0,1.837479701,2.8937355962,0.001,2.8937357689,0.0015,0.001,0.0018027756000000002,2.8922355962,0,2.8922355962
2020-05-15 22:00:00,1.8044262826000002,0.0,1.8044262826000002,0.0,0.0,0.0,1.8044262826000002,0,1.8044262826000002,2.869212484,0.0,2.869212484,0.0,0.0,0.0,2.869212484,0,2.869212484
2020-05-15 22:30:00,1.7005011557,0.0,1.7005011557,0.0,0.0,0.0,1.7005011557,0,1.7005011557,2.7667391621,0.0,2.7667391621,0.0,0.0,0.0,2.7667391621,0,2.7667391621
2020-05-15 23:00:00,1.6746560132,0.0005,1.6746560877999999,0.0,0.0005,0.0005,1.6746560132,0,1.6746560132,2.7618615338,0.0005,2.7618615791,0.0,0.0005,0.0005,2.7618615338,0,2.7618615338
2020-05-15 23:30:00,1.6810072703,0.0,1.6810072703,0.0,0.0,0.0,1.6810072703,0,1.6810072703,2.4710462195,0.0,2.4710462195,0.0,0.0,0.0,2.4710462195,0,2.4710462195
2020-05-16 00:00:00,1.6735161505,0.0,1.6735161505,0.0,0.0,0.0,1.6735161505,0,1.6735161505,2.2265637839,0.0,2.2265637839,0.0,0.0,0.0,2.2265637839,0,2.2265637839
2020-05-16 00:30:00,1.8206632197000001,0.0,1.8206632197000001,0.0,0.0,0.0,1.8206632197000001,0,1.8206632197000001,2.3601414474,0.0,2.3601414474,0.0,0.0,0.0,2.3601414474,0,2.3601414474
2020-05-16 01:00:00,1.868140118,0.0,1.868140118,0.0,0.0,0.0,1.868140118,0,1.868140118,2.4021528594,0.0,2.4021528594,0.0,0.0,0.0,2.4021528594,0,2.4021528594
2020-05-16 01:30:00,2.017545435,0.0,2.017545435,0.0,0.0,0.0,2.017545435,0,2.017545435,2.5414892454,0.0,2.5414892454,0.0,0.0,0.0,2.5414892454,0,2.5414892454
2020-05-16 02:00:00,2.1022551903,0.0,2.1022551903,0.0,0.0,0.0,2.1022551903,0,2.1022551903,2.6207253737,0.0,2.6207253737,0.0,0.0,0.0,2.6207253737,0,2.6207253737
2020-05-16 02:30:00,2.0541180342,0.0,2.0541180342,0.0,0.0,0.0,2.0541180342,0,2.0541180342,2.5749470977,0.0,2.5749470977,0.0,0.0,0.0,2.5749470977,0,2.5749470977
2020-05-16 03:00:00,2.0396604329,0.0,2.0396604329,0.0,0.0,0.0,2.0396604329,0,2.0396604329,2.56219522,0.0,2.56219522,0.0,0.0,0.0,2.56219522,0,2.56219522
2020-05-16 03:30:00,2.0259145313,0.0,2.0259145313,0.0,0.0,0.0,2.0259145313,0,2.0259145313,2.5501053322000002,0.0,2.5501053322000002,0.0,0.0,0.0,2.5501053322000002,0,2.5501053322000002
2020-05-16 04:00:00,1.9920205487,0.0,1.9920205487,0.0,0.0,0.0,1.9920205487,0,1.9920205487,2.5241263021,0.0,2.5241263021,0.0,0.0,0.0,2.5241263021,0,2.5241263021
2020-05-16 04:30:00,1.8896383326000001,0.001,1.8896385972,0.0,0.001,0.001,1.8896383326000001,0,1.8896383326000001,2.436385458,0.001,2.4363856632,0.0,0.001,0.001,2.436385458,0,2.436385458
2020-05-16 05:00:00,1.7679939795,0.001,1.7679942623,0.0,0.001,0.001,1.7679939795,0,1.7679939795,2.3429636603,0.001,2.3429638737,0.0,0.001,0.001,2.3429636603,0,2.3429636603
2020-05-16 05:30:00,1.6508324342,-0.0025,1.6508343272000001,0.001,-0.0025,0.0026925824,1.6498324342,0,1.6498324342,2.6808002574,-0.0025,2.6808014231,0.001,-0.0025,0.0026925824,2.6798002574,0,2.6798002574
2020-05-16 06:00:00,1.6609838538,0.0025,1.6609857353000002,0.0005,0.0025,0.0025495098,1.6604838538000002,0,1.6604838538000002,2.787051052,0.0025,2.7870521733,0.0005,0.0025,0.0025495098,2.786551052,0,2.786551052
2020-05-16 06:30:00,1.7233293269,0.001,1.7233296171,0.003,0.001,0.0031622777,1.7203293269,0,1.7203293269,2.8307378346,0.001,2.8307380112000002,0.003,0.001,0.0031622777,2.8277378346,0,2.8277378346
2020-05-16 07:00:00,1.7360737165,-0.0125,1.7361187169,0.0095,-0.0125,0.0157003185,1.7265737165,0,1.7265737165,2.8580383792,-0.0125,2.8580657142,0.0095,-0.0125,0.0157003185,2.8485383792,0,2.8485383792
2020-05-16 07:30:00,1.7849615031,-0.016,1.7850332119,0.016,-0.016,0.022627417,1.7689615030999999,0,1.7689615030999999,2.9007746141,-0.016,2.9008187399,0.016,-0.016,0.022627417,2.8847746141,0,2.8847746141
2020-05-16 08:00:00,1.8672406358,-0.0135,1.8672894372000002,0.0325,-0.0135,0.035192328700000004,1.8347406358,0,1.8347406358,2.9573466488,-0.0135,2.9573774617,0.0325,-0.0135,0.035192328700000004,2.9248466488,0,2.9248466488
2020-05-16 08:30:00,1.8520695681000001,-0.01,1.8520965648,0.051000000000000004,-0.01,0.0519711458,1.8010695681,0,1.8010695681,2.9642105582,-0.01,2.9642274261,0.051000000000000004,-0.01,0.0519711458,2.9132105582000003,0,2.9132105582000003
2020-05-16 09:00:00,1.8474457742000001,-0.01,1.8474728383999999,0.056,-0.01,0.0568858506,1.7914457742,0,1.7914457742,2.5637047284,-0.01,2.5637242314,0.056,-0.01,0.0568858506,2.5077047284000002,0,2.5077047284000002
2020-05-16 09:30:00,1.8752565884,-0.0095,1.8752806517,0.0785,-0.0095,0.07907275130000001,1.7967565884,0,1.7967565884,2.4541157626,-0.0095,2.45413415,0.0785,-0.0095,0.07907275130000001,2.3756157626,0,2.3756157626
2020-05-16 10:00:00,1.820880722,-0.0165,1.8209554783000002,0.093,-0.0165,0.0944523689,1.727880722,0,1.727880722,2.4083927024,-0.0165,2.4084492228,0.093,-0.0165,0.0944523689,2.3153927024,0,2.3153927024
2020-05-16 10:30:00,1.7441760149,-0.0245,1.7443480791,0.155,-0.0245,0.1569243448,1.5891760149,0,1.5891760149,2.3646686675,-0.0245,2.3647955846,0.155,-0.0245,0.1569243448,2.2096686675,0,2.2096686675
2020-05-16 11:00:00,1.6722852163000002,-0.027,1.6725031674,0.1665,-0.027,0.1686749833,1.5057852163,0,1.5057852163,2.3312316485,-0.027,2.3313879984,0.1665,-0.027,0.1686749833,2.1647316485,0,2.1647316485
2020-05-16 11:30:00,1.6360308997000002,-0.0335,1.6363738432,0.20550000000000002,-0.0335,0.2082126317,1.4305308997,0,1.4305308997,2.3150615002,-0.0335,2.3153038677,0.20550000000000002,-0.0335,0.2082126317,2.1095615002,0,2.1095615002
2020-05-16 12:00:00,1.7797593817,-0.0335,1.7800746352,0.216,-0.0335,0.2185823643,1.5637593817000002,0,1.5637593817000002,2.4231817889,-0.0335,2.4234133433,0.216,-0.0335,0.2185823643,2.2071817889,0,2.2071817889
2020-05-16 12:30:00,1.9864847134999999,-0.032,1.9867424384999999,0.2195,-0.032,0.2218203102,1.7669847135,0,1.7669847135,2.5929420388,-0.032,2.5931394904,0.2195,-0.032,0.2218203102,2.3734420388,0,2.3734420388
2020-05-16 13:00:00,2.0369928534,-0.028,2.0371852848,0.17550000000000002,-0.028,0.1777195825,1.8614928534000001,0,1.8614928534000001,2.6343193264,-0.028,2.6344681273,0.17550000000000002,-0.028,0.1777195825,2.4588193264,0,2.4588193264
2020-05-16 13:30:00,2.0295789962,-0.0335,2.0298554509,0.20350000000000001,-0.0335,0.20623893910000002,1.8260789962000001,0,1.8260789962000001,2.6644944358,-0.0335,2.6647050209,0.20350000000000001,-0.0335,0.20623893910000002,2.4609944358,0,2.4609944358
2020-05-16 14:00:00,1.9981826925,-0.0315,1.9984309652,0.243,-0.0315,0.24503316100000003,1.7551826925,0,1.7551826925,2.6719449141,-0.0315,2.672130587,0.243,-0.0315,0.24503316100000003,2.4289449141,0,2.4289449141
2020-05-16 14:30:00,2.0829926483,-0.029,2.0831945115,0.246,-0.029,0.24770345170000002,1.8369926482999999,0,1.8369926482999999,2.7305084111999998,-0.029,2.7306624075,0.246,-0.029,0.24770345170000002,2.4845084112,0,2.4845084112
2020-05-16 15:00:00,2.1130222347,-0.029,2.1132212294,0.20800000000000002,-0.029,0.2100119044,1.9050222347,0,1.9050222347,2.7323118048,-0.029,2.7324656994,0.20800000000000002,-0.029,0.2100119044,2.5243118048,0,2.5243118048
2020-05-16 15:30:00,2.1823150685,-0.03,2.1825212618,0.157,-0.03,0.15984054550000001,2.0253150685,0,2.0253150685,2.7632502787,-0.03,2.7634131256,0.157,-0.03,0.15984054550000001,2.6062502787,0,2.6062502787
2020-05-16 16:00:00,2.1629369711,-0.0325,2.1631811277,0.158,-0.0325,0.1613079353,2.0049369711,0,2.0049369711,2.7412152154,-0.0325,2.7414078696,0.158,-0.0325,0.1613079353,2.5832152154,0,2.5832152154
2020-05-16 16:30:00,2.2380484621,-0.030500000000000003,2.2382562786,0.11900000000000001,-0.030500000000000003,0.1228464489,2.1190484621,0,2.1190484621,2.791573795,-0.030500000000000003,2.7917404076,0.11900000000000001,-0.030500000000000003,0.1228464489,2.672573795,0,2.672573795
2020-05-16 17:00:00,2.3137851343999998,-0.032,2.3140064062,0.075,-0.032,0.0815414005,2.2387851344,0,2.2387851344,2.9814214387,-0.032,2.9815931639,0.075,-0.032,0.0815414005,2.9064214387,0,2.9064214387
2020-05-16 17:30:00,2.2362515278,-0.032,2.2364804706,0.08,-0.032,0.0861626369,2.1562515278,0,2.1562515278,3.2945477348,-0.032,3.2947031394,0.08,-0.032,0.0861626369,3.2145477348,0,3.2145477348
2020-05-16 18:00:00,2.2851277322,-0.0195,2.2852109317,0.042,-0.0195,0.046306047100000004,2.2431277322,0,2.2431277322,3.7241016867,-0.0195,3.7241527389,0.042,-0.0195,0.046306047100000004,3.6821016867000003,0,3.6821016867000003
2020-05-16 18:30:00,2.1677585205,-0.016,2.1678175669,0.057,-0.016,0.059203040500000005,2.1107585205,0,2.1107585205,3.7891302422,-0.016,3.7891640229,0.057,-0.016,0.059203040500000005,3.7321302422000002,0,3.7321302422000002
2020-05-16 19:00:00,2.1233536811000002,-0.01,2.1233772286,0.07200000000000001,-0.01,0.0726911274,2.0513536811,0,2.0513536811,3.6785757844,-0.01,3.6785893766,0.07200000000000001,-0.01,0.0726911274,3.6065757844,0,3.6065757844
2020-05-16 19:30:00,2.1329978075,-0.0045000000000000005,2.1330025543,0.031,-0.0045000000000000005,0.0313249102,2.1019978075,0,2.1019978075,3.4003057816,-0.0045000000000000005,3.4003087593,0.031,-0.0045000000000000005,0.0313249102,3.3693057816,0,3.3693057816
2020-05-16 20:00:00,2.1053573841,-0.002,2.105358334,0.009000000000000001,-0.002,0.009219544500000001,2.0963573841,0,2.0963573841,3.1498808427,-0.002,3.1498814776,0.009000000000000001,-0.002,0.009219544500000001,3.1408808427,0,3.1408808427
2020-05-16 20:30:00,2.1053779487,0.0015,2.105378483,0.0015,0.0015,0.0021213203,2.1038779487,0,2.1038779487,3.1564528894,0.0015,3.1564532459,0.0015,0.0015,0.0021213203,3.1549528894,0,3.1549528894
2020-05-16 21:00:00,2.1457232139,0.0025,2.1457246703,0.0005,0.0025,0.0025495098,2.1452232139,0,2.1452232139,3.1725561983,0.0025,3.1725571834,0.0005,0.0025,0.0025495098,3.1720561983,0,3.1720561983
2020-05-16 21:30:00,2.1158334294,0.0015,2.1158339611,0.0,0.0015,0.0015,2.1158334294,0,2.1158334294,3.135875389,0.0015,3.1358757478,0.0,0.0015,0.0015,3.135875389,0,3.135875389
2020-05-16 22:00:00,2.0750881465,0.0,2.0750881465,0.0,0.0,0.0,2.0750881465,0,2.0750881465,3.105641403,0.0,3.105641403,0.0,0.0,0.0,3.105641403,0,3.105641403
2020-05-16 22:30:00,2.0282211034,0.0,2.0282211034,0.0,0.0,0.0,2.0282211034,0,2.0282211034,3.0767249879,0.0,3.0767249879,0.0,0.0,0.0,3.0767249879,0,3.0767249879
