Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-16 23:00:00,1.9714822366,0.0,1.9714822366,0.0,0.0,0.0,1.9714822366,0,1.9714822366,3.0398184493000002,0.0,3.0398184493000002,0.0,0.0,0.0,3.0398184493000002,0,3.0398184493000002
2020-05-16 23:30:00,1.9827589266,0.0,1.9827589266,0.0,0.0,0.0,1.9827589266,0,1.9827589266,2.7409496184,0.0,2.7409496184,0.0,0.0,0.0,2.7409496184,0,2.7409496184
2020-05-17 00:00:00,2.0406677937,0.0,2.0406677937,0.0,0.0,0.0,2.0406677937,0,2.0406677937,2.5382265813,0.0,2.5382265813,0.0,0.0,0.0,2.5382265813,0,2.5382265813
2020-05-17 00:30:00,1.9969801029,0.0,1.9969801029,0.0,0.0,0.0,1.9969801029,0,1.9969801029,2.5131102858,0.0,2.5131102858,0.0,0.0,0.0,2.5131102858,0,2.5131102858
2020-05-17 01:00:00,1.9908107112,0.0,1.9908107112,0.0,0.0,0.0,1.9908107112,0,1.9908107112,2.5290016787000003,0.0,2.5290016787000003,0.0,0.0,0.0,2.5290016787000003,0,2.5290016787000003
2020-05-17 01:30:00,2.0327431416,-0.006,2.0327519966,0.0,-0.006,0.006,2.0327431416,0,2.0327431416,2.5704919166,-0.006,2.5704989191000003,0.0,-0.006,0.006,2.5704919166,0,2.5704919166
2020-05-17 02:00:00,2.0739195319,-0.0045000000000000005,2.0739244139,0.0,-0.0045000000000000005,0.0045000000000000005,2.0739195319,0,2.0739195319,2.6057197516,-0.0045000000000000005,2.6057236372,0.0,-0.0045000000000000005,0.0045000000000000005,2.6057197516,0,2.6057197516
2020-05-17 02:30:00,2.0483440696,0.0,2.0483440696,0.0,0.0,0.0,2.0483440696,0,2.0483440696,2.5782030068,0.0,2.5782030068,0.0,0.0,0.0,2.5782030068,0,2.5782030068
2020-05-17 03:00:00,2.046433964,0.0,2.046433964,0.0,0.0,0.0,2.046433964,0,2.046433964,2.5897852305,0.0,2.5897852305,0.0,0.0,0.0,2.5897852305,0,2.5897852305
2020-05-17 03:30:00,1.8865920016,0.0,1.8865920016,0.0,0.0,0.0,1.8865920016,0,1.8865920016,2.9651069573,0.0,2.9651069573,0.0,0.0,0.0,2.9651069573,0,2.9651069573
2020-05-17 04:00:00,2.0033315333,0.0035,2.0033345907,0.0,0.0035,0.0035,2.0033315333,0,2.0033315333,2.7794418495,0.0035,2.7794440531999998,0.0,0.0035,0.0035,2.7794418495,0,2.7794418495
2020-05-17 04:30:00,2.0415001742,0.005,2.0415062972,0.0005,0.005,0.0050249378,2.0410001742,0,2.0410001742,2.5871585324,0.005,2.5871633640000002,0.0005,0.005,0.0050249378,2.5866585324,0,2.5866585324
2020-05-17 05:00:00,1.9437134354,0.0085,1.9437320208000002,0.0005,0.0085,0.0085146932,1.9432134354000001,0,1.9432134354000001,2.4809798342000002,0.0085,2.4809943949,0.0005,0.0085,0.0085146932,2.4804798342,0,2.4804798342
2020-05-17 05:30:00,1.9484246566,0.0005,1.9484247208,0.0,0.0005,0.0005,1.9484246566,0,1.9484246566,2.4923698434,0.0005,2.4923698935000003,0.0,0.0005,0.0005,2.4923698434,0,2.4923698434
2020-05-17 06:00:00,1.9229795317,0.0025,1.9229811568000001,0.001,0.0025,0.0026925824,1.9219795317,0,1.9219795317,2.4659216878,0.0025,2.4659229551,0.001,0.0025,0.0026925824,2.4649216878,0,2.4649216878
2020-05-17 06:30:00,1.8448184873,0.004,1.8448228238,0.001,0.004,0.0041231056,1.8438184873,0,1.8438184873,2.3836787193,0.004,2.3836820755,0.001,0.004,0.0041231056,2.3826787193,0,2.3826787193
2020-05-17 07:00:00,1.8612488542,-0.0005,1.8612489214,0.007500000000000001,-0.0005,0.0075166482,1.8537488542,0,1.8537488542,2.4046139772,-0.0005,2.4046140292000002,0.007500000000000001,-0.0005,0.0075166482,2.3971139772,0,2.3971139772
2020-05-17 07:30:00,2.1500496726,-0.0035,2.1500525214,0.027,-0.0035,0.0272259068,2.1230496726,0,2.1230496726,2.7115672077,-0.0035,2.7115694665000003,0.027,-0.0035,0.0272259068,2.6845672077,0,2.6845672077
2020-05-17 08:00:00,2.0670327002,-0.005,2.0670387475,0.0405,-0.005,0.0408074748,2.0265327002,0,2.0265327002,3.0662663211,-0.005,3.0662703977,0.0405,-0.005,0.0408074748,3.0257663211,0,3.0257663211
2020-05-17 08:30:00,2.1212016792,-0.0045000000000000005,2.1212064524,0.039,-0.0045000000000000005,0.039258757000000005,2.0822016792,0,2.0822016792,3.1124534904,-0.0045000000000000005,3.1124567434,0.039,-0.0045000000000000005,0.039258757000000005,3.0734534904,0,3.0734534904
2020-05-17 09:00:00,1.996433241,-0.004,1.9964372481,0.07100000000000001,-0.004,0.0711125868,1.925433241,0,1.925433241,3.0262410227,-0.004,3.0262436663,0.07100000000000001,-0.004,0.0711125868,2.9552410227,0,2.9552410227
2020-05-17 09:30:00,2.0071934446,-0.001,2.0071936937,0.095,-0.001,0.095005263,1.9121934446000002,0,1.9121934446000002,2.8287027178,-0.001,2.8287028945,0.095,-0.001,0.095005263,2.7337027178,0,2.7337027178
2020-05-17 10:00:00,2.0516016825,-0.0205,2.0517040999,0.125,-0.0205,0.12666984650000002,1.9266016825,0,1.9266016825,2.5650445885,-0.0205,2.5651265058,0.125,-0.0205,0.12666984650000002,2.4400445885,0,2.4400445885
2020-05-17 10:30:00,2.0659111681,-0.035500000000000004,2.0662161563,0.1635,-0.035500000000000004,0.1673095933,1.9024111681,0,1.9024111681,2.5569143166,-0.035500000000000004,2.5571607444,0.1635,-0.035500000000000004,0.1673095933,2.3934143166,0,2.3934143166
2020-05-17 11:00:00,1.8574411013,-0.0425,1.8579272576,0.1665,-0.0425,0.1718385871,1.6909411013,0,1.6909411013,2.3855896383,-0.0425,2.3859681834,0.1665,-0.0425,0.1718385871,2.2190896383,0,2.2190896383
2020-05-17 11:30:00,1.8493678926000001,-0.041,1.8498223164,0.188,-0.041,0.19241881400000002,1.6613678926,0,1.6613678926,2.3884586605,-0.041,2.3888105352,0.188,-0.041,0.19241881400000002,2.2004586605,0,2.2004586605
2020-05-17 12:00:00,1.989532299,-0.0485,1.9901233677999999,0.217,-0.0485,0.2223538846,1.772532299,0,1.772532299,2.5585683202,-0.0485,2.5590279598,0.217,-0.0485,0.2223538846,2.3415683202,0,2.3415683202
2020-05-17 12:30:00,2.1239264653,-0.0465,2.1244354262,0.247,-0.0465,0.2513389146,1.8769264653,0,1.8769264653,2.6727161982,-0.0465,2.6731206718,0.247,-0.0465,0.2513389146,2.4257161982,0,2.4257161982
2020-05-17 13:00:00,2.0623145307,-0.0465,2.062838693,0.2765,-0.0465,0.2803827741,1.7858145307000002,0,1.7858145307000002,2.6457397371,-0.0465,2.6461483342000003,0.2765,-0.0465,0.2803827741,2.3692397371,0,2.3692397371
2020-05-17 13:30:00,2.0266761782,-0.048,2.0272445169,0.2305,-0.048,0.2354447918,1.7961761782,0,1.7961761782,2.6812493553,-0.048,2.6816789713,0.2305,-0.048,0.2354447918,2.4507493553,0,2.4507493553
2020-05-17 14:00:00,2.1095166032,-0.0475,2.1100513143,0.1995,-0.0475,0.20507681490000002,1.9100166031999999,0,1.9100166031999999,2.7372946079,-0.0475,2.7377067082,0.1995,-0.0475,0.20507681490000002,2.5377946079,0,2.5377946079
2020-05-17 14:30:00,2.1403351284,-0.044500000000000005,2.1407976812,0.1395,-0.044500000000000005,0.1464257491,2.0008351284,0,2.0008351284,2.7449313651000002,-0.044500000000000005,2.7452920517,0.1395,-0.044500000000000005,0.1464257491,2.6054313651000003,0,2.6054313651000003
2020-05-17 15:00:00,2.1495815497,-0.045,2.15005252,0.135,-0.045,0.1423024947,2.0145815497,0,2.0145815497,2.7310845261,-0.045,2.7314552328,0.135,-0.045,0.1423024947,2.5960845261000003,0,2.5960845261000003
2020-05-17 15:30:00,2.2396552968,-0.0405,2.2400214504,0.14300000000000002,-0.0405,0.1486245269,2.0966552968,0,2.0966552968,2.8139340625,-0.0405,2.8142254988,0.14300000000000002,-0.0405,0.1486245269,2.6709340624999998,0,2.6709340624999998
2020-05-17 16:00:00,2.2759043133,-0.0415,2.2762826479,0.1595,-0.0415,0.16481049720000002,2.1164043133,0,2.1164043133,2.8512469047,-0.0415,2.8515489057,0.1595,-0.0415,0.16481049720000002,2.6917469047,0,2.6917469047
2020-05-17 16:30:00,2.291495496,-0.044500000000000005,2.2919275421,0.154,-0.044500000000000005,0.1603004991,2.137495496,0,2.137495496,2.8481762791,-0.044500000000000005,2.8485238927000003,0.154,-0.044500000000000005,0.1603004991,2.6941762791,0,2.6941762791
2020-05-17 17:00:00,2.35707801,-0.047,2.3575465521,0.18050000000000002,-0.047,0.1865187658,2.17657801,0,2.17657801,2.9030677096,-0.047,2.9034481442,0.18050000000000002,-0.047,0.1865187658,2.7225677096,0,2.7225677096
2020-05-17 17:30:00,2.2368613396,-0.0465,2.2373446097,0.17300000000000001,-0.0465,0.1791403081,2.0638613396,0,2.0638613396,3.306080725,-0.0465,3.3064077199,0.17300000000000001,-0.0465,0.1791403081,3.133080725,0,3.133080725
2020-05-17 18:00:00,2.2591977779,-0.0475,2.2596970703,0.168,-0.0475,0.1745859387,2.0911977779,0,2.0911977779,3.3487467633,-0.0475,3.3490836261,0.168,-0.0475,0.1745859387,3.1807467633,0,3.1807467633
2020-05-17 18:30:00,2.2023149011,-0.034,2.2025773366,0.0965,-0.034,0.10231446620000001,2.1058149011,0,2.1058149011,3.2403520026,-0.034,3.2405303734,0.0965,-0.034,0.10231446620000001,3.1438520026,0,3.1438520026
2020-05-17 19:00:00,2.1735888123000002,-0.0165,2.1736514383,0.0405,-0.0165,0.0437321392,2.1330888123,0,2.1330888123,3.1628333498,-0.0165,3.1628763884,0.0405,-0.0165,0.0437321392,3.1223333498,0,3.1223333498
2020-05-17 19:30:00,2.1416298778,-0.023,2.1417533783,0.0425,-0.023,0.048324424500000004,2.0991298778,0,2.0991298778,3.129940147,-0.023,3.1300246523,0.0425,-0.023,0.048324424500000004,3.087440147,0,3.087440147
2020-05-17 20:00:00,2.0374197892,-0.031,2.037655613,0.051000000000000004,-0.031,0.0596824932,1.9864197892000002,0,1.9864197892000002,3.0532256722,-0.031,3.0533830427,0.051000000000000004,-0.031,0.0596824932,3.0022256722,0,3.0022256722
2020-05-17 20:30:00,2.0023903976,-0.018500000000000003,2.0024758562,0.0375,-0.018500000000000003,0.041815069100000005,1.9648903976,0,1.9648903976,3.0076591763,-0.018500000000000003,3.0077160722,0.0375,-0.018500000000000003,0.041815069100000005,2.9701591763,0,2.9701591763
2020-05-17 21:00:00,1.9721425523,-0.019,1.9722340751,0.0315,-0.019,0.0367865465,1.9406425523,0,1.9406425523,2.9800847515,-0.019,2.9801453196,0.0315,-0.019,0.0367865465,2.9485847515,0,2.9485847515
2020-05-17 21:30:00,1.9501890237000001,-0.017,1.9502631177,0.029,-0.017,0.0336154726,1.9211890237,0,1.9211890237,2.9809986236,-0.017,2.9810470969000002,0.029,-0.017,0.0336154726,2.9519986235999998,0,2.9519986235999998
2020-05-17 22:00:00,2.0593820924,-0.0105,2.0594088599,0.02,-0.0105,0.022588714000000003,2.0393820924,0,2.0393820924,3.0924198024,-0.0105,3.0924376282,0.02,-0.0105,0.022588714000000003,3.0724198024,0,3.0724198024
2020-05-17 22:30:00,2.0359534622,-0.0105,2.0359805378,0.0165,-0.0105,0.0195576072,2.0194534622,0,2.0194534622,3.0853770657,-0.0105,3.0853949322,0.0165,-0.0105,0.0195576072,3.0688770657,0,3.0688770657
2020-05-17 23:00:00,1.9513011286,-0.005,1.9513075346000002,0.025500000000000002,-0.005,0.0259855729,1.9258011286,0,1.9258011286,3.0271359089,-0.005,3.0271400382,0.025500000000000002,-0.005,0.0259855729,3.0016359089,0,3.0016359089
2020-05-17 23:30:00,1.8959283294,-0.0085,1.8959473833,0.0235,-0.0085,0.024989998000000003,1.8724283294,0,1.8724283294,3.0007796372,-0.0085,3.0007916757,0.0235,-0.0085,0.024989998000000003,2.9772796372,0,2.9772796372
2020-05-18 00:00:00,1.9944542214,-0.0045000000000000005,1.9944592979,0.0245,-0.0045000000000000005,0.024909837400000003,1.9699542214,0,1.9699542214,2.5215437825,-0.0045000000000000005,2.5215477979000003,0.0245,-0.0045000000000000005,0.024909837400000003,2.4970437825,0,2.4970437825
2020-05-18 00:30:00,1.854001184,-0.014,1.8540540419,0.0285,-0.014,0.0317529526,1.8255011840000002,0,1.8255011840000002,2.3815391731,-0.014,2.3815803226,0.0285,-0.014,0.0317529526,2.3530391731,0,2.3530391731
2020-05-18 01:00:00,1.7999948849,-0.007500000000000001,1.8000105098999999,0.0235,-0.007500000000000001,0.0246677928,1.7764948849,0,1.7764948849,2.3483226798,-0.007500000000000001,2.3483346564,0.0235,-0.007500000000000001,0.0246677928,2.3248226798,0,2.3248226798
2020-05-18 01:30:00,1.8409698816,-0.007,1.8409831898000002,0.025,-0.007,0.02596151,1.8159698816,0,1.8159698816,2.3780436764,-0.007,2.378053979,0.025,-0.007,0.02596151,2.3530436764,0,2.3530436764
2020-05-18 02:00:00,1.815276903,-0.0095,1.8153017613,0.032,-0.0095,0.0333803835,1.783276903,0,1.783276903,2.3618023259,-0.0095,2.361821432,0.032,-0.0095,0.0333803835,2.3298023259000002,0,2.3298023259000002
2020-05-18 02:30:00,1.8498417071,-0.011,1.8498744123000002,0.028,-0.011,0.0300832179,1.8218417071,0,1.8218417071,2.3902924813,-0.011,2.3903177919,0.028,-0.011,0.0300832179,2.3622924813,0,2.3622924813
2020-05-18 03:00:00,1.8450650134000002,-0.004,1.8450693492,0.026500000000000003,-0.004,0.0268001866,1.8185650134,0,1.8185650134,2.3845513817,-0.004,2.3845547366,0.026500000000000003,-0.004,0.0268001866,2.3580513817,0,2.3580513817
2020-05-18 03:30:00,1.7890774644,0.0015,1.7890780932,0.021,0.0015,0.0210535033,1.7680774644000001,0,1.7680774644000001,2.7932249134,0.0015,2.7932253162,0.021,0.0015,0.0210535033,2.7722249134,0,2.7722249134
2020-05-18 04:00:00,1.836018336,0.005,1.8360251442000002,0.0205,0.005,0.021100947800000002,1.815518336,0,1.815518336,2.8954140488,0.005,2.895418366,0.0205,0.005,0.021100947800000002,2.8749140488,0,2.8749140488
2020-05-18 04:30:00,1.881425692,0.0045000000000000005,1.8814310735,0.0175,0.0045000000000000005,0.018069311,1.863925692,0,1.863925692,2.9412675811,0.0045000000000000005,2.9412710235,0.0175,0.0045000000000000005,0.018069311,2.9237675811,0,2.9237675811
2020-05-18 05:00:00,1.7531133281,-0.0035,1.7531168219,0.007,-0.0035,0.0078262379,1.7461133280999999,0,1.7461133280999999,2.8204186242000002,-0.0035,2.8204207958,0.007,-0.0035,0.0078262379,2.8134186242,0,2.8134186242
2020-05-18 05:30:00,1.8357972308,-0.0025,1.8357989331,0.0015,-0.0025,0.0029154759,1.8342972308,0,1.8342972308,2.8867737911,-0.0025,2.8867748737000003,0.0015,-0.0025,0.0029154759,2.8852737911,0,2.8852737911
2020-05-18 06:00:00,1.8017590545000002,0.004,1.8017634946,0.0005,0.004,0.0040311289,1.8012590545,0,1.8012590545,2.844300181,0.004,2.8443029936,0.0005,0.004,0.0040311289,2.843800181,0,2.843800181
2020-05-18 06:30:00,1.8184698816,0.006500000000000001,1.8184814985000002,0.0025,0.006500000000000001,0.0069641941,1.8159698816,0,1.8159698816,2.8814355244,0.006500000000000001,2.8814428558,0.0025,0.006500000000000001,0.0069641941,2.8789355244,0,2.8789355244
2020-05-18 07:00:00,1.8876087173,0.0035,1.8876119622,0.004,0.0035,0.0053150729,1.8836087173,0,1.8836087173,2.9497715546,0.0035,2.9497736310000002,0.004,0.0035,0.0053150729,2.9457715546000003,0,2.9457715546000003
2020-05-18 07:30:00,1.8983022323,-0.0005,1.8983022982,0.018000000000000002,-0.0005,0.018006943100000002,1.8803022323,0,1.8803022323,3.0059830184,-0.0005,3.00598306,0.018000000000000002,-0.0005,0.018006943100000002,2.9879830184,0,2.9879830184
2020-05-18 08:00:00,1.9892686401000002,-0.008,1.9892847263000002,0.036500000000000005,-0.008,0.037366428800000004,1.9527686401,0,1.9527686401,3.0510052196,-0.008,3.0510157079,0.036500000000000005,-0.008,0.037366428800000004,3.0145052196,0,3.0145052196
2020-05-18 08:30:00,1.9397406940000002,-0.0105,1.9397691125,0.044,-0.0105,0.0452354949,1.8957406940000001,0,1.8957406940000001,2.9853319619,-0.0105,2.9853504272,0.044,-0.0105,0.0452354949,2.9413319619,0,2.9413319619
2020-05-18 09:00:00,1.8979730836000002,-0.019,1.8980681826999999,0.077,-0.019,0.0793095202,1.8209730836,0,1.8209730836,3.0145398099,-0.019,3.0145996858,0.077,-0.019,0.0793095202,2.9375398099,0,2.9375398099
2020-05-18 09:30:00,1.8526097890000002,-0.026500000000000003,1.8527993093,0.1315,-0.026500000000000003,0.1341435798,1.721109789,0,1.721109789,3.0512263602,-0.026500000000000003,3.0513414347,0.1315,-0.026500000000000003,0.1341435798,2.9197263602,0,2.9197263602
2020-05-18 10:00:00,1.7548522273,-0.043500000000000004,1.7553912925000001,0.1145,-0.043500000000000004,0.12248469290000001,1.6403522273000002,0,1.6403522273000002,2.9323978808,-0.043500000000000004,2.9327205085,0.1145,-0.043500000000000004,0.12248469290000001,2.8178978808,0,2.8178978808
2020-05-18 10:30:00,1.8209834616,-0.044,1.8215149649,0.155,-0.044,0.1611241757,1.6659834616,0,1.6659834616,2.5476660707,-0.044,2.548045998,0.155,-0.044,0.1611241757,2.3926660707,0,2.3926660707
2020-05-18 11:00:00,1.7637995644000002,-0.045,1.7643735158,0.198,-0.045,0.20304925510000002,1.5657995644,0,1.5657995644,2.3995889969,-0.045,2.4000109071,0.198,-0.045,0.20304925510000002,2.2015889969,0,2.2015889969
2020-05-18 11:30:00,1.8382392976,-0.051500000000000004,1.8389605665,0.198,-0.051500000000000004,0.20458800060000001,1.6402392976,0,1.6402392976,2.4587852973,-0.051500000000000004,2.4593245797,0.198,-0.051500000000000004,0.20458800060000001,2.2607852973,0,2.2607852973
2020-05-18 12:00:00,1.9641217795,-0.0505,1.9647708810000002,0.23450000000000001,-0.0505,0.2398760096,1.7296217795,0,1.7296217795,2.5724637492999998,-0.0505,2.5729593839,0.23450000000000001,-0.0505,0.2398760096,2.3379637493,0,2.3379637493
2020-05-18 12:30:00,2.1433803778,-0.051500000000000004,2.1439989958,0.23450000000000001,-0.051500000000000004,0.24008852530000002,1.9088803778,0,1.9088803778,2.7232846714,-0.051500000000000004,2.7237715858,0.23450000000000001,-0.051500000000000004,0.24008852530000002,2.4887846714,0,2.4887846714
2020-05-18 13:00:00,2.2489163683,-0.0505,2.2494832921,0.1695,-0.0505,0.1768629413,2.0794163683,0,2.0794163683,2.8525016068999998,-0.0505,2.8529485918,0.1695,-0.0505,0.1768629413,2.6830016069,0,2.6830016069
2020-05-18 13:30:00,2.2732190569,-0.047,2.2737048799,0.128,-0.047,0.1363561513,2.1452190569,0,2.1452190569,2.8552198248,-0.047,2.855606634,0.128,-0.047,0.1363561513,2.7272198248,0,2.7272198248
2020-05-18 14:00:00,2.2259605291,-0.0495,2.2265108414,0.1325,-0.0495,0.1414443353,2.0934605291,0,2.0934605291,2.8354704207,-0.0495,2.8359024589,0.1325,-0.0495,0.1414443353,2.7029704207,0,2.7029704207
2020-05-18 14:30:00,2.2430397671,-0.0415,2.2434236441,0.14250000000000002,-0.0415,0.1484200121,2.1005397671,0,2.1005397671,2.8382108761,-0.0415,2.8385142641,0.14250000000000002,-0.0415,0.1484200121,2.6957108761,0,2.6957108761
2020-05-18 15:00:00,2.2163825081,-0.0385,2.2167168678999998,0.14,-0.0385,0.1451972796,2.0763825081,0,2.0763825081,2.8146924396,-0.0385,2.8149557331,0.14,-0.0385,0.1451972796,2.6746924396000002,0,2.6746924396000002
2020-05-18 15:30:00,2.2445477178,-0.036500000000000005,2.2448444729,0.108,-0.036500000000000005,0.11400109650000001,2.1365477178,0,2.1365477178,2.8233055669000002,-0.036500000000000005,2.823541495,0.108,-0.036500000000000005,0.11400109650000001,2.7153055669,0,2.7153055669
2020-05-18 16:00:00,2.2640330694,-0.0335,2.2642808989,0.1005,-0.0335,0.1059363016,2.1635330694,0,2.1635330694,2.8365783987,-0.0335,2.8367762093,0.1005,-0.0335,0.1059363016,2.7360783987,0,2.7360783987
2020-05-18 16:30:00,2.2888108389,-0.036500000000000005,2.2891018558000003,0.1075,-0.036500000000000005,0.1135275297,2.1813108389,0,2.1813108389,2.8612061726,-0.036500000000000005,2.8614389757,0.1075,-0.036500000000000005,0.1135275297,2.7537061726000003,0,2.7537061726000003
2020-05-18 17:00:00,2.3305520472,-0.0415,2.3309215119,0.0995,-0.0415,0.10780769920000001,2.2310520472,0,2.2310520472,2.8649297317,-0.0415,2.8652302905,0.0995,-0.0415,0.10780769920000001,2.7654297317000003,0,2.7654297317000003
2020-05-18 17:30:00,2.3813893319,-0.0395,2.3817169017,0.081,-0.0395,0.0901179782,2.3003893319,0,2.3003893319,3.1209112872,-0.0395,3.1211612443,0.081,-0.0395,0.0901179782,3.0399112872,0,3.0399112872
2020-05-18 18:00:00,2.3363505873,-0.0325,2.3365766233,0.0575,-0.0325,0.0660492241,2.2788505873,0,2.2788505873,3.3338178627,-0.0325,3.3339762734000002,0.0575,-0.0325,0.0660492241,3.2763178627,0,3.2763178627
2020-05-18 18:30:00,2.3409767995,-0.015,2.3410248559,0.0385,-0.015,0.0413188819,2.3024767995,0,2.3024767995,3.3237370584,-0.015,3.3237709056,0.0385,-0.015,0.0413188819,3.2852370584,0,3.2852370584
2020-05-18 19:00:00,2.2480758652,-0.0035,2.2480785897,0.022,-0.0035,0.0222766694,2.2260758652,0,2.2260758652,3.2506765928,-0.0035,3.2506784771,0.022,-0.0035,0.0222766694,3.2286765928,0,3.2286765928
2020-05-18 19:30:00,2.2365106567,0.0,2.2365106567,0.0175,0.0,0.0175,2.2190106567,0,2.2190106567,3.22284379,0.0,3.22284379,0.0175,0.0,0.0175,3.20534379,0,3.20534379
2020-05-18 20:00:00,2.1679761776,0.001,2.1679764082,0.0175,0.001,0.0175285481,2.1504761776,0,2.1504761776,3.1850242874,0.001,3.1850244444,0.0175,0.001,0.0175285481,3.1675242874,0,3.1675242874
2020-05-18 20:30:00,2.1425611014,0.003,2.1425632017,0.0135,0.003,0.0138293167,2.1290611014,0,2.1290611014,3.1720138127,0.003,3.1720152314,0.0135,0.003,0.0138293167,3.1585138127,0,3.1585138127
2020-05-18 21:00:00,2.1018008808,-0.0005,2.1018009403,0.016,-0.0005,0.016007810600000002,2.0858008808,0,2.0858008808,3.1453609727,-0.0005,3.1453610125,0.016,-0.0005,0.016007810600000002,3.1293609727,0,3.1293609727
2020-05-18 21:30:00,2.034733193,-0.007500000000000001,2.0347470154,0.025,-0.007500000000000001,0.0261007663,2.009733193,0,2.009733193,3.0980367589,-0.007500000000000001,3.0980458373,0.025,-0.007500000000000001,0.0261007663,3.0730367589,0,3.0730367589
2020-05-18 22:00:00,2.0224172276,-0.007,2.0224293418,0.021500000000000002,-0.007,0.022610838100000002,2.0009172276,0,2.0009172276,3.1000145428,-0.007,3.100022446,0.021500000000000002,-0.007,0.022610838100000002,3.0785145428,0,3.0785145428
2020-05-18 22:30:00,2.0175124492,-0.007500000000000001,2.0175263896,0.021,-0.007500000000000001,0.022299103100000002,1.9965124492,0,1.9965124492,3.0712492057,-0.007500000000000001,3.0712583632,0.021,-0.007500000000000001,0.022299103100000002,3.0502492057,0,3.0502492057
2020-05-18 23:00:00,1.9309642990000002,-0.0135,1.9310114898,0.029,-0.0135,0.0319882791,1.901964299,0,1.901964299,3.0234248618,-0.0135,3.0234550013,0.029,-0.0135,0.0319882791,2.9944248618,0,2.9944248618
2020-05-18 23:30:00,1.8770823208,-0.015,1.8771422533000002,0.030500000000000003,-0.015,0.0339889688,1.8465823208,0,1.8465823208,2.991558635,-0.015,2.9915962406,0.030500000000000003,-0.015,0.0339889688,2.961058635,0,2.961058635
2020-05-19 00:00:00,1.8658309665,-0.0165,1.8659039218000002,0.04,-0.0165,0.043269504300000004,1.8258309664999999,0,1.8258309664999999,3.0063462397,-0.0165,3.0063915186,0.04,-0.0165,0.043269504300000004,2.9663462397,0,2.9663462397
2020-05-19 00:30:00,1.8474674624,-0.018500000000000003,1.8475600868000002,0.043500000000000004,-0.018500000000000003,0.047270498200000004,1.8039674624000002,0,1.8039674624000002,2.9855542271,-0.018500000000000003,2.9856115442,0.043500000000000004,-0.018500000000000003,0.047270498200000004,2.9420542271,0,2.9420542271
2020-05-19 01:00:00,1.8499345946,-0.019,1.850032163,0.0415,-0.019,0.0456426336,1.8084345946,0,1.8084345946,2.9940230886,-0.019,2.9940833748,0.0415,-0.019,0.0456426336,2.9525230886,0,2.9525230886
2020-05-19 01:30:00,1.7943752526,-0.0155,1.7944421966,0.0375,-0.0155,0.0405770871,1.7568752526,0,1.7568752526,2.9480638114,-0.0155,2.9481045582,0.0375,-0.0155,0.0405770871,2.9105638114,0,2.9105638114
2020-05-19 02:00:00,1.9508170728,-0.022500000000000003,1.9509468218000001,0.045,-0.022500000000000003,0.0503115295,1.9058170728000001,0,1.9058170728000001,3.077193442,-0.022500000000000003,3.0772756993,0.045,-0.022500000000000003,0.0503115295,3.032193442,0,3.032193442
2020-05-19 02:30:00,1.9331129108,-0.018500000000000003,1.9332014318000001,0.035,-0.018500000000000003,0.0395885084,1.8981129108,0,1.8981129108,3.045216835,-0.018500000000000003,3.0452730292,0.035,-0.018500000000000003,0.0395885084,3.010216835,0,3.010216835
2020-05-19 03:00:00,1.9294406551,-0.013000000000000001,1.9294844496999999,0.0245,-0.013000000000000001,0.027735356500000002,1.9049406550999999,0,1.9049406550999999,3.0575346991,-0.013000000000000001,3.0575623356,0.0245,-0.013000000000000001,0.027735356500000002,3.0330346991,0,3.0330346991
2020-05-19 03:30:00,1.9054092694,-0.005,1.9054158295999999,0.017,-0.005,0.0177200451,1.8884092693999999,0,1.8884092693999999,3.0234522226,-0.005,3.0234563569,0.017,-0.005,0.0177200451,3.0064522226,0,3.0064522226
2020-05-19 04:00:00,1.889015238,-0.0105,1.8890444197,0.023,-0.0105,0.0252833938,1.8660152380000001,0,1.8660152380000001,3.0267564587,-0.0105,3.0267746712,0.023,-0.0105,0.0252833938,3.0037564587,0,3.0037564587
2020-05-19 04:30:00,1.8226997397,-0.018500000000000003,1.8227936227,0.0385,-0.018500000000000003,0.0427141663,1.7841997397,0,1.7841997397,2.912403224,-0.018500000000000003,2.9124619807,0.0385,-0.018500000000000003,0.0427141663,2.873903224,0,2.873903224
2020-05-19 05:00:00,1.9607533680000002,-0.024,1.9609002448,0.036500000000000005,-0.024,0.0436835209,1.924253368,0,1.924253368,2.5179324622,-0.024,2.5180468391,0.036500000000000005,-0.024,0.0436835209,2.4814324622,0,2.4814324622
2020-05-19 05:30:00,1.8504379651,-0.022,1.8505687403,0.027,-0.022,0.0348281495,1.8234379651000001,0,1.8234379651000001,2.5040231804,-0.022,2.504119823,0.027,-0.022,0.0348281495,2.4770231804,0,2.4770231804
2020-05-19 06:00:00,1.7558158488000002,-0.0135,1.755867747,0.011,-0.0135,0.017414074800000002,1.7448158488,0,1.7448158488,2.8477250998,-0.0135,2.8477570989,0.011,-0.0135,0.017414074800000002,2.8367250997999998,0,2.8367250997999998
2020-05-19 06:30:00,1.7862717106,-0.006500000000000001,1.7862835369,0.011,-0.006500000000000001,0.0127769323,1.7752717106,0,1.7752717106,2.8817903823,-0.006500000000000001,2.8817977128,0.011,-0.006500000000000001,0.0127769323,2.8707903823,0,2.8707903823
2020-05-19 07:00:00,1.8827052834,-0.0045000000000000005,1.8827106613,0.008,-0.0045000000000000005,0.0091787799,1.8747052834,0,1.8747052834,2.9552247452,-0.0045000000000000005,2.9552281713,0.008,-0.0045000000000000005,0.0091787799,2.9472247451999998,0,2.9472247451999998
2020-05-19 07:30:00,1.9590905412000001,-0.008,1.9591068753,0.005,-0.008,0.0094339811,1.9540905412,0,1.9540905412,3.034403801,-0.008,3.0344143467,0.005,-0.008,0.0094339811,3.029403801,0,3.029403801
2020-05-19 08:00:00,1.9692660438,-0.0125,1.9693057156,0.0205,-0.0125,0.0240104144,1.9487660438,0,1.9487660438,3.0416642621,-0.0125,3.041689947,0.0205,-0.0125,0.0240104144,3.0211642621,0,3.0211642621
2020-05-19 08:30:00,2.0203456611,-0.0095,2.0203679963,0.042,-0.0095,0.0430610032,1.9783456611,0,1.9783456611,3.0923995477,-0.0095,3.0924141399,0.042,-0.0095,0.0430610032,3.0503995477,0,3.0503995477
2020-05-19 09:00:00,1.897833265,-0.015,1.8978925422000001,0.0795,-0.015,0.0809027194,1.8183332650000001,0,1.8183332650000001,3.026513435,-0.015,3.0265506063,0.0795,-0.015,0.0809027194,2.947013435,0,2.947013435
2020-05-19 09:30:00,1.8419251402999999,-0.029500000000000002,1.8421613589999999,0.095,-0.029500000000000002,0.09947487120000001,1.7469251403000001,0,1.7469251403000001,2.9868311623,-0.029500000000000002,2.9869768399,0.095,-0.029500000000000002,0.09947487120000001,2.8918311623,0,2.8918311623
2020-05-19 10:00:00,1.7990897084,-0.033,1.799392336,0.10200000000000001,-0.033,0.1072054103,1.6970897084,0,1.6970897084,2.9014853146,-0.033,2.9016729711,0.10200000000000001,-0.033,0.1072054103,2.7994853146,0,2.7994853146
2020-05-19 10:30:00,1.9741489289,-0.0235,1.9742887943,0.1505,-0.0235,0.1523236685,1.8236489289,0,1.8236489289,2.58076491,-0.0235,2.5808719013,0.1505,-0.0235,0.1523236685,2.43026491,0,2.43026491
2020-05-19 11:00:00,2.0570431457,-0.026500000000000003,2.0572138326,0.14450000000000002,-0.026500000000000003,0.1469098363,1.9125431457,0,1.9125431457,2.718259084,-0.026500000000000003,2.7183882537,0.14450000000000002,-0.026500000000000003,0.1469098363,2.573759084,0,2.573759084
2020-05-19 11:30:00,2.136915693,-0.03,2.1371262665,0.188,-0.03,0.1903785702,1.948915693,0,1.948915693,2.8221858334,-0.03,2.8223452798,0.188,-0.03,0.1903785702,2.6341858334,0,2.6341858334
2020-05-19 12:00:00,2.2276888451,-0.025,2.2278291206,0.202,-0.025,0.2035411506,2.0256888451,0,2.0256888451,2.9005209554,-0.025,2.9006286926,0.202,-0.025,0.2035411506,2.6985209554000003,0,2.6985209554000003
2020-05-19 12:30:00,2.3022845893,-0.022500000000000003,2.3023945318,0.1945,-0.022500000000000003,0.19579708880000002,2.1077845893,0,2.1077845893,2.9562269534,-0.022500000000000003,2.9563125766000002,0.1945,-0.022500000000000003,0.19579708880000002,2.7617269534,0,2.7617269534
2020-05-19 13:00:00,2.2492135105,-0.023,2.2493311041,0.1885,-0.023,0.1898979989,2.0607135105,0,2.0607135105,2.9165486111,-0.023,2.9166392991,0.1885,-0.023,0.1898979989,2.7280486111,0,2.7280486111
2020-05-19 13:30:00,2.1144611391,-0.026500000000000003,2.1146271915,0.215,-0.026500000000000003,0.2166269835,1.8994611391,0,1.8994611391,2.7928181451,-0.026500000000000003,2.7929438665,0.215,-0.026500000000000003,0.2166269835,2.5778181451,0,2.5778181451
2020-05-19 14:00:00,2.1547083731,-0.021500000000000002,2.1548156355,0.22,-0.021500000000000002,0.22104807170000002,1.9347083730999999,0,1.9347083730999999,2.8436476899,-0.021500000000000002,2.8437289663,0.22,-0.021500000000000002,0.22104807170000002,2.6236476899,0,2.6236476899
2020-05-19 14:30:00,2.2963387275000002,-0.021500000000000002,2.2964393746000002,0.21350000000000002,-0.021500000000000002,0.214579822,2.0828387275,0,2.0828387275,2.9927223987,-0.021500000000000002,2.9927996267,0.21350000000000002,-0.021500000000000002,0.214579822,2.7792223987,0,2.7792223987
2020-05-19 15:00:00,2.320491486,-0.016,2.3205466461,0.2195,-0.016,0.22008237090000002,2.100991486,0,2.100991486,2.9982013978,-0.016,2.9982440897,0.2195,-0.016,0.22008237090000002,2.7787013978,0,2.7787013978
2020-05-19 15:30:00,2.3373972475,-0.025,2.3375309394,0.20450000000000002,-0.025,0.2060224502,2.1328972475,0,2.1328972475,3.0065173997,-0.025,3.0066213388,0.20450000000000002,-0.025,0.2060224502,2.8020173997,0,2.8020173997
2020-05-19 16:00:00,2.3672509446,-0.012,2.3672813594,0.1675,-0.012,0.1679293006,2.1997509446,0,2.1997509446,3.0179781029,-0.012,3.0180019598,0.1675,-0.012,0.1679293006,2.8504781029,0,2.8504781029
2020-05-19 16:30:00,2.3443860371,-0.0145,2.3444308778,0.1285,-0.0145,0.1293155056,2.2158860371,0,2.2158860371,2.9237338227,-0.0145,2.9237697782,0.1285,-0.0145,0.1293155056,2.7952338227,0,2.7952338227
2020-05-19 17:00:00,2.5012484835,-0.0205,2.5013324901000002,0.131,-0.0205,0.1325943061,2.3702484835,0,2.3702484835,3.0268632034,-0.0205,3.0269326226,0.131,-0.0205,0.1325943061,2.8958632034000003,0,2.8958632034000003
2020-05-19 17:30:00,2.6529966651,-0.0085,2.6530102818,0.14400000000000002,-0.0085,0.1442506499,2.5089966650999997,0,2.5089966650999997,3.1620543649,-0.0085,3.1620657894,0.14400000000000002,-0.0085,0.1442506499,3.0180543649,0,3.0180543649
2020-05-19 18:00:00,2.7183983344,-0.0095,2.7184149342,0.1305,-0.0095,0.1308453285,2.5878983344,0,2.5878983344,3.4406818809,-0.0095,3.440694996,0.1305,-0.0095,0.1308453285,3.3101818809,0,3.3101818809
2020-05-19 18:30:00,2.6058354543,-0.0115,2.6058608299,0.0965,-0.0115,0.09718281740000001,2.5093354543,0,2.5093354543,3.6298483136,-0.0115,3.6298665306,0.0965,-0.0115,0.09718281740000001,3.5333483136,0,3.5333483136
2020-05-19 19:00:00,2.4982412671,-0.0095,2.4982593297,0.067,-0.0095,0.0676701559,2.4312412671,0,2.4312412671,3.5070728743,-0.0095,3.5070857411,0.067,-0.0095,0.0676701559,3.4400728743,0,3.4400728743
2020-05-19 19:30:00,2.5717509602,-0.008,2.5717634030000003,0.034,-0.008,0.0349284984,2.5377509602,0,2.5377509602,3.5840955129000003,-0.008,3.5841044412,0.034,-0.008,0.0349284984,3.5500955129,0,3.5500955129
2020-05-19 20:00:00,2.4662156646,-0.006,2.4662229632,0.0105,-0.006,0.0120933866,2.4557156646,0,2.4557156646,3.47419441,-0.006,3.474199591,0.0105,-0.006,0.0120933866,3.46369441,0,3.46369441
2020-05-19 20:30:00,2.3367253339,-0.001,2.3367255479,0.002,-0.001,0.0022360680000000003,2.3347253339,0,2.3347253339,3.3550130725000002,-0.001,3.3550132215,0.002,-0.001,0.0022360680000000003,3.3530130725,0,3.3530130725
2020-05-19 21:00:00,2.1998456447,0.0,2.1998456447,0.0005,0.0,0.0005,2.1993456447,0,2.1993456447,3.2408928773,0.0,3.2408928773,0.0005,0.0,0.0005,3.2403928773,0,3.2403928773
2020-05-19 21:30:00,2.1775474389,0.0,2.1775474389,0.0,0.0,0.0,2.1775474389,0,2.1775474389,3.1966494146,0.0,3.1966494146,0.0,0.0,0.0,3.1966494146,0,3.1966494146
2020-05-19 22:00:00,2.1814674162,0.0,2.1814674162,0.0,0.0,0.0,2.1814674162,0,2.1814674162,3.1769293233,0.0,3.1769293233,0.0,0.0,0.0,3.1769293233,0,3.1769293233
2020-05-19 22:30:00,2.1254622462,0.0,2.1254622462,0.0,0.0,0.0,2.1254622462,0,2.1254622462,3.1578519961,0.0,3.1578519961,0.0,0.0,0.0,3.1578519961,0,3.1578519961
2020-05-19 23:00:00,2.0179349732,0.0,2.0179349732,0.0,0.0,0.0,2.0179349732,0,2.0179349732,3.035123206,0.0,3.035123206,0.0,0.0,0.0,3.035123206,0,3.035123206
2020-05-19 23:30:00,2.0876061973,0.0005,2.0876062572,0.0,0.0005,0.0005,2.0876061973,0,2.0876061973,2.5897852305,0.0005,2.5897852788,0.0,0.0005,0.0005,2.5897852305,0,2.5897852305
2020-05-20 00:00:00,2.0167182075,0.0015,2.0167187654,0.0,0.0015,0.0015,2.0167182075,0,2.0167182075,2.5221375614,0.0015,2.5221380074,0.0,0.0015,0.0015,2.5221375614,0,2.5221375614
2020-05-20 00:30:00,1.9741932425000002,0.0,1.9741932425000002,0.0,0.0,0.0,1.9741932425000002,0,1.9741932425000002,2.4990697623,0.0,2.4990697623,0.0,0.0,0.0,2.4990697623,0,2.4990697623
2020-05-20 01:00:00,1.9105462643000002,-0.0005,1.9105463297,0.0,-0.0005,0.0005,1.9105462643000002,0,1.9105462643000002,2.4655826384,-0.0005,2.4655826891,0.0,-0.0005,0.0005,2.4655826384,0,2.4655826384
2020-05-20 01:30:00,2.0020960614,0.0005,2.0020961238,0.0,0.0005,0.0005,2.0020960614,0,2.0020960614,2.5362385334,0.0005,2.5362385827000002,0.0,0.0005,0.0005,2.5362385334,0,2.5362385334
2020-05-20 02:00:00,1.9990117985,0.0,1.9990117985,0.0,0.0,0.0,1.9990117985,0,1.9990117985,2.5042787319,0.0,2.5042787319,0.0,0.0,0.0,2.5042787319,0,2.5042787319
2020-05-20 02:30:00,1.9792627820000002,0.0,1.9792627820000002,0.0,0.0,0.0,1.9792627820000002,0,1.9792627820000002,2.4912613309,0.0,2.4912613309,0.0,0.0,0.0,2.4912613309,0,2.4912613309
2020-05-20 03:00:00,1.9933656593,0.0,1.9933656593,0.0,0.0,0.0,1.9933656593,0,1.9933656593,2.498043349,0.0,2.498043349,0.0,0.0,0.0,2.498043349,0,2.498043349
2020-05-20 03:30:00,1.9717164099,0.0,1.9717164099,0.0,0.0,0.0,1.9717164099,0,1.9717164099,2.4890016974,0.0,2.4890016974,0.0,0.0,0.0,2.4890016974,0,2.4890016974
2020-05-20 04:00:00,1.8896094074,0.0,1.8896094074,0.0,0.0,0.0,1.8896094074,0,1.8896094074,2.4125673345,0.0,2.4125673345,0.0,0.0,0.0,2.4125673345,0,2.4125673345
2020-05-20 04:30:00,1.8094998058,0.0,1.8094998058,0.0,0.0,0.0,1.8094998058,0,1.8094998058,2.3424419666,0.0,2.3424419666,0.0,0.0,0.0,2.3424419666,0,2.3424419666
2020-05-20 05:00:00,1.7402849771,0.0,1.7402849771,0.0,0.0,0.0,1.7402849771,0,1.7402849771,2.2832517284,0.0,2.2832517284,0.0,0.0,0.0,2.2832517284,0,2.2832517284
2020-05-20 05:30:00,1.619227616,0.0,1.619227616,0.0,0.0,0.0,1.619227616,0,1.619227616,2.1772328984,0.0,2.1772328984,0.0,0.0,0.0,2.1772328984,0,2.1772328984
2020-05-20 06:00:00,1.575549798,0.0,1.575549798,0.0,0.0,0.0,1.575549798,0,1.575549798,2.1363131981,0.0,2.1363131981,0.0,0.0,0.0,2.1363131981,0,2.1363131981
2020-05-20 06:30:00,1.6883029285000002,0.0,1.6883029285000002,0.001,0.0,0.001,1.6873029285,0,1.6873029285,2.2272497631,0.0,2.2272497631,0.001,0.0,0.001,2.2262497631000002,0,2.2262497631000002
2020-05-20 07:00:00,1.7035955955,-0.0015,1.7035962559,0.0025,-0.0015,0.0029154759,1.7010955955,0,1.7010955955,2.260975088,-0.0015,2.2609755854999998,0.0025,-0.0015,0.0029154759,2.258475088,0,2.258475088
2020-05-20 07:30:00,1.7861732412,-0.004,1.78617772,0.006,-0.004,0.007211102600000001,1.7801732412,0,1.7801732412,2.33235745,-0.004,2.33236088,0.006,-0.004,0.007211102600000001,2.32635745,0,2.32635745
2020-05-20 08:00:00,1.8330152651,-0.007,1.833028631,0.025,-0.007,0.02596151,1.8080152650999999,0,1.8080152650999999,2.3792152356000003,-0.007,2.3792255331,0.025,-0.007,0.02596151,2.3542152356,0,2.3542152356
2020-05-20 08:30:00,1.8344559128,-0.0095,1.8344805112,0.056,-0.0095,0.056800088000000006,1.7784559128000001,0,1.7784559128000001,2.3843636845000002,-0.0095,2.3843826098,0.056,-0.0095,0.056800088000000006,2.3283636845,0,2.3283636845
2020-05-20 09:00:00,1.7584446562,-0.0045000000000000005,1.7584504141,0.0765,-0.0045000000000000005,0.0766322386,1.6819446562,0,1.6819446562,2.3371249094,-0.0045000000000000005,2.3371292417,0.0765,-0.0045000000000000005,0.0766322386,2.2606249094,0,2.2606249094
2020-05-20 09:30:00,1.6655631872,-0.0135,1.6656178975,0.1095,-0.0135,0.11032905330000001,1.5560631872,0,1.5560631872,2.2788728519,-0.0135,2.2789128384,0.1095,-0.0135,0.11032905330000001,2.1693728519,0,2.1693728519
2020-05-20 10:00:00,1.5941584947,-0.0315,1.5944696787,0.134,-0.0315,0.1376526425,1.4601584947,0,1.4601584947,2.236628274,-0.0315,2.2368500813,0.134,-0.0315,0.1376526425,2.102628274,0,2.102628274
2020-05-20 10:30:00,1.5327804328,-0.031,1.5330938833999999,0.169,-0.031,0.1718196729,1.3637804328,0,1.3637804328,2.2179052541,-0.031,2.2181218894,0.169,-0.031,0.1718196729,2.0489052541,0,2.0489052541
2020-05-20 11:00:00,1.7247520827,-0.029500000000000002,1.7250043469,0.2015,-0.029500000000000002,0.2036479806,1.5232520827,0,1.5232520827,2.4236318123,-0.029500000000000002,2.4238113399,0.2015,-0.029500000000000002,0.2036479806,2.2221318123,0,2.2221318123
2020-05-20 11:30:00,1.7110163262,-0.037,1.7114163341,0.2285,-0.037,0.2314762407,1.4825163262,0,1.4825163262,2.5113779518,-0.037,2.5116504965,0.2285,-0.037,0.2314762407,2.2828779518,0,2.2828779518
2020-05-20 12:00:00,1.6896456822,-0.035,1.6900081454,0.23950000000000002,-0.035,0.242043901,1.4501456822,0,1.4501456822,2.4969517924,-0.035,2.4971970794000002,0.23950000000000002,-0.035,0.242043901,2.2574517924,0,2.2574517924
2020-05-20 12:30:00,1.8731181055000001,-0.034,1.8734266565,0.2505,-0.034,0.2527968552,1.6226181055,0,1.6226181055,2.6188480774,-0.034,2.6190687757999997,0.2505,-0.034,0.2527968552,2.3683480774,0,2.3683480774
2020-05-20 13:00:00,1.9216694089000002,-0.042,1.92212833,0.2805,-0.042,0.2836269557,1.6411694089000002,0,1.6411694089000002,2.6750689017,-0.042,2.6753985925,0.2805,-0.042,0.2836269557,2.3945689017,0,2.3945689017
2020-05-20 13:30:00,1.7716205095,-0.043000000000000003,1.7721422713,0.29,-0.043000000000000003,0.2931705988,1.4816205095,0,1.4816205095,2.5287099634,-0.043000000000000003,2.5290755384,0.29,-0.043000000000000003,0.2931705988,2.2387099634,0,2.2387099634
2020-05-20 14:00:00,1.6910179579,-0.0405,1.6915028773,0.272,-0.0405,0.2749986364,1.4190179579,0,1.4190179579,2.4708480265,-0.0405,2.4711799247,0.272,-0.0405,0.2749986364,2.1988480265,0,2.1988480265
2020-05-20 14:30:00,1.841731272,-0.036000000000000004,1.8420830813,0.2625,-0.036000000000000004,0.264957072,1.579231272,0,1.579231272,2.605669428,-0.036000000000000004,2.6059181046,0.2625,-0.036000000000000004,0.264957072,2.343169428,0,2.343169428
2020-05-20 15:00:00,1.8981422681,-0.036500000000000005,1.8984931709000001,0.2765,-0.036500000000000005,0.2788987271,1.6216422681,0,1.6216422681,2.653659193,-0.036500000000000005,2.6539102025,0.2765,-0.036500000000000005,0.2788987271,2.377159193,0,2.377159193
2020-05-20 15:30:00,1.8210140859,-0.0395,1.8214424369,0.27,-0.0395,0.2728740552,1.5510140859,0,1.5510140859,2.5995731754999998,-0.0395,2.5998732556,0.27,-0.0395,0.2728740552,2.3295731755,0,2.3295731755
2020-05-20 16:00:00,1.8069997604,-0.042,1.8074877964,0.2715,-0.042,0.27472941230000003,1.5354997604,0,1.5354997604,2.5721822217,-0.042,2.5725250983,0.2715,-0.042,0.27472941230000003,2.3006822217,0,2.3006822217
2020-05-20 16:30:00,1.7591098092,-0.043500000000000004,1.7596475701,0.267,-0.043500000000000004,0.27052033200000003,1.4921098092,0,1.4921098092,2.4582992295,-0.043500000000000004,2.4586840691000003,0.267,-0.043500000000000004,0.27052033200000003,2.1912992295000002,0,2.1912992295000002
2020-05-20 17:00:00,1.8161492224,-0.041,1.8166119558,0.2505,-0.041,0.2538331145,1.5656492224,0,1.5656492224,2.4770518327,-0.041,2.4773911242,0.2505,-0.041,0.2538331145,2.2265518327000002,0,2.2265518327000002
2020-05-20 17:30:00,1.7170855745,-0.0505,1.7178280240000001,0.255,-0.0505,0.2599523995,1.4620855745,0,1.4620855745,2.9961851773,-0.0505,2.9966107299,0.255,-0.0505,0.2599523995,2.7411851773,0,2.7411851773
2020-05-20 18:00:00,1.7932561255000001,-0.042,1.7937479008000001,0.211,-0.042,0.2151394896,1.5822561255,0,1.5822561255,3.5052837329,-0.042,3.5055353441,0.211,-0.042,0.2151394896,3.2942837329,0,3.2942837329
2020-05-20 18:30:00,1.9431766641000001,-0.042,1.943630507,0.1675,-0.042,0.1726854076,1.7756766641000001,0,1.7756766641000001,3.5305433787,-0.042,3.5307931898,0.1675,-0.042,0.1726854076,3.3630433787,0,3.3630433787
2020-05-20 19:00:00,2.0343498498,-0.037,2.0346862931,0.124,-0.037,0.1294024729,1.9103498498,0,1.9103498498,3.1814399878,-0.037,3.1816551347,0.124,-0.037,0.1294024729,3.0574399878,0,3.0574399878
2020-05-20 19:30:00,2.0785542778,-0.0195,2.0786457456,0.081,-0.0195,0.08331416450000001,1.9975542778,0,1.9975542778,3.1466992721,-0.0195,3.146759692,0.081,-0.0195,0.08331416450000001,3.0656992721,0,3.0656992721
2020-05-20 20:00:00,2.1300948941,-0.0125,2.1301315705,0.039,-0.0125,0.0409542428,2.0910948941,0,2.0910948941,3.1798191816,-0.0125,3.1798437506,0.039,-0.0125,0.0409542428,3.1408191816,0,3.1408191816
2020-05-20 20:30:00,2.144674634,-0.0045000000000000005,2.144679355,0.0085,-0.0045000000000000005,0.009617692,2.136174634,0,2.136174634,3.1916671311,-0.0045000000000000005,3.1916703034,0.0085,-0.0045000000000000005,0.009617692,3.1831671311,0,3.1831671311
2020-05-20 21:00:00,2.1071154568,-0.012,2.1071496265,0.0045000000000000005,-0.012,0.012816005600000001,2.1026154568,0,2.1026154568,3.1410971346,-0.012,3.1411200564,0.0045000000000000005,-0.012,0.012816005600000001,3.1365971346,0,3.1365971346
2020-05-20 21:30:00,1.9978747952,0.004,1.9978787994,0.003,0.004,0.005,1.9948747951999999,0,1.9948747951999999,3.0644810356,0.004,3.0644836461,0.003,0.004,0.005,3.0614810356,0,3.0614810356
2020-05-20 22:00:00,1.9504041332000002,0.0085,1.9504226549,0.005,0.0085,0.009861541500000001,1.9454041332,0,1.9454041332,3.0488229508,0.0085,3.0488347996,0.005,0.0085,0.009861541500000001,3.0438229508,0,3.0438229508
2020-05-20 22:30:00,1.9296146794000002,0.007,1.9296273762,0.017,0.007,0.0183847763,1.9126146794,0,1.9126146794,2.9978455834,0.007,2.9978537559,0.017,0.007,0.0183847763,2.9808455834,0,2.9808455834
2020-05-20 23:00:00,1.9344692330000002,0.008,1.9344857749000002,0.0275,0.008,0.028640007000000002,1.906969233,0,1.906969233,2.9967113981,0.008,2.9967220765,0.0275,0.008,0.028640007000000002,2.9692113981,0,2.9692113981
2020-05-20 23:30:00,1.9701755924,0.006,1.9701847286,0.032,0.006,0.0325576412,1.9381755924,0,1.9381755924,3.0272008205,0.006,3.0272067666,0.032,0.006,0.0325576412,2.9952008205,0,2.9952008205
2020-05-21 00:00:00,1.9683436407000001,0.008,1.9683598979,0.021500000000000002,0.008,0.0229401395,1.9468436407,0,1.9468436407,2.9429717478,0.008,2.9429826211,0.021500000000000002,0.008,0.0229401395,2.9214717478,0,2.9214717478
2020-05-21 00:30:00,2.0498753457,-0.0095,2.0498973592,0.0285,-0.0095,0.0300416378,2.0213753457,0,2.0213753457,2.5616814637000003,-0.0095,2.5616990791000003,0.0285,-0.0095,0.0300416378,2.5331814637,0,2.5331814637
2020-05-21 01:00:00,2.0454692322,-0.0155,2.0455279587,0.044,-0.0155,0.046650294700000004,2.0014692322,0,2.0014692322,2.5522797693,-0.0155,2.5523268346,0.044,-0.0155,0.046650294700000004,2.5082797693,0,2.5082797693
2020-05-21 01:30:00,2.0860524044,-0.0155,2.0861099885,0.064,-0.0155,0.0658502088,2.0220524044,0,2.0220524044,2.5868889250000002,-0.0155,2.5869353607,0.064,-0.0155,0.0658502088,2.522888925,0,2.522888925
2020-05-21 02:00:00,2.1024052541,-0.021500000000000002,2.1025151848,0.053500000000000006,-0.021500000000000002,0.057658477300000004,2.0489052541,0,2.0489052541,2.6034104765,-0.021500000000000002,2.6034992527,0.053500000000000006,-0.021500000000000002,0.057658477300000004,2.5499104765,0,2.5499104765
2020-05-21 02:30:00,2.1452972735,-0.0145,2.1453462755,0.031,-0.0145,0.0342235299,2.1142972735,0,2.1142972735,2.6467491918,-0.0145,2.64678891,0.031,-0.0145,0.0342235299,2.6157491918,0,2.6157491918
2020-05-21 03:00:00,2.0993686152,-0.022,2.0994838848,0.0375,-0.022,0.043477005400000004,2.0618686152,0,2.0618686152,2.6160871757,-0.022,2.6161796786,0.0375,-0.022,0.043477005400000004,2.5785871757,0,2.5785871757
2020-05-21 03:30:00,2.0788939452,-0.0135,2.0789377782,0.0145,-0.0135,0.0198116128,2.0643939452,0,2.0643939452,2.5822348380999998,-0.0135,2.5822701271,0.0145,-0.0135,0.0198116128,2.5677348381,0,2.5677348381
2020-05-21 04:00:00,2.1128700224,-0.009000000000000001,2.1128891906,0.0045000000000000005,-0.009000000000000001,0.0100623059,2.1083700224,0,2.1083700224,2.6107393668,-0.009000000000000001,2.6107548796,0.0045000000000000005,-0.009000000000000001,0.0100623059,2.6062393668,0,2.6062393668
2020-05-21 04:30:00,2.0828162548,0.0095,2.0828379201,0.0015,0.0095,0.009617692,2.0813162548,0,2.0813162548,2.5838831382,0.0095,2.5839006022,0.0015,0.0095,0.009617692,2.5823831382,0,2.5823831382
2020-05-21 05:00:00,2.2133086593,0.0035,2.2133114267,0.001,0.0035,0.0036400549,2.2123086593,0,2.2123086593,2.6911007636,0.0035,2.6911030396,0.001,0.0035,0.0036400549,2.6901007636000003,0,2.6901007636000003
2020-05-21 05:30:00,2.2887085544,0.0,2.2887085544,0.0,0.0,0.0,2.2887085544,0,2.2887085544,2.7486814932,0.0,2.7486814932,0.0,0.0,0.0,2.7486814932,0,2.7486814932
2020-05-21 06:00:00,2.1394263862,0.003,2.1394284896,0.0,0.003,0.003,2.1394263862,0,2.1394263862,2.5952858775000003,0.003,2.5952876114,0.0,0.003,0.003,2.5952858775000003,0,2.5952858775000003
2020-05-21 06:30:00,2.1593212424,0.007,2.1593325885,0.002,0.007,0.007280109900000001,2.1573212424,0,2.1573212424,2.6072119143,0.007,2.6072213113,0.002,0.007,0.007280109900000001,2.6052119143,0,2.6052119143
2020-05-21 07:00:00,1.9501682298,0.0,1.9501682298,0.009000000000000001,0.0,0.009000000000000001,1.9411682298000001,0,1.9411682298000001,2.7407461932,0.0,2.7407461932,0.009000000000000001,0.0,0.009000000000000001,2.7317461932000002,0,2.7317461932000002
2020-05-21 07:30:00,1.8762112658999999,-0.004,1.8762155298,0.0165,-0.004,0.0169779268,1.8597112659000001,0,1.8597112659000001,2.901006839,-0.004,2.9010095967,0.0165,-0.004,0.0169779268,2.884506839,0,2.884506839
2020-05-21 08:00:00,1.9751820862,-0.006500000000000001,1.9751927814,0.034,-0.006500000000000001,0.0346157479,1.9411820862,0,1.9411820862,2.9892190257,-0.006500000000000001,2.9892260928,0.034,-0.006500000000000001,0.0346157479,2.9552190257,0,2.9552190257
2020-05-21 08:30:00,1.9826899637,-0.0015,1.9826905312,0.0345,-0.0015,0.034532593300000004,1.9481899637,0,1.9481899637,3.0441385032,-0.0015,3.0441388728,0.0345,-0.0015,0.034532593300000004,3.0096385032,0,3.0096385032
2020-05-21 09:00:00,1.838600628,-0.008,1.8386180323999999,0.065,-0.008,0.0654904573,1.773600628,0,1.773600628,2.9532418334,-0.008,2.9532526689000003,0.065,-0.008,0.0654904573,2.8882418334,0,2.8882418334
2020-05-21 09:30:00,1.7938183701,-0.0045000000000000005,1.7938240145000002,0.07,-0.0045000000000000005,0.0701444937,1.7238183701,0,1.7238183701,2.943910845,-0.0045000000000000005,2.9439142843,0.07,-0.0045000000000000005,0.0701444937,2.873910845,0,2.873910845
2020-05-21 10:00:00,1.7374823034,-0.009000000000000001,1.7375056128000002,0.095,-0.009000000000000001,0.0954253635,1.6424823034,0,1.6424823034,2.9111483362,-0.009000000000000001,2.9111622482,0.095,-0.009000000000000001,0.0954253635,2.8161483362,0,2.8161483362
2020-05-21 10:30:00,1.7963876661,-0.0165,1.7964634416,0.10250000000000001,-0.0165,0.10381955500000001,1.6938876661000002,0,1.6938876661000002,3.006205583,-0.0165,3.006250864,0.10250000000000001,-0.0165,0.10381955500000001,2.903705583,0,2.903705583
2020-05-21 11:00:00,1.8273314129,-0.0155,1.8273971495999999,0.123,-0.0155,0.1239727793,1.7043314129,0,1.7043314129,3.1272199555,-0.0155,3.127258368,0.123,-0.0155,0.1239727793,3.0042199555,0,3.0042199555
2020-05-21 11:30:00,1.8015130955,-0.014,1.8015674933999999,0.1695,-0.014,0.1700771884,1.6320130955,0,1.6320130955,3.1210392838,-0.014,3.1210706834,0.1695,-0.014,0.1700771884,2.9515392838,0,2.9515392838
2020-05-21 12:00:00,1.7919254612,-0.012,1.791965641,0.176,-0.012,0.1764086166,1.6159254612,0,1.6159254612,3.1222641498,-0.012,3.1222872099,0.176,-0.012,0.1764086166,2.9462641498,0,2.9462641498
2020-05-21 12:30:00,1.785727454,-0.012,1.7857677733,0.1905,-0.012,0.19087757860000001,1.595227454,0,1.595227454,3.118217523,-0.012,3.118240613,0.1905,-0.012,0.19087757860000001,2.927717523,0,2.927717523
2020-05-21 13:00:00,1.7069947552,-0.0105,1.7070270484,0.20950000000000002,-0.0105,0.2097629615,1.4974947552,0,1.4974947552,3.1189767763,-0.0105,3.1189944502999998,0.20950000000000002,-0.0105,0.2097629615,2.9094767763,0,2.9094767763
2020-05-21 13:30:00,1.6354140696,-0.0115,1.6354545022,0.198,-0.0115,0.1983336835,1.4374140696,0,1.4374140696,2.9928094703,-0.0115,2.9928315648,0.198,-0.0115,0.1983336835,2.7948094703,0,2.7948094703
