Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-21 14:00:00,1.7306087092,-0.0105,1.7306405618,0.201,-0.0105,0.20127406690000002,1.5296087092000001,0,1.5296087092000001,3.0670688118,-0.0105,3.0670867849,0.201,-0.0105,0.20127406690000002,2.8660688118,0,2.8660688118
2020-05-21 14:30:00,1.801228026,-0.018000000000000002,1.8013179624000002,0.2255,-0.018000000000000002,0.2262172628,1.5757280260000002,0,1.5757280260000002,3.193474021,-0.018000000000000002,3.1935247491,0.2255,-0.018000000000000002,0.2262172628,2.967974021,0,2.967974021
2020-05-21 15:00:00,1.984975616,-0.015,1.985032291,0.209,-0.015,0.2095375861,1.7759756160000002,0,1.7759756160000002,3.2963842018,-0.015,3.2964183299,0.209,-0.015,0.2095375861,3.0873842018,0,3.0873842018
2020-05-21 15:30:00,2.2606063405,-0.0095,2.2606263019,0.2015,-0.0095,0.2017238211,2.0591063405,0,2.0591063405,3.5108123914,-0.0095,3.5108252445,0.2015,-0.0095,0.2017238211,3.3093123913999998,0,3.3093123913999998
2020-05-21 16:00:00,2.1813842316,-0.009000000000000001,2.1814027977,0.17950000000000002,-0.009000000000000001,0.1797254851,2.0018842316,0,2.0018842316,3.4061568484,-0.009000000000000001,3.4061687386,0.17950000000000002,-0.009000000000000001,0.1797254851,3.2266568484,0,3.2266568484
2020-05-21 16:30:00,2.2563075366,-0.014,2.25635097,0.14350000000000002,-0.014,0.1441813095,2.1128075366,0,2.1128075366,3.4005522616,-0.014,3.4005810803,0.14350000000000002,-0.014,0.1441813095,3.2570522616,0,3.2570522616
2020-05-21 17:00:00,2.3524952228,-0.026000000000000002,2.3526388957,0.0935,-0.026000000000000002,0.0970476687,2.2589952228,0,2.2589952228,3.4604197084,-0.026000000000000002,3.4605173831,0.0935,-0.026000000000000002,0.0970476687,3.3669197084,0,3.3669197084
2020-05-21 17:30:00,2.3965342447,-0.0335,2.3967683734,0.060500000000000005,-0.0335,0.06915562160000001,2.3360342447,0,2.3360342447,3.472336982,-0.0335,3.4724985769,0.060500000000000005,-0.0335,0.06915562160000001,3.411836982,0,3.411836982
2020-05-21 18:00:00,2.4168770915,-0.024,2.4169962506,0.053500000000000006,-0.024,0.058636592700000004,2.3633770915,0,2.3633770915,3.48448082,-0.024,3.4845634712,0.053500000000000006,-0.024,0.058636592700000004,3.43098082,0,3.43098082
2020-05-21 18:30:00,2.3286730511,-0.015,2.3287213614,0.048,-0.015,0.0502891638,2.2806730511,0,2.2806730511,3.4196580798,-0.015,3.4196909777,0.048,-0.015,0.0502891638,3.3716580798,0,3.3716580798
2020-05-21 19:00:00,2.2748765061,-0.022500000000000003,2.2749877732,0.049,-0.022500000000000003,0.0539189206,2.2258765061,0,2.2258765061,3.381541964,-0.022500000000000003,3.3816168181,0.049,-0.022500000000000003,0.0539189206,3.332541964,0,3.332541964
2020-05-21 19:30:00,2.2623822247,-0.016,2.2624388015,0.0425,-0.016,0.045412002800000004,2.2198822247,0,2.2198822247,3.3621243291000003,-0.016,3.3621624,0.0425,-0.016,0.045412002800000004,3.3196243291,0,3.3196243291
2020-05-21 20:00:00,2.2317270001,-0.007500000000000001,2.2317396024000002,0.0345,-0.007500000000000001,0.0353058069,2.1972270001,0,2.1972270001,3.3236655228,-0.007500000000000001,3.3236739848,0.0345,-0.007500000000000001,0.0353058069,3.2891655228,0,3.2891655228
2020-05-21 20:30:00,2.1993351905,-0.022,2.199445221,0.053,-0.022,0.0573846669,2.1463351905,0,2.1463351905,3.2896573633,-0.022,3.2897309264,0.053,-0.022,0.0573846669,3.2366573633,0,3.2366573633
2020-05-21 21:00:00,2.147453054,-0.0495,2.1480234797,0.08850000000000001,-0.0495,0.1014026627,2.058953054,0,2.058953054,3.2590207353,-0.0495,3.2593966318,0.08850000000000001,-0.0495,0.1014026627,3.1705207353000002,0,3.1705207353000002
2020-05-21 21:30:00,2.1273346407,-0.0555,2.1280584869,0.10200000000000001,-0.0555,0.1161217034,2.0253346407,0,2.0253346407,3.2443350725,-0.0555,3.2448097499,0.10200000000000001,-0.0555,0.1161217034,3.1423350725,0,3.1423350725
2020-05-21 22:00:00,2.0824830053,-0.0475,2.083024656,0.088,-0.0475,0.10000125,1.9944830053,0,1.9944830053,3.2126279707,-0.0475,3.2129791048,0.088,-0.0475,0.10000125,3.1246279707,0,3.1246279707
2020-05-21 22:30:00,2.0799619323,-0.0585,2.0807844409,0.117,-0.0585,0.1308099767,1.9629619323,0,1.9629619323,3.2444228079,-0.0585,3.2449501701,0.117,-0.0585,0.1308099767,3.1274228079,0,3.1274228079
2020-05-21 23:00:00,2.0205740342,-0.066,2.0216516583,0.1395,-0.066,0.1543251438,1.8810740342,0,1.8810740342,3.1864120634,-0.066,3.1870955175,0.1395,-0.066,0.1543251438,3.0469120634,0,3.0469120634
2020-05-21 23:30:00,1.9573448397000002,-0.078,1.9588983694,0.1675,-0.078,0.184770804,1.7898448397000002,0,1.7898448397000002,3.1670039275,-0.078,3.1679643112,0.1675,-0.078,0.184770804,2.9995039275,0,2.9995039275
2020-05-22 00:00:00,1.8961336604,-0.08700000000000001,1.8981285146,0.2015,-0.08700000000000001,0.21947949790000001,1.6946336604,0,1.6946336604,3.1524990571,-0.08700000000000001,3.1536993048,0.2015,-0.08700000000000001,0.21947949790000001,2.9509990570999998,0,2.9509990570999998
2020-05-22 00:30:00,1.8923831244,-0.088,1.8944281166999999,0.209,-0.088,0.2267708094,1.6833831244000002,0,1.6833831244000002,3.1738107767,-0.088,3.1750305268,0.209,-0.088,0.2267708094,2.9648107767000003,0,2.9648107767000003
2020-05-22 01:00:00,1.880867623,-0.075,1.8823623496000002,0.1985,-0.075,0.21219625350000001,1.6823676230000002,0,1.6823676230000002,3.0959598078,-0.075,3.0968681166,0.1985,-0.075,0.21219625350000001,2.8974598078,0,2.8974598078
2020-05-22 01:30:00,1.9081242997999999,-0.065,1.9092310870000002,0.1975,-0.065,0.2079212591,1.7106242998,0,1.7106242998,3.0872263742,-0.065,3.0879105695,0.1975,-0.065,0.2079212591,2.8897263742,0,2.8897263742
2020-05-22 02:00:00,1.9422409325,-0.061,1.9431986105,0.1865,-0.061,0.19622245030000002,1.7557409325000002,0,1.7557409325000002,3.0961839296,-0.061,3.0967847723,0.1865,-0.061,0.19622245030000002,2.9096839296,0,2.9096839296
2020-05-22 02:30:00,1.9388862571,-0.0755,1.9403556808,0.195,-0.0755,0.2091058344,1.7438862571,0,1.7438862571,3.0867211771,-0.0755,3.0876443893,0.195,-0.0755,0.2091058344,2.8917211771,0,2.8917211771
2020-05-22 03:00:00,1.9013498605999999,-0.082,1.9031172566,0.2,-0.082,0.2161573501,1.7013498606000002,0,1.7013498606000002,3.0725541296,-0.082,3.0736481385,0.2,-0.082,0.2161573501,2.8725541296,0,2.8725541296
2020-05-22 03:30:00,1.8933370939,-0.0845,1.8952217816,0.20750000000000002,-0.0845,0.2240457543,1.6858370939,0,1.6858370939,3.0697858396,-0.0845,3.0709486077,0.20750000000000002,-0.0845,0.2240457543,2.8622858396,0,2.8622858396
2020-05-22 04:00:00,1.8918958077,-0.082,1.8936720273,0.2,-0.082,0.2161573501,1.6918958077,0,1.6918958077,3.0725541296,-0.082,3.0736481385,0.2,-0.082,0.2161573501,2.8725541296,0,2.8725541296
2020-05-22 04:30:00,1.8617900308,-0.077,1.8633816353000001,0.1875,-0.077,0.2026949679,1.6742900308,0,1.6742900308,3.0348307933,-0.077,3.0358074616,0.1875,-0.077,0.2026949679,2.8473307933000003,0,2.8473307933000003
2020-05-22 05:00:00,1.8729290023,-0.0645,1.8740392999000002,0.14350000000000002,-0.0645,0.1573292725,1.7294290023,0,1.7294290023,3.0148425601,-0.0645,3.0155324426,0.14350000000000002,-0.0645,0.1573292725,2.8713425601,0,2.8713425601
2020-05-22 05:30:00,1.8749670522000002,-0.0545,1.8757589655,0.12,-0.0545,0.1317962443,1.7549670522,0,1.7549670522,3.0016635044,-0.0545,3.002158231,0.12,-0.0545,0.1317962443,2.8816635044,0,2.8816635044
2020-05-22 06:00:00,1.8415290717000001,-0.051500000000000004,1.8422490527000002,0.1125,-0.051500000000000004,0.12372752320000001,1.7290290716999999,0,1.7290290716999999,2.9773529121,-0.051500000000000004,2.9777982828000003,0.1125,-0.051500000000000004,0.12372752320000001,2.8648529121,0,2.8648529121
2020-05-22 06:30:00,1.8051100128000002,-0.0455,1.8056833632,0.0995,-0.0455,0.1094097802,1.7056100128,0,1.7056100128,2.9511484496,-0.0455,2.951499182,0.0995,-0.0455,0.1094097802,2.8516484496,0,2.8516484496
2020-05-22 07:00:00,1.8186366367,-0.053,1.8194087547,0.0995,-0.053,0.1127353095,1.7191366367,0,1.7191366367,2.985731442,-0.053,2.986201809,0.0995,-0.053,0.1127353095,2.886231442,0,2.886231442
2020-05-22 07:30:00,1.8237805823,-0.07100000000000001,1.8251620784,0.1305,-0.07100000000000001,0.1485639593,1.6932805823,0,1.6932805823,3.0295335492,-0.07100000000000001,3.0303654112,0.1305,-0.07100000000000001,0.1485639593,2.8990335492,0,2.8990335492
2020-05-22 08:00:00,1.89091645,-0.081,1.892650528,0.17250000000000001,-0.081,0.190570853,1.7184164499999999,0,1.7184164499999999,3.0964712703,-0.081,3.0975305209,0.17250000000000001,-0.081,0.190570853,2.9239712703,0,2.9239712703
2020-05-22 08:30:00,1.8780449428,-0.092,1.8802969998,0.198,-0.092,0.21833002540000002,1.6800449428,0,1.6800449428,3.0591132412,-0.092,3.060496336,0.198,-0.092,0.21833002540000002,2.8611132412,0,2.8611132412
2020-05-22 09:00:00,1.9141243017,-0.0965,1.9165552672000001,0.20750000000000002,-0.0965,0.2288416483,1.7066243017,0,1.7066243017,3.1392079948,-0.0965,3.1406908611,0.20750000000000002,-0.0965,0.2288416483,2.9317079948,0,2.9317079948
2020-05-22 09:30:00,1.9658298831,-0.0955,1.9681482107,0.231,-0.0955,0.24996249720000002,1.7348298831000002,0,1.7348298831000002,3.2415878403,-0.0955,3.2429942917,0.231,-0.0955,0.24996249720000002,3.0105878403,0,3.0105878403
2020-05-22 10:00:00,1.954647294,-0.095,1.9569545329,0.24650000000000002,-0.095,0.2641727654,1.7081472940000002,0,1.7081472940000002,3.2597830845,-0.095,3.2611670853,0.24650000000000002,-0.095,0.2641727654,3.0132830845,0,3.0132830845
2020-05-22 10:30:00,1.8699080695,-0.095,1.8723197345,0.28700000000000003,-0.095,0.3023144059,1.5829080695000002,0,1.5829080695000002,3.201820153,-0.095,3.2032291976,0.28700000000000003,-0.095,0.3023144059,2.914820153,0,2.914820153
2020-05-22 11:00:00,1.9018264459,-0.093,1.9040989549,0.3175,-0.093,0.33084021820000004,1.5843264459,0,1.5843264459,2.9080598037,-0.093,2.9095464976,0.3175,-0.093,0.33084021820000004,2.5905598037,0,2.5905598037
2020-05-22 11:30:00,1.8918300541000002,-0.0975,1.8943408362,0.338,-0.0975,0.3517815373,1.5538300541,0,1.5538300541,2.5560252930000003,-0.0975,2.5578841937,0.338,-0.0975,0.3517815373,2.218025293,0,2.218025293
2020-05-22 12:00:00,1.8386674285,-0.0965,1.8411980237,0.315,-0.0965,0.32944992030000003,1.5236674285,0,1.5236674285,2.5812894084,-0.0965,2.5830925767,0.315,-0.0965,0.32944992030000003,2.2662894084,0,2.2662894084
2020-05-22 12:30:00,1.9209020869,-0.09,1.9230093154999999,0.323,-0.09,0.33530433940000004,1.5979020869,0,1.5979020869,2.6310061985,-0.09,2.6325450835,0.323,-0.09,0.33530433940000004,2.3080061985,0,2.3080061985
2020-05-22 13:00:00,1.9356968361,-0.0965,1.9381007433000002,0.332,-0.0965,0.34574014810000003,1.6036968361000001,0,1.6036968361000001,2.6504591251000003,-0.0965,2.6522152673,0.332,-0.0965,0.34574014810000003,2.3184591251,0,2.3184591251
2020-05-22 13:30:00,1.9659402725000001,-0.098,1.9683813541,0.355,-0.098,0.3682784273,1.6109402725000002,0,1.6109402725000002,2.7072590574,-0.098,2.7090322264,0.355,-0.098,0.3682784273,2.3522590574,0,2.3522590574
2020-05-22 14:00:00,2.0199157356,-0.0985,2.0223159567,0.34800000000000003,-0.0985,0.3616714669,1.6719157356,0,1.6719157356,2.7512308878000002,-0.0985,2.7529935794,0.34800000000000003,-0.0985,0.3616714669,2.4032308878,0,2.4032308878
2020-05-22 14:30:00,2.1163904394,-0.0985,2.1186813687,0.334,-0.0985,0.348221553,1.7823904394,0,1.7823904394,2.8017108092000003,-0.0985,2.8034417612,0.334,-0.0985,0.348221553,2.4677108092,0,2.4677108092
2020-05-22 15:00:00,2.1027029968,-0.101,2.1051272866,0.339,-0.101,0.3537258826,1.7637029968,0,1.7637029968,2.7708547595,-0.101,2.7726949161,0.339,-0.101,0.3537258826,2.4318547595,0,2.4318547595
2020-05-22 15:30:00,2.145043152,-0.10450000000000001,2.1475871051,0.339,-0.10450000000000001,0.3547411028,1.806043152,0,1.806043152,2.8119045368,-0.10450000000000001,2.8138456557,0.339,-0.10450000000000001,0.3547411028,2.4729045367999998,0,2.4729045367999998
2020-05-22 16:00:00,2.1799211211,-0.105,2.1824484173,0.357,-0.105,0.3721209481,1.8229211211,0,1.8229211211,2.8543231623,-0.105,2.8562537903000003,0.357,-0.105,0.3721209481,2.4973231623,0,2.4973231623
2020-05-22 16:30:00,2.1697830804000002,-0.10400000000000001,2.1722740656,0.355,-0.10400000000000001,0.36992026170000003,1.8147830804,0,1.8147830804,2.8290066407000003,-0.10400000000000001,2.8309176204,0.355,-0.10400000000000001,0.36992026170000003,2.4740066407,0,2.4740066407
2020-05-22 17:00:00,2.2654682501,-0.101,2.2677185434,0.29350000000000004,-0.101,0.3103920907,1.9719682501,0,1.9719682501,2.8777766162000002,-0.101,2.8795484459000003,0.29350000000000004,-0.101,0.3103920907,2.5842766162,0,2.5842766162
2020-05-22 17:30:00,2.296683794,-0.10350000000000001,2.2990147236,0.3035,-0.10350000000000001,0.3206625953,1.9931837940000001,0,1.9931837940000001,2.9247451622,-0.10350000000000001,2.9265759026,0.3035,-0.10350000000000001,0.3206625953,2.6212451622,0,2.6212451622
2020-05-22 18:00:00,2.1526011918,-0.096,2.1547407943,0.28800000000000003,-0.096,0.3035786554,1.8646011918,0,1.8646011918,3.3678738563,-0.096,3.3692418007000002,0.28800000000000003,-0.096,0.3035786554,3.0798738563,0,3.0798738563
2020-05-22 18:30:00,2.0614503011,-0.1015,2.0639475753,0.2275,-0.1015,0.2491154351,1.8339503011,0,1.8339503011,3.2855605816,-0.1015,3.2871280148,0.2275,-0.1015,0.2491154351,3.0580605816,0,3.0580605816
2020-05-22 19:00:00,1.8964137489000001,-0.1015,1.8991280517,0.23550000000000001,-0.1015,0.2564420012,1.6609137489,0,1.6609137489,3.1324575131,-0.1015,3.1341015174,0.23550000000000001,-0.1015,0.2564420012,2.8969575131000003,0,2.8969575131000003
2020-05-22 19:30:00,1.8034558282000002,-0.1015,1.8063098223,0.215,-0.1015,0.23775460040000002,1.5884558281999999,0,1.5884558281999999,3.0261046043,-0.1015,3.0278063554,0.215,-0.1015,0.23775460040000002,2.8111046043,0,2.8111046043
2020-05-22 20:00:00,1.7427373903,-0.09,1.7450597731,0.191,-0.09,0.2111421322,1.5517373903,0,1.5517373903,2.8951721175,-0.09,2.8965706603,0.191,-0.09,0.2111421322,2.7041721174999998,0,2.7041721174999998
2020-05-22 20:30:00,1.7223621017,-0.08650000000000001,1.7245328235000001,0.17850000000000002,-0.08650000000000001,0.1983544807,1.5438621017,0,1.5438621017,2.9048802998000003,-0.08650000000000001,2.9061678902,0.17850000000000002,-0.08650000000000001,0.1983544807,2.7263802998,0,2.7263802998
2020-05-22 21:00:00,1.7110953237,-0.0745,1.7127163971,0.17,-0.0745,0.1856077854,1.5410953237,0,1.5410953237,2.8577929791,-0.0745,2.8587638869000003,0.17,-0.0745,0.1856077854,2.6877929791,0,2.6877929791
2020-05-22 21:30:00,1.6765313782,-0.07150000000000001,1.6780553365,0.158,-0.07150000000000001,0.1734250559,1.5185313782,0,1.5185313782,2.8311760291,-0.07150000000000001,2.8320787344,0.158,-0.07150000000000001,0.1734250559,2.6731760291,0,2.6731760291
2020-05-22 22:00:00,1.7647868662000001,-0.078,1.7665097461000001,0.17550000000000002,-0.078,0.19205272710000001,1.5892868662000001,0,1.5892868662000001,2.9146493248,-0.078,2.9156928313,0.17550000000000002,-0.078,0.19205272710000001,2.7391493248,0,2.7391493248
2020-05-22 22:30:00,1.8846753504,-0.075,1.8861670595,0.1705,-0.075,0.18626661,1.7141753504000001,0,1.7141753504000001,2.9341294381000003,-0.075,2.9350878282,0.1705,-0.075,0.18626661,2.7636294381,0,2.7636294381
2020-05-22 23:00:00,1.9768213222000002,-0.076,1.978281714,0.17650000000000002,-0.076,0.1921672449,1.8003213222,0,1.8003213222,2.4978888891,-0.076,2.4990447979,0.17650000000000002,-0.076,0.1921672449,2.3213888891,0,2.3213888891
2020-05-22 23:30:00,1.9779566422000001,-0.08,1.9795738123,0.185,-0.08,0.2015564437,1.7929566422,0,1.7929566422,2.5105904979,-0.08,2.5118647751000003,0.185,-0.08,0.2015564437,2.3255904979,0,2.3255904979
2020-05-23 00:00:00,1.9363438163,-0.0775,1.9378941212,0.18050000000000002,-0.0775,0.1964344674,1.7558438163,0,1.7558438163,2.4814394312,-0.0775,2.4826493713,0.18050000000000002,-0.0775,0.1964344674,2.3009394311999998,0,2.3009394311999998
2020-05-23 00:30:00,1.9047145285,-0.074,1.9061514722,0.17,-0.074,0.185407659,1.7347145285,0,1.7347145285,2.4568481587,-0.074,2.457962342,0.17,-0.074,0.185407659,2.2868481587,0,2.2868481587
2020-05-23 01:00:00,1.8977145284999999,-0.07050000000000001,1.8990236127000002,0.163,-0.07050000000000001,0.1775929334,1.7347145285,0,1.7347145285,2.4477897895,-0.07050000000000001,2.4488048316,0.163,-0.07050000000000001,0.1775929334,2.2847897895,0,2.2847897895
2020-05-23 01:30:00,1.9824069979,-0.064,1.9834398164,0.14450000000000002,-0.064,0.1580387611,1.8379069979,0,1.8379069979,2.5272268703,-0.064,2.5280371149,0.14450000000000002,-0.064,0.1580387611,2.3827268703,0,2.3827268703
2020-05-23 02:00:00,2.0419013375,-0.059000000000000004,2.0427535515,0.137,-0.059000000000000004,0.1491643389,1.9049013375000001,0,1.9049013375000001,2.5802944354,-0.059000000000000004,2.5809688827,0.137,-0.059000000000000004,0.1491643389,2.4432944354,0,2.4432944354
2020-05-23 02:30:00,2.0356692942,-0.065,2.036706772,0.14850000000000002,-0.065,0.16210259100000002,1.8871692942,0,1.8871692942,2.5749258193999998,-0.065,2.5757461007,0.14850000000000002,-0.065,0.16210259100000002,2.4264258194,0,2.4264258194
2020-05-23 03:00:00,1.9753048191,-0.0685,1.9764921903000001,0.1635,-0.0685,0.17726956870000002,1.8118048191,0,1.8118048191,2.5427911744,-0.0685,2.5437136644000002,0.1635,-0.0685,0.17726956870000002,2.3792911744,0,2.3792911744
2020-05-23 03:30:00,1.9585632513000002,-0.07250000000000001,1.9599046557,0.1685,-0.07250000000000001,0.1834352747,1.7900632512999999,0,1.7900632512999999,2.5286547842,-0.07250000000000001,2.5296939079,0.1685,-0.07250000000000001,0.1834352747,2.3601547842,0,2.3601547842
2020-05-23 04:00:00,1.9156897527,-0.07200000000000001,1.9170423127,0.165,-0.07200000000000001,0.18002499830000002,1.7506897527,0,1.7506897527,2.4945731755000002,-0.07200000000000001,2.4956120148,0.165,-0.07200000000000001,0.18002499830000002,2.3295731755,0,2.3295731755
2020-05-23 04:30:00,1.9058154977,-0.067,1.9069928451,0.151,-0.067,0.1651968523,1.7548154977000001,0,1.7548154977000001,2.472230926,-0.067,2.4731386438,0.151,-0.067,0.1651968523,2.321230926,0,2.321230926
2020-05-23 05:00:00,1.9267139443999999,-0.064,1.9277766010000001,0.14650000000000002,-0.064,0.159869478,1.7802139444,0,1.7802139444,2.4888714722,-0.064,2.4896941991,0.14650000000000002,-0.064,0.159869478,2.3423714722,0,2.3423714722
2020-05-23 05:30:00,1.919027365,-0.0665,1.9201792306,0.1515,-0.0665,0.1654524101,1.767527365,0,1.767527365,2.4777431347,-0.0665,2.4786353688,0.1515,-0.0665,0.1654524101,2.3262431347,0,2.3262431347
2020-05-23 06:00:00,1.8936621794000001,-0.07250000000000001,1.8950495243,0.1635,-0.07250000000000001,0.1788532918,1.7301621794000002,0,1.7301621794000002,2.4613470277,-0.07250000000000001,2.462414555,0.1635,-0.07250000000000001,0.1788532918,2.2978470277,0,2.2978470277
2020-05-23 06:30:00,1.8157644901,-0.069,1.8170750352,0.1565,-0.069,0.171035815,1.6592644901,0,1.6592644901,2.382843467,-0.069,2.3838422742,0.1565,-0.069,0.171035815,2.226343467,0,2.226343467
2020-05-23 07:00:00,1.8809098598,-0.069,1.8821750452,0.14450000000000002,-0.069,0.1601288544,1.7364098598000002,0,1.7364098598000002,2.4364438521,-0.069,2.437420695,0.14450000000000002,-0.069,0.1601288544,2.2919438521,0,2.2919438521
2020-05-23 07:30:00,1.9735807264,-0.0685,1.9747691342,0.14350000000000002,-0.0685,0.1590110059,1.8300807264,0,1.8300807264,2.513797847,-0.0685,2.5147309728,0.14350000000000002,-0.0685,0.1590110059,2.370297847,0,2.370297847
2020-05-23 08:00:00,1.9907772748,-0.085,1.9925910664000002,0.169,-0.085,0.1891718795,1.8217772748,0,1.8217772748,2.5544960732,-0.085,2.5559098552,0.169,-0.085,0.1891718795,2.3854960732,0,2.3854960732
2020-05-23 08:30:00,1.851442263,-0.099,1.8540872291000001,0.23750000000000002,-0.099,0.2573076952,1.613942263,0,1.613942263,2.9656334816000003,-0.099,2.9672854509,0.23750000000000002,-0.099,0.2573076952,2.7281334816,0,2.7281334816
2020-05-23 09:00:00,1.8073067678,-0.10250000000000001,1.8102110382,0.2745,-0.10250000000000001,0.2930127984,1.5328067678,0,1.5328067678,3.053339269,-0.10250000000000001,3.055059237,0.2745,-0.10250000000000001,0.2930127984,2.778839269,0,2.778839269
2020-05-23 09:30:00,1.9015915667,-0.105,1.904488248,0.28950000000000004,-0.105,0.3079533244,1.6120915667,0,1.6120915667,3.0919429646,-0.105,3.0937253104,0.28950000000000004,-0.105,0.3079533244,2.8024429646,0,2.8024429646
2020-05-23 10:00:00,1.7810384691999999,-0.1005,1.7838717103000001,0.333,-0.1005,0.34783509020000003,1.4480384692000001,0,1.4480384692000001,3.0342052877,-0.1005,3.0358692294,0.333,-0.1005,0.34783509020000003,2.7012052877,0,2.7012052877
2020-05-23 10:30:00,1.7455461613,-0.1015,1.7484946815,0.357,-0.1015,0.3711485552,1.3885461613,0,1.3885461613,3.0159196921,-0.1015,3.0176271869,0.357,-0.1015,0.3711485552,2.6589196921,0,2.6589196921
2020-05-23 11:00:00,1.6021457061,-0.10350000000000001,1.6054853203000001,0.389,-0.10350000000000001,0.40253353900000005,1.2131457061,0,1.2131457061,3.0049049031,-0.10350000000000001,3.0066868355,0.389,-0.10350000000000001,0.40253353900000005,2.6159049031,0,2.6159049031
2020-05-23 11:30:00,1.6065174024000002,-0.1,1.6096267158000002,0.389,-0.1,0.4016478557,1.2175174024,0,1.2175174024,3.0491515267000002,-0.1,3.0507908864,0.389,-0.1,0.4016478557,2.6601515267,0,2.6601515267
2020-05-23 12:00:00,1.5389229418,-0.094,1.5417911081,0.3705,-0.094,0.3822384727,1.1684229418,0,1.1684229418,3.0282678783,-0.094,3.0297264469,0.3705,-0.094,0.3822384727,2.6577678783,0,2.6577678783
2020-05-23 12:30:00,1.6356797826,-0.096,1.638494538,0.419,-0.096,0.42985695300000004,1.2166797826,0,1.2166797826,3.1656497976,-0.096,3.1671050884,0.419,-0.096,0.42985695300000004,2.7466497976,0,2.7466497976
2020-05-23 13:00:00,1.7208511443,-0.10550000000000001,1.7240820488000002,0.451,-0.10550000000000001,0.46317518280000003,1.2698511443,0,1.2698511443,3.2088973891,-0.10550000000000001,3.2106312002,0.451,-0.10550000000000001,0.46317518280000003,2.7578973891,0,2.7578973891
2020-05-23 13:30:00,2.0098382229,-0.1075,2.0127110901,0.42350000000000004,-0.1075,0.4369307725,1.5863382229,0,1.5863382229,3.3414546454,-0.1075,3.3431834226,0.42350000000000004,-0.1075,0.4369307725,2.9179546454,0,2.9179546454
2020-05-23 14:00:00,1.9635913849,-0.101,1.9661872055,0.426,-0.101,0.4378093192,1.5375913849,0,1.5375913849,3.3358858867,-0.101,3.3374145156,0.426,-0.101,0.4378093192,2.9098858867,0,2.9098858867
2020-05-23 14:30:00,1.9545574209,-0.0995,1.9570883888,0.383,-0.0995,0.3957135959,1.5715574209,0,1.5715574209,3.3059464158000003,-0.0995,3.3074434166,0.383,-0.0995,0.3957135959,2.9229464158000003,0,2.9229464158000003
2020-05-23 15:00:00,1.9300670557,-0.1,1.9326559030000001,0.4055,-0.1,0.41764847660000004,1.5245670557,0,1.5245670557,3.3003819966,-0.1,3.3018966252,0.4055,-0.1,0.41764847660000004,2.8948819966,0,2.8948819966
2020-05-23 15:30:00,1.9878519398,-0.099,1.9903156369000001,0.381,-0.099,0.3936521307,1.6068519398,0,1.6068519398,3.3308869073,-0.099,3.3323578123,0.381,-0.099,0.3936521307,2.9498869073,0,2.9498869073
2020-05-23 16:00:00,1.9863519398,-0.1,1.9888675242,0.3795,-0.1,0.3924541374,1.6068519398,0,1.6068519398,3.3320230886,-0.1,3.3335233407000002,0.3795,-0.1,0.3924541374,2.9525230886,0,2.9525230886
2020-05-23 16:30:00,2.093632846,-0.1005,2.096043593,0.324,-0.1005,0.339228905,1.769632846,0,1.769632846,3.3634249274,-0.1005,3.3649260753,0.324,-0.1005,0.339228905,3.0394249274,0,3.0394249274
2020-05-23 17:00:00,2.2002651609,-0.0975,2.2024243524,0.308,-0.0975,0.3230638482,1.8922651609,0,1.8922651609,3.4149735232,-0.0975,3.416365088,0.308,-0.0975,0.3230638482,3.1069735232,0,3.1069735232
2020-05-23 17:30:00,2.2043451825,-0.0965,2.2064564201,0.314,-0.0965,0.32849391170000003,1.8903451825,0,1.8903451825,3.4042543832,-0.0965,3.4056218456,0.314,-0.0965,0.32849391170000003,3.0902543832,0,3.0902543832
2020-05-23 18:00:00,2.2397230908,-0.108,2.2423254723,0.295,-0.108,0.31414805430000003,1.9447230908000002,0,1.9447230908000002,3.4494142216,-0.108,3.4511045293000002,0.295,-0.108,0.31414805430000003,3.1544142216,0,3.1544142216
2020-05-23 18:30:00,2.2583213516000002,-0.1085,2.2609262653,0.24250000000000002,-0.1085,0.2656661439,2.0158213516,0,2.0158213516,3.4524389208,-0.1085,3.454143418,0.24250000000000002,-0.1085,0.2656661439,3.2099389208,0,3.2099389208
2020-05-23 19:00:00,2.191173543,-0.10650000000000001,2.1937601841,0.2225,-0.10650000000000001,0.2466748873,1.968673543,0,1.968673543,3.4064860447,-0.10650000000000001,3.4081504401,0.2225,-0.10650000000000001,0.2466748873,3.1839860447,0,3.1839860447
2020-05-23 19:30:00,2.1189586656,-0.1,2.1213170028,0.20800000000000002,-0.1,0.2307899478,1.9109586656,0,1.9109586656,3.2752347351,-0.1,3.2767609877,0.20800000000000002,-0.1,0.2307899478,3.0672347351,0,3.0672347351
2020-05-23 20:00:00,2.0641870884,-0.0925,2.0662585961,0.1715,-0.0925,0.1948550744,1.8926870884,0,1.8926870884,3.1718796524,-0.0925,3.1732281323000002,0.1715,-0.0925,0.1948550744,3.0003796524,0,3.0003796524
2020-05-23 20:30:00,2.0315565545,-0.08700000000000001,2.0334185585,0.18050000000000002,-0.08700000000000001,0.2003727776,1.8510565545,0,1.8510565545,3.1556547573,-0.08700000000000001,3.1568538052,0.18050000000000002,-0.08700000000000001,0.2003727776,2.9751547573,0,2.9751547573
2020-05-23 21:00:00,2.0275612797,-0.081,2.0291785882,0.188,-0.081,0.2047071078,1.8395612797,0,1.8395612797,3.1557710247,-0.081,3.1568103776,0.188,-0.081,0.2047071078,2.9677710247,0,2.9677710247
2020-05-23 21:30:00,2.0175612797,-0.077,2.0190300932,0.178,-0.077,0.1939407126,1.8395612797,0,1.8395612797,3.1372812045,-0.077,3.1382259886,0.178,-0.077,0.1939407126,2.9592812045,0,2.9592812045
2020-05-23 22:00:00,2.0028248603,-0.078,2.0043431396,0.17550000000000002,-0.078,0.19205272710000001,1.8273248603,0,1.8273248603,3.1480634361,-0.078,3.1490295962,0.17550000000000002,-0.078,0.19205272710000001,2.9725634361,0,2.9725634361
2020-05-23 22:30:00,2.0125967043,-0.079,2.014146592,0.182,-0.079,0.1984061491,1.8305967043,0,1.8305967043,3.1598763287000002,-0.079,3.1608637131,0.182,-0.079,0.1984061491,2.9778763287,0,2.9778763287
2020-05-23 23:00:00,1.9682251962000001,-0.0745,1.9696346547,0.17400000000000002,-0.0745,0.1892782344,1.7942251962,0,1.7942251962,3.1038287197,-0.0745,3.1047226883,0.17400000000000002,-0.0745,0.1892782344,2.9298287197,0,2.9298287197
2020-05-23 23:30:00,1.9229716407000002,-0.07050000000000001,1.9242635424999999,0.165,-0.07050000000000001,0.1794303486,1.7579716407000001,0,1.7579716407000001,3.0729581142,-0.07050000000000001,3.0737667155,0.165,-0.07050000000000001,0.1794303486,2.9079581142,0,2.9079581142
2020-05-24 00:00:00,1.8767649882000002,-0.0745,1.8782430809,0.1715,-0.0745,0.1869826195,1.7052649882000002,0,1.7052649882000002,3.0521374375,-0.0745,3.053046542,0.1715,-0.0745,0.1869826195,2.8806374375,0,2.8806374375
2020-05-24 00:30:00,1.8073426663,-0.078,1.8090250174,0.1855,-0.078,0.2012318315,1.6218426663,0,1.6218426663,3.023001405,-0.078,3.0240075222,0.1855,-0.078,0.2012318315,2.8375014050000003,0,2.8375014050000003
2020-05-24 01:00:00,1.8354102913,-0.08,1.8371529434,0.1885,-0.08,0.2047736555,1.6469102913,0,1.6469102913,3.0671034903,-0.08,3.0681466425,0.1885,-0.08,0.2047736555,2.8786034903,0,2.8786034903
2020-05-24 01:30:00,1.8752004305,-0.0765,1.876760215,0.17950000000000002,-0.0765,0.1951217569,1.6957004305,0,1.6957004305,3.0913609442,-0.0765,3.0923073485,0.17950000000000002,-0.0765,0.1951217569,2.9118609442,0,2.9118609442
2020-05-24 02:00:00,1.8956775159,-0.0745,1.8971408736000002,0.1825,-0.0745,0.1971205215,1.7131775159,0,1.7131775159,3.1046711499,-0.0745,3.105564876,0.1825,-0.0745,0.1971205215,2.9221711499,0,2.9221711499
2020-05-24 02:30:00,1.8862158017000001,-0.077,1.8877868128,0.189,-0.077,0.2040833163,1.6972158017,0,1.6972158017,3.0991831066,-0.077,3.1001395014,0.189,-0.077,0.2040833163,2.9101831066,0,2.9101831066
2020-05-24 03:00:00,1.8521279577,-0.0755,1.8536661570000001,0.1855,-0.0755,0.20027605950000002,1.6666279577,0,1.6666279577,3.0730905823,-0.0755,3.0740178882,0.1855,-0.0755,0.20027605950000002,2.8875905823,0,2.8875905823
2020-05-24 03:30:00,1.8410855196,-0.07350000000000001,1.8425520727,0.1685,-0.07350000000000001,0.1838328045,1.6725855196000001,0,1.6725855196000001,3.0784752605,-0.07350000000000001,3.0793525585,0.1685,-0.07350000000000001,0.1838328045,2.9099752605,0,2.9099752605
2020-05-24 04:00:00,1.8693433172,-0.0685,1.8705979492,0.1575,-0.0685,0.1717512736,1.7118433172,0,1.7118433172,3.092880289,-0.0685,3.0936387526,0.1575,-0.0685,0.1717512736,2.9353802890000003,0,2.9353802890000003
2020-05-24 04:30:00,1.9637065135,-0.057,1.9645336013999999,0.127,-0.057,0.139204885,1.8367065135,0,1.8367065135,2.6674889861,-0.057,2.6680979163,0.127,-0.057,0.139204885,2.5404889861,0,2.5404889861
2020-05-24 05:00:00,1.9857227387,-0.056,1.9865122187000002,0.12150000000000001,-0.056,0.1337843414,1.8642227387,0,1.8642227387,2.5495494438,-0.056,2.5501643803,0.12150000000000001,-0.056,0.1337843414,2.4280494438,0,2.4280494438
2020-05-24 05:30:00,1.9642633716,-0.061500000000000006,1.9652259012000002,0.135,-0.061500000000000006,0.1483484075,1.8292633716000002,0,1.8292633716000002,2.5318578069,-0.061500000000000006,2.5326046285,0.135,-0.061500000000000006,0.1483484075,2.3968578069,0,2.3968578069
2020-05-24 06:00:00,1.9431940006000001,-0.052500000000000005,1.9439030773,0.109,-0.052500000000000005,0.1209845031,1.8341940006000002,0,1.8341940006000002,2.5045610204,-0.052500000000000005,2.5051112061,0.109,-0.052500000000000005,0.1209845031,2.3955610204,0,2.3955610204
2020-05-24 06:30:00,1.8763853771,-0.049,1.877025062,0.10250000000000001,-0.049,0.1136100788,1.7738853771,0,1.7738853771,2.436288814,-0.049,2.4367815219,0.10250000000000001,-0.049,0.1136100788,2.333788814,0,2.333788814
2020-05-24 07:00:00,1.9280650021999999,-0.0475,1.9286500208000001,0.0855,-0.0475,0.0978084863,1.8425650022000002,0,1.8425650022000002,2.4831024155,-0.0475,2.4835566947,0.0855,-0.0475,0.0978084863,2.3976024155,0,2.3976024155
2020-05-24 07:30:00,1.9209309507999999,-0.0485,1.9215431214,0.0985,-0.0485,0.10979298700000001,1.8224309508,0,1.8224309508,2.6516835329,-0.0485,2.6521270348,0.0985,-0.0485,0.10979298700000001,2.5531835329,0,2.5531835329
2020-05-24 08:00:00,1.8599103289,-0.0425,1.86039584,0.108,-0.0425,0.11606140620000001,1.7519103289,0,1.7519103289,2.9964559149000003,-0.0425,2.9967572975000003,0.108,-0.0425,0.11606140620000001,2.8884559149,0,2.8884559149
2020-05-24 08:30:00,1.8573353844,-0.051000000000000004,1.8580354492,0.127,-0.051000000000000004,0.13685759020000002,1.7303353844,0,1.7303353844,2.99491691,-0.051000000000000004,2.9953511143,0.127,-0.051000000000000004,0.13685759020000002,2.86791691,0,2.86791691
2020-05-24 09:00:00,1.8687052821,-0.0415,1.869166039,0.177,-0.0415,0.18180002750000002,1.6917052821,0,1.6917052821,3.0289264437,-0.0415,3.0292107308,0.177,-0.0415,0.18180002750000002,2.8519264437,0,2.8519264437
2020-05-24 09:30:00,1.8432521476,-0.0655,1.8444155523,0.18050000000000002,-0.0655,0.1920169263,1.6627521476,0,1.6627521476,3.0258467291,-0.0655,3.0265555799,0.18050000000000002,-0.0655,0.1920169263,2.8453467291,0,2.8453467291
2020-05-24 10:00:00,1.8231455925,-0.061500000000000006,1.8241825845,0.2735,-0.061500000000000006,0.2803292707,1.5496455925000001,0,1.5496455925000001,3.0558541197,-0.061500000000000006,3.0564729102,0.2735,-0.061500000000000006,0.2803292707,2.7823541197,0,2.7823541197
2020-05-24 10:30:00,1.8349020869000001,-0.051500000000000004,1.8356246671,0.23700000000000002,-0.051500000000000004,0.2425309259,1.5979020869,0,1.5979020869,3.0612959032,-0.051500000000000004,3.0617290633,0.23700000000000002,-0.051500000000000004,0.2425309259,2.8242959032,0,2.8242959032
2020-05-24 11:00:00,1.8127148802000002,-0.052000000000000005,1.8134605694,0.275,-0.052000000000000005,0.2798731856,1.5377148802,0,1.5377148802,3.1223200546,-0.052000000000000005,3.1227530359,0.275,-0.052000000000000005,0.2798731856,2.8473200546,0,2.8473200546
2020-05-24 11:30:00,1.788427546,-0.0495,1.7891124440000001,0.279,-0.0495,0.28335710680000004,1.509427546,0,1.509427546,3.153116093,-0.0495,3.1535046133,0.279,-0.0495,0.28335710680000004,2.874116093,0,2.874116093
2020-05-24 12:00:00,1.7462348342,-0.0475,1.7468807475,0.28450000000000003,-0.0475,0.28843803490000003,1.4617348342,0,1.4617348342,3.132284071,-0.0475,3.1326442108,0.28450000000000003,-0.0475,0.28843803490000003,2.847784071,0,2.847784071
2020-05-24 12:30:00,1.7595459601,-0.055,1.760405347,0.311,-0.055,0.3158259014,1.4485459601000001,0,1.4485459601000001,3.1605725867,-0.055,3.161051103,0.311,-0.055,0.3158259014,2.8495725867,0,2.8495725867
2020-05-24 13:00:00,1.7496220495,-0.0505,1.7503506981,0.3205,-0.0505,0.324454157,1.4291220495,0,1.4291220495,3.170957145,-0.0505,3.1713592458,0.3205,-0.0505,0.324454157,2.850457145,0,2.850457145
2020-05-24 13:30:00,1.8005255154,-0.061,1.8015585285,0.338,-0.061,0.3434603325,1.4625255154,0,1.4625255154,3.2241155678,-0.061,3.2246925737,0.338,-0.061,0.3434603325,2.8861155678,0,2.8861155678
2020-05-24 14:00:00,1.8332552013,-0.044500000000000005,1.8337952130000001,0.312,-0.044500000000000005,0.3151575003,1.5212552013,0,1.5212552013,3.2341711499,-0.044500000000000005,3.2344772803,0.312,-0.044500000000000005,0.3151575003,2.9221711499,0,2.9221711499
2020-05-24 14:30:00,2.0054042966,-0.046,2.0059318016,0.3175,-0.046,0.3208149778,1.6879042966000002,0,1.6879042966000002,3.3258228374,-0.046,3.326140939,0.3175,-0.046,0.3208149778,3.0083228374,0,3.0083228374
2020-05-24 15:00:00,1.9999198457,-0.052000000000000005,2.0005957586,0.3205,-0.052000000000000005,0.32469100700000003,1.6794198457,0,1.6794198457,3.3234604081,-0.052000000000000005,3.3238671881,0.3205,-0.052000000000000005,0.32469100700000003,3.0029604081,0,3.0029604081
2020-05-24 15:30:00,1.9465317614000002,-0.0455,1.9470634679,0.321,-0.0455,0.32420865200000004,1.6255317614,0,1.6255317614,3.2849328001,-0.0455,3.285247898,0.321,-0.0455,0.32420865200000004,2.9639328001000003,0,2.9639328001000003
2020-05-24 16:00:00,1.9056583424,-0.0465,1.9062255816,0.3045,-0.0465,0.30803003100000004,1.6011583424,0,1.6011583424,3.2274464158,-0.0465,3.2277813769,0.3045,-0.0465,0.30803003100000004,2.9229464158000003,0,2.9229464158000003
2020-05-24 16:30:00,1.9902803202000001,-0.0495,1.9908957790000001,0.292,-0.0495,0.2961659163,1.6982803201999999,0,1.6982803201999999,3.2234743412,-0.0495,3.2238543823,0.292,-0.0495,0.2961659163,2.9314743412,0,2.9314743412
2020-05-24 17:00:00,1.9397932805,-0.046,1.9403386228000001,0.27,-0.046,0.2738904891,1.6697932805,0,1.6697932805,3.1421351465,-0.046,3.1424718422,0.27,-0.046,0.2738904891,2.8721351465,0,2.8721351465
2020-05-24 17:30:00,2.011761441,-0.0395,2.0121491857,0.221,-0.0395,0.22450222720000002,1.790761441,0,1.790761441,3.1677931181,-0.0395,3.1680393762,0.221,-0.0395,0.22450222720000002,2.9467931181,0,2.9467931181
2020-05-24 18:00:00,2.2455213914,-0.042,2.2459141389,0.20350000000000001,-0.042,0.2077889554,2.0420213914,0,2.0420213914,3.3252886198000002,-0.042,3.3255538494,0.20350000000000001,-0.042,0.2077889554,3.1217886198,0,3.1217886198
2020-05-24 18:30:00,2.1614516908,-0.034,2.1617190871,0.1505,-0.034,0.1542927412,2.0109516908,0,2.0109516908,3.7049394963,-0.034,3.7050955009,0.1505,-0.034,0.1542927412,3.5544394963,0,3.5544394963
2020-05-24 19:00:00,2.1749642609,-0.0145,2.1750125945,0.0985,-0.0145,0.0995615388,2.0764642609,0,2.0764642609,3.7749780641,-0.0145,3.7750059119,0.0985,-0.0145,0.0995615388,3.6764780641,0,3.6764780641
2020-05-24 19:30:00,2.0040909784,-0.0085,2.004109004,0.059000000000000004,-0.0085,0.059609143600000004,1.9450909784000001,0,1.9450909784000001,3.7103939847,-0.0085,3.7104037209,0.059000000000000004,-0.0085,0.059609143600000004,3.6513939847,0,3.6513939847
2020-05-24 20:00:00,1.9414171815999999,-0.021,1.9415307551,0.0275,-0.021,0.0346013006,1.9139171816,0,1.9139171816,3.6598090365,-0.021,3.659869285,0.0275,-0.021,0.0346013006,3.6323090365,0,3.6323090365
2020-05-24 20:30:00,1.9191986839,-0.014,1.9192497461,0.006500000000000001,-0.014,0.015435349000000001,1.9126986839,0,1.9126986839,3.2995425453,-0.014,3.2995722463,0.006500000000000001,-0.014,0.015435349000000001,3.2930425453,0,3.2930425453
2020-05-24 21:00:00,1.9188059839,-0.006500000000000001,1.9188169934000001,0.005,-0.006500000000000001,0.0082006097,1.9138059839000001,0,1.9138059839000001,2.9869128731,-0.006500000000000001,2.9869199456,0.005,-0.006500000000000001,0.0082006097,2.9819128731,0,2.9819128731
2020-05-24 21:30:00,1.8308717128,-0.005,1.8308785401,0.0045000000000000005,-0.005,0.006726812,1.8263717127999999,0,1.8263717127999999,2.9112042826,-0.005,2.9112085763,0.0045000000000000005,-0.005,0.006726812,2.9067042826,0,2.9067042826
2020-05-24 22:00:00,1.6750385829,-0.0165,1.6751198477,0.006500000000000001,-0.0165,0.0177341479,1.6685385829000001,0,1.6685385829000001,2.7959515443000003,-0.0165,2.7960002304,0.006500000000000001,-0.0165,0.0177341479,2.7894515443,0,2.7894515443
2020-05-24 22:30:00,1.6624871457000001,-0.006500000000000001,1.6624998524999999,0.004,-0.006500000000000001,0.0076321688,1.6584871457,0,1.6584871457,2.8073737686999998,-0.006500000000000001,2.8073812934999998,0.004,-0.006500000000000001,0.0076321688,2.8033737687,0,2.8033737687
2020-05-24 23:00:00,1.6084504944,-0.0015,1.6084511939000001,0.0035,-0.0015,0.0038078866,1.6049504944000001,0,1.6049504944000001,2.7723399665,-0.0015,2.7723403723,0.0035,-0.0015,0.0038078866,2.7688399665,0,2.7688399665
2020-05-24 23:30:00,1.6193477342,-0.0045000000000000005,1.6193539867,0.001,-0.0045000000000000005,0.0046097722,1.6183477341999999,0,1.6183477341999999,2.4577969839,-0.0045000000000000005,2.4578011034,0.001,-0.0045000000000000005,0.0046097722,2.4567969839,0,2.4567969839
2020-05-25 00:00:00,1.6006553548,0.0,1.6006553548,0.0,0.0,0.0,1.6006553548,0,1.6006553548,2.185474689,0.0,2.185474689,0.0,0.0,0.0,2.185474689,0,2.185474689
2020-05-25 00:30:00,1.6597598566,-0.0025,1.6597617394,0.0,-0.0025,0.0025,1.6597598566,0,1.6597598566,1.9664090598000001,-0.0025,1.9664106490000002,0.0,-0.0025,0.0025,1.9664090598000001,0,1.9664090598000001
2020-05-25 01:00:00,1.757679617,-0.0015,1.757680257,0.0,-0.0015,0.0015,1.757679617,0,1.757679617,1.7622047729,-0.0015,1.7622054113,0.0,-0.0015,0.0015,1.7622047729,0,1.7622047729
2020-05-25 01:30:00,1.8559097608,0.0,1.8559097608,0.0,0.0,0.0,1.8559097608,0,1.8559097608,1.8596946382000001,0.0,1.8596946382000001,0.0,0.0,0.0,1.8596946382000001,0,1.8596946382000001
2020-05-25 02:00:00,1.7784398047,0.003,1.778442335,0.0,0.003,0.003,1.7784398047,0,1.7784398047,2.2598191594,0.003,2.2598211507,0.0,0.003,0.003,2.2598191594,0,2.2598191594
2020-05-25 02:30:00,1.8793352293,0.0115,1.8793704143,0.002,0.0115,0.011672617500000001,1.8773352293,0,1.8773352293,2.3985335669,0.0115,2.3985611357,0.002,0.0115,0.011672617500000001,2.3965335669,0,2.3965335669
2020-05-25 03:00:00,1.8542209710000002,0.016,1.8542900013999999,0.006500000000000001,0.016,0.017269916,1.8477209710000002,0,1.8477209710000002,2.384967411,0.016,2.3850210799,0.006500000000000001,0.016,0.017269916,2.378467411,0,2.378467411
2020-05-25 03:30:00,1.9339703912,0.0095,1.9339937239,0.0035,0.0095,0.010124228400000001,1.9304703912,0,1.9304703912,2.4611100086,0.0095,2.4611283437,0.0035,0.0095,0.010124228400000001,2.4576100086,0,2.4576100086
2020-05-25 04:00:00,1.9027549811000002,0.007500000000000001,1.9027697622000002,0.002,0.007500000000000001,0.0077620873000000005,1.9007549811,0,1.9007549811,2.4341994376000002,0.007500000000000001,2.4342109916,0.002,0.007500000000000001,0.0077620873000000005,2.4321994376,0,2.4321994376
2020-05-25 04:30:00,1.9240731055,0.0055000000000000005,1.9240809664,0.0015,0.0055000000000000005,0.0057008771000000005,1.9225731055000002,0,1.9225731055000002,2.4447100845,0.0055000000000000005,2.4447162714,0.0015,0.0055000000000000005,0.0057008771000000005,2.4432100845,0,2.4432100845
2020-05-25 05:00:00,1.9121394533,0.009000000000000001,1.9121606337000001,0.0115,0.009000000000000001,0.0146030819,1.9006394533000002,0,1.9006394533000002,2.4456983974,0.009000000000000001,2.445714957,0.0115,0.009000000000000001,0.0146030819,2.4341983974,0,2.4341983974
2020-05-25 05:30:00,1.9061964892,0.0085,1.9062154405,0.023,0.0085,0.0245203997,1.8831964892,0,1.8831964892,2.4488757201,0.0085,2.4488904717,0.023,0.0085,0.0245203997,2.4258757201,0,2.4258757201
2020-05-25 06:00:00,1.8746459264,0.0115,1.8746811993999999,0.0195,0.0115,0.022638462800000002,1.8551459264,0,1.8551459264,2.4071141981,0.0115,2.4071416686,0.0195,0.0115,0.022638462800000002,2.3876141981,0,2.3876141981
2020-05-25 06:30:00,1.8713629954000002,0.007500000000000001,1.8713780245,0.0155,0.007500000000000001,0.0172191754,1.8558629953999999,0,1.8558629953999999,2.3995529284,0.007500000000000001,2.3995646493000002,0.0155,0.007500000000000001,0.0172191754,2.3840529284,0,2.3840529284
2020-05-25 07:00:00,1.8387989731,0.0055000000000000005,1.8388071986,0.026500000000000003,0.0055000000000000005,0.0270647372,1.8122989730999999,0,1.8122989730999999,2.3936162428,0.0055000000000000005,2.3936225617,0.026500000000000003,0.0055000000000000005,0.0270647372,2.3671162428,0,2.3671162428
2020-05-25 07:30:00,1.8907041252,0.0015,1.8907047202,0.0395,0.0015,0.0395284708,1.8512041252,0,1.8512041252,2.4641075125,0.0015,2.464107969,0.0395,0.0015,0.0395284708,2.4246075125,0,2.4246075125
2020-05-25 08:00:00,2.0274505007,-0.0005,2.0274505624,0.0645,-0.0005,0.06450193800000001,1.9629505006999999,0,1.9629505006999999,2.5593002571,-0.0005,2.5593003059,0.0645,-0.0005,0.06450193800000001,2.4948002571,0,2.4948002571
2020-05-25 08:30:00,2.0332989013,0.0025,2.0333004383,0.067,0.0025,0.0670466256,1.9662989013,0,1.9662989013,2.556622118,0.0025,2.5566233403,0.067,0.0025,0.0670466256,2.489622118,0,2.489622118
2020-05-25 09:00:00,2.0057497419,-0.006500000000000001,2.0057602741,0.10550000000000001,-0.006500000000000001,0.1057000473,1.9002497419000002,0,1.9002497419000002,2.5467693216000002,-0.006500000000000001,2.5467776164,0.10550000000000001,-0.006500000000000001,0.1057000473,2.4412693216,0,2.4412693216
2020-05-25 09:30:00,1.923167693,-0.005,1.9231741927,0.131,-0.005,0.13109538510000002,1.7921676930000001,0,1.7921676930000001,2.4851341756,-0.005,2.4851392055,0.131,-0.005,0.13109538510000002,2.3541341756,0,2.3541341756
2020-05-25 10:00:00,1.8260807579,-0.018500000000000003,1.8261744671,0.1565,-0.018500000000000003,0.15758965700000002,1.6695807579,0,1.6695807579,2.4212388765,-0.018500000000000003,2.4213095521,0.1565,-0.018500000000000003,0.15758965700000002,2.2647388765,0,2.2647388765
2020-05-25 10:30:00,1.7479788812,-0.029,1.7482194282,0.1955,-0.029,0.1976391915,1.5524788811999999,0,1.5524788811999999,2.3666689886,-0.029,2.3668466578,0.1955,-0.029,0.1976391915,2.1711689886,0,2.1711689886
2020-05-25 11:00:00,1.7428067677999999,-0.030500000000000003,1.7430736301,0.21,-0.030500000000000003,0.2122033223,1.5328067678,0,1.5328067678,2.3870796119,-0.030500000000000003,2.387274455,0.21,-0.030500000000000003,0.2122033223,2.1770796119,0,2.1770796119
2020-05-25 11:30:00,1.7258302478,-0.0385,1.7262596254,0.216,-0.0385,0.2194043072,1.5098302478,0,1.5098302478,2.4308828332,-0.0385,2.4311876931,0.216,-0.0385,0.2194043072,2.2148828332,0,2.2148828332
2020-05-25 12:00:00,1.7314570835,-0.0395,1.7319075847,0.23500000000000001,-0.0395,0.2382965589,1.4964570835,0,1.4964570835,2.4702626627,-0.0395,2.470578449,0.23500000000000001,-0.0395,0.2382965589,2.2352626627,0,2.2352626627
2020-05-25 12:30:00,1.8678505476,-0.0385,1.8682472851,0.247,-0.0385,0.2499824994,1.6208505476,0,1.6208505476,2.5641810447999998,-0.0385,2.5644700585,0.247,-0.0385,0.2499824994,2.3171810448,0,2.3171810448
2020-05-25 13:00:00,1.9968274573,-0.0405,1.9972381290999999,0.26,-0.0405,0.2631354214,1.7368274573,0,1.7368274573,2.6834740584,-0.0405,2.6837796616,0.26,-0.0405,0.2631354214,2.4234740584,0,2.4234740584
2020-05-25 13:30:00,2.0124886607,-0.043000000000000003,2.0129479897,0.26,-0.043000000000000003,0.26353178180000003,1.7524886607,0,1.7524886607,2.718878909,-0.043000000000000003,2.7192189176,0.26,-0.043000000000000003,0.26353178180000003,2.458878909,0,2.458878909
2020-05-25 14:00:00,1.9894831349,-0.0415,1.9899159264000001,0.273,-0.0415,0.2761362888,1.7164831349,0,1.7164831349,2.7018233241000003,-0.0415,2.7021420253,0.273,-0.0415,0.2761362888,2.4288233241,0,2.4288233241
2020-05-25 14:30:00,2.0003247656,-0.037,2.0006669308,0.2485,-0.037,0.2512394276,1.7518247656,0,1.7518247656,2.6844271573,-0.037,2.6846821344,0.2485,-0.037,0.2512394276,2.4359271573,0,2.4359271573
2020-05-25 15:00:00,2.0182579422,-0.0375,2.0186062943,0.246,-0.0375,0.2488418172,1.7722579422,0,1.7722579422,2.704878909,-0.0375,2.7051388434,0.246,-0.0375,0.2488418172,2.458878909,0,2.458878909
2020-05-25 15:30:00,2.0854305305,-0.038,2.0857767133,0.1975,-0.038,0.2011224751,1.8879305305,0,1.8879305305,2.7411981298,-0.038,2.7414615057000002,0.1975,-0.038,0.2011224751,2.5436981298,0,2.5436981298
2020-05-25 16:00:00,2.0745164486,-0.041,2.0749215637,0.20450000000000002,-0.041,0.2085695328,1.8700164486,0,1.8700164486,2.7283171311,-0.041,2.728625179,0.20450000000000002,-0.041,0.2085695328,2.5238171311,0,2.5238171311
2020-05-25 16:30:00,2.176287189,-0.0315,2.1765151456,0.165,-0.0315,0.1679799095,2.011287189,0,2.011287189,2.7948673111,-0.0315,2.7950448184,0.165,-0.0315,0.1679799095,2.6298673111,0,2.6298673111
2020-05-25 17:00:00,2.1819522928,-0.032,2.1821869324,0.162,-0.032,0.1651302516,2.0199522928,0,2.0199522928,2.7790459782,-0.032,2.779230208,0.162,-0.032,0.1651302516,2.6170459782,0,2.6170459782
2020-05-25 17:30:00,2.1809158008,-0.034,2.181180811,0.1845,-0.034,0.18760663630000002,1.9964158008,0,1.9964158008,2.8697297171000002,-0.034,2.8699311227,0.1845,-0.034,0.18760663630000002,2.6852297171,0,2.6852297171
2020-05-25 18:00:00,2.1088031097,-0.0385,2.1091545239,0.16,-0.0385,0.16456685570000001,1.9488031097,0,1.9488031097,3.2803413182,-0.0385,3.2805672396,0.16,-0.0385,0.16456685570000001,3.1203413182,0,3.1203413182
2020-05-25 18:30:00,2.0999033778,-0.0415,2.1003134161,0.113,-0.0415,0.1203796079,1.9869033778,0,1.9869033778,3.2730047620000002,-0.0415,3.2732678507,0.113,-0.0415,0.1203796079,3.160004762,0,3.160004762
2020-05-25 19:00:00,2.0784679823,-0.0345,2.0787542913,0.08950000000000001,-0.0345,0.09591923690000001,1.9889679823000002,0,1.9889679823000002,3.2282982248,-0.0345,3.2284825659,0.08950000000000001,-0.0345,0.09591923690000001,3.1387982248,0,3.1387982248
2020-05-25 19:30:00,2.1068373146,-0.017,2.1069058997,0.0585,-0.017,0.0609200295,2.0483373146,0,2.0483373146,3.228873511,-0.017,3.2289182631,0.0585,-0.017,0.0609200295,3.170373511,0,3.170373511
2020-05-25 20:00:00,2.0963083379,-0.024,2.0964457178,0.030500000000000003,-0.024,0.0388104367,2.0658083379,0,2.0658083379,3.217924512,-0.024,3.2180140094,0.030500000000000003,-0.024,0.0388104367,3.187424512,0,3.187424512
2020-05-25 20:30:00,2.0840626414,-0.0145,2.0841130831,0.007500000000000001,-0.0145,0.0163248277,2.0765626414,0,2.0765626414,3.1834486361,-0.0145,3.1834816583,0.007500000000000001,-0.0145,0.0163248277,3.1759486361,0,3.1759486361
2020-05-25 21:00:00,2.0554272053,-0.004,2.0554310974,0.001,-0.004,0.0041231056,2.0544272053,0,2.0544272053,3.145513646,-0.004,3.1455161893,0.001,-0.004,0.0041231056,3.144513646,0,3.144513646
2020-05-25 21:30:00,2.0154861998,0.0,2.0154861998,0.0,0.0,0.0,2.0154861998,0,2.0154861998,3.0447582582,0.0,3.0447582582,0.0,0.0,0.0,3.0447582582,0,3.0447582582
2020-05-25 22:00:00,1.9829225623000002,0.0015,1.9829231297,0.0005,0.0015,0.0015811388,1.9824225623,0,1.9824225623,3.0143796028,0.0015,3.014379976,0.0005,0.0015,0.0015811388,3.0138796028,0,3.0138796028
2020-05-25 22:30:00,1.948915693,0.0025,1.9489172965,0.0,0.0025,0.0025,1.948915693,0,1.948915693,2.9795991997,0.0025,2.9796002485,0.0,0.0025,0.0025,2.9795991997,0,2.9795991997
2020-05-25 23:00:00,1.9234348008,0.0,1.9234348008,0.0,0.0,0.0,1.9234348008,0,1.9234348008,2.9920502201,0.0,2.9920502201,0.0,0.0,0.0,2.9920502201,0,2.9920502201
2020-05-25 23:30:00,1.9234348008,0.0,1.9234348008,0.0,0.0,0.0,1.9234348008,0,1.9234348008,3.0184563739,0.0,3.0184563739,0.0,0.0,0.0,3.0184563739,0,3.0184563739
2020-05-26 00:00:00,1.9875594786000002,0.0,1.9875594786000002,0.0,0.0,0.0,1.9875594786000002,0,1.9875594786000002,2.5997407122,0.0,2.5997407122,0.0,0.0,0.0,2.5997407122,0,2.5997407122
