Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-26 00:30:00,1.9443513927,0.0,1.9443513927,0.0,0.0,0.0,1.9443513927,0,1.9443513927,2.4491201883000002,0.0,2.4491201883000002,0.0,0.0,0.0,2.4491201883000002,0,2.4491201883000002
2020-05-26 01:00:00,1.9915818202,0.0,1.9915818202,0.0,0.0,0.0,1.9915818202,0,1.9915818202,2.5000591097,0.0,2.5000591097,0.0,0.0,0.0,2.5000591097,0,2.5000591097
2020-05-26 01:30:00,2.023968399,0.0,2.023968399,0.0,0.0,0.0,2.023968399,0,2.023968399,2.5290016787000003,0.0,2.5290016787000003,0.0,0.0,0.0,2.5290016787000003,0,2.5290016787000003
2020-05-26 02:00:00,2.0478279185,0.0,2.0478279185,0.0,0.0,0.0,2.0478279185,0,2.0478279185,2.5376527529,0.0,2.5376527529,0.0,0.0,0.0,2.5376527529,0,2.5376527529
2020-05-26 02:30:00,2.0367538785,0.0,2.0367538785,0.0,0.0,0.0,2.0367538785,0,2.0367538785,2.6864929017,0.0,2.6864929017,0.0,0.0,0.0,2.6864929017,0,2.6864929017
2020-05-26 03:00:00,1.8994043279000001,0.0,1.8994043279000001,0.0,0.0,0.0,1.8994043279000001,0,1.8994043279000001,2.9279478857,0.0,2.9279478857,0.0,0.0,0.0,2.9279478857,0,2.9279478857
2020-05-26 03:30:00,1.8716935934,0.0,1.8716935934,0.0,0.0,0.0,1.8716935934,0,1.8716935934,2.9331998102,0.0,2.9331998102,0.0,0.0,0.0,2.9331998102,0,2.9331998102
2020-05-26 04:00:00,1.8429020593,0.0,1.8429020593,0.0,0.0,0.0,1.8429020593,0,1.8429020593,2.9265073391,0.0,2.9265073391,0.0,0.0,0.0,2.9265073391,0,2.9265073391
2020-05-26 04:30:00,1.7489677478,0.0,1.7489677478,0.0,0.0,0.0,1.7489677478,0,1.7489677478,3.3256941279,0.0,3.3256941279,0.0,0.0,0.0,3.3256941279,0,3.3256941279
2020-05-26 05:00:00,1.7328397567,0.0,1.7328397567,0.0,0.0,0.0,1.7328397567,0,1.7328397567,3.3597219981,0.0,3.3597219981,0.0,0.0,0.0,3.3597219981,0,3.3597219981
2020-05-26 05:30:00,1.731280045,0.0,1.731280045,0.0,0.0,0.0,1.731280045,0,1.731280045,3.3567033799,0.0,3.3567033799,0.0,0.0,0.0,3.3567033799,0,3.3567033799
2020-05-26 06:00:00,1.7204858182,0.0,1.7204858182,0.001,0.0,0.001,1.7194858182,0,1.7194858182,3.3939267977,0.0,3.3939267977,0.001,0.0,0.001,3.3929267977,0,3.3929267977
2020-05-26 06:30:00,1.7548959089,-0.001,1.7548961938,0.0015,-0.001,0.0018027756000000002,1.7533959089,0,1.7533959089,3.3925811244,-0.001,3.3925812718,0.0015,-0.001,0.0018027756000000002,3.3910811244,0,3.3910811244
2020-05-26 07:00:00,1.7710546013,-0.002,1.7710557306,0.003,-0.002,0.0036055513000000003,1.7680546013,0,1.7680546013,3.4020762709,-0.002,3.4020768588,0.003,-0.002,0.0036055513000000003,3.3990762709,0,3.3990762709
2020-05-26 07:30:00,1.8724153437000002,-0.005,1.8724220195,0.01,-0.005,0.0111803399,1.8624153437,0,1.8624153437,3.1764549192000002,-0.005,3.1764588544,0.01,-0.005,0.0111803399,3.1664549192,0,3.1664549192
2020-05-26 08:00:00,1.9260602949,-0.007,1.9260730151,0.0175,-0.007,0.018848076800000002,1.9085602949,0,1.9085602949,3.0023000286,-0.007,3.002308189,0.0175,-0.007,0.018848076800000002,2.9848000286,0,2.9848000286
2020-05-26 08:30:00,1.9483714939,-0.0085,1.9483900349,0.024,-0.0085,0.0254607541,1.9243714939,0,1.9243714939,3.0093018037,-0.0085,3.0093138082,0.024,-0.0085,0.0254607541,2.9853018037,0,2.9853018037
2020-05-26 09:00:00,1.9631975501,-0.009000000000000001,1.9632181796000001,0.0335,-0.009000000000000001,0.0346878941,1.9296975501,0,1.9296975501,3.0603356893,-0.009000000000000001,3.0603489231,0.0335,-0.009000000000000001,0.0346878941,3.0268356893,0,3.0268356893
2020-05-26 09:30:00,1.9511708381,-0.009000000000000001,1.9511915948,0.032,-0.009000000000000001,0.033241540300000004,1.9191708380999999,0,1.9191708380999999,3.0723967811,-0.009000000000000001,3.0724099629,0.032,-0.009000000000000001,0.033241540300000004,3.0403967811,0,3.0403967811
2020-05-26 10:00:00,1.9217874612,-0.009000000000000001,1.9218085353,0.03,-0.009000000000000001,0.0313209195,1.8917874612,0,1.8917874612,3.0399132065,-0.009000000000000001,3.0399265292,0.03,-0.009000000000000001,0.0313209195,3.0099132065,0,3.0099132065
2020-05-26 10:30:00,1.9132151093,-0.009000000000000001,1.9132362777,0.031,-0.009000000000000001,0.0322800248,1.8822151093000001,0,1.8822151093000001,3.0462832568,-0.009000000000000001,3.0462965517,0.031,-0.009000000000000001,0.0322800248,3.0152832568,0,3.0152832568
2020-05-26 11:00:00,2.0770464649,-0.009000000000000001,2.0770659637,0.0395,-0.009000000000000001,0.0405123438,2.0375464649,0,2.0375464649,3.2035993301,-0.009000000000000001,3.2036119721,0.0395,-0.009000000000000001,0.0405123438,3.1640993301,0,3.1640993301
2020-05-26 11:30:00,2.1011135253,-0.009000000000000001,2.1011328007,0.035,-0.009000000000000001,0.036138622,2.0661135253,0,2.0661135253,3.2417950754,-0.009000000000000001,3.2418075684,0.035,-0.009000000000000001,0.036138622,3.2067950754,0,3.2067950754
2020-05-26 12:00:00,2.1285320618,-0.009000000000000001,2.128551089,0.033,-0.009000000000000001,0.034205262800000004,2.0955320618,0,2.0955320618,3.2627901283,-0.009000000000000001,3.262802541,0.033,-0.009000000000000001,0.034205262800000004,3.2297901283,0,3.2297901283
2020-05-26 12:30:00,2.1095861607,-0.009000000000000001,2.1096053587,0.0475,-0.009000000000000001,0.0483451135,2.0620861607,0,2.0620861607,3.2376310145,-0.009000000000000001,3.2376435237,0.0475,-0.009000000000000001,0.0483451135,3.1901310145,0,3.1901310145
2020-05-26 13:00:00,2.0778600578,-0.009000000000000001,2.0778795489,0.051000000000000004,-0.009000000000000001,0.0517880295,2.0268600578,0,2.0268600578,3.2371542259,-0.009000000000000001,3.2371667369,0.051000000000000004,-0.009000000000000001,0.0517880295,3.1861542259,0,3.1861542259
2020-05-26 13:30:00,1.9283939112000001,-0.0085,1.9284126443,0.0695,-0.0085,0.07001785490000001,1.8588939112,0,1.8588939112,2.7437055601,-0.0085,2.7437187266,0.0695,-0.0085,0.07001785490000001,2.6742055601,0,2.6742055601
2020-05-26 14:00:00,2.0450612677,-0.008,2.0450769151,0.08700000000000001,-0.008,0.0873670418,1.9580612677,0,1.9580612677,2.6514891481,-0.008,2.6515012168,0.08700000000000001,-0.008,0.0873670418,2.5644891481,0,2.5644891481
2020-05-26 14:30:00,2.2595884491,-0.0085,2.2596044365,0.09050000000000001,-0.0085,0.0908982948,2.1690884491,0,2.1690884491,2.8582437515,-0.0085,2.8582563904000002,0.09050000000000001,-0.0085,0.0908982948,2.7677437515000003,0,2.7677437515000003
2020-05-26 15:00:00,2.2521036237,-0.007500000000000001,2.252116112,0.124,-0.007500000000000001,0.1242266075,2.1281036237,0,2.1281036237,2.877338285,-0.007500000000000001,2.8773480596,0.124,-0.007500000000000001,0.1242266075,2.753338285,0,2.753338285
2020-05-26 15:30:00,2.3468434670000002,-0.0105,2.3468669559,0.12050000000000001,-0.0105,0.1209566038,2.226343467,0,2.226343467,2.9773283207,-0.0105,2.9773468356,0.12050000000000001,-0.0105,0.1209566038,2.8568283207,0,2.8568283207
2020-05-26 16:00:00,2.2883800001,-0.01,2.2884018495,0.1265,-0.01,0.1268946413,2.1618800001,0,2.1618800001,2.9128768077,-0.01,2.9128939728,0.1265,-0.01,0.1268946413,2.7863768077,0,2.7863768077
2020-05-26 16:30:00,2.1438722665,-0.014,2.1439179777,0.112,-0.014,0.1128716085,2.0318722665,0,2.0318722665,2.767643518,-0.014,2.767678927,0.112,-0.014,0.1128716085,2.655643518,0,2.655643518
2020-05-26 17:00:00,2.1374033778,-0.011,2.1374316829,0.1505,-0.011,0.1509014579,1.9869033778,0,1.9869033778,2.7657505343,-0.011,2.765772409,0.1505,-0.011,0.1509014579,2.6152505343,0,2.6152505343
2020-05-26 17:30:00,2.1063748494,-0.007,2.1063864808,0.135,-0.007,0.1351813597,1.9713748494,0,1.9713748494,2.732136747,-0.007,2.7321457143,0.135,-0.007,0.1351813597,2.597136747,0,2.597136747
2020-05-26 18:00:00,2.1832112879,-0.007500000000000001,2.1832241703,0.092,-0.007500000000000001,0.0923052003,2.0912112879,0,2.0912112879,2.7570156449,-0.007500000000000001,2.7570258462,0.092,-0.007500000000000001,0.0923052003,2.6650156449,0,2.6650156449
2020-05-26 18:30:00,2.1344837263,-0.008,2.1344987181,0.1075,-0.008,0.10779726340000001,2.0269837263,0,2.0269837263,2.7053475806,-0.008,2.705359409,0.1075,-0.008,0.10779726340000001,2.5978475806,0,2.5978475806
2020-05-26 19:00:00,2.0928349936,-0.007500000000000001,2.0928484323,0.0815,-0.007500000000000001,0.0818443645,2.0113349936,0,2.0113349936,2.6513091422,-0.007500000000000001,2.6513197501,0.0815,-0.007500000000000001,0.0818443645,2.5698091422,0,2.5698091422
2020-05-26 19:30:00,2.1252414349,-0.007,2.125252963,0.054,-0.007,0.0544518136,2.0712414349,0,2.0712414349,2.678108935,-0.007,2.6781180832,0.054,-0.007,0.0544518136,2.624108935,0,2.624108935
2020-05-26 20:00:00,2.1729756149,-0.005,2.1729813673,0.023,-0.005,0.0235372046,2.1499756148999998,0,2.1499756148999998,2.7183655052,-0.005,2.7183701036,0.023,-0.005,0.0235372046,2.6953655052,0,2.6953655052
2020-05-26 20:30:00,2.0479294185,-0.007500000000000001,2.0479431519,0.004,-0.007500000000000001,0.0085,2.0439294185,0,2.0439294185,2.9766434568,-0.007500000000000001,2.9766529054,0.004,-0.007500000000000001,0.0085,2.9726434568,0,2.9726434568
2020-05-26 21:00:00,1.9344573998,-0.008,1.9344739418999999,0.002,-0.008,0.0082462113,1.9324573998,0,1.9324573998,2.9450487707,-0.008,2.9450596364,0.002,-0.008,0.0082462113,2.9430487707,0,2.9430487707
2020-05-26 21:30:00,1.8775684935,-0.004,1.8775727543,0.0005,-0.004,0.0040311289,1.8770684935,0,1.8770684935,2.8827711079,-0.004,2.882773883,0.0005,-0.004,0.0040311289,2.8822711079000003,0,2.8822711079000003
2020-05-26 22:00:00,1.8494347061,-0.0045000000000000005,1.8494401807,0.0015,-0.0045000000000000005,0.0047434165,1.8479347061,0,1.8479347061,2.87313978,-0.0045000000000000005,2.873143304,0.0015,-0.0045000000000000005,0.0047434165,2.8716397799999998,0,2.8716397799999998
2020-05-26 22:30:00,1.8000232363,0.0,1.8000232363,0.0,0.0,0.0,1.8000232363,0,1.8000232363,2.8436827479,0.0,2.8436827479,0.0,0.0,0.0,2.8436827479,0,2.8436827479
2020-05-26 23:00:00,1.7276784185,0.0,1.7276784185,0.0,0.0,0.0,1.7276784185,0,1.7276784185,2.8004850544,0.0,2.8004850544,0.0,0.0,0.0,2.8004850544,0,2.8004850544
2020-05-26 23:30:00,1.7226409219,0.0,1.7226409219,0.0,0.0,0.0,1.7226409219,0,1.7226409219,2.5427572798,0.0,2.5427572798,0.0,0.0,0.0,2.5427572798,0,2.5427572798
2020-05-27 00:00:00,1.6736588715,0.0,1.6736588715,0.0,0.0,0.0,1.6736588715,0,1.6736588715,2.2281143158,0.0,2.2281143158,0.0,0.0,0.0,2.2281143158,0,2.2281143158
2020-05-27 00:30:00,1.6674709468,0.0,1.6674709468,0.0,0.0,0.0,1.6674709468,0,1.6674709468,2.2360789782,0.0,2.2360789782,0.0,0.0,0.0,2.2360789782,0,2.2360789782
2020-05-27 01:00:00,1.7501303003,0.0,1.7501303003,0.0,0.0,0.0,1.7501303003,0,1.7501303003,2.2863462103,0.0,2.2863462103,0.0,0.0,0.0,2.2863462103,0,2.2863462103
2020-05-27 01:30:00,1.9144348916,0.0,1.9144348916,0.0,0.0,0.0,1.9144348916,0,1.9144348916,2.4280494438,0.0,2.4280494438,0.0,0.0,0.0,2.4280494438,0,2.4280494438
2020-05-27 02:00:00,1.9347076803,0.0,1.9347076803,0.0,0.0,0.0,1.9347076803,0,1.9347076803,2.4461505872,0.0,2.4461505872,0.0,0.0,0.0,2.4461505872,0,2.4461505872
2020-05-27 02:30:00,2.0876682048,0.0,2.0876682048,0.0,0.0,0.0,2.0876682048,0,2.0876682048,2.583166718,0.0,2.583166718,0.0,0.0,0.0,2.583166718,0,2.583166718
2020-05-27 03:00:00,2.0427878239,0.0,2.0427878239,0.0,0.0,0.0,2.0427878239,0,2.0427878239,2.5514386649,0.0,2.5514386649,0.0,0.0,0.0,2.5514386649,0,2.5514386649
2020-05-27 03:30:00,2.0222065569,0.0,2.0222065569,0.0,0.0,0.0,2.0222065569,0,2.0222065569,2.534337088,0.0,2.534337088,0.0,0.0,0.0,2.534337088,0,2.534337088
2020-05-27 04:00:00,1.9703383902,0.0,1.9703383902,0.0,0.0,0.0,1.9703383902,0,1.9703383902,2.5029538863000003,0.0,2.5029538863000003,0.0,0.0,0.0,2.5029538863000003,0,2.5029538863000003
2020-05-27 04:30:00,1.9738599959,0.0,1.9738599959,0.0,0.0,0.0,1.9738599959,0,1.9738599959,2.512960117,0.0,2.512960117,0.0,0.0,0.0,2.512960117,0,2.512960117
2020-05-27 05:00:00,1.9849489316,0.0,1.9849489316,0.0,0.0,0.0,1.9849489316,0,1.9849489316,2.5223966762,0.0,2.5223966762,0.0,0.0,0.0,2.5223966762,0,2.5223966762
2020-05-27 05:30:00,2.0253150685,0.0,2.0253150685,0.0,0.0,0.0,2.0253150685,0,2.0253150685,2.5581420479,0.0,2.5581420479,0.0,0.0,0.0,2.5581420479,0,2.5581420479
2020-05-27 06:00:00,2.0506214571,0.0,2.0506214571,0.001,0.0,0.001,2.0496214571,0,2.0496214571,2.5621835292,0.0,2.5621835292,0.001,0.0,0.001,2.5611835292,0,2.5611835292
2020-05-27 06:30:00,1.9986772103,-0.0015,1.9986777732,0.0015,-0.0015,0.0021213203,1.9971772103,0,1.9971772103,2.7021763194,-0.0015,2.7021767357,0.0015,-0.0015,0.0021213203,2.7006763194000003,0,2.7006763194000003
2020-05-27 07:00:00,1.8614127502,-0.004,1.861417048,0.009000000000000001,-0.004,0.009848857800000001,1.8524127502,0,1.8524127502,2.9143725087,-0.004,2.9143752537000003,0.009000000000000001,-0.004,0.009848857800000001,2.9053725087,0,2.9053725087
2020-05-27 07:30:00,1.921287891,-0.008,1.9213045464,0.022500000000000003,-0.008,0.0238799079,1.898787891,0,1.898787891,2.9806342404,-0.008,2.9806449764,0.022500000000000003,-0.008,0.0238799079,2.9581342404,0,2.9581342404
2020-05-27 08:00:00,1.9338858820000002,-0.0085,1.9339045619,0.035500000000000004,-0.0085,0.0365034245,1.898385882,0,1.898385882,3.0024198949,-0.0085,3.0024319269,0.035500000000000004,-0.0085,0.0365034245,2.9669198949,0,2.9669198949
2020-05-27 08:30:00,1.9011803183,-0.0085,1.9011993195999999,0.069,-0.0085,0.0695215794,1.8321803183,0,1.8321803183,2.9940680049,-0.0085,2.9940800704,0.069,-0.0085,0.0695215794,2.9250680049,0,2.9250680049
2020-05-27 09:00:00,1.8559816829,-0.0085,1.8560011469000002,0.09,-0.0085,0.09040049780000001,1.7659816829000001,0,1.7659816829000001,2.9609057369,-0.0085,2.9609179375,0.09,-0.0085,0.09040049780000001,2.8709057369,0,2.8709057369
2020-05-27 09:30:00,1.8071440958,-0.012,1.8071839372,0.112,-0.012,0.11264102270000001,1.6951440958,0,1.6951440958,2.9233514215,-0.012,2.9233760507,0.112,-0.012,0.11264102270000001,2.8113514215,0,2.8113514215
2020-05-27 10:00:00,1.8119337892,-0.015,1.8119958765000002,0.1335,-0.015,0.1343400536,1.6784337892,0,1.6784337892,2.9398847658,-0.015,2.9399230324000003,0.1335,-0.015,0.1343400536,2.8063847658,0,2.8063847658
2020-05-27 10:30:00,1.6987901345,-0.014,1.6988478216,0.154,-0.014,0.1546350542,1.5447901345,0,1.5447901345,2.9823904713,-0.014,2.9824233307,0.154,-0.014,0.1546350542,2.8283904713,0,2.8283904713
2020-05-27 11:00:00,1.8054557141,-0.014,1.8055099932,0.158,-0.014,0.1586190405,1.6474557141,0,1.6474557141,3.066128548,-0.014,3.0661605099,0.158,-0.014,0.1586190405,2.908128548,0,2.908128548
2020-05-27 11:30:00,1.9908986981,-0.0145,1.9909515002,0.183,-0.0145,0.1835735547,1.8078986981,0,1.8078986981,3.2287954102,-0.0145,3.2288279687,0.183,-0.0145,0.1835735547,3.0457954102,0,3.0457954102
2020-05-27 12:00:00,1.738461131,-0.0105,1.7384928398000001,0.193,-0.0105,0.1932854107,1.5454611310000002,0,1.5454611310000002,3.0821419802,-0.0105,3.0821598654,0.193,-0.0105,0.1932854107,2.8891419802,0,2.8891419802
2020-05-27 12:30:00,1.7964881323,-0.0205,1.7966050928000001,0.211,-0.0205,0.2119935141,1.5854881323,0,1.5854881323,3.1350454021,-0.0205,3.1351124259,0.211,-0.0205,0.2119935141,2.9240454021,0,2.9240454021
2020-05-27 13:00:00,1.8174265097000002,-0.022500000000000003,1.817565781,0.2215,-0.022500000000000003,0.2226398437,1.5959265097,0,1.5959265097,3.1508330068,-0.022500000000000003,3.1509133416,0.2215,-0.022500000000000003,0.2226398437,2.9293330068000003,0,2.9293330068000003
2020-05-27 13:30:00,1.6482584106,-0.036000000000000004,1.648651506,0.2305,-0.036000000000000004,0.23329434200000002,1.4177584106,0,1.4177584106,3.0311679589,-0.036000000000000004,3.0313817304,0.2305,-0.036000000000000004,0.23329434200000002,2.8006679589,0,2.8006679589
2020-05-27 14:00:00,1.6198029457,-0.035,1.620181034,0.248,-0.035,0.2504575812,1.3718029457,0,1.3718029457,3.0511842823,-0.035,3.0513850175,0.248,-0.035,0.2504575812,2.8031842823,0,2.8031842823
2020-05-27 14:30:00,1.9470342828,-0.029,1.9472502403,0.25,-0.029,0.2516763795,1.6970342828,0,1.6970342828,3.292025082,-0.029,3.2921528125,0.25,-0.029,0.2516763795,3.042025082,0,3.042025082
2020-05-27 15:00:00,1.9932885292,-0.021,1.9933991474,0.256,-0.021,0.25685988400000004,1.7372885292,0,1.7372885292,3.3368399942,-0.021,3.3369060741,0.256,-0.021,0.25685988400000004,3.0808399942,0,3.0808399942
2020-05-27 15:30:00,2.1044153437,-0.023,2.104541028,0.242,-0.023,0.2430905181,1.8624153437,0,1.8624153437,3.4537967185,-0.023,3.4538733,0.242,-0.023,0.2430905181,3.2117967185,0,3.2117967185
2020-05-27 16:00:00,2.0657991782,-0.022,2.0659163209,0.229,-0.022,0.2300543414,1.8367991782000002,0,1.8367991782000002,3.4158854977,-0.022,3.4159563425,0.229,-0.022,0.2300543414,3.1868854977,0,3.1868854977
2020-05-27 16:30:00,2.1357286015,-0.025500000000000002,2.1358808275,0.2155,-0.025500000000000002,0.2170034562,1.9202286015,0,1.9202286015,3.4364057469000002,-0.025500000000000002,3.4365003575,0.2155,-0.025500000000000002,0.2170034562,3.2209057469,0,3.2209057469
2020-05-27 17:00:00,2.1848880889,-0.029,2.1850805388,0.1905,-0.029,0.1926947067,1.9943880889,0,1.9943880889,3.4369278619,-0.029,3.4370502074,0.1905,-0.029,0.1926947067,3.2464278619,0,3.2464278619
2020-05-27 17:30:00,2.292895478,-0.025,2.2930317645000002,0.17250000000000001,-0.025,0.1743021801,2.120395478,0,2.120395478,3.4878832295,-0.025,3.4879728242,0.17250000000000001,-0.025,0.1743021801,3.3153832295,0,3.3153832295
2020-05-27 18:00:00,2.3218925111,-0.032,2.3221130104,0.1535,-0.032,0.1568000319,2.1683925111,0,2.1683925111,3.5154294968,-0.032,3.5155751375,0.1535,-0.032,0.1568000319,3.3619294968,0,3.3619294968
2020-05-27 18:30:00,2.3075097186,-0.041,2.3078739353,0.11950000000000001,-0.041,0.1263378407,2.1880097186,0,2.1880097186,3.5049242464,-0.041,3.5051640437,0.11950000000000001,-0.041,0.1263378407,3.3854242464,0,3.3854242464
2020-05-27 19:00:00,2.2665561385,-0.019,2.2666357733,0.0805,-0.019,0.0827118492,2.1860561385,0,2.1860561385,3.4400134592000002,-0.019,3.4400659295000002,0.0805,-0.019,0.0827118492,3.3595134592,0,3.3595134592
2020-05-27 19:30:00,2.2473785555,-0.017,2.2474428517,0.052000000000000005,-0.017,0.0547083175,2.1953785555,0,2.1953785555,3.3695195409,-0.017,3.3695624251,0.052000000000000005,-0.017,0.0547083175,3.3175195409000002,0,3.3175195409000002
2020-05-27 20:00:00,2.2154787561,-0.014,2.2155229898,0.023,-0.014,0.026925824,2.1924787561,0,2.1924787561,3.3150332793,-0.014,3.3150628415,0.023,-0.014,0.026925824,3.2920332793,0,3.2920332793
2020-05-27 20:30:00,2.1974837799,-0.0115,2.197513871,0.007,-0.0115,0.013462912,2.1904837799,0,2.1904837799,3.2619391596,-0.0115,3.2619594312,0.007,-0.0115,0.013462912,3.2549391596,0,3.2549391596
2020-05-27 21:00:00,2.1521753653,-0.01,2.1521985974,0.0055000000000000005,-0.01,0.011412712200000001,2.1466753653,0,2.1466753653,3.2502825869,-0.01,3.2502979701,0.0055000000000000005,-0.01,0.011412712200000001,3.2447825869,0,3.2447825869
2020-05-27 21:30:00,2.1581007092,-0.007500000000000001,2.1581137415000002,0.0015,-0.007500000000000001,0.0076485293,2.1566007092,0,2.1566007092,3.2433514373,-0.007500000000000001,3.2433601089,0.0015,-0.007500000000000001,0.0076485293,3.2418514373,0,3.2418514373
2020-05-27 22:00:00,2.1225760438,0.0,2.1225760438,0.001,0.0,0.001,2.1215760438,0,2.1215760438,3.2154576681,0.0,3.2154576681,0.001,0.0,0.001,3.2144576681,0,3.2144576681
2020-05-27 22:30:00,2.1177762735,0.006500000000000001,2.1177862486,0.006,0.006500000000000001,0.008845903,2.1117762735,0,2.1117762735,3.2188253835,0.006500000000000001,3.2188319464,0.006,0.006500000000000001,0.008845903,3.2128253835000002,0,3.2128253835000002
2020-05-27 23:00:00,2.1262143579,-0.002,2.1262152985,0.025500000000000002,-0.002,0.0255783111,2.1007143579,0,2.1007143579,3.2302966351,-0.002,3.2302972543,0.025500000000000002,-0.002,0.0255783111,3.2047966351,0,3.2047966351
2020-05-27 23:30:00,2.1031217127,-0.0005,2.1031217722,0.044500000000000005,-0.0005,0.0445028089,2.0586217127,0,2.0586217127,3.1199799898,-0.0005,3.1199800299,0.044500000000000005,-0.0005,0.0445028089,3.0754799898,0,3.0754799898
2020-05-28 00:00:00,2.1935786382,-0.0045000000000000005,2.1935832539,0.064,-0.0045000000000000005,0.0641580081,2.1295786382,0,2.1295786382,2.8178627499999997,-0.0045000000000000005,2.8178663431,0.064,-0.0045000000000000005,0.0641580081,2.75386275,0,2.75386275
2020-05-28 00:30:00,2.1637200802,-0.01,2.1637431884,0.077,-0.01,0.0776466355,2.0867200802,0,2.0867200802,2.6846662303,-0.01,2.6846848545,0.077,-0.01,0.0776466355,2.6076662303,0,2.6076662303
2020-05-28 01:00:00,1.9768151741,-0.013000000000000001,1.9768579191,0.085,-0.013000000000000001,0.0859883713,1.8918151741,0,1.8918151741,3.0312641498,-0.013000000000000001,3.0312920258,0.085,-0.013000000000000001,0.0859883713,2.9462641498,0,2.9462641498
2020-05-28 01:30:00,1.9985804672,-0.0145,1.9986330663,0.077,-0.0145,0.0783533662,1.9215804672,0,1.9215804672,3.0556652779,-0.0145,3.055699681,0.077,-0.0145,0.0783533662,2.9786652779000002,0,2.9786652779000002
2020-05-28 02:00:00,1.961006737,-0.017,1.9610804223,0.065,-0.017,0.06718630810000001,1.896006737,0,1.896006737,3.0362624927,-0.017,3.0363100837,0.065,-0.017,0.06718630810000001,2.9712624927,0,2.9712624927
2020-05-28 02:30:00,1.9887447555,-0.023,1.9888777495,0.074,-0.023,0.0774919351,1.9147447555000001,0,1.9147447555000001,3.0649330473,-0.023,3.0650193449,0.074,-0.023,0.0774919351,2.9909330473,0,2.9909330473
2020-05-28 03:00:00,2.015236775,-0.009000000000000001,2.0152568718,0.07250000000000001,-0.009000000000000001,0.073056485,1.9427367750000002,0,1.9427367750000002,3.0838002328,-0.009000000000000001,3.0838133659,0.07250000000000001,-0.009000000000000001,0.073056485,3.0113002328,0,3.0113002328
2020-05-28 03:30:00,1.9957299001000002,-0.011,1.9957602146000002,0.0745,-0.011,0.0753077021,1.9212299001000002,0,1.9212299001000002,3.0911536554,-0.011,3.0911732273,0.0745,-0.011,0.0753077021,3.0166536554,0,3.0166536554
2020-05-28 04:00:00,1.9820197667000001,-0.013000000000000001,1.9820623996000002,0.0775,-0.013000000000000001,0.07858275890000001,1.9045197667,0,1.9045197667,3.0914769441,-0.013000000000000001,3.0915042772,0.0775,-0.013000000000000001,0.07858275890000001,3.0139769441,0,3.0139769441
2020-05-28 04:30:00,1.9306373504,-0.009000000000000001,1.9306583278,0.07050000000000001,-0.009000000000000001,0.07107214640000001,1.8601373504,0,1.8601373504,3.0521215422,-0.009000000000000001,3.0521348116,0.07050000000000001,-0.009000000000000001,0.07107214640000001,2.9816215422,0,2.9816215422
2020-05-28 05:00:00,1.885581202,-0.005,1.8855878312,0.054,-0.005,0.0542309875,1.8315812020000002,0,1.8315812020000002,3.0204214107,-0.005,3.0204255492,0.054,-0.005,0.0542309875,2.9664214106999998,0,2.9664214106999998
2020-05-28 05:30:00,1.8138817866,-0.0055000000000000005,1.8138901251,0.0475,-0.0055000000000000005,0.0478173609,1.7663817866,0,1.7663817866,2.9536983505,-0.0055000000000000005,2.9537034712,0.0475,-0.0055000000000000005,0.0478173609,2.9061983505,0,2.9061983505
2020-05-28 06:00:00,1.7960741379,0.0035,1.7960775481,0.044500000000000005,0.0035,0.0446374282,1.7515741379,0,1.7515741379,2.9179870122000002,0.0035,2.9179891112,0.044500000000000005,0.0035,0.0446374282,2.8734870122,0,2.8734870122
2020-05-28 06:30:00,1.8220638233000002,-0.0005,1.8220638919,0.051500000000000004,-0.0005,0.051502427100000005,1.7705638233,0,1.7705638233,2.919900845,-0.0005,2.9199008878,0.051500000000000004,-0.0005,0.051502427100000005,2.868400845,0,2.868400845
2020-05-28 07:00:00,1.7946902283,-0.002,1.7946913427000002,0.0425,-0.002,0.0425470328,1.7521902283,0,1.7521902283,2.8806062371000003,-0.002,2.8806069314,0.0425,-0.002,0.0425470328,2.8381062371,0,2.8381062371
2020-05-28 07:30:00,1.7475337164,-0.002,1.7475348609,0.043000000000000003,-0.002,0.0430464865,1.7045337164,0,1.7045337164,2.8425668942,-0.002,2.8425675978,0.043000000000000003,-0.002,0.0430464865,2.7995668942,0,2.7995668942
2020-05-28 08:00:00,1.9000448682000002,0.0,1.9000448682000002,0.06,0.0,0.06,1.8400448682000001,0,1.8400448682000001,2.9184865862000002,0.0,2.9184865862000002,0.06,0.0,0.06,2.8584865862,0,2.8584865862
2020-05-28 08:30:00,1.9242688186999999,-0.0025,1.9242704427000001,0.076,-0.0025,0.07604110730000001,1.8482688187,0,1.8482688187,2.9135310231,-0.0025,2.9135320956,0.076,-0.0025,0.07604110730000001,2.8375310231,0,2.8375310231
2020-05-28 09:00:00,2.1135052973,-0.0025,2.1135067759,0.1015,-0.0025,0.1015307835,2.0120052973,0,2.0120052973,3.103925724,-0.0025,3.1039267308,0.1015,-0.0025,0.1015307835,3.002425724,0,3.002425724
2020-05-28 09:30:00,2.1310960614,-0.0085,2.1311130127,0.129,-0.0085,0.1292797355,2.0020960614,0,2.0020960614,3.1509055799,-0.0085,3.1509170448,0.129,-0.0085,0.1292797355,3.0219055799,0,3.0219055799
2020-05-28 10:00:00,2.084686025,-0.016,2.0847474242,0.14,-0.016,0.1409113196,1.9446860250000002,0,1.9446860250000002,3.1469344255,-0.016,3.1469750997,0.14,-0.016,0.1409113196,3.0069344255,0,3.0069344255
2020-05-28 10:30:00,2.0766828745,-0.012,2.0767175448,0.1545,-0.012,0.1549653187,1.9221828745,0,1.9221828745,3.2138287892,-0.012,3.2138511923,0.1545,-0.012,0.1549653187,3.0593287892,0,3.0593287892
2020-05-28 11:00:00,1.9537692801,-0.004,1.9537733748,0.1665,-0.004,0.16654804110000002,1.7872692801,0,1.7872692801,3.1939810514,-0.004,3.1939835561,0.1665,-0.004,0.16654804110000002,3.0274810514,0,3.0274810514
2020-05-28 11:30:00,1.9307374263,-0.005,1.9307439005,0.17750000000000002,-0.005,0.1775704086,1.7532374263000001,0,1.7532374263000001,3.2400969959,-0.005,3.2401008538,0.17750000000000002,-0.005,0.1775704086,3.0625969959,0,3.0625969959
2020-05-28 12:00:00,1.813828765,-0.007,1.8138422723,0.1885,-0.007,0.1886299287,1.625328765,0,1.625328765,3.1493660309,-0.007,3.1493738103,0.1885,-0.007,0.1886299287,2.9608660309,0,2.9608660309
2020-05-28 12:30:00,1.8661105482,-0.0145,1.8661668811,0.1945,-0.0145,0.1950397395,1.6716105481999999,0,1.6716105481999999,3.1229792789,-0.0145,3.1230129405,0.1945,-0.0145,0.1950397395,2.9284792789000003,0,2.9284792789000003
2020-05-28 13:00:00,1.909508861,-0.018500000000000003,1.9095984762,0.20400000000000001,-0.018500000000000003,0.2048371304,1.7055088610000002,0,1.7055088610000002,3.1916449221,-0.018500000000000003,3.1916985382,0.20400000000000001,-0.018500000000000003,0.2048371304,2.9876449221,0,2.9876449221
2020-05-28 13:30:00,1.8387551098000001,-0.0115,1.8387910713000002,0.214,-0.0115,0.2143087726,1.6247551098000002,0,1.6247551098000002,3.1517788329,-0.0115,3.1517998131000002,0.214,-0.0115,0.2143087726,2.9377788329000003,0,2.9377788329000003
2020-05-28 14:00:00,1.9656826925000002,-0.0115,1.9657163319,0.21050000000000002,-0.0115,0.21081389900000003,1.7551826925,0,1.7551826925,3.2091926349,-0.0115,3.2092132397,0.21050000000000002,-0.0115,0.21081389900000003,2.9986926349000003,0,2.9986926349000003
2020-05-28 14:30:00,1.9850767257,-0.0035,1.9850798111999999,0.21150000000000002,-0.0035,0.2115289578,1.7735767257,0,1.7735767257,3.1985962084,-0.0035,3.1985981233,0.21150000000000002,-0.0035,0.2115289578,2.9870962084,0,2.9870962084
2020-05-28 15:00:00,1.9928070332,-0.0035,1.9928101068,0.1935,-0.0035,0.19353165120000002,1.7993070332,0,1.7993070332,3.183282446,-0.0035,3.1832843701,0.1935,-0.0035,0.19353165120000002,2.989782446,0,2.989782446
2020-05-28 15:30:00,2.0014527877,-0.0125,2.0014918214,0.20700000000000002,-0.0125,0.20737707200000002,1.7944527877,0,1.7944527877,3.209103043,-0.0125,3.2091273877,0.20700000000000002,-0.0125,0.20737707200000002,3.002103043,0,3.002103043
2020-05-28 16:00:00,1.9361332532,-0.017,1.936207885,0.20400000000000001,-0.017,0.2047071078,1.7321332532,0,1.7321332532,3.1909475984,-0.017,3.1909928824,0.20400000000000001,-0.017,0.2047071078,2.9869475984,0,2.9869475984
2020-05-28 16:30:00,1.9699243455,-0.015,1.9699814534,0.19,-0.015,0.1905911855,1.7799243455,0,1.7799243455,3.2229836036,-0.015,3.223018509,0.19,-0.015,0.1905911855,3.0329836036,0,3.0329836036
2020-05-28 17:00:00,2.1044214612,-0.018000000000000002,2.1044984406,0.17500000000000002,-0.018000000000000002,0.17592327870000002,1.9294214612,0,1.9294214612,3.3328653329,-0.018000000000000002,3.3329139393,0.17500000000000002,-0.018000000000000002,0.17592327870000002,3.1578653329,0,3.1578653329
2020-05-28 17:30:00,2.1465994,-0.02,2.1466925686,0.154,-0.02,0.1552932709,1.9925994,0,1.9925994,3.3161434984,-0.02,3.3162038088,0.154,-0.02,0.1552932709,3.1621434984,0,3.1621434984
2020-05-28 18:00:00,2.2090669706,-0.024,2.2091973385,0.1305,-0.024,0.1326885451,2.0785669706,0,2.0785669706,3.3621742532,-0.024,3.3622599109,0.1305,-0.024,0.1326885451,3.2316742532,0,3.2316742532
2020-05-28 18:30:00,2.1810669706,-0.0135,2.1811087502,0.10250000000000001,-0.0135,0.10338520200000001,2.0785669706,0,2.0785669706,3.3312888297,-0.0135,3.3313161839,0.10250000000000001,-0.0135,0.10338520200000001,3.2287888297,0,3.2287888297
2020-05-28 19:00:00,2.0970210552,-0.0085,2.097038282,0.077,-0.0085,0.0774677352,2.0200210552,0,2.0200210552,3.2383406928,-0.0085,3.2383518482,0.077,-0.0085,0.0774677352,3.1613406928,0,3.1613406928
2020-05-28 19:30:00,2.0708294895,-0.0085,2.0708469341,0.049,-0.0085,0.049731780600000004,2.0218294895,0,2.0218294895,3.2337287481,-0.0085,3.2337399194,0.049,-0.0085,0.049731780600000004,3.1847287481,0,3.1847287481
2020-05-28 20:00:00,2.0842815342,-0.006,2.0842901703,0.018000000000000002,-0.006,0.018973666,2.0662815342,0,2.0662815342,3.2084157637,-0.006,3.2084213739,0.018000000000000002,-0.006,0.018973666,3.1904157637,0,3.1904157637
2020-05-28 20:30:00,2.0350607997,-0.0015,2.0350613525,0.002,-0.0015,0.0025,2.0330607997,0,2.0330607997,3.1313609727,-0.0015,3.131361332,0.002,-0.0015,0.0025,3.1293609727,0,3.1293609727
2020-05-28 21:00:00,1.9780807875000002,-0.0005,1.9780808507,0.0005,-0.0005,0.0007071068,1.9775807875,0,1.9775807875,3.0270325804,-0.0005,3.0270326217,0.0005,-0.0005,0.0007071068,3.0265325804,0,3.0265325804
2020-05-28 21:30:00,1.9304759393,-0.002,1.9304769753,0.012,-0.002,0.012165525100000001,1.9184759393,0,1.9184759393,2.9902449091000003,-0.002,2.990245578,0.012,-0.002,0.012165525100000001,2.9782449091,0,2.9782449091
2020-05-28 22:00:00,1.9635076677,-0.0035,1.9635107871000002,0.0205,-0.0035,0.020796634300000002,1.9430076676999999,0,1.9430076676999999,3.0265687465,-0.0035,3.0265707703,0.0205,-0.0035,0.020796634300000002,3.0060687465,0,3.0060687465
2020-05-28 22:30:00,1.9165589588,-0.003,1.9165613068,0.021500000000000002,-0.003,0.0217082933,1.8950589588,0,1.8950589588,3.012053555,-0.003,3.012055049,0.021500000000000002,-0.003,0.0217082933,2.990553555,0,2.990553555
2020-05-28 23:00:00,1.851585401,0.0015,1.8515860086,0.0175,0.0015,0.0175641681,1.834085401,0,1.834085401,2.9384866003,0.0015,2.9384869832,0.0175,0.0015,0.0175641681,2.9209866003,0,2.9209866003
2020-05-28 23:30:00,1.7871258738,0.0105,1.7871567191,0.016,0.0105,0.0191376592,1.7711258738,0,1.7711258738,2.528960117,0.0105,2.5289819144,0.016,0.0105,0.0191376592,2.512960117,0,2.512960117
2020-05-29 00:00:00,1.7885445114,0.0095,1.7885697412,0.019,0.0095,0.0212426458,1.7695445114,0,1.7695445114,2.3249554504,0.0095,2.3249748592,0.019,0.0095,0.0212426458,2.3059554504,0,2.3059554504
2020-05-29 00:30:00,1.6474319072,0.005,1.6474394948,0.019,0.005,0.0196468827,1.6284319072,0,1.6284319072,2.2296380963,0.005,2.2296437025999998,0.019,0.005,0.0196468827,2.2106380963,0,2.2106380963
2020-05-29 01:00:00,1.6344754744,-0.004,1.6344803689,0.019,-0.004,0.0194164878,1.6154754744000002,0,1.6154754744000002,2.2296380963,-0.004,2.2296416844,0.019,-0.004,0.0194164878,2.2106380963,0,2.2106380963
2020-05-29 01:30:00,1.6401588546,-0.002,1.6401600739000002,0.023,-0.002,0.023086792800000002,1.6171588546,0,1.6171588546,2.2041629217,-0.002,2.2041638291,0.023,-0.002,0.023086792800000002,2.1811629217,0,2.1811629217
2020-05-29 02:00:00,1.6163932562,-0.007,1.6164084134,0.0245,-0.007,0.0254803846,1.5918932562,0,1.5918932562,2.1920659765,-0.007,2.1920771531,0.0245,-0.007,0.0254803846,2.1675659765,0,2.1675659765
2020-05-29 02:30:00,1.5963934800000001,-0.013000000000000001,1.5964464109,0.02,-0.013000000000000001,0.0238537209,1.5763934800000001,0,1.5763934800000001,2.1756245254,-0.013000000000000001,2.1756633645,0.02,-0.013000000000000001,0.0238537209,2.1556245254,0,2.1556245254
2020-05-29 03:00:00,1.6003123760000002,-0.012,1.6003573666,0.022500000000000003,-0.012,0.025500000000000002,1.577812376,0,1.577812376,2.1800630366,-0.012,2.180096063,0.022500000000000003,-0.012,0.025500000000000002,2.1575630366,0,2.1575630366
2020-05-29 03:30:00,1.599312376,-0.006500000000000001,1.5993255846999999,0.021500000000000002,-0.006500000000000001,0.0224610774,1.577812376,0,1.577812376,2.1684602876,-0.006500000000000001,2.1684700295,0.021500000000000002,-0.006500000000000001,0.0224610774,2.1469602876,0,2.1469602876
2020-05-29 04:00:00,1.6388376471,-0.0025,1.638839554,0.025,-0.0025,0.0251246891,1.6138376471,0,1.6138376471,2.2167604746,-0.0025,2.2167618843,0.025,-0.0025,0.0251246891,2.1917604746,0,2.1917604746
2020-05-29 04:30:00,1.6433450051,0.004,1.6433498732,0.022500000000000003,0.004,0.022852789800000002,1.6208450051,0,1.6208450051,2.2174618241,0.004,2.2174654318,0.022500000000000003,0.004,0.022852789800000002,2.1949618241,0,2.1949618241
2020-05-29 05:00:00,1.6341778696,-0.0125,1.6342256759,0.029500000000000002,-0.0125,0.0320390387,1.6046778696000001,0,1.6046778696000001,2.210033148,-0.0125,2.2100684979,0.029500000000000002,-0.0125,0.0320390387,2.180533148,0,2.180533148
2020-05-29 05:30:00,1.7622849771,-0.0145,1.7623446288,0.022,-0.0145,0.0263486243,1.7402849771,0,1.7402849771,2.3046749554,-0.0145,2.3047205688,0.022,-0.0145,0.0263486243,2.2826749554,0,2.2826749554
2020-05-29 06:00:00,1.8220111147,-0.0175,1.8220951545,0.028,-0.0175,0.033018934,1.7940111147,0,1.7940111147,2.3402020916,-0.0175,2.3402675231,0.028,-0.0175,0.033018934,2.3122020916,0,2.3122020916
2020-05-29 06:30:00,1.9054833262000002,-0.0115,1.9055180283,0.042,-0.0115,0.0435459527,1.8634833262,0,1.8634833262,2.7972539332,-0.0115,2.7972775723,0.042,-0.0115,0.0435459527,2.7552539332,0,2.7552539332
2020-05-29 07:00:00,1.8742196864,-0.0125,1.8742613700000001,0.0575,-0.0125,0.0588430115,1.8167196864,0,1.8167196864,2.947575036,-0.0125,2.9476015407,0.0575,-0.0125,0.0588430115,2.890075036,0,2.890075036
2020-05-29 07:30:00,1.8069019429000002,-0.022,1.8070358689,0.08600000000000001,-0.022,0.0887693641,1.7209019428999999,0,1.7209019428999999,2.9263582496,-0.022,2.9264409451,0.08600000000000001,-0.022,0.0887693641,2.8403582496,0,2.8403582496
2020-05-29 08:00:00,1.8230038867,-0.032,1.8232847202,0.129,-0.032,0.1329097438,1.6940038867,0,1.6940038867,2.9745038261000003,-0.032,2.9746759507,0.129,-0.032,0.1329097438,2.8455038261,0,2.8455038261
2020-05-29 08:30:00,1.8179892203999999,-0.028,1.8182048305,0.1515,-0.028,0.1540657327,1.6664892204,0,1.6664892204,3.0098677675,-0.028,3.0099980029,0.1515,-0.028,0.1540657327,2.8583677675,0,2.8583677675
2020-05-29 09:00:00,1.8220034672,-0.02,1.8221132332,0.157,-0.02,0.1582687588,1.6650034672,0,1.6650034672,3.0727752059,-0.02,3.0728402929,0.157,-0.02,0.1582687588,2.9157752059,0,2.9157752059
2020-05-29 09:30:00,1.8292646642000001,-0.0385,1.8296697685,0.17200000000000001,-0.0385,0.1762562056,1.6572646642,0,1.6572646642,3.0774237774,-0.0385,3.0776645944,0.17200000000000001,-0.0385,0.1762562056,2.9054237774000002,0,2.9054237774000002
2020-05-29 10:00:00,1.7666989772,-0.044500000000000005,1.7672593262,0.20450000000000002,-0.044500000000000005,0.20928568990000002,1.5621989772,0,1.5621989772,3.0548275876,-0.044500000000000005,3.0551516886,0.20450000000000002,-0.044500000000000005,0.20928568990000002,2.8503275876,0,2.8503275876
2020-05-29 10:30:00,1.8019684778,-0.042,1.802457876,0.2255,-0.042,0.2293779632,1.5764684778,0,1.5764684778,3.104141249,-0.042,3.1044253725,0.2255,-0.042,0.2293779632,2.878641249,0,2.878641249
2020-05-29 11:00:00,1.7841403515,-0.039,1.7845665562000002,0.231,-0.039,0.2342690761,1.5531403515000002,0,1.5531403515000002,3.1364237774,-0.039,3.1366662417,0.231,-0.039,0.2342690761,2.9054237774000002,0,2.9054237774000002
2020-05-29 11:30:00,1.7644384158,-0.036000000000000004,1.7648056332,0.2575,-0.036000000000000004,0.2600043269,1.5069384158,0,1.5069384158,3.137806789,-0.036000000000000004,3.1380132959,0.2575,-0.036000000000000004,0.2600043269,2.880306789,0,2.880306789
2020-05-29 12:00:00,1.6843151301,-0.027,1.6845315247000001,0.2555,-0.027,0.2569226537,1.4288151301,0,1.4288151301,3.1092823362,-0.027,3.1093995636,0.2555,-0.027,0.2569226537,2.8537823362,0,2.8537823362
2020-05-29 12:30:00,1.7038734478,-0.029500000000000002,1.7041288027000001,0.2555,-0.029500000000000002,0.257197395,1.4483734477999999,0,1.4483734477999999,3.0842410384,-0.029500000000000002,3.0843821153,0.2555,-0.029500000000000002,0.257197395,2.8287410384,0,2.8287410384
2020-05-29 13:00:00,1.7989744312,-0.0285,1.7992001707,0.268,-0.0285,0.2695111315,1.5309744312,0,1.5309744312,2.9528119463999998,-0.0285,2.9529494816,0.268,-0.0285,0.2695111315,2.6848119464,0,2.6848119464
2020-05-29 13:30:00,1.9302686433,-0.026000000000000002,1.9304437405,0.263,-0.026000000000000002,0.2642820463,1.6672686433,0,1.6672686433,2.6167073983,-0.026000000000000002,2.6168365651,0.263,-0.026000000000000002,0.2642820463,2.3537073983,0,2.3537073983
2020-05-29 14:00:00,2.0241974159,-0.025500000000000002,2.0243580287,0.271,-0.025500000000000002,0.27219707930000003,1.7531974159,0,1.7531974159,2.6833130694,-0.025500000000000002,2.6834342321999998,0.271,-0.025500000000000002,0.27219707930000003,2.4123130694,0,2.4123130694
2020-05-29 14:30:00,2.1368370072,-0.02,2.1369306015,0.265,-0.02,0.2657536453,1.8718370072,0,1.8718370072,2.7532823767,-0.02,2.7533550163,0.265,-0.02,0.2657536453,2.4882823767,0,2.4882823767
2020-05-29 15:00:00,2.1332360643,-0.019,2.1333206758,0.245,-0.019,0.2457356303,1.8882360643,0,1.8882360643,2.7591931639,-0.019,2.7592585808,0.245,-0.019,0.2457356303,2.5141931639,0,2.5141931639
2020-05-29 15:30:00,2.167602762,-0.016,2.1676618126,0.23450000000000001,-0.016,0.2350452084,1.933102762,0,1.933102762,2.7873021353,-0.016,2.7873480575,0.23450000000000001,-0.016,0.2350452084,2.5528021353,0,2.5528021353
2020-05-29 16:00:00,2.2102820031,-0.015,2.210332901,0.221,-0.015,0.2215084648,1.9892820031,0,1.9892820031,2.8150640889,-0.015,2.8151040521,0.221,-0.015,0.2215084648,2.5940640889,0,2.5940640889
2020-05-29 16:30:00,2.2710235026,-0.0155,2.2710763967,0.20650000000000002,-0.0155,0.20708090210000002,2.0645235026,0,2.0645235026,2.8708063701,-0.0155,2.8708482135,0.20650000000000002,-0.0155,0.20708090210000002,2.6643063701000003,0,2.6643063701000003
2020-05-29 17:00:00,2.3198919671000002,-0.012,2.3199230028,0.192,-0.012,0.1923746345,2.1278919671,0,2.1278919671,2.8991940266,-0.012,2.899218861,0.192,-0.012,0.1923746345,2.7071940266,0,2.7071940266
2020-05-29 17:30:00,2.3878765988,-0.0105,2.3878996841,0.17500000000000002,-0.0105,0.175314717,2.2128765988,0,2.2128765988,2.9509176457,-0.0105,2.9509363263,0.17500000000000002,-0.0105,0.175314717,2.7759176457,0,2.7759176457
2020-05-29 18:00:00,2.3652804672,-0.019,2.3653567783,0.14650000000000002,-0.019,0.1477269441,2.2187804672,0,2.2187804672,3.1801067955,-0.019,3.1801635541,0.14650000000000002,-0.019,0.1477269441,3.0336067955,0,3.0336067955
2020-05-29 18:30:00,2.3302133947,-0.0105,2.3302370512,0.114,-0.0105,0.1144825314,2.2162133947,0,2.2162133947,3.4487077203,-0.0105,3.4487237045,0.114,-0.0105,0.1144825314,3.3347077203,0,3.3347077203
2020-05-29 19:00:00,2.3069705574,-0.006500000000000001,2.3069797144,0.083,-0.006500000000000001,0.08325412900000001,2.2239705574,0,2.2239705574,3.4056282248,-0.006500000000000001,3.4056344278,0.083,-0.006500000000000001,0.08325412900000001,3.3226282248,0,3.3226282248
2020-05-29 19:30:00,2.2551112102,0.0,2.2551112102,0.053,0.0,0.053,2.2021112102,0,2.2021112102,3.3577113715999998,0.0,3.3577113715999998,0.053,0.0,0.053,3.3047113716,0,3.3047113716
2020-05-29 20:00:00,2.1985836837,-0.0005,2.1985837405,0.0245,-0.0005,0.0245051015,2.1740836837,0,2.1740836837,3.3128289423,-0.0005,3.31282898,0.0245,-0.0005,0.0245051015,3.2883289423,0,3.2883289423
2020-05-29 20:30:00,2.2526744508,-0.0005,2.2526745062,0.002,-0.0005,0.0020615528,2.2506744508,0,2.2506744508,3.3225682968,-0.0005,3.3225683344,0.002,-0.0005,0.0020615528,3.3205682968,0,3.3205682968
2020-05-29 21:00:00,2.1739025991,0.007500000000000001,2.1739155367,0.003,0.007500000000000001,0.0080777472,2.1709025991,0,2.1709025991,3.501255925,0.007500000000000001,3.5012639578,0.003,0.007500000000000001,0.0080777472,3.498255925,0,3.498255925
2020-05-29 21:30:00,2.1399573927,0.0095,2.1399784795,0.006500000000000001,0.0095,0.011510864400000001,2.1334573927,0,2.1334573927,3.7151845097000002,0.0095,3.7151966558,0.006500000000000001,0.0095,0.011510864400000001,3.7086845097000003,0,3.7086845097000003
2020-05-29 22:00:00,2.1138842711,0.0045000000000000005,2.1138890609,0.011,0.0045000000000000005,0.0118848643,2.1028842711,0,2.1028842711,3.7182427506,0.0045000000000000005,3.7182454736,0.011,0.0045000000000000005,0.0118848643,3.7072427506,0,3.7072427506
2020-05-29 22:30:00,2.086343845,-0.003,2.0863460019,0.0205,-0.003,0.020718349400000002,2.065843845,0,2.065843845,3.7084265736,-0.003,3.708427787,0.0205,-0.003,0.020718349400000002,3.6879265736,0,3.6879265736
2020-05-29 23:00:00,2.012223031,-0.006,2.0122319763,0.032,-0.006,0.0325576412,1.980223031,0,1.980223031,3.6634286351,-0.006,3.6634335485,0.032,-0.006,0.0325576412,3.6314286351,0,3.6314286351
2020-05-29 23:30:00,1.9922116079,0.0035,1.9922146823,0.03,0.0035,0.0302034766,1.9622116079,0,1.9622116079,3.4571909196,0.0035,3.4571926913,0.03,0.0035,0.0302034766,3.4271909196,0,3.4271909196
2020-05-30 00:00:00,1.9984627562,0.002,1.9984637569,0.038,0.002,0.038052595200000004,1.9604627562,0,1.9604627562,3.0471001818,0.002,3.0471008382,0.038,0.002,0.038052595200000004,3.0091001818,0,3.0091001818
2020-05-30 00:30:00,2.0584394335,0.0025,2.0584409516,0.041,0.0025,0.041076148800000004,2.0174394335,0,2.0174394335,2.5760383954,0.0025,2.5760396085,0.041,0.0025,0.041076148800000004,2.5350383954,0,2.5350383954
2020-05-30 01:00:00,2.0414330782,-0.0015,2.0414336293,0.0455,-0.0015,0.0455247186,1.9959330782,0,1.9959330782,2.5782688892,-0.0015,2.5782693256,0.0455,-0.0015,0.0455247186,2.5327688891999998,0,2.5327688891999998
2020-05-30 01:30:00,2.0709806076,-0.001,2.0709808491,0.042,-0.001,0.042011903100000005,2.0289806076,0,2.0289806076,2.6035922931,-0.001,2.6035924852,0.042,-0.001,0.042011903100000005,2.5615922931,0,2.5615922931
2020-05-30 02:00:00,2.0991774885,0.0015,2.0991780244,0.0485,0.0015,0.048523190300000005,2.0506774885,0,2.0506774885,2.6307565253,0.0015,2.6307569529,0.0485,0.0015,0.048523190300000005,2.5822565253,0,2.5822565253
2020-05-30 02:30:00,2.1446761282,-0.01,2.1446994416,0.0555,-0.01,0.0563937053,2.0891761282,0,2.0891761282,2.6562579456,-0.01,2.656276769,0.0555,-0.01,0.0563937053,2.6007579456,0,2.6007579456
2020-05-30 03:00:00,2.0588170299,-0.0205,2.0589190884,0.061,-0.0205,0.0643525446,1.9978170299,0,1.9978170299,2.5791053471,-0.0205,2.5791868179,0.061,-0.0205,0.0643525446,2.5181053471,0,2.5181053471
2020-05-30 03:30:00,2.0839087266,-0.012,2.0839432768,0.053,-0.012,0.054341512700000004,2.0309087266,0,2.0309087266,2.6061724478,-0.012,2.6062000743000002,0.053,-0.012,0.054341512700000004,2.5531724477999997,0,2.5531724477999997
2020-05-30 04:00:00,2.0875713212,-0.012,2.0876058108,0.053,-0.012,0.054341512700000004,2.0345713212,0,2.0345713212,2.6084705328,-0.012,2.608498135,0.053,-0.012,0.054341512700000004,2.5554705328000002,0,2.5554705328000002
2020-05-30 04:30:00,2.0176530233,-0.0105,2.0176803445,0.06,-0.0105,0.060911821500000005,1.9576530233,0,1.9576530233,2.5580546073,-0.0105,2.5580761568,0.06,-0.0105,0.060911821500000005,2.4980546073,0,2.4980546073
2020-05-30 05:00:00,2.0176886137,-0.0035,2.0176916494,0.053,-0.0035,0.053115440300000004,1.9646886137,0,1.9646886137,2.5528450283,-0.0035,2.5528474275,0.053,-0.0035,0.053115440300000004,2.4998450283,0,2.4998450283
2020-05-30 05:30:00,1.9993941257,0.005,1.9994003776,0.043500000000000004,0.005,0.0437864134,1.9558941257,0,1.9558941257,2.5299410335,0.005,2.5299459743,0.043500000000000004,0.005,0.0437864134,2.4864410335000002,0,2.4864410335000002
2020-05-30 06:00:00,2.0054098369,0.008,2.0054257936,0.034,0.008,0.0349284984,1.9714098369,0,1.9714098369,2.5159730352,0.008,2.5159857539,0.034,0.008,0.0349284984,2.4819730352000002,0,2.4819730352000002
2020-05-30 06:30:00,1.9474586656000001,0.0025,1.9474602703000001,0.036500000000000005,0.0025,0.0365855163,1.9109586656,0,1.9109586656,2.4807389227,0.0025,2.4807401824,0.036500000000000005,0.0025,0.0365855163,2.4442389227,0,2.4442389227
2020-05-30 07:00:00,1.9520412020000002,0.001,1.9520414582,0.05,0.001,0.050009999000000006,1.902041202,0,1.902041202,2.4986192792,0.001,2.4986194793,0.05,0.001,0.050009999000000006,2.4486192792,0,2.4486192792
2020-05-30 07:30:00,1.9475886723,-0.01,1.9476143449,0.07150000000000001,-0.01,0.072195914,1.8760886722999999,0,1.8760886722999999,2.5025978532,-0.01,2.5026178324,0.07150000000000001,-0.01,0.072195914,2.4310978532,0,2.4310978532
2020-05-30 08:00:00,1.9599853662000002,-0.0175,1.9600634903,0.107,-0.0175,0.10842163070000001,1.8529853662,0,1.8529853662,2.505381492,-0.0175,2.5054426096,0.107,-0.0175,0.10842163070000001,2.398381492,0,2.398381492
2020-05-30 08:30:00,1.9643309225,-0.018000000000000002,1.9644133916,0.137,-0.018000000000000002,0.1381774222,1.8273309225,0,1.8273309225,2.5416054433,-0.018000000000000002,2.5416691818,0.137,-0.018000000000000002,0.1381774222,2.4046054433,0,2.4046054433
2020-05-30 09:00:00,1.9948309225,-0.0195,1.994926229,0.1675,-0.0195,0.1686312545,1.8273309225,0,1.8273309225,2.5644705634,-0.0195,2.5645447004,0.1675,-0.0195,0.1686312545,2.3969705634,0,2.3969705634
2020-05-30 09:30:00,2.0748540197,-0.025,2.0750046273,0.1925,-0.025,0.1941165887,1.8823540197000002,0,1.8823540197000002,2.6092817605,-0.025,2.6094015225,0.1925,-0.025,0.1941165887,2.4167817605,0,2.4167817605
2020-05-30 10:00:00,1.8668304859,-0.041,1.8672806599,0.2175,-0.041,0.22133063500000003,1.6493304859,0,1.6493304859,2.4508657206,-0.041,2.4512086367,0.2175,-0.041,0.22133063500000003,2.2333657206,0,2.2333657206
2020-05-30 10:30:00,1.8420337227,-0.0375,1.8424153945000001,0.244,-0.0375,0.2468648416,1.5980337226999999,0,1.5980337226999999,2.458463677,-0.0375,2.4587496621,0.244,-0.0375,0.2468648416,2.214463677,0,2.214463677
2020-05-30 11:00:00,1.7436657086,-0.035,1.7440169447,0.246,-0.035,0.2484773632,1.4976657086,0,1.4976657086,2.399435906,-0.035,2.3996911606999998,0.246,-0.035,0.2484773632,2.153435906,0,2.153435906
2020-05-30 11:30:00,1.8743790778,-0.026500000000000003,1.8745663972000002,0.242,-0.026500000000000003,0.24344660610000002,1.6323790778,0,1.6323790778,2.4961432289,-0.026500000000000003,2.4962838919,0.242,-0.026500000000000003,0.24344660610000002,2.2541432289,0,2.2541432289
2020-05-30 12:00:00,1.9520492206000002,-0.025500000000000002,1.9522157692,0.2525,-0.025500000000000002,0.2537843573,1.6995492206,0,1.6995492206,2.5823113325,-0.025500000000000002,2.5824372341,0.2525,-0.025500000000000002,0.2537843573,2.3298113325,0,2.3298113325
2020-05-30 12:30:00,1.9918267626000001,-0.021,1.9919374619,0.251,-0.021,0.2518769541,1.7408267626,0,1.7408267626,2.6505187565,-0.021,2.6506019465,0.251,-0.021,0.2518769541,2.3995187565,0,2.3995187565
2020-05-30 13:00:00,1.9701040339,-0.022,1.9702268662,0.2575,-0.022,0.25843809700000003,1.7126040339,0,1.7126040339,2.6210787023,-0.022,2.621171029,0.2575,-0.022,0.25843809700000003,2.3635787023,0,2.3635787023
2020-05-30 13:30:00,2.0017723743,-0.016,2.0018363167,0.257,-0.016,0.2574975728,1.7447723743,0,1.7447723743,2.6472062121,-0.016,2.6472545646,0.257,-0.016,0.2574975728,2.3902062121,0,2.3902062121
2020-05-30 14:00:00,2.1059651892,-0.016,2.1060259681,0.256,-0.016,0.2564995127,1.8499651892000002,0,1.8499651892000002,2.7513119049,-0.016,2.7513584278,0.256,-0.016,0.2564995127,2.4953119049,0,2.4953119049
2020-05-30 14:30:00,2.1635615429,-0.0155,2.1636170641,0.23850000000000002,-0.0155,0.2390031381,1.9250615429,0,1.9250615429,2.7899575443,-0.0155,2.7900006001,0.23850000000000002,-0.0155,0.2390031381,2.5514575443,0,2.5514575443
2020-05-30 15:00:00,2.1502412539,-0.019,2.1503251963,0.248,-0.019,0.24872675770000002,1.9022412539,0,1.9022412539,2.7827766824999998,-0.019,2.7828415451,0.248,-0.019,0.24872675770000002,2.5347766825,0,2.5347766825
