Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-30 15:30:00,2.1394438177,-0.0175,2.1395153888,0.23800000000000002,-0.0175,0.2386425151,1.9014438177000001,0,1.9014438177000001,2.779645996,-0.0175,2.7797010834,0.23800000000000002,-0.0175,0.2386425151,2.541645996,0,2.541645996
2020-05-30 16:00:00,2.1484505194,-0.0165,2.1485138781,0.2255,-0.0165,0.2261028527,1.9229505194,0,1.9229505194,2.7817596551,-0.0165,2.7818085894999998,0.2255,-0.0165,0.2261028527,2.5562596551,0,2.5562596551
2020-05-30 16:30:00,2.2138981723,-0.016,2.2139559881,0.20700000000000002,-0.016,0.2076174366,2.0068981723,0,2.0068981723,2.8300248444,-0.016,2.8300700733,0.20700000000000002,-0.016,0.2076174366,2.6230248444,0,2.6230248444
2020-05-30 17:00:00,2.3155522258,-0.0155,2.3156041027,0.189,-0.0155,0.1896345169,2.1265522258,0,2.1265522258,2.9019409712,-0.0155,2.9019823656,0.189,-0.0155,0.1896345169,2.7129409712,0,2.7129409712
2020-05-30 17:30:00,2.4427871942,-0.017,2.4428463472,0.164,-0.017,0.16487874330000002,2.2787871942,0,2.2787871942,3.0148752621,-0.017,3.0149231907,0.164,-0.017,0.16487874330000002,2.8508752621,0,2.8508752621
2020-05-30 18:00:00,2.3808852863,-0.0175,2.3809495997,0.1335,-0.0175,0.1346421182,2.2473852863,0,2.2473852863,3.2062710623,-0.0175,3.20631882,0.1335,-0.0175,0.1346421182,3.0727710623,0,3.0727710623
2020-05-30 18:30:00,2.3522270658,-0.0055000000000000005,2.3522334958,0.11,-0.0055000000000000005,0.1101374142,2.2422270658,0,2.2422270658,3.4518889762000002,-0.0055000000000000005,3.4518933578,0.11,-0.0055000000000000005,0.1101374142,3.3418889762,0,3.3418889762
2020-05-30 19:00:00,2.2805700323,-0.0045000000000000005,2.280574472,0.082,-0.0045000000000000005,0.0821233828,2.1985700323,0,2.1985700323,3.3553447975,-0.0045000000000000005,3.3553478151,0.082,-0.0045000000000000005,0.0821233828,3.2733447975,0,3.2733447975
2020-05-30 19:30:00,2.1535138322,-0.005,2.1535196367,0.0585,-0.005,0.0587132864,2.0950138322,0,2.0950138322,3.2434760849,-0.005,3.2434799388,0.0585,-0.005,0.0587132864,3.1849760849,0,3.1849760849
2020-05-30 20:00:00,2.2107395645,-0.001,2.2107397907,0.0285,-0.001,0.0285175385,2.1822395645,0,2.1822395645,3.2915520856000002,-0.001,3.2915522375,0.0285,-0.001,0.0285175385,3.2630520856,0,3.2630520856
2020-05-30 20:30:00,2.1395947434,0.0035,2.1395976061,0.004,0.0035,0.0053150729,2.1355947434,0,2.1355947434,3.2401095157,0.0035,3.240111406,0.004,0.0035,0.0053150729,3.2361095157,0,3.2361095157
2020-05-30 21:00:00,2.1103823649,0.0095,2.1104037472,0.0055000000000000005,0.0095,0.0109772492,2.1048823649,0,2.1048823649,3.1906440939,0.0095,3.1906582367,0.0055000000000000005,0.0095,0.0109772492,3.1851440939,0,3.1851440939
2020-05-30 21:30:00,2.1023131325,0.0015,2.1023136676,0.011,0.0015,0.0111018017,2.0913131325,0,2.0913131325,3.1708183934,0.0015,3.1708187482,0.011,0.0015,0.0111018017,3.1598183934,0,3.1598183934
2020-05-30 22:00:00,2.0559259994,0.005,2.0559320794,0.0155,0.005,0.0162864975,2.0404259994,0,2.0404259994,3.1303439621,0.005,3.1303479553,0.0155,0.005,0.0162864975,3.1148439621,0,3.1148439621
2020-05-30 22:30:00,2.0778517749,0.003,2.0778539406,0.0245,0.003,0.0246829901,2.0533517749,0,2.0533517749,3.1873439397,0.003,3.1873453515,0.0245,0.003,0.0246829901,3.1628439397,0,3.1628439397
2020-05-30 23:00:00,2.035756014,0.002,2.0357569964,0.0285,0.002,0.0285700893,2.007256014,0,2.007256014,3.2019193223,0.002,3.201919947,0.0285,0.002,0.0285700893,3.1734193223,0,3.1734193223
2020-05-30 23:30:00,1.9269931839,-0.0005,1.9269932488000001,0.0315,-0.0005,0.031503968,1.8954931839,0,1.8954931839,3.1407743795,-0.0005,3.1407744193,0.0315,-0.0005,0.031503968,3.1092743795,0,3.1092743795
2020-05-31 00:00:00,1.8869221070000002,-0.0005,1.8869221733,0.0425,-0.0005,0.042502941100000004,1.8444221070000002,0,1.8444221070000002,3.1416801606,-0.0005,3.1416802004,0.0425,-0.0005,0.042502941100000004,3.0991801606,0,3.0991801606
2020-05-31 00:30:00,1.9433849345,-0.008,1.9434014005,0.056,-0.008,0.0565685425,1.8873849345,0,1.8873849345,2.671756986,-0.008,2.6717689631,0.056,-0.008,0.0565685425,2.615756986,0,2.615756986
2020-05-31 01:00:00,1.9103713149,-0.026000000000000002,1.9105482355999999,0.0665,-0.026000000000000002,0.0714020308,1.8438713149,0,1.8438713149,2.5402565326,-0.026000000000000002,2.5403895865,0.0665,-0.026000000000000002,0.0714020308,2.4737565326,0,2.4737565326
2020-05-31 01:30:00,1.8651530951000002,-0.028,1.8653632537,0.061500000000000006,-0.028,0.0675740335,1.8036530951,0,1.8036530951,2.4485337879,-0.028,2.4486938785,0.061500000000000006,-0.028,0.0675740335,2.3870337879,0,2.3870337879
2020-05-31 02:00:00,1.8269274781,-0.029500000000000002,1.8271656357000001,0.079,-0.029500000000000002,0.0843282278,1.7479274781,0,1.7479274781,2.4024335751,-0.029500000000000002,2.4026146867,0.079,-0.029500000000000002,0.0843282278,2.3234335751,0,2.3234335751
2020-05-31 02:30:00,1.8108834568,-0.035500000000000004,1.8112313889,0.0975,-0.035500000000000004,0.1037617463,1.7133834568,0,1.7133834568,2.3934852463,-0.035500000000000004,2.3937484985,0.0975,-0.035500000000000004,0.1037617463,2.2959852463,0,2.2959852463
2020-05-31 03:00:00,1.7678872841,-0.0345,1.7682238827,0.09050000000000001,-0.0345,0.09685298140000001,1.6773872841,0,1.6773872841,2.3252991659,-0.0345,2.3255550866,0.09050000000000001,-0.0345,0.09685298140000001,2.2347991659,0,2.2347991659
2020-05-31 03:30:00,1.6075236720000001,-0.031,1.6078225512,0.092,-0.031,0.09708243920000001,1.515523672,0,1.515523672,2.2097360872,-0.031,2.2099535233,0.092,-0.031,0.09708243920000001,2.1177360872,0,2.1177360872
2020-05-31 04:00:00,1.603149417,-0.024,1.6033290534,0.0835,-0.024,0.0868806653,1.5196494170000001,0,1.5196494170000001,2.2069960221000002,-0.024,2.2071265124,0.0835,-0.024,0.0868806653,2.1234960221,0,2.1234960221
2020-05-31 04:30:00,1.6209377491999999,-0.02,1.6210611299000002,0.0775,-0.02,0.080039053,1.5434377492,0,1.5434377492,2.2149954960000002,-0.02,2.2150857878,0.0775,-0.02,0.080039053,2.137495496,0,2.137495496
2020-05-31 05:00:00,1.7664304384,-0.007,1.7664443082,0.052500000000000005,-0.007,0.0529646108,1.7139304384,0,1.7139304384,2.3274716595,-0.007,2.3274821859,0.052500000000000005,-0.007,0.0529646108,2.2749716595000002,0,2.2749716595000002
2020-05-31 05:30:00,1.7643074572000002,0.005,1.7643145421000002,0.0385,0.005,0.0388233177,1.7258074572000002,0,1.7258074572000002,2.3155267378,0.005,2.3155321361,0.0385,0.005,0.0388233177,2.2770267378,0,2.2770267378
2020-05-31 06:00:00,1.7579282664,0.0095,1.7579539356,0.029,0.0095,0.030516389,1.7289282664,0,1.7289282664,2.3101368943000002,0.0095,2.3101564277,0.029,0.0095,0.030516389,2.2811368943,0,2.2811368943
2020-05-31 06:30:00,1.7185688817,0.011,1.718604085,0.024,0.011,0.0264007576,1.6945688817,0,1.6945688817,2.2854472872000002,0.011,2.2854737588000003,0.024,0.011,0.0264007576,2.2614472872,0,2.2614472872
2020-05-31 07:00:00,1.7196529273999999,0.007500000000000001,1.7196692823,0.0205,0.007500000000000001,0.021828880000000002,1.6991529274000001,0,1.6991529274000001,2.3007885358,0.007500000000000001,2.3008007599,0.0205,0.007500000000000001,0.021828880000000002,2.2802885358,0,2.2802885358
2020-05-31 07:30:00,1.6783940128000001,-0.001,1.6783943107,0.0375,-0.001,0.037513331000000004,1.6408940128,0,1.6408940128,2.2661651079,-0.001,2.2661653286,0.0375,-0.001,0.037513331000000004,2.2286651079,0,2.2286651079
2020-05-31 08:00:00,1.7098940128,-0.007500000000000001,1.7099104611,0.069,-0.007500000000000001,0.0694064118,1.6408940128,0,1.6408940128,2.3103312491,-0.007500000000000001,2.3103434226,0.069,-0.007500000000000001,0.0694064118,2.2413312491,0,2.2413312491
2020-05-31 08:30:00,1.7171048567,-0.006500000000000001,1.7171171592999999,0.0975,-0.006500000000000001,0.09771642650000001,1.6196048567,0,1.6196048567,2.3266940763,-0.006500000000000001,2.3267031556,0.0975,-0.006500000000000001,0.09771642650000001,2.2291940763,0,2.2291940763
2020-05-31 09:00:00,1.646611267,-0.01,1.6466416321000001,0.12350000000000001,-0.01,0.1239041969,1.523111267,0,1.523111267,2.3071466826,-0.01,2.3071683543,0.12350000000000001,-0.01,0.1239041969,2.1836466826,0,2.1836466826
2020-05-31 09:30:00,1.7073045096000001,-0.018000000000000002,1.7073993934,0.1605,-0.018000000000000002,0.1615061918,1.5468045096,0,1.5468045096,2.4086562221,-0.018000000000000002,2.4087234786,0.1605,-0.018000000000000002,0.1615061918,2.2481562221,0,2.2481562221
2020-05-31 10:00:00,1.5992257638,-0.026000000000000002,1.5994371021,0.1865,-0.026000000000000002,0.1883036112,1.4127257638000001,0,1.4127257638000001,2.3278572765,-0.026000000000000002,2.3280024698,0.1865,-0.026000000000000002,0.1883036112,2.1413572765,0,2.1413572765
2020-05-31 10:30:00,1.6462879781000002,-0.0275,1.6465176455,0.213,-0.0275,0.214767898,1.4332879781,0,1.4332879781,2.3750379631,-0.0275,2.3751971658,0.213,-0.0275,0.214767898,2.1620379631,0,2.1620379631
2020-05-31 11:00:00,1.7694467166,-0.030500000000000003,1.7697095617,0.23450000000000001,-0.030500000000000003,0.23647515730000002,1.5349467166,0,1.5349467166,2.4593054059,-0.030500000000000003,2.4594945272,0.23450000000000001,-0.030500000000000003,0.23647515730000002,2.2248054059,0,2.2248054059
2020-05-31 11:30:00,1.8650509515,-0.0285,1.8652686943,0.256,-0.0285,0.2575815405,1.6090509515,0,1.6090509515,2.5213644933,-0.0285,2.5215255616,0.256,-0.0285,0.2575815405,2.2653644933,0,2.2653644933
2020-05-31 12:00:00,1.8267913919,-0.0385,1.8271970445,0.28550000000000003,-0.0385,0.2880841891,1.5412913919,0,1.5412913919,2.5117497631,-0.0385,2.512044809,0.28550000000000003,-0.0385,0.2880841891,2.2262497631000002,0,2.2262497631000002
2020-05-31 12:30:00,1.8378554384,-0.042,1.8383352829000001,0.305,-0.042,0.30787822270000004,1.5328554384,0,1.5328554384,2.5302169412,-0.042,2.5305655039,0.305,-0.042,0.30787822270000004,2.2252169412000002,0,2.2252169412000002
2020-05-31 13:00:00,1.9544871063,-0.0385,1.9548662611,0.3045,-0.0385,0.3069242578,1.6499871063,0,1.6499871063,2.6076838226,-0.0385,2.6079680153,0.3045,-0.0385,0.3069242578,2.3031838226,0,2.3031838226
2020-05-31 13:30:00,2.0107621252,-0.036500000000000005,2.0110933778,0.29450000000000004,-0.036500000000000005,0.2967532645,1.7162621252,0,1.7162621252,2.6517601809,-0.036500000000000005,2.6520113701,0.29450000000000004,-0.036500000000000005,0.2967532645,2.3572601809,0,2.3572601809
2020-05-31 14:00:00,2.0754095155,-0.029,2.0756121162,0.2505,-0.029,0.2521730557,1.8249095155,0,1.8249095155,2.6887912335,-0.029,2.6889476189,0.2505,-0.029,0.2521730557,2.4382912335,0,2.4382912335
2020-05-31 14:30:00,2.1557529906,-0.023,2.1558756821,0.258,-0.023,0.259023165,1.8977529906,0,1.8977529906,2.7620452515,-0.023,2.7621410122,0.258,-0.023,0.259023165,2.5040452515,0,2.5040452515
2020-05-31 15:00:00,2.2031915105,-0.023,2.2033115603,0.229,-0.023,0.2301521236,1.9741915105,0,1.9741915105,2.8016124664,-0.023,2.8017068747,0.229,-0.023,0.2301521236,2.5726124664,0,2.5726124664
2020-05-31 15:30:00,2.2625644014,-0.021,2.2626618551,0.246,-0.021,0.24689471440000002,2.0165644014,0,2.0165644014,2.8602523535,-0.021,2.8603294435,0.246,-0.021,0.24689471440000002,2.6142523535,0,2.6142523535
2020-05-31 16:00:00,2.2595644014,-0.026000000000000002,2.2597139828,0.243,-0.026000000000000002,0.24438698820000002,2.0165644014,0,2.0165644014,2.8572523535,-0.026000000000000002,2.8573706465,0.243,-0.026000000000000002,0.24438698820000002,2.6142523535,0,2.6142523535
2020-05-31 16:30:00,2.3199991482,-0.0175,2.3200651495,0.21450000000000002,-0.0175,0.2152126855,2.1054991482,0,2.1054991482,2.8839557572,-0.0175,2.8840088522,0.21450000000000002,-0.0175,0.2152126855,2.6694557572,0,2.6694557572
2020-05-31 17:00:00,2.3184196116,-0.0175,2.3184856579,0.137,-0.0175,0.1381131782,2.1814196116,0,2.1814196116,3.1110342936,-0.0175,3.1110835132,0.137,-0.0175,0.1381131782,2.9740342936,0,2.9740342936
2020-05-31 17:30:00,2.3422169384,-0.0045000000000000005,2.3422212612,0.111,-0.0045000000000000005,0.11109117880000001,2.2312169384000002,0,2.2312169384000002,3.4228404927,-0.0045000000000000005,3.4228434508,0.111,-0.0045000000000000005,0.11109117880000001,3.3118404927,0,3.3118404927
2020-05-31 18:00:00,2.3685186842,-0.006500000000000001,2.3685276033,0.0925,-0.006500000000000001,0.0927280971,2.2760186842,0,2.2760186842,3.4239798704,-0.006500000000000001,3.4239860402,0.0925,-0.006500000000000001,0.0927280971,3.3314798704,0,3.3314798704
2020-05-31 18:30:00,2.2563801302,-0.014,2.2564235622,0.095,-0.014,0.0960260381,2.1613801302,0,2.1613801302,3.5375673739,-0.014,3.5375950764,0.095,-0.014,0.0960260381,3.4425673739000002,0,3.4425673739000002
2020-05-31 19:00:00,2.1202329206,-0.0035,2.1202358095,0.0835,-0.0035,0.0835733211,2.0367329206,0,2.0367329206,3.7997509736,-0.0035,3.7997525856000003,0.0835,-0.0035,0.0835733211,3.7162509736000002,0,3.7162509736000002
2020-05-31 19:30:00,2.0880737564,-0.026000000000000002,2.0882356218,0.0755,-0.026000000000000002,0.0798514245,2.0125737564,0,2.0125737564,3.7817045593,-0.026000000000000002,3.781793936,0.0755,-0.026000000000000002,0.0798514245,3.7062045593,0,3.7062045593
2020-05-31 20:00:00,2.0644806076,-0.0125,2.0645184497,0.035500000000000004,-0.0125,0.037636418500000005,2.0289806076,0,2.0289806076,3.7685125489,-0.0125,3.7685332798,0.035500000000000004,-0.0125,0.037636418500000005,3.7330125489,0,3.7330125489
2020-05-31 20:30:00,2.0446141488,-0.008,2.0446297996,0.0155,-0.008,0.0174427635,2.0291141488,0,2.0291141488,3.7737954678000003,-0.008,3.7738039473000002,0.0155,-0.008,0.0174427635,3.7582954678,0,3.7582954678
2020-05-31 21:00:00,2.0722815342,0.0115,2.0723134432,0.006,0.0115,0.0129711218,2.0662815342,0,2.0662815342,3.795748298,0.0115,3.7957657187000002,0.006,0.0115,0.0129711218,3.789748298,0,3.789748298
2020-05-31 21:30:00,2.0676683049,0.01,2.0676924866,0.009000000000000001,0.01,0.013453624,2.0586683049,0,2.0586683049,3.7610065645,0.01,3.7610198588,0.009000000000000001,0.01,0.013453624,3.7520065645000003,0,3.7520065645000003
2020-05-31 22:00:00,2.0679450061,0.0085,2.067962475,0.022,0.0085,0.0235849528,2.0459450061,0,2.0459450061,3.7620328972,0.0085,3.7620424997,0.022,0.0085,0.0235849528,3.7400328972,0,3.7400328972
2020-05-31 22:30:00,2.0437182075,0.0055000000000000005,2.0437256082,0.027,0.0055000000000000005,0.0275544915,2.0167182075,0,2.0167182075,3.744872,0.0055000000000000005,3.7448760388,0.027,0.0055000000000000005,0.0275544915,3.717872,0,3.717872
2020-05-31 23:00:00,1.987192779,0.0,1.987192779,0.0405,0.0,0.0405,1.9466927790000002,0,1.9466927790000002,3.7127554975,0.0,3.7127554975,0.0405,0.0,0.0405,3.6722554975,0,3.6722554975
2020-05-31 23:30:00,1.9344765572,0.0005,1.9344766218,0.041,0.0005,0.0410030487,1.8934765572,0,1.8934765572,3.7083165546,0.0005,3.7083165882999998,0.041,0.0005,0.0410030487,3.6673165546,0,3.6673165546
2020-06-01 00:00:00,1.919074345,-0.0015,1.9190749312,0.0545,-0.0015,0.0545206383,1.864574345,0,1.864574345,3.633475728,-0.0015,3.6334760376,0.0545,-0.0015,0.0545206383,3.578975728,0,3.578975728
2020-06-01 00:30:00,1.9856349837,-0.0165,1.9857035374,0.0645,-0.0165,0.06657702310000001,1.9211349837,0,1.9211349837,3.1925837585,-0.0165,3.1926263961,0.0645,-0.0165,0.06657702310000001,3.1280837585,0,3.1280837585
2020-06-01 01:00:00,1.9553290838000001,-0.0195,1.9554263156,0.085,-0.0195,0.0872080845,1.8703290838000002,0,1.8703290838000002,3.1498431194,-0.0195,3.149903479,0.085,-0.0195,0.0872080845,3.0648431194,0,3.0648431194
2020-06-01 01:30:00,1.9953902533,-0.021,1.9955007550000001,0.0925,-0.021,0.0948538349,1.9028902533,0,1.9028902533,3.1480316141999998,-0.021,3.1481016572,0.0925,-0.021,0.0948538349,3.0555316142,0,3.0555316142
2020-06-01 02:00:00,1.9837185678,-0.0235,1.9838577585000001,0.08950000000000001,-0.0235,0.0925337776,1.8942185678,0,1.8942185678,3.1202009339,-0.0235,3.1202894285,0.08950000000000001,-0.0235,0.0925337776,3.0307009339,0,3.0307009339
2020-06-01 02:30:00,1.9953014440999999,-0.021500000000000002,1.9954172753,0.096,-0.021500000000000002,0.0983780972,1.8993014441,0,1.8993014441,3.1348188828,-0.021500000000000002,3.1348926103,0.096,-0.021500000000000002,0.0983780972,3.0388188828,0,3.0388188828
2020-06-01 03:00:00,1.9823077337,-0.0325,1.9825741351000001,0.10650000000000001,-0.0325,0.11134855190000001,1.8758077336999999,0,1.8758077336999999,3.1367604733,-0.0325,3.1369288352,0.10650000000000001,-0.0325,0.11134855190000001,3.0302604733,0,3.0302604733
2020-06-01 03:30:00,2.0051327863,-0.026000000000000002,2.0053013466,0.1075,-0.026000000000000002,0.1105995027,1.8976327863,0,1.8976327863,3.1667409743,-0.026000000000000002,3.1668477068,0.1075,-0.026000000000000002,0.1105995027,3.0592409743,0,3.0592409743
2020-06-01 04:00:00,2.1120688608,-0.0175,2.1121413595,0.094,-0.0175,0.0956151139,2.0180688608,0,2.0180688608,2.8479434635,-0.0175,2.8479972299,0.094,-0.0175,0.0956151139,2.7539434635,0,2.7539434635
2020-06-01 04:30:00,2.1478288239,-0.018000000000000002,2.1479042475,0.0915,-0.018000000000000002,0.0932536863,2.0563288239,0,2.0563288239,2.6738831382,-0.018000000000000002,2.6739437236,0.0915,-0.018000000000000002,0.0932536863,2.5823831382,0,2.5823831382
2020-06-01 05:00:00,2.1168544657,-0.0145,2.116904126,0.0765,-0.0145,0.0778620575,2.0403544657,0,2.0403544657,2.6458283249,-0.0145,2.6458680569,0.0765,-0.0145,0.0778620575,2.5693283249,0,2.5693283249
2020-06-01 05:30:00,2.1247600989,-0.011,2.1247885725,0.056,-0.011,0.0570701323,2.0687600989,0,2.0687600989,2.6413357652,-0.011,2.6413586702,0.056,-0.011,0.0570701323,2.5853357652,0,2.5853357652
2020-06-01 06:00:00,2.0498213516,0.007,2.0498333039,0.034,0.007,0.034713109900000004,2.0158213516,0,2.0158213516,2.563468986,0.007,2.5634785434,0.034,0.007,0.034713109900000004,2.529468986,0,2.529468986
2020-06-01 06:30:00,2.0296089647,0.01,2.0296335999,0.026500000000000003,0.01,0.0283240181,2.0031089647,0,2.0031089647,2.5377713674,0.01,2.5377910697,0.026500000000000003,0.01,0.0283240181,2.5112713674,0,2.5112713674
2020-06-01 07:00:00,1.9023924694,0.014,1.9024439828,0.016,0.014,0.0212602916,1.8863924694,0,1.8863924694,2.7853618334,0.014,2.7853970171,0.016,0.014,0.0212602916,2.7693618334,0,2.7693618334
2020-06-01 07:30:00,1.9058086859,0.0015,1.9058092762,0.029,0.0015,0.029038767200000003,1.8768086859,0,1.8768086859,2.9846606987,0.0015,2.9846610756,0.029,0.0015,0.029038767200000003,2.9556606987,0,2.9556606987
2020-06-01 08:00:00,2.000717759,-0.0015,2.0007183213,0.043500000000000004,-0.0015,0.0435258544,1.9572177590000002,0,1.9572177590000002,3.0833146388,-0.0015,3.0833150037,0.043500000000000004,-0.0015,0.0435258544,3.0398146388,0,3.0398146388
2020-06-01 08:30:00,1.9661129108000002,-0.0105,1.9661409482,0.068,-0.0105,0.0688058864,1.8981129108,0,1.8981129108,3.1347546107,-0.0105,3.1347721957,0.068,-0.0105,0.0688058864,3.0667546107,0,3.0667546107
2020-06-01 09:00:00,1.8759414497,-0.0095,1.8759655041,0.0965,-0.0095,0.0969664891,1.7794414497000002,0,1.7794414497000002,3.1041857891,-0.0095,3.1042003259,0.0965,-0.0095,0.0969664891,3.0076857891,0,3.0076857891
2020-06-01 09:30:00,1.9133987093,-0.0145,1.9134536500000001,0.1295,-0.0145,0.1303092476,1.7838987093,0,1.7838987093,3.1264152044,-0.0145,3.126448829,0.1295,-0.0145,0.1303092476,2.9969152044,0,2.9969152044
2020-06-01 10:00:00,1.8337623199,-0.026500000000000003,1.8339537878,0.1635,-0.026500000000000003,0.1656336319,1.6702623199,0,1.6702623199,3.0784848711,-0.026500000000000003,3.0785989267,0.1635,-0.026500000000000003,0.1656336319,2.9149848711,0,2.9149848711
2020-06-01 10:30:00,1.9641126587,-0.022,1.9642358657,0.17550000000000002,-0.022,0.1768735424,1.7886126587,0,1.7886126587,3.2628731167,-0.022,3.2629472836,0.17550000000000002,-0.022,0.1768735424,3.0873731167,0,3.0873731167
2020-06-01 11:00:00,1.9139163190000001,-0.0165,1.9139874414,0.193,-0.0165,0.1937040268,1.720916319,0,1.720916319,3.2785120281,-0.0165,3.2785535482,0.193,-0.0165,0.1937040268,3.0855120281,0,3.0855120281
2020-06-01 11:30:00,1.9490584249,-0.021,1.9491715531,0.209,-0.021,0.21005237440000002,1.7400584249,0,1.7400584249,3.2768904896,-0.021,3.2769577783,0.209,-0.021,0.21005237440000002,3.0678904896,0,3.0678904896
2020-06-01 12:00:00,1.8823134631,-0.021,1.8824306025,0.2215,-0.021,0.2224932583,1.6608134631,0,1.6608134631,3.20447947,-0.021,3.2045482792,0.2215,-0.021,0.2224932583,2.98297947,0,2.98297947
2020-06-01 12:30:00,1.9549976373,-0.022,1.9551214187000001,0.231,-0.022,0.2320452542,1.7239976373,0,1.7239976373,3.2991620751,-0.022,3.2992354263,0.231,-0.022,0.2320452542,3.0681620751,0,3.0681620751
2020-06-01 13:00:00,1.9116690475,-0.026500000000000003,1.9118527133,0.23850000000000002,-0.026500000000000003,0.23996770620000002,1.6731690475,0,1.6731690475,3.2870334361999998,-0.026500000000000003,3.2871402557,0.23850000000000002,-0.026500000000000003,0.23996770620000002,3.0485334362,0,3.0485334362
2020-06-01 13:30:00,1.9895828018000001,-0.017,1.9896554288,0.246,-0.017,0.2465866987,1.7435828018000001,0,1.7435828018000001,2.9624300143,-0.017,2.9624787914,0.246,-0.017,0.2465866987,2.7164300143,0,2.7164300143
2020-06-01 14:00:00,2.0912996098,-0.0145,2.091349877,0.2515,-0.0145,0.2519176453,1.8397996098,0,1.8397996098,2.7724150799,-0.0145,2.7724529979,0.2515,-0.0145,0.2519176453,2.5209150799,0,2.5209150799
2020-06-01 14:30:00,2.2990318745,-0.029,2.2992147703,0.266,-0.029,0.2675761574,2.0330318745,0,2.0330318745,2.9741348766,-0.029,2.9742762589,0.266,-0.029,0.2675761574,2.7081348766,0,2.7081348766
2020-06-01 15:00:00,2.3977146472,-0.032,2.3979281744,0.2675,-0.032,0.26940721970000003,2.1302146472,0,2.1302146472,3.0521596525,-0.032,3.052327398,0.2675,-0.032,0.26940721970000003,2.7846596525000002,0,2.7846596525000002
2020-06-01 15:30:00,2.4345119786,-0.0275,2.4346672923,0.2645,-0.0275,0.26592574150000003,2.1700119786,0,2.1700119786,3.0755297797,-0.0275,3.0756527235,0.2645,-0.0275,0.26592574150000003,2.8110297797,0,2.8110297797
2020-06-01 16:00:00,2.465678587,-0.029500000000000002,2.4658550534,0.2635,-0.029500000000000002,0.2651461861,2.202178587,0,2.202178587,3.1053727548,-0.029500000000000002,3.1055128717000002,0.2635,-0.029500000000000002,0.2651461861,2.8418727548,0,2.8418727548
2020-06-01 16:30:00,2.4533025157,-0.0285,2.4534680523,0.252,-0.0285,0.2536064865,2.2013025157,0,2.2013025157,3.1117622416,-0.0285,3.1118927517,0.252,-0.0285,0.2536064865,2.8597622416,0,2.8597622416
2020-06-01 17:00:00,2.4308903335,-0.030500000000000003,2.4310816653,0.23550000000000001,-0.030500000000000003,0.2374668398,2.1953903335,0,2.1953903335,3.0271025782,-0.030500000000000003,3.0272562278,0.23550000000000001,-0.030500000000000003,0.2374668398,2.7916025782,0,2.7916025782
2020-06-01 17:30:00,2.4984920453,-0.035,2.4987371811,0.20400000000000001,-0.035,0.2069806754,2.2944920453,0,2.2944920453,3.066742235,-0.035,3.0669419518,0.20400000000000001,-0.035,0.2069806754,2.862742235,0,2.862742235
2020-06-01 18:00:00,2.4736704007,-0.036000000000000004,2.4739323457,0.17350000000000002,-0.036000000000000004,0.1771955135,2.3001704007,0,2.3001704007,3.0430287565,-0.036000000000000004,3.0432416948,0.17350000000000002,-0.036000000000000004,0.1771955135,2.8695287565000003,0,2.8695287565000003
2020-06-01 18:30:00,2.5136232141,-0.035500000000000004,2.5138738856,0.146,-0.035500000000000004,0.1502539517,2.3676232141,0,2.3676232141,3.0626543949,-0.035500000000000004,3.0628601327,0.146,-0.035500000000000004,0.1502539517,2.9166543949,0,2.9166543949
2020-06-01 19:00:00,2.5278328513,-0.030500000000000003,2.5280168461,0.101,-0.030500000000000003,0.1055047392,2.4268328513,0,2.4268328513,3.0646842508,-0.030500000000000003,3.0648360164,0.101,-0.030500000000000003,0.1055047392,2.9636842508,0,2.9636842508
2020-06-01 19:30:00,2.4610158139,-0.026500000000000003,2.4611584846,0.0655,-0.026500000000000003,0.0706576252,2.3955158139,0,2.3955158139,3.001638754,-0.026500000000000003,3.0017557295,0.0655,-0.026500000000000003,0.0706576252,2.936138754,0,2.936138754
2020-06-01 20:00:00,2.3073361719,-0.029500000000000002,2.3075247475,0.037,-0.029500000000000002,0.047320714300000004,2.2703361719,0,2.2703361719,2.8533276035,-0.029500000000000002,2.8534800968000003,0.037,-0.029500000000000002,0.047320714300000004,2.8163276035,0,2.8163276035
2020-06-01 20:30:00,2.00451141,-0.014,2.0045602991,0.008,-0.014,0.016124515500000002,1.99651141,0,1.99651141,3.5352830181,-0.014,3.5353107384999998,0.008,-0.014,0.016124515500000002,3.5272830181,0,3.5272830181
2020-06-01 21:00:00,1.8927122481,-0.0095,1.8927360894,0.0035,-0.0095,0.010124228400000001,1.8892122481,0,1.8892122481,3.5751598918000003,-0.0095,3.5751725136,0.0035,-0.0095,0.010124228400000001,3.5716598918,0,3.5716598918
2020-06-01 21:30:00,1.9210718509,-0.0055000000000000005,1.9210797241000002,0.001,-0.0055000000000000005,0.005590169900000001,1.9200718508999999,0,1.9200718508999999,3.6065997738,-0.0055000000000000005,3.6066039675,0.001,-0.0055000000000000005,0.005590169900000001,3.6055997738,0,3.6055997738
2020-06-01 22:00:00,1.8820304305,-0.008,1.8820474333,0.0025,-0.008,0.0083815273,1.8795304305,0,1.8795304305,3.6243412142,-0.008,3.6243500433999998,0.0025,-0.008,0.0083815273,3.6218412142,0,3.6218412142
2020-06-01 22:30:00,1.9457230908,-0.005,1.9457295152,0.001,-0.005,0.0050990195,1.9447230908000002,0,1.9447230908000002,3.6662869375,-0.005,3.6662903469,0.001,-0.005,0.0050990195,3.6652869375,0,3.6652869375
2020-06-01 23:00:00,1.9084271001,0.0,1.9084271001,0.0,0.0,0.0,1.9084271001,0,1.9084271001,3.6560450608,0.0,3.6560450608,0.0,0.0,0.0,3.6560450608,0,3.6560450608
2020-06-01 23:30:00,1.8377239202000002,0.0,1.8377239202000002,0.0,0.0,0.0,1.8377239202000002,0,1.8377239202000002,3.4273171861,0.0,3.4273171861,0.0,0.0,0.0,3.4273171861,0,3.4273171861
2020-06-02 00:00:00,1.9284258784000001,0.0,1.9284258784000001,0.0,0.0,0.0,1.9284258784000001,0,1.9284258784000001,2.9257299947,0.0,2.9257299947,0.0,0.0,0.0,2.9257299947,0,2.9257299947
2020-06-02 00:30:00,1.9910628547,0.0005,1.9910629175,0.0005,0.0005,0.0007071068,1.9905628547,0,1.9905628547,2.5307014703,0.0005,2.5307015197,0.0005,0.0005,0.0007071068,2.5302014702999998,0,2.5302014702999998
2020-06-02 01:00:00,1.8960260152,-0.0035,1.8960292456,0.0195,-0.0035,0.0198116128,1.8765260152,0,1.8765260152,2.4384918573,-0.0035,2.4384943691,0.0195,-0.0035,0.0198116128,2.4189918573,0,2.4189918573
2020-06-02 01:30:00,1.8906517714,-0.006500000000000001,1.8906629447,0.034,-0.006500000000000001,0.0346157479,1.8566517714000002,0,1.8566517714000002,2.4472317492,-0.006500000000000001,2.4472403814,0.034,-0.006500000000000001,0.0346157479,2.4132317492,0,2.4132317492
2020-06-02 02:00:00,1.9048124617000002,-0.0025,1.9048141023,0.0465,-0.0025,0.0465671558,1.8583124617000002,0,1.8583124617000002,2.4618864204,-0.0025,2.4618876897,0.0465,-0.0025,0.0465671558,2.4153864204,0,2.4153864204
2020-06-02 02:30:00,1.8479647397,-0.009000000000000001,1.8479866556000002,0.0555,-0.009000000000000001,0.0562249944,1.7924647397,0,1.7924647397,2.4240683942,-0.009000000000000001,2.4240851016000002,0.0555,-0.009000000000000001,0.0562249944,2.3685683942,0,2.3685683942
2020-06-02 03:00:00,1.8436284176000002,-0.0045000000000000005,1.8436339095,0.049,-0.0045000000000000005,0.0492061988,1.7946284176,0,1.7946284176,2.3990248851000002,-0.0045000000000000005,2.3990291055,0.049,-0.0045000000000000005,0.0492061988,2.3500248851,0,2.3500248851
2020-06-02 03:30:00,1.7543359087,0.0035,1.7543394001000001,0.034,0.0035,0.0341796723,1.7203359087,0,1.7203359087,2.3182161343,0.0035,2.3182187764,0.034,0.0035,0.0341796723,2.2842161343000003,0,2.2842161343000003
2020-06-02 04:00:00,1.7432957691,0.0015,1.7432964145,0.0245,0.0015,0.0245458754,1.7187957691,0,1.7187957691,2.3087161343,0.0015,2.3087166215,0.0245,0.0015,0.0245458754,2.2842161343000003,0,2.2842161343000003
2020-06-02 04:30:00,1.8375155244,0.005,1.8375223271,0.0285,0.005,0.028935272600000003,1.8090155244,0,1.8090155244,2.3949802338,0.005,2.394985453,0.0285,0.005,0.028935272600000003,2.3664802338,0,2.3664802338
2020-06-02 05:00:00,1.9461251972,0.0095,1.9461483841,0.024,0.0095,0.025811819000000003,1.9221251972000002,0,1.9221251972000002,2.4784285776,0.0095,2.4784467847,0.024,0.0095,0.025811819000000003,2.4544285776,0,2.4544285776
2020-06-02 05:30:00,2.0009655593,0.0145,2.0010180958,0.016,0.0145,0.0215928229,1.9849655593,0,1.9849655593,2.5207758305,0.0145,2.5208175336,0.016,0.0145,0.0215928229,2.5047758305,0,2.5047758305
2020-06-02 06:00:00,2.0295889488,0.013000000000000001,2.0296305824,0.0035,0.013000000000000001,0.013462912,2.0260889488,0,2.0260889488,2.5355443724,0.013000000000000001,2.5355776983,0.0035,0.013000000000000001,0.013462912,2.5320443724,0,2.5320443724
2020-06-02 06:30:00,1.9431263141000001,0.004,1.9431304312000002,0.002,0.004,0.004472136000000001,1.9411263141,0,1.9411263141,2.4399489802,0.004,2.439952259,0.002,0.004,0.004472136000000001,2.4379489802,0,2.4379489802
2020-06-02 07:00:00,2.0023599426,-0.0035,2.0023630015,0.007,-0.0035,0.0078262379,1.9953599426,0,1.9953599426,2.54537242,-0.0035,2.5453748263,0.007,-0.0035,0.0078262379,2.53837242,0,2.53837242
2020-06-02 07:30:00,1.8897336047,-0.007500000000000001,1.8897484877,0.02,-0.007500000000000001,0.0213600094,1.8697336047,0,1.8697336047,2.9656922266,-0.007500000000000001,2.9657017101000003,0.02,-0.007500000000000001,0.0213600094,2.9456922266000003,0,2.9456922266000003
2020-06-02 08:00:00,1.9996402062,-0.0095,1.9996627726,0.042,-0.0095,0.0430610032,1.9576402062,0,1.9576402062,2.9754816149,-0.0095,2.9754967804,0.042,-0.0095,0.0430610032,2.9334816149,0,2.9334816149
2020-06-02 08:30:00,1.9895615429000002,-0.0095,1.9895842236,0.0645,-0.0095,0.0651958588,1.9250615429,0,1.9250615429,2.9970057774,-0.0095,2.9970208341,0.0645,-0.0095,0.0651958588,2.9325057774000003,0,2.9325057774000003
2020-06-02 09:00:00,2.0040115793,-0.0095,2.0040340965,0.092,-0.0095,0.09248918860000001,1.9120115793,0,1.9120115793,2.997853326,-0.0095,2.9978683784,0.092,-0.0095,0.09248918860000001,2.905853326,0,2.905853326
2020-06-02 09:30:00,1.9318417071,-0.015,1.9318999408000002,0.11,-0.015,0.1110180166,1.8218417071,0,1.8218417071,2.9897066334,-0.015,2.9897442623,0.11,-0.015,0.1110180166,2.8797066334,0,2.8797066334
2020-06-02 10:00:00,1.9377364030000002,-0.022,1.937861287,0.126,-0.022,0.1279062156,1.811736403,0,1.811736403,3.0312394872,-0.022,3.0313193215,0.126,-0.022,0.1279062156,2.9052394872000002,0,2.9052394872000002
2020-06-02 10:30:00,1.8714400976,-0.033,1.8717310274,0.164,-0.033,0.1672871782,1.7074400976000002,0,1.7074400976000002,2.9881531822,-0.033,2.9883353963,0.164,-0.033,0.1672871782,2.8241531822,0,2.8241531822
2020-06-02 11:00:00,1.9783792626,-0.034,1.9786713993,0.185,-0.034,0.1880983785,1.7933792626,0,1.7933792626,3.1397756207,-0.034,3.1399597049,0.185,-0.034,0.1880983785,2.9547756207,0,2.9547756207
2020-06-02 11:30:00,1.8175825573000002,-0.035500000000000004,1.8179292072000002,0.1995,-0.035500000000000004,0.2026339063,1.6180825573000002,0,1.6180825573000002,3.0476878121,-0.035500000000000004,3.0478945602,0.1995,-0.035500000000000004,0.2026339063,2.8481878121,0,2.8481878121
2020-06-02 12:00:00,1.7556389274000002,-0.036000000000000004,1.756007985,0.213,-0.036000000000000004,0.21602083230000002,1.5426389274,0,1.5426389274,2.9949285548,-0.036000000000000004,2.9951449128,0.213,-0.036000000000000004,0.21602083230000002,2.7819285548,0,2.7819285548
2020-06-02 12:30:00,1.7292519638,-0.035500000000000004,1.729616317,0.2295,-0.035500000000000004,0.2322294124,1.4997519638,0,1.4997519638,2.9362381508,-0.035500000000000004,2.9364527458,0.2295,-0.035500000000000004,0.2322294124,2.7067381508,0,2.7067381508
2020-06-02 13:00:00,1.8585379565,-0.029500000000000002,1.8587720639,0.23950000000000002,-0.029500000000000002,0.2413099666,1.6190379565000002,0,1.6190379565000002,3.0987427996,-0.029500000000000002,3.0988832162,0.23950000000000002,-0.029500000000000002,0.2413099666,2.8592427996,0,2.8592427996
2020-06-02 13:30:00,1.8436170765000002,-0.0315,1.843886161,0.243,-0.0315,0.24503316100000003,1.6006170765,0,1.6006170765,2.8346135834,-0.0315,2.8347886018,0.243,-0.0315,0.24503316100000003,2.5916135834,0,2.5916135834
2020-06-02 14:00:00,2.1651173692,-0.029,2.1653115763,0.2635,-0.029,0.2650910221,1.9016173692,0,1.9016173692,2.7526851216,-0.029,2.7528378773,0.2635,-0.029,0.2650910221,2.4891851216,0,2.4891851216
2020-06-02 14:30:00,2.1698863942,-0.0275,2.1700606474,0.2555,-0.0275,0.2569756798,1.9143863942000001,0,1.9143863942000001,2.7587266843,-0.0275,2.7588637459000003,0.2555,-0.0275,0.2569756798,2.5032266843,0,2.5032266843
2020-06-02 15:00:00,2.3063066555000002,-0.029500000000000002,2.3064953152,0.254,-0.029500000000000002,0.2557073523,2.0523066555,0,2.0523066555,2.880441661,-0.029500000000000002,2.880592719,0.254,-0.029500000000000002,0.2557073523,2.6264416610000003,0,2.6264416610000003
2020-06-02 15:30:00,2.2480640194,-0.027,2.2482261531,0.248,-0.027,0.2494654285,2.0000640194,0,2.0000640194,2.874441661,-0.027,2.8745684655,0.248,-0.027,0.2494654285,2.6264416610000003,0,2.6264416610000003
2020-06-02 16:00:00,2.2646291333,-0.026500000000000003,2.2647841755,0.24050000000000002,-0.026500000000000003,0.2419555744,2.0241291333,0,2.0241291333,2.8950459174,-0.026500000000000003,2.8951671997,0.24050000000000002,-0.026500000000000003,0.2419555744,2.6545459174,0,2.6545459174
2020-06-02 16:30:00,2.3324401714,-0.0275,2.3326022814,0.226,-0.0275,0.2276669717,2.1064401714,0,2.1064401714,2.9503955428,-0.0275,2.9505237008,0.226,-0.0275,0.2276669717,2.7243955428,0,2.7243955428
2020-06-02 17:00:00,2.4467436494,-0.025500000000000002,2.4468765265,0.203,-0.025500000000000002,0.20459533230000002,2.2437436494,0,2.2437436494,3.0313904713,-0.025500000000000002,3.0314977222,0.203,-0.025500000000000002,0.20459533230000002,2.8283904713,0,2.8283904713
2020-06-02 17:30:00,2.5151248637,-0.03,2.5153037749,0.1565,-0.03,0.1593494587,2.3586248637000002,0,2.3586248637000002,3.0808072881,-0.03,3.0809533503,0.1565,-0.03,0.1593494587,2.9243072881,0,2.9243072881
2020-06-02 18:00:00,2.5877084424,-0.030500000000000003,2.5878881801,0.1515,-0.030500000000000003,0.1545396389,2.4362084424,0,2.4362084424,3.1270496649,-0.030500000000000003,3.1271984038,0.1515,-0.030500000000000003,0.1545396389,2.9755496649,0,2.9755496649
2020-06-02 18:30:00,2.5888842727,-0.039,2.589178012,0.11800000000000001,-0.039,0.12427791440000001,2.4708842727,0,2.4708842727,3.109003715,-0.039,3.1092483175,0.11800000000000001,-0.039,0.12427791440000001,2.991003715,0,2.991003715
2020-06-02 19:00:00,2.6571371767,-0.0165,2.6571884062,0.053,-0.0165,0.0555090083,2.6041371767,0,2.6041371767,3.148252389,-0.0165,3.148295627,0.053,-0.0165,0.0555090083,3.095252389,0,3.095252389
2020-06-02 19:30:00,2.5800164752,-0.0135,2.5800517945,0.024,-0.0135,0.0275363396,2.5560164752,0,2.5560164752,3.0715286735,-0.0135,3.071558341,0.024,-0.0135,0.0275363396,3.0475286735,0,3.0475286735
2020-06-02 20:00:00,2.5267472535,-0.007500000000000001,2.5267583844,0.026000000000000002,-0.007500000000000001,0.0270601183,2.5007472535,0,2.5007472535,3.0317559381,-0.007500000000000001,3.0317652149,0.026000000000000002,-0.007500000000000001,0.0270601183,3.0057559381,0,3.0057559381
2020-06-02 20:30:00,2.4903061947,-0.0055000000000000005,2.4903122683,0.007,-0.0055000000000000005,0.0089022469,2.4833061947,0,2.4833061947,2.9843004218,-0.0055000000000000005,2.98430549,0.007,-0.0055000000000000005,0.0089022469,2.9773004218,0,2.9773004218
2020-06-02 21:00:00,2.421486531,-0.0055000000000000005,2.4214927772,0.002,-0.0055000000000000005,0.00585235,2.419486531,0,2.419486531,2.9121094945,-0.0055000000000000005,2.9121146883,0.002,-0.0055000000000000005,0.00585235,2.9101094945,0,2.9101094945
2020-06-02 21:30:00,2.4989823827,-0.01,2.4990023908,0.005,-0.01,0.0111803399,2.4939823827,0,2.4939823827,2.9612168602,-0.01,2.9612337451,0.005,-0.01,0.0111803399,2.9562168602,0,2.9562168602
2020-06-02 22:00:00,2.5012373396000003,-0.009000000000000001,2.5012535315999997,0.005,-0.009000000000000001,0.0102956301,2.4962373396,0,2.4962373396,2.9736748088000002,-0.009000000000000001,2.9736884283,0.005,-0.009000000000000001,0.0102956301,2.9686748088,0,2.9686748088
2020-06-02 22:30:00,2.4815359995,-0.012,2.4815650136,0.0085,-0.012,0.0147054412,2.4730359995,0,2.4730359995,2.9741485696,-0.012,2.9741727781,0.0085,-0.012,0.0147054412,2.9656485696,0,2.9656485696
2020-06-02 23:00:00,2.3235765179,-0.005,2.3235818975,0.0115,-0.005,0.0125399362,2.3120765179,0,2.3120765179,2.8444589285,-0.005,2.8444633231000003,0.0115,-0.005,0.0125399362,2.8329589285,0,2.8329589285
2020-06-02 23:30:00,2.2415731351,-0.017,2.2416375978,0.011,-0.017,0.0202484567,2.2305731351,0,2.2305731351,2.7681269729,-0.017,2.7681791738,0.011,-0.017,0.0202484567,2.7571269729,0,2.7571269729
2020-06-03 00:00:00,2.2305731351,-0.001,2.2305733593,0.0,-0.001,0.001,2.2305731351,0,2.2305731351,2.7461805850000003,-0.001,2.7461807671000003,0.0,-0.001,0.001,2.7461805850000003,0,2.7461805850000003
2020-06-03 00:30:00,2.1645030178,0.0,2.1645030178,0.0,0.0,0.0,2.1645030178,0,2.1645030178,2.6901153128,0.0,2.6901153128,0.0,0.0,0.0,2.6901153128,0,2.6901153128
2020-06-03 01:00:00,2.1048548253,0.0,2.1048548253,0.0,0.0,0.0,2.1048548253,0,2.1048548253,2.6311569961,0.0,2.6311569961,0.0,0.0,0.0,2.6311569961,0,2.6311569961
2020-06-03 01:30:00,2.134190743,0.0,2.134190743,0.0,0.0,0.0,2.134190743,0,2.134190743,2.6358723313,0.0,2.6358723313,0.0,0.0,0.0,2.6358723313,0,2.6358723313
2020-06-03 02:00:00,2.0918587285,0.0,2.0918587285,0.0,0.0,0.0,2.0918587285,0,2.0918587285,2.6017911139,0.0,2.6017911139,0.0,0.0,0.0,2.6017911139,0,2.6017911139
2020-06-03 02:30:00,2.0647270186,0.001,2.0647272608,0.0,0.001,0.001,2.0647270186,0,2.0647270186,2.5709453675000002,0.001,2.570945562,0.0,0.001,0.001,2.5709453675000002,0,2.5709453675000002
2020-06-03 03:00:00,2.0958996489,-0.011,2.0959285146,0.0055000000000000005,-0.011,0.012298373900000001,2.0903996489,0,2.0903996489,2.5833536521,-0.011,2.5833770712,0.0055000000000000005,-0.011,0.012298373900000001,2.5778536521,0,2.5778536521
2020-06-03 03:30:00,2.0946633597,-0.0015,2.0946638968,0.017,-0.0015,0.0170660482,2.0776633597,0,2.0776633597,2.5901878537,-0.0015,2.5901882880000002,0.017,-0.0015,0.0170660482,2.5731878537,0,2.5731878537
2020-06-03 04:00:00,2.0754837123,0.012,2.0755184027,0.018500000000000003,0.012,0.0220510771,2.0569837123,0,2.0569837123,2.571648199,0.012,2.5716761965,0.018500000000000003,0.012,0.0220510771,2.553148199,0,2.553148199
2020-06-03 04:30:00,2.0681255204,0.007500000000000001,2.0681391197,0.0035,0.007500000000000001,0.0082764727,2.0646255204,0,2.0646255204,2.5589608333,0.007500000000000001,2.558971824,0.0035,0.007500000000000001,0.0082764727,2.5554608333,0,2.5554608333
2020-06-03 05:00:00,2.0454633227,0.0005,2.0454633838,0.0,0.0005,0.0005,2.0454633227,0,2.0454633227,2.5372786299,0.0005,2.5372786792,0.0,0.0005,0.0005,2.5372786299,0,2.5372786299
2020-06-03 05:30:00,2.0267395071,0.0015,2.0267400622,0.0,0.0015,0.0015,2.0267395071,0,2.0267395071,2.5069356979,0.0015,2.5069361466,0.0,0.0015,0.0015,2.5069356979,0,2.5069356979
2020-06-03 06:00:00,1.9574214921,0.006,1.9574306879,0.0015,0.006,0.0061846584,1.9559214920999999,0,1.9559214920999999,2.4711668142,0.006,2.4711740982,0.0015,0.006,0.0061846584,2.4696668142,0,2.4696668142
2020-06-03 06:30:00,1.8109852145,-0.001,1.8109854906,0.004,-0.001,0.0041231056,1.8069852145,0,1.8069852145,2.8585974393,-0.001,2.8585976142,0.004,-0.001,0.0041231056,2.8545974393,0,2.8545974393
2020-06-03 07:00:00,1.9142878470000002,0.009000000000000001,1.9143090036000001,0.014,0.009000000000000001,0.016643317,1.900287847,0,1.900287847,2.9421799805,0.009000000000000001,2.9421937458,0.014,0.009000000000000001,0.016643317,2.9281799805,0,2.9281799805
2020-06-03 07:30:00,1.9485462521999999,0.0005,1.9485463163,0.012,0.0005,0.012010412100000001,1.9365462521999999,0,1.9365462521999999,2.9981924243,0.0005,2.998192466,0.012,0.0005,0.012010412100000001,2.9861924243,0,2.9861924243
2020-06-03 08:00:00,2.0708818658,-0.004,2.0708857289,0.01,-0.004,0.0107703296,2.0608818658,0,2.0608818658,3.0933462718,-0.004,3.0933488579,0.01,-0.004,0.0107703296,3.0833462718,0,3.0833462718
2020-06-03 08:30:00,2.0842536931,-0.0115,2.0842854189,0.021500000000000002,-0.0115,0.0243823707,2.0627536931,0,2.0627536931,3.122927843,-0.0115,3.1229490169,0.021500000000000002,-0.0115,0.0243823707,3.101427843,0,3.101427843
2020-06-03 09:00:00,2.0394017684,-0.0145,2.0394533147,0.037,-0.0145,0.039739778600000004,2.0024017684,0,2.0024017684,3.0871087364,-0.0145,3.0871427891,0.037,-0.0145,0.039739778600000004,3.0501087364,0,3.0501087364
2020-06-03 09:30:00,2.1159452477,-0.0135,2.1159883131,0.031,-0.0135,0.0338119801,2.0849452477,0,2.0849452477,3.212890956,-0.0135,3.2129193182,0.031,-0.0135,0.0338119801,3.181890956,0,3.181890956
2020-06-03 10:00:00,2.1980418579,-0.008,2.1980564163,0.031,-0.008,0.032015621200000004,2.1670418579,0,2.1670418579,3.3012849566,-0.008,3.3012946497,0.031,-0.008,0.032015621200000004,3.2702849566,0,3.2702849566
2020-06-03 10:30:00,2.1517028365,-0.022500000000000003,2.1518204726,0.044,-0.022500000000000003,0.0494191259,2.1077028365,0,2.1077028365,3.2451645246,-0.022500000000000003,3.2452425243,0.044,-0.022500000000000003,0.0494191259,3.2011645246000002,0,3.2011645246000002
2020-06-03 11:00:00,2.0556540814,-0.019,2.0557418861,0.0455,-0.019,0.0493077073,2.0101540814,0,2.0101540814,3.1494081397,-0.019,3.1494654515000002,0.0455,-0.019,0.0493077073,3.1039081397,0,3.1039081397
2020-06-03 11:30:00,2.0171580735,-0.01,2.0171828607,0.025,-0.01,0.026925824,1.9921580735000002,0,1.9921580735000002,3.0485614204,-0.01,3.0485778216,0.025,-0.01,0.026925824,3.0235614204,0,3.0235614204
2020-06-03 12:00:00,2.0058147501,-0.0205,2.0059195053,0.0405,-0.0205,0.0453927307,1.9653147501000001,0,1.9653147501000001,3.0020740933,-0.0205,3.0021440858,0.0405,-0.0205,0.0453927307,2.9615740933,0,2.9615740933
2020-06-03 12:30:00,1.9623558379000001,-0.026500000000000003,1.9625347601,0.079,-0.026500000000000003,0.0833261664,1.8833558379,0,1.8833558379,2.988746803,-0.026500000000000003,2.9888642831,0.079,-0.026500000000000003,0.0833261664,2.909746803,0,2.909746803
2020-06-03 13:00:00,2.0327070147,-0.026000000000000002,2.0328732886,0.0635,-0.026000000000000002,0.0686166889,1.9692070147,0,1.9692070147,3.1080675594,-0.026000000000000002,3.1081763068,0.0635,-0.026000000000000002,0.0686166889,3.0445675594,0,3.0445675594
2020-06-03 13:30:00,2.0709995787,-0.031,2.0712315793,0.053,-0.031,0.0614003257,2.0179995787,0,2.0179995787,3.1246909555,-0.031,3.1248447269,0.053,-0.031,0.0614003257,3.0716909555,0,3.0716909555
2020-06-03 14:00:00,2.3211165206,-0.0335,2.3213582559,0.0855,-0.0335,0.0918286448,2.2356165206,0,2.2356165206,3.3789419562000003,-0.0335,3.3791080175,0.0855,-0.0335,0.0918286448,3.2934419562,0,3.2934419562
2020-06-03 14:30:00,2.1360531459,-0.0465,2.136559218,0.1255,-0.0465,0.13383758810000002,2.0105531459,0,2.0105531459,3.3216450414,-0.0465,3.3219705042,0.1255,-0.0465,0.13383758810000002,3.1961450414,0,3.1961450414
2020-06-03 15:00:00,2.1967951192,-0.041,2.1971776887,0.10550000000000001,-0.041,0.11318679250000001,2.0912951191999998,0,2.0912951191999998,3.3667050266,-0.041,3.366954668,0.10550000000000001,-0.041,0.11318679250000001,3.2612050266,0,3.2612050266
2020-06-03 15:30:00,2.1723660068,-0.036000000000000004,2.1726642786,0.08850000000000001,-0.036000000000000004,0.0955418756,2.0838660068,0,2.0838660068,3.247720143,-0.036000000000000004,3.2479196615,0.08850000000000001,-0.036000000000000004,0.0955418756,3.159220143,0,3.159220143
2020-06-03 16:00:00,2.193446698,-0.0335,2.1937025019,0.061500000000000006,-0.0335,0.07003213550000001,2.131946698,0,2.131946698,3.222860265,-0.0335,3.2230343681,0.061500000000000006,-0.0335,0.07003213550000001,3.161360265,0,3.161360265
2020-06-03 16:30:00,2.2662363036,-0.028,2.266409271,0.0555,-0.028,0.0621630919,2.2107363036,0,2.2107363036,3.2452411299,-0.028,3.2453619199,0.0555,-0.028,0.0621630919,3.1897411299,0,3.1897411299
2020-06-03 17:00:00,2.3298337948,-0.0395,2.3301686122,0.069,-0.0395,0.0795062891,2.2608337948,0,2.2608337948,3.2810483855,-0.0395,3.2812861438,0.069,-0.0395,0.0795062891,3.2120483855,0,3.2120483855
2020-06-03 17:30:00,2.3181195101,-0.0495,2.3186479493,0.08600000000000001,-0.0495,0.09922827220000001,2.2321195101,0,2.2321195101,3.2753699514,-0.0495,3.2757439718,0.08600000000000001,-0.0495,0.09922827220000001,3.1893699514,0,3.1893699514
2020-06-03 18:00:00,2.3116049618,-0.043000000000000003,2.3120048658,0.0815,-0.043000000000000003,0.0921479788,2.2301049618,0,2.2301049618,3.2679940543,-0.043000000000000003,3.2682769373,0.0815,-0.043000000000000003,0.0921479788,3.1864940543,0,3.1864940543
2020-06-03 18:30:00,2.2874120656,-0.0415,2.2877884972,0.081,-0.0415,0.0910123618,2.2064120656,0,2.2064120656,3.250836402,-0.0415,3.2511012846,0.081,-0.0415,0.0910123618,3.169836402,0,3.169836402
2020-06-03 19:00:00,2.256410693,-0.043000000000000003,2.2568203773,0.078,-0.043000000000000003,0.0890673902,2.178410693,0,2.178410693,3.2074763273,-0.043000000000000003,3.2077645472,0.078,-0.043000000000000003,0.0890673902,3.1294763273,0,3.1294763273
2020-06-03 19:30:00,2.1938780648,-0.036000000000000004,2.1941734123,0.060500000000000005,-0.036000000000000004,0.0704006392,2.1333780648,0,2.1333780648,3.160429619,-0.036000000000000004,3.1606346478,0.060500000000000005,-0.036000000000000004,0.0704006392,3.099929619,0,3.099929619
2020-06-03 20:00:00,2.0935448115,-0.0155,2.0936021895,0.039,-0.0155,0.0419672491,2.0545448115,0,2.0545448115,3.0764732525,-0.0155,3.0765122986,0.039,-0.0155,0.0419672491,3.0374732525,0,3.0374732525
2020-06-03 20:30:00,2.1110860176,-0.002,2.1110869649,0.0205,-0.002,0.0205973299,2.0905860176,0,2.0905860176,3.094738629,-0.002,3.0947392752,0.0205,-0.002,0.0205973299,3.074238629,0,3.074238629
2020-06-03 21:00:00,2.1374999244,-0.0035,2.1375027899,0.025,-0.0035,0.0252438111,2.1124999244,0,2.1124999244,3.1142425191,-0.0035,3.1142444859,0.025,-0.0035,0.0252438111,3.0892425191,0,3.0892425191
2020-06-03 21:30:00,2.0501206491,-0.0105,2.0501475376,0.032,-0.0105,0.0336786282,2.0181206491,0,2.0181206491,3.0453918573,-0.0105,3.0454099584,0.032,-0.0105,0.0336786282,3.0133918573,0,3.0133918573
2020-06-03 22:00:00,2.062878236,-0.004,2.062882114,0.018000000000000002,-0.004,0.0184390889,2.044878236,0,2.044878236,3.0660505404,-0.004,3.0660531496,0.018000000000000002,-0.004,0.0184390889,3.0480505404,0,3.0480505404
2020-06-03 22:30:00,2.2103974358,0.0005,2.2103974924,0.017,0.0005,0.017007351400000002,2.1933974358,0,2.1933974358,2.7600142228999998,0.0005,2.7600142682,0.017,0.0005,0.017007351400000002,2.7430142229000003,0,2.7430142229000003
2020-06-03 23:00:00,2.1338753394,-0.004,2.1338790884,0.006,-0.004,0.007211102600000001,2.1278753394,0,2.1278753394,2.5986852032,-0.004,2.5986882817,0.006,-0.004,0.007211102600000001,2.5926852032000003,0,2.5926852032000003
2020-06-03 23:30:00,2.0332648793,0.0015,2.0332654326,0.0015,0.0015,0.0021213203,2.0317648793,0,2.0317648793,2.4851264509,0.0015,2.4851269036,0.0015,0.0015,0.0021213203,2.4836264509,0,2.4836264509
2020-06-04 00:00:00,1.971861037,0.006500000000000001,1.9718717502,0.002,0.006500000000000001,0.0068007353,1.969861037,0,1.969861037,2.4441672168,0.006500000000000001,2.4441758598,0.002,0.006500000000000001,0.0068007353,2.4421672168,0,2.4421672168
2020-06-04 00:30:00,1.9338593236000001,0.005,1.9338657874,0.004,0.005,0.0064031242000000006,1.9298593236000001,0,1.9298593236000001,2.4140834004,0.005,2.4140885784,0.004,0.005,0.0064031242000000006,2.4100834004,0,2.4100834004
2020-06-04 01:00:00,1.8267374844000002,-0.0005,1.8267375528,0.0125,-0.0005,0.012509996,1.8142374844,0,1.8142374844,2.3232445708,-0.0005,2.3232446246,0.0125,-0.0005,0.012509996,2.3107445708,0,2.3107445708
2020-06-04 01:30:00,1.8063340542000001,-0.006500000000000001,1.8063457491000001,0.009000000000000001,-0.006500000000000001,0.0111018017,1.7973340542,0,1.7973340542,2.3014800951,-0.006500000000000001,2.3014892739,0.009000000000000001,-0.006500000000000001,0.0111018017,2.2924800951,0,2.2924800951
2020-06-04 02:00:00,1.8757138677,-0.0155,1.8757779089,0.024,-0.0155,0.0285700893,1.8517138677,0,1.8517138677,2.3643473976,-0.0155,2.3643982039,0.024,-0.0155,0.0285700893,2.3403473976,0,2.3403473976
