Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-04 02:30:00,2.0088971021,-0.0155,2.0089568977,0.0285,-0.0155,0.0324422564,1.9803971021,0,1.9803971021,2.4897615181,-0.0155,2.4898097652,0.0285,-0.0155,0.0324422564,2.4612615181,0,2.4612615181
2020-06-04 03:00:00,2.0362640675,-0.016,2.0363269268,0.028,-0.016,0.032249031000000004,2.0082640675,0,2.0082640675,2.5032710378000003,-0.016,2.5033221704,0.028,-0.016,0.032249031000000004,2.4752710378,0,2.4752710378
2020-06-04 03:30:00,2.2518215899,-0.001,2.2518218119,0.004,-0.001,0.0041231056,2.2478215899,0,2.2478215899,2.7084130458,-0.001,2.7084132304,0.004,-0.001,0.0041231056,2.7044130458,0,2.7044130458
2020-06-04 04:00:00,2.2014629036,0.0015,2.2014634146,0.0,0.0015,0.0015,2.2014629036,0,2.2014629036,2.6524051026,0.0015,2.6524055268,0.0,0.0015,0.0015,2.6524051026,0,2.6524051026
2020-06-04 04:30:00,2.197981958,-0.0015,2.1979824698,0.0005,-0.0015,0.0015811388,2.197481958,0,2.197481958,2.6481173678000003,-0.0015,2.6481177926,0.0005,-0.0015,0.0015811388,2.6476173678,0,2.6476173678
2020-06-04 05:00:00,2.1507435733999998,-0.008,2.1507584519,0.022500000000000003,-0.008,0.0238799079,2.1282435734,0,2.1282435734,2.6082007083,-0.008,2.6082129773,0.022500000000000003,-0.008,0.0238799079,2.5857007083,0,2.5857007083
2020-06-04 05:30:00,2.1509039266,-0.01,2.1509271725,0.041,-0.01,0.0422018957,2.1099039266,0,2.1099039266,2.6093095326,-0.01,2.6093286947000003,0.041,-0.01,0.0422018957,2.5683095326,0,2.5683095326
2020-06-04 06:00:00,2.0509767138,-0.008,2.050992316,0.029,-0.008,0.0300832179,2.0219767138,0,2.0219767138,2.5241768049,-0.008,2.5241894823,0.029,-0.008,0.0300832179,2.4951768049,0,2.4951768049
2020-06-04 06:30:00,2.0676677937,-0.013000000000000001,2.0677086606,0.027,-0.013000000000000001,0.0299666481,2.0406677937,0,2.0406677937,2.5560539867000003,-0.013000000000000001,2.5560870452,0.027,-0.013000000000000001,0.0299666481,2.5290539867,0,2.5290539867
2020-06-04 07:00:00,2.0190807875,-0.009000000000000001,2.019100846,0.0415,-0.009000000000000001,0.0424646912,1.9775807875,0,1.9775807875,2.9766561616000002,-0.009000000000000001,2.9766697673999998,0.0415,-0.009000000000000001,0.0424646912,2.9351561616,0,2.9351561616
2020-06-04 07:30:00,2.0561357675,-0.015,2.0561904811,0.051500000000000004,-0.015,0.0536400037,2.0046357675,0,2.0046357675,3.0280410908,-0.015,3.0280782433,0.051500000000000004,-0.015,0.0536400037,2.9765410908,0,2.9765410908
2020-06-04 08:00:00,2.0506330936,-0.0175,2.0507077643,0.069,-0.0175,0.0711846191,1.9816330936000002,0,1.9816330936000002,3.0347857481,-0.0175,3.0348362042,0.069,-0.0175,0.0711846191,2.9657857481,0,2.9657857481
2020-06-04 08:30:00,2.1105020476,-0.022,2.1106167091,0.094,-0.022,0.0965401471,2.0165020476,0,2.0165020476,3.1450528773,-0.022,3.1451298226,0.094,-0.022,0.0965401471,3.0510528773,0,3.0510528773
2020-06-04 09:00:00,2.0211784863,-0.023,2.0213093464,0.0675,-0.023,0.07131093890000001,1.9536784863,0,1.9536784863,3.1304298961,-0.023,3.1305143881,0.0675,-0.023,0.07131093890000001,3.0629298961,0,3.0629298961
2020-06-04 09:30:00,2.108534612,-0.0375,2.1088680518,0.096,-0.0375,0.10306430030000001,2.012534612,0,2.012534612,3.2205155606,-0.0375,3.22073388,0.096,-0.0375,0.10306430030000001,3.1245155606,0,3.1245155606
2020-06-04 10:00:00,1.9393245354,-0.046,1.9398700093999999,0.158,-0.046,0.1645600194,1.7813245354,0,1.7813245354,3.1284314547,-0.046,3.1287696251,0.158,-0.046,0.1645600194,2.9704314547,0,2.9704314547
2020-06-04 10:30:00,1.9145897083999999,-0.0545,1.9153652397,0.2175,-0.0545,0.2242242181,1.6970897084,0,1.6970897084,3.1388958839,-0.0545,3.1393689844,0.2175,-0.0545,0.2242242181,2.9213958839,0,2.9213958839
2020-06-04 11:00:00,1.9151449356999999,-0.055,1.9159345304,0.164,-0.055,0.1729768771,1.7511449357000002,0,1.7511449357000002,3.0906173243,-0.055,3.09110667,0.164,-0.055,0.1729768771,2.9266173243,0,2.9266173243
2020-06-04 11:30:00,2.1018255656,-0.053500000000000006,2.1025063515,0.1155,-0.053500000000000006,0.1272890412,1.9863255656,0,1.9863255656,3.192866886,-0.053500000000000006,3.1933150802,0.1155,-0.053500000000000006,0.1272890412,3.077366886,0,3.077366886
2020-06-04 12:00:00,2.5051024155,-0.051500000000000004,2.5056317292,0.1075,-0.051500000000000004,0.1191994128,2.3976024155,0,2.3976024155,3.6602964729,-0.051500000000000004,3.6606587549,0.1075,-0.051500000000000004,0.1191994128,3.5527964729,0,3.5527964729
2020-06-04 12:30:00,2.9222599215000002,-0.051000000000000004,2.9227049199,0.1015,-0.051000000000000004,0.11359247330000001,2.8207599215,0,2.8207599215,3.7142133065,-0.051000000000000004,3.7145634314000002,0.1015,-0.051000000000000004,0.11359247330000001,3.6127133065,0,3.6127133065
2020-06-04 13:00:00,2.3685192655,-0.055,2.3691577641,0.132,-0.055,0.14300000000000002,2.2365192655,0,2.2365192655,3.3332712189,-0.055,3.3337249465,0.132,-0.055,0.14300000000000002,3.2012712189,0,3.2012712189
2020-06-04 13:30:00,1.9920326391,-0.0545,1.9927780321,0.113,-0.0545,0.1254561676,1.8790326391,0,1.8790326391,3.0703520463,-0.0545,3.0708357068,0.113,-0.0545,0.1254561676,2.9573520463,0,2.9573520463
2020-06-04 14:00:00,1.9017205112000002,-0.0455,1.9022647431,0.08950000000000001,-0.0455,0.1004016932,1.8122205112,0,1.8122205112,3.0246476745,-0.0455,3.0249898851,0.08950000000000001,-0.0455,0.1004016932,2.9351476745,0,2.9351476745
2020-06-04 14:30:00,1.8105959840999999,-0.047,1.8112059015000002,0.107,-0.047,0.11686744630000001,1.7035959841000001,0,1.7035959841000001,2.9649098133000003,-0.047,2.9652823138,0.107,-0.047,0.11686744630000001,2.8579098133,0,2.8579098133
2020-06-04 15:00:00,1.8327808239,-0.043500000000000004,1.833296975,0.1005,-0.043500000000000004,0.1095102735,1.7322808239,0,1.7322808239,2.9905119893,-0.043500000000000004,2.9908283482,0.1005,-0.043500000000000004,0.1095102735,2.8900119893,0,2.8900119893
2020-06-04 15:30:00,1.8666747709,-0.0505,1.8673577457000001,0.117,-0.0505,0.1274333159,1.7496747709,0,1.7496747709,3.0122005207,-0.0505,3.0126238111,0.117,-0.0505,0.1274333159,2.8952005207,0,2.8952005207
2020-06-04 16:00:00,2.0253818534,-0.0625,2.0263459482,0.12350000000000001,-0.0625,0.1384142334,1.9018818534,0,1.9018818534,3.1141604225,-0.0625,3.1147875348,0.12350000000000001,-0.0625,0.1384142334,2.9906604225,0,2.9906604225
2020-06-04 16:30:00,2.2175397746,-0.0645,2.2184776091,0.133,-0.0645,0.1478149181,2.0845397746,0,2.0845397746,3.2858330325000003,-0.0645,3.2864660301,0.133,-0.0645,0.1478149181,3.1528330325,0,3.1528330325
2020-06-04 17:00:00,2.3490209142,-0.057,2.3497123772,0.11950000000000001,-0.057,0.132398074,2.2295209142,0,2.2295209142,3.3790464148,-0.057,3.3795271375000002,0.11950000000000001,-0.057,0.132398074,3.2595464148,0,3.2595464148
2020-06-04 17:30:00,2.3741109248,-0.060500000000000005,2.3748816672,0.117,-0.060500000000000005,0.13171655170000002,2.2571109248,0,2.2571109248,3.4004939224,-0.060500000000000005,3.4010320737,0.117,-0.060500000000000005,0.13171655170000002,3.2834939224,0,3.2834939224
2020-06-04 18:00:00,2.4185330528,-0.059500000000000004,2.4192648423,0.1265,-0.059500000000000004,0.13979449200000002,2.2920330528,0,2.2920330528,3.4347426768,-0.059500000000000004,3.435257997,0.1265,-0.059500000000000004,0.13979449200000002,3.3082426768,0,3.3082426768
2020-06-04 18:30:00,2.430316701,-0.048,2.430790667,0.0985,-0.048,0.10957303500000001,2.331816701,0,2.331816701,3.4290544357,-0.048,3.4293903719,0.0985,-0.048,0.10957303500000001,3.3305544357,0,3.3305544357
2020-06-04 19:00:00,2.3589226836,-0.0415,2.3592877055,0.0795,-0.0415,0.0896799866,2.2794226836,0,2.2794226836,3.3521912948,-0.0415,3.3524481691,0.0795,-0.0415,0.0896799866,3.2726912948,0,3.2726912948
2020-06-04 19:30:00,2.3606730511,-0.05,2.3612025018000002,0.08,-0.05,0.0943398113,2.2806730511,0,2.2806730511,3.3764494893,-0.05,3.3768196803,0.08,-0.05,0.0943398113,3.2964494893,0,3.2964494893
2020-06-04 20:00:00,2.3119811613,-0.044,2.3123998119999998,0.0775,-0.044,0.0891193021,2.2344811613,0,2.2344811613,3.3258209935,-0.044,3.3261120367,0.0775,-0.044,0.0891193021,3.2483209935,0,3.2483209935
2020-06-04 20:30:00,2.2593899871,-0.0345,2.2596533724,0.064,-0.0345,0.0727066022,2.1953899871,0,2.1953899871,3.2670114104,-0.0345,3.2671935672,0.064,-0.0345,0.0727066022,3.2030114104,0,3.2030114104
2020-06-04 21:00:00,2.276998964,-0.03,2.277196584,0.055,-0.03,0.0626498204,2.221998964,0,2.221998964,3.2763079291,-0.03,3.2764452759,0.055,-0.03,0.0626498204,3.2213079291,0,3.2213079291
2020-06-04 21:30:00,2.1821321585,-0.029,2.1823248514999998,0.052500000000000005,-0.029,0.059977079,2.1296321585,0,2.1296321585,3.2252280609,-0.029,3.2253584366,0.052500000000000005,-0.029,0.059977079,3.1727280609,0,3.1727280609
2020-06-04 22:00:00,2.1032254251,-0.031,2.1034538713,0.057,-0.031,0.0648845128,2.0462254251,0,2.0462254251,3.1683261669,-0.031,3.1684778206,0.057,-0.031,0.0648845128,3.1113261669,0,3.1113261669
2020-06-04 22:30:00,2.1718380722,-0.0405,2.1722156573,0.0765,-0.0405,0.0865592283,2.0953380722,0,2.0953380722,3.2251397375,-0.0405,3.2253940187,0.0765,-0.0405,0.0865592283,3.1486397375,0,3.1486397375
2020-06-04 23:00:00,2.1133353728,-0.04,2.1137138875,0.0795,-0.04,0.0889957864,2.0338353728,0,2.0338353728,3.1862448925,-0.04,3.1864959619,0.0795,-0.04,0.0889957864,3.1067448925,0,3.1067448925
2020-06-04 23:30:00,2.0718942428,-0.045,2.0723828684,0.08850000000000001,-0.045,0.0992836845,1.9833942428,0,1.9833942428,3.1820050961,-0.045,3.1823232758,0.08850000000000001,-0.045,0.0992836845,3.0935050961,0,3.0935050961
2020-06-05 00:00:00,1.9726161952,-0.03,1.9728443054,0.060500000000000005,-0.03,0.0675296231,1.9121161951999999,0,1.9121161951999999,3.0987505969,-0.03,3.0988958133,0.060500000000000005,-0.03,0.0675296231,3.0382505969,0,3.0382505969
2020-06-05 00:30:00,2.0133036817,-0.0395,2.0136911295,0.084,-0.0395,0.09282375770000001,1.9293036817,0,1.9293036817,2.9561732517,-0.0395,2.9564371368,0.084,-0.0395,0.09282375770000001,2.8721732517,0,2.8721732517
2020-06-05 01:00:00,2.1125681193,-0.041,2.1129659388,0.083,-0.041,0.0925742945,2.0295681193,0,2.0295681193,2.6442386084000002,-0.041,2.6445564501,0.083,-0.041,0.0925742945,2.5612386084,0,2.5612386084
2020-06-05 01:30:00,2.1553631671,-0.054,2.1560395131,0.1105,-0.054,0.1229888206,2.0448631671,0,2.0448631671,2.6737200745000003,-0.054,2.6742653265,0.1105,-0.054,0.1229888206,2.5632200745000002,0,2.5632200745000002
2020-06-05 02:00:00,2.1704902051,-0.0545,2.1711743321,0.1085,-0.0545,0.1214186971,2.0619902051,0,2.0619902051,2.6937237015,-0.0545,2.694274973,0.1085,-0.0545,0.1214186971,2.5852237015,0,2.5852237015
2020-06-05 02:30:00,2.2008031765,-0.058,2.2015673102,0.1165,-0.058,0.1301393484,2.0843031765,0,2.0843031765,2.7148325549,-0.058,2.7154520436,0.1165,-0.058,0.1301393484,2.5983325549,0,2.5983325549
2020-06-05 03:00:00,2.2101482852,-0.06,2.2109625602,0.12050000000000001,-0.06,0.134611478,2.0896482852,0,2.0896482852,2.7252771695,-0.06,2.7259375728,0.12050000000000001,-0.06,0.134611478,2.6047771695,0,2.6047771695
2020-06-05 03:30:00,2.1810318314,-0.0695,2.1821388818,0.14850000000000002,-0.0695,0.1639588363,2.0325318314,0,2.0325318314,2.7155240044999998,-0.0695,2.716413236,0.14850000000000002,-0.0695,0.1639588363,2.5670240045,0,2.5670240045
2020-06-05 04:00:00,2.1724387884,-0.076,2.1737677634,0.1645,-0.076,0.1812077537,2.0079387884,0,2.0079387884,2.7157332437,-0.076,2.7167964684,0.1645,-0.076,0.1812077537,2.5512332437,0,2.5512332437
2020-06-05 04:30:00,2.1387601951,-0.082,2.1403315566,0.1835,-0.082,0.20098818370000002,1.9552601951000002,0,1.9552601951000002,2.6811893178,-0.082,2.6824429459,0.1835,-0.082,0.20098818370000002,2.4976893178,0,2.4976893178
2020-06-05 05:00:00,2.0759287067,-0.079,2.0774313455,0.177,-0.079,0.1938298223,1.8989287067,0,1.8989287067,2.6309681985,-0.079,2.6321539966,0.177,-0.079,0.1938298223,2.4539681985,0,2.4539681985
2020-06-05 05:30:00,2.077296467,-0.0795,2.0788171785,0.1835,-0.0795,0.1999812491,1.893796467,0,1.893796467,2.6286409748,-0.0795,2.6298428897,0.1835,-0.0795,0.1999812491,2.4451409748,0,2.4451409748
2020-06-05 06:00:00,2.0523981973,-0.0835,2.0540960567,0.192,-0.0835,0.2093710821,1.8603981973,0,1.8603981973,2.6044912974,-0.0835,2.6058294588,0.192,-0.0835,0.2093710821,2.4124912974,0,2.4124912974
2020-06-05 06:30:00,1.9079077476,-0.0855,1.9098225633,0.192,-0.0855,0.21017671140000002,1.7159077476,0,1.7159077476,2.8621083939,-0.0855,2.8633851834,0.192,-0.0855,0.21017671140000002,2.6701083939,0,2.6701083939
2020-06-05 07:00:00,1.9867896266,-0.091,1.9888725501,0.1885,-0.091,0.2093161484,1.7982896266,0,1.7982896266,3.104613995,-0.091,3.1059473688,0.1885,-0.091,0.2093161484,2.916113995,0,2.916113995
2020-06-05 07:30:00,1.9707368102,-0.097,1.9731225444,0.1965,-0.097,0.2191375139,1.7742368102000001,0,1.7742368102000001,3.1347440618,-0.097,3.1362444632,0.1965,-0.097,0.2191375139,2.9382440618,0,2.9382440618
2020-06-05 08:00:00,1.957405438,-0.0975,1.9598322119,0.21,-0.0975,0.2315302356,1.747405438,0,1.747405438,3.1411333004,-0.0975,3.142646124,0.21,-0.0975,0.2315302356,2.9311333004,0,2.9311333004
2020-06-05 08:30:00,1.9982653395,-0.0955,2.0005460797,0.21050000000000002,-0.0955,0.2311503839,1.7877653395,0,1.7877653395,3.1572969286,-0.0955,3.1587409114,0.21050000000000002,-0.0955,0.2311503839,2.9467969286,0,2.9467969286
2020-06-05 09:00:00,2.0016150275,-0.08950000000000001,2.0036149751,0.1855,-0.08950000000000001,0.20596237520000002,1.8161150275,0,1.8161150275,3.1459427177,-0.08950000000000001,3.1472155683,0.1855,-0.08950000000000001,0.20596237520000002,2.9604427177,0,2.9604427177
2020-06-05 09:30:00,1.9936234845,-0.0765,1.9950906867,0.20600000000000002,-0.0765,0.219745876,1.7876234845,0,1.7876234845,3.1071036963,-0.0765,3.1080453069,0.20600000000000002,-0.0765,0.219745876,2.9011036963,0,2.9011036963
2020-06-05 10:00:00,2.2160241962000002,-0.089,2.2178106858,0.246,-0.089,0.2616046636,1.9700241962,0,1.9700241962,2.7764993831,-0.089,2.7779254533,0.246,-0.089,0.2616046636,2.5304993831,0,2.5304993831
2020-06-05 10:30:00,2.0505392899,-0.092,2.0526020996,0.3195,-0.092,0.3324819544,1.7310392899,0,1.7310392899,2.6690768035,-0.092,2.6706618998,0.3195,-0.092,0.3324819544,2.3495768035,0,2.3495768035
2020-06-05 11:00:00,1.9354741872,-0.0935,1.937731297,0.2525,-0.0935,0.2692554549,1.6829741872000001,0,1.6829741872000001,2.552525428,-0.0935,2.5542373246,0.2525,-0.0935,0.2692554549,2.300025428,0,2.300025428
2020-06-05 11:30:00,1.9996336388,-0.095,2.0018890302,0.35150000000000003,-0.095,0.36411159,1.6481336388,0,1.6481336388,2.6432593886999998,-0.095,2.6449660104,0.35150000000000003,-0.095,0.36411159,2.2917593887,0,2.2917593887
2020-06-05 12:00:00,2.0240967724,-0.08600000000000001,2.0259229363,0.3395,-0.08600000000000001,0.35022314320000003,1.6845967724,0,1.6845967724,2.6333258985,-0.08600000000000001,2.6347298321,0.3395,-0.08600000000000001,0.35022314320000003,2.2938258985,0,2.2938258985
2020-06-05 12:30:00,2.1410487882,-0.0795,2.1425242504,0.35000000000000003,-0.0795,0.35891538,1.7910487882,0,1.7910487882,2.7393329121,-0.0795,2.7404862805,0.35000000000000003,-0.0795,0.35891538,2.3893329121,0,2.3893329121
2020-06-05 13:00:00,2.2811069994,-0.083,2.2826165124,0.335,-0.083,0.3451289614,1.9461069994,0,1.9461069994,2.89719522,-0.083,2.8983838847000003,0.335,-0.083,0.3451289614,2.56219522,0,2.56219522
2020-06-05 13:30:00,2.3318646697,-0.084,2.3333771315,0.352,-0.084,0.3618839593,1.9798646697,0,1.9798646697,2.9690463246,-0.084,2.9702343473,0.352,-0.084,0.3618839593,2.6170463246,0,2.6170463246
2020-06-05 14:00:00,2.2669322721,-0.07250000000000001,2.2680913068,0.3065,-0.07250000000000001,0.3149579337,1.9604322721,0,1.9604322721,2.9013199558,-0.07250000000000001,2.9022256522000003,0.3065,-0.07250000000000001,0.3149579337,2.5948199558000002,0,2.5948199558000002
2020-06-05 14:30:00,2.2348141227,-0.066,2.235788488,0.317,-0.066,0.3237977764,1.9178141227,0,1.9178141227,2.8811151983,-0.066,2.8818710565,0.317,-0.066,0.3237977764,2.5641151983,0,2.5641151983
2020-06-05 15:00:00,2.324359,-0.0635,2.3252262278,0.2575,-0.0635,0.2652140645,2.066859,0,2.066859,2.9324822117,-0.0635,2.9331696459,0.2575,-0.0635,0.2652140645,2.6749822117,0,2.6749822117
2020-06-05 15:30:00,2.3233346407,-0.058,2.3240584873,0.298,-0.058,0.3035918312,2.0253346407,0,2.0253346407,2.9305661927,-0.058,2.931140087,0.298,-0.058,0.3035918312,2.6325661927,0,2.6325661927
2020-06-05 16:00:00,2.3762607067,-0.045,2.3766867581,0.218,-0.045,0.2225960467,2.1582607067,0,2.1582607067,2.9553642732,-0.045,2.9557068507,0.218,-0.045,0.2225960467,2.7373642732,0,2.7373642732
2020-06-05 16:30:00,2.4007588326000002,-0.037,2.4010439338,0.12350000000000001,-0.037,0.1289234269,2.2772588326,0,2.2772588326,3.2278719829,-0.037,3.2280840352,0.12350000000000001,-0.037,0.1289234269,3.1043719829,0,3.1043719829
2020-06-05 17:00:00,2.3220634282,-0.029,2.32224451,0.0755,-0.029,0.08087799450000001,2.2465634282,0,2.2465634282,3.7533948817000002,-0.029,3.7535069119,0.0755,-0.029,0.08087799450000001,3.6778948817,0,3.6778948817
2020-06-05 17:30:00,2.3077979001,-0.021500000000000002,2.3078980475,0.051500000000000004,-0.021500000000000002,0.0558077056,2.2562979001,0,2.2562979001,3.933729592,-0.021500000000000002,3.9337883462,0.051500000000000004,-0.021500000000000002,0.0558077056,3.882229592,0,3.882229592
2020-06-05 18:00:00,2.3404402719,-0.032,2.3406590239,0.078,-0.032,0.0843089556,2.2624402719,0,2.2624402719,3.9595445659,-0.032,3.9596738716,0.078,-0.032,0.0843089556,3.8815445659,0,3.8815445659
2020-06-05 18:30:00,2.2267333936,-0.033,2.2269779088,0.09,-0.033,0.0958592719,2.1367333936,0,2.1367333936,3.837639718,-0.033,3.8377815994,0.09,-0.033,0.0958592719,3.7476397180000003,0,3.7476397180000003
2020-06-05 19:00:00,2.3198786155,-0.019,2.31995642,0.0675,-0.019,0.070123106,2.2523786155,0,2.2523786155,3.3544337753,-0.019,3.3544875843,0.0675,-0.019,0.070123106,3.2869337753,0,3.2869337753
2020-06-05 19:30:00,2.4471492754,-0.0245,2.447271915,0.0665,-0.0245,0.0708695986,2.3806492754,0,2.3806492754,3.4208819122,-0.0245,3.4209696443,0.0665,-0.0245,0.0708695986,3.3543819122,0,3.3543819122
2020-06-05 20:00:00,2.2579351176999998,-0.043500000000000004,2.2583541011,0.0855,-0.043500000000000004,0.0959296617,2.1724351177,0,2.1724351177,3.2587348589,-0.043500000000000004,3.2590251811,0.0855,-0.043500000000000004,0.0959296617,3.1732348589,0,3.1732348589
2020-06-05 20:30:00,2.0183845254,-0.051500000000000004,2.0190414415,0.08950000000000001,-0.051500000000000004,0.1032593821,1.9288845254,0,1.9288845254,3.070073305,-0.051500000000000004,3.0705052269,0.08950000000000001,-0.051500000000000004,0.1032593821,2.980573305,0,2.980573305
2020-06-05 21:00:00,1.9920525548999999,-0.056,1.9928395273000001,0.107,-0.056,0.12076837330000001,1.8850525549000001,0,1.8850525549000001,3.0636247581,-0.056,3.0641365274,0.107,-0.056,0.12076837330000001,2.9566247581000002,0,2.9566247581000002
2020-06-05 21:30:00,1.9449755862,-0.055,1.9457530754999999,0.105,-0.055,0.1185326959,1.8399755862,0,1.8399755862,3.035573848,-0.055,3.0360720654,0.105,-0.055,0.1185326959,2.930573848,0,2.930573848
2020-06-05 22:00:00,2.0504419331,-0.053500000000000006,2.0511397737,0.1005,-0.053500000000000006,0.1138529754,1.9499419331,0,1.9499419331,3.1049248571,-0.053500000000000006,3.1053857439,0.1005,-0.053500000000000006,0.1138529754,3.0044248571,0,3.0044248571
2020-06-05 22:30:00,1.9085567528,-0.057,1.9094077298,0.1115,-0.057,0.12522479790000002,1.7970567528,0,1.7970567528,2.9926729876,-0.057,2.9932157642,0.1115,-0.057,0.12522479790000002,2.8811729876000003,0,2.8811729876000003
2020-06-05 23:00:00,1.8613882625,-0.0665,1.8625757740000002,0.14650000000000002,-0.0665,0.16088660600000002,1.7148882625000001,0,1.7148882625000001,3.0024162228,-0.0665,3.003152581,0.14650000000000002,-0.0665,0.16088660600000002,2.8559162228,0,2.8559162228
2020-06-05 23:30:00,1.7354395029,-0.07150000000000001,1.7369117762,0.14550000000000002,-0.07150000000000001,0.1621187836,1.5899395029,0,1.5899395029,2.8976878568,-0.07150000000000001,2.8985698483,0.14550000000000002,-0.07150000000000001,0.1621187836,2.7521878568,0,2.7521878568
2020-06-06 00:00:00,1.8118971305,-0.077,1.8135325229,0.171,-0.077,0.1875366631,1.6408971305,0,1.6408971305,2.4616063625,-0.077,2.462810363,0.171,-0.077,0.1875366631,2.2906063625,0,2.2906063625
2020-06-06 00:30:00,1.7019125165,-0.078,1.7036989798,0.184,-0.078,0.1998499437,1.5179125165,0,1.5179125165,2.2737054429,-0.078,2.2750429537,0.184,-0.078,0.1998499437,2.0897054429,0,2.0897054429
2020-06-06 01:00:00,1.8167250637999999,-0.0845,1.8186891454,0.203,-0.0845,0.2198846288,1.6137250638,0,1.6137250638,2.3815757574,-0.0845,2.383074346,0.203,-0.0845,0.2198846288,2.1785757574,0,2.1785757574
2020-06-06 01:30:00,1.8180825573,-0.0855,1.8200918754000002,0.2,-0.0855,0.2175091952,1.6180825573000002,0,1.6180825573000002,2.4079828624,-0.0855,2.4095003042,0.2,-0.0855,0.2175091952,2.2079828624,0,2.2079828624
2020-06-06 02:00:00,1.8151300594,-0.084,1.8170726823,0.1985,-0.084,0.2155417593,1.6166300594,0,1.6166300594,2.4045026088,-0.084,2.4059694087,0.1985,-0.084,0.2155417593,2.2060026088,0,2.2060026088
2020-06-06 02:30:00,1.7780881166,-0.082,1.7799779073000002,0.196,-0.082,0.2124617613,1.5820881166,0,1.5820881166,2.367197221,-0.082,2.3686170402,0.196,-0.082,0.2124617613,2.171197221,0,2.171197221
2020-06-06 03:00:00,1.8020613878,-0.0825,1.8039488617,0.1945,-0.0825,0.2112735194,1.6075613878000001,0,1.6075613878000001,2.3953781632,-0.0825,2.3967984469,0.1945,-0.0825,0.2112735194,2.2008781632,0,2.2008781632
2020-06-06 03:30:00,1.7124863889,-0.0835,1.71452089,0.1955,-0.0835,0.21258527700000002,1.5169863889,0,1.5169863889,2.3368427272,-0.0835,2.3383340612,0.1955,-0.0835,0.21258527700000002,2.1413427272,0,2.1413427272
2020-06-06 04:00:00,1.7018431566999999,-0.08600000000000001,1.7040147095,0.203,-0.08600000000000001,0.2204654168,1.4988431567,0,1.4988431567,2.3169316376,-0.08600000000000001,2.3185271646,0.203,-0.08600000000000001,0.2204654168,2.1139316376,0,2.1139316376
2020-06-06 04:30:00,1.6959579935,-0.088,1.6982395343,0.201,-0.088,0.21941968920000002,1.4949579935,0,1.4949579935,2.3432756098,-0.088,2.3449274154,0.201,-0.088,0.21941968920000002,2.1422756098,0,2.1422756098
2020-06-06 05:00:00,1.794339,-0.08750000000000001,1.7964711789,0.203,-0.08750000000000001,0.2210548574,1.591339,0,1.591339,2.4186193013,-0.08750000000000001,2.4202015566,0.203,-0.08750000000000001,0.2210548574,2.2156193013,0,2.2156193013
2020-06-06 05:30:00,1.8134370275,-0.09,1.8156689822,0.20800000000000002,-0.09,0.2266362725,1.6054370275,0,1.6054370275,2.438323027,-0.09,2.4399834393,0.20800000000000002,-0.09,0.2266362725,2.230323027,0,2.230323027
2020-06-06 06:00:00,1.8238216280000001,-0.094,1.8262424074,0.215,-0.094,0.2346508044,1.608821628,0,1.608821628,2.4373361943000003,-0.094,2.4391481554,0.215,-0.094,0.2346508044,2.2223361943,0,2.2223361943
2020-06-06 06:30:00,1.8831030152000001,-0.092,1.8853490303,0.21450000000000002,-0.092,0.2333971936,1.6686030152,0,1.6686030152,2.4798644933,-0.092,2.4815704513,0.21450000000000002,-0.092,0.2333971936,2.2653644933,0,2.2653644933
2020-06-06 07:00:00,1.9156538346,-0.0945,1.9179832804,0.212,-0.0945,0.2321082721,1.7036538345999999,0,1.7036538345999999,2.5068807175,-0.0945,2.5086612329999998,0.212,-0.0945,0.2321082721,2.2948807175,0,2.2948807175
2020-06-06 07:30:00,1.893050139,-0.1,1.8956895391000002,0.213,-0.1,0.23530618350000002,1.680050139,0,1.680050139,2.8043385337,-0.1,2.8061209189,0.213,-0.1,0.23530618350000002,2.5913385337,0,2.5913385337
2020-06-06 08:00:00,1.9224497531,-0.10300000000000001,1.9252070157,0.21350000000000002,-0.10300000000000001,0.2370469363,1.7089497531000002,0,1.7089497531000002,3.0810375909,-0.10300000000000001,3.0827587704,0.21350000000000002,-0.10300000000000001,0.2370469363,2.8675375909,0,2.8675375909
2020-06-06 08:30:00,1.9556598332,-0.10350000000000001,1.9583966996000002,0.20850000000000002,-0.10350000000000001,0.2327756431,1.7471598332,0,1.7471598332,3.1362509516,-0.10350000000000001,3.1379582982,0.20850000000000002,-0.10350000000000001,0.2327756431,2.9277509516,0,2.9277509516
2020-06-06 09:00:00,1.9974231733,-0.106,2.0002338197,0.211,-0.106,0.2361292019,1.7864231733,0,1.7864231733,3.1543425265,-0.106,3.1561230607,0.211,-0.106,0.2361292019,2.9433425265,0,2.9433425265
2020-06-06 09:30:00,2.0071910757,-0.1005,2.0097055168,0.215,-0.1005,0.2373294124,1.7921910757,0,1.7921910757,3.1556860802,-0.1005,3.1572860001,0.215,-0.1005,0.2373294124,2.9406860802,0,2.9406860802
2020-06-06 10:00:00,1.9515549241999999,-0.1005,1.9541409551000002,0.226,-0.1005,0.24733833100000002,1.7255549242,0,1.7255549242,3.0946831693,-0.1005,3.0963146107,0.226,-0.1005,0.24733833100000002,2.8686831693,0,2.8686831693
2020-06-06 10:30:00,1.8944108034,-0.10300000000000001,1.8972088162,0.2315,-0.10300000000000001,0.2533796559,1.6629108034,0,1.6629108034,3.0804963334,-0.10300000000000001,3.0822178151,0.2315,-0.10300000000000001,0.2533796559,2.8489963334,0,2.8489963334
2020-06-06 11:00:00,1.9239524485000001,-0.10250000000000001,1.9266808958000001,0.23800000000000002,-0.10250000000000001,0.2591336528,1.6859524485000001,0,1.6859524485000001,3.0844273556,-0.10250000000000001,3.0861299976,0.23800000000000002,-0.10250000000000001,0.2591336528,2.8464273556,0,2.8464273556
2020-06-06 11:30:00,2.0968471495,-0.10250000000000001,2.0993509041,0.246,-0.10250000000000001,0.2665,1.8508471495,0,1.8508471495,3.1998976441,-0.10250000000000001,3.2015388773,0.246,-0.10250000000000001,0.2665,2.9538976441,0,2.9538976441
2020-06-06 12:00:00,2.1177205291,-0.10250000000000001,2.1201996344,0.251,-0.10250000000000001,0.2711222049,1.8667205291000002,0,1.8667205291000002,3.2321469603,-0.10250000000000001,3.233771826,0.251,-0.10250000000000001,0.2711222049,2.9811469603000003,0,2.9811469603000003
2020-06-06 12:30:00,2.1963760253,-0.098,2.198561267,0.23950000000000002,-0.098,0.2587745157,1.9568760253000002,0,1.9568760253000002,3.2688464701,-0.098,3.2703151599,0.23950000000000002,-0.098,0.2587745157,3.0293464701,0,3.0293464701
2020-06-06 13:00:00,2.3279860388999998,-0.097,2.330006008,0.246,-0.097,0.2644333564,2.0819860389000002,0,2.0819860389000002,3.3924521573,-0.097,3.393838629,0.246,-0.097,0.2644333564,3.1464521573,0,3.1464521573
2020-06-06 13:30:00,2.3359404196,-0.084,2.3374502441000002,0.20450000000000002,-0.084,0.2210797367,2.1314404196,0,2.1314404196,3.375277252,-0.084,3.3763223377,0.20450000000000002,-0.084,0.2210797367,3.170777252,0,3.170777252
2020-06-06 14:00:00,2.3053315437,-0.098,2.307413601,0.2315,-0.098,0.2513886433,2.0738315437,0,2.0738315437,3.3880378891,-0.098,3.3894549323,0.2315,-0.098,0.2513886433,3.1565378891,0,3.1565378891
2020-06-06 14:30:00,2.3302781825,-0.0965,2.332275425,0.2265,-0.0965,0.2462001219,2.1037781825,0,2.1037781825,3.3914663948,-0.0965,3.3928390113,0.2265,-0.0965,0.2462001219,3.1649663948,0,3.1649663948
2020-06-06 15:00:00,2.3287331539,-0.101,2.3309223715,0.23500000000000001,-0.101,0.255785066,2.0937331539,0,2.0937331539,3.4141718095,-0.101,3.4156654029,0.23500000000000001,-0.101,0.255785066,3.1791718095,0,3.1791718095
2020-06-06 15:30:00,2.3584111928000002,-0.1005,2.3605515467,0.2305,-0.1005,0.25145675570000003,2.1279111928,0,2.1279111928,3.4537982287,-0.1005,3.4552601138,0.2305,-0.1005,0.25145675570000003,3.2232982287,0,3.2232982287
2020-06-06 16:00:00,2.2862324629,-0.08700000000000001,2.2878872076,0.1965,-0.08700000000000001,0.2148982317,2.0897324629,0,2.0897324629,3.3912268382,-0.08700000000000001,3.3923426224,0.1965,-0.08700000000000001,0.2148982317,3.1947268382,0,3.1947268382
2020-06-06 16:30:00,2.2951576327,-0.084,2.2966942677,0.1935,-0.084,0.2109460832,2.1016576327,0,2.1016576327,3.3796542259,-0.084,3.3806979585,0.1935,-0.084,0.2109460832,3.1861542259,0,3.1861542259
2020-06-06 17:00:00,2.3406028354,-0.084,2.3421096544,0.1935,-0.084,0.2109460832,2.1471028354,0,2.1471028354,3.4005496868,-0.084,3.4015870079,0.1935,-0.084,0.2109460832,3.2070496868,0,3.2070496868
2020-06-06 17:30:00,2.3297893801000003,-0.08850000000000001,2.3314696664,0.1885,-0.08850000000000001,0.2082414464,2.1412893801,0,2.1412893801,3.8123486611,-0.08850000000000001,3.8133757439,0.1885,-0.08850000000000001,0.2082414464,3.6238486611000003,0,3.6238486611000003
2020-06-06 18:00:00,2.359343922,-0.08950000000000001,2.3610408705,0.18,-0.08950000000000001,0.2010230086,2.179343922,0,2.179343922,3.9533066325,-0.08950000000000001,3.9543196103,0.18,-0.08950000000000001,0.2010230086,3.7733066324999998,0,3.7733066324999998
2020-06-06 18:30:00,2.3681015566,-0.08750000000000001,2.3697175427,0.1715,-0.08750000000000001,0.19253181560000002,2.1966015566,0,2.1966015566,3.9470134384,-0.08750000000000001,3.9479831982,0.1715,-0.08750000000000001,0.19253181560000002,3.7755134384,0,3.7755134384
2020-06-06 19:00:00,2.3908083869,-0.0785,2.3920967775,0.1515,-0.0785,0.1706297161,2.2393083869,0,2.2393083869,3.9192931684000003,-0.0785,3.9200792326,0.1515,-0.0785,0.1706297161,3.7677931684,0,3.7677931684
2020-06-06 19:30:00,2.3384724308,-0.073,2.3396115724,0.139,-0.073,0.1570031847,2.1994724308,0,2.1994724308,3.8654285042,-0.073,3.8661177583,0.139,-0.073,0.1570031847,3.7264285042000003,0,3.7264285042000003
2020-06-06 20:00:00,2.279665017,-0.07050000000000001,2.2807548837000002,0.1345,-0.07050000000000001,0.1518568405,2.145165017,0,2.145165017,3.8290520143,-0.07050000000000001,3.8297009777,0.1345,-0.07050000000000001,0.1518568405,3.6945520143,0,3.6945520143
2020-06-06 20:30:00,2.1828822150000002,-0.064,2.1838202226,0.128,-0.064,0.14310835060000002,2.054882215,0,2.054882215,3.7573591808,-0.064,3.7579042049,0.128,-0.064,0.14310835060000002,3.6293591808,0,3.6293591808
2020-06-06 21:00:00,2.1876894659,-0.053500000000000006,2.1883435401,0.1005,-0.053500000000000006,0.1138529754,2.0871894659,0,2.0871894659,3.7462816205,-0.053500000000000006,3.7466636131,0.1005,-0.053500000000000006,0.1138529754,3.6457816205,0,3.6457816205
2020-06-06 21:30:00,2.2654549455,-0.0455,2.2659118165,0.084,-0.0455,0.0955314084,2.1814549455,0,2.1814549455,3.7866898818,-0.0455,3.7869632308,0.084,-0.0455,0.0955314084,3.7026898818,0,3.7026898818
2020-06-06 22:00:00,2.251907785,-0.027,2.252069642,0.059000000000000004,-0.027,0.0648845128,2.192907785,0,2.192907785,3.7451002991999998,-0.027,3.7451976251,0.059000000000000004,-0.027,0.0648845128,3.6861002992,0,3.6861002992
2020-06-06 22:30:00,2.2261979101,-0.0155,2.2262518691,0.047,-0.0155,0.049489898000000004,2.1791979101,0,2.1791979101,3.7270474744,-0.0155,3.7270797049,0.047,-0.0155,0.049489898000000004,3.6800474744000002,0,3.6800474744000002
2020-06-06 23:00:00,2.1763350622,-0.006,2.176343333,0.0335,-0.006,0.0340330722,2.1428350622,0,2.1428350622,3.6708066959,-0.006,3.6708115994,0.0335,-0.006,0.0340330722,3.6373066959,0,3.6373066959
2020-06-06 23:30:00,2.0964641784999998,-0.001,2.096464417,0.029,-0.001,0.029017236300000002,2.0674641785,0,2.0674641785,3.1408863121,-0.001,3.1408864713,0.029,-0.001,0.029017236300000002,3.1118863121,0,3.1118863121
2020-06-07 00:00:00,2.0713842944,-0.0005,2.0713843548,0.018500000000000003,-0.0005,0.0185067555,2.0528842944,0,2.0528842944,3.1370676981,-0.0005,3.137067738,0.018500000000000003,-0.0005,0.0185067555,3.1185676981,0,3.1185676981
2020-06-07 00:30:00,2.0593904025,0.0045000000000000005,2.059395319,0.012,0.0045000000000000005,0.012816005600000001,2.0473904025,0,2.0473904025,3.1222367069,0.0045000000000000005,3.1222399498,0.012,0.0045000000000000005,0.012816005600000001,3.1102367069,0,3.1102367069
2020-06-07 01:00:00,2.0584596826,-0.0095,2.0584816042,0.007,-0.0095,0.0118004237,2.0514596826,0,2.0514596826,3.1252377424,-0.0095,3.1252521813,0.007,-0.0095,0.0118004237,3.1182377424,0,3.1182377424
2020-06-07 01:30:00,2.0478752952,-0.003,2.0478774926,0.011,-0.003,0.0114017543,2.0368752952,0,2.0368752952,3.1171620574,-0.003,3.117163501,0.011,-0.003,0.0114017543,3.1061620574,0,3.1061620574
2020-06-07 02:00:00,2.0359341493,0.007,2.0359461831,0.0155,0.007,0.017007351400000002,2.0204341493,0,2.0204341493,3.0565253423,0.007,3.0565333579,0.0155,0.007,0.017007351400000002,3.0410253423,0,3.0410253423
2020-06-07 02:30:00,2.0047231527,0.0125,2.0047621228,0.007,0.0125,0.0143265488,1.9977231527,0,1.9977231527,3.0754714194,0.0125,3.0754968219,0.007,0.0125,0.0143265488,3.0684714194,0,3.0684714194
2020-06-07 03:00:00,2.0047641621,0.015,2.0048202776,0.0135,0.015,0.0201804361,1.9912641621,0,1.9912641621,3.0357649804,0.015,3.0358020384,0.0135,0.015,0.0201804361,3.0222649804,0,3.0222649804
2020-06-07 03:30:00,1.9917918861000001,-0.001,1.9917921371,0.0245,-0.001,0.0245203997,1.9672918861,0,1.9672918861,3.0358246547,-0.001,3.0358248194,0.0245,-0.001,0.0245203997,3.0113246547,0,3.0113246547
2020-06-07 04:00:00,1.9899021297,0.003,1.9899043911,0.0195,0.003,0.0197294197,1.9704021297,0,1.9704021297,3.058175469,0.003,3.0581769405,0.0195,0.003,0.0197294197,3.038675469,0,3.038675469
2020-06-07 04:30:00,1.9366931825,0.0155,1.9367552073,0.0195,0.0155,0.024909837400000003,1.9171931825000001,0,1.9171931825000001,3.0131466513,0.0155,3.013186518,0.0195,0.0155,0.024909837400000003,2.9936466513,0,2.9936466513
2020-06-07 05:00:00,1.8517211535,0.0125,1.8517633435,0.024,0.0125,0.0270601183,1.8277211535000002,0,1.8277211535000002,2.9551104373,0.0125,2.9551368744,0.024,0.0125,0.0270601183,2.9311104373,0,2.9311104373
2020-06-07 05:30:00,1.9046443582,-0.0015,1.9046449489000001,0.029500000000000002,-0.0015,0.029538111000000002,1.8751443582,0,1.8751443582,2.9970382371,-0.0015,2.9970386124,0.029500000000000002,-0.0015,0.029538111000000002,2.9675382371000003,0,2.9675382371000003
2020-06-07 06:00:00,1.880806274,-0.01,1.8808328582,0.032,-0.01,0.0335261092,1.8488062740000002,0,1.8488062740000002,2.9573219235,-0.01,2.9573388306,0.032,-0.01,0.0335261092,2.9253219235000003,0,2.9253219235000003
2020-06-07 06:30:00,1.9426944839,-0.0035,1.9426976367000002,0.030500000000000003,-0.0035,0.0307001629,1.9121944839,0,1.9121944839,3.0008625191,-0.0035,3.0008645602,0.030500000000000003,-0.0035,0.0307001629,2.9703625191,0,2.9703625191
2020-06-07 07:00:00,2.0145807875,-0.0055000000000000005,2.0145882952,0.037,-0.0055000000000000005,0.0374065502,1.9775807875,0,1.9775807875,3.0564446821,-0.0055000000000000005,3.0564496306,0.037,-0.0055000000000000005,0.0374065502,3.0194446821,0,3.0194446821
2020-06-07 07:30:00,2.0363720744,-0.02,2.0364702859,0.057,-0.02,0.0604069532,1.9793720744,0,1.9793720744,3.0764446821,-0.02,3.0765096915,0.057,-0.02,0.0604069532,3.0194446821,0,3.0194446821
2020-06-07 08:00:00,2.0763444684,-0.013000000000000001,2.0763851646,0.0475,-0.013000000000000001,0.049246827300000004,2.0288444684,0,2.0288444684,3.1028859488,-0.013000000000000001,3.1029131814,0.0475,-0.013000000000000001,0.049246827300000004,3.0553859488,0,3.0553859488
2020-06-07 08:30:00,2.1151330067,-0.014,2.1151793389,0.04,-0.014,0.0423792402,2.0751330067,0,2.0751330067,3.1162374156,-0.014,3.1162688636,0.04,-0.014,0.0423792402,3.0762374156,0,3.0762374156
2020-06-07 09:00:00,2.1823525268,-0.031,2.182572691,0.07,-0.031,0.0765571682,2.1123525268,0,2.1123525268,3.1383098191,-0.031,3.1384629232,0.07,-0.031,0.0765571682,3.0683098191,0,3.0683098191
2020-06-07 09:30:00,2.0321633323,-0.049,2.0327539962,0.0815,-0.049,0.0950960041,1.9506633323,0,1.9506633323,2.5117794592,-0.049,2.5122573618,0.0815,-0.049,0.0950960041,2.4302794592,0,2.4302794592
2020-06-07 10:00:00,1.9579097608,-0.0495,1.9585353919,0.10200000000000001,-0.0495,0.11337658490000001,1.8559097608,0,1.8559097608,2.4541156436,-0.0495,2.4546148053,0.10200000000000001,-0.0495,0.11337658490000001,2.3521156436,0,2.3521156436
2020-06-07 10:30:00,1.9349188704,-0.053500000000000006,1.9356583596,0.114,-0.053500000000000006,0.12592954380000002,1.8209188704,0,1.8209188704,2.4262201049,-0.053500000000000006,2.4268098911,0.114,-0.053500000000000006,0.12592954380000002,2.3122201049,0,2.3122201049
2020-06-07 11:00:00,1.9159923599000002,-0.05,1.9166446523,0.1105,-0.05,0.1212858195,1.8054923599000001,0,1.8054923599000001,2.4004111173,-0.05,2.400931805,0.1105,-0.05,0.1212858195,2.2899111173,0,2.2899111173
2020-06-07 11:30:00,2.10180556,-0.047,2.1023309948,0.1145,-0.047,0.1237709578,1.98730556,0,1.98730556,3.0496476745,-0.047,3.050009826,0.1145,-0.047,0.1237709578,2.9351476745,0,2.9351476745
2020-06-07 12:00:00,2.1846159043,-0.0415,2.1850100456,0.113,-0.0415,0.1203796079,2.0716159043,0,2.0716159043,2.9839272143,-0.0415,2.9842157881,0.113,-0.0415,0.1203796079,2.8709272143,0,2.8709272143
2020-06-07 12:30:00,2.3518545119,-0.0415,2.3522206306,0.132,-0.0415,0.13836997510000001,2.2198545119,0,2.2198545119,2.8325356769,-0.0415,2.8328396726,0.132,-0.0415,0.13836997510000001,2.7005356769,0,2.7005356769
2020-06-07 13:00:00,2.4053545119,-0.044500000000000005,2.4057661104,0.1855,-0.044500000000000005,0.1907629419,2.2198545119,0,2.2198545119,2.8884796006,-0.044500000000000005,2.8888223644,0.1855,-0.044500000000000005,0.1907629419,2.7029796006,0,2.7029796006
2020-06-07 13:30:00,2.3715308917,-0.04,2.3718682026,0.181,-0.04,0.18536720310000002,2.1905308917,0,2.1905308917,2.8643398765,-0.04,2.8646191593,0.181,-0.04,0.18536720310000002,2.6833398765,0,2.6833398765
2020-06-07 14:00:00,2.3550269343,-0.041,2.3553838034,0.128,-0.041,0.1344061011,2.2270269343,0,2.2270269343,2.8418522031,-0.041,2.8421479455,0.128,-0.041,0.1344061011,2.7138522031,0,2.7138522031
2020-06-07 14:30:00,2.3884623925,-0.038,2.3887646599,0.1125,-0.038,0.11874447360000001,2.2759623925,0,2.2759623925,2.8725860085,-0.038,2.872837339,0.1125,-0.038,0.11874447360000001,2.7600860085,0,2.7600860085
2020-06-07 15:00:00,2.414401872,-0.0335,2.4146342683,0.077,-0.0335,0.0839717214,2.337401872,0,2.337401872,2.8921756165,-0.0335,2.8923696248,0.077,-0.0335,0.0839717214,2.8151756165,0,2.8151756165
2020-06-07 15:30:00,2.4345206795,-0.024,2.4346389751,0.073,-0.024,0.07684399780000001,2.3615206795,0,2.3615206795,2.9063172899,-0.024,2.9064163826,0.073,-0.024,0.07684399780000001,2.8333172899,0,2.8333172899
2020-06-07 16:00:00,2.4782172421,-0.023,2.4783239697,0.0625,-0.023,0.0665976726,2.4157172421,0,2.4157172421,2.9536793916,-0.023,2.9537689395,0.0625,-0.023,0.0665976726,2.8911793916,0,2.8911793916
2020-06-07 16:30:00,2.5291404468,-0.0195,2.5292156194,0.066,-0.0195,0.06882041850000001,2.4631404467999998,0,2.4631404467999998,3.0008984324,-0.0195,3.0009617878,0.066,-0.0195,0.06882041850000001,2.9348984324,0,2.9348984324
2020-06-07 17:00:00,2.4986561766,-0.007500000000000001,2.4986674326,0.06,-0.007500000000000001,0.0604669331,2.4386561766,0,2.4386561766,3.1713621936,-0.007500000000000001,3.171371062,0.06,-0.007500000000000001,0.0604669331,3.1113621936,0,3.1113621936
2020-06-07 17:30:00,2.3722635484,-0.008,2.3722770376,0.08650000000000001,-0.008,0.0868691545,2.2857635484,0,2.2857635484,3.3631590767,-0.008,3.3631685916,0.08650000000000001,-0.008,0.0868691545,3.2766590767,0,3.2766590767
2020-06-07 18:00:00,2.3486061666999998,-0.0205,2.348695633,0.10250000000000001,-0.0205,0.1045299,2.2461061667,0,2.2461061667,3.3465604949,-0.0205,3.3466232827,0.10250000000000001,-0.0205,0.1045299,3.2440604949,0,3.2440604949
2020-06-07 18:30:00,2.2301693096,-0.023,2.2302879073,0.0975,-0.023,0.100176095,2.1326693096,0,2.1326693096,3.2379332807,-0.023,3.2380149676,0.0975,-0.023,0.100176095,3.1404332807,0,3.1404332807
2020-06-07 19:00:00,2.1783367671000002,-0.022500000000000003,2.178452965,0.07,-0.022500000000000003,0.07352720580000001,2.1083367671,0,2.1083367671,3.1694744361,-0.022500000000000003,3.1695542984,0.07,-0.022500000000000003,0.07352720580000001,3.0994744361,0,3.0994744361
2020-06-07 19:30:00,2.1549924756,-0.0115,2.15502316,0.0405,-0.0115,0.042101068900000004,2.1144924756,0,2.1144924756,3.1371795989,-0.0115,3.1372006766,0.0405,-0.0115,0.042101068900000004,3.0966795988999998,0,3.0966795988999998
2020-06-07 20:00:00,2.1480402288000002,-0.01,2.1480635057,0.016,-0.01,0.0188679623,2.1320402288,0,2.1320402288,3.1015002501,-0.01,3.1015163713,0.016,-0.01,0.0188679623,3.0855002501,0,3.0855002501
2020-06-07 20:30:00,2.0976820584,-0.0025,2.0976835481,0.004,-0.0025,0.0047169906,2.0936820584,0,2.0936820584,3.0488784625,-0.0025,3.0488794875,0.004,-0.0025,0.0047169906,3.0448784625,0,3.0448784625
2020-06-07 21:00:00,2.0545192212,-0.0005,2.0545192820000002,0.0015,-0.0005,0.0015811388,2.0530192212,0,2.0530192212,3.0112777601,-0.0005,3.0112778016,0.0015,-0.0005,0.0015811388,3.0097777601,0,3.0097777601
2020-06-07 21:30:00,2.0233076216,0.0,2.0233076216,0.0,0.0,0.0,2.0233076216,0,2.0233076216,2.9870866821,0.0,2.9870866821,0.0,0.0,0.0,2.9870866821,0,2.9870866821
2020-06-07 22:00:00,2.0214782296,0.0,2.0214782296,0.0,0.0,0.0,2.0214782296,0,2.0214782296,2.9982074875,0.0,2.9982074875,0.0,0.0,0.0,2.9982074875,0,2.9982074875
2020-06-07 22:30:00,2.0250389796,0.0,2.0250389796,0.0,0.0,0.0,2.0250389796,0,2.0250389796,3.0171663424,0.0,3.0171663424,0.0,0.0,0.0,3.0171663424,0,3.0171663424
2020-06-07 23:00:00,2.0586116668,0.0,2.0586116668,0.0,0.0,0.0,2.0586116668,0,2.0586116668,2.6926098124,0.0,2.6926098124,0.0,0.0,0.0,2.6926098124,0,2.6926098124
2020-06-07 23:30:00,2.0592074923,0.0,2.0592074923,0.0,0.0,0.0,2.0592074923,0,2.0592074923,2.5506892065,0.0,2.5506892065,0.0,0.0,0.0,2.5506892065,0,2.5506892065
2020-06-08 00:00:00,2.0227426267,0.0,2.0227426267,0.0,0.0,0.0,2.0227426267,0,2.0227426267,2.5354688100000002,0.0,2.5354688100000002,0.0,0.0,0.0,2.5354688100000002,0,2.5354688100000002
2020-06-08 00:30:00,1.8480443449,0.0,1.8480443449,0.0,0.0,0.0,1.8480443449,0,1.8480443449,2.9012798459,0.0,2.9012798459,0.0,0.0,0.0,2.9012798459,0,2.9012798459
2020-06-08 01:00:00,1.8030456649,0.0,1.8030456649,0.0,0.0,0.0,1.8030456649,0,1.8030456649,2.8756113725,0.0,2.8756113725,0.0,0.0,0.0,2.8756113725,0,2.8756113725
2020-06-08 01:30:00,1.7590015181,0.0,1.7590015181,0.0,0.0,0.0,1.7590015181,0,1.7590015181,2.8546509597,0.0,2.8546509597,0.0,0.0,0.0,2.8546509597,0,2.8546509597
2020-06-08 02:00:00,1.8110330172,0.0,1.8110330172,0.0,0.0,0.0,1.8110330172,0,1.8110330172,2.8988731613,0.0,2.8988731613,0.0,0.0,0.0,2.8988731613,0,2.8988731613
2020-06-08 02:30:00,1.829168282,0.0,1.829168282,0.0,0.0,0.0,1.829168282,0,1.829168282,2.9145250116,0.0,2.9145250116,0.0,0.0,0.0,2.9145250116,0,2.9145250116
2020-06-08 03:00:00,1.7173226599,0.0,1.7173226599,0.0,0.0,0.0,1.7173226599,0,1.7173226599,2.8374975945000003,0.0,2.8374975945000003,0.0,0.0,0.0,2.8374975945000003,0,2.8374975945000003
2020-06-08 03:30:00,1.6644315440000002,0.001,1.6644318444000001,0.0,0.001,0.001,1.6644315440000002,0,1.6644315440000002,2.7460458315,0.001,2.7460460135,0.0,0.001,0.001,2.7460458315,0,2.7460458315
2020-06-08 04:00:00,1.9276016825000002,0.0055000000000000005,1.9276095290000002,0.001,0.0055000000000000005,0.005590169900000001,1.9266016825,0,1.9266016825,2.4418184688,0.0055000000000000005,2.4418246629,0.001,0.0055000000000000005,0.005590169900000001,2.4408184688,0,2.4408184688
2020-06-08 04:30:00,1.9830682709,0.0015,1.9830688382,0.0,0.0015,0.0015,1.9830682709,0,1.9830682709,2.4890907248,0.0015,2.4890911768,0.0,0.0015,0.0015,2.4890907248,0,2.4890907248
2020-06-08 05:00:00,2.0000936375,0.0,2.0000936375,0.0,0.0,0.0,2.0000936375,0,2.0000936375,2.4890907248,0.0,2.4890907248,0.0,0.0,0.0,2.4890907248,0,2.4890907248
2020-06-08 05:30:00,2.0767136762,0.0,2.0767136762,0.0,0.0,0.0,2.0767136762,0,2.0767136762,2.5627808264,0.0,2.5627808264,0.0,0.0,0.0,2.5627808264,0,2.5627808264
2020-06-08 06:00:00,2.0238200924,0.0005,2.0238201542,0.0005,0.0005,0.0007071068,2.0233200924,0,2.0233200924,2.5089306309,0.0005,2.5089306807,0.0005,0.0005,0.0007071068,2.5084306309,0,2.5084306309
2020-06-08 06:30:00,2.0235651345,0.0,2.0235651345,0.0005,0.0,0.0005,2.0230651345,0,2.0230651345,2.770972078,0.0,2.770972078,0.0005,0.0,0.0005,2.770472078,0,2.770472078
2020-06-08 07:00:00,1.96067463,-0.001,1.960674885,0.0015,-0.001,0.0018027756000000002,1.9591746300000001,0,1.9591746300000001,2.9561985444000003,-0.001,2.9561987136,0.0015,-0.001,0.0018027756000000002,2.9546985444000002,0,2.9546985444000002
2020-06-08 07:30:00,2.0327582591,-0.0055000000000000005,2.0327656997,0.0115,-0.0055000000000000005,0.012747548800000001,2.0212582591,0,2.0212582591,3.0289801901,-0.0055000000000000005,3.0289851835,0.0115,-0.0055000000000000005,0.012747548800000001,3.0174801901,0,3.0174801901
2020-06-08 08:00:00,2.0122216004,-0.009000000000000001,2.0122417273,0.0285,-0.009000000000000001,0.029887288300000002,1.9837216004,0,1.9837216004,3.0569031953,-0.009000000000000001,3.0569164439,0.0285,-0.009000000000000001,0.029887288300000002,3.0284031953,0,3.0284031953
2020-06-08 08:30:00,2.0511314234,-0.008,2.0511470245,0.0165,-0.008,0.018337120800000002,2.0346314234,0,2.0346314234,3.0857466854,-0.008,3.0857570556,0.0165,-0.008,0.018337120800000002,3.0692466854,0,3.0692466854
2020-06-08 09:00:00,1.9376000946,-0.0055000000000000005,1.9376079006,0.0415,-0.0055000000000000005,0.0418628714,1.8961000946,0,1.8961000946,2.994280125,-0.0055000000000000005,2.9942851762,0.0415,-0.0055000000000000005,0.0418628714,2.9527801250000003,0,2.9527801250000003
2020-06-08 09:30:00,1.7919635599000001,-0.007500000000000001,1.7919792549,0.0695,-0.007500000000000001,0.0699035049,1.7224635599,0,1.7224635599,2.8879329112,-0.007500000000000001,2.8879426500000003,0.0695,-0.007500000000000001,0.0699035049,2.8184329112,0,2.8184329112
2020-06-08 10:00:00,1.7507496768,-0.0275,1.7509656424000002,0.0825,-0.0275,0.0869626357,1.6682496768,0,1.6682496768,2.8951530577,-0.0275,2.895283661,0.0825,-0.0275,0.0869626357,2.8126530577,0,2.8126530577
2020-06-08 10:30:00,1.7639475781,-0.028,1.7641697929,0.1265,-0.028,0.1295617613,1.6374475781000002,0,1.6374475781000002,3.0214081506,-0.028,3.0215378886,0.1265,-0.028,0.1295617613,2.8949081506,0,2.8949081506
2020-06-08 11:00:00,1.6766144587,-0.02,1.6767337425000002,0.1265,-0.02,0.1280712692,1.5501144587,0,1.5501144587,2.8868343846,-0.02,2.8869036638,0.1265,-0.02,0.1280712692,2.7603343846,0,2.7603343846
2020-06-08 11:30:00,1.7751838084,-0.0205,1.7753021725,0.0915,-0.0205,0.09376833150000001,1.6836838084,0,1.6836838084,2.9783139307,-0.0205,2.9783844815,0.0915,-0.0205,0.09376833150000001,2.8868139307,0,2.8868139307
2020-06-08 12:00:00,1.920757739,-0.025500000000000002,1.9209270006999999,0.177,-0.025500000000000002,0.17882743080000002,1.743757739,0,1.743757739,2.575294543,-0.025500000000000002,2.5754207876,0.177,-0.025500000000000002,0.17882743080000002,2.398294543,0,2.398294543
2020-06-08 12:30:00,2.0375866209,-0.022500000000000003,2.037710845,0.2195,-0.022500000000000003,0.2206501756,1.8180866209,0,1.8180866209,2.6191912688,-0.022500000000000003,2.6192879094,0.2195,-0.022500000000000003,0.2206501756,2.3996912688,0,2.3996912688
2020-06-08 13:00:00,2.1161080059,-0.0195,2.1161978505,0.1925,-0.0195,0.1934851415,1.9236080059,0,1.9236080059,2.7261439213000003,-0.0195,2.7262136618,0.1925,-0.0195,0.1934851415,2.5336439213,0,2.5336439213
2020-06-08 13:30:00,2.2085647094,-0.015,2.2086156469000002,0.2025,-0.015,0.2030547956,2.0060647094,0,2.0060647094,2.8093118096,-0.015,2.8093518547,0.2025,-0.015,0.2030547956,2.6068118096,0,2.6068118096
2020-06-08 14:00:00,2.1375778372,-0.0105,2.1376036256,0.24050000000000002,-0.0105,0.24072910090000002,1.8970778372,0,1.8970778372,2.7660905779,-0.0105,2.7661105067,0.24050000000000002,-0.0105,0.24072910090000002,2.5255905779,0,2.5255905779
2020-06-08 14:30:00,2.1327962048,-0.0205,2.1328947235,0.234,-0.0205,0.2348962537,1.8987962048,0,1.8987962048,2.7758709894,-0.0205,2.7759466854,0.234,-0.0205,0.2348962537,2.5418709894,0,2.5418709894
2020-06-08 15:00:00,2.0892077194,-0.024,2.0893455662,0.23850000000000002,-0.024,0.2397045056,1.8507077194,0,1.8507077194,2.7488907928,-0.024,2.7489955603,0.23850000000000002,-0.024,0.2397045056,2.5103907928,0,2.5103907928
2020-06-08 15:30:00,2.1875534304,-0.02,2.1876448548,0.23,-0.02,0.2308679276,1.9575534304,0,1.9575534304,2.822255135,-0.02,2.8223259994000003,0.23,-0.02,0.2308679276,2.5922551350000003,0,2.5922551350000003
2020-06-08 16:00:00,2.2036395049,-0.021500000000000002,2.2037443858,0.228,-0.021500000000000002,0.22901146260000002,1.9756395049000002,0,1.9756395049000002,2.8229670069,-0.021500000000000002,2.8230488788,0.228,-0.021500000000000002,0.22901146260000002,2.5949670069,0,2.5949670069
