Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-08 16:30:00,2.1967283142,-0.018500000000000003,2.1968062128,0.2175,-0.018500000000000003,0.2182853637,1.9792283142,0,1.9792283142,2.8171722962,-0.018500000000000003,2.8172330391,0.2175,-0.018500000000000003,0.2182853637,2.5996722962,0,2.5996722962
2020-06-08 17:00:00,2.3622241155,-0.0155,2.3622749675,0.2005,-0.0155,0.20109823470000002,2.1617241155,0,2.1617241155,2.9599842941,-0.0155,2.9600248768,0.2005,-0.0155,0.20109823470000002,2.7594842941,0,2.7594842941
2020-06-08 17:30:00,2.4284455626,-0.02,2.4285279184,0.183,-0.02,0.1840896521,2.2454455626,0,2.2454455626,3.0005959843,-0.02,3.000662637,0.183,-0.02,0.1840896521,2.8175959843,0,2.8175959843
2020-06-08 18:00:00,2.3402022365,-0.027,2.3403579871,0.153,-0.027,0.1553640885,2.1872022365,0,2.1872022365,3.4652852834,-0.027,3.4653904679,0.153,-0.027,0.1553640885,3.3122852834,0,3.3122852834
2020-06-08 18:30:00,2.3374199853,-0.0205,2.3375098797,0.12150000000000001,-0.0205,0.12321728770000001,2.2159199853000002,0,2.2159199853000002,3.4571790544,-0.0205,3.4572398332,0.12150000000000001,-0.0205,0.12321728770000001,3.3356790544,0,3.3356790544
2020-06-08 19:00:00,2.3498138669,-0.0105,2.349837326,0.069,-0.0105,0.0697943407,2.2808138669,0,2.2808138669,3.4527926546,-0.0105,3.4528086199,0.069,-0.0105,0.0697943407,3.3837926546,0,3.3837926546
2020-06-08 19:30:00,2.3340061217,-0.0085,2.3340215993,0.047,-0.0085,0.0477624329,2.2870061217,0,2.2870061217,3.4272738202,-0.0085,3.4272843606,0.047,-0.0085,0.0477624329,3.3802738202000002,0,3.3802738202000002
2020-06-08 20:00:00,2.2727169796,-0.007500000000000001,2.2727293546,0.037,-0.007500000000000001,0.0377524834,2.2357169796,0,2.2357169796,3.3222736046,-0.007500000000000001,3.3222820702,0.037,-0.007500000000000001,0.0377524834,3.2852736046,0,3.2852736046
2020-06-08 20:30:00,2.2238662037,-0.002,2.223867103,0.005,-0.002,0.0053851648,2.2188662037,0,2.2188662037,3.2237921253,-0.002,3.2237927457,0.005,-0.002,0.0053851648,3.2187921253,0,3.2187921253
2020-06-08 21:00:00,2.1918710665,0.0,2.1918710665,0.001,0.0,0.001,2.1908710665,0,2.1908710665,3.1792799765,0.0,3.1792799765,0.001,0.0,0.001,3.1782799765,0,3.1782799765
2020-06-08 21:30:00,2.1624889891,0.0,2.1624889891,0.0,0.0,0.0,2.1624889891,0,2.1624889891,3.141471472,0.0,3.141471472,0.0,0.0,0.0,3.141471472,0,3.141471472
2020-06-08 22:00:00,2.2486562221,0.0045000000000000005,2.2486607248,0.0005,0.0045000000000000005,0.0045276926,2.2481562221,0,2.2481562221,3.1977445472,0.0045000000000000005,3.1977477135,0.0005,0.0045000000000000005,0.0045276926,3.1972445472,0,3.1972445472
2020-06-08 22:30:00,2.5375082568,0.0045000000000000005,2.5375122469,0.0005,0.0045000000000000005,0.0045276926,2.5370082568,0,2.5370082568,3.416127402,0.0045000000000000005,3.4161303659,0.0005,0.0045000000000000005,0.0045276926,3.415627402,0,3.415627402
2020-06-08 23:00:00,2.5914263055999998,0.0045000000000000005,2.5914302127,0.0005,0.0045000000000000005,0.0045276926,2.5909263056,0,2.5909263056,3.4713427569,0.0045000000000000005,3.4713456736,0.0005,0.0045000000000000005,0.0045276926,3.4708427568999998,0,3.4708427568999998
2020-06-08 23:30:00,2.5665159509,0.003,2.5665177043,0.0005,0.003,0.0030413813000000002,2.5660159509,0,2.5660159509,3.4340134247,0.003,3.4340147351,0.0005,0.003,0.0030413813000000002,3.4335134247,0,3.4335134247
2020-06-09 00:00:00,2.5461981298,-0.003,2.5461998972,0.0025,-0.003,0.0039051248,2.5436981298,0,2.5436981298,3.4289399024,-0.003,3.4289412147,0.0025,-0.003,0.0039051248,3.4264399024,0,3.4264399024
2020-06-09 00:30:00,2.5197355112,-0.009000000000000001,2.5197515843,0.0025,-0.009000000000000001,0.0093407708,2.5172355112,0,2.5172355112,3.4211248891,-0.009000000000000001,3.4211367273,0.0025,-0.009000000000000001,0.0093407708,3.4186248891,0,3.4186248891
2020-06-09 01:00:00,2.5101425899,-0.002,2.5101433867000003,0.0,-0.002,0.002,2.5101425899,0,2.5101425899,3.4216663704,-0.002,3.4216669549,0.0,-0.002,0.002,3.4216663704,0,3.4216663704
2020-06-09 01:30:00,2.5280374461,0.0,2.5280374461,0.0,0.0,0.0,2.5280374461,0,2.5280374461,3.4353062705,0.0,3.4353062705,0.0,0.0,0.0,3.4353062705,0,3.4353062705
2020-06-09 02:00:00,2.5576743942,0.0,2.5576743942,0.0,0.0,0.0,2.5576743942,0,2.5576743942,3.4344572192,0.0,3.4344572192,0.0,0.0,0.0,3.4344572192,0,3.4344572192
2020-06-09 02:30:00,2.5296927670000002,0.0,2.5296927670000002,0.0,0.0,0.0,2.5296927670000002,0,2.5296927670000002,3.4095004455,0.0,3.4095004455,0.0,0.0,0.0,3.4095004455,0,3.4095004455
2020-06-09 03:00:00,2.3648441386,0.0,2.3648441386,0.0,0.0,0.0,2.3648441386,0,2.3648441386,3.2889696279000002,0.0,3.2889696279000002,0.0,0.0,0.0,3.2889696279000002,0,3.2889696279000002
2020-06-09 03:30:00,2.4319739245,0.0,2.4319739245,0.0,0.0,0.0,2.4319739245,0,2.4319739245,3.323848801,0.0,3.323848801,0.0,0.0,0.0,3.323848801,0,3.323848801
2020-06-09 04:00:00,2.4818772528,0.0,2.4818772528,0.0,0.0,0.0,2.4818772528,0,2.4818772528,3.3689295802,0.0,3.3689295802,0.0,0.0,0.0,3.3689295802,0,3.3689295802
2020-06-09 04:30:00,2.4818772528,0.0,2.4818772528,0.0,0.0,0.0,2.4818772528,0,2.4818772528,3.3633326312,0.0,3.3633326312,0.0,0.0,0.0,3.3633326312,0,3.3633326312
2020-06-09 05:00:00,2.3178899732,0.0,2.3178899732,0.0,0.0,0.0,2.3178899732,0,2.3178899732,3.1633690975,0.0,3.1633690975,0.0,0.0,0.0,3.1633690975,0,3.1633690975
2020-06-09 05:30:00,2.0652930528,0.0,2.0652930528,0.0,0.0,0.0,2.0652930528,0,2.0652930528,2.5566332585,0.0,2.5566332585,0.0,0.0,0.0,2.5566332585,0,2.5566332585
2020-06-09 06:00:00,1.9302835899000002,0.0035,1.9302867631,0.001,0.0035,0.0036400549,1.9292835899,0,1.9292835899,2.4327889415,0.0035,2.4327914592,0.001,0.0035,0.0036400549,2.4317889415,0,2.4317889415
2020-06-09 06:30:00,1.8850684935,-0.0045000000000000005,1.8850738646,0.008,-0.0045000000000000005,0.0091787799,1.8770684935,0,1.8770684935,2.7092906778,-0.0045000000000000005,2.709294415,0.008,-0.0045000000000000005,0.0091787799,2.7012906778,0,2.7012906778
2020-06-09 07:00:00,1.8986970959,-0.007500000000000001,1.8987119087000002,0.0165,-0.007500000000000001,0.018124569,1.8821970959,0,1.8821970959,2.9376050726000003,-0.007500000000000001,2.9376146467,0.0165,-0.007500000000000001,0.018124569,2.9211050726,0,2.9211050726
2020-06-09 07:30:00,1.9726661897,-0.0085,1.9726845024,0.021,-0.0085,0.0226550215,1.9516661897,0,1.9516661897,3.020409704,-0.0085,3.0204216642,0.021,-0.0085,0.0226550215,2.999409704,0,2.999409704
2020-06-09 08:00:00,2.0353986132,-0.0085,2.0354163615,0.0455,-0.0085,0.0462871472,1.9898986132,0,1.9898986132,3.0865915067,-0.0085,3.0866032105,0.0455,-0.0085,0.0462871472,3.0410915067,0,3.0410915067
2020-06-09 08:30:00,2.0860627508,-0.006500000000000001,2.0860728776,0.0585,-0.006500000000000001,0.0588600034,2.0275627508,0,2.0275627508,3.1040356025999998,-0.006500000000000001,3.1040424082999998,0.0585,-0.006500000000000001,0.0588600034,3.0455356026000002,0,3.0455356026000002
2020-06-09 09:00:00,2.007686303,-0.009000000000000001,2.0077064753,0.10200000000000001,-0.009000000000000001,0.102396289,1.905686303,0,1.905686303,3.0856353977,-0.009000000000000001,3.085648523,0.10200000000000001,-0.009000000000000001,0.102396289,2.9836353977,0,2.9836353977
2020-06-09 09:30:00,1.9317203352,-0.011,1.9317516542000002,0.1135,-0.011,0.1140317938,1.8182203352,0,1.8182203352,3.0275344948,-0.011,3.027554478,0.1135,-0.011,0.1140317938,2.9140344948,0,2.9140344948
2020-06-09 10:00:00,1.951185552,-0.014,1.9512357772,0.10650000000000001,-0.014,0.1074162464,1.844685552,0,1.844685552,3.0641889301,-0.014,3.0642209123,0.10650000000000001,-0.014,0.1074162464,2.9576889301,0,2.9576889301
2020-06-09 10:30:00,1.8790024235,-0.014,1.8790545780999999,0.1115,-0.014,0.1123754867,1.7675024234999999,0,1.7675024234999999,3.0125512152,-0.014,3.0125837455,0.1115,-0.014,0.1123754867,2.9010512152,0,2.9010512152
2020-06-09 11:00:00,1.8287617292,-0.014,1.8288153166,0.099,-0.014,0.09998499890000001,1.7297617292,0,1.7297617292,2.9895875498,-0.014,2.9896203301,0.099,-0.014,0.09998499890000001,2.8905875498,0,2.8905875498
2020-06-09 11:30:00,1.8933592905,-0.0125,1.8934005527000002,0.171,-0.0125,0.17145626260000002,1.7223592905,0,1.7223592905,3.1053226987,-0.0125,3.105347857,0.171,-0.0125,0.17145626260000002,2.9343226987,0,2.9343226987
2020-06-09 12:00:00,1.9330311511,-0.013000000000000001,1.9330748644,0.20600000000000002,-0.013000000000000001,0.2064097866,1.7270311511,0,1.7270311511,3.23351448,-0.013000000000000001,3.2335406124,0.20600000000000002,-0.013000000000000001,0.2064097866,3.02751448,0,3.02751448
2020-06-09 12:30:00,2.0560506983,-0.0125,2.0560886955,0.1825,-0.0125,0.1829275813,1.8735506982999999,0,1.8735506982999999,3.2649352130000002,-0.0125,3.2649591414,0.1825,-0.0125,0.1829275813,3.082435213,0,3.082435213
2020-06-09 13:00:00,2.165342257,-0.0095,2.1653630966,0.13,-0.0095,0.1303466532,2.035342257,0,2.035342257,3.3295045271,-0.0095,3.3295180801,0.13,-0.0095,0.1303466532,3.1995045271,0,3.1995045271
2020-06-09 13:30:00,2.3329544091,-0.024,2.3330778544,0.1155,-0.024,0.11796715640000001,2.2174544091,0,2.2174544091,3.4673340655000002,-0.024,3.4674171254,0.1155,-0.024,0.11796715640000001,3.3518340655,0,3.3518340655
2020-06-09 14:00:00,2.3164544091,-0.026000000000000002,2.3166003171,0.099,-0.026000000000000002,0.10235721760000001,2.2174544091,0,2.2174544091,3.4700561922,-0.026000000000000002,3.4701535956000003,0.099,-0.026000000000000002,0.10235721760000001,3.3710561922,0,3.3710561922
2020-06-09 14:30:00,2.4348535487,-0.024,2.4349718281,0.0995,-0.024,0.1023535539,2.3353535487,0,2.3353535487,3.5757632099,-0.024,3.5758437512,0.0995,-0.024,0.1023535539,3.4762632099,0,3.4762632099
2020-06-09 15:00:00,2.461207977,-0.022500000000000003,2.4613108207,0.0485,-0.022500000000000003,0.0534649418,2.412707977,0,2.412707977,3.5916894799,-0.022500000000000003,3.5917599544,0.0485,-0.022500000000000003,0.0534649418,3.5431894799,0,3.5431894799
2020-06-09 15:30:00,2.2891505531,-0.0175,2.2892174438,0.0485,-0.0175,0.0515606439,2.2406505531,0,2.2406505531,3.4459044954999998,-0.0175,3.445948932,0.0485,-0.0175,0.0515606439,3.3974044955,0,3.3974044955
2020-06-09 16:00:00,2.3333495002999998,-0.0135,2.3333885533,0.045,-0.0135,0.0469813793,2.2883495003,0,2.2883495003,3.5014078455,-0.0135,3.5014338706,0.045,-0.0135,0.0469813793,3.4564078455000002,0,3.4564078455000002
2020-06-09 16:30:00,2.3136783118,-0.03,2.3138727991,0.0785,-0.03,0.0840371941,2.2351783118,0,2.2351783118,3.4927926837,-0.03,3.492921518,0.0785,-0.03,0.0840371941,3.4142926837,0,3.4142926837
2020-06-09 17:00:00,2.2648155885,-0.0235,2.2649375045999998,0.0545,-0.0235,0.0593506529,2.2103155885,0,2.2103155885,3.3891341082,-0.0235,3.3892155808,0.0545,-0.0235,0.0593506529,3.3346341082,0,3.3346341082
2020-06-09 17:30:00,2.3574993152,-0.01,2.3575205241,0.053,-0.01,0.0539351462,2.3044993152,0,2.3044993152,3.4738316951,-0.01,3.4738460884,0.053,-0.01,0.0539351462,3.4208316951,0,3.4208316951
2020-06-09 18:00:00,2.4255628058,-0.01,2.4255834195,0.051500000000000004,-0.01,0.0524618909,2.3740628058,0,2.3740628058,3.5080131541,-0.01,3.5080274072,0.051500000000000004,-0.01,0.0524618909,3.4565131541,0,3.4565131541
2020-06-09 18:30:00,2.4265628058,-0.009000000000000001,2.426579496,0.052500000000000005,-0.009000000000000001,0.0532658427,2.3740628058,0,2.3740628058,3.4786911799,-0.009000000000000001,3.4787028222,0.052500000000000005,-0.009000000000000001,0.0532658427,3.4261911799,0,3.4261911799
2020-06-09 19:00:00,2.2953058263,-0.006500000000000001,2.2953150299000002,0.043500000000000004,-0.006500000000000001,0.0439829512,2.2518058263,0,2.2518058263,3.3266837121,-0.006500000000000001,3.3266900623,0.043500000000000004,-0.006500000000000001,0.0439829512,3.2831837121,0,3.2831837121
2020-06-09 19:30:00,2.1346858128,-0.0045000000000000005,2.1346905558,0.0135,-0.0045000000000000005,0.0142302495,2.1211858128,0,2.1211858128,3.1528966483,-0.0045000000000000005,3.1528998597,0.0135,-0.0045000000000000005,0.0142302495,3.1393966483,0,3.1393966483
2020-06-09 20:00:00,2.0984915768,0.0,2.0984915768,0.006500000000000001,0.0,0.006500000000000001,2.0919915768,0,2.0919915768,3.1431833907,0.0,3.1431833907,0.006500000000000001,0.0,0.006500000000000001,3.1366833907,0,3.1366833907
2020-06-09 20:30:00,2.0289722947,0.001,2.0289725412,0.002,0.001,0.0022360680000000003,2.0269722947,0,2.0269722947,3.0568928339,0.001,3.0568929975,0.002,0.001,0.0022360680000000003,3.0548928339,0,3.0548928339
2020-06-09 21:00:00,2.0423694914,-0.005,2.0423756118,0.0025,-0.005,0.005590169900000001,2.0398694914,0,2.0398694914,3.0628872455,-0.005,3.0628913266,0.0025,-0.005,0.005590169900000001,3.0603872455,0,3.0603872455
2020-06-09 21:30:00,2.1284986633,0.0005,2.128498722,0.0045000000000000005,0.0005,0.0045276926,2.1239986633,0,2.1239986633,3.1241181869,0.0005,3.124118227,0.0045000000000000005,0.0005,0.0045276926,3.1196181869,0,3.1196181869
2020-06-09 22:00:00,2.0997092497,0.0,2.0997092497,0.002,0.0,0.002,2.0977092497,0,2.0977092497,3.1110641086,0.0,3.1110641086,0.002,0.0,0.002,3.1090641086,0,3.1090641086
2020-06-09 22:30:00,2.0089387884,-0.007,2.0089509839,0.001,-0.007,0.007071067800000001,2.0079387884,0,2.0079387884,3.037901849,-0.007,3.0379099137,0.001,-0.007,0.007071067800000001,3.036901849,0,3.036901849
2020-06-09 23:00:00,1.8849333898,0.0,1.8849333898,0.0,0.0,0.0,1.8849333898,0,1.8849333898,2.9313657416,0.0,2.9313657416,0.0,0.0,0.0,2.9313657416,0,2.9313657416
2020-06-09 23:30:00,1.9078941481,0.0,1.9078941481,0.0,0.0,0.0,1.9078941481,0,1.9078941481,2.4896636872,0.0,2.4896636872,0.0,0.0,0.0,2.4896636872,0,2.4896636872
2020-06-10 00:00:00,1.8900557568,0.0,1.8900557568,0.0,0.0,0.0,1.8900557568,0,1.8900557568,2.4039323684,0.0,2.4039323684,0.0,0.0,0.0,2.4039323684,0,2.4039323684
2020-06-10 00:30:00,1.9173317466,0.0,1.9173317466,0.0,0.0,0.0,1.9173317466,0,1.9173317466,2.4373360074,0.0,2.4373360074,0.0,0.0,0.0,2.4373360074,0,2.4373360074
2020-06-10 01:00:00,1.9078941481,0.0,1.9078941481,0.0,0.0,0.0,1.9078941481,0,1.9078941481,2.4421126572,0.0,2.4421126572,0.0,0.0,0.0,2.4421126572,0,2.4421126572
2020-06-10 01:30:00,1.8721408089,0.0,1.8721408089,0.0,0.0,0.0,1.8721408089,0,1.8721408089,2.413152248,0.0,2.413152248,0.0,0.0,0.0,2.413152248,0,2.413152248
2020-06-10 02:00:00,1.8339757622000001,0.0,1.8339757622000001,0.0,0.0,0.0,1.8339757622000001,0,1.8339757622000001,2.3721241213,0.0,2.3721241213,0.0,0.0,0.0,2.3721241213,0,2.3721241213
2020-06-10 02:30:00,1.8917569772,0.0,1.8917569772,0.0,0.0,0.0,1.8917569772,0,1.8917569772,2.4129928994,0.0,2.4129928994,0.0,0.0,0.0,2.4129928994,0,2.4129928994
2020-06-10 03:00:00,2.0064319042,0.0,2.0064319042,0.0,0.0,0.0,2.0064319042,0,2.0064319042,2.5072318785,0.0,2.5072318785,0.0,0.0,0.0,2.5072318785,0,2.5072318785
2020-06-10 03:30:00,2.0531193337,0.0,2.0531193337,0.0,0.0,0.0,2.0531193337,0,2.0531193337,2.556240949,0.0,2.556240949,0.0,0.0,0.0,2.556240949,0,2.556240949
2020-06-10 04:00:00,2.1309791744,0.0,2.1309791744,0.0,0.0,0.0,2.1309791744,0,2.1309791744,2.6227345527,0.0,2.6227345527,0.0,0.0,0.0,2.6227345527,0,2.6227345527
2020-06-10 04:30:00,2.1636674765,0.0,2.1636674765,0.0,0.0,0.0,2.1636674765,0,2.1636674765,2.6471500605,0.0,2.6471500605,0.0,0.0,0.0,2.6471500605,0,2.6471500605
2020-06-10 05:00:00,2.1605302129,0.001,2.1605304443,0.0,0.001,0.001,2.1605302129,0,2.1605302129,2.6281058154,0.001,2.6281060057,0.0,0.001,0.001,2.6281058154,0,2.6281058154
2020-06-10 05:30:00,2.1473099887,0.0,2.1473099887,0.0,0.0,0.0,2.1473099887,0,2.1473099887,2.6078366641,0.0,2.6078366641,0.0,0.0,0.0,2.6078366641,0,2.6078366641
2020-06-10 06:00:00,2.0478034104,0.0005,2.0478034715,0.001,0.0005,0.0011180340000000002,2.0468034104,0,2.0468034104,2.5236448791,0.0005,2.5236449286,0.001,0.0005,0.0011180340000000002,2.5226448791,0,2.5226448791
2020-06-10 06:30:00,1.9121621816,0.0045000000000000005,1.9121674766,0.001,0.0045000000000000005,0.0046097722,1.9111621816,0,1.9111621816,2.8131171612,0.0045000000000000005,2.8131207604,0.001,0.0045000000000000005,0.0046097722,2.8121171611999998,0,2.8121171611999998
2020-06-10 07:00:00,1.9905135802,-0.0025,1.9905151501,0.005,-0.0025,0.005590169900000001,1.9855135802000001,0,1.9855135802000001,3.0065262701,-0.0025,3.0065273095,0.005,-0.0025,0.005590169900000001,3.0015262701,0,3.0015262701
2020-06-10 07:30:00,2.1340775568,-0.0045000000000000005,2.1340823012,0.007,-0.0045000000000000005,0.0083216585,2.1270775567999998,0,2.1270775567999998,3.219086837,-0.0045000000000000005,3.2190899823,0.007,-0.0045000000000000005,0.0083216585,3.212086837,0,3.212086837
2020-06-10 08:00:00,2.1289279628,-0.0095,2.1289491588,0.0275,-0.0095,0.029094673100000003,2.1014279628,0,2.1014279628,3.6309849398000003,-0.0095,3.6309973675,0.0275,-0.0095,0.029094673100000003,3.6034849398,0,3.6034849398
2020-06-10 08:30:00,2.1424579703,-0.009000000000000001,2.1424768738,0.0405,-0.009000000000000001,0.041487950100000004,2.1019579703,0,2.1019579703,3.7042428142,-0.009000000000000001,3.7042537476,0.0405,-0.009000000000000001,0.041487950100000004,3.6637428142,0,3.6637428142
2020-06-10 09:00:00,2.0242900865,-0.0085,2.0243079322,0.098,-0.0085,0.0983679318,1.9262900864999999,0,1.9262900864999999,3.5859443337,-0.0085,3.5859544078,0.098,-0.0085,0.0983679318,3.4879443337,0,3.4879443337
2020-06-10 09:30:00,2.0906347395,-0.017,2.0907038561,0.11,-0.017,0.1113058848,1.9806347395000001,0,1.9806347395000001,3.177401012,-0.017,3.1774464891,0.11,-0.017,0.1113058848,3.067401012,0,3.067401012
2020-06-10 10:00:00,2.0062601004,-0.0245,2.0064096891,0.1265,-0.0245,0.1288506888,1.8797601004,0,1.8797601004,3.1185502201,-0.0245,3.1186464572,0.1265,-0.0245,0.1288506888,2.9920502201,0,2.9920502201
2020-06-10 10:30:00,4.0586092268,-0.021500000000000002,4.0586661732,0.11,-0.021500000000000002,0.11208144360000001,3.9486092268,0,3.9486092268,3.1164182744,-0.021500000000000002,3.1164924371,0.11,-0.021500000000000002,0.11208144360000001,3.0064182744,0,3.0064182744
2020-06-10 11:00:00,4.5481597746,-0.0145,4.5481828883,0.075,-0.0145,0.0763888081,4.4731597746,0,4.4731597746,0.075,-0.0145,0.0763888081,0.075,-0.0145,0.0763888081,0.0,0,0.0
2020-06-10 11:30:00,4.4228242706,-0.01,4.4228355756,0.030500000000000003,-0.01,0.0320975077,4.3923242706,0,4.3923242706,0.030500000000000003,-0.01,0.0320975077,0.030500000000000003,-0.01,0.0320975077,0.0,0,0.0
2020-06-10 12:00:00,4.6306024327,-0.0085,4.6306102341,0.041,-0.0085,0.0418718282,4.5896024327,0,4.5896024327,0.041,-0.0085,0.0418718282,0.041,-0.0085,0.0418718282,0.0,0,0.0
2020-06-10 12:30:00,4.6741771039,-0.021500000000000002,4.6742265508,0.034,-0.021500000000000002,0.0402274782,4.6401771039,0,4.6401771039,0.034,-0.021500000000000002,0.0402274782,0.034,-0.021500000000000002,0.0402274782,0.0,0,0.0
2020-06-10 13:00:00,4.5103291822,-0.027,4.510409996,0.065,-0.027,0.07038465740000001,4.4453291822,0,4.4453291822,0.065,-0.027,0.07038465740000001,0.065,-0.027,0.07038465740000001,0.0,0,0.0
2020-06-10 13:30:00,4.6017184716,-0.0235,4.6017784759,0.08650000000000001,-0.0235,0.0896353725,4.5152184716,0,4.5152184716,0.08650000000000001,-0.0235,0.0896353725,0.08650000000000001,-0.0235,0.0896353725,0.0,0,0.0
2020-06-10 14:00:00,4.6629357766,-0.0125,4.6629525311,0.096,-0.0125,0.0968103817,4.5669357766,0,4.5669357766,0.096,-0.0125,0.0968103817,0.096,-0.0125,0.0968103817,0.0,0,0.0
2020-06-10 14:30:00,4.7381108441,-0.007,4.7381160149,0.079,-0.007,0.0793095202,4.6591108441,0,4.6591108441,0.079,-0.007,0.0793095202,0.079,-0.007,0.0793095202,0.0,0,0.0
2020-06-10 15:00:00,4.8280747042000005,-0.01,4.8280850603,0.112,-0.01,0.1124455424,4.7160747042,0,4.7160747042,0.112,-0.01,0.1124455424,0.112,-0.01,0.1124455424,0.0,0,0.0
2020-06-10 15:30:00,3.849966292,-0.017,3.8500038246,0.093,-0.017,0.09454099640000001,3.756966292,0,3.756966292,2.7178935539999998,-0.017,2.7179467197,0.093,-0.017,0.09454099640000001,2.624893554,0,2.624893554
2020-06-10 16:00:00,2.2138537262,-0.028,2.214030786,0.07350000000000001,-0.028,0.0786527177,2.1403537262,0,2.1403537262,2.6995439822,-0.028,2.699689188,0.07350000000000001,-0.028,0.0786527177,2.6260439822,0,2.6260439822
2020-06-10 16:30:00,2.3417864807,-0.034,2.3420332878,0.1115,-0.034,0.11656864930000001,2.2302864807000002,0,2.2302864807000002,2.8181193321,-0.034,2.818324426,0.1115,-0.034,0.11656864930000001,2.7066193321,0,2.7066193321
2020-06-10 17:00:00,2.4969041697,-0.023,2.4970100986,0.07250000000000001,-0.023,0.0760608309,2.4244041697,0,2.4244041697,3.0378402646,-0.023,3.0379273318,0.07250000000000001,-0.023,0.0760608309,2.9653402646,0,2.9653402646
2020-06-10 17:30:00,2.4284746435,-0.017,2.4285341451,0.052500000000000005,-0.017,0.055183783800000004,2.3759746435,0,2.3759746435,3.4005431259,-0.017,3.4005856189,0.052500000000000005,-0.017,0.055183783800000004,3.3480431259,0,3.3480431259
2020-06-10 18:00:00,2.3548596249,-0.0205,2.3549488536,0.0495,-0.0205,0.0535770473,2.3053596249,0,2.3053596249,3.3347888467,-0.0205,3.3348518561000002,0.0495,-0.0205,0.0535770473,3.2852888467,0,3.2852888467
2020-06-10 18:30:00,2.3752634811,-0.0085,2.3752786899,0.038,-0.0085,0.0389390549,2.3372634811,0,2.3372634811,3.3507025344,-0.0085,3.3507133157,0.038,-0.0085,0.0389390549,3.3127025344,0,3.3127025344
2020-06-10 19:00:00,2.3998750515,0.0005,2.3998751036,0.026000000000000002,0.0005,0.0260048072,2.3738750514999998,0,2.3738750514999998,3.3453603645,0.0005,3.3453604019,0.026000000000000002,0.0005,0.0260048072,3.3193603645,0,3.3193603645
2020-06-10 19:30:00,2.3668674435,0.0035,2.3668700313,0.021,0.0035,0.0212896689,2.3458674435,0,2.3458674435,3.2979077992,0.0035,3.2979096565,0.021,0.0035,0.0212896689,3.2769077992,0,3.2769077992
2020-06-10 20:00:00,2.3454739253,0.0125,2.3455072339,0.008,0.0125,0.014840822100000001,2.3374739253,0,2.3374739253,3.2908334915,0.0125,3.2908572316,0.008,0.0125,0.014840822100000001,3.2828334915,0,3.2828334915
2020-06-10 20:30:00,2.3121290889,0.004,2.3121325489,0.007,0.004,0.0080622577,2.3051290889000002,0,2.3051290889000002,3.2537264675,0.004,3.2537289262,0.007,0.004,0.0080622577,3.2467264675,0,3.2467264675
2020-06-10 21:00:00,2.3312385864,-0.0005,2.33123864,0.0015,-0.0005,0.0015811388,2.3297385864,0,2.3297385864,3.267339475,-0.0005,3.2673395132,0.0015,-0.0005,0.0015811388,3.265839475,0,3.265839475
2020-06-10 21:30:00,2.3161403856,-0.001,2.3161406015,0.0005,-0.001,0.0011180340000000002,2.3156403856,0,2.3156403856,3.2588824766,-0.001,3.25888263,0.0005,-0.001,0.0011180340000000002,3.2583824766,0,3.2583824766
2020-06-10 22:00:00,2.2578190751,-0.0055000000000000005,2.2578257741,0.003,-0.0055000000000000005,0.0062649820000000005,2.2548190751,0,2.2548190751,3.213274419,-0.0055000000000000005,3.2132791261,0.003,-0.0055000000000000005,0.0062649820000000005,3.210274419,0,3.210274419
2020-06-10 22:30:00,2.0599577371,0.0035,2.0599607105,0.015,0.0035,0.0154029218,2.0449577371,0,2.0449577371,3.0363894287,0.0035,3.0363914459,0.015,0.0035,0.0154029218,3.0213894287,0,3.0213894287
2020-06-10 23:00:00,2.0849274618,-0.006500000000000001,2.084937594,0.0235,-0.006500000000000001,0.0243823707,2.0614274618,0,2.0614274618,3.0765180621,-0.006500000000000001,3.0765249286,0.0235,-0.006500000000000001,0.0243823707,3.0530180621,0,3.0530180621
2020-06-10 23:30:00,2.1362840294,-0.0205,2.1363823872,0.035,-0.0205,0.0405616814,2.1012840294,0,2.1012840294,3.1491414423,-0.0205,3.1492081661,0.035,-0.0205,0.0405616814,3.1141414423000002,0,3.1141414423000002
2020-06-11 00:00:00,2.1086558781,-0.030500000000000003,2.1088764455,0.051500000000000004,-0.030500000000000003,0.059853989,2.0571558781,0,2.0571558781,3.1515893141,-0.030500000000000003,3.1517368949,0.051500000000000004,-0.030500000000000003,0.059853989,3.1000893141,0,3.1000893141
2020-06-11 00:30:00,2.062014919,-0.038,2.0623650323,0.069,-0.038,0.0787718224,1.9930149190000002,0,1.9930149190000002,3.1408511702,-0.038,3.1410810357,0.069,-0.038,0.0787718224,3.0718511702,0,3.0718511702
2020-06-11 01:00:00,2.0648576507,-0.039,2.0652259241,0.076,-0.039,0.08542247950000001,1.9888576507,0,1.9888576507,3.1379627189,-0.039,3.1382050642,0.076,-0.039,0.08542247950000001,3.0619627189,0,3.0619627189
2020-06-11 01:30:00,2.0392449887,-0.033,2.0395119818,0.0675,-0.033,0.0751348787,1.9717449887,0,1.9717449887,3.1401806493,-0.033,3.1403540422,0.0675,-0.033,0.0751348787,3.0726806493,0,3.0726806493
2020-06-11 02:00:00,2.0748338233,-0.0335,2.075104249,0.061,-0.0335,0.0695934623,2.0138338233,0,2.0138338233,3.1727170908,-0.0335,3.1728939453000002,0.061,-0.0335,0.0695934623,3.1117170908,0,3.1117170908
2020-06-11 02:30:00,2.0649768421,-0.0195,2.0650689113,0.0395,-0.0195,0.0440511067,2.0254768421,0,2.0254768421,3.1484560286,-0.0195,3.1485164147,0.0395,-0.0195,0.0440511067,3.1089560286,0,3.1089560286
2020-06-11 03:00:00,2.0731120647,-0.013000000000000001,2.0731528243,0.032,-0.013000000000000001,0.0345398321,2.0411120647,0,2.0411120647,3.1447786647,-0.013000000000000001,3.1448055345,0.032,-0.013000000000000001,0.0345398321,3.1127786647,0,3.1127786647
2020-06-11 03:30:00,2.0289560489,-0.043500000000000004,2.0294223065,0.078,-0.043500000000000004,0.0893098539,1.9509560489000002,0,1.9509560489000002,3.1242201091,-0.043500000000000004,3.12452293,0.078,-0.043500000000000004,0.0893098539,3.0462201091,0,3.0462201091
2020-06-11 04:00:00,2.0136334333,-0.0555,2.0143981368,0.1105,-0.0555,0.1236547613,1.9031334333,0,1.9031334333,3.1391758201,-0.0555,3.1396663962,0.1105,-0.0555,0.1236547613,3.0286758201,0,3.0286758201
2020-06-11 04:30:00,1.9930448412000001,-0.0495,1.9936594466000002,0.095,-0.0495,0.1071225933,1.8980448412,0,1.8980448412,3.0985058309,-0.0495,3.0989011979,0.095,-0.0495,0.1071225933,3.0035058309,0,3.0035058309
2020-06-11 05:00:00,1.9948177805,-0.059000000000000004,1.9956901006,0.121,-0.059000000000000004,0.134617978,1.8738177805,0,1.8738177805,3.1173218038,-0.059000000000000004,3.1178800856,0.121,-0.059000000000000004,0.134617978,2.9963218038,0,2.9963218038
2020-06-11 05:30:00,1.9943414207,-0.0555,1.9951135186000002,0.1155,-0.0555,0.1281424988,1.8788414207000002,0,1.8788414207000002,3.1171676054,-0.0555,3.1176616446,0.1155,-0.0555,0.1281424988,3.0016676054,0,3.0016676054
2020-06-11 06:00:00,1.8893045185,-0.044,1.8898168068999999,0.083,-0.044,0.0939414711,1.8063045185000002,0,1.8063045185000002,3.0035147897,-0.044,3.0038370615,0.083,-0.044,0.0939414711,2.9205147897,0,2.9205147897
2020-06-11 06:30:00,1.9357684227,-0.035500000000000004,1.936093912,0.074,-0.035500000000000004,0.0820746611,1.8617684227,0,1.8617684227,3.0200220091,-0.035500000000000004,3.020230651,0.074,-0.035500000000000004,0.0820746611,2.9460220091,0,2.9460220091
2020-06-11 07:00:00,2.0649339096,-0.036500000000000005,2.0652564734,0.08750000000000001,-0.036500000000000005,0.0948077001,1.9774339096,0,1.9774339096,3.1142291682,-0.036500000000000005,3.114443058,0.08750000000000001,-0.036500000000000005,0.0948077001,3.0267291682,0,3.0267291682
2020-06-11 07:30:00,2.1429605917,-0.0455,2.1434435723,0.091,-0.0455,0.101741093,2.0519605917,0,2.0519605917,3.1688109838,-0.0455,3.1691376273,0.091,-0.0455,0.101741093,3.0778109838,0,3.0778109838
2020-06-11 08:00:00,2.109135071,-0.043500000000000004,2.1095836076,0.0965,-0.043500000000000004,0.1058513108,2.012635071,0,2.012635071,3.1575142479,-0.043500000000000004,3.157813876,0.0965,-0.043500000000000004,0.1058513108,3.0610142479,0,3.0610142479
2020-06-11 08:30:00,2.0471296742,-0.052500000000000005,2.0478027622,0.1615,-0.052500000000000005,0.1698190213,1.8856296742,0,1.8856296742,3.12442007,-0.052500000000000005,3.1248611207,0.1615,-0.052500000000000005,0.1698190213,2.96292007,0,2.96292007
2020-06-11 09:00:00,1.9642501994,-0.0695,1.9654793553,0.20950000000000002,-0.0695,0.2207272072,1.7547501994,0,1.7547501994,3.0798000387,-0.0695,3.0805841213,0.20950000000000002,-0.0695,0.2207272072,2.8703000387,0,2.8703000387
2020-06-11 09:30:00,1.9228494467,-0.0765,1.92437061,0.2625,-0.0765,0.2734200066,1.6603494467000002,0,1.6603494467000002,3.0704063725,-0.0765,3.0713592336,0.2625,-0.0765,0.2734200066,2.8079063725,0,2.8079063725
2020-06-11 10:00:00,1.9005401595,-0.0765,1.9020791644,0.27,-0.0765,0.2806283129,1.6305401595,0,1.6305401595,3.0703989714,-0.0765,3.0713518349,0.27,-0.0765,0.2806283129,2.8003989714,0,2.8003989714
2020-06-11 10:30:00,1.9640588562999999,-0.08650000000000001,1.9659627263,0.3135,-0.08650000000000001,0.3252145446,1.6505588563,0,1.6505588563,4.0132769188,-0.08650000000000001,4.0142089977,0.3135,-0.08650000000000001,0.3252145446,3.6997769188,0,3.6997769188
2020-06-11 11:00:00,0.29250000000000004,-0.0855,0.3047400532,0.29250000000000004,-0.0855,0.3047400532,0.0,0,0.0,4.537948787,-0.0855,4.538754173,0.29250000000000004,-0.0855,0.3047400532,4.245448787,0,4.245448787
2020-06-11 11:30:00,0.252,-0.083,0.2653167918,0.252,-0.083,0.2653167918,0.0,0,0.0,4.7819332824,-0.083,4.7826535435,0.252,-0.083,0.2653167918,4.5299332824,0,4.5299332824
2020-06-11 12:00:00,0.2305,-0.077,0.24302108960000002,0.2305,-0.077,0.24302108960000002,0.0,0,0.0,4.8641966358,-0.077,4.8648060507,0.2305,-0.077,0.24302108960000002,4.6336966358,0,4.6336966358
2020-06-11 12:30:00,0.21150000000000002,-0.078,0.2254245994,0.21150000000000002,-0.078,0.2254245994,0.0,0,0.0,4.9555455927,-0.078,4.9561594124,0.21150000000000002,-0.078,0.2254245994,4.7440455927,0,4.7440455927
2020-06-11 13:00:00,0.197,-0.08,0.2126240814,0.197,-0.08,0.2126240814,0.0,0,0.0,5.0442938342,-0.08,5.0449281745,0.197,-0.08,0.2126240814,4.8472938342,0,4.8472938342
2020-06-11 13:30:00,0.159,-0.07250000000000001,0.1747491059,0.159,-0.07250000000000001,0.1747491059,0.0,0,0.0,5.0100733422,-0.07250000000000001,5.0105978829,0.159,-0.07250000000000001,0.1747491059,4.8510733422,0,4.8510733422
2020-06-11 14:00:00,0.24150000000000002,-0.0795,0.2542488938,0.24150000000000002,-0.0795,0.2542488938,0.0,0,0.0,5.1245904746,-0.0795,5.1252070966,0.24150000000000002,-0.0795,0.2542488938,4.8830904746,0,4.8830904746
2020-06-11 14:30:00,0.1905,-0.07350000000000001,0.2041874139,0.1905,-0.07350000000000001,0.2041874139,0.0,0,0.0,5.5315507703,-0.07350000000000001,5.5320390612,0.1905,-0.07350000000000001,0.2041874139,5.3410507703,0,5.3410507703
2020-06-11 15:00:00,0.1975,-0.0675,0.2087163146,0.1975,-0.0675,0.2087163146,0.0,0,0.0,5.4162993334,-0.0675,5.4167199225000005,0.1975,-0.0675,0.2087163146,5.2187993334,0,5.2187993334
2020-06-11 15:30:00,2.2272497618,-0.07250000000000001,2.2284294361,0.184,-0.07250000000000001,0.1977681724,2.0432497618,0,2.0432497618,4.6511945916,-0.07250000000000001,4.6517596003,0.184,-0.07250000000000001,0.1977681724,4.4671945916,0,4.4671945916
2020-06-11 16:00:00,2.1125318564,-0.067,2.1135940586,0.2265,-0.067,0.2362017146,1.8860318564,0,1.8860318564,3.949608336,-0.067,3.9501765793,0.2265,-0.067,0.2362017146,3.723108336,0,3.723108336
2020-06-11 16:30:00,2.1836670548,-0.0745,2.1849375406,0.23,-0.0745,0.2417648651,1.9536670548,0,1.9536670548,3.985582037,-0.0745,3.9862782672,0.23,-0.0745,0.2417648651,3.755582037,0,3.755582037
2020-06-11 17:00:00,2.2316327033,-0.0625,2.2325077318,0.156,-0.0625,0.16805430670000002,2.0756327033,0,2.0756327033,3.9545493677,-0.0625,3.9550432301000003,0.156,-0.0625,0.16805430670000002,3.7985493677,0,3.7985493677
2020-06-11 17:30:00,2.2066311669,-0.07200000000000001,2.2078054956,0.179,-0.07200000000000001,0.1929378138,2.0276311669,0,2.0276311669,3.9310065645,-0.07200000000000001,3.9316658823,0.179,-0.07200000000000001,0.1929378138,3.7520065645000003,0,3.7520065645000003
2020-06-11 18:00:00,2.3866907151,-0.068,2.3876592239,0.1925,-0.068,0.20415741480000002,2.1941907151,0,2.1941907151,4.1134897714,-0.068,4.1140517862,0.1925,-0.068,0.20415741480000002,3.9209897714,0,3.9209897714
2020-06-11 18:30:00,2.3290051955,-0.08650000000000001,2.3306109608,0.1915,-0.08650000000000001,0.2101297218,2.1375051955,0,2.1375051955,4.0798598394,-0.08650000000000001,4.0807767103,0.1915,-0.08650000000000001,0.2101297218,3.8883598394,0,3.8883598394
2020-06-11 19:00:00,2.182058681,-0.0805,2.1835430697,0.1555,-0.0805,0.1751013992,2.026558681,0,2.026558681,3.9249822643,-0.0805,3.9258076908,0.1555,-0.0805,0.1751013992,3.7694822643,0,3.7694822643
2020-06-11 19:30:00,2.1598081056,-0.07350000000000001,2.1610583757,0.153,-0.07350000000000001,0.1697387699,2.0068081056,0,2.0068081056,3.9065813451,-0.07350000000000001,3.9072727132000002,0.153,-0.07350000000000001,0.1697387699,3.7535813451,0,3.7535813451
2020-06-11 20:00:00,2.0145817432,-0.07,2.0157975097,0.1365,-0.07,0.15340224900000002,1.8780817432,0,1.8780817432,3.8176343363000003,-0.07,3.8182760411,0.1365,-0.07,0.15340224900000002,3.6811343363,0,3.6811343363
2020-06-11 20:30:00,2.0822139045,-0.0635,2.0831819397,0.12350000000000001,-0.0635,0.138868643,1.9587139045000002,0,1.9587139045000002,3.8786103995000003,-0.0635,3.8791301707,0.12350000000000001,-0.0635,0.138868643,3.7551103995,0,3.7551103995
2020-06-11 21:00:00,2.1262180483,-0.065,2.1272113644,0.1395,-0.065,0.15390013,1.9867180483,0,1.9867180483,3.8522808098,-0.065,3.8528291472,0.1395,-0.065,0.15390013,3.7127808098,0,3.7127808098
2020-06-11 21:30:00,2.0671570126,-0.0585,2.0679846143,0.12150000000000001,-0.0585,0.1348499166,1.9456570126,0,1.9456570126,3.3720470252,-0.0585,3.372554431,0.12150000000000001,-0.0585,0.1348499166,3.2505470252,0,3.2505470252
2020-06-11 22:00:00,2.0648459757,-0.06,2.0657175274,0.111,-0.06,0.1261784451,1.9538459757000002,0,1.9538459757000002,3.115285427,-0.06,3.1158631696,0.111,-0.06,0.1261784451,3.004285427,0,3.004285427
2020-06-11 22:30:00,2.0168367292,-0.0585,2.017684971,0.106,-0.0585,0.12107126,1.9108367292000001,0,1.9108367292000001,3.0662075052,-0.0585,3.0667655136,0.106,-0.0585,0.12107126,2.9602075052,0,2.9602075052
2020-06-11 23:00:00,1.9765010708,-0.051500000000000004,1.9771719027999999,0.094,-0.051500000000000004,0.1071832543,1.8825010708,0,1.8825010708,3.0700516132,-0.051500000000000004,3.0704835381,0.094,-0.051500000000000004,0.1071832543,2.9760516132,0,2.9760516132
2020-06-11 23:30:00,1.9805755444000002,-0.0475,1.981145057,0.088,-0.0475,0.10000125,1.8925755444,0,1.8925755444,3.0668370973,-0.0475,3.0672049217,0.088,-0.0475,0.10000125,2.9788370973,0,2.9788370973
2020-06-12 00:00:00,1.9537594919,-0.0345,1.9540640732,0.069,-0.0345,0.0771443452,1.8847594919000001,0,1.8847594919000001,3.0584379411000002,-0.0345,3.0586325195,0.069,-0.0345,0.0771443452,2.9894379411000003,0,2.9894379411000003
2020-06-12 00:30:00,1.851291103,-0.0345,1.85161254,0.062,-0.0345,0.0709524489,1.789291103,0,1.789291103,2.7208062428,-0.0345,2.7210249651,0.062,-0.0345,0.0709524489,2.6588062428,0,2.6588062428
2020-06-12 01:00:00,1.8250681422000001,-0.018500000000000003,1.8251619035000002,0.030500000000000003,-0.018500000000000003,0.035672118,1.7945681422000002,0,1.7945681422000002,2.3757137675,-0.018500000000000003,2.3757857974,0.030500000000000003,-0.018500000000000003,0.035672118,2.3452137674999998,0,2.3452137674999998
2020-06-12 01:30:00,1.8679847221,-0.014,1.8680371842999999,0.026500000000000003,-0.014,0.0299708191,1.8414847221000001,0,1.8414847221000001,2.3968433999,-0.014,2.3968842867,0.026500000000000003,-0.014,0.0299708191,2.3703433999,0,2.3703433999
2020-06-12 02:00:00,1.9300952888,-0.013000000000000001,1.9301390685,0.035500000000000004,-0.013000000000000001,0.0378054229,1.8945952888000002,0,1.8945952888000002,2.4514363465,-0.013000000000000001,2.4514708159,0.035500000000000004,-0.013000000000000001,0.0378054229,2.4159363465,0,2.4159363465
2020-06-12 02:30:00,2.1092479362,-0.0235,2.1093788437,0.051000000000000004,-0.0235,0.0561538066,2.0582479362,0,2.0582479362,2.6084615252,-0.0235,2.6085673804000002,0.051000000000000004,-0.0235,0.0561538066,2.5574615252,0,2.5574615252
2020-06-12 03:00:00,2.1094902051,-0.0235,2.1096210976,0.0475,-0.0235,0.0529952828,2.0619902051,0,2.0619902051,2.6119300852,-0.0235,2.6120357999,0.0475,-0.0235,0.0529952828,2.5644300852,0,2.5644300852
2020-06-12 03:30:00,2.1381479791,-0.0205,2.1382462512,0.042,-0.0205,0.0467359605,2.0961479791,0,2.0961479791,2.6290404496,-0.0205,2.629120373,0.042,-0.0205,0.0467359605,2.5870404496,0,2.5870404496
2020-06-12 04:00:00,2.0944803352,-0.0145,2.0945305261,0.0385,-0.0145,0.0411400049,2.0559803352,0,2.0559803352,2.5939608333,-0.0145,2.5940013598,0.0385,-0.0145,0.0411400049,2.5554608333,0,2.5554608333
2020-06-12 04:30:00,2.1500194076,-0.0025,2.1500208611,0.0325,-0.0025,0.032596012,2.1175194076,0,2.1175194076,2.6316700014,-0.0025,2.6316711889,0.0325,-0.0025,0.032596012,2.5991700014,0,2.5991700014
2020-06-12 05:00:00,2.0682654804,-0.019,2.0683527498,0.025500000000000002,-0.019,0.0318001572,2.0427654804,0,2.0427654804,2.5652549430000002,-0.019,2.5653253054,0.025500000000000002,-0.019,0.0318001572,2.539754943,0,2.539754943
2020-06-12 05:30:00,2.1311194312,-0.021500000000000002,2.1312278808,0.0085,-0.021500000000000002,0.023119256,2.1226194312,0,2.1226194312,2.6100129466,-0.021500000000000002,2.6101014983,0.0085,-0.021500000000000002,0.023119256,2.6015129465999998,0,2.6015129465999998
2020-06-12 06:00:00,1.9738277461,-0.006,1.9738368654,0.0205,-0.006,0.0213600094,1.9533277461,0,1.9533277461,2.8154913356,-0.006,2.8154977288,0.0205,-0.006,0.0213600094,2.7949913356,0,2.7949913356
2020-06-12 06:30:00,2.0313904614,-0.0005,2.0313905229,0.0175,-0.0005,0.017507141400000002,2.0138904614,0,2.0138904614,3.0392619929,-0.0005,3.039262034,0.0175,-0.0005,0.017507141400000002,3.0217619929,0,3.0217619929
2020-06-12 07:00:00,1.9239755994,-0.003,1.9239779383000002,0.0195,-0.003,0.0197294197,1.9044755994,0,1.9044755994,3.1894860512,-0.003,3.1894874621,0.0195,-0.003,0.0197294197,3.1699860512,0,3.1699860512
2020-06-12 07:30:00,1.9211957964000002,-0.014,1.9212468056,0.038,-0.014,0.0404969135,1.8831957964,0,1.8831957964,3.5446672833,-0.014,3.5446949304,0.038,-0.014,0.0404969135,3.5066672833,0,3.5066672833
2020-06-12 08:00:00,1.9888490156,-0.017,1.9889216694,0.054,-0.017,0.056612719400000004,1.9348490156,0,1.9348490156,3.5575109672,-0.017,3.5575515852,0.054,-0.017,0.056612719400000004,3.5035109672,0,3.5035109672
2020-06-12 08:30:00,2.0214145293,-0.018500000000000003,2.0214991836,0.084,-0.018500000000000003,0.0860130804,1.9374145293,0,1.9374145293,3.6268974561,-0.018500000000000003,3.626944638,0.084,-0.018500000000000003,0.0860130804,3.5428974561,0,3.5428974561
2020-06-12 09:00:00,1.9473663995,-0.025,1.947526866,0.14850000000000002,-0.025,0.1505896743,1.7988663995,0,1.7988663995,3.6294482341,-0.025,3.6295343343,0.14850000000000002,-0.025,0.1505896743,3.4809482341,0,3.4809482341
2020-06-12 09:30:00,1.8983950091000001,-0.049,1.8990272800999999,0.1655,-0.049,0.17260141950000002,1.7328950091,0,1.7328950091,3.6076814729,-0.049,3.6080142198000003,0.1655,-0.049,0.17260141950000002,3.4421814729,0,3.4421814729
2020-06-12 10:00:00,1.8288909016,-0.0645,1.8300279178,0.202,-0.0645,0.2120477541,1.6268909016,0,1.6268909016,3.569928628,-0.0645,3.5705112602,0.202,-0.0645,0.2120477541,3.367928628,0,3.367928628
2020-06-12 10:30:00,1.8138055030000002,-0.07350000000000001,1.8152940953,0.2615,-0.07350000000000001,0.2716330245,1.552305503,0,1.552305503,3.626429582,-0.07350000000000001,3.6271743497999998,0.2615,-0.07350000000000001,0.2716330245,3.3649295820000003,0,3.3649295820000003
2020-06-12 11:00:00,1.8204523799,-0.07200000000000001,1.8218756455,0.266,-0.07200000000000001,0.27557213210000003,1.5544523799,0,1.5544523799,3.6704929134,-0.07200000000000001,3.6711990177000002,0.266,-0.07200000000000001,0.27557213210000003,3.4044929134,0,3.4044929134
2020-06-12 11:30:00,1.7949230184,-0.07200000000000001,1.7963665111,0.2335,-0.07200000000000001,0.2443486239,1.5614230184,0,1.5614230184,3.6746093335000003,-0.07200000000000001,3.6753146469,0.2335,-0.07200000000000001,0.2443486239,3.4411093335,0,3.4411093335
2020-06-12 12:00:00,1.6514228439,-0.075,1.6531250435,0.273,-0.075,0.2831148177,1.3784228439000001,0,1.3784228439000001,3.6239779128,-0.075,3.6247539106,0.273,-0.075,0.2831148177,3.3509779128,0,3.3509779128
2020-06-12 12:30:00,1.7487479761,-0.075,1.7503555308,0.3335,-0.075,0.3418292703,1.4152479761,0,1.4152479761,3.7207539849,-0.075,3.7215098033,0.3335,-0.075,0.3418292703,3.3872539849,0,3.3872539849
2020-06-12 13:00:00,1.8119937711,-0.069,1.8133070413999999,0.34,-0.069,0.34693082880000004,1.4719937711,0,1.4719937711,3.3349626635,-0.069,3.3356763882,0.34,-0.069,0.34693082880000004,2.9949626635,0,2.9949626635
2020-06-12 13:30:00,1.8863401731,-0.0695,1.887620062,0.3035,-0.0695,0.3113559057,1.5828401731000001,0,1.5828401731000001,3.253889202,-0.0695,3.2546313446,0.3035,-0.0695,0.3113559057,2.950389202,0,2.950389202
2020-06-12 14:00:00,2.051068985,-0.0665,2.0521467372,0.20650000000000002,-0.0665,0.21694354100000002,1.844568985,0,1.844568985,3.3093363467,-0.0665,3.3100044268,0.20650000000000002,-0.0665,0.21694354100000002,3.1028363467,0,3.1028363467
2020-06-12 14:30:00,2.2292271609,-0.056,2.2299304327,0.191,-0.056,0.1990401969,2.0382271609,0,2.0382271609,3.4523250577,-0.056,3.4527792145,0.191,-0.056,0.1990401969,3.2613250577,0,3.2613250577
2020-06-12 15:00:00,2.1831033481,-0.053,2.1837466036,0.20700000000000002,-0.053,0.2136773268,1.9761033481,0,1.9761033481,3.421672096,-0.053,3.4220825432,0.20700000000000002,-0.053,0.2136773268,3.214672096,0,3.214672096
2020-06-12 15:30:00,2.1970656991,-0.057,2.19780497,0.17750000000000002,-0.057,0.18642759990000002,2.0195656991,0,2.0195656991,3.4148283598,-0.057,3.4153040461,0.17750000000000002,-0.057,0.18642759990000002,3.2373283598,0,3.2373283598
2020-06-12 16:00:00,2.222187276,-0.063,2.2230801356,0.17450000000000002,-0.063,0.18552425720000001,2.047687276,0,2.047687276,3.4600455366,-0.063,3.4606190365,0.17450000000000002,-0.063,0.18552425720000001,3.2855455366,0,3.2855455366
2020-06-12 16:30:00,2.2495175667,-0.061500000000000006,2.2503580899,0.27,-0.061500000000000006,0.2769156009,1.9795175667,0,1.9795175667,3.5036633403,-0.061500000000000006,3.5042030552,0.27,-0.061500000000000006,0.2769156009,3.2336633403,0,3.2336633403
2020-06-12 17:00:00,2.5432985698,-0.0575,2.5439484793,0.14450000000000002,-0.0575,0.1555200952,2.3987985698,0,2.3987985698,3.6686784902,-0.0575,3.6691290676,0.14450000000000002,-0.0575,0.1555200952,3.5241784902,0,3.5241784902
2020-06-12 17:30:00,2.5817000396000003,-0.0585,2.5823627445,0.1405,-0.0585,0.15219231260000002,2.4412000396,0,2.4412000396,3.6872699753,-0.0585,3.687734009,0.1405,-0.0585,0.15219231260000002,3.5467699753,0,3.5467699753
2020-06-12 18:00:00,2.6105007902,-0.059000000000000004,2.6111674353,0.126,-0.059000000000000004,0.1391294361,2.4845007902000003,0,2.4845007902000003,3.6891056393,-0.059000000000000004,3.6895774037,0.126,-0.059000000000000004,0.1391294361,3.5631056393,0,3.5631056393
2020-06-12 18:30:00,2.5623067199,-0.051000000000000004,2.5628142201,0.091,-0.051000000000000004,0.10431682510000001,2.4713067199,0,2.4713067199,3.8941427665,-0.051000000000000004,3.8944767153,0.091,-0.051000000000000004,0.10431682510000001,3.8031427665,0,3.8031427665
2020-06-12 19:00:00,2.4340506824,-0.033,2.4342743733,0.062,-0.033,0.0702353188,2.3720506824,0,2.3720506824,4.0528232887,-0.033,4.0529576372,0.062,-0.033,0.0702353188,3.9908232887,0,3.9908232887
2020-06-12 19:30:00,2.3248087119,-0.015,2.3248571025,0.0395,-0.015,0.0422522189,2.2853087119,0,2.2853087119,3.9420827478,-0.015,3.9421112860000003,0.0395,-0.015,0.0422522189,3.9025827478,0,3.9025827478
2020-06-12 20:00:00,2.2652886425,-0.008,2.2653027687,0.028,-0.008,0.029120439600000003,2.2372886425,0,2.2372886425,3.8854655956,-0.008,3.8854738314,0.028,-0.008,0.029120439600000003,3.8574655956,0,3.8574655956
2020-06-12 20:30:00,2.2629689527,-0.007,2.2629797792,0.0335,-0.007,0.0342235299,2.2294689527,0,2.2294689527,3.9021532582000003,-0.007,3.9021595367,0.0335,-0.007,0.0342235299,3.8686532582,0,3.8686532582
2020-06-12 21:00:00,2.2038292959,-0.018000000000000002,2.2039028031,0.0455,-0.018000000000000002,0.048931074000000005,2.1583292958999998,0,2.1583292958999998,3.8793625928,-0.018000000000000002,3.879404352,0.0455,-0.018000000000000002,0.048931074000000005,3.8338625928,0,3.8338625928
2020-06-12 21:30:00,2.2129646946,-0.011,2.2129920333,0.045,-0.011,0.0463249393,2.1679646946,0,2.1679646946,3.7608676708,-0.011,3.7608837575000003,0.045,-0.011,0.0463249393,3.7158676708,0,3.7158676708
2020-06-12 22:00:00,2.1926168201,-0.0165,2.1926789026,0.042,-0.0165,0.045124826900000005,2.1506168200999998,0,2.1506168200999998,3.2457494372,-0.0165,3.2457913764,0.042,-0.0165,0.045124826900000005,3.2037494372,0,3.2037494372
2020-06-12 22:30:00,2.113414112,-0.007,2.1134257046,0.024,-0.007,0.025,2.089414112,0,2.089414112,3.183233653,-0.007,3.1832413496,0.024,-0.007,0.025,3.159233653,0,3.159233653
2020-06-12 23:00:00,2.1009604935,-0.014,2.1010071383,0.024,-0.014,0.027784888,2.0769604935,0,2.0769604935,3.1626021566,-0.014,3.1626331436,0.024,-0.014,0.027784888,3.1386021566,0,3.1386021566
2020-06-12 23:30:00,2.091343845,-0.021500000000000002,2.0914543571,0.025500000000000002,-0.021500000000000002,0.0333541602,2.065843845,0,2.065843845,3.1239232544,-0.021500000000000002,3.123997239,0.025500000000000002,-0.021500000000000002,0.0333541602,3.0984232544,0,3.0984232544
2020-06-13 00:00:00,2.0756066045,-0.007,2.0756184083,0.025500000000000002,-0.007,0.0264433356,2.0501066045,0,2.0501066045,3.1266971338,-0.007,3.1267049695,0.025500000000000002,-0.007,0.0264433356,3.1011971338,0,3.1011971338
2020-06-13 00:30:00,1.9697247808,-0.0235,1.9698649603,0.0275,-0.0235,0.0361731945,1.9422247808000002,0,1.9422247808000002,3.0878955593,-0.0235,3.0879849798,0.0275,-0.0235,0.0361731945,3.0603955593,0,3.0603955593
2020-06-13 01:00:00,2.0344333778,-0.022,2.0345523264,0.031,-0.022,0.0380131556,2.0034333778,0,2.0034333778,3.1398164253,-0.022,3.1398934989,0.031,-0.022,0.0380131556,3.1088164253,0,3.1088164253
2020-06-13 01:30:00,2.0617640675,-0.033,2.0620281449,0.053500000000000006,-0.033,0.06285896910000001,2.0082640675,0,2.0082640675,3.1317561208,-0.033,3.1319299801,0.053500000000000006,-0.033,0.06285896910000001,3.0782561208,0,3.0782561208
2020-06-13 02:00:00,2.0731366149,0.0005,2.0731366752,0.0285,0.0005,0.0285043856,2.0446366149,0,2.0446366149,3.1180574059,0.0005,3.118057446,0.0285,0.0005,0.0285043856,3.0895574059,0,3.0895574059
2020-06-13 02:30:00,2.0671342049,-0.026500000000000003,2.0673040587,0.0545,-0.026500000000000003,0.060601155100000005,2.0126342049,0,2.0126342049,3.1551293675,-0.026500000000000003,3.1552406526,0.0545,-0.026500000000000003,0.060601155100000005,3.1006293675,0,3.1006293675
2020-06-13 03:00:00,2.1111966197,-0.031,2.1114242035,0.043500000000000004,-0.031,0.0534158216,2.0676966197,0,2.0676966197,3.187195252,-0.031,3.187346008,0.043500000000000004,-0.031,0.0534158216,3.143695252,0,3.143695252
2020-06-13 03:30:00,2.0896824206,-0.0165,2.0897475611,0.03,-0.0165,0.0342381366,2.0596824206,0,2.0596824206,3.1913406928,-0.0165,3.191383347,0.03,-0.0165,0.0342381366,3.1613406928,0,3.1613406928
2020-06-13 04:00:00,2.1291885091,-0.0145,2.1292378818,0.033,-0.0145,0.0360451106,2.0961885091,0,2.0961885091,3.2044191501,-0.0145,3.2044519560999998,0.033,-0.0145,0.0360451106,3.1714191501,0,3.1714191501
2020-06-13 04:30:00,2.0484534622,0.0035,2.0484564522,0.029,0.0035,0.0292104433,2.0194534622,0,2.0194534622,3.1339588017,0.0035,3.1339607561,0.029,0.0035,0.0292104433,3.1049588017,0,3.1049588017
2020-06-13 05:00:00,2.0820281417,-0.0045000000000000005,2.0820330047,0.03,-0.0045000000000000005,0.0303356226,2.0520281417,0,2.0520281417,3.1490382963,-0.0045000000000000005,3.1490415116,0.03,-0.0045000000000000005,0.0303356226,3.1190382963,0,3.1190382963
2020-06-13 05:30:00,2.0195140165,-0.006500000000000001,2.0195244769,0.041,-0.006500000000000001,0.0415120464,1.9785140165000001,0,1.9785140165000001,3.1153867193,-0.006500000000000001,3.1153935002,0.041,-0.006500000000000001,0.0415120464,3.0743867193,0,3.0743867193
2020-06-13 06:00:00,1.9434413994000002,-0.0095,1.9434646183000002,0.056,-0.0095,0.056800088000000006,1.8874413994,0,1.8874413994,3.0553875337,-0.0095,3.0554023027,0.056,-0.0095,0.056800088000000006,2.9993875337,0,2.9993875337
2020-06-13 06:30:00,1.9924137391,0.006500000000000001,1.9924243418,0.032,0.006500000000000001,0.0326534837,1.9604137391,0,1.9604137391,3.0652487806,0.006500000000000001,3.0652556724,0.032,0.006500000000000001,0.0326534837,3.0332487806,0,3.0332487806
