Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-13 07:00:00,2.0324943975,-0.006500000000000001,2.0325047911,0.0465,-0.006500000000000001,0.0469521033,1.9859943975,0,1.9859943975,3.0688181544,-0.006500000000000001,3.0688250381,0.0465,-0.006500000000000001,0.0469521033,3.0223181544,0,3.0223181544
2020-06-13 07:30:00,2.0375976736,-0.013000000000000001,2.0376391436,0.057,-0.013000000000000001,0.058463663900000004,1.9805976736000002,0,1.9805976736000002,3.0919441119,-0.013000000000000001,3.0919714409,0.057,-0.013000000000000001,0.058463663900000004,3.0349441119,0,3.0349441119
2020-06-13 08:00:00,2.1342829254,-0.017,2.1343506286,0.08,-0.017,0.08178630690000001,2.0542829254,0,2.0542829254,3.1639808952,-0.017,3.1640265652,0.08,-0.017,0.08178630690000001,3.0839808952,0,3.0839808952
2020-06-13 08:30:00,2.1356792205,-0.014,2.1357251071,0.085,-0.014,0.08614522620000001,2.0506792205,0,2.0506792205,3.1991329552,-0.014,3.1991635884,0.085,-0.014,0.08614522620000001,3.1141329552,0,3.1141329552
2020-06-13 09:00:00,1.9432540176000002,-0.02,1.9433569350000002,0.112,-0.02,0.1137717012,1.8312540176,0,1.8312540176,3.1387447566,-0.02,3.1388084757,0.112,-0.02,0.1137717012,3.0267447566,0,3.0267447566
2020-06-13 09:30:00,2.0013087645,-0.036000000000000004,2.0016325265,0.1075,-0.036000000000000004,0.1133677644,1.8938087645000001,0,1.8938087645000001,3.2385227023,-0.036000000000000004,3.2387227873,0.1075,-0.036000000000000004,0.1133677644,3.1310227023,0,3.1310227023
2020-06-13 10:00:00,1.9935087331,-0.035500000000000004,1.9938247964,0.10650000000000001,-0.035500000000000004,0.1122608569,1.8870087331,0,1.8870087331,3.2057911851,-0.035500000000000004,3.2059877374,0.10650000000000001,-0.035500000000000004,0.1122608569,3.0992911851,0,3.0992911851
2020-06-13 10:30:00,1.9258701763000001,-0.051000000000000004,1.9265453371,0.14750000000000002,-0.051000000000000004,0.1560680941,1.7783701763000002,0,1.7783701763000002,3.1781728746,-0.051000000000000004,3.1785820457,0.14750000000000002,-0.051000000000000004,0.1560680941,3.0306728746,0,3.0306728746
2020-06-13 11:00:00,1.8984619195999999,-0.052500000000000005,1.8991876975,0.187,-0.052500000000000005,0.1942298896,1.7114619196,0,1.7114619196,3.1946857891000002,-0.052500000000000005,3.1951171405,0.187,-0.052500000000000005,0.1942298896,3.0076857891,0,3.0076857891
2020-06-13 11:30:00,1.8433688062,-0.0625,1.8444280429000002,0.28400000000000003,-0.0625,0.2907958906,1.5593688062000002,0,1.5593688062000002,3.2240022665,-0.0625,3.2246080172,0.28400000000000003,-0.0625,0.2907958906,2.9400022665,0,2.9400022665
2020-06-13 12:00:00,1.7827568996,-0.055,1.7836051029000002,0.28200000000000003,-0.055,0.2873134177,1.5007568996,0,1.5007568996,3.1895538535,-0.055,3.1900280225,0.28200000000000003,-0.055,0.2873134177,2.9075538535,0,2.9075538535
2020-06-13 12:30:00,1.8399590413,-0.0645,1.8410892221,0.2705,-0.0645,0.2780836205,1.5694590413,0,1.5694590413,3.2499779561,-0.0645,3.2506179359000003,0.2705,-0.0645,0.2780836205,2.9794779561,0,2.9794779561
2020-06-13 13:00:00,1.9185786036999999,-0.047,1.919154204,0.17950000000000002,-0.047,0.18555120590000002,1.7390786037,0,1.7390786037,3.2374880087,-0.047,3.2378291503,0.17950000000000002,-0.047,0.18555120590000002,3.0579880087,0,3.0579880087
2020-06-13 13:30:00,1.9832168488000002,-0.0425,1.9836721804000002,0.117,-0.0425,0.1244799181,1.8662168488000002,0,1.8662168488000002,3.1878593979,-0.0425,3.1881426867,0.117,-0.0425,0.1244799181,3.0708593979,0,3.0708593979
2020-06-13 14:00:00,1.9042170526,-0.04,1.9046371264,0.1965,-0.04,0.200529923,1.7077170526,0,1.7077170526,3.0563252882,-0.04,3.0565870293,0.1965,-0.04,0.200529923,2.8598252882,0,2.8598252882
2020-06-13 14:30:00,2.1086920338,-0.029500000000000002,2.108898372,0.14250000000000002,-0.029500000000000002,0.14552147610000002,1.9661920338,0,1.9661920338,2.6980462234,-0.029500000000000002,2.6982074927,0.14250000000000002,-0.029500000000000002,0.14552147610000002,2.5555462234,0,2.5555462234
2020-06-13 15:00:00,2.4025674417,-0.031,2.4027674278,0.22,-0.031,0.22217335570000002,2.1825674417,0,2.1825674417,2.9246042642,-0.031,2.9247685553,0.22,-0.031,0.22217335570000002,2.7046042642,0,2.7046042642
2020-06-13 15:30:00,2.5852931022,-0.025500000000000002,2.5854188585999998,0.1615,-0.025500000000000002,0.1635007645,2.4237931022,0,2.4237931022,3.0879351126,-0.025500000000000002,3.0880403996,0.1615,-0.025500000000000002,0.1635007645,2.9264351126,0,2.9264351126
2020-06-13 16:00:00,2.5602833624,-0.025500000000000002,2.5604103472,0.14300000000000002,-0.025500000000000002,0.1452558088,2.4172833624,0,2.4172833624,3.0751966064,-0.025500000000000002,3.0753023295,0.14300000000000002,-0.025500000000000002,0.1452558088,2.9321966064,0,2.9321966064
2020-06-13 16:30:00,2.5851712922,-0.0155,2.5852177587,0.154,-0.0155,0.1547780669,2.4311712922,0,2.4311712922,3.101034566,-0.0155,3.1010733028,0.154,-0.0155,0.1547780669,2.947034566,0,2.947034566
2020-06-13 17:00:00,2.5727036077000003,-0.023,2.5728064158,0.076,-0.023,0.07940403010000001,2.4967036076999998,0,2.4967036076999998,3.3473524195,-0.023,3.3474314362,0.076,-0.023,0.07940403010000001,3.2713524195,0,3.2713524195
2020-06-13 17:30:00,2.5482592073,-0.018500000000000003,2.5483263601,0.146,-0.018500000000000003,0.1471674217,2.4022592073,0,2.4022592073,3.6086356073,-0.018500000000000003,3.608683028,0.146,-0.018500000000000003,0.1471674217,3.4626356073,0,3.4626356073
2020-06-13 18:00:00,2.5885225748,-0.001,2.588522768,0.02,-0.001,0.0200249844,2.5685225748000002,0,2.5685225748000002,3.5850871054,-0.001,3.5850872449,0.02,-0.001,0.0200249844,3.5650871054,0,3.5650871054
2020-06-13 18:30:00,2.5653709894,-0.0045000000000000005,2.5653749362,0.0235,-0.0045000000000000005,0.0239269722,2.5418709894,0,2.5418709894,3.5476731209,-0.0045000000000000005,3.5476759747999997,0.0235,-0.0045000000000000005,0.0239269722,3.5241731209,0,3.5241731209
2020-06-13 19:00:00,2.2097114585,-0.002,2.2097123636,0.02,-0.002,0.0200997512,2.1897114585,0,2.1897114585,3.2597973983,-0.002,3.2597980118,0.02,-0.002,0.0200997512,3.2397973983,0,3.2397973983
2020-06-13 19:30:00,2.1824981222,-0.0145,2.182546289,0.0125,-0.0145,0.0191441897,2.1699981222,0,2.1699981222,3.2261914089,-0.0145,3.2262239936,0.0125,-0.0145,0.0191441897,3.2136914089,0,3.2136914089
2020-06-13 20:00:00,2.1246691495,-0.018000000000000002,2.1247453953,0.02,-0.018000000000000002,0.0269072481,2.1046691495,0,2.1046691495,3.1701414254999998,-0.018000000000000002,3.1701925269,0.02,-0.018000000000000002,0.0269072481,3.1501414255,0,3.1501414255
2020-06-13 20:30:00,2.0666567479,-0.001,2.0666569898,0.0175,-0.001,0.0175285481,2.0491567479,0,2.0491567479,3.0957370683,-0.001,3.0957372298,0.0175,-0.001,0.0175285481,3.0782370683,0,3.0782370683
2020-06-13 21:00:00,1.9327379921,-0.0005,1.9327380567999999,0.0,-0.0005,0.0005,1.9327379921,0,1.9327379921,2.9763483135,-0.0005,2.9763483555,0.0,-0.0005,0.0005,2.9763483135,0,2.9763483135
2020-06-13 21:30:00,2.1609592419,0.0,2.1609592419,0.0,0.0,0.0,2.1609592419,0,2.1609592419,3.1351860328,0.0,3.1351860328,0.0,0.0,0.0,3.1351860328,0,3.1351860328
2020-06-13 22:00:00,2.192777708,0.0,2.192777708,0.0,0.0,0.0,2.192777708,0,2.192777708,3.1612923686,0.0,3.1612923686,0.0,0.0,0.0,3.1612923686,0,3.1612923686
2020-06-13 22:30:00,2.0936754335,0.0015,2.0936759708,0.0005,0.0015,0.0015811388,2.0931754335,0,2.0931754335,3.0579929886,0.0015,3.0579933565,0.0005,0.0015,0.0015811388,3.0574929886,0,3.0574929886
2020-06-13 23:00:00,1.9550211721,0.0,1.9550211721,0.0,0.0,0.0,1.9550211721,0,1.9550211721,2.9872084453000003,0.0,2.9872084453000003,0.0,0.0,0.0,2.9872084453000003,0,2.9872084453000003
2020-06-13 23:30:00,1.9897881973,0.002,1.9897892024,0.005,0.002,0.0053851648,1.9847881973,0,1.9847881973,2.9664171695,0.002,2.9664178437,0.005,0.002,0.0053851648,2.9614171695,0,2.9614171695
2020-06-14 00:00:00,2.080749921,0.004,2.0807537658,0.007500000000000001,0.004,0.0085,2.073249921,0,2.073249921,2.5727933393,0.004,2.5727964488,0.007500000000000001,0.004,0.0085,2.5652933393,0,2.5652933393
2020-06-14 00:30:00,2.0140568759,-0.0105,2.0140842458,0.0165,-0.0105,0.0195576072,1.9975568759,0,1.9975568759,2.520987444,-0.0105,2.5210093104,0.0165,-0.0105,0.0195576072,2.504487444,0,2.504487444
2020-06-14 01:00:00,1.9620381921,-0.001,1.9620384469,0.0125,-0.001,0.0125399362,1.9495381921,0,1.9495381921,2.4792777535,-0.001,2.4792779551,0.0125,-0.001,0.0125399362,2.4667777535,0,2.4667777535
2020-06-14 01:30:00,1.9732029036,0.001,1.973203157,0.0095,0.001,0.0095524866,1.9637029036,0,1.9637029036,2.4943305726,0.001,2.4943307731,0.0095,0.001,0.0095524866,2.4848305726,0,2.4848305726
2020-06-14 02:00:00,1.9623478444,-0.0045000000000000005,1.9623530040000001,0.023,-0.0045000000000000005,0.0234360833,1.9393478444,0,1.9393478444,2.4857954223,-0.0045000000000000005,2.4857994954000002,0.023,-0.0045000000000000005,0.0234360833,2.4627954223,0,2.4627954223
2020-06-14 02:30:00,2.0077320349,0.006,2.0077410002,0.021500000000000002,0.006,0.0223215143,1.9862320349,0,1.9862320349,2.518009618,0.006,2.5180167665,0.021500000000000002,0.006,0.0223215143,2.496509618,0,2.496509618
2020-06-14 03:00:00,1.9507706014,0.0005,1.9507706655,0.025500000000000002,0.0005,0.0255049015,1.9252706014,0,1.9252706014,2.4681045596,0.0005,2.4681046102,0.025500000000000002,0.0005,0.0255049015,2.4426045596,0,2.4426045596
2020-06-14 03:30:00,1.9910458974,-0.013000000000000001,1.9910883369,0.036500000000000005,-0.013000000000000001,0.0387459675,1.9545458974,0,1.9545458974,2.5132121041,-0.013000000000000001,2.5132457262,0.036500000000000005,-0.013000000000000001,0.0387459675,2.4767121041,0,2.4767121041
2020-06-14 04:00:00,1.8534603516,0.0,1.8534603516,0.029500000000000002,0.0,0.029500000000000002,1.8239603516,0,1.8239603516,2.3838815125,0.0,2.3838815125,0.029500000000000002,0.0,0.029500000000000002,2.3543815125,0,2.3543815125
2020-06-14 04:30:00,1.8441006037,0.01,1.844127717,0.018500000000000003,0.01,0.021029740800000002,1.8256006036999999,0,1.8256006036999999,2.3643916922,0.01,2.3644128392,0.018500000000000003,0.01,0.021029740800000002,2.3458916922,0,2.3458916922
2020-06-14 05:00:00,1.9369457174,0.0085,1.9369643678,0.0235,0.0085,0.024989998000000003,1.9134457174000001,0,1.9134457174000001,2.4594817169,0.0085,2.4594964049,0.0235,0.0085,0.024989998000000003,2.4359817169,0,2.4359817169
2020-06-14 05:30:00,1.9649526746000001,0.009000000000000001,1.9649732857000002,0.021,0.009000000000000001,0.022847319300000002,1.9439526746,0,1.9439526746,2.4714708415,0.009000000000000001,2.4714872285,0.021,0.009000000000000001,0.022847319300000002,2.4504708415,0,2.4504708415
2020-06-14 06:00:00,2.0202640675,0.0135,2.0203091725,0.012,0.0135,0.018062391900000002,2.0082640675,0,2.0082640675,2.5106343247,0.0135,2.5106706201,0.012,0.0135,0.018062391900000002,2.4986343247000002,0,2.4986343247000002
2020-06-14 06:30:00,2.1069076969,0.009000000000000001,2.1069269193,0.0035,0.009000000000000001,0.009656604000000001,2.1034076969,0,2.1034076969,2.6751353699,0.009000000000000001,2.6751505093,0.0035,0.009000000000000001,0.009656604000000001,2.6716353699,0,2.6716353699
2020-06-14 07:00:00,1.9543951678,-0.0025,1.9543967667,0.0045000000000000005,-0.0025,0.0051478151000000005,1.9498951678,0,1.9498951678,2.9941281202,-0.0025,2.9941291640000003,0.0045000000000000005,-0.0025,0.0051478151000000005,2.9896281202,0,2.9896281202
2020-06-14 07:30:00,2.0039692322,0.0,2.0039692322,0.0025,0.0,0.0025,2.0014692322,0,2.0014692322,3.0575348621,0.0,3.0575348621,0.0025,0.0,0.0025,3.0550348621,0,3.0550348621
2020-06-14 08:00:00,2.0900728137,0.0025,2.0900743089,0.006,0.0025,0.006500000000000001,2.0840728137,0,2.0840728137,3.1299223332,0.0025,3.1299233316,0.006,0.0025,0.006500000000000001,3.1239223332,0,3.1239223332
2020-06-14 08:30:00,2.0868075552,0.003,2.0868097116,0.014,0.003,0.014317821100000001,2.0728075552,0,2.0728075552,3.1238632768,0.003,3.1238647173,0.014,0.003,0.014317821100000001,3.1098632768,0,3.1098632768
2020-06-14 09:00:00,1.9349601767,0.0045000000000000005,1.9349654094000002,0.0145,0.0045000000000000005,0.0151822265,1.9204601767,0,1.9204601767,3.0081466513,0.0045000000000000005,3.0081500172,0.0145,0.0045000000000000005,0.0151822265,2.9936466513,0,2.9936466513
2020-06-14 09:30:00,1.9459601766999999,0.003,1.9459624892,0.025500000000000002,0.003,0.025675864200000002,1.9204601767,0,1.9204601767,3.0310773637,0.003,3.0310788483,0.025500000000000002,0.003,0.025675864200000002,3.0055773637,0,3.0055773637
2020-06-14 10:00:00,1.9611085190000002,-0.007500000000000001,1.9611228603000002,0.0235,-0.007500000000000001,0.0246677928,1.937608519,0,1.937608519,3.0576659015,-0.007500000000000001,3.0576750997,0.0235,-0.007500000000000001,0.0246677928,3.0341659015,0,3.0341659015
2020-06-14 10:30:00,1.9010466715,-0.002,1.9010477236,0.028,-0.002,0.0280713377,1.8730466715,0,1.8730466715,3.0141730253,-0.002,3.0141736888,0.028,-0.002,0.0280713377,2.9861730253000003,0,2.9861730253000003
2020-06-14 11:00:00,1.9601390582,-0.0085,1.9601574880000001,0.048,-0.0085,0.0487467948,1.9121390582000002,0,1.9121390582000002,3.0425755502,-0.0085,3.0425874233,0.048,-0.0085,0.0487467948,2.9945755502,0,2.9945755502
2020-06-14 11:30:00,1.946883327,-0.0095,1.9469065049,0.048,-0.0095,0.048931074000000005,1.898883327,0,1.898883327,3.0372041142,-0.0095,3.0372189716,0.048,-0.0095,0.048931074000000005,2.9892041142,0,2.9892041142
2020-06-14 12:00:00,1.921132026,-0.0125,1.9211726917,0.0645,-0.0125,0.0657000761,1.8566320260000002,0,1.8566320260000002,3.0200453441,-0.0125,3.0200712128,0.0645,-0.0125,0.0657000761,2.9555453441,0,2.9555453441
2020-06-14 12:30:00,1.9428046675,-0.0155,1.9428664972,0.0845,-0.0155,0.0859098365,1.8583046675000001,0,1.8583046675000001,3.0347631087,-0.0155,3.0348026915,0.0845,-0.0155,0.0859098365,2.9502631087,0,2.9502631087
2020-06-14 13:00:00,1.9309192271,-0.0245,1.931074652,0.132,-0.0245,0.1342544226,1.7989192271,0,1.7989192271,3.0748315715,-0.0245,3.0749291769,0.132,-0.0245,0.1342544226,2.9428315715,0,2.9428315715
2020-06-14 13:30:00,1.9174201755,-0.0055000000000000005,1.9174280637,0.1095,-0.0055000000000000005,0.1096380408,1.8079201755,0,1.8079201755,3.1436927483,-0.0055000000000000005,3.1436975595,0.1095,-0.0055000000000000005,0.1096380408,3.0341927483,0,3.0341927483
2020-06-14 14:00:00,1.9658839327000002,-0.0165,1.9659531752000001,0.066,-0.0165,0.0680312428,1.8998839326999999,0,1.8998839326999999,3.1767379625,-0.0165,3.1767808127,0.066,-0.0165,0.0680312428,3.1107379625,0,3.1107379625
2020-06-14 14:30:00,2.1049223939,-0.014,2.104968951,0.04,-0.014,0.0423792402,2.0649223939,0,2.0649223939,3.3030974653,-0.014,3.3031271343,0.04,-0.014,0.0423792402,3.2630974653,0,3.2630974653
2020-06-14 15:00:00,2.2734833905,-0.0165,2.2735432647,0.0835,-0.0165,0.0851146286,2.1899833905,0,2.1899833905,3.4397527003,-0.0165,3.4397922742,0.0835,-0.0165,0.0851146286,3.3562527003,0,3.3562527003
2020-06-14 15:30:00,2.4925816354,-0.024,2.4926971756,0.1975,-0.024,0.19895288390000002,2.2950816354,0,2.2950816354,3.0735641306,-0.024,3.0736578314,0.1975,-0.024,0.19895288390000002,2.8760641306,0,2.8760641306
2020-06-14 16:00:00,2.5024648970000003,-0.038,2.5027533959,0.21150000000000002,-0.038,0.214886598,2.290964897,0,2.290964897,3.0592558386,-0.038,3.0594918346,0.21150000000000002,-0.038,0.214886598,2.8477558386,0,2.8477558386
2020-06-14 16:30:00,2.4808058217,-0.032,2.4810121976,0.219,-0.032,0.22132555210000002,2.2618058217,0,2.2618058217,3.0274289322,-0.032,3.0275980479,0.219,-0.032,0.22132555210000002,2.8084289322,0,2.8084289322
2020-06-14 17:00:00,2.5052582973,-0.035,2.5055027710999997,0.1015,-0.035,0.10736503160000001,2.4037582973,0,2.4037582973,3.3539588629,-0.035,3.3541414779,0.1015,-0.035,0.10736503160000001,3.2524588629,0,3.2524588629
2020-06-14 17:30:00,2.4440932692,-0.035500000000000004,2.4443510711,0.11850000000000001,-0.035500000000000004,0.123703274,2.3255932692,0,2.3255932692,3.5049780261,-0.035500000000000004,3.5051578015000002,0.11850000000000001,-0.035500000000000004,0.123703274,3.3864780261,0,3.3864780261
2020-06-14 18:00:00,2.4604400933,-0.022500000000000003,2.460542969,0.0935,-0.022500000000000003,0.0961691219,2.3669400933,0,2.3669400933,3.5242684706,-0.022500000000000003,3.5243402932,0.0935,-0.022500000000000003,0.0961691219,3.4307684706,0,3.4307684706
2020-06-14 18:30:00,2.4115359458,-0.015,2.4115825961,0.10200000000000001,-0.015,0.1030970417,2.3095359458,0,2.3095359458,3.4771805515,-0.015,3.4772129052,0.10200000000000001,-0.015,0.1030970417,3.3751805515,0,3.3751805515
2020-06-14 19:00:00,2.3176746276999998,-0.015,2.3177231672,0.075,-0.015,0.0764852927,2.2426746277,0,2.2426746277,3.3840385542,-0.015,3.3840717983,0.075,-0.015,0.0764852927,3.3090385542,0,3.3090385542
2020-06-14 19:30:00,2.2974152675,-0.0095,2.2974349091,0.08600000000000001,-0.0095,0.08652311830000001,2.2114152675,0,2.2114152675,3.3603216742,-0.0095,3.3603351029,0.08600000000000001,-0.0095,0.08652311830000001,3.2743216742,0,3.2743216742
2020-06-14 20:00:00,2.2590969878,-0.0095,2.2591169625,0.015,-0.0095,0.0177552809,2.2440969878,0,2.2440969878,3.3201831823,-0.0095,3.3201967734,0.015,-0.0095,0.0177552809,3.3051831823,0,3.3051831823
2020-06-14 20:30:00,2.2304803037,-0.006500000000000001,2.2304897747,0.014,-0.006500000000000001,0.015435349000000001,2.2164803037,0,2.2164803037,3.2907685424,-0.006500000000000001,3.2907749618,0.014,-0.006500000000000001,0.015435349000000001,3.2767685424,0,3.2767685424
2020-06-14 21:00:00,2.2090894313,-0.006,2.2090975794,0.0105,-0.006,0.0120933866,2.1985894313,0,2.1985894313,3.2194275763,-0.006,3.2194331674,0.0105,-0.006,0.0120933866,3.2089275763,0,3.2089275763
2020-06-14 21:30:00,2.1636821989,0.0,2.1636821989,0.0,0.0,0.0,2.1636821989,0,2.1636821989,3.1878363936,0.0,3.1878363936,0.0,0.0,0.0,3.1878363936,0,3.1878363936
2020-06-14 22:00:00,2.1187069016,0.0,2.1187069016,0.0,0.0,0.0,2.1187069016,0,2.1187069016,3.1253297977,0.0,3.1253297977,0.0,0.0,0.0,3.1253297977,0,3.1253297977
2020-06-14 22:30:00,2.0966552968,0.0,2.0966552968,0.0,0.0,0.0,2.0966552968,0,2.0966552968,3.1078104502,0.0,3.1078104502,0.0,0.0,0.0,3.1078104502,0,3.1078104502
2020-06-14 23:00:00,2.0520281417,0.0,2.0520281417,0.0,0.0,0.0,2.0520281417,0,2.0520281417,3.1034972973,0.0,3.1034972973,0.0,0.0,0.0,3.1034972973,0,3.1034972973
2020-06-14 23:30:00,2.0216240682,0.0,2.0216240682,0.0,0.0,0.0,2.0216240682,0,2.0216240682,3.1101549542,0.0,3.1101549542,0.0,0.0,0.0,3.1101549542,0,3.1101549542
2020-06-15 00:00:00,2.1381508609,0.0,2.1381508609,0.0005,0.0,0.0005,2.1376508609,0,2.1376508609,2.7055966863,0.0,2.7055966863,0.0005,0.0,0.0005,2.7050966863,0,2.7050966863
2020-06-15 00:30:00,2.1161859457,-0.02,2.1162804532,0.0015,-0.02,0.020056171100000002,2.1146859457,0,2.1146859457,2.6171901288,-0.02,2.6172665456,0.0015,-0.02,0.020056171100000002,2.6156901288,0,2.6156901288
2020-06-15 01:00:00,2.1081177497,-0.012,2.1081519031,0.001,-0.012,0.0120415946,2.1071177497,0,2.1071177497,2.6107848748,-0.012,2.6108124526000003,0.001,-0.012,0.0120415946,2.6097848748,0,2.6097848748
2020-06-15 01:30:00,2.2539187551,0.0,2.2539187551,0.0,0.0,0.0,2.2539187551,0,2.2539187551,2.751183787,0.0,2.751183787,0.0,0.0,0.0,2.751183787,0,2.751183787
2020-06-15 02:00:00,2.2390324712,0.0,2.2390324712,0.0,0.0,0.0,2.2390324712,0,2.2390324712,2.7357893194000003,0.0,2.7357893194000003,0.0,0.0,0.0,2.7357893194000003,0,2.7357893194000003
2020-06-15 02:30:00,2.1913710665,0.0035,2.1913738615,0.0005,0.0035,0.0035355339000000003,2.1908710665,0,2.1908710665,2.6954390743000003,0.0035,2.6954413467,0.0005,0.0035,0.0035355339000000003,2.6949390743,0,2.6949390743
2020-06-15 03:00:00,2.1550058808,0.006,2.1550142335,0.0015,0.006,0.0061846584,2.1535058808,0,2.1535058808,2.6637538899,0.006,2.6637606473,0.0015,0.006,0.0061846584,2.6622538899,0,2.6622538899
2020-06-15 03:30:00,2.1515692748,-0.003,2.1515713663,0.0,-0.003,0.003,2.1515692748,0,2.1515692748,2.6622538899,-0.003,2.6622555802,0.0,-0.003,0.003,2.6622538899,0,2.6622538899
2020-06-15 04:00:00,2.1709277139,-0.0015,2.1709282321,0.0,-0.0015,0.0015,2.1709277139,0,2.1709277139,2.6813785021000003,-0.0015,2.6813789217,0.0,-0.0015,0.0015,2.6813785021000003,0,2.6813785021000003
2020-06-15 04:30:00,2.2251047043,0.0,2.2251047043,0.0,0.0,0.0,2.2251047043,0,2.2251047043,2.7268389468,0.0,2.7268389468,0.0,0.0,0.0,2.7268389468,0,2.7268389468
2020-06-15 05:00:00,2.1554424868,0.0,2.1554424868,0.0,0.0,0.0,2.1554424868,0,2.1554424868,2.652167292,0.0,2.652167292,0.0,0.0,0.0,2.652167292,0,2.652167292
2020-06-15 05:30:00,2.2310432137,0.0,2.2310432137,0.0,0.0,0.0,2.2310432137,0,2.2310432137,2.7170653306,0.0,2.7170653306,0.0,0.0,0.0,2.7170653306,0,2.7170653306
2020-06-15 06:00:00,2.1839237676,0.0,2.1839237676,0.0005,0.0,0.0005,2.1834237676,0,2.1834237676,2.6741341566,0.0,2.6741341566,0.0005,0.0,0.0005,2.6736341566,0,2.6736341566
2020-06-15 06:30:00,2.2851575479,-0.001,2.2851577667000003,0.0015,-0.001,0.0018027756000000002,2.2836575479,0,2.2836575479,2.7959388114,-0.001,2.7959389902,0.0015,-0.001,0.0018027756000000002,2.7944388114,0,2.7944388114
2020-06-15 07:00:00,2.1484452225,-0.0055000000000000005,2.1484522625,0.0095,-0.0055000000000000005,0.0109772492,2.1389452225,0,2.1389452225,3.2324308607,-0.0055000000000000005,3.2324355398,0.0095,-0.0055000000000000005,0.0109772492,3.2229308607,0,3.2229308607
2020-06-15 07:30:00,2.0974562916,-0.006500000000000001,2.0974663633,0.017,-0.006500000000000001,0.0182002747,2.0804562916,0,2.0804562916,3.6657351135000003,-0.006500000000000001,3.6657408764,0.017,-0.006500000000000001,0.0182002747,3.6487351135,0,3.6487351135
2020-06-15 08:00:00,2.0198486543,-0.0095,2.0198709949,0.053,-0.0095,0.053844684000000004,1.9668486543,0,1.9668486543,3.6566960768,-0.0095,3.6567084171,0.053,-0.0095,0.053844684000000004,3.6036960768,0,3.6036960768
2020-06-15 08:30:00,2.0132754072,-0.01,2.0133002422,0.08650000000000001,-0.01,0.0870761161,1.9267754072,0,1.9267754072,3.6673716308,-0.01,3.6673852646,0.08650000000000001,-0.01,0.0870761161,3.5808716308,0,3.5808716308
2020-06-15 09:00:00,1.9716269460000002,-0.01,1.9716523056000002,0.0855,-0.01,0.08608280900000001,1.886126946,0,1.886126946,3.6696034644,-0.01,3.6696170899,0.0855,-0.01,0.08608280900000001,3.5841034644,0,3.5841034644
2020-06-15 09:30:00,1.9514735424,-0.01,1.9514991639,0.093,-0.01,0.0935360893,1.8584735424,0,1.8584735424,3.7811339,-0.01,3.7811471236000003,0.093,-0.01,0.0935360893,3.6881339,0,3.6881339
2020-06-15 10:00:00,2.0746315796,-0.0165,2.0746971927,0.0965,-0.0165,0.0979004597,1.9781315796,0,1.9781315796,3.3595974653000003,-0.0165,3.3596379833,0.0965,-0.0165,0.0979004597,3.2630974653,0,3.2630974653
2020-06-15 10:30:00,2.1568423779,-0.0165,2.15690549,0.10200000000000001,-0.0165,0.1033259406,2.0548423779,0,2.0548423779,3.3961389335,-0.0165,3.3961790155,0.10200000000000001,-0.0165,0.1033259406,3.2941389335,0,3.2941389335
2020-06-15 11:00:00,2.1172419797,-0.021500000000000002,2.1173511401,0.1,-0.021500000000000002,0.1022851407,2.0172419797,0,2.0172419797,3.3609658304,-0.021500000000000002,3.3610345971,0.1,-0.021500000000000002,0.1022851407,3.2609658304,0,3.2609658304
2020-06-15 11:30:00,2.0005365469,-0.0205,2.0006415785,0.14450000000000002,-0.0205,0.1459469082,1.8560365469,0,1.8560365469,3.2868409615,-0.0205,3.28690489,0.14450000000000002,-0.0205,0.1459469082,3.1423409615,0,3.1423409615
2020-06-15 12:00:00,2.0167835899,-0.0325,2.0170454379,0.08750000000000001,-0.0325,0.0933407735,1.9292835899,0,1.9292835899,3.2609260773,-0.0325,3.2610880288,0.08750000000000001,-0.0325,0.0933407735,3.1734260773,0,3.1734260773
2020-06-15 12:30:00,1.9776554723,-0.026000000000000002,1.9778263743000002,0.1645,-0.026000000000000002,0.1665420367,1.8131554723,0,1.8131554723,3.2282553915,-0.026000000000000002,3.2283600903,0.1645,-0.026000000000000002,0.1665420367,3.0637553915,0,3.0637553915
2020-06-15 13:00:00,2.0310746916,-0.0165,2.0311417116,0.074,-0.0165,0.0758172144,1.9570746916,0,1.9570746916,3.2134969341,-0.0165,3.2135392942,0.074,-0.0165,0.0758172144,3.1394969341,0,3.1394969341
2020-06-15 13:30:00,2.04180892,-0.027,2.0419874304,0.11,-0.027,0.1132651756,1.93180892,0,1.93180892,3.2402436258,-0.027,3.2403561154,0.11,-0.027,0.1132651756,3.1302436258,0,3.1302436258
2020-06-15 14:00:00,2.1213300484,-0.039,2.1216885196,0.091,-0.039,0.0990050504,2.0303300484,0,2.0303300484,3.2912763289,-0.039,3.2915073862,0.091,-0.039,0.0990050504,3.2002763289,0,3.2002763289
2020-06-15 14:30:00,2.1483384793,-0.036500000000000005,2.1486485222,0.09050000000000001,-0.036500000000000005,0.09758329780000001,2.0578384793,0,2.0578384793,3.3193080555,-0.036500000000000005,3.3195087313,0.09050000000000001,-0.036500000000000005,0.09758329780000001,3.2288080555,0,3.2288080555
2020-06-15 15:00:00,2.1489020501000002,-0.036500000000000005,2.1492120116,0.1935,-0.036500000000000005,0.19691241710000001,1.9554020501,0,1.9554020501,3.3725710041,-0.036500000000000005,3.3727685109,0.1935,-0.036500000000000005,0.19691241710000001,3.1790710041,0,3.1790710041
2020-06-15 15:30:00,2.2414374637,-0.036000000000000004,2.2417265453,0.17850000000000002,-0.036000000000000004,0.1820940691,2.0629374637,0,2.0629374637,3.4553759295,-0.036000000000000004,3.4555634583,0.17850000000000002,-0.036000000000000004,0.1820940691,3.2768759295,0,3.2768759295
2020-06-15 16:00:00,2.3166473258,-0.0165,2.3167060845,0.11950000000000001,-0.0165,0.1206337432,2.1971473258,0,2.1971473258,3.4880121559,-0.0165,3.4880511822,0.11950000000000001,-0.0165,0.1206337432,3.3685121559,0,3.3685121559
2020-06-15 16:30:00,2.4722671822,-0.033,2.4724874156,0.08600000000000001,-0.033,0.0921140597,2.3862671822,0,2.3862671822,3.6071441104,-0.033,3.6072950577,0.08600000000000001,-0.033,0.0921140597,3.5211441104,0,3.5211441104
2020-06-15 17:00:00,2.3769002194,-0.0325,2.3771223996,0.117,-0.0325,0.12143002100000001,2.2599002194,0,2.2599002194,3.5397540983,-0.0325,3.5399032933,0.117,-0.0325,0.12143002100000001,3.4227540983,0,3.4227540983
2020-06-15 17:30:00,2.4319880204,-0.0195,2.4320661959,0.14200000000000002,-0.0195,0.143332655,2.2899880204,0,2.2899880204,3.5656464508,-0.0195,3.5656997718,0.14200000000000002,-0.0195,0.143332655,3.4236464508,0,3.4236464508
2020-06-15 18:00:00,2.4564026603,-0.013000000000000001,2.4564370599,0.138,-0.013000000000000001,0.1386109664,2.3184026603,0,2.3184026603,3.5771240569,-0.013000000000000001,3.5771476791,0.138,-0.013000000000000001,0.1386109664,3.4391240569,0,3.4391240569
2020-06-15 18:30:00,2.4275501851,-0.01,2.4275707819,0.10350000000000001,-0.01,0.1039819696,2.3240501851,0,2.3240501851,3.5395451633,-0.01,3.5395592894,0.10350000000000001,-0.01,0.1039819696,3.4360451633,0,3.4360451633
2020-06-15 19:00:00,2.3320048408,-0.01,2.3320262815,0.084,-0.01,0.0845931439,2.2480048408,0,2.2480048408,3.4511738003,-0.01,3.4511882881,0.084,-0.01,0.0845931439,3.3671738003,0,3.3671738003
2020-06-15 19:30:00,2.2361657829,-0.01,2.2361881425,0.062,-0.01,0.0628012739,2.1741657829,0,2.1741657829,3.3331286385,-0.01,3.3331436394000002,0.062,-0.01,0.0628012739,3.2711286385,0,3.2711286385
2020-06-15 20:00:00,2.0827161151,-0.008,2.0827314796,0.036000000000000004,-0.008,0.0368781778,2.0467161151,0,2.0467161151,3.2101805587,-0.008,3.2101905269,0.036000000000000004,-0.008,0.0368781778,3.1741805587,0,3.1741805587
2020-06-15 20:30:00,2.0415713212,-0.003,2.0415735254,0.007,-0.003,0.007615773100000001,2.0345713212,0,2.0345713212,3.1577514538,-0.003,3.1577528789000002,0.007,-0.003,0.007615773100000001,3.1507514538,0,3.1507514538
2020-06-15 21:00:00,1.9736788673999999,0.0,1.9736788673999999,0.0015,0.0,0.0015,1.9721788674,0,1.9721788674,3.0902911467,0.0,3.0902911467,0.0015,0.0,0.0015,3.0887911467,0,3.0887911467
2020-06-15 21:30:00,1.9304703912,0.0,1.9304703912,0.0,0.0,0.0,1.9304703912,0,1.9304703912,3.0412851499,0.0,3.0412851499,0.0,0.0,0.0,3.0412851499,0,3.0412851499
2020-06-15 22:00:00,1.8704617588999999,0.0,1.8704617588999999,0.0,0.0,0.0,1.8704617588999999,0,1.8704617588999999,2.9406940476,0.0,2.9406940476,0.0,0.0,0.0,2.9406940476,0,2.9406940476
2020-06-15 22:30:00,1.8865774524,0.0,1.8865774524,0.0,0.0,0.0,1.8865774524,0,1.8865774524,2.9459688352,0.0,2.9459688352,0.0,0.0,0.0,2.9459688352,0,2.9459688352
2020-06-15 23:00:00,1.8409666657,0.0,1.8409666657,0.0,0.0,0.0,1.8409666657,0,1.8409666657,2.9261404907,0.0,2.9261404907,0.0,0.0,0.0,2.9261404907,0,2.9261404907
2020-06-15 23:30:00,1.8079839149999999,0.0,1.8079839149999999,0.0,0.0,0.0,1.8079839149999999,0,1.8079839149999999,2.6530418045,0.0,2.6530418045,0.0,0.0,0.0,2.6530418045,0,2.6530418045
2020-06-16 00:00:00,1.8329354924999999,0.0,1.8329354924999999,0.0,0.0,0.0,1.8329354924999999,0,1.8329354924999999,2.3750348327,0.0,2.3750348327,0.0,0.0,0.0,2.3750348327,0,2.3750348327
2020-06-16 00:30:00,1.8379338447,0.0,1.8379338447,0.0,0.0,0.0,1.8379338447,0,1.8379338447,2.3720747579,0.0,2.3720747579,0.0,0.0,0.0,2.3720747579,0,2.3720747579
2020-06-16 01:00:00,1.7972611348,0.0,1.7972611348,0.0,0.0,0.0,1.7972611348,0,1.7972611348,2.3242369002,0.0,2.3242369002,0.0,0.0,0.0,2.3242369002,0,2.3242369002
2020-06-16 01:30:00,1.7566493931,0.0,1.7566493931,0.0,0.0,0.0,1.7566493931,0,1.7566493931,2.2896928789,0.0,2.2896928789,0.0,0.0,0.0,2.2896928789,0,2.2896928789
2020-06-16 02:00:00,1.7928347058,0.0,1.7928347058,0.0,0.0,0.0,1.7928347058,0,1.7928347058,2.3115440855,0.0,2.3115440855,0.0,0.0,0.0,2.3115440855,0,2.3115440855
2020-06-16 02:30:00,1.7516179587,0.0,1.7516179587,0.0,0.0,0.0,1.7516179587,0,1.7516179587,2.2847897895,0.0,2.2847897895,0.0,0.0,0.0,2.2847897895,0,2.2847897895
2020-06-16 03:00:00,1.8345535744,0.0,1.8345535744,0.0,0.0,0.0,1.8345535744,0,1.8345535744,2.3628708131,0.0,2.3628708131,0.0,0.0,0.0,2.3628708131,0,2.3628708131
2020-06-16 03:30:00,1.7844765214,0.0,1.7844765214,0.0,0.0,0.0,1.7844765214,0,1.7844765214,2.3198814853,0.0,2.3198814853,0.0,0.0,0.0,2.3198814853,0,2.3198814853
2020-06-16 04:00:00,1.8152779273,0.0,1.8152779273,0.0,0.0,0.0,1.8152779273,0,1.8152779273,2.3537912296,0.0,2.3537912296,0.0,0.0,0.0,2.3537912296,0,2.3537912296
2020-06-16 04:30:00,1.8901427058,0.0,1.8901427058,0.0,0.0,0.0,1.8901427058,0,1.8901427058,2.4167495444,0.0,2.4167495444,0.0,0.0,0.0,2.4167495444,0,2.4167495444
2020-06-16 05:00:00,1.9764085355,0.0,1.9764085355,0.0,0.0,0.0,1.9764085355,0,1.9764085355,2.4806260193,0.0,2.4806260193,0.0,0.0,0.0,2.4806260193,0,2.4806260193
2020-06-16 05:30:00,2.0641585595,0.0,2.0641585595,0.0,0.0,0.0,2.0641585595,0,2.0641585595,2.5524165808,0.0,2.5524165808,0.0,0.0,0.0,2.5524165808,0,2.5524165808
2020-06-16 06:00:00,2.1537632636,0.0,2.1537632636,0.0,0.0,0.0,2.1537632636,0,2.1537632636,2.6426176299,0.0,2.6426176299,0.0,0.0,0.0,2.6426176299,0,2.6426176299
2020-06-16 06:30:00,2.0679121308,-0.004,2.0679159995,0.0015,-0.004,0.0042720019,2.0664121308,0,2.0664121308,2.5500229306,-0.004,2.5500260678,0.0015,-0.004,0.0042720019,2.5485229306,0,2.5485229306
2020-06-16 07:00:00,1.9926569912,0.0,1.9926569912,0.001,0.0,0.001,1.9916569912000002,0,1.9916569912000002,2.9375707275,0.0,2.9375707275,0.001,0.0,0.001,2.9365707275,0,2.9365707275
2020-06-16 07:30:00,2.0589847964,-0.0025,2.0589863142000002,0.0055000000000000005,-0.0025,0.006041523,2.0534847964,0,2.0534847964,3.0825474958,-0.0025,3.0825485096,0.0055000000000000005,-0.0025,0.006041523,3.0770474958,0,3.0770474958
2020-06-16 08:00:00,2.0543862998,-0.0085,2.0544038841,0.030500000000000003,-0.0085,0.0316622804,2.0238862998,0,2.0238862998,3.0836884959,-0.0085,3.0837002108,0.030500000000000003,-0.0085,0.0316622804,3.0531884959,0,3.0531884959
2020-06-16 08:30:00,2.0130848264,-0.0095,2.0131072421,0.061,-0.0095,0.061735322100000004,1.9520848264000001,0,1.9520848264000001,3.0935812482,-0.0095,3.0935958348,0.061,-0.0095,0.061735322100000004,3.0325812482,0,3.0325812482
2020-06-16 09:00:00,2.0181349201,-0.009000000000000001,2.0181549881,0.053500000000000006,-0.009000000000000001,0.0542517281,1.9646349201,0,1.9646349201,3.0756747406,-0.009000000000000001,3.0756879084,0.053500000000000006,-0.009000000000000001,0.0542517281,3.0221747406,0,3.0221747406
2020-06-16 09:30:00,1.9610135902999999,-0.009000000000000001,1.9610342427,0.09,-0.009000000000000001,0.0904488806,1.8710135903,0,1.8710135903,3.0579071639,-0.009000000000000001,3.0579204082,0.09,-0.009000000000000001,0.0904488806,2.9679071639,0,2.9679071639
2020-06-16 10:00:00,1.9409556162000001,-0.0095,1.9409788649,0.0835,-0.0095,0.0840386816,1.8574556162,0,1.8574556162,3.0307247452,-0.0095,3.0307396343,0.0835,-0.0095,0.0840386816,2.9472247451999998,0,2.9472247451999998
2020-06-16 10:30:00,2.0866388561,-0.0145,2.0866892356,0.1125,-0.0145,0.11343059550000001,1.9741388561000002,0,1.9741388561000002,3.2265777028000002,-0.0145,3.2266102836,0.1125,-0.0145,0.11343059550000001,3.1140777028,0,3.1140777028
2020-06-16 11:00:00,2.1909792643,-0.01,2.191002085,0.067,-0.01,0.0677421582,2.1239792643,0,2.1239792643,3.3269958819,-0.01,3.3270109105,0.067,-0.01,0.0677421582,3.2599958819,0,3.2599958819
2020-06-16 11:30:00,2.1123298866,-0.006500000000000001,2.1123398874,0.0135,-0.006500000000000001,0.0149833241,2.0988298866,0,2.0988298866,3.2233944071,-0.006500000000000001,3.2234009607,0.0135,-0.006500000000000001,0.0149833241,3.2098944071,0,3.2098944071
2020-06-16 12:00:00,2.1912009828,-0.004,2.1912046338,0.0085,-0.004,0.0093941471,2.1827009828,0,2.1827009828,3.361736507,-0.004,3.3617388868,0.0085,-0.004,0.0093941471,3.353236507,0,3.353236507
2020-06-16 12:30:00,2.1865757574,-0.004,2.1865794161,0.008,-0.004,0.0089442719,2.1785757574,0,2.1785757574,3.3510596693,-0.004,3.3510620566,0.008,-0.004,0.0089442719,3.3430596693,0,3.3430596693
2020-06-16 13:00:00,2.3339120518,-0.0035,2.3339146761,0.005,-0.0035,0.0061032778,2.3289120518,0,2.3289120518,3.4748528898,-0.0035,3.4748546525,0.005,-0.0035,0.0061032778,3.4698528898,0,3.4698528898
2020-06-16 13:30:00,2.2279824711,-0.0095,2.2280027248,0.0165,-0.0095,0.019039432800000002,2.2114824711,0,2.2114824711,3.3790130248,-0.0095,3.3790263792,0.0165,-0.0095,0.019039432800000002,3.3625130248,0,3.3625130248
2020-06-16 14:00:00,2.3064215208,-0.024,2.3065463862,0.0405,-0.024,0.0470770645,2.2659215208,0,2.2659215208,3.3820900242,-0.024,3.3821751776,0.0405,-0.024,0.0470770645,3.3415900242,0,3.3415900242
2020-06-16 14:30:00,2.5131177157,-0.026500000000000003,2.5132574287000002,0.0545,-0.026500000000000003,0.060601155100000005,2.4586177157,0,2.4586177157,3.6083190757,-0.026500000000000003,3.6084163842,0.0545,-0.026500000000000003,0.060601155100000005,3.5538190757,0,3.5538190757
2020-06-16 15:00:00,2.5385591097,-0.0125,2.5385898849,0.0385,-0.0125,0.0404783893,2.5000591097,0,2.5000591097,3.5998015352,-0.0125,3.5998232377,0.0385,-0.0125,0.0404783893,3.5613015352,0,3.5613015352
2020-06-16 15:30:00,2.5777259314,-0.021500000000000002,2.5778155922,0.1315,-0.021500000000000002,0.1332460131,2.4462259314,0,2.4462259314,3.6627662153,-0.021500000000000002,3.662829316,0.1315,-0.021500000000000002,0.1332460131,3.5312662153,0,3.5312662153
2020-06-16 16:00:00,2.461735082,-0.021,2.4618246514,0.1385,-0.021,0.14008301110000002,2.323235082,0,2.323235082,3.601033936,-0.021,3.6010951678,0.1385,-0.021,0.14008301110000002,3.462533936,0,3.462533936
2020-06-16 16:30:00,2.3097968719,-0.0175,2.3098631647,0.17,-0.0175,0.1708983616,2.1397968719,0,2.1397968719,3.4632493522,-0.0175,3.4632935662,0.17,-0.0175,0.1708983616,3.2932493522,0,3.2932493522
2020-06-16 17:00:00,2.4466554685,-0.0235,2.446768324,0.161,-0.0235,0.1627060232,2.2856554685,0,2.2856554685,3.6231482082,-0.0235,3.6232244188,0.161,-0.0235,0.1627060232,3.4621482082,0,3.4621482082
2020-06-16 17:30:00,2.4410907142,-0.028,2.4412512929,0.115,-0.028,0.1183596215,2.3260907142000002,0,2.3260907142000002,3.605053452,-0.028,3.6051621866,0.115,-0.028,0.1183596215,3.490053452,0,3.490053452
2020-06-16 18:00:00,2.4521541307,-0.014,2.4521940953,0.0835,-0.014,0.0846655184,2.3686541307,0,2.3686541307,3.5900463862,-0.014,3.5900736838,0.0835,-0.014,0.0846655184,3.5065463862,0,3.5065463862
2020-06-16 18:30:00,2.4157731441,-0.0095,2.4157918233,0.093,-0.0095,0.0934839558,2.3227731441,0,2.3227731441,3.5514585936,-0.0095,3.5514712996,0.093,-0.0095,0.0934839558,3.4584585936,0,3.4584585936
2020-06-16 19:00:00,2.3807245726,-0.01,2.3807455746,0.085,-0.01,0.0855862138,2.2957245726,0,2.2957245726,3.5067650972,-0.01,3.5067793554,0.085,-0.01,0.0855862138,3.4217650971999998,0,3.4217650971999998
2020-06-16 19:30:00,2.3501660808000002,-0.01,2.3501873558,0.07200000000000001,-0.01,0.0726911274,2.2781660808,0,2.2781660808,3.4819500859,-0.01,3.4819644456,0.07200000000000001,-0.01,0.0726911274,3.4099500859000003,0,3.4099500859000003
2020-06-16 20:00:00,2.2698784123,-0.01,2.2699004398,0.046,-0.01,0.0470744092,2.2238784123,0,2.2238784123,3.3920606206,-0.01,3.3920753608,0.046,-0.01,0.0470744092,3.3460606206,0,3.3460606206
2020-06-16 20:30:00,2.228956789,-0.006,2.2289648645,0.008,-0.006,0.01,2.220956789,0,2.220956789,3.2974880307,-0.006,3.2974934894,0.008,-0.006,0.01,3.2894880307,0,3.2894880307
2020-06-16 21:00:00,2.2364199329,0.0,2.2364199329,0.001,0.0,0.001,2.2354199329,0,2.2354199329,3.2770502609,0.0,3.2770502609,0.001,0.0,0.001,3.2760502609,0,3.2760502609
2020-06-16 21:30:00,2.1980147368,0.0,2.1980147368,0.0,0.0,0.0,2.1980147368,0,2.1980147368,3.2054762919,0.0,3.2054762919,0.0,0.0,0.0,3.2054762919,0,3.2054762919
2020-06-16 22:00:00,2.1961013403,0.0,2.1961013403,0.0,0.0,0.0,2.1961013403,0,2.1961013403,3.1916579905,0.0,3.1916579905,0.0,0.0,0.0,3.1916579905,0,3.1916579905
2020-06-16 22:30:00,2.1675659765,0.0,2.1675659765,0.0,0.0,0.0,2.1675659765,0,2.1675659765,3.1854191435,0.0,3.1854191435,0.0,0.0,0.0,3.1854191435,0,3.1854191435
2020-06-16 23:00:00,2.1597689766,0.0,2.1597689766,0.0,0.0,0.0,2.1597689766,0,2.1597689766,3.1739813728,0.0,3.1739813728,0.0,0.0,0.0,3.1739813728,0,3.1739813728
2020-06-16 23:30:00,2.0989587512,-0.001,2.0989589894,0.0,-0.001,0.001,2.0989587512,0,2.0989587512,3.1310071138,-0.001,3.1310072735,0.0,-0.001,0.001,3.1310071138,0,3.1310071138
2020-06-17 00:00:00,2.0467246021,0.0,2.0467246021,0.0,0.0,0.0,2.0467246021,0,2.0467246021,3.0898504689,0.0,3.0898504689,0.0,0.0,0.0,3.0898504689,0,3.0898504689
2020-06-17 00:30:00,2.0522314845,0.0,2.0522314845,0.0,0.0,0.0,2.0522314845,0,2.0522314845,3.1117236726,0.0,3.1117236726,0.0,0.0,0.0,3.1117236726,0,3.1117236726
2020-06-17 01:00:00,2.0945648847,0.0,2.0945648847,0.0,0.0,0.0,2.0945648847,0,2.0945648847,3.1458234228,0.0,3.1458234228,0.0,0.0,0.0,3.1458234228,0,3.1458234228
2020-06-17 01:30:00,2.0740754164,0.0,2.0740754164,0.0,0.0,0.0,2.0740754164,0,2.0740754164,3.1329546318,0.0,3.1329546318,0.0,0.0,0.0,3.1329546318,0,3.1329546318
2020-06-17 02:00:00,2.0689689842,0.0,2.0689689842,0.0,0.0,0.0,2.0689689842,0,2.0689689842,3.1230788245,0.0,3.1230788245,0.0,0.0,0.0,3.1230788245,0,3.1230788245
2020-06-17 02:30:00,2.0461395154,0.0,2.0461395154,0.0,0.0,0.0,2.0461395154,0,2.0461395154,3.1095916912,0.0,3.1095916912,0.0,0.0,0.0,3.1095916912,0,3.1095916912
2020-06-17 03:00:00,2.0313905831,0.0,2.0313905831,0.0,0.0,0.0,2.0313905831,0,2.0313905831,3.0982093461,0.0,3.0982093461,0.0,0.0,0.0,3.0982093461,0,3.0982093461
2020-06-17 03:30:00,1.986674747,0.0,1.986674747,0.0,0.0,0.0,1.986674747,0,1.986674747,3.0693568438,0.0,3.0693568438,0.0,0.0,0.0,3.0693568438,0,3.0693568438
2020-06-17 04:00:00,1.9919914502,0.0,1.9919914502,0.0,0.0,0.0,1.9919914502,0,1.9919914502,3.0748231961,0.0,3.0748231961,0.0,0.0,0.0,3.0748231961,0,3.0748231961
2020-06-17 04:30:00,1.9785358403000002,0.0,1.9785358403000002,0.0,0.0,0.0,1.9785358403000002,0,1.9785358403000002,3.07209002,0.0,3.07209002,0.0,0.0,0.0,3.07209002,0,3.07209002
2020-06-17 05:00:00,1.9044937860000002,0.0,1.9044937860000002,0.0,0.0,0.0,1.9044937860000002,0,1.9044937860000002,3.000836221,0.0,3.000836221,0.0,0.0,0.0,3.000836221,0,3.000836221
2020-06-17 05:30:00,1.9775096001999999,0.0,1.9775096001999999,0.0,0.0,0.0,1.9775096001999999,0,1.9775096001999999,3.0477720266,0.0,3.0477720266,0.0,0.0,0.0,3.0477720266,0,3.0477720266
2020-06-17 06:00:00,2.039095525,0.0,2.039095525,0.001,0.0,0.001,2.038095525,0,2.038095525,3.1013432327,0.0,3.1013432327,0.001,0.0,0.001,3.1003432327000002,0,3.1003432327000002
2020-06-17 06:30:00,2.1486443625,-0.0025,2.1486458169000002,0.004,-0.0025,0.0047169906,2.1446443625000002,0,2.1446443625000002,3.1858597791,-0.0025,3.18586076,0.004,-0.0025,0.0047169906,3.1818597791,0,3.1818597791
2020-06-17 07:00:00,2.1247806449,-0.005,2.1247865278,0.0085,-0.005,0.009861541500000001,2.1162806449,0,2.1162806449,3.1903597791,-0.005,3.1903636972,0.0085,-0.005,0.009861541500000001,3.1818597791,0,3.1818597791
2020-06-17 07:30:00,2.2362864395,-0.005,2.2362920291,0.0105,-0.005,0.0116297033,2.2257864395,0,2.2257864395,3.2661390813,-0.005,3.2661429085,0.0105,-0.005,0.0116297033,3.2556390813,0,3.2556390813
2020-06-17 08:00:00,2.4164062593,-0.006500000000000001,2.4164150017,0.016,-0.006500000000000001,0.017269916,2.4004062593,0,2.4004062593,3.3737952648,-0.006500000000000001,3.3738015263,0.016,-0.006500000000000001,0.017269916,3.3577952648,0,3.3577952648
2020-06-17 08:30:00,2.4250721954,-0.009000000000000001,2.4250888959,0.036500000000000005,-0.009000000000000001,0.0375932175,2.3885721954,0,2.3885721954,3.370584182,-0.009000000000000001,3.3705961977,0.036500000000000005,-0.009000000000000001,0.0375932175,3.334084182,0,3.334084182
2020-06-17 09:00:00,2.1392098564,-0.0095,2.1392309505,0.0425,-0.0095,0.0435488232,2.0967098564,0,2.0967098564,3.1180731741,-0.0095,3.1180876462000002,0.0425,-0.0095,0.0435488232,3.0755731741,0,3.0755731741
2020-06-17 09:30:00,2.0956601464,-0.01,2.0956840051,0.0915,-0.01,0.09204482600000001,2.0041601464,0,2.0041601464,3.0842906718,-0.01,3.084306883,0.0915,-0.01,0.09204482600000001,2.9927906718,0,2.9927906718
2020-06-17 10:00:00,2.0017756468,-0.009000000000000001,2.0017958787,0.1245,-0.009000000000000001,0.1248248773,1.8772756468,0,1.8772756468,3.0704989728,-0.009000000000000001,3.0705121628,0.1245,-0.009000000000000001,0.1248248773,2.9459989728,0,2.9459989728
2020-06-17 10:30:00,2.1940255942,-0.0145,2.1940735078,0.1575,-0.0145,0.158166052,2.0365255942,0,2.0365255942,3.2835967498,-0.0145,3.2836287648,0.1575,-0.0145,0.158166052,3.1260967498,0,3.1260967498
2020-06-17 11:00:00,2.2166562273,-0.014,2.2167004376,0.1655,-0.014,0.1660910895,2.0511562273,0,2.0511562273,3.3265339466,-0.014,3.3265634066,0.1655,-0.014,0.1660910895,3.1610339466,0,3.1610339466
2020-06-17 11:30:00,2.1206438558,-0.0125,2.1206806957,0.0965,-0.0125,0.0973062177,2.0241438558000002,0,2.0241438558000002,3.2874980792,-0.0125,3.2875218434,0.0965,-0.0125,0.0973062177,3.1909980792,0,3.1909980792
2020-06-17 12:00:00,2.1069651174,-0.0135,2.1070083664,0.10300000000000001,-0.0135,0.1038809415,2.0039651174,0,2.0039651174,3.5977899181,-0.0135,3.5978152461,0.10300000000000001,-0.0135,0.1038809415,3.4947899181,0,3.4947899181
2020-06-17 12:30:00,2.0135909559,-0.019,2.0136805947,0.113,-0.019,0.1145862121,1.9005909559,0,1.9005909559,3.8458873216000002,-0.019,3.8459342546,0.113,-0.019,0.1145862121,3.7328873216,0,3.7328873216
2020-06-17 13:00:00,1.8544440085,-0.0285,1.8546629965,0.0835,-0.0285,0.0882298136,1.7709440084999999,0,1.7709440084999999,3.6812695185,-0.0285,3.6813798389,0.0835,-0.0285,0.0882298136,3.5977695185,0,3.5977695185
2020-06-17 13:30:00,1.9005480074,-0.0175,1.9006285745,0.10650000000000001,-0.0175,0.1079282169,1.7940480074,0,1.7940480074,3.7477303106,-0.0175,3.7477711684,0.10650000000000001,-0.0175,0.1079282169,3.6412303106,0,3.6412303106
2020-06-17 14:00:00,1.9499522447,-0.021,1.9500653211,0.10550000000000001,-0.021,0.1075697448,1.8444522447,0,1.8444522447,3.7918860876,-0.021,3.7919442376,0.10550000000000001,-0.021,0.1075697448,3.6863860876,0,3.6863860876
2020-06-17 14:30:00,2.1762232139,-0.02,2.1763151143,0.031,-0.02,0.0368917335,2.1452232139,0,2.1452232139,3.8797339811000002,-0.02,3.8797855306,0.031,-0.02,0.0368917335,3.8487339811,0,3.8487339811
2020-06-17 15:00:00,2.2845436257,-0.0135,2.284583513,0.0085,-0.0135,0.0159530561,2.2760436257,0,2.2760436257,3.9676064939,-0.0135,3.9676294611,0.0085,-0.0135,0.0159530561,3.9591064939000002,0,3.9591064939000002
2020-06-17 15:30:00,2.2821512178,-0.026500000000000003,2.2823050696,0.074,-0.026500000000000003,0.0786018448,2.2081512178000002,0,2.2081512178000002,3.9898758914,-0.026500000000000003,3.9899638943999998,0.074,-0.026500000000000003,0.0786018448,3.9158758914,0,3.9158758914
2020-06-17 16:00:00,2.2571778923,-0.019,2.257257858,0.051000000000000004,-0.019,0.0544242593,2.2061778923,0,2.2061778923,3.9633795736,-0.019,3.9634251153,0.051000000000000004,-0.019,0.0544242593,3.9123795736,0,3.9123795736
2020-06-17 16:30:00,2.392763249,-0.008,2.3927766226,0.022,-0.008,0.0234093998,2.370763249,0,2.370763249,4.0448241398,-0.008,4.0448320511,0.022,-0.008,0.0234093998,4.0228241398,0,4.0228241398
2020-06-17 17:00:00,2.4543749064,-0.0155,2.4544238492,0.048,-0.0155,0.050440559100000004,2.4063749064,0,2.4063749064,4.0796427033,-0.0155,4.0796721481,0.048,-0.0155,0.050440559100000004,4.0316427033,0,4.0316427033
2020-06-17 17:30:00,2.5112292991,-0.01,2.5112492096,0.044,-0.01,0.0451220567,2.4672292991,0,2.4672292991,4.1333885844000005,-0.01,4.133400681,0.044,-0.01,0.0451220567,4.0893885844,0,4.0893885844
2020-06-17 18:00:00,2.5160145174,-0.0085,2.5160288753,0.033,-0.0085,0.0340771184,2.4830145174,0,2.4830145174,4.0994506891,-0.0085,4.0994595012,0.033,-0.0085,0.0340771184,4.0664506891,0,4.0664506891
2020-06-17 18:30:00,2.4369601215,-0.0085,2.4369749452000002,0.026500000000000003,-0.0085,0.0278298401,2.4104601215,0,2.4104601215,4.0393851126,-0.0085,4.0393940558,0.026500000000000003,-0.0085,0.0278298401,4.0128851126,0,4.0128851126
2020-06-17 19:00:00,2.3617008221,-0.008,2.3617143716,0.02,-0.008,0.0215406592,2.3417008221,0,2.3417008221,3.9620506432,-0.008,3.9620587198,0.02,-0.008,0.0215406592,3.9420506432,0,3.9420506432
2020-06-17 19:30:00,2.3488142705,-0.004,2.3488176765,0.005,-0.004,0.0064031242000000006,2.3438142705000002,0,2.3438142705000002,3.9506020402,-0.004,3.9506040652000003,0.005,-0.004,0.0064031242000000006,3.9456020402,0,3.9456020402
2020-06-17 20:00:00,2.2505155786,0.0,2.2505155786,0.0005,0.0,0.0005,2.2500155786000002,0,2.2500155786000002,3.8154125713,0.0,3.8154125713,0.0005,0.0,0.0005,3.8149125713,0,3.8149125713
2020-06-17 20:30:00,2.0315385873,-0.001,2.0315388335,0.001,-0.001,0.0014142136,2.0305385873,0,2.0305385873,3.5072299405000003,-0.001,3.5072300831,0.001,-0.001,0.0014142136,3.5062299405,0,3.5062299405
2020-06-17 21:00:00,2.0644963094,0.0,2.0644963094,0.0,0.0,0.0,2.0644963094,0,2.0644963094,3.1397705981,0.0,3.1397705981,0.0,0.0,0.0,3.1397705981,0,3.1397705981
2020-06-17 21:30:00,2.0772346771,0.0,2.0772346771,0.0,0.0,0.0,2.0772346771,0,2.0772346771,3.1063094549,0.0,3.1063094549,0.0,0.0,0.0,3.1063094549,0,3.1063094549
2020-06-17 22:00:00,2.1014279628,0.0,2.1014279628,0.0,0.0,0.0,2.1014279628,0,2.1014279628,3.1042765469,0.0,3.1042765469,0.0,0.0,0.0,3.1042765469,0,3.1042765469
2020-06-17 22:30:00,2.0768633254,0.0,2.0768633254,0.0,0.0,0.0,2.0768633254,0,2.0768633254,3.0648992378,0.0,3.0648992378,0.0,0.0,0.0,3.0648992378,0,3.0648992378
2020-06-17 23:00:00,2.0003856612,0.0,2.0003856612,0.0,0.0,0.0,2.0003856612,0,2.0003856612,3.0194701432,0.0,3.0194701432,0.0,0.0,0.0,3.0194701432,0,3.0194701432
2020-06-17 23:30:00,2.039751712,0.0,2.039751712,0.0,0.0,0.0,2.039751712,0,2.039751712,3.0709129182,0.0,3.0709129182,0.0,0.0,0.0,3.0709129182,0,3.0709129182
2020-06-18 00:00:00,2.0105531459,0.0,2.0105531459,0.0,0.0,0.0,2.0105531459,0,2.0105531459,3.0558655536,0.0,3.0558655536,0.0,0.0,0.0,3.0558655536,0,3.0558655536
2020-06-18 00:30:00,2.1352093621,0.0,2.1352093621,0.0,0.0,0.0,2.1352093621,0,2.1352093621,2.6987454292,0.0,2.6987454292,0.0,0.0,0.0,2.6987454292,0,2.6987454292
2020-06-18 01:00:00,2.0780175641,0.0,2.0780175641,0.0,0.0,0.0,2.0780175641,0,2.0780175641,2.58058908,0.0,2.58058908,0.0,0.0,0.0,2.58058908,0,2.58058908
2020-06-18 01:30:00,1.9223727072,0.0,1.9223727072,0.0,0.0,0.0,1.9223727072,0,1.9223727072,2.4397302213,0.0,2.4397302213,0.0,0.0,0.0,2.4397302213,0,2.4397302213
2020-06-18 02:00:00,1.9998397188,0.0,1.9998397188,0.0,0.0,0.0,1.9998397188,0,1.9998397188,2.5036319841,0.0,2.5036319841,0.0,0.0,0.0,2.5036319841,0,2.5036319841
