Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-18 02:30:00,1.9837623036,0.0,1.9837623036,0.0,0.0,0.0,1.9837623036,0,1.9837623036,2.4910001376,0.0,2.4910001376,0.0,0.0,0.0,2.4910001376,0,2.4910001376
2020-06-18 03:00:00,1.902020071,0.0,1.902020071,0.0,0.0,0.0,1.902020071,0,1.902020071,2.4157172421,0.0,2.4157172421,0.0,0.0,0.0,2.4157172421,0,2.4157172421
2020-06-18 03:30:00,1.9091355089,0.0,1.9091355089,0.0,0.0,0.0,1.9091355089,0,1.9091355089,2.4224954497,0.0,2.4224954497,0.0,0.0,0.0,2.4224954497,0,2.4224954497
2020-06-18 04:00:00,2.0641971843,0.0,2.0641971843,0.0,0.0,0.0,2.0641971843,0,2.0641971843,2.5604855127,0.0,2.5604855127,0.0,0.0,0.0,2.5604855127,0,2.5604855127
2020-06-18 04:30:00,2.1254160005,0.0,2.1254160005,0.0,0.0,0.0,2.1254160005,0,2.1254160005,2.615941969,0.0,2.615941969,0.0,0.0,0.0,2.615941969,0,2.615941969
2020-06-18 05:00:00,2.157657953,0.0,2.157657953,0.0,0.0,0.0,2.157657953,0,2.157657953,2.6413530596,0.0,2.6413530596,0.0,0.0,0.0,2.6413530596,0,2.6413530596
2020-06-18 05:30:00,2.1282435734,0.0,2.1282435734,0.0,0.0,0.0,2.1282435734,0,2.1282435734,2.613643884,0.0,2.613643884,0.0,0.0,0.0,2.613643884,0,2.613643884
2020-06-18 06:00:00,2.111549505,0.0,2.111549505,0.0005,0.0,0.0005,2.111049505,0,2.111049505,2.5983105148,0.0,2.5983105148,0.0005,0.0,0.0005,2.5978105148,0,2.5978105148
2020-06-18 06:30:00,2.129406257,-0.0015,2.1294067853,0.0025,-0.0015,0.0029154759,2.126906257,0,2.126906257,3.0927807104,-0.0015,3.0927810741,0.0025,-0.0015,0.0029154759,3.0902807104,0,3.0902807104
2020-06-18 07:00:00,2.0964778093,-0.005,2.0964837717,0.0095,-0.005,0.0107354553,2.0869778093,0,2.0869778093,3.117372804,-0.005,3.1173768138,0.0095,-0.005,0.0107354553,3.107872804,0,3.107872804
2020-06-18 07:30:00,2.1440284078,-0.0055000000000000005,2.1440354622,0.0125,-0.0055000000000000005,0.0136565003,2.1315284078,0,2.1315284078,3.1470751385,-0.0055000000000000005,3.1470799445,0.0125,-0.0055000000000000005,0.0136565003,3.1345751385,0,3.1345751385
2020-06-18 08:00:00,2.1839055006,-0.006500000000000001,2.1839151736,0.0135,-0.006500000000000001,0.0149833241,2.1704055006,0,2.1704055006,3.4234658475,-0.006500000000000001,3.4234720182,0.0135,-0.006500000000000001,0.0149833241,3.4099658475,0,3.4099658475
2020-06-18 08:30:00,2.1381289566,-0.006,2.1381373751,0.0135,-0.006,0.0147732867,2.1246289566,0,2.1246289566,3.7049916537,-0.006,3.7049965121,0.0135,-0.006,0.0147732867,3.6914916537,0,3.6914916537
2020-06-18 09:00:00,2.1414536712,-0.006,2.1414620766,0.013000000000000001,-0.006,0.014317821100000001,2.1284536712,0,2.1284536712,3.6881274109,-0.006,3.6881322914,0.013000000000000001,-0.006,0.014317821100000001,3.6751274109,0,3.6751274109
2020-06-18 09:30:00,2.115666117,-0.0055000000000000005,2.115673266,0.008,-0.0055000000000000005,0.0097082439,2.107666117,0,2.107666117,3.6831274109,-0.0055000000000000005,3.6831315175,0.008,-0.0055000000000000005,0.0097082439,3.6751274109,0,3.6751274109
2020-06-18 10:00:00,2.1209889235,-0.0025,2.1209903969,0.0035,-0.0025,0.0043011626,2.1174889235,0,2.1174889235,3.6786274109,-0.0025,3.6786282604,0.0035,-0.0025,0.0043011626,3.6751274109,0,3.6751274109
2020-06-18 10:30:00,1.9952333334,-0.005,1.9952395984,0.008,-0.005,0.0094339811,1.9872333334,0,1.9872333334,3.6007896992,-0.005,3.6007931707000003,0.008,-0.005,0.0094339811,3.5927896992,0,3.5927896992
2020-06-18 11:00:00,2.0686876645,-0.0085,2.0687051272,0.018500000000000003,-0.0085,0.020359273100000002,2.0501876645,0,2.0501876645,3.731764052,-0.0085,3.7317737323999998,0.018500000000000003,-0.0085,0.020359273100000002,3.713264052,0,3.713264052
2020-06-18 11:30:00,2.0617004086,-0.0095,2.0617222958,0.0405,-0.0095,0.0415992788,2.0212004086,0,2.0212004086,3.7276222091999998,-0.0095,3.7276343147,0.0405,-0.0095,0.0415992788,3.6871222092,0,3.6871222092
2020-06-18 12:00:00,1.9493599939,-0.0095,1.9493831423999999,0.064,-0.0095,0.06470123650000001,1.8853599939,0,1.8853599939,3.6409963404,-0.0095,3.6410087339,0.064,-0.0095,0.06470123650000001,3.5769963404,0,3.5769963404
2020-06-18 12:30:00,1.991933241,-0.0085,1.9919513765999999,0.0665,-0.0085,0.0670410322,1.925433241,0,1.925433241,3.7032345995,-0.0085,3.7032443545,0.0665,-0.0085,0.0670410322,3.6367345995,0,3.6367345995
2020-06-18 13:00:00,2.0001512173,-0.0105,2.0001787775,0.0695,-0.0105,0.0702886904,1.9306512172999999,0,1.9306512172999999,3.7635949261,-0.0105,3.763609573,0.0695,-0.0105,0.0702886904,3.6940949261,0,3.6940949261
2020-06-18 13:30:00,1.9699118918,-0.007,1.9699243289,0.041,-0.007,0.0415932687,1.9289118918,0,1.9289118918,3.6773656727,-0.007,3.6773723351000003,0.041,-0.007,0.0415932687,3.6363656727,0,3.6363656727
2020-06-18 14:00:00,1.9717828017,-0.006500000000000001,1.9717935153,0.0235,-0.006500000000000001,0.0243823707,1.9482828017,0,1.9482828017,3.6404429746,-0.006500000000000001,3.6404487774,0.0235,-0.006500000000000001,0.0243823707,3.6169429746,0,3.6169429746
2020-06-18 14:30:00,2.0026743126,-0.006500000000000001,2.002684861,0.013000000000000001,-0.006500000000000001,0.0145344419,1.9896743126,0,1.9896743126,3.7211423778,-0.006500000000000001,3.7211480548,0.013000000000000001,-0.006500000000000001,0.0145344419,3.7081423778,0,3.7081423778
2020-06-18 15:00:00,2.0352311539,-0.003,2.035233365,0.017,-0.003,0.0172626765,2.0182311539,0,2.0182311539,3.7695939029,-0.003,3.7695950967,0.017,-0.003,0.0172626765,3.7525939029,0,3.7525939029
2020-06-18 15:30:00,2.1336785493,-0.007,2.1336900318,0.036500000000000005,-0.007,0.0371651719,2.0971785493,0,2.0971785493,3.8613141862,-0.007,3.8613205312,0.036500000000000005,-0.007,0.0371651719,3.8248141862000002,0,3.8248141862000002
2020-06-18 16:00:00,2.2281361143,-0.003,2.2281381339,0.0385,-0.003,0.0386167062,2.1896361143,0,2.1896361143,3.9148754335,-0.003,3.9148765829,0.0385,-0.003,0.0386167062,3.8763754335,0,3.8763754335
2020-06-18 16:30:00,2.4038818936,-0.009000000000000001,2.4038987412,0.031,-0.009000000000000001,0.0322800248,2.3728818936,0,2.3728818936,3.9725919961000002,-0.009000000000000001,3.972602191,0.031,-0.009000000000000001,0.0322800248,3.9415919961,0,3.9415919961
2020-06-18 17:00:00,2.5616420479,-0.0035,2.561644439,0.0035,-0.0035,0.004949747500000001,2.5581420479,0,2.5581420479,4.1036030507,-0.0035,4.1036045432,0.0035,-0.0035,0.004949747500000001,4.1001030507,0,4.1001030507
2020-06-18 17:30:00,2.6003879028,-0.007500000000000001,2.6003987184,0.021,-0.007500000000000001,0.022299103100000002,2.5793879028,0,2.5793879028,4.1433675246,-0.007500000000000001,4.1433743125,0.021,-0.007500000000000001,0.022299103100000002,4.1223675245999996,0,4.1223675245999996
2020-06-18 18:00:00,2.6245247592,-0.004,2.6245278074,0.0045000000000000005,-0.004,0.0060207973,2.6200247592,0,2.6200247592,4.1388062044,-0.004,4.1388081373,0.0045000000000000005,-0.004,0.0060207973,4.1343062044,0,4.1343062044
2020-06-18 18:30:00,2.5900021713,-0.003,2.5900039088,0.003,-0.003,0.0042426407000000005,2.5870021713,0,2.5870021713,4.1230961131,-0.003,4.1230972045,0.003,-0.003,0.0042426407000000005,4.1200961131,0,4.1200961131
2020-06-18 19:00:00,2.5264044292,-0.004,2.5264075958000003,0.0085,-0.004,0.0093941471,2.5179044292,0,2.5179044292,4.0436947931,-0.004,4.0436967714,0.0085,-0.004,0.0093941471,4.0351947931,0,4.0351947931
2020-06-18 19:30:00,2.4449318311,-0.0035,2.4449343362000002,0.003,-0.0035,0.0046097722,2.4419318311,0,2.4419318311,3.9997276767,-0.0035,3.999729208,0.003,-0.0035,0.0046097722,3.9967276767,0,3.9967276767
2020-06-18 20:00:00,2.3952964932,-0.001,2.3952967019,0.0005,-0.001,0.0011180340000000002,2.3947964932,0,2.3947964932,3.9206488607,-0.001,3.9206489882,0.0005,-0.001,0.0011180340000000002,3.9201488607,0,3.9201488607
2020-06-18 20:30:00,2.2883023885,0.0,2.2883023885,0.0,0.0,0.0,2.2883023885,0,2.2883023885,3.8544622195000002,0.0,3.8544622195000002,0.0,0.0,0.0,3.8544622195000002,0,3.8544622195000002
2020-06-18 21:00:00,2.3530187349,0.0,2.3530187349,0.0,0.0,0.0,2.3530187349,0,2.3530187349,3.8494740864,0.0,3.8494740864,0.0,0.0,0.0,3.8494740864,0,3.8494740864
2020-06-18 21:30:00,2.4273713459,0.0,2.4273713459,0.0,0.0,0.0,2.4273713459,0,2.4273713459,3.8494740864,0.0,3.8494740864,0.0,0.0,0.0,3.8494740864,0,3.8494740864
2020-06-18 22:00:00,2.4273713459,0.0,2.4273713459,0.0,0.0,0.0,2.4273713459,0,2.4273713459,3.8332702314000002,0.0,3.8332702314000002,0.0,0.0,0.0,3.8332702314000002,0,3.8332702314000002
2020-06-18 22:30:00,2.3692397371,0.0,2.3692397371,0.0,0.0,0.0,2.3692397371,0,2.3692397371,3.792013474,0.0,3.792013474,0.0,0.0,0.0,3.792013474,0,3.792013474
2020-06-18 23:00:00,2.2803398045,0.0,2.2803398045,0.0,0.0,0.0,2.2803398045,0,2.2803398045,3.7454711904,0.0,3.7454711904,0.0,0.0,0.0,3.7454711904,0,3.7454711904
2020-06-18 23:30:00,2.2382185806,0.0,2.2382185806,0.0,0.0,0.0,2.2382185806,0,2.2382185806,3.7299281128,0.0,3.7299281128,0.0,0.0,0.0,3.7299281128,0,3.7299281128
2020-06-19 00:00:00,2.2024288683,0.0,2.2024288683,0.0,0.0,0.0,2.2024288683,0,2.2024288683,3.4409570862,0.0,3.4409570862,0.0,0.0,0.0,3.4409570862,0,3.4409570862
2020-06-19 00:30:00,2.058036626,0.0,2.058036626,0.0,0.0,0.0,2.058036626,0,2.058036626,3.1235641451,0.0,3.1235641451,0.0,0.0,0.0,3.1235641451,0,3.1235641451
2020-06-19 01:00:00,1.9943532747,0.0,1.9943532747,0.0,0.0,0.0,1.9943532747,0,1.9943532747,3.0308440013,0.0,3.0308440013,0.0,0.0,0.0,3.0308440013,0,3.0308440013
2020-06-19 01:30:00,2.034854858,0.0,2.034854858,0.0,0.0,0.0,2.034854858,0,2.034854858,3.0590731385,0.0,3.0590731385,0.0,0.0,0.0,3.0590731385,0,3.0590731385
2020-06-19 02:00:00,2.1397790318,0.0,2.1397790318,0.0,0.0,0.0,2.1397790318,0,2.1397790318,3.1429302052,0.0,3.1429302052,0.0,0.0,0.0,3.1429302052,0,3.1429302052
2020-06-19 02:30:00,2.0584398474,0.0,2.0584398474,0.0,0.0,0.0,2.0584398474,0,2.0584398474,3.0818026681,0.0,3.0818026681,0.0,0.0,0.0,3.0818026681,0,3.0818026681
2020-06-19 03:00:00,2.0795500826,0.0,2.0795500826,0.0,0.0,0.0,2.0795500826,0,2.0795500826,3.092271876,0.0,3.092271876,0.0,0.0,0.0,3.092271876,0,3.092271876
2020-06-19 03:30:00,2.070038006,0.0,2.070038006,0.0,0.0,0.0,2.070038006,0,2.070038006,3.1078589476,0.0,3.1078589476,0.0,0.0,0.0,3.1078589476,0,3.1078589476
2020-06-19 04:00:00,2.1057707338,0.0,2.1057707338,0.0,0.0,0.0,2.1057707338,0,2.1057707338,3.138028155,0.0,3.138028155,0.0,0.0,0.0,3.138028155,0,3.138028155
2020-06-19 04:30:00,2.1065021788,0.0,2.1065021788,0.0,0.0,0.0,2.1065021788,0,2.1065021788,3.1464168234,0.0,3.1464168234,0.0,0.0,0.0,3.1464168234,0,3.1464168234
2020-06-19 05:00:00,2.0823184194,0.0,2.0823184194,0.0,0.0,0.0,2.0823184194,0,2.0823184194,3.1373074486,0.0,3.1373074486,0.0,0.0,0.0,3.1373074486,0,3.1373074486
2020-06-19 05:30:00,2.1452232139,0.001,2.1452234469,0.0,0.001,0.001,2.1452232139,0,2.1452232139,3.1678074777,0.001,3.1678076356,0.0,0.001,0.001,3.1678074777,0,3.1678074777
2020-06-19 06:00:00,2.1372143841,0.0,2.1372143841,0.0,0.0,0.0,2.1372143841,0,2.1372143841,3.1905484388,0.0,3.1905484388,0.0,0.0,0.0,3.1905484388,0,3.1905484388
2020-06-19 06:30:00,2.1821953981,0.006500000000000001,2.1822050787,0.002,0.006500000000000001,0.0068007353,2.1801953981,0,2.1801953981,3.2236636923,0.006500000000000001,3.2236702454,0.002,0.006500000000000001,0.0068007353,3.2216636923,0,3.2216636923
2020-06-19 07:00:00,2.3019829581,-0.0015,2.3019834468,0.0205,-0.0015,0.0205548048,2.2814829581,0,2.2814829581,3.3350293284,-0.0015,3.3350296657,0.0205,-0.0015,0.0205548048,3.3145293284,0,3.3145293284
2020-06-19 07:30:00,2.2403832479,-0.044500000000000005,2.2408251488,0.079,-0.044500000000000005,0.090671109,2.1613832479,0,2.1613832479,3.2791162875,-0.044500000000000005,3.2794182223,0.079,-0.044500000000000005,0.090671109,3.2001162875,0,3.2001162875
2020-06-19 08:00:00,2.2222973568,-0.0645,2.2232331844,0.101,-0.0645,0.1198384329,2.1212973568,0,2.1212973568,3.3126274971,-0.0645,3.3132553757,0.101,-0.0645,0.1198384329,3.2116274971,0,3.2116274971
2020-06-19 08:30:00,2.3064339015,-0.076,2.3076857113,0.126,-0.076,0.1471461858,2.1804339015,0,2.1804339015,3.4114398814999998,-0.076,3.4122863399,0.126,-0.076,0.1471461858,3.2854398815,0,3.2854398815
2020-06-19 09:00:00,2.2578630812,-0.075,2.2591083846,0.12150000000000001,-0.075,0.1427839277,2.1363630812,0,2.1363630812,3.3639597334999998,-0.075,3.3647956979,0.12150000000000001,-0.075,0.1427839277,3.2424597335,0,3.2424597335
2020-06-19 09:30:00,2.2528537262,-0.061500000000000006,2.2536930052,0.1125,-0.061500000000000006,0.1282127139,2.1403537262,0,2.1403537262,3.3327704307,-0.061500000000000006,3.3333378157,0.1125,-0.061500000000000006,0.1282127139,3.2202704307,0,3.2202704307
2020-06-19 10:00:00,2.2290847069,-0.059500000000000004,2.2298786694,0.1135,-0.059500000000000004,0.1281503024,2.1155847069,0,2.1155847069,3.2854960962,-0.059500000000000004,3.2860348215,0.1135,-0.059500000000000004,0.1281503024,3.1719960962,0,3.1719960962
2020-06-19 10:30:00,2.1421101145,-0.0545,2.1428033024,0.0975,-0.0545,0.1116982542,2.0446101145,0,2.0446101145,3.2073584271,-0.0545,3.2078214304,0.0975,-0.0545,0.1116982542,3.1098584271,0,3.1098584271
2020-06-19 11:00:00,2.1070936235,-0.041,2.1074924764,0.077,-0.041,0.08723531400000001,2.0300936235,0,2.0300936235,3.1576560504,-0.041,3.1579222177,0.077,-0.041,0.08723531400000001,3.0806560504,0,3.0806560504
2020-06-19 11:30:00,2.1159882764,-0.049,2.1165555475,0.0965,-0.049,0.10822776910000001,2.0194882764,0,2.0194882764,3.1744152532,-0.049,3.1747934106,0.0965,-0.049,0.10822776910000001,3.0779152532,0,3.0779152532
2020-06-19 12:00:00,2.1052229823,-0.053500000000000006,2.10590267,0.1135,-0.053500000000000006,0.1254770895,1.9917229823,0,1.9917229823,3.1914152532,-0.053500000000000006,3.1918636513,0.1135,-0.053500000000000006,0.1254770895,3.0779152532,0,3.0779152532
2020-06-19 12:30:00,2.0434015566,-0.052500000000000005,2.0440758722,0.14400000000000002,-0.052500000000000005,0.1532718174,1.8994015566,0,1.8994015566,3.1247887722,-0.052500000000000005,3.1252297708,0.14400000000000002,-0.052500000000000005,0.1532718174,2.9807887722,0,2.9807887722
2020-06-19 13:00:00,2.0685381921,-0.043000000000000003,2.0689850778,0.11900000000000001,-0.043000000000000003,0.1265306287,1.9495381921,0,1.9495381921,3.119385195,-0.043000000000000003,3.1196815534,0.11900000000000001,-0.043000000000000003,0.1265306287,3.000385195,0,3.000385195
2020-06-19 13:30:00,1.9461537842,-0.0395,1.9465545977,0.1345,-0.0395,0.1401802411,1.8116537842,0,1.8116537842,3.0490250116,-0.0395,3.0492808613,0.1345,-0.0395,0.1401802411,2.9145250116,0,2.9145250116
2020-06-19 14:00:00,1.9209128222,-0.043000000000000003,1.9213940434999999,0.13,-0.043000000000000003,0.1369269878,1.7909128222000001,0,1.7909128222000001,3.0728315715,-0.043000000000000003,3.0731324194,0.13,-0.043000000000000003,0.1369269878,2.9428315715,0,2.9428315715
2020-06-19 14:30:00,2.0020843178,-0.048,2.0026596355,0.1665,-0.048,0.1732808414,1.8355843178,0,1.8355843178,3.1271377466,-0.048,3.1275061129,0.1665,-0.048,0.1732808414,2.9606377466,0,2.9606377466
2020-06-19 15:00:00,2.0438320218,-0.0405,2.0442332507,0.1595,-0.0405,0.1645615386,1.8843320218000001,0,1.8843320218000001,3.1431307211,-0.0405,3.1433916364,0.1595,-0.0405,0.1645615386,2.9836307211,0,2.9836307211
2020-06-19 15:30:00,2.0847418513,-0.055,2.0854672345,0.1635,-0.055,0.1725028985,1.9212418513,0,1.9212418513,3.2071816154,-0.055,3.2076531786,0.1635,-0.055,0.1725028985,3.0436816154,0,3.0436816154
2020-06-19 16:00:00,2.2657937495000002,-0.044500000000000005,2.2662306956,0.116,-0.044500000000000005,0.12424270600000001,2.1497937495,0,2.1497937495,3.3719070296,-0.044500000000000005,3.3722006563,0.116,-0.044500000000000005,0.12424270600000001,3.2559070296,0,3.2559070296
2020-06-19 16:30:00,2.3450145534,-0.0325,2.3452397544,0.125,-0.0325,0.1291559135,2.2200145534,0,2.2200145534,3.4550069344,-0.0325,3.4551597889,0.125,-0.0325,0.1291559135,3.3300069344,0,3.3300069344
2020-06-19 17:00:00,2.3879872526,-0.026000000000000002,2.3881287902,0.123,-0.026000000000000002,0.1257179383,2.2649872526,0,2.2649872526,3.4937634756,-0.026000000000000002,3.4938602181,0.123,-0.026000000000000002,0.1257179383,3.3707634756,0,3.3707634756
2020-06-19 17:30:00,2.3392035492,-0.026500000000000003,2.3393536489,0.08850000000000001,-0.026500000000000003,0.0923823576,2.2507035492,0,2.2507035492,3.4350133786,-0.026500000000000003,3.4351155965,0.08850000000000001,-0.026500000000000003,0.0923823576,3.3465133786,0,3.3465133786
2020-06-19 18:00:00,2.3949614152,-0.026000000000000002,2.3951025407,0.066,-0.026000000000000002,0.0709365914,2.3289614152,0,2.3289614152,3.4747409412,-0.026000000000000002,3.4748382133,0.066,-0.026000000000000002,0.0709365914,3.4087409412,0,3.4087409412
2020-06-19 18:30:00,2.3222482829,-0.0375,2.3225510409,0.079,-0.0375,0.08744855630000001,2.2432482829,0,2.2432482829,3.4215504464,-0.0375,3.4217559392,0.079,-0.0375,0.08744855630000001,3.3425504463999998,0,3.3425504463999998
2020-06-19 19:00:00,2.2124390817,-0.044,2.2128765646,0.09050000000000001,-0.044,0.1006292701,2.1219390817,0,2.1219390817,3.3333730009,-0.044,3.3336633848,0.09050000000000001,-0.044,0.1006292701,3.2428730009,0,3.2428730009
2020-06-19 19:30:00,2.2829715834,-0.043500000000000004,2.2833859728,0.12350000000000001,-0.043500000000000004,0.1309370078,2.1594715834000002,0,2.1594715834000002,3.4020284792,-0.043500000000000004,3.402306574,0.12350000000000001,-0.043500000000000004,0.1309370078,3.2785284792000002,0,3.2785284792000002
2020-06-19 20:00:00,2.1592174343,-0.023,2.159339929,0.063,-0.023,0.0670671305,2.0962174343,0,2.0962174343,3.2864090799,-0.023,3.2864895619,0.063,-0.023,0.0670671305,3.2234090799,0,3.2234090799
2020-06-19 20:30:00,2.0992563399,-0.021500000000000002,2.0993664355,0.048,-0.021500000000000002,0.052595151900000005,2.0512563399,0,2.0512563399,3.2109166859,-0.021500000000000002,3.210988666,0.048,-0.021500000000000002,0.052595151900000005,3.1629166859,0,3.1629166859
2020-06-19 21:00:00,2.1857575974,-0.0275,2.1859305855,0.0455,-0.0275,0.053164838000000006,2.1402575974,0,2.1402575974,3.2095828757,-0.0275,3.2097006848,0.0455,-0.0275,0.053164838000000006,3.1640828757,0,3.1640828757
2020-06-19 21:30:00,2.205250086,-0.012,2.2052827351,0.021500000000000002,-0.012,0.024622144500000002,2.183750086,0,2.183750086,3.1827653486,-0.012,3.1827879704,0.021500000000000002,-0.012,0.024622144500000002,3.1612653486,0,3.1612653486
2020-06-19 22:00:00,2.2207880985,-0.005,2.2207937271000002,0.024,-0.005,0.0245153013,2.1967880985,0,2.1967880985,3.2109527013,-0.005,3.2109565942,0.024,-0.005,0.0245153013,3.1869527013,0,3.1869527013
2020-06-19 22:30:00,2.0519055677,0.002,2.0519065424,0.025500000000000002,0.002,0.0255783111,2.0264055677,0,2.0264055677,3.0945840458,0.002,3.0945846921,0.025500000000000002,0.002,0.0255783111,3.0690840458,0,3.0690840458
2020-06-19 23:00:00,1.8585019574000001,-0.0085,1.858521395,0.02,-0.0085,0.021731313800000002,1.8385019574,0,1.8385019574,2.9672985306,-0.0085,2.9673107049,0.02,-0.0085,0.021731313800000002,2.9472985306,0,2.9472985306
2020-06-19 23:30:00,1.9051224848000001,0.008,1.9051392816,0.0165,0.008,0.018337120800000002,1.8886224848,0,1.8886224848,2.5856232501000003,0.008,2.5856356262,0.0165,0.008,0.018337120800000002,2.5691232501,0,2.5691232501
2020-06-20 00:00:00,1.8898707382,0.017,1.8899471969000001,0.0165,0.017,0.0236907155,1.8733707382,0,1.8733707382,2.4283523439,0.017,2.4284118485,0.0165,0.017,0.0236907155,2.4118523439,0,2.4118523439
2020-06-20 00:30:00,1.8469762856,0.0115,1.847012087,0.021,0.0115,0.023942639800000002,1.8259762856,0,1.8259762856,2.3803996101,0.0115,2.3804273889,0.021,0.0115,0.023942639800000002,2.3593996101,0,2.3593996101
2020-06-20 01:00:00,1.7874290707,0.007500000000000001,1.7874448055,0.019,0.007500000000000001,0.0204266982,1.7684290706999999,0,1.7684290706999999,2.3067663188,0.007500000000000001,2.3067785112,0.019,0.007500000000000001,0.0204266982,2.2877663188,0,2.2877663188
2020-06-20 01:30:00,1.7229309590000002,0.0095,1.7229571496,0.011,0.0095,0.0145344419,1.711930959,0,1.711930959,2.2575005547,0.0095,2.2575205435,0.011,0.0095,0.0145344419,2.2465005547,0,2.2465005547
2020-06-20 02:00:00,1.8785674560999999,0.007,1.8785804979,0.0055000000000000005,0.007,0.0089022469,1.8730674561,0,1.8730674561,2.3806534782,0.007,2.3806637695,0.0055000000000000005,0.007,0.0089022469,2.3751534782,0,2.3751534782
2020-06-20 02:30:00,1.9013855777000002,0.0045000000000000005,1.9013909028,0.0005,0.0045000000000000005,0.0045276926,1.9008855777,0,1.9008855777,2.4058689313,0.0045000000000000005,2.4058731398,0.0005,0.0045000000000000005,0.0045276926,2.4053689313,0,2.4053689313
2020-06-20 03:00:00,1.9555905412,0.007500000000000001,1.955604923,0.0015,0.007500000000000001,0.0076485293,1.9540905412,0,1.9540905412,2.4592965504,0.007500000000000001,2.4593079866,0.0015,0.007500000000000001,0.0076485293,2.4577965504,0,2.4577965504
2020-06-20 03:30:00,2.0597841791000002,0.006,2.0597929178,0.001,0.006,0.0060827625,2.0587841791,0,2.0587841791,2.5384523546,0.006,2.5384594456,0.001,0.006,0.0060827625,2.5374523546,0,2.5374523546
2020-06-20 04:00:00,2.0094134565,0.002,2.0094144518,0.0,0.002,0.002,2.0094134565,0,2.0094134565,2.498043349,0.002,2.4980441496,0.0,0.002,0.002,2.498043349,0,2.498043349
2020-06-20 04:30:00,2.0309284289,0.0035,2.0309314448,0.0005,0.0035,0.0035355339000000003,2.0304284289,0,2.0304284289,2.5167255524,0.0035,2.5167279861000003,0.0005,0.0035,0.0035355339000000003,2.5162255524,0,2.5162255524
2020-06-20 05:00:00,2.0071995491,0.0,2.0071995491,0.0,0.0,0.0,2.0071995491,0,2.0071995491,2.4936401294,0.0,2.4936401294,0.0,0.0,0.0,2.4936401294,0,2.4936401294
2020-06-20 05:30:00,1.9766272935,0.0,1.9766272935,0.0,0.0,0.0,1.9766272935,0,1.9766272935,2.4633725416,0.0,2.4633725416,0.0,0.0,0.0,2.4633725416,0,2.4633725416
2020-06-20 06:00:00,2.0483315989,0.0,2.0483315989,0.0,0.0,0.0,2.0483315989,0,2.0483315989,2.5190964266,0.0,2.5190964266,0.0,0.0,0.0,2.5190964266,0,2.5190964266
2020-06-20 06:30:00,2.0138978661,0.0,2.0138978661,0.0005,0.0,0.0005,2.0133978661,0,2.0133978661,2.8375212805,0.0,2.8375212805,0.0005,0.0,0.0005,2.8370212805,0,2.8370212805
2020-06-20 07:00:00,1.9965667495,-0.0025,1.9965683147000002,0.001,-0.0025,0.0026925824,1.9955667495,0,1.9955667495,3.0262008065,-0.0025,3.0262018392,0.001,-0.0025,0.0026925824,3.0252008065,0,3.0252008065
2020-06-20 07:30:00,2.0119462812,-0.0045000000000000005,2.0119513136,0.007500000000000001,-0.0045000000000000005,0.0087464278,2.0044462812,0,2.0044462812,3.052270729,-0.0045000000000000005,3.0522740462,0.007500000000000001,-0.0045000000000000005,0.0087464278,3.044770729,0,3.044770729
2020-06-20 08:00:00,2.0040302519,-0.008,2.0040462196,0.02,-0.008,0.0215406592,1.9840302519000002,0,1.9840302519000002,3.0460846721,-0.008,3.0460951773,0.02,-0.008,0.0215406592,3.0260846721,0,3.0260846721
2020-06-20 08:30:00,2.0648392816,-0.009000000000000001,2.0648588956,0.056,-0.009000000000000001,0.0567186036,2.0088392816,0,2.0088392816,3.081672444,-0.009000000000000001,3.0816855861,0.056,-0.009000000000000001,0.0567186036,3.025672444,0,3.025672444
2020-06-20 09:00:00,2.0669682501,-0.0035,2.0669712133,0.095,-0.0035,0.0950644518,1.9719682501,0,1.9719682501,3.1122283499,-0.0035,3.1122303179,0.095,-0.0035,0.0950644518,3.0172283499,0,3.0172283499
2020-06-20 09:30:00,2.0641710751,-0.012,2.0642059556,0.096,-0.012,0.096747093,1.9681710751,0,1.9681710751,3.1538426896,-0.012,3.1538655188,0.096,-0.012,0.096747093,3.0578426896,0,3.0578426896
2020-06-20 10:00:00,2.0557739345,-0.028,2.0559646081,0.128,-0.028,0.1310267148,1.9277739345,0,1.9277739345,3.1312768538,-0.028,3.1314020399,0.128,-0.028,0.1310267148,3.0032768538,0,3.0032768538
2020-06-20 10:30:00,2.0302388721,-0.038,2.0305944641,0.1275,-0.038,0.1330422865,1.9027388721,0,1.9027388721,3.1120313875,-0.038,3.1122633817,0.1275,-0.038,0.1330422865,2.9845313875,0,2.9845313875
2020-06-20 11:00:00,2.0022226207,-0.043500000000000004,2.0026951023,0.1635,-0.043500000000000004,0.1691877655,1.8387226207,0,1.8387226207,3.1448101193999998,-0.043500000000000004,3.1451109579,0.1635,-0.043500000000000004,0.1691877655,2.9813101194,0,2.9813101194
2020-06-20 11:30:00,2.0274421164,-0.046,2.0279638891,0.192,-0.046,0.1974335331,1.8354421163999999,0,1.8354421163999999,2.7311310583,-0.046,2.7315184161,0.192,-0.046,0.1974335331,2.5391310582999997,0,2.5391310582999997
2020-06-20 12:00:00,2.0389674624,-0.0415,2.0393897525,0.23500000000000001,-0.0415,0.2386362294,1.8039674624000002,0,1.8039674624000002,2.6434142231,-0.0415,2.6437399654,0.23500000000000001,-0.0415,0.2386362294,2.4084142231,0,2.4084142231
2020-06-20 12:30:00,2.02292908,-0.0555,2.0236902709,0.2745,-0.0555,0.28005445900000003,1.74842908,0,1.74842908,2.690663072,-0.0555,2.6912354071999998,0.2745,-0.0555,0.28005445900000003,2.416163072,0,2.416163072
2020-06-20 13:00:00,2.033523209,-0.0575,2.034335983,0.268,-0.0575,0.27409897850000003,1.765523209,0,1.765523209,2.6983937746,-0.0575,2.6990063380000002,0.268,-0.0575,0.27409897850000003,2.4303937746,0,2.4303937746
2020-06-20 13:30:00,2.0260399527,-0.07100000000000001,2.0272836235,0.3235,-0.07100000000000001,0.3311997132,1.7025399527,0,1.7025399527,2.7155640098,-0.07100000000000001,2.7164920194,0.3235,-0.07100000000000001,0.3311997132,2.3920640098,0,2.3920640098
2020-06-20 14:00:00,1.8951614759000002,-0.0695,1.8964354115000002,0.328,-0.0695,0.3352823437,1.5671614758999999,0,1.5671614758999999,2.6308048499,-0.0695,2.6317227074,0.328,-0.0695,0.3352823437,2.3028048499000002,0,2.3028048499000002
2020-06-20 14:30:00,1.9101058986,-0.083,1.9119083513000001,0.389,-0.083,0.3977562067,1.5211058986000001,0,1.5211058986000001,2.6029073422,-0.083,2.6042303339,0.389,-0.083,0.3977562067,2.2139073422,0,2.2139073422
2020-06-20 15:00:00,1.9234877662,-0.082,1.9252348393,0.3885,-0.082,0.39705950440000004,1.5349877662,0,1.5349877662,2.6075797656,-0.082,2.6088687651,0.3885,-0.082,0.39705950440000004,2.2190797656,0,2.2190797656
2020-06-20 15:30:00,2.0405062348,-0.077,2.0419585437,0.3675,-0.077,0.37548002610000003,1.6730062347999999,0,1.6730062347999999,2.7069637053,-0.077,2.7080586223000003,0.3675,-0.077,0.37548002610000003,2.3394637053,0,2.3394637053
2020-06-20 16:00:00,1.9739742554,-0.073,1.9753236092000002,0.34450000000000003,-0.073,0.3521494711,1.6294742554,0,1.6294742554,3.1148723118,-0.073,3.1157276067,0.34450000000000003,-0.073,0.3521494711,2.7703723118,0,2.7703723118
2020-06-20 16:30:00,2.0419345129,-0.0765,2.0433670265,0.337,-0.0765,0.3455737982,1.7049345129,0,1.7049345129,3.3083541182,-0.0765,3.3092384655,0.337,-0.0765,0.3455737982,2.9713541182,0,2.9713541182
2020-06-20 17:00:00,2.1007901106,-0.075,2.1021284663,0.319,-0.075,0.3276980317,1.7817901106,0,1.7817901106,3.3302545066,-0.075,3.3310989296,0.319,-0.075,0.3276980317,3.0112545066,0,3.0112545066
2020-06-20 17:30:00,2.2457430227,-0.065,2.2466834944,0.23650000000000002,-0.065,0.24526974950000002,2.0092430227,0,2.0092430227,3.6049757829,-0.065,3.6055617309,0.23650000000000002,-0.065,0.24526974950000002,3.3684757829,0,3.3684757829
2020-06-20 18:00:00,2.3214969556,-0.0655,2.3224207984,0.157,-0.0655,0.170115402,2.1644969555999998,0,2.1644969555999998,3.8606269213,-0.0655,3.861182523,0.157,-0.0655,0.170115402,3.7036269213,0,3.7036269213
2020-06-20 18:30:00,2.3074359856,-0.0675,2.3084230716,0.139,-0.0675,0.15452265210000002,2.1684359856,0,2.1684359856,4.0164534619,-0.0675,4.01702062,0.139,-0.0675,0.15452265210000002,3.8774534619,0,3.8774534619
2020-06-20 19:00:00,2.3103038685,-0.074,2.3114886902,0.1315,-0.074,0.1508915173,2.1788038685,0,2.1788038685,4.0011206085,-0.074,4.0018048583,0.1315,-0.074,0.1508915173,3.8696206085,0,3.8696206085
2020-06-20 19:30:00,2.2849557338,-0.08,2.2863557696,0.12250000000000001,-0.08,0.1463087489,2.1624557338,0,2.1624557338,3.9978034672,-0.08,3.9986038267,0.12250000000000001,-0.08,0.1463087489,3.8753034672,0,3.8753034672
2020-06-20 20:00:00,2.3420744365,-0.07200000000000001,2.3431808863,0.1165,-0.07200000000000001,0.13695345920000002,2.2255744365,0,2.2255744365,4.034066373,-0.07200000000000001,4.0347088497,0.1165,-0.07200000000000001,0.13695345920000002,3.917566373,0,3.917566373
2020-06-20 20:30:00,2.2825490192,-0.079,2.2839157219,0.151,-0.079,0.1704171353,2.1315490192,0,2.1315490192,4.0148345196,-0.079,4.0156116869,0.151,-0.079,0.1704171353,3.8638345196,0,3.8638345196
2020-06-20 21:00:00,2.1579986752,-0.0765,2.1593541933,0.1525,-0.0765,0.17061213320000002,2.0054986752,0,2.0054986752,3.8657924576,-0.0765,3.8665493112,0.1525,-0.0765,0.17061213320000002,3.7132924576,0,3.7132924576
2020-06-20 21:30:00,2.0699820539,-0.08650000000000001,2.071788588,0.171,-0.08650000000000001,0.19163311300000002,1.8989820539000002,0,1.8989820539000002,3.8216919845,-0.08650000000000001,3.8226707777,0.171,-0.08650000000000001,0.19163311300000002,3.6506919845,0,3.6506919845
2020-06-20 22:00:00,2.065393899,-0.091,2.0673976294,0.18050000000000002,-0.091,0.20214165820000002,1.8848938990000002,0,1.8848938990000002,3.7575969725,-0.091,3.758698712,0.18050000000000002,-0.091,0.20214165820000002,3.5770969725,0,3.5770969725
2020-06-20 22:30:00,2.0812901043,-0.097,2.083549255,0.193,-0.097,0.2160046296,1.8882901043,0,1.8882901043,3.7635482616,-0.097,3.7647980713,0.193,-0.097,0.2160046296,3.5705482616,0,3.5705482616
2020-06-20 23:00:00,2.0463713149,-0.1015,2.0488869682,0.2025,-0.1015,0.2265137965,1.8438713149,0,1.8438713149,3.7890740617,-0.1015,3.7904332859,0.2025,-0.1015,0.2265137965,3.5865740617,0,3.5865740617
2020-06-20 23:30:00,1.9628010824,-0.10550000000000001,1.965634335,0.2165,-0.10550000000000001,0.2408370819,1.7463010824,0,1.7463010824,3.7674618847,-0.10550000000000001,3.7689387502000002,0.2165,-0.10550000000000001,0.2408370819,3.5509618847,0,3.5509618847
2020-06-21 00:00:00,2.0441929558,-0.1,2.0466374473,0.198,-0.1,0.2218197466,1.8461929557999999,0,1.8461929557999999,3.3136500585,-0.1,3.3151586252,0.198,-0.1,0.2218197466,3.1156500585,0,3.1156500585
2020-06-21 00:30:00,1.9745940958000001,-0.1005,1.9771499926,0.21450000000000002,-0.1005,0.2368765501,1.7600940958,0,1.7600940958,3.1734884879,-0.1005,3.1750794372,0.21450000000000002,-0.1005,0.2368765501,2.9589884879,0,2.9589884879
2020-06-21 01:00:00,1.957334026,-0.08950000000000001,1.9593791719,0.1925,-0.08950000000000001,0.2122887185,1.764834026,0,1.764834026,3.1567913346,-0.08950000000000001,3.1580598127,0.1925,-0.08950000000000001,0.2122887185,2.9642913346,0,2.9642913346
2020-06-21 01:30:00,1.994001184,-0.0815,1.9956660472,0.1685,-0.0815,0.18717505180000002,1.8255011840000002,0,1.8255011840000002,3.1577041142,-0.0815,3.1587556922,0.1685,-0.0815,0.18717505180000002,2.9892041142,0,2.9892041142
2020-06-21 02:00:00,1.9811084569,-0.08850000000000001,1.983084206,0.189,-0.08850000000000001,0.2086941542,1.7921084568999999,0,1.7921084568999999,3.1612397158,-0.08850000000000001,3.1624782672,0.189,-0.08850000000000001,0.2086941542,2.9722397158,0,2.9722397158
2020-06-21 02:30:00,1.9929224300000001,-0.088,1.9948643593000002,0.191,-0.088,0.2102974084,1.8019224299999999,0,1.8019224299999999,3.1632397158,-0.088,3.1644635405,0.191,-0.088,0.2102974084,2.9722397158,0,2.9722397158
2020-06-21 03:00:00,1.9966452925,-0.0815,1.9983079528,0.17500000000000002,-0.0815,0.19304727400000002,1.8216452925,0,1.8216452925,3.1709274158,-0.0815,3.17197461,0.17500000000000002,-0.0815,0.19304727400000002,2.9959274157999998,0,2.9959274157999998
2020-06-21 03:30:00,1.9934755862,-0.078,1.9950009807,0.1535,-0.078,0.1721808642,1.8399755862,0,1.8399755862,3.1648719397,-0.078,3.1658329701,0.1535,-0.078,0.1721808642,3.0113719397,0,3.0113719397
2020-06-21 04:00:00,2.0709322804,-0.0655,2.0719678473,0.1285,-0.0655,0.1442307179,1.9424322804,0,1.9424322804,3.2106185941,-0.0655,3.2112866590999998,0.1285,-0.0655,0.1442307179,3.0821185940999998,0,3.0821185940999998
2020-06-21 04:30:00,2.0628061778,-0.05,2.0634120595,0.1005,-0.05,0.11225083520000001,1.9623061778,0,1.9623061778,3.1903504689,-0.05,3.1907422514,0.1005,-0.05,0.11225083520000001,3.0898504689,0,3.0898504689
2020-06-21 05:00:00,2.0240676735,-0.031,2.0243050528,0.06,-0.031,0.067535176,1.9640676735,0,1.9640676735,3.1406240075,-0.031,3.1407769988,0.06,-0.031,0.067535176,3.0806240075,0,3.0806240075
2020-06-21 05:30:00,1.9487630786999999,-0.014,1.9488133663,0.0485,-0.014,0.0504801941,1.9002630787,0,1.9002630787,3.0575229324,-0.014,3.0575549843,0.0485,-0.014,0.0504801941,3.0090229324,0,3.0090229324
2020-06-21 06:00:00,1.8428036057,0.0035,1.8428069294,0.029,0.0035,0.0292104433,1.8138036057,0,1.8138036057,2.9512319449,0.0035,2.9512340203000003,0.029,0.0035,0.0292104433,2.9222319449,0,2.9222319449
2020-06-21 06:30:00,1.8757541889,-0.014,1.8758064338,0.0405,-0.014,0.0428514877,1.8352541889,0,1.8352541889,2.9931096912,-0.014,2.9931424328,0.0405,-0.014,0.0428514877,2.9526096912,0,2.9526096912
2020-06-21 07:00:00,1.8783889359,-0.008,1.8784059717,0.029,-0.008,0.0300832179,1.8493889359,0,1.8493889359,2.9781951262,-0.008,2.9782058709,0.029,-0.008,0.0300832179,2.9491951262000002,0,2.9491951262000002
2020-06-21 07:30:00,1.9235813547,-0.017,1.9236564735,0.048,-0.017,0.0509215082,1.8755813547,0,1.8755813547,3.0299187621,-0.017,3.0299664528,0.048,-0.017,0.0509215082,2.9819187621000003,0,2.9819187621000003
2020-06-21 08:00:00,2.0055571706,-0.032,2.005812445,0.083,-0.032,0.08895504480000001,1.9225571706000002,0,1.9225571706000002,3.0867945638,-0.032,3.0869604272,0.083,-0.032,0.08895504480000001,3.0037945638,0,3.0037945638
2020-06-21 08:30:00,2.0592831865,-0.048,2.0598425285,0.1005,-0.048,0.1113743687,1.9587831865,0,1.9587831865,3.1361895866,-0.048,3.1365568898,0.1005,-0.048,0.1113743687,3.0356895866,0,3.0356895866
2020-06-21 09:00:00,2.1477772677,-0.049,2.1483361449,0.125,-0.049,0.13426094,2.0227772677,0,2.0227772677,3.2170387419,-0.049,3.2174118896,0.125,-0.049,0.13426094,3.0920387419,0,3.0920387419
2020-06-21 09:30:00,2.1039322804,-0.055,2.1046510496,0.1615,-0.055,0.1706084699,1.9424322804,0,1.9424322804,3.1736498037,-0.055,3.1741263485,0.1615,-0.055,0.1706084699,3.0121498037,0,3.0121498037
2020-06-21 10:00:00,2.1484775021,-0.0685,2.1495692189,0.14550000000000002,-0.0685,0.16081822040000002,2.0029775021,0,2.0029775021,3.1864390862,-0.0685,3.1871752854,0.14550000000000002,-0.0685,0.16081822040000002,3.0409390862,0,3.0409390862
2020-06-21 10:30:00,2.1104600391,-0.058,2.1112568713,0.17350000000000002,-0.058,0.18293783100000002,1.9369600391000001,0,1.9369600391000001,3.1742572395,-0.058,3.174787083,0.17350000000000002,-0.058,0.18293783100000002,3.0007572395,0,3.0007572395
2020-06-21 11:00:00,2.0521129108,-0.0675,2.053222747,0.154,-0.0675,0.1681435399,1.8981129108,0,1.8981129108,3.1507135937,-0.0675,3.1514365612,0.154,-0.0675,0.1681435399,2.9967135937,0,2.9967135937
2020-06-21 11:30:00,1.9958935692000002,-0.07350000000000001,1.9972464519000002,0.23950000000000002,-0.07350000000000001,0.2505244499,1.7563935692000001,0,1.7563935692000001,3.138479336,-0.07350000000000001,3.1393398657000002,0.23950000000000002,-0.07350000000000001,0.2505244499,2.898979336,0,2.898979336
2020-06-21 12:00:00,2.0001056837,-0.060500000000000005,2.0010204887,0.20400000000000001,-0.060500000000000005,0.21278216560000002,1.7961056837,0,1.7961056837,3.1117634316,-0.060500000000000005,3.1123515072,0.20400000000000001,-0.060500000000000005,0.21278216560000002,2.9077634316000003,0,2.9077634316000003
2020-06-21 12:30:00,1.9644377861,-0.064,1.9654800471,0.2215,-0.064,0.2305607295,1.7429377861000002,0,1.7429377861000002,3.1188226294,-0.064,3.1194792183,0.2215,-0.064,0.2305607295,2.8973226294,0,2.8973226294
2020-06-21 13:00:00,1.9845838832,-0.0755,1.9860194963,0.23850000000000002,-0.0755,0.2501649456,1.7460838832,0,1.7460838832,3.1741709271,-0.0755,3.1750687117,0.23850000000000002,-0.0755,0.2501649456,2.9356709271,0,2.9356709271
2020-06-21 13:30:00,2.0310065804,-0.0785,2.0325230576,0.2635,-0.0785,0.2749445399,1.7675065804,0,1.7675065804,3.2810432367,-0.0785,3.2819821711,0.2635,-0.0785,0.2749445399,3.0175432367,0,3.0175432367
2020-06-21 14:00:00,1.9627867811000002,-0.081,1.9644574182999999,0.28400000000000003,-0.081,0.2953252444,1.6787867811,0,1.6787867811,3.2434308536,-0.081,3.244442125,0.28400000000000003,-0.081,0.2953252444,2.9594308536,0,2.9594308536
2020-06-21 14:30:00,1.9134121420999999,-0.0815,1.9151470637,0.3355,-0.0815,0.3452571505,1.5779121421,0,1.5779121421,3.1786371519,-0.0815,3.179681807,0.3355,-0.0815,0.3452571505,2.8431371519,0,2.8431371519
2020-06-21 15:00:00,2.1312696433,-0.089,2.1331271159,0.38,-0.089,0.3902832305,1.7512696433000001,0,1.7512696433000001,2.8096422378,-0.089,2.8110514944,0.38,-0.089,0.3902832305,2.4296422378,0,2.4296422378
2020-06-21 15:30:00,2.2401678748,-0.08750000000000001,2.2418760798,0.3735,-0.08750000000000001,0.3836124346,1.8666678748,0,1.8666678748,2.895897369,-0.08750000000000001,2.8972189806,0.3735,-0.08750000000000001,0.3836124346,2.522397369,0,2.522397369
2020-06-21 16:00:00,2.3000318284,-0.08950000000000001,2.3017725044,0.354,-0.08950000000000001,0.3651386723,1.9460318284,0,1.9460318284,2.9235306284,-0.08950000000000001,2.9249002693,0.354,-0.08950000000000001,0.3651386723,2.5695306284,0,2.5695306284
2020-06-21 16:30:00,2.4144448536,-0.093,2.4162352847,0.32,-0.093,0.33324015360000003,2.0944448536,0,2.0944448536,3.0101075186,-0.093,3.0115438355,0.32,-0.093,0.33324015360000003,2.6901075186,0,2.6901075186
2020-06-21 17:00:00,2.4076873491,-0.08950000000000001,2.4093502487,0.331,-0.08950000000000001,0.3428866431,2.0766873491,0,2.0766873491,3.0092627159,-0.08950000000000001,3.0105933541,0.331,-0.08950000000000001,0.3428866431,2.6782627159,0,2.6782627159
2020-06-21 17:30:00,2.4525503524,-0.089,2.4541646707,0.3015,-0.089,0.3143616548,2.1510503524,0,2.1510503524,3.0491058896,-0.089,3.0504045184,0.3015,-0.089,0.3143616548,2.7476058896,0,2.7476058896
2020-06-21 18:00:00,2.3512494801,-0.094,2.3531277308,0.261,-0.094,0.27741124710000004,2.0902494801,0,2.0902494801,2.9545463323,-0.094,2.9560412767,0.261,-0.094,0.27741124710000004,2.6935463323,0,2.6935463323
2020-06-21 18:30:00,2.3528623902,-0.0845,2.3543792552,0.2205,-0.0845,0.23613661300000002,2.1323623902,0,2.1323623902,2.9337624398,-0.0845,2.9349790976000003,0.2205,-0.0845,0.23613661300000002,2.7132624398000003,0,2.7132624398000003
2020-06-21 19:00:00,2.4067074804,-0.09,2.4083896894,0.229,-0.09,0.24605080780000002,2.1777074804,0,2.1777074804,2.9638114035000003,-0.09,2.9651775724,0.229,-0.09,0.24605080780000002,2.7348114035,0,2.7348114035
2020-06-21 19:30:00,2.3711791085,-0.0795,2.3725114572,0.17300000000000001,-0.0795,0.190392358,2.1981791085,0,2.1981791085,2.9028435354,-0.0795,2.9039319622,0.17300000000000001,-0.0795,0.190392358,2.7298435354,0,2.7298435354
2020-06-21 20:00:00,2.2783170929,-0.07,2.2793921944,0.137,-0.07,0.1538473269,2.1413170929,0,2.1413170929,2.7918386340000003,-0.07,2.792716054,0.137,-0.07,0.1538473269,2.654838634,0,2.654838634
2020-06-21 20:30:00,2.1312933252,-0.057,2.1320554022,0.093,-0.057,0.1090779538,2.0382933252,0,2.0382933252,3.0169846071,-0.057,3.0175230106,0.093,-0.057,0.1090779538,2.9239846071,0,2.9239846071
2020-06-21 21:00:00,2.143647981,-0.036000000000000004,2.1439502481,0.051500000000000004,-0.036000000000000004,0.0628351017,2.092147981,0,2.092147981,3.1179665706,-0.036000000000000004,3.1181743914,0.051500000000000004,-0.036000000000000004,0.0628351017,3.0664665706,0,3.0664665706
2020-06-21 21:30:00,2.0874803352,-0.022500000000000003,2.0876015903,0.0315,-0.022500000000000003,0.0387104637,2.0559803352,0,2.0559803352,3.0600809037,-0.022500000000000003,3.060163621,0.0315,-0.022500000000000003,0.0387104637,3.0285809037,0,3.0285809037
2020-06-21 22:00:00,2.0304986752,-0.0135,2.0305435529,0.025,-0.0135,0.0284121453,2.0054986752,0,2.0054986752,3.0193218047,-0.0135,3.0193519852,0.025,-0.0135,0.0284121453,2.9943218047,0,2.9943218047
2020-06-21 22:30:00,2.0273152501,0.0025,2.0273167916,0.02,0.0025,0.020155644400000002,2.0073152501,0,2.0073152501,3.0308621971,0.0025,3.0308632282,0.02,0.0025,0.020155644400000002,3.0108621971,0,3.0108621971
2020-06-21 23:00:00,1.9306271951,0.0,1.9306271951,0.021500000000000002,0.0,0.021500000000000002,1.9091271951,0,1.9091271951,2.97839236,0.0,2.97839236,0.021500000000000002,0.0,0.021500000000000002,2.95689236,0,2.95689236
2020-06-21 23:30:00,1.8880416092,-0.007,1.8880545856,0.0235,-0.007,0.0245203997,1.8645416092,0,1.8645416092,2.9877913346,-0.007,2.9877995346,0.0235,-0.007,0.0245203997,2.9642913346,0,2.9642913346
2020-06-22 00:00:00,1.9413834881,0.0135,1.9414304257000001,0.0165,0.0135,0.0213190056,1.9248834880999999,0,1.9248834880999999,2.5091816125,0.0135,2.5092179289,0.0165,0.0135,0.0213190056,2.4926816125,0,2.4926816125
2020-06-22 00:30:00,1.9140325034,0.01,1.914058626,0.022500000000000003,0.01,0.024622144500000002,1.8915325034000001,0,1.8915325034000001,2.4281011993,0.01,2.4281217915,0.022500000000000003,0.01,0.024622144500000002,2.4056011993,0,2.4056011993
2020-06-22 01:00:00,1.8307592689,0.006,1.8307691009,0.025,0.006,0.0257099203,1.8057592689000002,0,1.8057592689000002,2.3561498614,0.006,2.356157501,0.025,0.006,0.0257099203,2.3311498614,0,2.3311498614
2020-06-22 01:30:00,1.8961018808999999,-0.001,1.8961021446,0.0235,-0.001,0.023521267000000002,1.8726018809,0,1.8726018809,2.4065663523,-0.001,2.4065665601,0.0235,-0.001,0.023521267000000002,2.3830663523,0,2.3830663523
2020-06-22 02:00:00,1.9844649657,-0.002,1.9844659735,0.026500000000000003,-0.002,0.0265753645,1.9579649657,0,1.9579649657,2.4754341661,-0.002,2.475434974,0.026500000000000003,-0.002,0.0265753645,2.4489341661,0,2.4489341661
2020-06-22 02:30:00,1.9879649657,-0.006,1.9879740201,0.03,-0.006,0.030594117100000002,1.9579649657,0,1.9579649657,2.486459234,-0.006,2.4864664732,0.03,-0.006,0.030594117100000002,2.456459234,0,2.456459234
2020-06-22 03:00:00,2.0321884677,0.001,2.0321887138,0.033,0.001,0.033015148,1.9991884677,0,1.9991884677,2.5241089104,0.001,2.5241091085000003,0.033,0.001,0.033015148,2.4911089104,0,2.4911089104
2020-06-22 03:30:00,2.0200826899,0.004,2.0200866502,0.036500000000000005,0.004,0.0367185239,1.9835826899,0,1.9835826899,2.511646157,0.004,2.5116493421,0.036500000000000005,0.004,0.0367185239,2.475146157,0,2.475146157
2020-06-22 04:00:00,2.0327145365,0.0025,2.0327160738,0.036500000000000005,0.0025,0.0365855163,1.9962145365000001,0,1.9962145365000001,2.5249270029,0.0025,2.5249282406,0.036500000000000005,0.0025,0.0365855163,2.4884270029,0,2.4884270029
2020-06-22 04:30:00,2.1122905427,-0.006500000000000001,2.1123005437,0.05,-0.006500000000000001,0.0504207299,2.0622905427,0,2.0622905427,2.5985707352,-0.006500000000000001,2.5985788646,0.05,-0.006500000000000001,0.0504207299,2.5485707352,0,2.5485707352
2020-06-22 05:00:00,2.0573392816,-0.006,2.0573480308,0.0485,-0.006,0.0488697248,2.0088392816,0,2.0088392816,2.5598118974,-0.006,2.5598189292,0.0485,-0.006,0.0488697248,2.5113118974,0,2.5113118974
2020-06-22 05:30:00,2.039606508,-0.023,2.0397361857,0.061,-0.023,0.0651920241,1.978606508,0,1.978606508,2.5331439933,-0.023,2.5332484068000003,0.061,-0.023,0.0651920241,2.4721439933,0,2.4721439933
2020-06-22 06:00:00,1.9116160143,-0.036500000000000005,1.9119644443000001,0.076,-0.036500000000000005,0.0843104383,1.8356160143,0,1.8356160143,2.4212709252,-0.036500000000000005,2.4215460234,0.076,-0.036500000000000005,0.0843104383,2.3452709252,0,2.3452709252
2020-06-22 06:30:00,1.8106662539,-0.043500000000000004,1.8111887072,0.08950000000000001,-0.043500000000000004,0.0995113059,1.7211662538999999,0,1.7211662538999999,2.7377341511,-0.043500000000000004,2.7380797161,0.08950000000000001,-0.043500000000000004,0.0995113059,2.6482341511,0,2.6482341511
2020-06-22 07:00:00,1.8211738093,-0.073,1.8226362895000001,0.145,-0.073,0.1623391512,1.6761738093,0,1.6761738093,2.967296597,-0.073,2.9681944166000003,0.145,-0.073,0.1623391512,2.8222965970000002,0,2.8222965970000002
2020-06-22 07:30:00,1.9376713406000001,-0.0955,1.9400233179000002,0.1675,-0.0955,0.1928120847,1.7701713406000001,0,1.7701713406000001,3.0859548617,-0.0955,3.0874322111,0.1675,-0.0955,0.1928120847,2.9184548617,0,2.9184548617
2020-06-22 08:00:00,1.9778986981000002,-0.088,1.9798553634,0.17,-0.088,0.191426226,1.8078986981,0,1.8078986981,3.1257689518,-0.088,3.1270074417,0.17,-0.088,0.191426226,2.9557689518,0,2.9557689518
2020-06-22 08:30:00,2.2755152928,-0.0795,2.2769036207,0.1555,-0.0795,0.17464392350000002,2.1200152928,0,2.1200152928,3.280200024,-0.0795,3.2811632766,0.1555,-0.0795,0.17464392350000002,3.124700024,0,3.124700024
2020-06-22 09:00:00,2.0724857436,-0.091,2.074482624,0.193,-0.091,0.2133775996,1.8794857436,0,1.8794857436,3.1501918316,-0.091,3.1515059219,0.193,-0.091,0.2133775996,2.9571918316,0,2.9571918316
2020-06-22 09:30:00,1.9385113748,-0.0955,1.9408623342,0.23800000000000002,-0.0955,0.25644541330000004,1.7005113748,0,1.7005113748,3.0654639974,-0.0955,3.0669512173,0.23800000000000002,-0.0955,0.25644541330000004,2.8274639973999998,0,2.8274639973999998
2020-06-22 10:00:00,2.0164487281,-0.099,2.018877528,0.245,-0.099,0.2642460974,1.7714487281,0,1.7714487281,3.0760855424,-0.099,3.0776782262,0.245,-0.099,0.2642460974,2.8310855424,0,2.8310855424
2020-06-22 10:30:00,2.5192705647,-0.098,2.5211759514,0.23650000000000002,-0.098,0.2560004883,2.2827705647,0,2.2827705647,3.3260199936,-0.098,3.3274634481,0.23650000000000002,-0.098,0.2560004883,3.0895199936,0,3.0895199936
2020-06-22 11:00:00,1.8605393973000002,-0.101,1.8632787899,0.267,-0.101,0.2854645337,1.5935393973,0,1.5935393973,2.9962823509,-0.101,2.9979841438,0.267,-0.101,0.2854645337,2.7292823509,0,2.7292823509
2020-06-22 11:30:00,1.7900373897000001,-0.1085,1.7933226442999999,0.34850000000000003,-0.1085,0.3649993151,1.4415373897000001,0,1.4415373897000001,3.0550188732,-0.1085,3.0569449726,0.34850000000000003,-0.1085,0.3649993151,2.7065188732000003,0,2.7065188732000003
2020-06-22 12:00:00,1.846612337,-0.1115,1.8499755061,0.3895,-0.1115,0.4051450358,1.457112337,0,1.457112337,3.093606646,-0.1115,3.0956153395,0.3895,-0.1115,0.4051450358,2.704106646,0,2.704106646
2020-06-22 12:30:00,1.8922674314,-0.112,1.8955790756000002,0.41200000000000003,-0.112,0.4269519879,1.4802674314,0,1.4802674314,3.147211334,-0.112,3.1492035789,0.41200000000000003,-0.112,0.4269519879,2.735211334,0,2.735211334
2020-06-22 13:00:00,1.9755992692,-0.112,1.9787714553,0.35250000000000004,-0.112,0.3698651781,1.6230992692,0,1.6230992692,3.2349429273,-0.112,3.2368811753,0.35250000000000004,-0.112,0.3698651781,2.8824429273,0,2.8824429273
2020-06-22 13:30:00,1.9209405448,-0.114,1.9243202895,0.4295,-0.114,0.4443717475,1.4914405448,0,1.4914405448,3.3003534289,-0.114,3.302321722,0.4295,-0.114,0.4443717475,2.8708534289000003,0,2.8708534289000003
2020-06-22 14:00:00,1.9499939978,-0.1135,1.9532943561,0.40700000000000003,-0.1135,0.4225295848,1.5429939978,0,1.5429939978,3.3074053334,-0.1135,3.3093522462,0.40700000000000003,-0.1135,0.4225295848,2.9004053334,0,2.9004053334
2020-06-22 14:30:00,2.0066595408,-0.1135,2.009866852,0.3755,-0.1135,0.3922786,1.6311595408000001,0,1.6311595408000001,3.3507198824,-0.1135,3.3526416421,0.3755,-0.1135,0.3922786,2.9752198824000002,0,2.9752198824000002
2020-06-22 15:00:00,2.0109478018,-0.108,2.0138458386,0.389,-0.108,0.4037140077,1.6219478018,0,1.6219478018,3.3882342471999998,-0.108,3.3899550608,0.389,-0.108,0.4037140077,2.9992342472,0,2.9992342472
2020-06-22 15:30:00,1.973607348,-0.10550000000000001,1.9764251096,0.4035,-0.10550000000000001,0.4170641437,1.570107348,0,1.570107348,3.3738701401,-0.10550000000000001,3.3755192152,0.4035,-0.10550000000000001,0.4170641437,2.9703701401,0,2.9703701401
2020-06-22 16:00:00,1.9223999361000002,-0.10650000000000001,1.9253476996,0.448,-0.10650000000000001,0.4604847989,1.4743999361,0,1.4743999361,3.388583716,-0.10650000000000001,3.3902569003,0.448,-0.10650000000000001,0.4604847989,2.940583716,0,2.940583716
2020-06-22 16:30:00,1.9417406605,-0.10650000000000001,1.9446591071000001,0.4385,-0.10650000000000001,0.4512477147,1.5032406605,0,1.5032406605,3.4115222563,-0.10650000000000001,3.4131841959,0.4385,-0.10650000000000001,0.4512477147,2.9730222563,0,2.9730222563
2020-06-22 17:00:00,2.1070717391000002,-0.10250000000000001,2.1095633585,0.41150000000000003,-0.10250000000000001,0.42407369640000003,1.6955717391,0,1.6955717391,3.4877171506,-0.10250000000000001,3.4892230042,0.41150000000000003,-0.10250000000000001,0.42407369640000003,3.0762171506,0,3.0762171506
