Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-22 17:30:00,2.1922992362000002,-0.10450000000000001,2.194788416,0.387,-0.10450000000000001,0.40086063660000004,1.8052992362,0,1.8052992362,3.5039948228,-0.10450000000000001,3.5055527336,0.387,-0.10450000000000001,0.40086063660000004,3.1169948228,0,3.1169948228
2020-06-22 18:00:00,2.2103342471,-0.10650000000000001,2.2128984916,0.36250000000000004,-0.10650000000000001,0.3778207247,1.8478342471,0,1.8478342471,3.4779868994,-0.10650000000000001,3.4796170942,0.36250000000000004,-0.10650000000000001,0.3778207247,3.1154868994,0,3.1154868994
2020-06-22 18:30:00,2.1931635109,-0.10400000000000001,2.1956279707,0.34700000000000003,-0.10400000000000001,0.36224991370000004,1.8461635109,0,1.8461635109,3.4302357669,-0.10400000000000001,3.4318119728,0.34700000000000003,-0.10400000000000001,0.36224991370000004,3.0832357669,0,3.0832357669
2020-06-22 19:00:00,2.177451022,-0.109,2.180177505,0.311,-0.109,0.3295481755,1.8664510220000001,0,1.8664510220000001,3.3942357669,-0.109,3.395985489,0.311,-0.109,0.3295481755,3.0832357669,0,3.0832357669
2020-06-22 19:30:00,2.1605774366,-0.1085,2.1633000507,0.24,-0.1085,0.2633861234,1.9205774366,0,1.9205774366,3.3401613674,-0.1085,3.3419231305,0.24,-0.1085,0.2633861234,3.1001613674,0,3.1001613674
2020-06-22 20:00:00,2.2115135802,-0.1125,2.2143731766,0.226,-0.1125,0.2524524708,1.9855135802000001,0,1.9855135802000001,3.3703736963,-0.1125,3.3722507473,0.226,-0.1125,0.2524524708,3.1443736963,0,3.1443736963
2020-06-22 20:30:00,2.1313021604,-0.101,2.1336939562,0.1895,-0.101,0.2147353022,1.9418021604,0,1.9418021604,3.322012266,-0.101,3.3235472759,0.1895,-0.101,0.2147353022,3.132512266,0,3.132512266
2020-06-22 21:00:00,2.1688392937,-0.0995,2.1711204785,0.186,-0.0995,0.2109413426,1.9828392937000001,0,1.9828392937000001,3.3538104222,-0.0995,3.355286068,0.186,-0.0995,0.2109413426,3.1678104222,0,3.1678104222
2020-06-22 21:30:00,2.1343215116,-0.0925,2.1363250139,0.183,-0.0925,0.2050493843,1.9513215116,0,1.9513215116,3.2841318355,-0.0925,3.2854342426,0.183,-0.0925,0.2050493843,3.1011318355,0,3.1011318355
2020-06-22 22:00:00,2.0300823685,-0.096,2.0323509596,0.193,-0.096,0.21555741690000002,1.8370823685,0,1.8370823685,3.1727554306,-0.096,3.1742074637,0.193,-0.096,0.21555741690000002,2.9797554306,0,2.9797554306
2020-06-22 22:30:00,1.9782871212000002,-0.0955,1.9805908674000001,0.193,-0.0955,0.2153352038,1.7852871212,0,1.7852871212,3.1344712188,-0.0955,3.1359257121,0.193,-0.0955,0.2153352038,2.9414712188000003,0,2.9414712188000003
2020-06-22 23:00:00,1.9537516253,-0.096,1.9561087428000001,0.1925,-0.096,0.21510985570000002,1.7612516253,0,1.7612516253,3.1339712188,-0.096,3.135441213,0.1925,-0.096,0.21510985570000002,2.9414712188000003,0,2.9414712188000003
2020-06-22 23:30:00,1.951963193,-0.08950000000000001,1.9540139603000002,0.1855,-0.08950000000000001,0.20596237520000002,1.766463193,0,1.766463193,2.885882044,-0.08950000000000001,2.8872695443,0.1855,-0.08950000000000001,0.20596237520000002,2.700382044,0,2.700382044
2020-06-23 00:00:00,1.86527041,-0.08700000000000001,1.8672982361,0.17950000000000002,-0.08700000000000001,0.1994724292,1.68577041,0,1.68577041,3.0760795796,-0.08700000000000001,3.0773096334,0.17950000000000002,-0.08700000000000001,0.1994724292,2.8965795796,0,2.8965795796
2020-06-23 00:30:00,1.8096703198,-0.085,1.81166544,0.17200000000000001,-0.085,0.19185671740000002,1.6376703198,0,1.6376703198,3.0351956859,-0.085,3.036385656,0.17200000000000001,-0.085,0.19185671740000002,2.8631956859,0,2.8631956859
2020-06-23 01:00:00,1.818554441,-0.0845,1.8205165489000001,0.171,-0.0845,0.1907386956,1.647554441,0,1.647554441,3.0405668616,-0.0845,3.0417407993,0.171,-0.0845,0.1907386956,2.8695668616,0,2.8695668616
2020-06-23 01:30:00,1.8873935336,-0.0775,1.8889840128,0.14750000000000002,-0.0775,0.166620827,1.7398935336,0,1.7398935336,3.0745903474,-0.0775,3.0755669484,0.14750000000000002,-0.0775,0.166620827,2.9270903474,0,2.9270903474
2020-06-23 02:00:00,1.9033417295000001,-0.0665,1.9045030819000002,0.1295,-0.0665,0.1455764404,1.7738417295,0,1.7738417295,3.0822427127,-0.0665,3.0829600046,0.1295,-0.0665,0.1455764404,2.9527427127,0,2.9527427127
2020-06-23 02:30:00,1.9148046542000001,-0.064,1.9158739165,0.121,-0.064,0.1368831619,1.7938046542000001,0,1.7938046542000001,3.0665217928,-0.064,3.0671895778,0.121,-0.064,0.1368831619,2.9455217928,0,2.9455217928
2020-06-23 03:00:00,2.0514765357,-0.059500000000000004,2.0523392085,0.112,-0.059500000000000004,0.1268236965,1.9394765357,0,1.9394765357,2.5918562959,-0.059500000000000004,2.5925391624,0.112,-0.059500000000000004,0.1268236965,2.4798562959,0,2.4798562959
2020-06-23 03:30:00,2.0805135802,-0.0485,2.0810788085,0.095,-0.0485,0.10666419270000001,1.9855135802000001,0,1.9855135802000001,2.6020860399,-0.0485,2.6025379937,0.095,-0.0485,0.10666419270000001,2.5070860399,0,2.5070860399
2020-06-23 04:00:00,2.0690135802,-0.0455,2.0695138185,0.0835,-0.0455,0.09509206070000001,1.9855135802000001,0,1.9855135802000001,2.5905860399,-0.0455,2.5909855808,0.0835,-0.0455,0.09509206070000001,2.5070860399,0,2.5070860399
2020-06-23 04:30:00,2.0980574385,-0.053,2.0987267605,0.1,-0.053,0.1131768528,1.9980574385,0,1.9980574385,2.6229107489,-0.053,2.623446168,0.1,-0.053,0.1131768528,2.5229107489,0,2.5229107489
2020-06-23 05:00:00,2.081460497,-0.0565,2.0822271852,0.105,-0.0565,0.1192361103,1.9764604970000001,0,1.9764604970000001,2.6195305674,-0.0565,2.6201398138,0.105,-0.0565,0.1192361103,2.5145305674,0,2.5145305674
2020-06-23 05:30:00,2.0455924924,-0.055,2.0463317533,0.097,-0.055,0.1115078473,1.9485924924,0,1.9485924924,2.5836603111,-0.055,2.5842456546,0.097,-0.055,0.1115078473,2.4866603111,0,2.4866603111
2020-06-23 06:00:00,2.0523163136,-0.0555,2.053066609,0.097,-0.0555,0.1117553131,1.9553163136,0,1.9553163136,2.5744839059,-0.0555,2.5750820631,0.097,-0.0555,0.1117553131,2.4774839059,0,2.4774839059
2020-06-23 06:30:00,2.0028996017,-0.0565,2.0036963504,0.09,-0.0565,0.1062649989,1.9128996017,0,1.9128996017,2.5085390993,-0.0565,2.5091752953,0.09,-0.0565,0.1062649989,2.4185390993,0,2.4185390993
2020-06-23 07:00:00,1.9232864079,-0.0575,1.9241457471999999,0.094,-0.0575,0.1101918781,1.8292864079000002,0,1.8292864079000002,2.7243962794,-0.0575,2.7250029977,0.094,-0.0575,0.1101918781,2.6303962794,0,2.6303962794
2020-06-23 07:30:00,1.9004850001,-0.0565,1.901324666,0.098,-0.0565,0.113120511,1.8024850001,0,1.8024850001,3.0232841648,-0.0565,3.0238120628,0.098,-0.0565,0.113120511,2.9252841648,0,2.9252841648
2020-06-23 08:00:00,1.8866679084,-0.0545,1.8874549124,0.092,-0.0545,0.1069310526,1.7946679084000001,0,1.7946679084000001,3.0078992207,-0.0545,3.0083929218,0.092,-0.0545,0.1069310526,2.9158992207,0,2.9158992207
2020-06-23 08:30:00,1.9744752267,-0.06,1.975386651,0.10650000000000001,-0.06,0.12223849640000001,1.8679752267,0,1.8679752267,3.0824430136,-0.06,3.0830269107,0.10650000000000001,-0.06,0.12223849640000001,2.9759430136000002,0,2.9759430136000002
2020-06-23 09:00:00,2.0508446883,-0.061500000000000006,2.0517666011,0.122,-0.061500000000000006,0.1366244854,1.9288446882999999,0,1.9288446882999999,3.1273017944,-0.061500000000000006,3.1279064505,0.122,-0.061500000000000006,0.1366244854,3.0053017944,0,3.0053017944
2020-06-23 09:30:00,1.9328139503,-0.0565,1.9336395777000002,0.1095,-0.0565,0.12321728770000001,1.8233139503,0,1.8233139503,3.0369561565,-0.0565,3.0374816784,0.1095,-0.0565,0.12321728770000001,2.9274561565,0,2.9274561565
2020-06-23 10:00:00,2.0198447763,-0.054,2.020566485,0.094,-0.054,0.1084066419,1.9258447763,0,1.9258447763,3.1266209122,-0.054,3.1270871955,0.094,-0.054,0.1084066419,3.0326209122,0,3.0326209122
2020-06-23 10:30:00,2.0038089566,-0.0395,2.0041982398,0.0575,-0.0395,0.0697603039,1.9463089566,0,1.9463089566,3.1075753078,-0.0395,3.1078263374,0.0575,-0.0395,0.0697603039,3.0500753078,0,3.0500753078
2020-06-23 11:00:00,1.9528299836,-0.0385,1.95320946,0.062,-0.0385,0.072981162,1.8908299836,0,1.8908299836,3.0803266433,-0.0385,3.0805672334,0.062,-0.0385,0.072981162,3.0183266433,0,3.0183266433
2020-06-23 11:30:00,1.8655493246,-0.048,1.8661667349000002,0.1105,-0.048,0.1204751012,1.7550493246,0,1.7550493246,3.084547284,-0.048,3.084920736,0.1105,-0.048,0.1204751012,2.974047284,0,2.974047284
2020-06-23 12:00:00,1.9449311294,-0.047,1.9454989329,0.227,-0.047,0.2318145811,1.7179311294000001,0,1.7179311294000001,3.262123206,-0.047,3.2624617716,0.227,-0.047,0.2318145811,3.035123206,0,3.035123206
2020-06-23 12:30:00,1.9703999965,-0.046,1.9709368701,0.254,-0.046,0.2581317493,1.7163999965,0,1.7163999965,3.289123206,-0.046,3.2894448565,0.254,-0.046,0.2581317493,3.035123206,0,3.035123206
2020-06-23 13:00:00,1.8954863816,-0.051000000000000004,1.8961723611,0.27,-0.051000000000000004,0.27477445300000003,1.6254863816,0,1.6254863816,3.2882152724,-0.051000000000000004,3.2886107519,0.27,-0.051000000000000004,0.27477445300000003,3.0182152724,0,3.0182152724
2020-06-23 13:30:00,2.0738581006,-0.054,2.074561019,0.307,-0.054,0.31171300900000004,1.7668581006,0,1.7668581006,2.9659065285,-0.054,2.9663980744,0.307,-0.054,0.31171300900000004,2.6589065285,0,2.6589065285
2020-06-23 14:00:00,2.0600381955,-0.05,2.060644891,0.3035,-0.05,0.3075910434,1.7565381955000001,0,1.7565381955000001,2.7466061615,-0.05,2.7470612309,0.3035,-0.05,0.3075910434,2.4431061615000003,0,2.4431061615000003
2020-06-23 14:30:00,2.0976761782,-0.053,2.0983456218,0.3015,-0.053,0.3061229328,1.7961761782,0,1.7961761782,2.7693653082000003,-0.053,2.7698724177000003,0.3015,-0.053,0.3061229328,2.4678653082,0,2.4678653082
2020-06-23 15:00:00,2.1140214078,-0.05,2.1146126153,0.293,-0.05,0.2972355968,1.8210214078,0,1.8210214078,2.7736571962000003,-0.05,2.7741078281,0.293,-0.05,0.2972355968,2.4806571962,0,2.4806571962
2020-06-23 15:30:00,2.2908499791,-0.0505,2.2914065281,0.28650000000000003,-0.0505,0.2909166547,2.0043499791,0,2.0043499791,2.9047507927,-0.0505,2.9051897387,0.28650000000000003,-0.0505,0.2909166547,2.6182507927,0,2.6182507927
2020-06-23 16:00:00,2.197929482,-0.059000000000000004,2.198721221,0.29,-0.059000000000000004,0.2959408725,1.9079294820000001,0,1.9079294820000001,2.8333988315000003,-0.059000000000000004,2.8340130448,0.29,-0.059000000000000004,0.2959408725,2.5433988315000002,0,2.5433988315000002
2020-06-23 16:30:00,2.3720931583000002,-0.055,2.3727306951,0.273,-0.055,0.2784851881,2.0990931583,0,2.0990931583,2.9837173643,-0.055,2.9842242393,0.273,-0.055,0.2784851881,2.7107173642999998,0,2.7107173642999998
2020-06-23 17:00:00,2.4118899524,-0.044,2.4122912640000003,0.23500000000000001,-0.044,0.2390836674,2.1768899524,0,2.1768899524,3.0070704145,-0.044,3.0073923052,0.23500000000000001,-0.044,0.2390836674,2.7720704145,0,2.7720704145
2020-06-23 17:30:00,2.3867478746,-0.041,2.3871000015,0.1965,-0.041,0.2007317862,2.1902478746,0,2.1902478746,2.9780830107,-0.041,2.9783652259,0.1965,-0.041,0.2007317862,2.7815830107,0,2.7815830107
2020-06-23 18:00:00,2.4141084138,-0.043500000000000004,2.4145002968,0.158,-0.043500000000000004,0.1638787662,2.2561084138,0,2.2561084138,2.9813034381,-0.043500000000000004,2.981620774,0.158,-0.043500000000000004,0.1638787662,2.8233034381,0,2.8233034381
2020-06-23 18:30:00,2.381999817,-0.044,2.3824061635,0.132,-0.044,0.139140217,2.249999817,0,2.249999817,2.9476728883,-0.044,2.9480012646000002,0.132,-0.044,0.139140217,2.8156728883,0,2.8156728883
2020-06-23 19:00:00,2.3520360159,-0.022,2.3521389032,0.1,-0.022,0.10239140590000001,2.2520360159,0,2.2520360159,2.9182164049,-0.022,2.9182993311,0.1,-0.022,0.10239140590000001,2.8182164049000002,0,2.8182164049000002
2020-06-23 19:30:00,2.3290712983,-0.0235,2.3291898510999998,0.059500000000000004,-0.0235,0.0639726504,2.2695712983,0,2.2695712983,2.9619538299,-0.0235,2.9620470524,0.059500000000000004,-0.0235,0.0639726504,2.9024538299,0,2.9024538299
2020-06-23 20:00:00,2.1916645348,-0.026000000000000002,2.1918187501,0.034,-0.026000000000000002,0.0428018691,2.1576645348,0,2.1576645348,3.2566038495000003,-0.026000000000000002,3.256707637,0.034,-0.026000000000000002,0.0428018691,3.2226038495,0,3.2226038495
2020-06-23 20:30:00,2.0809000486,-0.0195,2.0809914133,0.012,-0.0195,0.0228965063,2.0689000486,0,2.0689000486,3.1536275298,-0.0195,3.1536878168999998,0.012,-0.0195,0.0228965063,3.1416275298,0,3.1416275298
2020-06-23 21:00:00,2.1135042124,-0.016,2.1135647744,0.0035,-0.016,0.0163783394,2.1100042124,0,2.1100042124,3.2009198308,-0.016,3.200959819,0.0035,-0.016,0.0163783394,3.1974198308,0,3.1974198308
2020-06-23 21:30:00,2.1779332536,-0.0115,2.1779636148,0.001,-0.0115,0.011543396400000001,2.1769332536,0,2.1769332536,3.245607823,-0.0115,3.2456281966000002,0.001,-0.0115,0.011543396400000001,3.244607823,0,3.244607823
2020-06-23 22:00:00,2.1330508804,0.0,2.1330508804,0.0,0.0,0.0,2.1330508804,0,2.1330508804,3.2201325594,0.0,3.2201325594,0.0,0.0,0.0,3.2201325594,0,3.2201325594
2020-06-23 22:30:00,2.0079067455,0.0,2.0079067455,0.0,0.0,0.0,2.0079067455,0,2.0079067455,3.1295719365,0.0,3.1295719365,0.0,0.0,0.0,3.1295719365,0,3.1295719365
2020-06-23 23:00:00,1.8670948253000001,0.0005,1.8670948923,0.0,0.0005,0.0005,1.8670948253000001,0,1.8670948253000001,3.0120796556,0.0005,3.0120796971,0.0,0.0005,0.0005,3.0120796556,0,3.0120796556
2020-06-23 23:30:00,1.8547145175000002,0.011,1.8547471368,0.0035,0.011,0.011543396400000001,1.8512145174999999,0,1.8512145174999999,2.9165013265,0.011,2.9165220705,0.0035,0.011,0.011543396400000001,2.9130013265,0,2.9130013265
2020-06-24 00:00:00,1.8859771676000001,0.0105,1.8860063963,0.0015,0.0105,0.010606601700000001,1.8844771676,0,1.8844771676,2.4434027326,0.0105,2.4434252932,0.0015,0.0105,0.010606601700000001,2.4419027326,0,2.4419027326
2020-06-24 00:30:00,1.9177602138,0.0165,1.9178311937,0.0025,0.0165,0.0166883193,1.9152602137999999,0,1.9152602137999999,2.4400577099,0.0165,2.4401134969,0.0025,0.0165,0.0166883193,2.4375577099,0,2.4375577099
2020-06-24 01:00:00,1.9635060584000001,0.016,1.9635712468,0.005,0.016,0.0167630546,1.9585060584,0,1.9585060584,2.4654848665,0.016,2.4655367827,0.005,0.016,0.0167630546,2.4604848665,0,2.4604848665
2020-06-24 01:30:00,2.0026696792,0.0115,2.0027026973,0.0125,0.0115,0.016985287800000002,1.9901696792,0,1.9901696792,2.498523436,0.0115,2.4985499015,0.0125,0.0115,0.016985287800000002,2.486023436,0,2.486023436
2020-06-24 02:00:00,1.9834461313,0.0015,1.9834466984999999,0.029,0.0015,0.029038767200000003,1.9544461313000001,0,1.9544461313000001,2.4793838926,0.0015,2.4793843463,0.029,0.0015,0.029038767200000003,2.4503838926,0,2.4503838926
2020-06-24 02:30:00,1.9516334333,-0.018000000000000002,1.9517164389000001,0.0485,-0.018000000000000002,0.051732485,1.9031334333,0,1.9031334333,2.4719078941,-0.018000000000000002,2.4719734296,0.0485,-0.018000000000000002,0.051732485,2.4234078941,0,2.4234078941
2020-06-24 03:00:00,1.8657561896,-0.013000000000000001,1.865801479,0.0495,-0.013000000000000001,0.051178608800000004,1.8162561896,0,1.8162561896,2.3516459778,-0.013000000000000001,2.3516819098,0.0495,-0.013000000000000001,0.051178608800000004,2.3021459778,0,2.3021459778
2020-06-24 03:30:00,1.8755103667,-0.012,1.8755487558000001,0.056,-0.012,0.0572712843,1.8195103666999999,0,1.8195103666999999,2.3765497105,-0.012,2.3765800063,0.056,-0.012,0.0572712843,2.3205497105,0,2.3205497105
2020-06-24 04:00:00,2.0178538448,-0.0095,2.0178762076,0.039,-0.0095,0.0401403787,1.9788538448000002,0,1.9788538448000002,2.4921084085,-0.0095,2.4921265156,0.039,-0.0095,0.0401403787,2.4531084085,0,2.4531084085
2020-06-24 04:30:00,2.0025007686,0.004,2.0025047636,0.029,0.004,0.0292745623,1.9735007686000001,0,1.9735007686000001,2.4754843534,0.004,2.4754875850999998,0.029,0.004,0.0292745623,2.4464843534,0,2.4464843534
2020-06-24 05:00:00,2.0191595855,0.012,2.0191952436,0.0195,0.012,0.0228965063,1.9996595855,0,1.9996595855,2.4881958265,0.012,2.488224763,0.0195,0.012,0.0228965063,2.4686958265,0,2.4686958265
2020-06-24 05:30:00,1.9464143616,0.012,1.9464513524,0.021,0.012,0.0241867732,1.9254143616000001,0,1.9254143616000001,2.4065708978,0.012,2.4066008157,0.021,0.012,0.0241867732,2.3855708978,0,2.3855708978
2020-06-24 06:00:00,1.8698038913000001,0.016,1.8698723464,0.018500000000000003,0.016,0.0244591496,1.8513038913000002,0,1.8513038913000002,2.5880188505,0.016,2.5880683087,0.018500000000000003,0.016,0.0244591496,2.5695188505,0,2.5695188505
2020-06-24 06:30:00,1.7589329401,0.0095,1.7589585947000002,0.024,0.0095,0.025811819000000003,1.7349329401,0,1.7349329401,2.8391007919,0.0095,2.839116686,0.024,0.0095,0.025811819000000003,2.8151007919,0,2.8151007919
2020-06-24 07:00:00,1.7350584426,0.0035,1.7350619727,0.033,0.0035,0.033185087,1.7020584426,0,1.7020584426,2.8379745301,0.0035,2.8379766883,0.033,0.0035,0.033185087,2.8049745301,0,2.8049745301
2020-06-24 07:30:00,1.784326669,0.0025,1.7843284204,0.0285,0.0025,0.028609439,1.7558266690000002,0,1.7558266690000002,2.8792609467,0.0025,2.8792620320999998,0.0285,0.0025,0.028609439,2.8507609467,0,2.8507609467
2020-06-24 08:00:00,1.8643200995,-0.003,1.8643225132999999,0.042,-0.003,0.0421070065,1.8223200995000002,0,1.8223200995000002,2.9636108314,-0.003,2.9636123499,0.042,-0.003,0.0421070065,2.9216108313999998,0,2.9216108313999998
2020-06-24 08:30:00,1.8793993432,-0.01,1.8794259472000001,0.062,-0.01,0.0628012739,1.8173993432,0,1.8173993432,2.9852774107,-0.01,2.9852941595,0.062,-0.01,0.0628012739,2.9232774107,0,2.9232774107
2020-06-24 09:00:00,1.8262895235,-0.0095,1.8263142319,0.0855,-0.0095,0.0860261588,1.7407895235000002,0,1.7407895235000002,2.9696477849000003,-0.0095,2.9696629803,0.0855,-0.0095,0.0860261588,2.8841477849,0,2.8841477849
2020-06-24 09:30:00,1.8093231009,-0.011,1.8093565385,0.109,-0.011,0.1095536398,1.7003231009,0,1.7003231009,2.9668552537,-0.011,2.9668756455,0.109,-0.011,0.1095536398,2.8578552537,0,2.8578552537
2020-06-24 10:00:00,1.8415400782,-0.017,1.8416185434,0.1295,-0.017,0.1306110638,1.7120400782,0,1.7120400782,3.0437413017,-0.017,3.0437887758,0.1295,-0.017,0.1306110638,2.9142413017,0,2.9142413017
2020-06-24 10:30:00,1.8149865371,-0.016,1.8150570597,0.1515,-0.016,0.1523425417,1.6634865371,0,1.6634865371,3.0226755904,-0.016,3.0227179367,0.1515,-0.016,0.1523425417,2.8711755904,0,2.8711755904
2020-06-24 11:00:00,1.8500313467,-0.012,1.8500702646,0.171,-0.012,0.1714205355,1.6790313467,0,1.6790313467,3.0310246473,-0.012,3.0310484015,0.171,-0.012,0.1714205355,2.8600246473,0,2.8600246473
2020-06-24 11:30:00,1.6346274545,-0.0105,1.6346611774,0.189,-0.0105,0.189291442,1.4456274545,0,1.4456274545,2.9584647172,-0.0105,2.9584833501,0.189,-0.0105,0.189291442,2.7694647172,0,2.7694647172
2020-06-24 12:00:00,1.6617557508,-0.018500000000000003,1.6618587260000002,0.20450000000000002,-0.018500000000000003,0.20533509200000002,1.4572557508,0,1.4572557508,3.0773975953,-0.018500000000000003,3.0774532018,0.20450000000000002,-0.018500000000000003,0.20533509200000002,2.8728975953,0,2.8728975953
2020-06-24 12:30:00,1.6995163262,-0.029,1.6997637315,0.217,-0.029,0.2189292123,1.4825163262,0,1.4825163262,3.136830976,-0.029,3.1369650257,0.217,-0.029,0.2189292123,2.919830976,0,2.919830976
2020-06-24 13:00:00,1.6185947365,-0.036000000000000004,1.6189950342000001,0.211,-0.036000000000000004,0.2140490598,1.4075947365,0,1.4075947365,3.0841849425,-0.036000000000000004,3.0843950395,0.211,-0.036000000000000004,0.2140490598,2.8731849425,0,2.8731849425
2020-06-24 13:30:00,1.7362006492000002,-0.036500000000000005,1.736584275,0.231,-0.036500000000000005,0.2338658804,1.5052006492,0,1.5052006492,3.1353821221000002,-0.036500000000000005,3.135594569,0.231,-0.036500000000000005,0.2338658804,2.9043821221,0,2.9043821221
2020-06-24 14:00:00,1.8039384749,-0.035,1.8042779778,0.23800000000000002,-0.035,0.2405597639,1.5659384749,0,1.5659384749,3.1829616476,-0.035,3.1831540726,0.23800000000000002,-0.035,0.2405597639,2.9449616476,0,2.9449616476
2020-06-24 14:30:00,1.8505138838000001,-0.037,1.8508837441,0.23750000000000002,-0.037,0.24036482690000002,1.6130138837999999,0,1.6130138837999999,3.2959345314,-0.037,3.2961422048999998,0.23750000000000002,-0.037,0.24036482690000002,3.0584345314,0,3.0584345314
2020-06-24 15:00:00,2.0376221785,-0.0385,2.0379858666,0.23500000000000001,-0.0385,0.23813284110000002,1.8026221785,0,1.8026221785,3.3814885304,-0.0385,3.3817076945,0.23500000000000001,-0.0385,0.23813284110000002,3.1464885304,0,3.1464885304
2020-06-24 15:30:00,2.0856745043,-0.0395,2.0860485105,0.2285,-0.0395,0.2318889821,1.8571745043,0,1.8571745043,3.4220947698,-0.0395,3.4223227293000003,0.2285,-0.0395,0.2318889821,3.1935947698,0,3.1935947698
2020-06-24 16:00:00,2.046289871,-0.0335,2.0465640684,0.215,-0.0335,0.2175942325,1.831289871,0,1.831289871,3.3740507484,-0.0335,3.3742170504,0.215,-0.0335,0.2175942325,3.1590507484,0,3.1590507484
2020-06-24 16:30:00,2.0639371656,-0.036500000000000005,2.0642598852,0.1975,-0.036500000000000005,0.20084446720000002,1.8664371656,0,1.8664371656,3.3546655843,-0.036500000000000005,3.3548641452,0.1975,-0.036500000000000005,0.20084446720000002,3.1571655843,0,3.1571655843
2020-06-24 17:00:00,2.1694331672000002,-0.037,2.1697486644,0.17850000000000002,-0.037,0.1822944047,1.9909331672000001,0,1.9909331672000001,3.4177696424,-0.037,3.4179699133,0.17850000000000002,-0.037,0.1822944047,3.2392696424,0,3.2392696424
2020-06-24 17:30:00,2.243712285,-0.037,2.244017339,0.155,-0.037,0.1593549497,2.088712285,0,2.088712285,3.4462512584000002,-0.037,3.4464498743,0.155,-0.037,0.1593549497,3.2912512584,0,3.2912512584
2020-06-24 18:00:00,2.2675177552,-0.0425,2.2679160081,0.135,-0.0425,0.1415317985,2.1325177552,0,2.1325177552,3.4396193997,-0.0425,3.4398819551,0.135,-0.0425,0.1415317985,3.3046193997,0,3.3046193997
2020-06-24 18:30:00,2.2806116989,-0.0335,2.2808577271,0.105,-0.0335,0.1102145635,2.1756116989,0,2.1756116989,3.4330441745,-0.0335,3.4332076188,0.105,-0.0335,0.1102145635,3.3280441745,0,3.3280441745
2020-06-24 19:00:00,2.2209116207,-0.023,2.2210307128,0.082,-0.023,0.0851645466,2.1389116207,0,2.1389116207,3.374016132,-0.023,3.3740945243000002,0.082,-0.023,0.0851645466,3.292016132,0,3.292016132
2020-06-24 19:30:00,2.2384802746,-0.021500000000000002,2.2385835231,0.052500000000000005,-0.021500000000000002,0.056731825300000004,2.1859802746,0,2.1859802746,3.3757313249,-0.021500000000000002,3.3757997908,0.052500000000000005,-0.021500000000000002,0.056731825300000004,3.3232313249,0,3.3232313249
2020-06-24 20:00:00,2.2136299688,-0.021,2.2137295767,0.031,-0.021,0.037443290500000004,2.1826299688,0,2.1826299688,3.3443051149,-0.021,3.3443710472,0.031,-0.021,0.037443290500000004,3.3133051149,0,3.3133051149
2020-06-24 20:30:00,2.1911299688,-0.01,2.1911527879,0.0085,-0.01,0.0131244047,2.1826299688,0,2.1826299688,3.3218051149,-0.01,3.3218201669000003,0.0085,-0.01,0.0131244047,3.3133051149,0,3.3133051149
2020-06-24 21:00:00,2.187052371,-0.001,2.1870525996,0.0005,-0.001,0.0011180340000000002,2.186552371,0,2.186552371,3.2857888467,-0.001,3.2857889989,0.0005,-0.001,0.0011180340000000002,3.2852888467,0,3.2852888467
2020-06-24 21:30:00,2.0738075552,-0.011,2.0738367284,0.001,-0.011,0.011045361,2.0728075552,0,2.0728075552,3.7198478374,-0.011,3.7198641015,0.001,-0.011,0.011045361,3.7188478374000002,0,3.7188478374000002
2020-06-24 22:00:00,2.0489125287,-0.003,2.048914725,0.0,-0.003,0.003,2.0489125287,0,2.0489125287,3.7424608861,-0.003,3.7424620885,0.0,-0.003,0.003,3.7424608861,0,3.7424608861
2020-06-24 22:30:00,2.070862289,0.0,2.070862289,0.0,0.0,0.0,2.070862289,0,2.070862289,3.7377767279,0.0,3.7377767279,0.0,0.0,0.0,3.7377767279,0,3.7377767279
2020-06-24 23:00:00,1.9570702322,-0.0115,1.9571040197,0.0015,-0.0115,0.0115974135,1.9555702322,0,1.9555702322,3.6967562662,-0.0115,3.6967741534,0.0015,-0.0115,0.0115974135,3.6952562662,0,3.6952562662
2020-06-24 23:30:00,1.9503448082000001,-0.003,1.9503471154,0.0,-0.003,0.003,1.9503448082000001,0,1.9503448082000001,3.7063505711999998,-0.003,3.7063517853,0.0,-0.003,0.003,3.7063505711999998,0,3.7063505711999998
2020-06-25 00:00:00,1.8928980522,0.0,1.8928980522,0.0,0.0,0.0,1.8928980522,0,1.8928980522,3.4426505123,0.0,3.4426505123,0.0,0.0,0.0,3.4426505123,0,3.4426505123
2020-06-25 00:30:00,1.9695884122,0.0,1.9695884122,0.0,0.0,0.0,1.9695884122,0,1.9695884122,3.1469660568,0.0,3.1469660568,0.0,0.0,0.0,3.1469660568,0,3.1469660568
2020-06-25 01:00:00,2.0092586111,0.0,2.0092586111,0.0,0.0,0.0,2.0092586111,0,2.0092586111,3.1684594216,0.0,3.1684594216,0.0,0.0,0.0,3.1684594216,0,3.1684594216
2020-06-25 01:30:00,2.0115606368,0.0025,2.0115621903,0.0005,0.0025,0.0025495098,2.0110606368,0,2.0110606368,3.1328737019,0.0025,3.1328746994,0.0005,0.0025,0.0025495098,3.1323737019,0,3.1323737019
2020-06-25 02:00:00,2.005970322,0.0045000000000000005,2.0059753694,0.02,0.0045000000000000005,0.0205,1.985970322,0,1.985970322,3.0919912931,0.0045000000000000005,3.0919945677,0.02,0.0045000000000000005,0.0205,3.0719912931,0,3.0719912931
2020-06-25 02:30:00,2.0293752652,0.0145,2.0294270662,0.021,0.0145,0.0255196003,2.0083752652,0,2.0083752652,3.1105199936,0.0145,3.1105537901,0.021,0.0145,0.0255196003,3.0895199936,0,3.0895199936
2020-06-25 03:00:00,2.0864656961,0.0145,2.0865160798,0.0235,0.0145,0.027613402500000002,2.0629656961,0,2.0629656961,3.1448446952,0.0145,3.1448781227,0.0235,0.0145,0.027613402500000002,3.1213446952,0,3.1213446952
2020-06-25 03:30:00,2.1325176774,0.0165,2.1325815095,0.019,0.0165,0.0251644591,2.1135176774,0,2.1135176774,3.1775446432,0.0165,3.1775874826,0.019,0.0165,0.0251644591,3.1585446432,0,3.1585446432
2020-06-25 04:00:00,2.0712986,0.018000000000000002,2.0713768104,0.016,0.018000000000000002,0.0240831892,2.0552986,0,2.0552986,3.1402649328,0.018000000000000002,3.1403165204,0.016,0.018000000000000002,0.0240831892,3.1242649328,0,3.1242649328
2020-06-25 04:30:00,2.0664667831,0.02,2.0665635644,0.013000000000000001,0.02,0.0238537209,2.0534667831,0,2.0534667831,3.1317057426,0.02,3.1317696049,0.013000000000000001,0.02,0.0238537209,3.1187057426,0,3.1187057426
2020-06-25 05:00:00,2.0323132513,0.022,2.0324323239,0.01,0.022,0.024166091900000002,2.0223132513,0,2.0223132513,3.1019704991,0.022,3.1020485131,0.01,0.022,0.024166091900000002,3.0919704991,0,3.0919704991
2020-06-25 05:30:00,2.055921629,0.011,2.055951056,0.022,0.011,0.024596747800000002,2.033921629,0,2.033921629,3.1014713277,0.011,3.1014908345,0.022,0.011,0.024596747800000002,3.0794713277,0,3.0794713277
2020-06-25 06:00:00,2.0151529213,0.01,2.0151777332,0.0245,0.01,0.026462237200000002,1.9906529213000002,0,1.9906529213000002,3.0877912019,0.01,3.0878073946,0.0245,0.01,0.026462237200000002,3.0632912019,0,3.0632912019
2020-06-25 06:30:00,2.0702435704,0.008,2.0702590275,0.0285,0.008,0.029601520200000002,2.0417435704,0,2.0417435704,3.1060768105,0.008,3.1060871129,0.0285,0.008,0.029601520200000002,3.0775768105,0,3.0775768105
2020-06-25 07:00:00,2.0089961735,0.0085,2.0090141551,0.0245,0.0085,0.025932605,1.9844961735000002,0,1.9844961735000002,3.0588709763,0.0085,3.0588827862,0.0245,0.0085,0.025932605,3.0343709763,0,3.0343709763
2020-06-25 07:30:00,2.0839302396,0.007500000000000001,2.0839437357,0.036500000000000005,0.007500000000000001,0.0372625818,2.0474302396,0,2.0474302396,3.1406949673,0.007500000000000001,3.1407039223,0.036500000000000005,0.007500000000000001,0.0372625818,3.1041949673,0,3.1041949673
2020-06-25 08:00:00,2.0936208532,0.006,2.0936294508,0.049,0.006,0.0493659802,2.0446208532,0,2.0446208532,3.1945428306,0.006,3.1945484652,0.049,0.006,0.0493659802,3.1455428306,0,3.1455428306
2020-06-25 08:30:00,2.1018439891,0.003,2.1018461301,0.0665,0.003,0.0665676348,2.0353439891,0,2.0353439891,3.205407344,0.003,3.2054087478,0.0665,0.003,0.0665676348,3.138907344,0,3.138907344
2020-06-25 09:00:00,2.0382946236,0.002,2.0382956048,0.0915,0.002,0.09152185530000001,1.9467946236,0,1.9467946236,3.250418593,0.002,3.2504192083,0.0915,0.002,0.09152185530000001,3.158918593,0,3.158918593
2020-06-25 09:30:00,1.9923866703000002,-0.01,1.9924117657,0.113,-0.01,0.1134416149,1.8793866703000002,0,1.8793866703000002,3.2187299107,-0.01,3.2187454448,0.113,-0.01,0.1134416149,3.1057299107,0,3.1057299107
2020-06-25 10:00:00,1.9311679084,-0.027,1.9313566450000001,0.1365,-0.027,0.13914470880000002,1.7946679084000001,0,1.7946679084000001,3.1900662562,-0.027,3.1901805151,0.1365,-0.027,0.13914470880000002,3.0535662562,0,3.0535662562
2020-06-25 10:30:00,1.9486679084,-0.023,1.9488036374000002,0.154,-0.023,0.1557080602,1.7946679084000001,0,1.7946679084000001,3.2075662562,-0.023,3.2076487164,0.154,-0.023,0.1557080602,3.0535662562,0,3.0535662562
2020-06-25 11:00:00,1.8869298317,-0.0235,1.8870761617,0.17200000000000001,-0.0235,0.1735979551,1.7149298317000001,0,1.7149298317000001,3.174103043,-0.0235,3.1741900349,0.17200000000000001,-0.0235,0.1735979551,3.002103043,0,3.002103043
2020-06-25 11:30:00,1.9635088724,-0.02,1.9636107282,0.1895,-0.02,0.1905524862,1.7740088724,0,1.7740088724,3.3050511584,-0.02,3.3051116713,0.1895,-0.02,0.1905524862,3.1155511584,0,3.1155511584
2020-06-25 12:00:00,2.0050439787,-0.031,2.00528361,0.20750000000000002,-0.031,0.2098028837,1.7975439787,0,1.7975439787,3.3483191816,-0.031,3.3484626834,0.20750000000000002,-0.031,0.2098028837,3.1408191816,0,3.1408191816
2020-06-25 12:30:00,1.9740583294,-0.0325,1.9743258439,0.215,-0.0325,0.2174425211,1.7590583294000002,0,1.7590583294000002,3.3256153333,-0.0325,3.3257741347,0.215,-0.0325,0.2174425211,3.1106153333,0,3.1106153333
2020-06-25 13:00:00,2.0423747078,-0.026500000000000003,2.0425466205,0.2315,-0.026500000000000003,0.23301180230000001,1.8108747078,0,1.8108747078,3.3907842289,-0.026500000000000003,3.3908877801,0.2315,-0.026500000000000003,0.23301180230000001,3.1592842289,0,3.1592842289
2020-06-25 13:30:00,1.9547241007,-0.030500000000000003,1.9549620354,0.2255,-0.030500000000000003,0.2275532905,1.7292241007,0,1.7292241007,3.2816239756,-0.030500000000000003,3.2817657088,0.2255,-0.030500000000000003,0.2275532905,3.0561239756,0,3.0561239756
2020-06-25 14:00:00,1.9352402995,-0.0245,1.9353953774,0.215,-0.0245,0.2163914277,1.7202402995,0,1.7202402995,3.1638559906,-0.0245,3.1639508497,0.215,-0.0245,0.2163914277,2.9488559906000003,0,2.9488559906000003
2020-06-25 14:30:00,2.3192689549,-0.014,2.3193112092,0.20600000000000002,-0.014,0.20647518010000002,2.1132689549,0,2.1132689549,2.8926965909,-0.014,2.8927304691,0.20600000000000002,-0.014,0.20647518010000002,2.6866965909,0,2.6866965909
2020-06-25 15:00:00,2.3511707393,-0.019,2.3512475083,0.22,-0.019,0.22081893030000002,2.1311707393,0,2.1311707393,2.9505127998000003,-0.019,2.950573975,0.22,-0.019,0.22081893030000002,2.7305127998,0,2.7305127998
2020-06-25 15:30:00,2.31150993,-0.0205,2.311600832,0.20550000000000002,-0.0205,0.2065199748,2.10600993,0,2.10600993,2.9472742478000002,-0.0205,2.9473455416,0.20550000000000002,-0.0205,0.2065199748,2.7417742478,0,2.7417742478
2020-06-25 16:00:00,2.3916778923,-0.0275,2.3918359874,0.1855,-0.0275,0.18752733130000002,2.2061778923,0,2.2061778923,3.0097938248,-0.0275,3.0099194537,0.1855,-0.0275,0.18752733130000002,2.8242938248,0,2.8242938248
2020-06-25 16:30:00,2.4249254512,-0.0335,2.425156839,0.1375,-0.0335,0.1415220831,2.2874254512,0,2.2874254512,3.0172066334,-0.0335,3.0173926027,0.1375,-0.0335,0.1415220831,2.8797066334,0,2.8797066334
2020-06-25 17:00:00,2.4737838069,-0.0385,2.4740833804,0.17400000000000002,-0.0385,0.1782084454,2.2997838069,0,2.2997838069,3.0532192343,-0.0385,3.0534619603,0.17400000000000002,-0.0385,0.1782084454,2.8792192343,0,2.8792192343
2020-06-25 17:30:00,2.4542450634,-0.039,2.4545549151,0.0855,-0.039,0.0939747306,2.3687450634,0,2.3687450634,3.3887845082,-0.039,3.3890089175,0.0855,-0.039,0.0939747306,3.3032845082,0,3.3032845082
2020-06-25 18:00:00,2.2585525705,-0.0155,2.2586057566,0.035500000000000004,-0.0155,0.0387362879,2.2230525705,0,2.2230525705,3.9394049954,-0.0155,3.9394354885,0.035500000000000004,-0.0155,0.0387362879,3.9039049954,0,3.9039049954
2020-06-25 18:30:00,2.2706848459,-0.009000000000000001,2.2707026818,0.026000000000000002,-0.009000000000000001,0.027513633000000003,2.2446848459,0,2.2446848459,3.8990999522000003,-0.009000000000000001,3.8991103392,0.026000000000000002,-0.009000000000000001,0.027513633000000003,3.8730999522,0,3.8730999522
2020-06-25 19:00:00,2.1965693966,-0.007500000000000001,2.1965822006,0.0275,-0.007500000000000001,0.0285043856,2.1690693966,0,2.1690693966,3.8453667572,-0.007500000000000001,3.8453740712,0.0275,-0.007500000000000001,0.0285043856,3.8178667572,0,3.8178667572
2020-06-25 19:30:00,2.0213958925,-0.0095,2.021418216,0.047,-0.0095,0.0479504953,1.9743958925,0,1.9743958925,3.7299039726,-0.0095,3.7299160708,0.047,-0.0095,0.0479504953,3.6829039726,0,3.6829039726
2020-06-25 20:00:00,1.7884410640000001,-0.0055000000000000005,1.788449521,0.0175,-0.0055000000000000005,0.018343936300000002,1.770941064,0,1.770941064,3.5466732051000003,-0.0055000000000000005,3.5466774697,0.0175,-0.0055000000000000005,0.018343936300000002,3.5291732051,0,3.5291732051
2020-06-25 20:30:00,1.708313701,0.0,1.708313701,0.0005,0.0,0.0005,1.707813701,0,1.707813701,3.4666835402,0.0,3.4666835402,0.0005,0.0,0.0005,3.4661835402,0,3.4661835402
2020-06-25 21:00:00,1.7113825486,-0.001,1.7113828408,0.0005,-0.001,0.0011180340000000002,1.7108825485999999,0,1.7108825485999999,3.4907001567,-0.001,3.4907002999,0.0005,-0.001,0.0011180340000000002,3.4902001567,0,3.4902001567
2020-06-25 21:30:00,1.7733467093000002,0.0,1.7733467093000002,0.0,0.0,0.0,1.7733467093000002,0,1.7733467093000002,3.5127299808,0.0,3.5127299808,0.0,0.0,0.0,3.5127299808,0,3.5127299808
2020-06-25 22:00:00,1.8686576548,0.0,1.8686576548,0.0,0.0,0.0,1.8686576548,0,1.8686576548,3.589003263,0.0,3.589003263,0.0,0.0,0.0,3.589003263,0,3.589003263
2020-06-25 22:30:00,2.0753869253,0.0,2.0753869253,0.0,0.0,0.0,2.0753869253,0,2.0753869253,3.7850114854,0.0,3.7850114854,0.0,0.0,0.0,3.7850114854,0,3.7850114854
2020-06-25 23:00:00,2.0258956519,0.0,2.0258956519,0.0,0.0,0.0,2.0258956519,0,2.0258956519,3.7242570321,0.0,3.7242570321,0.0,0.0,0.0,3.7242570321,0,3.7242570321
2020-06-25 23:30:00,2.0313173174,0.0,2.0313173174,0.0,0.0,0.0,2.0313173174,0,2.0313173174,3.2989072694,0.0,3.2989072694,0.0,0.0,0.0,3.2989072694,0,3.2989072694
2020-06-26 00:00:00,1.9747753417,-0.001,1.9747755949,0.0005,-0.001,0.0011180340000000002,1.9742753417,0,1.9742753417,3.1617237794,-0.001,3.1617239375,0.0005,-0.001,0.0011180340000000002,3.1612237794,0,3.1612237794
2020-06-26 00:30:00,1.9862962733,-0.0425,1.9867508991,0.0485,-0.0425,0.0644864327,1.9377962733,0,1.9377962733,3.1730155606,-0.0425,3.1733001746,0.0485,-0.0425,0.0644864327,3.1245155606,0,3.1245155606
2020-06-26 01:00:00,1.8870620165,-0.011,1.8870940766,0.049,-0.011,0.0502195181,1.8380620165,0,1.8380620165,3.1045316142,-0.011,3.1045511018,0.049,-0.011,0.0502195181,3.0555316142,0,3.0555316142
2020-06-26 01:30:00,1.786600113,-0.012,1.7866404126000002,0.023,-0.012,0.0259422435,1.763600113,0,1.763600113,3.0340040521,-0.012,3.034027783,0.023,-0.012,0.0259422435,3.0110040521,0,3.0110040521
2020-06-26 02:00:00,1.8349564408,-0.0455,1.8355204683,0.0745,-0.0455,0.08729547530000001,1.7604564408,0,1.7604564408,2.8120026641,-0.0455,2.8123707495,0.0745,-0.0455,0.08729547530000001,2.7375026641,0,2.7375026641
2020-06-26 02:30:00,1.9117389543,-0.053,1.9124734846,0.0925,-0.053,0.1066079265,1.8192389543,0,1.8192389543,2.5450932966,-0.053,2.545645083,0.0925,-0.053,0.1066079265,2.4525932966,0,2.4525932966
2020-06-26 03:00:00,1.908508027,-0.0235,1.9086527026,0.08600000000000001,-0.0235,0.08915295840000001,1.822508027,0,1.822508027,2.5360378288,-0.0235,2.536146707,0.08600000000000001,-0.0235,0.08915295840000001,2.4500378288,0,2.4500378288
2020-06-26 03:30:00,1.9031272699000001,-0.0085,1.9031462517,0.061500000000000006,-0.0085,0.0620846197,1.8416272699,0,1.8416272699,2.5115378288,-0.0085,2.5115522124,0.061500000000000006,-0.0085,0.0620846197,2.4500378288,0,2.4500378288
2020-06-26 04:00:00,1.9860821075000001,-0.002,1.9860831145,0.053500000000000006,-0.002,0.0535373701,1.9325821075,0,1.9325821075,2.5807995924,-0.002,2.5808003674,0.053500000000000006,-0.002,0.0535373701,2.5272995924,0,2.5272995924
2020-06-26 04:30:00,1.9509663737,0.002,1.9509673988,0.041,0.002,0.0410487515,1.9099663737,0,1.9099663737,2.5534023966,0.002,2.5534031799,0.041,0.002,0.0410487515,2.5124023965999998,0,2.5124023965999998
2020-06-26 05:00:00,2.0157929188,0.0005,2.0157929808,0.0345,0.0005,0.034503623000000004,1.9812929188,0,1.9812929188,2.6099736411,0.0005,2.6099736890000003,0.0345,0.0005,0.034503623000000004,2.5754736411,0,2.5754736411
2020-06-26 05:30:00,2.0834544462,-0.0055000000000000005,2.0834617058,0.0385,-0.0055000000000000005,0.038890873,2.0449544462,0,2.0449544462,2.6484379881,-0.0055000000000000005,2.648443699,0.0385,-0.0055000000000000005,0.038890873,2.6099379881,0,2.6099379881
2020-06-26 06:00:00,2.1001615452,-0.022,2.1002767713,0.0315,-0.022,0.038421998900000004,2.0686615452,0,2.0686615452,2.6377016081,-0.022,2.637793353,0.0315,-0.022,0.038421998900000004,2.6062016081,0,2.6062016081
2020-06-26 06:30:00,2.1092268435,-0.028,2.1094126854,0.0405,-0.028,0.0492366733,2.0687268435,0,2.0687268435,2.7865626324,-0.028,2.7867033039,0.0405,-0.028,0.0492366733,2.7460626324,0,2.7460626324
2020-06-26 07:00:00,2.0614216692,-0.003,2.0614238522,0.021,-0.003,0.021213203400000002,2.0404216692,0,2.0404216692,3.0995024185,-0.003,3.0995038703,0.021,-0.003,0.021213203400000002,3.0785024185,0,3.0785024185
2020-06-26 07:30:00,2.1804448686,-0.0005,2.180444926,0.025500000000000002,-0.0005,0.0255049015,2.1549448686,0,2.1549448686,3.1599786633,-0.0005,3.1599787028,0.025500000000000002,-0.0005,0.0255049015,3.1344786633,0,3.1344786633
2020-06-26 08:00:00,2.1451820584,-0.016,2.1452417261,0.051500000000000004,-0.016,0.053928193000000006,2.0936820584,0,2.0936820584,3.108987446,-0.016,3.1090286167,0.051500000000000004,-0.016,0.053928193000000006,3.057487446,0,3.057487446
2020-06-26 08:30:00,1.9843469886,-0.022500000000000003,1.9844745454,0.067,-0.022500000000000003,0.0706770826,1.9173469886,0,1.9173469886,3.0037129288,-0.022500000000000003,3.0037971984,0.067,-0.022500000000000003,0.0706770826,2.9367129288,0,2.9367129288
2020-06-26 09:00:00,2.0356227676,-0.043500000000000004,2.0360874986,0.10350000000000001,-0.043500000000000004,0.1122697644,1.9321227676000001,0,1.9321227676000001,3.0819622815,-0.043500000000000004,3.0822692541,0.10350000000000001,-0.043500000000000004,0.1122697644,2.9784622815,0,2.9784622815
2020-06-26 09:30:00,2.192414112,-0.0415,2.1928068516,0.10300000000000001,-0.0415,0.1110461616,2.089414112,0,2.089414112,3.200843537,-0.0415,3.2011125563,0.10300000000000001,-0.0415,0.1110461616,3.097843537,0,3.097843537
2020-06-26 10:00:00,2.1332039065,-0.056,2.1339388245,0.0915,-0.056,0.10727651190000001,2.0417039065,0,2.0417039065,3.1462916821,-0.056,3.1467900071,0.0915,-0.056,0.10727651190000001,3.0547916821,0,3.0547916821
2020-06-26 10:30:00,2.0197615133,-0.0575,2.0205798229,0.10550000000000001,-0.0575,0.12015198710000001,1.9142615133,0,1.9142615133,3.0900331196,-0.0575,3.0905680595,0.10550000000000001,-0.0575,0.12015198710000001,2.9845331196,0,2.9845331196
2020-06-26 11:00:00,2.0252471073,-0.055,2.0259937921,0.1395,-0.055,0.1499508253,1.8857471073,0,1.8857471073,3.1213564083,-0.055,3.1218409356,0.1395,-0.055,0.1499508253,2.9818564083,0,2.9818564083
2020-06-26 11:30:00,2.0487471073,-0.049,2.0493329914,0.163,-0.049,0.1702057578,1.8857471073,0,1.8857471073,3.1095464741,-0.049,3.1099325193,0.163,-0.049,0.1702057578,2.9465464741,0,2.9465464741
2020-06-26 12:00:00,1.9585985421,-0.0475,1.9591744432,0.169,-0.0475,0.1755484264,1.7895985421,0,1.7895985421,3.0513147555,-0.0475,3.0516844508,0.169,-0.0475,0.1755484264,2.8823147555,0,2.8823147555
2020-06-26 12:30:00,1.8796959113,-0.0485,1.8803215068,0.15,-0.0485,0.1576459641,1.7296959112999999,0,1.7296959112999999,3.0375174898,-0.0485,3.0379046645,0.15,-0.0485,0.1576459641,2.8875174898,0,2.8875174898
2020-06-26 13:00:00,1.8682376836999999,-0.0455,1.8687916665,0.11,-0.0455,0.1190388592,1.7582376837,0,1.7582376837,3.0187345925,-0.0455,3.0190774734,0.11,-0.0455,0.1190388592,2.9087345925,0,2.9087345925
2020-06-26 13:30:00,2.0169863053,-0.0465,2.0175222442,0.135,-0.0465,0.1427839277,1.8819863052999999,0,1.8819863052999999,3.1635809037,-0.0465,3.1639226261,0.135,-0.0465,0.1427839277,3.0285809037,0,3.0285809037
2020-06-26 14:00:00,2.0922407606,-0.0455,2.0927354468,0.1535,-0.0455,0.16010153030000002,1.9387407606,0,1.9387407606,3.2401725021,-0.0455,3.2404919524,0.1535,-0.0455,0.16010153030000002,3.0866725021,0,3.0866725021
2020-06-26 14:30:00,2.1666794808,-0.0465,2.1671784012,0.117,-0.0465,0.1259017474,2.0496794808,0,2.0496794808,3.2739397249,-0.0465,3.2742699297,0.117,-0.0465,0.1259017474,3.1569397249,0,3.1569397249
2020-06-26 15:00:00,2.1481974164,-0.0505,2.1487909135,0.11750000000000001,-0.0505,0.127892533,2.0306974164,0,2.0306974164,3.287873511,-0.0505,3.2882613148,0.11750000000000001,-0.0505,0.127892533,3.170373511,0,3.170373511
2020-06-26 15:30:00,2.2218187537,-0.0505,2.2223925901,0.1135,-0.0505,0.1242276137,2.1083187537,0,2.1083187537,3.3496095157,-0.0505,3.3499901727,0.1135,-0.0505,0.1242276137,3.2361095157,0,3.2361095157
2020-06-26 16:00:00,2.2568662757,-0.053,2.257488513,0.0995,-0.053,0.1127353095,2.1573662757,0,2.1573662757,3.3743005862,-0.053,3.374716795,0.0995,-0.053,0.1127353095,3.2748005862,0,3.2748005862
2020-06-26 16:30:00,2.2786399725,-0.041,2.279008803,0.0985,-0.041,0.1066923146,2.1801399725,0,2.1801399725,3.3673787045,-0.041,3.3676282959,0.0985,-0.041,0.1066923146,3.2688787045,0,3.2688787045
2020-06-26 17:00:00,2.3623058217,-0.043000000000000003,2.3626971442,0.1005,-0.043000000000000003,0.1093126251,2.2618058217,0,2.2618058217,3.4796729287,-0.043000000000000003,3.4799386044,0.1005,-0.043000000000000003,0.1093126251,3.3791729287,0,3.3791729287
2020-06-26 17:30:00,2.4198471355,-0.044500000000000005,2.4202562693000003,0.0745,-0.044500000000000005,0.0867784535,2.3453471355,0,2.3453471355,3.5038151067000003,-0.044500000000000005,3.5040976802,0.0745,-0.044500000000000005,0.0867784535,3.4293151067,0,3.4293151067
2020-06-26 18:00:00,2.4959928994,-0.046,2.4964167428,0.083,-0.046,0.09489467850000001,2.4129928994,0,2.4129928994,3.507291813,-0.046,3.5075934572,0.083,-0.046,0.09489467850000001,3.424291813,0,3.424291813
2020-06-26 18:30:00,2.486122775,-0.0395,2.4864365470000003,0.10550000000000001,-0.0395,0.1126521194,2.380622775,0,2.380622775,3.5017727735,-0.0395,3.5019955464,0.10550000000000001,-0.0395,0.1126521194,3.3962727735,0,3.3962727735
2020-06-26 19:00:00,2.4574922683000002,-0.036000000000000004,2.4577559376,0.084,-0.036000000000000004,0.0913892773,2.3734922683,0,2.3734922683,3.4723701184,-0.036000000000000004,3.4725567295,0.084,-0.036000000000000004,0.0913892773,3.3883701184,0,3.3883701184
2020-06-26 19:30:00,2.2765792571,-0.037,2.2768799077,0.0815,-0.037,0.0895055864,2.1950792571,0,2.1950792571,3.3471002787,-0.037,3.3473047779,0.0815,-0.037,0.0895055864,3.2656002787,0,3.2656002787
2020-06-26 20:00:00,2.3250392048,-0.026500000000000003,2.3251902189,0.04,-0.026500000000000003,0.0479817674,2.2850392048,0,2.2850392048,3.3551097386,-0.026500000000000003,3.3552143908,0.04,-0.026500000000000003,0.0479817674,3.3151097386,0,3.3151097386
2020-06-26 20:30:00,2.2779825845,-0.016,2.2780387738,0.031,-0.016,0.0348855271,2.2469825845,0,2.2469825845,3.3082755136,-0.016,3.3083142043000002,0.031,-0.016,0.0348855271,3.2772755136000002,0,3.2772755136000002
2020-06-26 21:00:00,2.2766754853,-0.01,2.2766974471,0.016,-0.01,0.0188679623,2.2606754853,0,2.2606754853,3.2804585109,-0.01,3.2804737526,0.016,-0.01,0.0188679623,3.2644585109,0,3.2644585109
2020-06-26 21:30:00,2.2261682752,-0.007,2.2261792807,0.011,-0.007,0.0130384048,2.2151682752,0,2.2151682752,3.2257550613,-0.007,3.2257626564,0.011,-0.007,0.0130384048,3.2147550613,0,3.2147550613
2020-06-26 22:00:00,2.2034724823,-0.0175,2.2035419738,0.021500000000000002,-0.0175,0.0277218326,2.1819724823,0,2.1819724823,3.1877997275,-0.0175,3.1878477618,0.021500000000000002,-0.0175,0.0277218326,3.1662997275,0,3.1662997275
2020-06-26 22:30:00,2.1706749018,-0.029500000000000002,2.1708753486,0.051500000000000004,-0.029500000000000002,0.0593506529,2.1191749018,0,2.1191749018,3.162033234,-0.029500000000000002,3.1621708403,0.051500000000000004,-0.029500000000000002,0.0593506529,3.110533234,0,3.110533234
2020-06-26 23:00:00,2.1597881975,-0.045,2.1602569426000002,0.0825,-0.045,0.0939747306,2.0772881975,0,2.0772881975,3.1864710132,-0.045,3.1867887469,0.0825,-0.045,0.0939747306,3.1039710132,0,3.1039710132
2020-06-26 23:30:00,2.1375446982,-0.065,2.1385327532,0.11850000000000001,-0.065,0.1351563909,2.0190446982,0,2.0190446982,2.9276283343,-0.065,2.9283498192,0.11850000000000001,-0.065,0.1351563909,2.8091283343,0,2.8091283343
2020-06-27 00:00:00,2.172123705,-0.0625,2.1730226966,0.1145,-0.0625,0.13044730740000002,2.057623705,0,2.057623705,2.6741371542,-0.0625,2.6748674303,0.1145,-0.0625,0.13044730740000002,2.5596371542,0,2.5596371542
2020-06-27 00:30:00,2.2194857721,-0.0635,2.2203939611,0.12250000000000001,-0.0635,0.137980071,2.0969857721,0,2.0969857721,2.7135562094,-0.0635,2.7142990903,0.12250000000000001,-0.0635,0.137980071,2.5910562094,0,2.5910562094
2020-06-27 01:00:00,2.2132675318,-0.063,2.2141639884,0.1125,-0.063,0.128938939,2.1007675318,0,2.1007675318,2.7225112539,-0.063,2.7232400789,0.1125,-0.063,0.128938939,2.6100112538999998,0,2.6100112538999998
2020-06-27 01:30:00,2.2102219312,-0.059000000000000004,2.2110092684,0.1,-0.059000000000000004,0.1161077086,2.1102219312,0,2.1102219312,2.7118605645000002,-0.059000000000000004,2.7125022989,0.1,-0.059000000000000004,0.1161077086,2.6118605645,0,2.6118605645
2020-06-27 02:00:00,2.1166723147,-0.060500000000000005,2.1175367619,0.114,-0.060500000000000005,0.129059095,2.0026723147,0,2.0026723147,2.6221436301,-0.060500000000000005,2.6228414872,0.114,-0.060500000000000005,0.129059095,2.5081436301,0,2.5081436301
2020-06-27 02:30:00,2.0635691481,-0.056,2.0643288568,0.10450000000000001,-0.056,0.11855905700000001,1.9590691481,0,1.9590691481,2.5757796999,-0.056,2.5763883757,0.10450000000000001,-0.056,0.11855905700000001,2.4712796999,0,2.4712796999
2020-06-27 03:00:00,1.9979864692,-0.051500000000000004,1.9986500897,0.096,-0.051500000000000004,0.1089414981,1.9019864692000001,0,1.9019864692000001,2.5083657238,-0.051500000000000004,2.5088943489,0.096,-0.051500000000000004,0.1089414981,2.4123657238,0,2.4123657238
2020-06-27 03:30:00,1.9282811724000002,-0.0555,1.9290797106,0.1075,-0.0555,0.1209814035,1.8207811724,0,1.8207811724,2.449918584,-0.0555,2.4505471467,0.1075,-0.0555,0.1209814035,2.342418584,0,2.342418584
2020-06-27 04:00:00,1.8898145307,-0.054,1.8905858775,0.10400000000000001,-0.054,0.1171836166,1.7858145307000002,0,1.7858145307000002,2.4166037542,-0.054,2.4172070049,0.10400000000000001,-0.054,0.1171836166,2.3126037542,0,2.3126037542
2020-06-27 04:30:00,1.8624233286,-0.065,1.8635572583000002,0.1305,-0.065,0.1457918036,1.7319233286,0,1.7319233286,2.4176635651,-0.065,2.4185371848,0.1305,-0.065,0.1457918036,2.2871635651,0,2.2871635651
2020-06-27 05:00:00,1.8281599773,-0.0565,1.8290328462,0.1115,-0.0565,0.124998,1.7166599773,0,1.7166599773,2.3777961634,-0.0565,2.378467331,0.1115,-0.0565,0.124998,2.2662961634,0,2.2662961634
2020-06-27 05:30:00,1.8624343071,-0.041,1.8628855435,0.08750000000000001,-0.041,0.0966294469,1.7749343071,0,1.7749343071,2.3985677715,-0.041,2.3989181634,0.08750000000000001,-0.041,0.0966294469,2.3110677715,0,2.3110677715
2020-06-27 06:00:00,1.9710774523999999,-0.042,1.9715248726,0.0845,-0.042,0.0943623336,1.8865774524,0,1.8865774524,2.4928414769,-0.042,2.4931952649,0.0845,-0.042,0.0943623336,2.4083414769,0,2.4083414769
2020-06-27 06:30:00,2.0356272963,-0.033,2.0358947639,0.065,-0.033,0.07289718790000001,1.9706272963,0,1.9706272963,2.5333622336,-0.033,2.5335771562,0.065,-0.033,0.07289718790000001,2.4683622336,0,2.4683622336
2020-06-27 07:00:00,2.0152199273,-0.029,2.0154285786,0.065,-0.029,0.0711758386,1.9502199273,0,1.9502199273,2.5199956511,-0.029,2.5201625109,0.065,-0.029,0.0711758386,2.4549956511,0,2.4549956511
