Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 07:30:00,2.0350162502,-0.054,2.0357325804,0.111,-0.054,0.1234382437,1.9240162502,0,1.9240162502,2.5550709138,-0.054,2.5556414800000002,0.111,-0.054,0.1234382437,2.4440709138,0,2.4440709138
2020-06-27 08:00:00,1.9460918995,-0.057,1.9469264704,0.11900000000000001,-0.057,0.131946959,1.8270918995,0,1.8270918995,2.4965109725,-0.057,2.4971615959,0.11900000000000001,-0.057,0.131946959,2.3775109725,0,2.3775109725
2020-06-27 08:30:00,1.8368140942000002,-0.07050000000000001,1.8381665503,0.1365,-0.07050000000000001,0.1536310515,1.7003140942,0,1.7003140942,2.9019297317,-0.07050000000000001,2.9027859751,0.1365,-0.07050000000000001,0.1536310515,2.7654297317000003,0,2.7654297317000003
2020-06-27 09:00:00,1.8328541092,-0.07350000000000001,1.8343272434000002,0.14250000000000002,-0.07350000000000001,0.160338704,1.6903541092,0,1.6903541092,2.9936092622,-0.07350000000000001,2.9945114233,0.14250000000000002,-0.07350000000000001,0.160338704,2.8511092622,0,2.8511092622
2020-06-27 09:30:00,1.7798441793,-0.0665,1.7810860599,0.1525,-0.0665,0.1663685667,1.6273441793,0,1.6273441793,2.9819795849,-0.0665,2.9827209884,0.1525,-0.0665,0.1663685667,2.8294795849,0,2.8294795849
2020-06-27 10:00:00,1.7156557386,-0.07100000000000001,1.7171242277,0.195,-0.07100000000000001,0.2075234926,1.5206557386,0,1.5206557386,2.9660718872,-0.07100000000000001,2.9669215426,0.195,-0.07100000000000001,0.2075234926,2.7710718872,0,2.7710718872
2020-06-27 10:30:00,1.7636146328,-0.0805,1.7654508838,0.2155,-0.0805,0.2300445609,1.5481146328,0,1.5481146328,3.0095788912,-0.0805,3.0106553029,0.2155,-0.0805,0.2300445609,2.7940788912,0,2.7940788912
2020-06-27 11:00:00,1.7094487949000001,-0.0815,1.7113904967,0.267,-0.0815,0.27916169150000003,1.4424487949,0,1.4424487949,3.0252024033,-0.0815,3.0263000232,0.267,-0.0815,0.27916169150000003,2.7582024033,0,2.7582024033
2020-06-27 11:30:00,1.9468071078,-0.078,1.9483690398,0.3075,-0.078,0.317238475,1.6393071078,0,1.6393071078,3.2106256924,-0.078,3.2115730315,0.3075,-0.078,0.317238475,2.9031256924,0,2.9031256924
2020-06-27 12:00:00,1.932254182,-0.079,1.9338684609,0.268,-0.079,0.2794011453,1.664254182,0,1.664254182,3.2137715546,-0.079,3.2147423855,0.268,-0.079,0.2794011453,2.9457715546000003,0,2.9457715546000003
2020-06-27 12:30:00,2.191117433,-0.074,2.1923666675,0.24050000000000002,-0.074,0.2516272044,1.9506174330000001,0,1.9506174330000001,3.344794387,-0.074,3.3456128723000003,0.24050000000000002,-0.074,0.2516272044,3.104294387,0,3.104294387
2020-06-27 13:00:00,2.1983763305,-0.07100000000000001,2.1995225597,0.246,-0.07100000000000001,0.25604101230000004,1.9523763305,0,1.9523763305,3.3875646563,-0.07100000000000001,3.3883086195,0.246,-0.07100000000000001,0.25604101230000004,3.1415646563,0,3.1415646563
2020-06-27 13:30:00,2.1189798809,-0.08,2.1204895038,0.203,-0.08,0.21819486700000001,1.9159798809000002,0,1.9159798809000002,3.368622842,-0.08,3.3695726512,0.203,-0.08,0.21819486700000001,3.165622842,0,3.165622842
2020-06-27 14:00:00,2.1284798809,-0.079,2.1299454461,0.21250000000000002,-0.079,0.226709616,1.9159798809000002,0,1.9159798809000002,3.378122842,-0.079,3.3790464536,0.21250000000000002,-0.079,0.226709616,3.165622842,0,3.165622842
2020-06-27 14:30:00,2.0921387603,-0.089,2.0940309435,0.28400000000000003,-0.089,0.2976188838,1.8081387602999999,0,1.8081387602999999,3.391633781,-0.089,3.3928013064,0.28400000000000003,-0.089,0.2976188838,3.107633781,0,3.107633781
2020-06-27 15:00:00,2.1197742798,-0.092,2.1217697795,0.28250000000000003,-0.092,0.2971030966,1.8372742798,0,1.8372742798,3.4092701711,-0.092,3.4105112666,0.28250000000000003,-0.092,0.2971030966,3.1267701711,0,3.1267701711
2020-06-27 15:30:00,2.2025790245,-0.08950000000000001,2.2043966542,0.2515,-0.08950000000000001,0.2669503699,1.9510790245,0,1.9510790245,3.4305517784,-0.08950000000000001,3.4317190669,0.2515,-0.08950000000000001,0.2669503699,3.1790517784,0,3.1790517784
2020-06-27 16:00:00,2.1791197596,-0.079,2.1805512896,0.20350000000000001,-0.079,0.2182962437,1.9756197596,0,1.9756197596,3.4010485221,-0.079,3.4019659096,0.20350000000000001,-0.079,0.2182962437,3.1975485221,0,3.1975485221
2020-06-27 16:30:00,2.2252161731,-0.076,2.2265136462,0.21,-0.076,0.2233293532,2.0152161731,0,2.0152161731,3.4259053162,-0.076,3.4267482014,0.21,-0.076,0.2233293532,3.2159053162,0,3.2159053162
2020-06-27 17:00:00,2.3143604417,-0.08750000000000001,2.3160139257,0.275,-0.08750000000000001,0.2885849095,2.0393604417,0,2.0393604417,3.5103115599,-0.08750000000000001,3.5114019276,0.275,-0.08750000000000001,0.2885849095,3.2353115599,0,3.2353115599
2020-06-27 17:30:00,2.3300699403,-0.08600000000000001,2.3316564769,0.3055,-0.08600000000000001,0.3173739907,2.0245699403,0,2.0245699403,3.543726255,-0.08600000000000001,3.5447696357,0.3055,-0.08600000000000001,0.3173739907,3.238226255,0,3.238226255
2020-06-27 18:00:00,2.4337627956,-0.0835,2.4351947756,0.20500000000000002,-0.0835,0.2213532245,2.2287627956,0,2.2287627956,3.5826376388,-0.0835,3.5836105677,0.20500000000000002,-0.0835,0.2213532245,3.3776376388,0,3.3776376388
2020-06-27 18:30:00,2.3908936618,-0.0915,2.3926438833,0.183,-0.0915,0.20460021990000002,2.2078936618,0,2.2078936618,3.5366897847,-0.0915,3.5378732147000003,0.183,-0.0915,0.20460021990000002,3.3536897847000002,0,3.3536897847000002
2020-06-27 19:00:00,2.2507161151,-0.09,2.2525148236,0.20400000000000001,-0.09,0.2229708501,2.0467161151,0,2.0467161151,3.4353451635,-0.09,3.4365238821,0.20400000000000001,-0.09,0.2229708501,3.2313451635,0,3.2313451635
2020-06-27 19:30:00,2.1531346261,-0.092,2.1550992363,0.20800000000000002,-0.092,0.22743790360000002,1.9451346261,0,1.9451346261,3.3395319252,-0.092,3.3407989283,0.20800000000000002,-0.092,0.22743790360000002,3.1315319252,0,3.1315319252
2020-06-27 20:00:00,2.0810253449,-0.09,2.0829705918,0.16,-0.09,0.1835755975,1.9210253448999999,0,1.9210253448999999,3.1956895866,-0.09,3.1969566675,0.16,-0.09,0.1835755975,3.0356895866,0,3.0356895866
2020-06-27 20:30:00,1.9749069127,-0.079,1.9764863556,0.14,-0.079,0.1607513608,1.8349069127000002,0,1.8349069127000002,3.0899648496,-0.079,3.0909745666,0.14,-0.079,0.1607513608,2.9499648496,0,2.9499648496
2020-06-27 21:00:00,1.9914617588999999,-0.0675,1.9926053767,0.121,-0.0675,0.13855414100000002,1.8704617588999999,0,1.8704617588999999,3.097808173,-0.0675,3.0985434847,0.121,-0.0675,0.13855414100000002,2.9768081730000002,0,2.9768081730000002
2020-06-27 21:30:00,1.9134400408,-0.051000000000000004,1.914119586,0.084,-0.051000000000000004,0.0982700361,1.8294400408,0,1.8294400408,3.0210191554,-0.051000000000000004,3.0214496086,0.084,-0.051000000000000004,0.0982700361,2.9370191554,0,2.9370191554
2020-06-27 22:00:00,1.8601508959,-0.045,1.8606951269,0.076,-0.045,0.0883232699,1.7841508958999999,0,1.7841508958999999,2.9272478262,-0.045,2.9275936938,0.076,-0.045,0.0883232699,2.8512478262,0,2.8512478262
2020-06-27 22:30:00,1.9509906944000002,-0.0575,1.9518378364000002,0.10250000000000001,-0.0575,0.1175265927,1.8484906944000001,0,1.8484906944000001,3.0203765299,-0.0575,3.0209238045,0.10250000000000001,-0.0575,0.1175265927,2.9178765299,0,2.9178765299
2020-06-27 23:00:00,1.996132526,-0.0565,1.9969319747,0.0975,-0.0565,0.1126876213,1.898632526,0,1.898632526,3.0740785031,-0.0565,3.0745976798,0.0975,-0.0565,0.1126876213,2.9765785031,0,2.9765785031
2020-06-27 23:30:00,1.8771480328,-0.052500000000000005,1.8778820483,0.082,-0.052500000000000005,0.0973665754,1.7951480328,0,1.7951480328,2.9855988887000002,-0.052500000000000005,2.9860604438,0.082,-0.052500000000000005,0.0973665754,2.9035988887,0,2.9035988887
2020-06-28 00:00:00,1.8743471775,-0.0545,1.8751393526000002,0.0835,-0.0545,0.0997120855,1.7908471774999999,0,1.7908471774999999,3.000684922,-0.0545,3.0011798099,0.0835,-0.0545,0.0997120855,2.917184922,0,2.917184922
2020-06-28 00:30:00,1.8507998606,-0.055,1.8516168945,0.0845,-0.055,0.1008228645,1.7662998606,0,1.7662998606,2.9828831641,-0.055,2.9833901807,0.0845,-0.055,0.1008228645,2.8983831641,0,2.8983831641
2020-06-28 01:00:00,1.8278462973,-0.062,1.8288975058,0.0995,-0.062,0.1172358733,1.7283462973,0,1.7283462973,2.9789265608,-0.062,2.9795716898,0.0995,-0.062,0.1172358733,2.8794265608,0,2.8794265608
2020-06-28 01:30:00,1.7946357791,-0.059500000000000004,1.7956218503999999,0.0935,-0.059500000000000004,0.1108264409,1.7011357791,0,1.7011357791,2.9343014814,-0.059500000000000004,2.934904672,0.0935,-0.059500000000000004,0.1108264409,2.8408014813999998,0,2.8408014813999998
2020-06-28 02:00:00,1.7815141142000002,-0.0645,1.7826813482000001,0.10550000000000001,-0.0645,0.1236547613,1.6760141142,0,1.6760141142,2.9219947464000002,-0.0645,2.922706545,0.10550000000000001,-0.0645,0.1236547613,2.8164947464,0,2.8164947464
2020-06-28 02:30:00,1.7742718967000002,-0.0625,1.7753723591,0.11950000000000001,-0.0625,0.134857332,1.6547718967,0,1.6547718967,2.9165036322,-0.0625,2.9171732357,0.11950000000000001,-0.0625,0.134857332,2.7970036322,0,2.7970036322
2020-06-28 03:00:00,1.7393962812,-0.069,1.7407643216,0.1345,-0.069,0.1511662992,1.6048962812,0,1.6048962812,2.9050268108,-0.069,2.9058461369,0.1345,-0.069,0.1511662992,2.7705268108,0,2.7705268108
2020-06-28 03:30:00,1.6863454777,-0.0745,1.68799032,0.1505,-0.0745,0.167930045,1.5358454777000001,0,1.5358454777000001,2.9006935735,-0.0745,2.9016501267,0.1505,-0.0745,0.167930045,2.7501935735,0,2.7501935735
2020-06-28 04:00:00,1.7192027821,-0.07100000000000001,1.720668244,0.145,-0.07100000000000001,0.1614496826,1.5742027821,0,1.5742027821,2.919871487,-0.07100000000000001,2.9207345824,0.145,-0.07100000000000001,0.1614496826,2.774871487,0,2.774871487
2020-06-28 04:30:00,1.8054564818,-0.0685,1.8067554782,0.133,-0.0685,0.149603643,1.6724564818,0,1.6724564818,2.9901471913,-0.0685,2.9909317069,0.133,-0.0685,0.149603643,2.8571471913,0,2.8571471913
2020-06-28 05:00:00,1.7619779339,-0.067,1.7632513263,0.128,-0.067,0.1444749113,1.6339779339,0,1.6339779339,2.9765887818000003,-0.067,2.9773427374,0.128,-0.067,0.1444749113,2.8485887818,0,2.8485887818
2020-06-28 05:30:00,1.8359976888,-0.069,1.8372938016,0.1295,-0.069,0.1467353059,1.7064976888,0,1.7064976888,3.0251600338,-0.069,3.025946832,0.1295,-0.069,0.1467353059,2.8956600338,0,2.8956600338
2020-06-28 06:00:00,1.8464976888,-0.07050000000000001,1.8478430574,0.14,-0.07050000000000001,0.15674900320000001,1.7064976888,0,1.7064976888,3.0426623688,-0.07050000000000001,3.0434790192,0.14,-0.07050000000000001,0.15674900320000001,2.9026623688,0,2.9026623688
2020-06-28 06:30:00,1.8063302659,-0.07350000000000001,1.8078250135,0.1495,-0.07350000000000001,0.1665908161,1.6568302659,0,1.6568302659,2.9996545558000003,-0.07350000000000001,3.0005548993,0.1495,-0.07350000000000001,0.1665908161,2.8501545558,0,2.8501545558
2020-06-28 07:00:00,1.8051735658,-0.0805,1.8069675848000002,0.164,-0.0805,0.1826916802,1.6411735658,0,1.6411735658,3.0420189231,-0.0805,3.0430838599,0.164,-0.0805,0.1826916802,2.8780189231,0,2.8780189231
2020-06-28 07:30:00,1.8741880056,-0.0945,1.876568925,0.184,-0.0945,0.2068483744,1.6901880056,0,1.6901880056,3.0866623688,-0.0945,3.0881086168,0.184,-0.0945,0.2068483744,2.9026623688,0,2.9026623688
2020-06-28 08:00:00,1.8969398430000002,-0.0965,1.8993928024,0.2005,-0.0965,0.2225140445,1.696439843,0,1.696439843,3.1128208037,-0.0965,3.1143162341,0.2005,-0.0965,0.2225140445,2.9123208037,0,2.9123208037
2020-06-28 08:30:00,1.9259036356,-0.0985,1.9284208730999999,0.21350000000000002,-0.0985,0.23512656170000001,1.7124036355999999,0,1.7124036355999999,3.1437101173,-0.0985,3.1452528597000002,0.21350000000000002,-0.0985,0.23512656170000001,2.9302101173,0,2.9302101173
2020-06-28 09:00:00,1.8800176626,-0.08750000000000001,1.8820527786,0.199,-0.08750000000000001,0.2173873271,1.6810176626,0,1.6810176626,3.1043524169,-0.08750000000000001,3.1055853198,0.199,-0.08750000000000001,0.2173873271,2.9053524169,0,2.9053524169
2020-06-28 09:30:00,1.8337791553,-0.093,1.8361358856,0.23750000000000002,-0.093,0.2550593068,1.5962791553,0,1.5962791553,3.0729416502,-0.093,3.0743486116,0.23750000000000002,-0.093,0.2550593068,2.8354416502,0,2.8354416502
2020-06-28 10:00:00,1.8073905411000002,-0.08850000000000001,1.8095559726000001,0.243,-0.08850000000000001,0.2586140947,1.5643905410999999,0,1.5643905410999999,3.008632728,-0.08850000000000001,3.009934076,0.243,-0.08850000000000001,0.2586140947,2.765632728,0,2.765632728
2020-06-28 10:30:00,1.8401119018,-0.093,1.8424605318,0.28550000000000003,-0.093,0.3002652994,1.5546119018,0,1.5546119018,3.1037164049,-0.093,3.1051094219,0.28550000000000003,-0.093,0.3002652994,2.8182164049000002,0,2.8182164049000002
2020-06-28 11:00:00,1.8567815455,-0.0915,1.8590346843,0.279,-0.0915,0.2936209291,1.5777815455000002,0,1.5777815455000002,3.1323645655,-0.0915,3.1337006911,0.279,-0.0915,0.2936209291,2.8533645655,0,2.8533645655
2020-06-28 11:30:00,1.8818287210000002,-0.0925,1.8841007365,0.255,-0.0925,0.27125864040000003,1.626828721,0,1.626828721,3.1199495606,-0.0925,3.1213204754,0.255,-0.0925,0.27125864040000003,2.8649495606,0,2.8649495606
2020-06-28 12:00:00,1.7832889603000002,-0.093,1.7857123273000002,0.3205,-0.093,0.33372031700000004,1.4627889603,0,1.4627889603,3.0962913792,-0.093,3.0976877352,0.3205,-0.093,0.33372031700000004,2.7757913792,0,2.7757913792
2020-06-28 12:30:00,1.874633443,-0.096,1.8770899141,0.271,-0.096,0.28750130430000004,1.603633443,0,1.603633443,3.1370894232,-0.096,3.1385579569,0.271,-0.096,0.28750130430000004,2.8660894232,0,2.8660894232
2020-06-28 13:00:00,1.8215395151,-0.08850000000000001,1.8236881463999999,0.295,-0.08850000000000001,0.30798904200000005,1.5265395151,0,1.5265395151,3.156595271,-0.08850000000000001,3.157835644,0.295,-0.08850000000000001,0.30798904200000005,2.861595271,0,2.861595271
2020-06-28 13:30:00,1.7063000021999999,-0.096,1.7089984486,0.3365,-0.096,0.3499260636,1.3698000022,0,1.3698000022,3.1474023007,-0.096,3.1488660249000002,0.3365,-0.096,0.3499260636,2.8109023007,0,2.8109023007
2020-06-28 14:00:00,1.7693786197999999,-0.098,1.7720904887,0.269,-0.098,0.28629530210000004,1.5003786198,0,1.5003786198,3.1223645655,-0.098,3.123902124,0.269,-0.098,0.28629530210000004,2.8533645655,0,2.8533645655
2020-06-28 14:30:00,1.7459621699999999,-0.1,1.7488235758,0.293,-0.1,0.3095948966,1.45296217,0,1.45296217,3.1566377053,-0.1,3.1582212719,0.293,-0.1,0.3095948966,2.8636377053,0,2.8636377053
2020-06-28 15:00:00,1.7111228086999999,-0.099,1.7139843251,0.3315,-0.099,0.3459671227,1.3796228087,0,1.3796228087,3.1416304989,-0.099,3.1431899707,0.3315,-0.099,0.3459671227,2.8101304989,0,2.8101304989
2020-06-28 15:30:00,1.8888547551000001,-0.0955,1.8912674417000002,0.28350000000000003,-0.0955,0.29915297090000004,1.6053547551,0,1.6053547551,3.2146104373,-0.0955,3.2160286867,0.28350000000000003,-0.0955,0.29915297090000004,2.9311104373,0,2.9311104373
2020-06-28 16:00:00,1.8922279876,-0.099,1.894816022,0.327,-0.099,0.3416577235,1.5652279876000001,0,1.5652279876000001,3.2475858038,-0.099,3.2490944204,0.327,-0.099,0.3416577235,2.9205858038,0,2.9205858038
2020-06-28 16:30:00,1.9906409292,-0.1005,1.9931762489,0.3765,-0.1005,0.3896825631,1.6141409292,0,1.6141409292,3.2986671662,-0.1005,3.3001977703,0.3765,-0.1005,0.3896825631,2.9221671662,0,2.9221671662
2020-06-28 17:00:00,2.0591874298,-0.0965,2.0614473365,0.3415,-0.0965,0.3548725123,1.7176874298,0,1.7176874298,3.6048333705999998,-0.0965,3.6061247732,0.3415,-0.0965,0.3548725123,3.2633333706,0,3.2633333706
2020-06-28 17:30:00,2.2307142125,-0.097,2.2328221823,0.28250000000000003,-0.097,0.2986892198,1.9482142125,0,1.9482142125,4.0060524338,-0.097,4.0072266098,0.28250000000000003,-0.097,0.2986892198,3.7235524338,0,3.7235524338
2020-06-28 18:00:00,2.2547566758,-0.10250000000000001,2.2570852703,0.274,-0.10250000000000001,0.2925444411,1.9807566758,0,1.9807566758,3.9908251485,-0.10250000000000001,3.9921412319,0.274,-0.10250000000000001,0.2925444411,3.7168251485,0,3.7168251485
2020-06-28 18:30:00,2.2410304598,-0.10250000000000001,2.2433733019,0.23850000000000002,-0.10250000000000001,0.2595929506,2.0025304598,0,2.0025304598,3.9775832138,-0.10250000000000001,3.9789036772,0.23850000000000002,-0.10250000000000001,0.2595929506,3.7390832138,0,3.7390832138
2020-06-28 19:00:00,2.2207794388,-0.0955,2.2228318798,0.211,-0.0955,0.2316058074,2.0097794388,0,2.0097794388,3.9488730299,-0.0955,3.9500276526,0.211,-0.0955,0.2316058074,3.7378730299000003,0,3.7378730299000003
2020-06-28 19:30:00,2.1898217176,-0.10550000000000001,2.1923616045,0.216,-0.10550000000000001,0.2403877077,1.9738217176,0,1.9738217176,3.9065734936,-0.10550000000000001,3.9079977880000003,0.216,-0.10550000000000001,0.2403877077,3.6905734936,0,3.6905734936
2020-06-28 20:00:00,2.185183046,-0.09,2.1870356523,0.1665,-0.09,0.1892676676,2.018683046,0,2.018683046,3.8530114881,-0.09,3.8540624706,0.1665,-0.09,0.1892676676,3.6865114881,0,3.6865114881
2020-06-28 20:30:00,2.1148941229,-0.08,2.1164066602,0.153,-0.08,0.17265283080000002,1.9618941229,0,1.9618941229,3.7161316201,-0.08,3.7169926308,0.153,-0.08,0.17265283080000002,3.5631316201,0,3.5631316201
2020-06-28 21:00:00,2.1039734921,-0.07100000000000001,2.1051711226,0.1375,-0.07100000000000001,0.1547489903,1.9664734921,0,1.9664734921,3.7230010562,-0.07100000000000001,3.7236780023,0.1375,-0.07100000000000001,0.1547489903,3.5855010562,0,3.5855010562
2020-06-28 21:30:00,1.8458496883,-0.074,1.8473324205,0.14650000000000002,-0.074,0.16412876040000002,1.6993496882999999,0,1.6993496882999999,3.5097896763,-0.074,3.5105696934,0.14650000000000002,-0.074,0.16412876040000002,3.3632896763,0,3.3632896763
2020-06-28 22:00:00,2.0465727666,-0.07150000000000001,2.047821364,0.14,-0.07150000000000001,0.1572013041,1.9065727666,0,1.9065727666,3.6974525719,-0.07150000000000001,3.6981438278,0.14,-0.07150000000000001,0.1572013041,3.5574525719,0,3.5574525719
2020-06-28 22:30:00,2.0002906323,-0.0685,2.0014631807,0.13,-0.0685,0.1469430162,1.8702906323000001,0,1.8702906323000001,3.664071618,-0.0685,3.6647118675,0.13,-0.0685,0.1469430162,3.534071618,0,3.534071618
2020-06-28 23:00:00,1.9997975979,-0.0635,2.0008055085,0.117,-0.0635,0.1331211854,1.8827975979,0,1.8827975979,3.1552505969,-0.0635,3.1558895068,0.117,-0.0635,0.1331211854,3.0382505969,0,3.0382505969
2020-06-28 23:30:00,2.0202185678,-0.067,2.0213292808,0.126,-0.067,0.14270599150000002,1.8942185678,0,1.8942185678,3.1182909752,-0.067,3.1190106774,0.126,-0.067,0.14270599150000002,2.9922909752,0,2.9922909752
2020-06-29 00:00:00,1.9806972906,-0.07350000000000001,1.9820605457,0.14450000000000002,-0.07350000000000001,0.1621187836,1.8361972906,0,1.8361972906,3.1317888124,-0.07350000000000001,3.13265118,0.14450000000000002,-0.07350000000000001,0.1621187836,2.9872888124,0,2.9872888124
2020-06-29 00:30:00,1.9444456553,-0.084,1.9462592083999999,0.17650000000000002,-0.084,0.19546930710000002,1.7679456553000001,0,1.7679456553000001,3.1283051536,-0.084,3.1294327176,0.17650000000000002,-0.084,0.19546930710000002,2.9518051536,0,2.9518051536
2020-06-29 01:00:00,1.975121143,-0.085,1.9769492987000001,0.18050000000000002,-0.085,0.1995125309,1.794621143,0,1.794621143,3.1549899962,-0.085,3.1561348,0.18050000000000002,-0.085,0.1995125309,2.9744899962,0,2.9744899962
2020-06-29 01:30:00,1.9826336063,-0.0835,1.9843911577000002,0.17200000000000001,-0.0835,0.191196888,1.8106336063000001,0,1.8106336063000001,3.1415941814,-0.0835,3.142703653,0.17200000000000001,-0.0835,0.191196888,2.9695941814,0,2.9695941814
2020-06-29 02:00:00,2.0043850945,-0.0835,2.0061235897,0.18150000000000002,-0.0835,0.1997861357,1.8228850945000001,0,1.8228850945000001,3.1113228307,-0.0835,3.112443093,0.18150000000000002,-0.0835,0.1997861357,2.9298228307,0,2.9298228307
2020-06-29 02:30:00,1.9501336249,-0.0855,1.9520070198,0.17950000000000002,-0.0855,0.1988227854,1.7706336248999999,0,1.7706336248999999,3.0660368026,-0.0855,3.0672287044,0.17950000000000002,-0.0855,0.1988227854,2.8865368026000002,0,2.8865368026000002
2020-06-29 03:00:00,1.9504364286,-0.0845,1.9522659942,0.17500000000000002,-0.0845,0.194332833,1.7754364286,0,1.7754364286,3.0593459315000002,-0.0845,3.060512666,0.17500000000000002,-0.0845,0.194332833,2.8843459315,0,2.8843459315
2020-06-29 03:30:00,1.9037195589,-0.089,1.9057988244000001,0.185,-0.089,0.2052949098,1.7187195589000002,0,1.7187195589000002,3.0742235598,-0.089,3.0755115828,0.185,-0.089,0.2052949098,2.8892235598,0,2.8892235598
2020-06-29 04:00:00,1.890141582,-0.091,1.8923308907,0.19,-0.091,0.21066798520000002,1.700141582,0,1.700141582,3.0844387648,-0.091,3.0857808564,0.19,-0.091,0.21066798520000002,2.8944387648000003,0,2.8944387648000003
2020-06-29 04:30:00,1.8945727343,-0.0925,1.8968294851,0.1975,-0.0925,0.2180882849,1.6970727343,0,1.6970727343,3.0867235598,-0.0925,3.0881092249,0.1975,-0.0925,0.2180882849,2.8892235598,0,2.8892235598
2020-06-29 05:00:00,1.8609851955,-0.093,1.8633075156,0.199,-0.093,0.2196588264,1.6619851955,0,1.6619851955,3.0882235598,-0.093,3.0896235621,0.199,-0.093,0.2196588264,2.8892235598,0,2.8892235598
2020-06-29 05:30:00,1.9061187573,-0.0925,1.9083618543,0.1955,-0.0925,0.21627875530000001,1.7106187573,0,1.7106187573,3.0992935712,-0.0925,3.1006736188,0.1955,-0.0925,0.21627875530000001,2.9037935712,0,2.9037935712
2020-06-29 06:00:00,1.9613243247,-0.0925,1.9635043561,0.1925,-0.0925,0.2135708313,1.7688243247000002,0,1.7688243247000002,3.1308109189,-0.0925,3.1321770799,0.1925,-0.0925,0.2135708313,2.9383109189,0,2.9383109189
2020-06-29 06:30:00,2.0161561614,-0.09050000000000001,2.0181862939,0.195,-0.09050000000000001,0.2149773244,1.8211561614,0,1.8211561614,3.1742456881,-0.09050000000000001,3.1755355357,0.195,-0.09050000000000001,0.2149773244,2.9792456881,0,2.9792456881
2020-06-29 07:00:00,2.0845557568,-0.0995,2.0869290724,0.1945,-0.0995,0.2184731105,1.8900557568,0,1.8900557568,3.2141462928,-0.0995,3.2156860297,0.1945,-0.0995,0.2184731105,3.0196462928,0,3.0196462928
2020-06-29 07:30:00,1.980991329,-0.1015,1.9835899011,0.1935,-0.1015,0.2185051487,1.787491329,0,1.787491329,3.1067124635,-0.1015,3.1083700843,0.1935,-0.1015,0.2185051487,2.9132124635,0,2.9132124635
2020-06-29 08:00:00,2.0398802841,-0.10650000000000001,2.0426585185,0.20850000000000002,-0.10650000000000001,0.2341249666,1.8313802841,0,1.8313802841,3.1174446903,-0.10650000000000001,3.119263318,0.20850000000000002,-0.10650000000000001,0.2341249666,2.9089446903000002,0,2.9089446903000002
2020-06-29 08:30:00,2.0091725858,-0.1085,2.0121000794,0.2165,-0.1085,0.2421662652,1.7926725858,0,1.7926725858,3.123687698,-0.1085,3.1255714812,0.2165,-0.1085,0.2421662652,2.907187698,0,2.907187698
2020-06-29 09:00:00,1.904339604,-0.10400000000000001,1.9071773194000001,0.2155,-0.10400000000000001,0.2392827825,1.688839604,0,1.688839604,3.056899905,-0.10400000000000001,3.0586685059,0.2155,-0.10400000000000001,0.2392827825,2.8413999050000003,0,2.8413999050000003
2020-06-29 09:30:00,1.9383618548000001,-0.10450000000000001,1.941176687,0.23650000000000002,-0.10450000000000001,0.258558504,1.7018618548000002,0,1.7018618548000002,3.1209257791,-0.10450000000000001,3.1226748099,0.23650000000000002,-0.10450000000000001,0.258558504,2.8844257791,0,2.8844257791
2020-06-29 10:00:00,1.9862195589,-0.10550000000000001,1.9890194535,0.2675,-0.10550000000000001,0.28755260390000004,1.7187195589000002,0,1.7187195589000002,3.182823487,-0.10550000000000001,3.1845714939,0.2675,-0.10550000000000001,0.28755260390000004,2.915323487,0,2.915323487
2020-06-29 10:30:00,1.8759761531999999,-0.10200000000000001,1.8787470632,0.2305,-0.10200000000000001,0.2520600127,1.6454761532000002,0,1.6454761532000002,3.0643256468,-0.10200000000000001,3.0660227771,0.2305,-0.10200000000000001,0.2520600127,2.8338256468000003,0,2.8338256468000003
2020-06-29 11:00:00,2.0617867468,-0.0995,2.0641862414,0.2165,-0.0995,0.2382698051,1.8452867468,0,1.8452867468,3.2258868362,-0.0995,3.227420972,0.2165,-0.0995,0.2382698051,3.0093868362,0,3.0093868362
2020-06-29 11:30:00,1.9951685646000001,-0.0985,1.9975985211,0.215,-0.0985,0.23648942890000002,1.7801685646,0,1.7801685646,3.1744448833,-0.0985,3.1759726962,0.215,-0.0985,0.23648942890000002,2.9594448832999998,0,2.9594448832999998
2020-06-29 12:00:00,2.0278890351,-0.0935,2.0300433958,0.20550000000000002,-0.0935,0.22577090160000002,1.8223890351,0,1.8223890351,3.1964520999,-0.0935,3.1978193002,0.20550000000000002,-0.0935,0.22577090160000002,2.9909520999,0,2.9909520999
2020-06-29 12:30:00,2.0256221785,-0.0965,2.0279194905,0.223,-0.0965,0.242984053,1.8026221785,0,1.8026221785,3.1803319545,-0.0965,3.1817956551,0.223,-0.0965,0.242984053,2.9573319545,0,2.9573319545
2020-06-29 13:00:00,1.9647244705,-0.0915,1.9668539588,0.193,-0.0915,0.2135913154,1.7717244705000001,0,1.7717244705000001,3.1215192893,-0.0915,3.122860055,0.193,-0.0915,0.2135913154,2.9285192893,0,2.9285192893
2020-06-29 13:30:00,1.89841645,-0.09050000000000001,1.9005723527,0.18,-0.09050000000000001,0.2014702211,1.7184164499999999,0,1.7184164499999999,3.0227391266,-0.09050000000000001,3.0240935961,0.18,-0.09050000000000001,0.2014702211,2.8427391266,0,2.8427391266
2020-06-29 14:00:00,1.8484983253,-0.0955,1.8509636163,0.20700000000000002,-0.0955,0.2279676512,1.6414983253000002,0,1.6414983253000002,3.0084518851,-0.0955,3.0099672748,0.20700000000000002,-0.0955,0.2279676512,2.8014518851,0,2.8014518851
2020-06-29 14:30:00,1.9682700505000001,-0.1,1.9708087152,0.2545,-0.1,0.2734414928,1.7137700505,0,1.7137700505,3.1962124935,-0.1,3.1977764624000002,0.2545,-0.1,0.2734414928,2.9417124935,0,2.9417124935
2020-06-29 15:00:00,1.9513769593,-0.0985,1.9538613787,0.233,-0.0985,0.2529649185,1.7183769593,0,1.7183769593,3.1574815324,-0.0985,3.1590175495,0.233,-0.0985,0.2529649185,2.9244815324,0,2.9244815324
2020-06-29 15:30:00,1.8511175812,-0.095,1.8535536948,0.2185,-0.095,0.23825878790000002,1.6326175812,0,1.6326175812,3.0517145792,-0.095,3.0531928981,0.2185,-0.095,0.23825878790000002,2.8332145792,0,2.8332145792
2020-06-29 16:00:00,1.9117868945,-0.09050000000000001,1.9139277363,0.1975,-0.09050000000000001,0.2172475546,1.7142868945,0,1.7142868945,3.089362166,-0.09050000000000001,3.0906874385,0.1975,-0.09050000000000001,0.2172475546,2.891862166,0,2.891862166
2020-06-29 16:30:00,1.9680986263,-0.084,1.9698904038,0.17350000000000002,-0.084,0.192764753,1.7945986263,0,1.7945986263,3.1329308536,-0.084,3.1340567534,0.17350000000000002,-0.084,0.192764753,2.9594308536,0,2.9594308536
2020-06-29 17:00:00,2.0933190446,-0.07350000000000001,2.0946090023,0.14450000000000002,-0.07350000000000001,0.1621187836,1.9488190446,0,1.9488190446,3.202321039,-0.07350000000000001,3.2031644177,0.14450000000000002,-0.07350000000000001,0.1621187836,3.057821039,0,3.057821039
2020-06-29 17:30:00,2.2865692748,-0.07,2.2876404981,0.135,-0.07,0.1520690633,2.1515692748,0,2.1515692748,3.3345240993,-0.07,3.3352587559,0.135,-0.07,0.1520690633,3.1995240993,0,3.1995240993
2020-06-29 18:00:00,2.3587864807,-0.07050000000000001,2.3598398063,0.1285,-0.07050000000000001,0.1465690963,2.2302864807000002,0,2.2302864807000002,3.382294274,-0.07050000000000001,3.3830289396,0.1285,-0.07050000000000001,0.1465690963,3.253794274,0,3.253794274
2020-06-29 18:30:00,2.3443130195,-0.068,2.3452990285,0.10350000000000001,-0.068,0.12383961400000001,2.2408130195,0,2.2408130195,3.357294274,-0.068,3.3579828532000002,0.10350000000000001,-0.068,0.12383961400000001,3.253794274,0,3.253794274
2020-06-29 19:00:00,2.2755874502,-0.0655,2.2765299237,0.1,-0.0655,0.1195418337,2.1755874502,0,2.1755874502,3.3030053482,-0.0655,3.3036547308,0.1,-0.0655,0.1195418337,3.2030053482,0,3.2030053482
2020-06-29 19:30:00,2.2071676637,-0.0455,2.2076365973,0.07350000000000001,-0.0455,0.0864436232,2.1336676637,0,2.1336676637,3.2320990296,-0.0455,3.2324192777,0.07350000000000001,-0.0455,0.0864436232,3.1585990296,0,3.1585990296
2020-06-29 20:00:00,2.125187276,-0.0495,2.1257636764,0.0775,-0.0495,0.0919592301,2.047687276,0,2.047687276,3.1750179115,-0.0495,3.1754037520000002,0.0775,-0.0495,0.0919592301,3.0975179114999998,0,3.0975179114999998
2020-06-29 20:30:00,2.0443665815,-0.043000000000000003,2.0448187498,0.0785,-0.043000000000000003,0.0895055864,1.9658665815,0,1.9658665815,3.1198703668,-0.043000000000000003,3.1201666792,0.0785,-0.043000000000000003,0.0895055864,3.0413703668,0,3.0413703668
2020-06-29 21:00:00,1.8882441139,-0.053,1.8889877802,0.0835,-0.053,0.09890020220000001,1.8047441139,0,1.8047441139,2.9894077124000002,-0.053,2.989877501,0.0835,-0.053,0.09890020220000001,2.9059077124,0,2.9059077124
2020-06-29 21:30:00,1.8281257604,-0.0585,1.8290615206,0.0925,-0.0585,0.1094463339,1.7356257604,0,1.7356257604,2.943604932,-0.0585,2.9441861772,0.0925,-0.0585,0.1094463339,2.851104932,0,2.851104932
2020-06-29 22:00:00,1.795241467,-0.0475,1.7958697544,0.07150000000000001,-0.0475,0.08583996740000001,1.723741467,0,1.723741467,2.9093786457,-0.0475,2.9097663744,0.07150000000000001,-0.0475,0.08583996740000001,2.8378786457,0,2.8378786457
2020-06-29 22:30:00,1.6702664673,-0.0495,1.6709997971,0.07250000000000001,-0.0495,0.0877866732,1.5977664673,0,1.5977664673,2.8036051612,-0.0495,2.8040421091,0.07250000000000001,-0.0495,0.0877866732,2.7311051612,0,2.7311051612
2020-06-29 23:00:00,1.7587807143,-0.047,1.7594085941,0.07,-0.047,0.084314886,1.6887807143,0,1.6887807143,2.5154070178,-0.047,2.5158460734,0.07,-0.047,0.084314886,2.4454070178,0,2.4454070178
2020-06-29 23:30:00,1.7277446492,-0.036500000000000005,1.7281301521999999,0.0495,-0.036500000000000005,0.061502032500000005,1.6782446492,0,1.6782446492,2.2862075395,-0.036500000000000005,2.2864988877,0.0495,-0.036500000000000005,0.061502032500000005,2.2367075395000002,0,2.2367075395000002
2020-06-30 00:00:00,1.7057471256,-0.0315,1.7060379557,0.045,-0.0315,0.0549295003,1.6607471256,0,1.6607471256,2.2560584651,-0.0315,2.2562783621999998,0.045,-0.0315,0.0549295003,2.2110584651,0,2.2110584651
2020-06-30 00:30:00,1.7728008285999999,-0.027,1.7730064236,0.0395,-0.027,0.0478461075,1.7333008286,0,1.7333008286,2.3142231102,-0.027,2.3143806091,0.0395,-0.027,0.0478461075,2.2747231102,0,2.2747231102
2020-06-30 01:00:00,1.7677906937999999,-0.022500000000000003,1.7679338752,0.029500000000000002,-0.022500000000000003,0.0371012129,1.7382906938,0,1.7382906938,2.2940680963,-0.022500000000000003,2.2941784326,0.029500000000000002,-0.022500000000000003,0.0371012129,2.2645680963,0,2.2645680963
2020-06-30 01:30:00,1.6784232349,-0.0085,1.6784447579,0.024,-0.0085,0.0254607541,1.6544232348999999,0,1.6544232348999999,2.2171343373,-0.0085,2.2171506308,0.024,-0.0085,0.0254607541,2.1931343373,0,2.1931343373
2020-06-30 02:00:00,1.8138513344,-0.016,1.8139219011,0.023,-0.016,0.0280178515,1.7908513344,0,1.7908513344,2.333271721,-0.016,2.3333265789,0.023,-0.016,0.0280178515,2.310271721,0,2.310271721
2020-06-30 02:30:00,1.8351141174999999,-0.0025,1.8351158204,0.0175,-0.0025,0.0176776695,1.8176141175,0,1.8176141175,2.3480299604,-0.0025,2.3480312913,0.0175,-0.0025,0.0176776695,2.3305299604,0,2.3305299604
2020-06-30 03:00:00,1.7785307027,-0.0115,1.7785678819,0.018500000000000003,-0.0115,0.021783020900000002,1.7600307027,0,1.7600307027,2.3056633919,-0.0115,2.3056920711,0.018500000000000003,-0.0115,0.021783020900000002,2.2871633919,0,2.2871633919
2020-06-30 03:30:00,1.7242277042,-0.0085,1.7242486555,0.0155,-0.0085,0.0176776695,1.7087277042,0,1.7087277042,2.2696432289,-0.0085,2.2696591454,0.0155,-0.0085,0.0176776695,2.2541432289,0,2.2541432289
2020-06-30 04:00:00,1.6523370293,-0.0005,1.6523371049,0.0135,-0.0005,0.0135092561,1.6388370292999999,0,1.6388370292999999,2.2104997551,-0.0005,2.2104998116,0.0135,-0.0005,0.0135092561,2.1969997551000002,0,2.1969997551000002
2020-06-30 04:30:00,1.7109493243,-0.0025,1.7109511508000002,0.011,-0.0025,0.011280514200000001,1.6999493243,0,1.6999493243,2.2600076983,-0.0025,2.260009081,0.011,-0.0025,0.011280514200000001,2.2490076983,0,2.2490076983
2020-06-30 05:00:00,1.7089136881,0.003,1.7089163213,0.0105,0.003,0.0109201648,1.6984136881,0,1.6984136881,2.2489525806,0.003,2.2489545816,0.0105,0.003,0.0109201648,2.2384525806,0,2.2384525806
2020-06-30 05:30:00,1.7745264119000002,0.0115,1.774563675,0.006,0.0115,0.0129711218,1.7685264119,0,1.7685264119,2.2930061217,0.0115,2.2930349592,0.006,0.0115,0.0129711218,2.2870061217,0,2.2870061217
2020-06-30 06:00:00,1.9269072668,0.0105,1.9269358746,0.0155,0.0105,0.0187216452,1.9114072668,0,1.9114072668,2.4245462484,0.0105,2.4245689845,0.0155,0.0105,0.0187216452,2.4090462484,0,2.4090462484
2020-06-30 06:30:00,1.9725610954000001,0.004,1.9725651511,0.0165,0.004,0.0169779268,1.9560610954,0,1.9560610954,2.6738876932,0.004,2.6738906851,0.0165,0.004,0.0169779268,2.6573876932,0,2.6573876932
2020-06-30 07:00:00,1.9683409508,0.005,1.9683473014000001,0.0105,0.005,0.0116297033,1.9578409508,0,1.9578409508,2.9701612164,0.005,2.9701654249000002,0.0105,0.005,0.0116297033,2.9596612164,0,2.9596612164
2020-06-30 07:30:00,2.0248001794,-0.003,2.0248024018,0.0135,-0.003,0.0138293167,2.0113001794,0,2.0113001794,3.0415664846,-0.003,3.0415679641,0.0135,-0.003,0.0138293167,3.0280664846,0,3.0280664846
2020-06-30 08:00:00,2.0581933025,-0.0175,2.058267699,0.027,-0.0175,0.0321753011,2.0311933025,0,2.0311933025,3.096297088,-0.0175,3.0963465419,0.027,-0.0175,0.0321753011,3.069297088,0,3.069297088
2020-06-30 08:30:00,2.0522638934,-0.0195,2.0523565329,0.042,-0.0195,0.046306047100000004,2.0102638934,0,2.0102638934,3.1014945465,-0.0195,3.101555847,0.042,-0.0195,0.046306047100000004,3.0594945465,0,3.0594945465
2020-06-30 09:00:00,1.9795537936,-0.0165,1.9796225579,0.058,-0.0165,0.060301326700000005,1.9215537936,0,1.9215537936,3.0521581259,-0.0165,3.0522027252,0.058,-0.0165,0.060301326700000005,2.9941581259000003,0,2.9941581259000003
2020-06-30 09:30:00,1.8694818074000001,-0.022500000000000003,1.869617201,0.092,-0.022500000000000003,0.0947114037,1.7774818074,0,1.7774818074,2.9779794286000003,-0.022500000000000003,2.9780644263,0.092,-0.022500000000000003,0.0947114037,2.8859794286,0,2.8859794286
2020-06-30 10:00:00,1.7938314129,-0.0325,1.7941258004,0.08950000000000001,-0.0325,0.0952181705,1.7043314129,0,1.7043314129,2.9338634439,-0.0325,2.9340434484,0.08950000000000001,-0.0325,0.0952181705,2.8443634439,0,2.8443634439
2020-06-30 10:30:00,1.8849481758,-0.0235,1.8850946596,0.043500000000000004,-0.0235,0.0494418851,1.8414481758,0,1.8414481758,3.0501751375,-0.0235,3.0502656637,0.043500000000000004,-0.0235,0.0494418851,3.0066751375,0,3.0066751375
2020-06-30 11:00:00,2.0280682709,-0.018500000000000003,2.0281526474,0.045,-0.018500000000000003,0.0486543934,1.9830682709,0,1.9830682709,3.1871528608,-0.018500000000000003,3.1872065524,0.045,-0.018500000000000003,0.0486543934,3.1421528608,0,3.1421528608
2020-06-30 11:30:00,2.0670446982,-0.023,2.0671726547000002,0.048,-0.023,0.0532259335,2.0190446982,0,2.0190446982,3.2208158758,-0.023,3.2208979967999998,0.048,-0.023,0.0532259335,3.1728158758,0,3.1728158758
2020-06-30 12:00:00,2.0155458571,-0.019,2.015635409,0.0675,-0.019,0.070123106,1.9480458571,0,1.9480458571,3.1659232544,-0.019,3.1659802673,0.0675,-0.019,0.070123106,3.0984232544,0,3.0984232544
2020-06-30 12:30:00,2.1421931519,-0.0155,2.1422492269,0.0665,-0.0155,0.0682825014,2.0756931519,0,2.0756931519,3.2655276935,-0.0155,3.2655644791,0.0665,-0.0155,0.0682825014,3.1990276935,0,3.1990276935
2020-06-30 13:00:00,2.1354919793000002,-0.0155,2.1355482303,0.07100000000000001,-0.0155,0.0726722093,2.0644919793,0,2.0644919793,3.2620954204,-0.0155,3.2621322447,0.07100000000000001,-0.0155,0.0726722093,3.1910954204,0,3.1910954204
2020-06-30 13:30:00,1.9842291596,-0.0205,1.9843350543,0.053500000000000006,-0.0205,0.057293106,1.9307291596,0,1.9307291596,3.1277315276,-0.0205,3.1277987081,0.053500000000000006,-0.0205,0.057293106,3.0742315276,0,3.0742315276
2020-06-30 14:00:00,2.0403156068,-0.018000000000000002,2.0403950047,0.055,-0.018000000000000002,0.057870545200000005,1.9853156068,0,1.9853156068,3.1564508792,-0.018000000000000002,3.1565022023,0.055,-0.018000000000000002,0.057870545200000005,3.1014508792,0,3.1014508792
2020-06-30 14:30:00,2.3395366461,-0.0155,2.3395879911,0.046,-0.0155,0.048541219600000005,2.2935366461,0,2.2935366461,3.4369500081,-0.0155,3.436984959,0.046,-0.0155,0.048541219600000005,3.3909500081,0,3.3909500081
2020-06-30 15:00:00,2.416099248,-0.0165,2.4161555882,0.0975,-0.0165,0.09888629830000001,2.318599248,0,2.318599248,3.5468634216,-0.0165,3.5469018004,0.0975,-0.0165,0.09888629830000001,3.4493634216,0,3.4493634216
2020-06-30 15:30:00,2.4509316006,-0.035,2.4511814929,0.07200000000000001,-0.035,0.08005623020000001,2.3789316006,0,2.3789316006,3.5635909935,-0.035,3.5637628665000003,0.07200000000000001,-0.035,0.08005623020000001,3.4915909935,0,3.4915909935
2020-06-30 16:00:00,2.5070478382,-0.035,2.5072921375,0.07150000000000001,-0.035,0.0796068464,2.4355478382,0,2.4355478382,3.6176367375,-0.035,3.617806043,0.07150000000000001,-0.035,0.0796068464,3.5461367375,0,3.5461367375
2020-06-30 16:30:00,2.5071378664,-0.029500000000000002,2.5073114149,0.082,-0.029500000000000002,0.0871449941,2.4251378664,0,2.4251378664,3.600258687,-0.029500000000000002,3.6003795443,0.082,-0.029500000000000002,0.0871449941,3.518258687,0,3.518258687
2020-06-30 17:00:00,2.5391052065,-0.036500000000000005,2.5393675393,0.091,-0.036500000000000005,0.09804718250000001,2.4481052065,0,2.4481052065,3.6029422441,-0.036500000000000005,3.603127123,0.091,-0.036500000000000005,0.09804718250000001,3.5119422441,0,3.5119422441
2020-06-30 17:30:00,2.6197892357,-0.038,2.6200648159,0.076,-0.038,0.0849705831,2.5437892357000003,0,2.5437892357000003,3.6985064949,-0.038,3.6987017037000003,0.076,-0.038,0.0849705831,3.6225064949,0,3.6225064949
2020-06-30 18:00:00,2.6679131383,-0.021,2.6679957859,0.069,-0.021,0.0721248917,2.5989131383,0,2.5989131383,3.7216540517,-0.021,3.7217132991,0.069,-0.021,0.0721248917,3.6526540517,0,3.6526540517
2020-06-30 18:30:00,2.7376526774,-0.0325,2.7378455822000003,0.038,-0.0325,0.050002499900000004,2.6996526774,0,2.6996526774,3.8176232486,-0.0325,3.8177615848,0.038,-0.0325,0.050002499900000004,3.7796232486,0,3.7796232486
2020-06-30 19:00:00,2.7054297287,-0.014,2.7054659519,0.026500000000000003,-0.014,0.0299708191,2.6789297287,0,2.6789297287,3.7602843507,-0.014,3.7603104125,0.026500000000000003,-0.014,0.0299708191,3.7337843507,0,3.7337843507
2020-06-30 19:30:00,2.6199677868,-0.007500000000000001,2.6199785217000002,0.026000000000000002,-0.007500000000000001,0.0270601183,2.5939677868,0,2.5939677868,3.6758517667,-0.007500000000000001,3.675859418,0.026000000000000002,-0.007500000000000001,0.0270601183,3.6498517667,0,3.6498517667
2020-06-30 20:00:00,2.5455118585000003,-0.0135,2.5455476565,0.025,-0.0135,0.0284121453,2.5205118585,0,2.5205118585,3.6317262997,-0.0135,3.6317513909,0.025,-0.0135,0.0284121453,3.6067262997,0,3.6067262997
2020-06-30 20:30:00,2.4646727593,-0.02,2.4647539047,0.022500000000000003,-0.02,0.0301039864,2.4421727593,0,2.4421727593,3.5770943416,-0.02,3.5771502525,0.022500000000000003,-0.02,0.0301039864,3.5545943416,0,3.5545943416
2020-06-30 21:00:00,2.4429272884,-0.0045000000000000005,2.442931433,0.0095,-0.0045000000000000005,0.010511898,2.4334272884,0,2.4334272884,3.4629373783,-0.0045000000000000005,3.4629403021,0.0095,-0.0045000000000000005,0.010511898,3.4534373783,0,3.4534373783
2020-06-30 21:30:00,2.4397307437,-0.003,2.4397325881,0.006,-0.003,0.0067082039,2.4337307437,0,2.4337307437,3.4089699211,-0.003,3.4089712412,0.006,-0.003,0.0067082039,3.4029699211,0,3.4029699211
2020-06-30 22:00:00,2.3143124232,0.007,2.3143230095,0.002,0.007,0.007280109900000001,2.3123124232,0,2.3123124232,3.2949888518,0.007,3.2949962873,0.002,0.007,0.007280109900000001,3.2929888518,0,3.2929888518
2020-06-30 22:30:00,2.2686508873999998,0.0095,2.268670778,0.002,0.0095,0.0097082439,2.2666508874,0,2.2666508874,3.2649976992,0.0095,3.26501152,0.002,0.0095,0.0097082439,3.2629976992,0,3.2629976992
2020-06-30 23:00:00,2.2650996196,0.003,2.2651016063,0.0005,0.003,0.0030413813000000002,2.2645996196000002,0,2.2645996196000002,3.2415851780000002,0.003,3.2415865662,0.0005,0.003,0.0030413813000000002,3.241085178,0,3.241085178
2020-06-30 23:30:00,2.193922074,0.0005,2.193922131,0.0,0.0005,0.0005,2.193922074,0,2.193922074,3.2018332694,0.0005,3.2018333085,0.0,0.0005,0.0005,3.2018332694,0,3.2018332694
2020-07-01 00:00:00,2.1492198378,-0.0035,2.1492226876,0.007,-0.0035,0.0078262379,2.1422198378,0,2.1422198378,3.1745242874,-0.0035,3.1745262168,0.007,-0.0035,0.0078262379,3.1675242874,0,3.1675242874
2020-07-01 00:30:00,2.1258187537,-0.0105,2.1258446848,0.0175,-0.0105,0.0204083316,2.1083187537,0,2.1083187537,3.173943146,-0.0105,3.1739605139,0.0175,-0.0105,0.0204083316,3.156443146,0,3.156443146
2020-07-01 01:00:00,2.0997092553,-0.005,2.0997152085,0.014,-0.005,0.0148660687,2.0857092553,0,2.0857092553,3.1583898044,-0.005,3.1583937621000002,0.014,-0.005,0.0148660687,3.1443898044,0,3.1443898044
2020-07-01 01:30:00,2.2332290243,0.0,2.2332290243,0.0125,0.0,0.0125,2.2207290243,0,2.2207290243,3.274598938,0.0,3.274598938,0.0125,0.0,0.0125,3.262098938,0,3.262098938
2020-07-01 02:00:00,2.2242456539,0.006,2.2242537465,0.007500000000000001,0.006,0.0096046864,2.2167456539,0,2.2167456539,3.2637581163,0.006,3.2637636314,0.007500000000000001,0.006,0.0096046864,3.2562581163,0,3.2562581163
2020-07-01 02:30:00,2.2098575069,-0.0085,2.209873854,0.0055000000000000005,-0.0085,0.010124228400000001,2.2043575069,0,2.2043575069,3.2497995179,-0.0085,3.249810634,0.0055000000000000005,-0.0085,0.010124228400000001,3.2442995179,0,3.2442995179
2020-07-01 03:00:00,2.1871994231,-0.018500000000000003,2.187277661,0.0025,-0.018500000000000003,0.0186681547,2.1846994231,0,2.1846994231,3.2555051517,-0.018500000000000003,3.2555577161,0.0025,-0.018500000000000003,0.0186681547,3.2530051517,0,3.2530051517
2020-07-01 03:30:00,2.2333707876,-0.0005,2.2333708435,0.0015,-0.0005,0.0015811388,2.2318707876,0,2.2318707876,3.2665193489,-0.0005,3.2665193872,0.0015,-0.0005,0.0015811388,3.2650193489,0,3.2650193489
2020-07-01 04:00:00,2.1843427077,0.007500000000000001,2.1843555833,0.001,0.007500000000000001,0.007566373,2.1833427077,0,2.1833427077,3.2307056042,0.007500000000000001,3.2307143097,0.001,0.007500000000000001,0.007566373,3.2297056042,0,3.2297056042
2020-07-01 04:30:00,2.0905355287,0.007,2.0905472482,0.001,0.007,0.007071067800000001,2.0895355287,0,2.0895355287,3.1545937492,0.007,3.1546015156,0.001,0.007,0.007071067800000001,3.1535937492,0,3.1535937492
2020-07-01 05:00:00,2.0172419797,-0.001,2.0172422276,0.0,-0.001,0.001,2.0172419797,0,2.0172419797,3.0887433421,-0.001,3.0887435039,0.0,-0.001,0.001,3.0887433421,0,3.0887433421
2020-07-01 05:30:00,1.8966050314,-0.01,1.8966313941,0.0015,-0.01,0.0101118742,1.8951050314,0,1.8951050314,2.9591620834,-0.01,2.95917898,0.0015,-0.01,0.0101118742,2.9576620834,0,2.9576620834
2020-07-01 06:00:00,1.9606587382,0.006,1.9606679187,0.001,0.006,0.0060827625,1.9596587382,0,1.9596587382,2.9861545794,0.006,2.9861606072,0.001,0.006,0.0060827625,2.9851545794,0,2.9851545794
2020-07-01 06:30:00,2.009467194,0.0055000000000000005,2.0094747209,0.0015,0.0055000000000000005,0.0057008771000000005,2.007967194,0,2.007967194,3.0468066255,0.0055000000000000005,3.0468115897,0.0015,0.0055000000000000005,0.0057008771000000005,3.0453066255,0,3.0453066255
2020-07-01 07:00:00,2.1185941039,-0.001,2.1185943399,0.0045000000000000005,-0.001,0.0046097722,2.1140941039,0,2.1140941039,3.1320187635,-0.001,3.1320189231,0.0045000000000000005,-0.001,0.0046097722,3.1275187635,0,3.1275187635
2020-07-01 07:30:00,2.1456116314,0.0,2.1456116314,0.011,0.0,0.011,2.1346116314,0,2.1346116314,3.1600091839,0.0,3.1600091839,0.011,0.0,0.011,3.1490091839,0,3.1490091839
2020-07-01 08:00:00,2.1348625371,-0.007500000000000001,2.1348757112,0.039,-0.007500000000000001,0.039714606900000005,2.0958625371,0,2.0958625371,3.5232195585,-0.007500000000000001,3.5232275412,0.039,-0.007500000000000001,0.039714606900000005,3.4842195585,0,3.4842195585
2020-07-01 08:30:00,2.0926745815,-0.005,2.0926805547,0.029500000000000002,-0.005,0.0299207286,2.0631745815,0,2.0631745815,3.7221859028,-0.005,3.722189261,0.029500000000000002,-0.005,0.0299207286,3.6926859028,0,3.6926859028
2020-07-01 09:00:00,2.1692475029000002,-0.001,2.1692477333,0.0175,-0.001,0.0175285481,2.1517475029,0,2.1517475029,3.74892651,-0.001,3.7489266434,0.0175,-0.001,0.0175285481,3.73142651,0,3.73142651
2020-07-01 09:30:00,2.0325175134,-0.014,2.0325657289,0.0315,-0.014,0.034471002300000005,2.0010175134,0,2.0010175134,3.6541895727,-0.014,3.6542163912,0.0315,-0.014,0.034471002300000005,3.6226895727,0,3.6226895727
2020-07-01 10:00:00,1.9406692942000001,-0.035,1.9409848813,0.053500000000000006,-0.035,0.0639316041,1.8871692942,0,1.8871692942,3.5975170538,-0.035,3.597687306,0.053500000000000006,-0.035,0.0639316041,3.5440170538,0,3.5440170538
2020-07-01 10:30:00,1.8940266058000002,-0.0385,1.8944178614,0.077,-0.0385,0.0860886171,1.8170266058000002,0,1.8170266058000002,3.5981529439,-0.0385,3.5983589117,0.077,-0.0385,0.0860886171,3.5211529438999998,0,3.5211529438999998
2020-07-01 11:00:00,1.9136198136,-0.030500000000000003,1.9138628585,0.054,-0.030500000000000003,0.062018142500000005,1.8596198136000002,0,1.8596198136000002,3.6619219343,-0.030500000000000003,3.6620489488,0.054,-0.030500000000000003,0.062018142500000005,3.6079219343,0,3.6079219343
2020-07-01 11:30:00,1.8752484843000001,-0.031,1.8755046995,0.064,-0.031,0.0711125868,1.8112484843,0,1.8112484843,3.7030456749000003,-0.031,3.7031754307,0.064,-0.031,0.0711125868,3.6390456749,0,3.6390456749
2020-07-01 12:00:00,1.789576323,-0.035500000000000004,1.7899283968000002,0.081,-0.035500000000000004,0.0884378313,1.708576323,0,1.708576323,3.5946919618,-0.035500000000000004,3.5948672507,0.081,-0.035500000000000004,0.0884378313,3.5136919618,0,3.5136919618
2020-07-01 12:30:00,1.8064418476,-0.0245,1.8066079815,0.044500000000000005,-0.0245,0.050798622,1.7619418476000002,0,1.7619418476000002,3.649586394,-0.0245,3.6496686284,0.044500000000000005,-0.0245,0.050798622,3.605086394,0,3.605086394
2020-07-01 13:00:00,2.0424365049,-0.0335,2.0427112195,0.059000000000000004,-0.0335,0.0678472549,1.9834365049,0,1.9834365049,3.8790332064,-0.0335,3.8791778595,0.059000000000000004,-0.0335,0.0678472549,3.8200332063999998,0,3.8200332063999998
2020-07-01 13:30:00,1.9972894659,-0.028,1.9974857222,0.04,-0.028,0.0488262225,1.9572894659000002,0,1.9572894659000002,3.7924721397,-0.028,3.792575501,0.04,-0.028,0.0488262225,3.7524721397,0,3.7524721397
2020-07-01 14:00:00,2.1084126298,-0.028,2.1085985434,0.09050000000000001,-0.028,0.0947325182,2.0179126298,0,2.0179126298,3.9105332064000002,-0.028,3.9106334472,0.09050000000000001,-0.028,0.0947325182,3.8200332063999998,0,3.8200332063999998
2020-07-01 14:30:00,2.238444966,-0.0395,2.2387934509,0.10650000000000001,-0.0395,0.113589172,2.131944966,0,2.131944966,4.0677874923,-0.0395,4.0679792689,0.10650000000000001,-0.0395,0.113589172,3.9612874923,0,3.9612874923
2020-07-01 15:00:00,2.2418040248,-0.038,2.2421260637,0.11950000000000001,-0.038,0.1253963716,2.1223040248,0,2.1223040248,4.0843498012,-0.038,4.0845265697,0.11950000000000001,-0.038,0.1253963716,3.9648498012,0,3.9648498012
2020-07-01 15:30:00,2.2995454849,-0.0465,2.3000155841,0.1105,-0.0465,0.1198853619,2.1890454849,0,2.1890454849,4.0956703944,-0.0465,4.0959343537,0.1105,-0.0465,0.1198853619,3.9851703944,0,3.9851703944
2020-07-01 16:00:00,2.2917793905,-0.0395,2.2921197666,0.0855,-0.0395,0.0941833319,2.2062793905,0,2.2062793905,4.0645243854,-0.0395,4.064716316,0.0855,-0.0395,0.0941833319,3.9790243854,0,3.9790243854
2020-07-01 16:30:00,2.2777085159,-0.0375,2.2780171934,0.092,-0.0375,0.0993491319,2.1857085159,0,2.1857085159,4.0185903577,-0.0375,4.0187653219,0.092,-0.0375,0.0993491319,3.9265903577000003,0,3.9265903577000003
2020-07-01 17:00:00,2.2746891786,-0.036000000000000004,2.2749740349,0.1285,-0.036000000000000004,0.1334475552,2.1461891786,0,2.1461891786,4.0042988338,-0.036000000000000004,4.0044606566,0.1285,-0.036000000000000004,0.1334475552,3.8757988338000002,0,3.8757988338000002
