Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 17:30:00,2.2531891786,-0.043500000000000004,2.2536090443,0.107,-0.043500000000000004,0.11550432890000001,2.1461891786,0,2.1461891786,3.9827988338,-0.043500000000000004,3.9830363795,0.107,-0.043500000000000004,0.11550432890000001,3.8757988338000002,0,3.8757988338000002
2020-07-01 18:00:00,2.1790892203,-0.0315,2.1793168838,0.178,-0.0315,0.18076573240000002,2.0010892203,0,2.0010892203,3.9222816179,-0.0315,3.9224081047,0.178,-0.0315,0.18076573240000002,3.7442816179,0,3.7442816179
2020-07-01 18:30:00,2.1716870373,-0.022500000000000003,2.171803591,0.0765,-0.022500000000000003,0.0797402032,2.0951870373,0,2.0951870373,3.8562836365,-0.022500000000000003,3.8563492755,0.0765,-0.022500000000000003,0.0797402032,3.7797836365,0,3.7797836365
2020-07-01 19:00:00,2.1055736534,-0.033,2.1058322369,0.058,-0.033,0.0667308025,2.0475736534,0,2.0475736534,3.7925561526,-0.033,3.7926997206,0.058,-0.033,0.0667308025,3.7345561526,0,3.7345561526
2020-07-01 19:30:00,2.0416810367,-0.04,2.0420728331,0.0785,-0.04,0.0881036322,1.9631810367,0,1.9631810367,3.7255494817,-0.04,3.7257642089000003,0.0785,-0.04,0.0881036322,3.6470494817,0,3.6470494817
2020-07-01 20:00:00,2.0318061778,-0.025500000000000002,2.0319661892,0.0695,-0.025500000000000002,0.0740303992,1.9623061778,0,1.9623061778,3.1925975306,-0.025500000000000002,3.1926993661,0.0695,-0.025500000000000002,0.0740303992,3.1230975306,0,3.1230975306
2020-07-01 20:30:00,1.9531336861000002,-0.0315,1.9533876844,0.035,-0.0315,0.0470876842,1.9181336861,0,1.9181336861,3.1157087048,-0.0315,3.1158679341,0.035,-0.0315,0.0470876842,3.0807087048,0,3.0807087048
2020-07-01 21:00:00,1.9809816748,-0.021,1.9810929802000001,0.012,-0.021,0.0241867732,1.9689816748000002,0,1.9689816748000002,3.0646217689,-0.021,3.0646937182,0.012,-0.021,0.0241867732,3.0526217689,0,3.0526217689
2020-07-01 21:30:00,1.9764816748,-0.006500000000000001,1.9764923630000002,0.007500000000000001,-0.006500000000000001,0.009924716600000001,1.9689816748000002,0,1.9689816748000002,3.029451306,-0.006500000000000001,3.0294582792,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.021951306,0,3.021951306
2020-07-01 22:00:00,1.9979513986000002,0.009000000000000001,1.9979716693,0.0105,0.009000000000000001,0.0138293167,1.9874513986000002,0,1.9874513986000002,3.062156497,0.009000000000000001,3.0621697229000002,0.0105,0.009000000000000001,0.0138293167,3.051656497,0,3.051656497
2020-07-01 22:30:00,1.9484609042,0.007,1.9484734782,0.0095,0.007,0.0118004237,1.9389609042,0,1.9389609042,3.0249131606,0.007,3.02492126,0.0095,0.007,0.0118004237,3.0154131606,0,3.0154131606
2020-07-01 23:00:00,1.8976095412,-0.0105,1.8976385907000002,0.0165,-0.0105,0.0195576072,1.8811095412,0,1.8811095412,2.9978319433,-0.0105,2.9978503315,0.0165,-0.0105,0.0195576072,2.9813319433,0,2.9813319433
2020-07-01 23:30:00,1.8277542844,-0.008,1.8277717921,0.0115,-0.008,0.014008925700000001,1.8162542844,0,1.8162542844,2.9546211704000003,-0.008,2.9546320009,0.0115,-0.008,0.014008925700000001,2.9431211704,0,2.9431211704
2020-07-02 00:00:00,1.8836237066,-0.0055000000000000005,1.8836317363,0.015,-0.0055000000000000005,0.015976545300000002,1.8686237066,0,1.8686237066,2.6894534166,-0.0055000000000000005,2.6894590404,0.015,-0.0055000000000000005,0.015976545300000002,2.6744534166,0,2.6744534166
2020-07-02 00:30:00,1.8674165177000002,-0.0125,1.8674583531,0.0155,-0.0125,0.0199123078,1.8519165176999999,0,1.8519165176999999,2.4281497801,-0.0125,2.4281819546,0.0155,-0.0125,0.0199123078,2.4126497801,0,2.4126497801
2020-07-02 01:00:00,1.795975616,-0.013000000000000001,1.7960226651000002,0.02,-0.013000000000000001,0.0238537209,1.7759756160000002,0,1.7759756160000002,2.3642763816,-0.013000000000000001,2.3643121217,0.02,-0.013000000000000001,0.0238537209,2.3442763816,0,2.3442763816
2020-07-02 01:30:00,1.796804231,-0.006500000000000001,1.796815988,0.024,-0.006500000000000001,0.0248646335,1.772804231,0,1.772804231,2.362008263,-0.006500000000000001,2.3620172066,0.024,-0.006500000000000001,0.0248646335,2.338008263,0,2.338008263
2020-07-02 02:00:00,1.8183170323,0.007500000000000001,1.8183324999,0.0115,0.007500000000000001,0.013729530200000001,1.8068170323000001,0,1.8068170323000001,2.367364148,0.007500000000000001,2.3673760282,0.0115,0.007500000000000001,0.013729530200000001,2.355864148,0,2.355864148
2020-07-02 02:30:00,1.7923861954,0.0145,1.7924448453,0.009000000000000001,0.0145,0.0170660482,1.7833861953999999,0,1.7833861953999999,2.3455029376,0.0145,2.345547757,0.009000000000000001,0.0145,0.0170660482,2.3365029376,0,2.3365029376
2020-07-02 03:00:00,1.7167513481,0.012,1.7167932873,0.011,0.012,0.0162788206,1.7057513481000002,0,1.7057513481000002,2.2841493688,0.012,2.2841808902,0.011,0.012,0.0162788206,2.2731493688,0,2.2731493688
2020-07-02 03:30:00,1.6499475781,-0.0015,1.6499482599,0.0125,-0.0015,0.0125896783,1.6374475781000002,0,1.6374475781000002,2.2325180175,-0.0015,2.2325185214,0.0125,-0.0015,0.0125896783,2.2200180175,0,2.2200180175
2020-07-02 04:00:00,1.6683414446,-0.014,1.6684001845,0.026500000000000003,-0.014,0.0299708191,1.6418414446,0,1.6418414446,2.2504823354,-0.014,2.2505258812,0.026500000000000003,-0.014,0.0299708191,2.2239823354,0,2.2239823354
2020-07-02 04:30:00,1.7569321593,0.008,1.7569503728,0.019,0.008,0.020615528100000002,1.7379321593000001,0,1.7379321593000001,2.3109618655,0.008,2.3109757125,0.019,0.008,0.020615528100000002,2.2919618655000003,0,2.2919618655000003
2020-07-02 05:00:00,1.8123896146,0.0035,1.8123929941,0.025500000000000002,0.0035,0.025739075400000002,1.7868896146000002,0,1.7868896146000002,2.3565308695000002,0.0035,2.3565334687,0.025500000000000002,0.0035,0.025739075400000002,2.3310308695,0,2.3310308695
2020-07-02 05:30:00,1.8778253285000002,-0.0095,1.8778493588,0.033,-0.0095,0.0343402097,1.8448253285,0,1.8448253285,2.4144231556999998,-0.0095,2.4144418454,0.033,-0.0095,0.0343402097,2.3814231557,0,2.3814231557
2020-07-02 06:00:00,1.8693661206,-0.0115,1.8694014932,0.029500000000000002,-0.0115,0.0316622804,1.8398661206,0,1.8398661206,2.3910206795,-0.0115,2.3910483349,0.029500000000000002,-0.0115,0.0316622804,2.3615206795,0,2.3615206795
2020-07-02 06:30:00,1.9200782304000001,-0.02,1.92018239,0.030500000000000003,-0.02,0.0364725924,1.8895782304000002,0,1.8895782304000002,2.4257440551,-0.02,2.4258265027,0.030500000000000003,-0.02,0.0364725924,2.3952440551,0,2.3952440551
2020-07-02 07:00:00,2.1514160005,-0.007500000000000001,2.1514290732,0.026000000000000002,-0.007500000000000001,0.0270601183,2.1254160005,0,2.1254160005,2.5968428301,-0.007500000000000001,2.5968536605,0.026000000000000002,-0.007500000000000001,0.0270601183,2.5708428301,0,2.5708428301
2020-07-02 07:30:00,2.0808896656,-0.01,2.0809136937,0.032,-0.01,0.0335261092,2.0488896656,0,2.0488896656,2.5747586655,-0.01,2.5747780847,0.032,-0.01,0.0335261092,2.5427586655,0,2.5427586655
2020-07-02 08:00:00,1.9929840182,-0.013000000000000001,1.9930264165,0.035,-0.013000000000000001,0.0373363094,1.9579840182,0,1.9579840182,2.4801409748,-0.013000000000000001,2.4801750452,0.035,-0.013000000000000001,0.0373363094,2.4451409748,0,2.4451409748
2020-07-02 08:30:00,2.010248758,-0.014,2.0102975076,0.043000000000000003,-0.014,0.045221676200000005,1.9672487580000002,0,1.9672487580000002,2.4880703071,-0.014,2.4881096948,0.043000000000000003,-0.014,0.045221676200000005,2.4450703071,0,2.4450703071
2020-07-02 09:00:00,2.0642761367,-0.011,2.0643054446,0.030500000000000003,-0.011,0.032422985700000004,2.0337761367,0,2.0337761367,2.7428311161,-0.011,2.7428531735,0.030500000000000003,-0.011,0.032422985700000004,2.7123311161,0,2.7123311161
2020-07-02 09:30:00,1.9245325034,-0.0235,1.9246759744,0.033,-0.0235,0.0405123438,1.8915325034000001,0,1.8915325034000001,2.9122954446,-0.0235,2.9123902566,0.033,-0.0235,0.0405123438,2.8792954446000003,0,2.8792954446000003
2020-07-02 10:00:00,1.9282862225000001,-0.046,1.9288348182,0.073,-0.046,0.08628441340000001,1.8552862225000002,0,1.8552862225000002,2.9610021176,-0.046,2.9613594075,0.073,-0.046,0.08628441340000001,2.8880021176,0,2.8880021176
2020-07-02 10:30:00,1.9210624106,-0.05,1.9217129821,0.0925,-0.05,0.1051487042,1.8285624106,0,1.8285624106,3.0255309352,-0.05,3.0259440577,0.0925,-0.05,0.1051487042,2.9330309352,0,2.9330309352
2020-07-02 11:00:00,1.8605038569,-0.052500000000000005,1.8612444362,0.10250000000000001,-0.052500000000000005,0.1151629281,1.7580038569,0,1.7580038569,2.9876156549,-0.052500000000000005,2.9880768985,0.10250000000000001,-0.052500000000000005,0.1151629281,2.8851156549,0,2.8851156549
2020-07-02 11:30:00,1.8289427004,-0.052500000000000005,1.8296960543,0.1315,-0.052500000000000005,0.1415927258,1.6974427004,0,1.6974427004,2.981847333,-0.052500000000000005,2.9823094688,0.1315,-0.052500000000000005,0.1415927258,2.850347333,0,2.850347333
2020-07-02 12:00:00,1.8580943784000001,-0.054,1.8588788877,0.147,-0.054,0.1566045976,1.7110943784,0,1.7110943784,3.0182244342,-0.054,3.018707461,0.147,-0.054,0.1566045976,2.8712244342,0,2.8712244342
2020-07-02 12:30:00,1.8670173538000001,-0.043000000000000003,1.8675124630000002,0.081,-0.043000000000000003,0.0917060521,1.7860173538000002,0,1.7860173538000002,2.9781511563,-0.043000000000000003,2.9784615677,0.081,-0.043000000000000003,0.0917060521,2.8971511563,0,2.8971511563
2020-07-02 13:00:00,1.9047296152,-0.041,1.9051708341,0.1155,-0.041,0.12256120920000001,1.7892296152,0,1.7892296152,3.0412414262,-0.041,3.0415177811,0.1155,-0.041,0.12256120920000001,2.9257414262,0,2.9257414262
2020-07-02 13:30:00,1.895835746,-0.044,1.89634627,0.105,-0.044,0.11384638770000001,1.790835746,0,1.790835746,2.9964102739,-0.044,2.9967333098,0.105,-0.044,0.11384638770000001,2.8914102739,0,2.8914102739
2020-07-02 14:00:00,2.0323291241,-0.0455,2.0328383897,0.1555,-0.0455,0.1620200605,1.8768291241,0,1.8768291241,3.1860083298,-0.0455,3.1863332104,0.1555,-0.0455,0.1620200605,3.0305083298,0,3.0305083298
2020-07-02 14:30:00,2.1151042412,-0.039,2.1154637674,0.197,-0.039,0.2008233054,1.9181042412,0,1.9181042412,3.2882648616,-0.039,3.2884961305,0.197,-0.039,0.2008233054,3.0912648616,0,3.0912648616
2020-07-02 15:00:00,2.0925242757,-0.0335,2.0927924155,0.2,-0.0335,0.2027862175,1.8925242757,0,1.8925242757,3.2967998032,-0.0335,3.2969700017,0.2,-0.0335,0.2027862175,3.0967998032,0,3.0967998032
2020-07-02 15:30:00,2.0525242757,-0.029,2.0527291351,0.16,-0.029,0.1626068879,1.8925242757,0,1.8925242757,3.2866475419,-0.029,3.2867754814,0.16,-0.029,0.1626068879,3.1266475419,0,3.1266475419
2020-07-02 16:00:00,2.1191971513,-0.028,2.1193821189,0.17,-0.028,0.17229045240000002,1.9491971513,0,1.9491971513,3.3449010918,-0.028,3.345018283,0.17,-0.028,0.17229045240000002,3.1749010918,0,3.1749010918
2020-07-02 16:30:00,2.0527518015,-0.0285,2.0529496362,0.20500000000000002,-0.0285,0.2069716164,1.8477518015,0,1.8477518015,3.2667652651,-0.0285,3.266889583,0.20500000000000002,-0.0285,0.2069716164,3.0617652651,0,3.0617652651
2020-07-02 17:00:00,2.1373865955,-0.0175,2.1374582355,0.1905,-0.0175,0.1913021171,1.9468865955,0,1.9468865955,3.3121820987,-0.0175,3.3122283292,0.1905,-0.0175,0.1913021171,3.1216820987,0,3.1216820987
2020-07-02 17:30:00,2.1749654666,-0.025500000000000002,2.1751149466,0.177,-0.025500000000000002,0.17882743080000002,1.9979654666000002,0,1.9979654666000002,3.3341600418,-0.025500000000000002,3.3342575537,0.177,-0.025500000000000002,0.17882743080000002,3.1571600418,0,3.1571600418
2020-07-02 18:00:00,2.2256302372,-0.0385,2.2259632079,0.1545,-0.0385,0.159224684,2.0711302372000002,0,2.0711302372000002,3.3448648414,-0.0385,3.3450864051,0.1545,-0.0385,0.159224684,3.1903648414,0,3.1903648414
2020-07-02 18:30:00,2.125828762,-0.038,2.1261683671,0.12250000000000001,-0.038,0.128258528,2.003328762,0,2.003328762,3.2378330932,-0.038,3.2380560742,0.12250000000000001,-0.038,0.128258528,3.1153330932,0,3.1153330932
2020-07-02 19:00:00,2.1066316921,-0.0335,2.1068980365,0.091,-0.0335,0.0969703563,2.0156316921,0,2.0156316921,3.1872950836,-0.0335,3.1874711293,0.091,-0.0335,0.0969703563,3.0962950836,0,3.0962950836
2020-07-02 19:30:00,2.1569799318,-0.0195,2.157068074,0.07150000000000001,-0.0195,0.0741114026,2.0854799318,0,2.0854799318,3.2116194331,-0.0195,3.2116786317,0.07150000000000001,-0.0195,0.0741114026,3.1401194331,0,3.1401194331
2020-07-02 20:00:00,2.2432094222,-0.0095,2.2432295383,0.051000000000000004,-0.0095,0.051877259,2.1922094222,0,2.1922094222,3.2642835109,-0.0095,3.2642973347,0.051000000000000004,-0.0095,0.051877259,3.2132835109,0,3.2132835109
2020-07-02 20:30:00,2.2338419128,0.006,2.2338499707,0.0175,0.006,0.018500000000000003,2.2163419128,0,2.2163419128,3.2107235913,0.006,3.2107291975,0.0175,0.006,0.018500000000000003,3.1932235912999998,0,3.1932235912999998
2020-07-02 21:00:00,2.2129469247,-0.0115,2.2129768055,0.01,-0.0115,0.0152397507,2.2029469247,0,2.2029469247,3.1828158758,-0.0115,3.1828366514,0.01,-0.0115,0.0152397507,3.1728158758,0,3.1728158758
2020-07-02 21:30:00,2.2149469247,-0.0175,2.2150160562,0.012,-0.0175,0.0212190952,2.2029469247,0,2.2029469247,3.1848158758,-0.0175,3.1848639552,0.012,-0.0175,0.0212190952,3.1728158758,0,3.1728158758
2020-07-02 22:00:00,2.2206551135,-0.004,2.220658716,0.0095,-0.004,0.0103077641,2.2111551135,0,2.2111551135,3.1653338105,-0.004,3.1653363379,0.0095,-0.004,0.0103077641,3.1558338105,0,3.1558338105
2020-07-02 22:30:00,2.2045329692,-0.0165,2.2045947162,0.012,-0.0165,0.0204022058,2.1925329692,0,2.1925329692,3.1613058842,-0.0165,3.1613489436,0.012,-0.0165,0.0204022058,3.1493058842,0,3.1493058842
2020-07-02 23:00:00,2.136301818,-0.016,2.1363617338,0.0175,-0.016,0.0237118114,2.118801818,0,2.118801818,3.1135754595,-0.016,3.1136165696,0.0175,-0.016,0.0237118114,3.0960754595,0,3.0960754595
2020-07-02 23:30:00,2.1347689549,-0.0145,2.1348181986,0.021500000000000002,-0.0145,0.025932605,2.1132689549,0,2.1132689549,3.1365665306,-0.0145,3.1366000464,0.021500000000000002,-0.0145,0.025932605,3.1150665306,0,3.1150665306
2020-07-03 00:00:00,1.9525858759,-0.0105,1.9526141075,0.022500000000000003,-0.0105,0.024829418000000002,1.9300858759000001,0,1.9300858759000001,2.9695671286,-0.0105,2.9695856918,0.022500000000000003,-0.0105,0.024829418000000002,2.9470671286,0,2.9470671286
2020-07-03 00:30:00,1.9907989013,-0.0025,1.9908004711,0.0245,-0.0025,0.0246272207,1.9662989013,0,1.9662989013,2.9646368469,-0.0025,2.964637901,0.0245,-0.0025,0.0246272207,2.9401368468999998,0,2.9401368468999998
2020-07-03 01:00:00,2.1689499046,-0.02,2.1690421132,0.042,-0.02,0.046518813400000004,2.1269499046,0,2.1269499046,3.1433952804,-0.02,3.1434589052,0.042,-0.02,0.046518813400000004,3.1013952804000002,0,3.1013952804000002
2020-07-03 01:30:00,2.2234720525,-0.025500000000000002,2.2236182717,0.0485,-0.025500000000000002,0.054795072800000004,2.1749720525,0,2.1749720525,3.1936427269,-0.025500000000000002,3.1937445291,0.0485,-0.025500000000000002,0.054795072800000004,3.1451427269,0,3.1451427269
2020-07-03 02:00:00,2.2294720525,-0.029,2.2296606542,0.0545,-0.029,0.061735322100000004,2.1749720525,0,2.1749720525,3.2024761888,-0.029,3.2026074907,0.0545,-0.029,0.061735322100000004,3.1479761888,0,3.1479761888
2020-07-03 02:30:00,2.2186650058,-0.027,2.2188292877,0.0495,-0.027,0.056384838400000005,2.1691650058,0,2.1691650058,3.2144769603,-0.027,3.2145903515,0.0495,-0.027,0.056384838400000005,3.1649769603,0,3.1649769603
2020-07-03 03:00:00,2.1530531105,-0.037,2.1533710076,0.0665,-0.037,0.0761002628,2.0865531105,0,2.0865531105,3.1887037924,-0.037,3.1889184492,0.0665,-0.037,0.0761002628,3.1222037924,0,3.1222037924
2020-07-03 03:30:00,2.1894797849,-0.037,2.1897923939,0.0675,-0.037,0.07697564550000001,2.1219797849,0,2.1219797849,3.2181807861,-0.037,3.2183934769,0.0675,-0.037,0.07697564550000001,3.1506807861,0,3.1506807861
2020-07-03 04:00:00,2.2061661789,-0.02,2.2062568320000002,0.0455,-0.02,0.0497016096,2.1606661789,0,2.1606661789,3.2188983645,-0.02,3.218960497,0.0455,-0.02,0.0497016096,3.1733983645,0,3.1733983645
2020-07-03 04:30:00,2.2067655921,-0.0035,2.2067683676,0.032,-0.0035,0.0321908372,2.1747655921,0,2.1747655921,3.1997491076,-0.0035,3.1997510218,0.032,-0.0035,0.0321908372,3.1677491076,0,3.1677491076
2020-07-03 05:00:00,2.1651057902,-0.007,2.165117106,0.04,-0.007,0.040607881000000005,2.1251057902,0,2.1251057902,3.1723737019,-0.007,3.1723814248,0.04,-0.007,0.040607881000000005,3.1323737019,0,3.1323737019
2020-07-03 05:30:00,2.1339571988,-0.022,2.1340706002,0.049,-0.022,0.053712196000000004,2.0849571988,0,2.0849571988,3.1500637659,-0.022,3.1501405888,0.049,-0.022,0.053712196000000004,3.1010637659,0,3.1010637659
2020-07-03 06:00:00,2.1497416053,-0.0455,2.1502230628,0.07250000000000001,-0.0455,0.0855949765,2.0772416053,0,2.0772416053,3.1818776097,-0.0455,3.182202912,0.07250000000000001,-0.0455,0.0855949765,3.1093776097,0,3.1093776097
2020-07-03 06:30:00,2.0754297161,-0.0625,2.076370573,0.1125,-0.0625,0.1286953768,1.9629297161,0,1.9629297161,3.1199737861,-0.0625,3.1205997302,0.1125,-0.0625,0.1286953768,3.0074737861,0,3.0074737861
2020-07-03 07:00:00,2.0816111021,-0.067,2.0826890743,0.112,-0.067,0.130510536,1.9696111021,0,1.9696111021,3.1102074875,-0.067,3.1109290598,0.112,-0.067,0.130510536,2.9982074875,0,2.9982074875
2020-07-03 07:30:00,2.0559372117,-0.0625,2.0568869848,0.10250000000000001,-0.0625,0.12005207200000001,1.9534372117,0,1.9534372117,3.117823094,-0.0625,3.1184494697,0.10250000000000001,-0.0625,0.12005207200000001,3.015323094,0,3.015323094
2020-07-03 08:00:00,2.0384972885,-0.066,2.0395654427,0.12350000000000001,-0.066,0.1400294612,1.9149972885,0,1.9149972885,3.0991944643,-0.066,3.0998971479,0.12350000000000001,-0.066,0.1400294612,2.9756944643,0,2.9756944643
2020-07-03 08:30:00,2.0647366139,-0.076,2.0661348661,0.148,-0.076,0.1663730747,1.9167366139,0,1.9167366139,3.1416783479,-0.076,3.1425974673,0.148,-0.076,0.1663730747,2.9936783479,0,2.9936783479
2020-07-03 09:00:00,2.0573855777,-0.08600000000000001,2.0591822201,0.1565,-0.08600000000000001,0.1785728143,1.9008855777,0,1.9008855777,3.1501783479,-0.08600000000000001,3.151352031,0.1565,-0.08600000000000001,0.1785728143,2.9936783479,0,2.9936783479
2020-07-03 09:30:00,2.083132733,-0.0835,2.0848055625,0.164,-0.0835,0.18403328500000002,1.919132733,0,1.919132733,3.1314639321,-0.0835,3.1325769915,0.164,-0.0835,0.18403328500000002,2.9674639321000003,0,2.9674639321000003
2020-07-03 10:00:00,2.0648296344,-0.0835,2.0665172801,0.168,-0.0835,0.18760663630000002,1.8968296344,0,1.8968296344,3.1273781993,-0.0835,3.1284927124,0.168,-0.0835,0.18760663630000002,2.9593781993,0,2.9593781993
2020-07-03 10:30:00,2.0049637605,-0.08,2.0065591646,0.1555,-0.08,0.1748720961,1.8494637605,0,1.8494637605,3.1229639321000002,-0.08,3.1239884317,0.1555,-0.08,0.1748720961,2.9674639321000003,0,2.9674639321000003
2020-07-03 11:00:00,1.9814972434,-0.0795,1.9830914188,0.1555,-0.0795,0.17464392350000002,1.8259972434,0,1.8259972434,3.1040847515,-0.0795,3.1051026383,0.1555,-0.0795,0.17464392350000002,2.9485847515,0,2.9485847515
2020-07-03 11:30:00,1.9481945987,-0.0915,1.9503421352,0.1895,-0.0915,0.21043407520000001,1.7586945987,0,1.7586945987,3.0311967785,-0.0915,3.0325774779,0.1895,-0.0915,0.21043407520000001,2.8416967785000002,0,2.8416967785000002
2020-07-03 12:00:00,1.9146102824,-0.095,1.91696571,0.23,-0.095,0.2488473428,1.6846102824,0,1.6846102824,3.0528728503,-0.095,3.0543506086,0.23,-0.095,0.2488473428,2.8228728503,0,2.8228728503
2020-07-03 12:30:00,1.9644801043000002,-0.0955,1.9668000229,0.249,-0.0955,0.2666856764,1.7154801043,0,1.7154801043,3.1506274685,-0.0955,3.1520745066,0.249,-0.0955,0.2666856764,2.9016274685,0,2.9016274685
2020-07-03 13:00:00,1.955407668,-0.096,1.9577627916,0.2545,-0.096,0.272004136,1.7009076680000002,0,1.7009076680000002,3.1362497606,-0.096,3.1377186873,0.2545,-0.096,0.272004136,2.8817497606,0,2.8817497606
2020-07-03 13:30:00,1.9590503769,-0.0965,1.9614256624,0.232,-0.0965,0.25126927790000003,1.7270503769,0,1.7270503769,3.0988347247,-0.0965,3.1003369012,0.232,-0.0965,0.25126927790000003,2.8668347247,0,2.8668347247
2020-07-03 14:00:00,1.9456641792,-0.098,1.9481306676,0.2325,-0.098,0.2523098294,1.7131641792,0,1.7131641792,3.0915934968,-0.098,3.0931463511,0.2325,-0.098,0.2523098294,2.8590934968,0,2.8590934968
2020-07-03 14:30:00,2.0595343851,-0.093,2.0616330623,0.21050000000000002,-0.093,0.2301287683,1.8490343851,0,1.8490343851,3.1588556012,-0.093,3.1602243131,0.21050000000000002,-0.093,0.2301287683,2.9483556012000003,0,2.9483556012000003
2020-07-03 15:00:00,2.2170806031,-0.093,2.2190302838,0.2155,-0.093,0.23471099250000002,2.0015806031,0,2.0015806031,3.2938427234,-0.093,3.295155366,0.2155,-0.093,0.23471099250000002,3.0783427234,0,3.0783427234
2020-07-03 15:30:00,2.3307424555000003,-0.0925,2.3325772536000002,0.2195,-0.0925,0.2381942485,2.1112424555000002,0,2.1112424555000002,3.4059892045,-0.0925,3.4072450325,0.2195,-0.0925,0.2381942485,3.1864892045,0,3.1864892045
2020-07-03 16:00:00,2.308685309,-0.093,2.3105576937,0.2215,-0.093,0.24023165900000001,2.087185309,0,2.087185309,3.4022270179,-0.093,3.4034978597,0.2215,-0.093,0.24023165900000001,3.1807270179,0,3.1807270179
2020-07-03 16:30:00,2.3462787808,-0.092,2.3480817953,0.2255,-0.092,0.2435451703,2.1207787808,0,2.1207787808,3.4607242645,-0.092,3.4619469139,0.2255,-0.092,0.2435451703,3.2352242645000002,0,3.2352242645000002
2020-07-03 17:00:00,2.3449522536,-0.093,2.346795703,0.241,-0.093,0.2583215051,2.1039522536,0,2.1039522536,3.4615719807,-0.093,3.4628210432,0.241,-0.093,0.2583215051,3.2205719807,0,3.2205719807
2020-07-03 17:30:00,2.3666123552,-0.095,2.3685183216,0.20550000000000002,-0.095,0.22639622350000002,2.1611123552000002,0,2.1611123552000002,4.0337427808,-0.095,4.0348613138,0.20550000000000002,-0.095,0.22639622350000002,3.8282427808,0,3.8282427808
2020-07-03 18:00:00,2.2355862993,-0.0975,2.2377114093,0.192,-0.0975,0.2153375258,2.0435862993,0,2.0435862993,3.9459409188,-0.0975,3.9471452956,0.192,-0.0975,0.2153375258,3.7539409188,0,3.7539409188
2020-07-03 18:30:00,2.1906316874,-0.0945,2.192669022,0.165,-0.0945,0.1901453391,2.0256316874,0,2.0256316874,3.7587452717,-0.0945,3.7599330137,0.165,-0.0945,0.1901453391,3.5937452717,0,3.5937452717
2020-07-03 19:00:00,2.189572059,-0.08950000000000001,2.1914004772,0.1585,-0.08950000000000001,0.18202335020000002,2.031072059,0,2.031072059,3.3489846993,-0.08950000000000001,3.350180408,0.1585,-0.08950000000000001,0.18202335020000002,3.1904846993,0,3.1904846993
2020-07-03 19:30:00,2.1474908333,-0.082,2.149055811,0.1325,-0.082,0.1558212116,2.0149908333,0,2.0149908333,3.284731318,-0.082,3.2857546822,0.1325,-0.082,0.1558212116,3.152231318,0,3.152231318
2020-07-03 20:00:00,2.075823121,-0.0795,2.0773449111,0.14,-0.0795,0.1609976708,1.935823121,0,1.935823121,3.2330533773,-0.0795,3.2340306725,0.14,-0.0795,0.1609976708,3.0930533773,0,3.0930533773
2020-07-03 20:30:00,1.9601456005000002,-0.0795,1.961757127,0.149,-0.0795,0.1688823555,1.8111456005000002,0,1.8111456005000002,3.1377991607,-0.0795,3.1388061143,0.149,-0.0795,0.1688823555,2.9887991607,0,2.9887991607
2020-07-03 21:00:00,1.9826518247,-0.0775,1.9841659477,0.14750000000000002,-0.0775,0.166620827,1.8351518247,0,1.8351518247,3.1229563073,-0.0775,3.1239177882,0.14750000000000002,-0.0775,0.166620827,2.9754563073,0,2.9754563073
2020-07-03 21:30:00,1.9168467093000001,-0.077,1.9183926363000001,0.14350000000000002,-0.077,0.1628534617,1.7733467093000002,0,1.7733467093000002,3.0771063225,-0.077,3.0780695769,0.14350000000000002,-0.077,0.1628534617,2.9336063225,0,2.9336063225
2020-07-03 22:00:00,1.8777246971000001,-0.07150000000000001,1.8790854925,0.1275,-0.07150000000000001,0.146179684,1.7502246971000002,0,1.7502246971000002,3.019526884,-0.07150000000000001,3.020373297,0.1275,-0.07150000000000001,0.146179684,2.892026884,0,2.892026884
2020-07-03 22:30:00,2.0173020461,-0.0625,2.0182700006,0.109,-0.0625,0.1256473239,1.9083020461,0,1.9083020461,3.1078242708,-0.0625,3.1084526614,0.109,-0.0625,0.1256473239,2.9988242708,0,2.9988242708
2020-07-03 23:00:00,1.8690918376,-0.057,1.8699607743,0.095,-0.057,0.11078808600000001,1.7740918375999999,0,1.7740918375999999,2.9880929613,-0.057,2.9886365696,0.095,-0.057,0.11078808600000001,2.8930929613,0,2.8930929613
2020-07-03 23:30:00,1.7359770276000002,-0.0635,1.7371380171,0.1085,-0.0635,0.1257159497,1.6274770276,0,1.6274770276,2.9533747453,-0.0635,2.9540573177000002,0.1085,-0.0635,0.1257159497,2.8448747453000003,0,2.8448747453000003
2020-07-04 00:00:00,1.6246085958,-0.0745,1.6263158793999999,0.1305,-0.0745,0.1502680938,1.4941085958,0,1.4941085958,2.886963251,-0.0745,2.887924352,0.1305,-0.0745,0.1502680938,2.756463251,0,2.756463251
2020-07-04 00:30:00,1.6379117028999999,-0.075,1.6396279292,0.1395,-0.075,0.1583832377,1.4984117029,0,1.4984117029,2.6813469139,-0.075,2.682395622,0.1395,-0.075,0.1583832377,2.5418469139,0,2.5418469139
2020-07-04 01:00:00,1.7435613878,-0.07050000000000001,1.7449861212000002,0.136,-0.07050000000000001,0.1531869773,1.6075613878000001,0,1.6075613878000001,2.3580038137,-0.07050000000000001,2.3590574888,0.136,-0.07050000000000001,0.1531869773,2.2220038136999998,0,2.2220038136999998
2020-07-04 01:30:00,1.7936182535,-0.063,1.7947243352000002,0.117,-0.063,0.1328834075,1.6766182535,0,1.6766182535,2.3832031523,-0.063,2.3840357097,0.117,-0.063,0.1328834075,2.2662031523,0,2.2662031523
2020-07-04 02:00:00,1.8461275402,-0.0625,1.847185195,0.12,-0.0625,0.1353005913,1.7261275402,0,1.7261275402,2.4249309423,-0.0625,2.4257362439,0.12,-0.0625,0.1353005913,2.3049309423,0,2.3049309423
2020-07-04 02:30:00,1.8899847051,-0.056,1.8908141595,0.105,-0.056,0.11900000000000001,1.7849847051,0,1.7849847051,2.4375133318,-0.056,2.4381565255,0.105,-0.056,0.11900000000000001,2.3325133318,0,2.3325133318
2020-07-04 03:00:00,1.9344354925,-0.055,1.9352172163999999,0.1015,-0.055,0.11544370920000001,1.8329354924999999,0,1.8329354924999999,2.4621847918,-0.055,2.462799007,0.1015,-0.055,0.11544370920000001,2.3606847918,0,2.3606847918
2020-07-04 03:30:00,1.9733356609000001,-0.054,1.9740743731000001,0.093,-0.054,0.10754069000000001,1.8803356609000001,0,1.8803356609000001,2.5062090593,-0.054,2.5067907469,0.093,-0.054,0.10754069000000001,2.4132090593,0,2.4132090593
2020-07-04 04:00:00,2.0828294678,-0.059000000000000004,2.0836649424,0.1075,-0.059000000000000004,0.1226264653,1.9753294678,0,1.9753294678,2.5889324622,-0.059000000000000004,2.5896046597,0.1075,-0.059000000000000004,0.1226264653,2.4814324622,0,2.4814324622
2020-07-04 04:30:00,2.1022413786,-0.056,2.1029871169,0.096,-0.056,0.11113955190000001,2.0062413786,0,2.0062413786,2.6016721668000002,-0.056,2.6022747862999998,0.096,-0.056,0.11113955190000001,2.5056721668,0,2.5056721668
2020-07-04 05:00:00,2.1490529971,-0.0545,2.1497439462,0.098,-0.0545,0.1121349633,2.0510529971,0,2.0510529971,2.6493004472,-0.0545,2.6498609605,0.098,-0.0545,0.1121349633,2.5513004472,0,2.5513004472
2020-07-04 05:30:00,2.167375622,-0.0505,2.1679638689,0.08850000000000001,-0.0505,0.10189455330000001,2.078875622,0,2.078875622,2.6695328313999998,-0.0505,2.6700104472,0.08850000000000001,-0.0505,0.10189455330000001,2.5810328314,0,2.5810328314
2020-07-04 06:00:00,2.145970764,-0.048,2.1465075169,0.08650000000000001,-0.048,0.09892547700000001,2.059470764,0,2.059470764,2.6492046162,-0.048,2.649639428,0.08650000000000001,-0.048,0.09892547700000001,2.5627046162,0,2.5627046162
2020-07-04 06:30:00,2.1025899552,-0.056,2.10333557,0.099,-0.056,0.1137409337,2.0035899552,0,2.0035899552,2.6313220201,-0.056,2.6319178509,0.099,-0.056,0.1137409337,2.5323220201,0,2.5323220201
2020-07-04 07:00:00,1.9928679164,-0.056,1.9936545669,0.10400000000000001,-0.056,0.1181185845,1.8888679164000002,0,1.8888679164000002,2.547524625,-0.056,2.5481400500999998,0.10400000000000001,-0.056,0.1181185845,2.4435246250000002,0,2.4435246250000002
2020-07-04 07:30:00,2.0952477423,-0.0565,2.0960093873,0.0855,-0.0565,0.10248170570000001,2.0097477423,0,2.0097477423,2.6296068938,-0.0565,2.6302138062,0.0855,-0.0565,0.10248170570000001,2.5441068938,0,2.5441068938
2020-07-04 08:00:00,2.1325185228,-0.042,2.1329320781,0.0675,-0.042,0.0795,2.0650185228,0,2.0650185228,2.6504593915,-0.042,2.6507921431,0.0675,-0.042,0.0795,2.5829593915,0,2.5829593915
2020-07-04 08:30:00,2.1342876853,-0.05,2.1348732805,0.073,-0.05,0.0884816365,2.0612876853,0,2.0612876853,2.6597376872,-0.05,2.6602076168,0.073,-0.05,0.0884816365,2.5867376872,0,2.5867376872
2020-07-04 09:00:00,2.1427876853,-0.0585,2.1435860875,0.0815,-0.0585,0.1003219816,2.0612876853,0,2.0612876853,2.6682376872,-0.0585,2.6688789042,0.0815,-0.0585,0.1003219816,2.5867376872,0,2.5867376872
2020-07-04 09:30:00,2.0347718907,-0.061,2.0356860384,0.08850000000000001,-0.061,0.10748604560000001,1.9462718907,0,1.9462718907,2.9536049255,-0.061,2.9542347666,0.08850000000000001,-0.061,0.10748604560000001,2.8651049255,0,2.8651049255
2020-07-04 10:00:00,1.9496265302,-0.0555,1.9504163293,0.1005,-0.0555,0.1148063587,1.8491265302,0,1.8491265302,3.0485050341,-0.0555,3.0490101989,0.1005,-0.0555,0.1148063587,2.9480050341,0,2.9480050341
2020-07-04 10:30:00,1.940583756,-0.053500000000000006,1.9413210874,0.1075,-0.053500000000000006,0.12007705860000001,1.8330837560000002,0,1.8330837560000002,3.0384074409,-0.053500000000000006,3.038878416,0.1075,-0.053500000000000006,0.12007705860000001,2.9309074409,0,2.9309074409
2020-07-04 11:00:00,1.9046343178,-0.055,1.905428268,0.134,-0.055,0.14484819640000002,1.7706343178,0,1.7706343178,3.0323933832,-0.055,3.0328921231,0.134,-0.055,0.14484819640000002,2.8983933832,0,2.8983933832
2020-07-04 11:30:00,1.875349621,-0.0585,1.8762618290000002,0.1245,-0.0585,0.13755907820000002,1.750849621,0,1.750849621,3.0096156549,-0.0585,3.0101841539,0.1245,-0.0585,0.13755907820000002,2.8851156549,0,2.8851156549
2020-07-04 12:00:00,2.053772283,-0.0585,2.054605276,0.113,-0.0585,0.1272448427,1.940772283,0,1.940772283,3.12869306,-0.0585,3.1292399259,0.113,-0.0585,0.1272448427,3.01569306,0,3.01569306
2020-07-04 12:30:00,2.0000306384,-0.051500000000000004,2.0006935809,0.10200000000000001,-0.051500000000000004,0.1142639488,1.8980306384,0,1.8980306384,3.0842811071,-0.051500000000000004,3.0847110396,0.10200000000000001,-0.051500000000000004,0.1142639488,2.9822811071,0,2.9822811071
2020-07-04 13:00:00,2.0295403875,-0.05,2.030156197,0.145,-0.05,0.1533786165,1.8845403875,0,1.8845403875,3.1598140442,-0.05,3.1602096124,0.145,-0.05,0.1533786165,3.0148140442,0,3.0148140442
2020-07-04 13:30:00,2.0558747857,-0.0505,2.0564949269,0.1335,-0.0505,0.1427322668,1.9223747857000002,0,1.9223747857000002,3.1931582253,-0.0505,3.1935575307,0.1335,-0.0505,0.1427322668,3.0596582253,0,3.0596582253
2020-07-04 14:00:00,2.1727939852,-0.058,2.1735679659000002,0.157,-0.058,0.1673708457,2.0157939852,0,2.0157939852,3.3466924593,-0.058,3.3471950073,0.157,-0.058,0.1673708457,3.1896924593,0,3.1896924593
2020-07-04 14:30:00,2.179890967,-0.059500000000000004,2.1807028404,0.136,-0.059500000000000004,0.1484461182,2.043890967,0,2.043890967,3.349402676,-0.059500000000000004,3.3499311241,0.136,-0.059500000000000004,0.1484461182,3.213402676,0,3.213402676
2020-07-04 15:00:00,2.186420336,-0.0665,2.1874314014,0.1655,-0.0665,0.1783605898,2.020920336,0,2.020920336,3.393719851,-0.0665,3.3943713228,0.1655,-0.0665,0.1783605898,3.228219851,0,3.228219851
2020-07-04 15:30:00,2.2117483762,-0.075,2.2130196293,0.1685,-0.075,0.18443765880000002,2.0432483762,0,2.0432483762,3.4439483732,-0.075,3.4447649263,0.1685,-0.075,0.18443765880000002,3.2754483732,0,3.2754483732
2020-07-04 16:00:00,2.2529056866,-0.082,2.2543974878,0.203,-0.082,0.21893606370000002,2.0499056866,0,2.0499056866,3.4960054794,-0.082,3.4969670162,0.203,-0.082,0.21893606370000002,3.2930054794,0,3.2930054794
2020-07-04 16:30:00,2.2961668762,-0.0855,2.2977581625,0.23800000000000002,-0.0855,0.2528917753,2.0581668762,0,2.0581668762,3.5484510416,-0.0855,3.5494809542,0.23800000000000002,-0.0855,0.2528917753,3.3104510416,0,3.3104510416
2020-07-04 17:00:00,2.312624822,-0.08,2.3140081174000002,0.23600000000000002,-0.08,0.24919069,2.076624822,0,2.076624822,3.5502364386,-0.08,3.5511376727,0.23600000000000002,-0.08,0.24919069,3.3142364386,0,3.3142364386
2020-07-04 17:30:00,2.3751570486,-0.084,2.3766419599,0.228,-0.084,0.2429814808,2.1471570486,0,2.1471570486,3.5677836684,-0.084,3.5687723806,0.228,-0.084,0.2429814808,3.3397836684,0,3.3397836684
2020-07-04 18:00:00,2.4310212139000003,-0.08,2.4323371769,0.194,-0.08,0.20984756370000002,2.2370212139,0,2.2370212139,3.5741361221,-0.08,3.5750313312,0.194,-0.08,0.20984756370000002,3.3801361221,0,3.3801361221
2020-07-04 18:30:00,2.4494692373999998,-0.0835,2.4508920407,0.18050000000000002,-0.0835,0.1988781034,2.2689692374,0,2.2689692374,3.5606361221,-0.0835,3.5616150612,0.18050000000000002,-0.0835,0.1988781034,3.3801361221,0,3.3801361221
2020-07-04 19:00:00,2.4187827339,-0.0805,2.4201219315999998,0.1395,-0.0805,0.1610605476,2.2792827339,0,2.2792827339,3.5531850802,-0.0805,3.5540968564,0.1395,-0.0805,0.1610605476,3.4136850802,0,3.4136850802
2020-07-04 19:30:00,2.3777123948,-0.085,2.3792312272,0.153,-0.085,0.1750257124,2.2247123948,0,2.2247123948,3.5605408032,-0.085,3.5615552516999998,0.153,-0.085,0.1750257124,3.4075408032,0,3.4075408032
2020-07-04 20:00:00,2.299845154,-0.08850000000000001,2.3015473018,0.1625,-0.08850000000000001,0.1850364829,2.137345154,0,2.137345154,3.5090326043999998,-0.08850000000000001,3.5101484397,0.1625,-0.08850000000000001,0.1850364829,3.3465326044,0,3.3465326044
2020-07-04 20:30:00,2.2573259862,-0.081,2.2587787869,0.1515,-0.081,0.1717942083,2.1058259862,0,2.1058259862,3.4694397365,-0.081,3.4703851494,0.1515,-0.081,0.1717942083,3.3179397365,0,3.3179397365
2020-07-04 21:00:00,2.2591508787,-0.08,2.2605668963,0.1595,-0.08,0.17843836470000002,2.0996508787,0,2.0996508787,3.483348801,-0.08,3.4842673361,0.1595,-0.08,0.17843836470000002,3.323848801,0,3.323848801
2020-07-04 21:30:00,2.171844739,-0.08650000000000001,2.1735666128,0.166,-0.08650000000000001,0.18718506880000002,2.005844739,0,2.005844739,3.3335448988,-0.08650000000000001,3.3346669762,0.166,-0.08650000000000001,0.18718506880000002,3.1675448988,0,3.1675448988
2020-07-04 22:00:00,2.3263745474,-0.0835,2.3278725877,0.1715,-0.0835,0.19074721490000002,2.1548745474,0,2.1548745474,2.8943744558,-0.0835,2.8955786538,0.1715,-0.0835,0.19074721490000002,2.7228744558,0,2.7228744558
2020-07-04 22:30:00,2.2194998222,-0.0825,2.2210325776,0.1665,-0.0825,0.1858184598,2.0529998222,0,2.0529998222,2.9234288263,-0.0825,2.9245926815,0.1665,-0.0825,0.1858184598,2.7569288263000002,0,2.7569288263000002
2020-07-04 23:00:00,2.0409003581,-0.0855,2.0426905105,0.1715,-0.0855,0.1916311561,1.8694003581,0,1.8694003581,3.1512554306,-0.0855,3.1524151121,0.1715,-0.0855,0.1916311561,2.9797554306,0,2.9797554306
2020-07-04 23:30:00,2.1439286329,-0.08950000000000001,2.1457959439,0.17950000000000002,-0.08950000000000001,0.20057542220000002,1.9644286329,0,1.9644286329,2.7015019418,-0.08950000000000001,2.7029840901,0.17950000000000002,-0.08950000000000001,0.20057542220000002,2.5220019418,0,2.5220019418
2020-07-05 00:00:00,2.1294119237,-0.08700000000000001,2.1311884339000002,0.176,-0.08700000000000001,0.1963288058,1.9534119237,0,1.9534119237,2.7148421522,-0.08700000000000001,2.7162357982,0.176,-0.08700000000000001,0.1963288058,2.5388421522,0,2.5388421522
2020-07-05 00:30:00,1.9124349671,-0.08,1.9141074953000001,0.16,-0.08,0.1788854382,1.7524349671000001,0,1.7524349671000001,3.0732124635,-0.08,3.0742535428,0.16,-0.08,0.1788854382,2.9132124635,0,2.9132124635
2020-07-05 01:00:00,1.959452796,-0.088,1.9614278625,0.183,-0.088,0.20305910470000002,1.776452796,0,1.776452796,3.0962124635,-0.088,3.0974627712,0.183,-0.088,0.20305910470000002,2.9132124635,0,2.9132124635
2020-07-05 01:30:00,2.0162811724,-0.0935,2.0184479225,0.1955,-0.0935,0.2167083293,1.8207811724,0,1.8207811724,3.175784399,-0.0935,3.1771604931,0.1955,-0.0935,0.2167083293,2.9802843990000003,0,2.9802843990000003
2020-07-05 02:00:00,1.9689341423000002,-0.095,1.9712246591,0.212,-0.095,0.23231228980000002,1.7569341423,0,1.7569341423,3.1508284557,-0.095,3.1522602934,0.212,-0.095,0.23231228980000002,2.9388284557,0,2.9388284557
2020-07-05 02:30:00,2.033747388,-0.0775,2.0352234984,0.193,-0.0775,0.2079789653,1.840747388,0,1.840747388,3.1618466282,-0.0775,3.1627962866,0.193,-0.0775,0.2079789653,2.9688466282,0,2.9688466282
2020-07-05 03:00:00,2.0511095412,-0.0635,2.0520922494,0.17,-0.0635,0.1814724497,1.8811095412,0,1.8811095412,3.15613059,-0.0635,3.1567693219,0.17,-0.0635,0.1814724497,2.98613059,0,2.98613059
2020-07-05 03:30:00,2.0358755936,-0.0695,2.0370615313,0.17450000000000002,-0.0695,0.1878310411,1.8613755936,0,1.8613755936,3.16063059,-0.0695,3.1613946253,0.17450000000000002,-0.0695,0.1878310411,2.98613059,0,2.98613059
2020-07-05 04:00:00,1.9861818116,-0.092,1.9883113913,0.199,-0.092,0.2192373143,1.7871818116,0,1.7871818116,3.1458973876,-0.092,3.1472423442,0.199,-0.092,0.2192373143,2.9468973876,0,2.9468973876
2020-07-05 04:30:00,2.0096615317,-0.088,2.0115873016,0.1905,-0.088,0.20984339400000002,1.8191615317,0,1.8191615317,3.1555615776,-0.088,3.1567883791,0.1905,-0.088,0.20984339400000002,2.9650615776,0,2.9650615776
2020-07-05 05:00:00,2.0074129374,-0.085,2.0092117114,0.185,-0.085,0.2035927307,1.8224129374,0,1.8224129374,3.1527065924,-0.085,3.1538522251,0.185,-0.085,0.2035927307,2.9677065924,0,2.9677065924
2020-07-05 05:30:00,1.9472160284000002,-0.084,1.9490270038,0.179,-0.084,0.1977296134,1.7682160284,0,1.7682160284,3.1103657416,-0.084,3.1114998066,0.179,-0.084,0.1977296134,2.9313657416,0,2.9313657416
2020-07-05 06:00:00,1.9487947927,-0.0815,1.9504982426000002,0.179,-0.0815,0.19668057860000002,1.7697947927,0,1.7697947927,3.112978367,-0.0815,3.1140450484,0.179,-0.0815,0.19668057860000002,2.933978367,0,2.933978367
2020-07-05 06:30:00,1.9775525482,-0.079,1.9791298796999999,0.171,-0.079,0.18836666370000002,1.8065525482,0,1.8065525482,3.1312856207,-0.079,3.1322820177,0.171,-0.079,0.18836666370000002,2.9602856207,0,2.9602856207
2020-07-05 07:00:00,1.8682607469999999,-0.0825,1.870081407,0.168,-0.0825,0.1871636984,1.7002607470000002,0,1.7002607470000002,3.0694707179,-0.0825,3.0705792186,0.168,-0.0825,0.1871636984,2.9014707179,0,2.9014707179
2020-07-05 07:30:00,1.7746632033,-0.1005,1.7775066063,0.1975,-0.1005,0.2215998646,1.5771632033,0,1.5771632033,2.9995173997,-0.1005,3.0012005733,0.1975,-0.1005,0.2215998646,2.8020173997,0,2.8020173997
2020-07-05 08:00:00,1.7834004138,-0.0965,1.7860093185,0.219,-0.0965,0.2393183027,1.5644004138,0,1.5644004138,2.941650848,-0.0965,2.9432332496,0.219,-0.0965,0.2393183027,2.722650848,0,2.722650848
2020-07-05 08:30:00,1.859032135,-0.097,1.8615610328,0.199,-0.097,0.2213820228,1.660032135,0,1.660032135,2.9798063591,-0.097,2.981384735,0.199,-0.097,0.2213820228,2.7808063591,0,2.7808063591
2020-07-05 09:00:00,1.9363301208,-0.1105,1.939480494,0.247,-0.1105,0.27059055790000003,1.6893301208,0,1.6893301208,3.0081486217,-0.1105,3.0101774665,0.247,-0.1105,0.27059055790000003,2.7611486217000003,0,2.7611486217000003
2020-07-05 09:30:00,1.9292718967,-0.105,1.9321270795,0.2745,-0.105,0.2938966655,1.6547718967,0,1.6547718967,2.5389773368,-0.105,2.5411475591,0.2745,-0.105,0.2938966655,2.2644773368,0,2.2644773368
2020-07-05 10:00:00,1.9197913986000001,-0.091,1.9219469332,0.30000000000000004,-0.091,0.31349800640000003,1.6197913985999999,0,1.6197913985999999,2.5407956990000002,-0.091,2.5424247843,0.30000000000000004,-0.091,0.31349800640000003,2.240795699,0,2.240795699
2020-07-05 10:30:00,1.9515691166,-0.10250000000000001,1.9542590071000001,0.29650000000000004,-0.10250000000000001,0.3137172294,1.6550691166,0,1.6550691166,2.5472908446,-0.10250000000000001,2.5493522504,0.29650000000000004,-0.10250000000000001,0.3137172294,2.2507908446,0,2.2507908446
2020-07-05 11:00:00,1.8761801325,-0.099,1.8787902729,0.29550000000000004,-0.099,0.3116428244,1.5806801325,0,1.5806801325,2.491692273,-0.099,2.493658233,0.29550000000000004,-0.099,0.3116428244,2.196192273,0,2.196192273
2020-07-05 11:30:00,2.0587203332,-0.099,2.0610993208,0.329,-0.099,0.3435724087,1.7297203332,0,1.7297203332,2.6764638748,-0.099,2.6782942095,0.329,-0.099,0.3435724087,2.3474638748,0,2.3474638748
2020-07-05 12:00:00,2.0867177931,-0.10300000000000001,2.089258277,0.3885,-0.10300000000000001,0.4019219452,1.6982177931,0,1.6982177931,2.7330618236,-0.10300000000000001,2.7350019985,0.3885,-0.10300000000000001,0.4019219452,2.3445618236,0,2.3445618236
2020-07-05 12:30:00,1.9508278089000002,-0.10550000000000001,1.9536784255000001,0.41100000000000003,-0.10550000000000001,0.4243244631,1.5398278089000002,0,1.5398278089000002,2.6415301802,-0.10550000000000001,2.6436361215,0.41100000000000003,-0.10550000000000001,0.4243244631,2.2305301802,0,2.2305301802
2020-07-05 13:00:00,1.9330347366,-0.0985,1.9355426999,0.3735,-0.0985,0.3862699833,1.5595347365999999,0,1.5595347365999999,2.6381962681,-0.0985,2.6400344314,0.3735,-0.0985,0.3862699833,2.2646962681,0,2.2646962681
2020-07-05 13:30:00,1.8908839479,-0.1015,1.8936061772000001,0.395,-0.1015,0.40783237980000003,1.4958839479,0,1.4958839479,2.6302626627,-0.1015,2.6322203412,0.395,-0.1015,0.40783237980000003,2.2352626627,0,2.2352626627
2020-07-05 14:00:00,1.8145542889000001,-0.097,1.817145087,0.398,-0.097,0.4096498505,1.4165542889,0,1.4165542889,2.5953678159,-0.097,2.5971798358,0.398,-0.097,0.4096498505,2.1973678159,0,2.1973678159
2020-07-05 14:30:00,1.9573241269000001,-0.10450000000000001,1.9601117284,0.3215,-0.10450000000000001,0.3380569479,1.6358241269,0,1.6358241269,2.6520756866,-0.10450000000000001,2.6541337,0.3215,-0.10450000000000001,0.3380569479,2.3305756866,0,2.3305756866
2020-07-05 15:00:00,1.9120277195000002,-0.1,1.9146409585000002,0.34750000000000003,-0.1,0.36160233680000003,1.5645277195,0,1.5645277195,2.6407491256,-0.1,2.6426418495,0.34750000000000003,-0.1,0.36160233680000003,2.2932491256,0,2.2932491256
2020-07-05 15:30:00,2.176529791,-0.1015,2.1788951744,0.3185,-0.1015,0.33428206650000003,1.858029791,0,1.858029791,2.8370026796000003,-0.1015,2.8388177916,0.3185,-0.1015,0.33428206650000003,2.5185026796,0,2.5185026796
2020-07-05 16:00:00,2.1657339304,-0.10450000000000001,2.1682536077,0.34450000000000003,-0.10450000000000001,0.3600006944,1.8212339304,0,1.8212339304,3.1680310296,-0.10450000000000001,3.1697540685,0.34450000000000003,-0.10450000000000001,0.3600006944,2.8235310296,0,2.8235310296
2020-07-05 16:30:00,2.1409359493,-0.10550000000000001,2.143533762,0.359,-0.10550000000000001,0.37418077180000003,1.7819359493,0,1.7819359493,3.4303473166,-0.10550000000000001,3.4319692543,0.359,-0.10550000000000001,0.37418077180000003,3.0713473166,0,3.0713473166
2020-07-05 17:00:00,2.1892694103,-0.10400000000000001,2.1917382487,0.4025,-0.10400000000000001,0.41571895550000004,1.7867694103,0,1.7867694103,3.4940939513,-0.10400000000000001,3.4956413632,0.4025,-0.10400000000000001,0.41571895550000004,3.0915939513,0,3.0915939513
2020-07-05 17:30:00,2.2112066108,-0.10300000000000001,2.2136042275,0.3975,-0.10300000000000001,0.4106278729,1.8137066108000002,0,1.8137066108000002,3.4646443221,-0.10300000000000001,3.4661750212999998,0.3975,-0.10300000000000001,0.4106278729,3.0671443221,0,3.0671443221
2020-07-05 18:00:00,2.2132788674,-0.1075,2.2158879924,0.371,-0.1075,0.3862605986,1.8422788674000001,0,1.8422788674000001,3.4555891914,-0.1075,3.4572608970000003,0.371,-0.1075,0.3862605986,3.0845891914,0,3.0845891914
2020-07-05 18:30:00,2.1859445806,-0.11,2.188710513,0.342,-0.11,0.3592547842,1.8439445806,0,1.8439445806,3.4293731167,-0.11,3.431136834,0.342,-0.11,0.3592547842,3.0873731167,0,3.0873731167
2020-07-05 19:00:00,2.1569388602,-0.1125,2.1598707129,0.303,-0.1125,0.32321084450000004,1.8539388602,0,1.8539388602,3.3846117961,-0.1125,3.3864809552,0.303,-0.1125,0.32321084450000004,3.0816117961,0,3.0816117961
2020-07-05 19:30:00,2.1527118802,-0.10650000000000001,2.1553446799,0.2175,-0.10650000000000001,0.2421745238,1.9352118802,0,1.9352118802,3.3183190271,-0.10650000000000001,3.3200276227,0.2175,-0.10650000000000001,0.2421745238,3.1008190271,0,3.1008190271
2020-07-05 20:00:00,2.0185774494,-0.107,2.0214113682,0.2185,-0.107,0.24329251940000002,1.8000774494,0,1.8000774494,3.230259053,-0.107,3.2320307161,0.2185,-0.107,0.24329251940000002,3.011759053,0,3.011759053
2020-07-05 20:30:00,2.0186713229,-0.0995,2.0211220052,0.21050000000000002,-0.0995,0.2328314841,1.8081713229,0,1.8081713229,3.2121359089,-0.0995,3.213676609,0.21050000000000002,-0.0995,0.2328314841,3.0016359089,0,3.0016359089
2020-07-05 21:00:00,1.8999753893,-0.095,1.9023489375,0.195,-0.095,0.2169101196,1.7049753893,0,1.7049753893,3.1279204304,-0.095,3.1293627496,0.195,-0.095,0.2169101196,2.9329204304000003,0,2.9329204304000003
2020-07-05 21:30:00,1.9475445114,-0.08650000000000001,1.9494645095,0.178,-0.08650000000000001,0.1979046488,1.7695445114,0,1.7695445114,3.1083064193,-0.08650000000000001,3.1095097759,0.178,-0.08650000000000001,0.1979046488,2.9303064193,0,2.9303064193
2020-07-05 22:00:00,2.059998909,-0.088,2.061877665,0.1845,-0.088,0.20441196150000002,1.875498909,0,1.875498909,3.1557067207,-0.088,3.1569334657,0.1845,-0.088,0.20441196150000002,2.9712067207,0,2.9712067207
2020-07-05 22:30:00,2.015909508,-0.0845,2.0176797056,0.17500000000000002,-0.0845,0.194332833,1.8409095080000002,0,1.8409095080000002,3.1053386355,-0.0845,3.106488096,0.17500000000000002,-0.0845,0.194332833,2.9303386355,0,2.9303386355
2020-07-05 23:00:00,1.9373581006,-0.085,1.9392218568000001,0.1705,-0.085,0.1905131229,1.7668581006,0,1.7668581006,2.9609720686000003,-0.085,2.9621918559,0.1705,-0.085,0.1905131229,2.7904720686,0,2.7904720686
2020-07-05 23:30:00,1.8801821091000002,-0.078,1.881799342,0.17400000000000002,-0.078,0.190682983,1.7061821091,0,1.7061821091,2.9000338896,-0.078,2.9010826533,0.17400000000000002,-0.078,0.190682983,2.7260338896,0,2.7260338896
2020-07-06 00:00:00,1.8054579779000002,-0.0825,1.8073419044999999,0.184,-0.0825,0.2016488284,1.6214579779,0,1.6214579779,2.9527050397,-0.0825,2.9538573597,0.184,-0.0825,0.2016488284,2.7687050397,0,2.7687050397
2020-07-06 00:30:00,1.8549027049,-0.08650000000000001,1.8569184944,0.1895,-0.08650000000000001,0.20830866520000002,1.6654027049,0,1.6654027049,3.0114229936,-0.08650000000000001,3.0126650488,0.1895,-0.08650000000000001,0.20830866520000002,2.8219229936,0,2.8219229936
2020-07-06 01:00:00,1.8466810052,-0.0845,1.84861326,0.1875,-0.0845,0.20566112900000003,1.6591810052,0,1.6591810052,3.0119538663,-0.0845,3.0131389517,0.1875,-0.0845,0.20566112900000003,2.8244538663,0,2.8244538663
2020-07-06 01:30:00,1.8487234433,-0.08850000000000001,1.8508405171,0.1955,-0.08850000000000001,0.2145984622,1.6532234433,0,1.6532234433,3.0098303757,-0.08850000000000001,3.0111312061,0.1955,-0.08850000000000001,0.2145984622,2.8143303757,0,2.8143303757
2020-07-06 02:00:00,1.7705546047,-0.08650000000000001,1.7726663133,0.1955,-0.08650000000000001,0.2137814304,1.5750546047,0,1.5750546047,2.9760754767,-0.08650000000000001,2.9773322779,0.1955,-0.08650000000000001,0.2137814304,2.7805754767,0,2.7805754767
2020-07-06 02:30:00,1.6941176923999999,-0.08950000000000001,1.6964801813000001,0.20700000000000002,-0.08950000000000001,0.2255199548,1.4871176924,0,1.4871176924,2.9258554051,-0.08950000000000001,2.9272239582,0.20700000000000002,-0.08950000000000001,0.2255199548,2.7188554051000002,0,2.7188554051000002
2020-07-06 03:00:00,1.6509199548,-0.08700000000000001,1.6532107238,0.20550000000000002,-0.08700000000000001,0.2231574556,1.4454199548,0,1.4454199548,2.8784039239,-0.08700000000000001,2.8797184149,0.20550000000000002,-0.08700000000000001,0.2231574556,2.6729039239,0,2.6729039239
2020-07-06 03:30:00,1.6104101821999999,-0.085,1.6126518394,0.194,-0.085,0.2118041548,1.4164101822,0,1.4164101822,2.8862377679,-0.085,2.887489126,0.194,-0.085,0.2118041548,2.6922377679,0,2.6922377679
2020-07-06 04:00:00,1.6615186696,-0.084,1.6636406732,0.19,-0.084,0.2077402224,1.4715186696,0,1.4715186696,2.9384253229,-0.084,2.9396257207,0.19,-0.084,0.2077402224,2.7484253229,0,2.7484253229
