Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-06 04:30:00,1.7510498831999999,-0.0765,1.7527201555,0.17250000000000001,-0.0765,0.1887021463,1.5785498832,0,1.5785498832,2.9766022693,-0.0765,2.9775851490000003,0.17250000000000001,-0.0765,0.1887021463,2.8041022693,0,2.8041022693
2020-07-06 05:00:00,1.77766688,-0.08600000000000001,1.779745919,0.192,-0.08600000000000001,0.2103806075,1.58566688,0,1.58566688,3.006198047,-0.08600000000000001,3.0074279207,0.192,-0.08600000000000001,0.2103806075,2.814198047,0,2.814198047
2020-07-06 05:30:00,1.7841172956,-0.0845,1.7861172342,0.189,-0.0845,0.2070295873,1.5951172956000002,0,1.5951172956000002,2.9754346582,-0.0845,2.9766342831,0.189,-0.0845,0.2070295873,2.7864346582,0,2.7864346582
2020-07-06 06:00:00,1.7900647705,-0.085,1.7920817176,0.1935,-0.085,0.2113462798,1.5965647705000001,0,1.5965647705000001,2.9914540085,-0.085,2.9926613716,0.1935,-0.085,0.2113462798,2.7979540085,0,2.7979540085
2020-07-06 06:30:00,1.8744727117000002,-0.082,1.8762654255000002,0.1845,-0.082,0.20190158490000001,1.6899727117,0,1.6899727117,3.0459750666,-0.082,3.0470786184,0.1845,-0.082,0.20190158490000001,2.8614750666,0,2.8614750666
2020-07-06 07:00:00,1.9930646707,-0.091,1.995141043,0.1825,-0.091,0.2039295221,1.8105646707,0,1.8105646707,3.1190707275,-0.091,3.1203979238,0.1825,-0.091,0.2039295221,2.9365707275,0,2.9365707275
2020-07-06 07:30:00,1.9765081327,-0.099,1.9789859521,0.195,-0.099,0.2186915636,1.7815081327,0,1.7815081327,3.1034721868,-0.099,3.1050508232,0.195,-0.099,0.2186915636,2.9084721868,0,2.9084721868
2020-07-06 08:00:00,2.1896974341,-0.10200000000000001,2.1920718175,0.197,-0.10200000000000001,0.2218400325,1.9926974341,0,1.9926974341,3.2811565251,-0.10200000000000001,3.2827415589,0.197,-0.10200000000000001,0.2218400325,3.0841565251,0,3.0841565251
2020-07-06 08:30:00,2.0852331021,-0.101,2.0876776787,0.159,-0.101,0.18836666370000002,1.9262331020999999,0,1.9262331020999999,3.169216835,-0.101,3.1708258147,0.159,-0.101,0.18836666370000002,3.010216835,0,3.010216835
2020-07-06 09:00:00,2.216092104,-0.10650000000000001,2.2186496937,0.17750000000000002,-0.10650000000000001,0.2069987923,2.038592104,0,2.038592104,3.2776544392,-0.10650000000000001,3.2793842216,0.17750000000000002,-0.10650000000000001,0.2069987923,3.1001544392,0,3.1001544392
2020-07-06 09:30:00,2.142527739,-0.097,2.1447223859,0.1555,-0.097,0.18327370240000002,1.9870277390000002,0,1.9870277390000002,3.1994649789,-0.097,3.2009350433,0.1555,-0.097,0.18327370240000002,3.0439649789,0,3.0439649789
2020-07-06 10:00:00,2.14980556,-0.0945,2.1518815478,0.1625,-0.0945,0.18798005210000002,1.98730556,0,1.98730556,3.1153850872,-0.0945,3.1168180075,0.1625,-0.0945,0.18798005210000002,2.9528850872,0,2.9528850872
2020-07-06 10:30:00,2.3148734323,-0.093,2.3167408158000002,0.183,-0.093,0.20527542470000001,2.1318734323,0,2.1318734323,2.8142519125,-0.093,2.8157881361,0.183,-0.093,0.20527542470000001,2.6312519125,0,2.6312519125
2020-07-06 11:00:00,2.2731076214,-0.0925,2.2749889029,0.17500000000000002,-0.0925,0.19794254220000002,2.0981076214,0,2.0981076214,2.8120722961,-0.0925,2.8135932272,0.17500000000000002,-0.0925,0.19794254220000002,2.6370722961,0,2.6370722961
2020-07-06 11:30:00,2.1536160315,-0.0845,2.1552731291000002,0.169,-0.0845,0.1889477441,1.9846160314999999,0,1.9846160314999999,2.7142472761,-0.0845,2.7155622854,0.169,-0.0845,0.1889477441,2.5452472761,0,2.5452472761
2020-07-06 12:00:00,2.0649688584,-0.08600000000000001,2.0667589085999998,0.1905,-0.08600000000000001,0.20901255940000002,1.8744688584,0,1.8744688584,2.6203926923000003,-0.08600000000000001,2.6218035513,0.1905,-0.08600000000000001,0.20901255940000002,2.4298926923,0,2.4298926923
2020-07-06 12:30:00,2.0633825395,-0.0805,2.0649522402,0.24,-0.0805,0.2531407711,1.8233825395,0,1.8233825395,2.6376024155,-0.0805,2.6388305653,0.24,-0.0805,0.2531407711,2.3976024155,0,2.3976024155
2020-07-06 13:00:00,2.0258799039,-0.07200000000000001,2.0271589442,0.215,-0.07200000000000001,0.2267355288,1.8108799039,0,1.8108799039,2.5970046052,-0.07200000000000001,2.5980024864,0.215,-0.07200000000000001,0.2267355288,2.3820046052,0,2.3820046052
2020-07-06 13:30:00,2.1321492380000002,-0.066,2.1331704979,0.2285,-0.066,0.2378408081,1.903649238,0,1.903649238,2.7181636872,-0.066,2.7189648454,0.2285,-0.066,0.2378408081,2.4896636872,0,2.4896636872
2020-07-06 14:00:00,2.1585649153,-0.051500000000000004,2.1591791828,0.2225,-0.051500000000000004,0.22838235480000002,1.9360649153,0,1.9360649153,2.7848647878,-0.051500000000000004,2.7853409372,0.2225,-0.051500000000000004,0.22838235480000002,2.5623647878,0,2.5623647878
2020-07-06 14:30:00,2.1642996456,-0.044500000000000005,2.1647570778,0.2155,-0.044500000000000005,0.22004658600000002,1.9487996456,0,1.9487996456,2.7801628728,-0.044500000000000005,2.7805189892,0.2155,-0.044500000000000005,0.22004658600000002,2.5646628728,0,2.5646628728
2020-07-06 15:00:00,2.159409467,-0.0325,2.1596540223,0.2305,-0.0325,0.23277993900000002,1.928909467,0,1.928909467,2.779813785,-0.0325,2.7800037642,0.2305,-0.0325,0.23277993900000002,2.549313785,0,2.549313785
2020-07-06 15:30:00,2.2537649748,-0.029,2.2539515437,0.241,-0.029,0.24273854250000002,2.0127649748,0,2.0127649748,2.8587800213000003,-0.029,2.8589271083,0.241,-0.029,0.24273854250000002,2.6177800212999998,0,2.6177800212999998
2020-07-06 16:00:00,2.2943289007,-0.026000000000000002,2.2944762157,0.217,-0.026000000000000002,0.21855205330000002,2.0773289007,0,2.0773289007,2.8905153379,-0.026000000000000002,2.8906322697,0.217,-0.026000000000000002,0.21855205330000002,2.6735153379,0,2.6735153379
2020-07-06 16:30:00,2.3023062278,-0.0195,2.3023888064999998,0.1685,-0.0195,0.1696245855,2.1338062278,0,2.1338062278,2.9718595659,-0.0195,2.9719235403,0.1685,-0.0195,0.1696245855,2.8033595659,0,2.8033595659
2020-07-06 17:00:00,2.1361994376,-0.0165,2.1362631597,0.1685,-0.0165,0.1693059361,1.9676994375999999,0,1.9676994375999999,3.5192201836,-0.0165,3.5192588639,0.1685,-0.0165,0.1693059361,3.3507201836,0,3.3507201836
2020-07-06 17:30:00,2.0943269315,-0.0245,2.0944702304,0.1585,-0.0245,0.1603823556,1.9358269315,0,1.9358269315,3.8894517549,-0.0245,3.8895289179,0.1585,-0.0245,0.1603823556,3.7309517549,0,3.7309517549
2020-07-06 18:00:00,2.2205753791,-0.02,2.2206654440999998,0.0665,-0.02,0.0694424222,2.1540753791,0,2.1540753791,3.9081408866,-0.02,3.9081920615,0.0665,-0.02,0.0694424222,3.8416408866,0,3.8416408866
2020-07-06 18:30:00,2.2346245142,-0.007,2.234635478,0.055,-0.007,0.055443665100000004,2.1796245142,0,2.1796245142,3.8874672527,-0.007,3.887473555,0.055,-0.007,0.055443665100000004,3.8324672527,0,3.8324672527
2020-07-06 19:00:00,2.2081587685,-0.0095,2.208179204,0.035,-0.0095,0.036266375600000005,2.1731587685,0,2.1731587685,3.8371192977,-0.0095,3.8371310578,0.035,-0.0095,0.036266375600000005,3.8021192977,0,3.8021192977
2020-07-06 19:30:00,2.2807150613,0.0005,2.2807151161,0.017,0.0005,0.017007351400000002,2.2637150613,0,2.2637150613,3.8781248993,0.0005,3.8781249316,0.017,0.0005,0.017007351400000002,3.8611248993,0,3.8611248993
2020-07-06 20:00:00,2.2293797174,0.004,2.2293833059,0.018500000000000003,0.004,0.0189274932,2.2108797174,0,2.2108797174,3.8557854716,0.004,3.8557875464,0.018500000000000003,0.004,0.0189274932,3.8372854716,0,3.8372854716
2020-07-06 20:30:00,2.1629904702,-0.003,2.1629925507,0.0195,-0.003,0.0197294197,2.1434904702,0,2.1434904702,3.7864718299,-0.003,3.7864730183,0.0195,-0.003,0.0197294197,3.7669718299,0,3.7669718299
2020-07-06 21:00:00,2.1406752407,-0.0135,2.1407178086,0.0055000000000000005,-0.0135,0.0145773797,2.1351752407,0,2.1351752407,3.728057717,-0.0135,3.72808216,0.0055000000000000005,-0.0135,0.0145773797,3.722557717,0,3.722557717
2020-07-06 21:30:00,2.1465986382,-0.018500000000000003,2.1466783559,0.006,-0.018500000000000003,0.019448650300000002,2.1405986382,0,2.1405986382,3.6809502221,-0.018500000000000003,3.6809967112,0.006,-0.018500000000000003,0.019448650300000002,3.6749502221,0,3.6749502221
2020-07-06 22:00:00,2.1576382535,-0.0145,2.1576869752,0.0055000000000000005,-0.0145,0.015508062400000001,2.1521382535,0,2.1521382535,3.6697712629,-0.0145,3.669799909,0.0055000000000000005,-0.0145,0.015508062400000001,3.6642712629,0,3.6642712629
2020-07-06 22:30:00,2.1188627019,0.0035,2.1188655926,0.005,0.0035,0.0061032778,2.1138627019,0,2.1138627019,3.5689585011,0.0035,3.5689602173,0.005,0.0035,0.0061032778,3.5639585011,0,3.5639585011
2020-07-06 23:00:00,2.173906111,-0.003,2.173908181,0.0125,-0.003,0.0128549601,2.161406111,0,2.161406111,3.0832272424,-0.003,3.0832287019,0.0125,-0.003,0.0128549601,3.0707272424,0,3.0707272424
2020-07-06 23:30:00,2.2123506246,0.0035,2.2123533931,0.0135,0.0035,0.0139463257,2.1988506246,0,2.1988506246,2.6903110841,0.0035,2.6903133608000003,0.0135,0.0035,0.0139463257,2.6768110841,0,2.6768110841
2020-07-07 00:00:00,2.1580488376,-0.014,2.1580942485,0.0085,-0.014,0.0163783394,2.1495488376,0,2.1495488376,2.6468955829,-0.014,2.6469326071,0.0085,-0.014,0.0163783394,2.6383955829,0,2.6383955829
2020-07-07 00:30:00,2.1692665086,-0.021500000000000002,2.1693730512,0.01,-0.021500000000000002,0.0237118114,2.1592665086,0,2.1592665086,2.6579204767,-0.021500000000000002,2.6580074323,0.01,-0.021500000000000002,0.0237118114,2.6479204767,0,2.6479204767
2020-07-07 01:00:00,2.1326565842,-0.007500000000000001,2.1326697719,0.011,-0.007500000000000001,0.013313527,2.1216565842,0,2.1216565842,2.6315256683,-0.007500000000000001,2.631536356,0.011,-0.007500000000000001,0.013313527,2.6205256683,0,2.6205256683
2020-07-07 01:30:00,2.1675330272,0.002,2.1675339499,0.006500000000000001,0.002,0.0068007353,2.1610330272000002,0,2.1610330272000002,2.665040373,0.002,2.6650411235,0.006500000000000001,0.002,0.0068007353,2.658540373,0,2.658540373
2020-07-07 02:00:00,2.1601497693,0.009000000000000001,2.1601685179,0.003,0.009000000000000001,0.009486833,2.1571497693,0,2.1571497693,2.6567716907000003,0.009000000000000001,2.6567869347,0.003,0.009000000000000001,0.009486833,2.6537716907,0,2.6537716907
2020-07-07 02:30:00,2.1635330272,-0.0085,2.1635497244,0.0025,-0.0085,0.0088600226,2.1610330272000002,0,2.1610330272000002,2.6586560319,-0.0085,2.6586696195,0.0025,-0.0085,0.0088600226,2.6561560319,0,2.6561560319
2020-07-07 03:00:00,2.2018781632,0.0005,2.20187822,0.001,0.0005,0.0011180340000000002,2.2008781632,0,2.2008781632,2.6954577374,0.0005,2.6954577838000002,0.001,0.0005,0.0011180340000000002,2.6944577374,0,2.6944577374
2020-07-07 03:30:00,2.2349751862,-0.0025,2.2349765845,0.0015,-0.0025,0.0029154759,2.2334751862,0,2.2334751862,2.7296920249000003,-0.0025,2.7296931698,0.0015,-0.0025,0.0029154759,2.7281920249000002,0,2.7281920249000002
2020-07-07 04:00:00,2.2546146931,0.0005,2.2546147486,0.0,0.0005,0.0005,2.2546146931,0,2.2546146931,2.7487663637,0.0005,2.7487664091,0.0,0.0005,0.0005,2.7487663637,0,2.7487663637
2020-07-07 04:30:00,2.2792449322,0.006500000000000001,2.2792542006,0.0005,0.006500000000000001,0.0065192024,2.2787449322,0,2.2787449322,2.7739234925,0.006500000000000001,2.7739311081,0.0005,0.006500000000000001,0.0065192024,2.7734234925,0,2.7734234925
2020-07-07 05:00:00,2.2307400617,0.007,2.2307510446,0.0005,0.007,0.0070178344,2.2302400617,0,2.2302400617,2.7145411698,0.007,2.7145501953,0.0005,0.007,0.0070178344,2.7140411697999998,0,2.7140411697999998
2020-07-07 05:30:00,2.1669309205,0.008,2.1669456879,0.001,0.008,0.0080622577,2.1659309205,0,2.1659309205,2.645169201,0.008,2.6451812985,0.001,0.008,0.0080622577,2.644169201,0,2.644169201
2020-07-07 06:00:00,2.0837299556,0.0095,2.0837516114,0.003,0.0095,0.0099624294,2.0807299556,0,2.0807299556,2.6229090582,0.0095,2.6229262623,0.003,0.0095,0.0099624294,2.6199090582,0,2.6199090582
2020-07-07 06:30:00,2.046148611,0.0035,2.0461516044,0.005,0.0035,0.0061032778,2.041148611,0,2.041148611,3.0395010533,0.0035,3.0395030685,0.005,0.0035,0.0061032778,3.0345010533,0,3.0345010533
2020-07-07 07:00:00,1.9943604688,0.0005,1.9943605314,0.013000000000000001,0.0005,0.013009611800000001,1.9813604688000002,0,1.9813604688000002,3.0186613682,0.0005,3.0186614096,0.013000000000000001,0.0005,0.013009611800000001,3.0056613682,0,3.0056613682
2020-07-07 07:30:00,2.0862762903,-0.0025,2.0862777882,0.0105,-0.0025,0.0107935166,2.0757762903,0,2.0757762903,3.0904105758,-0.0025,3.090411587,0.0105,-0.0025,0.0107935166,3.0799105758,0,3.0799105758
2020-07-07 08:00:00,2.095889221,-0.005,2.095895185,0.022,-0.005,0.0225610283,2.073889221,0,2.073889221,3.1115111602,-0.005,3.1115151775,0.022,-0.005,0.0225610283,3.0895111602,0,3.0895111602
2020-07-07 08:30:00,2.1012041527,-0.004,2.1012079601,0.030500000000000003,-0.004,0.0307611768,2.0707041527,0,2.0707041527,3.1312355421999998,-0.004,3.1312380971,0.030500000000000003,-0.004,0.0307611768,3.1007355422,0,3.1007355422
2020-07-07 09:00:00,2.0140043151,-0.006500000000000001,2.0140148041,0.0315,-0.006500000000000001,0.0321636441,1.9825043151,0,1.9825043151,3.0640812482,-0.006500000000000001,3.0640881426,0.0315,-0.006500000000000001,0.0321636441,3.0325812482,0,3.0325812482
2020-07-07 09:30:00,1.9721364882999999,-0.01,1.9721618414000002,0.0275,-0.01,0.0292617498,1.9446364883,0,1.9446364883,3.0049940651,-0.01,3.005010704,0.0275,-0.01,0.0292617498,2.9774940651,0,2.9774940651
2020-07-07 10:00:00,1.8824432427,-0.023,1.8825837464,0.048,-0.023,0.0532259335,1.8344432427,0,1.8344432427,2.9757081699,-0.023,2.975797055,0.048,-0.023,0.0532259335,2.9277081699,0,2.9277081699
2020-07-07 10:30:00,1.9367384011,-0.027,1.936926595,0.0455,-0.027,0.0529079389,1.8912384011,0,1.8912384011,3.0826732613,-0.027,3.0827915006,0.0455,-0.027,0.0529079389,3.0371732613,0,3.0371732613
2020-07-07 11:00:00,1.9412600518,-0.0175,1.9413389294,0.05,-0.0175,0.0529740503,1.8912600518,0,1.8912600518,3.098098345,-0.0175,3.0981477701,0.05,-0.0175,0.0529740503,3.048098345,0,3.048098345
2020-07-07 11:30:00,1.8817996098,-0.0345,1.8821158364000001,0.042,-0.0345,0.0543530128,1.8397996098,0,1.8397996098,3.0636097456,-0.0345,3.0638039956,0.042,-0.0345,0.0543530128,3.0216097456,0,3.0216097456
2020-07-07 12:00:00,2.1037496251,-0.038,2.1040927939,0.046,-0.038,0.059665735600000006,2.0577496251,0,2.0577496251,3.2514352423,-0.038,3.2516572905,0.046,-0.038,0.059665735600000006,3.2054352423,0,3.2054352423
2020-07-07 12:30:00,2.133187688,-0.032,2.1334276909,0.0405,-0.032,0.0516163734,2.092687688,0,2.092687688,3.2701325117,-0.032,3.2702890765,0.0405,-0.032,0.0516163734,3.2296325117,0,3.2296325117
2020-07-07 13:00:00,2.0861101145,-0.037,2.0864382114,0.0415,-0.037,0.0555990108,2.0446101145,0,2.0446101145,3.214240878,-0.037,3.2144538295,0.0415,-0.037,0.0555990108,3.172740878,0,3.172740878
2020-07-07 13:30:00,2.2122956969,-0.037,2.2126050824,0.06,-0.037,0.0704911342,2.1522956969,0,2.1522956969,3.2997469956,-0.037,3.2999544292,0.06,-0.037,0.0704911342,3.2397469956,0,3.2397469956
2020-07-07 14:00:00,2.2238757186,-0.041,2.2242536303,0.07350000000000001,-0.041,0.0841620461,2.1503757186,0,2.1503757186,3.3237712827,-0.041,3.3240241485,0.07350000000000001,-0.041,0.0841620461,3.2502712827,0,3.2502712827
2020-07-07 14:30:00,2.2296621353,-0.026000000000000002,2.2298137226,0.0335,-0.026000000000000002,0.042405777900000004,2.1961621353,0,2.1961621353,3.2663901528,-0.026000000000000002,3.2664936293,0.0335,-0.026000000000000002,0.042405777900000004,3.2328901528,0,3.2328901528
2020-07-07 15:00:00,2.3030165748,-0.028,2.30318678,0.053500000000000006,-0.028,0.0603841867,2.2495165748,0,2.2495165748,3.3694615612,-0.028,3.3695778983,0.053500000000000006,-0.028,0.0603841867,3.3159615612,0,3.3159615612
2020-07-07 15:30:00,2.2919596024,-0.034,2.2922117745,0.0685,-0.034,0.0764738517,2.2234596024,0,2.2234596024,3.4076764113999998,-0.034,3.4078460242,0.0685,-0.034,0.0764738517,3.3391764114,0,3.3391764114
2020-07-07 16:00:00,2.3354511435,-0.0405,2.3358022806,0.0795,-0.0405,0.0892216341,2.2559511435,0,2.2559511435,3.4585856333000002,-0.0405,3.4588227524,0.0795,-0.0405,0.0892216341,3.3790856333,0,3.3790856333
2020-07-07 16:30:00,2.1983794982,-0.044500000000000005,2.1988298406,0.0745,-0.044500000000000005,0.0867784535,2.1238794982,0,2.1238794982,3.3224693872,-0.044500000000000005,3.3227673826,0.0745,-0.044500000000000005,0.0867784535,3.2479693872,0,3.2479693872
2020-07-07 17:00:00,2.2522316485,-0.0545,2.2528909536,0.08750000000000001,-0.0545,0.1030849165,2.1647316485,0,2.1647316485,3.3267694692,-0.0545,3.3272158558,0.08750000000000001,-0.0545,0.1030849165,3.2392694692,0,3.2392694692
2020-07-07 17:30:00,2.2538344115,-0.0625,2.2547008237,0.1085,-0.0625,0.1252138171,2.1453344115,0,2.1453344115,3.3076601954,-0.0625,3.3082506281,0.1085,-0.0625,0.1252138171,3.1991601954,0,3.1991601954
2020-07-07 18:00:00,2.2583946878,-0.074,2.2596067282,0.115,-0.074,0.1367515996,2.1433946878,0,2.1433946878,3.6206361935,-0.074,3.6213923352,0.115,-0.074,0.1367515996,3.5056361935,0,3.5056361935
2020-07-07 18:30:00,2.1785559369,-0.079,2.1799878372,0.11750000000000001,-0.079,0.1415883117,2.0610559369,0,2.0610559369,3.7820151356,-0.079,3.7828401349,0.11750000000000001,-0.079,0.1415883117,3.6645151356,0,3.6645151356
2020-07-07 19:00:00,2.0947900614,-0.0745,2.0961144175,0.1145,-0.0745,0.1366034407,1.9802900614,0,1.9802900614,3.7154273936,-0.0745,3.7161742379,0.1145,-0.0745,0.1366034407,3.6009273936,0,3.6009273936
2020-07-07 19:30:00,2.0840038367,-0.07,2.0851791269,0.097,-0.07,0.1196202324,1.9870038367,0,1.9870038367,3.6947007561,-0.07,3.6953638085,0.097,-0.07,0.1196202324,3.5977007561,0,3.5977007561
2020-07-07 20:00:00,2.0286428117,-0.058,2.0294717681,0.08700000000000001,-0.058,0.10456098700000001,1.9416428117,0,1.9416428117,3.6668653093,-0.058,3.6673239831,0.08700000000000001,-0.058,0.10456098700000001,3.5798653093,0,3.5798653093
2020-07-07 20:30:00,1.9111620082,-0.060500000000000005,1.9121193665,0.0925,-0.060500000000000005,0.1105282769,1.8186620082,0,1.8186620082,3.5449535735,-0.060500000000000005,3.5454697979,0.0925,-0.060500000000000005,0.1105282769,3.4524535735,0,3.4524535735
2020-07-07 21:00:00,1.8382592622,-0.0655,1.8394258248000002,0.111,-0.0655,0.1288846383,1.7272592622,0,1.7272592622,2.9699126707000003,-0.0655,2.9706348684,0.111,-0.0655,0.1288846383,2.8589126707,0,2.8589126707
2020-07-07 21:30:00,1.8228484787,-0.0695,1.8241729157000002,0.1295,-0.0695,0.1469710856,1.6933484787,0,1.6933484787,2.9802391229,-0.0695,2.9810493924,0.1295,-0.0695,0.1469710856,2.8507391229,0,2.8507391229
2020-07-07 22:00:00,1.7434847834,-0.0695,1.7448694622,0.1265,-0.0695,0.1443346805,1.6169847834,0,1.6169847834,2.9323353593,-0.0695,2.933158862,0.1265,-0.0695,0.1443346805,2.8058353593,0,2.8058353593
2020-07-07 22:30:00,1.8077630548,-0.075,1.8093181761000001,0.135,-0.075,0.1544344521,1.6727630547999999,0,1.6727630547999999,2.6605251064,-0.075,2.6615820186,0.135,-0.075,0.1544344521,2.5255251064,0,2.5255251064
2020-07-07 23:00:00,1.8092484944,-0.0655,1.8104337504,0.1125,-0.0655,0.1301787233,1.6967484944,0,1.6967484944,2.1358353344,-0.0655,2.1368394478,0.1125,-0.0655,0.1301787233,2.0233353344,0,2.0233353344
2020-07-07 23:30:00,2.0948675178,-0.057,2.095642841,0.094,-0.057,0.10993179700000001,2.0008675178,0,2.0008675178,2.0835262223,-0.057,2.0843057643,0.094,-0.057,0.10993179700000001,1.9895262223,0,1.9895262223
2020-07-08 00:00:00,2.1311190041,-0.063,2.1320500017,0.114,-0.063,0.1302497601,2.0171190041,0,2.0171190041,2.1192253576,-0.063,2.1201615779,0.114,-0.063,0.1302497601,2.0052253576,0,2.0052253576
2020-07-08 00:30:00,2.1329303295,-0.053,2.1335887117,0.0925,-0.053,0.1066079265,2.0404303295,0,2.0404303295,2.1207211034,-0.053,2.1213832747,0.0925,-0.053,0.1066079265,2.0282211034,0,2.0282211034
2020-07-08 01:00:00,2.0570797024,-0.0415,2.0574982751,0.074,-0.0415,0.08484250110000001,1.9830797024,0,1.9830797024,2.0464161584,-0.0415,2.0468369118,0.074,-0.0415,0.08484250110000001,1.9724161584000002,0,1.9724161584000002
2020-07-08 01:30:00,2.0247011257,-0.035,2.0250036169,0.0555,-0.035,0.0656144039,1.9692011257000002,0,1.9692011257000002,2.0134518021,-0.035,2.0137559831,0.0555,-0.035,0.0656144039,1.9579518021000002,0,1.9579518021000002
2020-07-08 02:00:00,1.9935878186,-0.0315,1.9938366634,0.051000000000000004,-0.0315,0.059943723600000005,1.9425878186,0,1.9425878186,1.9806102547000002,-0.0315,1.9808607299,0.051000000000000004,-0.0315,0.059943723600000005,1.9296102547,0,1.9296102547
2020-07-08 02:30:00,2.0106453611,-0.0345,2.0109413264,0.0575,-0.0345,0.0670559468,1.9531453611,0,1.9531453611,1.9993340301,-0.0345,1.9996316696,0.0575,-0.0345,0.0670559468,1.9418340300999999,0,1.9418340300999999
2020-07-08 03:00:00,2.0155805712,-0.026000000000000002,2.0157482579,0.0385,-0.026000000000000002,0.046456969300000005,1.9770805712000001,0,1.9770805712000001,2.0032857818,-0.026000000000000002,2.0034544975,0.0385,-0.026000000000000002,0.046456969300000005,1.9647857818,0,1.9647857818
2020-07-08 03:30:00,2.0914711966,-0.0205,2.0915716617,0.031,-0.0205,0.0371651719,2.0604711966,0,2.0604711966,2.0785703625,-0.0205,2.0786714512,0.031,-0.0205,0.0371651719,2.0475703625,0,2.0475703625
2020-07-08 04:00:00,2.0907410024,-0.012,2.0907754396,0.0205,-0.012,0.023753947,2.0702410024,0,2.0702410024,2.0804751372,-0.012,2.0805097444,0.0205,-0.012,0.023753947,2.0599751372,0,2.0599751372
2020-07-08 04:30:00,2.0762536931,0.001,2.0762539339,0.0135,0.001,0.013536986400000001,2.0627536931,0,2.0627536931,2.0641792205,0.001,2.0641794628,0.0135,0.001,0.013536986400000001,2.0506792205,0,2.0506792205
2020-07-08 05:00:00,2.0563060563,0.0,2.0563060563,0.019,0.0,0.019,2.0373060563,0,2.0373060563,2.0434292977,0.0,2.0434292977,0.019,0.0,0.019,2.0244292977,0,2.0244292977
2020-07-08 05:30:00,2.0778400345,0.013000000000000001,2.0778807013,0.012,0.013000000000000001,0.017691806,2.0658400345,0,2.0658400345,2.0674553506,0.013000000000000001,2.0674962217,0.012,0.013000000000000001,0.017691806,2.0554553506,0,2.0554553506
2020-07-08 06:00:00,2.1759201359,0.0125,2.17595604,0.0045000000000000005,0.0125,0.0132853303,2.1714201359,0,2.1714201359,2.1657436446,0.0125,2.1657797174,0.0045000000000000005,0.0125,0.0132853303,2.1612436446,0,2.1612436446
2020-07-08 06:30:00,2.0710524691,0.007500000000000001,2.0710660491,0.002,0.007500000000000001,0.0077620873000000005,2.0690524691,0,2.0690524691,2.5082996888,0.007500000000000001,2.5083109016,0.002,0.007500000000000001,0.0077620873000000005,2.5062996888,0,2.5062996888
2020-07-08 07:00:00,2.0528200372,0.0085,2.0528376349,0.004,0.0085,0.0093941471,2.0488200372,0,2.0488200372,2.7388120963,0.0085,2.7388252863,0.004,0.0085,0.0093941471,2.7348120962999998,0,2.7348120962999998
2020-07-08 07:30:00,2.1112455329,0.0035,2.111248434,0.006500000000000001,0.0035,0.0073824115,2.1047455329,0,2.1047455329,3.2926685553,0.0035,3.2926704155,0.006500000000000001,0.0035,0.0073824115,3.2861685553,0,3.2861685553
2020-07-08 08:00:00,2.0705508709,0.006,2.0705595642,0.01,0.006,0.0116619038,2.0605508709,0,2.0605508709,3.6304036121000003,0.006,3.6304085702,0.01,0.006,0.0116619038,3.6204036121,0,3.6204036121
2020-07-08 08:30:00,2.0874896827,0.0015,2.0874902216,0.0195,0.0015,0.0195576072,2.0679896827,0,2.0679896827,3.669929752,0.0015,3.6699300586,0.0195,0.0015,0.0195576072,3.650429752,0,3.650429752
2020-07-08 09:00:00,1.9787207942,-0.0025,1.9787223736000001,0.030500000000000003,-0.0025,0.030602287500000002,1.9482207942,0,1.9482207942,3.617316722,-0.0025,3.6173175859,0.030500000000000003,-0.0025,0.030602287500000002,3.586816722,0,3.586816722
2020-07-08 09:30:00,1.9882857818000002,-0.002,1.9882867877,0.0235,-0.002,0.0235849528,1.9647857818,0,1.9647857818,3.5624911619,-0.002,3.5624917233,0.0235,-0.002,0.0235849528,3.5389911619000003,0,3.5389911619000003
2020-07-08 10:00:00,2.0320143077,-0.007,2.0320263646,0.028,-0.007,0.028861739400000003,2.0040143077,0,2.0040143077,3.5828610775,-0.007,3.5828679156,0.028,-0.007,0.028861739400000003,3.5548610775,0,3.5548610775
2020-07-08 10:30:00,2.1160135878,-0.022500000000000003,2.116133208,0.054,-0.022500000000000003,0.0585,2.0620135878,0,2.0620135878,3.7423183635,-0.022500000000000003,3.7423860014,0.054,-0.022500000000000003,0.0585,3.6883183635,0,3.6883183635
2020-07-08 11:00:00,1.9980185028,-0.018000000000000002,1.9980995815,0.076,-0.018000000000000002,0.0781024968,1.9220185028,0,1.9220185028,3.4251883579,-0.018000000000000002,3.4252356542,0.076,-0.018000000000000002,0.0781024968,3.3491883579,0,3.3491883579
2020-07-08 11:30:00,2.086132824,-0.0195,2.0862239595,0.0835,-0.0195,0.0857467201,2.002632824,0,2.002632824,3.1826287187,-0.0195,3.1826884565,0.0835,-0.0195,0.0857467201,3.0991287187,0,3.0991287187
2020-07-08 12:00:00,2.0602106145,-0.022500000000000003,2.0603334745,0.10350000000000001,-0.022500000000000003,0.1059174207,1.9567106145,0,1.9567106145,3.1743593979,-0.022500000000000003,3.1744391374,0.10350000000000001,-0.022500000000000003,0.1059174207,3.0708593979,0,3.0708593979
2020-07-08 12:30:00,2.0802924385,-0.026000000000000002,2.0804549093,0.09050000000000001,-0.026000000000000002,0.0941607668,1.9897924384999999,0,1.9897924384999999,3.2038526664,-0.026000000000000002,3.2039581626,0.09050000000000001,-0.026000000000000002,0.0941607668,3.1133526664,0,3.1133526664
2020-07-08 13:00:00,1.9420470787,-0.025,1.9422079847,0.10650000000000001,-0.025,0.1093949268,1.8355470787,0,1.8355470787,3.1014167642,-0.025,3.1015175229,0.10650000000000001,-0.025,0.1093949268,2.9949167642,0,2.9949167642
2020-07-08 13:30:00,1.9017688288999999,-0.026500000000000003,1.9019534507,0.0755,-0.026500000000000003,0.08001562350000001,1.8262688289,0,1.8262688289,3.0730979788,-0.026500000000000003,3.0732122344,0.0755,-0.026500000000000003,0.08001562350000001,2.9975979788,0,2.9975979788
2020-07-08 14:00:00,1.9733869943000002,-0.018000000000000002,1.973469085,0.046,-0.018000000000000002,0.049396356100000004,1.9273869943,0,1.9273869943,3.1488363467,-0.018000000000000002,3.1488877938,0.046,-0.018000000000000002,0.049396356100000004,3.1028363467,0,3.1028363467
2020-07-08 14:30:00,2.0754958413,-0.013000000000000001,2.0755365541,0.0285,-0.013000000000000001,0.0313249102,2.0469958413,0,2.0469958413,3.2420968389,-0.013000000000000001,3.2421229022,0.0285,-0.013000000000000001,0.0313249102,3.2135968389,0,3.2135968389
2020-07-08 15:00:00,1.9437073862,-0.022500000000000003,1.9438376098,0.0285,-0.022500000000000003,0.0363111553,1.9152073862,0,1.9152073862,3.1579763273,-0.022500000000000003,3.1580564805,0.0285,-0.022500000000000003,0.0363111553,3.1294763273,0,3.1294763273
2020-07-08 15:30:00,1.9413529618,-0.018000000000000002,1.941436407,0.019,-0.018000000000000002,0.0261725047,1.9223529618000001,0,1.9223529618000001,3.1336747407,-0.018000000000000002,3.1337264368,0.019,-0.018000000000000002,0.0261725047,3.1146747407,0,3.1146747407
2020-07-08 16:00:00,2.0984579797,-0.0095,2.0984794834,0.0165,-0.0095,0.019039432800000002,2.0819579797,0,2.0819579797,3.2926351314,-0.0095,3.2926488362,0.0165,-0.0095,0.019039432800000002,3.2761351314000002,0,3.2761351314000002
2020-07-08 16:30:00,2.0674704195,-0.007,2.0674822697,0.012,-0.007,0.013892444,2.0554704195,0,2.0554704195,3.1868486107,-0.007,3.1868562985,0.012,-0.007,0.013892444,3.1748486107,0,3.1748486107
2020-07-08 17:00:00,2.3158943099,-0.021500000000000002,2.3159941072,0.012,-0.021500000000000002,0.024622144500000002,2.3038943099,0,2.3038943099,3.3351733012,-0.021500000000000002,3.3352425997,0.012,-0.021500000000000002,0.024622144500000002,3.3231733011999998,0,3.3231733011999998
2020-07-08 17:30:00,2.3727452075,-0.039,2.3730657007,0.0345,-0.039,0.0520696649,2.3382452075,0,2.3382452075,3.3955934359,-0.039,3.3958173953,0.0345,-0.039,0.0520696649,3.3610934359,0,3.3610934359
2020-07-08 18:00:00,2.4633182122,-0.026500000000000003,2.4634607496,0.029500000000000002,-0.026500000000000003,0.0396547601,2.4338182122,0,2.4338182122,3.4511000328,-0.026500000000000003,3.4512017742,0.029500000000000002,-0.026500000000000003,0.0396547601,3.4216000328,0,3.4216000328
2020-07-08 18:30:00,2.5401098926,-0.0165,2.5401634822,0.0195,-0.0165,0.0255440795,2.5206098926,0,2.5206098926,3.5047998386,-0.0165,3.5048386779,0.0195,-0.0165,0.0255440795,3.4852998386,0,3.4852998386
2020-07-08 19:00:00,2.4775544547,-0.014,2.4775940095,0.0235,-0.014,0.027354158700000002,2.4540544547,0,2.4540544547,3.4522175492000002,-0.014,3.4522459366,0.0235,-0.014,0.027354158700000002,3.4287175492,0,3.4287175492
2020-07-08 19:30:00,2.3881098792,-0.0125,2.3881425931,0.0245,-0.0125,0.0275045451,2.3636098792,0,2.3636098792,3.3874098376,-0.0125,3.3874329009,0.0245,-0.0125,0.0275045451,3.3629098376,0,3.3629098376
2020-07-08 20:00:00,2.3441876772,-0.0315,2.3443993081,0.0425,-0.0315,0.0529008507,2.3016876772,0,2.3016876772,3.3697283785,-0.0315,3.3698756053,0.0425,-0.0315,0.0529008507,3.3272283785,0,3.3272283785
2020-07-08 20:30:00,2.3379100949,-0.052000000000000005,2.3384883176,0.084,-0.052000000000000005,0.0987927123,2.2539100949,0,2.2539100949,3.3772493521999998,-0.052000000000000005,3.3776496543,0.084,-0.052000000000000005,0.0987927123,3.2932493522,0,3.2932493522
2020-07-08 21:00:00,2.2856600531,-0.052000000000000005,2.2862514905999998,0.0815,-0.052000000000000005,0.0966760053,2.2041600531,0,2.2041600531,3.3212116617,-0.052000000000000005,3.3216187171,0.0815,-0.052000000000000005,0.0966760053,3.2397116617,0,3.2397116617
2020-07-08 21:30:00,2.258727354,-0.051000000000000004,2.2593030473,0.0775,-0.051000000000000004,0.0927752661,2.181227354,0,2.181227354,3.2994392616,-0.051000000000000004,3.2998333959,0.0775,-0.051000000000000004,0.0927752661,3.2219392616,0,3.2219392616
2020-07-08 22:00:00,2.2320074818,-0.0495,2.2325563036,0.076,-0.0495,0.0906986769,2.1560074818,0,2.1560074818,3.2842583119,-0.0495,3.2846313201,0.076,-0.0495,0.0906986769,3.2082583119,0,3.2082583119
2020-07-08 22:30:00,2.1835046842,-0.043500000000000004,2.183937947,0.064,-0.043500000000000004,0.07738378380000001,2.1195046842,0,2.1195046842,3.2422503584,-0.043500000000000004,3.2425421565,0.064,-0.043500000000000004,0.07738378380000001,3.1782503584,0,3.1782503584
2020-07-08 23:00:00,2.0291362627,-0.044,2.0296132569,0.065,-0.044,0.0784920378,1.9641362627,0,1.9641362627,3.1273129396,-0.044,3.1276224552,0.065,-0.044,0.0784920378,3.0623129396,0,3.0623129396
2020-07-08 23:30:00,2.072651224,-0.042,2.0730767222,0.0635,-0.042,0.0761331071,2.009151224,0,2.009151224,3.1244879207,-0.042,3.1247701942,0.0635,-0.042,0.0761331071,3.0609879207,0,3.0609879207
2020-07-09 00:00:00,2.0291759304,-0.0495,2.0297795956,0.073,-0.0495,0.0882000567,1.9561759304000002,0,1.9561759304000002,3.0916917596,-0.0495,3.0920879978,0.073,-0.0495,0.0882000567,3.0186917596,0,3.0186917596
2020-07-09 00:30:00,2.0718544899,-0.053,2.0725322742,0.0835,-0.053,0.09890020220000001,1.9883544899,0,1.9883544899,3.1174876735,-0.053,3.117938164,0.0835,-0.053,0.09890020220000001,3.0339876735,0,3.0339876735
2020-07-09 01:00:00,2.128173897,-0.048,2.1287151374,0.083,-0.048,0.0958801335,2.045173897,0,2.045173897,3.1631293338,-0.048,3.1634935091,0.083,-0.048,0.0958801335,3.0801293338,0,3.0801293338
2020-07-09 01:30:00,2.146843845,-0.043500000000000004,2.1472845048,0.081,-0.043500000000000004,0.0919415575,2.065843845,0,2.065843845,3.1899868591000002,-0.043500000000000004,3.1902834374,0.081,-0.043500000000000004,0.0919415575,3.1089868591,0,3.1089868591
2020-07-09 02:00:00,2.1261876683,-0.04,2.1265638953,0.084,-0.04,0.09303762680000001,2.0421876683,0,2.0421876683,3.1823555312,-0.04,3.1826069074,0.084,-0.04,0.09303762680000001,3.0983555312,0,3.0983555312
2020-07-09 02:30:00,2.149106466,-0.041,2.1494975232,0.0805,-0.041,0.0903396369,2.068606466,0,2.068606466,3.227419811,-0.041,3.2276802252,0.0805,-0.041,0.0903396369,3.146919811,0,3.146919811
2020-07-09 03:00:00,2.1127969635,-0.04,2.1131755745,0.0765,-0.04,0.08632641540000001,2.0362969635,0,2.0362969635,3.211836548,-0.04,3.212085617,0.0765,-0.04,0.08632641540000001,3.135336548,0,3.135336548
2020-07-09 03:30:00,2.0831879434,-0.0405,2.0835815937,0.074,-0.0405,0.0843578686,2.0091879434,0,2.0091879434,3.1871105256,-0.0405,3.1873678408,0.074,-0.0405,0.0843578686,3.1131105256,0,3.1131105256
2020-07-09 04:00:00,2.1233247109,-0.0375,2.1236558285,0.0685,-0.0375,0.0780928934,2.0548247109,0,2.0548247109,3.2230300958,-0.0375,3.223248245,0.0685,-0.0375,0.0780928934,3.1545300958,0,3.1545300958
2020-07-09 04:30:00,2.1214442169,-0.031,2.1216707014,0.0545,-0.031,0.06269968100000001,2.0669442169,0,2.0669442169,3.2300636012,-0.031,3.2302123565,0.0545,-0.031,0.06269968100000001,3.1755636012,0,3.1755636012
2020-07-09 05:00:00,2.0639108116,-0.0245,2.0640562221,0.047,-0.0245,0.053002358400000005,2.0169108116,0,2.0169108116,3.1752638918000002,-0.0245,3.17535841,0.047,-0.0245,0.053002358400000005,3.1282638918,0,3.1282638918
2020-07-09 05:30:00,2.0642308908,-0.018500000000000003,2.0643137893,0.039,-0.018500000000000003,0.043165379600000005,2.0252308908,0,2.0252308908,3.1517786647,-0.018500000000000003,3.151832959,0.039,-0.018500000000000003,0.043165379600000005,3.1127786647,0,3.1127786647
2020-07-09 06:00:00,1.9650553478,-0.0205,1.9651622757,0.0335,-0.0205,0.0392746738,1.9315553478,0,1.9315553478,3.0597017587,-0.0205,3.0597704329,0.0335,-0.0205,0.0392746738,3.0262017587,0,3.0262017587
2020-07-09 06:30:00,2.0440898232,-0.011,2.0441194205,0.036000000000000004,-0.011,0.037643060400000004,2.0080898232,0,2.0080898232,3.0944111487,-0.011,3.0944307,0.036000000000000004,-0.011,0.037643060400000004,3.0584111487,0,3.0584111487
2020-07-09 07:00:00,2.136194193,-0.027,2.1363648167,0.0645,-0.027,0.0699231721,2.071694193,0,2.071694193,3.1485844718,-0.027,3.148700236,0.0645,-0.027,0.0699231721,3.0840844718,0,3.0840844718
2020-07-09 07:30:00,2.1802434929,-0.026500000000000003,2.1804045354,0.065,-0.026500000000000003,0.070194373,2.1152434929,0,2.1152434929,3.1847283454,-0.026500000000000003,3.1848385962,0.065,-0.026500000000000003,0.070194373,3.1197283454,0,3.1197283454
2020-07-09 08:00:00,2.0948145864,-0.021500000000000002,2.0949249154,0.057,-0.021500000000000002,0.0609200295,2.0378145864,0,2.0378145864,3.3070210013,-0.021500000000000002,3.3070908898,0.057,-0.021500000000000002,0.0609200295,3.2500210013,0,3.2500210013
2020-07-09 08:30:00,2.0275220223,-0.012,2.0275575333,0.0385,-0.012,0.0403267901,1.9890220223,0,1.9890220223,3.6350965737000003,-0.012,3.6351163806,0.0385,-0.012,0.0403267901,3.5965965737000003,0,3.5965965737000003
2020-07-09 09:00:00,2.0963554534,-0.017,2.0964243815,0.0385,-0.017,0.042086221,2.0578554534,0,2.0578554534,3.6318680309999998,-0.017,3.6319078175,0.0385,-0.017,0.042086221,3.593368031,0,3.593368031
2020-07-09 09:30:00,2.0259195392,-0.012,2.0259550783,0.060500000000000005,-0.012,0.061678602400000004,1.9654195392,0,1.9654195392,3.5512805669,-0.012,3.5513008413,0.060500000000000005,-0.012,0.061678602400000004,3.4907805669,0,3.4907805669
2020-07-09 10:00:00,2.0107913739,-0.018500000000000003,2.0108764754,0.059500000000000004,-0.018500000000000003,0.0623097103,1.9512913739000002,0,1.9512913739000002,3.5953171788000002,-0.018500000000000003,3.5953647751,0.059500000000000004,-0.018500000000000003,0.0623097103,3.5358171788,0,3.5358171788
2020-07-09 10:30:00,1.9198147966999999,-0.0105,1.9198435102,0.0545,-0.0105,0.055502252200000005,1.8653147966999999,0,1.8653147966999999,3.4790814119,-0.0105,3.4790972565000002,0.0545,-0.0105,0.055502252200000005,3.4245814119,0,3.4245814119
2020-07-09 11:00:00,2.0032781391,-0.012,2.0033140799,0.085,-0.012,0.0858428797,1.9182781391,0,1.9182781391,3.6145360697999998,-0.012,3.6145559893,0.085,-0.012,0.0858428797,3.5295360698,0,3.5295360698
2020-07-09 11:30:00,1.9477705002,-0.0145,1.9478244714000001,0.084,-0.0145,0.08524230170000001,1.8637705002,0,1.8637705002,3.5760174244,-0.0145,3.5760468215,0.084,-0.0145,0.08524230170000001,3.4920174244,0,3.4920174244
2020-07-09 12:00:00,1.9630202507,-0.025500000000000002,1.9631858686,0.075,-0.025500000000000002,0.0792164756,1.8880202507,0,1.8880202507,3.5817918178,-0.025500000000000002,3.5818825883,0.075,-0.025500000000000002,0.0792164756,3.5067918178,0,3.5067918178
2020-07-09 12:30:00,1.9995272483000002,-0.027,1.9997095330999999,0.0745,-0.027,0.0792417188,1.9250272483000002,0,1.9250272483000002,3.6216576083,-0.027,3.6217582514,0.0745,-0.027,0.0792417188,3.5471576083,0,3.5471576083
2020-07-09 13:00:00,1.9952582233,-0.0385,1.9956296319,0.083,-0.0385,0.09149453540000001,1.9122582233,0,1.9122582233,3.6301576083000002,-0.0385,3.6303617603,0.083,-0.0385,0.09149453540000001,3.5471576083,0,3.5471576083
2020-07-09 13:30:00,1.9162959809000002,-0.043500000000000004,1.9167896433,0.0945,-0.043500000000000004,0.1040312453,1.8217959809000002,0,1.8217959809000002,3.5868963971,-0.043500000000000004,3.58716016,0.0945,-0.043500000000000004,0.1040312453,3.4923963971,0,3.4923963971
2020-07-09 14:00:00,1.9356920926,-0.036000000000000004,1.9360268276,0.0955,-0.036000000000000004,0.1020600314,1.8401920926000002,0,1.8401920926000002,3.624948428,-0.036000000000000004,3.6251271848,0.0955,-0.036000000000000004,0.1020600314,3.5294484280000002,0,3.5294484280000002
2020-07-09 14:30:00,1.9854574073000002,-0.036000000000000004,1.9857837536,0.069,-0.036000000000000004,0.0778267306,1.9164574073,0,1.9164574073,3.6531535207,-0.036000000000000004,3.6533308974,0.069,-0.036000000000000004,0.0778267306,3.5841535207,0,3.5841535207
2020-07-09 15:00:00,2.1343279476,-0.027,2.1344987205,0.056,-0.027,0.0621691242,2.0783279476,0,2.0783279476,3.8343676849,-0.027,3.8344627451,0.056,-0.027,0.0621691242,3.7783676849,0,3.7783676849
2020-07-09 15:30:00,2.2219022162,-0.025,2.222042857,0.0655,-0.025,0.07010884390000001,2.1564022162,0,2.1564022162,3.9514761911000003,-0.025,3.9515552747,0.0655,-0.025,0.07010884390000001,3.8859761911,0,3.8859761911
2020-07-09 16:00:00,2.192881836,-0.036500000000000005,2.1931855819,0.068,-0.036500000000000005,0.07717674520000001,2.124881836,0,2.124881836,3.908667474,-0.036500000000000005,3.9088378928000003,0.068,-0.036500000000000005,0.07717674520000001,3.840667474,0,3.840667474
2020-07-09 16:30:00,2.1315010796,-0.0425,2.1319247412,0.082,-0.0425,0.0923593525,2.0495010796,0,2.0495010796,3.8208007163,-0.0425,3.8210370796,0.082,-0.0425,0.0923593525,3.7388007163,0,3.7388007163
2020-07-09 17:00:00,2.206737118,-0.043000000000000003,2.2071560226,0.07100000000000001,-0.043000000000000003,0.0830060239,2.135737118,0,2.135737118,3.852853264,-0.043000000000000003,3.8530932086,0.07100000000000001,-0.043000000000000003,0.0830060239,3.781853264,0,3.781853264
2020-07-09 17:30:00,2.2040821463,-0.0475,2.2045939212,0.076,-0.0475,0.0896228208,2.1280821463,0,2.1280821463,3.818274171,-0.0475,3.8185696137000003,0.076,-0.0475,0.0896228208,3.742274171,0,3.742274171
2020-07-09 18:00:00,2.1196816566,-0.055,2.1203950871,0.093,-0.055,0.10804628640000001,2.0266816566,0,2.0266816566,3.7453505964,-0.055,3.7457544086,0.093,-0.055,0.10804628640000001,3.6523505964,0,3.6523505964
2020-07-09 18:30:00,2.1738356051,-0.0555,2.1745439725,0.081,-0.0555,0.09818986710000001,2.0928356051,0,2.0928356051,3.7715634477,-0.0555,3.7719717775,0.081,-0.0555,0.09818986710000001,3.6905634476999998,0,3.6905634476999998
2020-07-09 19:00:00,2.0512637286,-0.0325,2.0515211757,0.059000000000000004,-0.0325,0.0673591122,1.9922637286,0,1.9922637286,3.6944961832,-0.0325,3.6946391295,0.059000000000000004,-0.0325,0.0673591122,3.6354961832,0,3.6354961832
2020-07-09 19:30:00,1.9168283394999999,-0.0165,1.9168993538999999,0.029,-0.0165,0.0333654012,1.8878283395,0,1.8878283395,3.5867709228,-0.0165,3.5868088746,0.029,-0.0165,0.0333654012,3.5577709228,0,3.5577709228
2020-07-09 20:00:00,1.8747138677000001,-0.0115,1.8747491395,0.023,-0.0115,0.0257147817,1.8517138677,0,1.8517138677,3.5456123699,-0.0115,3.5456310196,0.023,-0.0115,0.0257147817,3.5226123699,0,3.5226123699
2020-07-09 20:30:00,1.9348877789,-0.007,1.9349004411,0.018500000000000003,-0.007,0.0197800404,1.9163877789,0,1.9163877789,3.0340132732,-0.007,3.0340213483,0.018500000000000003,-0.007,0.0197800404,3.0155132732,0,3.0155132732
2020-07-09 21:00:00,1.8810906749,-0.016,1.8811587193000001,0.028,-0.016,0.032249031000000004,1.8530906749,0,1.8530906749,2.9828804098,-0.016,2.982923321,0.028,-0.016,0.032249031000000004,2.9548804098,0,2.9548804098
2020-07-09 21:30:00,1.8364410004,-0.0115,1.8364770072,0.022,-0.0115,0.0248243832,1.8144410004,0,1.8144410004,2.9431431777,-0.0115,2.9431656451,0.022,-0.0115,0.0248243832,2.9211431777,0,2.9211431777
2020-07-09 22:00:00,1.8852264668,-0.018500000000000003,1.8853172362000001,0.03,-0.018500000000000003,0.0352455671,1.8552264668,0,1.8552264668,2.5238038083000003,-0.018500000000000003,2.5238716117,0.03,-0.018500000000000003,0.0352455671,2.4938038083,0,2.4938038083
2020-07-09 22:30:00,1.966253368,-0.03,1.9664822163000002,0.042,-0.03,0.0516139516,1.924253368,0,1.924253368,2.4921684255,-0.03,2.4923489846,0.042,-0.03,0.0516139516,2.4501684255000002,0,2.4501684255000002
2020-07-09 23:00:00,1.936466384,-0.033,1.9367475458,0.0485,-0.033,0.0586621684,1.887966384,0,1.887966384,2.4675514399000003,-0.033,2.4677720941,0.0485,-0.033,0.0586621684,2.4190514399,0,2.4190514399
2020-07-09 23:30:00,1.812532299,-0.026500000000000003,1.8127260094,0.04,-0.026500000000000003,0.0479817674,1.772532299,0,1.772532299,2.3652685097,-0.026500000000000003,2.3654169554,0.04,-0.026500000000000003,0.0479817674,2.3252685097,0,2.3252685097
2020-07-10 00:00:00,1.8132602688000001,-0.014,1.8133143143,0.016,-0.014,0.0212602916,1.7972602688000001,0,1.7972602688000001,2.3568278685,-0.014,2.3568694494,0.016,-0.014,0.0212602916,2.3408278685,0,2.3408278685
2020-07-10 00:30:00,1.8113363994,-0.02,1.8114468118,0.029,-0.02,0.0352278299,1.7823363994,0,1.7823363994,2.3789535246,-0.02,2.3790375937,0.029,-0.02,0.0352278299,2.3499535246,0,2.3499535246
2020-07-10 01:00:00,1.7302533938,-0.030500000000000003,1.7305221919,0.047,-0.030500000000000003,0.0560290103,1.6832533938,0,1.6832533938,2.286704507,-0.030500000000000003,2.286907902,0.047,-0.030500000000000003,0.0560290103,2.239704507,0,2.239704507
2020-07-10 01:30:00,1.8002744388,-0.0175,1.8003594933,0.025500000000000002,-0.0175,0.0309273342,1.7747744388000002,0,1.7747744388000002,2.3371126747,-0.0175,2.3371781927,0.025500000000000002,-0.0175,0.0309273342,2.3116126747,0,2.3116126747
2020-07-10 02:00:00,1.7748239483,-0.023,1.7749729709,0.0345,-0.023,0.041463839700000005,1.7403239483,0,1.7403239483,2.3228933212,-0.023,2.323007185,0.0345,-0.023,0.041463839700000005,2.2883933212,0,2.2883933212
2020-07-10 02:30:00,1.8120958185,-0.022500000000000003,1.8122354994,0.032,-0.022500000000000003,0.03911841,1.7800958185,0,1.7800958185,2.347769943,-0.022500000000000003,2.3478777557,0.032,-0.022500000000000003,0.03911841,2.315769943,0,2.315769943
2020-07-10 03:00:00,1.8311382978,-0.0345,1.8314632717000001,0.052500000000000005,-0.0345,0.0628211748,1.7786382978000002,0,1.7786382978000002,2.3766225849,-0.0345,2.3768729795,0.052500000000000005,-0.0345,0.0628211748,2.3241225849,0,2.3241225849
2020-07-10 03:30:00,1.7230300088,-0.035500000000000004,1.7233956775000001,0.053500000000000006,-0.035500000000000004,0.0642066975,1.6695300088,0,1.6695300088,2.2970416923,-0.035500000000000004,2.2973159962,0.053500000000000006,-0.035500000000000004,0.0642066975,2.2435416923,0,2.2435416923
2020-07-10 04:00:00,1.6965491147,-0.030500000000000003,1.6968232520000002,0.0485,-0.030500000000000003,0.057293106,1.6480491147,0,1.6480491147,2.2768883262,-0.030500000000000003,2.277092598,0.0485,-0.030500000000000003,0.057293106,2.2283883262,0,2.2283883262
2020-07-10 04:30:00,1.6865491147,-0.017,1.6866347903999999,0.0385,-0.017,0.042086221,1.6480491147,0,1.6480491147,2.2688833023,-0.017,2.2689469892,0.0385,-0.017,0.042086221,2.2303833023,0,2.2303833023
2020-07-10 05:00:00,1.6890491147,-0.02,1.6891675204,0.041,-0.02,0.0456179789,1.6480491147,0,1.6480491147,2.2713833023,-0.02,2.2714713527,0.041,-0.02,0.0456179789,2.2303833023,0,2.2303833023
2020-07-10 05:30:00,1.7129833463000002,-0.0375,1.7133937653,0.0785,-0.0375,0.0869971264,1.6344833463000001,0,1.6344833463000001,2.2949803037,-0.0375,2.2952866584000002,0.0785,-0.0375,0.0869971264,2.2164803037,0,2.2164803037
2020-07-10 06:00:00,1.7883181061000002,-0.025,1.7884928427,0.0555,-0.025,0.0608707647,1.7328181060999999,0,1.7328181060999999,2.3386284063,-0.025,2.3387620279,0.0555,-0.025,0.0608707647,2.2831284063,0,2.2831284063
2020-07-10 06:30:00,1.8497237665,-0.025500000000000002,1.8498995276999999,0.054,-0.025500000000000002,0.059718087700000005,1.7957237665,0,1.7957237665,2.7647121682,-0.025500000000000002,2.7648297638,0.054,-0.025500000000000002,0.059718087700000005,2.7107121682,0,2.7107121682
2020-07-10 07:00:00,1.9004018486,-0.0325,1.90067973,0.07,-0.0325,0.07717674520000001,1.8304018486,0,1.8304018486,2.9901212677,-0.0325,2.9902978858,0.07,-0.0325,0.07717674520000001,2.9201212677,0,2.9201212677
2020-07-10 07:30:00,2.0133208702,-0.037,2.0136608271,0.0795,-0.037,0.0876883687,1.9338208702,0,1.9338208702,3.0604401534,-0.037,3.0606638059,0.0795,-0.037,0.0876883687,2.9809401534,0,2.9809401534
2020-07-10 08:00:00,2.1308241173,-0.043000000000000003,2.1312579428,0.10300000000000001,-0.043000000000000003,0.1116154111,2.0278241173,0,2.0278241173,3.1345766588,-0.043000000000000003,3.134871581,0.10300000000000001,-0.043000000000000003,0.1116154111,3.0315766588,0,3.0315766588
2020-07-10 08:30:00,2.119244324,-0.044,2.1197010414,0.115,-0.044,0.1231300126,2.004244324,0,2.004244324,3.1410846721,-0.044,3.1413928307,0.115,-0.044,0.1231300126,3.0260846721,0,3.0260846721
2020-07-10 09:00:00,2.1068835116,-0.060500000000000005,2.1077519734,0.1395,-0.060500000000000005,0.15205426660000002,1.9673835116,0,1.9673835116,3.1520040081,-0.060500000000000005,3.1525845773,0.1395,-0.060500000000000005,0.15205426660000002,3.0125040081,0,3.0125040081
2020-07-10 09:30:00,2.0412115262,-0.075,2.0425889197,0.1825,-0.075,0.1973100352,1.8587115262,0,1.8587115262,3.1762154137,-0.075,3.1771007781,0.1825,-0.075,0.1973100352,2.9937154137,0,2.9937154137
2020-07-10 10:00:00,2.0208734064,-0.077,2.0223398143,0.20500000000000002,-0.077,0.2189840177,1.8158734064000002,0,1.8158734064000002,3.2055784919,-0.077,3.2065031526,0.20500000000000002,-0.077,0.2189840177,3.0005784919,0,3.0005784919
2020-07-10 10:30:00,1.9729338576000002,-0.091,1.9750313938000001,0.2555,-0.091,0.27122177270000003,1.7174338576000001,0,1.7174338576000001,3.1685617751,-0.091,3.16986825,0.2555,-0.091,0.27122177270000003,2.9130617751,0,2.9130617751
2020-07-10 11:00:00,1.9279564545999999,-0.08750000000000001,1.9299410201,0.29,-0.08750000000000001,0.3029129413,1.6379564546,0,1.6379564546,3.1706325878,-0.08750000000000001,3.1718397275,0.29,-0.08750000000000001,0.3029129413,2.8806325878,0,2.8806325878
2020-07-10 11:30:00,1.9013355575,-0.084,1.9031901907000002,0.2635,-0.084,0.2765650918,1.6378355574999999,0,1.6378355574999999,3.1723286429,-0.084,3.1734405648,0.2635,-0.084,0.2765650918,2.9088286429,0,2.9088286429
2020-07-10 12:00:00,1.7955442853,-0.083,1.7974616214,0.28400000000000003,-0.083,0.2958800433,1.5115442853,0,1.5115442853,3.1637066334,-0.083,3.1647952007,0.28400000000000003,-0.083,0.2958800433,2.8797066334,0,2.8797066334
2020-07-10 12:30:00,1.8068265993,-0.0775,1.8084879347,0.273,-0.0775,0.28378733230000003,1.5338265993,0,1.5338265993,3.0750865085,-0.0775,3.0760629521,0.273,-0.0775,0.28378733230000003,2.8020865085,0,2.8020865085
2020-07-10 13:00:00,1.7996642265,-0.0755,1.8012472285,0.281,-0.0755,0.2909660633,1.5186642264999999,0,1.5186642264999999,3.1771870969,-0.0755,3.1780840295,0.281,-0.0755,0.2909660633,2.8961870969,0,2.8961870969
2020-07-10 13:30:00,1.7848031482,-0.0795,1.7865728443000002,0.29,-0.0795,0.30069960090000003,1.4948031482,0,1.4948031482,3.1861870969,-0.0795,3.1871787628,0.29,-0.0795,0.30069960090000003,2.8961870969,0,2.8961870969
2020-07-10 14:00:00,1.7998972818999999,-0.069,1.8012193718,0.298,-0.069,0.3058839649,1.5018972819,0,1.5018972819,3.1889781273,-0.069,3.1897245173,0.298,-0.069,0.3058839649,2.8909781273,0,2.8909781273
2020-07-10 14:30:00,1.9596957155,-0.061500000000000006,1.9606604876,0.2745,-0.061500000000000006,0.2813049946,1.6851957155,0,1.6851957155,3.2930717285,-0.061500000000000006,3.2936459523,0.2745,-0.061500000000000006,0.2813049946,3.0185717285,0,3.0185717285
