Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-10 15:00:00,2.0652211254,-0.0555,2.0659667342,0.27,-0.0555,0.27564515230000003,1.7952211254,0,1.7952211254,3.397455024,-0.0555,3.397908311,0.27,-0.0555,0.27564515230000003,3.127455024,0,3.127455024
2020-07-10 15:30:00,2.0497880799,-0.0465,2.0503154446,0.2775,-0.0465,0.2813689748,1.7722880799,0,1.7722880799,3.3718766641,-0.0465,3.3721972789,0.2775,-0.0465,0.2813689748,3.0943766641,0,3.0943766641
2020-07-10 16:00:00,2.0234785175,-0.058,2.0243095886,0.248,-0.058,0.2546919708,1.7754785175,0,1.7754785175,3.3682990561,-0.058,3.3687983809,0.248,-0.058,0.2546919708,3.1202990561,0,3.1202990561
2020-07-10 16:30:00,2.0950470787,-0.05,2.0956436391,0.2595,-0.05,0.2642730595,1.8355470787,0,1.8355470787,3.4180924478,-0.05,3.4184581293000003,0.2595,-0.05,0.2642730595,3.1585924478,0,3.1585924478
2020-07-10 17:00:00,2.1962362179,-0.061,2.1970831857,0.266,-0.061,0.27290474530000003,1.9302362179,0,1.9302362179,3.5217293212,-0.061,3.5222575732,0.266,-0.061,0.27290474530000003,3.2557293212,0,3.2557293212
2020-07-10 17:30:00,2.2913076984,-0.0505,2.2918641362,0.247,-0.0505,0.25210959920000003,2.0443076984,0,2.0443076984,3.5856037954,-0.0505,3.5859594013000002,0.247,-0.0505,0.25210959920000003,3.3386037954,0,3.3386037954
2020-07-10 18:00:00,2.3195746544,-0.033,2.3198093839,0.19,-0.033,0.1928444969,2.1295746544,0,2.1295746544,3.5697287438,-0.033,3.5698812731,0.19,-0.033,0.1928444969,3.3797287438,0,3.3797287438
2020-07-10 18:30:00,2.3718662037,-0.0335,2.3721027672,0.153,-0.0335,0.1566245511,2.2188662037,0,2.2188662037,3.5569977201,-0.0335,3.557155469,0.153,-0.0335,0.1566245511,3.4039977201,0,3.4039977201
2020-07-10 19:00:00,2.2784255979,-0.026000000000000002,2.2785739412,0.12,-0.026000000000000002,0.1227843638,2.1584255979,0,2.1584255979,3.4317277362,-0.026000000000000002,3.4318262275,0.12,-0.026000000000000002,0.1227843638,3.3117277362,0,3.3117277362
2020-07-10 19:30:00,2.2722884907,-0.015,2.2723379998,0.081,-0.015,0.0823771813,2.1912884907,0,2.1912884907,3.3654714919,-0.015,3.3655049195,0.081,-0.015,0.0823771813,3.2844714918999998,0,3.2844714918999998
2020-07-10 20:00:00,2.2182087377,-0.0085,2.2182250233,0.044,-0.0085,0.0448135024,2.1742087377,0,2.1742087377,3.2626720942,-0.0085,3.2626831664,0.044,-0.0085,0.0448135024,3.2186720942,0,3.2186720942
2020-07-10 20:30:00,2.2257133947,0.0055000000000000005,2.2257201902,0.0095,0.0055000000000000005,0.0109772492,2.2162133947,0,2.2162133947,3.2339924777,0.0055000000000000005,3.2339971546,0.0095,0.0055000000000000005,0.0109772492,3.2244924777,0,3.2244924777
2020-07-10 21:00:00,2.1609194927,0.0045000000000000005,2.1609241782,0.003,0.0045000000000000005,0.0054083269000000005,2.1579194927,0,2.1579194927,3.1516910062,0.0045000000000000005,3.1516942187,0.003,0.0045000000000000005,0.0054083269000000005,3.1486910062,0,3.1486910062
2020-07-10 21:30:00,2.2050223551,-0.002,2.2050232621,0.001,-0.002,0.0022360680000000003,2.2040223551,0,2.2040223551,3.1927548122,-0.002,3.1927554386,0.001,-0.002,0.0022360680000000003,3.1917548122,0,3.1917548122
2020-07-10 22:00:00,2.1731437886,-0.0275,2.1733177807,0.005,-0.0275,0.027950849700000002,2.1681437886,0,2.1681437886,3.1798068682,-0.0275,3.1799257805,0.005,-0.0275,0.027950849700000002,3.1748068682,0,3.1748068682
2020-07-10 22:30:00,2.1421393002,-0.03,2.1423493603,0.006,-0.03,0.030594117100000002,2.1361393002,0,2.1361393002,3.1412537560000002,-0.03,3.1413970076,0.006,-0.03,0.030594117100000002,3.135253756,0,3.135253756
2020-07-10 23:00:00,2.0893533217,-0.028,2.0895409311,0.01,-0.028,0.029732137500000002,2.0793533217,0,2.0793533217,3.1071593769,-0.028,3.1072855346,0.01,-0.028,0.029732137500000002,3.0971593769,0,3.0971593769
2020-07-10 23:30:00,2.0495652132,-0.029,2.0497703684,0.0095,-0.029,0.030516389,2.0400652132,0,2.0400652132,3.0993504689,-0.029,3.0994861396,0.0095,-0.029,0.030516389,3.0898504689,0,3.0898504689
2020-07-11 00:00:00,2.0512053352,-0.027,2.0513830279,0.009000000000000001,-0.027,0.028460498900000002,2.0422053352,0,2.0422053352,3.130426448,-0.027,3.1305428836,0.009000000000000001,-0.027,0.028460498900000002,3.121426448,0,3.121426448
2020-07-11 00:30:00,2.0256014654,-0.0235,2.0257377784,0.005,-0.0235,0.0240260276,2.0206014654,0,2.0206014654,3.1010245373,-0.0235,3.1011135791,0.005,-0.0235,0.0240260276,3.0960245373,0,3.0960245373
2020-07-11 01:00:00,2.0128980843,-0.028,2.0130928189,0.003,-0.028,0.0281602557,2.0098980843,0,2.0098980843,3.0685899797,-0.028,3.068717723,0.003,-0.028,0.0281602557,3.0655899797,0,3.0655899797
2020-07-11 01:30:00,2.0377475129000002,-0.006500000000000001,2.0377578797,0.0005,-0.006500000000000001,0.0065192024,2.0372475129,0,2.0372475129,3.1034473711,-0.006500000000000001,3.1034541781,0.0005,-0.006500000000000001,0.0065192024,3.1029473711,0,3.1029473711
2020-07-11 02:00:00,1.9924184887,0.011,1.9924488536,0.003,0.011,0.0114017543,1.9894184887000002,0,1.9894184887000002,3.0320191125,0.011,3.0320390662,0.003,0.011,0.0114017543,3.0290191125,0,3.0290191125
2020-07-11 02:30:00,2.019560677,-0.0005,2.0195607389,0.002,-0.0005,0.0020615528,2.017560677,0,2.017560677,3.0549238385,-0.0005,3.0549238795,0.002,-0.0005,0.0020615528,3.0529238385,0,3.0529238385
2020-07-11 03:00:00,2.0013277237,0.002,2.001328723,0.0,0.002,0.002,2.0013277237,0,2.0013277237,3.0415619317,0.002,3.0415625891999998,0.0,0.002,0.002,3.0415619317,0,3.0415619317
2020-07-11 03:30:00,2.0000230999,0.002,2.0000240999,0.0005,0.002,0.0020615528,1.9995230999,0,1.9995230999,3.0513770741,0.002,3.0513777295,0.0005,0.002,0.0020615528,3.0508770741,0,3.0508770741
2020-07-11 04:00:00,2.0090462186,0.007500000000000001,2.0090602178,0.0005,0.007500000000000001,0.0075166482,2.0085462186,0,2.0085462186,3.0757444309,0.007500000000000001,3.075753575,0.0005,0.007500000000000001,0.0075166482,3.0752444309,0,3.0752444309
2020-07-11 04:30:00,2.0030892203,0.0095,2.0031117479,0.002,0.0095,0.0097082439,2.0010892203,0,2.0010892203,3.0693831719,0.0095,3.0693978735,0.002,0.0095,0.0097082439,3.0673831719,0,3.0673831719
2020-07-11 05:00:00,2.0388991545,0.0115,2.0389315859,0.0025,0.0115,0.0117686023,2.0363991545,0,2.0363991545,3.0960231095,0.0115,3.0960444674,0.0025,0.0115,0.0117686023,3.0935231095,0,3.0935231095
2020-07-11 05:30:00,1.9733957651,0.006,1.9734048864,0.0045000000000000005,0.006,0.007500000000000001,1.9688957651,0,1.9688957651,3.0419801807,0.006,3.0419860979,0.0045000000000000005,0.006,0.007500000000000001,3.0374801807,0,3.0374801807
2020-07-11 06:00:00,1.958197669,0.006,1.9582068611,0.005,0.006,0.007810249700000001,1.9531976690000001,0,1.9531976690000001,3.0343222214,0.006,3.0343281535,0.005,0.006,0.007810249700000001,3.0293222214,0,3.0293222214
2020-07-11 06:30:00,1.9005634191,0.004,1.9005676283000001,0.006,0.004,0.007211102600000001,1.8945634191,0,1.8945634191,2.9498860441,0.004,2.949888756,0.006,0.004,0.007211102600000001,2.9438860441,0,2.9438860441
2020-07-11 07:00:00,1.9819023038,-0.001,1.9819025561,0.0135,-0.001,0.013536986400000001,1.9684023038,0,1.9684023038,3.0294965153,-0.001,3.0294966804,0.0135,-0.001,0.013536986400000001,3.0159965153,0,3.0159965153
2020-07-11 07:30:00,2.027478884,-0.007,2.0274909679,0.0165,-0.007,0.017923448300000002,2.010978884,0,2.010978884,3.1002342511,-0.007,3.1002421538,0.0165,-0.007,0.017923448300000002,3.0837342511,0,3.0837342511
2020-07-11 08:00:00,1.9592073862000001,-0.007500000000000001,1.9592217415,0.044,-0.007500000000000001,0.0446346278,1.9152073862,0,1.9152073862,3.0530400797,-0.007500000000000001,3.0530492918,0.044,-0.007500000000000001,0.0446346278,3.0090400797,0,3.0090400797
2020-07-11 08:30:00,2.0509134602,-0.006500000000000001,2.0509237605,0.0495,-0.006500000000000001,0.0499249437,2.0014134602,0,2.0014134602,3.0836459829,-0.006500000000000001,3.0836528336,0.0495,-0.006500000000000001,0.0499249437,3.0341459829,0,3.0341459829
2020-07-11 09:00:00,2.0195329866,-0.007,2.0195451181,0.05,-0.007,0.0504876222,1.9695329866,0,1.9695329866,3.0467092636,-0.007,3.046717305,0.05,-0.007,0.0504876222,2.9967092636,0,2.9967092636
2020-07-11 09:30:00,2.025753824,-0.0095,2.0257760996,0.058,-0.0095,0.058772867900000005,1.967753824,0,1.967753824,3.0520070911,-0.0095,3.0520218764,0.058,-0.0095,0.058772867900000005,2.9940070911000003,0,2.9940070911000003
2020-07-11 10:00:00,2.0364746614,-0.015,2.0365299032,0.07050000000000001,-0.015,0.0720780827,1.9659746614,0,1.9659746614,3.0591027462,-0.015,3.0591395214,0.07050000000000001,-0.015,0.0720780827,2.9886027461999998,0,2.9886027461999998
2020-07-11 10:30:00,1.9222505281000002,-0.025,1.9224130911000001,0.1295,-0.025,0.1318910535,1.7927505281,0,1.7927505281,3.0361216638,-0.025,3.0362245894,0.1295,-0.025,0.1318910535,2.9066216638,0,2.9066216638
2020-07-11 11:00:00,1.8403311198,-0.0095,1.8403556397,0.1575,-0.0095,0.1577862478,1.6828311197999999,0,1.6828311197999999,2.9972541103,-0.0095,2.9972691657,0.1575,-0.0095,0.1577862478,2.8397541103,0,2.8397541103
2020-07-11 11:30:00,1.727750772,-0.016,1.7278248552000002,0.17950000000000002,-0.016,0.1802116811,1.548250772,0,1.548250772,2.9352787446,-0.016,2.9353223517,0.17950000000000002,-0.016,0.1802116811,2.7557787446,0,2.7557787446
2020-07-11 12:00:00,1.7291620198,-0.0155,1.7292314885,0.214,-0.0155,0.2145605975,1.5151620198,0,1.5151620198,2.9673005263,-0.0155,2.9673410089,0.214,-0.0155,0.2145605975,2.7533005263,0,2.7533005263
2020-07-11 12:30:00,1.6590380788,-0.015,1.6591058878,0.20950000000000002,-0.015,0.2100363064,1.4495380788,0,1.4495380788,2.9571542138,-0.015,2.9571922569,0.20950000000000002,-0.015,0.2100363064,2.7476542138,0,2.7476542138
2020-07-11 13:00:00,1.6478044822,-0.0155,1.6478773806,0.228,-0.0155,0.2285262567,1.4198044822,0,1.4198044822,2.9396493809,-0.0155,2.9396902443,0.228,-0.0155,0.2285262567,2.7116493809,0,2.7116493809
2020-07-11 13:30:00,1.6575801376000001,-0.018500000000000003,1.6576833723000002,0.23650000000000002,-0.018500000000000003,0.2372224694,1.4210801376,0,1.4210801376,2.9824753370000003,-0.018500000000000003,2.9825327133,0.23650000000000002,-0.018500000000000003,0.2372224694,2.745975337,0,2.745975337
2020-07-11 14:00:00,1.7951602251,-0.018500000000000003,1.7952555483000001,0.23850000000000002,-0.018500000000000003,0.2392164292,1.5566602251,0,1.5566602251,3.0957066006,-0.018500000000000003,3.0957618783,0.23850000000000002,-0.018500000000000003,0.2392164292,2.8572066006,0,2.8572066006
2020-07-11 14:30:00,1.8505376138,-0.019,1.8506351504,0.23950000000000002,-0.019,0.2402524714,1.6110376138,0,1.6110376138,3.1926272279,-0.019,3.1926837639,0.23950000000000002,-0.019,0.2402524714,2.9531272279,0,2.9531272279
2020-07-11 15:00:00,1.940408491,-0.018500000000000003,1.9404966792,0.24,-0.018500000000000003,0.2407119648,1.7004084910000001,0,1.7004084910000001,3.2458998716,-0.018500000000000003,3.2459525915,0.24,-0.018500000000000003,0.2407119648,3.0058998716,0,3.0058998716
2020-07-11 15:30:00,1.9559465409,-0.0235,1.9560877079,0.23,-0.0235,0.2311974265,1.7259465408999999,0,1.7259465408999999,3.2593516663,-0.0235,3.259436383,0.23,-0.0235,0.2311974265,3.0293516663,0,3.0293516663
2020-07-11 16:00:00,2.0044368144,-0.018000000000000002,2.0045176335,0.2205,-0.018000000000000002,0.221233474,1.7839368144,0,1.7839368144,3.2698007347,-0.018000000000000002,3.2698502786,0.2205,-0.018000000000000002,0.221233474,3.0493007347,0,3.0493007347
2020-07-11 16:30:00,2.1115194203,-0.0165,2.1115838871,0.20700000000000002,-0.0165,0.20765656740000002,1.9045194203,0,1.9045194203,3.367064691,-0.0165,3.3671051191,0.20700000000000002,-0.0165,0.20765656740000002,3.160064691,0,3.160064691
2020-07-11 17:00:00,2.1625438995,-0.015,2.1625959209,0.195,-0.015,0.1955760722,1.9675438995,0,1.9675438995,3.4131812310000003,-0.015,3.4132141913,0.195,-0.015,0.1955760722,3.218181231,0,3.218181231
2020-07-11 17:30:00,2.2183503032,-0.023,2.2184695327,0.166,-0.023,0.1675857989,2.0523503032,0,2.0523503032,3.422549274,-0.023,3.4226265547,0.166,-0.023,0.1675857989,3.256549274,0,3.256549274
2020-07-11 18:00:00,2.2579599571,-0.009000000000000001,2.2579778935,0.145,-0.009000000000000001,0.1452790418,2.1129599571,0,2.1129599571,3.399154887,-0.009000000000000001,3.3991668017,0.145,-0.009000000000000001,0.1452790418,3.254154887,0,3.254154887
2020-07-11 18:30:00,2.2243817161,-0.009000000000000001,2.2243999233,0.121,-0.009000000000000001,0.1213342491,2.1033817161,0,2.1033817161,3.332689851,-0.009000000000000001,3.3327020033,0.121,-0.009000000000000001,0.1213342491,3.211689851,0,3.211689851
2020-07-11 19:00:00,2.2278623902,-0.01,2.2278848331,0.0955,-0.01,0.0960221329,2.1323623902,0,2.1323623902,3.324030581,-0.01,3.3240456229,0.0955,-0.01,0.0960221329,3.2285305810000002,0,3.2285305810000002
2020-07-11 19:30:00,2.2386313591,-0.0145,2.2386783181,0.066,-0.0145,0.0675740335,2.1726313591,0,2.1726313591,3.3263774527,-0.0145,3.326409056,0.066,-0.0145,0.0675740335,3.2603774527000002,0,3.2603774527000002
2020-07-11 20:00:00,2.1016588189,-0.007500000000000001,2.1016722011,0.036500000000000005,-0.007500000000000001,0.0372625818,2.0651588189,0,2.0651588189,3.2011508151,-0.007500000000000001,3.201159601,0.036500000000000005,-0.007500000000000001,0.0372625818,3.1646508151,0,3.1646508151
2020-07-11 20:30:00,2.1263888091,-0.002,2.1263897497,0.005,-0.002,0.0053851648,2.1213888091,0,2.1213888091,3.2160586916,-0.002,3.2160593135,0.005,-0.002,0.0053851648,3.2110586916,0,3.2110586916
2020-07-11 21:00:00,2.1475071831,0.0,2.1475071831,0.001,0.0,0.001,2.1465071830999998,0,2.1465071830999998,3.2255214029,0.0,3.2255214029,0.001,0.0,0.001,3.2245214029,0,3.2245214029
2020-07-11 21:30:00,1.9745328977,0.0,1.9745328977,0.0,0.0,0.0,1.9745328977,0,1.9745328977,3.0250606836,0.0,3.0250606836,0.0,0.0,0.0,3.0250606836,0,3.0250606836
2020-07-11 22:00:00,1.962665232,0.0,1.962665232,0.0,0.0,0.0,1.962665232,0,1.962665232,2.9797339532000002,0.0,2.9797339532000002,0.0,0.0,0.0,2.9797339532000002,0,2.9797339532000002
2020-07-11 22:30:00,1.962665232,0.0,1.962665232,0.0,0.0,0.0,1.962665232,0,1.962665232,2.9938030555,0.0,2.9938030555,0.0,0.0,0.0,2.9938030555,0,2.9938030555
2020-07-11 23:00:00,1.8820843394,0.0,1.8820843394,0.0,0.0,0.0,1.8820843394,0,1.8820843394,2.9252441544,0.0,2.9252441544,0.0,0.0,0.0,2.9252441544,0,2.9252441544
2020-07-11 23:30:00,1.9155719829,0.0,1.9155719829,0.0,0.0,0.0,1.9155719829,0,1.9155719829,2.9706815629000003,0.0,2.9706815629000003,0.0,0.0,0.0,2.9706815629000003,0,2.9706815629000003
2020-07-12 00:00:00,1.8079839149999999,0.0,1.8079839149999999,0.0,0.0,0.0,1.8079839149999999,0,1.8079839149999999,2.9145792247999998,0.0,2.9145792247999998,0.0,0.0,0.0,2.9145792247999998,0,2.9145792247999998
2020-07-12 00:30:00,1.7962009465,0.0,1.7962009465,0.0,0.0,0.0,1.7962009465,0,1.7962009465,2.9171792062,0.0,2.9171792062,0.0,0.0,0.0,2.9171792062,0,2.9171792062
2020-07-12 01:00:00,1.8068799058,0.0,1.8068799058,0.0,0.0,0.0,1.8068799058,0,1.8068799058,2.885891094,0.0,2.885891094,0.0,0.0,0.0,2.885891094,0,2.885891094
2020-07-12 01:30:00,1.8837024213,0.0,1.8837024213,0.0,0.0,0.0,1.8837024213,0,1.8837024213,2.4318902665,0.0,2.4318902665,0.0,0.0,0.0,2.4318902665,0,2.4318902665
2020-07-12 02:00:00,1.9010989664,0.0,1.9010989664,0.0,0.0,0.0,1.9010989664,0,1.9010989664,2.4503357416,0.0,2.4503357416,0.0,0.0,0.0,2.4503357416,0,2.4503357416
2020-07-12 02:30:00,1.8482518015,0.004,1.8482561299,0.0005,0.004,0.0040311289,1.8477518015,0,1.8477518015,2.4030772118,0.004,2.4030805409,0.0005,0.004,0.0040311289,2.4025772118,0,2.4025772118
2020-07-12 03:00:00,1.8739283294,0.0055000000000000005,1.8739364005999999,0.0015,0.0055000000000000005,0.0057008771000000005,1.8724283294,0,1.8724283294,2.4319164645,0.0055000000000000005,2.4319226838,0.0015,0.0055000000000000005,0.0057008771000000005,2.4304164645,0,2.4304164645
2020-07-12 03:30:00,1.8070463568,0.006,1.8070563177999999,0.002,0.006,0.0063245553000000005,1.8050463568000001,0,1.8050463568000001,2.3790448777,0.006,2.3790524437,0.002,0.006,0.0063245553000000005,2.3770448777,0,2.3770448777
2020-07-12 04:00:00,1.755531962,0.009000000000000001,1.7555550317000002,0.003,0.009000000000000001,0.009486833,1.752531962,0,1.752531962,2.3285248532000002,0.009000000000000001,2.3285422461,0.003,0.009000000000000001,0.009486833,2.3255248532,0,2.3255248532
2020-07-12 04:30:00,1.6969239558,0.017,1.6970091078,0.01,0.017,0.0197230829,1.6869239558,0,1.6869239558,2.2763668311,0.017,2.2764303085,0.01,0.017,0.0197230829,2.2663668311,0,2.2663668311
2020-07-12 05:00:00,1.6339018145000002,0.015,1.6339706666,0.009000000000000001,0.015,0.0174928557,1.6249018145,0,1.6249018145,2.2343042365,0.015,2.2343545872,0.009000000000000001,0.015,0.0174928557,2.2253042365,0,2.2253042365
2020-07-12 05:30:00,1.6662809895000001,0.016,1.6663578055000001,0.0105,0.016,0.0191376592,1.6557809895000002,0,1.6557809895000002,2.2366231502,0.016,2.2366803786,0.0105,0.016,0.0191376592,2.2261231502,0,2.2261231502
2020-07-12 06:00:00,1.7352658908,0.015,1.7353307212,0.0155,0.015,0.0215696546,1.7197658908,0,1.7197658908,2.2837374459,0.015,2.2837867068,0.0155,0.015,0.0215696546,2.2682374459,0,2.2682374459
2020-07-12 06:30:00,1.8298850982000001,0.017,1.8299640632,0.015,0.017,0.0226715681,1.8148850982,0,1.8148850982,2.3561250884,0.017,2.3561864171,0.015,0.017,0.0226715681,2.3411250884,0,2.3411250884
2020-07-12 07:00:00,1.8211803735,0.0165,1.8212551175,0.0145,0.0165,0.0219658826,1.8066803734999999,0,1.8066803734999999,2.6701021220000003,0.0165,2.6701531027,0.0145,0.0165,0.0219658826,2.655602122,0,2.655602122
2020-07-12 07:30:00,1.8851011918,0.008,1.8851181669,0.0205,0.008,0.0220056811,1.8646011918,0,1.8646011918,2.9572129288,0.008,2.9572237498,0.0205,0.008,0.0220056811,2.9367129288,0,2.9367129288
2020-07-12 08:00:00,1.9169120884000002,0.0015,1.9169126752,0.038,0.0015,0.0380295937,1.8789120884,0,1.8789120884,2.9530856764,0.0015,2.9530860574,0.038,0.0015,0.0380295937,2.9150856764,0,2.9150856764
2020-07-12 08:30:00,1.9103326883,-0.0015,1.9103332772,0.0625,-0.0015,0.0625179974,1.8478326883,0,1.8478326883,3.011880802,-0.0015,3.0118811756,0.0625,-0.0015,0.0625179974,2.9493808020000003,0,2.9493808020000003
2020-07-12 09:00:00,1.8193937068000001,-0.006,1.8194036002,0.0795,-0.006,0.0797260936,1.7398937068,0,1.7398937068,2.9671851523,-0.006,2.9671912186,0.0795,-0.006,0.0797260936,2.8876851523,0,2.8876851523
2020-07-12 09:30:00,1.8247374346,-0.018000000000000002,1.8248262124,0.08950000000000001,-0.018000000000000002,0.0912921136,1.7352374346000001,0,1.7352374346000001,2.9754274671000003,-0.018000000000000002,2.9754819126000003,0.08950000000000001,-0.018000000000000002,0.0912921136,2.8859274671,0,2.8859274671
2020-07-12 10:00:00,1.7842282565,-0.0325,1.7845242282,0.14550000000000002,-0.0325,0.1490855459,1.6387282564999999,0,1.6387282564999999,2.9268486642,-0.0325,2.9270291002,0.14550000000000002,-0.0325,0.1490855459,2.7813486642000003,0,2.7813486642000003
2020-07-12 10:30:00,1.8066794061,-0.026000000000000002,1.80686648,0.154,-0.026000000000000002,0.156179384,1.6526794060999999,0,1.6526794060999999,2.9461819492,-0.026000000000000002,2.9462966717,0.154,-0.026000000000000002,0.156179384,2.7921819492,0,2.7921819492
2020-07-12 11:00:00,1.7052826576,-0.032,1.7055828747000001,0.191,-0.032,0.1936620768,1.5142826576,0,1.5142826576,2.9237648123,-0.032,2.9239399237,0.191,-0.032,0.1936620768,2.7327648123,0,2.7327648123
2020-07-12 11:30:00,1.7352655338,-0.025500000000000002,1.7354528869,0.17850000000000002,-0.025500000000000002,0.1803122292,1.5567655338000002,0,1.5567655338000002,2.9839873903000003,-0.025500000000000002,2.9840963449,0.17850000000000002,-0.025500000000000002,0.1803122292,2.8054873903,0,2.8054873903
2020-07-12 12:00:00,1.7238470515,-0.021500000000000002,1.7239811214,0.22,-0.021500000000000002,0.22104807170000002,1.5038470515,0,1.5038470515,3.008328829,-0.021500000000000002,3.0084056564,0.22,-0.021500000000000002,0.22104807170000002,2.788328829,0,2.788328829
2020-07-12 12:30:00,1.6308368678,-0.0175,1.6309307586,0.203,-0.0175,0.20375291410000002,1.4278368678,0,1.4278368678,2.9400514648,-0.0175,2.9401035468,0.203,-0.0175,0.20375291410000002,2.7370514648,0,2.7370514648
2020-07-12 13:00:00,1.7023172106,-0.022500000000000003,1.7024658985,0.185,-0.022500000000000003,0.18636322060000002,1.5173172106,0,1.5173172106,2.9567513707,-0.022500000000000003,2.9568369786,0.185,-0.022500000000000003,0.18636322060000002,2.7717513707,0,2.7717513707
2020-07-12 13:30:00,1.7688469543,-0.021500000000000002,1.7689776137000002,0.1495,-0.021500000000000002,0.1510380747,1.6193469543,0,1.6193469543,2.9969596579,-0.021500000000000002,2.9970367767,0.1495,-0.021500000000000002,0.1510380747,2.8474596579,0,2.8474596579
2020-07-12 14:00:00,1.9876409147,-0.017,1.9877136126,0.1565,-0.017,0.1574206149,1.8311409147000002,0,1.8311409147000002,3.1762907458,-0.017,3.1763362388,0.1565,-0.017,0.1574206149,3.0197907458,0,3.0197907458
2020-07-12 14:30:00,1.999042036,-0.025500000000000002,1.9992046698000001,0.214,-0.025500000000000002,0.2155139207,1.785042036,0,1.785042036,3.2317507364,-0.025500000000000002,3.2318513382,0.214,-0.025500000000000002,0.2155139207,3.0177507364,0,3.0177507364
2020-07-12 15:00:00,2.0046791508,-0.0245,2.0048288575,0.176,-0.0245,0.1776970737,1.8286791508,0,1.8286791508,2.792328736,-0.0245,2.7924362159,0.176,-0.0245,0.1776970737,2.616328736,0,2.616328736
2020-07-12 15:30:00,2.0935920963,-0.0205,2.0936924597,0.1315,-0.0205,0.1330883165,1.9620920963000001,0,1.9620920963000001,2.6752892357,-0.0205,2.6753677775,0.1315,-0.0205,0.1330883165,2.5437892357000003,0,2.5437892357000003
2020-07-12 16:00:00,2.0756331525,-0.03,2.0758499425,0.1275,-0.03,0.130981869,1.9481331525,0,1.9481331525,3.119716497,-0.03,3.1198607375,0.1275,-0.03,0.130981869,2.9922164970000003,0,2.9922164970000003
2020-07-12 16:30:00,2.1285581772,-0.0175,2.1286301144,0.136,-0.0175,0.1371212967,1.9925581772,0,1.9925581772,3.2755092316,-0.0175,3.2755559797,0.136,-0.0175,0.1371212967,3.1395092316,0,3.1395092316
2020-07-12 17:00:00,2.1780143602,-0.022,2.1781254678,0.101,-0.022,0.1033682737,2.0770143602,0,2.0770143602,3.2999409178,-0.022,3.3000142516,0.101,-0.022,0.1033682737,3.1989409178,0,3.1989409178
2020-07-12 17:30:00,2.2315734767,-0.0235,2.2316972088,0.0835,-0.0235,0.0867438759,2.1480734767,0,2.1480734767,3.3397582895,-0.0235,3.3398409666,0.0835,-0.0235,0.0867438759,3.2562582895,0,3.2562582895
2020-07-12 18:00:00,2.3112354844,-0.0175,2.3113017359,0.108,-0.0175,0.1094086377,2.2032354844,0,2.2032354844,3.4147399495,-0.0175,3.4147847916,0.108,-0.0175,0.1094086377,3.3067399495,0,3.3067399495
2020-07-12 18:30:00,2.2777609679,-0.0145,2.2778071202,0.12250000000000001,-0.0145,0.1233551782,2.1552609679,0,2.1552609679,3.7151066215,-0.0145,3.715134918,0.12250000000000001,-0.0145,0.1233551782,3.5926066215,0,3.5926066215
2020-07-12 19:00:00,2.1294303276,-0.007500000000000001,2.1294435354,0.085,-0.007500000000000001,0.0853302408,2.0444303276,0,2.0444303276,3.8503658724000003,-0.007500000000000001,3.8503731768,0.085,-0.007500000000000001,0.0853302408,3.7653658724,0,3.7653658724
2020-07-12 19:30:00,2.1676759354,-0.0095,2.1676967525,0.036500000000000005,-0.0095,0.0377160443,2.1311759354,0,2.1311759354,3.8629646574,-0.0095,3.8629763388000002,0.036500000000000005,-0.0095,0.0377160443,3.8264646574,0,3.8264646574
2020-07-12 20:00:00,2.1471342398,-0.0085,2.1471510645,0.0235,-0.0085,0.024989998000000003,2.1236342398,0,2.1236342398,3.8278430777,-0.0085,3.8278525151,0.0235,-0.0085,0.024989998000000003,3.8043430777,0,3.8043430777
2020-07-12 20:30:00,2.1481023177,-0.0045000000000000005,2.1481070311,0.005,-0.0045000000000000005,0.006726812,2.1431023177,0,2.1431023177,3.799107177,-0.0045000000000000005,3.7991098421,0.005,-0.0045000000000000005,0.006726812,3.794107177,0,3.794107177
2020-07-12 21:00:00,2.1587707095,0.0,2.1587707095,0.001,0.0,0.001,2.1577707095,0,2.1577707095,3.8228078656,0.0,3.8228078656,0.001,0.0,0.001,3.8218078656000003,0,3.8218078656000003
2020-07-12 21:30:00,2.150620977,0.0,2.150620977,0.0,0.0,0.0,2.150620977,0,2.150620977,3.8130298321,0.0,3.8130298321,0.0,0.0,0.0,3.8130298321,0,3.8130298321
2020-07-12 22:00:00,2.1128866913,0.0005,2.1128867505,0.0,0.0005,0.0005,2.1128866913,0,2.1128866913,3.7561634864,0.0005,3.7561635197000003,0.0,0.0005,0.0005,3.7561634864,0,3.7561634864
2020-07-12 22:30:00,2.0773567867,0.0,2.0773567867,0.0,0.0,0.0,2.0773567867,0,2.0773567867,3.6557454160000002,0.0,3.6557454160000002,0.0,0.0,0.0,3.6557454160000002,0,3.6557454160000002
2020-07-12 23:00:00,2.0519536635,0.002,2.0519546382,0.0,0.002,0.002,2.0519536635,0,2.0519536635,3.248401707,0.002,3.2484023227,0.0,0.002,0.002,3.248401707,0,3.248401707
2020-07-12 23:30:00,2.0870150053,0.004,2.0870188386,0.0005,0.004,0.0040311289,2.0865150053,0,2.0865150053,3.0388555592,0.004,3.0388581918,0.0005,0.004,0.0040311289,3.0383555592000002,0,3.0383555592000002
2020-07-13 00:00:00,2.1855948512,0.012,2.1856277939,0.0025,0.012,0.0122576507,2.1830948512,0,2.1830948512,2.6828344219,0.012,2.682861259,0.0025,0.012,0.0122576507,2.6803344219,0,2.6803344219
2020-07-13 00:30:00,2.1694954408,0.0145,2.1695438962,0.006500000000000001,0.0145,0.0158902486,2.1629954408,0,2.1629954408,2.6703137749,0.0145,2.6703531426,0.006500000000000001,0.0145,0.0158902486,2.6638137749,0,2.6638137749
2020-07-13 01:00:00,2.1268532589999998,0.0145,2.1269026859,0.006,0.0145,0.0156923548,2.120853259,0,2.120853259,2.6282933993,0.0145,2.6283333965,0.006,0.0145,0.0156923548,2.6222933993,0,2.6222933993
2020-07-13 01:30:00,2.1489436646,0.015,2.1489960153,0.012,0.015,0.0192093727,2.1369436646,0,2.1369436646,2.6387340312000003,0.015,2.6387766649,0.012,0.015,0.0192093727,2.6267340312,0,2.6267340312
2020-07-13 02:00:00,2.1199508221,0.0095,2.1199721079,0.0105,0.0095,0.014159802300000001,2.1094508221,0,2.1094508221,2.6150514833000003,0.0095,2.6150687391,0.0105,0.0095,0.014159802300000001,2.6045514833,0,2.6045514833
2020-07-13 02:30:00,2.1858049499,0.002,2.1858058649,0.0045000000000000005,0.002,0.0049244289000000005,2.1813049499,0,2.1813049499,2.676056042,0.002,2.6760567894,0.0045000000000000005,0.002,0.0049244289000000005,2.671556042,0,2.671556042
2020-07-13 03:00:00,2.2341961978000002,-0.014,2.234240061,0.0045000000000000005,-0.014,0.0147054412,2.2296961978,0,2.2296961978,2.7139843174,-0.014,2.7140204264000003,0.0045000000000000005,-0.014,0.0147054412,2.7094843174000003,0,2.7094843174000003
2020-07-13 03:30:00,2.2010408047,-0.019,2.2011228098,0.004,-0.019,0.0194164878,2.1970408047,0,2.1970408047,2.66227433,-0.019,2.6623421283,0.004,-0.019,0.0194164878,2.6582743300000002,0,2.6582743300000002
2020-07-13 04:00:00,2.0524125287,-0.015,2.0524673415,0.0035,-0.015,0.0154029218,2.0489125287,0,2.0489125287,2.9840741711,-0.015,2.984111871,0.0035,-0.015,0.0154029218,2.9805741711,0,2.9805741711
2020-07-13 04:30:00,1.9978229198,-0.014,1.9978719726,0.002,-0.014,0.014142135600000001,1.9958229198000002,0,1.9958229198000002,3.0404146221,-0.014,3.0404468544,0.002,-0.014,0.014142135600000001,3.0384146221,0,3.0384146221
2020-07-13 05:00:00,1.9220256080000002,-0.0155,1.9220881061,0.008,-0.0155,0.0174427635,1.9140256080000002,0,1.9140256080000002,2.9646096893,-0.0155,2.9646502087,0.008,-0.0155,0.0174427635,2.9566096893,0,2.9566096893
2020-07-13 05:30:00,1.8637583786,-0.0085,1.8637777614000002,0.006,-0.0085,0.010404326,1.8577583786,0,1.8577583786,2.9274717478000003,-0.0085,2.9274840877,0.006,-0.0085,0.010404326,2.9214717478,0,2.9214717478
2020-07-13 06:00:00,1.8817250278,-0.014,1.881777107,0.005,-0.014,0.0148660687,1.8767250278,0,1.8767250278,2.9444320754,-0.014,2.9444653584,0.005,-0.014,0.0148660687,2.9394320754,0,2.9394320754
2020-07-13 06:30:00,1.9501873263,-0.012,1.9502242455,0.0105,-0.012,0.0159452187,1.9396873263,0,1.9396873263,2.9689318067,-0.012,2.9689560578,0.0105,-0.012,0.0159452187,2.9584318067,0,2.9584318067
2020-07-13 07:00:00,1.9991908176000002,-0.006500000000000001,1.9992013844,0.025,-0.006500000000000001,0.0258311827,1.9741908176,0,1.9741908176,3.0278720735,-0.006500000000000001,3.0278790504,0.025,-0.006500000000000001,0.0258311827,3.0028720735,0,3.0028720735
2020-07-13 07:30:00,2.0125976736,-0.011,2.012627734,0.032,-0.011,0.0338378486,1.9805976736000002,0,1.9805976736000002,3.0264425287,-0.011,3.0264625191,0.032,-0.011,0.0338378486,2.9944425287,0,2.9944425287
2020-07-13 08:00:00,2.0606678901,-0.0135,2.0607121107,0.041,-0.0135,0.043165379600000005,2.0196678901,0,2.0196678901,3.0701268461,-0.0135,3.0701565271,0.041,-0.0135,0.043165379600000005,3.0291268461,0,3.0291268461
2020-07-13 08:30:00,2.0308224076,-0.015,2.0308778032,0.051000000000000004,-0.015,0.0531601354,1.9798224076,0,1.9798224076,3.0801268461,-0.015,3.0801633703,0.051000000000000004,-0.015,0.0531601354,3.0291268461,0,3.0291268461
2020-07-13 09:00:00,1.9277855204,-0.0175,1.9278649493,0.052500000000000005,-0.0175,0.0553398591,1.8752855204,0,1.8752855204,3.027725425,-0.0175,3.0277759988,0.052500000000000005,-0.0175,0.0553398591,2.975225425,0,2.975225425
2020-07-13 09:30:00,1.887926057,-0.044500000000000005,1.8884504353,0.064,-0.044500000000000005,0.0779503047,1.823926057,0,1.823926057,3.0058536556,-0.044500000000000005,3.0061830365,0.064,-0.044500000000000005,0.0779503047,2.9418536556,0,2.9418536556
2020-07-13 10:00:00,1.8940535744,-0.043500000000000004,1.8945530324000002,0.059500000000000004,-0.043500000000000004,0.07370549500000001,1.8345535744,0,1.8345535744,3.009184777,-0.043500000000000004,3.0094991729,0.059500000000000004,-0.043500000000000004,0.07370549500000001,2.949684777,0,2.949684777
2020-07-13 10:30:00,1.8649949196,-0.0465,1.8655745228,0.07,-0.0465,0.0840371941,1.7949949196000001,0,1.7949949196000001,2.9757315628,-0.0465,2.9760948547,0.07,-0.0465,0.0840371941,2.9057315628,0,2.9057315628
2020-07-13 11:00:00,1.8315263277,-0.0475,1.8321421721000002,0.068,-0.0475,0.08294727240000001,1.7635263277000002,0,1.7635263277000002,2.9706486856,-0.0475,2.9710284185,0.068,-0.0475,0.08294727240000001,2.9026486856,0,2.9026486856
2020-07-13 11:30:00,1.803119041,-0.043500000000000004,1.8036436805,0.051000000000000004,-0.043500000000000004,0.0670317089,1.752119041,0,1.752119041,2.9410119893,-0.043500000000000004,2.9413336722,0.051000000000000004,-0.043500000000000004,0.0670317089,2.8900119893,0,2.8900119893
2020-07-13 12:00:00,1.9154823843000002,-0.0485,1.9160962957,0.075,-0.0485,0.0893154522,1.8404823843,0,1.8404823843,3.0043149934,-0.0485,3.0047064465,0.075,-0.0485,0.0893154522,2.9293149934000002,0,2.9293149934000002
2020-07-13 12:30:00,1.9806908971000001,-0.053500000000000006,1.9814133036000001,0.084,-0.053500000000000006,0.0995904112,1.8966908971,0,1.8966908971,3.0647593273,-0.053500000000000006,3.0652262533,0.084,-0.053500000000000006,0.0995904112,2.9807593273,0,2.9807593273
2020-07-13 13:00:00,2.1538279185,-0.0635,2.1547637810999998,0.106,-0.0635,0.1235647603,2.0478279185,0,2.0478279185,3.2173329219,-0.0635,3.2179595057,0.106,-0.0635,0.1235647603,3.1113329219,0,3.1113329219
2020-07-13 13:30:00,2.2569255979,-0.0555,2.2576078944,0.0985,-0.0555,0.1130597187,2.1584255979,0,2.1584255979,3.3126632195,-0.0555,3.3131281074,0.0985,-0.0555,0.1130597187,3.2141632195,0,3.2141632195
2020-07-13 14:00:00,2.248821673,-0.053500000000000006,2.2494579718,0.08650000000000001,-0.053500000000000006,0.1017079151,2.162321673,0,2.162321673,3.3176063137,-0.053500000000000006,3.3180376584,0.08650000000000001,-0.053500000000000006,0.1017079151,3.2311063137,0,3.2311063137
2020-07-13 14:30:00,2.3330383106,-0.0485,2.3335423735,0.0805,-0.0485,0.0939813811,2.2525383106,0,2.2525383106,3.4103517427,-0.0485,3.4106965944,0.0805,-0.0485,0.0939813811,3.3298517427,0,3.3298517427
2020-07-13 15:00:00,2.3295767125999998,-0.035,2.329839621,0.0635,-0.035,0.0725068962,2.2660767126,0,2.2660767126,3.38734118,-0.035,3.3875219954,0.0635,-0.035,0.0725068962,3.32384118,0,3.32384118
2020-07-13 15:30:00,2.3168737199000002,-0.0335,2.3171158979,0.059000000000000004,-0.0335,0.0678472549,2.2578737199,0,2.2578737199,3.3843328221,-0.0335,3.3844986188,0.059000000000000004,-0.0335,0.0678472549,3.3253328221,0,3.3253328221
2020-07-13 16:00:00,2.3446723078,-0.029500000000000002,2.3448578807000002,0.0485,-0.029500000000000002,0.0567670679,2.2961723078,0,2.2961723078,3.4055303911,-0.029500000000000002,3.4056581589,0.0485,-0.029500000000000002,0.0567670679,3.3570303911,0,3.3570303911
2020-07-13 16:30:00,2.3618667123,-0.029,2.3620447427,0.026500000000000003,-0.029,0.0392842208,2.3353667123,0,2.3353667123,3.4429037072,-0.029,3.4430258403,0.026500000000000003,-0.029,0.0392842208,3.4164037072,0,3.4164037072
2020-07-13 17:00:00,2.4026365949,-0.027,2.4027882984,0.036500000000000005,-0.027,0.045400991200000004,2.3661365949,0,2.3661365949,3.4804523217,-0.027,3.4805570479,0.036500000000000005,-0.027,0.045400991200000004,3.4439523217,0,3.4439523217
2020-07-13 17:30:00,2.3836020568,-0.03,2.3837908392,0.052500000000000005,-0.03,0.0604669331,2.3311020568,0,2.3311020568,3.6951012288,-0.03,3.6952230097000003,0.052500000000000005,-0.03,0.0604669331,3.6426012288000003,0,3.6426012288000003
2020-07-13 18:00:00,2.3068200189,-0.023,2.3069346761,0.033,-0.023,0.040224370700000005,2.2738200189,0,2.2738200189,3.9448532034,-0.023,3.9449202522,0.033,-0.023,0.040224370700000005,3.9118532033999998,0,3.9118532033999998
2020-07-13 18:30:00,2.2968474808,-0.0085,2.2968632088,0.042,-0.0085,0.0428514877,2.2548474808,0,2.2548474808,3.9242526283,-0.0085,3.9242618338,0.042,-0.0085,0.0428514877,3.8822526283,0,3.8822526283
2020-07-13 19:00:00,2.1358649676,-0.0025,2.1358664307,0.052000000000000005,-0.0025,0.052060061500000004,2.0838649676,0,2.0838649676,3.8137503895,-0.0025,3.8137512089000003,0.052000000000000005,-0.0025,0.052060061500000004,3.7617503895,0,3.7617503895
2020-07-13 19:30:00,2.129177718,-0.0115,2.1292087744,0.0135,-0.0115,0.0177341479,2.115677718,0,2.115677718,3.8254623692000003,-0.0115,3.8254796547,0.0135,-0.0115,0.0177341479,3.8119623691999998,0,3.8119623691999998
2020-07-13 20:00:00,2.0468894091,-0.008,2.0469050425,0.005,-0.008,0.0094339811,2.0418894091,0,2.0418894091,3.3181069683,-0.008,3.3181166123,0.005,-0.008,0.0094339811,3.3131069683,0,3.3131069683
2020-07-13 20:30:00,2.0379298118,0.0025,2.0379313452,0.0015,0.0025,0.0029154759,2.0364298118,0,2.0364298118,3.0925317276,0.0025,3.0925327381,0.0015,0.0025,0.0029154759,3.0910317276,0,3.0910317276
2020-07-13 21:00:00,2.1043637908,0.005,2.1043697308000002,0.004,0.005,0.0064031242000000006,2.1003637908,0,2.1003637908,3.1342436258,0.005,3.134247614,0.004,0.005,0.0064031242000000006,3.1302436258,0,3.1302436258
2020-07-13 21:30:00,2.0381268321,0.002,2.0381278134,0.0005,0.002,0.0020615528,2.0376268321,0,2.0376268321,3.0705205657,0.002,3.070521217,0.0005,0.002,0.0020615528,3.0700205657,0,3.0700205657
2020-07-13 22:00:00,2.041988136,0.0,2.041988136,0.0,0.0,0.0,2.041988136,0,2.041988136,3.0562905989,0.0,3.0562905989,0.0,0.0,0.0,3.0562905989,0,3.0562905989
2020-07-13 22:30:00,1.9928945415000001,0.0,1.9928945415000001,0.0,0.0,0.0,1.9928945415000001,0,1.9928945415000001,2.9921856665,0.0,2.9921856665,0.0,0.0,0.0,2.9921856665,0,2.9921856665
2020-07-13 23:00:00,1.9750253197,0.0,1.9750253197,0.0,0.0,0.0,1.9750253197,0,1.9750253197,2.9635029051,0.0,2.9635029051,0.0,0.0,0.0,2.9635029051,0,2.9635029051
2020-07-13 23:30:00,1.8807833961,0.0,1.8807833961,0.0,0.0,0.0,1.8807833961,0,1.8807833961,2.9182527313,0.0,2.9182527313,0.0,0.0,0.0,2.9182527313,0,2.9182527313
2020-07-14 00:00:00,1.7614142649,0.0,1.7614142649,0.0,0.0,0.0,1.7614142649,0,1.7614142649,2.8400868372,0.0,2.8400868372,0.0,0.0,0.0,2.8400868372,0,2.8400868372
2020-07-14 00:30:00,1.74935642,0.0,1.74935642,0.0,0.0,0.0,1.74935642,0,1.74935642,2.8579811737,0.0,2.8579811737,0.0,0.0,0.0,2.8579811737,0,2.8579811737
2020-07-14 01:00:00,1.5955073534,0.0,1.5955073534,0.0,0.0,0.0,1.5955073534,0,1.5955073534,2.7274188375,0.0,2.7274188375,0.0,0.0,0.0,2.7274188375,0,2.7274188375
2020-07-14 01:30:00,1.6286948325,0.0005,1.6286949093,0.0,0.0005,0.0005,1.6286948325,0,1.6286948325,2.7606658991,0.0005,2.7606659444,0.0,0.0005,0.0005,2.7606658991,0,2.7606658991
2020-07-14 02:00:00,1.687379312,-0.0005,1.6873793861,0.0,-0.0005,0.0005,1.687379312,0,1.687379312,2.7798372767,-0.0005,2.7798373217,0.0,-0.0005,0.0005,2.7798372767,0,2.7798372767
2020-07-14 02:30:00,1.6258833677,0.0,1.6258833677,0.0,0.0,0.0,1.6258833677,0,1.6258833677,2.733472355,0.0,2.733472355,0.0,0.0,0.0,2.733472355,0,2.733472355
2020-07-14 03:00:00,1.6755409179,0.001,1.6755412163,0.0,0.001,0.001,1.6755409179,0,1.6755409179,2.7734234925,0.001,2.7734236728,0.0,0.001,0.001,2.7734234925,0,2.7734234925
2020-07-14 03:30:00,1.6584360951,-0.0005,1.6584361705,0.0035,-0.0005,0.0035355339000000003,1.6549360951,0,1.6549360951,2.7744383461,-0.0005,2.7744383911,0.0035,-0.0005,0.0035355339000000003,2.7709383461,0,2.7709383461
2020-07-14 04:00:00,1.7258314128999999,-0.006,1.7258418426,0.021500000000000002,-0.006,0.0223215143,1.7043314129,0,1.7043314129,2.8497960746,-0.006,2.8498023908,0.021500000000000002,-0.006,0.0223215143,2.8282960746,0,2.8282960746
2020-07-14 04:30:00,1.7963390059000002,-0.012,1.796379087,0.032,-0.012,0.034176015000000004,1.7643390059000001,0,1.7643390059000001,2.9123166617000003,-0.012,2.9123413842,0.032,-0.012,0.034176015000000004,2.8803166617000002,0,2.8803166617000002
2020-07-14 05:00:00,1.846751163,-0.0055000000000000005,1.846759353,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.824251163,0,1.824251163,2.9490960201,-0.0055000000000000005,2.9491011488,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,2.9265960201,0,2.9265960201
2020-07-14 05:30:00,1.8734993912000002,-0.0025,1.8735010592,0.0105,-0.0025,0.0107935166,1.8629993912,0,1.8629993912,2.952801564,-0.0025,2.9528026223,0.0105,-0.0025,0.0107935166,2.942301564,0,2.942301564
2020-07-14 06:00:00,1.8679562678,-0.0005,1.8679563347,0.015,-0.0005,0.015008331000000001,1.8529562678,0,1.8529562678,2.9047182335,-0.0005,2.9047182765,0.015,-0.0005,0.015008331000000001,2.8897182335,0,2.8897182335
2020-07-14 06:30:00,1.9506781474000001,0.0,1.9506781474000001,0.013000000000000001,0.0,0.013000000000000001,1.9376781474,0,1.9376781474,2.9473587254,0.0,2.9473587254,0.013000000000000001,0.0,0.013000000000000001,2.9343587254,0,2.9343587254
2020-07-14 07:00:00,2.0274277894,-0.004,2.0274317353,0.018500000000000003,-0.004,0.0189274932,2.0089277894,0,2.0089277894,3.0129425287,-0.004,3.0129451839,0.018500000000000003,-0.004,0.0189274932,2.9944425287,0,2.9944425287
2020-07-14 07:30:00,2.0909295871,-0.0145,2.0909798632,0.037,-0.0145,0.039739778600000004,2.0539295871,0,2.0539295871,3.1101219758,-0.0145,3.1101557766,0.037,-0.0145,0.039739778600000004,3.0731219758,0,3.0731219758
2020-07-14 08:00:00,2.2254542967,-0.014,2.2254983322,0.0455,-0.014,0.047605146800000005,2.1799542967,0,2.1799542967,3.1999116236,-0.014,3.1999422493,0.0455,-0.014,0.047605146800000005,3.1544116236,0,3.1544116236
2020-07-14 08:30:00,2.280035074,-0.0135,2.2800750401,0.051000000000000004,-0.0135,0.0527565162,2.229035074,0,2.229035074,3.237077496,-0.0135,3.2371056463,0.051000000000000004,-0.0135,0.0527565162,3.1860774960000002,0,3.1860774960000002
2020-07-14 09:00:00,2.0835216554000002,-0.0145,2.0835721102,0.0505,-0.0145,0.052540460600000005,2.0330216554,0,2.0330216554,3.0758662174,-0.0145,3.0759003946,0.0505,-0.0145,0.052540460600000005,3.0253662174000002,0,3.0253662174000002
2020-07-14 09:30:00,1.9331957964000002,-0.017,1.9332705417,0.05,-0.017,0.0528109837,1.8831957964,0,1.8831957964,2.981159974,-0.017,2.9812084446,0.05,-0.017,0.0528109837,2.931159974,0,2.931159974
2020-07-14 10:00:00,1.8934085633,-0.036500000000000005,1.8937603432,0.0695,-0.036500000000000005,0.0785015923,1.8239085633,0,1.8239085633,2.9609135648000002,-0.036500000000000005,2.9611385291000003,0.0695,-0.036500000000000005,0.0785015923,2.8914135648,0,2.8914135648
2020-07-14 10:30:00,1.9075819181,-0.043000000000000003,1.9080665015,0.126,-0.043000000000000003,0.1331352696,1.7815819181,0,1.7815819181,3.053717523,-0.043000000000000003,3.0540202537,0.126,-0.043000000000000003,0.1331352696,2.927717523,0,2.927717523
2020-07-14 11:00:00,1.9346843985,-0.045,1.9352076689,0.12350000000000001,-0.045,0.1314429534,1.8111843985,0,1.8111843985,3.0743824901,-0.045,3.0747118069,0.12350000000000001,-0.045,0.1314429534,2.9508824901,0,2.9508824901
2020-07-14 11:30:00,1.8701606215000002,-0.041,1.8706099941,0.14200000000000002,-0.041,0.1478005413,1.7281606215,0,1.7281606215,3.0356697342,-0.041,3.0359465963,0.14200000000000002,-0.041,0.1478005413,2.8936697342,0,2.8936697342
2020-07-14 12:00:00,2.0390352325,-0.0425,2.0394781022,0.15,-0.0425,0.1559046183,1.8890352325,0,1.8890352325,3.2043867287,-0.0425,3.2046685565,0.15,-0.0425,0.1559046183,3.0543867287,0,3.0543867287
2020-07-14 12:30:00,1.9087832751,-0.043500000000000004,1.9092788799,0.14,-0.043500000000000004,0.14660235330000002,1.7687832751,0,1.7687832751,3.1063599229,-0.043500000000000004,3.1066644847,0.14,-0.043500000000000004,0.14660235330000002,2.9663599229,0,2.9663599229
2020-07-14 13:00:00,2.1026898711,-0.0495,2.1032724369,0.14150000000000001,-0.0495,0.14990830530000002,1.9611898711,0,1.9611898711,3.2710480342,-0.0495,3.2714225487,0.14150000000000001,-0.0495,0.14990830530000002,3.1295480342,0,3.1295480342
2020-07-14 13:30:00,2.0339032586,-0.0465,2.034434741,0.163,-0.0465,0.1695029498,1.8709032586,0,1.8709032586,3.2070152084,-0.0465,3.2073523032,0.163,-0.0465,0.1695029498,3.0440152084,0,3.0440152084
2020-07-14 14:00:00,2.0459787199,-0.05,2.0465895833,0.14750000000000002,-0.05,0.1557441813,1.8984787199,0,1.8984787199,3.1675315009,-0.05,3.1679261054,0.14750000000000002,-0.05,0.1557441813,3.0200315009,0,3.0200315009
2020-07-14 14:30:00,2.0964509894,-0.051500000000000004,2.0970834511,0.16,-0.051500000000000004,0.16808405640000001,1.9364509894,0,1.9364509894,3.2541030001,-0.051500000000000004,3.2545104985,0.16,-0.051500000000000004,0.16808405640000001,3.0941030001,0,3.0941030001
2020-07-14 15:00:00,1.9770156976000002,-0.05,1.9776478627,0.168,-0.05,0.17528262890000001,1.8090156976,0,1.8090156976,3.118511658,-0.05,3.1189124645,0.168,-0.05,0.17528262890000001,2.950511658,0,2.950511658
2020-07-14 15:30:00,2.1901011351,-0.035,2.1903807847,0.111,-0.035,0.11638728450000001,2.0791011351,0,2.0791011351,3.2788790114,-0.035,3.2790658077,0.111,-0.035,0.11638728450000001,3.1678790114,0,3.1678790114
2020-07-14 16:00:00,2.07797815,-0.0315,2.07821689,0.07150000000000001,-0.0315,0.0781312997,2.00647815,0,2.00647815,3.1868330932,-0.0315,3.1869887691,0.07150000000000001,-0.0315,0.0781312997,3.1153330932,0,3.1153330932
2020-07-14 16:30:00,2.2976573296,-0.025500000000000002,2.297798828,0.10300000000000001,-0.025500000000000002,0.1061096131,2.1946573296,0,2.1946573296,3.331628615,-0.025500000000000002,3.331726201,0.10300000000000001,-0.025500000000000002,0.1061096131,3.228628615,0,3.228628615
2020-07-14 17:00:00,2.3651697283,-0.029500000000000002,2.3653536932,0.109,-0.029500000000000002,0.11292143290000001,2.2561697283,0,2.2561697283,3.3700862079,-0.029500000000000002,3.3702153194,0.109,-0.029500000000000002,0.11292143290000001,3.2610862079,0,3.2610862079
2020-07-14 17:30:00,2.3892314194,-0.0375,2.3895256904,0.10450000000000001,-0.0375,0.11102477200000001,2.2847314194,0,2.2847314194,3.380942224,-0.0375,3.3811501848,0.10450000000000001,-0.0375,0.11102477200000001,3.276442224,0,3.276442224
2020-07-14 18:00:00,2.533539471,-0.0465,2.5339661602,0.0765,-0.0465,0.08952373990000001,2.457039471,0,2.457039471,3.4933027717,-0.0465,3.493612243,0.0765,-0.0465,0.08952373990000001,3.4168027717,0,3.4168027717
2020-07-14 18:30:00,2.4674348354,-0.042,2.4677922658,0.061,-0.042,0.0740607858,2.4064348354,0,2.4064348354,3.4361779535,-0.042,3.4364346244,0.061,-0.042,0.0740607858,3.3751779535,0,3.3751779535
2020-07-14 19:00:00,2.3539806484,-0.0245,2.3541081418,0.041,-0.0245,0.0477624329,2.3129806484,0,2.3129806484,3.3297245427,-0.0245,3.3298146765,0.041,-0.0245,0.0477624329,3.2887245427,0,3.2887245427
2020-07-14 19:30:00,2.2789945393,-0.018000000000000002,2.2790656222,0.04,-0.018000000000000002,0.0438634244,2.2389945393,0,2.2389945393,3.2675176776,-0.018000000000000002,3.2675672562,0.04,-0.018000000000000002,0.0438634244,3.2275176776,0,3.2275176776
2020-07-14 20:00:00,2.2781961445,-0.006500000000000001,2.2782054171,0.027,-0.006500000000000001,0.0277713882,2.2511961445,0,2.2511961445,3.2691483108,-0.006500000000000001,3.2691547727,0.027,-0.006500000000000001,0.0277713882,3.2421483108,0,3.2421483108
2020-07-14 20:30:00,2.2869225619,-0.011,2.2869490165,0.025,-0.011,0.0273130006,2.2619225619,0,2.2619225619,3.2612960575,-0.011,3.2613146084,0.025,-0.011,0.0273130006,3.2362960575,0,3.2362960575
2020-07-14 21:00:00,2.2344650635,-0.006500000000000001,2.2344745177,0.022,-0.006500000000000001,0.0229401395,2.2124650635,0,2.2124650635,3.2150195557,-0.006500000000000001,3.2150261264,0.022,-0.006500000000000001,0.0229401395,3.1930195557,0,3.1930195557
2020-07-14 21:30:00,2.1784690266,-0.0025,2.178470461,0.0145,-0.0025,0.014713939,2.1639690266000002,0,2.1639690266000002,3.1504515993,-0.0025,3.1504525912,0.0145,-0.0025,0.014713939,3.1359515993000002,0,3.1359515993000002
2020-07-14 22:00:00,2.185524661,0.0085,2.1855411901,0.005,0.0085,0.009861541500000001,2.180524661,0,2.180524661,3.1598574534,0.0085,3.1598688859,0.005,0.0085,0.009861541500000001,3.1548574534,0,3.1548574534
2020-07-14 22:30:00,2.1394596509,-0.002,2.1394605857,0.02,-0.002,0.0200997512,2.1194596509,0,2.1194596509,3.1333386367,-0.002,3.133339275,0.02,-0.002,0.0200997512,3.1133386367,0,3.1133386367
2020-07-14 23:00:00,2.0717944469,-0.0175,2.0718683549,0.0245,-0.0175,0.0301081384,2.0472944469,0,2.0472944469,3.0967112635,-0.0175,3.0967607107,0.0245,-0.0175,0.0301081384,3.0722112635,0,3.0722112635
2020-07-14 23:30:00,2.0210762308,-0.0125,2.0211148856,0.022,-0.0125,0.0253031619,1.9990762308,0,1.9990762308,3.0799880087,-0.0125,3.080013374,0.022,-0.0125,0.0253031619,3.0579880087,0,3.0579880087
2020-07-15 00:00:00,1.9656803213,-0.029,1.9658942305,0.047,-0.029,0.055226805100000005,1.9186803213,0,1.9186803213,3.0721715349,-0.029,3.0723084057,0.047,-0.029,0.055226805100000005,3.0251715349,0,3.0251715349
2020-07-15 00:30:00,1.9735780854,-0.0285,1.9737838557,0.051500000000000004,-0.0285,0.0588600034,1.9220780854,0,1.9220780854,3.0659057999,-0.0285,3.0660382619,0.051500000000000004,-0.0285,0.0588600034,3.0144057999,0,3.0144057999
2020-07-15 01:00:00,1.9750780854,-0.029500000000000002,1.9752983808,0.053,-0.029500000000000002,0.0606568215,1.9220780854,0,1.9220780854,3.08058203,-0.029500000000000002,3.0807232744,0.053,-0.029500000000000002,0.0606568215,3.02758203,0,3.02758203
2020-07-15 01:30:00,1.9906483533000001,-0.025,1.9908053312,0.047,-0.025,0.0532353266,1.9436483533,0,1.9436483533,3.0421725881,-0.025,3.042275309,0.047,-0.025,0.0532353266,2.9951725881,0,2.9951725881
2020-07-15 02:00:00,2.0175090806,-0.022500000000000003,2.0176345408,0.04,-0.022500000000000003,0.0458938994,1.9775090806,0,1.9775090806,3.0799344967,-0.022500000000000003,3.0800166808,0.04,-0.022500000000000003,0.0458938994,3.0399344967,0,3.0399344967
2020-07-15 02:30:00,1.9912977376,-0.019,1.9913883799,0.036500000000000005,-0.019,0.0411491191,1.9547977376,0,1.9547977376,3.0697238391,-0.019,3.0697826386,0.036500000000000005,-0.019,0.0411491191,3.0332238391,0,3.0332238391
2020-07-15 03:00:00,2.0000559817,-0.022500000000000003,2.0001825366,0.035,-0.022500000000000003,0.0416082924,1.9650559817,0,1.9650559817,3.0843007347,-0.022500000000000003,3.0843828024,0.035,-0.022500000000000003,0.0416082924,3.0493007347,0,3.0493007347
2020-07-15 03:30:00,2.0025555875,-0.0105,2.0025831147,0.028,-0.0105,0.0299040131,1.9745555875,0,1.9745555875,3.0722755357000002,-0.0105,3.0722934783,0.028,-0.0105,0.0299040131,3.0442755357,0,3.0442755357
2020-07-15 04:00:00,1.9339355928000002,-0.0175,1.9340147691,0.0375,-0.0175,0.041382363400000004,1.8964355928,0,1.8964355928,3.0353188153,-0.0175,3.0353692626,0.0375,-0.0175,0.041382363400000004,2.9978188153,0,2.9978188153
2020-07-15 04:30:00,1.8647996098,-0.0025,1.8648012856,0.025,-0.0025,0.0251246891,1.8397996098,0,1.8397996098,2.9666350707999998,-0.0025,2.9666361242,0.025,-0.0025,0.0251246891,2.9416350708000003,0,2.9416350708000003
