Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 05:00:00,1.8182697932,0.002,1.8182708932,0.017,0.002,0.0171172428,1.8012697932,0,1.8012697932,2.9388727175,0.002,2.9388733981,0.017,0.002,0.0171172428,2.9218727175,0,2.9218727175
2020-07-15 05:30:00,1.8148308531000001,-0.003,1.8148333327000001,0.0245,-0.003,0.0246829901,1.7903308531,0,1.7903308531,2.9384967361000003,-0.003,2.9384982675,0.0245,-0.003,0.0246829901,2.9139967361,0,2.9139967361
2020-07-15 06:00:00,1.8570918967,-0.003,1.8570943198,0.024,-0.003,0.0241867732,1.8330918967,0,1.8330918967,2.9830700675,-0.003,2.983071576,0.024,-0.003,0.0241867732,2.9590700675,0,2.9590700675
2020-07-15 06:30:00,1.9270067370000001,-0.011,1.9270381326,0.031,-0.011,0.0328937684,1.896006737,0,1.896006737,3.0312791935,-0.011,3.031299152,0.031,-0.011,0.0328937684,3.0002791935,0,3.0002791935
2020-07-15 07:00:00,1.9320589588,-0.014,1.9321096812,0.037,-0.014,0.0395600809,1.8950589588,0,1.8950589588,3.0211919056,-0.014,3.0212243429,0.037,-0.014,0.0395600809,2.9841919056,0,2.9841919056
2020-07-15 07:30:00,1.9647075979,-0.017,1.9647811443,0.039,-0.017,0.0425440948,1.9257075979,0,1.9257075979,3.0369222187,-0.017,3.0369697994,0.039,-0.017,0.0425440948,2.9979222187000003,0,2.9979222187000003
2020-07-15 08:00:00,2.009753824,-0.0165,2.0098215551,0.042,-0.0165,0.045124826900000005,1.967753824,0,1.967753824,3.0922370813,-0.0165,3.0922811025,0.042,-0.0165,0.045124826900000005,3.0502370813,0,3.0502370813
2020-07-15 08:30:00,2.0875497127,-0.021,2.0876553363,0.0505,-0.021,0.054692321200000005,2.0370497127,0,2.0370497127,3.1485560596,-0.021,3.148626091,0.0505,-0.021,0.054692321200000005,3.0980560596,0,3.0980560596
2020-07-15 09:00:00,1.9248950759,-0.018000000000000002,1.9249792345,0.0565,-0.018000000000000002,0.0592979764,1.8683950759,0,1.8683950759,3.0274787828,-0.018000000000000002,3.0275322922,0.0565,-0.018000000000000002,0.0592979764,2.9709787828,0,2.9709787828
2020-07-15 09:30:00,1.8773667722,-0.022500000000000003,1.8775015972,0.042,-0.022500000000000003,0.047647140500000004,1.8353667722,0,1.8353667722,2.9763779511,-0.022500000000000003,2.9764629946000003,0.042,-0.022500000000000003,0.047647140500000004,2.9343779511,0,2.9343779511
2020-07-15 10:00:00,1.8302955314,-0.031,1.8305580385,0.066,-0.031,0.0729177619,1.7642955314000002,0,1.7642955314000002,2.9503459315000002,-0.031,2.9505087893,0.066,-0.031,0.0729177619,2.8843459315,0,2.8843459315
2020-07-15 10:30:00,1.8821786452,-0.0345,1.8824948081000001,0.0835,-0.0345,0.09034655500000001,1.7986786451999999,0,1.7986786451999999,3.0369286048,-0.0345,3.0371245612,0.0835,-0.0345,0.09034655500000001,2.9534286048,0,2.9534286048
2020-07-15 11:00:00,1.811924027,-0.0385,1.8123330074,0.092,-0.0385,0.09973088790000001,1.719924027,0,1.719924027,2.9749989156,-0.0385,2.9752480229,0.092,-0.0385,0.09973088790000001,2.8829989156,0,2.8829989156
2020-07-15 11:30:00,1.9256351614,-0.0425,1.9261041053999999,0.107,-0.0425,0.1151314466,1.8186351614,0,1.8186351614,3.1296406622,-0.0425,3.1299292204,0.107,-0.0425,0.1151314466,3.0226406622,0,3.0226406622
2020-07-15 12:00:00,1.8448554257,-0.043500000000000004,1.8453681995000002,0.099,-0.043500000000000004,0.1081353319,1.7458554257,0,1.7458554257,3.0277974567,-0.043500000000000004,3.0281099201,0.099,-0.043500000000000004,0.1081353319,2.9287974567,0,2.9287974567
2020-07-15 12:30:00,1.9453149324,-0.034,1.9456120339,0.0925,-0.034,0.0985507483,1.8528149324,0,1.8528149324,3.03795355,-0.034,3.0381438037,0.0925,-0.034,0.0985507483,2.94545355,0,2.94545355
2020-07-15 13:00:00,2.0611762721,-0.04,2.0615643635,0.095,-0.04,0.1030776406,1.9661762721,0,1.9661762721,3.1810134568,-0.04,3.181264939,0.095,-0.04,0.1030776406,3.0860134568,0,3.0860134568
2020-07-15 13:30:00,2.1899735607,-0.034,2.1902374749,0.092,-0.034,0.09808159870000001,2.0979735607,0,2.0979735607,3.274440709,-0.034,3.2746172229,0.092,-0.034,0.09808159870000001,3.182440709,0,3.182440709
2020-07-15 14:00:00,2.2345769585,-0.036000000000000004,2.2348669275,0.1245,-0.036000000000000004,0.1296003472,2.1100769585,0,2.1100769585,3.3947374984,-0.036000000000000004,3.3949283767000002,0.1245,-0.036000000000000004,0.1296003472,3.2702374984,0,3.2702374984
2020-07-15 14:30:00,2.2897993286,-0.034,2.2900517386,0.1255,-0.034,0.1300240362,2.1642993286,0,2.1642993286,3.4883604742,-0.034,3.4885261641,0.1255,-0.034,0.1300240362,3.3628604742,0,3.3628604742
2020-07-15 15:00:00,2.3484015366,-0.03,2.3485931485,0.1275,-0.03,0.130981869,2.2209015366,0,2.2209015366,3.5101273308,-0.03,3.5102555289,0.1275,-0.03,0.130981869,3.3826273308,0,3.3826273308
2020-07-15 15:30:00,2.3354674323,-0.022,2.3355710495,0.0955,-0.022,0.0980012755,2.2399674323,0,2.2399674323,3.4921368505,-0.022,3.4922061484,0.0955,-0.022,0.0980012755,3.3966368505,0,3.3966368505
2020-07-15 16:00:00,2.4022752675,-0.02,2.4023585204,0.083,-0.02,0.0853756406,2.3192752675,0,2.3192752675,3.5226249659,-0.02,3.5226817413,0.083,-0.02,0.0853756406,3.4396249659,0,3.4396249659
2020-07-15 16:30:00,2.5570168102,-0.021500000000000002,2.5571071972,0.0695,-0.021500000000000002,0.0727495704,2.4875168102,0,2.4875168102,3.6329511834,-0.021500000000000002,3.633014802,0.0695,-0.021500000000000002,0.0727495704,3.5634511833999998,0,3.5634511833999998
2020-07-15 17:00:00,2.4913851423,-0.031,2.4915779995,0.121,-0.031,0.1249079661,2.3703851423,0,2.3703851423,3.6026905911,-0.031,3.6028239612,0.121,-0.031,0.1249079661,3.4816905911,0,3.4816905911
2020-07-15 17:30:00,2.4595663523,-0.036500000000000005,2.4598371677,0.0765,-0.036500000000000005,0.0847614299,2.3830663523,0,2.3830663523,3.5132462975000003,-0.036500000000000005,3.5134358962,0.0765,-0.036500000000000005,0.0847614299,3.4367462975,0,3.4367462975
2020-07-15 18:00:00,2.5253951734999998,-0.0205,2.5254783768999998,0.030500000000000003,-0.0205,0.036749149700000004,2.4948951735,0,2.4948951735,3.5762518758,-0.0205,3.576310631,0.030500000000000003,-0.0205,0.036749149700000004,3.5457518758,0,3.5457518758
2020-07-15 18:30:00,2.4187910349,-0.0105,2.4188138251,0.019,-0.0105,0.0217082933,2.3997910349,0,2.3997910349,3.4754040349,-0.0105,3.4754198964,0.019,-0.0105,0.0217082933,3.4564040349000003,0,3.4564040349000003
2020-07-15 19:00:00,2.3362016947,-0.0035,2.3362043164,0.0085,-0.0035,0.0091923882,2.3277016947,0,2.3277016947,3.3737191809000002,-0.0035,3.3737209964,0.0085,-0.0035,0.0091923882,3.3652191809,0,3.3652191809
2020-07-15 19:30:00,2.2777323771,-0.001,2.2777325966,0.004,-0.001,0.0041231056,2.2737323771,0,2.2737323771,3.3239438924,-0.001,3.3239440429,0.004,-0.001,0.0041231056,3.3199438924,0,3.3199438924
2020-07-15 20:00:00,2.1245122173,-0.0025,2.1245136882,0.002,-0.0025,0.0032015621000000003,2.1225122173,0,2.1225122173,3.2296695785,-0.0025,3.2296705461,0.002,-0.0025,0.0032015621000000003,3.2276695785,0,3.2276695785
2020-07-15 20:30:00,2.0863482556,-0.0045000000000000005,2.0863531086,0.007500000000000001,-0.0045000000000000005,0.0087464278,2.0788482556,0,2.0788482556,3.183804919,-0.0045000000000000005,3.1838080991,0.007500000000000001,-0.0045000000000000005,0.0087464278,3.176304919,0,3.176304919
2020-07-15 21:00:00,2.0509657888,0.0,2.0509657888,0.001,0.0,0.001,2.0499657888,0,2.0499657888,3.0734198024,0.0,3.0734198024,0.001,0.0,0.001,3.0724198024,0,3.0724198024
2020-07-15 21:30:00,2.0309087266,0.0,2.0309087266,0.0,0.0,0.0,2.0309087266,0,2.0309087266,3.0323252511,0.0,3.0323252511,0.0,0.0,0.0,3.0323252511,0,3.0323252511
2020-07-15 22:00:00,2.0536219749,0.0,2.0536219749,0.0,0.0,0.0,2.0536219749,0,2.0536219749,3.0471886719,0.0,3.0471886719,0.0,0.0,0.0,3.0471886719,0,3.0471886719
2020-07-15 22:30:00,2.1252249552,0.0,2.1252249552,0.0,0.0,0.0,2.1252249552,0,2.1252249552,3.1198353861,0.0,3.1198353861,0.0,0.0,0.0,3.1198353861,0,3.1198353861
2020-07-15 23:00:00,2.0018610221,0.0,2.0018610221,0.0,0.0,0.0,2.0018610221,0,2.0018610221,3.0432659232,0.0,3.0432659232,0.0,0.0,0.0,3.0432659232,0,3.0432659232
2020-07-15 23:30:00,2.0252308908,0.0,2.0252308908,0.0,0.0,0.0,2.0252308908,0,2.0252308908,3.0814347805,0.0,3.0814347805,0.0,0.0,0.0,3.0814347805,0,3.0814347805
2020-07-16 00:00:00,1.9923588182,0.0,1.9923588182,0.0,0.0,0.0,1.9923588182,0,1.9923588182,3.0448154159,0.0,3.0448154159,0.0,0.0,0.0,3.0448154159,0,3.0448154159
2020-07-16 00:30:00,2.0305022143,-0.005,2.0305083704,0.0,-0.005,0.005,2.0305022143,0,2.0305022143,2.5464531299,-0.005,2.5464580386,0.0,-0.005,0.005,2.5464531299,0,2.5464531299
2020-07-16 01:00:00,2.0461607765,-0.0115,2.0461930929,0.0005,-0.0115,0.011510864400000001,2.0456607765,0,2.0456607765,2.5601371542,-0.0115,2.5601629828,0.0005,-0.0115,0.011510864400000001,2.5596371542,0,2.5596371542
2020-07-16 01:30:00,1.942230974,-0.012,1.9422680444,0.0025,-0.012,0.0122576507,1.9397309740000002,0,1.9397309740000002,2.4631691567000003,-0.012,2.4631983871,0.0025,-0.012,0.0122576507,2.4606691567,0,2.4606691567
2020-07-16 02:00:00,1.980105993,-0.0105,1.9801338322,0.0115,-0.0105,0.015572411500000001,1.9686059930000002,0,1.9686059930000002,2.4916852124,-0.0105,2.4917073358,0.0115,-0.0105,0.015572411500000001,2.4801852124,0,2.4801852124
2020-07-16 02:30:00,1.9275858375000001,-0.0095,1.9276092474,0.008,-0.0095,0.0124197423,1.9195858375000001,0,1.9195858375000001,2.4646854398,-0.0095,2.4647037484,0.008,-0.0095,0.0124197423,2.4566854398,0,2.4566854398
2020-07-16 03:00:00,1.9379775347,0.01,1.9380033346,0.005,0.01,0.0111803399,1.9329775347,0,1.9329775347,2.448524625,0.01,2.4485450453,0.005,0.01,0.0111803399,2.4435246250000002,0,2.4435246250000002
2020-07-16 03:30:00,2.0107849439,0.0025,2.010786498,0.0135,0.0025,0.013729530200000001,1.9972849439,0,1.9972849439,2.5293848580000002,0.0025,2.5293860934,0.0135,0.0025,0.013729530200000001,2.515884858,0,2.515884858
2020-07-16 04:00:00,2.0197116753,-0.002,2.0197126656,0.0165,-0.002,0.0166207701,2.0032116753,0,2.0032116753,2.5301324991,-0.002,2.5301332896,0.0165,-0.002,0.0166207701,2.5136324991,0,2.5136324991
2020-07-16 04:30:00,2.0598852943,-0.001,2.059885537,0.0155,-0.001,0.0155322246,2.0443852943,0,2.0443852943,2.5617255384,-0.001,2.5617257336,0.0155,-0.001,0.0155322246,2.5462255384,0,2.5462255384
2020-07-16 05:00:00,2.0800477551,0.0085,2.0800651224,0.0235,0.0085,0.024989998000000003,2.0565477551,0,2.0565477551,2.5765948519,0.0085,2.5766088723,0.0235,0.0085,0.024989998000000003,2.5530948519,0,2.5530948519
2020-07-16 05:30:00,2.0337187411,-0.0005,2.0337188026,0.047,-0.0005,0.0470026595,1.9867187411,0,1.9867187411,2.5230386827,-0.0005,2.5230387323,0.047,-0.0005,0.0470026595,2.4760386827,0,2.4760386827
2020-07-16 06:00:00,2.0431722276,-0.002,2.0431732065,0.0395,-0.002,0.0395506005,2.0036722276,0,2.0036722276,2.5253801954,-0.002,2.5253809874,0.0395,-0.002,0.0395506005,2.4858801954,0,2.4858801954
2020-07-16 06:30:00,2.1235463545,-0.012,2.1235802598,0.035,-0.012,0.037,2.0885463545,0,2.0885463545,2.6032849375,-0.012,2.6033125947,0.035,-0.012,0.037,2.5682849375,0,2.5682849375
2020-07-16 07:00:00,2.0135978056,-0.0125,2.0136366039,0.0375,-0.0125,0.0395284708,1.9760978056,0,1.9760978056,3.2040768556,-0.0125,3.2041012385,0.0375,-0.0125,0.0395284708,3.1665768556,0,3.1665768556
2020-07-16 07:30:00,2.0492364737,-0.0055000000000000005,2.0492438545,0.0175,-0.0055000000000000005,0.018343936300000002,2.0317364737,0,2.0317364737,3.6530663312,-0.0055000000000000005,3.6530704716,0.0175,-0.0055000000000000005,0.018343936300000002,3.6355663312,0,3.6355663312
2020-07-16 08:00:00,2.0938486114,-0.0145,2.0938988174,0.035,-0.0145,0.037884693500000004,2.0588486114,0,2.0588486114,3.6829688543,-0.0145,3.6829973977,0.035,-0.0145,0.037884693500000004,3.6479688543,0,3.6479688543
2020-07-16 08:30:00,2.1687900308,-0.013000000000000001,2.1688289922,0.03,-0.013000000000000001,0.0326955654,2.1387900308,0,2.1387900308,3.8228864276000003,-0.013000000000000001,3.8229085313,0.03,-0.013000000000000001,0.0326955654,3.7928864276,0,3.7928864276
2020-07-16 09:00:00,2.1079109249,-0.0105,2.1079370763,0.0555,-0.0105,0.056484511200000004,2.0524109249,0,2.0524109249,3.7883078205,-0.0105,3.7883223718,0.0555,-0.0105,0.056484511200000004,3.7328078205,0,3.7328078205
2020-07-16 09:30:00,2.0250775874,-0.029,2.0252852231,0.0565,-0.029,0.0635078735,1.9685775874,0,1.9685775874,3.7537432749,-0.029,3.7538552947,0.0565,-0.029,0.0635078735,3.6972432749,0,3.6972432749
2020-07-16 10:00:00,1.986153688,-0.038,1.9865171714,0.061,-0.038,0.0718679344,1.925153688,0,1.925153688,3.7862093136,-0.038,3.7864000009,0.061,-0.038,0.0718679344,3.7252093136,0,3.7252093136
2020-07-16 10:30:00,2.1302832316,-0.030500000000000003,2.1305015599,0.0825,-0.030500000000000003,0.087957376,2.0477832316,0,2.0477832316,3.9269814499,-0.030500000000000003,3.9270998915,0.0825,-0.030500000000000003,0.087957376,3.8444814499,0,3.8444814499
2020-07-16 11:00:00,2.0434263475,-0.033,2.0436927943,0.0995,-0.033,0.1048296237,1.9439263475000002,0,1.9439263475000002,3.9382674143000003,-0.033,3.9384056706,0.0995,-0.033,0.1048296237,3.8387674143,0,3.8387674143
2020-07-16 11:30:00,1.9188510695,-0.0285,1.9190627079,0.117,-0.0285,0.12042113600000001,1.8018510695,0,1.8018510695,3.8311456659000003,-0.0285,3.8312516706,0.117,-0.0285,0.12042113600000001,3.7141456659000003,0,3.7141456659000003
2020-07-16 12:00:00,1.931404412,-0.035500000000000004,1.9317306367,0.11950000000000001,-0.035500000000000004,0.12466154180000001,1.811904412,0,1.811904412,3.8403681015,-0.035500000000000004,3.8405321773,0.11950000000000001,-0.035500000000000004,0.12466154180000001,3.7208681015,0,3.7208681015
2020-07-16 12:30:00,1.9563237696,-0.04,1.9567326572,0.1115,-0.04,0.11845779840000001,1.8448237696,0,1.8448237696,3.8323681015,-0.04,3.832576844,0.1115,-0.04,0.11845779840000001,3.7208681015,0,3.7208681015
2020-07-16 13:00:00,2.1184163363,-0.0335,2.1186811992,0.156,-0.0335,0.1595564164,1.9624163363,0,1.9624163363,3.997612481,-0.0335,3.9977528435,0.156,-0.0335,0.1595564164,3.8416124810000003,0,3.8416124810000003
2020-07-16 13:30:00,2.1066954988,-0.0275,2.1068749785,0.14250000000000002,-0.0275,0.14512925270000002,1.9641954988,0,1.9641954988,4.0149828225,-0.0275,4.0150769999,0.14250000000000002,-0.0275,0.14512925270000002,3.8724828225,0,3.8724828225
2020-07-16 14:00:00,2.0367508756,-0.027,2.0369298293,0.1535,-0.027,0.1558565045,1.8832508756,0,1.8832508756,3.8980719096,-0.027,3.8981654162,0.1535,-0.027,0.1558565045,3.7445719096000003,0,3.7445719096000003
2020-07-16 14:30:00,2.1411697606,-0.030500000000000003,2.141386979,0.14,-0.030500000000000003,0.1432838093,2.0011697606,0,2.0011697606,4.0005129658,-0.030500000000000003,4.0006292304,0.14,-0.030500000000000003,0.1432838093,3.8605129658,0,3.8605129658
2020-07-16 15:00:00,2.3065796569,-0.035,2.3068451863,0.133,-0.035,0.1375281789,2.1735796569,0,2.1735796569,4.1543286871,-0.035,4.1544761211,0.133,-0.035,0.1375281789,4.0213286871,0,4.0213286871
2020-07-16 15:30:00,2.3285530554,-0.0385,2.3288713107,0.124,-0.0385,0.12983932380000002,2.2045530554,0,2.2045530554,4.1781330366,-0.0385,4.1783104147,0.124,-0.0385,0.12983932380000002,4.0541330366,0,4.0541330366
2020-07-16 16:00:00,2.4048704702,-0.0375,2.4051628279,0.14250000000000002,-0.0375,0.1473516203,2.2623704702,0,2.2623704702,4.1741186277,-0.0375,4.1742870731,0.14250000000000002,-0.0375,0.1473516203,4.0316186277,0,4.0316186277
2020-07-16 16:30:00,2.5525874337000003,-0.036000000000000004,2.5528412812,0.156,-0.036000000000000004,0.1600999688,2.3965874337,0,2.3965874337,4.3338364517,-0.036000000000000004,4.3339859702,0.156,-0.036000000000000004,0.1600999688,4.1778364517,0,4.1778364517
2020-07-16 17:00:00,2.5909996161,-0.033,2.5912097581999998,0.096,-0.033,0.1015135459,2.4949996161,0,2.4949996161,4.3551572763,-0.033,4.3552822987,0.096,-0.033,0.1015135459,4.2591572763,0,4.2591572763
2020-07-16 17:30:00,2.5314232981,-0.0205,2.5315063034,0.084,-0.0205,0.086465311,2.4474232981,0,2.4474232981,4.2112929574,-0.0205,4.2113428527,0.084,-0.0205,0.086465311,4.1272929574,0,4.1272929574
2020-07-16 18:00:00,2.5434216878,-0.015,2.5434659192,0.0785,-0.015,0.0799202728,2.4649216878,0,2.4649216878,4.1874167644,-0.015,4.1874436305,0.0785,-0.015,0.0799202728,4.1089167644,0,4.1089167644
2020-07-16 18:30:00,2.4063376728,-0.0105,2.4063605809,0.10450000000000001,-0.0105,0.10502618720000001,2.3018376728,0,2.3018376728,4.1212505304,-0.0105,4.1212639062,0.10450000000000001,-0.0105,0.10502618720000001,4.0167505304,0,4.0167505304
2020-07-16 19:00:00,2.3341246108,-0.0095,2.3341439434,0.083,-0.0095,0.0835419057,2.2511246108,0,2.2511246108,4.0321039005,-0.0095,4.0321150919,0.083,-0.0095,0.0835419057,3.9491039005,0,3.9491039005
2020-07-16 19:30:00,2.3645073679,-0.001,2.3645075793,0.057,-0.001,0.057008771300000004,2.3075073679,0,2.3075073679,4.054619856,-0.001,4.0546199794,0.057,-0.001,0.057008771300000004,3.997619856,0,3.997619856
2020-07-16 20:00:00,2.4164460132,0.0025,2.4164473064,0.023,0.0025,0.0231354706,2.3934460132,0,2.3934460132,4.1018601403,0.0025,4.1018609022,0.023,0.0025,0.0231354706,4.0788601403,0,4.0788601403
2020-07-16 20:30:00,2.3311309492,0.002,2.3311318072000002,0.022500000000000003,0.002,0.022588714000000003,2.3086309492,0,2.3086309492,4.0178215978,0.002,4.0178220956,0.022500000000000003,0.002,0.022588714000000003,3.9953215978000003,0,3.9953215978000003
2020-07-16 21:00:00,2.3039404826,-0.015,2.3039893114,0.029,-0.015,0.0326496554,2.2749404826,0,2.2749404826,4.0109054787,-0.015,4.0109335271,0.029,-0.015,0.0326496554,3.9819054787,0,3.9819054787
2020-07-16 21:30:00,2.3034404826,-0.022,2.3035455404,0.0285,-0.022,0.0360034721,2.2749404826,0,2.2749404826,3.9181567991,-0.022,3.9182185623,0.0285,-0.022,0.0360034721,3.8896567991,0,3.8896567991
2020-07-16 22:00:00,2.43799264,-0.0195,2.438070623,0.026000000000000002,-0.0195,0.0325,2.4119926400000002,0,2.4119926400000002,3.4933904332,-0.0195,3.493444857,0.026000000000000002,-0.0195,0.0325,3.4673904332,0,3.4673904332
2020-07-16 22:30:00,2.3255332194,-0.0195,2.3256149734,0.0195,-0.0195,0.0275771645,2.3060332194,0,2.3060332194,3.3932710086,-0.0195,3.3933270381,0.0195,-0.0195,0.0275771645,3.3737710086,0,3.3737710086
2020-07-16 23:00:00,2.277983532,-0.012,2.2780151386,0.02,-0.012,0.0233238076,2.257983532,0,2.257983532,3.3528204778,-0.012,3.3528419522,0.02,-0.012,0.0233238076,3.3328204778,0,3.3328204778
2020-07-16 23:30:00,2.2360278518,-0.017,2.2360924744,0.026500000000000003,-0.017,0.031484123,2.2095278518,0,2.2095278518,3.3537983534,-0.017,3.3538414386,0.026500000000000003,-0.017,0.031484123,3.3272983534,0,3.3272983534
2020-07-17 00:00:00,2.213337593,-0.0135,2.2133787635,0.019,-0.0135,0.023307724000000002,2.194337593,0,2.194337593,3.3413377599,-0.0135,3.3413650318,0.019,-0.0135,0.023307724000000002,3.3223377599,0,3.3223377599
2020-07-17 00:30:00,2.2172732431,-0.0165,2.2173346352,0.014,-0.0165,0.021639085000000002,2.2032732431,0,2.2032732431,3.3393094394,-0.0165,3.3393502036,0.014,-0.0165,0.021639085000000002,3.3253094394,0,3.3253094394
2020-07-17 01:00:00,2.1777342438,-0.0175,2.1778045566,0.007,-0.0175,0.018848076800000002,2.1707342438,0,2.1707342438,3.2801970536000002,-0.0175,3.2802437349,0.007,-0.0175,0.018848076800000002,3.2731970536,0,3.2731970536
2020-07-17 01:30:00,2.1930616361,-0.018000000000000002,2.1931355042,0.0035,-0.018000000000000002,0.018337120800000002,2.1895616361,0,2.1895616361,3.2823386895,-0.018000000000000002,3.2823880442,0.0035,-0.018000000000000002,0.018337120800000002,3.2788386895,0,3.2788386895
2020-07-17 02:00:00,2.2152756633,-0.0235,2.2154003057000002,0.002,-0.0235,0.0235849528,2.2132756633,0,2.2132756633,3.2920547577,-0.0235,3.2921386328,0.002,-0.0235,0.0235849528,3.2900547577,0,3.2900547577
2020-07-17 02:30:00,2.1077579597,-0.014,2.1078044541,0.0015,-0.014,0.0140801278,2.1062579597,0,2.1062579597,3.2133873047,-0.014,3.213417802,0.0015,-0.014,0.0140801278,3.2118873047,0,3.2118873047
2020-07-17 03:00:00,2.0739513155,-0.013000000000000001,2.0739920585,0.001,-0.013000000000000001,0.0130384048,2.0729513155,0,2.0729513155,3.1837888512,-0.013000000000000001,3.1838153918,0.001,-0.013000000000000001,0.0130384048,3.1827888512,0,3.1827888512
2020-07-17 03:30:00,2.1745098983,-0.008,2.1745246142,0.0005,-0.008,0.0080156098,2.1740098983,0,2.1740098983,3.2569990446,-0.008,3.2570088696,0.0005,-0.008,0.0080156098,3.2564990446,0,3.2564990446
2020-07-17 04:00:00,2.1538271332,0.0015,2.1538276554999998,0.0005,0.0015,0.0015811388,2.1533271332,0,2.1533271332,3.2072327215,0.0015,3.2072330723,0.0005,0.0015,0.0015811388,3.2067327215,0,3.2067327215
2020-07-17 04:30:00,2.0421937744,-0.0035,2.0421967737,0.0015,-0.0035,0.0038078866,2.0406937744,0,2.0406937744,3.0974273692,-0.0035,3.0974293466,0.0015,-0.0035,0.0038078866,3.0959273692,0,3.0959273692
2020-07-17 05:00:00,1.9821265118,-0.007,1.9821388722000002,0.0005,-0.007,0.0070178344,1.9816265118,0,1.9816265118,3.0607149064,-0.007,3.0607229111,0.0005,-0.007,0.0070178344,3.0602149064,0,3.0602149064
2020-07-17 05:30:00,1.9883943271,0.0,1.9883943271,0.0,0.0,0.0,1.9883943271,0,1.9883943271,3.0574898709,0.0,3.0574898709,0.0,0.0,0.0,3.0574898709,0,3.0574898709
2020-07-17 06:00:00,2.0034333778,0.003,2.003435624,0.0,0.003,0.003,2.0034333778,0,2.0034333778,3.0648200831,0.003,3.0648215514,0.0,0.003,0.003,3.0648200831,0,3.0648200831
2020-07-17 06:30:00,2.0584905113,0.012,2.0585254881,0.003,0.012,0.0123693169,2.0554905113,0,2.0554905113,3.0805870296,0.012,3.0806104017,0.003,0.012,0.0123693169,3.0775870296,0,3.0775870296
2020-07-17 07:00:00,2.1737063166,0.0045000000000000005,2.1737109745,0.007500000000000001,0.0045000000000000005,0.0087464278,2.1662063166,0,2.1662063166,3.1719734531,0.0045000000000000005,3.1719766451,0.007500000000000001,0.0045000000000000005,0.0087464278,3.1644734531,0,3.1644734531
2020-07-17 07:30:00,2.2264989715,-0.006500000000000001,2.2265084594,0.0205,-0.006500000000000001,0.0215058132,2.2059989715,0,2.2059989715,3.2404725179,-0.006500000000000001,3.240479037,0.0205,-0.006500000000000001,0.0215058132,3.2199725179,0,3.2199725179
2020-07-17 08:00:00,2.2034319541,-0.007500000000000001,2.2034447183,0.025500000000000002,-0.007500000000000001,0.0265800677,2.1779319541,0,2.1779319541,3.2015615658,-0.007500000000000001,3.2015703506,0.025500000000000002,-0.007500000000000001,0.0265800677,3.1760615658,0,3.1760615658
2020-07-17 08:30:00,2.1137721409,-0.003,2.1137742698,0.054,-0.003,0.054083269100000005,2.0597721409,0,2.0597721409,3.1673131756,-0.003,3.1673145964,0.054,-0.003,0.054083269100000005,3.1133131756,0,3.1133131756
2020-07-17 09:00:00,2.1850728053,-0.0025,2.1850742355,0.083,-0.0025,0.0830376421,2.1020728053,0,2.1020728053,3.3727984142,-0.0025,3.3727993407,0.083,-0.0025,0.0830376421,3.2897984142,0,3.2897984142
2020-07-17 09:30:00,2.2200728053,-0.008,2.2200872192,0.11800000000000001,-0.008,0.11827087550000001,2.1020728053,0,2.1020728053,3.4559418056,-0.008,3.455951065,0.11800000000000001,-0.008,0.11827087550000001,3.3379418056,0,3.3379418056
2020-07-17 10:00:00,2.2109949361,-0.0205,2.2110899705,0.08,-0.0205,0.0825848049,2.1309949361,0,2.1309949361,3.4088630881,-0.0205,3.4089247283,0.08,-0.0205,0.0825848049,3.3288630881,0,3.3288630881
2020-07-17 10:30:00,2.1699637038,-0.036000000000000004,2.1702623058,0.106,-0.036000000000000004,0.1119464158,2.0639637038,0,2.0639637038,3.3799168939,-0.036000000000000004,3.3801086092,0.106,-0.036000000000000004,0.1119464158,3.2739168939,0,3.2739168939
2020-07-17 11:00:00,2.1340896454,-0.0325,2.1343371019,0.116,-0.0325,0.1204668004,2.0180896454,0,2.0180896454,3.3545982995,-0.0325,3.3547557289,0.116,-0.0325,0.1204668004,3.2385982995,0,3.2385982995
2020-07-17 11:30:00,2.1689377212,-0.0325,2.1691812023,0.101,-0.0325,0.1061001885,2.0679377212,0,2.0679377212,3.3180101914,-0.0325,3.3181693568,0.101,-0.0325,0.1061001885,3.2170101914,0,3.2170101914
2020-07-17 12:00:00,2.1457118683,-0.03,2.1459215787,0.092,-0.03,0.09676776320000001,2.0537118683,0,2.0537118683,3.2884931836,-0.03,3.2886300215,0.092,-0.03,0.09676776320000001,3.1964931836,0,3.1964931836
2020-07-17 12:30:00,2.0681742086,-0.028,2.0683637391,0.134,-0.028,0.1368941197,1.9341742086,0,1.9341742086,3.2663151586,-0.028,3.2664351693,0.134,-0.028,0.1368941197,3.1323151586,0,3.1323151586
2020-07-17 13:00:00,2.0734504146,-0.026500000000000003,2.073619751,0.1115,-0.026500000000000003,0.11460584630000001,1.9619504146,0,1.9619504146,3.2812517047,-0.026500000000000003,3.2813587125,0.1115,-0.026500000000000003,0.11460584630000001,3.1697517047,0,3.1697517047
2020-07-17 13:30:00,2.1023509874,-0.032,2.1025945102,0.1245,-0.032,0.1285466841,1.9778509874,0,1.9778509874,3.3473515328,-0.032,3.347504486,0.1245,-0.032,0.1285466841,3.2228515328,0,3.2228515328
2020-07-17 14:00:00,2.1575035166,-0.0335,2.1577635816,0.134,-0.0335,0.13812403850000002,2.0235035166,0,2.0235035166,3.4102506592,-0.0335,3.4104151959,0.134,-0.0335,0.13812403850000002,3.2762506592,0,3.2762506592
2020-07-17 14:30:00,2.3762708764,-0.030500000000000003,2.3764666057,0.112,-0.030500000000000003,0.1160786371,2.2642708764,0,2.2642708764,3.5863543167,-0.030500000000000003,3.5864840073,0.112,-0.030500000000000003,0.1160786371,3.4743543167,0,3.4743543167
2020-07-17 15:00:00,2.4162946974,-0.034,2.4165338948,0.07050000000000001,-0.034,0.0782703648,2.3457946974,0,2.3457946974,3.6141096754,-0.034,3.6142696006,0.07050000000000001,-0.034,0.0782703648,3.5436096754,0,3.5436096754
2020-07-17 15:30:00,2.439696491,-0.038,2.4399924115,0.096,-0.038,0.10324727600000001,2.343696491,0,2.343696491,3.6484623603,-0.038,3.6486602465,0.096,-0.038,0.10324727600000001,3.5524623603,0,3.5524623603
2020-07-17 16:00:00,2.4062616441,-0.042,2.4066281599,0.12250000000000001,-0.042,0.1295,2.2837616441,0,2.2837616441,3.6180805993,-0.042,3.6183243668,0.12250000000000001,-0.042,0.1295,3.4955805993,0,3.4955805993
2020-07-17 16:30:00,2.4032281687,-0.053500000000000006,2.4038235961,0.112,-0.053500000000000006,0.1241219159,2.2912281687,0,2.2912281687,3.5887871553,-0.053500000000000006,3.5891859099,0.112,-0.053500000000000006,0.1241219159,3.4767871553000003,0,3.4767871553000003
2020-07-17 17:00:00,2.3051194256,-0.048,2.3056191286,0.1705,-0.048,0.17712777870000002,2.1346194256,0,2.1346194256,3.5075828816,-0.048,3.5079112974999997,0.1705,-0.048,0.17712777870000002,3.3370828815999998,0,3.3370828815999998
2020-07-17 17:30:00,2.4262228247,-0.051000000000000004,2.4267587839,0.0965,-0.051000000000000004,0.1091478355,2.3297228247,0,2.3297228247,3.5716041215,-0.051000000000000004,3.571968225,0.0965,-0.051000000000000004,0.1091478355,3.4751041215000003,0,3.4751041215000003
2020-07-17 18:00:00,2.2732821841,-0.051000000000000004,2.2738541925,0.115,-0.051000000000000004,0.1258014308,2.1582821841,0,2.1582821841,3.9951454153,-0.051000000000000004,3.9954709221,0.115,-0.051000000000000004,0.1258014308,3.8801454153,0,3.8801454153
2020-07-17 18:30:00,2.1645311311,-0.0565,2.1652684054,0.116,-0.0565,0.1290280977,2.0485311311,0,2.0485311311,3.8815227962,-0.0565,3.8819339854,0.116,-0.0565,0.1290280977,3.7655227962,0,3.7655227962
2020-07-17 19:00:00,1.9885183099,-0.07050000000000001,1.9897676545,0.117,-0.07050000000000001,0.1365988653,1.8715183099,0,1.8715183099,3.7191391363,-0.07050000000000001,3.7198072753,0.117,-0.07050000000000001,0.1365988653,3.6021391363,0,3.6021391363
2020-07-17 19:30:00,1.9281311796,-0.0675,1.9293123375,0.1135,-0.0675,0.1320549128,1.8146311796,0,1.8146311796,3.7305032499,-0.0675,3.7311138749,0.1135,-0.0675,0.1320549128,3.6170032498999998,0,3.6170032498999998
2020-07-17 20:00:00,1.9058773892,-0.057,1.9067295620000002,0.088,-0.057,0.1048475083,1.8178773892,0,1.8178773892,3.4505130248,-0.057,3.4509837922,0.088,-0.057,0.1048475083,3.3625130248,0,3.3625130248
2020-07-17 20:30:00,1.9990184888,-0.029,1.999228831,0.047,-0.029,0.055226805100000005,1.9520184888,0,1.9520184888,3.1526415762,-0.029,3.1527749535,0.047,-0.029,0.055226805100000005,3.1056415762,0,3.1056415762
2020-07-17 21:00:00,1.9912754812000002,-0.021,1.9913862112,0.0375,-0.021,0.0429796463,1.9537754812,0,1.9537754812,3.135430486,-0.021,3.1355008104,0.0375,-0.021,0.0429796463,3.097930486,0,3.097930486
2020-07-17 21:30:00,2.0625135578,-0.007500000000000001,2.062527194,0.029,-0.007500000000000001,0.0299541316,2.0335135578,0,2.0335135578,3.1931945929,-0.007500000000000001,3.1932034007,0.029,-0.007500000000000001,0.0299541316,3.1641945929,0,3.1641945929
2020-07-17 22:00:00,2.0260336645,-0.007,2.0260457571,0.0245,-0.007,0.0254803846,2.0015336645,0,2.0015336645,3.1618107395,-0.007,3.1618184881999998,0.0245,-0.007,0.0254803846,3.1373107395,0,3.1373107395
2020-07-17 22:30:00,1.9941155642,-0.008,1.9941316114,0.029,-0.008,0.0300832179,1.9651155642,0,1.9651155642,3.1505568714,-0.008,3.1505670283000002,0.029,-0.008,0.0300832179,3.1215568714,0,3.1215568714
2020-07-17 23:00:00,1.9715231223,-0.006,1.9715322523,0.02,-0.006,0.020880613000000003,1.9515231223,0,1.9515231223,3.1027975581,-0.006,3.1028033593,0.02,-0.006,0.020880613000000003,3.0827975581000002,0,3.0827975581000002
2020-07-17 23:30:00,1.8658713149000001,-0.0105,1.8659008584999999,0.022,-0.0105,0.0243772435,1.8438713149,0,1.8438713149,3.0065313875,-0.0105,3.0065497226,0.022,-0.0105,0.0243772435,2.9845313875,0,2.9845313875
2020-07-18 00:00:00,1.8204643456,-0.001,1.8204646203000001,0.018500000000000003,-0.001,0.018527007300000002,1.8019643456,0,1.8019643456,2.89398424,-0.001,2.8939844127,0.018500000000000003,-0.001,0.018527007300000002,2.87548424,0,2.87548424
2020-07-18 00:30:00,1.8034834533000001,-0.0175,1.8035683565,0.027,-0.0175,0.0321753011,1.7764834533,0,1.7764834533,2.8637112434,-0.0175,2.8637647137,0.027,-0.0175,0.0321753011,2.8367112434,0,2.8367112434
2020-07-18 01:00:00,1.8250173538,-0.023,1.8251622782,0.039,-0.023,0.045276925700000005,1.7860173538000002,0,1.7860173538000002,2.9004561873,-0.023,2.9005473783999998,0.039,-0.023,0.045276925700000005,2.8614561873,0,2.8614561873
2020-07-18 01:30:00,1.8226614202,-0.0245,1.8228260758000001,0.043000000000000003,-0.0245,0.049489898000000004,1.7796614202,0,1.7796614202,2.8968256374,-0.0245,2.8969292404,0.043000000000000003,-0.0245,0.049489898000000004,2.8538256374,0,2.8538256374
2020-07-18 02:00:00,1.7935512748,-0.0285,1.7937776966999999,0.042,-0.0285,0.050756772900000004,1.7515512748000002,0,1.7515512748000002,2.9009126707,-0.0285,2.9010526663,0.042,-0.0285,0.050756772900000004,2.8589126707,0,2.8589126707
2020-07-18 02:30:00,1.7956123722,-0.024,1.795772756,0.0425,-0.024,0.0488082985,1.7531123722,0,1.7531123722,2.9014126707,-0.024,2.901511931,0.0425,-0.024,0.0488082985,2.8589126707,0,2.8589126707
2020-07-18 03:00:00,1.8501514895,-0.023,1.8502944452,0.039,-0.023,0.045276925700000005,1.8111514895,0,1.8111514895,2.4907442453,-0.023,2.4908504362,0.039,-0.023,0.045276925700000005,2.4517442453,0,2.4517442453
2020-07-18 03:30:00,1.8166961913000002,-0.0245,1.8168613875,0.0375,-0.0245,0.044793972800000005,1.7791961913,0,1.7791961913,2.3360578614,-0.0245,2.3361863328,0.0375,-0.0245,0.044793972800000005,2.2985578614,0,2.2985578614
2020-07-18 04:00:00,1.8977836226,-0.023,1.8979229906000001,0.0385,-0.023,0.044846962000000004,1.8592836226,0,1.8592836226,2.3915343234,-0.023,2.3916449192,0.0385,-0.023,0.044846962000000004,2.3530343234,0,2.3530343234
2020-07-18 04:30:00,1.9787492897,-0.019,1.9788405069000001,0.0375,-0.019,0.0420386727,1.9412492897,0,1.9412492897,2.4605178362,-0.019,2.4605911937,0.0375,-0.019,0.0420386727,2.4230178362,0,2.4230178362
2020-07-18 05:00:00,2.0656970728,-0.019,2.0657844506,0.041,-0.019,0.045188494100000004,2.0246970728,0,2.0246970728,2.5516751956,-0.019,2.5517459324000002,0.041,-0.019,0.045188494100000004,2.5106751956,0,2.5106751956
2020-07-18 05:30:00,2.0983516008,-0.022,2.0984669263,0.043000000000000003,-0.022,0.0483011387,2.0553516008,0,2.0553516008,2.5733900907000002,-0.022,2.5734841283,0.043000000000000003,-0.022,0.0483011387,2.5303900907,0,2.5303900907
2020-07-18 06:00:00,2.0648614453,-0.013000000000000001,2.0649023678,0.042,-0.013000000000000001,0.0439658959,2.0228614453,0,2.0228614453,2.5446921734,-0.013000000000000001,2.5447253795,0.042,-0.013000000000000001,0.0439658959,2.5026921734,0,2.5026921734
2020-07-18 06:30:00,1.9853764691,-0.0235,1.9855155436,0.051500000000000004,-0.0235,0.0566083033,1.9338764690999999,0,1.9338764690999999,2.7880318496000003,-0.0235,2.7881308872,0.051500000000000004,-0.0235,0.0566083033,2.7365318496,0,2.7365318496
2020-07-18 07:00:00,1.8509998058,-0.021,1.8511189268,0.0415,-0.021,0.0465107514,1.8094998058,0,1.8094998058,2.9320875498000003,-0.021,2.9321627512,0.0415,-0.021,0.0465107514,2.8905875498,0,2.8905875498
2020-07-18 07:30:00,1.9577729448,-0.0145,1.9578266403,0.043500000000000004,-0.0145,0.0458530261,1.9142729448,0,1.9142729448,3.0372154137,-0.0145,3.0372500258,0.043500000000000004,-0.0145,0.0458530261,2.9937154137,0,2.9937154137
2020-07-18 08:00:00,1.9591514869000002,-0.0175,1.9592296441000001,0.0495,-0.0175,0.0525023809,1.9096514869,0,1.9096514869,3.0703324012,-0.0175,3.0703822732,0.0495,-0.0175,0.0525023809,3.0208324012,0,3.0208324012
2020-07-18 08:30:00,2.0018594519,-0.0415,2.0022895683,0.0685,-0.0415,0.0800905737,1.9333594519,0,1.9333594519,3.1035851009,-0.0415,3.1038625498,0.0685,-0.0415,0.0800905737,3.0350851009,0,3.0350851009
2020-07-18 09:00:00,1.9678307644,-0.052000000000000005,1.9685176954,0.08,-0.052000000000000005,0.0954148835,1.8878307644,0,1.8878307644,3.0759409258,-0.052000000000000005,3.0763804347,0.08,-0.052000000000000005,0.0954148835,2.9959409258000003,0,2.9959409258000003
2020-07-18 09:30:00,1.9497270341,-0.0555,1.9505167924000002,0.10400000000000001,-0.0555,0.1178823566,1.8457270341,0,1.8457270341,3.0544647194,-0.0555,3.0549688987,0.10400000000000001,-0.0555,0.1178823566,2.9504647194,0,2.9504647194
2020-07-18 10:00:00,1.8812419633,-0.06,1.8821985348,0.1075,-0.06,0.1231107225,1.7737419633,0,1.7737419633,2.9970637346,-0.06,2.9976642622,0.1075,-0.06,0.1231107225,2.8895637346000003,0,2.8895637346000003
2020-07-18 10:30:00,1.8820619143,-0.0655,1.8832013433,0.10350000000000001,-0.0655,0.12248469290000001,1.7785619143,0,1.7785619143,3.0193417166,-0.0655,3.0200520942,0.10350000000000001,-0.0655,0.12248469290000001,2.9158417166,0,2.9158417166
2020-07-18 11:00:00,1.8564251403,-0.0635,1.8575108483,0.1095,-0.0635,0.1265800142,1.7469251403000001,0,1.7469251403000001,3.014008735,-0.0635,3.0146775789,0.1095,-0.0635,0.1265800142,2.9045087350000003,0,2.9045087350000003
2020-07-18 11:30:00,1.8151695110000001,-0.061500000000000006,1.8162110571,0.1145,-0.061500000000000006,0.1299711506,1.700669511,0,1.700669511,2.964130264,-0.061500000000000006,2.9647681987,0.1145,-0.061500000000000006,0.1299711506,2.849630264,0,2.849630264
2020-07-18 12:00:00,1.7884544905,-0.0625,1.7895462314000001,0.117,-0.0625,0.1326470882,1.6714544905,0,1.6714544905,2.9391925007,-0.0625,2.9398569364,0.117,-0.0625,0.1326470882,2.8221925007,0,2.8221925007
2020-07-18 12:30:00,1.7607379064000002,-0.051500000000000004,1.7614909097,0.1085,-0.051500000000000004,0.1201020399,1.6522379064,0,1.6522379064,2.9093557132,-0.051500000000000004,2.9098114915,0.1085,-0.051500000000000004,0.1201020399,2.8008557132,0,2.8008557132
2020-07-18 13:00:00,1.9061563027,-0.055,1.9069496192000002,0.1095,-0.055,0.1225367292,1.7966563027,0,1.7966563027,3.0321320486,-0.055,3.0326308315,0.1095,-0.055,0.1225367292,2.9226320486,0,2.9226320486
2020-07-18 13:30:00,1.9963299761000002,-0.048,1.9969069516000002,0.08950000000000001,-0.048,0.10155909610000001,1.9068299761,0,1.9068299761,3.1111908056,-0.048,3.1115610598,0.08950000000000001,-0.048,0.10155909610000001,3.0216908056,0,3.0216908056
2020-07-18 14:00:00,2.1170074675,-0.056,2.1177480061,0.116,-0.056,0.1288099375,2.0010074675,0,2.0010074675,3.2315215404,-0.056,3.2320067243,0.116,-0.056,0.1288099375,3.1155215404,0,3.1155215404
2020-07-18 14:30:00,2.1361338941,-0.048,2.1366731181,0.107,-0.048,0.1172731853,2.0291338941,0,2.0291338941,3.2444092932,-0.048,3.2447643461,0.107,-0.048,0.1172731853,3.1374092932,0,3.1374092932
2020-07-18 15:00:00,2.1520413512,-0.044500000000000005,2.1525013884,0.10550000000000001,-0.044500000000000005,0.1145010917,2.0465413512,0,2.0465413512,3.2739059013,-0.044500000000000005,3.2742083166000002,0.10550000000000001,-0.044500000000000005,0.1145010917,3.1684059013,0,3.1684059013
2020-07-18 15:30:00,2.1666414544,-0.042,2.1670484978,0.1,-0.042,0.10846197490000001,2.0666414544,0,2.0666414544,3.2798235802,-0.042,3.2800924861,0.1,-0.042,0.10846197490000001,3.1798235802,0,3.1798235802
2020-07-18 16:00:00,2.1387762687,-0.041,2.1391692143,0.1095,-0.041,0.11692412070000001,2.0292762687,0,2.0292762687,3.268733653,-0.041,3.2689907761,0.1095,-0.041,0.11692412070000001,3.159233653,0,3.159233653
2020-07-18 16:30:00,2.24206074,-0.034,2.2423185238,0.081,-0.034,0.087846457,2.16106074,0,2.16106074,3.3580252323,-0.034,3.3581973528,0.081,-0.034,0.087846457,3.2770252323,0,3.2770252323
2020-07-18 17:00:00,2.226583134,-0.0345,2.2268503997,0.081,-0.0345,0.08804118350000001,2.145583134,0,2.145583134,3.3375071852,-0.0345,3.3376854947,0.081,-0.0345,0.08804118350000001,3.2565071852,0,3.2565071852
2020-07-18 17:30:00,2.3067964433,-0.036000000000000004,2.3070773352,0.0835,-0.036000000000000004,0.0909299181,2.2232964433,0,2.2232964433,3.384813954,-0.036000000000000004,3.3850053919,0.0835,-0.036000000000000004,0.0909299181,3.301313954,0,3.301313954
2020-07-18 18:00:00,2.3417060977,-0.044,2.342119435,0.0775,-0.044,0.0891193021,2.2642060977,0,2.2642060977,3.5885904215,-0.044,3.5888601552,0.0775,-0.044,0.0891193021,3.5110904215,0,3.5110904215
2020-07-18 18:30:00,2.2117593108,-0.0245,2.2118950018,0.0315,-0.0245,0.0399061399,2.1802593108,0,2.1802593108,3.7891681189,-0.0245,3.7892473241999998,0.0315,-0.0245,0.0399061399,3.7576681189,0,3.7576681189
2020-07-18 19:00:00,2.2176803256,-0.0135,2.2177214154,0.029500000000000002,-0.0135,0.0324422564,2.1881803256,0,2.1881803256,3.7427924576000002,-0.0135,3.7428168044,0.029500000000000002,-0.0135,0.0324422564,3.7132924576,0,3.7132924576
2020-07-18 19:30:00,2.2531658962,-0.029,2.2533525148,0.043500000000000004,-0.029,0.052280493500000004,2.2096658962,0,2.2096658962,3.7486166582,-0.029,3.7487288313000002,0.043500000000000004,-0.029,0.052280493500000004,3.7051166582,0,3.7051166582
2020-07-18 20:00:00,2.2401373127,-0.028,2.2403122952,0.0205,-0.028,0.0347023054,2.2196373127,0,2.2196373127,3.7006441229,-0.028,3.7007500489,0.0205,-0.028,0.0347023054,3.6801441229,0,3.6801441229
2020-07-18 20:30:00,2.2900601214,-0.026000000000000002,2.290207711,0.0095,-0.026000000000000002,0.0276812211,2.2805601214,0,2.2805601214,3.7005640104,-0.026000000000000002,3.7006553467,0.0095,-0.026000000000000002,0.0276812211,3.6910640104,0,3.6910640104
2020-07-18 21:00:00,2.2235145534,-0.0145,2.2235618316,0.0035,-0.0145,0.014916433900000001,2.2200145534,0,2.2200145534,3.6590978452,-0.0145,3.6591265749,0.0035,-0.0145,0.014916433900000001,3.6555978452,0,3.6555978452
2020-07-18 21:30:00,2.1124098147,-0.005,2.1124157321,0.0005,-0.005,0.0050249378,2.1119098147,0,2.1119098147,3.560348691,-0.005,3.5603522019,0.0005,-0.005,0.0050249378,3.559848691,0,3.559848691
2020-07-18 22:00:00,2.1223445548,0.0005,2.1223446137,0.0,0.0005,0.0005,2.1223445548,0,2.1223445548,3.5854678009,0.0005,3.5854678357000003,0.0,0.0005,0.0005,3.5854678009,0,3.5854678009
2020-07-18 22:30:00,2.0611508102,0.0015,2.0611513561,0.0005,0.0015,0.0015811388,2.0606508102,0,2.0606508102,3.2002438965,0.0015,3.2002442481,0.0005,0.0015,0.0015811388,3.1997438965000002,0,3.1997438965000002
2020-07-18 23:00:00,2.0343728282,0.0,2.0343728282,0.0,0.0,0.0,2.0343728282,0,2.0343728282,2.9434904437,0.0,2.9434904437,0.0,0.0,0.0,2.9434904437,0,2.9434904437
2020-07-18 23:30:00,2.1349639305,0.0005,2.1349639891,0.0,0.0005,0.0005,2.1349639305,0,2.1349639305,2.6025656870000002,0.0005,2.6025657350999998,0.0,0.0005,0.0005,2.6025656870000002,0,2.6025656870000002
2020-07-19 00:00:00,2.2184681784,0.0005,2.2184682348,0.0,0.0005,0.0005,2.2184681784,0,2.2184681784,2.6898988065,0.0005,2.6898988529,0.0,0.0005,0.0005,2.6898988065,0,2.6898988065
2020-07-19 00:30:00,2.2684099582,0.0,2.2684099582,0.0,0.0,0.0,2.2684099582,0,2.2684099582,2.725425247,0.0,2.725425247,0.0,0.0,0.0,2.725425247,0,2.725425247
2020-07-19 01:00:00,2.2117935474,0.0025,2.2117949603,0.0,0.0025,0.0025,2.2117935474,0,2.2117935474,2.6811315117,0.0025,2.6811326772,0.0,0.0025,0.0025,2.6811315117,0,2.6811315117
2020-07-19 01:30:00,2.1801849197,-0.012,2.1802179442,0.001,-0.012,0.0120415946,2.1791849197,0,2.1791849197,2.6362474073,-0.012,2.6362747187,0.001,-0.012,0.0120415946,2.6352474073,0,2.6352474073
2020-07-19 02:00:00,1.9987878453,-0.019,1.9988781480000002,0.002,-0.019,0.0191049732,1.9967878453,0,1.9967878453,2.4826260193,-0.019,2.4826987235,0.002,-0.019,0.0191049732,2.4806260193,0,2.4806260193
2020-07-19 02:30:00,2.0310058525,-0.014,2.0310541039,0.0025,-0.014,0.014221462700000001,2.0285058525,0,2.0285058525,2.5179951465,-0.014,2.5180340661000002,0.0025,-0.014,0.014221462700000001,2.5154951465,0,2.5154951465
2020-07-19 03:00:00,1.994944903,-0.015,1.9950012947,0.006500000000000001,-0.015,0.0163477827,1.988444903,0,1.988444903,2.497139871,-0.015,2.4971849222,0.006500000000000001,-0.015,0.0163477827,2.490639871,0,2.490639871
2020-07-19 03:30:00,1.9997901850000002,-0.008,1.9998061866,0.006,-0.008,0.01,1.993790185,0,1.993790185,2.5010953985,-0.008,2.5011081929,0.006,-0.008,0.01,2.4950953985,0,2.4950953985
2020-07-19 04:00:00,2.1396031003,-0.0105,2.1396288643,0.0035,-0.0105,0.0110679718,2.1361031003,0,2.1361031003,2.6089703363,-0.0105,2.6089914652,0.0035,-0.0105,0.0110679718,2.6054703363,0,2.6054703363
2020-07-19 04:30:00,2.2401095906,0.0025,2.2401109856,0.0005,0.0025,0.0025495098,2.2396095906,0,2.2396095906,2.6992007422,0.0025,2.6992019,0.0005,0.0025,0.0025495098,2.6987007422,0,2.6987007422
2020-07-19 05:00:00,2.2543950691,0.0,2.2543950691,0.0,0.0,0.0,2.2543950691,0,2.2543950691,2.7137217797,0.0,2.7137217797,0.0,0.0,0.0,2.7137217797,0,2.7137217797
2020-07-19 05:30:00,2.2197329219,0.0,2.2197329219,0.0,0.0,0.0,2.2197329219,0,2.2197329219,2.6904430167999998,0.0,2.6904430167999998,0.0,0.0,0.0,2.6904430167999998,0,2.6904430167999998
2020-07-19 06:00:00,2.0863127018,0.0,2.0863127018,0.0,0.0,0.0,2.0863127018,0,2.0863127018,2.5843490159,0.0,2.5843490159,0.0,0.0,0.0,2.5843490159,0,2.5843490159
2020-07-19 06:30:00,2.0784821441,-0.0005,2.0784822042,0.0015,-0.0005,0.0015811388,2.0769821441,0,2.0769821441,2.5766109497,-0.0005,2.5766109982,0.0015,-0.0005,0.0015811388,2.5751109497,0,2.5751109497
2020-07-19 07:00:00,2.1779257206000002,-0.004,2.1779293938,0.004,-0.004,0.0056568542,2.1739257206,0,2.1739257206,2.6664823474,-0.004,2.6664853476,0.004,-0.004,0.0056568542,2.6624823474,0,2.6624823474
2020-07-19 07:30:00,2.2152997884,-0.007,2.2153108478,0.0155,-0.007,0.017007351400000002,2.1997997884,0,2.1997997884,2.6996328093,-0.007,2.6996418846,0.0155,-0.007,0.017007351400000002,2.6841328093,0,2.6841328093
2020-07-19 08:00:00,2.2785844712,-0.0085,2.2786003253000002,0.029,-0.0085,0.0302200265,2.2495844712,0,2.2495844712,2.7609509216,-0.0085,2.7609640058,0.029,-0.0085,0.0302200265,2.7319509216,0,2.7319509216
2020-07-19 08:30:00,2.3136411898,-0.007500000000000001,2.3136533459,0.051000000000000004,-0.007500000000000001,0.051548520800000004,2.2626411898,0,2.2626411898,2.7974571935,-0.007500000000000001,2.7974672473,0.051000000000000004,-0.007500000000000001,0.051548520800000004,2.7464571935,0,2.7464571935
2020-07-19 09:00:00,2.2147563456,-0.007500000000000001,2.2147690445,0.083,-0.007500000000000001,0.0833381665,2.1317563456,0,2.1317563456,2.7144526572,-0.007500000000000001,2.7144630184,0.083,-0.007500000000000001,0.0833381665,2.6314526572,0,2.6314526572
2020-07-19 09:30:00,2.1207404677,-0.0165,2.1208046542,0.111,-0.0165,0.1122196507,2.0097404677,0,2.0097404677,2.938971315,-0.0165,2.9390176319,0.111,-0.0165,0.1122196507,2.827971315,0,2.827971315
2020-07-19 10:00:00,1.9868429139,-0.030500000000000003,1.9870770027,0.153,-0.030500000000000003,0.1560104163,1.8338429138999999,0,1.8338429138999999,3.1010050341,-0.030500000000000003,3.1011550221,0.153,-0.030500000000000003,0.1560104163,2.9480050341,0,2.9480050341
2020-07-19 10:30:00,1.9717692801000002,-0.031,1.9720129548,0.1845,-0.031,0.1870862101,1.7872692801,0,1.7872692801,3.1275799476,-0.031,3.127733577,0.1845,-0.031,0.1870862101,2.9430799476000002,0,2.9430799476000002
2020-07-19 11:00:00,1.8421189547,-0.030500000000000003,1.8423714320000002,0.1835,-0.030500000000000003,0.18601747230000001,1.6586189547,0,1.6586189547,3.0860191282,-0.030500000000000003,3.0861698446,0.1835,-0.030500000000000003,0.18601747230000001,2.9025191282,0,2.9025191282
2020-07-19 11:30:00,1.8531945189,-0.0345,1.8535156258,0.202,-0.0345,0.2049249863,1.6511945189000001,0,1.6511945189000001,3.0915382734,-0.0345,3.0917307687,0.202,-0.0345,0.2049249863,2.8895382734,0,2.8895382734
2020-07-19 12:00:00,1.8328998839000001,-0.032,1.8331792014000001,0.24650000000000002,-0.032,0.24856840100000002,1.5863998839,0,1.5863998839,3.097868377,-0.032,3.0980336475,0.24650000000000002,-0.032,0.24856840100000002,2.851368377,0,2.851368377
2020-07-19 12:30:00,1.8487556893,-0.0325,1.8490413323000001,0.2595,-0.0325,0.26152724520000004,1.5892556893,0,1.5892556893,3.1226918754,-0.0325,3.1228609957,0.2595,-0.0325,0.26152724520000004,2.8631918754,0,2.8631918754
2020-07-19 13:00:00,1.9232022242000002,-0.033,1.9234853250000001,0.267,-0.033,0.2690315967,1.6562022242,0,1.6562022242,3.1944443786,-0.033,3.1946148262,0.267,-0.033,0.2690315967,2.9274443786,0,2.9274443786
2020-07-19 13:30:00,1.8615145896,-0.037,1.8618822647000002,0.2765,-0.037,0.2789646035,1.5850145896,0,1.5850145896,3.206572246,-0.037,3.2067857068,0.2765,-0.037,0.2789646035,2.930072246,0,2.930072246
2020-07-19 14:00:00,1.9455222267,-0.0405,1.9459437259,0.302,-0.0405,0.3047035444,1.6435222267,0,1.6435222267,3.2392633746,-0.0405,3.2395165473,0.302,-0.0405,0.3047035444,2.9372633746,0,2.9372633746
2020-07-19 14:30:00,1.9273644620000001,-0.057,1.9282071386,0.338,-0.057,0.3427725193,1.589364462,0,1.589364462,3.2304742728,-0.057,3.230977101,0.338,-0.057,0.3427725193,2.8924742728,0,2.8924742728
2020-07-19 15:00:00,1.9322542156,-0.0585,1.9331395717,0.34,-0.0585,0.3449960145,1.5922542156000001,0,1.5922542156000001,3.2377237723,-0.0585,3.2382522255,0.34,-0.0585,0.3449960145,2.8977237723,0,2.8977237723
2020-07-19 15:30:00,1.9861539505999999,-0.064,1.9871848216,0.34550000000000003,-0.064,0.3513776458,1.6406539506,0,1.6406539506,3.2842958931,-0.064,3.2849194075,0.34550000000000003,-0.064,0.3513776458,2.9387958931,0,2.9387958931
2020-07-19 16:00:00,2.0118381378,-0.065,2.0128878987,0.336,-0.065,0.34222945520000003,1.6758381378,0,1.6758381378,3.3251774406,-0.065,3.3258126843999998,0.336,-0.065,0.34222945520000003,2.9891774406,0,2.9891774406
2020-07-19 16:30:00,2.1083184741,-0.0695,2.109463685,0.329,-0.0695,0.3362606876,1.7793184741,0,1.7793184741,3.36825484,-0.0695,3.3689717893,0.329,-0.0695,0.3362606876,3.03925484,0,3.03925484
2020-07-19 17:00:00,2.1186680573,-0.0585,2.1194755453,0.272,-0.0585,0.2782197872,1.8466680573,0,1.8466680573,3.5650962389,-0.0585,3.5655761726,0.272,-0.0585,0.2782197872,3.2930962389,0,3.2930962389
2020-07-19 17:30:00,2.2717913114,-0.0585,2.2725443918,0.1865,-0.0585,0.19545971450000002,2.0852913114,0,2.0852913114,3.4915820305,-0.0585,3.4920720677,0.1865,-0.0585,0.19545971450000002,3.3050820305,0,3.3050820305
2020-07-19 18:00:00,2.1886836583,-0.052500000000000005,2.189313227,0.183,-0.052500000000000005,0.1903818531,2.0056836583,0,2.0056836583,3.3898184581,-0.052500000000000005,3.390224982,0.183,-0.052500000000000005,0.1903818531,3.2068184581,0,3.2068184581
2020-07-19 18:30:00,2.1445307284,-0.0465,2.1450348005,0.161,-0.0465,0.1675805776,1.9835307283999999,0,1.9835307283999999,3.3619961693000002,-0.0465,3.3623177262,0.161,-0.0465,0.1675805776,3.2009961693,0,3.2009961693
2020-07-19 19:00:00,2.1178470065,-0.052000000000000005,2.1184852945,0.146,-0.052000000000000005,0.1549838701,1.9718470065,0,1.9718470065,3.3258163056,-0.052000000000000005,3.3262227975,0.146,-0.052000000000000005,0.1549838701,3.1798163056,0,3.1798163056
2020-07-19 19:30:00,2.1442852248,-0.031,2.1445092971,0.0995,-0.031,0.104217321,2.0447852248,0,2.0447852248,3.3070072947,-0.031,3.307152589,0.0995,-0.031,0.104217321,3.2075072947,0,3.2075072947
