Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-19 20:00:00,2.1973945193,-0.038,2.1977230657,0.064,-0.038,0.0744311763,2.1333945193,0,2.1333945193,3.3125596701,-0.038,3.3127776212,0.064,-0.038,0.0744311763,3.2485596701,0,3.2485596701
2020-07-19 20:30:00,2.1907589316,-0.035,2.1910384972,0.033,-0.035,0.0481040539,2.1577589316,0,2.1577589316,3.2995923974,-0.035,3.2997780212,0.033,-0.035,0.0481040539,3.2665923974,0,3.2665923974
2020-07-19 21:00:00,2.1616243166,-0.01,2.1616474472,0.022500000000000003,-0.01,0.024622144500000002,2.1391243166,0,2.1391243166,3.2614997889,-0.01,3.2615151192000003,0.022500000000000003,-0.01,0.024622144500000002,3.2389997889,0,3.2389997889
2020-07-19 21:30:00,2.1574670436,-0.003,2.1574691293,0.0125,-0.003,0.0128549601,2.1449670436,0,2.1449670436,3.1567739302,-0.003,3.1567753557,0.0125,-0.003,0.0128549601,3.1442739302,0,3.1442739302
2020-07-19 22:00:00,2.1321871104,-0.007,2.1321986009,0.008,-0.007,0.0106301458,2.1241871104,0,2.1241871104,3.1316926633,-0.007,3.1317004864999998,0.008,-0.007,0.0106301458,3.1236926633,0,3.1236926633
2020-07-19 22:30:00,2.124677718,-0.007,2.1246892491000002,0.009000000000000001,-0.007,0.0114017543,2.115677718,0,2.115677718,3.1301988565,-0.007,3.1302066835,0.009000000000000001,-0.007,0.0114017543,3.1211988565,0,3.1211988565
2020-07-19 23:00:00,2.1909604431,-0.005,2.1909661484,0.006,-0.005,0.007810249700000001,2.1849604431,0,2.1849604431,2.6732839387,-0.005,2.6732886146,0.006,-0.005,0.007810249700000001,2.6672839387,0,2.6672839387
2020-07-19 23:30:00,1.9658641135,0.001,1.9658643679,0.0005,0.001,0.0011180340000000002,1.9653641135000002,0,1.9653641135000002,2.4793345591,0.001,2.4793347608,0.0005,0.001,0.0011180340000000002,2.4788345591,0,2.4788345591
2020-07-20 00:00:00,1.7687674273,-0.006500000000000001,1.7687793706,0.001,-0.006500000000000001,0.0065764732,1.7677674273,0,1.7677674273,2.3236983195,-0.006500000000000001,2.3237074106,0.001,-0.006500000000000001,0.0065764732,2.3226983195,0,2.3226983195
2020-07-20 00:30:00,1.7543760774,0.004,1.7543806374000002,0.002,0.004,0.004472136000000001,1.7523760774000001,0,1.7523760774000001,2.3104071683000003,0.004,2.3104106309,0.002,0.004,0.004472136000000001,2.3084071683,0,2.3084071683
2020-07-20 01:00:00,1.744310956,0.0025,1.7443127475,0.0,0.0025,0.0025,1.744310956,0,1.744310956,2.3019069548,0.0025,2.3019083124,0.0,0.0025,0.0025,2.3019069548,0,2.3019069548
2020-07-20 01:30:00,1.7203359087,0.0,1.7203359087,0.0,0.0,0.0,1.7203359087,0,1.7203359087,2.2940919416,0.0,2.2940919416,0.0,0.0,0.0,2.2940919416,0,2.2940919416
2020-07-20 02:00:00,1.7069655156999999,0.0,1.7069655156999999,0.0,0.0,0.0,1.7069655156999999,0,1.7069655156999999,2.2875264297999998,0.0,2.2875264297999998,0.0,0.0,0.0,2.2875264297999998,0,2.2875264297999998
2020-07-20 02:30:00,1.7460927167,0.0,1.7460927167,0.0,0.0,0.0,1.7460927167,0,1.7460927167,2.3144217147,0.0,2.3144217147,0.0,0.0,0.0,2.3144217147,0,2.3144217147
2020-07-20 03:00:00,1.6497191581,0.0,1.6497191581,0.0,0.0,0.0,1.6497191581,0,1.6497191581,2.2296601711,0.0,2.2296601711,0.0,0.0,0.0,2.2296601711,0,2.2296601711
2020-07-20 03:30:00,1.8027697932,-0.009000000000000001,1.8027922585,0.0015,-0.009000000000000001,0.0091241438,1.8012697932,0,1.8012697932,2.3154750188,-0.009000000000000001,2.3154925097,0.0015,-0.009000000000000001,0.0091241438,2.3139750188,0,2.3139750188
2020-07-20 04:00:00,1.9107047479000001,-0.0145,1.9107597661,0.002,-0.0145,0.014637281200000001,1.9087047478999999,0,1.9087047478999999,2.4146497801,-0.0145,2.414693316,0.002,-0.0145,0.014637281200000001,2.4126497801,0,2.4126497801
2020-07-20 04:30:00,2.0674904635,-0.0145,2.0675413096,0.0025,-0.0145,0.014713939,2.0649904635,0,2.0649904635,2.5483282059,-0.0145,2.5483694581,0.0025,-0.0145,0.014713939,2.5458282059,0,2.5458282059
2020-07-20 05:00:00,2.1457970423,-0.002,2.1457979744,0.0,-0.002,0.002,2.1457970423,0,2.1457970423,2.6052680327,-0.002,2.6052688004,0.0,-0.002,0.002,2.6052680327,0,2.6052680327
2020-07-20 05:30:00,2.0917631193,0.0,2.0917631193,0.0,0.0,0.0,2.0917631193,0,2.0917631193,2.5481692458,0.0,2.5481692458,0.0,0.0,0.0,2.5481692458,0,2.5481692458
2020-07-20 06:00:00,2.0562567705,0.0,2.0562567705,0.0,0.0,0.0,2.0562567705,0,2.0562567705,2.5082797693,0.0,2.5082797693,0.0,0.0,0.0,2.5082797693,0,2.5082797693
2020-07-20 06:30:00,1.8115646707000002,0.0,1.8115646707000002,0.001,0.0,0.001,1.8105646707,0,1.8105646707,2.4517964671,0.0,2.4517964671,0.001,0.0,0.001,2.4507964671,0,2.4507964671
2020-07-20 07:00:00,1.7596039273000001,-0.0025,1.7596057032,0.004,-0.0025,0.0047169906,1.7556039273000001,0,1.7556039273000001,2.8619098133,-0.0025,2.8619109052000002,0.004,-0.0025,0.0047169906,2.8579098133,0,2.8579098133
2020-07-20 07:30:00,1.9550076677,-0.005,1.9550140616,0.012,-0.005,0.013000000000000001,1.9430076676999999,0,1.9430076676999999,2.9871989246,-0.005,2.9872031091,0.012,-0.005,0.013000000000000001,2.9751989246,0,2.9751989246
2020-07-20 08:00:00,1.9504298668,-0.009000000000000001,1.9504506313,0.032,-0.009000000000000001,0.033241540300000004,1.9184298668,0,1.9184298668,3.0082932343,-0.009000000000000001,3.008306697,0.032,-0.009000000000000001,0.033241540300000004,2.9762932343,0,2.9762932343
2020-07-20 08:30:00,2.0562873248,-0.009000000000000001,2.0563070204,0.0575,-0.009000000000000001,0.058200085900000004,1.9987873247999999,0,1.9987873247999999,3.1399781679,-0.009000000000000001,3.139991066,0.0575,-0.009000000000000001,0.058200085900000004,3.0824781679,0,3.0824781679
2020-07-20 09:00:00,2.0727323794,-0.008,2.0727478179,0.0825,-0.008,0.0828869712,1.9902323794,0,1.9902323794,3.1731804677,-0.008,3.1731905522,0.0825,-0.008,0.0828869712,3.0906804677,0,3.0906804677
2020-07-20 09:30:00,2.1308955218,-0.0115,2.1309265531,0.10450000000000001,-0.0115,0.1051308708,2.0263955218,0,2.0263955218,3.1968636747,-0.0115,3.1968843589000002,0.10450000000000001,-0.0115,0.1051308708,3.0923636747,0,3.0923636747
2020-07-20 10:00:00,2.0211724961,-0.0115,2.021205212,0.129,-0.0115,0.1295115825,1.8921724961000002,0,1.8921724961000002,3.1359344255,-0.0115,3.1359555117,0.129,-0.0115,0.1295115825,3.0069344255,0,3.0069344255
2020-07-20 10:30:00,1.8595968969,-0.0195,1.859699134,0.1635,-0.0195,0.164658738,1.6960968968999999,0,1.6960968968999999,3.0380319584,-0.0195,3.0380945394,0.1635,-0.0195,0.164658738,2.8745319584,0,2.8745319584
2020-07-20 11:00:00,1.8669276783000002,-0.026000000000000002,1.8671087157000001,0.177,-0.026000000000000002,0.17889941310000002,1.6899276783000001,0,1.6899276783000001,3.0456447177,-0.026000000000000002,3.0457556939,0.177,-0.026000000000000002,0.17889941310000002,2.8686447177,0,2.8686447177
2020-07-20 11:30:00,2.0364625162,-0.0315,2.0367061226,0.21150000000000002,-0.0315,0.2138328787,1.8249625162,0,1.8249625162,3.2650662562,-0.0315,3.2652182021,0.21150000000000002,-0.0315,0.2138328787,3.0535662562,0,3.0535662562
2020-07-20 12:00:00,1.8791391299,-0.028,1.8793477244,0.21350000000000002,-0.028,0.21532823780000002,1.6656391299000002,0,1.6656391299000002,3.2225400797,-0.028,3.2226617205,0.21350000000000002,-0.028,0.21532823780000002,3.0090400797,0,3.0090400797
2020-07-20 12:30:00,1.8510379565,-0.034,1.8513501874,0.232,-0.034,0.23447814400000003,1.6190379565000002,0,1.6190379565000002,3.2545093728,-0.034,3.2546869677,0.232,-0.034,0.23447814400000003,3.0225093728,0,3.0225093728
2020-07-20 13:00:00,1.8733896799,-0.0285,1.8736064534999999,0.2265,-0.0285,0.2282860048,1.6468896799000001,0,1.6468896799000001,3.2431448219,-0.0285,3.2432700452,0.2265,-0.0285,0.2282860048,3.0166448219,0,3.0166448219
2020-07-20 13:30:00,2.0800985197,-0.029,2.0803006637,0.24250000000000002,-0.029,0.2442278649,1.8375985197,0,1.8375985197,3.3784791389,-0.029,3.3786036009,0.24250000000000002,-0.029,0.2442278649,3.1359791389,0,3.1359791389
2020-07-20 14:00:00,2.1734449282,-0.023,2.1735666209,0.23900000000000002,-0.023,0.2401041441,1.9344449282,0,1.9344449282,3.470628527,-0.023,3.4707047372,0.23900000000000002,-0.023,0.2401041441,3.231628527,0,3.231628527
2020-07-20 14:30:00,2.2241762721000002,-0.023,2.2242951894,0.258,-0.023,0.259023165,1.9661762721,0,1.9661762721,3.5102302322,-0.023,3.5103055825,0.258,-0.023,0.259023165,3.2522302322,0,3.2522302322
2020-07-20 15:00:00,2.1648893442,-0.019,2.1649727187,0.2625,-0.019,0.2631867208,1.9023893442,0,1.9023893442,3.4683944089,-0.019,3.4684464499,0.2625,-0.019,0.2631867208,3.2058944089,0,3.2058944089
2020-07-20 15:30:00,2.1025269392,-0.022,2.1026420356,0.2575,-0.022,0.25843809700000003,1.8450269392,0,1.8450269392,3.4161553212,-0.022,3.4162261604,0.2575,-0.022,0.25843809700000003,3.1586553212,0,3.1586553212
2020-07-20 16:00:00,2.0382138105,-0.021500000000000002,2.0383272032,0.2495,-0.021500000000000002,0.2504246394,1.7887138105,0,1.7887138105,3.2745773113,-0.021500000000000002,3.2746478922,0.2495,-0.021500000000000002,0.2504246394,3.0250773113,0,3.0250773113
2020-07-20 16:30:00,2.125296467,-0.021500000000000002,2.1254052137,0.2315,-0.021500000000000002,0.2324962365,1.893796467,0,1.893796467,3.2950546468,-0.021500000000000002,3.295124789,0.2315,-0.021500000000000002,0.2324962365,3.0635546468,0,3.0635546468
2020-07-20 17:00:00,2.411077306,-0.021,2.4111687572,0.21050000000000002,-0.021,0.21154491250000002,2.200577306,0,2.200577306,3.5018667862,-0.021,3.501929752,0.21050000000000002,-0.021,0.21154491250000002,3.2913667862000002,0,3.2913667862000002
2020-07-20 17:30:00,2.5060415267,-0.017,2.5060991867,0.186,-0.017,0.18677526600000002,2.3200415267,0,2.3200415267,3.5605892294,-0.017,3.5606298123,0.186,-0.017,0.18677526600000002,3.3745892294,0,3.3745892294
2020-07-20 18:00:00,2.4732484666,-0.017,2.473306891,0.1595,-0.017,0.1604033977,2.3137484666,0,2.3137484666,3.5279924106,-0.017,3.5280333685,0.1595,-0.017,0.1604033977,3.3684924106,0,3.3684924106
2020-07-20 18:30:00,2.4758835507,-0.018000000000000002,2.475948981,0.128,-0.018000000000000002,0.12925942910000002,2.3478835506999998,0,2.3478835506999998,3.5140692622,-0.018000000000000002,3.5141153623,0.128,-0.018000000000000002,0.12925942910000002,3.3860692622,0,3.3860692622
2020-07-20 19:00:00,2.4755708978,-0.011,2.4755953365,0.09,-0.011,0.0906697303,2.3855708978,0,2.3855708978,3.4921025101,-0.011,3.4921198348,0.09,-0.011,0.0906697303,3.4021025101,0,3.4021025101
2020-07-20 19:30:00,2.4314256695,-0.008,2.4314388305,0.055,-0.008,0.055578772900000004,2.3764256695,0,2.3764256695,3.6766053089,-0.008,3.6766140126,0.055,-0.008,0.055578772900000004,3.6216053089,0,3.6216053089
2020-07-20 20:00:00,2.375735244,-0.007,2.3757455566,0.0285,-0.007,0.0293470612,2.347235244,0,2.347235244,3.5570339052,-0.007,3.5570407929,0.0285,-0.007,0.0293470612,3.5285339051999998,0,3.5285339051999998
2020-07-20 20:30:00,2.3062066857,-0.0005,2.3062067399,0.003,-0.0005,0.0030413813000000002,2.3032066857,0,2.3032066857,3.8600020988,-0.0005,3.8600021312,0.003,-0.0005,0.0030413813000000002,3.8570020988,0,3.8570020988
2020-07-20 21:00:00,2.2184989659,0.0005,2.2184990222,0.0005,0.0005,0.0007071068,2.2179989659,0,2.2179989659,3.8116231905999998,0.0005,3.8116232234,0.0005,0.0005,0.0007071068,3.8111231906,0,3.8111231906
2020-07-20 21:30:00,2.2390153249,-0.012,2.2390474816,0.002,-0.012,0.012165525100000001,2.2370153249,0,2.2370153249,3.7490134084,-0.012,3.7490326134,0.002,-0.012,0.012165525100000001,3.7470134084,0,3.7470134084
2020-07-20 22:00:00,2.1644396266,-0.0145,2.1644881952,0.004,-0.0145,0.015041609000000001,2.1604396266,0,2.1604396266,3.7088417818,-0.0145,3.7088701261,0.004,-0.0145,0.015041609000000001,3.7048417818,0,3.7048417818
2020-07-20 22:30:00,2.1547825783,-0.014,2.154828058,0.006,-0.014,0.015231546200000001,2.1487825783,0,2.1487825783,3.6634442114,-0.014,3.6634709621,0.006,-0.014,0.015231546200000001,3.6574442114,0,3.6574442114
2020-07-20 23:00:00,2.1220847069,-0.0145,2.1221342448,0.006500000000000001,-0.0145,0.0158902486,2.1155847069,0,2.1155847069,3.6507612263,-0.0145,3.6507900214999998,0.006500000000000001,-0.0145,0.0158902486,3.6442612263000003,0,3.6442612263000003
2020-07-20 23:30:00,2.0391486138,-0.017,2.0392194754,0.004,-0.017,0.0174642492,2.0351486138,0,2.0351486138,3.604732711,-0.017,3.604772797,0.004,-0.017,0.0174642492,3.600732711,0,3.600732711
2020-07-21 00:00:00,1.989444903,-0.0105,1.9894726115,0.001,-0.0105,0.0105475116,1.988444903,0,1.988444903,3.5985048612,-0.0105,3.59852018,0.001,-0.0105,0.0105475116,3.5975048612,0,3.5975048612
2020-07-21 00:30:00,1.8904295334,0.0,1.8904295334,0.0,0.0,0.0,1.8904295334,0,1.8904295334,3.5299209315,0.0,3.5299209315,0.0,0.0,0.0,3.5299209315,0,3.5299209315
2020-07-21 01:00:00,1.9451467505000002,0.0,1.9451467505000002,0.0,0.0,0.0,1.9451467505000002,0,1.9451467505000002,3.5329402424,0.0,3.5329402424,0.0,0.0,0.0,3.5329402424,0,3.5329402424
2020-07-21 01:30:00,1.9258291878,0.0,1.9258291878,0.0,0.0,0.0,1.9258291878,0,1.9258291878,3.5234770096,0.0,3.5234770096,0.0,0.0,0.0,3.5234770096,0,3.5234770096
2020-07-21 02:00:00,1.9083020461,0.0045000000000000005,1.9083073518,0.0,0.0045000000000000005,0.0045000000000000005,1.9083020461,0,1.9083020461,3.5171681878000003,0.0045000000000000005,3.5171710665,0.0,0.0045000000000000005,0.0045000000000000005,3.5171681878000003,0,3.5171681878000003
2020-07-21 02:30:00,1.9134457174000001,0.0,1.9134457174000001,0.0,0.0,0.0,1.9134457174000001,0,1.9134457174000001,3.5266314206000002,0.0,3.5266314206000002,0.0,0.0,0.0,3.5266314206000002,0,3.5266314206000002
2020-07-21 03:00:00,1.9792279678,0.0,1.9792279678,0.0,0.0,0.0,1.9792279678,0,1.9792279678,3.0966574286,0.0,3.0966574286,0.0,0.0,0.0,3.0966574286,0,3.0966574286
2020-07-21 03:30:00,2.0844465903,0.002,2.0844475498,0.0,0.002,0.002,2.0844465903,0,2.0844465903,3.1280042573,0.002,3.1280048967,0.0,0.002,0.002,3.1280042573,0,3.1280042573
2020-07-21 04:00:00,2.0497216998,0.006,2.0497304814,0.0005,0.006,0.0060207973,2.0492216998,0,2.0492216998,3.0985631611,0.006,3.0985689702,0.0005,0.006,0.0060207973,3.0980631611,0,3.0980631611
2020-07-21 04:30:00,2.0705960728,0.0025,2.070597582,0.0,0.0025,0.0025,2.0705960728,0,2.0705960728,3.1026795961,0.0025,3.1026806033,0.0,0.0025,0.0025,3.1026795961,0,3.1026795961
2020-07-21 05:00:00,2.0482546958,0.0015,2.0482552451,0.0,0.0015,0.0015,2.0482546958,0,2.0482546958,3.1091178021,0.0015,3.109118164,0.0,0.0015,0.0015,3.1091178021,0,3.1091178021
2020-07-21 05:30:00,2.0726889098,0.0035,2.0726918649,0.0,0.0035,0.0035,2.0726889098,0,2.0726889098,3.1286168837,0.0035,3.1286188414,0.0,0.0035,0.0035,3.1286168837,0,3.1286168837
2020-07-21 06:00:00,2.1001549054,0.001,2.1001551435,0.0,0.001,0.001,2.1001549054,0,2.1001549054,3.1469866682,0.001,3.146986827,0.0,0.001,0.001,3.1469866682,0,3.1469866682
2020-07-21 06:30:00,2.2951637786,0.005,2.2951692248,0.0015,0.005,0.0052201533000000005,2.2936637786,0,2.2936637786,2.7732108407,0.005,2.7732153481,0.0015,0.005,0.0052201533000000005,2.7717108407,0,2.7717108407
2020-07-21 07:00:00,2.3530238468,-0.003,2.3530257592,0.005,-0.003,0.0058309519,2.3480238468,0,2.3480238468,2.8084392402000002,-0.003,2.8084408425,0.005,-0.003,0.0058309519,2.8034392402,0,2.8034392402
2020-07-21 07:30:00,2.3107897399,-0.0055000000000000005,2.3107962853,0.0125,-0.0055000000000000005,0.0136565003,2.2982897399,0,2.2982897399,3.1643530381,-0.0055000000000000005,3.1643578179,0.0125,-0.0055000000000000005,0.0136565003,3.1518530381,0,3.1518530381
2020-07-21 08:00:00,2.3649509724,-0.007500000000000001,2.3649628648,0.0205,-0.007500000000000001,0.021828880000000002,2.3444509723999998,0,2.3444509723999998,3.3092245427,-0.007500000000000001,3.3092330416,0.0205,-0.007500000000000001,0.021828880000000002,3.2887245427,0,3.2887245427
2020-07-21 08:30:00,2.2770025152,-0.0095,2.2770223328,0.056,-0.0095,0.056800088000000006,2.2210025152,0,2.2210025152,3.7193466941,-0.0095,3.7193588266,0.056,-0.0095,0.056800088000000006,3.6633466941,0,3.6633466941
2020-07-21 09:00:00,2.1391611062,-0.0095,2.1391822008,0.0575,-0.0095,0.058279499000000005,2.0816611062,0,2.0816611062,3.7393744416,-0.0095,3.7393865091,0.0575,-0.0095,0.058279499000000005,3.6818744415999998,0,3.6818744415999998
2020-07-21 09:30:00,2.1279303295,-0.01,2.1279538264,0.08750000000000001,-0.01,0.08806957480000001,2.0404303295,0,2.0404303295,3.7673929755,-0.01,3.7674062473000003,0.08750000000000001,-0.01,0.08806957480000001,3.6798929755,0,3.6798929755
2020-07-21 10:00:00,2.0278876159,-0.029500000000000002,2.0281021751,0.1335,-0.029500000000000002,0.1367205178,1.8943876159,0,1.8943876159,3.7804320486,-0.029500000000000002,3.7805471462,0.1335,-0.029500000000000002,0.1367205178,3.6469320486,0,3.6469320486
2020-07-21 10:30:00,2.0255083052,-0.030500000000000003,2.0257379259,0.1495,-0.030500000000000003,0.1525794875,1.8760083052,0,1.8760083052,3.8770410004,-0.030500000000000003,3.8771609676,0.1495,-0.030500000000000003,0.1525794875,3.7275410004,0,3.7275410004
2020-07-21 11:00:00,1.9669940966000001,-0.0285,1.9672005556,0.1715,-0.0285,0.17385194850000002,1.7954940966000001,0,1.7954940966000001,3.9148572224000002,-0.0285,3.9149609604,0.1715,-0.0285,0.17385194850000002,3.7433572224000002,0,3.7433572224000002
2020-07-21 11:30:00,1.8901860545,-0.0315,1.8904485104000002,0.1945,-0.0315,0.19703426100000002,1.6956860544999999,0,1.6956860544999999,3.9479652977,-0.0315,3.9480909617,0.1945,-0.0315,0.19703426100000002,3.7534652977,0,3.7534652977
2020-07-21 12:00:00,1.9857958741,-0.026000000000000002,1.9859660756,0.21350000000000002,-0.026000000000000002,0.2150773117,1.7722958741000001,0,1.7722958741000001,4.0409184978,-0.026000000000000002,4.0410021413,0.21350000000000002,-0.026000000000000002,0.2150773117,3.8274184978,0,3.8274184978
2020-07-21 12:30:00,2.0372024213,-0.0165,2.0372692398,0.1535,-0.0165,0.15438426090000001,1.8837024213,0,1.8837024213,3.9946245622000003,-0.0165,3.9946586391,0.1535,-0.0165,0.15438426090000001,3.8411245622,0,3.8411245622
2020-07-21 13:00:00,1.9601980272000001,-0.017,1.9602717429,0.218,-0.017,0.2186618394,1.7421980272000002,0,1.7421980272000002,4.0032359592,-0.017,4.0032720549,0.218,-0.017,0.2186618394,3.7852359592,0,3.7852359592
2020-07-21 13:30:00,2.0731246296,-0.0145,2.0731753375,0.234,-0.0145,0.2344488217,1.8391246296000001,0,1.8391246296000001,3.5019556946,-0.0145,3.5019857135,0.234,-0.0145,0.2344488217,3.2679556946,0,3.2679556946
2020-07-21 14:00:00,2.1820714475,-0.0135,2.1821132078,0.2325,-0.0135,0.2328916057,1.9495714474999999,0,1.9495714474999999,3.5001835894999997,-0.0135,3.5002096237,0.2325,-0.0135,0.2328916057,3.2676835895,0,3.2676835895
2020-07-21 14:30:00,2.2126174218,-0.0235,2.2127422139,0.23800000000000002,-0.0235,0.239157375,1.9746174218,0,1.9746174218,3.5550920708,-0.0235,3.5551697402,0.23800000000000002,-0.0235,0.239157375,3.3170920708000002,0,3.3170920708000002
2020-07-21 15:00:00,2.2050438995,-0.02,2.2051345987,0.23750000000000002,-0.02,0.2383406176,1.9675438995,0,1.9675438995,3.5081116213,-0.02,3.5081686316000003,0.23750000000000002,-0.02,0.2383406176,3.2706116213,0,3.2706116213
2020-07-21 15:30:00,2.1140537664,-0.0145,2.1141034925,0.227,-0.0145,0.22746263430000002,1.8870537664,0,1.8870537664,3.4352442823000002,-0.0145,3.435274884,0.227,-0.0145,0.22746263430000002,3.2082442823,0,3.2082442823
2020-07-21 16:00:00,2.0254566675,-0.016,2.0255198622,0.194,-0.016,0.1946586756,1.8314566675,0,1.8314566675,3.3858438396,-0.016,3.3858816438,0.194,-0.016,0.1946586756,3.1918438396,0,3.1918438396
2020-07-21 16:30:00,1.949577734,-0.025,1.9497380185000002,0.2025,-0.025,0.20403737400000002,1.7470777339999999,0,1.7470777339999999,3.3161530040000002,-0.025,3.3162472383,0.2025,-0.025,0.20403737400000002,3.113653004,0,3.113653004
2020-07-21 17:00:00,2.0997650598,-0.026500000000000003,2.0999322742,0.17650000000000002,-0.026500000000000003,0.17847829,1.9232650598,0,1.9232650598,3.3889692738,-0.026500000000000003,3.3890728804,0.17650000000000002,-0.026500000000000003,0.17847829,3.2124692738,0,3.2124692738
2020-07-21 17:30:00,1.9908595463,-0.021,1.9909702994,0.167,-0.021,0.1683151805,1.8238595463,0,1.8238595463,3.2500866373,-0.021,3.250154481,0.167,-0.021,0.1683151805,3.0830866373,0,3.0830866373
2020-07-21 18:00:00,2.0515309371,-0.016,2.0515933285,0.14400000000000002,-0.016,0.1448861622,1.9075309371,0,1.9075309371,3.2855426593,-0.016,3.2855816176,0.14400000000000002,-0.016,0.1448861622,3.1415426593,0,3.1415426593
2020-07-21 18:30:00,2.0563240703,-0.007500000000000001,2.0563377476,0.1135,-0.007500000000000001,0.1137475274,1.9428240703,0,1.9428240703,3.2784769603,-0.007500000000000001,3.278485539,0.1135,-0.007500000000000001,0.1137475274,3.1649769603,0,3.1649769603
2020-07-21 19:00:00,1.9982987955,-0.0085,1.9983168733,0.0835,-0.0085,0.0839315197,1.9147987954999999,0,1.9147987954999999,3.1945729411,-0.0085,3.1945842493,0.0835,-0.0085,0.0839315197,3.1110729411,0,3.1110729411
2020-07-21 19:30:00,2.0938831737,-0.007500000000000001,2.0938966057,0.052000000000000005,-0.007500000000000001,0.0525380814,2.0418831737,0,2.0418831737,3.2298150941,-0.007500000000000001,3.229823802,0.052000000000000005,-0.007500000000000001,0.0525380814,3.1778150941,0,3.1778150941
2020-07-21 20:00:00,2.1078649676,-0.006500000000000001,2.1078749896,0.024,-0.006500000000000001,0.0248646335,2.0838649676,0,2.0838649676,3.2024292793,-0.006500000000000001,3.2024358758,0.024,-0.006500000000000001,0.0248646335,3.1784292793,0,3.1784292793
2020-07-21 20:30:00,2.0581176438,-0.001,2.0581178867,0.0025,-0.001,0.0026925824,2.0556176438,0,2.0556176438,3.1538625212999998,-0.001,3.1538626799,0.0025,-0.001,0.0026925824,3.1513625213,0,3.1513625213
2020-07-21 21:00:00,2.0710415132,0.0,2.0710415132,0.0005,0.0,0.0005,2.0705415132,0,2.0705415132,3.1754516677,0.0,3.1754516677,0.0005,0.0,0.0005,3.1749516677,0,3.1749516677
2020-07-21 21:30:00,2.1174892699,0.0,2.1174892699,0.0,0.0,0.0,2.1174892699,0,2.1174892699,3.1762645622,0.0,3.1762645622,0.0,0.0,0.0,3.1762645622,0,3.1762645622
2020-07-21 22:00:00,2.0924167953,0.0,2.0924167953,0.0,0.0,0.0,2.0924167953,0,2.0924167953,3.1034339042,0.0,3.1034339042,0.0,0.0,0.0,3.1034339042,0,3.1034339042
2020-07-21 22:30:00,2.0942816944000002,0.0,2.0942816944000002,0.0,0.0,0.0,2.0942816944000002,0,2.0942816944000002,3.0948678737,0.0,3.0948678737,0.0,0.0,0.0,3.0948678737,0,3.0948678737
2020-07-21 23:00:00,2.2165262031,0.0,2.2165262031,0.0,0.0,0.0,2.2165262031,0,2.2165262031,2.7059358649,0.0,2.7059358649,0.0,0.0,0.0,2.7059358649,0,2.7059358649
2020-07-21 23:30:00,2.0764642609,0.0,2.0764642609,0.0,0.0,0.0,2.0764642609,0,2.0764642609,2.5693283249,0.0,2.5693283249,0.0,0.0,0.0,2.5693283249,0,2.5693283249
2020-07-22 00:00:00,2.0226189582,0.0,2.0226189582,0.0,0.0,0.0,2.0226189582,0,2.0226189582,2.5297734806000003,0.0,2.5297734806000003,0.0,0.0,0.0,2.5297734806000003,0,2.5297734806000003
2020-07-22 00:30:00,2.0065548798,0.0,2.0065548798,0.0,0.0,0.0,2.0065548798,0,2.0065548798,2.5265257120999998,0.0,2.5265257120999998,0.0,0.0,0.0,2.5265257120999998,0,2.5265257120999998
2020-07-22 01:00:00,1.9890975397,0.0,1.9890975397,0.0,0.0,0.0,1.9890975397,0,1.9890975397,2.5023707048,0.0,2.5023707048,0.0,0.0,0.0,2.5023707048,0,2.5023707048
2020-07-22 01:30:00,1.9842069211000002,0.0015,1.984207488,0.0,0.0015,0.0015,1.9842069211000002,0,1.9842069211000002,2.5068754225000003,0.0015,2.5068758713,0.0,0.0015,0.0015,2.5068754225000003,0,2.5068754225000003
2020-07-22 02:00:00,2.0099343712,0.006,2.0099433267,0.001,0.006,0.0060827625,2.0089343712,0,2.0089343712,2.5326922465,0.006,2.5326993535,0.001,0.006,0.0060827625,2.5316922465,0,2.5316922465
2020-07-22 02:30:00,1.9955988411,0.01,1.9956238961000001,0.0115,0.01,0.0152397507,1.9840988411,0,1.9840988411,2.5105375462,0.01,2.5105574622,0.0115,0.01,0.0152397507,2.4990375462,0,2.4990375462
2020-07-22 03:00:00,1.962117433,0.0085,1.9621358441,0.0115,0.0085,0.0143003496,1.9506174330000001,0,1.9506174330000001,2.4765391209,0.0085,2.4765537077,0.0115,0.0085,0.0143003496,2.4650391209,0,2.4650391209
2020-07-22 03:30:00,2.034153163,0.013000000000000001,2.0341947032,0.0045000000000000005,0.013000000000000001,0.013756816500000001,2.029653163,0,2.029653163,2.5278815203000002,0.013000000000000001,2.5279149473,0.0045000000000000005,0.013000000000000001,0.013756816500000001,2.5233815203,0,2.5233815203
2020-07-22 04:00:00,2.0753736335,0.0125,2.0754112769,0.0035,0.0125,0.012980755,2.0718736335,0,2.0718736335,2.5678323975,0.0125,2.5678628218,0.0035,0.0125,0.012980755,2.5643323975,0,2.5643323975
2020-07-22 04:30:00,2.0153904614,0.0105,2.0154178132,0.0015,0.0105,0.010606601700000001,2.0138904614,0,2.0138904614,2.4923109977,0.0105,2.4923331156,0.0015,0.0105,0.010606601700000001,2.4908109977,0,2.4908109977
2020-07-22 05:00:00,2.0456389096,0.007,2.0456508863,0.0005,0.007,0.0070178344,2.0451389096,0,2.0451389096,2.5236269088,0.007,2.523636617,0.0005,0.007,0.0070178344,2.5231269088,0,2.5231269088
2020-07-22 05:30:00,2.0491567479,0.0035,2.0491597369,0.0,0.0035,0.0035,2.0491567479,0,2.0491567479,2.5368395551000003,0.0035,2.5368419695,0.0,0.0035,0.0035,2.5368395551000003,0,2.5368395551000003
2020-07-22 06:00:00,2.0051229503,0.006,2.0051319273,0.0005,0.006,0.0060207973,2.0046229503,0,2.0046229503,2.4983148915,0.006,2.4983220964,0.0005,0.006,0.0060207973,2.4978148915,0,2.4978148915
2020-07-22 06:30:00,2.0739300122,0.0095,2.0739517703,0.003,0.0095,0.0099624294,2.0709300122,0,2.0709300122,2.5542502178,0.0095,2.5542678843,0.003,0.0095,0.0099624294,2.5512502178,0,2.5512502178
2020-07-22 07:00:00,2.0729225259,0.007,2.072934345,0.0125,0.007,0.0143265488,2.0604225259,0,2.0604225259,2.561441394,0.007,2.561450959,0.0125,0.007,0.0143265488,2.548941394,0,2.548941394
2020-07-22 07:30:00,2.1888001497,0.0015,2.1888006637,0.021,0.0015,0.0210535033,2.1678001497,0,2.1678001497,2.6650387776,0.0015,2.6650391997,0.021,0.0015,0.0210535033,2.6440387776,0,2.6440387776
2020-07-22 08:00:00,2.2715281402,-0.006,2.2715360644,0.030500000000000003,-0.006,0.0310845621,2.2410281402,0,2.2410281402,2.7479269828,-0.006,2.7479335331,0.030500000000000003,-0.006,0.0310845621,2.7174269828,0,2.7174269828
2020-07-22 08:30:00,2.3005004143,-0.0035,2.3005030768,0.0315,-0.0035,0.031693848000000004,2.2690004142999998,0,2.2690004142999998,2.7809952106,-0.0035,2.7809974131,0.0315,-0.0035,0.031693848000000004,2.7494952106,0,2.7494952106
2020-07-22 09:00:00,2.2125908319,-0.0085,2.2126071588,0.046,-0.0085,0.0467787345,2.1665908319,0,2.1665908319,2.708155163,-0.0085,2.7081685023,0.046,-0.0085,0.0467787345,2.662155163,0,2.662155163
2020-07-22 09:30:00,2.0433161797,-0.026000000000000002,2.0434815904,0.0795,-0.026000000000000002,0.0836435891,1.9638161797,0,1.9638161797,2.5554458448,-0.026000000000000002,2.5555781079,0.0795,-0.026000000000000002,0.0836435891,2.4759458448,0,2.4759458448
2020-07-22 10:00:00,2.0390415887,-0.038,2.0393956459,0.1305,-0.038,0.1359200132,1.9085415887,0,1.9085415887,2.5681522799,-0.038,2.5684334005,0.1305,-0.038,0.1359200132,2.4376522799,0,2.4376522799
2020-07-22 10:30:00,2.0849716981,-0.034,2.0852489017,0.1715,-0.034,0.174837782,1.9134716981,0,1.9134716981,2.7795749943,-0.034,2.7797829319,0.1715,-0.034,0.174837782,2.6080749943,0,2.6080749943
2020-07-22 11:00:00,2.0096662317,-0.036000000000000004,2.0099886474,0.148,-0.036000000000000004,0.1523154621,1.8616662317000001,0,1.8616662317000001,3.2572885823,-0.036000000000000004,3.2574875147,0.148,-0.036000000000000004,0.1523154621,3.1092885823,0,3.1092885823
2020-07-22 11:30:00,2.0000995242,-0.036500000000000005,2.0004325424,0.181,-0.036500000000000005,0.1846435756,1.8190995241999999,0,1.8190995241999999,3.2782553326,-0.036500000000000005,3.2784585212,0.181,-0.036500000000000005,0.1846435756,3.0972553326,0,3.0972553326
2020-07-22 12:00:00,2.1424518694,-0.036000000000000004,2.1427543053,0.23600000000000002,-0.036000000000000004,0.238729973,1.9064518694,0,1.9064518694,3.4035242874,-0.036000000000000004,3.403714673,0.23600000000000002,-0.036000000000000004,0.238729973,3.1675242874,0,3.1675242874
2020-07-22 12:30:00,2.2599911985,-0.042,2.2603814318,0.1925,-0.042,0.1970285512,2.0674911985,0,2.0674911985,3.4369027481,-0.042,3.437159365,0.1925,-0.042,0.1970285512,3.2444027481,0,3.2444027481
2020-07-22 13:00:00,2.1615808166,-0.0385,2.1619236519,0.1535,-0.0385,0.1582545418,2.0080808166,0,2.0080808166,3.3392272754,-0.0385,3.3394492131,0.1535,-0.0385,0.1582545418,3.1857272754,0,3.1857272754
2020-07-22 13:30:00,2.1312735731,-0.032,2.1315137915,0.1715,-0.032,0.1744598808,1.9597735731,0,1.9597735731,3.3159395142,-0.032,3.3160939164,0.1715,-0.032,0.1744598808,3.1444395142,0,3.1444395142
2020-07-22 14:00:00,2.3681417758,-0.029500000000000002,2.3683255098,0.155,-0.029500000000000002,0.1577822867,2.2131417758,0,2.2131417758,3.4913039784,-0.029500000000000002,3.4914286072,0.155,-0.029500000000000002,0.1577822867,3.3363039784,0,3.3363039784
2020-07-22 14:30:00,2.4222400533,-0.030500000000000003,2.4224320684,0.17400000000000002,-0.030500000000000003,0.1766529083,2.2482400533,0,2.2482400533,3.6146163918000003,-0.030500000000000003,3.6147450685,0.17400000000000002,-0.030500000000000003,0.1766529083,3.4406163918,0,3.4406163918
2020-07-22 15:00:00,2.4369703788,-0.03,2.4371550273,0.1085,-0.03,0.1125710887,2.3284703788,0,2.3284703788,3.5993857024,-0.03,3.5995107216,0.1085,-0.03,0.1125710887,3.4908857024,0,3.4908857024
2020-07-22 15:30:00,2.3654722522,-0.0275,2.3656320986,0.061500000000000006,-0.0275,0.0673683902,2.3039722522,0,2.3039722522,3.4845989496,-0.0275,3.4847074611,0.061500000000000006,-0.0275,0.0673683902,3.4230989496,0,3.4230989496
2020-07-22 16:00:00,2.384897466,-0.033,2.3851257668,0.07050000000000001,-0.033,0.07784118450000001,2.314397466,0,2.314397466,3.5059678708,-0.033,3.506123174,0.07050000000000001,-0.033,0.07784118450000001,3.4354678708,0,3.4354678708
2020-07-22 16:30:00,2.424272221,-0.029,2.4244456689,0.07200000000000001,-0.029,0.0776208735,2.3522722209999998,0,2.3522722209999998,3.5532664118,-0.029,3.5533847517,0.07200000000000001,-0.029,0.0776208735,3.4812664118,0,3.4812664118
2020-07-22 17:00:00,2.5268757491000002,-0.0285,2.5270364662,0.07050000000000001,-0.0285,0.0760427511,2.4563757491000002,0,2.4563757491000002,3.6303424556,-0.0285,3.6304543235,0.07050000000000001,-0.0285,0.0760427511,3.5598424556,0,3.5598424556
2020-07-22 17:30:00,2.5933440658,-0.030500000000000003,2.5935234129999998,0.07250000000000001,-0.030500000000000003,0.0786543069,2.5208440658,0,2.5208440658,3.6938413444,-0.030500000000000003,3.6939672613,0.07250000000000001,-0.030500000000000003,0.0786543069,3.6213413444,0,3.6213413444
2020-07-22 18:00:00,2.6432310183,-0.026500000000000003,2.6433638543,0.0555,-0.026500000000000003,0.061502032500000005,2.5877310183,0,2.5877310183,3.7216609303,-0.026500000000000003,3.7217552754,0.0555,-0.026500000000000003,0.061502032500000005,3.6661609303000002,0,3.6661609303000002
2020-07-22 18:30:00,2.6208317075,-0.024,2.620941594,0.0625,-0.024,0.0669496079,2.5583317075,0,2.5583317075,3.6871156132,-0.024,3.6871937222,0.0625,-0.024,0.0669496079,3.6246156132,0,3.6246156132
2020-07-22 19:00:00,2.5934482819999998,-0.018500000000000003,2.5935142647,0.051000000000000004,-0.018500000000000003,0.0542517281,2.542448282,0,2.542448282,3.6418697209,-0.018500000000000003,3.6419167088,0.051000000000000004,-0.018500000000000003,0.0542517281,3.5908697209,0,3.5908697209
2020-07-22 19:30:00,2.5274284475,-0.0275,2.5275780517,0.07250000000000001,-0.0275,0.07754031210000001,2.4549284475,0,2.4549284475,3.6024356538999998,-0.0275,3.6025406160999998,0.07250000000000001,-0.0275,0.07754031210000001,3.5299356539,0,3.5299356539
2020-07-22 20:00:00,2.4945545867,-0.013000000000000001,2.4945884602,0.045,-0.013000000000000001,0.046840153700000005,2.4495545867,0,2.4495545867,3.5688836952000003,-0.013000000000000001,3.568907372,0.045,-0.013000000000000001,0.046840153700000005,3.5238836952,0,3.5238836952
2020-07-22 20:30:00,2.4797355354,-0.012,2.4797645706,0.0145,-0.012,0.018821530200000002,2.4652355354,0,2.4652355354,3.5287713328,-0.012,3.5287917364,0.0145,-0.012,0.018821530200000002,3.5142713328,0,3.5142713328
2020-07-22 21:00:00,2.4937839365,-0.002,2.4937847385,0.007500000000000001,-0.002,0.0077620873000000005,2.4862839365,0,2.4862839365,3.5391661459,-0.002,3.539166711,0.007500000000000001,-0.002,0.0077620873000000005,3.5316661459,0,3.5316661459
2020-07-22 21:30:00,2.5050559911,0.0085,2.5050704119000002,0.003,0.0085,0.0090138782,2.5020559910999998,0,2.5020559910999998,3.5251894031,0.0085,3.5251996507,0.003,0.0085,0.0090138782,3.5221894031,0,3.5221894031
2020-07-22 22:00:00,2.4905374216,-0.006500000000000001,2.4905459037,0.003,-0.006500000000000001,0.0071589105,2.4875374216,0,2.4875374216,3.4910719859,-0.006500000000000001,3.491078037,0.003,-0.006500000000000001,0.0071589105,3.4880719859,0,3.4880719859
2020-07-22 22:30:00,2.4294194979,0.009000000000000001,2.4294361685,0.004,0.009000000000000001,0.009848857800000001,2.4254194979,0,2.4254194979,3.380881079,0.009000000000000001,3.3808930581,0.004,0.009000000000000001,0.009848857800000001,3.376881079,0,3.376881079
2020-07-22 23:00:00,2.3864954702,0.0175,2.3865596325,0.008,0.0175,0.0192418814,2.3784954702,0,2.3784954702,3.3473357601,0.0175,3.3473815051,0.008,0.0175,0.0192418814,3.3393357601,0,3.3393357601
2020-07-22 23:30:00,2.3154547154,0.019,2.3155326685,0.012,0.019,0.0224722051,2.3034547154,0,2.3034547154,3.2655943954,0.019,3.2656496681,0.012,0.019,0.0224722051,3.2535943954,0,3.2535943954
2020-07-23 00:00:00,2.2174784471,0.003,2.2174804764,0.0125,0.003,0.0128549601,2.2049784471000002,0,2.2049784471000002,3.1874752236,0.003,3.1874766353,0.0125,0.003,0.0128549601,3.1749752236,0,3.1749752236
2020-07-23 00:30:00,2.1614043021000002,-0.006,2.16141263,0.021,-0.006,0.0218403297,2.1404043021,0,2.1404043021,3.1365631096,-0.006,3.1365688484,0.021,-0.006,0.0218403297,3.1155631096,0,3.1155631096
2020-07-23 01:00:00,1.9822946162,-0.0135,1.9823405851,0.0195,-0.0135,0.0237170825,1.9627946162,0,1.9627946162,3.0310437591,-0.0135,3.0310738229,0.0195,-0.0135,0.0237170825,3.0115437591,0,3.0115437591
2020-07-23 01:30:00,1.9864734921,-0.0155,1.9865339626,0.02,-0.0155,0.0253031619,1.9664734921,0,1.9664734921,3.04758203,-0.0155,3.0476214462,0.02,-0.0155,0.0253031619,3.02758203,0,3.02758203
2020-07-23 02:00:00,1.9829560489,-0.0145,1.9830090625,0.032,-0.0145,0.0351318943,1.9509560489000002,0,1.9509560489000002,3.0718184493,-0.0145,3.0718526715,0.032,-0.0145,0.0351318943,3.0398184493000002,0,3.0398184493000002
2020-07-23 02:30:00,1.9381934446,-0.013000000000000001,1.9382370414,0.026000000000000002,-0.013000000000000001,0.029068883700000003,1.9121934446000002,0,1.9121934446000002,3.0260108988,-0.013000000000000001,3.0260388232,0.026000000000000002,-0.013000000000000001,0.029068883700000003,3.0000108988,0,3.0000108988
2020-07-23 03:00:00,1.9487279893,-0.0135,1.9487747500000001,0.0155,-0.0135,0.0205548048,1.9332279893000002,0,1.9332279893000002,3.033468282,-0.0135,3.0334983216999998,0.0155,-0.0135,0.0205548048,3.017968282,0,3.017968282
2020-07-23 03:30:00,1.9557153856,-0.0025,1.9557169833999999,0.016,-0.0025,0.0161941347,1.9397153856,0,1.9397153856,3.0192768538,-0.0025,3.0192778888,0.016,-0.0025,0.0161941347,3.0032768538,0,3.0032768538
2020-07-23 04:00:00,1.9101238218,-0.0015,1.9101244107,0.01,-0.0015,0.0101118742,1.9001238218,0,1.9001238218,2.956221195,-0.0015,2.9562215755,0.01,-0.0015,0.0101118742,2.946221195,0,2.946221195
2020-07-23 04:30:00,1.8505229188999999,0.001,1.8505231891,0.02,0.001,0.0200249844,1.8305229189,0,1.8305229189,2.9237403972,0.001,2.9237405682,0.02,0.001,0.0200249844,2.9037403972,0,2.9037403972
2020-07-23 05:00:00,1.797877582,-0.005,1.7978845346,0.022,-0.005,0.0225610283,1.7758775820000001,0,1.7758775820000001,2.8884760169,-0.005,2.8884803445,0.022,-0.005,0.0225610283,2.8664760169,0,2.8664760169
2020-07-23 05:30:00,1.8045860329,-0.018000000000000002,1.8046758019,0.025500000000000002,-0.018000000000000002,0.0312129781,1.7790860329,0,1.7790860329,2.8873315227000003,-0.018000000000000002,2.8873876293,0.025500000000000002,-0.018000000000000002,0.0312129781,2.8618315227,0,2.8618315227
2020-07-23 06:00:00,1.8228399001,-0.016,1.8229101187999999,0.026000000000000002,-0.016,0.030528675,1.7968399001000002,0,1.7968399001000002,2.8878315227,-0.016,2.8878758463,0.026000000000000002,-0.016,0.030528675,2.8618315227,0,2.8618315227
2020-07-23 06:30:00,1.8785478989,-0.018500000000000003,1.878638991,0.0375,-0.018500000000000003,0.041815069100000005,1.8410478988999999,0,1.8410478988999999,2.9792124935,-0.018500000000000003,2.9792699326000003,0.0375,-0.018500000000000003,0.041815069100000005,2.9417124935,0,2.9417124935
2020-07-23 07:00:00,1.9536088353,-0.025,1.9537687892000002,0.044500000000000005,-0.025,0.051041649700000004,1.9091088353,0,1.9091088353,3.0450831684,-0.025,3.0451857911,0.044500000000000005,-0.025,0.051041649700000004,3.0005831684,0,3.0005831684
2020-07-23 07:30:00,2.1868184401,-0.028,2.1869976886,0.056,-0.028,0.0626099034,2.1308184401,0,2.1308184401,3.1747722533,-0.028,3.1748957244,0.056,-0.028,0.0626099034,3.1187722533,0,3.1187722533
2020-07-23 08:00:00,2.1608388895,-0.029,2.1610334811,0.054,-0.029,0.0612943717,2.1068388895,0,2.1068388895,3.1727722533,-0.029,3.1729047845,0.054,-0.029,0.0612943717,3.1187722533,0,3.1187722533
2020-07-23 08:30:00,2.025125392,-0.023,2.025255997,0.0565,-0.023,0.061002049100000004,1.968625392,0,1.968625392,3.0143837859,-0.023,3.0144715305,0.0565,-0.023,0.061002049100000004,2.9578837859,0,2.9578837859
2020-07-23 09:00:00,1.9471472147000002,-0.029,1.9473631597,0.069,-0.029,0.0748465096,1.8781472147,0,1.8781472147,2.945615962,-0.029,2.945758713,0.069,-0.029,0.0748465096,2.876615962,0,2.876615962
2020-07-23 09:30:00,1.8702692801,-0.0465,1.8708472493000001,0.083,-0.0465,0.0951380576,1.7872692801,0,1.7872692801,2.9150929031,-0.0465,2.9154637511,0.083,-0.0465,0.0951380576,2.8320929031,0,2.8320929031
2020-07-23 10:00:00,2.025717759,-0.051500000000000004,2.0263722977,0.0685,-0.051500000000000004,0.0857000583,1.9572177590000002,0,1.9572177590000002,3.0252920742,-0.051500000000000004,3.0257303886,0.0685,-0.051500000000000004,0.0857000583,2.9567920742,0,2.9567920742
2020-07-23 10:30:00,2.1695825113,-0.054,2.170254426,0.0815,-0.054,0.09776630300000001,2.0880825113,0,2.0880825113,3.1815934710000002,-0.054,3.1820516989,0.0815,-0.054,0.09776630300000001,3.100093471,0,3.100093471
2020-07-23 11:00:00,2.1712016015,-0.052000000000000005,2.1718242089,0.108,-0.052000000000000005,0.11986659250000001,2.0632016015,0,2.0632016015,3.2591058314,-0.052000000000000005,3.2595206427,0.108,-0.052000000000000005,0.11986659250000001,3.1511058314,0,3.1511058314
2020-07-23 11:30:00,2.0926855905,-0.056,2.0934347329,0.145,-0.056,0.1554380906,1.9476855905,0,1.9476855905,3.2045714495,-0.056,3.2050607132,0.145,-0.056,0.1554380906,3.0595714495,0,3.0595714495
2020-07-23 12:00:00,2.1049874383,-0.054,2.1056799651,0.14550000000000002,-0.054,0.1551974549,1.9594874383,0,1.9594874383,3.2120093523,-0.054,3.2124632417,0.14550000000000002,-0.054,0.1551974549,3.0665093523,0,3.0665093523
2020-07-23 12:30:00,2.1135723491,-0.053,2.1142367593999998,0.14750000000000002,-0.053,0.1567330533,1.9660723491,0,1.9660723491,3.2496376374000002,-0.053,3.2500698107,0.14750000000000002,-0.053,0.1567330533,3.1021376374,0,3.1021376374
2020-07-23 13:00:00,2.1552733738,-0.0415,2.1556728801,0.1395,-0.0415,0.1455420901,2.0157733738,0,2.0157733738,3.3265699612,-0.0415,3.3268288138,0.1395,-0.0415,0.1455420901,3.1870699612,0,3.1870699612
2020-07-23 13:30:00,2.2469381164,-0.031,2.2471519528,0.098,-0.031,0.1027861858,2.1489381164,0,2.1489381164,3.3365252069,-0.031,3.3366692158999998,0.098,-0.031,0.1027861858,3.2385252069,0,3.2385252069
2020-07-23 14:00:00,2.3365103853,-0.036500000000000005,2.3367954618,0.0925,-0.036500000000000005,0.09944093720000001,2.2440103853,0,2.2440103853,3.8204707222,-0.036500000000000005,3.820645075,0.0925,-0.036500000000000005,0.09944093720000001,3.7279707222000003,0,3.7279707222000003
2020-07-23 14:30:00,2.3246107316,-0.05,2.3251483939,0.21050000000000002,-0.05,0.2163567656,2.1141107316,0,2.1141107316,4.1446666943,-0.05,4.1449682757,0.21050000000000002,-0.05,0.2163567656,3.9341666943,0,3.9341666943
2020-07-23 15:00:00,2.3266855084999998,-0.059500000000000004,2.3274461767,0.203,-0.059500000000000004,0.21154018530000002,2.1236855085,0,2.1236855085,4.1423590362,-0.059500000000000004,4.1427863371,0.203,-0.059500000000000004,0.21154018530000002,3.9393590362,0,3.9393590362
2020-07-23 15:30:00,2.2828564767,-0.058,2.283593154,0.28350000000000003,-0.058,0.28937216520000003,1.9993564767,0,1.9993564767,4.1558044213,-0.058,4.1562091367,0.28350000000000003,-0.058,0.28937216520000003,3.8723044213,0,3.8723044213
2020-07-23 16:00:00,2.3203089961,-0.052000000000000005,2.3208916039,0.273,-0.052000000000000005,0.27790825820000004,2.0473089961,0,2.0473089961,4.1905620428,-0.052000000000000005,4.1908846602,0.273,-0.052000000000000005,0.27790825820000004,3.9175620428,0,3.9175620428
2020-07-23 16:30:00,2.2409151352,-0.043000000000000003,2.2413276519,0.21,-0.043000000000000003,0.2143571786,2.0309151352,0,2.0309151352,3.9969163949,-0.043000000000000003,3.9971476915,0.21,-0.043000000000000003,0.2143571786,3.7869163949,0,3.7869163949
2020-07-23 17:00:00,2.2436761282,-0.034,2.2439337263,0.1545,-0.034,0.15819687100000002,2.0891761282,0,2.0891761282,3.9729896027000002,-0.034,3.9731350824,0.1545,-0.034,0.15819687100000002,3.8184896027,0,3.8184896027
2020-07-23 17:30:00,2.4226614885,-0.036500000000000005,2.4229364288,0.1395,-0.036500000000000005,0.1441960471,2.2831614885000002,0,2.2831614885000002,4.1270824484,-0.036500000000000005,4.1272438486,0.1395,-0.036500000000000005,0.1441960471,3.9875824484,0,3.9875824484
2020-07-23 18:00:00,2.515022642,-0.030500000000000003,2.5152075739,0.09050000000000001,-0.030500000000000003,0.0955013089,2.424522642,0,2.424522642,4.1773414304,-0.030500000000000003,4.1774527737,0.09050000000000001,-0.030500000000000003,0.0955013089,4.0868414304,0,4.0868414304
2020-07-23 18:30:00,2.5238424544,-0.027,2.5239868729,0.076,-0.027,0.0806535802,2.4478424544,0,2.4478424544,4.155530444,-0.027,4.1556181575,0.076,-0.027,0.0806535802,4.079530444,0,4.079530444
2020-07-23 19:00:00,2.5437583387,-0.0175,2.5438185343,0.043000000000000003,-0.0175,0.046424670200000004,2.5007583387,0,2.5007583387,4.146113355,-0.0175,4.146150287,0.043000000000000003,-0.0175,0.046424670200000004,4.103113355,0,4.103113355
2020-07-23 19:30:00,2.2993864435,-0.0125,2.2994204197,0.026500000000000003,-0.0125,0.0293001706,2.2728864435,0,2.2728864435,3.9644633497,-0.0125,3.964483056,0.026500000000000003,-0.0125,0.0293001706,3.9379633497,0,3.9379633497
2020-07-23 20:00:00,2.11683872,-0.0045000000000000005,2.1168435031,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.09883872,0,2.09883872,3.808752541,-0.0045000000000000005,3.8087551994,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.790752541,0,3.790752541
2020-07-23 20:30:00,1.9826975333,-0.003,1.9826998029,0.017,-0.003,0.0172626765,1.9656975333000002,0,1.9656975333000002,3.7142443141,-0.003,3.7142455256,0.017,-0.003,0.0172626765,3.6972443140999998,0,3.6972443140999998
2020-07-23 21:00:00,1.8979692442,-0.0155,1.8980325345,0.015,-0.0155,0.0215696546,1.8829692442,0,1.8829692442,3.6653563131,-0.0155,3.6653890860000002,0.015,-0.0155,0.0215696546,3.6503563131,0,3.6503563131
2020-07-23 21:30:00,1.9620815355,-0.024,1.9622283129,0.01,-0.024,0.026000000000000002,1.9520815355,0,1.9520815355,3.7128431683,-0.024,3.7129207361,0.01,-0.024,0.026000000000000002,3.7028431683000003,0,3.7028431683000003
2020-07-23 22:00:00,2.0624362971,-0.0175,2.0625105405,0.005,-0.0175,0.0182002747,2.0574362971,0,2.0574362971,3.7802311141000002,-0.0175,3.7802716207,0.005,-0.0175,0.0182002747,3.7752311141,0,3.7752311141
2020-07-23 22:30:00,2.0656037415,-0.0145,2.065654634,0.0045000000000000005,-0.0145,0.0151822265,2.0611037415,0,2.0611037415,3.7621222196,-0.0145,3.7621501625000002,0.0045000000000000005,-0.0145,0.0151822265,3.7576222196,0,3.7576222196
2020-07-23 23:00:00,2.118177718,-0.0235,2.1183080737,0.0025,-0.0235,0.023632604600000003,2.115677718,0,2.115677718,3.2663522931,-0.0235,3.2664368282,0.0025,-0.0235,0.023632604600000003,3.2638522931000002,0,3.2638522931000002
2020-07-23 23:30:00,1.9644137391,-0.0275,1.9646062171,0.004,-0.0275,0.027789386500000002,1.9604137391,0,1.9604137391,3.100501544,-0.0275,3.1006234977,0.004,-0.0275,0.027789386500000002,3.096501544,0,3.096501544
2020-07-24 00:00:00,1.9143227436,-0.029500000000000002,1.9145500298,0.005,-0.029500000000000002,0.0299207286,1.9093227436,0,1.9093227436,3.0496080894,-0.029500000000000002,3.0497507683,0.005,-0.029500000000000002,0.0299207286,3.0446080894,0,3.0446080894
2020-07-24 00:30:00,1.8698686195,-0.019,1.8699651478,0.003,-0.019,0.0192353841,1.8668686195,0,1.8668686195,3.0114475451,-0.019,3.0115074824,0.003,-0.019,0.0192353841,3.0084475451,0,3.0084475451
2020-07-24 01:00:00,1.8744187600000002,-0.0195,1.8745201887,0.0025,-0.0195,0.0196596033,1.87191876,0,1.87191876,2.9801114982,-0.0195,2.9801752954,0.0025,-0.0195,0.0196596033,2.9776114982,0,2.9776114982
2020-07-24 01:30:00,1.8117612154,-0.021,1.8118829161,0.0015,-0.021,0.0210535033,1.8102612154000002,0,1.8102612154000002,2.9073318486,-0.021,2.9074076903,0.0015,-0.021,0.0210535033,2.9058318486,0,2.9058318486
2020-07-24 02:00:00,1.8376298286,-0.021500000000000002,1.8377555977000002,0.0045000000000000005,-0.021500000000000002,0.0219658826,1.8331298286000002,0,1.8331298286000002,2.9355716394,-0.021500000000000002,2.9356503708,0.0045000000000000005,-0.021500000000000002,0.0219658826,2.9310716394,0,2.9310716394
2020-07-24 02:30:00,1.8563409122999999,0.0025,1.8563425957000002,0.0015,0.0025,0.0029154759,1.8548409123,0,1.8548409123,2.9088581318,0.0025,2.9088592061,0.0015,0.0025,0.0029154759,2.9073581318,0,2.9073581318
2020-07-24 03:00:00,1.9032561926,-0.0015,1.9032567837,0.0005,-0.0015,0.0015811388,1.9027561926,0,1.9027561926,2.9523496673,-0.0015,2.9523500483,0.0005,-0.0015,0.0015811388,2.9518496673,0,2.9518496673
2020-07-24 03:30:00,1.9108486804,0.0,1.9108486804,0.0,0.0,0.0,1.9108486804,0,1.9108486804,2.9774824604,0.0,2.9774824604,0.0,0.0,0.0,2.9774824604,0,2.9774824604
2020-07-24 04:00:00,1.8330293697000002,0.0,1.8330293697000002,0.0,0.0,0.0,1.8330293697000002,0,1.8330293697000002,2.9067042826,0.0,2.9067042826,0.0,0.0,0.0,2.9067042826,0,2.9067042826
2020-07-24 04:30:00,1.7822944837999999,0.0,1.7822944837999999,0.0,0.0,0.0,1.7822944837999999,0,1.7822944837999999,2.8571516946,0.0,2.8571516946,0.0,0.0,0.0,2.8571516946,0,2.8571516946
2020-07-24 05:00:00,1.7840431623000002,0.0,1.7840431623000002,0.0,0.0,0.0,1.7840431623000002,0,1.7840431623000002,2.8443163321,0.0,2.8443163321,0.0,0.0,0.0,2.8443163321,0,2.8443163321
2020-07-24 05:30:00,1.7956361248000001,0.0,1.7956361248000001,0.0,0.0,0.0,1.7956361248000001,0,1.7956361248000001,2.8494187805999998,0.0,2.8494187805999998,0.0,0.0,0.0,2.8494187805999998,0,2.8494187805999998
2020-07-24 06:00:00,1.7547216206,0.0005,1.7547216918,0.0,0.0005,0.0005,1.7547216206,0,1.7547216206,2.8532966691,0.0005,2.8532967128999998,0.0,0.0005,0.0005,2.8532966691,0,2.8532966691
2020-07-24 06:30:00,1.7156231285999999,0.0035,1.7156266987,0.0005,0.0035,0.0035355339000000003,1.7151231286000002,0,1.7151231286000002,2.8329202607,0.0035,2.8329224228000003,0.0005,0.0035,0.0035355339000000003,2.8324202607,0,2.8324202607
2020-07-24 07:00:00,1.8576459264,-0.0015,1.857646532,0.0025,-0.0015,0.0029154759,1.8551459264,0,1.8551459264,2.9537566131,-0.0015,2.9537569939,0.0025,-0.0015,0.0029154759,2.9512566131,0,2.9512566131
2020-07-24 07:30:00,2.0174768495,-0.005,2.0174830454,0.008,-0.005,0.0094339811,2.0094768495,0,2.0094768495,3.0867757361,-0.005,3.0867797856,0.008,-0.005,0.0094339811,3.0787757361,0,3.0787757361
2020-07-24 08:00:00,2.1250540991999998,-0.0085,2.1250710987,0.023,-0.0085,0.0245203997,2.1020540992,0,2.1020540992,3.160257046,-0.0085,3.160268477,0.023,-0.0085,0.0245203997,3.137257046,0,3.137257046
2020-07-24 08:30:00,2.2028681725,-0.0095,2.2028886571,0.0275,-0.0095,0.029094673100000003,2.1753681725,0,2.1753681725,3.235380032,-0.0095,3.2353939793,0.0275,-0.0095,0.029094673100000003,3.207880032,0,3.207880032
2020-07-24 09:00:00,2.1370843698,-0.01,2.137107766,0.0415,-0.01,0.0426878203,2.0955843698,0,2.0955843698,3.2348515898,-0.01,3.2348670464,0.0415,-0.01,0.0426878203,3.1933515898,0,3.1933515898
