Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 09:30:00,2.0032601951,-0.01,2.0032851543,0.048,-0.01,0.0490306027,1.9552601951000002,0,1.9552601951000002,3.6346726154,-0.01,3.6346863718,0.048,-0.01,0.0490306027,3.5866726154,0,3.5866726154
2020-07-24 10:00:00,1.8921620045,-0.014,1.8922137964,0.0655,-0.014,0.0669794745,1.8266620045000002,0,1.8266620045000002,3.7054733613,-0.014,3.7054998086,0.0655,-0.014,0.0669794745,3.6399733613,0,3.6399733613
2020-07-24 10:30:00,1.9221722189000001,-0.021500000000000002,1.9222924567000002,0.0855,-0.021500000000000002,0.0881617831,1.8366722189,0,1.8366722189,3.8447538115,-0.021500000000000002,3.8448139254,0.0855,-0.021500000000000002,0.0881617831,3.7592538115,0,3.7592538115
2020-07-24 11:00:00,1.8736460096,-0.03,1.8738861676,0.10400000000000001,-0.03,0.108240473,1.7696460096000002,0,1.7696460096000002,3.8242778185,-0.03,3.8243954860000002,0.10400000000000001,-0.03,0.108240473,3.7202778185,0,3.7202778185
2020-07-24 11:30:00,1.8490419881,-0.035500000000000004,1.8493827413,0.147,-0.035500000000000004,0.1512258245,1.7020419881,0,1.7020419881,3.8425801596999998,-0.035500000000000004,3.842744141,0.147,-0.035500000000000004,0.1512258245,3.6955801597,0,3.6955801597
2020-07-24 12:00:00,1.8406032147,-0.0325,1.8408901227,0.1355,-0.0325,0.1393431017,1.7051032147,0,1.7051032147,3.7438225577,-0.0325,3.7439636206999998,0.1355,-0.0325,0.1393431017,3.6083225577,0,3.6083225577
2020-07-24 12:30:00,1.7144068561,-0.018000000000000002,1.7145013468,0.1295,-0.018000000000000002,0.1307449808,1.5849068561,0,1.5849068561,3.6113998228,-0.018000000000000002,3.6114446805,0.1295,-0.018000000000000002,0.1307449808,3.4818998228,0,3.4818998228
2020-07-24 13:00:00,1.8804208944,-0.028,1.8806293468000002,0.1285,-0.028,0.1315152082,1.7519208944,0,1.7519208944,3.147511323,-0.028,3.1476358633,0.1285,-0.028,0.1315152082,3.019011323,0,3.019011323
2020-07-24 13:30:00,2.0141934446,-0.0345,2.0144888886,0.10200000000000001,-0.0345,0.1076765991,1.9121934446000002,0,1.9121934446000002,3.2705442921,-0.0345,3.2707262522000002,0.10200000000000001,-0.0345,0.1076765991,3.1685442921,0,3.1685442921
2020-07-24 14:00:00,2.2382041322,-0.042,2.2385981635,0.12350000000000001,-0.042,0.1304463491,2.1147041322,0,2.1147041322,3.4535069344,-0.042,3.4537623176,0.12350000000000001,-0.042,0.1304463491,3.3300069344,0,3.3300069344
2020-07-24 14:30:00,2.1938334171,-0.046,2.1943156249,0.14450000000000002,-0.046,0.151645145,2.0493334171,0,2.0493334171,3.3973198222,-0.046,3.3976312299,0.14450000000000002,-0.046,0.151645145,3.2528198222,0,3.2528198222
2020-07-24 15:00:00,2.1517227455,-0.05,2.152303597,0.1165,-0.05,0.12677637790000001,2.0352227455,0,2.0352227455,3.361574091,-0.05,3.3619459201,0.1165,-0.05,0.12677637790000001,3.245074091,0,3.245074091
2020-07-24 15:30:00,2.1998982286,-0.0425,2.2003087206,0.128,-0.0425,0.1348712349,2.0718982286,0,2.0718982286,3.4159544729,-0.0425,3.416218847,0.128,-0.0425,0.1348712349,3.2879544729,0,3.2879544729
2020-07-24 16:00:00,2.3615079332,-0.0415,2.3618725555,0.152,-0.0415,0.1575634793,2.2095079332,0,2.2095079332,3.1063826184,-0.0415,3.1066598175,0.152,-0.0415,0.1575634793,2.9543826184,0,2.9543826184
2020-07-24 16:30:00,2.5413318861,-0.0385,2.541623498,0.08750000000000001,-0.0385,0.09559550200000001,2.4538318861,0,2.4538318861,3.0809140369,-0.0385,3.0811545811,0.08750000000000001,-0.0385,0.09559550200000001,2.9934140369,0,2.9934140369
2020-07-24 17:00:00,2.7145086502,-0.042,2.7148335514,0.0925,-0.042,0.10158863130000001,2.6220086502,0,2.6220086502,3.229820439,-0.042,3.2300935077,0.0925,-0.042,0.10158863130000001,3.137320439,0,3.137320439
2020-07-24 17:30:00,2.7486469708,-0.056,2.7492173741,0.1615,-0.056,0.1709334666,2.5871469708,0,2.5871469708,3.3383512078,-0.056,3.3388208677,0.1615,-0.056,0.1709334666,3.1768512078,0,3.1768512078
2020-07-24 18:00:00,2.624519531,-0.06,2.6252052812,0.12150000000000001,-0.06,0.1355073799,2.503019531,0,2.503019531,3.6767064484,-0.06,3.6771959844,0.12150000000000001,-0.06,0.1355073799,3.5552064484,0,3.5552064484
2020-07-24 18:30:00,2.6707340675999998,-0.07050000000000001,2.6716644081,0.122,-0.07050000000000001,0.1409051099,2.5487340676,0,2.5487340676,3.7134636411,-0.07050000000000001,3.7141328011,0.122,-0.07050000000000001,0.1409051099,3.5914636411,0,3.5914636411
2020-07-24 19:00:00,2.6893523498,-0.0645,2.6901257055,0.10450000000000001,-0.0645,0.1228026873,2.5848523498000002,0,2.5848523498000002,3.7174161296,-0.0645,3.7179756496,0.10450000000000001,-0.0645,0.1228026873,3.6129161296,0,3.6129161296
2020-07-24 19:30:00,2.6316120516,-0.059500000000000004,2.6322846047,0.098,-0.059500000000000004,0.11464837550000001,2.5336120516,0,2.5336120516,3.667312963,-0.059500000000000004,3.6677956075,0.098,-0.059500000000000004,0.11464837550000001,3.569312963,0,3.569312963
2020-07-24 20:00:00,2.5690525775,-0.045,2.5694466615,0.0825,-0.045,0.0939747306,2.4865525775,0,2.4865525775,3.6153112046,-0.045,3.6155912527,0.0825,-0.045,0.0939747306,3.5328112045999998,0,3.5328112045999998
2020-07-24 20:30:00,2.4323660027000003,-0.028,2.4325271573,0.061,-0.028,0.0671192968,2.3713660027,0,2.3713660027,3.5094106204999997,-0.028,3.5095223184,0.061,-0.028,0.0671192968,3.4484106205,0,3.4484106205
2020-07-24 21:00:00,2.3834434356,-0.023,2.3835544069,0.034,-0.023,0.0410487515,2.3494434356,0,2.3494434356,3.4598101287,-0.023,3.4598865771,0.034,-0.023,0.0410487515,3.4258101287000002,0,3.4258101287000002
2020-07-24 21:30:00,2.3777443003,-0.026000000000000002,2.3778864476,0.044,-0.026000000000000002,0.0511077294,2.3337443003000002,0,2.3337443003000002,3.4577720292,-0.026000000000000002,3.4578697786,0.044,-0.026000000000000002,0.0511077294,3.4137720292,0,3.4137720292
2020-07-24 22:00:00,2.4115009874,-0.045,2.4119208139,0.07150000000000001,-0.045,0.0844822467,2.3400009874,0,2.3400009874,3.4621862168,-0.045,3.4624786497,0.07150000000000001,-0.045,0.0844822467,3.3906862168,0,3.3906862168
2020-07-24 22:30:00,2.3224989565,-0.0495,2.3230263996,0.0845,-0.0495,0.0979310982,2.2379989565,0,2.2379989565,3.3120698124,-0.0495,3.3124396888,0.0845,-0.0495,0.0979310982,3.2275698124,0,3.2275698124
2020-07-24 23:00:00,2.3186842036,-0.051500000000000004,2.319256063,0.08950000000000001,-0.051500000000000004,0.1032593821,2.2291842036,0,2.2291842036,3.3199490004,-0.051500000000000004,3.3203484178,0.08950000000000001,-0.051500000000000004,0.1032593821,3.2304490004,0,3.2304490004
2020-07-24 23:30:00,2.3141613386,-0.0495,2.3146906815,0.081,-0.0495,0.09492760400000001,2.2331613386,0,2.2331613386,3.3563297277,-0.0495,3.3566947272,0.081,-0.0495,0.09492760400000001,3.2753297277,0,3.2753297277
2020-07-25 00:00:00,2.1880560943,-0.053,2.1886978941,0.093,-0.053,0.1070420478,2.0950560943,0,2.0950560943,3.2253757804,-0.053,3.2258112041,0.093,-0.053,0.1070420478,3.1323757804,0,3.1323757804
2020-07-25 00:30:00,2.082651224,-0.044,2.0831159643,0.07350000000000001,-0.044,0.0856635862,2.009151224,0,2.009151224,3.1892907011,-0.044,3.1895942024,0.07350000000000001,-0.044,0.0856635862,3.1157907011,0,3.1157907011
2020-07-25 01:00:00,2.0539055442,-0.043000000000000003,2.054355613,0.07,-0.043000000000000003,0.08215229760000001,1.9839055442,0,1.9839055442,3.1587433421,-0.043000000000000003,3.1590360082,0.07,-0.043000000000000003,0.08215229760000001,3.0887433421,0,3.0887433421
2020-07-25 01:30:00,2.137764474,-0.043500000000000004,2.138207005,0.07250000000000001,-0.043500000000000004,0.0845488025,2.065264474,0,2.065264474,3.1943331335,-0.043500000000000004,3.1946293084,0.07250000000000001,-0.043500000000000004,0.0845488025,3.1218331335,0,3.1218331335
2020-07-25 02:00:00,2.1547762903,-0.044,2.1552254781,0.079,-0.044,0.0904267659,2.0757762903,0,2.0757762903,3.1505122078,-0.044,3.1508194445,0.079,-0.044,0.0904267659,3.0715122078,0,3.0715122078
2020-07-25 02:30:00,2.1343111681,-0.057,2.135072168,0.10200000000000001,-0.057,0.1168460526,2.0323111681,0,2.0323111681,3.1683576246,-0.057,3.1688703093,0.10200000000000001,-0.057,0.1168460526,3.0663576246,0,3.0663576246
2020-07-25 03:00:00,2.1338363643,-0.053500000000000006,2.1345069407,0.09050000000000001,-0.053500000000000006,0.1051308708,2.0433363643,0,2.0433363643,3.1784060687,-0.053500000000000006,3.1788563018,0.09050000000000001,-0.053500000000000006,0.1051308708,3.0879060687,0,3.0879060687
2020-07-25 03:30:00,2.154673897,-0.061500000000000006,2.1555514034,0.1095,-0.061500000000000006,0.1255886141,2.045173897,0,2.045173897,3.2355927661,-0.061500000000000006,3.2361771889,0.1095,-0.061500000000000006,0.1255886141,3.1260927661,0,3.1260927661
2020-07-25 04:00:00,2.1338439488,-0.058,2.1346320521,0.105,-0.058,0.11995415790000001,2.0288439488,0,2.0288439488,3.2315644035,-0.058,3.2320848525,0.105,-0.058,0.11995415790000001,3.1265644035,0,3.1265644035
2020-07-25 04:30:00,2.1676098777,-0.0475,2.1681302618,0.0795,-0.0475,0.09260939480000001,2.0881098777,0,2.0881098777,3.2444106227,-0.0475,3.2447583175,0.0795,-0.0475,0.09260939480000001,3.1649106227,0,3.1649106227
2020-07-25 05:00:00,2.2078325943,-0.034,2.208094374,0.0655,-0.034,0.0737987127,2.1423325943,0,2.1423325943,3.2636746585,-0.034,3.2638517547,0.0655,-0.034,0.0737987127,3.1981746585,0,3.1981746585
2020-07-25 05:30:00,2.1757851426,-0.018500000000000003,2.175863791,0.0475,-0.018500000000000003,0.0509754843,2.1282851426000002,0,2.1282851426000002,3.2456746585,-0.018500000000000003,3.2457273821,0.0475,-0.018500000000000003,0.0509754843,3.1981746585,0,3.1981746585
2020-07-25 06:00:00,2.0953820924,-0.029,2.0955827621,0.056,-0.029,0.0630634601,2.0393820924,0,2.0393820924,3.1898604943,-0.029,3.1899923155,0.056,-0.029,0.0630634601,3.1338604943,0,3.1338604943
2020-07-25 06:30:00,2.0037055578,-0.038,2.0040658578,0.0675,-0.038,0.07746128070000001,1.9362055578000001,0,1.9362055578000001,3.1067253951,-0.038,3.1069577855,0.0675,-0.038,0.07746128070000001,3.0392253951,0,3.0392253951
2020-07-25 07:00:00,2.0339369991,-0.0545,2.0346670407,0.089,-0.0545,0.10436115180000001,1.9449369991,0,1.9449369991,3.1590964295,-0.0545,3.1595665052,0.089,-0.0545,0.10436115180000001,3.0700964295,0,3.0700964295
2020-07-25 07:30:00,2.1768100101,-0.05,2.1773841691999998,0.0755,-0.05,0.0905552318,2.1013100101,0,2.1013100101,3.2636349991999998,-0.05,3.2640179852,0.0755,-0.05,0.0905552318,3.1881349992,0,3.1881349992
2020-07-25 08:00:00,2.1019340548,-0.0455,2.1024264603,0.0645,-0.0455,0.0789335163,2.0374340548,0,2.0374340548,3.2279662656,-0.0455,3.2282869237,0.0645,-0.0455,0.0789335163,3.1634662656,0,3.1634662656
2020-07-25 08:30:00,2.0349272528,-0.0425,2.0353710164,0.0825,-0.0425,0.09280355600000001,1.9524272528000002,0,1.9524272528000002,3.7317734349,-0.0425,3.7320154367000002,0.0825,-0.0425,0.09280355600000001,3.6492734349,0,3.6492734349
2020-07-25 09:00:00,1.9980273934000001,-0.0505,1.9986654834,0.10550000000000001,-0.0505,0.1169636696,1.8925273934,0,1.8925273934,3.7115913298,-0.0505,3.711934866,0.10550000000000001,-0.0505,0.1169636696,3.6060913298,0,3.6060913298
2020-07-25 09:30:00,1.9609465318,-0.0475,1.9615217435,0.12250000000000001,-0.0475,0.1313868334,1.8384465318,0,1.8384465318,3.744791201,-0.0475,3.7450924407,0.12250000000000001,-0.0475,0.1313868334,3.622291201,0,3.622291201
2020-07-25 10:00:00,1.9323595041,-0.048,1.9329555746,0.111,-0.048,0.1209338662,1.8213595041000001,0,1.8213595041000001,3.7766802862,-0.048,3.7769853037,0.111,-0.048,0.1209338662,3.6656802861999997,0,3.6656802861999997
2020-07-25 10:30:00,1.9172989731,-0.0405,1.9177266756,0.105,-0.0405,0.11253999290000001,1.8122989730999999,0,1.8122989730999999,3.7706802862,-0.0405,3.7708977805,0.105,-0.0405,0.11253999290000001,3.6656802861999997,0,3.6656802861999997
2020-07-25 11:00:00,1.8533390059000001,-0.041,1.8537924561999999,0.089,-0.041,0.09798979540000001,1.7643390059000001,0,1.7643390059000001,3.6957262997,-0.041,3.6959537175,0.089,-0.041,0.09798979540000001,3.6067262997,0,3.6067262997
2020-07-25 11:30:00,1.8293485396,-0.039,1.8297642142,0.081,-0.039,0.0898999444,1.7483485396,0,1.7483485396,3.6675482542,-0.039,3.6677556075,0.081,-0.039,0.0898999444,3.5865482542000002,0,3.5865482542000002
2020-07-25 12:00:00,1.8583935336000001,-0.04,1.8588239630999999,0.11850000000000001,-0.04,0.125068981,1.7398935336,0,1.7398935336,3.7211026331,-0.04,3.7213176169,0.11850000000000001,-0.04,0.125068981,3.6026026331,0,3.6026026331
2020-07-25 12:30:00,1.9334236903000002,-0.03,1.933656424,0.0485,-0.03,0.0570285016,1.8849236903,0,1.8849236903,3.6958941598,-0.03,3.6960159145,0.0485,-0.03,0.0570285016,3.6473941598,0,3.6473941598
2020-07-25 13:00:00,2.0498723731,-0.017,2.0499428641,0.061,-0.017,0.0633245608,1.9888723731,0,1.9888723731,3.7952622236,-0.017,3.7953002972,0.061,-0.017,0.0633245608,3.7342622236,0,3.7342622236
2020-07-25 13:30:00,1.9406314671,-0.017,1.9407059259000001,0.0925,-0.017,0.0940491893,1.8481314671,0,1.8481314671,3.7259776512,-0.017,3.7260164327,0.0925,-0.017,0.0940491893,3.6334776511999998,0,3.6334776511999998
2020-07-25 14:00:00,2.0076427358,-0.021500000000000002,2.0077578551,0.089,-0.021500000000000002,0.0915600896,1.9186427358,0,1.9186427358,3.7798473308,-0.021500000000000002,3.779908477,0.089,-0.021500000000000002,0.0915600896,3.6908473308,0,3.6908473308
2020-07-25 14:30:00,2.101575833,-0.024,2.1017128685,0.085,-0.024,0.0883232699,2.016575833,0,2.016575833,3.8540068164,-0.024,3.8540815431,0.085,-0.024,0.0883232699,3.7690068164,0,3.7690068164
2020-07-25 15:00:00,2.1115579132,-0.019,2.1116433934,0.11,-0.019,0.1116288493,2.0015579132,0,2.0015579132,3.8089185144,-0.019,3.8089659029,0.11,-0.019,0.1116288493,3.6989185144,0,3.6989185144
2020-07-25 15:30:00,2.1489107068,-0.009000000000000001,2.1489295535,0.093,-0.009000000000000001,0.093434469,2.0559107068,0,2.0559107068,3.2820564502,-0.009000000000000001,3.28206879,0.093,-0.009000000000000001,0.093434469,3.1890564502,0,3.1890564502
2020-07-25 16:00:00,2.1865931583,-0.0205,2.1866892532,0.08750000000000001,-0.0205,0.08986934960000001,2.0990931583,0,2.0990931583,3.3546644938,-0.0205,3.3547271299,0.08750000000000001,-0.0205,0.08986934960000001,3.2671644938,0,3.2671644938
2020-07-25 16:30:00,2.3024642892,-0.025,2.3026000094,0.101,-0.025,0.1040480658,2.2014642892,0,2.2014642892,3.4151171003,-0.025,3.415208604,0.101,-0.025,0.1040480658,3.3141171003,0,3.3141171003
2020-07-25 17:00:00,2.3357299343999998,-0.036500000000000005,2.3360151062,0.1165,-0.036500000000000005,0.1220839875,2.2192299344,0,2.2192299344,3.4498982899,-0.036500000000000005,3.4500913699,0.1165,-0.036500000000000005,0.1220839875,3.3333982899,0,3.3333982899
2020-07-25 17:30:00,2.3347320156,-0.045,2.335165644,0.12150000000000001,-0.045,0.1295656204,2.2132320156,0,2.2132320156,3.4459053089,-0.045,3.4461991234,0.12150000000000001,-0.045,0.1295656204,3.3244053089,0,3.3244053089
2020-07-25 18:00:00,2.4034887113,-0.046,2.4039288645,0.1095,-0.046,0.1187697352,2.2939887113,0,2.2939887113,3.4823398581,-0.046,3.4826436635,0.1095,-0.046,0.1187697352,3.3728398581,0,3.3728398581
2020-07-25 18:30:00,2.2947270658,-0.039,2.2950584538,0.052500000000000005,-0.039,0.0654006881,2.2422270658,0,2.2422270658,3.3917094936,-0.039,3.3919337094,0.052500000000000005,-0.039,0.0654006881,3.3392094936,0,3.3392094936
2020-07-25 19:00:00,2.2997530063,-0.0385,2.3000752465,0.064,-0.0385,0.0746876831,2.2357530063,0,2.2357530063,3.3663039942,-0.0385,3.3665241469,0.064,-0.0385,0.0746876831,3.3023039942,0,3.3023039942
2020-07-25 19:30:00,2.2584110703,-0.033,2.2586521562,0.053500000000000006,-0.033,0.06285896910000001,2.2049110703,0,2.2049110703,3.3046681386,-0.033,3.3048329014,0.053500000000000006,-0.033,0.06285896910000001,3.2511681386,0,3.2511681386
2020-07-25 20:00:00,2.2435187946,-0.0055000000000000005,2.2435255362,0.018500000000000003,-0.0055000000000000005,0.0193002591,2.2250187946,0,2.2250187946,3.3169739102999998,-0.0055000000000000005,3.3169784701,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.2984739103000003,0,3.2984739103000003
2020-07-25 20:30:00,2.2515574531,-0.0035,2.2515601734,0.006,-0.0035,0.006946222,2.2455574531,0,2.2455574531,3.3252938538,-0.0035,3.3252956957,0.006,-0.0035,0.006946222,3.3192938538,0,3.3192938538
2020-07-25 21:00:00,2.2645370935,0.002,2.2645379767,0.002,0.002,0.0028284271,2.2625370934999998,0,2.2625370934999998,3.3084702692,0.002,3.3084708737,0.002,0.002,0.0028284271,3.3064702692,0,3.3064702692
2020-07-25 21:30:00,2.2857718239,0.004,2.2857753238000003,0.0105,0.004,0.011236102500000001,2.2752718239,0,2.2752718239,3.264633756,0.004,3.2646362065,0.0105,0.004,0.011236102500000001,3.254133756,0,3.254133756
2020-07-25 22:00:00,2.2279306865,-0.019,2.2280117019,0.0245,-0.019,0.031004032,2.2034306865,0,2.2034306865,3.2256170664,-0.019,3.2256730242,0.0245,-0.019,0.031004032,3.2011170664,0,3.2011170664
2020-07-25 22:30:00,2.2074207791,-0.02,2.2075113808,0.022500000000000003,-0.02,0.0301039864,2.1849207791,0,2.1849207791,3.2229561158,-0.02,3.2230181701,0.022500000000000003,-0.02,0.0301039864,3.2004561158,0,3.2004561158
2020-07-25 23:00:00,2.1689937162,-0.0195,2.1690813703,0.022,-0.0195,0.0293981292,2.1469937162,0,2.1469937162,3.2010710041,-0.0195,3.2011303978,0.022,-0.0195,0.0293981292,3.1790710041,0,3.1790710041
2020-07-25 23:30:00,1.8876529352,-0.015,1.887712532,0.0195,-0.015,0.0246018292,1.8681529352,0,1.8681529352,2.9975583673,-0.015,2.9975958976,0.0195,-0.015,0.0246018292,2.9780583673,0,2.9780583673
2020-07-26 00:00:00,2.0185319399,-0.019,2.0186213594,0.033,-0.019,0.0380788655,1.9855319399,0,1.9855319399,2.8292249022,-0.019,2.8292886999,0.033,-0.019,0.0380788655,2.7962249022,0,2.7962249022
2020-07-26 00:30:00,1.9713011286,-0.026000000000000002,1.9714725815,0.0455,-0.026000000000000002,0.0524046754,1.9258011286,0,1.9258011286,2.5033071159,-0.026000000000000002,2.5034421337,0.0455,-0.026000000000000002,0.0524046754,2.4578071159,0,2.4578071159
2020-07-26 01:00:00,1.9955633434000002,-0.017,1.9956357527000002,0.0315,-0.017,0.0357945527,1.9640633433999999,0,1.9640633433999999,2.5056635645,-0.017,2.5057212332,0.0315,-0.017,0.0357945527,2.4741635645,0,2.4741635645
2020-07-26 01:30:00,1.9907923214,-0.015,1.9908488308,0.0285,-0.015,0.032206365800000004,1.9622923214,0,1.9622923214,2.5026635645,-0.015,2.5027085162000002,0.0285,-0.015,0.032206365800000004,2.4741635645,0,2.4741635645
2020-07-26 02:00:00,1.9977502775,-0.022,1.9978714101000001,0.039,-0.022,0.0447772264,1.9587502775,0,1.9587502775,2.506476636,-0.022,2.506573184,0.039,-0.022,0.0447772264,2.4674766360000002,0,2.4674766360000002
2020-07-26 02:30:00,1.9391583748,-0.022,1.9392831672000002,0.036000000000000004,-0.022,0.042190046200000005,1.9031583748,0,1.9031583748,2.4623605211,-0.022,2.4624587988,0.036000000000000004,-0.022,0.042190046200000005,2.4263605211,0,2.4263605211
2020-07-26 03:00:00,1.8822477251,-0.014,1.8822997898,0.021500000000000002,-0.014,0.0256563832,1.8607477251,0,1.8607477251,2.419070719,-0.014,2.4191112301,0.021500000000000002,-0.014,0.0256563832,2.397570719,0,2.397570719
2020-07-26 03:30:00,2.0359768495,-0.0135,2.0360216064,0.026500000000000003,-0.0135,0.0297405447,2.0094768495,0,2.0094768495,2.5529245603,-0.0135,2.5529602544000003,0.026500000000000003,-0.0135,0.0297405447,2.5264245603,0,2.5264245603
2020-07-26 04:00:00,2.0771586962,-0.016,2.0772203179,0.0275,-0.016,0.0318158765,2.0496586962,0,2.0496586962,2.5927933393,-0.016,2.5928427064,0.0275,-0.016,0.0318158765,2.5652933393,0,2.5652933393
2020-07-26 04:30:00,2.0828140041,0.007,2.082825767,0.0035,0.007,0.0078262379,2.0793140041,0,2.0793140041,2.5940040316,0.007,2.5940134765,0.0035,0.007,0.0078262379,2.5905040316,0,2.5905040316
2020-07-26 05:00:00,2.1096347715,0.003,2.1096369046,0.012,0.003,0.0123693169,2.0976347715,0,2.0976347715,2.6116295145,0.003,2.6116312376,0.012,0.003,0.0123693169,2.5996295145,0,2.5996295145
2020-07-26 05:30:00,2.1036330067,-0.01,2.1036567749,0.0285,-0.01,0.0302034766,2.0751330067,0,2.0751330067,2.6055505002,-0.01,2.6055696899000003,0.0285,-0.01,0.0302034766,2.5770505002,0,2.5770505002
2020-07-26 06:00:00,2.1353375844,-0.006,2.135346014,0.0155,-0.006,0.0166207701,2.1198375844,0,2.1198375844,2.6362253737,-0.006,2.6362322017,0.0155,-0.006,0.0166207701,2.6207253737,0,2.6207253737
2020-07-26 06:30:00,2.1561497346,-0.004,2.156153445,0.0175,-0.004,0.0179513231,2.1386497346,0,2.1386497346,2.6521062021,-0.004,2.6521092186,0.0175,-0.004,0.0179513231,2.6346062021,0,2.6346062021
2020-07-26 07:00:00,2.1443606216,-0.0105,2.1443863284,0.026500000000000003,-0.0105,0.0285043856,2.1178606216,0,2.1178606216,2.7138274038,-0.0105,2.7138477164,0.026500000000000003,-0.0105,0.0285043856,2.6873274038,0,2.6873274038
2020-07-26 07:30:00,2.0548904614,-0.0175,2.0549649774,0.041,-0.0175,0.0445785823,2.0138904614,0,2.0138904614,3.1054662251,-0.0175,3.105515533,0.041,-0.0175,0.0445785823,3.0644662251,0,3.0644662251
2020-07-26 08:00:00,2.1655508411,-0.008,2.1655656179,0.041,-0.008,0.0417731971,2.1245508411,0,2.1245508411,3.1842882201,-0.008,3.1842982694,0.041,-0.008,0.0417731971,3.1432882201,0,3.1432882201
2020-07-26 08:30:00,2.2112660321,-0.0155,2.2113203555,0.051500000000000004,-0.0155,0.0537819672,2.1597660321,0,2.1597660321,3.2419982093,-0.0155,3.2420352619,0.051500000000000004,-0.0155,0.0537819672,3.1904982093,0,3.1904982093
2020-07-26 09:00:00,2.2824778816,-0.022500000000000003,2.2825887782,0.07200000000000001,-0.022500000000000003,0.07543374580000001,2.2104778816,0,2.2104778816,3.2538362232,-0.022500000000000003,3.2539140151,0.07200000000000001,-0.022500000000000003,0.07543374580000001,3.1818362232,0,3.1818362232
2020-07-26 09:30:00,2.2951332934,-0.041,2.2954994738,0.092,-0.041,0.1007223908,2.2031332934,0,2.2031332934,3.2446026697,-0.041,3.2448617049,0.092,-0.041,0.1007223908,3.1526026697,0,3.1526026697
2020-07-26 10:00:00,2.2598832535,-0.053500000000000006,2.2605164387,0.1105,-0.053500000000000006,0.12277011040000001,2.1493832535,0,2.1493832535,3.2443575498,-0.053500000000000006,3.2447986318,0.1105,-0.053500000000000006,0.12277011040000001,3.1338575498,0,3.1338575498
2020-07-26 10:30:00,2.2586420667000002,-0.07050000000000001,2.2597420727,0.20500000000000002,-0.07050000000000001,0.2167838786,2.0536420667,0,2.0536420667,3.2882357669,-0.07050000000000001,3.2889914425,0.20500000000000002,-0.07050000000000001,0.2167838786,3.0832357669,0,3.0832357669
2020-07-26 11:00:00,2.190578578,-0.063,2.1914843158,0.21050000000000002,-0.063,0.2197253968,1.980078578,0,1.980078578,3.2640662562,-0.063,3.2646741836,0.21050000000000002,-0.063,0.2197253968,3.0535662562,0,3.0535662562
2020-07-26 11:30:00,2.1463034177,-0.067,2.1473489146,0.20800000000000002,-0.067,0.2185245982,1.9383034177,0,1.9383034177,3.2643196974,-0.067,3.2650072108,0.20800000000000002,-0.067,0.2185245982,3.0563196974,0,3.0563196974
2020-07-26 12:00:00,2.1492375071,-0.0575,2.1500065377,0.198,-0.0575,0.20618013970000001,1.9512375071,0,1.9512375071,3.2840235027,-0.0575,3.2845268481,0.198,-0.0575,0.20618013970000001,3.0860235027,0,3.0860235027
2020-07-26 12:30:00,2.0369709048,-0.061,2.0378840662,0.2795,-0.061,0.2860790975,1.7574709048,0,1.7574709048,3.269282446,-0.061,3.2698514816,0.2795,-0.061,0.2860790975,2.989782446,0,2.989782446
2020-07-26 13:00:00,1.9483717124000002,-0.0775,1.9499124544000002,0.307,-0.0775,0.3166310945,1.6413717124,0,1.6413717124,3.1850490608,-0.0775,3.1859918032,0.307,-0.0775,0.3166310945,2.8780490608,0,2.8780490608
2020-07-26 13:30:00,1.9369378620000002,-0.062,1.9379298959,0.171,-0.062,0.1818928256,1.765937862,0,1.765937862,3.0944670703,-0.062,3.0950881165,0.171,-0.062,0.1818928256,2.9234670703,0,2.9234670703
2020-07-26 14:00:00,1.8358467362000002,-0.0665,1.8370507584,0.213,-0.0665,0.2231395303,1.6228467362,0,1.6228467362,3.0456277604,-0.0665,3.0463536737,0.213,-0.0665,0.2231395303,2.8326277604000003,0,2.8326277604000003
2020-07-26 14:30:00,1.8061606006000002,-0.0645,1.8073119169,0.219,-0.0645,0.2283007884,1.5871606005999999,0,1.5871606005999999,3.0386398042,-0.0645,3.0393242851,0.219,-0.0645,0.2283007884,2.8196398042,0,2.8196398042
2020-07-26 15:00:00,1.8143686369,-0.0635,1.815479496,0.1705,-0.0635,0.18194092450000002,1.6438686369000002,0,1.6438686369000002,3.0303252882,-0.0635,3.0309905316,0.1705,-0.0635,0.18194092450000002,2.8598252882,0,2.8598252882
2020-07-26 15:30:00,1.9393119719,-0.0675,1.9404863242000001,0.145,-0.0675,0.1599413955,1.7943119719,0,1.7943119719,3.0777001135,-0.0675,3.0784402282,0.145,-0.0675,0.1599413955,2.9327001135,0,2.9327001135
2020-07-26 16:00:00,2.0864775347,-0.067,2.087552994,0.1535,-0.067,0.167485074,1.9329775347,0,1.9329775347,3.2278356238,-0.067,3.2285309065,0.1535,-0.067,0.167485074,3.0743356238,0,3.0743356238
2020-07-26 16:30:00,2.18300408,-0.0675,2.1840474041,0.2535,-0.0675,0.2623328039,1.92950408,0,1.92950408,3.3739854248,-0.0675,3.3746605602,0.2535,-0.0675,0.2623328039,3.1204854248,0,3.1204854248
2020-07-26 17:00:00,2.3152892153,-0.07050000000000001,2.3163623206,0.192,-0.07050000000000001,0.204534227,2.1232892153,0,2.1232892153,3.5107305909,-0.07050000000000001,3.511438385,0.192,-0.07050000000000001,0.204534227,3.3187305909,0,3.3187305909
2020-07-26 17:30:00,2.5414750816,-0.07,2.542438906,0.17650000000000002,-0.07,0.1898743005,2.3649750816,0,2.3649750816,3.738519297,-0.07,3.7391745793,0.17650000000000002,-0.07,0.1898743005,3.562019297,0,3.562019297
2020-07-26 18:00:00,2.5323422005,-0.0775,2.533527831,0.19,-0.0775,0.205198075,2.3423422005,0,2.3423422005,3.705206467,-0.0775,3.7060168933,0.19,-0.0775,0.205198075,3.515206467,0,3.515206467
2020-07-26 18:30:00,2.5047478384,-0.07050000000000001,2.5057398077,0.14400000000000002,-0.07050000000000001,0.1603316874,2.3607478384,0,2.3607478384,3.6625704561,-0.07050000000000001,3.6632489126000003,0.14400000000000002,-0.07050000000000001,0.1603316874,3.5185704561,0,3.5185704561
2020-07-26 19:00:00,2.5172308878000003,-0.066,2.5180959756,0.114,-0.066,0.1317269904,2.4032308878,0,2.4032308878,3.6452158126,-0.066,3.6458132592,0.114,-0.066,0.1317269904,3.5312158126,0,3.5312158126
2020-07-26 19:30:00,2.4529104724,-0.0495,2.4534098792,0.08,-0.0495,0.0940757673,2.3729104724,0,2.3729104724,3.5814214211,-0.0495,3.5817634826,0.08,-0.0495,0.0940757673,3.5014214211,0,3.5014214211
2020-07-26 20:00:00,2.4900669825,-0.030500000000000003,2.4902537676,0.0655,-0.030500000000000003,0.0722530276,2.4245669825,0,2.4245669825,3.6051704723,-0.030500000000000003,3.605299486,0.0655,-0.030500000000000003,0.0722530276,3.5396704723,0,3.5396704723
2020-07-26 20:30:00,2.4723204339000002,-0.037,2.4725972838,0.067,-0.037,0.0765375725,2.4053204339,0,2.4053204339,3.5788175364,-0.037,3.5790087956,0.067,-0.037,0.0765375725,3.5118175364,0,3.5118175364
2020-07-26 21:00:00,2.4610689916,-0.0405,2.4614022084,0.07350000000000001,-0.0405,0.0839196044,2.3875689916000002,0,2.3875689916000002,3.5611554277,-0.0405,3.5613857177,0.07350000000000001,-0.0405,0.0839196044,3.4876554277,0,3.4876554277
2020-07-26 21:30:00,2.4208102821,-0.035500000000000004,2.4210705632,0.067,-0.035500000000000004,0.0758238089,2.3538102821,0,2.3538102821,3.4723495857,-0.035500000000000004,3.4725310503,0.067,-0.035500000000000004,0.0758238089,3.4053495857,0,3.4053495857
2020-07-26 22:00:00,2.4020894503,-0.0325,2.4023093009,0.0585,-0.0325,0.0669215959,2.3435894503,0,2.3435894503,3.42606126,-0.0325,3.4262154059,0.0585,-0.0325,0.0669215959,3.36756126,0,3.36756126
2020-07-26 22:30:00,2.3733122528,-0.04,2.3736493105,0.067,-0.04,0.0780320447,2.3063122528,0,2.3063122528,3.4053467591,-0.04,3.4055816757,0.067,-0.04,0.0780320447,3.3383467591000002,0,3.3383467591000002
2020-07-26 23:00:00,2.3448378544,-0.039,2.3451621614000002,0.061,-0.039,0.0724016574,2.2838378544,0,2.2838378544,3.1132324039,-0.039,3.1134766741,0.061,-0.039,0.0724016574,3.0522324039,0,3.0522324039
2020-07-26 23:30:00,2.2468338705,-0.0325,2.2470689112,0.0555,-0.0325,0.064315628,2.1913338705,0,2.1913338705,3.2965744393,-0.0325,3.2967346396,0.0555,-0.0325,0.064315628,3.2410744393,0,3.2410744393
2020-07-27 00:00:00,2.1636930855,-0.02,2.1637855181,0.0385,-0.02,0.043384905200000004,2.1251930855,0,2.1251930855,3.2055888498,-0.02,3.2056512403,0.0385,-0.02,0.043384905200000004,3.1670888498,0,3.1670888498
2020-07-27 00:30:00,2.1468150715,-0.0155,2.1468710257,0.035,-0.0155,0.0382785841,2.1118150715,0,2.1118150715,3.1666571525,-0.0155,3.1666950866,0.035,-0.0155,0.0382785841,3.1316571525,0,3.1316571525
2020-07-27 01:00:00,2.0949311159,-0.0335,2.0951989477,0.0695,-0.0335,0.0771524465,2.0254311159,0,2.0254311159,3.1477370683,-0.0335,3.1479153262,0.0695,-0.0335,0.0771524465,3.0782370683,0,3.0782370683
2020-07-27 01:30:00,2.0736062337,-0.038,2.0739543902,0.064,-0.038,0.0744311763,2.0096062337,0,2.0096062337,3.1211458856,-0.038,3.1213772023,0.064,-0.038,0.0744311763,3.0571458856,0,3.0571458856
2020-07-27 02:00:00,2.0767908713,-0.039,2.077157029,0.069,-0.039,0.07925906890000001,2.0077908713,0,2.0077908713,3.1233867287,-0.039,3.1236302049,0.069,-0.039,0.07925906890000001,3.0543867287,0,3.0543867287
2020-07-27 02:30:00,2.0812332876,-0.051500000000000004,2.0818703724,0.08850000000000001,-0.051500000000000004,0.10239384750000001,1.9927332876000001,0,1.9927332876000001,3.1259311637,-0.051500000000000004,3.1263553685,0.08850000000000001,-0.051500000000000004,0.10239384750000001,3.0374311637,0,3.0374311637
2020-07-27 03:00:00,2.066753824,-0.051000000000000004,2.0673829759,0.099,-0.051000000000000004,0.1113642672,1.967753824,0,1.967753824,3.1217937755,-0.051000000000000004,3.1222103351,0.099,-0.051000000000000004,0.1113642672,3.0227937755,0,3.0227937755
2020-07-27 03:30:00,2.1155278954,-0.0505,2.1161305551,0.0925,-0.0505,0.10538738060000001,2.0230278954,0,2.0230278954,3.1602010032,-0.0505,3.1606044724,0.0925,-0.0505,0.10538738060000001,3.0677010032,0,3.0677010032
2020-07-27 04:00:00,2.1010848264,-0.0795,2.1025883329,0.149,-0.0795,0.1688823555,1.9520848264000001,0,1.9520848264000001,3.1831165381,-0.0795,3.1841091603000002,0.149,-0.0795,0.1688823555,3.0341165381,0,3.0341165381
2020-07-27 04:30:00,2.1033752164,-0.08650000000000001,2.1051530944,0.176,-0.08650000000000001,0.19610775100000002,1.9273752164,0,1.9273752164,3.2155932827,-0.08650000000000001,3.2167565046,0.176,-0.08650000000000001,0.19610775100000002,3.0395932827,0,3.0395932827
2020-07-27 05:00:00,2.1038486804,-0.0935,2.1059253358,0.193,-0.0935,0.2144557064,1.9108486804,0,1.9108486804,3.2380700274,-0.0935,3.2394196629,0.193,-0.0935,0.2144557064,3.0450700274,0,3.0450700274
2020-07-27 05:30:00,2.098766245,-0.099,2.1010998908,0.21,-0.099,0.23216588900000001,1.888766245,0,1.888766245,3.2396312193,-0.099,3.2411435385,0.21,-0.099,0.23216588900000001,3.0296312193,0,3.0296312193
2020-07-27 06:00:00,2.1059693706,-0.0995,2.1083185812,0.2155,-0.0995,0.2373615386,1.8904693706,0,1.8904693706,3.2478581601,-0.0995,3.2493819225,0.2155,-0.0995,0.2373615386,3.0323581601,0,3.0323581601
2020-07-27 06:30:00,2.1422195425,-0.0935,2.1442590371,0.2025,-0.0935,0.2230437177,1.9397195425,0,1.9397195425,3.2521339812,-0.0935,3.2534777826,0.2025,-0.0935,0.2230437177,3.0496339812,0,3.0496339812
2020-07-27 07:00:00,2.1310709344,-0.0985,2.1333460988,0.1955,-0.0985,0.21891208280000002,1.9355709344,0,1.9355709344,3.6987454438,-0.0985,3.7000567709,0.1955,-0.0985,0.21891208280000002,3.5032454438,0,3.5032454438
2020-07-27 07:30:00,2.1758777874,-0.098,2.1780835947,0.1905,-0.098,0.2142294331,1.9853777874,0,1.9853777874,3.8563883055,-0.098,3.8576333111,0.1905,-0.098,0.2142294331,3.6658883055,0,3.6658883055
2020-07-27 08:00:00,2.2361662246,-0.091,2.2380170651,0.17350000000000002,-0.091,0.1959164363,2.0626662246,0,2.0626662246,3.9047037682,-0.091,3.905764012,0.17350000000000002,-0.091,0.1959164363,3.7312037682,0,3.7312037682
2020-07-27 08:30:00,2.3738319203,-0.097,2.3758129105,0.179,-0.097,0.2035927307,2.1948319203,0,2.1948319203,4.0268998254,-0.097,4.0280679244,0.179,-0.097,0.2035927307,3.8478998254,0,3.8478998254
2020-07-27 09:00:00,2.3978923165,-0.1005,2.3999974607,0.1835,-0.1005,0.20921878500000002,2.2143923165,0,2.2143923165,4.0245530285,-0.1005,4.0258076618,0.1835,-0.1005,0.20921878500000002,3.8410530285,0,3.8410530285
2020-07-27 09:30:00,2.3792267511,-0.1015,2.3813908085,0.20500000000000002,-0.1015,0.2287515027,2.1742267511,0,2.1742267511,3.9966319032,-0.1015,3.997920562,0.20500000000000002,-0.1015,0.2287515027,3.7916319032,0,3.7916319032
2020-07-27 10:00:00,2.2851457424,-0.105,2.2875567892,0.221,-0.105,0.24467529500000001,2.0641457424,0,2.0641457424,3.9211593556,-0.105,3.9225649379,0.221,-0.105,0.24467529500000001,3.7001593556,0,3.7001593556
2020-07-27 10:30:00,2.2833220979,-0.097,2.2853815443,0.1965,-0.097,0.2191375139,2.0868220979,0,2.0868220979,3.8933615309,-0.097,3.8945696823000002,0.1965,-0.097,0.2191375139,3.6968615309,0,3.6968615309
2020-07-27 11:00:00,2.4085091952,-0.093,2.4103040355,0.21250000000000002,-0.093,0.23195958700000002,2.1960091952,0,2.1960091952,3.3420719365,-0.093,3.3433656439,0.21250000000000002,-0.093,0.23195958700000002,3.1295719365,0,3.1295719365
2020-07-27 11:30:00,2.4891122973,-0.08650000000000001,2.4906148395,0.20400000000000001,-0.08650000000000001,0.2215812492,2.2851122973,0,2.2851122973,2.9832223987,-0.08650000000000001,2.9844761902,0.20400000000000001,-0.08650000000000001,0.2215812492,2.7792223987,0,2.7792223987
2020-07-27 12:00:00,2.3973420214,-0.083,2.3987783906,0.228,-0.083,0.2426375898,2.1693420214,0,2.1693420214,2.9242980414,-0.083,2.9254756938,0.228,-0.083,0.2426375898,2.6962980414,0,2.6962980414
2020-07-27 12:30:00,2.3637041322,-0.08650000000000001,2.365286341,0.249,-0.08650000000000001,0.2635967564,2.1147041322,0,2.1147041322,2.9269348387000003,-0.08650000000000001,2.9282127313,0.249,-0.08650000000000001,0.2635967564,2.6779348387,0,2.6779348387
2020-07-27 13:00:00,2.4293590751,-0.08950000000000001,2.4310071505,0.245,-0.08950000000000001,0.26083567620000003,2.1843590751,0,2.1843590751,3.001490271,-0.08950000000000001,3.0028243534,0.245,-0.08950000000000001,0.26083567620000003,2.756490271,0,2.756490271
2020-07-27 13:30:00,2.5038443491,-0.08600000000000001,2.5053208425999998,0.219,-0.08600000000000001,0.2352806834,2.2848443491,0,2.2848443491,3.0694781029,-0.08600000000000001,3.0706826316,0.219,-0.08600000000000001,0.2352806834,2.8504781029,0,2.8504781029
2020-07-27 14:00:00,2.3445119786,-0.0845,2.3460342427,0.17450000000000002,-0.0845,0.1938826965,2.1700119786,0,2.1700119786,2.9370372068,-0.0845,2.9382525085999998,0.17450000000000002,-0.0845,0.1938826965,2.7625372068000003,0,2.7625372068000003
2020-07-27 14:30:00,2.3335864296,-0.09050000000000001,2.3353406335,0.198,-0.09050000000000001,0.2177022049,2.1355864296,0,2.1355864296,2.9322448497,-0.09050000000000001,2.9336411008,0.198,-0.09050000000000001,0.2177022049,2.7342448497,0,2.7342448497
2020-07-27 15:00:00,2.2103548345,-0.08750000000000001,2.2120860617,0.218,-0.08750000000000001,0.2349047679,1.9923548345,0,1.9923548345,2.8496121791,-0.08750000000000001,2.8509552471,0.218,-0.08750000000000001,0.2349047679,2.6316121791000002,0,2.6316121791000002
2020-07-27 15:30:00,2.2375711685,-0.083,2.2391100318,0.247,-0.083,0.2605724467,1.9905711685,0,1.9905711685,2.876258322,-0.083,2.8774556356,0.247,-0.083,0.2605724467,2.629258322,0,2.629258322
2020-07-27 16:00:00,2.2901633448,-0.079,2.2915255062,0.18050000000000002,-0.079,0.1970310889,2.1096633448,0,2.1096633448,2.8978159583,-0.079,2.8988926038000002,0.18050000000000002,-0.079,0.1970310889,2.7173159583,0,2.7173159583
2020-07-27 16:30:00,2.4353187559,-0.0675,2.4362540288,0.146,-0.0675,0.1608485312,2.2893187559,0,2.2893187559,2.9884616521,-0.0675,2.9892238618,0.146,-0.0675,0.1608485312,2.8424616521,0,2.8424616521
2020-07-27 17:00:00,2.4640472595,-0.041,2.4643883413,0.08750000000000001,-0.041,0.0966294469,2.3765472595,0,2.3765472595,3.2569399356,-0.041,3.2571979897,0.08750000000000001,-0.041,0.0966294469,3.1694399356,0,3.1694399356
2020-07-27 17:30:00,2.563953331,-0.034,2.5641787542,0.0775,-0.034,0.0846300774,2.486453331,0,2.486453331,3.8785395372,-0.034,3.8786885595,0.0775,-0.034,0.0846300774,3.8010395372,0,3.8010395372
2020-07-27 18:00:00,2.5033519263,-0.041,2.5036876536,0.1245,-0.041,0.1310772673,2.3788519263,0,2.3788519263,4.1669127684,-0.041,4.1671144716,0.1245,-0.041,0.1310772673,4.0424127684,0,4.0424127684
2020-07-27 18:30:00,2.4362408416,-0.0685,2.4372036617,0.20700000000000002,-0.0685,0.21803956060000002,2.2292408416,0,2.2292408416,4.1378158688,-0.0685,4.138382826,0.20700000000000002,-0.0685,0.21803956060000002,3.9308158688,0,3.9308158688
2020-07-27 19:00:00,2.5299240564,-0.068,2.5308377528,0.13,-0.068,0.1467105995,2.3999240564,0,2.3999240564,3.7198914586000003,-0.068,3.7205129302,0.13,-0.068,0.1467105995,3.5898914586,0,3.5898914586
2020-07-27 19:30:00,2.4820475712,-0.074,2.4831504477,0.124,-0.074,0.144402216,2.3580475712,0,2.3580475712,3.6028143475,-0.074,3.6035742288,0.124,-0.074,0.144402216,3.4788143475,0,3.4788143475
2020-07-27 20:00:00,2.3534415611,-0.049,2.3539516099,0.07,-0.049,0.08544588930000001,2.2834415611,0,2.2834415611,3.4465845519,-0.049,3.4469328502,0.07,-0.049,0.08544588930000001,3.3765845519,0,3.3765845519
2020-07-27 20:30:00,2.2392228835,-0.025500000000000002,2.2393680742,0.035500000000000004,-0.025500000000000002,0.0437092668,2.2037228835000002,0,2.2037228835000002,3.3298855775,-0.025500000000000002,3.3299832146,0.035500000000000004,-0.025500000000000002,0.0437092668,3.2943855775,0,3.2943855775
2020-07-27 21:00:00,2.2580972958,-0.022,2.2582044631000002,0.0245,-0.022,0.0329279517,2.2335972958,0,2.2335972958,3.33520981,-0.022,3.3352823683,0.0245,-0.022,0.0329279517,3.31070981,0,3.31070981
2020-07-27 21:30:00,2.2412450116000002,-0.036000000000000004,2.241534118,0.04,-0.036000000000000004,0.0538144962,2.2012450116,0,2.2012450116,3.3067837891,-0.036000000000000004,3.3069797441,0.04,-0.036000000000000004,0.0538144962,3.2667837891,0,3.2667837891
2020-07-27 22:00:00,2.2456824106,-0.0465,2.2461637828,0.07150000000000001,-0.0465,0.0852906794,2.1741824106,0,2.1741824106,3.2527090476,-0.0465,3.2530414074,0.07150000000000001,-0.0465,0.0852906794,3.1812090476,0,3.1812090476
2020-07-27 22:30:00,2.3489989491,-0.059500000000000004,2.3497523939000002,0.095,-0.059500000000000004,0.1120948259,2.2539989491,0,2.2539989491,2.8800022522,-0.059500000000000004,2.8806168129,0.095,-0.059500000000000004,0.1120948259,2.7850022522,0,2.7850022522
2020-07-27 23:00:00,2.0092723887,-0.063,2.010259817,0.1095,-0.063,0.1263299252,1.8997723887,0,1.8997723887,3.1400909486,-0.063,3.1407228731,0.1095,-0.063,0.1263299252,3.0305909486,0,3.0305909486
2020-07-27 23:30:00,1.9265550077,-0.0565,1.9273833163,0.1015,-0.0565,0.1161658297,1.8250550077,0,1.8250550077,3.0250922976,-0.0565,3.0256198801,0.1015,-0.0565,0.1161658297,2.9235922976,0,2.9235922976
2020-07-28 00:00:00,2.021163835,-0.061,2.0220841347,0.127,-0.061,0.140890028,1.894163835,0,1.894163835,2.5538681852,-0.061,2.5545965841,0.127,-0.061,0.140890028,2.4268681852,0,2.4268681852
2020-07-28 00:30:00,1.9991085177999999,-0.0695,2.000316254,0.152,-0.0695,0.1671354241,1.8471085178000002,0,1.8471085178000002,2.5342734194,-0.0695,2.5352262254999998,0.152,-0.0695,0.1671354241,2.3822734194,0,2.3822734194
2020-07-28 01:00:00,2.0435154909,-0.0755,2.0449097318,0.1625,-0.0755,0.1791828675,1.8810154909,0,1.8810154909,2.5750673345,-0.0755,2.5761739124,0.1625,-0.0755,0.1791828675,2.4125673345,0,2.4125673345
2020-07-28 01:30:00,1.9741864385,-0.0825,1.9759094979,0.17350000000000002,-0.0825,0.19211585050000002,1.8006864385,0,1.8006864385,2.5235470553,-0.0825,2.5248952435,0.17350000000000002,-0.0825,0.19211585050000002,2.3500470553,0,2.3500470553
2020-07-28 02:00:00,2.0463016547,-0.0645,2.0473179314,0.1345,-0.0645,0.1491660149,1.9118016547,0,1.9118016547,2.5743602983000002,-0.0645,2.5751681878,0.1345,-0.0645,0.1491660149,2.4398602983,0,2.4398602983
2020-07-28 02:30:00,1.960902107,-0.0625,1.9618978881,0.1275,-0.0625,0.1419947182,1.833402107,0,1.833402107,2.489685787,-0.0625,2.49047015,0.1275,-0.0625,0.1419947182,2.362185787,0,2.362185787
2020-07-28 03:00:00,1.9622052843,-0.0465,1.9627561814,0.08950000000000001,-0.0465,0.10085881220000001,1.8727052843,0,1.8727052843,2.4734212926,-0.0465,2.473858351,0.08950000000000001,-0.0465,0.10085881220000001,2.3839212926,0,2.3839212926
2020-07-28 03:30:00,2.0001050351,-0.0585,2.0009603698,0.113,-0.0585,0.1272448427,1.8871050351,0,1.8871050351,2.51797004,-0.0585,2.5186495136,0.113,-0.0585,0.1272448427,2.4049700400000003,0,2.4049700400000003
2020-07-28 04:00:00,2.1543188641,-0.052500000000000005,2.1549584725,0.097,-0.052500000000000005,0.11029619210000001,2.0573188641,0,2.0573188641,2.6539919662,-0.052500000000000005,2.6545111804,0.097,-0.052500000000000005,0.11029619210000001,2.5569919662,0,2.5569919662
2020-07-28 04:30:00,2.1283194454,-0.056,2.1290560495,0.1105,-0.056,0.1238799822,2.0178194454,0,2.0178194454,2.6320971615,-0.056,2.6326928168,0.1105,-0.056,0.1238799822,2.5215971615,0,2.5215971615
2020-07-28 05:00:00,2.2225464819,-0.055,2.2232269034,0.1285,-0.055,0.1397757132,2.0940464819,0,2.0940464819,2.7181709152,-0.055,2.7187272986,0.1285,-0.055,0.1397757132,2.5896709152,0,2.5896709152
2020-07-28 05:30:00,2.1545606293,-0.064,2.1555109616,0.1275,-0.064,0.1426613122,2.0270606293,0,2.0270606293,2.6405086144,-0.064,2.6412841087,0.1275,-0.064,0.1426613122,2.5130086144,0,2.5130086144
2020-07-28 06:00:00,2.0820788485,-0.063,2.0830317644,0.125,-0.063,0.1399785698,1.9570788485000001,0,1.9570788485000001,2.6280953948,-0.063,2.6288503959,0.125,-0.063,0.1399785698,2.5030953948,0,2.5030953948
2020-07-28 06:30:00,2.0718682788,-0.064,2.072856523,0.1245,-0.064,0.1399866065,1.9473682788,0,1.9473682788,3.0970113013,-0.064,3.0976725135,0.1245,-0.064,0.1399866065,2.9725113013,0,2.9725113013
2020-07-28 07:00:00,2.0498682788,-0.0495,2.0504658521,0.10250000000000001,-0.0495,0.1138266225,1.9473682788,0,1.9473682788,3.1163437494,-0.0495,3.1167368536,0.10250000000000001,-0.0495,0.1138266225,3.0138437494,0,3.0138437494
2020-07-28 07:30:00,2.1546208532,-0.061500000000000006,2.1554983812,0.11,-0.061500000000000006,0.1260247991,2.0446208532,0,2.0446208532,3.1513287976,-0.061500000000000006,3.1519288445,0.11,-0.061500000000000006,0.1260247991,3.0413287976,0,3.0413287976
2020-07-28 08:00:00,2.0918986132,-0.06,2.0927588987,0.10200000000000001,-0.06,0.1183384975,1.9898986132,0,1.9898986132,3.5034325528,-0.06,3.503946297,0.10200000000000001,-0.06,0.1183384975,3.4014325528000002,0,3.4014325528000002
2020-07-28 08:30:00,2.1524125287,-0.053,2.1530649534,0.10350000000000001,-0.053,0.1162809099,2.0489125287,0,2.0489125287,3.6305543874,-0.053,3.6309412223,0.10350000000000001,-0.053,0.1162809099,3.5270543873999998,0,3.5270543873999998
2020-07-28 09:00:00,1.9389444524,-0.05,1.9395890259000002,0.0985,-0.05,0.110463795,1.8404444523999999,0,1.8404444523999999,3.4530580618,-0.05,3.4534200408,0.0985,-0.05,0.110463795,3.3545580618,0,3.3545580618
2020-07-28 09:30:00,1.9233959089,-0.0695,1.924651156,0.17,-0.0695,0.18365797020000002,1.7533959089,0,1.7533959089,3.4874966779,-0.0695,3.4881891187000003,0.17,-0.0695,0.18365797020000002,3.3174966779,0,3.3174966779
2020-07-28 10:00:00,1.8605339278000002,-0.082,1.8623400593000001,0.23800000000000002,-0.082,0.2517300141,1.6225339278000002,0,1.6225339278000002,3.4873342432,-0.082,3.4882981701,0.23800000000000002,-0.082,0.2517300141,3.2493342432,0,3.2493342432
2020-07-28 10:30:00,1.8321729084,-0.0785,1.8338538154,0.267,-0.0785,0.2783006468,1.5651729084000001,0,1.5651729084000001,3.3077868389000002,-0.0785,3.3087181841,0.267,-0.0785,0.2783006468,3.0407868389,0,3.0407868389
2020-07-28 11:00:00,1.9033462906,-0.0675,1.9045428197,0.2535,-0.0675,0.2623328039,1.6498462906,0,1.6498462906,3.0665247558,-0.0675,3.0672675671,0.2535,-0.0675,0.2623328039,2.8130247558,0,2.8130247558
2020-07-28 11:30:00,2.0445493574,-0.07100000000000001,2.045781776,0.267,-0.07100000000000001,0.2762788446,1.7775493573999999,0,1.7775493573999999,3.2021476745,-0.07100000000000001,3.2029347058,0.267,-0.07100000000000001,0.2762788446,2.9351476745,0,2.9351476745
2020-07-28 12:00:00,2.0619259015,-0.07050000000000001,2.0631307941,0.276,-0.07050000000000001,0.2848618086,1.7859259015000002,0,1.7859259015000002,3.2381134539,-0.07050000000000001,3.2388808238,0.276,-0.07050000000000001,0.2848618086,2.9621134539,0,2.9621134539
2020-07-28 12:30:00,2.1198823411,-0.068,2.1209726873,0.24250000000000002,-0.068,0.2518536281,1.8773823411000001,0,1.8773823411000001,3.3713281939,-0.068,3.3720139073,0.24250000000000002,-0.068,0.2518536281,3.1288281939,0,3.1288281939
2020-07-28 13:00:00,2.2392246376,-0.07150000000000001,2.2403658691,0.2685,-0.07150000000000001,0.2778569776,1.9707246376,0,1.9707246376,3.4921233346,-0.07150000000000001,3.4928552266,0.2685,-0.07150000000000001,0.2778569776,3.2236233346,0,3.2236233346
2020-07-28 13:30:00,2.0988147967,-0.065,2.0998210759,0.2335,-0.065,0.24237832,1.8653147966999999,0,1.8653147966999999,3.3139773028,-0.065,3.3146146931000002,0.2335,-0.065,0.24237832,3.0804773028,0,3.0804773028
2020-07-28 14:00:00,2.1198104019,-0.061,2.1206878931,0.3015,-0.061,0.3076089238,1.8183104019,0,1.8183104019,3.4352094595000002,-0.061,3.4357510141,0.3015,-0.061,0.3076089238,3.1337094595,0,3.1337094595
2020-07-28 14:30:00,2.108946939,-0.0625,2.1098728496,0.308,-0.0625,0.3142773457,1.8009469390000001,0,1.8009469390000001,3.4190729411,-0.0625,3.4196441374,0.308,-0.0625,0.3142773457,3.1110729411,0,3.1110729411
2020-07-28 15:00:00,2.0502402995,-0.0655,2.0512863125,0.33,-0.0655,0.3364375871,1.7202402995,0,1.7202402995,3.4112534348,-0.0655,3.4118822146,0.33,-0.0655,0.3364375871,3.0812534348,0,3.0812534348
2020-07-28 15:30:00,2.3216882056,-0.0655,2.3226119723,0.3175,-0.0655,0.32418590350000004,2.0041882056,0,2.0041882056,3.2398791692,-0.0655,3.2405412018,0.3175,-0.0655,0.32418590350000004,2.9223791692,0,2.9223791692
2020-07-28 16:00:00,2.3556299797999998,-0.053,2.3562261355,0.28950000000000004,-0.053,0.2943114847,2.0661299798,0,2.0661299798,2.9989843174,-0.053,2.999452606,0.28950000000000004,-0.053,0.2943114847,2.7094843174000003,0,2.7094843174000003
2020-07-28 16:30:00,2.378249921,-0.059000000000000004,2.3789816491,0.305,-0.059000000000000004,0.3106541485,2.073249921,0,2.073249921,3.0038815684,-0.059000000000000004,3.0044609295,0.305,-0.059000000000000004,0.3106541485,2.6988815684,0,2.6988815684
2020-07-28 17:00:00,2.5200710988,-0.0625,2.5208460074,0.28700000000000003,-0.0625,0.2937264884,2.2330710988,0,2.2330710988,3.0992216038000002,-0.0625,3.0998517383,0.28700000000000003,-0.0625,0.2937264884,2.8122216038000003,0,2.8122216038000003
2020-07-28 17:30:00,2.4685139439,-0.049,2.469000221,0.24150000000000002,-0.049,0.24642087980000002,2.2270139439,0,2.2270139439,3.3282639544,-0.049,3.3286246334,0.24150000000000002,-0.049,0.24642087980000002,3.0867639544,0,3.0867639544
2020-07-28 18:00:00,2.4501256921,-0.05,2.4506358169,0.1965,-0.05,0.2027615595,2.2536256921,0,2.2536256921,3.6248061871,-0.05,3.6251510167000003,0.1965,-0.05,0.2027615595,3.4283061871,0,3.4283061871
2020-07-28 18:30:00,2.3226242239,-0.051500000000000004,2.3231951135,0.1705,-0.051500000000000004,0.1781081132,2.1521242239,0,2.1521242239,3.986274613,-0.051500000000000004,3.9866072719,0.1705,-0.051500000000000004,0.1781081132,3.8157746130000003,0,3.8157746130000003
2020-07-28 19:00:00,2.3281966443,-0.049,2.3287122224,0.1275,-0.049,0.13659154440000001,2.2006966443,0,2.2006966443,3.9444224431,-0.049,3.9447267852000003,0.1275,-0.049,0.13659154440000001,3.8169224431,0,3.8169224431
2020-07-28 19:30:00,2.340796947,-0.03,2.3409891813,0.0835,-0.03,0.08872570090000001,2.257296947,0,2.257296947,3.9319215191,-0.03,3.9320359653,0.0835,-0.03,0.08872570090000001,3.8484215191,0,3.8484215191
2020-07-28 20:00:00,2.3277616441,-0.013000000000000001,2.3277979448,0.044,-0.013000000000000001,0.045880279,2.2837616441,0,2.2837616441,3.9174759804,-0.013000000000000001,3.9174975504000003,0.044,-0.013000000000000001,0.045880279,3.8734759804000003,0,3.8734759804000003
2020-07-28 20:30:00,2.2705839104,-0.004,2.2705874337,0.025500000000000002,-0.004,0.025811819000000003,2.2450839104,0,2.2450839104,3.835443664,-0.004,3.8354457498,0.025500000000000002,-0.004,0.025811819000000003,3.809943664,0,3.809943664
