Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-28 21:00:00,2.2696524958,-0.014,2.2696956738000003,0.0165,-0.014,0.021639085000000002,2.2531524958,0,2.2531524958,3.7602055378,-0.014,3.7602316001,0.0165,-0.014,0.021639085000000002,3.7437055378,0,3.7437055378
2020-07-28 21:30:00,2.3036872923000002,-0.0165,2.3037463816,0.0125,-0.0165,0.0207002415,2.2911872923,0,2.2911872923,3.7535911803,-0.0165,3.7536274454000003,0.0125,-0.0165,0.0207002415,3.7410911802999998,0,3.7410911802999998
2020-07-28 22:00:00,2.2864533859,-0.003,2.286455354,0.0105,-0.003,0.0109201648,2.2759533859,0,2.2759533859,3.7413956364,-0.003,3.7413968392,0.0105,-0.003,0.0109201648,3.7308956364,0,3.7308956364
2020-07-28 22:30:00,2.2722895863,-0.0085,2.2723054843,0.016,-0.0085,0.0181176709,2.2562895863,0,2.2562895863,3.7297204474,-0.0085,3.7297301331,0.016,-0.0085,0.0181176709,3.7137204474,0,3.7137204474
2020-07-28 23:00:00,2.2653786155,-0.006,2.2653865612,0.013000000000000001,-0.006,0.014317821100000001,2.2523786155,0,2.2523786155,3.2431635585,-0.006,3.2431691086,0.013000000000000001,-0.006,0.014317821100000001,3.2301635585,0,3.2301635585
2020-07-28 23:30:00,2.3456104549,-0.007500000000000001,2.3456224454,0.0095,-0.007500000000000001,0.012103718400000001,2.3361104549,0,2.3361104549,3.2647367259,-0.007500000000000001,3.2647453407,0.0095,-0.007500000000000001,0.012103718400000001,3.2552367259,0,3.2552367259
2020-07-29 00:00:00,1.9926181961,-0.007,1.9926304914,0.007,-0.007,0.0098994949,1.9856181961,0,1.9856181961,2.9899794699999998,-0.007,2.989987664,0.007,-0.007,0.0098994949,2.98297947,0,2.98297947
2020-07-29 00:30:00,2.0603759815,-0.015,2.0604305825,0.0095,-0.015,0.0177552809,2.0508759815,0,2.0508759815,2.811117296,-0.015,2.8111573154,0.0095,-0.015,0.0177552809,2.801617296,0,2.801617296
2020-07-29 01:00:00,2.1187984438,-0.009000000000000001,2.1188175583,0.007,-0.009000000000000001,0.0114017543,2.1117984438,0,2.1117984438,2.5641400565,-0.009000000000000001,2.5641558513,0.007,-0.009000000000000001,0.0114017543,2.5571400564999998,0,2.5571400564999998
2020-07-29 01:30:00,2.0065397314,-0.0055000000000000005,2.0065472692,0.015,-0.0055000000000000005,0.015976545300000002,1.9915397314,0,1.9915397314,2.9355972353,-0.0055000000000000005,2.9356023876,0.015,-0.0055000000000000005,0.015976545300000002,2.9205972353,0,2.9205972353
2020-07-29 02:00:00,2.0127432867,-0.004,2.0127472613,0.0125,-0.004,0.0131244047,2.0002432867,0,2.0002432867,2.9723713142,-0.004,2.9723740056,0.0125,-0.004,0.0131244047,2.9598713142,0,2.9598713142
2020-07-29 02:30:00,2.0148702011,0.006500000000000001,2.0148806856,0.011,0.006500000000000001,0.0127769323,2.0038702011,0,2.0038702011,2.9672168602,0.006500000000000001,2.9672239796,0.011,0.006500000000000001,0.0127769323,2.9562168602,0,2.9562168602
2020-07-29 03:00:00,2.0520438622,0.01,2.052068228,0.0045000000000000005,0.01,0.0109658561,2.0475438622,0,2.0475438622,3.0135530701,0.01,3.0135696617,0.0045000000000000005,0.01,0.0109658561,3.0090530701,0,3.0090530701
2020-07-29 03:30:00,2.0530438622,-0.001,2.0530441057,0.0055000000000000005,-0.001,0.005590169900000001,2.0475438622,0,2.0475438622,3.0145530701,-0.001,3.0145532359,0.0055000000000000005,-0.001,0.005590169900000001,3.0090530701,0,3.0090530701
2020-07-29 04:00:00,1.9921560409,0.0025,1.9921576096,0.0055000000000000005,0.0025,0.006041523,1.9866560409,0,1.9866560409,2.9650538293,0.0025,2.9650548832,0.0055000000000000005,0.0025,0.006041523,2.9595538293,0,2.9595538293
2020-07-29 04:30:00,2.0118556921,0.007,2.0118678699,0.0015,0.007,0.0071589105,2.0103556921,0,2.0103556921,2.9795597529,0.007,2.9795679756,0.0015,0.007,0.0071589105,2.9780597529,0,2.9780597529
2020-07-29 05:00:00,1.9960581772000001,0.0035,1.9960612458,0.0035,0.0035,0.004949747500000001,1.9925581772,0,1.9925581772,2.9722988236,0.0035,2.9723008843,0.0035,0.0035,0.004949747500000001,2.9687988236000002,0,2.9687988236000002
2020-07-29 05:30:00,1.9234507796,-0.0015,1.9234513645,0.0015,-0.0015,0.0021213203,1.9219507796,0,1.9219507796,2.9205764947,-0.0015,2.9205768799,0.0015,-0.0015,0.0021213203,2.9190764947,0,2.9190764947
2020-07-29 06:00:00,1.9236729578,0.0015,1.9236735426,0.0,0.0015,0.0015,1.9236729578,0,1.9236729578,2.9315656203,0.0015,2.931566004,0.0,0.0015,0.0015,2.9315656203,0,2.9315656203
2020-07-29 06:30:00,1.9902012025,0.0005,1.9902012653,0.0,0.0005,0.0005,1.9902012025,0,1.9902012025,2.9506729119,0.0005,2.9506729543,0.0,0.0005,0.0005,2.9506729119,0,2.9506729119
2020-07-29 07:00:00,2.0297211034,-0.001,2.0297213497,0.0015,-0.001,0.0018027756000000002,2.0282211034,0,2.0282211034,3.0146084938,-0.001,3.0146086597,0.0015,-0.001,0.0018027756000000002,3.0131084938,0,3.0131084938
2020-07-29 07:30:00,2.0800072616,-0.005,2.0800132712,0.009000000000000001,-0.005,0.0102956301,2.0710072616,0,2.0710072616,3.0542473894,-0.005,3.054251482,0.009000000000000001,-0.005,0.0102956301,3.0452473894,0,3.0452473894
2020-07-29 08:00:00,2.1517028253,-0.0085,2.1517196142,0.02,-0.0085,0.021731313800000002,2.1317028253,0,2.1317028253,3.1166453043,-0.0085,3.1166568952,0.02,-0.0085,0.021731313800000002,3.0966453043,0,3.0966453043
2020-07-29 08:30:00,2.1513694944,-0.009000000000000001,2.1513883196,0.025,-0.009000000000000001,0.026570660500000003,2.1263694944,0,2.1263694944,3.1356446049,-0.009000000000000001,3.1356575209,0.025,-0.009000000000000001,0.026570660500000003,3.1106446049,0,3.1106446049
2020-07-29 09:00:00,2.0870861607,-0.009000000000000001,2.0871055657,0.025,-0.009000000000000001,0.026570660500000003,2.0620861607,0,2.0620861607,3.0799738939,-0.009000000000000001,3.0799870433,0.025,-0.009000000000000001,0.026570660500000003,3.0549738939,0,3.0549738939
2020-07-29 09:30:00,2.0731499189,-0.0145,2.0732006261,0.051000000000000004,-0.0145,0.0530212222,2.0221499189,0,2.0221499189,3.0781812334,-0.0145,3.0782153849,0.051000000000000004,-0.0145,0.0530212222,3.0271812334,0,3.0271812334
2020-07-29 10:00:00,1.9472827088,-0.03,1.9475137864,0.0785,-0.03,0.0840371941,1.8687827088,0,1.8687827088,3.0050960201,-0.03,3.005245762,0.0785,-0.03,0.0840371941,2.9265960201,0,2.9265960201
2020-07-29 10:30:00,1.9451261698,-0.0335,1.9454146259,0.066,-0.0335,0.0740152011,1.8791261698000001,0,1.8791261698000001,3.0475106909,-0.0335,3.0476948111,0.066,-0.0335,0.0740152011,2.9815106909,0,2.9815106909
2020-07-29 11:00:00,1.9248183104,-0.035500000000000004,1.9251456511,0.073,-0.035500000000000004,0.08117419540000001,1.8518183104000001,0,1.8518183104000001,3.0288080962,-0.035500000000000004,3.0290161329,0.073,-0.035500000000000004,0.08117419540000001,2.9558080962,0,2.9558080962
2020-07-29 11:30:00,2.0032513335,-0.036500000000000005,2.0035838279,0.0805,-0.036500000000000005,0.0883883476,1.9227513335,0,1.9227513335,3.131497798,-0.036500000000000005,3.1317105085,0.0805,-0.036500000000000005,0.0883883476,3.050997798,0,3.050997798
2020-07-29 12:00:00,2.0301952414,-0.041,2.0306091988,0.07100000000000001,-0.041,0.08198780400000001,1.9591952414,0,1.9591952414,3.1490049735,-0.041,3.1492718719,0.07100000000000001,-0.041,0.08198780400000001,3.0780049735,0,3.0780049735
2020-07-29 12:30:00,2.1667832316,-0.0395,2.16714324,0.11900000000000001,-0.0395,0.1253844089,2.0477832316,0,2.0477832316,3.3327537627,-0.0395,3.3329878326999998,0.11900000000000001,-0.0395,0.1253844089,3.2137537627,0,3.2137537627
2020-07-29 13:00:00,2.2036785493,-0.0385,2.2040148363,0.10650000000000001,-0.0385,0.113245309,2.0971785493,0,2.0971785493,3.3535008244,-0.0385,3.3537218175,0.10650000000000001,-0.0385,0.113245309,3.2470008244,0,3.2470008244
2020-07-29 13:30:00,2.117712621,-0.022500000000000003,2.1178321451,0.0995,-0.022500000000000003,0.1020122542,2.018212621,0,2.018212621,3.2523998896,-0.022500000000000003,3.2524777158,0.0995,-0.022500000000000003,0.1020122542,3.1528998896,0,3.1528998896
2020-07-29 14:00:00,2.0608174352,-0.0385,2.0611770306,0.0965,-0.0385,0.1038965832,1.9643174352,0,1.9643174352,3.1824879956,-0.0385,3.1827208631,0.0965,-0.0385,0.1038965832,3.0859879956,0,3.0859879956
2020-07-29 14:30:00,2.1907168689,-0.038,2.1910464166,0.089,-0.038,0.0967729301,2.1017168689,0,2.1017168689,3.3212936345,-0.038,3.3215110126000003,0.089,-0.038,0.0967729301,3.2322936345,0,3.2322936345
2020-07-29 15:00:00,2.2509375004,-0.0395,2.2512840516,0.081,-0.0395,0.0901179782,2.1699375004,0,2.1699375004,3.3657349368,-0.0395,3.3659667133,0.081,-0.0395,0.0901179782,3.2847349368,0,3.2847349368
2020-07-29 15:30:00,2.3697770473,-0.042,2.3701492049,0.06,-0.042,0.0732393337,2.3097770473,0,2.3097770473,3.4556648236,-0.042,3.4559200473000002,0.06,-0.042,0.0732393337,3.3956648235999998,0,3.3956648235999998
2020-07-29 16:00:00,2.4462725909,-0.0425,2.4466417472,0.051500000000000004,-0.0425,0.0667720001,2.3947725909,0,2.3947725909,3.5341743959,-0.0425,3.5344299273,0.051500000000000004,-0.0425,0.0667720001,3.4826743959,0,3.4826743959
2020-07-29 16:30:00,2.3728332004,-0.0415,2.3731960827,0.044500000000000005,-0.0415,0.0608481717,2.3283332004,0,2.3283332004,3.4084454308,-0.0415,3.4086980659,0.044500000000000005,-0.0415,0.0608481717,3.3639454308,0,3.3639454308
2020-07-29 17:00:00,2.4123306295,-0.04,2.4126622362,0.0495,-0.04,0.0636415745,2.3628306295,0,2.3628306295,3.4110744264,-0.04,3.4113089486,0.0495,-0.04,0.0636415745,3.3615744264,0,3.3615744264
2020-07-29 17:30:00,2.4555956484,-0.035,2.455845066,0.032,-0.035,0.0474236228,2.4235956484,0,2.4235956484,3.4385403706,-0.035,3.4387184939,0.032,-0.035,0.0474236228,3.4065403706,0,3.4065403706
2020-07-29 18:00:00,2.4676694207,-0.017,2.4677279773,0.016,-0.017,0.0233452351,2.4516694207,0,2.4516694207,3.4537896849,-0.017,3.4538315228,0.016,-0.017,0.0233452351,3.4377896849000003,0,3.4377896849000003
2020-07-29 18:30:00,2.4928504931,-0.0085,2.4928649845,0.012,-0.0085,0.0147054412,2.4808504931,0,2.4808504931,3.4737242022,-0.0085,3.4737346017,0.012,-0.0085,0.0147054412,3.4617242022,0,3.4617242022
2020-07-29 19:00:00,2.4276951533,-0.0015,2.4276956167,0.001,-0.0015,0.0018027756000000002,2.4266951533,0,2.4266951533,3.3667138547,-0.0015,3.3667141888,0.001,-0.0015,0.0018027756000000002,3.3657138547,0,3.3657138547
2020-07-29 19:30:00,2.3521993466,-0.0035,2.3522019505,0.0035,-0.0035,0.004949747500000001,2.3486993466,0,2.3486993466,3.2941471191,-0.0035,3.2941489784,0.0035,-0.0035,0.004949747500000001,3.2906471191,0,3.2906471191
2020-07-29 20:00:00,2.2247038216,-0.0005,2.2247038778,0.001,-0.0005,0.0011180340000000002,2.2237038216,0,2.2237038216,3.1965329346,-0.0005,3.1965329737,0.001,-0.0005,0.0011180340000000002,3.1955329346,0,3.1955329346
2020-07-29 20:30:00,2.1073412713,0.0,2.1073412713,0.001,0.0,0.001,2.1063412713,0,2.1063412713,3.0843968476,0.0,3.0843968476,0.001,0.0,0.001,3.0833968476,0,3.0833968476
2020-07-29 21:00:00,2.1611928955,0.0015,2.1611934161,0.0,0.0015,0.0015,2.1611928955,0,2.1611928955,3.1149201723,0.0015,3.1149205335,0.0,0.0015,0.0015,3.1149201723,0,3.1149201723
2020-07-29 21:30:00,2.1627208677,0.0035,2.1627236998,0.0005,0.0035,0.0035355339000000003,2.1622208677,0,2.1622208677,3.1243159853,0.0035,3.1243179457,0.0005,0.0035,0.0035355339000000003,3.1238159853,0,3.1238159853
2020-07-29 22:00:00,2.0994592717,0.0095,2.0994807652,0.0025,0.0095,0.0098234414,2.0969592717,0,2.0969592717,3.1126549542,0.0095,3.1126694514,0.0025,0.0095,0.0098234414,3.1101549542,0,3.1101549542
2020-07-29 22:30:00,2.1363780648,0.0105,2.1364038677,0.003,0.0105,0.0109201648,2.1333780648,0,2.1333780648,3.1434895724,0.0105,3.1435071086,0.003,0.0105,0.0109201648,3.1404895724,0,3.1404895724
2020-07-29 23:00:00,2.0853213639,0.0125,2.0853588278,0.003,0.0125,0.0128549601,2.0823213639,0,2.0823213639,3.0885979378,0.0125,3.0886232323,0.003,0.0125,0.0128549601,3.0855979378,0,3.0855979378
2020-07-29 23:30:00,2.0329055677,0.0135,2.0329503922,0.006500000000000001,0.0135,0.0149833241,2.0264055677,0,2.0264055677,3.038760126,0.0135,3.0387901134,0.006500000000000001,0.0135,0.0149833241,3.032260126,0,3.032260126
2020-07-30 00:00:00,1.8882544305,0.006,1.8882639631,0.014,0.006,0.015231546200000001,1.8742544305000002,0,1.8742544305000002,2.964511658,0.006,2.9645177298,0.014,0.006,0.015231546200000001,2.950511658,0,2.950511658
2020-07-30 00:30:00,1.8637688233,-0.0155,1.8638332750000002,0.025500000000000002,-0.0155,0.0298412466,1.8382688233,0,1.8382688233,2.9838937016,-0.0155,2.9839339592,0.025500000000000002,-0.0155,0.0298412466,2.9583937016,0,2.9583937016
2020-07-30 01:00:00,1.8695368568,-0.0115,1.8695722262,0.028,-0.0115,0.030269621700000002,1.8415368568,0,1.8415368568,2.9848894155,-0.0115,2.9849115687000003,0.028,-0.0115,0.030269621700000002,2.9568894155,0,2.9568894155
2020-07-30 01:30:00,1.8136886143000002,-0.0325,1.8139797792999999,0.036000000000000004,-0.0325,0.0485,1.7776886143000001,0,1.7776886143000001,2.6682918358,-0.0325,2.6684897547,0.036000000000000004,-0.0325,0.0485,2.6322918358000003,0,2.6322918358000003
2020-07-30 02:00:00,1.8452087426000001,-0.036500000000000005,1.8455697098,0.053,-0.036500000000000005,0.0643525446,1.7922087426000002,0,1.7922087426000002,2.4135254431,-0.036500000000000005,2.413801424,0.053,-0.036500000000000005,0.0643525446,2.3605254431000002,0,2.3605254431000002
2020-07-30 02:30:00,1.8126777548000002,-0.038,1.8130760168000002,0.0545,-0.038,0.0664398224,1.7581777548000002,0,1.7581777548000002,2.3808823916,-0.038,2.3811856212,0.0545,-0.038,0.0664398224,2.3263823916,0,2.3263823916
2020-07-30 03:00:00,1.7749533473999999,-0.046,1.7755493193,0.0665,-0.046,0.080859446,1.7084533473999999,0,1.7084533473999999,2.3547358778,-0.046,2.3551851422,0.0665,-0.046,0.080859446,2.2882358778,0,2.2882358778
2020-07-30 03:30:00,1.838522255,-0.047,1.8391229111,0.07,-0.047,0.084314886,1.7685222550000002,0,1.7685222550000002,2.4118399058,-0.047,2.4122978114,0.07,-0.047,0.084314886,2.3418399058,0,2.3418399058
2020-07-30 04:00:00,1.8626532346,-0.0475,1.863258791,0.0795,-0.0475,0.09260939480000001,1.7831532346,0,1.7831532346,2.410950199,-0.0475,2.4114180708,0.0795,-0.0475,0.09260939480000001,2.331450199,0,2.331450199
2020-07-30 04:30:00,1.9571421562,-0.049,1.9577554545,0.0955,-0.049,0.1073370859,1.8616421562,0,1.8616421562,2.4796317368,-0.049,2.4801158340000002,0.0955,-0.049,0.1073370859,2.3841317368,0,2.3841317368
2020-07-30 05:00:00,1.9994043279,-0.0545,2.0001469737,0.1,-0.0545,0.1138870054,1.8994043279000001,0,1.8994043279000001,2.5131181266000002,-0.0545,2.5137090063,0.1,-0.0545,0.1138870054,2.4131181266,0,2.4131181266
2020-07-30 05:30:00,1.8671524696000001,-0.053500000000000006,1.867918787,0.115,-0.053500000000000006,0.1268355234,1.7521524696,0,1.7521524696,2.3965629788,-0.053500000000000006,2.3971600617,0.115,-0.053500000000000006,0.1268355234,2.2815629788000003,0,2.2815629788000003
2020-07-30 06:00:00,2.0041285451,-0.052000000000000005,2.004803039,0.1115,-0.052000000000000005,0.123029468,1.8926285451,0,1.8926285451,2.5174121025,-0.052000000000000005,2.5179491046,0.1115,-0.052000000000000005,0.123029468,2.4059121025,0,2.4059121025
2020-07-30 06:30:00,2.0801992158,-0.0485,2.0807645295,0.101,-0.0485,0.112041287,1.9791992158,0,1.9791992158,2.5887904743,-0.0485,2.5892447489,0.101,-0.0485,0.112041287,2.4877904743,0,2.4877904743
2020-07-30 07:00:00,2.1314035951,-0.021,2.1315070456,0.053500000000000006,-0.021,0.0574739071,2.0779035951,0,2.0779035951,2.6275829775,-0.021,2.6276668936,0.053500000000000006,-0.021,0.0574739071,2.5740829775,0,2.5740829775
2020-07-30 07:30:00,2.2573724044,-0.031,2.2575852525,0.057,-0.031,0.0648845128,2.2003724044,0,2.2003724044,2.7382645332,-0.031,2.7384400037,0.057,-0.031,0.0648845128,2.6812645332000002,0,2.6812645332000002
2020-07-30 08:00:00,2.1806776244,-0.025,2.1808209238,0.05,-0.025,0.055901699400000004,2.1306776244,0,2.1306776244,3.1325827838,-0.025,3.1326825401,0.05,-0.025,0.055901699400000004,3.0825827838,0,3.0825827838
2020-07-30 08:30:00,2.1261856226,-0.021,2.1262893269,0.061500000000000006,-0.021,0.0649865371,2.0646856226,0,2.0646856226,3.1489678599,-0.021,3.149037882,0.061500000000000006,-0.021,0.0649865371,3.0874678599,0,3.0874678599
2020-07-30 09:00:00,2.0781452198,-0.027,2.0783206092,0.1005,-0.027,0.10406368240000001,1.9776452198,0,1.9776452198,3.1141126938,-0.027,3.1142297394,0.1005,-0.027,0.10406368240000001,3.0136126938,0,3.0136126938
2020-07-30 09:30:00,1.9595958185,-0.063,1.9606082658,0.17950000000000002,-0.063,0.1902347234,1.7800958185,0,1.7800958185,3.0523148033,-0.063,3.0529648963,0.17950000000000002,-0.063,0.1902347234,2.8728148033,0,2.8728148033
2020-07-30 10:00:00,1.8522569496,-0.07100000000000001,1.8536172224,0.18,-0.07100000000000001,0.19349677,1.6722569496,0,1.6722569496,2.9935599595,-0.07100000000000001,2.9944018152,0.18,-0.07100000000000001,0.19349677,2.8135599595,0,2.8135599595
2020-07-30 10:30:00,2.0187972308,-0.0675,2.0199253722,0.1845,-0.0675,0.1964599196,1.8342972308,0,1.8342972308,3.1399499081,-0.0675,3.1406753534,0.1845,-0.0675,0.1964599196,2.9554499081000003,0,2.9554499081000003
2020-07-30 11:00:00,1.8883003087999999,-0.07250000000000001,1.8896915903,0.24750000000000003,-0.07250000000000001,0.2579001745,1.6408003088,0,1.6408003088,3.1391709476,-0.07250000000000001,3.1400080395,0.24750000000000003,-0.07250000000000001,0.2579001745,2.8916709475999998,0,2.8916709475999998
2020-07-30 11:30:00,1.84422716,-0.074,1.8457111956,0.2685,-0.074,0.2785107718,1.57572716,0,1.57572716,3.1482133884,-0.074,3.149082968,0.2685,-0.074,0.2785107718,2.8797133884,0,2.8797133884
2020-07-30 12:00:00,1.8916083245,-0.07150000000000001,1.8929591394,0.28,-0.07150000000000001,0.2889848612,1.6116083245000001,0,1.6116083245000001,3.2042381793,-0.07150000000000001,3.2050358126,0.28,-0.07150000000000001,0.2889848612,2.9242381793,0,2.9242381793
2020-07-30 12:30:00,1.9910015116,-0.056,1.9917888993,0.218,-0.056,0.2250777643,1.7730015116,0,1.7730015116,3.2695804599000002,-0.056,3.270059997,0.218,-0.056,0.2250777643,3.0515804599,0,3.0515804599
2020-07-30 13:00:00,2.1324815904,-0.0555,2.1332036901,0.261,-0.0555,0.2668356236,1.8714815904000002,0,1.8714815904000002,3.4846233346,-0.0555,3.485065284,0.261,-0.0555,0.2668356236,3.2236233346,0,3.2236233346
2020-07-30 13:30:00,2.1405704399,-0.062,2.1414681432,0.259,-0.062,0.2663174797,1.8815704399,0,1.8815704399,3.4652118939,-0.062,3.4657665053,0.259,-0.062,0.2663174797,3.2062118939,0,3.2062118939
2020-07-30 14:00:00,2.0986373504,-0.052500000000000005,2.0992939238,0.23850000000000002,-0.052500000000000005,0.2442099507,1.8601373504,0,1.8601373504,3.3914144388,-0.052500000000000005,3.3918207715,0.23850000000000002,-0.052500000000000005,0.2442099507,3.1529144388,0,3.1529144388
2020-07-30 14:30:00,2.1750996378,-0.0425,2.175514809,0.228,-0.0425,0.23192725150000001,1.9470996378,0,1.9470996378,3.4651989756,-0.0425,3.465459593,0.228,-0.0425,0.23192725150000001,3.2371989756,0,3.2371989756
2020-07-30 15:00:00,2.2611888451,-0.0395,2.2615338253,0.23550000000000001,-0.0395,0.23878965640000002,2.0256888451,0,2.0256888451,3.5061672202,-0.0395,3.5063897139,0.23550000000000001,-0.0395,0.23878965640000002,3.2706672202,0,3.2706672202
2020-07-30 15:30:00,2.1564449282,-0.043500000000000004,2.1568836265,0.222,-0.043500000000000004,0.2262216833,1.9344449282,0,1.9344449282,3.3453552598,-0.043500000000000004,3.3456380653,0.222,-0.043500000000000004,0.2262216833,3.1233552598,0,3.1233552598
2020-07-30 16:00:00,2.2106148125,-0.044500000000000005,2.2110626629,0.212,-0.044500000000000005,0.2166200591,1.9986148125,0,1.9986148125,3.4356527795,-0.044500000000000005,3.4359409586,0.212,-0.044500000000000005,0.2166200591,3.2236527795,0,3.2236527795
2020-07-30 16:30:00,2.2540129586,-0.051000000000000004,2.2545898557,0.23550000000000001,-0.051000000000000004,0.2409590214,2.0185129586,0,2.0185129586,3.5074016528,-0.051000000000000004,3.5077724205000003,0.23550000000000001,-0.051000000000000004,0.2409590214,3.2719016528,0,3.2719016528
2020-07-30 17:00:00,2.3728058327,-0.044,2.3732137535,0.2275,-0.044,0.23171588210000002,2.1453058327,0,2.1453058327,3.571052611,-0.044,3.5713236692,0.2275,-0.044,0.23171588210000002,3.343552611,0,3.343552611
2020-07-30 17:30:00,2.4002880985,-0.043500000000000004,2.4006822375,0.20350000000000001,-0.043500000000000004,0.20809733300000002,2.1967880985,0,2.1967880985,3.5915597349,-0.043500000000000004,3.5918231554,0.20350000000000001,-0.043500000000000004,0.20809733300000002,3.3880597349,0,3.3880597349
2020-07-30 18:00:00,2.5042847011,-0.049,2.5047640336,0.17200000000000001,-0.049,0.178843507,2.3322847011,0,2.3322847011,3.6560506835,-0.049,3.6563790286,0.17200000000000001,-0.049,0.178843507,3.4840506835,0,3.4840506835
2020-07-30 18:30:00,2.4952520796,-0.041,2.4955888966,0.1295,-0.041,0.1358353783,2.3657520796,0,2.3657520796,3.6011408859,-0.041,3.6013742766,0.1295,-0.041,0.1358353783,3.4716408859,0,3.4716408859
2020-07-30 19:00:00,2.4505548496,-0.042,2.4509147416,0.1005,-0.042,0.108923138,2.3500548496,0,2.3500548496,3.5667077889,-0.042,3.5669550672,0.1005,-0.042,0.108923138,3.4662077889000003,0,3.4662077889000003
2020-07-30 19:30:00,2.3907078842000002,-0.0325,2.3909287813,0.0575,-0.0325,0.0660492241,2.3332078842,0,2.3332078842,3.5031448817,-0.0325,3.5032956359,0.0575,-0.0325,0.0660492241,3.4456448817,0,3.4456448817
2020-07-30 20:00:00,2.2917312958,-0.016,2.2917871481,0.0205,-0.016,0.0260048072,2.2712312958,0,2.2712312958,3.4059242464,-0.016,3.4059618278,0.0205,-0.016,0.0260048072,3.3854242464,0,3.3854242464
2020-07-30 20:30:00,2.2816755256,0.0,2.2816755256,0.0145,0.0,0.0145,2.2671755256,0,2.2671755256,3.3747894179,0.0,3.3747894179,0.0145,0.0,0.0145,3.3602894179,0,3.3602894179
2020-07-30 21:00:00,2.2688400395,-0.0105,2.2688643359,0.028,-0.0105,0.0299040131,2.2408400395,0,2.2408400395,3.372576253,-0.0105,3.3725925979999998,0.028,-0.0105,0.0299040131,3.344576253,0,3.344576253
2020-07-30 21:30:00,2.2453025157,-0.0155,2.2453560156,0.044,-0.0155,0.046650294700000004,2.2013025157,0,2.2013025157,3.3629134954,-0.0155,3.3629492157,0.044,-0.0155,0.046650294700000004,3.3189134954,0,3.3189134954
2020-07-30 22:00:00,2.2598111245,-0.0105,2.259835518,0.041,-0.0105,0.042323161500000005,2.2188111245,0,2.2188111245,3.3730294502,-0.0105,3.373045793,0.041,-0.0105,0.042323161500000005,3.3320294502,0,3.3320294502
2020-07-30 22:30:00,2.1963311553000002,-0.0005,2.1963312122,0.0325,-0.0005,0.0325038459,2.1638311553,0,2.1638311553,3.4772045513,-0.0005,3.4772045873,0.0325,-0.0005,0.0325038459,3.4447045513,0,3.4447045513
2020-07-30 23:00:00,1.9864696459000002,-0.018500000000000003,1.9865557894,0.036500000000000005,-0.018500000000000003,0.0409206549,1.9499696459,0,1.9499696459,3.6488319089,-0.018500000000000003,3.6488788072,0.036500000000000005,-0.018500000000000003,0.0409206549,3.6123319089,0,3.6123319089
2020-07-30 23:30:00,2.1280036609,-0.016,2.1280638103,0.0425,-0.016,0.045412002800000004,2.0855036609,0,2.0855036609,3.7611212851999998,-0.016,3.7611553174,0.0425,-0.016,0.045412002800000004,3.7186212852000002,0,3.7186212852000002
2020-07-31 00:00:00,2.021521204,-0.022,2.0216409123,0.042,-0.022,0.0474130784,1.979521204,0,1.979521204,3.7372687369,-0.022,3.7373334895,0.042,-0.022,0.0474130784,3.6952687369,0,3.6952687369
2020-07-31 00:30:00,2.0737864429,-0.0165,2.0738520826,0.041,-0.0165,0.044195588,2.0327864429,0,2.0327864429,3.3774245291,-0.0165,3.3774648332,0.041,-0.0165,0.044195588,3.3364245291,0,3.3364245291
2020-07-31 01:00:00,2.1023488772,-0.03,2.1025629127,0.0565,-0.03,0.0639706964,2.0458488772,0,2.0458488772,3.1414390657,-0.03,3.1415823089,0.0565,-0.03,0.0639706964,3.0849390657,0,3.0849390657
2020-07-31 01:30:00,2.081844739,-0.030500000000000003,2.0820681466,0.076,-0.030500000000000003,0.0818916968,2.005844739,0,2.005844739,3.1363938273,-0.030500000000000003,3.1365421231,0.076,-0.030500000000000003,0.0818916968,3.0603938273,0,3.0603938273
2020-07-31 02:00:00,2.0518186402,-0.04,2.0522085012,0.07150000000000001,-0.04,0.08192832230000001,1.9803186402000001,0,1.9803186402000001,3.117656716,-0.04,3.1179133085,0.07150000000000001,-0.04,0.08192832230000001,3.046156716,0,3.046156716
2020-07-31 02:30:00,2.067635467,-0.032,2.067883078,0.0685,-0.032,0.07560588600000001,1.999135467,0,1.999135467,3.1370857348,-0.032,3.1372489393,0.0685,-0.032,0.07560588600000001,3.0685857348,0,3.0685857348
2020-07-31 03:00:00,2.0458087179,-0.021,2.0459164964,0.052000000000000005,-0.021,0.0560802996,1.9938087179,0,1.9938087179,3.0894670171,-0.021,3.0895383878000002,0.052000000000000005,-0.021,0.0560802996,3.0374670171,0,3.0374670171
2020-07-31 03:30:00,2.0139017412,-0.013000000000000001,2.0139436991,0.046,-0.013000000000000001,0.047801673600000004,1.9679017412,0,1.9679017412,3.0722557987,-0.013000000000000001,3.0722833028,0.046,-0.013000000000000001,0.047801673600000004,3.0262557987,0,3.0262557987
2020-07-31 04:00:00,1.9892022688000002,-0.019,1.9892930066,0.057,-0.019,0.060083275500000005,1.9322022688,0,1.9322022688,3.0604294475,-0.019,3.0604884256,0.057,-0.019,0.060083275500000005,3.0034294475,0,3.0034294475
2020-07-31 04:30:00,1.9594688584000002,-0.0235,1.9596097716,0.085,-0.0235,0.08818871810000001,1.8744688584,0,1.8744688584,3.0299159215,-0.0235,3.030007053,0.085,-0.0235,0.08818871810000001,2.9449159215,0,2.9449159215
2020-07-31 05:00:00,1.9144544608,-0.04,1.9148722888,0.08650000000000001,-0.04,0.0953008395,1.8279544608,0,1.8279544608,2.993627769,-0.04,2.9938949914,0.08650000000000001,-0.04,0.0953008395,2.907127769,0,2.907127769
2020-07-31 05:30:00,1.8659048192,-0.043000000000000003,1.8664002235,0.0915,-0.043000000000000003,0.1011001978,1.7744048192,0,1.7744048192,2.9587964894,-0.043000000000000003,2.9591089310000003,0.0915,-0.043000000000000003,0.1011001978,2.8672964894,0,2.8672964894
2020-07-31 06:00:00,1.9216030745000001,-0.0465,1.9221656083,0.1015,-0.0465,0.1116445252,1.8201030745,0,1.8201030745,3.0077830478,-0.0465,3.0081424688,0.1015,-0.0465,0.1116445252,2.9062830478,0,2.9062830478
2020-07-31 06:30:00,1.9335551763,-0.0455,1.9340904502,0.0985,-0.0455,0.1085011521,1.8350551763,0,1.8350551763,3.0106921124,-0.0455,3.011035909,0.0985,-0.0455,0.1085011521,2.9121921124,0,2.9121921124
2020-07-31 07:00:00,2.0262506782,-0.0275,2.0264372827,0.091,-0.0275,0.0950644518,1.9352506782,0,1.9352506782,3.0967559381,-0.0275,3.0968780393,0.091,-0.0275,0.0950644518,3.0057559381,0,3.0057559381
2020-07-31 07:30:00,2.0845188147,-0.0245,2.0846627878,0.08850000000000001,-0.0245,0.0918286448,1.9960188147000002,0,1.9960188147000002,3.1497487675,-0.0245,3.1498440515,0.08850000000000001,-0.0245,0.0918286448,3.0612487675,0,3.0612487675
2020-07-31 08:00:00,2.1127332773,-0.0235,2.1128639689,0.098,-0.0235,0.1007782219,2.0147332773,0,2.0147332773,3.2048127889,-0.0235,3.2048989472000002,0.098,-0.0235,0.1007782219,3.1068127889,0,3.1068127889
2020-07-31 08:30:00,2.2273293923,-0.021,2.2274283876,0.09,-0.021,0.09241753080000001,2.1373293923,0,2.1373293923,3.3134284789,-0.021,3.3134950256,0.09,-0.021,0.09241753080000001,3.2234284789,0,3.2234284789
2020-07-31 09:00:00,2.1333097844,-0.0245,2.1334504649,0.105,-0.0245,0.1078204526,2.0283097844,0,2.0283097844,3.2980148791,-0.0245,3.2981058796,0.105,-0.0245,0.1078204526,3.1930148791,0,3.1930148791
2020-07-31 09:30:00,2.0051654115,-0.05,2.0057887046,0.149,-0.05,0.15716551780000002,1.8561654115000001,0,1.8561654115000001,3.1962835883,-0.05,3.1966746436,0.149,-0.05,0.15716551780000002,3.0472835883,0,3.0472835883
2020-07-31 10:00:00,1.9495421801,-0.065,1.9506254669,0.195,-0.065,0.2055480479,1.7545421801,0,1.7545421801,3.1987945638,-0.065,3.1994549007,0.195,-0.065,0.2055480479,3.0037945638,0,3.0037945638
2020-07-31 10:30:00,1.9088889216,-0.06,1.9098316457000002,0.21450000000000002,-0.06,0.2227335853,1.6943889215999999,0,1.6943889215999999,3.1739630698,-0.06,3.1745301335000002,0.21450000000000002,-0.06,0.2227335853,2.9594630698,0,2.9594630698
2020-07-31 11:00:00,1.8410631546,-0.049,1.841715108,0.215,-0.049,0.2205130382,1.6260631546000002,0,1.6260631546000002,3.1261584244,-0.049,3.1265424185,0.215,-0.049,0.2205130382,2.9111584244,0,2.9111584244
2020-07-31 11:30:00,1.866965715,-0.037,1.8673323167,0.216,-0.037,0.21914607,1.650965715,0,1.650965715,3.1350477427,-0.037,3.135266073,0.216,-0.037,0.21914607,2.9190477427,0,2.9190477427
2020-07-31 12:00:00,1.9699863313,-0.043000000000000003,1.9704555680000002,0.23650000000000002,-0.043000000000000003,0.2403773076,1.7334863313,0,1.7334863313,2.8927190785,-0.043000000000000003,2.8930386563,0.23650000000000002,-0.043000000000000003,0.2403773076,2.6562190785,0,2.6562190785
2020-07-31 12:30:00,2.1819049271,-0.05,2.1824777458,0.2675,-0.05,0.2721327801,1.9144049271,0,1.9144049271,2.8426086980000003,-0.05,2.8430484009,0.2675,-0.05,0.2721327801,2.575108698,0,2.575108698
2020-07-31 13:00:00,2.2725084242999998,-0.058,2.2732484551,0.2805,-0.058,0.28643367470000003,1.9920084243,0,1.9920084243,2.9368008313000002,-0.058,2.9373735075000003,0.2805,-0.058,0.28643367470000003,2.6563008313000003,0,2.6563008313000003
2020-07-31 13:30:00,2.3482459673,-0.06,2.3490123717999998,0.24650000000000002,-0.06,0.25369716200000003,2.1017459673,0,2.1017459673,2.9954582749,-0.06,2.9960591244,0.24650000000000002,-0.06,0.25369716200000003,2.7489582749,0,2.7489582749
2020-07-31 14:00:00,2.4072059299,-0.049,2.4077045892,0.24750000000000003,-0.049,0.2523038842,2.1597059299,0,2.1597059299,3.0177980069,-0.049,3.0181957873,0.24750000000000003,-0.049,0.2523038842,2.7702980069,0,2.7702980069
2020-07-31 14:30:00,2.2995183121,-0.0545,2.3001640632,0.247,-0.0545,0.25294119870000004,2.0525183121,0,2.0525183121,2.9350732249,-0.0545,2.9355791738,0.247,-0.0545,0.25294119870000004,2.6880732249,0,2.6880732249
2020-07-31 15:00:00,2.3838822762,-0.048,2.3843654725,0.18150000000000002,-0.048,0.1877398466,2.2023822762,0,2.2023822762,2.9595368099,-0.048,2.9599260344,0.18150000000000002,-0.048,0.1877398466,2.7780368099,0,2.7780368099
2020-07-31 15:30:00,2.4737971353,-0.0345,2.4740376951,0.156,-0.0345,0.159769365,2.3177971353,0,2.3177971353,3.0200916758,-0.0345,3.0202887246,0.156,-0.0345,0.159769365,2.8640916758,0,2.8640916758
2020-07-31 16:00:00,2.5431378664,-0.036000000000000004,2.543392657,0.11800000000000001,-0.036000000000000004,0.1233693641,2.4251378664,0,2.4251378664,3.0730362943,-0.036000000000000004,3.0732471535,0.11800000000000001,-0.036000000000000004,0.1233693641,2.9550362943,0,2.9550362943
2020-07-31 16:30:00,2.596202927,-0.0415,2.5965345922000003,0.1255,-0.0415,0.1321835845,2.470702927,0,2.470702927,3.1210707866,-0.0415,3.1213466813,0.1255,-0.0415,0.1321835845,2.9955707866,0,2.9955707866
2020-07-31 17:00:00,2.5631976138,-0.0465,2.5636193667000002,0.12,-0.0465,0.1286944055,2.4431976138,0,2.4431976138,3.2944213137,-0.0465,3.2947494658,0.12,-0.0465,0.1286944055,3.1744213137,0,3.1744213137
2020-07-31 17:30:00,2.4919114499,-0.041,2.4922487184,0.0795,-0.041,0.0894497065,2.4124114499,0,2.4124114499,3.6633079766,-0.041,3.6635374068,0.0795,-0.041,0.0894497065,3.5838079766,0,3.5838079766
2020-07-31 18:00:00,2.3161486067,-0.0455,2.31659548,0.08,-0.0455,0.0920339611,2.2361486067,0,2.2361486067,3.924190985,-0.0455,3.9244547566,0.08,-0.0455,0.0920339611,3.844190985,0,3.844190985
2020-07-31 18:30:00,2.1959836806,-0.030500000000000003,2.1961954775,0.07100000000000001,-0.030500000000000003,0.0772738636,2.1249836806,0,2.1249836806,3.8320833767,-0.030500000000000003,3.8322047513,0.07100000000000001,-0.030500000000000003,0.0772738636,3.7610833767000003,0,3.7610833767000003
2020-07-31 19:00:00,2.1770787646,-0.021,2.1771800447,0.04,-0.021,0.045177428000000006,2.1370787646,0,2.1370787646,3.7791537083,-0.021,3.7792120542000003,0.04,-0.021,0.045177428000000006,3.7391537083,0,3.7391537083
2020-07-31 19:30:00,2.2420726257,-0.018000000000000002,2.2421448792,0.0335,-0.018000000000000002,0.0380295937,2.2085726257,0,2.2085726257,3.819034738,-0.018000000000000002,3.8190771568,0.0335,-0.018000000000000002,0.0380295937,3.785534738,0,3.785534738
2020-07-31 20:00:00,2.1197693509,-0.0105,2.119795356,0.02,-0.0105,0.022588714000000003,2.0997693509,0,2.0997693509,3.7136122035,-0.0105,3.7136270476,0.02,-0.0105,0.022588714000000003,3.6936122035,0,3.6936122035
2020-07-31 20:30:00,2.0682458174,-0.0135,2.068289876,0.0165,-0.0135,0.0213190056,2.0517458174,0,2.0517458174,3.6812153607,-0.0135,3.6812401147,0.0165,-0.0135,0.0213190056,3.6647153607,0,3.6647153607
2020-07-31 21:00:00,2.2072898324,-0.024,2.2074203053,0.0145,-0.024,0.0280401498,2.1927898324,0,2.1927898324,3.8140783791,-0.024,3.8141538881,0.0145,-0.024,0.0280401498,3.7995783791,0,3.7995783791
2020-07-31 21:30:00,2.1637232139,-0.014,2.1637685057000002,0.018500000000000003,-0.014,0.0232002155,2.1452232139,0,2.1452232139,3.7752246709,-0.014,3.7752506295,0.018500000000000003,-0.014,0.0232002155,3.7567246709,0,3.7567246709
2020-07-31 22:00:00,2.1144799318,-0.02,2.1145745156,0.029,-0.02,0.0352278299,2.0854799318,0,2.0854799318,3.7664549128,-0.02,3.7665080128,0.029,-0.02,0.0352278299,3.7374549128,0,3.7374549128
2020-07-31 22:30:00,1.884936,-0.006500000000000001,1.8849472072000002,0.026000000000000002,-0.006500000000000001,0.0268001866,1.858936,0,1.858936,3.6221493582,-0.006500000000000001,3.6221551904,0.026000000000000002,-0.006500000000000001,0.0268001866,3.5961493582,0,3.5961493582
2020-07-31 23:00:00,1.8422768909,-0.0245,1.8424397935,0.033,-0.0245,0.0411004866,1.8092768909,0,1.8092768909,3.5811327529,-0.0245,3.5812165592,0.033,-0.0245,0.0411004866,3.5481327529,0,3.5481327529
2020-07-31 23:30:00,1.8320106298,-0.013000000000000001,1.8320567534,0.0195,-0.013000000000000001,0.0234360833,1.8125106298,0,1.8125106298,3.5605419101,-0.013000000000000001,3.5605656423000003,0.0195,-0.013000000000000001,0.0234360833,3.5410419101,0,3.5410419101
2020-08-01 00:00:00,1.8321838788,-0.014,1.8322373661,0.021,-0.014,0.0252388589,1.8111838788,0,1.8111838788,3.5045771408,-0.014,3.5046051041,0.021,-0.014,0.0252388589,3.4835771408,0,3.4835771408
2020-08-01 00:30:00,1.8478851385000001,-0.022500000000000003,1.8480221143,0.026500000000000003,-0.022500000000000003,0.034763486600000004,1.8213851385000002,0,1.8213851385000002,2.9686264535999998,-0.022500000000000003,2.9687117191,0.026500000000000003,-0.022500000000000003,0.034763486600000004,2.9421264536000002,0,2.9421264536000002
2020-08-01 01:00:00,1.859860667,-0.023,1.8600028765,0.025,-0.023,0.0339705755,1.834860667,0,1.834860667,2.9566655596,-0.023,2.9567550171,0.025,-0.023,0.0339705755,2.9316655596,0,2.9316655596
2020-08-01 01:30:00,1.9317448013,-0.025500000000000002,1.9319131004,0.022500000000000003,-0.025500000000000002,0.0340073521,1.9092448013,0,1.9092448013,2.5794309980000003,-0.025500000000000002,2.5795570402,0.022500000000000003,-0.025500000000000002,0.0340073521,2.556930998,0,2.556930998
2020-08-01 02:00:00,1.8921311525000002,-0.0195,1.8922316318,0.0195,-0.0195,0.0275771645,1.8726311525,0,1.8726311525,2.404840535,-0.0195,2.404919593,0.0195,-0.0195,0.0275771645,2.385340535,0,2.385340535
2020-08-01 02:30:00,1.8982954745,-0.0145,1.8983508524000001,0.012,-0.0145,0.018821530200000002,1.8862954745,0,1.8862954745,2.40863749,-0.0145,2.4086811346,0.012,-0.0145,0.018821530200000002,2.39663749,0,2.39663749
2020-08-01 03:00:00,1.9975790058,-0.0085,1.9975970902000002,0.006500000000000001,-0.0085,0.0107004673,1.9910790058,0,1.9910790058,2.4861179657,-0.0085,2.4861324964,0.006500000000000001,-0.0085,0.0107004673,2.4796179657,0,2.4796179657
2020-08-01 03:30:00,1.9460711909000001,0.009000000000000001,1.946092002,0.0035,0.009000000000000001,0.009656604000000001,1.9425711909,0,1.9425711909,2.4397486259,0.009000000000000001,2.439765226,0.0035,0.009000000000000001,0.009656604000000001,2.4362486259000002,0,2.4362486259000002
2020-08-01 04:00:00,1.9465713192,0.0035,1.9465744658,0.0005,0.0035,0.0035355339000000003,1.9460713192,0,1.9460713192,2.4305180928,0.0035,2.4305206128,0.0005,0.0035,0.0035355339000000003,2.4300180928,0,2.4300180928
2020-08-01 04:30:00,1.9375967410000001,0.003,1.9375990635,0.0,0.003,0.003,1.9375967410000001,0,1.9375967410000001,2.427836748,0.003,2.4278386015,0.0,0.003,0.003,2.427836748,0,2.427836748
2020-08-01 05:00:00,2.0257541462,-0.002,2.0257551335,0.006,-0.002,0.0063245553000000005,2.0197541462,0,2.0197541462,2.512163896,-0.002,2.5121646921,0.006,-0.002,0.0063245553000000005,2.506163896,0,2.506163896
2020-08-01 05:30:00,2.0385103558,0.002,2.038511337,0.01,0.002,0.010198039,2.0285103558,0,2.0285103558,2.5139101515,0.002,2.5139109471000003,0.01,0.002,0.010198039,2.5039101515,0,2.5039101515
2020-08-01 06:00:00,2.0926876477,0.0115,2.0927192456,0.006500000000000001,0.0115,0.0132098448,2.0861876477,0,2.0861876477,2.5717933393,0.0115,2.5718190508000003,0.006500000000000001,0.0115,0.0132098448,2.5652933393,0,2.5652933393
2020-08-01 06:30:00,2.1128804129,0.005,2.112886329,0.0005,0.005,0.0050249378,2.1123804129,0,2.1123804129,2.5809924316,0.005,2.5809972746,0.0005,0.005,0.0050249378,2.5804924315999997,0,2.5804924315999997
2020-08-01 07:00:00,2.0461980587,0.0005,2.0461981198,0.0,0.0005,0.0005,2.0461980587,0,2.0461980587,2.9022087447000002,0.0005,2.9022087878000002,0.0,0.0005,0.0005,2.9022087447000002,0,2.9022087447000002
2020-08-01 07:30:00,2.0586763594,0.0025,2.0586778774,0.001,0.0025,0.0026925824,2.0576763594,0,2.0576763594,3.045790128,0.0025,3.045791154,0.001,0.0025,0.0026925824,3.044790128,0,3.044790128
2020-08-01 08:00:00,2.0996347753,-0.0015,2.0996353111,0.01,-0.0015,0.0101118742,2.0896347753,0,2.0896347753,3.121262081,-0.0015,3.1212624415,0.01,-0.0015,0.0101118742,3.111262081,0,3.111262081
2020-08-01 08:30:00,2.0461311734,-0.002,2.0461321508,0.0325,-0.002,0.0325614803,2.0136311734,0,2.0136311734,3.1150722182,-0.002,3.1150728603,0.0325,-0.002,0.0325614803,3.0825722182,0,3.0825722182
2020-08-01 09:00:00,1.9509220697,-0.014,1.9509723018,0.026500000000000003,-0.014,0.0299708191,1.9244220697,0,1.9244220697,3.0474252391,-0.014,3.0474573972,0.026500000000000003,-0.014,0.0299708191,3.0209252391,0,3.0209252391
2020-08-01 09:30:00,1.8687055585999999,-0.0285,1.8689228755,0.027,-0.0285,0.039258757000000005,1.8417055586000002,0,1.8417055586000002,2.9833457247,-0.0285,2.9834818524,0.027,-0.0285,0.039258757000000005,2.9563457247000002,0,2.9563457247000002
2020-08-01 10:00:00,1.827740838,-0.0405,1.8281894926,0.055,-0.0405,0.0683026354,1.772740838,0,1.772740838,2.9479433121,-0.0405,2.9482215014,0.055,-0.0405,0.0683026354,2.8929433121,0,2.8929433121
2020-08-01 10:30:00,1.7330679454,-0.0405,1.7335411023,0.07350000000000001,-0.0405,0.0839196044,1.6595679454,0,1.6595679454,2.8802963011,-0.0405,2.8805810234,0.07350000000000001,-0.0405,0.0839196044,2.8067963011,0,2.8067963011
2020-08-01 11:00:00,1.7256973773,-0.035500000000000004,1.7260624809,0.0755,-0.035500000000000004,0.08342961110000001,1.6501973773,0,1.6501973773,2.892302705,-0.035500000000000004,2.8925205596,0.0755,-0.035500000000000004,0.08342961110000001,2.816802705,0,2.816802705
2020-08-01 11:30:00,1.6768273943,-0.031,1.6771139229,0.0835,-0.031,0.0890687936,1.5933273943000001,0,1.5933273943000001,2.8745252857,-0.031,2.8746924389,0.0835,-0.031,0.0890687936,2.7910252857,0,2.7910252857
2020-08-01 12:00:00,1.8015225817,-0.030500000000000003,1.8017807476,0.0835,-0.030500000000000003,0.0888960067,1.7180225817,0,1.7180225817,2.9793999228,-0.030500000000000003,2.9795560324,0.0835,-0.030500000000000003,0.0888960067,2.8958999228,0,2.8958999228
2020-08-01 12:30:00,1.8694709048,-0.0385,1.8698672985,0.112,-0.0385,0.1184324702,1.7574709048,0,1.7574709048,3.0495398099,-0.0385,3.0497828287,0.112,-0.0385,0.1184324702,2.9375398099,0,2.9375398099
2020-08-01 13:00:00,1.9940887997,-0.033,1.994361838,0.1125,-0.033,0.11724013820000001,1.8815887997,0,1.8815887997,3.1595372907,-0.033,3.1597096213,0.1125,-0.033,0.11724013820000001,3.0470372907,0,3.0470372907
2020-08-01 13:30:00,2.0003748342,-0.033,2.0006470146,0.182,-0.033,0.1849675647,1.8183748342000001,0,1.8183748342000001,3.2564726291,-0.033,3.2566398302,0.182,-0.033,0.1849675647,3.0744726291,0,3.0744726291
2020-08-01 14:00:00,1.9546921017,-0.032,1.954954018,0.227,-0.032,0.22924441110000002,1.7276921017,0,1.7276921017,3.229425724,-0.032,3.2295842623,0.227,-0.032,0.22924441110000002,3.002425724,0,3.002425724
2020-08-01 14:30:00,2.0678977666,-0.026000000000000002,2.0680612112,0.21250000000000002,-0.026000000000000002,0.2140846795,1.8553977665999999,0,1.8553977665999999,3.2682429244,-0.026000000000000002,3.2683463423,0.21250000000000002,-0.026000000000000002,0.2140846795,3.0557429244,0,3.0557429244
2020-08-01 15:00:00,2.0700178277,-0.024,2.0701569523,0.186,-0.024,0.18754199530000001,1.8840178277000001,0,1.8840178277000001,3.2389900029,-0.024,3.2390789183,0.186,-0.024,0.18754199530000001,3.0529900029,0,3.0529900029
2020-08-01 15:30:00,2.0357719354,-0.026000000000000002,2.0359379591,0.1855,-0.026000000000000002,0.18731324030000002,1.8502719354,0,1.8502719354,3.2096773377,-0.026000000000000002,3.2097826425,0.1855,-0.026000000000000002,0.18731324030000002,3.0241773377,0,3.0241773377
2020-08-01 16:00:00,2.0531365715,-0.026500000000000003,2.0533075832,0.194,-0.026500000000000003,0.19580155770000002,1.8591365715000001,0,1.8591365715000001,3.2286922717,-0.026500000000000003,3.2288010214,0.194,-0.026500000000000003,0.19580155770000002,3.0346922717,0,3.0346922717
2020-08-01 16:30:00,2.1025127375,-0.0285,2.1027058903,0.167,-0.0285,0.1694144327,1.9355127375,0,1.9355127375,3.258664619,-0.0285,3.2587892458,0.167,-0.0285,0.1694144327,3.091664619,0,3.091664619
2020-08-01 17:00:00,2.1527818888,-0.037,2.153099826,0.197,-0.037,0.20044450600000002,1.9557818888,0,1.9557818888,3.3034772907,-0.037,3.3036844901,0.197,-0.037,0.20044450600000002,3.1064772907,0,3.1064772907
2020-08-01 17:30:00,2.1828499389,-0.0345,2.1831225585,0.185,-0.0345,0.1881893993,1.9978499389,0,1.9978499389,3.3138701095,-0.0345,3.3140496908,0.185,-0.0345,0.1881893993,3.1288701095,0,3.1288701095
2020-08-01 18:00:00,2.2423658655,-0.035,2.2426389979,0.134,-0.035,0.1384954873,2.1083658655,0,2.1083658655,3.6217212456,-0.035,3.6218903601,0.134,-0.035,0.1384954873,3.4877212456,0,3.4877212456
2020-08-01 18:30:00,2.166390967,-0.021,2.1664927468,0.12250000000000001,-0.021,0.12428696630000001,2.043890967,0,2.043890967,3.8572851297,-0.021,3.8573422938,0.12250000000000001,-0.021,0.12428696630000001,3.7347851297,0,3.7347851297
2020-08-01 19:00:00,2.1467563399,-0.0275,2.1469324705,0.0955,-0.0275,0.0993805816,2.0512563399,0,2.0512563399,3.8303821245,-0.0275,3.8304808406,0.0955,-0.0275,0.0993805816,3.7348821245,0,3.7348821245
2020-08-01 19:30:00,2.1194390263,-0.031,2.1196657251,0.0645,-0.031,0.0715629094,2.0549390263,0,2.0549390263,3.8060754617,-0.031,3.8062017051,0.0645,-0.031,0.0715629094,3.7415754617,0,3.7415754617
2020-08-01 20:00:00,2.0294656857,-0.031,2.0297024337,0.037,-0.031,0.0482700735,1.9924656857,0,1.9924656857,3.651836974,-0.031,3.6519685492000002,0.037,-0.031,0.0482700735,3.614836974,0,3.614836974
2020-08-01 20:30:00,1.9782570316,-0.0195,1.9783531366,0.0175,-0.0195,0.026201145000000002,1.9607570316,0,1.9607570316,3.5733670526,-0.0195,3.5734202583,0.0175,-0.0195,0.026201145000000002,3.5558670526,0,3.5558670526
2020-08-01 21:00:00,2.0375699403,-0.022,2.0376887057,0.013000000000000001,-0.022,0.0255538647,2.0245699403,0,2.0245699403,3.6059107696,-0.022,3.6059778810000003,0.013000000000000001,-0.022,0.0255538647,3.5929107696,0,3.5929107696
2020-08-01 21:30:00,1.9615244237,-0.006500000000000001,1.9615351933,0.015,-0.006500000000000001,0.0163477827,1.9465244237000001,0,1.9465244237000001,3.5505061025,-0.006500000000000001,3.5505120524000002,0.015,-0.006500000000000001,0.0163477827,3.5355061025,0,3.5355061025
2020-08-01 22:00:00,2.0378016905,-0.0165,2.0378684893,0.017,-0.0165,0.0236907155,2.0208016905,0,2.0208016905,3.5777077882,-0.0165,3.5777458361,0.017,-0.0165,0.0236907155,3.5607077882000002,0,3.5607077882000002
2020-08-01 22:30:00,2.1065886568,-0.025500000000000002,2.1067429884,0.0115,-0.025500000000000002,0.0279732015,2.0950886568,0,2.0950886568,3.6811787255,-0.025500000000000002,3.6812670453000003,0.0115,-0.025500000000000002,0.0279732015,3.6696787255,0,3.6696787255
2020-08-01 23:00:00,2.042421629,-0.0245,2.0425685694,0.0085,-0.0245,0.025932605,2.033921629,0,2.033921629,3.6298742533,-0.0245,3.6299569343,0.0085,-0.0245,0.025932605,3.6213742533,0,3.6213742533
2020-08-01 23:30:00,2.066128082,-0.0175,2.0662021927,0.016,-0.0175,0.0237118114,2.050128082,0,2.050128082,3.3698565812,-0.0175,3.3699020205,0.016,-0.0175,0.0237118114,3.3538565812,0,3.3538565812
2020-08-02 00:00:00,2.0886325741,-0.0105,2.0886589668,0.0145,-0.0105,0.017902513800000002,2.0741325741,0,2.0741325741,3.1592062501,-0.0105,3.159223699,0.0145,-0.0105,0.017902513800000002,3.1447062501,0,3.1447062501
2020-08-02 00:30:00,2.1099299186,-0.0105,2.1099560449,0.024,-0.0105,0.026196373800000002,2.0859299186,0,2.0859299186,3.1714965838999998,-0.0105,3.1715139653,0.024,-0.0105,0.026196373800000002,3.1474965839,0,3.1474965839
2020-08-02 01:00:00,2.0724130474,-0.013000000000000001,2.0724538207,0.021500000000000002,-0.013000000000000001,0.0251246891,2.0509130474,0,2.0509130474,3.165965495,-0.013000000000000001,3.165992185,0.021500000000000002,-0.013000000000000001,0.0251246891,3.144465495,0,3.144465495
2020-08-02 01:30:00,2.0102192158,-0.0005,2.010219278,0.02,-0.0005,0.020006249,1.9902192158,0,1.9902192158,3.0905363704,-0.0005,3.0905364108,0.02,-0.0005,0.020006249,3.0705363704,0,3.0705363704
2020-08-02 02:00:00,1.9866619869000002,-0.0115,1.9866952710999999,0.029500000000000002,-0.0115,0.0316622804,1.9571619869,0,1.9571619869,3.0691109496,-0.0115,3.0691324949,0.029500000000000002,-0.0115,0.0316622804,3.0396109496,0,3.0396109496
2020-08-02 02:30:00,1.9587799508,-0.0135,1.9588264715,0.025500000000000002,-0.0135,0.0288530761,1.9332799508,0,1.9332799508,3.0260493934,-0.0135,3.0260795068,0.025500000000000002,-0.0135,0.0288530761,3.0005493934,0,3.0005493934
2020-08-02 03:00:00,1.9142522594,-0.003,1.9142546102,0.027,-0.003,0.0271661554,1.8872522594,0,1.8872522594,2.9931948585,-0.003,2.9931963619,0.027,-0.003,0.0271661554,2.9661948585,0,2.9661948585
2020-08-02 03:30:00,1.9049507608,-0.0165,1.905022218,0.035500000000000004,-0.0165,0.0391471583,1.8694507608,0,1.8694507608,2.9897703815,-0.0165,2.9898159114,0.035500000000000004,-0.0165,0.0391471583,2.9542703814999998,0,2.9542703814999998
2020-08-02 04:00:00,1.9326694627,-0.02,1.9327729438,0.035500000000000004,-0.02,0.0407461655,1.8971694627,0,1.8971694627,3.0125309147,-0.02,3.0125973033,0.035500000000000004,-0.02,0.0407461655,2.9770309147000003,0,2.9770309147000003
2020-08-02 04:30:00,1.8984932906,-0.0285,1.8987071982,0.046,-0.0285,0.0541133071,1.8524932906,0,1.8524932906,2.9869152305,-0.0285,2.9870511955000003,0.046,-0.0285,0.0541133071,2.9409152305,0,2.9409152305
2020-08-02 05:00:00,1.7709916154,-0.018000000000000002,1.7710830872,0.0405,-0.018000000000000002,0.044319860100000004,1.7304916154,0,1.7304916154,2.8927934653,-0.018000000000000002,2.892849466,0.0405,-0.018000000000000002,0.044319860100000004,2.8522934653,0,2.8522934653
2020-08-02 05:30:00,1.8615007899,0.003,1.8615032073000002,0.026500000000000003,0.003,0.0266692707,1.8350007899,0,1.8350007899,2.9325258383,0.003,2.9325273728,0.026500000000000003,0.003,0.0266692707,2.9060258383,0,2.9060258383
2020-08-02 06:00:00,1.8322144079,0.007,1.8322277796000002,0.0245,0.007,0.0254803846,1.8077144079,0,1.8077144079,2.9086839848,0.007,2.9086924078000003,0.0245,0.007,0.0254803846,2.8841839848,0,2.8841839848
2020-08-02 06:30:00,1.9341881239,-0.0045000000000000005,1.9341933587,0.0335,-0.0045000000000000005,0.0338008876,1.9006881239000002,0,1.9006881239000002,2.9900456034,-0.0045000000000000005,2.9900489896,0.0335,-0.0045000000000000005,0.0338008876,2.9565456034,0,2.9565456034
2020-08-02 07:00:00,1.9814710288000001,-0.001,1.9814712811000001,0.025500000000000002,-0.001,0.0255196003,1.9559710288,0,1.9559710288,3.0351038622,-0.001,3.0351040269,0.025500000000000002,-0.001,0.0255196003,3.0096038622,0,3.0096038622
2020-08-02 07:30:00,2.0292205996,-0.007,2.0292326732,0.035,-0.007,0.0356931366,1.9942205996000002,0,1.9942205996000002,3.0715587297,-0.007,3.0715667061,0.035,-0.007,0.0356931366,3.0365587297,0,3.0365587297
2020-08-02 08:00:00,2.0345304598,-0.008,2.0345461881,0.032,-0.008,0.032984845,2.0025304598,0,2.0025304598,3.0690686455,-0.008,3.0690790721,0.032,-0.008,0.032984845,3.0370686455,0,3.0370686455
