Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-02 08:30:00,1.9190721336,-0.012,1.9191096514,0.048,-0.012,0.049477267500000005,1.8710721336,0,1.8710721336,2.9820334462,-0.012,2.9820575907,0.048,-0.012,0.049477267500000005,2.9340334462,0,2.9340334462
2020-08-02 09:00:00,1.9613993536,-0.022500000000000003,1.9615284026,0.07350000000000001,-0.022500000000000003,0.07686676790000001,1.8878993536,0,1.8878993536,3.0151891108,-0.022500000000000003,3.0152730596,0.07350000000000001,-0.022500000000000003,0.07686676790000001,2.9416891108,0,2.9416891108
2020-08-02 09:30:00,1.9322077194,-0.032,1.9324726831,0.0815,-0.032,0.0875571242,1.8507077194,0,1.8507077194,2.9857558556,-0.032,2.9859273315,0.0815,-0.032,0.0875571242,2.9042558555999998,0,2.9042558555999998
2020-08-02 10:00:00,1.9978299761,-0.0345,1.9981278396,0.091,-0.0345,0.0973203473,1.9068299761,0,1.9068299761,3.0656185144,-0.0345,3.0658126371,0.091,-0.0345,0.0973203473,2.9746185144,0,2.9746185144
2020-08-02 10:30:00,1.8758216563,-0.0375,1.8761964546,0.14200000000000002,-0.0375,0.14686813810000002,1.7338216563,0,1.7338216563,2.993368377,-0.0375,2.993603262,0.14200000000000002,-0.0375,0.14686813810000002,2.851368377,0,2.851368377
2020-08-02 11:00:00,1.9741451624000002,-0.0335,1.9744293789,0.152,-0.0335,0.1556478397,1.8221451624,0,1.8221451624,2.5946104486,-0.0335,2.5948267052,0.152,-0.0335,0.1556478397,2.4426104486,0,2.4426104486
2020-08-02 11:30:00,2.0345361397,-0.029500000000000002,2.0347499979,0.14100000000000001,-0.029500000000000002,0.1440529417,1.8935361397000001,0,1.8935361397000001,2.6315402781,-0.029500000000000002,2.6317056229,0.14100000000000001,-0.029500000000000002,0.1440529417,2.4905402781,0,2.4905402781
2020-08-02 12:00:00,2.1341314148,-0.030500000000000003,2.1343493495,0.17400000000000002,-0.030500000000000003,0.1766529083,1.9601314148000002,0,1.9601314148000002,2.719045319,-0.030500000000000003,2.7192163755000003,0.17400000000000002,-0.030500000000000003,0.1766529083,2.545045319,0,2.545045319
2020-08-02 12:30:00,2.3378949406,-0.0325,2.3381208274,0.17950000000000002,-0.0325,0.18241847490000002,2.1583949406,0,2.1583949406,2.8994578554,-0.0325,2.8996399958,0.17950000000000002,-0.0325,0.18241847490000002,2.7199578554,0,2.7199578554
2020-08-02 13:00:00,2.3331321584999998,-0.028,2.333300167,0.20350000000000001,-0.028,0.20541725830000002,2.1296321585,0,2.1296321585,2.9116348766,-0.028,2.9117695057,0.20350000000000001,-0.028,0.20541725830000002,2.7081348766,0,2.7081348766
2020-08-02 13:30:00,2.3095670923,-0.029500000000000002,2.3097554858000002,0.21350000000000002,-0.029500000000000002,0.2155284204,2.0960670923,0,2.0960670923,2.9014928577,-0.029500000000000002,2.9016428198,0.21350000000000002,-0.029500000000000002,0.2155284204,2.6879928577000003,0,2.6879928577000003
2020-08-02 14:00:00,2.3080525496,-0.033,2.3082884508,0.226,-0.033,0.2283965849,2.0820525496,0,2.0820525496,2.9260574576,-0.033,2.9262435383,0.226,-0.033,0.2283965849,2.7000574576,0,2.7000574576
2020-08-02 14:30:00,2.2521118296,-0.038,2.2524323948,0.264,-0.038,0.2667208278,1.9881118296,0,1.9881118296,2.8784787325,-0.038,2.8787295485,0.264,-0.038,0.2667208278,2.6144787325000003,0,2.6144787325000003
2020-08-02 15:00:00,2.3040391866,-0.036500000000000005,2.3043282803,0.2585,-0.036500000000000005,0.2610641684,2.0455391866,0,2.0455391866,2.9289620787,-0.036500000000000005,2.9291894969000003,0.2585,-0.036500000000000005,0.2610641684,2.6704620787,0,2.6704620787
2020-08-02 15:30:00,2.3080995331,-0.029,2.3082817105,0.2295,-0.029,0.23132498780000002,2.0785995331000002,0,2.0785995331000002,2.9268850765,-0.029,2.927028741,0.2295,-0.029,0.23132498780000002,2.6973850765,0,2.6973850765
2020-08-02 16:00:00,2.3874525806,-0.027,2.3876052489,0.149,-0.027,0.1514265499,2.2384525806,0,2.2384525806,2.9599636153,-0.027,2.9600867562,0.149,-0.027,0.1514265499,2.8109636153,0,2.8109636153
2020-08-02 16:30:00,2.4165102794,-0.029,2.4166842844,0.224,-0.029,0.2258694313,2.1925102794,0,2.1925102794,2.99651763,-0.029,2.9966579563,0.224,-0.029,0.2258694313,2.7725176300000003,0,2.7725176300000003
2020-08-02 17:00:00,2.4362319108,-0.0275,2.4363871148,0.184,-0.0275,0.1860436777,2.2522319108,0,2.2522319108,3.0024329112,-0.0275,3.0025588481,0.184,-0.0275,0.1860436777,2.8184329112,0,2.8184329112
2020-08-02 17:30:00,2.4433642237,-0.026000000000000002,2.4435025536,0.157,-0.026000000000000002,0.1591383046,2.2863642237,0,2.2863642237,3.0008583779,-0.026000000000000002,3.0009710102,0.157,-0.026000000000000002,0.1591383046,2.8438583779,0,2.8438583779
2020-08-02 18:00:00,2.4337757477,-0.031,2.4339731696,0.123,-0.031,0.1268463638,2.3107757477,0,2.3107757477,2.9836014202000003,-0.031,2.9837624628,0.123,-0.031,0.1268463638,2.8606014202,0,2.8606014202
2020-08-02 18:30:00,2.481549779,-0.0175,2.4816114837,0.029500000000000002,-0.0175,0.0343001458,2.452049779,0,2.452049779,3.0112237332,-0.0175,3.0112745842,0.029500000000000002,-0.0175,0.0343001458,2.9817237332,0,2.9817237332
2020-08-02 19:00:00,2.4884019443,-0.017,2.488460013,0.0275,-0.017,0.032330326300000004,2.4609019443,0,2.4609019443,3.017282446,-0.017,3.0173303364,0.0275,-0.017,0.032330326300000004,2.989782446,0,2.989782446
2020-08-02 19:30:00,2.4138841396,-0.0195,2.4139629014,0.029,-0.0195,0.0349463875,2.3848841396,0,2.3848841396,2.9425637234,-0.0195,2.9426283347,0.029,-0.0195,0.0349463875,2.9135637234000002,0,2.9135637234000002
2020-08-02 20:00:00,2.3781597229,-0.0275,2.3783187166,0.023,-0.0275,0.0358503835,2.3551597229,0,2.3551597229,2.9078813084,-0.0275,2.9080113401,0.023,-0.0275,0.0358503835,2.8848813084,0,2.8848813084
2020-08-02 20:30:00,2.2593945092,-0.0175,2.2594622808000002,0.0115,-0.0175,0.0209403916,2.2478945092,0,2.2478945092,2.9405260874,-0.0175,2.9405781609,0.0115,-0.0175,0.0209403916,2.9290260874,0,2.9290260874
2020-08-02 21:00:00,2.1762991966,-0.01,2.1763221713,0.007500000000000001,-0.01,0.0125,2.1687991966,0,2.1687991966,3.2514586503,-0.01,3.251474028,0.007500000000000001,-0.01,0.0125,3.2439586503,0,3.2439586503
2020-08-02 21:30:00,2.2188974742,-0.007500000000000001,2.2189101494,0.015,-0.007500000000000001,0.0167705098,2.2038974742,0,2.2038974742,3.2420540076,-0.007500000000000001,3.2420626827,0.015,-0.007500000000000001,0.0167705098,3.2270540076,0,3.2270540076
2020-08-02 22:00:00,2.0814896827,-0.0155,2.081547393,0.0135,-0.0155,0.0205548048,2.0679896827,0,2.0679896827,3.1282992752,-0.0155,3.1283376744,0.0135,-0.0155,0.0205548048,3.1147992752,0,3.1147992752
2020-08-02 22:30:00,2.0599916366,-0.0105,2.0600183963,0.0035,-0.0105,0.0110679718,2.0564916366,0,2.0564916366,3.1022913152,-0.0105,3.1023090843,0.0035,-0.0105,0.0110679718,3.0987913152,0,3.0987913152
2020-08-02 23:00:00,1.9869546465,-0.0005,1.9869547094,0.0,-0.0005,0.0005,1.9869546465,0,1.9869546465,3.0630944409,-0.0005,3.0630944817,0.0,-0.0005,0.0005,3.0630944409,0,3.0630944409
2020-08-02 23:30:00,1.9276658545,0.0,1.9276658545,0.0,0.0,0.0,1.9276658545,0,1.9276658545,2.8712358658,0.0,2.8712358658,0.0,0.0,0.0,2.8712358658,0,2.8712358658
2020-08-03 00:00:00,1.9451346261,0.001,1.9451348832000002,0.0,0.001,0.001,1.9451346261,0,1.9451346261,2.4674220764,0.001,2.467422279,0.0,0.001,0.001,2.4674220764,0,2.4674220764
2020-08-03 00:30:00,1.8913736312,0.006,1.8913831481,0.0005,0.006,0.0060207973,1.8908736312,0,1.8908736312,2.4238470991,0.006,2.4238545253,0.0005,0.006,0.0060207973,2.4233470991,0,2.4233470991
2020-08-03 01:00:00,1.8880278736,-0.0155,1.8880914971,0.004,-0.0155,0.016007810600000002,1.8840278736,0,1.8840278736,2.4166826891,-0.0155,2.4167323951,0.004,-0.0155,0.016007810600000002,2.4126826891,0,2.4126826891
2020-08-03 01:30:00,1.8170343598,-0.026500000000000003,1.8172275902,0.006500000000000001,-0.026500000000000003,0.0272855273,1.8105343598,0,1.8105343598,2.3459401494,-0.026500000000000003,2.3460898181,0.006500000000000001,-0.026500000000000003,0.0272855273,2.3394401494,0,2.3394401494
2020-08-03 02:00:00,1.6427266142999999,-0.03,1.6430005263,0.011,-0.03,0.031953090600000005,1.6317266143,0,1.6317266143,2.1949241571,-0.03,2.195129166,0.011,-0.03,0.031953090600000005,2.1839241571,0,2.1839241571
2020-08-03 02:30:00,1.7265661432,-0.027,1.726777243,0.0095,-0.027,0.0286225436,1.7170661432,0,1.7170661432,2.2761924566,-0.027,2.2763525868,0.0095,-0.027,0.0286225436,2.2666924566,0,2.2666924566
2020-08-03 03:00:00,1.7488429587,-0.0285,1.7490751682,0.011,-0.0285,0.0305491407,1.7378429587,0,1.7378429587,2.30048434,-0.0285,2.3006608721,0.011,-0.0285,0.0305491407,2.28948434,0,2.28948434
2020-08-03 03:30:00,1.8244501793,-0.027,1.8246499546,0.008,-0.027,0.0281602557,1.8164501793,0,1.8164501793,2.3660513817,-0.027,2.3662054308,0.008,-0.027,0.0281602557,2.3580513817,0,2.3580513817
2020-08-03 04:00:00,1.7686714314,-0.021,1.7687960968,0.007500000000000001,-0.021,0.022299103100000002,1.7611714314,0,1.7611714314,2.3061759872,-0.021,2.3062715981,0.007500000000000001,-0.021,0.022299103100000002,2.2986759872,0,2.2986759872
2020-08-03 04:30:00,1.6593766857999999,-0.0095,1.6594038795000001,0.0045000000000000005,-0.0095,0.010511898,1.6548766858000001,0,1.6548766858000001,2.2073502763,-0.0095,2.2073707193,0.0045000000000000005,-0.0095,0.010511898,2.2028502763,0,2.2028502763
2020-08-03 05:00:00,1.7398216563000002,-0.002,1.7398228059,0.006,-0.002,0.0063245553000000005,1.7338216563,0,1.7338216563,2.2847449322,-0.002,2.2847458075000002,0.006,-0.002,0.0063245553000000005,2.2787449322,0,2.2787449322
2020-08-03 05:30:00,1.8526630784,0.0035,1.8526663844,0.007500000000000001,0.0035,0.0082764727,1.8451630784000002,0,1.8451630784000002,2.3401619418,0.0035,2.3401645590999998,0.007500000000000001,0.0035,0.0082764727,2.3326619418,0,2.3326619418
2020-08-03 06:00:00,1.9332483001,0.0105,1.9332768141,0.0055000000000000005,0.0105,0.0118532696,1.9277483001,0,1.9277483001,2.3966082642,0.0105,2.3966312654,0.0055000000000000005,0.0105,0.0118532696,2.3911082642,0,2.3911082642
2020-08-03 06:30:00,2.0002565804,0.002,2.0002575803,0.0005,0.002,0.0020615528,1.9997565804000001,0,1.9997565804000001,2.4664261041,0.002,2.466426915,0.0005,0.002,0.0020615528,2.4659261041000002,0,2.4659261041000002
2020-08-03 07:00:00,1.9530750838,-0.0005,1.9530751478,0.0015,-0.0005,0.0015811388,1.9515750837999999,0,1.9515750837999999,2.9102697532,-0.0005,2.9102697961,0.0015,-0.0005,0.0015811388,2.9087697532,0,2.9087697532
2020-08-03 07:30:00,1.799530817,-0.0025,1.7995325536000002,0.006,-0.0025,0.006500000000000001,1.7935308170000002,0,1.7935308170000002,2.784839269,-0.0025,2.7848403912,0.006,-0.0025,0.006500000000000001,2.778839269,0,2.778839269
2020-08-03 08:00:00,1.9051642272,-0.0015,1.9051648177,0.0165,-0.0015,0.016568041500000002,1.8886642272,0,1.8886642272,2.8997420955,-0.0015,2.8997424835,0.0165,-0.0015,0.016568041500000002,2.8832420955,0,2.8832420955
2020-08-03 08:30:00,1.8915453401,-0.0025,1.8915469921999999,0.042,-0.0025,0.042074339,1.8495453401000002,0,1.8495453401000002,2.9682348875,-0.0025,2.9682359403,0.042,-0.0025,0.042074339,2.9262348875,0,2.9262348875
2020-08-03 09:00:00,1.8083071408,-0.0035,1.808310528,0.054,-0.0035,0.0541133071,1.7543071408,0,1.7543071408,2.9097949792,-0.0035,2.9097970842,0.054,-0.0035,0.0541133071,2.8557949792,0,2.8557949792
2020-08-03 09:30:00,1.7607086086,-0.0055000000000000005,1.7607171989000001,0.052500000000000005,-0.0055000000000000005,0.0527873091,1.7082086086000001,0,1.7082086086000001,2.8803126592,-0.0055000000000000005,2.8803179103,0.052500000000000005,-0.0055000000000000005,0.0527873091,2.8278126592,0,2.8278126592
2020-08-03 10:00:00,1.6716957931,-0.012,1.6717388626,0.06,-0.012,0.061188234200000004,1.6116957931,0,1.6116957931,2.8034865532,-0.012,2.8035122354,0.06,-0.012,0.061188234200000004,2.7434865532,0,2.7434865532
2020-08-03 10:30:00,1.7327533938,-0.0115,1.7327915551,0.0495,-0.0115,0.0508183038,1.6832533938,0,1.6832533938,2.8245438261,-0.0115,2.8245672368,0.0495,-0.0115,0.0508183038,2.7750438261,0,2.7750438261
2020-08-03 11:00:00,1.6880904057000001,-0.0145,1.6881526790999999,0.0935,-0.0145,0.0946176516,1.5945904057,0,1.5945904057,2.8074609758999998,-0.0145,2.8074984205,0.0935,-0.0145,0.0946176516,2.7139609759,0,2.7139609759
2020-08-03 11:30:00,1.7200454407999999,-0.019,1.7201503767,0.08650000000000001,-0.019,0.0885621251,1.6335454407999999,0,1.6335454407999999,2.8287964611,-0.019,2.8288602684,0.08650000000000001,-0.019,0.0885621251,2.7422964611,0,2.7422964611
2020-08-03 12:00:00,1.8419698524,-0.0275,1.8421751239000002,0.149,-0.0275,0.1515165008,1.6929698524,0,1.6929698524,3.0228041507,-0.0275,3.0229292389,0.149,-0.0275,0.1515165008,2.8738041507,0,2.8738041507
2020-08-03 12:30:00,2.0518736312,-0.022,2.0519915688,0.161,-0.022,0.16249615380000001,1.8908736312,0,1.8908736312,3.238646439,-0.022,3.2387211607,0.161,-0.022,0.16249615380000001,3.077646439,0,3.077646439
2020-08-03 13:00:00,2.0910465246,-0.032,2.0912913637,0.18150000000000002,-0.032,0.1842993489,1.9095465246,0,1.9095465246,3.3248438189,-0.032,3.3249978075,0.18150000000000002,-0.032,0.1842993489,3.1433438189,0,3.1433438189
2020-08-03 13:30:00,2.077543845,-0.03,2.0777604357,0.179,-0.03,0.1814965564,1.898543845,0,1.898543845,3.3279369574,-0.03,3.3280721735,0.179,-0.03,0.1814965564,3.1489369574,0,3.1489369574
2020-08-03 14:00:00,2.0194263922,-0.03,2.0196492155,0.1715,-0.03,0.1741041355,1.8479263922,0,1.8479263922,3.2806178021,-0.03,3.2807549685,0.1715,-0.03,0.1741041355,3.1091178021,0,3.1091178021
2020-08-03 14:30:00,2.0149170944,-0.026000000000000002,2.0150848362,0.1925,-0.026000000000000002,0.19424790860000002,1.8224170944,0,1.8224170944,3.2554822039999998,-0.026000000000000002,3.2555860272,0.1925,-0.026000000000000002,0.19424790860000002,3.062982204,0,3.062982204
2020-08-03 15:00:00,2.003353398,-0.0235,2.0034912246,0.18050000000000002,-0.0235,0.18202335020000002,1.822853398,0,1.822853398,3.2390604515,-0.0235,3.2391456989,0.18050000000000002,-0.0235,0.18202335020000002,3.0585604515,0,3.0585604515
2020-08-03 15:30:00,1.980562477,-0.018000000000000002,1.9806442703,0.2015,-0.018000000000000002,0.2023023727,1.779062477,0,1.779062477,3.2145063028,-0.018000000000000002,3.214556699,0.2015,-0.018000000000000002,0.2023023727,3.0130063028,0,3.0130063028
2020-08-03 16:00:00,2.0284810829,-0.028,2.0286743217,0.183,-0.028,0.1851296843,1.8454810829000001,0,1.8454810829000001,3.2604275077000002,-0.028,3.2605477351,0.183,-0.028,0.1851296843,3.0774275077,0,3.0774275077
2020-08-03 16:30:00,2.1421261803,-0.022500000000000003,2.1422443423,0.1925,-0.022500000000000003,0.19381047440000002,1.9496261803000001,0,1.9496261803000001,3.353023338,-0.022500000000000003,3.3530988288,0.1925,-0.022500000000000003,0.19381047440000002,3.160523338,0,3.160523338
2020-08-03 17:00:00,2.1757761114,-0.028,2.1759562695,0.18050000000000002,-0.028,0.18265883500000002,1.9952761114,0,1.9952761114,3.3507100054,-0.028,3.3508269935,0.18050000000000002,-0.028,0.18265883500000002,3.1702100054,0,3.1702100054
2020-08-03 17:30:00,2.1975015645,-0.0235,2.197627215,0.1665,-0.0235,0.16815023040000002,2.0310015645,0,2.0310015645,3.3548757543,-0.0235,3.3549580588,0.1665,-0.0235,0.16815023040000002,3.1883757543,0,3.1883757543
2020-08-03 18:00:00,2.2658124678,-0.025500000000000002,2.2659559548,0.14200000000000002,-0.025500000000000002,0.1442714455,2.1238124678,0,2.1238124678,3.3924431021,-0.025500000000000002,3.3925389388,0.14200000000000002,-0.025500000000000002,0.1442714455,3.2504431021,0,3.2504431021
2020-08-03 18:30:00,2.2581012316,-0.0235,2.2582235103,0.1075,-0.0235,0.1100386296,2.1506012316,0,2.1506012316,3.3646354,-0.0235,3.3647174659,0.1075,-0.0235,0.1100386296,3.2571354,0,3.2571354
2020-08-03 19:00:00,2.2862306281,-0.0155,2.2862831703,0.069,-0.0155,0.0707195164,2.2172306281,0,2.2172306281,3.4027474714,-0.0155,3.4027827735000002,0.069,-0.0155,0.0707195164,3.3337474714,0,3.3337474714
2020-08-03 19:30:00,2.3585286618,-0.013000000000000001,2.358564489,0.029,-0.013000000000000001,0.0317804972,2.3295286618,0,2.3295286618,3.4674672632,-0.013000000000000001,3.4674916325,0.029,-0.013000000000000001,0.0317804972,3.4384672632,0,3.4384672632
2020-08-03 20:00:00,2.3064930827,-0.006500000000000001,2.3065022416,0.008,-0.006500000000000001,0.0103077641,2.2984930827,0,2.2984930827,3.3886243872,-0.006500000000000001,3.3886306213,0.008,-0.006500000000000001,0.0103077641,3.3806243872,0,3.3806243872
2020-08-03 20:30:00,2.256991284,-0.002,2.2569921702,0.0015,-0.002,0.0025,2.255491284,0,2.255491284,3.3194407757,-0.002,3.3194413782,0.0015,-0.002,0.0025,3.3179407757,0,3.3179407757
2020-08-03 21:00:00,2.2433541112,0.0,2.2433541112,0.0,0.0,0.0,2.2433541112,0,2.2433541112,3.2607406638,0.0,3.2607406638,0.0,0.0,0.0,3.2607406638,0,3.2607406638
2020-08-03 21:30:00,2.2225762565,0.0,2.2225762565,0.0,0.0,0.0,2.2225762565,0,2.2225762565,3.2234284789,0.0,3.2234284789,0.0,0.0,0.0,3.2234284789,0,3.2234284789
2020-08-03 22:00:00,2.1939529916,-0.007500000000000001,2.1939658109,0.001,-0.007500000000000001,0.007566373,2.1929529916,0,2.1929529916,3.1978569142,-0.007500000000000001,3.1978657092000002,0.001,-0.007500000000000001,0.007566373,3.1968569142,0,3.1968569142
2020-08-03 22:30:00,2.1865179041,-0.0145,2.1865659823,0.002,-0.0145,0.014637281200000001,2.1845179041,0,2.1845179041,3.1875573612,-0.0145,3.1875903408,0.002,-0.0145,0.014637281200000001,3.1855573612,0,3.1855573612
2020-08-03 23:00:00,2.0783057361,-0.008,2.0783211332000002,0.0045000000000000005,-0.008,0.0091787799,2.0738057361,0,2.0738057361,3.117580388,-0.008,3.1175906523,0.0045000000000000005,-0.008,0.0091787799,3.113080388,0,3.113080388
2020-08-03 23:30:00,2.0297699051,-0.03,2.029991593,0.004,-0.03,0.0302654919,2.0257699051,0,2.0257699051,3.0899879956,-0.03,3.0901336238,0.004,-0.03,0.0302654919,3.0859879956,0,3.0859879956
2020-08-04 00:00:00,2.0025579132,0.006,2.0025669017,0.001,0.006,0.0060827625,2.0015579132,0,2.0015579132,3.0457915136000002,0.006,3.0457974234,0.001,0.006,0.0060827625,3.0447915136,0,3.0447915136
2020-08-04 00:30:00,2.1617689766,-0.007500000000000001,2.1617819867,0.002,-0.007500000000000001,0.0077620873000000005,2.1597689766,0,2.1597689766,2.6287546426,-0.007500000000000001,2.6287653416,0.002,-0.007500000000000001,0.0077620873000000005,2.6267546426,0,2.6267546426
2020-08-04 01:00:00,2.4427507484,-0.023,2.4428590256,0.008,-0.023,0.0243515913,2.4347507484,0,2.4347507484,2.8698315227,-0.023,2.8699236869,0.008,-0.023,0.0243515913,2.8618315227,0,2.8618315227
2020-08-04 01:30:00,2.5157825406,-0.0245,2.5159018346,0.007500000000000001,-0.0245,0.025622256000000003,2.5082825405999998,0,2.5082825405999998,2.9420835456,-0.0245,2.9421855549,0.007500000000000001,-0.0245,0.025622256000000003,2.9345835456,0,2.9345835456
2020-08-04 02:00:00,2.5419675967,-0.0195,2.5420423899999998,0.0045000000000000005,-0.0195,0.0200124961,2.5374675967,0,2.5374675967,2.9541755971,-0.0195,2.9542399544,0.0045000000000000005,-0.0195,0.0200124961,2.9496755971,0,2.9496755971
2020-08-04 02:30:00,2.4911769369,0.0035,2.4911793956,0.0005,0.0035,0.0035355339000000003,2.4906769369,0,2.4906769369,2.9021274685,0.0035,2.902129579,0.0005,0.0035,0.0035355339000000003,2.9016274685,0,2.9016274685
2020-08-04 03:00:00,2.5309569918,0.0095,2.530974821,0.002,0.0095,0.0097082439,2.5289569918,0,2.5289569918,2.9413811531,0.0095,2.9413964945,0.002,0.0095,0.0097082439,2.9393811531000003,0,2.9393811531000003
2020-08-04 03:30:00,2.5433001926000003,0.015,2.543344426,0.003,0.015,0.0152970585,2.5403001926,0,2.5403001926,2.9540792511,0.015,2.9541173337,0.003,0.015,0.0152970585,2.9510792511,0,2.9510792511
2020-08-04 04:00:00,2.4614758617,0.013000000000000001,2.4615101904,0.005,0.013000000000000001,0.0139283883,2.4564758617,0,2.4564758617,2.8681785386,0.013000000000000001,2.8682079997,0.005,0.013000000000000001,0.0139283883,2.8631785386,0,2.8631785386
2020-08-04 04:30:00,2.4546236964,0.012,2.4546530286,0.007,0.012,0.013892444,2.4476236964,0,2.4476236964,2.859870065,0.012,2.8598952409000002,0.007,0.012,0.013892444,2.8528700650000003,0,2.8528700650000003
2020-08-04 05:00:00,2.3756339537,0.0125,2.3756668395,0.01,0.0125,0.016007810600000002,2.3656339537,0,2.3656339537,2.7819657986,0.0125,2.7819938811,0.01,0.0125,0.016007810600000002,2.7719657986,0,2.7719657986
2020-08-04 05:30:00,2.3394595558,0.0055000000000000005,2.339466021,0.016,0.0055000000000000005,0.0169189243,2.3234595558,0,2.3234595558,2.7445183433,0.0055000000000000005,2.7445238543,0.016,0.0055000000000000005,0.0169189243,2.7285183433,0,2.7285183433
2020-08-04 06:00:00,1.9138194611000001,0.0095,1.9138430395000001,0.022500000000000003,0.0095,0.0244233495,1.8913194611000002,0,1.8913194611000002,2.3779203965,0.0095,2.3779393731000003,0.022500000000000003,0.0095,0.0244233495,2.3554203965,0,2.3554203965
2020-08-04 06:30:00,1.8105084773,0.006500000000000001,1.8105201452,0.025,0.006500000000000001,0.0258311827,1.7855084773,0,1.7855084773,2.8292699318,0.006500000000000001,2.8292773984,0.025,0.006500000000000001,0.0258311827,2.8042699318,0,2.8042699318
2020-08-04 07:00:00,1.7763135513,0.0055000000000000005,1.7763220661,0.026000000000000002,0.0055000000000000005,0.0265753645,1.7503135513,0,1.7503135513,2.8699913994,0.0055000000000000005,2.8699966694,0.026000000000000002,0.0055000000000000005,0.0265753645,2.8439913994,0,2.8439913994
2020-08-04 07:30:00,1.8377192099,0.006,1.8377290045999999,0.0205,0.006,0.0213600094,1.8172192099000002,0,1.8172192099000002,2.909560747,0.006,2.9095669335,0.0205,0.006,0.0213600094,2.8890607470000003,0,2.8890607470000003
2020-08-04 08:00:00,1.9769672641,-0.007,1.9769796568,0.026500000000000003,-0.007,0.0274089401,1.9504672641,0,1.9504672641,2.9621006058,-0.007,2.962108877,0.026500000000000003,-0.007,0.0274089401,2.9356006058,0,2.9356006058
2020-08-04 08:30:00,2.0130604776,-0.012,2.0130962437,0.032,-0.012,0.034176015000000004,1.9810604776,0,1.9810604776,2.9991360549,-0.012,2.9991600617,0.032,-0.012,0.034176015000000004,2.9671360549,0,2.9671360549
2020-08-04 09:00:00,1.9759263475000002,-0.018500000000000003,1.9760129505,0.032,-0.018500000000000003,0.036962819200000004,1.9439263475000002,0,1.9439263475000002,2.9840138657,-0.018500000000000003,2.9840712124,0.032,-0.018500000000000003,0.036962819200000004,2.9520138657,0,2.9520138657
2020-08-04 09:30:00,1.8540354111,-0.0505,1.8547230402000001,0.0695,-0.0505,0.0859098365,1.7845354111,0,1.7845354111,2.8820546772,-0.0505,2.8824970793,0.0695,-0.0505,0.0859098365,2.8125546772,0,2.8125546772
2020-08-04 10:00:00,1.8505732353000002,-0.07150000000000001,1.8519539814,0.1135,-0.07150000000000001,0.1341435798,1.7370732353,0,1.7370732353,2.9312972486,-0.07150000000000001,2.9321691305,0.1135,-0.07150000000000001,0.1341435798,2.8177972486,0,2.8177972486
2020-08-04 10:30:00,1.8354833596,-0.0795,1.8372042383,0.1365,-0.0795,0.1579636034,1.6989833596000001,0,1.6989833596000001,2.9627184796,-0.0795,2.9637849179,0.1365,-0.0795,0.1579636034,2.8262184796,0,2.8262184796
2020-08-04 11:00:00,1.8433799252,-0.08700000000000001,1.8454318055,0.171,-0.08700000000000001,0.1918593235,1.6723799252,0,1.6723799252,2.9586791367,-0.08700000000000001,2.9599579784000003,0.171,-0.08700000000000001,0.1918593235,2.7876791367,0,2.7876791367
2020-08-04 11:30:00,1.9107279636,-0.0925,1.9129656559,0.201,-0.0925,0.2212628527,1.7097279636,0,1.7097279636,3.0192164049,-0.0925,3.0206330379,0.201,-0.0925,0.2212628527,2.8182164049000002,0,2.8182164049000002
2020-08-04 12:00:00,1.8577881424,-0.0945,1.8601900526000001,0.2195,-0.0945,0.23897803250000002,1.6382881424,0,1.6382881424,2.9889647172,-0.0945,2.9904582142000002,0.2195,-0.0945,0.23897803250000002,2.7694647172,0,2.7694647172
2020-08-04 12:30:00,1.8995880408999999,-0.0965,1.9020375851,0.248,-0.0965,0.2661132278,1.6515880409,0,1.6515880409,3.0861072764,-0.0965,3.087615645,0.248,-0.0965,0.2661132278,2.8381072764,0,2.8381072764
2020-08-04 13:00:00,1.9087989915999999,-0.0945,1.9111367927,0.229,-0.0945,0.2477322143,1.6797989916,0,1.6797989916,3.0805653111,-0.0945,3.0820144202,0.229,-0.0945,0.2477322143,2.8515653111,0,2.8515653111
2020-08-04 13:30:00,1.9634156382999999,-0.093,1.9656169435000002,0.2685,-0.093,0.2841500484,1.6949156383,0,1.6949156383,3.1015545378,-0.093,3.1029485253,0.2685,-0.093,0.2841500484,2.8330545378,0,2.8330545378
2020-08-04 14:00:00,1.9831885983,-0.097,1.9855593711,0.264,-0.097,0.28125611100000003,1.7191885983000001,0,1.7191885983000001,3.1365847869,-0.097,3.1380843082,0.264,-0.097,0.28125611100000003,2.8725847869,0,2.8725847869
2020-08-04 14:30:00,1.9977165441,-0.10250000000000001,2.0003443805,0.314,-0.10250000000000001,0.3303062972,1.6837165441000002,0,1.6837165441000002,3.2316039051,-0.10250000000000001,3.2332290438,0.314,-0.10250000000000001,0.3303062972,2.9176039051,0,2.9176039051
2020-08-04 15:00:00,2.0758110983,-0.10650000000000001,2.0785413072,0.358,-0.10650000000000001,0.3735053547,1.7178110983,0,1.7178110983,3.3672165756,-0.10650000000000001,3.3689003721,0.358,-0.10650000000000001,0.3735053547,3.0092165756,0,3.0092165756
2020-08-04 15:30:00,2.0983046824000002,-0.11,2.1011859842,0.272,-0.11,0.2934007498,1.8263046824,0,1.8263046824,3.2946406622,-0.11,3.2964764663,0.272,-0.11,0.2934007498,3.0226406622,0,3.0226406622
2020-08-04 16:00:00,2.1222052843,-0.10250000000000001,2.1246791566,0.2495,-0.10250000000000001,0.2697341284,1.8727052843,0,1.8727052843,3.3038345939,-0.10250000000000001,3.30542422,0.2495,-0.10250000000000001,0.2697341284,3.0543345939,0,3.0543345939
2020-08-04 16:30:00,2.1634385082,-0.10350000000000001,2.1659128396,0.2975,-0.10350000000000001,0.3149896824,1.8659385082000002,0,1.8659385082000002,3.3484737225,-0.10350000000000001,3.3500729127,0.2975,-0.10350000000000001,0.3149896824,3.0509737225,0,3.0509737225
2020-08-04 17:00:00,2.3168254347,-0.0995,2.3189610486,0.23550000000000001,-0.0995,0.25565699680000004,2.0813254347,0,2.0813254347,3.5710448205,-0.0995,3.5724307355000002,0.23550000000000001,-0.0995,0.25565699680000004,3.3355448205,0,3.3355448205
2020-08-04 17:30:00,2.335923879,-0.092,2.3377348798,0.20550000000000002,-0.092,0.22515383630000002,2.130423879,0,2.130423879,3.9529478067,-0.092,3.9540182553000003,0.20550000000000002,-0.092,0.22515383630000002,3.7474478067,0,3.7474478067
2020-08-04 18:00:00,2.5281849827,-0.094,2.5299318779,0.20550000000000002,-0.094,0.2259784282,2.3226849827000002,0,2.3226849827000002,3.6607882478000002,-0.094,3.6619948929,0.20550000000000002,-0.094,0.2259784282,3.4552882478,0,3.4552882478
2020-08-04 18:30:00,2.4967116179,-0.0985,2.4986538681,0.1845,-0.0985,0.20914707740000002,2.3122116179,0,2.3122116179,3.6566111377,-0.0985,3.6579375695,0.1845,-0.0985,0.20914707740000002,3.4721111377,0,3.4721111377
2020-08-04 19:00:00,2.3253629876,-0.0955,2.3273231993,0.17400000000000002,-0.0955,0.1984848861,2.1513629875999998,0,2.1513629875999998,3.5188442013,-0.0955,3.5201398783,0.17400000000000002,-0.0955,0.1984848861,3.3448442013,0,3.3448442013
2020-08-04 19:30:00,2.3729560999,-0.09,2.3746622185,0.16,-0.09,0.1835755975,2.2129560999,0,2.2129560999,3.516779417,-0.09,3.5179308503,0.16,-0.09,0.1835755975,3.3567794170000003,0,3.3567794170000003
2020-08-04 20:00:00,2.4660955658,-0.084,2.4675257526,0.14400000000000002,-0.084,0.1667093279,2.3220955658,0,2.3220955658,3.2166806493,-0.084,3.2177772452,0.14400000000000002,-0.084,0.1667093279,3.0726806493,0,3.0726806493
2020-08-04 20:30:00,2.4502751411,-0.079,2.4515483407,0.1385,-0.079,0.15944669960000002,2.3117751411,0,2.3117751411,2.9888275876,-0.079,2.9898714602,0.1385,-0.079,0.15944669960000002,2.8503275876,0,2.8503275876
2020-08-04 21:00:00,2.459339226,-0.0765,2.4605287396,0.14550000000000002,-0.0765,0.1643852183,2.313839226,0,2.313839226,3.0036010317,-0.0765,3.0045750793,0.14550000000000002,-0.0765,0.1643852183,2.8581010317,0,2.8581010317
2020-08-04 21:30:00,2.3332450181,-0.076,2.3344824511,0.146,-0.076,0.16459647630000002,2.1872450181,0,2.1872450181,3.091746613,-0.076,3.0926805718,0.146,-0.076,0.16459647630000002,2.945746613,0,2.945746613
2020-08-04 22:00:00,2.1106415815,-0.068,2.111736699,0.131,-0.068,0.14759742550000002,1.9796415815000001,0,1.9796415815000001,3.1900364191,-0.068,3.1907610934,0.131,-0.068,0.14759742550000002,3.0590364191,0,3.0590364191
2020-08-04 22:30:00,1.9662138677,-0.06,1.9671291197,0.1145,-0.06,0.1292681322,1.8517138677,0,1.8517138677,3.0314575037,-0.06,3.0320512194,0.1145,-0.06,0.1292681322,2.9169575037,0,2.9169575037
2020-08-04 23:00:00,1.9020849206000001,-0.0765,1.9036226767,0.152,-0.0765,0.1701653608,1.7500849206,0,1.7500849206,3.0148404423,-0.0765,3.0158108599,0.152,-0.0765,0.1701653608,2.8628404423,0,2.8628404423
2020-08-04 23:30:00,1.8236886207,-0.07350000000000001,1.8251691525,0.1525,-0.07350000000000001,0.1692882158,1.6711886207000002,0,1.6711886207000002,2.9613506866,-0.07350000000000001,2.9622626721,0.1525,-0.07350000000000001,0.1692882158,2.8088506866,0,2.8088506866
2020-08-05 00:00:00,1.8244157356000001,-0.075,1.8259566742,0.1525,-0.075,0.169944844,1.6719157356,0,1.6719157356,2.9790801318,-0.075,2.9800240657,0.1525,-0.075,0.169944844,2.8265801318,0,2.8265801318
2020-08-05 00:30:00,1.8239116255,-0.078,1.8255787076,0.1595,-0.078,0.177550697,1.6644116255,0,1.6644116255,2.9911198801000003,-0.078,2.9921367176,0.1595,-0.078,0.177550697,2.8316198801,0,2.8316198801
2020-08-05 01:00:00,1.7604580461000001,-0.0855,1.7625330584,0.1925,-0.0855,0.2106335681,1.5679580461,0,1.5679580461,2.9826973654,-0.0855,2.9839225566,0.1925,-0.0855,0.2106335681,2.7901973654,0,2.7901973654
2020-08-05 01:30:00,1.7633324678000002,-0.0805,1.7651690123,0.1855,-0.0805,0.2022139956,1.5778324678,0,1.5778324678,2.9706609081,-0.0805,2.9717514164,0.1855,-0.0805,0.2022139956,2.7851609081,0,2.7851609081
2020-08-05 02:00:00,1.7006181503,-0.0765,1.7023379051,0.17400000000000002,-0.0765,0.1900743276,1.5266181503,0,1.5266181503,2.8918468319,-0.0765,2.8928585083,0.17400000000000002,-0.0765,0.1900743276,2.7178468319,0,2.7178468319
2020-08-05 02:30:00,1.6603435498999999,-0.0755,1.662059251,0.169,-0.0755,0.185097947,1.4913435499,0,1.4913435499,2.8388818417,-0.0755,2.8398856246,0.169,-0.0755,0.185097947,2.6698818417,0,2.6698818417
2020-08-05 03:00:00,1.5948693498000002,-0.0785,1.5968000791999999,0.18,-0.0785,0.19637273230000002,1.4148693498,0,1.4148693498,2.8472660986,-0.0785,2.8483480275,0.18,-0.0785,0.19637273230000002,2.6672660986,0,2.6672660986
2020-08-05 03:30:00,1.7787911495,-0.083,1.7807265240999999,0.182,-0.083,0.2000324974,1.5967911495,0,1.5967911495,2.9657035605,-0.083,2.9668647776,0.182,-0.083,0.2000324974,2.7837035605000002,0,2.7837035605000002
2020-08-05 04:00:00,1.9108686397999999,-0.083,1.9126703738000002,0.18050000000000002,-0.083,0.19866869410000002,1.7303686398,0,1.7303686398,3.0555320015,-0.083,3.0566590932,0.18050000000000002,-0.083,0.19866869410000002,2.8750320015,0,2.8750320015
2020-08-05 04:30:00,1.9829857734,-0.0785,1.9845389459,0.1675,-0.0785,0.1849824316,1.8154857734,0,1.8154857734,3.0970668336,-0.0785,3.0980615265,0.1675,-0.0785,0.1849824316,2.9295668336,0,2.9295668336
2020-08-05 05:00:00,1.9842510356,-0.079,1.9858230466000002,0.1655,-0.079,0.1833882494,1.8187510356,0,1.8187510356,3.063899965,-0.079,3.064918269,0.1655,-0.079,0.1833882494,2.8983999650000003,0,2.8983999650000003
2020-08-05 05:30:00,1.9774374539,-0.083,1.9791785882,0.17200000000000001,-0.083,0.1909790564,1.8054374539,0,1.8054374539,3.0615949115,-0.083,3.062719772,0.17200000000000001,-0.083,0.1909790564,2.8895949115,0,2.8895949115
2020-08-05 06:00:00,1.8322570835,-0.0825,1.8341134834,0.1685,-0.0825,0.1876126328,1.6637570835000002,0,1.6637570835000002,2.9235083284,-0.0825,2.9246721519000003,0.1685,-0.0825,0.1876126328,2.7550083283999998,0,2.7550083283999998
2020-08-05 06:30:00,1.8570071776,-0.075,1.8585210942,0.163,-0.075,0.17942686530000002,1.6940071776,0,1.6940071776,2.9169332444,-0.075,2.9178972827000003,0.163,-0.075,0.17942686530000002,2.7539332443999998,0,2.7539332443999998
2020-08-05 07:00:00,1.9408701763,-0.0845,1.942708751,0.1625,-0.0845,0.1831570364,1.7783701763000002,0,1.7783701763000002,2.9980999596,-0.0845,2.9992905191,0.1625,-0.0845,0.1831570364,2.8355999596,0,2.8355999596
2020-08-05 07:30:00,1.8095418382,-0.08,1.8113093784,0.1575,-0.08,0.1766529083,1.6520418382000002,0,1.6520418382000002,2.9096608368,-0.08,2.9107604136000003,0.1575,-0.08,0.1766529083,2.7521608368,0,2.7521608368
2020-08-05 08:00:00,1.6286867684000002,-0.084,1.6308514922000001,0.164,-0.084,0.1842606849,1.4646867684,0,1.4646867684,2.7273667792,-0.084,2.728660028,0.164,-0.084,0.1842606849,2.5633667792,0,2.5633667792
2020-08-05 08:30:00,1.6543688875,-0.088,1.6567077038,0.17650000000000002,-0.088,0.1972213224,1.4778688875000001,0,1.4778688875000001,2.7764620683,-0.088,2.7778562988,0.17650000000000002,-0.088,0.1972213224,2.5999620683,0,2.5999620683
2020-08-05 09:00:00,1.6146838837000002,-0.0955,1.6175055779,0.1855,-0.0955,0.2086396415,1.4291838837,0,1.4291838837,2.7552208075999998,-0.0955,2.7568753959,0.1855,-0.0955,0.2086396415,2.5697208076,0,2.5697208076
2020-08-05 09:30:00,1.8026229243,-0.10200000000000001,1.8055064129,0.20650000000000002,-0.10200000000000001,0.2303177153,1.5961229243,0,1.5961229243,2.8753233853999998,-0.10200000000000001,2.8771320044,0.20650000000000002,-0.10200000000000001,0.2303177153,2.6688233854,0,2.6688233854
2020-08-05 10:00:00,1.7924329970000001,-0.08950000000000001,1.7946660689,0.17950000000000002,-0.08950000000000001,0.20057542220000002,1.6129329970000001,0,1.6129329970000001,2.8785350281,-0.08950000000000001,2.8799260681,0.17950000000000002,-0.08950000000000001,0.20057542220000002,2.6990350281,0,2.6990350281
2020-08-05 10:30:00,1.8395416547,-0.085,1.841504412,0.1655,-0.085,0.1860517401,1.6740416546999999,0,1.6740416546999999,2.8917133301,-0.085,2.8929623197,0.1655,-0.085,0.1860517401,2.7262133301,0,2.7262133301
2020-08-05 11:00:00,1.8383034696,-0.08950000000000001,1.8404808873,0.197,-0.08950000000000001,0.2163775635,1.6413034696,0,1.6413034696,2.9129689424,-0.08950000000000001,2.9143435469,0.197,-0.08950000000000001,0.2163775635,2.7159689424,0,2.7159689424
2020-08-05 11:30:00,1.8738266651000002,-0.0925,1.8761083713,0.2025,-0.0925,0.2226263686,1.6713266651,0,1.6713266651,2.9502200318,-0.0925,2.9516697793,0.2025,-0.0925,0.2226263686,2.7477200318,0,2.7477200318
2020-08-05 12:00:00,2.0751842832,-0.10250000000000001,2.0777141428,0.29550000000000004,-0.10250000000000001,0.3127722814,1.7796842832,0,1.7796842832,3.2550117404,-0.10250000000000001,3.256625198,0.29550000000000004,-0.10250000000000001,0.3127722814,2.9595117404,0,2.9595117404
2020-08-05 12:30:00,2.251245147,-0.101,2.2535096432,0.24750000000000003,-0.101,0.2673148892,2.003745147,0,2.003745147,3.4009501622,-0.101,3.4024495596,0.24750000000000003,-0.101,0.2673148892,3.1534501622,0,3.1534501622
2020-08-05 13:00:00,2.3471347753,-0.10350000000000001,2.3494156514,0.2575,-0.10350000000000001,0.2775220712,2.0896347753,0,2.0896347753,3.5119947154,-0.10350000000000001,3.5135194792,0.2575,-0.10350000000000001,0.2775220712,3.2544947154,0,3.2544947154
2020-08-05 13:30:00,2.377545891,-0.10350000000000001,2.3797976204,0.3165,-0.10350000000000001,0.3329932432,2.061045891,0,2.061045891,3.5684357835,-0.10350000000000001,3.5699364408000003,0.3165,-0.10350000000000001,0.3329932432,3.2519357835,0,3.2519357835
2020-08-05 14:00:00,2.2869791799,-0.097,2.2890353359,0.2605,-0.097,0.27797347,2.0264791799,0,2.0264791799,3.4224018773,-0.097,3.4237762207,0.2605,-0.097,0.27797347,3.1619018773,0,3.1619018773
2020-08-05 14:30:00,2.3094699355,-0.099,2.3115908771,0.23750000000000002,-0.099,0.2573076952,2.0719699355,0,2.0719699355,3.4985557238,-0.099,3.4999561644,0.23750000000000002,-0.099,0.2573076952,3.2610557238,0,3.2610557238
2020-08-05 15:00:00,2.431910693,-0.10450000000000001,2.4341548572000002,0.2535,-0.10450000000000001,0.27419427420000003,2.178410693,0,2.178410693,3.620151587,-0.10450000000000001,3.6216595315999998,0.2535,-0.10450000000000001,0.27419427420000003,3.366651587,0,3.366651587
2020-08-05 15:30:00,2.5620955695000003,-0.101,2.5640855499,0.248,-0.101,0.267777893,2.3140955695,0,2.3140955695,3.7444493960000003,-0.101,3.7458112979,0.248,-0.101,0.267777893,3.496449396,0,3.496449396
2020-08-05 16:00:00,2.490035074,-0.1005,2.4920623828,0.261,-0.1005,0.2796806214,2.229035074,0,2.229035074,3.706686451,-0.1005,3.7080486372,0.261,-0.1005,0.2796806214,3.4456864510000003,0,3.4456864510000003
2020-08-05 16:30:00,2.3579991482000002,-0.0935,2.3598521634000003,0.2525,-0.0935,0.2692554549,2.1054991482,0,2.1054991482,3.5521196619,-0.0935,3.5533500168,0.2525,-0.0935,0.2692554549,3.2996196619,0,3.2996196619
2020-08-05 17:00:00,2.59348791,-0.08850000000000001,2.5949974546,0.2525,-0.08850000000000001,0.2675602736,2.34098791,0,2.34098791,3.7034657418,-0.08850000000000001,3.7045230126,0.2525,-0.08850000000000001,0.2675602736,3.4509657418,0,3.4509657418
2020-08-05 17:30:00,2.6396117003,-0.0775,2.6407491699,0.1885,-0.0775,0.2038099605,2.4511117003000003,0,2.4511117003000003,3.6738227016,-0.0775,3.6746400495,0.1885,-0.0775,0.2038099605,3.4853227016,0,3.4853227016
2020-08-05 18:00:00,2.6450223509,-0.065,2.6458209004,0.1535,-0.065,0.16669508090000001,2.4915223509,0,2.4915223509,3.6593066273,-0.065,3.6598838769,0.1535,-0.065,0.16669508090000001,3.5058066273,0,3.5058066273
2020-08-05 18:30:00,2.6284775255,-0.068,2.629356975,0.11850000000000001,-0.068,0.1366244854,2.5099775255,0,2.5099775255,3.6482511905,-0.068,3.6488848637,0.11850000000000001,-0.068,0.1366244854,3.5297511905,0,3.5297511905
2020-08-05 19:00:00,2.5911235008,-0.061500000000000006,2.5918532456,0.0955,-0.061500000000000006,0.113589172,2.4956235008,0,2.4956235008,3.6108592339000003,-0.061500000000000006,3.6113829286,0.0955,-0.061500000000000006,0.113589172,3.5153592339,0,3.5153592339
2020-08-05 19:30:00,2.4855470376,-0.063,2.4863453252,0.0975,-0.063,0.11608294450000001,2.3880470376,0,2.3880470376,3.5223478013,-0.063,3.5229111589,0.0975,-0.063,0.11608294450000001,3.4248478013,0,3.4248478013
2020-08-05 20:00:00,2.4870245612,-0.0585,2.487712487,0.0925,-0.0585,0.1094463339,2.3945245612,0,2.3945245612,3.523529837,-0.0585,3.5240154316,0.0925,-0.0585,0.1094463339,3.431029837,0,3.431029837
2020-08-05 20:30:00,2.4390005877,-0.043000000000000003,2.4393796069,0.0775,-0.043000000000000003,0.0886298482,2.3615005877,0,2.3615005877,3.4558159099,-0.043000000000000003,3.4560834196,0.0775,-0.043000000000000003,0.0886298482,3.3783159099,0,3.3783159099
2020-08-05 21:00:00,2.4055308592999998,-0.021,2.4056225213,0.052500000000000005,-0.021,0.0565442305,2.3530308593,0,2.3530308593,3.4319091804,-0.021,3.4319734297,0.052500000000000005,-0.021,0.0565442305,3.3794091804,0,3.3794091804
2020-08-05 21:30:00,2.4115348327,-0.011,2.4115599203,0.036500000000000005,-0.011,0.038121516200000004,2.3750348327,0,2.3750348327,3.4386911911,-0.011,3.4387087849,0.036500000000000005,-0.011,0.038121516200000004,3.4021911911,0,3.4021911911
2020-08-05 22:00:00,2.3825028,0.001,2.3825030099,0.029500000000000002,0.001,0.0295169443,2.3530028,0,2.3530028,3.4012964707,0.001,3.4012966177,0.029500000000000002,0.001,0.0295169443,3.3717964707,0,3.3717964707
2020-08-05 22:30:00,2.3595286618,0.0055000000000000005,2.359535072,0.03,0.0055000000000000005,0.030500000000000003,2.3295286618,0,2.3295286618,3.3491636036,0.0055000000000000005,3.3491681196,0.03,0.0055000000000000005,0.030500000000000003,3.3191636036,0,3.3191636036
2020-08-05 23:00:00,2.3184420321,-0.003,2.318443973,0.0235,-0.003,0.0236907155,2.2949420321,0,2.2949420321,3.314697738,-0.003,3.3146990956,0.0235,-0.003,0.0236907155,3.291197738,0,3.291197738
2020-08-05 23:30:00,2.2032630333,-0.013000000000000001,2.2033013852,0.02,-0.013000000000000001,0.0238537209,2.1832630333,0,2.1832630333,3.2225425442,-0.013000000000000001,3.2225687657,0.02,-0.013000000000000001,0.0238537209,3.2025425442,0,3.2025425442
2020-08-06 00:00:00,2.2827718239,-0.0045000000000000005,2.2827762593,0.007500000000000001,-0.0045000000000000005,0.0087464278,2.2752718239,0,2.2752718239,3.2898741516,-0.0045000000000000005,3.2898772292,0.007500000000000001,-0.0045000000000000005,0.0087464278,3.2823741516,0,3.2823741516
2020-08-06 00:30:00,2.2551683886,-0.002,2.2551692754,0.0045000000000000005,-0.002,0.0049244289000000005,2.2506683886,0,2.2506683886,3.2718728595,-0.002,3.2718734708,0.0045000000000000005,-0.002,0.0049244289000000005,3.2673728595,0,3.2673728595
2020-08-06 01:00:00,2.2238446383,0.004,2.2238482356000002,0.002,0.004,0.004472136000000001,2.2218446383,0,2.2218446383,3.2551681377,0.004,3.2551705953,0.002,0.004,0.004472136000000001,3.2531681377,0,3.2531681377
2020-08-06 01:30:00,2.221604664,0.007500000000000001,2.2216173238,0.003,0.007500000000000001,0.0080777472,2.218604664,0,2.218604664,3.2225355215,0.007500000000000001,3.2225442491,0.003,0.007500000000000001,0.0080777472,3.2195355215,0,3.2195355215
2020-08-06 02:00:00,2.2444999508,0.0035,2.2445026797,0.003,0.0035,0.0046097722,2.2414999508,0,2.2414999508,3.2182549311,0.0035,3.2182568343,0.003,0.0035,0.0046097722,3.2152549311,0,3.2152549311
2020-08-06 02:30:00,2.2541051247,-0.002,2.254106012,0.002,-0.002,0.0028284271,2.2521051247,0,2.2521051247,3.2143504551,-0.002,3.2143510773,0.002,-0.002,0.0028284271,3.2123504551,0,3.2123504551
2020-08-06 03:00:00,2.2538820796,-0.002,2.253882967,0.0015,-0.002,0.0025,2.2523820796000003,0,2.2523820796000003,3.2254683591,-0.002,3.2254689792,0.0015,-0.002,0.0025,3.2239683591,0,3.2239683591
2020-08-06 03:30:00,2.2638304608,0.0085,2.2638464182,0.0035,0.0085,0.0091923882,2.2603304608,0,2.2603304608,3.2351586647,0.0085,3.2351698311,0.0035,0.0085,0.0091923882,3.2316586647,0,3.2316586647
2020-08-06 04:00:00,2.249566764,0.007500000000000001,2.2495792664,0.006500000000000001,0.007500000000000001,0.009924716600000001,2.243066764,0,2.243066764,3.2362901283,0.007500000000000001,3.2362988188,0.006500000000000001,0.007500000000000001,0.009924716600000001,3.2297901283,0,3.2297901283
2020-08-06 04:30:00,2.2096004706,0.015,2.2096513842,0.0055000000000000005,0.015,0.015976545300000002,2.2041004706,0,2.2041004706,3.1964000451,0.015,3.1964352408,0.0055000000000000005,0.015,0.015976545300000002,3.1909000451,0,3.1909000451
2020-08-06 05:00:00,2.1903925898,0.0135,2.1904341915,0.005,0.0135,0.01439618,2.1853925898,0,2.1853925898,3.1789543528,0.0135,3.1789830178,0.005,0.0135,0.01439618,3.1739543528,0,3.1739543528
2020-08-06 05:30:00,2.116826459,0.013000000000000001,2.1168663769,0.0035,0.013000000000000001,0.013462912,2.113326459,0,2.113326459,3.1161511858,0.013000000000000001,3.1161783024,0.0035,0.013000000000000001,0.013462912,3.1126511858,0,3.1126511858
2020-08-06 06:00:00,2.1842042765,0.014,2.1842491437,0.007500000000000001,0.014,0.0158823802,2.1767042765,0,2.1767042765,3.1985280437,0.014,3.1985586826,0.007500000000000001,0.014,0.0158823802,3.1910280437,0,3.1910280437
2020-08-06 06:30:00,2.0517732316,0.0105,2.0518000984,0.0095,0.0105,0.014159802300000001,2.0422732316,0,2.0422732316,3.4453622588,0.0105,3.4453782585,0.0095,0.0105,0.014159802300000001,3.4358622588,0,3.4358622588
2020-08-06 07:00:00,2.0374463102,-0.0025,2.037447844,0.0025,-0.0025,0.0035355339000000003,2.0349463102,0,2.0349463102,3.6632474055,-0.0025,3.6632482586,0.0025,-0.0025,0.0035355339000000003,3.6607474055,0,3.6607474055
2020-08-06 07:30:00,2.0721694265,-0.0015,2.0721699694,0.0045000000000000005,-0.0015,0.0047434165,2.0676694265,0,2.0676694265,3.7103945222,-0.0015,3.7103948254,0.0045000000000000005,-0.0015,0.0047434165,3.7058945222,0,3.7058945222
2020-08-06 08:00:00,2.2367271594,-0.005,2.2367327479,0.0095,-0.005,0.0107354553,2.2272271594,0,2.2272271594,3.3231882445,-0.005,3.323192006,0.0095,-0.005,0.0107354553,3.3136882444999998,0,3.3136882444999998
2020-08-06 08:30:00,2.2597202256,-0.0095,2.2597401948,0.0205,-0.0095,0.0225942471,2.2392202256,0,2.2392202256,3.330407524,-0.0095,3.3304210734,0.0205,-0.0095,0.0225942471,3.309907524,0,3.309907524
2020-08-06 09:00:00,2.2623633763,-0.013000000000000001,2.2624007263,0.016,-0.013000000000000001,0.020615528100000002,2.2463633763,0,2.2463633763,3.3139799294,-0.013000000000000001,3.3140054273,0.016,-0.013000000000000001,0.020615528100000002,3.2979799294,0,3.2979799294
2020-08-06 09:30:00,2.0828975872,-0.019,2.0829842435,0.0285,-0.019,0.0342527371,2.0543975872,0,2.0543975872,3.6666990485,-0.019,3.666748275,0.0285,-0.019,0.0342527371,3.6381990484999998,0,3.6381990484999998
2020-08-06 10:00:00,1.9819292994,-0.0155,1.9819899086000001,0.054,-0.0155,0.0561805126,1.9279292994000001,0,1.9279292994000001,3.7045335019000003,-0.0155,3.7045659282,0.054,-0.0155,0.0561805126,3.6505335019,0,3.6505335019
2020-08-06 10:30:00,1.9288361111999999,-0.033,1.9291183851,0.0855,-0.033,0.09164742220000001,1.8433361112000002,0,1.8433361112000002,3.73978599,-0.033,3.7399315837,0.0855,-0.033,0.09164742220000001,3.65428599,0,3.65428599
2020-08-06 11:00:00,2.1225889488,-0.034,2.1228612403,0.0965,-0.034,0.10231446620000001,2.0260889488,0,2.0260889488,3.9709452361,-0.034,3.9710907907,0.0965,-0.034,0.10231446620000001,3.8744452361,0,3.8744452361
2020-08-06 11:30:00,2.1379544462,-0.0345,2.13823279,0.093,-0.0345,0.09919299370000001,2.0449544462,0,2.0449544462,3.9465774879,-0.0345,3.9467282803,0.093,-0.0345,0.09919299370000001,3.8535774879,0,3.8535774879
2020-08-06 12:00:00,2.1836992674,-0.039,2.1840475019,0.1295,-0.039,0.1352451478,2.0541992674,0,2.0541992674,4.0174316765,-0.039,4.0176209721,0.1295,-0.039,0.1352451478,3.8879316765,0,3.8879316765
2020-08-06 12:30:00,2.4214292955,-0.0325,2.4216473903,0.1135,-0.0325,0.1180614247,2.3079292955,0,2.3079292955,4.1737319339,-0.0325,4.1738584674,0.1135,-0.0325,0.1180614247,4.0602319339,0,4.0602319339
2020-08-06 13:00:00,2.2229768122,-0.0395,2.2233277216,0.1335,-0.0395,0.1392210473,2.0894768122,0,2.0894768122,4.0216525129,-0.0395,4.0218464895,0.1335,-0.0395,0.1392210473,3.8881525129,0,3.8881525129
2020-08-06 13:30:00,1.9296095438,-0.043000000000000003,1.9300885969000001,0.147,-0.043000000000000003,0.15316004700000002,1.7826095438,0,1.7826095438,3.6923211148,-0.043000000000000003,3.6925714908,0.147,-0.043000000000000003,0.15316004700000002,3.5453211148,0,3.5453211148
2020-08-06 14:00:00,2.314696456,-0.039,2.3150249855,0.17450000000000002,-0.039,0.1788050614,2.140196456,0,2.140196456,3.4975420117000002,-0.039,3.4977594434,0.17450000000000002,-0.039,0.1788050614,3.3230420117,0,3.3230420117
2020-08-06 14:30:00,2.3729237574,-0.0315,2.3731328257,0.1675,-0.0315,0.17043620510000002,2.2054237574,0,2.2054237574,3.5892650972,-0.0315,3.5894033193,0.1675,-0.0315,0.17043620510000002,3.4217650971999998,0,3.4217650971999998
2020-08-06 15:00:00,2.4093119139,-0.029,2.4094864387,0.11900000000000001,-0.029,0.12248265180000001,2.2903119139,0,2.2903119139,3.5699056397,-0.029,3.5700234279,0.11900000000000001,-0.029,0.12248265180000001,3.4509056397,0,3.4509056397
2020-08-06 15:30:00,2.3888459669,-0.028,2.3890100572,0.1375,-0.028,0.14032195120000002,2.2513459668999998,0,2.2513459668999998,3.5393733597,-0.028,3.5394841121000002,0.1375,-0.028,0.14032195120000002,3.4018733597,0,3.4018733597
2020-08-06 16:00:00,2.3542579158,-0.03,2.3544490511,0.154,-0.03,0.15689486930000002,2.2002579158,0,2.2002579158,3.4966827751,-0.03,3.4968114661,0.154,-0.03,0.15689486930000002,3.3426827751,0,3.3426827751
2020-08-06 16:30:00,2.4043021292,-0.0275,2.4044593942,0.117,-0.0275,0.1201883938,2.2873021292,0,2.2873021292,3.5167489994,-0.0275,3.516856519,0.117,-0.0275,0.1201883938,3.3997489994,0,3.3997489994
2020-08-06 17:00:00,2.4490302872,-0.031,2.4492264795,0.0765,-0.031,0.0825424133,2.3725302872,0,2.3725302872,3.5291266053,-0.031,3.5292627554,0.0765,-0.031,0.0825424133,3.4526266053,0,3.4526266053
2020-08-06 17:30:00,2.5316401762,-0.029,2.5318062687,0.0455,-0.029,0.053956000600000005,2.4861401762,0,2.4861401762,3.5691879734,-0.029,3.5693057854,0.0455,-0.029,0.053956000600000005,3.5236879734,0,3.5236879734
2020-08-06 18:00:00,2.5063909013,-0.029,2.5065586668,0.043000000000000003,-0.029,0.0518652099,2.4633909013,0,2.4633909013,3.5890745569,-0.029,3.5891917161,0.043000000000000003,-0.029,0.0518652099,3.5460745569,0,3.5460745569
2020-08-06 18:30:00,2.3625342447,-0.017,2.362595407,0.026500000000000003,-0.017,0.031484123,2.3360342447,0,2.3360342447,3.9710607312,-0.017,3.9710971193,0.026500000000000003,-0.017,0.031484123,3.9445607312,0,3.9445607312
