Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-06 19:00:00,2.3127600329,-0.017,2.3128225115,0.0095,-0.017,0.0194743421,2.3032600329,0,2.3032600329,3.8945086675000002,-0.017,3.8945457708999998,0.0095,-0.017,0.0194743421,3.8850086675,0,3.8850086675
2020-08-06 19:30:00,2.2525289163,-0.014,2.2525724226,0.0045000000000000005,-0.014,0.0147054412,2.2480289163,0,2.2480289163,3.8510495186,-0.014,3.8510749661,0.0045000000000000005,-0.014,0.0147054412,3.8465495186,0,3.8465495186
2020-08-06 20:00:00,2.1884446375,-0.0055000000000000005,2.1884515487,0.002,-0.0055000000000000005,0.00585235,2.1864446375,0,2.1864446375,3.8139156038,-0.0055000000000000005,3.8139195696,0.002,-0.0055000000000000005,0.00585235,3.8119156038,0,3.8119156038
2020-08-06 20:30:00,2.1886723151,0.0,2.1886723151,0.001,0.0,0.001,2.1876723151,0,2.1876723151,3.8300177003,0.0,3.8300177003,0.001,0.0,0.001,3.8290177003,0,3.8290177003
2020-08-06 21:00:00,2.1561463492,0.0015,2.156146871,0.0005,0.0015,0.0015811388,2.1556463492,0,2.1556463492,3.8329487197,0.0015,3.8329490133,0.0005,0.0015,0.0015811388,3.8324487197,0,3.8324487197
2020-08-06 21:30:00,2.1368044516999998,0.004,2.1368081956,0.0015,0.004,0.0042720019,2.1353044517,0,2.1353044517,3.8045670759,0.004,3.8045691786,0.0015,0.004,0.0042720019,3.8030670759,0,3.8030670759
2020-08-06 22:00:00,2.0945367393,0.005,2.0945427072,0.001,0.005,0.0050990195,2.0935367393,0,2.0935367393,3.7623752273,0.005,3.7623785497,0.001,0.005,0.0050990195,3.7613752273000003,0,3.7613752273000003
2020-08-06 22:30:00,2.120853259,0.001,2.1208534948,0.0,0.001,0.001,2.120853259,0,2.120853259,3.7835007907,0.001,3.7835009229,0.0,0.001,0.001,3.7835007907,0,3.7835007907
2020-08-06 23:00:00,2.0684118706,0.003,2.0684140462,0.001,0.003,0.0031622777,2.0674118706,0,2.0674118706,3.733553209,0.003,3.7335544143,0.001,0.003,0.0031622777,3.732553209,0,3.732553209
2020-08-06 23:30:00,1.9499639779,0.0015,1.9499645548000002,0.0095,0.0015,0.009617692,1.9404639779,0,1.9404639779,3.3573941695,0.0015,3.3573945046,0.0095,0.0015,0.009617692,3.3478941695,0,3.3478941695
2020-08-07 00:00:00,2.0215637601,-0.016,2.0216270764,0.022500000000000003,-0.016,0.0276088754,1.9990637601,0,1.9990637601,3.1965915313,-0.016,3.1966315737,0.022500000000000003,-0.016,0.0276088754,3.1740915313,0,3.1740915313
2020-08-07 00:30:00,1.9544297741,-0.0125,1.954469747,0.023,-0.0125,0.0261772802,1.9314297741000002,0,1.9314297741000002,3.1207756406,-0.0125,3.1208006744,0.023,-0.0125,0.0261772802,3.0977756406,0,3.0977756406
2020-08-07 01:00:00,1.917486561,-0.0175,1.9175664164000001,0.026500000000000003,-0.0175,0.031756889,1.890986561,0,1.890986561,3.0883811393,-0.0175,3.0884307199,0.026500000000000003,-0.0175,0.031756889,3.0618811393,0,3.0618811393
2020-08-07 01:30:00,1.8834444524,-0.022500000000000003,1.8835788423,0.043000000000000003,-0.022500000000000003,0.048530918000000006,1.8404444523999999,0,1.8404444523999999,3.081390893,-0.022500000000000003,3.0814730383,0.043000000000000003,-0.022500000000000003,0.048530918000000006,3.038390893,0,3.038390893
2020-08-07 02:00:00,1.7146443214,-0.025500000000000002,1.7148339275,0.039,-0.025500000000000002,0.0465966737,1.6756443214,0,1.6756443214,2.9541937564,-0.025500000000000002,2.9543038098,0.039,-0.025500000000000002,0.0465966737,2.9151937564,0,2.9151937564
2020-08-07 02:30:00,1.6839216751000001,-0.022500000000000003,1.6840719871,0.0275,-0.022500000000000003,0.035531676000000005,1.6564216751,0,1.6564216751,2.9005306168000002,-0.022500000000000003,2.900617884,0.0275,-0.022500000000000003,0.035531676000000005,2.8730306168,0,2.8730306168
2020-08-07 03:00:00,1.8200969804,-0.0195,1.8202014361,0.0245,-0.0195,0.0313129366,1.7955969804,0,1.7955969804,2.9864376508,-0.0195,2.9865013128999998,0.0245,-0.0195,0.0313129366,2.9619376508,0,2.9619376508
2020-08-07 03:30:00,1.8340969804,-0.022500000000000003,1.8342349859,0.0385,-0.022500000000000003,0.0445926003,1.7955969804,0,1.7955969804,3.0365517761,-0.022500000000000003,3.0366351344,0.0385,-0.022500000000000003,0.0445926003,2.9980517761,0,2.9980517761
2020-08-07 04:00:00,1.8885314847,-0.024,1.8886839779,0.041,-0.024,0.0475078941,1.8475314847000002,0,1.8475314847000002,3.0883471546,-0.024,3.0884404069,0.041,-0.024,0.0475078941,3.0473471546,0,3.0473471546
2020-08-07 04:30:00,1.9607286015,-0.0205,1.9608357654000002,0.0405,-0.0205,0.0453927307,1.9202286015,0,1.9202286015,3.1431795961,-0.0205,3.1432464465,0.0405,-0.0205,0.0453927307,3.1026795961,0,3.1026795961
2020-08-07 05:00:00,2.0431672478,-0.021500000000000002,2.0432803656,0.039,-0.021500000000000002,0.0445336951,2.0041672478,0,2.0041672478,3.2073366192,-0.021500000000000002,3.2074086798,0.039,-0.021500000000000002,0.0445336951,3.1683366192,0,3.1683366192
2020-08-07 05:30:00,1.899442961,-0.0085,1.8994619796,0.018000000000000002,-0.0085,0.0199060292,1.881442961,0,1.881442961,3.0182064473,-0.0085,3.0182184164,0.018000000000000002,-0.0085,0.0199060292,3.0002064473,0,3.0002064473
2020-08-07 06:00:00,1.7565800296,-0.007,1.7565939771,0.011,-0.007,0.0130384048,1.7455800296000001,0,1.7455800296000001,2.8932350812000003,-0.007,2.8932435492,0.011,-0.007,0.0130384048,2.8822350812,0,2.8822350812
2020-08-07 06:30:00,1.8590508396,-0.007500000000000001,1.8590659682,0.01,-0.007500000000000001,0.0125,1.8490508396,0,1.8490508396,2.9500014005,-0.007500000000000001,2.9500109344,0.01,-0.007500000000000001,0.0125,2.9400014005,0,2.9400014005
2020-08-07 07:00:00,1.9961456083,-0.0035,1.9961486767,0.016,-0.0035,0.0163783394,1.9801456083,0,1.9801456083,3.0540240447,-0.0035,3.0540260502,0.016,-0.0035,0.0163783394,3.0380240447,0,3.0380240447
2020-08-07 07:30:00,2.124065658,-0.003,2.1240677766,0.0165,-0.003,0.0167705098,2.107565658,0,2.107565658,3.179986877,-0.003,3.1799882921,0.0165,-0.003,0.0167705098,3.163486877,0,3.163486877
2020-08-07 08:00:00,2.1559116207,-0.007500000000000001,2.1559246662,0.017,-0.007500000000000001,0.0185809042,2.1389116207,0,2.1389116207,3.2200995718,-0.007500000000000001,3.220108306,0.017,-0.007500000000000001,0.0185809042,3.2030995718,0,3.2030995718
2020-08-07 08:30:00,2.1502069401,-0.0085,2.1502237407,0.021,-0.0085,0.0226550215,2.1292069401,0,2.1292069401,3.2017883325,-0.0085,3.2017996152,0.021,-0.0085,0.0226550215,3.1807883325,0,3.1807883325
2020-08-07 09:00:00,2.2112886246,-0.016,2.2113465086,0.0285,-0.016,0.032684094000000004,2.1827886246,0,2.1827886246,3.2386025996,-0.016,3.2386421226,0.0285,-0.016,0.032684094000000004,3.2101025996,0,3.2101025996
2020-08-07 09:30:00,2.1060137161,-0.0245,2.1061562198,0.0405,-0.0245,0.047333920200000004,2.0655137161,0,2.0655137161,3.1447334188,-0.0245,3.1448288547,0.0405,-0.0245,0.047333920200000004,3.1042334188,0,3.1042334188
2020-08-07 10:00:00,2.0768655255,-0.029,2.0770679842,0.075,-0.029,0.080411442,2.0018655255,0,2.0018655255,3.129621768,-0.029,3.1297561264000002,0.075,-0.029,0.080411442,3.054621768,0,3.054621768
2020-08-07 10:30:00,2.0157879173,-0.03,2.0160111427,0.0805,-0.03,0.0859083814,1.9352879173000002,0,1.9352879173000002,3.0853060815,-0.03,3.0854519307,0.0805,-0.03,0.0859083814,3.0048060815,0,3.0048060815
2020-08-07 11:00:00,2.0908269317,-0.027,2.0910012573,0.0625,-0.027,0.06808267030000001,2.0283269317,0,2.0283269317,3.1514421815,-0.027,3.1515578407,0.0625,-0.027,0.06808267030000001,3.0889421815,0,3.0889421815
2020-08-07 11:30:00,2.1906139317,-0.032,2.1908476437,0.0675,-0.032,0.0747010709,2.1231139317,0,2.1231139317,3.2772309015,-0.032,3.2773871272,0.0675,-0.032,0.0747010709,3.2097309015,0,3.2097309015
2020-08-07 12:00:00,2.1153926532,-0.014,2.1154389798,0.066,-0.014,0.0674685112,2.0493926532,0,2.0493926532,3.2151759804,-0.014,3.2152064607,0.066,-0.014,0.0674685112,3.1491759804,0,3.1491759804
2020-08-07 12:30:00,2.0606118445,-0.018000000000000002,2.0606904604,0.10450000000000001,-0.018000000000000002,0.106038908,1.9561118445,0,1.9561118445,3.174511559,-0.018000000000000002,3.1745625901,0.10450000000000001,-0.018000000000000002,0.106038908,3.070011559,0,3.070011559
2020-08-07 13:00:00,2.0364684531,-0.0235,2.0366040387,0.1285,-0.0235,0.1306311601,1.9079684531,0,1.9079684531,3.1661956478,-0.0235,3.166282857,0.1285,-0.0235,0.1306311601,3.0376956478,0,3.0376956478
2020-08-07 13:30:00,2.0424280514,-0.036500000000000005,2.042754169,0.131,-0.036500000000000005,0.1359898893,1.9114280514000002,0,1.9114280514000002,3.2233508575,-0.036500000000000005,3.2235575069,0.131,-0.036500000000000005,0.1359898893,3.0923508575,0,3.0923508575
2020-08-07 14:00:00,2.0916578505,-0.0345,2.0919423543,0.17850000000000002,-0.0345,0.1818034653,1.9131578505,0,1.9131578505,3.3256522522,-0.0345,3.3258311973,0.17850000000000002,-0.0345,0.1818034653,3.1471522522,0,3.1471522522
2020-08-07 14:30:00,2.1469537674,-0.027,2.1471235361,0.132,-0.027,0.13473306940000002,2.0149537674,0,2.0149537674,3.3406804127,-0.027,3.3407895204,0.132,-0.027,0.13473306940000002,3.2086804127,0,3.2086804127
2020-08-07 15:00:00,2.2423783728,-0.032,2.2426066902,0.11950000000000001,-0.032,0.1237103472,2.1228783728,0,2.1228783728,3.3945879335,-0.032,3.3947387584,0.11950000000000001,-0.032,0.1237103472,3.2750879335,0,3.2750879335
2020-08-07 15:30:00,2.2774533764,-0.0235,2.277574616,0.074,-0.0235,0.0776418057,2.2034533764,0,2.2034533764,3.4153087392,-0.0235,3.4153895874,0.074,-0.0235,0.0776418057,3.3413087392,0,3.3413087392
2020-08-07 16:00:00,2.3297209156,-0.021500000000000002,2.3298201206,0.0845,-0.021500000000000002,0.08719231620000001,2.2452209156,0,2.2452209156,3.4590112871,-0.021500000000000002,3.4590781047,0.0845,-0.021500000000000002,0.08719231620000001,3.3745112871,0,3.3745112871
2020-08-07 16:30:00,2.3629774886,-0.0205,2.3630664108,0.052500000000000005,-0.0205,0.0563604471,2.3104774886,0,2.3104774886,3.4869572192,-0.0205,3.4870174789,0.052500000000000005,-0.0205,0.0563604471,3.4344572192,0,3.4344572192
2020-08-07 17:00:00,2.2498541092,-0.0145,2.2499008339,0.095,-0.0145,0.0961002081,2.1548541092,0,2.1548541092,3.4109615612,-0.0145,3.4109923808,0.095,-0.0145,0.0961002081,3.3159615612,0,3.3159615612
2020-08-07 17:30:00,0.0910000156,-0.013000000000000001,0.091923897,0.091,-0.013000000000000001,0.09192388160000001,1.56e-08,0,1.56e-08,0.0910000156,-0.013000000000000001,0.091923897,0.091,-0.013000000000000001,0.09192388160000001,1.56e-08,0,1.56e-08
2020-08-07 18:00:00,2.3356775638,-0.012,2.3357083898,0.075,-0.012,0.0759539334,2.2606775638,0,2.2606775638,3.45500847,-0.012,3.4550293092,0.075,-0.012,0.0759539334,3.38000847,0,3.38000847
2020-08-07 18:30:00,2.391387055,-0.01,2.3914079633,0.037,-0.01,0.0383275358,2.354387055,0,2.354387055,3.4965217264,-0.01,3.4965360263000003,0.037,-0.01,0.0383275358,3.4595217264,0,3.4595217264
2020-08-07 19:00:00,2.3806848048,-0.0095,2.3807037594000002,0.048,-0.0095,0.048931074000000005,2.3326848048,0,2.3326848048,3.4717129616,-0.0095,3.4717259595,0.048,-0.0095,0.048931074000000005,3.4237129616,0,3.4237129616
2020-08-07 19:30:00,2.3768471355000003,-0.009000000000000001,2.3768641748,0.0315,-0.009000000000000001,0.0327604945,2.3453471355,0,2.3453471355,3.4744498107,-0.009000000000000001,3.4744614672000003,0.0315,-0.009000000000000001,0.0327604945,3.4429498107,0,3.4429498107
2020-08-07 20:00:00,2.3496831158,-0.008,2.3496967347,0.0165,-0.008,0.018337120800000002,2.3331831158,0,2.3331831158,3.4318920163,-0.008,3.4319013406,0.0165,-0.008,0.018337120800000002,3.4153920163,0,3.4153920163
2020-08-07 20:30:00,2.2660806972,-0.0015,2.2660811937,0.002,-0.0015,0.0025,2.2640806972,0,2.2640806972,3.3727804497,-0.0015,3.3727807832,0.002,-0.0015,0.0025,3.3707804497,0,3.3707804497
2020-08-07 21:00:00,2.1699375004,0.0,2.1699375004,0.0,0.0,0.0,2.1699375004,0,2.1699375004,3.2725160112,0.0,3.2725160112,0.0,0.0,0.0,3.2725160112,0,3.2725160112
2020-08-07 21:30:00,2.2972681763000002,0.0,2.2972681763000002,0.0,0.0,0.0,2.2972681763000002,0,2.2972681763000002,3.3460606206,0.0,3.3460606206,0.0,0.0,0.0,3.3460606206,0,3.3460606206
2020-08-07 22:00:00,2.3269077226,0.0,2.3269077226,0.0,0.0,0.0,2.3269077226,0,2.3269077226,3.3769451649,0.0,3.3769451649,0.0,0.0,0.0,3.3769451649,0,3.3769451649
2020-08-07 22:30:00,2.26296751,-0.0135,2.2630077776,0.004,-0.0135,0.0140801278,2.25896751,0,2.25896751,3.3390371564,-0.0135,3.3390644471,0.004,-0.0135,0.0140801278,3.3350371564,0,3.3350371564
2020-08-07 23:00:00,2.2899271402,-0.0145,2.2899730473,0.003,-0.0145,0.0148070929,2.2869271402,0,2.2869271402,3.3718249643,-0.0145,3.3718561416,0.003,-0.0145,0.0148070929,3.3688249643,0,3.3688249643
2020-08-07 23:30:00,2.2130890793,-0.013000000000000001,2.2131272609,0.0025,-0.013000000000000001,0.0132382023,2.2105890793,0,2.2105890793,3.3123041206,-0.013000000000000001,3.3123296315,0.0025,-0.013000000000000001,0.0132382023,3.3098041206,0,3.3098041206
2020-08-08 00:00:00,2.1302697264,0.0,2.1302697264,0.0,0.0,0.0,2.1302697264,0,2.1302697264,3.244487965,0.0,3.244487965,0.0,0.0,0.0,3.244487965,0,3.244487965
2020-08-08 00:30:00,2.075933907,0.0,2.075933907,0.0,0.0,0.0,2.075933907,0,2.075933907,3.212508245,0.0,3.212508245,0.0,0.0,0.0,3.212508245,0,3.212508245
2020-08-08 01:00:00,2.0106667684,0.0,2.0106667684,0.0,0.0,0.0,2.0106667684,0,2.0106667684,3.1571856761,0.0,3.1571856761,0.0,0.0,0.0,3.1571856761,0,3.1571856761
2020-08-08 01:30:00,2.0462254251,0.0,2.0462254251,0.0,0.0,0.0,2.0462254251,0,2.0462254251,3.1804024316,0.0,3.1804024316,0.0,0.0,0.0,3.1804024316,0,3.1804024316
2020-08-08 02:00:00,2.1618800001,0.0,2.1618800001,0.0,0.0,0.0,2.1618800001,0,2.1618800001,3.2556908697,0.0,3.2556908697,0.0,0.0,0.0,3.2556908697,0,3.2556908697
2020-08-08 02:30:00,2.0844460706,0.0,2.0844460706,0.0,0.0,0.0,2.0844460706,0,2.0844460706,3.1941517973,0.0,3.1941517973,0.0,0.0,0.0,3.1941517973,0,3.1941517973
2020-08-08 03:00:00,2.0650393074,0.0,2.0650393074,0.0,0.0,0.0,2.0650393074,0,2.0650393074,3.1887715279,0.0,3.1887715279,0.0,0.0,0.0,3.1887715279,0,3.1887715279
2020-08-08 03:30:00,2.0700037114,0.0,2.0700037114,0.0,0.0,0.0,2.0700037114,0,2.0700037114,3.1957087378,0.0,3.1957087378,0.0,0.0,0.0,3.1957087378,0,3.1957087378
2020-08-08 04:00:00,2.0756134776,0.0,2.0756134776,0.0,0.0,0.0,2.0756134776,0,2.0756134776,3.2014719636,0.0,3.2014719636,0.0,0.0,0.0,3.2014719636,0,3.2014719636
2020-08-08 04:30:00,1.9586460081000001,0.0,1.9586460081000001,0.0,0.0,0.0,1.9586460081000001,0,1.9586460081000001,3.6436667865,0.0,3.6436667865,0.0,0.0,0.0,3.6436667865,0,3.6436667865
2020-08-08 05:00:00,1.9215804672,0.0,1.9215804672,0.0,0.0,0.0,1.9215804672,0,1.9215804672,3.6633622826,0.0,3.6633622826,0.0,0.0,0.0,3.6633622826,0,3.6633622826
2020-08-08 05:30:00,1.9139701823,0.0,1.9139701823,0.0,0.0,0.0,1.9139701823,0,1.9139701823,3.6609995921,0.0,3.6609995921,0.0,0.0,0.0,3.6609995921,0,3.6609995921
2020-08-08 06:00:00,1.8306807088000001,0.0005,1.830680777,0.0,0.0005,0.0005,1.8306807088000001,0,1.8306807088000001,3.5075527077,0.0005,3.5075527434,0.0,0.0005,0.0005,3.5075527077,0,3.5075527077
2020-08-08 06:30:00,1.7695839160000002,-0.006500000000000001,1.7695958538,0.001,-0.006500000000000001,0.0065764732,1.768583916,0,1.768583916,3.4094037109,-0.006500000000000001,3.409409907,0.001,-0.006500000000000001,0.0065764732,3.4084037109,0,3.4084037109
2020-08-08 07:00:00,1.8341409147,-0.012,1.8341801697000002,0.003,-0.012,0.0123693169,1.8311409147000002,0,1.8311409147000002,3.4424891732000003,-0.012,3.4425100882,0.003,-0.012,0.0123693169,3.4394891732,0,3.4394891732
2020-08-08 07:30:00,1.9589541418,-0.008,1.9589704769,0.004,-0.008,0.0089442719,1.9549541418,0,1.9549541418,3.5118982519,-0.008,3.5119073637,0.004,-0.008,0.0089442719,3.5078982519,0,3.5078982519
2020-08-08 08:00:00,2.0433804483,-0.008,2.0433961086,0.007,-0.008,0.0106301458,2.0363804483,0,2.0363804483,3.5981368032,-0.008,3.5981456966,0.007,-0.008,0.0106301458,3.5911368032,0,3.5911368032
2020-08-08 08:30:00,2.0517550029,-0.006500000000000001,2.0517652989,0.012,-0.006500000000000001,0.0136473441,2.0397550029,0,2.0397550029,3.629450119,-0.006500000000000001,3.6294559395,0.012,-0.006500000000000001,0.0136473441,3.617450119,0,3.617450119
2020-08-08 09:00:00,2.1177225434,-0.009000000000000001,2.1177416677,0.0205,-0.009000000000000001,0.0223886132,2.0972225434,0,2.0972225434,3.720856463,-0.009000000000000001,3.7208673476,0.0205,-0.009000000000000001,0.0223886132,3.7003564630000003,0,3.7003564630000003
2020-08-08 09:30:00,2.1128868382,-0.01,2.1129105024,0.036500000000000005,-0.01,0.0378450789,2.0763868382,0,2.0763868382,3.7500602327,-0.01,3.7500735658,0.036500000000000005,-0.01,0.0378450789,3.7135602327,0,3.7135602327
2020-08-08 10:00:00,2.1783170086,-0.01,2.178339962,0.042,-0.01,0.0431740663,2.1363170086,0,2.1363170086,3.2466026455,-0.01,3.2466180461,0.042,-0.01,0.0431740663,3.2046026455,0,3.2046026455
2020-08-08 10:30:00,2.1723293923,-0.0095,2.1723501648,0.035,-0.0095,0.036266375600000005,2.1373293923,0,2.1373293923,3.2337680591,-0.0095,3.2337820134,0.035,-0.0095,0.036266375600000005,3.1987680591,0,3.1987680591
2020-08-08 11:00:00,2.1337354551,-0.01,2.1337588881,0.053500000000000006,-0.01,0.054426556,2.0802354551,0,2.0802354551,3.2210242874,-0.01,3.2210398104,0.053500000000000006,-0.01,0.054426556,3.1675242874,0,3.1675242874
2020-08-08 11:30:00,1.9620726392,-0.01,1.9620981223,0.061,-0.01,0.061814237800000005,1.9010726392000001,0,1.9010726392000001,3.1335826152,-0.01,3.1335985713,0.061,-0.01,0.061814237800000005,3.0725826152,0,3.0725826152
2020-08-08 12:00:00,2.0596876962,-0.008,2.0597032325,0.0775,-0.008,0.0779118091,1.9821876962,0,1.9821876962,3.2513279131,-0.008,3.2513377552,0.0775,-0.008,0.0779118091,3.1738279131000002,0,3.1738279131000002
2020-08-08 12:30:00,2.0406263141,-0.0135,2.0406709691,0.0995,-0.0135,0.1004116527,1.9411263141,0,1.9411263141,3.2382514594,-0.0135,3.2382795995,0.0995,-0.0135,0.1004116527,3.1387514594,0,3.1387514594
2020-08-08 13:00:00,2.0590636139,-0.0285,2.0592608422,0.11800000000000001,-0.0285,0.12139295700000001,1.9410636139,0,1.9410636139,3.2814747526,-0.0285,3.2815985132,0.11800000000000001,-0.0285,0.12139295700000001,3.1634747526,0,3.1634747526
2020-08-08 13:30:00,2.0315451099,-0.041,2.0319587923,0.1525,-0.041,0.1579153254,1.8790451099,0,1.8790451099,3.2693226569,-0.041,3.2695797337,0.1525,-0.041,0.1579153254,3.1168226569,0,3.1168226569
2020-08-08 14:00:00,2.0394461246,-0.04,2.0398383502,0.1635,-0.04,0.1683218643,1.8759461246,0,1.8759461246,3.2943245557,-0.04,3.2945673886,0.1635,-0.04,0.1683218643,3.1308245557,0,3.1308245557
2020-08-08 14:30:00,1.9719369613,-0.04,1.9723426121,0.2245,-0.04,0.2280356332,1.7474369613,0,1.7474369613,3.2829414596,-0.04,3.2831851345,0.2245,-0.04,0.2280356332,3.0584414596,0,3.0584414596
2020-08-08 15:00:00,2.0033084741,-0.0345,2.0036055231,0.2295,-0.0345,0.2320786505,1.7738084741,0,1.7738084741,3.307146439,-0.0345,3.3073263853,0.2295,-0.0345,0.2320786505,3.077646439,0,3.077646439
2020-08-08 15:30:00,2.0811170461,-0.034,2.081394763,0.2295,-0.034,0.23200484910000002,1.8516170460999999,0,1.8516170460999999,3.3829964079,-0.034,3.3831672581,0.2295,-0.034,0.23200484910000002,3.1534964079,0,3.1534964079
2020-08-08 16:00:00,2.077085607,-0.0335,2.0773557396,0.2205,-0.0335,0.223030267,1.856585607,0,1.856585607,3.3824432733,-0.0335,3.3826091626,0.2205,-0.0335,0.223030267,3.1619432733,0,3.1619432733
2020-08-08 16:30:00,2.1039765151,-0.0285,2.1041695335,0.213,-0.0285,0.2148982317,1.8909765151,0,1.8909765151,3.3815849953,-0.0285,3.3817050922,0.213,-0.0285,0.2148982317,3.1685849953,0,3.1685849953
2020-08-08 17:00:00,2.2978021598,-0.0285,2.297978898,0.169,-0.0285,0.17138625970000002,2.1288021598,0,2.1288021598,3.0391285657,-0.0285,3.0392621948,0.169,-0.0285,0.17138625970000002,2.8701285657,0,2.8701285657
2020-08-08 17:30:00,2.4291014378,-0.0335,2.4293324279,0.1635,-0.0335,0.16689667460000002,2.2656014378,0,2.2656014378,3.0121694954,-0.0335,3.0123557756,0.1635,-0.0335,0.16689667460000002,2.8486694954000003,0,2.8486694954000003
2020-08-08 18:00:00,2.5036014352000002,-0.033,2.5038189124,0.1395,-0.033,0.1433500959,2.3641014352,0,2.3641014352,3.054876661,-0.033,3.0550548954,0.1395,-0.033,0.1433500959,2.915376661,0,2.915376661
2020-08-08 18:30:00,2.5583702487,-0.04,2.5586829287,0.0995,-0.04,0.1072392186,2.4588702487000003,0,2.4588702487000003,3.0870285283,-0.04,3.0872876663,0.0995,-0.04,0.1072392186,2.9875285283,0,2.9875285283
2020-08-08 19:00:00,2.5080509503,-0.0315,2.5082487554,0.060500000000000005,-0.0315,0.0682092369,2.4475509503,0,2.4475509503,3.022410804,-0.0315,3.0225749483,0.060500000000000005,-0.0315,0.0682092369,2.961910804,0,2.961910804
2020-08-08 19:30:00,2.4534002731,-0.0195,2.4534777663,0.03,-0.0195,0.0357805813,2.4234002731,0,2.4234002731,2.9656006058,-0.0195,2.9656647152,0.03,-0.0195,0.0357805813,2.9356006058,0,2.9356006058
2020-08-08 20:00:00,2.3443916098,-0.0165,2.3444496732,0.007500000000000001,-0.0165,0.018124569,2.3368916098,0,2.3368916098,2.869095271,-0.0165,2.8691427158,0.007500000000000001,-0.0165,0.018124569,2.861595271,0,2.861595271
2020-08-08 20:30:00,2.3034175634,-0.009000000000000001,2.3034351459,0.001,-0.009000000000000001,0.0090553851,2.3024175634,0,2.3024175634,2.83009455,-0.009000000000000001,2.8301088604,0.001,-0.009000000000000001,0.0090553851,2.8290945499999998,0,2.8290945499999998
2020-08-08 21:00:00,2.3699117728,0.0,2.3699117728,0.0,0.0,0.0,2.3699117728,0,2.3699117728,2.8870290514,0.0,2.8870290514,0.0,0.0,0.0,2.8870290514,0,2.8870290514
2020-08-08 21:30:00,2.3486799476,0.0,2.3486799476,0.0,0.0,0.0,2.3486799476,0,2.3486799476,2.860901931,0.0,2.860901931,0.0,0.0,0.0,2.860901931,0,2.860901931
2020-08-08 22:00:00,2.3164198085,0.0,2.3164198085,0.0,0.0,0.0,2.3164198085,0,2.3164198085,2.8277378346,0.0,2.8277378346,0.0,0.0,0.0,2.8277378346,0,2.8277378346
2020-08-08 22:30:00,2.2444638362,0.0,2.2444638362,0.0,0.0,0.0,2.2444638362,0,2.2444638362,2.7596273614999998,0.0,2.7596273614999998,0.0,0.0,0.0,2.7596273614999998,0,2.7596273614999998
2020-08-08 23:00:00,2.2546474289000002,0.0,2.2546474289000002,0.0,0.0,0.0,2.2546474289000002,0,2.2546474289000002,2.7817532713,0.0,2.7817532713,0.0,0.0,0.0,2.7817532713,0,2.7817532713
2020-08-08 23:30:00,2.2134057403,0.0,2.2134057403,0.0,0.0,0.0,2.2134057403,0,2.2134057403,2.7611486217000003,0.0,2.7611486217000003,0.0,0.0,0.0,2.7611486217000003,0,2.7611486217000003
2020-08-09 00:00:00,2.1119315954,0.002,2.1119325424,0.0005,0.002,0.0020615528,2.1114315954,0,2.1114315954,2.6567149216,0.002,2.6567156744,0.0005,0.002,0.0020615528,2.6562149216,0,2.6562149216
2020-08-09 00:30:00,1.9616988347,0.0015,1.9616994081999999,0.001,0.0015,0.0018027756000000002,1.9606988347,0,1.9606988347,2.5214659592,0.0015,2.5214664053,0.001,0.0015,0.0018027756000000002,2.5204659592,0,2.5204659592
2020-08-09 01:00:00,1.9506069994000002,0.001,1.9506072558,0.0045000000000000005,0.001,0.0046097722,1.9461069994,0,1.9461069994,2.5091738127000003,0.001,2.509174012,0.0045000000000000005,0.001,0.0046097722,2.5046738127,0,2.5046738127
2020-08-09 01:30:00,1.8975843394,-0.001,1.8975846029,0.0155,-0.001,0.0155322246,1.8820843394,0,1.8820843394,2.4173118186,-0.001,2.4173120254000002,0.0155,-0.001,0.0155322246,2.4018118186,0,2.4018118186
2020-08-09 02:00:00,1.8603483198,-0.001,1.8603485886,0.012,-0.001,0.0120415946,1.8483483198,0,1.8483483198,2.385483608,-0.001,2.3854838176,0.012,-0.001,0.0120415946,2.373483608,0,2.373483608
2020-08-09 02:30:00,1.8816522807,0.0,1.8816522807,0.003,0.0,0.003,1.8786522807,0,1.8786522807,2.4076395647,0.0,2.4076395647,0.003,0.0,0.003,2.4046395647,0,2.4046395647
2020-08-09 03:00:00,1.9622685127000001,0.005,1.9622748829,0.015,0.005,0.0158113883,1.9472685127,0,1.9472685127,2.4867608636,0.005,2.4867658903,0.015,0.005,0.0158113883,2.4717608636,0,2.4717608636
2020-08-09 03:30:00,2.0507547922,-0.0015,2.0507553408,0.0235,-0.0015,0.0235478237,2.0272547922,0,2.0272547922,2.569302918,-0.0015,2.5693033558,0.0235,-0.0015,0.0235478237,2.545802918,0,2.545802918
2020-08-09 04:00:00,2.0002179145,-0.003,2.0002201642,0.005,-0.003,0.0058309519,1.9952179145,0,1.9952179145,2.5188382667,-0.003,2.5188400533,0.005,-0.003,0.0058309519,2.5138382667,0,2.5138382667
2020-08-09 04:30:00,2.0185143882,0.0,2.0185143882,0.0015,0.0,0.0015,2.0170143882,0,2.0170143882,2.5367342904,0.0,2.5367342904,0.0015,0.0,0.0015,2.5352342904,0,2.5352342904
2020-08-09 05:00:00,2.0260914177,0.003,2.0260936387,0.0015,0.003,0.0033541020000000003,2.0245914177,0,2.0245914177,2.5359579852,0.003,2.5359597597,0.0015,0.003,0.0033541020000000003,2.5344579852,0,2.5344579852
2020-08-09 05:30:00,2.0160206676,0.0015,2.0160212256,0.0005,0.0015,0.0015811388,2.0155206676,0,2.0155206676,2.5093603527,0.0015,2.509360801,0.0005,0.0015,0.0015811388,2.5088603527,0,2.5088603527
2020-08-09 06:00:00,2.0269791799,0.0025,2.0269807216,0.0005,0.0025,0.0025495098,2.0264791799,0,2.0264791799,2.5189190215,0.0025,2.5189202621,0.0005,0.0025,0.0025495098,2.5184190214999997,0,2.5184190214999997
2020-08-09 06:30:00,2.0526890492,0.0,2.0526890492,0.0005,0.0,0.0005,2.0521890492,0,2.0521890492,2.53887242,0.0,2.53887242,0.0005,0.0,0.0005,2.53837242,0,2.53837242
2020-08-09 07:00:00,2.087575584,0.0005,2.0875756439,0.0015,0.0005,0.0015811388,2.086075584,0,2.086075584,2.708310897,0.0005,2.7083109431,0.0015,0.0005,0.0015811388,2.706810897,0,2.706810897
2020-08-09 07:30:00,2.0346053593,-0.004,2.0346092913,0.007,-0.004,0.0080622577,2.0276053593,0,2.0276053593,3.1111544373,-0.004,3.1111570087000002,0.007,-0.004,0.0080622577,3.1041544373,0,3.1041544373
2020-08-09 08:00:00,2.0329279608,-0.008,2.0329437015,0.02,-0.008,0.0215406592,2.0129279608,0,2.0129279608,3.1241544373,-0.008,3.1241646801,0.02,-0.008,0.0215406592,3.1041544373,0,3.1041544373
2020-08-09 08:30:00,2.0359223844,-0.008,2.0359381021,0.043500000000000004,-0.008,0.044229515000000004,1.9924223844000002,0,1.9924223844000002,3.1153925662,-0.008,3.1154028377,0.043500000000000004,-0.008,0.044229515000000004,3.0718925662,0,3.0718925662
2020-08-09 09:00:00,2.0126039258,-0.006500000000000001,2.0126144221,0.068,-0.006500000000000001,0.0683099554,1.9446039258,0,1.9446039258,3.097403801,-0.006500000000000001,3.0974106212,0.068,-0.006500000000000001,0.0683099554,3.029403801,0,3.029403801
2020-08-09 09:30:00,1.9788669559,-0.0085,1.9788852112000002,0.073,-0.0085,0.07349319700000001,1.9058669559,0,1.9058669559,3.105150314,-0.0085,3.1051619479,0.073,-0.0085,0.07349319700000001,3.032150314,0,3.032150314
2020-08-09 10:00:00,1.9202750597,-0.0155,1.9203376148,0.084,-0.0155,0.08541808940000001,1.8362750597000002,0,1.8362750597000002,3.0877945638,-0.0155,3.0878334667,0.084,-0.0155,0.08541808940000001,3.0037945638,0,3.0037945638
2020-08-09 10:30:00,1.9514821548999999,-0.02,1.9515846385,0.0835,-0.02,0.0858618076,1.8679821549,0,1.8679821549,3.0845835579,-0.02,3.0846483958,0.0835,-0.02,0.0858618076,3.0010835579,0,3.0010835579
2020-08-09 11:00:00,1.9315051256,-0.02,1.931608669,0.1085,-0.02,0.1103279203,1.8230051256,0,1.8230051256,3.0767968753,-0.02,3.0768618773,0.1085,-0.02,0.1103279203,2.9682968753,0,2.9682968753
2020-08-09 11:30:00,1.8893213222,-0.0175,1.8894023681,0.089,-0.0175,0.0907041895,1.8003213222,0,1.8003213222,3.0546130626,-0.0175,3.0546631913,0.089,-0.0175,0.0907041895,2.9656130626,0,2.9656130626
2020-08-09 12:00:00,2.0851365942,-0.0205,2.0852373645,0.089,-0.0205,0.09133044400000001,1.9961365942,0,1.9961365942,3.2177951117,-0.0205,3.217860412,0.089,-0.0205,0.09133044400000001,3.1287951117,0,3.1287951117
2020-08-09 12:30:00,2.1120733164,-0.02,2.1121680079,0.0845,-0.02,0.0868346129,2.0275733164,0,2.0275733164,3.2314114972,-0.02,3.231473389,0.0845,-0.02,0.0868346129,3.1469114972,0,3.1469114972
2020-08-09 13:00:00,2.1525724289,-0.015,2.1526246913,0.079,-0.015,0.080411442,2.0735724289,0,2.0735724289,3.2631822861,-0.015,3.2632167614,0.079,-0.015,0.080411442,3.1841822861,0,3.1841822861
2020-08-09 13:30:00,2.1667953448,-0.017,2.1668620321,0.095,-0.017,0.09650906690000001,2.0717953448,0,2.0717953448,3.2844373282,-0.017,3.2844813233,0.095,-0.017,0.09650906690000001,3.1894373282,0,3.1894373282
2020-08-09 14:00:00,2.1402835059,-0.0155,2.1403396309,0.12350000000000001,-0.0155,0.1244688716,2.0167835059,0,2.0167835059,3.2793658534,-0.0155,3.2794024838,0.12350000000000001,-0.0155,0.1244688716,3.1558658534,0,3.1558658534
2020-08-09 14:30:00,2.1312969896,-0.013000000000000001,2.1313366364,0.151,-0.013000000000000001,0.15155856950000002,1.9802969896,0,1.9802969896,3.2978966015,-0.013000000000000001,3.2979222238,0.151,-0.013000000000000001,0.15155856950000002,3.1468966015,0,3.1468966015
2020-08-09 15:00:00,2.1416164509,-0.0145,2.1416655371,0.128,-0.0145,0.128818671,2.0136164509,0,2.0136164509,3.2924727603,-0.0145,3.2925046890000003,0.128,-0.0145,0.128818671,3.1644727603,0,3.1644727603
2020-08-09 15:30:00,2.1399508434,-0.0115,2.1399817434,0.169,-0.0115,0.1693908203,1.9709508434,0,1.9709508434,3.3265629168,-0.0115,3.3265827946,0.169,-0.0115,0.1693908203,3.1575629168,0,3.1575629168
2020-08-09 16:00:00,2.2049433087,-0.0125,2.2049787402,0.1405,-0.0125,0.1410549538,2.0644433087,0,2.0644433087,3.3699821697,-0.0125,3.3700053522,0.1405,-0.0125,0.1410549538,3.2294821697,0,3.2294821697
2020-08-09 16:30:00,2.2349830804,-0.0115,2.2350126666,0.123,-0.0115,0.12353643190000001,2.1119830804,0,2.1119830804,3.3897799786,-0.0115,3.3897994857000002,0.123,-0.0115,0.12353643190000001,3.2667799786,0,3.2667799786
2020-08-09 17:00:00,2.1730581127,-0.0115,2.173088542,0.135,-0.0115,0.1354889294,2.0380581127,0,2.0380581127,3.3201520613,-0.0115,3.3201719775000003,0.135,-0.0115,0.1354889294,3.1851520613,0,3.1851520613
2020-08-09 17:30:00,2.183526713,-0.0135,2.1835684455,0.132,-0.0135,0.1326885451,2.051526713,0,2.051526713,3.3142747785,-0.0135,3.3143022731,0.132,-0.0135,0.1326885451,3.1822747785,0,3.1822747785
2020-08-09 18:00:00,2.1974010599,-0.0095,2.1974215954,0.0685,-0.0095,0.06915562160000001,2.1289010599,0,2.1289010599,3.2872392977000002,-0.0095,3.287253025,0.0685,-0.0095,0.06915562160000001,3.2187392977,0,3.2187392977
2020-08-09 18:30:00,2.225498978,-0.0095,2.2255192542,0.0335,-0.0095,0.0348209707,2.191998978,0,2.191998978,3.2886823395,-0.0095,3.2886960608,0.0335,-0.0095,0.0348209707,3.2551823395,0,3.2551823395
2020-08-09 19:00:00,2.1938801283,-0.009000000000000001,2.1938985887,0.0285,-0.009000000000000001,0.029887288300000002,2.1653801283,0,2.1653801283,3.2490719807,-0.009000000000000001,3.2490844458,0.0285,-0.009000000000000001,0.029887288300000002,3.2205719807,0,3.2205719807
2020-08-09 19:30:00,2.2084989752,-0.006500000000000001,2.2085085405,0.0105,-0.006500000000000001,0.012349089,2.1979989752,0,2.1979989752,3.2515307916,-0.006500000000000001,3.2515372886,0.0105,-0.006500000000000001,0.012349089,3.2410307916,0,3.2410307916
2020-08-09 20:00:00,2.1721689886,0.0,2.1721689886,0.001,0.0,0.001,2.1711689886,0,2.1711689886,3.218583327,0.0,3.218583327,0.001,0.0,0.001,3.217583327,0,3.217583327
2020-08-09 20:30:00,2.185500843,0.0,2.185500843,0.0,0.0,0.0,2.185500843,0,2.185500843,3.2263346869,0.0,3.2263346869,0.0,0.0,0.0,3.2263346869,0,3.2263346869
2020-08-09 21:00:00,2.202343305,0.0,2.202343305,0.0,0.0,0.0,2.202343305,0,2.202343305,3.2537284561,0.0,3.2537284561,0.0,0.0,0.0,3.2537284561,0,3.2537284561
2020-08-09 21:30:00,2.2052347906,0.0,2.2052347906,0.0,0.0,0.0,2.2052347906,0,2.2052347906,3.2478446795,0.0,3.2478446795,0.0,0.0,0.0,3.2478446795,0,3.2478446795
2020-08-09 22:00:00,2.2474918074,0.0,2.2474918074,0.0,0.0,0.0,2.2474918074,0,2.2474918074,3.3142364386,0.0,3.3142364386,0.0,0.0,0.0,3.3142364386,0,3.3142364386
2020-08-09 22:30:00,2.1918754828,0.0,2.1918754828,0.0,0.0,0.0,2.1918754828,0,2.1918754828,3.2852985462,0.0,3.2852985462,0.0,0.0,0.0,3.2852985462,0,3.2852985462
2020-08-09 23:00:00,2.1556463492,0.0,2.1556463492,0.0,0.0,0.0,2.1556463492,0,2.1556463492,3.2682634801,0.0,3.2682634801,0.0,0.0,0.0,3.2682634801,0,3.2682634801
2020-08-09 23:30:00,2.028377854,0.0,2.028377854,0.0,0.0,0.0,2.028377854,0,2.028377854,3.1600172328,0.0,3.1600172328,0.0,0.0,0.0,3.1600172328,0,3.1600172328
2020-08-10 00:00:00,2.0144630774,0.0,2.0144630774,0.0,0.0,0.0,2.0144630774,0,2.0144630774,3.11269951,0.0,3.11269951,0.0,0.0,0.0,3.11269951,0,3.11269951
2020-08-10 00:30:00,2.1078005241,0.0,2.1078005241,0.0,0.0,0.0,2.1078005241,0,2.1078005241,3.2065751049,0.0,3.2065751049,0.0,0.0,0.0,3.2065751049,0,3.2065751049
2020-08-10 01:00:00,2.0536420667,0.0,2.0536420667,0.0,0.0,0.0,2.0536420667,0,2.0536420667,3.1612923686,0.0,3.1612923686,0.0,0.0,0.0,3.1612923686,0,3.1612923686
2020-08-10 01:30:00,2.0777283116,0.0,2.0777283116,0.0,0.0,0.0,2.0777283116,0,2.0777283116,3.1429729868,0.0,3.1429729868,0.0,0.0,0.0,3.1429729868,0,3.1429729868
2020-08-10 02:00:00,2.0716491597,0.0,2.0716491597,0.0,0.0,0.0,2.0716491597,0,2.0716491597,3.148630904,0.0,3.148630904,0.0,0.0,0.0,3.148630904,0,3.148630904
2020-08-10 02:30:00,2.0809641289,0.0,2.0809641289,0.0,0.0,0.0,2.0809641289,0,2.0809641289,3.1627756969,0.0,3.1627756969,0.0,0.0,0.0,3.1627756969,0,3.1627756969
2020-08-10 03:00:00,2.0487459054,-0.0005,2.0487459664,0.0,-0.0005,0.0005,2.0487459054,0,2.0487459054,3.1378888981,-0.0005,3.1378889379,0.0,-0.0005,0.0005,3.1378888981,0,3.1378888981
2020-08-10 03:30:00,1.9871181961,-0.014,1.9871675131000002,0.0015,-0.014,0.0140801278,1.9856181961,0,1.9856181961,3.1089597099,-0.014,3.1089912315,0.0015,-0.014,0.0140801278,3.1074597099,0,3.1074597099
2020-08-10 04:00:00,1.9361452394,-0.009000000000000001,1.9361661571000002,0.0005,-0.009000000000000001,0.0090138782,1.9356452393999999,0,1.9356452393999999,3.0779818941,-0.009000000000000001,3.0779950521,0.0005,-0.009000000000000001,0.0090138782,3.0774818941,0,3.0774818941
2020-08-10 04:30:00,1.925153688,0.0,1.925153688,0.0,0.0,0.0,1.925153688,0,1.925153688,3.0526290435,0.0,3.0526290435,0.0,0.0,0.0,3.0526290435,0,3.0526290435
2020-08-10 05:00:00,1.9075527609,0.0,1.9075527609,0.0,0.0,0.0,1.9075527609,0,1.9075527609,3.0607984343,0.0,3.0607984343,0.0,0.0,0.0,3.0607984343,0,3.0607984343
2020-08-10 05:30:00,1.924253368,0.0,1.924253368,0.0,0.0,0.0,1.924253368,0,1.924253368,3.0862866012,0.0,3.0862866012,0.0,0.0,0.0,3.0862866012,0,3.0862866012
2020-08-10 06:00:00,1.9139171816,0.0,1.9139171816,0.0,0.0,0.0,1.9139171816,0,1.9139171816,3.0442996112,0.0,3.0442996112,0.0,0.0,0.0,3.0442996112,0,3.0442996112
2020-08-10 06:30:00,1.9018582975,0.0,1.9018582975,0.0,0.0,0.0,1.9018582975,0,1.9018582975,2.9949243852,0.0,2.9949243852,0.0,0.0,0.0,2.9949243852,0,2.9949243852
2020-08-10 07:00:00,2.0026035532,-0.006,2.0026125415,0.002,-0.006,0.0063245553000000005,2.0006035532,0,2.0006035532,3.0553630866,-0.006,3.0553689779,0.002,-0.006,0.0063245553000000005,3.0533630866,0,3.0533630866
2020-08-10 07:30:00,2.0303817534,-0.018500000000000003,2.0304660338,0.007,-0.018500000000000003,0.0197800404,2.0233817534,0,2.0233817534,3.1014693288,-0.018500000000000003,3.1015245038,0.007,-0.018500000000000003,0.0197800404,3.0944693288,0,3.0944693288
2020-08-10 08:00:00,2.0793144441,-0.021,2.079420486,0.015,-0.021,0.0258069758,2.0643144441,0,2.0643144441,3.1374750315,-0.021,3.1375453102,0.015,-0.021,0.0258069758,3.1224750315,0,3.1224750315
2020-08-10 08:30:00,2.0239223844,-0.023,2.0240530671,0.0315,-0.023,0.039003205,1.9924223844000002,0,1.9924223844000002,3.1294377606,-0.023,3.1295222794,0.0315,-0.023,0.039003205,3.0979377606,0,3.0979377606
2020-08-10 09:00:00,1.9364027728000002,-0.022500000000000003,1.9365334875,0.045,-0.022500000000000003,0.0503115295,1.8914027728,0,1.8914027728,3.0710022264,-0.022500000000000003,3.0710846496,0.045,-0.022500000000000003,0.0503115295,3.0260022264,0,3.0260022264
2020-08-10 09:30:00,1.9644049215,-0.022500000000000003,1.9645337730999999,0.038,-0.022500000000000003,0.0441616349,1.9264049215,0,1.9264049215,3.0775440925,-0.022500000000000003,3.0776263404,0.038,-0.022500000000000003,0.0441616349,3.0395440925,0,3.0395440925
2020-08-10 10:00:00,1.990409057,-0.0135,1.9904548385,0.018000000000000002,-0.0135,0.022500000000000003,1.9724090570000001,0,1.9724090570000001,3.0942322195,-0.0135,3.0942616693,0.018000000000000002,-0.0135,0.022500000000000003,3.0762322195,0,3.0762322195
2020-08-10 10:30:00,1.9726272963,-0.004,1.9726313518,0.002,-0.004,0.004472136000000001,1.9706272963,0,1.9706272963,3.1041294967,-0.004,3.1041320739,0.002,-0.004,0.004472136000000001,3.1021294967,0,3.1021294967
2020-08-10 11:00:00,1.9828389341000001,-0.0245,1.9829902896,0.0645,-0.0245,0.0689963767,1.9183389341,0,1.9183389341,3.1491839346,-0.0245,3.1492792356,0.0645,-0.0245,0.0689963767,3.0846839346,0,3.0846839346
2020-08-10 11:30:00,1.9593731004000001,-0.011,1.9594039774,0.044500000000000005,-0.011,0.0458393935,1.9148731004,0,1.9148731004,3.0773542194,-0.011,3.0773738791,0.044500000000000005,-0.011,0.0458393935,3.0328542194,0,3.0328542194
2020-08-10 12:00:00,2.0635313071,-0.018000000000000002,2.0636098118,0.021,-0.018000000000000002,0.0276586334,2.0425313071,0,2.0425313071,3.1618605777,-0.018000000000000002,3.1619118129,0.021,-0.018000000000000002,0.0276586334,3.1408605777,0,3.1408605777
2020-08-10 12:30:00,2.0016661897,-0.037,2.0020081256,0.05,-0.037,0.062201286200000004,1.9516661897,0,1.9516661897,3.0983172762,-0.037,3.0985381947,0.05,-0.037,0.062201286200000004,3.0483172762,0,3.0483172762
2020-08-10 13:00:00,2.0193059325,-0.055,2.0200548133,0.088,-0.055,0.1037737925,1.9313059325,0,1.9313059325,3.1326577993,-0.055,3.1331405789,0.088,-0.055,0.1037737925,3.0446577993,0,3.0446577993
2020-08-10 13:30:00,2.0543592535,-0.044,2.0548303926,0.067,-0.044,0.0801560977,1.9873592535000002,0,1.9873592535000002,3.1663263457,-0.044,3.166632048,0.067,-0.044,0.0801560977,3.0993263457,0,3.0993263457
2020-08-10 14:00:00,2.2056087647,-0.0315,2.2058336911,0.052000000000000005,-0.0315,0.060796792700000005,2.1536087647,0,2.1536087647,3.2816191749,-0.0315,3.2817703544,0.052000000000000005,-0.0315,0.060796792700000005,3.2296191749,0,3.2296191749
2020-08-10 14:30:00,2.0699097116,-0.007,2.0699215478,0.0155,-0.007,0.017007351400000002,2.0544097116,0,2.0544097116,3.0141424055,-0.007,3.0141505338,0.0155,-0.007,0.017007351400000002,2.9986424055,0,2.9986424055
2020-08-10 15:00:00,2.1926792002,-0.001,2.1926794282,0.0055000000000000005,-0.001,0.005590169900000001,2.1871792002,0,2.1871792002,2.9328054680999998,-0.001,2.9328056386,0.0055000000000000005,-0.001,0.005590169900000001,2.9273054681,0,2.9273054681
2020-08-10 15:30:00,2.1828516843,-0.006500000000000001,2.182861362,0.028,-0.006500000000000001,0.028744564700000003,2.1548516843,0,2.1548516843,2.9895666455,-0.006500000000000001,2.9895737117000003,0.028,-0.006500000000000001,0.028744564700000003,2.9615666455,0,2.9615666455
2020-08-10 16:00:00,1.6262404912,-0.011,1.6262776931,0.0385,-0.011,0.0400406044,1.5877404912,0,1.5877404912,2.7387618396,-0.011,2.7387839298000003,0.0385,-0.011,0.0400406044,2.7002618396,0,2.7002618396
2020-08-10 16:30:00,1.7879713991,-0.0195,1.7880777315,0.069,-0.0195,0.0717025104,1.7189713991,0,1.7189713991,2.8733307268,-0.0195,2.8733968949,0.069,-0.0195,0.0717025104,2.8043307268,0,2.8043307268
2020-08-10 17:00:00,2.082408911,-0.0205,2.0825098133,0.0755,-0.0205,0.0782336245,2.006908911,0,2.006908911,3.169170507,-0.0205,3.1692368091,0.0755,-0.0205,0.0782336245,3.093670507,0,3.093670507
2020-08-10 17:30:00,2.1002623036,-0.0165,2.1003271159,0.1165,-0.0165,0.1176626534,1.9837623036,0,1.9837623036,2.8173831263,-0.0165,2.817431442,0.1165,-0.0165,0.1176626534,2.7008831263,0,2.7008831263
2020-08-10 18:00:00,2.2900921858,-0.0115,2.29012106,0.0555,-0.0115,0.0566789202,2.2345921858,0,2.2345921858,2.8179980625,-0.0115,2.8180215276,0.0555,-0.0115,0.0566789202,2.7624980625,0,2.7624980625
2020-08-10 18:30:00,2.3139286532,-0.0085,2.3139442651,0.021500000000000002,-0.0085,0.023119256,2.2924286532,0,2.2924286532,2.8556685928,-0.0085,2.8556812431000003,0.021500000000000002,-0.0085,0.023119256,2.8341685928,0,2.8341685928
2020-08-10 19:00:00,2.2704720695000002,-0.0095,2.2704919440999998,0.039,-0.0095,0.0401403787,2.2314720695,0,2.2314720695,2.8418037508,-0.0095,2.8418196297,0.039,-0.0095,0.0401403787,2.8028037508,0,2.8028037508
2020-08-10 19:30:00,2.3661909494,-0.0085,2.3662062165,0.0245,-0.0085,0.025932605,2.3416909494,0,2.3416909494,2.913560747,-0.0085,2.9135731459,0.0245,-0.0085,0.025932605,2.8890607470000003,0,2.8890607470000003
2020-08-10 20:00:00,2.3664676787,-0.0055000000000000005,2.3664740700999998,0.005,-0.0055000000000000005,0.0074330344,2.3614676787,0,2.3614676787,2.9002886821000002,-0.0055000000000000005,2.9002938971,0.005,-0.0055000000000000005,0.0074330344,2.8952886821,0,2.8952886821
2020-08-10 20:30:00,2.3092902979,0.0,2.3092902979,0.0005,0.0,0.0005,2.3087902979,0,2.3087902979,2.839148369,0.0,2.839148369,0.0005,0.0,0.0005,2.838648369,0,2.838648369
2020-08-10 21:00:00,2.323474105,0.0,2.323474105,0.0,0.0,0.0,2.323474105,0,2.323474105,2.8512459210000003,0.0,2.8512459210000003,0.0,0.0,0.0,2.8512459210000003,0,2.8512459210000003
2020-08-10 21:30:00,2.2709098271,0.0,2.2709098271,0.0,0.0,0.0,2.2709098271,0,2.2709098271,2.7952745259,0.0,2.7952745259,0.0,0.0,0.0,2.7952745259,0,2.7952745259
2020-08-10 22:00:00,2.2980555666,0.0,2.2980555666,0.0,0.0,0.0,2.2980555666,0,2.2980555666,2.8194967369,0.0,2.8194967369,0.0,0.0,0.0,2.8194967369,0,2.8194967369
2020-08-10 22:30:00,2.1537632636,0.0,2.1537632636,0.0,0.0,0.0,2.1537632636,0,2.1537632636,2.6900844823,0.0,2.6900844823,0.0,0.0,0.0,2.6900844823,0,2.6900844823
2020-08-10 23:00:00,2.1719619214,0.0,2.1719619214,0.0,0.0,0.0,2.1719619214,0,2.1719619214,2.7044130458,0.0,2.7044130458,0.0,0.0,0.0,2.7044130458,0,2.7044130458
2020-08-10 23:30:00,2.1060816369,0.0,2.1060816369,0.0,0.0,0.0,2.1060816369,0,2.1060816369,2.6404357655,0.0,2.6404357655,0.0,0.0,0.0,2.6404357655,0,2.6404357655
2020-08-11 00:00:00,2.0549854453,0.0,2.0549854453,0.0,0.0,0.0,2.0549854453,0,2.0549854453,2.5768126896,0.0,2.5768126896,0.0,0.0,0.0,2.5768126896,0,2.5768126896
2020-08-11 00:30:00,1.9866560409,0.0,1.9866560409,0.0,0.0,0.0,1.9866560409,0,1.9866560409,2.5377509602,0.0,2.5377509602,0.0,0.0,0.0,2.5377509602,0,2.5377509602
2020-08-11 01:00:00,1.9906241693000002,0.0,1.9906241693000002,0.0,0.0,0.0,1.9906241693000002,0,1.9906241693000002,2.5174915083,0.0,2.5174915083,0.0,0.0,0.0,2.5174915083,0,2.5174915083
2020-08-11 01:30:00,1.8701749313,0.0,1.8701749313,0.0,0.0,0.0,1.8701749313,0,1.8701749313,2.4093150627,0.0,2.4093150627,0.0,0.0,0.0,2.4093150627,0,2.4093150627
2020-08-11 02:00:00,1.9002745102,0.0,1.9002745102,0.0,0.0,0.0,1.9002745102,0,1.9002745102,2.4354047708,0.0,2.4354047708,0.0,0.0,0.0,2.4354047708,0,2.4354047708
2020-08-11 02:30:00,1.8883631968,0.0,1.8883631968,0.0,0.0,0.0,1.8883631968,0,1.8883631968,2.4463651883,0.0,2.4463651883,0.0,0.0,0.0,2.4463651883,0,2.4463651883
2020-08-11 03:00:00,1.8917503954,0.0,1.8917503954,0.0,0.0,0.0,1.8917503954,0,1.8917503954,2.440873548,0.0,2.440873548,0.0,0.0,0.0,2.440873548,0,2.440873548
2020-08-11 03:30:00,1.8426990629,0.0,1.8426990629,0.0,0.0,0.0,1.8426990629,0,1.8426990629,2.3721365921,0.0,2.3721365921,0.0,0.0,0.0,2.3721365921,0,2.3721365921
2020-08-11 04:00:00,1.8057793607,0.0,1.8057793607,0.0,0.0,0.0,1.8057793607,0,1.8057793607,2.3388597392,0.0,2.3388597392,0.0,0.0,0.0,2.3388597392,0,2.3388597392
2020-08-11 04:30:00,1.8168236095,0.0,1.8168236095,0.0,0.0,0.0,1.8168236095,0,1.8168236095,2.3221087294,0.0,2.3221087294,0.0,0.0,0.0,2.3221087294,0,2.3221087294
2020-08-11 05:00:00,1.8135441445,0.0,1.8135441445,0.0,0.0,0.0,1.8135441445,0,1.8135441445,2.31082667,0.0,2.31082667,0.0,0.0,0.0,2.31082667,0,2.31082667
2020-08-11 05:30:00,1.9380718425,0.0,1.9380718425,0.0,0.0,0.0,1.9380718425,0,1.9380718425,2.4185390993,0.0,2.4185390993,0.0,0.0,0.0,2.4185390993,0,2.4185390993
2020-08-11 06:00:00,2.0146771589,0.0,2.0146771589,0.0,0.0,0.0,2.0146771589,0,2.0146771589,2.498043349,0.0,2.498043349,0.0,0.0,0.0,2.498043349,0,2.498043349
2020-08-11 06:30:00,1.9647410949,0.0005,1.9647411585,0.0,0.0005,0.0005,1.9647410949,0,1.9647410949,2.4420307312,0.0005,2.4420307823,0.0,0.0005,0.0005,2.4420307312,0,2.4420307312
2020-08-11 07:00:00,1.9467718907,0.0,1.9467718907,0.0005,0.0,0.0005,1.9462718907,0,1.9462718907,2.9011393335,0.0,2.9011393335,0.0005,0.0,0.0005,2.9006393335,0,2.9006393335
2020-08-11 07:30:00,2.0479353497,-0.001,2.0479355938,0.0015,-0.001,0.0018027756000000002,2.0464353497,0,2.0464353497,3.0456248472,-0.001,3.0456250114,0.0015,-0.001,0.0018027756000000002,3.0441248472,0,3.0441248472
2020-08-11 08:00:00,2.037060677,-0.0105,2.0370877379,0.0195,-0.0105,0.0221472346,2.017560677,0,2.017560677,3.010052689,-0.0105,3.0100710025,0.0195,-0.0105,0.0221472346,2.9905526890000003,0,2.9905526890000003
2020-08-11 08:30:00,2.0985596941,-0.007500000000000001,2.0985730961,0.016,-0.007500000000000001,0.017670597,2.0825596941,0,2.0825596941,3.0663995477,-0.007500000000000001,3.0664087197,0.016,-0.007500000000000001,0.017670597,3.0503995477,0,3.0503995477
2020-08-11 09:00:00,2.0495162092,-0.009000000000000001,2.0495359699,0.0375,-0.009000000000000001,0.0385648804,2.0120162092,0,2.0120162092,3.0618055095,-0.009000000000000001,3.0618187369,0.0375,-0.009000000000000001,0.0385648804,3.0243055095,0,3.0243055095
2020-08-11 09:30:00,2.05187073,-0.0085,2.0518883358,0.068,-0.0085,0.06852919090000001,1.98387073,0,1.98387073,3.0548731202,-0.0085,3.0548849456,0.068,-0.0085,0.06852919090000001,2.9868731202000003,0,2.9868731202000003
2020-08-11 10:00:00,2.1429372924,-0.01,2.1429606247,0.084,-0.01,0.0845931439,2.0589372924,0,2.0589372924,3.1486321556,-0.01,3.1486480355,0.084,-0.01,0.0845931439,3.0646321556,0,3.0646321556
2020-08-11 10:30:00,2.167494965,-0.01,2.167518033,0.0985,-0.01,0.0990063129,2.068994965,0,2.068994965,3.2738477877,-0.01,3.2738630602,0.0985,-0.01,0.0990063129,3.1753477877,0,3.1753477877
2020-08-11 11:00:00,2.1298096589,-0.0095,2.1298308461,0.111,-0.0095,0.1114057898,2.0188096589,0,2.0188096589,3.3017161013,-0.0095,3.3017297684,0.111,-0.0095,0.1114057898,3.1907161013,0,3.1907161013
2020-08-11 11:30:00,1.9362217265,-0.008,1.9362382534,0.13,-0.008,0.1302459212,1.8062217265,0,1.8062217265,3.1993322487,-0.008,3.1993422507,0.13,-0.008,0.1302459212,3.0693322487,0,3.0693322487
2020-08-11 12:00:00,1.9439436471,-0.007,1.9439562503,0.14100000000000001,-0.007,0.1411736519,1.8029436471,0,1.8029436471,3.2188109838,-0.007,3.2188185953,0.14100000000000001,-0.007,0.1411736519,3.0778109838,0,3.0778109838
2020-08-11 12:30:00,1.9060038569,-0.006500000000000001,1.9060149402,0.148,-0.006500000000000001,0.1481426677,1.7580038569,0,1.7580038569,3.2128460639,-0.006500000000000001,3.212852639,0.148,-0.006500000000000001,0.1481426677,3.0648460639,0,3.0648460639
2020-08-11 13:00:00,1.9117703342999999,-0.009000000000000001,1.9117915187,0.1565,-0.009000000000000001,0.1567585723,1.7552703343,0,1.7552703343,3.2153857306,-0.009000000000000001,3.2153983263,0.1565,-0.009000000000000001,0.1567585723,3.0588857306,0,3.0588857306
2020-08-11 13:30:00,2.1918439488,-0.0275,2.1920164566,0.163,-0.0275,0.16530350870000002,2.0288439488,0,2.0288439488,2.6682440038,-0.0275,2.6683857131,0.163,-0.0275,0.16530350870000002,2.5052440038,0,2.5052440038
2020-08-11 14:00:00,2.5832833624,-0.029,2.5834461346,0.166,-0.029,0.1685140944,2.4172833624,0,2.4172833624,2.5713552481,-0.029,2.5715187754,0.166,-0.029,0.1685140944,2.4053552481000002,0,2.4053552481000002
2020-08-11 14:30:00,2.6520525775,-0.042,2.6523851293,0.1655,-0.042,0.1707461566,2.4865525775,0,2.4865525775,2.6388347782,-0.042,2.6391689955,0.1655,-0.042,0.1707461566,2.4733347782,0,2.4733347782
2020-08-11 15:00:00,2.5785653440000003,-0.0405,2.5788833792,0.169,-0.0405,0.17378506840000002,2.4095653439999998,0,2.4095653439999998,2.5658578069,-0.0405,2.5661774169,0.169,-0.0405,0.17378506840000002,2.3968578069,0,2.3968578069
2020-08-11 15:30:00,2.6119218254,-0.0385,2.6122055570000002,0.1635,-0.0385,0.1679717238,2.4484218254,0,2.4484218254,2.5994271573,-0.0385,2.5997122526,0.1635,-0.0385,0.1679717238,2.4359271573,0,2.4359271573
2020-08-11 16:00:00,2.5896590321,-0.038,2.5899378183,0.146,-0.038,0.1508641773,2.4436590321000002,0,2.4436590321000002,2.5841098877,-0.038,2.5843892725,0.146,-0.038,0.1508641773,2.4381098877,0,2.4381098877
2020-08-11 16:30:00,2.3843532489,-0.0385,2.3846640572,0.149,-0.0385,0.1538936321,2.2353532489,0,2.2353532489,2.7949417818,-0.0385,2.7952069358,0.149,-0.0385,0.1538936321,2.6459417818,0,2.6459417818
