Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-11 17:00:00,2.3967477793,-0.039,2.3970650633,0.095,-0.039,0.10269371940000001,2.3017477793,0,2.3017477793,2.9486801452,-0.039,2.9489380459000003,0.095,-0.039,0.10269371940000001,2.8536801452000002,0,2.8536801452000002
2020-08-11 17:30:00,2.5683858110999997,-0.036000000000000004,2.5686380972,0.053500000000000006,-0.036000000000000004,0.0644844943,2.5148858111,0,2.5148858111,3.0925476867,-0.036000000000000004,3.0927572156,0.053500000000000006,-0.036000000000000004,0.0644844943,3.0390476867,0,3.0390476867
2020-08-11 18:00:00,2.6295443519,-0.031,2.6297270768,0.053500000000000006,-0.031,0.061832434900000004,2.5760443519000003,0,2.5760443519000003,3.1542312121,-0.031,3.1543835435,0.053500000000000006,-0.031,0.061832434900000004,3.1007312121,0,3.1007312121
2020-08-11 18:30:00,2.6571638841,-0.023,2.6572634244,0.0325,-0.023,0.039815198100000004,2.6246638841000003,0,2.6246638841000003,3.1579250605,-0.023,3.1580088169,0.0325,-0.023,0.039815198100000004,3.1254250605,0,3.1254250605
2020-08-11 19:00:00,2.4600581041,-0.022500000000000003,2.4601609958,0.032,-0.022500000000000003,0.03911841,2.4280581041,0,2.4280581041,3.3820057127,-0.022500000000000003,3.3820805565,0.032,-0.022500000000000003,0.03911841,3.3500057127,0,3.3500057127
2020-08-11 19:30:00,2.3211881078,-0.021,2.3212831004,0.0145,-0.021,0.0255196003,2.3066881078,0,2.3066881078,3.3705911,-0.021,3.3706565181,0.0145,-0.021,0.0255196003,3.3560911,0,3.3560911
2020-08-11 20:00:00,2.1779431713,-0.0155,2.1779983258,0.0045000000000000005,-0.0155,0.0161400124,2.1734431713,0,2.1734431713,3.2429032706,-0.0155,3.2429403128,0.0045000000000000005,-0.0155,0.0161400124,3.2384032706,0,3.2384032706
2020-08-11 20:30:00,2.1546111025,0.0,2.1546111025,0.0,0.0,0.0,2.1546111025,0,2.1546111025,3.2358883328,0.0,3.2358883328,0.0,0.0,0.0,3.2358883328,0,3.2358883328
2020-08-11 21:00:00,2.1375204375,0.0,2.1375204375,0.0,0.0,0.0,2.1375204375,0,2.1375204375,3.2318760371,0.0,3.2318760371,0.0,0.0,0.0,3.2318760371,0,3.2318760371
2020-08-11 21:30:00,2.1394461316,0.0,2.1394461316,0.0,0.0,0.0,2.1394461316,0,2.1394461316,3.2480746959,0.0,3.2480746959,0.0,0.0,0.0,3.2480746959,0,3.2480746959
2020-08-11 22:00:00,2.1718032656,0.0,2.1718032656,0.0,0.0,0.0,2.1718032656,0,2.1718032656,3.2623694844,0.0,3.2623694844,0.0,0.0,0.0,3.2623694844,0,3.2623694844
2020-08-11 22:30:00,2.0919283569,0.0,2.0919283569,0.0,0.0,0.0,2.0919283569,0,2.0919283569,3.2146402263000002,0.0,3.2146402263000002,0.0,0.0,0.0,3.2146402263000002,0,3.2146402263000002
2020-08-11 23:00:00,2.0293552502,0.0,2.0293552502,0.0,0.0,0.0,2.0293552502,0,2.0293552502,3.135253756,0.0,3.135253756,0.0,0.0,0.0,3.135253756,0,3.135253756
2020-08-11 23:30:00,1.9960686978000002,0.0,1.9960686978000002,0.0,0.0,0.0,1.9960686978000002,0,1.9960686978000002,3.1098469955,0.0,3.1098469955,0.0,0.0,0.0,3.1098469955,0,3.1098469955
2020-08-12 00:00:00,1.9329747634,0.0,1.9329747634,0.0,0.0,0.0,1.9329747634,0,1.9329747634,3.0948761876,0.0,3.0948761876,0.0,0.0,0.0,3.0948761876,0,3.0948761876
2020-08-12 00:30:00,1.8777413952000002,0.0,1.8777413952000002,0.0,0.0,0.0,1.8777413952000002,0,1.8777413952000002,3.0593422992,0.0,3.0593422992,0.0,0.0,0.0,3.0593422992,0,3.0593422992
2020-08-12 01:00:00,1.8794254682,0.0,1.8794254682,0.0,0.0,0.0,1.8794254682,0,1.8794254682,3.0593422992,0.0,3.0593422992,0.0,0.0,0.0,3.0593422992,0,3.0593422992
2020-08-12 01:30:00,1.8638775409,0.0,1.8638775409,0.0,0.0,0.0,1.8638775409,0,1.8638775409,3.0409584852,0.0,3.0409584852,0.0,0.0,0.0,3.0409584852,0,3.0409584852
2020-08-12 02:00:00,1.8767037236,-0.003,1.8767061214,0.0,-0.003,0.003,1.8767037236,0,1.8767037236,3.0029777286,-0.003,3.0029792272,0.0,-0.003,0.003,3.0029777286,0,3.0029777286
2020-08-12 02:30:00,1.8004668145,0.0,1.8004668145,0.0,0.0,0.0,1.8004668145,0,1.8004668145,2.9326498841,0.0,2.9326498841,0.0,0.0,0.0,2.9326498841,0,2.9326498841
2020-08-12 03:00:00,1.8366348066,0.0,1.8366348066,0.0,0.0,0.0,1.8366348066,0,1.8366348066,2.9326498841,0.0,2.9326498841,0.0,0.0,0.0,2.9326498841,0,2.9326498841
2020-08-12 03:30:00,1.9459105849,0.0,1.9459105849,0.0,0.0,0.0,1.9459105849,0,1.9459105849,2.4944107189,0.0,2.4944107189,0.0,0.0,0.0,2.4944107189,0,2.4944107189
2020-08-12 04:00:00,1.9863092843,0.0,1.9863092843,0.0,0.0,0.0,1.9863092843,0,1.9863092843,2.5194790366,0.0,2.5194790366,0.0,0.0,0.0,2.5194790366,0,2.5194790366
2020-08-12 04:30:00,2.0552986,0.0,2.0552986,0.0,0.0,0.0,2.0552986,0,2.0552986,2.5465158301,0.0,2.5465158301,0.0,0.0,0.0,2.5465158301,0,2.5465158301
2020-08-12 05:00:00,2.0055485583,0.0,2.0055485583,0.0,0.0,0.0,2.0055485583,0,2.0055485583,2.5101425899,0.0,2.5101425899,0.0,0.0,0.0,2.5101425899,0,2.5101425899
2020-08-12 05:30:00,2.0133091851,0.0,2.0133091851,0.0,0.0,0.0,2.0133091851,0,2.0133091851,2.5147688975999998,0.0,2.5147688975999998,0.0,0.0,0.0,2.5147688975999998,0,2.5147688975999998
2020-08-12 06:00:00,2.0291503486,0.0,2.0291503486,0.0,0.0,0.0,2.0291503486,0,2.0291503486,2.5215576708,0.0,2.5215576708,0.0,0.0,0.0,2.5215576708,0,2.5215576708
2020-08-12 06:30:00,1.9868569588,0.0,1.9868569588,0.0,0.0,0.0,1.9868569588,0,1.9868569588,2.4803863035,0.0,2.4803863035,0.0,0.0,0.0,2.4803863035,0,2.4803863035
2020-08-12 07:00:00,2.0353669823,0.0,2.0353669823,0.0005,0.0,0.0005,2.0348669823,0,2.0348669823,2.6804329325,0.0,2.6804329325,0.0005,0.0,0.0005,2.6799329325,0,2.6799329325
2020-08-12 07:30:00,1.9525180572,-0.004,1.9525221545,0.0035,-0.004,0.0053150729,1.9490180572,0,1.9490180572,3.0218805101,-0.004,3.0218831574,0.0035,-0.004,0.0053150729,3.0183805101,0,3.0183805101
2020-08-12 08:00:00,1.9844697218,-0.007500000000000001,1.9844838943,0.0115,-0.007500000000000001,0.013729530200000001,1.9729697218000002,0,1.9729697218000002,3.0235186874,-0.007500000000000001,3.0235279895,0.0115,-0.007500000000000001,0.013729530200000001,3.0120186874,0,3.0120186874
2020-08-12 08:30:00,2.022707819,-0.008,2.0227236393,0.014,-0.008,0.016124515500000002,2.008707819,0,2.008707819,3.0393977407,-0.008,3.0394082691,0.014,-0.008,0.016124515500000002,3.0253977407,0,3.0253977407
2020-08-12 09:00:00,1.9364406551000002,-0.0095,1.936463958,0.0315,-0.0095,0.032901367800000005,1.9049406550999999,0,1.9049406550999999,2.616840615,-0.0095,2.616857859,0.0315,-0.0095,0.032901367800000005,2.585340615,0,2.585340615
2020-08-12 09:30:00,1.9443844121,-0.0095,1.9444076198,0.051000000000000004,-0.0095,0.051877259,1.8933844121,0,1.8933844121,2.4776489075,-0.0095,2.4776671203,0.051000000000000004,-0.0095,0.051877259,2.4266489075,0,2.4266489075
2020-08-12 10:00:00,1.9079444524,-0.015,1.9080034154,0.0675,-0.015,0.0691465834,1.8404444523999999,0,1.8404444523999999,2.4762935422,-0.015,2.4763389726,0.0675,-0.015,0.0691465834,2.4087935422,0,2.4087935422
2020-08-12 10:30:00,1.8832027235000002,-0.017,1.8832794529,0.09050000000000001,-0.017,0.0920828431,1.7927027235000002,0,1.7927027235000002,2.4916065275,-0.017,2.4916645215,0.09050000000000001,-0.017,0.0920828431,2.4011065275,0,2.4011065275
2020-08-12 11:00:00,1.9084842267000002,-0.017,1.9085599397,0.11900000000000001,-0.017,0.12020815280000001,1.7894842267,0,1.7894842267,2.51579961,-0.017,2.5158570463,0.11900000000000001,-0.017,0.12020815280000001,2.39679961,0,2.39679961
2020-08-12 11:30:00,1.8973923933,-0.017,1.897468549,0.1265,-0.017,0.1276371811,1.7708923933,0,1.7708923933,2.5125323161,-0.017,2.5125898271000002,0.1265,-0.017,0.1276371811,2.3860323161,0,2.3860323161
2020-08-12 12:00:00,2.048107534,-0.016,2.0481700297,0.134,-0.016,0.1349518433,1.9141075340000002,0,1.9141075340000002,2.680662708,-0.016,2.680710457,0.134,-0.016,0.1349518433,2.546662708,0,2.546662708
2020-08-12 12:30:00,2.1722630199,-0.014,2.1723081337,0.146,-0.014,0.1466696969,2.0262630199,0,2.0262630199,2.8154557572,-0.014,2.8154905648,0.146,-0.014,0.1466696969,2.6694557572,0,2.6694557572
2020-08-12 13:00:00,2.3529401267,-0.0155,2.3529911793,0.1505,-0.0155,0.1512960674,2.2024401267,0,2.2024401267,2.9647673291,-0.0155,2.9648078463000003,0.1505,-0.0155,0.1512960674,2.8142673290999998,0,2.8142673290999998
2020-08-12 13:30:00,2.3198840045,-0.022,2.3199883177,0.1095,-0.022,0.11168818200000001,2.2103840045,0,2.2103840045,2.9254190127,-0.022,2.9255017347,0.1095,-0.022,0.11168818200000001,2.8159190127000002,0,2.8159190127000002
2020-08-12 14:00:00,1.9908540197,-0.024,1.990998676,0.1085,-0.024,0.11112268,1.8823540197000002,0,1.8823540197000002,3.2380944532,-0.024,3.2381833932,0.1085,-0.024,0.11112268,3.1295944532,0,3.1295944532
2020-08-12 14:30:00,1.9336102395,-0.037,1.9339642081,0.157,-0.037,0.1613009609,1.7766102395,0,1.7766102395,3.2192658278,-0.037,3.2194784469,0.157,-0.037,0.1613009609,3.0622658278,0,3.0622658278
2020-08-12 15:00:00,2.1091777421,-0.042,2.1095958731,0.138,-0.042,0.1442497834,1.9711777421,0,1.9711777421,3.3638607978,-0.042,3.3641229863,0.138,-0.042,0.1442497834,3.2258607978000002,0,3.2258607978000002
2020-08-12 15:30:00,2.1202863426,-0.0385,2.1206358538,0.151,-0.0385,0.1558308378,1.9692863426,0,1.9692863426,3.3087335238,-0.0385,3.3089575068,0.151,-0.0385,0.1558308378,3.1577335238,0,3.1577335238
2020-08-12 16:00:00,2.1442354915,-0.034,2.1445050345,0.14200000000000002,-0.034,0.146013698,2.0022354915,0,2.0022354915,3.2730819384,-0.034,3.2732585256,0.14200000000000002,-0.034,0.146013698,3.1310819384,0,3.1310819384
2020-08-12 16:30:00,2.2255248396,-0.031,2.2257407333,0.1495,-0.031,0.1526802214,2.0760248396,0,2.0760248396,3.3652986219,-0.031,3.3654413996,0.1495,-0.031,0.1526802214,3.2157986219,0,3.2157986219
2020-08-12 17:00:00,2.2871660581,-0.027,2.28732542,0.146,-0.027,0.1484755872,2.1411660581,0,2.1411660581,3.4181186788,-0.027,3.4182253147,0.146,-0.027,0.1484755872,3.2721186788,0,3.2721186788
2020-08-12 17:30:00,2.3098112227,-0.030500000000000003,2.3100125832,0.116,-0.030500000000000003,0.1199426947,2.1938112227,0,2.1938112227,3.6441183862,-0.030500000000000003,3.6442460211,0.116,-0.030500000000000003,0.1199426947,3.5281183862,0,3.5281183862
2020-08-12 18:00:00,2.3241828677,-0.0135,2.3242220747,0.016,-0.0135,0.0209344214,2.3081828677000003,0,2.3081828677000003,3.9460542861,-0.0135,3.9460773787,0.016,-0.0135,0.0209344214,3.9300542861,0,3.9300542861
2020-08-12 18:30:00,2.1766123552,-0.0115,2.1766427347,0.0155,-0.0115,0.0193002591,2.1611123552000002,0,2.1611123552000002,3.8844646809,-0.0115,3.8844817038,0.0155,-0.0115,0.0193002591,3.8689646809,0,3.8689646809
2020-08-12 19:00:00,2.1020176979,-0.008,2.1020329214,0.0325,-0.008,0.0334701359,2.0695176979,0,2.0695176979,3.8168993787,-0.008,3.8169077624,0.0325,-0.008,0.0334701359,3.7843993787,0,3.7843993787
2020-08-12 19:30:00,2.1118446081,-0.007,2.1118562093,0.011,-0.007,0.0130384048,2.1008446081,0,2.1008446081,3.8400177003,-0.007,3.8400240805,0.011,-0.007,0.0130384048,3.8290177003,0,3.8290177003
2020-08-12 20:00:00,2.0151975999,-0.0125,2.0152363674,0.006500000000000001,-0.0125,0.0140890028,2.0086975999,0,2.0086975999,3.8222772111000003,-0.0125,3.8222976504,0.006500000000000001,-0.0125,0.0140890028,3.8157772111,0,3.8157772111
2020-08-12 20:30:00,1.9608865983000001,-0.016,1.9609518738,0.02,-0.016,0.0256124969,1.9408865983,0,1.9408865983,3.7610911803000002,-0.016,3.7611252128,0.02,-0.016,0.0256124969,3.7410911802999998,0,3.7410911802999998
2020-08-12 21:00:00,1.9070197246,-0.002,1.9070207734,0.005,-0.002,0.0053851648,1.9020197246000001,0,1.9020197246000001,3.6950538784,-0.002,3.6950544196,0.005,-0.002,0.0053851648,3.6900538784,0,3.6900538784
2020-08-12 21:30:00,1.9462875746,-0.021,1.9464008639000001,0.019,-0.021,0.0283196045,1.9272875746,0,1.9272875746,3.1533716225,-0.021,3.1534415469,0.019,-0.021,0.0283196045,3.1343716225,0,3.1343716225
2020-08-12 22:00:00,1.757774758,-0.033,1.7580844974,0.0175,-0.033,0.0373530454,1.740274758,0,1.740274758,3.0132744757,-0.033,3.0134551708,0.0175,-0.033,0.0373530454,2.9957744757,0,2.9957744757
2020-08-12 22:30:00,1.8391194128000001,-0.061,1.8401307602,0.0485,-0.061,0.07793105930000001,1.7906194128,0,1.7906194128,3.087736307,-0.061,3.0883387932,0.0485,-0.061,0.07793105930000001,3.039236307,0,3.039236307
2020-08-12 23:00:00,1.7965854449,-0.058,1.7975214215,0.0565,-0.058,0.08097067370000001,1.7400854449,0,1.7400854449,3.0597236799,-0.058,3.0602733533,0.0565,-0.058,0.08097067370000001,3.0032236799,0,3.0032236799
2020-08-12 23:30:00,1.7120818018000001,-0.052500000000000005,1.7128865537,0.052500000000000005,-0.052500000000000005,0.074246212,1.6595818018,0,1.6595818018,2.992708727,-0.052500000000000005,2.9931691858000002,0.052500000000000005,-0.052500000000000005,0.074246212,2.940208727,0,2.940208727
2020-08-13 00:00:00,1.7866695036,-0.051000000000000004,1.787397246,0.07,-0.051000000000000004,0.08660831370000001,1.7166695036,0,1.7166695036,2.6149053693,-0.051000000000000004,2.6154026631000002,0.07,-0.051000000000000004,0.08660831370000001,2.5449053693,0,2.5449053693
2020-08-13 00:30:00,1.8111133945,-0.065,1.8122794287000001,0.1145,-0.065,0.1316633966,1.6966133945,0,1.6966133945,2.4837397371,-0.065,2.4845901235,0.1145,-0.065,0.1316633966,2.3692397371,0,2.3692397371
2020-08-13 01:00:00,1.8097548637,-0.0655,1.8109397882,0.12150000000000001,-0.0655,0.13803079370000002,1.6882548637,0,1.6882548637,2.4928627118,-0.0655,2.49372307,0.12150000000000001,-0.0655,0.13803079370000002,2.3713627118,0,2.3713627118
2020-08-13 01:30:00,1.8242881481,-0.056,1.8251474591,0.10550000000000001,-0.056,0.1194414082,1.7187881481,0,1.7187881481,2.5010610204,-0.056,2.5016878758,0.10550000000000001,-0.056,0.1194414082,2.3955610204,0,2.3955610204
2020-08-13 02:00:00,1.8467662766,-0.0575,1.8476612055000001,0.11850000000000001,-0.0575,0.13171370470000002,1.7282662765999999,0,1.7282662765999999,2.5239563999,-0.0575,2.5246112886,0.11850000000000001,-0.0575,0.13171370470000002,2.4054563999000003,0,2.4054563999000003
2020-08-13 02:30:00,1.8810322990000001,-0.055,1.881836207,0.1085,-0.055,0.1216439477,1.772532299,0,1.772532299,2.5295845211,-0.055,2.5301823747,0.1085,-0.055,0.1216439477,2.4210845211,0,2.4210845211
2020-08-13 03:00:00,1.8926799242,-0.0195,1.8927803743,0.051000000000000004,-0.0195,0.0546008242,1.8416799242000002,0,1.8416799242000002,2.5135366539,-0.0195,2.5136122932,0.051000000000000004,-0.0195,0.0546008242,2.4625366539,0,2.4625366539
2020-08-13 03:30:00,1.9761243527999999,0.0015,1.9761249221,0.007500000000000001,0.0015,0.0076485293,1.9686243528,0,1.9686243528,2.5424429593999998,0.0015,2.5424434019,0.007500000000000001,0.0015,0.0076485293,2.5349429594,0,2.5349429594
2020-08-13 04:00:00,2.0176109065,0.0,2.0176109065,0.0,0.0,0.0,2.0176109065,0,2.0176109065,2.5743256379,0.0,2.5743256379,0.0,0.0,0.0,2.5743256379,0,2.5743256379
2020-08-13 04:30:00,1.8829657801000002,0.0,1.8829657801000002,0.0,0.0,0.0,1.8829657801000002,0,1.8829657801000002,2.91370783,0.0,2.91370783,0.0,0.0,0.0,2.91370783,0,2.91370783
2020-08-13 05:00:00,1.7950229788,0.0,1.7950229788,0.0,0.0,0.0,1.7950229788,0,1.7950229788,2.9470591611,0.0,2.9470591611,0.0,0.0,0.0,2.9470591611,0,2.9470591611
2020-08-13 05:30:00,1.9530022937,0.0,1.9530022937,0.0,0.0,0.0,1.9530022937,0,1.9530022937,3.0504187735,0.0,3.0504187735,0.0,0.0,0.0,3.0504187735,0,3.0504187735
2020-08-13 06:00:00,1.9983791674,0.004,1.9983831707,0.001,0.004,0.0041231056,1.9973791674,0,1.9973791674,3.0683130238,0.004,3.0683156311,0.001,0.004,0.0041231056,3.0673130238,0,3.0673130238
2020-08-13 06:30:00,2.0527932335,0.001,2.0527934771,0.0035,0.001,0.0036400549,2.0492932335,0,2.0492932335,3.1336300033,0.001,3.1336301629,0.0035,0.001,0.0036400549,3.1301300033,0,3.1301300033
2020-08-13 07:00:00,2.0239635942,-0.0125,2.0240021938,0.0035,-0.0125,0.012980755,2.0204635942,0,2.0204635942,3.0972972931,-0.0125,3.0973225166,0.0035,-0.0125,0.012980755,3.0937972931,0,3.0937972931
2020-08-13 07:30:00,2.0476225871000002,-0.007500000000000001,2.0476363225,0.007,-0.007500000000000001,0.010259142300000001,2.0406225871,0,2.0406225871,3.1266659915,-0.007500000000000001,3.1266749867,0.007,-0.007500000000000001,0.010259142300000001,3.1196659915,0,3.1196659915
2020-08-13 08:00:00,2.0365017396,-0.007500000000000001,2.03651555,0.0095,-0.007500000000000001,0.012103718400000001,2.0270017396,0,2.0270017396,3.1277758476,-0.007500000000000001,3.1277848396,0.0095,-0.007500000000000001,0.012103718400000001,3.1182758476,0,3.1182758476
2020-08-13 08:30:00,2.0525644754,-0.007500000000000001,2.0525781778,0.009000000000000001,-0.007500000000000001,0.0117153745,2.0435644754,0,2.0435644754,3.2044685023,-0.007500000000000001,3.2044772791,0.009000000000000001,-0.007500000000000001,0.0117153745,3.1954685023,0,3.1954685023
2020-08-13 09:00:00,1.8538365896000002,-0.006500000000000001,1.8538479848,0.015,-0.006500000000000001,0.0163477827,1.8388365896,0,1.8388365896,3.0648962137,-0.006500000000000001,3.0649031063,0.015,-0.006500000000000001,0.0163477827,3.0498962137,0,3.0498962137
2020-08-13 09:30:00,1.7704494321,-0.009000000000000001,1.7704723075,0.023,-0.009000000000000001,0.024698178100000003,1.7474494321,0,1.7474494321,2.9598099237,-0.009000000000000001,2.959823607,0.023,-0.009000000000000001,0.024698178100000003,2.9368099237000003,0,2.9368099237000003
2020-08-13 10:00:00,1.7688261981000002,-0.0095,1.7688517091,0.0245,-0.0095,0.026277366700000002,1.7443261981,0,1.7443261981,2.9376695086,-0.0095,2.9376848694,0.0245,-0.0095,0.026277366700000002,2.9131695086000002,0,2.9131695086000002
2020-08-13 10:30:00,1.868776435,-0.007500000000000001,1.8687914849,0.0105,-0.007500000000000001,0.0129034879,1.858276435,0,1.858276435,3.0212314273,-0.007500000000000001,3.0212407364,0.0105,-0.007500000000000001,0.0129034879,3.0107314273,0,3.0107314273
2020-08-13 11:00:00,1.82542823,-0.009000000000000001,1.8254504164,0.018500000000000003,-0.009000000000000001,0.020573040600000002,1.80692823,0,1.80692823,3.0132562031,-0.009000000000000001,3.0132696436,0.018500000000000003,-0.009000000000000001,0.020573040600000002,2.9947562031,0,2.9947562031
2020-08-13 11:30:00,1.8546986883,-0.012,1.8547375083,0.044500000000000005,-0.012,0.046089586700000004,1.8101986883,0,1.8101986883,3.0335258862,-0.012,3.0335496208,0.044500000000000005,-0.012,0.046089586700000004,2.9890258862,0,2.9890258862
2020-08-13 12:00:00,1.7021090015,-0.015,1.7021750947,0.0565,-0.015,0.0584572493,1.6456090015,0,1.6456090015,2.9340860836,-0.015,2.9341244258,0.0565,-0.015,0.0584572493,2.8775860836,0,2.8775860836
2020-08-13 12:30:00,1.8140981628000001,-0.014,1.8141521834,0.047,-0.014,0.0490407993,1.7670981628,0,1.7670981628,3.039525668,-0.014,3.0395579097,0.047,-0.014,0.0490407993,2.992525668,0,2.992525668
2020-08-13 13:00:00,1.7985004864,-0.014,1.7985549754,0.0555,-0.014,0.057238536000000007,1.7430004864000002,0,1.7430004864000002,2.9830595599,-0.014,2.9830924119,0.0555,-0.014,0.057238536000000007,2.9275595599,0,2.9275595599
2020-08-13 13:30:00,1.7948207349,-0.0115,1.7948575767000001,0.128,-0.0115,0.1285155633,1.6668207349,0,1.6668207349,2.4601665752,-0.0115,2.4601934533,0.128,-0.0115,0.1285155633,2.3321665752,0,2.3321665752
2020-08-13 14:00:00,1.9533214383000002,-0.012,1.9533582983,0.12350000000000001,-0.012,0.1240816264,1.8298214383,0,1.8298214383,2.5794094811,-0.012,2.5794373943,0.12350000000000001,-0.012,0.1240816264,2.4559094811,0,2.4559094811
2020-08-13 14:30:00,2.1546289566,-0.0135,2.1546712488,0.03,-0.0135,0.0328975683,2.1246289566,0,2.1246289566,2.7590067816,-0.0135,2.7590398096,0.03,-0.0135,0.0328975683,2.7290067816,0,2.7290067816
2020-08-13 15:00:00,2.0550304598,-0.0145,2.0550816141,0.052500000000000005,-0.0145,0.054465585500000004,2.0025304598,0,2.0025304598,2.6734898579,-0.0145,2.6735291789,0.052500000000000005,-0.0145,0.054465585500000004,2.6209898579,0,2.6209898579
2020-08-13 15:30:00,2.105182869,-0.013000000000000001,2.1052230077,0.0785,-0.013000000000000001,0.0795691523,2.026682869,0,2.026682869,2.7338532263,-0.013000000000000001,2.7338841349000003,0.0785,-0.013000000000000001,0.0795691523,2.6553532263,0,2.6553532263
2020-08-13 16:00:00,2.2241673801,-0.018000000000000002,2.2242402152,0.0395,-0.018000000000000002,0.0434079486,2.1846673801,0,2.1846673801,2.8295652099,-0.018000000000000002,2.8296224619,0.0395,-0.018000000000000002,0.0434079486,2.7900652099,0,2.7900652099
2020-08-13 16:30:00,2.0723906476,-0.0135,2.0724346181,0.08650000000000001,-0.0135,0.0875471302,1.9858906476,0,1.9858906476,2.6894356531,-0.0135,2.6894695355,0.08650000000000001,-0.0135,0.0875471302,2.6029356531,0,2.6029356531
2020-08-13 17:00:00,2.1159562916,-0.015,2.1160094584,0.035500000000000004,-0.015,0.038538941300000004,2.0804562916,0,2.0804562916,2.6962262211,-0.015,2.6962679458,0.035500000000000004,-0.015,0.038538941300000004,2.6607262211,0,2.6607262211
2020-08-13 17:30:00,2.2263993804,-0.013000000000000001,2.2264373337,0.0245,-0.013000000000000001,0.027735356500000002,2.2018993804,0,2.2018993804,2.9658319619,-0.013000000000000001,2.965860453,0.0245,-0.013000000000000001,0.027735356500000002,2.9413319619,0,2.9413319619
2020-08-13 18:00:00,2.2506150901,-0.008,2.2506293084,0.0115,-0.008,0.014008925700000001,2.2391150901,0,2.2391150901,3.3500798931,-0.008,3.3500894451,0.0115,-0.008,0.014008925700000001,3.3385798931,0,3.3385798931
2020-08-13 18:30:00,2.1277984438,-0.008,2.1278134828,0.016,-0.008,0.0178885438,2.1117984438,0,2.1117984438,3.7668256522,-0.008,3.7668341474,0.016,-0.008,0.0178885438,3.7508256522,0,3.7508256522
2020-08-13 19:00:00,2.1363068822,-0.007500000000000001,2.1363200474,0.013000000000000001,-0.007500000000000001,0.015008331000000001,2.1233068822,0,2.1233068822,3.7976813565,-0.007500000000000001,3.7976887624,0.013000000000000001,-0.007500000000000001,0.015008331000000001,3.7846813565,0,3.7846813565
2020-08-13 19:30:00,2.1696067246,-0.006500000000000001,2.1696164614,0.0055000000000000005,-0.006500000000000001,0.0085146932,2.1641067246,0,2.1641067246,3.7870352595,-0.006500000000000001,3.7870408377,0.0055000000000000005,-0.006500000000000001,0.0085146932,3.7815352595,0,3.7815352595
2020-08-13 20:00:00,2.2290904135,-0.001,2.2290906378,0.001,-0.001,0.0014142136,2.2280904135,0,2.2280904135,3.8559208665,-0.001,3.8559209962,0.001,-0.001,0.0014142136,3.8549208665,0,3.8549208665
2020-08-13 20:30:00,2.1871616203,-0.003,2.1871636778,0.001,-0.003,0.0031622777,2.1861616203,0,2.1861616203,3.7993444661,-0.003,3.7993456506000003,0.001,-0.003,0.0031622777,3.7983444661,0,3.7983444661
2020-08-13 21:00:00,2.1592354646,0.005,2.1592412537,0.006500000000000001,0.005,0.0082006097,2.1527354646,0,2.1527354646,3.8082602435,0.005,3.8082635259,0.006500000000000001,0.005,0.0082006097,3.8017602435,0,3.8017602435
2020-08-13 21:30:00,2.1471007588,0.011,2.1471289362,0.004,0.011,0.0117046999,2.1431007588,0,2.1431007588,3.8046737281,0.011,3.8046896295,0.004,0.011,0.0117046999,3.8006737281,0,3.8006737281
2020-08-13 22:00:00,2.1723950699,0.004,2.1723987524,0.0125,0.004,0.0131244047,2.1598950699,0,2.1598950699,3.8513332322,0.004,3.8513353094,0.0125,0.004,0.0131244047,3.8388332322,0,3.8388332322
2020-08-13 22:30:00,2.0949547702,0.001,2.0949550089,0.002,0.001,0.0022360680000000003,2.0929547702,0,2.0929547702,3.6899161813,0.001,3.6899163167999998,0.002,0.001,0.0022360680000000003,3.6879161813,0,3.6879161813
2020-08-13 23:00:00,2.1220952724,-0.0005,2.1220953313,0.006500000000000001,-0.0005,0.0065192024,2.1155952724000002,0,2.1155952724000002,3.2401491375,-0.0005,3.2401491761,0.006500000000000001,-0.0005,0.0065192024,3.2336491375,0,3.2336491375
2020-08-13 23:30:00,2.1005468283,0.0015,2.1005473638,0.006500000000000001,0.0015,0.006670832000000001,2.0940468283,0,2.0940468283,3.2233454734,0.0015,3.2233458224,0.006500000000000001,0.0015,0.006670832000000001,3.2168454734,0,3.2168454734
2020-08-14 00:00:00,2.0477419226,0.002,2.0477428993,0.001,0.002,0.0022360680000000003,2.0467419226,0,2.0467419226,3.1453449443,0.002,3.1453455801,0.001,0.002,0.0022360680000000003,3.1443449443,0,3.1443449443
2020-08-14 00:30:00,2.0354316309,0.0,2.0354316309,0.0,0.0,0.0,2.0354316309,0,2.0354316309,3.1585598852,0.0,3.1585598852,0.0,0.0,0.0,3.1585598852,0,3.1585598852
2020-08-14 01:00:00,2.0432665196,0.0015,2.0432670702,0.0005,0.0015,0.0015811388,2.0427665196,0,2.0427665196,3.1816330106,0.0015,3.1816333642,0.0005,0.0015,0.0015811388,3.1811330106,0,3.1811330106
2020-08-14 01:30:00,2.0456002418,0.0025,2.0456017695,0.001,0.0025,0.0026925824,2.0446002418,0,2.0446002418,3.1849860447,0.0025,3.1849870259,0.001,0.0025,0.0026925824,3.1839860447,0,3.1839860447
2020-08-14 02:00:00,2.0501861057,0.0,2.0501861057,0.0,0.0,0.0,2.0501861057,0,2.0501861057,3.1854191435,0.0,3.1854191435,0.0,0.0,0.0,3.1854191435,0,3.1854191435
2020-08-14 02:30:00,2.0301970269,0.0,2.0301970269,0.0,0.0,0.0,2.0301970269,0,2.0301970269,3.1791002758,0.0,3.1791002758,0.0,0.0,0.0,3.1791002758,0,3.1791002758
2020-08-14 03:00:00,2.0018842316,0.0,2.0018842316,0.0,0.0,0.0,2.0018842316,0,2.0018842316,3.1564062533,0.0,3.1564062533,0.0,0.0,0.0,3.1564062533,0,3.1564062533
2020-08-14 03:30:00,2.0176867703,0.0,2.0176867703,0.0,0.0,0.0,2.0176867703,0,2.0176867703,3.1733983645,0.0,3.1733983645,0.0,0.0,0.0,3.1733983645,0,3.1733983645
2020-08-14 04:00:00,2.0323480177,0.0035,2.0323510315,0.0005,0.0035,0.0035355339000000003,2.0318480177,0,2.0318480177,3.1889724027,0.0035,3.1889743234,0.0005,0.0035,0.0035355339000000003,3.1884724027,0,3.1884724027
2020-08-14 04:30:00,1.9805834708,0.0015,1.9805840388,0.0,0.0015,0.0015,1.9805834708,0,1.9805834708,3.1357569168,0.0015,3.1357572755,0.0,0.0015,0.0015,3.1357569168,0,3.1357569168
2020-08-14 05:00:00,1.8793080352,0.0,1.8793080352,0.0,0.0,0.0,1.8793080352,0,1.8793080352,2.9925265341,0.0,2.9925265341,0.0,0.0,0.0,2.9925265341,0,2.9925265341
2020-08-14 05:30:00,1.8922651609,0.0,1.8922651609,0.0,0.0,0.0,1.8922651609,0,1.8922651609,2.9845036747,0.0,2.9845036747,0.0,0.0,0.0,2.9845036747,0,2.9845036747
2020-08-14 06:00:00,1.9092839457,0.0005,1.9092840112,0.0,0.0005,0.0005,1.9092839457,0,1.9092839457,2.9642979164,0.0005,2.9642979586,0.0,0.0005,0.0005,2.9642979164,0,2.9642979164
2020-08-14 06:30:00,2.1376718188,0.0015,2.137672345,0.0,0.0015,0.0015,2.1376718188,0,2.1376718188,3.1147842063,0.0015,3.1147845675,0.0,0.0015,0.0015,3.1147842063,0,3.1147842063
2020-08-14 07:00:00,2.0884066651,-0.0005,2.0884067249,0.001,-0.0005,0.0011180340000000002,2.0874066651,0,2.0874066651,3.0612952736,-0.0005,3.0612953144,0.001,-0.0005,0.0011180340000000002,3.0602952736,0,3.0602952736
2020-08-14 07:30:00,2.0442352154,-0.0055000000000000005,2.0442426142,0.007,-0.0055000000000000005,0.0089022469,2.0372352154,0,2.0372352154,3.0685868639,-0.0055000000000000005,3.0685917928,0.007,-0.0055000000000000005,0.0089022469,3.0615868639,0,3.0615868639
2020-08-14 08:00:00,2.0946936247,-0.0035,2.0946965488,0.0115,-0.0035,0.012020815300000001,2.0831936247,0,2.0831936247,3.1185143996,-0.0035,3.1185163637,0.0115,-0.0035,0.012020815300000001,3.1070143996,0,3.1070143996
2020-08-14 08:30:00,2.1480152928,-0.008,2.1480301902,0.028,-0.008,0.029120439600000003,2.1200152928,0,2.1200152928,3.1974399356,-0.008,3.1974499436,0.028,-0.008,0.029120439600000003,3.1694399356,0,3.1694399356
2020-08-14 09:00:00,2.1490492943,-0.007500000000000001,2.1490623815,0.0505,-0.007500000000000001,0.051053893100000004,2.0985492943,0,2.0985492943,3.2588863104,-0.007500000000000001,3.2588949407,0.0505,-0.007500000000000001,0.051053893100000004,3.2083863104,0,3.2083863104
2020-08-14 09:30:00,2.112191168,-0.009000000000000001,2.1122103423,0.053500000000000006,-0.009000000000000001,0.0542517281,2.058691168,0,2.058691168,3.2793358563,-0.009000000000000001,3.2793482063,0.053500000000000006,-0.009000000000000001,0.0542517281,3.2258358563,0,3.2258358563
2020-08-14 10:00:00,2.1633685122,-0.0115,2.1633990778,0.0665,-0.0115,0.0674870358,2.0968685122,0,2.0968685122,3.3561492846,-0.0115,3.3561689872000002,0.0665,-0.0115,0.0674870358,3.2896492846,0,3.2896492846
2020-08-14 10:30:00,2.1029870218,-0.015,2.1030405165,0.08600000000000001,-0.015,0.087298339,2.0169870218,0,2.0169870218,3.316283936,-0.015,3.3163178593,0.08600000000000001,-0.015,0.087298339,3.230283936,0,3.230283936
2020-08-14 11:00:00,2.0480238882,-0.015,2.0480788185,0.0675,-0.015,0.0691465834,1.9805238882,0,1.9805238882,3.2280572862,-0.015,3.2280921367,0.0675,-0.015,0.0691465834,3.1605572862,0,3.1605572862
2020-08-14 11:30:00,1.8387601545,-0.011,1.8387930568000002,0.075,-0.011,0.0758023746,1.7637601545,0,1.7637601545,3.068008737,-0.011,3.0680284566,0.075,-0.011,0.0758023746,2.9930087370000003,0,2.9930087370000003
2020-08-14 12:00:00,1.8416478792,-0.01,1.8416750286,0.08850000000000001,-0.01,0.0890631798,1.7531478792000001,0,1.7531478792000001,3.0788268295,-0.01,3.0788430694,0.08850000000000001,-0.01,0.0890631798,2.9903268295,0,2.9903268295
2020-08-14 12:30:00,1.8599527877000002,-0.0115,1.8599883393,0.0655,-0.0115,0.0665018797,1.7944527877,0,1.7944527877,3.0691411041,-0.0115,3.0691626491,0.0655,-0.0115,0.0665018797,3.0036411041,0,3.0036411041
2020-08-14 13:00:00,1.8315138681,-0.0135,1.8315636213,0.092,-0.0135,0.0929852139,1.7395138681,0,1.7395138681,3.0371341599,-0.0135,3.0371641633,0.092,-0.0135,0.0929852139,2.9451341599000003,0,2.9451341599000003
2020-08-14 13:30:00,1.9769765281,-0.0135,1.9770226207000001,0.114,-0.0135,0.11479655920000001,1.8629765281,0,1.8629765281,3.1717261226,-0.0135,3.1717548529,0.114,-0.0135,0.11479655920000001,3.0577261226,0,3.0577261226
2020-08-14 14:00:00,1.9689765281,-0.013000000000000001,1.9690194433000001,0.106,-0.013000000000000001,0.1067941946,1.8629765281,0,1.8629765281,3.1637261226,-0.013000000000000001,3.1637528315,0.106,-0.013000000000000001,0.1067941946,3.0577261226,0,3.0577261226
2020-08-14 14:30:00,2.1221848586,-0.012,2.1222187856,0.09050000000000001,-0.012,0.0912921136,2.0316848586,0,2.0316848586,3.2842603538,-0.012,3.2842822765,0.09050000000000001,-0.012,0.0912921136,3.1937603538,0,3.1937603538
2020-08-14 15:00:00,2.1951560963,-0.012,2.1951888955,0.14150000000000001,-0.012,0.1420079223,2.0536560963,0,2.0536560963,3.348915496,-0.012,3.3489369954,0.14150000000000001,-0.012,0.1420079223,3.207415496,0,3.207415496
2020-08-14 15:30:00,2.2319508221,-0.0175,2.232019427,0.12250000000000001,-0.0175,0.12374368670000001,2.1094508221,0,2.1094508221,3.3944016528,-0.0175,3.3944467635,0.12250000000000001,-0.0175,0.12374368670000001,3.2719016528,0,3.2719016528
2020-08-14 16:00:00,2.3027647421,-0.0165,2.302823855,0.0695,-0.0165,0.0714317856,2.2332647421,0,2.2332647421,3.4535888353,-0.0165,3.4536282506,0.0695,-0.0165,0.0714317856,3.3840888353,0,3.3840888353
2020-08-14 16:30:00,2.3293005927,-0.018000000000000002,2.3293701404,0.09,-0.018000000000000002,0.0917823512,2.2393005927,0,2.2393005927,3.5023288844,-0.018000000000000002,3.5023751390999998,0.09,-0.018000000000000002,0.0917823512,3.4123288844,0,3.4123288844
2020-08-14 17:00:00,2.3245141462,-0.031,2.3247208469,0.067,-0.031,0.0738241153,2.2575141462,0,2.2575141462,3.5210212525999998,-0.031,3.5211577161000003,0.067,-0.031,0.0738241153,3.4540212526,0,3.4540212526
2020-08-14 17:30:00,2.3795869833,-0.0395,2.3799148012,0.0385,-0.0395,0.0551588615,2.3410869833,0,2.3410869833,3.522799406,-0.0395,3.5230208494,0.0385,-0.0395,0.0551588615,3.484299406,0,3.484299406
2020-08-14 18:00:00,2.3757802727,-0.029500000000000002,2.3759634160000003,0.018500000000000003,-0.029500000000000002,0.0348209707,2.3572802727,0,2.3572802727,3.5027994060000003,-0.029500000000000002,3.5029236259000003,0.018500000000000003,-0.029500000000000002,0.0348209707,3.484299406,0,3.484299406
2020-08-14 18:30:00,2.3682802727,-0.021,2.3683733764,0.011,-0.021,0.0237065392,2.3572802727,0,2.3572802727,3.5037892263,-0.021,3.5038521576,0.011,-0.021,0.0237065392,3.4927892263,0,3.4927892263
2020-08-14 19:00:00,2.3785506824000002,-0.018500000000000003,2.3786226264,0.006500000000000001,-0.018500000000000003,0.019608671600000002,2.3720506824,0,2.3720506824,3.4867477928,-0.018500000000000003,3.4867968711,0.006500000000000001,-0.018500000000000003,0.019608671600000002,3.4802477928,0,3.4802477928
2020-08-14 19:30:00,2.2592504419,-0.0125,2.2592850217000002,0.003,-0.0125,0.0128549601,2.2562504419,0,2.2562504419,3.3572649988,-0.0125,3.3572882692,0.003,-0.0125,0.0128549601,3.3542649988,0,3.3542649988
2020-08-14 20:00:00,2.2985555666,0.0,2.2985555666,0.0005,0.0,0.0005,2.2980555666,0,2.2980555666,3.3788159099,0.0,3.3788159099,0.0005,0.0,0.0005,3.3783159099,0,3.3783159099
2020-08-14 20:30:00,2.243434998,0.0,2.243434998,0.0,0.0,0.0,2.243434998,0,2.243434998,3.3418118999,0.0,3.3418118999,0.0,0.0,0.0,3.3418118999,0,3.3418118999
2020-08-14 21:00:00,2.2639887253,0.0,2.2639887253,0.0,0.0,0.0,2.2639887253,0,2.2639887253,3.3681979619,0.0,3.3681979619,0.0,0.0,0.0,3.3681979619,0,3.3681979619
2020-08-14 21:30:00,2.1887004604,0.0,2.1887004604,0.0,0.0,0.0,2.1887004604,0,2.1887004604,3.2967300815,0.0,3.2967300815,0.0,0.0,0.0,3.2967300815,0,3.2967300815
2020-08-14 22:00:00,2.1484947114,0.0,2.1484947114,0.0,0.0,0.0,2.1484947114,0,2.1484947114,3.2634532286,0.0,3.2634532286,0.0,0.0,0.0,3.2634532286,0,3.2634532286
2020-08-14 22:30:00,2.0890715123,0.0,2.0890715123,0.0,0.0,0.0,2.0890715123,0,2.0890715123,3.1831910334,0.0,3.1831910334,0.0,0.0,0.0,3.1831910334,0,3.1831910334
2020-08-14 23:00:00,2.1593156989,0.0,2.1593156989,0.0,0.0,0.0,2.1593156989,0,2.1593156989,3.2294108092,0.0,3.2294108092,0.0,0.0,0.0,3.2294108092,0,3.2294108092
2020-08-14 23:30:00,1.9598518618,0.0,1.9598518618,0.0,0.0,0.0,1.9598518618,0,1.9598518618,3.1286944796,0.0,3.1286944796,0.0,0.0,0.0,3.1286944796,0,3.1286944796
2020-08-15 00:00:00,1.8980536747,0.0,1.8980536747,0.0,0.0,0.0,1.8980536747,0,1.8980536747,3.0743356238,0.0,3.0743356238,0.0,0.0,0.0,3.0743356238,0,3.0743356238
2020-08-15 00:30:00,1.9190852748,0.0,1.9190852748,0.0,0.0,0.0,1.9190852748,0,1.9190852748,3.0977756406,0.0,3.0977756406,0.0,0.0,0.0,3.0977756406,0,3.0977756406
2020-08-15 01:00:00,1.9225306703,0.0,1.9225306703,0.0,0.0,0.0,1.9225306703,0,1.9225306703,3.1033272099,0.0,3.1033272099,0.0,0.0,0.0,3.1033272099,0,3.1033272099
2020-08-15 01:30:00,1.8653147966999999,0.0,1.8653147966999999,0.0,0.0,0.0,1.8653147966999999,0,1.8653147966999999,3.0550859576,0.0,3.0550859576,0.0,0.0,0.0,3.0550859576,0,3.0550859576
2020-08-15 02:00:00,1.7619009712,0.0,1.7619009712,0.0,0.0,0.0,1.7619009712,0,1.7619009712,2.9707330048,0.0,2.9707330048,0.0,0.0,0.0,2.9707330048,0,2.9707330048
2020-08-15 02:30:00,1.6454205544,0.001,1.6454208583,0.0,0.001,0.001,1.6454205544,0,1.6454205544,2.8819598583,0.001,2.8819600318000003,0.0,0.001,0.001,2.8819598583,0,2.8819598583
2020-08-15 03:00:00,1.6498588054,0.0055000000000000005,1.6498679728,0.0015,0.0055000000000000005,0.0057008771000000005,1.6483588054,0,1.6483588054,2.8886016244,0.0055000000000000005,2.8886068604,0.0015,0.0055000000000000005,0.0057008771000000005,2.8871016244,0,2.8871016244
2020-08-15 03:30:00,1.6573279309000002,0.005,1.6573354731,0.007500000000000001,0.005,0.0090138782,1.6498279309,0,1.6498279309,2.8997433904000003,0.005,2.8997477011,0.007500000000000001,0.005,0.0090138782,2.8922433904,0,2.8922433904
2020-08-15 04:00:00,1.7624096773,0.007500000000000001,1.7624256355,0.006,0.007500000000000001,0.0096046864,1.7564096773000002,0,1.7564096773000002,2.979775352,0.007500000000000001,2.9797847906,0.006,0.007500000000000001,0.0096046864,2.973775352,0,2.973775352
2020-08-15 04:30:00,1.8081537,0.003,1.8081561887,0.0015,0.003,0.0033541020000000003,1.8066537,0,1.8066537,2.7417559320000002,0.003,2.7417575733,0.0015,0.003,0.0033541020000000003,2.740255932,0,2.740255932
2020-08-15 05:00:00,1.8658584125000002,0.004,1.8658627001,0.025,0.004,0.025317977800000002,1.8408584125,0,1.8408584125,2.4141680209,0.004,2.4141713347,0.025,0.004,0.025317977800000002,2.3891680209,0,2.3891680209
2020-08-15 05:30:00,1.8704611727,-0.009000000000000001,1.870482825,0.043000000000000003,-0.009000000000000001,0.0439317653,1.8274611727,0,1.8274611727,2.4086533527,-0.009000000000000001,2.408670167,0.043000000000000003,-0.009000000000000001,0.0439317653,2.3656533527,0,2.3656533527
2020-08-15 06:00:00,1.9638688068,-0.0015,1.9638693797000002,0.0345,-0.0015,0.034532593300000004,1.9293688068,0,1.9293688068,2.4862897982,-0.0015,2.4862902507,0.0345,-0.0015,0.034532593300000004,2.4517897982,0,2.4517897982
2020-08-15 06:30:00,2.0844122188,0.0005,2.0844122788,0.021,0.0005,0.0210059515,2.0634122188,0,2.0634122188,2.5825922931000003,0.0005,2.5825923415,0.021,0.0005,0.0210059515,2.5615922931,0,2.5615922931
2020-08-15 07:00:00,2.0734464329,-0.005,2.0734524615,0.023,-0.005,0.0235372046,2.0504464329,0,2.0504464329,2.55949072,-0.005,2.5594956038000003,0.023,-0.005,0.0235372046,2.5364907199999998,0,2.5364907199999998
2020-08-15 07:30:00,2.0593896675,-0.006500000000000001,2.0593999254,0.0145,-0.006500000000000001,0.0158902486,2.0448896675,0,2.0448896675,2.5517786299000003,-0.006500000000000001,2.5517869085,0.0145,-0.006500000000000001,0.0158902486,2.5372786299,0,2.5372786299
2020-08-15 08:00:00,2.013509677,-0.007500000000000001,2.0135236451,0.015,-0.007500000000000001,0.0167705098,1.998509677,0,1.998509677,2.7926725596,-0.007500000000000001,2.7926826306,0.015,-0.007500000000000001,0.0167705098,2.7776725596,0,2.7776725596
2020-08-15 08:30:00,1.9794367323,-0.009000000000000001,1.9794571926,0.0195,-0.009000000000000001,0.0214767316,1.9599367323,0,1.9599367323,3.057331787,-0.009000000000000001,3.0573450339,0.0195,-0.009000000000000001,0.0214767316,3.037831787,0,3.037831787
2020-08-15 09:00:00,1.9522266916,-0.007,1.9522392413,0.022,-0.007,0.023086792800000002,1.9302266916000002,0,1.9302266916000002,3.0609143188,-0.007,3.0609223229,0.022,-0.007,0.023086792800000002,3.0389143188,0,3.0389143188
2020-08-15 09:30:00,1.9228733691,-0.007500000000000001,1.9228879956,0.027,-0.007500000000000001,0.0280223125,1.8958733691,0,1.8958733691,3.0391004402,-0.007500000000000001,3.0391096946,0.027,-0.007500000000000001,0.0280223125,3.0121004402,0,3.0121004402
2020-08-15 10:00:00,1.8877263441,-0.0165,1.8877984533,0.048,-0.0165,0.050756772900000004,1.8397263441,0,1.8397263441,3.0124527618,-0.0165,3.0124979488,0.048,-0.0165,0.050756772900000004,2.9644527618,0,2.9644527618
2020-08-15 10:30:00,1.8496300784000002,-0.0415,1.8500955859000001,0.088,-0.0415,0.0972946556,1.7616300784,0,1.7616300784,3.0028014469,-0.0415,3.0030882071,0.088,-0.0415,0.0972946556,2.9148014469,0,2.9148014469
2020-08-15 11:00:00,1.8004122463,-0.045,1.8009745297,0.0745,-0.045,0.0870359121,1.7259122463,0,1.7259122463,2.9545083567,-0.045,2.9548510333999998,0.0745,-0.045,0.0870359121,2.8800083567,0,2.8800083567
2020-08-15 11:30:00,1.854723083,-0.0395,1.8551436507,0.079,-0.0395,0.08832468510000001,1.775723083,0,1.775723083,2.8719544439,-0.0395,2.8722260666,0.079,-0.0395,0.08832468510000001,2.7929544439000002,0,2.7929544439000002
2020-08-15 12:00:00,1.958819859,-0.0325,1.9590894543,0.085,-0.0325,0.0910013736,1.8738198590000001,0,1.8738198590000001,2.5420699551,-0.0325,2.5422777005,0.085,-0.0325,0.0910013736,2.4570699551,0,2.4570699551
2020-08-15 12:30:00,1.9725267829000002,-0.034,1.9728197863,0.07100000000000001,-0.034,0.0787210264,1.9015267829,0,1.9015267829,2.5414379232,-0.034,2.5416653434,0.07100000000000001,-0.034,0.0787210264,2.4704379232,0,2.4704379232
2020-08-15 13:00:00,1.9518869708,-0.026000000000000002,1.9520601289,0.067,-0.026000000000000002,0.0718679344,1.8848869708,0,1.8848869708,2.5218702506,-0.026000000000000002,2.5220042745,0.067,-0.026000000000000002,0.0718679344,2.4548702506,0,2.4548702506
2020-08-15 13:30:00,1.9122692361,-0.026500000000000003,1.9124528442000002,0.12350000000000001,-0.026500000000000003,0.1263111238,1.7887692361,0,1.7887692361,2.5430367605,-0.026500000000000003,2.5431748299,0.12350000000000001,-0.026500000000000003,0.1263111238,2.4195367604999998,0,2.4195367604999998
2020-08-15 14:00:00,1.9088167739,-0.026500000000000003,1.9090007141,0.105,-0.026500000000000003,0.1082924282,1.8038167739,0,1.8038167739,2.5180384523,-0.026500000000000003,2.5181778922999998,0.105,-0.026500000000000003,0.1082924282,2.4130384523,0,2.4130384523
2020-08-15 14:30:00,2.0375975397,-0.021,2.0377057525,0.0485,-0.021,0.0528512062,1.9890975397,0,1.9890975397,2.5974389692,-0.021,2.5975238591,0.0485,-0.021,0.0528512062,2.5489389692,0,2.5489389692
2020-08-15 15:00:00,2.0269950538,-0.0195,2.0270888481,0.0555,-0.0195,0.058826014700000005,1.9714950538,0,1.9714950538,2.5912920107,-0.0195,2.5913653804,0.0555,-0.0195,0.058826014700000005,2.5357920107,0,2.5357920107
2020-08-15 15:30:00,2.1679714719,-0.0115,2.1680019726,0.048,-0.0115,0.0493583833,2.1199714719,0,2.1199714719,2.7112951989000003,-0.0115,2.7113195875000002,0.048,-0.0115,0.0493583833,2.6632951989,0,2.6632951989
2020-08-15 16:00:00,2.3825499951,-0.016,2.3826037185,0.022500000000000003,-0.016,0.0276088754,2.3600499951,0,2.3600499951,2.8980795028,-0.016,2.8981236696,0.022500000000000003,-0.016,0.0276088754,2.8755795028,0,2.8755795028
2020-08-15 16:30:00,2.5047036077,-0.007,2.5047133893,0.008,-0.007,0.0106301458,2.4967036076999998,0,2.4967036076999998,3.0029243852,-0.007,3.0029325439,0.008,-0.007,0.0106301458,2.9949243852,0,2.9949243852
2020-08-15 17:00:00,2.511812417,0.0025,2.5118136612,0.0005,0.0025,0.0025495098,2.511312417,0,2.511312417,3.0494893119,0.0025,3.0494903367,0.0005,0.0025,0.0025495098,3.0489893118999998,0,3.0489893118999998
2020-08-15 17:30:00,2.3663045626,0.006,2.3663121694,0.0045000000000000005,0.006,0.007500000000000001,2.3618045626,0,2.3618045626,3.4680632937,0.006,3.468068484,0.0045000000000000005,0.006,0.007500000000000001,3.4635632937,0,3.4635632937
2020-08-15 18:00:00,2.3340756866,0.005,2.334081042,0.0035,0.005,0.0061032778,2.3305756866,0,2.3305756866,3.856309843,0.005,3.8563130845,0.0035,0.005,0.0061032778,3.852809843,0,3.852809843
2020-08-15 18:30:00,2.3377863021,0.005,2.337791649,0.003,0.005,0.0058309519,2.3347863021,0,2.3347863021,3.839501199,0.005,3.8395044546,0.003,0.005,0.0058309519,3.836501199,0,3.836501199
2020-08-15 19:00:00,2.3753530123,0.0055000000000000005,2.3753593798,0.004,0.0055000000000000005,0.0068007353,2.3713530123,0,2.3713530123,3.8118773274,0.0055000000000000005,3.8118812952,0.004,0.0055000000000000005,0.0068007353,3.8078773274,0,3.8078773274
2020-08-15 19:30:00,2.2571697283,0.005,2.2571752663,0.001,0.005,0.0050990195,2.2561697283,0,2.2561697283,3.7657527264,0.005,3.7657560458,0.001,0.005,0.0050990195,3.7647527264000002,0,3.7647527264000002
2020-08-15 20:00:00,2.1894781512,0.0025,2.1894795785,0.0,0.0025,0.0025,2.1894781512,0,2.1894781512,3.6881749497,0.0025,3.688175797,0.0,0.0025,0.0025,3.6881749497,0,3.6881749497
2020-08-15 20:30:00,2.1628041363,0.0045000000000000005,2.1628088177,0.001,0.0045000000000000005,0.0046097722,2.1618041363,0,2.1618041363,3.6604984237,0.0045000000000000005,3.6605011897,0.001,0.0045000000000000005,0.0046097722,3.6594984237,0,3.6594984237
2020-08-15 21:00:00,2.0989587512,0.0015,2.0989592871,0.0,0.0015,0.0015,2.0989587512,0,2.0989587512,3.6263109445,0.0015,3.6263112548,0.0,0.0015,0.0015,3.6263109445,0,3.6263109445
2020-08-15 21:30:00,2.0791479004,0.0,2.0791479004,0.0,0.0,0.0,2.0791479004,0,2.0791479004,3.6266372629,0.0,3.6266372629,0.0,0.0,0.0,3.6266372629,0,3.6266372629
2020-08-15 22:00:00,2.0598741587,0.0,2.0598741587,0.0,0.0,0.0,2.0598741587,0,2.0598741587,3.6245626125,0.0,3.6245626125,0.0,0.0,0.0,3.6245626125,0,3.6245626125
2020-08-15 22:30:00,2.034918251,0.0,2.034918251,0.0,0.0,0.0,2.034918251,0,2.034918251,3.5868544807,0.0,3.5868544807,0.0,0.0,0.0,3.5868544807,0,3.5868544807
2020-08-15 23:00:00,2.0006156776,0.0,2.0006156776,0.0,0.0,0.0,2.0006156776,0,2.0006156776,3.5729856035000003,0.0,3.5729856035000003,0.0,0.0,0.0,3.5729856035000003,0,3.5729856035000003
2020-08-15 23:30:00,1.9714822366,0.0005,1.9714823,0.0,0.0005,0.0005,1.9714822366,0,1.9714822366,3.555951057,0.0005,3.5559510922,0.0,0.0005,0.0005,3.555951057,0,3.555951057
2020-08-16 00:00:00,1.9280635334,0.0,1.9280635334,0.0,0.0,0.0,1.9280635334,0,1.9280635334,3.5830820741,0.0,3.5830820741,0.0,0.0,0.0,3.5830820741,0,3.5830820741
2020-08-16 00:30:00,1.8988580391,0.0,1.8988580391,0.0,0.0,0.0,1.8988580391,0,1.8988580391,3.5894747272,0.0,3.5894747272,0.0,0.0,0.0,3.5894747272,0,3.5894747272
2020-08-16 01:00:00,1.878981068,0.004,1.8789853256,0.0015,0.004,0.0042720019,1.877481068,0,1.877481068,3.5170767795,0.004,3.5170790541,0.0015,0.004,0.0042720019,3.5155767795,0,3.5155767795
2020-08-16 01:30:00,2.0153338233,0.0045000000000000005,2.0153388473,0.0015,0.0045000000000000005,0.0047434165,2.0138338233,0,2.0138338233,3.1348346437,0.0045000000000000005,3.1348378735,0.0015,0.0045000000000000005,0.0047434165,3.1333346437,0,3.1333346437
2020-08-16 02:00:00,2.0460092652,0.0,2.0460092652,0.0,0.0,0.0,2.0460092652,0,2.0460092652,3.1499046542,0.0,3.1499046542,0.0,0.0,0.0,3.1499046542,0,3.1499046542
2020-08-16 02:30:00,2.0385162402,0.0005,2.0385163015,0.0,0.0005,0.0005,2.0385162402,0,2.0385162402,3.1555244662,0.0005,3.1555245058,0.0,0.0005,0.0005,3.1555244662,0,3.1555244662
2020-08-16 03:00:00,2.0186895416,0.005,2.0186957338,0.001,0.005,0.0050990195,2.0176895416,0,2.0176895416,3.1321893256,0.005,3.1321933164,0.001,0.005,0.0050990195,3.1311893256,0,3.1311893256
2020-08-16 03:30:00,2.0246748164,0.0045000000000000005,2.0246798172,0.001,0.0045000000000000005,0.0046097722,2.0236748164,0,2.0236748164,3.1393461595,0.0045000000000000005,3.1393493847,0.001,0.0045000000000000005,0.0046097722,3.1383461595,0,3.1383461595
2020-08-16 04:00:00,2.0464324052,0.001,2.0464326495,0.0,0.001,0.001,2.0464324052,0,2.0464324052,3.1669004027,0.001,3.1669005606,0.0,0.001,0.001,3.1669004027,0,3.1669004027
2020-08-16 04:30:00,2.0721801634,0.0045000000000000005,2.0721850495,0.0005,0.0045000000000000005,0.0045276926,2.0716801634,0,2.0716801634,3.1106994679,0.0045000000000000005,3.1107027227,0.0005,0.0045000000000000005,0.0045276926,3.1101994679,0,3.1101994679
2020-08-16 05:00:00,2.1687227701,0.0055000000000000005,2.1687297443,0.0005,0.0055000000000000005,0.0055226805,2.1682227701,0,2.1682227701,2.661890809,0.0055000000000000005,2.6618964911000003,0.0005,0.0055000000000000005,0.0055226805,2.6613908090000002,0,2.6613908090000002
2020-08-16 05:30:00,2.1905097186,0.006500000000000001,2.1905193624,0.0025,0.006500000000000001,0.0069641941,2.1880097186,0,2.1880097186,2.6796180035,0.006500000000000001,2.6796258871000003,0.0025,0.006500000000000001,0.0069641941,2.6771180035,0,2.6771180035
2020-08-16 06:00:00,2.1821489782,0.001,2.1821492074,0.0,0.001,0.001,2.1821489782,0,2.1821489782,2.6600777413000003,0.001,2.6600779293,0.0,0.001,0.001,2.6600777413000003,0,2.6600777413000003
2020-08-16 06:30:00,2.2126684512,-0.0005,2.2126685077,0.0035,-0.0005,0.0035355339000000003,2.2091684512,0,2.2091684512,2.696791028,-0.0005,2.6967910743,0.0035,-0.0005,0.0035355339000000003,2.693291028,0,2.693291028
2020-08-16 07:00:00,2.2558599159,-0.004,2.2558634622,0.0175,-0.004,0.0179513231,2.2383599159,0,2.2383599159,2.7360230245,-0.004,2.7360259485,0.0175,-0.004,0.0179513231,2.7185230245,0,2.7185230245
2020-08-16 07:30:00,2.1902835605,-0.0035,2.1902863569,0.012,-0.0035,0.0125,2.1782835605,0,2.1782835605,2.6675716379,-0.0035,2.667573934,0.012,-0.0035,0.0125,2.6555716379,0,2.6555716379
2020-08-16 08:00:00,2.3138956103,-0.0055000000000000005,2.3139021469,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.3008956103,0,2.3008956103,2.7764829066,-0.0055000000000000005,2.7764883541,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.7634829066,0,2.7634829066
2020-08-16 08:30:00,2.1459317228,-0.0155,2.1459877001,0.029,-0.0155,0.032882366100000004,2.1169317228,0,2.1169317228,2.6147093686,-0.0155,2.6147553102,0.029,-0.0155,0.032882366100000004,2.5857093686,0,2.5857093686
2020-08-16 09:00:00,2.2604120525,-0.014,2.2604554070000002,0.026000000000000002,-0.014,0.0295296461,2.2344120525,0,2.2344120525,2.7237540033,-0.014,2.7237899828,0.026000000000000002,-0.014,0.0295296461,2.6977540033,0,2.6977540033
2020-08-16 09:30:00,2.2965608694,-0.0105,2.2965848726,0.0415,-0.0105,0.0428077096,2.2550608694,0,2.2550608694,2.7553345362,-0.0105,2.7553545428,0.0415,-0.0105,0.0428077096,2.7138345362000003,0,2.7138345362000003
2020-08-16 10:00:00,2.0897654804,-0.0095,2.0897870736,0.047,-0.0095,0.0479504953,2.0427654804,0,2.0427654804,3.0045616244,-0.0095,3.0045766432,0.047,-0.0095,0.0479504953,2.9575616244000003,0,2.9575616244000003
