Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-16 10:30:00,2.0868179971,-0.007500000000000001,2.0868314746,0.0275,-0.007500000000000001,0.0285043856,2.0593179971,0,2.0593179971,3.1254890293,-0.007500000000000001,3.1254980279,0.0275,-0.007500000000000001,0.0285043856,3.0979890293,0,3.0979890293
2020-08-16 11:00:00,2.0854492875,-0.0105,2.0854757205,0.028,-0.0105,0.0299040131,2.0574492875,0,2.0574492875,3.1231803357,-0.0105,3.1231979859,0.028,-0.0105,0.0299040131,3.0951803357,0,3.0951803357
2020-08-16 11:30:00,2.0562354691,-0.006500000000000001,2.0562457427,0.006,-0.006500000000000001,0.008845903,2.0502354691,0,2.0502354691,3.6619936189,-0.006500000000000001,3.6619993876,0.006,-0.006500000000000001,0.008845903,3.6559936189,0,3.6559936189
2020-08-16 12:00:00,2.1186035459,-0.0015,2.118604077,0.0095,-0.0015,0.009617692,2.1091035459,0,2.1091035459,3.7428357496,-0.0015,3.7428360502,0.0095,-0.0015,0.009617692,3.7333357496,0,3.7333357496
2020-08-16 12:30:00,1.9586927790000002,-0.007,1.9587052873,0.012,-0.007,0.013892444,1.9466927790000002,0,1.9466927790000002,3.5886812803,-0.007,3.5886881073,0.012,-0.007,0.013892444,3.5766812803,0,3.5766812803
2020-08-16 13:00:00,1.9458942221000002,-0.007,1.9459068127,0.011,-0.007,0.0130384048,1.9348942221,0,1.9348942221,3.6354212771,-0.007,3.6354280164,0.011,-0.007,0.0130384048,3.6244212771,0,3.6244212771
2020-08-16 13:30:00,1.9495321036000002,-0.0095,1.9495552501,0.036500000000000005,-0.0095,0.0377160443,1.9130321036,0,1.9130321036,3.459880581,-0.0095,3.4598936234,0.036500000000000005,-0.0095,0.0377160443,3.423380581,0,3.423380581
2020-08-16 14:00:00,2.1032628721,-0.009000000000000001,2.1032821278,0.0385,-0.009000000000000001,0.039537956400000004,2.0647628721,0,2.0647628721,3.2211779999,-0.009000000000000001,3.2211905729,0.0385,-0.009000000000000001,0.039537956400000004,3.1826779999,0,3.1826779999
2020-08-16 14:30:00,2.080528327,-0.011,2.080557406,0.0545,-0.011,0.0555990108,2.026028327,0,2.026028327,3.2464704525,-0.011,3.2464890881,0.0545,-0.011,0.0555990108,3.1919704525,0,3.1919704525
2020-08-16 15:00:00,1.9822873479,-0.013000000000000001,1.982329975,0.126,-0.013000000000000001,0.12666885960000002,1.8562873479,0,1.8562873479,3.1970745186,-0.013000000000000001,3.1971009489,0.126,-0.013000000000000001,0.12666885960000002,3.0710745186,0,3.0710745186
2020-08-16 15:30:00,2.0763751519,-0.013000000000000001,2.0764158474,0.10350000000000001,-0.013000000000000001,0.10431323020000001,1.9728751519,0,1.9728751519,3.2727331287,-0.013000000000000001,3.272758948,0.10350000000000001,-0.013000000000000001,0.10431323020000001,3.1692331287,0,3.1692331287
2020-08-16 16:00:00,2.2135874444,-0.012,2.2136199705,0.11850000000000001,-0.012,0.11910604520000001,2.0950874444,0,2.0950874444,3.3734498983,-0.012,3.3734712414,0.11850000000000001,-0.012,0.11910604520000001,3.2549498983,0,3.2549498983
2020-08-16 16:30:00,2.2342149843,-0.0095,2.2342351815,0.084,-0.0095,0.0845354955,2.1502149843,0,2.1502149843,3.3839586242,-0.0095,3.3839719592,0.084,-0.0095,0.0845354955,3.2999586242,0,3.2999586242
2020-08-16 17:00:00,2.214731287,-0.0105,2.214756177,0.1105,-0.0105,0.11099774770000001,2.104231287,0,2.104231287,3.3545556452,-0.0105,3.354572078,0.1105,-0.0105,0.11099774770000001,3.2440556452,0,3.2440556452
2020-08-16 17:30:00,2.2168376622,-0.007,2.2168487139,0.078,-0.007,0.0783134727,2.1388376622,0,2.1388376622,3.3278765483,-0.007,3.3278839104,0.078,-0.007,0.0783134727,3.2498765483,0,3.2498765483
2020-08-16 18:00:00,2.299889988,-0.0195,2.2999726535000002,0.10650000000000001,-0.0195,0.1082704946,2.193389988,0,2.193389988,3.3986271565,-0.0195,3.3986830977,0.10650000000000001,-0.0195,0.1082704946,3.2921271565,0,3.2921271565
2020-08-16 18:30:00,2.1986398208,-0.0165,2.1987017332,0.0645,-0.0165,0.06657702310000001,2.1341398208,0,2.1341398208,3.3025925406,-0.0165,3.302633758,0.0645,-0.0165,0.06657702310000001,3.2380925406,0,3.2380925406
2020-08-16 19:00:00,2.1913685639000002,-0.016,2.1914269741,0.0195,-0.016,0.025223996500000002,2.1718685639,0,2.1718685639,3.6877589634,-0.016,3.6877936727,0.0195,-0.016,0.025223996500000002,3.6682589634,0,3.6682589634
2020-08-16 19:30:00,2.1153150715,-0.012,2.1153491087,0.0035,-0.012,0.0125,2.1118150715,0,2.1118150715,3.7357573748,-0.012,3.7357766479,0.0035,-0.012,0.0125,3.7322573748,0,3.7322573748
2020-08-16 20:00:00,2.0337211034,-0.012,2.0337565061,0.0055000000000000005,-0.012,0.0132003788,2.0282211034,0,2.0282211034,3.706244962,-0.012,3.7062643886,0.0055000000000000005,-0.012,0.0132003788,3.700744962,0,3.700744962
2020-08-16 20:30:00,2.1135656562,-0.0095,2.1135870062,0.002,-0.0095,0.0097082439,2.1115656562,0,2.1115656562,3.784165726,-0.0095,3.7841776506,0.002,-0.0095,0.0097082439,3.782165726,0,3.782165726
2020-08-16 21:00:00,2.1726235676,-0.0135,2.1726655096,0.006,-0.0135,0.0147732867,2.1666235676,0,2.1666235676,3.8430128467999998,-0.0135,3.8430365586,0.006,-0.0135,0.0147732867,3.8370128468,0,3.8370128468
2020-08-16 21:30:00,2.1812501309,-0.0095,2.1812708185,0.001,-0.0095,0.0095524866,2.1802501309,0,2.1802501309,3.8250382274,-0.0095,3.8250500247,0.001,-0.0095,0.0095524866,3.8240382274,0,3.8240382274
2020-08-16 22:00:00,2.0687467191,0.0025,2.0687482296,0.0005,0.0025,0.0025495098,2.0682467191,0,2.0682467191,3.65920653,0.0025,3.659207384,0.0005,0.0025,0.0025495098,3.65870653,0,3.65870653
2020-08-16 22:30:00,1.992931261,0.0015,1.9929318255,0.0,0.0015,0.0015,1.992931261,0,1.992931261,3.6263109445,0.0015,3.6263112548,0.0,0.0015,0.0015,3.6263109445,0,3.6263109445
2020-08-16 23:00:00,2.015276925,0.0035,2.0152799643,0.0005,0.0035,0.0035355339000000003,2.014776925,0,2.014776925,3.6437188781,0.0035,3.6437205591,0.0005,0.0035,0.0035355339000000003,3.6432188781,0,3.6432188781
2020-08-16 23:30:00,1.9720631664,0.0,1.9720631664,0.0,0.0,0.0,1.9720631664,0,1.9720631664,3.0421435543,0.0,3.0421435543,0.0,0.0,0.0,3.0421435543,0,3.0421435543
2020-08-17 00:00:00,1.8519165176999999,0.0,1.8519165176999999,0.0,0.0,0.0,1.8519165176999999,0,1.8519165176999999,2.9290503361,0.0,2.9290503361,0.0,0.0,0.0,2.9290503361,0,2.9290503361
2020-08-17 00:30:00,1.978165701,0.0,1.978165701,0.0,0.0,0.0,1.978165701,0,1.978165701,2.4975052008,0.0,2.4975052008,0.0,0.0,0.0,2.4975052008,0,2.4975052008
2020-08-17 01:00:00,1.9487996456,0.0,1.9487996456,0.0,0.0,0.0,1.9487996456,0,1.9487996456,2.4696654286,0.0,2.4696654286,0.0,0.0,0.0,2.4696654286,0,2.4696654286
2020-08-17 01:30:00,1.8845920026,0.0025,1.8845936608,0.0,0.0025,0.0025,1.8845920026,0,1.8845920026,2.4168617813,0.0025,2.4168630743,0.0,0.0025,0.0025,2.4168617813,0,2.4168617813
2020-08-17 02:00:00,1.8588939112,0.001,1.8588941801,0.0,0.001,0.001,1.8588939112,0,1.8588939112,2.3955786873,0.001,2.3955788961,0.0,0.001,0.001,2.3955786873,0,2.3955786873
2020-08-17 02:30:00,1.9191708380999999,0.0015,1.9191714243,0.0,0.0015,0.0015,1.9191708380999999,0,1.9191708380999999,2.4465979759,0.0015,2.4465984357,0.0,0.0015,0.0015,2.4465979759,0,2.4465979759
2020-08-17 03:00:00,2.0110606368,0.0,2.0110606368,0.0,0.0,0.0,2.0110606368,0,2.0110606368,2.5153044477,0.0,2.5153044477,0.0,0.0,0.0,2.5153044477,0,2.5153044477
2020-08-17 03:30:00,2.0335979087,0.0,2.0335979087,0.0,0.0,0.0,2.0335979087,0,2.0335979087,2.5360705245,0.0,2.5360705245,0.0,0.0,0.0,2.5360705245,0,2.5360705245
2020-08-17 04:00:00,2.146583913,0.0,2.146583913,0.0,0.0,0.0,2.146583913,0,2.146583913,2.6512432429,0.0,2.6512432429,0.0,0.0,0.0,2.6512432429,0,2.6512432429
2020-08-17 04:30:00,2.1322767408,0.007500000000000001,2.1322899309,0.001,0.007500000000000001,0.007566373,2.1312767408,0,2.1312767408,2.6322655957,0.007500000000000001,2.6322762804,0.001,0.007500000000000001,0.007566373,2.6312655957,0,2.6312655957
2020-08-17 05:00:00,2.0852748148,0.013000000000000001,2.0853153367,0.0025,0.013000000000000001,0.0132382023,2.0827748148,0,2.0827748148,2.5979616807,0.013000000000000001,2.597994206,0.0025,0.013000000000000001,0.0132382023,2.5954616807,0,2.5954616807
2020-08-17 05:30:00,2.149342335,0.0095,2.1493633297,0.0025,0.0095,0.0098234414,2.146842335,0,2.146842335,2.6389108259,0.0095,2.6389279257,0.0025,0.0095,0.0098234414,2.6364108259,0,2.6364108259
2020-08-17 06:00:00,2.1023482023,0.006500000000000001,2.1023582506,0.002,0.006500000000000001,0.0068007353,2.1003482023,0,2.1003482023,2.6672624622,0.006500000000000001,2.6672703823,0.002,0.006500000000000001,0.0068007353,2.6652624622000003,0,2.6652624622000003
2020-08-17 06:30:00,1.9696857535,0.0005,1.969685817,0.0,0.0005,0.0005,1.9696857535,0,1.9696857535,3.0024281489,0.0005,3.0024281906,0.0,0.0005,0.0005,3.0024281489,0,3.0024281489
2020-08-17 07:00:00,2.0008751388,0.001,2.0008753887,0.0,0.001,0.001,2.0008751388,0,2.0008751388,3.0351687589,0.001,3.0351689237,0.0,0.001,0.001,3.0351687589,0,3.0351687589
2020-08-17 07:30:00,2.0128532663,0.0,2.0128532663,0.0005,0.0,0.0005,2.0123532663,0,2.0123532663,3.0524954593,0.0,3.0524954593,0.0005,0.0,0.0005,3.0519954593,0,3.0519954593
2020-08-17 08:00:00,2.0844620064,-0.0025,2.0844635056,0.002,-0.0025,0.0032015621000000003,2.0824620064,0,2.0824620064,3.0832340358,-0.0025,3.0832350493,0.002,-0.0025,0.0032015621000000003,3.0812340358,0,3.0812340358
2020-08-17 08:30:00,2.0782628683,-0.005,2.078268883,0.0055000000000000005,-0.005,0.0074330344,2.0727628683,0,2.0727628683,3.0964420074,-0.005,3.0964460443,0.0055000000000000005,-0.005,0.0074330344,3.0909420074,0,3.0909420074
2020-08-17 09:00:00,2.0627523562,-0.006500000000000001,2.0627625973,0.0115,-0.006500000000000001,0.0132098448,2.0512523562,0,2.0512523562,3.5239909578,-0.006500000000000001,3.5239969524,0.0115,-0.006500000000000001,0.0132098448,3.5124909578,0,3.5124909578
2020-08-17 09:30:00,1.9548447763,-0.009000000000000001,1.9548654939,0.029,-0.009000000000000001,0.0303644529,1.9258447763,0,1.9258447763,3.6313850875,-0.009000000000000001,3.6313962403,0.029,-0.009000000000000001,0.0303644529,3.6023850875,0,3.6023850875
2020-08-17 10:00:00,1.9535064234,-0.01,1.9535320182,0.035,-0.01,0.0364005494,1.9185064234,0,1.9185064234,3.6571900493,-0.01,3.6572037209,0.035,-0.01,0.0364005494,3.6221900493,0,3.6221900493
2020-08-17 10:30:00,1.9107569772000002,-0.008,1.9107737244,0.019,-0.008,0.020615528100000002,1.8917569772,0,1.8917569772,3.6478390459,-0.008,3.6478478182,0.019,-0.008,0.020615528100000002,3.6288390459,0,3.6288390459
2020-08-17 11:00:00,2.0176282785,-0.0115,2.0176610519000002,0.0175,-0.0115,0.0209403916,2.0001282785,0,2.0001282785,3.830968041,-0.0115,3.8309853016,0.0175,-0.0115,0.0209403916,3.813468041,0,3.813468041
2020-08-17 11:30:00,2.0715532518,-0.0085,2.0715706903,0.0095,-0.0085,0.012747548800000001,2.0620532518,0,2.0620532518,3.8266205897,-0.0085,3.8266300301,0.0095,-0.0085,0.012747548800000001,3.8171205897,0,3.8171205897
2020-08-17 12:00:00,1.912520071,-0.0155,1.9125828798,0.0105,-0.0155,0.0187216452,1.902020071,0,1.902020071,3.6668557907,-0.0155,3.6668885502,0.0105,-0.0155,0.0187216452,3.6563557907,0,3.6563557907
2020-08-17 12:30:00,1.7858666691,-0.019,1.7859677376,0.008,-0.019,0.020615528100000002,1.7778666691,0,1.7778666691,3.5594627938,-0.019,3.5595135033,0.008,-0.019,0.020615528100000002,3.5514627938,0,3.5514627938
2020-08-17 13:00:00,1.8354304283,-0.0125,1.8354729928,0.007,-0.0125,0.0143265488,1.8284304283,0,1.8284304283,3.573553806,-0.0125,3.573575668,0.007,-0.0125,0.0143265488,3.566553806,0,3.566553806
2020-08-17 13:30:00,1.9091814963,0.0025,1.9091831331,0.003,0.0025,0.0039051248,1.9061814963,0,1.9061814963,3.6109806509,0.0025,3.6109815163,0.003,0.0025,0.0039051248,3.6079806509,0,3.6079806509
2020-08-17 14:00:00,1.836820313,-0.004,1.8368246683,0.008,-0.004,0.0089442719,1.828820313,0,1.828820313,3.5942784006,-0.004,3.5942806264,0.008,-0.004,0.0089442719,3.5862784006,0,3.5862784006
2020-08-17 14:30:00,2.0176621003,-0.012,2.0176977848,0.025,-0.012,0.0277308492,1.9926621003,0,1.9926621003,3.6987296459,-0.012,3.698749112,0.025,-0.012,0.0277308492,3.6737296459,0,3.6737296459
2020-08-17 15:00:00,1.9999412629000002,-0.0155,2.0000013262,0.0055000000000000005,-0.0155,0.0164468842,1.9944412629000001,0,1.9944412629000001,3.7567697501,-0.0155,3.7568017255,0.0055000000000000005,-0.0155,0.0164468842,3.7512697501,0,3.7512697501
2020-08-17 15:30:00,2.1246712626,-0.001,2.1246714979,0.0015,-0.001,0.0018027756000000002,2.1231712626,0,2.1231712626,3.8808372404,-0.001,3.8808373692,0.0015,-0.001,0.0018027756000000002,3.8793372404,0,3.8793372404
2020-08-17 16:00:00,2.161613092,-0.003,2.1616151738,0.002,-0.003,0.0036055513000000003,2.159613092,0,2.159613092,3.8830755266,-0.003,3.8830766854,0.002,-0.003,0.0036055513000000003,3.8810755266,0,3.8810755266
2020-08-17 16:30:00,2.1732968719,-0.0035,2.1732996902,0.0335,-0.0035,0.0336823396,2.1397968719,0,2.1397968719,3.9111287454,-0.0035,3.9111303115,0.0335,-0.0035,0.0336823396,3.8776287454,0,3.8776287454
2020-08-17 17:00:00,2.2349671448,-0.004,2.2349707243,0.0285,-0.004,0.0287793329,2.2064671448,0,2.2064671448,3.8992351832,-0.004,3.8992372349,0.0285,-0.004,0.0287793329,3.8707351832,0,3.8707351832
2020-08-17 17:30:00,2.2811898979,-0.0005,2.2811899527,0.006,-0.0005,0.0060207973,2.2751898979,0,2.2751898979,3.9049911673,-0.0005,3.9049911993,0.006,-0.0005,0.0060207973,3.8989911673,0,3.8989911673
2020-08-17 18:00:00,2.3188594049,0.004,2.3188628548,0.006,0.004,0.007211102600000001,2.3128594049,0,2.3128594049,3.9115764244999998,0.004,3.9115784697000002,0.006,0.004,0.007211102600000001,3.9055764245,0,3.9055764245
2020-08-17 18:30:00,2.3979147052,0.004,2.3979180414,0.002,0.004,0.004472136000000001,2.3959147052,0,2.3959147052,3.9837035215,0.004,3.9837055297,0.002,0.004,0.004472136000000001,3.9817035215,0,3.9817035215
2020-08-17 19:00:00,2.2822990143,0.004,2.2823025195,0.001,0.004,0.0041231056,2.2812990143,0,2.2812990143,3.859400037,0.004,3.8594021099,0.001,0.004,0.0041231056,3.858400037,0,3.858400037
2020-08-17 19:30:00,2.2488040531,0.005,2.2488096116,0.0015,0.005,0.0052201533000000005,2.2473040531,0,2.2473040531,3.7769616501,0.005,3.7769649596,0.0015,0.005,0.0052201533000000005,3.7754616501,0,3.7754616501
2020-08-17 20:00:00,2.3452783318,-0.009000000000000001,2.3452956005,0.0045000000000000005,-0.009000000000000001,0.0100623059,2.3407783318,0,2.3407783318,3.4072457937,-0.009000000000000001,3.4072576802,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.4027457937,0,3.4027457937
2020-08-17 20:30:00,2.3135285429,-0.006500000000000001,2.313537674,0.007500000000000001,-0.006500000000000001,0.009924716600000001,2.3060285429,0,2.3060285429,3.3721488166,-0.006500000000000001,3.3721550812,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.3646488166,0,3.3646488166
2020-08-17 21:00:00,2.3518154895,-0.019,2.3518922374,0.022,-0.019,0.029068883700000003,2.3298154895,0,2.3298154895,3.2588416535,-0.019,3.2588970409,0.022,-0.019,0.029068883700000003,3.2368416535,0,3.2368416535
2020-08-17 21:30:00,2.4385068522,-0.04,2.4388348997,0.0465,-0.04,0.0613371829,2.3920068522,0,2.3920068522,2.955052554,-0.04,2.9553232644,0.0465,-0.04,0.0613371829,2.908552554,0,2.908552554
2020-08-17 22:00:00,2.2429824711,-0.027,2.2431449721,0.0315,-0.027,0.041487950100000004,2.2114824711,0,2.2114824711,3.2625647445,-0.027,3.2626764645,0.0315,-0.027,0.041487950100000004,3.2310647445,0,3.2310647445
2020-08-17 22:30:00,2.1475392831,-0.0235,2.1476678567,0.030500000000000003,-0.0235,0.0385032466,2.1170392831,0,2.1170392831,3.2023613426,-0.0235,3.2024475669,0.030500000000000003,-0.0235,0.0385032466,3.1718613426,0,3.1718613426
2020-08-17 23:00:00,2.1075669706,-0.026000000000000002,2.107727339,0.029,-0.026000000000000002,0.0389486842,2.0785669706,0,2.0785669706,3.1583609727,-0.026000000000000002,3.1584679885,0.029,-0.026000000000000002,0.0389486842,3.1293609727,0,3.1293609727
2020-08-17 23:30:00,2.0920542498,-0.029500000000000002,2.0922622288,0.0345,-0.029500000000000002,0.0453927307,2.0575542498,0,2.0575542498,3.1519631693,-0.029500000000000002,3.1521012152,0.0345,-0.029500000000000002,0.0453927307,3.1174631693,0,3.1174631693
2020-08-18 00:00:00,2.0597547922,-0.025500000000000002,2.0599126326,0.0325,-0.025500000000000002,0.0413098051,2.0272547922,0,2.0272547922,3.1418776097,-0.025500000000000002,3.1419810892,0.0325,-0.025500000000000002,0.0413098051,3.1093776097,0,3.1093776097
2020-08-18 00:30:00,2.0567370438,-0.027,2.0569142586,0.0405,-0.027,0.0486749422,2.0162370438,0,2.0162370438,3.1448685188,-0.027,3.1449844198,0.0405,-0.027,0.0486749422,3.1043685188,0,3.1043685188
2020-08-18 01:00:00,2.0453588182,-0.0315,2.0456013652,0.053,-0.0315,0.06165427800000001,1.9923588182,0,1.9923588182,3.1478678737,-0.0315,3.1480254765,0.053,-0.0315,0.06165427800000001,3.0948678737,0,3.0948678737
2020-08-18 01:30:00,2.0472191362,-0.043000000000000003,2.0476706746,0.07200000000000001,-0.043000000000000003,0.0838629835,1.9752191362,0,1.9752191362,3.1543648918000002,-0.043000000000000003,3.1546579641,0.07200000000000001,-0.043000000000000003,0.0838629835,3.0823648918,0,3.0823648918
2020-08-18 02:00:00,2.0139117608,-0.048,2.0144837007,0.0825,-0.048,0.0954476296,1.9314117608,0,1.9314117608,3.1083698978,-0.048,3.1087404879,0.0825,-0.048,0.0954476296,3.0258698978,0,3.0258698978
2020-08-18 02:30:00,2.0451784835,-0.052500000000000005,2.0458522135,0.0855,-0.052500000000000005,0.100331949,1.9596784835,0,1.9596784835,3.1721075502,-0.052500000000000005,3.1725419714,0.0855,-0.052500000000000005,0.100331949,3.0866075502,0,3.0866075502
2020-08-18 03:00:00,2.0161810367,-0.033,2.0164510836,0.053,-0.033,0.0624339651,1.9631810367,0,1.9631810367,3.1495514271,-0.033,3.1497243041,0.053,-0.033,0.0624339651,3.0965514271,0,3.0965514271
2020-08-18 03:30:00,2.026327087,-0.0335,2.0266039853,0.052500000000000005,-0.0335,0.062277604300000004,1.973827087,0,1.973827087,3.1435317276,-0.0335,3.143710224,0.052500000000000005,-0.0335,0.062277604300000004,3.0910317276,0,3.0910317276
2020-08-18 04:00:00,2.024827087,-0.0315,2.0250720931,0.051000000000000004,-0.0315,0.059943723600000005,1.973827087,0,1.973827087,3.1447915774,-0.0315,3.1449493342,0.051000000000000004,-0.0315,0.059943723600000005,3.0937915774,0,3.0937915774
2020-08-18 04:30:00,2.0444108116,-0.0195,2.0445038069,0.0275,-0.0195,0.0337120157,2.0169108116,0,2.0169108116,3.1562408985,-0.0195,3.1563011358,0.0275,-0.0195,0.0337120157,3.1287408985,0,3.1287408985
2020-08-18 05:00:00,2.0414635998,-0.022500000000000003,2.041587588,0.033,-0.022500000000000003,0.0399405809,2.0084635998,0,2.0084635998,3.1465573948,-0.022500000000000003,3.1466378388,0.033,-0.022500000000000003,0.0399405809,3.1135573948,0,3.1135573948
2020-08-18 05:30:00,1.9850715757000001,-0.021500000000000002,1.9851880039,0.032,-0.021500000000000002,0.0385519131,1.9530715757000001,0,1.9530715757000001,3.0886337182,-0.021500000000000002,3.0887085481,0.032,-0.021500000000000002,0.0385519131,3.0566337182,0,3.0566337182
2020-08-18 06:00:00,2.0773884963,-0.0165,2.0774540222,0.028,-0.0165,0.0325,2.0493884963,0,2.0493884963,3.1189097912,-0.0165,3.118953436,0.028,-0.0165,0.0325,3.0909097912,0,3.0909097912
2020-08-18 06:30:00,2.0335149537,0.001,2.0335151996,0.022,0.001,0.0220227155,2.0115149537,0,2.0115149537,3.058357119,0.001,3.0583572825,0.022,0.001,0.0220227155,3.036357119,0,3.036357119
2020-08-18 07:00:00,2.0876949747,-0.004,2.0876988067,0.021,-0.004,0.021377558300000002,2.0666949747,0,2.0666949747,3.1062768156,-0.004,3.106279391,0.021,-0.004,0.021377558300000002,3.0852768156,0,3.0852768156
2020-08-18 07:30:00,2.1216888078,-0.001,2.1216890434,0.016,-0.001,0.0160312195,2.1056888078,0,2.1056888078,3.1495625816,-0.001,3.1495627403,0.016,-0.001,0.0160312195,3.1335625816,0,3.1335625816
2020-08-18 08:00:00,2.1492666087,-0.006500000000000001,2.1492764376,0.019,-0.006500000000000001,0.0200810856,2.1302666087,0,2.1302666087,3.1554086875,-0.006500000000000001,3.1554153823,0.019,-0.006500000000000001,0.0200810856,3.1364086875,0,3.1364086875
2020-08-18 08:30:00,2.1945908319,-0.012,2.1946236396,0.028,-0.012,0.030463092400000003,2.1665908319,0,2.1665908319,3.1901674007,-0.012,3.1901899699,0.028,-0.012,0.030463092400000003,3.1621674007,0,3.1621674007
2020-08-18 09:00:00,2.0973486114,-0.018500000000000003,2.0974302009,0.0385,-0.018500000000000003,0.0427141663,2.0588486114,0,2.0588486114,3.1610541863,-0.018500000000000003,3.1611083212,0.0385,-0.018500000000000003,0.0427141663,3.1225541863,0,3.1225541863
2020-08-18 09:30:00,2.1881053033,-0.030500000000000003,2.1883178628,0.0405,-0.030500000000000003,0.0507000986,2.1476053033,0,2.1476053033,3.2613153338,-0.030500000000000003,3.2614579496,0.0405,-0.030500000000000003,0.0507000986,3.2208153338,0,3.2208153338
2020-08-18 10:00:00,2.20558707,-0.028,2.2057647933,0.0505,-0.028,0.0577429649,2.15508707,0,2.15508707,3.2966600869000002,-0.028,3.296778993,0.0505,-0.028,0.0577429649,3.2461600869,0,3.2461600869
2020-08-18 10:30:00,2.1807465132,-0.0125,2.1807823378,0.0425,-0.0125,0.0443001129,2.1382465132,0,2.1382465132,3.3379996326,-0.0125,3.3380230373,0.0425,-0.0125,0.0443001129,3.2954996326,0,3.2954996326
2020-08-18 11:00:00,2.1670456319,-0.0315,2.1672745605,0.0145,-0.0315,0.0346770818,2.1525456319,0,2.1525456319,3.3517507173,-0.0315,3.3518987337,0.0145,-0.0315,0.0346770818,3.3372507173,0,3.3372507173
2020-08-18 11:30:00,2.105861027,-0.0285,2.1060538727,0.021500000000000002,-0.0285,0.0357001401,2.084361027,0,2.084361027,3.3574205023,-0.0285,3.3575414635,0.021500000000000002,-0.0285,0.0357001401,3.3359205023,0,3.3359205023
2020-08-18 12:00:00,2.0658609986,-0.0385,2.0662197162,0.10650000000000001,-0.0385,0.113245309,1.9593609986,0,1.9593609986,3.3688694844000002,-0.0385,3.3690894694,0.10650000000000001,-0.0385,0.113245309,3.2623694844,0,3.2623694844
2020-08-18 12:30:00,2.0969957194,-0.038,2.0973399932,0.16,-0.038,0.16445060050000002,1.9369957194,0,1.9369957194,3.4059234888,-0.038,3.4061354658000003,0.16,-0.038,0.16445060050000002,3.2459234888,0,3.2459234888
2020-08-18 13:00:00,2.0959492012,-0.036000000000000004,2.0962583462,0.132,-0.036000000000000004,0.136821051,1.9639492012000002,0,1.9639492012000002,3.3808451121,-0.036000000000000004,3.3810367747,0.132,-0.036000000000000004,0.136821051,3.2488451121,0,3.2488451121
2020-08-18 13:30:00,1.9838844121,-0.036000000000000004,1.9842110171,0.09050000000000001,-0.036000000000000004,0.09739738190000001,1.8933844121,0,1.8933844121,3.2476177797,-0.036000000000000004,3.2478173045,0.09050000000000001,-0.036000000000000004,0.09739738190000001,3.1571177797,0,3.1571177797
2020-08-18 14:00:00,2.1908615943,-0.04,2.191226717,0.116,-0.04,0.12270289320000001,2.0748615943,0,2.0748615943,3.4386069206,-0.04,3.4388395651,0.116,-0.04,0.12270289320000001,3.3226069206,0,3.3226069206
2020-08-18 14:30:00,2.3603790227,-0.044,2.3607890907,0.14550000000000002,-0.044,0.1520074011,2.2148790227,0,2.2148790227,3.6349075703000002,-0.044,3.6351738671,0.14550000000000002,-0.044,0.1520074011,3.4894075703,0,3.4894075703
2020-08-18 15:00:00,2.2120240279,-0.0415,2.2124132864,0.1595,-0.0415,0.16481049720000002,2.0525240279,0,2.0525240279,3.513014328,-0.0415,3.5132594437,0.1595,-0.0415,0.16481049720000002,3.353514328,0,3.353514328
2020-08-18 15:30:00,2.1957747089,-0.037,2.1960864219,0.1645,-0.037,0.1686097565,2.0312747089,0,2.0312747089,3.4596317450000003,-0.037,3.4598295928000002,0.1645,-0.037,0.1686097565,3.295131745,0,3.295131745
2020-08-18 16:00:00,2.3615498067000003,-0.035,2.361809156,0.1545,-0.035,0.15841480360000001,2.2070498067,0,2.2070498067,3.5511998972,-0.035,3.5513723699,0.1545,-0.035,0.15841480360000001,3.3966998972,0,3.3966998972
2020-08-18 16:30:00,2.2744027461,-0.035,2.2746720316,0.14,-0.035,0.1443086969,2.1344027461,0,2.1344027461,3.4111629331,-0.035,3.4113424859,0.14,-0.035,0.1443086969,3.2711629331,0,3.2711629331
2020-08-18 17:00:00,2.3888677402000003,-0.0335,2.3891026202,0.122,-0.0335,0.1265158093,2.2668677402,0,2.2668677402,3.5115607302000003,-0.0335,3.5117205202,0.122,-0.0335,0.1265158093,3.3895607302,0,3.3895607302
2020-08-18 17:30:00,2.5158885775,-0.035500000000000004,2.5161390233,0.0835,-0.035500000000000004,0.0907331252,2.4323885775000003,0,2.4323885775000003,3.5954754995,-0.035500000000000004,3.5956507502,0.0835,-0.035500000000000004,0.0907331252,3.5119754995,0,3.5119754995
2020-08-18 18:00:00,2.5133203638,-0.035,2.5135640535,0.0505,-0.035,0.0614430631,2.4628203638,0,2.4628203638,3.591035112,-0.035,3.5912056716,0.0505,-0.035,0.0614430631,3.540535112,0,3.540535112
2020-08-18 18:30:00,2.3676171452,-0.032,2.3678333865,0.0785,-0.032,0.0847717524,2.2891171452,0,2.2891171452,3.440938027,-0.032,3.4410868204,0.0785,-0.032,0.0847717524,3.362438027,0,3.362438027
2020-08-18 19:00:00,2.2714638858000002,-0.0315,2.2716822917,0.0405,-0.0315,0.0513078941,2.2309638858,0,2.2309638858,3.3359996326,-0.0315,3.3361483478,0.0405,-0.0315,0.0513078941,3.2954996326,0,3.2954996326
2020-08-18 19:30:00,2.3081602733,-0.014,2.308202731,0.019,-0.014,0.0236008474,2.2891602733,0,2.2891602733,3.3517304111,-0.014,3.3517596496,0.019,-0.014,0.0236008474,3.3327304111,0,3.3327304111
2020-08-18 20:00:00,2.1554126581,-0.008,2.1554275044,0.0125,-0.008,0.014840822100000001,2.1429126581,0,2.1429126581,3.2170363079,-0.008,3.2170462549,0.0125,-0.008,0.014840822100000001,3.2045363079,0,3.2045363079
2020-08-18 20:30:00,2.1292559618,-0.004,2.1292597189,0.01,-0.004,0.0107703296,2.1192559618,0,2.1192559618,3.161439944,-0.004,3.1614424745,0.01,-0.004,0.0107703296,3.151439944,0,3.151439944
2020-08-18 21:00:00,2.0546240158,-0.006,2.0546327766,0.0135,-0.006,0.0147732867,2.0411240158,0,2.0411240158,3.1168812499,-0.006,3.1168870248,0.0135,-0.006,0.0147732867,3.1033812499,0,3.1033812499
2020-08-18 21:30:00,2.151275827,-0.003,2.1512779188,0.0105,-0.003,0.0109201648,2.140775827,0,2.140775827,3.2151688098,-0.003,3.2151702094,0.0105,-0.003,0.0109201648,3.2046688098000002,0,3.2046688098000002
2020-08-18 22:00:00,2.0890108081,0.0135,2.0890544288,0.009000000000000001,0.0135,0.0162249807,2.0800108081,0,2.0800108081,3.1252545443,0.0135,3.1252837018,0.009000000000000001,0.0135,0.0162249807,3.1162545443,0,3.1162545443
2020-08-18 22:30:00,1.9192732088,0.0035,1.9192764001,0.014,0.0035,0.014430869700000001,1.9052732088000002,0,1.9052732088000002,2.9314440368,0.0035,2.9314461262,0.014,0.0035,0.014430869700000001,2.9174440368,0,2.9174440368
2020-08-18 23:00:00,1.8419179539,0.0105,1.8419478817,0.0055000000000000005,0.0105,0.0118532696,1.8364179539,0,1.8364179539,2.6962542663,0.0105,2.6962747113,0.0055000000000000005,0.0105,0.0118532696,2.6907542663,0,2.6907542663
2020-08-18 23:30:00,1.9236506602,0.007,1.9236633963,0.0055000000000000005,0.007,0.0089022469,1.9181506602,0,1.9181506602,2.4157470792,0.007,2.415757221,0.0055000000000000005,0.007,0.0089022469,2.4102470792,0,2.4102470792
2020-08-19 00:00:00,1.8154337735000001,0.014,1.8154877542999999,0.0105,0.014,0.0175,1.8049337735000002,0,1.8049337735000002,2.3273562853,0.014,2.3273983928,0.0105,0.014,0.0175,2.3168562853,0,2.3168562853
2020-08-19 00:30:00,1.9415357325,0.0145,1.9415898771000002,0.0105,0.0145,0.017902513800000002,1.9310357325,0,1.9310357325,2.4428057855,0.0145,2.4428488196,0.0105,0.0145,0.017902513800000002,2.4323057855,0,2.4323057855
2020-08-19 01:00:00,1.835563712,0.007,1.8355770593,0.012,0.007,0.013892444,1.823563712,0,1.823563712,2.3756280657,0.007,2.3756383787,0.012,0.007,0.013892444,2.3636280657,0,2.3636280657
2020-08-19 01:30:00,1.7705624956000001,0.001,1.770562778,0.0315,0.001,0.031515869,1.7390624956,0,1.7390624956,2.3258091407,0.001,2.3258093557,0.0315,0.001,0.031515869,2.2943091407000002,0,2.2943091407000002
2020-08-19 02:00:00,1.6960598497000001,-0.002,1.6960610289,0.04,-0.002,0.0400499688,1.6560598497,0,1.6560598497,2.2491684512,-0.002,2.2491693404,0.04,-0.002,0.0400499688,2.2091684512,0,2.2091684512
2020-08-19 02:30:00,1.6273257521,-0.0135,1.6273817479,0.041,-0.0135,0.043165379600000005,1.5863257521,0,1.5863257521,2.2171714977,-0.0135,2.217212597,0.041,-0.0135,0.043165379600000005,2.1761714977,0,2.1761714977
2020-08-19 03:00:00,1.6186852003999999,-0.023,1.6188485964,0.0415,-0.023,0.0474473392,1.5771852004,0,1.5771852004,2.2235057376,-0.023,2.2236246908,0.0415,-0.023,0.0474473392,2.1820057376,0,2.1820057376
2020-08-19 03:30:00,1.6345108578,-0.0135,1.6345666075,0.0325,-0.0135,0.035192328700000004,1.6020108578,0,1.6020108578,2.217974689,-0.0135,2.2180157734,0.0325,-0.0135,0.035192328700000004,2.185474689,0,2.185474689
2020-08-19 04:00:00,1.7434619196,-0.019,1.7435654461999999,0.032,-0.019,0.0372155881,1.7114619196,0,1.7114619196,2.3043980052,-0.019,2.3044763323,0.032,-0.019,0.0372155881,2.2723980052,0,2.2723980052
2020-08-19 04:30:00,1.783797226,-0.0125,1.7838410224999999,0.032,-0.0125,0.0343547668,1.751797226,0,1.751797226,2.3355790766,-0.0125,2.3356125264,0.032,-0.0125,0.0343547668,2.3035790766,0,2.3035790766
2020-08-19 05:00:00,1.8218579677000002,-0.0205,1.8219732996,0.0485,-0.0205,0.0526545345,1.7733579677,0,1.7733579677,2.3747107453,-0.0205,2.3747992281,0.0485,-0.0205,0.0526545345,2.3262107453,0,2.3262107453
2020-08-19 05:30:00,1.901096166,-0.0115,1.9011309483,0.030500000000000003,-0.0115,0.032596012,1.870596166,0,1.870596166,2.4278550786,-0.0115,2.4278823145,0.030500000000000003,-0.0115,0.032596012,2.3973550786,0,2.3973550786
2020-08-19 06:00:00,2.0853516008,-0.016,2.0854129804,0.03,-0.016,0.034,2.0553516008,0,2.0553516008,2.6029545464,-0.016,2.6030037209,0.03,-0.016,0.034,2.5729545464,0,2.5729545464
2020-08-19 06:30:00,2.0526465914,-0.033,2.0529118416,0.045,-0.033,0.0558032257,2.0076465914,0,2.0076465914,2.9789009444000003,-0.033,2.9790837243,0.045,-0.033,0.0558032257,2.9339009444,0,2.9339009444
2020-08-19 07:00:00,2.0252345093,-0.024,2.0253767101,0.052500000000000005,-0.024,0.0577256442,1.9727345093,0,1.9727345093,3.6066959699,-0.024,3.6067758205000002,0.052500000000000005,-0.024,0.0577256442,3.5541959699,0,3.5541959699
2020-08-19 07:30:00,2.0485135802,-0.04,2.04890407,0.063,-0.04,0.0746257328,1.9855135802000001,0,1.9855135802000001,3.7320447949,-0.04,3.7322591484,0.063,-0.04,0.0746257328,3.6690447949,0,3.6690447949
2020-08-19 08:00:00,2.0713456611,-0.042,2.0717714275,0.093,-0.042,0.1020441081,1.9783456611,0,1.9783456611,3.7704698364,-0.042,3.7707037523,0.093,-0.042,0.1020441081,3.6774698364000002,0,3.6774698364000002
2020-08-19 08:30:00,2.1721149025,-0.0565,2.1728496036,0.088,-0.0565,0.104576527,2.0841149025,0,2.0841149025,3.8710994745000002,-0.0565,3.8715117708,0.088,-0.0565,0.104576527,3.7830994745,0,3.7830994745
2020-08-19 09:00:00,2.0679143917,-0.08700000000000001,2.0697436873,0.114,-0.08700000000000001,0.1434050208,1.9539143917000001,0,1.9539143917000001,3.822783583,-0.08700000000000001,3.8237734402,0.114,-0.08700000000000001,0.1434050208,3.7087835829999998,0,3.7087835829999998
2020-08-19 09:30:00,2.0499235855,-0.08650000000000001,2.0517477809,0.126,-0.08650000000000001,0.15283406030000002,1.9239235855,0,1.9239235855,3.6904514428,-0.08650000000000001,3.6914650346,0.126,-0.08650000000000001,0.15283406030000002,3.5644514428000003,0,3.5644514428000003
2020-08-19 10:00:00,1.9791213753,-0.079,1.9806974575,0.1255,-0.079,0.1482944706,1.8536213753,0,1.8536213753,3.6175174244,-0.079,3.6183799297,0.1255,-0.079,0.1482944706,3.4920174244,0,3.4920174244
2020-08-19 10:30:00,1.8874372216,-0.0795,1.8891107737000001,0.14100000000000001,-0.0795,0.1618680018,1.7464372216,0,1.7464372216,3.5528009554,-0.0795,3.5536903183,0.14100000000000001,-0.0795,0.1618680018,3.4118009554,0,3.4118009554
2020-08-19 11:00:00,1.8608221459,-0.079,1.8624983379,0.1555,-0.079,0.1744168857,1.7053221458999999,0,1.7053221458999999,3.5865495824,-0.079,3.5874195332000003,0.1555,-0.079,0.1744168857,3.4310495824,0,3.4310495824
2020-08-19 11:30:00,1.7946564306,-0.0805,1.7964609525,0.17950000000000002,-0.0805,0.1967244265,1.6151564306,0,1.6151564306,3.5467966026999997,-0.0805,3.5477100207,0.17950000000000002,-0.0805,0.1967244265,3.3672966027,0,3.3672966027
2020-08-19 12:00:00,1.7546907804,-0.077,1.7563794393,0.165,-0.077,0.1820823989,1.5896907804,0,1.5896907804,3.4890504117,-0.077,3.4898999664,0.165,-0.077,0.1820823989,3.3240504117,0,3.3240504117
2020-08-19 12:30:00,1.7860324963,-0.08650000000000001,1.7881259262,0.158,-0.08650000000000001,0.1801284264,1.6280324963,0,1.6280324963,3.5412112050999998,-0.08650000000000001,3.5422675011,0.158,-0.08650000000000001,0.1801284264,3.3832112051,0,3.3832112051
2020-08-19 13:00:00,2.0622179096,-0.0755,2.0635995146,0.1495,-0.0755,0.16748283490000002,1.9127179096,0,1.9127179096,3.7597056433000002,-0.0755,3.7604636382,0.1495,-0.0755,0.16748283490000002,3.6102056433,0,3.6102056433
2020-08-19 13:30:00,2.1239787199,-0.0795,2.1254660319,0.2255,-0.0795,0.23910353410000001,1.8984787199,0,1.8984787199,3.8919051495,-0.0795,3.8927170386,0.2255,-0.0795,0.23910353410000001,3.6664051495,0,3.6664051495
2020-08-19 14:00:00,2.0788975026,-0.08650000000000001,2.080696296,0.21450000000000002,-0.08650000000000001,0.23128445690000002,1.8643975026000001,0,1.8643975026000001,3.8989513868000003,-0.08650000000000001,3.8999107896,0.21450000000000002,-0.08650000000000001,0.23128445690000002,3.6844513868,0,3.6844513868
2020-08-19 14:30:00,2.1025278736,-0.075,2.1038651239,0.2185,-0.075,0.2310135277,1.8840278736,0,1.8840278736,3.9355665964,-0.075,3.9362811681,0.2185,-0.075,0.2310135277,3.7170665964,0,3.7170665964
2020-08-19 15:00:00,2.2304184531,-0.075,2.231679071,0.2575,-0.075,0.26820001860000003,1.9729184531000001,0,1.9729184531000001,3.468374055,-0.075,3.4691848589,0.2575,-0.075,0.26820001860000003,3.210874055,0,3.210874055
2020-08-19 15:30:00,2.2784709644,-0.085,2.2800559063,0.1845,-0.085,0.2031384996,2.0939709644,0,2.0939709644,3.4977644117,-0.085,3.4987970618,0.1845,-0.085,0.2031384996,3.3132644117,0,3.3132644117
2020-08-19 16:00:00,2.3480850937,-0.068,2.3490695195,0.1335,-0.068,0.1498207262,2.2145850937000002,0,2.2145850937000002,3.5163374286,-0.068,3.5169948694,0.1335,-0.068,0.1498207262,3.3828374286000003,0,3.3828374286000003
2020-08-19 16:30:00,2.367102404,-0.060500000000000005,2.3678754276,0.1305,-0.060500000000000005,0.14384192710000002,2.236602404,0,2.236602404,3.525605198,-0.060500000000000005,3.5261242551,0.1305,-0.060500000000000005,0.14384192710000002,3.395105198,0,3.395105198
2020-08-19 17:00:00,2.292259468,-0.084,2.2937980444,0.1705,-0.084,0.19006906640000001,2.121759468,0,2.121759468,3.7533368157,-0.084,3.7542766616,0.1705,-0.084,0.19006906640000001,3.5828368157,0,3.5828368157
2020-08-19 17:30:00,2.2693836775,-0.091,2.2712074488000003,0.1935,-0.091,0.2138299558,2.0758836775,0,2.0758836775,4.0942142114,-0.091,4.0952253917,0.1935,-0.091,0.2138299558,3.9007142114,0,3.9007142114
2020-08-19 18:00:00,2.2977346641,-0.091,2.2995359502,0.1925,-0.091,0.21292545640000002,2.1052346641,0,2.1052346641,4.0963485306,-0.091,4.0973591841,0.1925,-0.091,0.21292545640000002,3.9038485306,0,3.9038485306
2020-08-19 18:30:00,2.3098463655,-0.093,2.3117178098,0.1705,-0.093,0.1942144433,2.1393463655,0,2.1393463655,4.0927846526,-0.093,4.0938411318,0.1705,-0.093,0.1942144433,3.9222846526,0,3.9222846526
2020-08-19 19:00:00,2.2866218749,-0.065,2.2875455403,0.1115,-0.065,0.1290629691,2.1751218749,0,2.1751218749,3.9620360067,-0.065,3.9625691563,0.1115,-0.065,0.1290629691,3.8505360067,0,3.8505360067
2020-08-19 19:30:00,2.2581587685,-0.052000000000000005,2.258757407,0.085,-0.052000000000000005,0.0996443676,2.1731587685,0,2.1731587685,3.9167003006,-0.052000000000000005,3.9170454739,0.085,-0.052000000000000005,0.0996443676,3.8317003006,0,3.8317003006
2020-08-19 20:00:00,2.1164045359,-0.0585,2.1172128872,0.106,-0.0585,0.12107126,2.0104045359,0,2.0104045359,3.7667794484,-0.0585,3.7672336884,0.106,-0.0585,0.12107126,3.6607794484,0,3.6607794484
2020-08-19 20:30:00,2.0911923718,-0.0645,2.092186843,0.107,-0.0645,0.12493698410000001,1.9841923718,0,1.9841923718,3.2649346149,-0.0645,3.2655716635,0.107,-0.0645,0.12493698410000001,3.1579346149,0,3.1579346149
2020-08-19 21:00:00,2.0879246538,-0.07350000000000001,2.0892179422,0.1335,-0.07350000000000001,0.1523958661,1.9544246538,0,1.9544246538,3.2749749361,-0.07350000000000001,3.2757996096,0.1335,-0.07350000000000001,0.1523958661,3.1414749361,0,3.1414749361
2020-08-19 21:30:00,1.9462971708,-0.0845,1.9481306237,0.169,-0.0845,0.1889477441,1.7772971708,0,1.7772971708,3.1674575956,-0.0845,3.1685845216,0.169,-0.0845,0.1889477441,2.9984575956,0,2.9984575956
2020-08-19 22:00:00,1.8478351549,-0.08950000000000001,1.8500013540000002,0.1825,-0.08950000000000001,0.2032646059,1.6653351549000002,0,1.6653351549000002,3.0851623688,-0.08950000000000001,3.0864602852,0.1825,-0.08950000000000001,0.2032646059,2.9026623688,0,2.9026623688
2020-08-19 22:30:00,1.9664110958,-0.08850000000000001,1.9684015971000002,0.1875,-0.08850000000000001,0.2073366827,1.7789110958,0,1.7789110958,2.5950669038000003,-0.08850000000000001,2.5965755304,0.1875,-0.08850000000000001,0.2073366827,2.4075669038,0,2.4075669038
2020-08-19 23:00:00,1.8866647549,-0.0935,1.8889801871,0.201,-0.0935,0.2216827688,1.6856647549,0,1.6856647549,2.5091605242,-0.0935,2.5109019866,0.201,-0.0935,0.2216827688,2.3081605242,0,2.3081605242
2020-08-19 23:30:00,1.7885662422,-0.07350000000000001,1.7900758232,0.191,-0.07350000000000001,0.2046539763,1.5975662422,0,1.5975662422,2.4037622834,-0.07350000000000001,2.4048857281,0.191,-0.07350000000000001,0.2046539763,2.2127622834,0,2.2127622834
2020-08-20 00:00:00,1.8290585502,-0.0635,1.8301604929000002,0.17200000000000001,-0.0635,0.1833473479,1.6570585502,0,1.6570585502,2.4444861666,-0.0635,2.4453107918,0.17200000000000001,-0.0635,0.1833473479,2.2724861666000002,0,2.2724861666000002
2020-08-20 00:30:00,1.9331689551000002,-0.059500000000000004,1.9340843981,0.1545,-0.059500000000000004,0.1655611669,1.7786689551000001,0,1.7786689551000001,2.5167696183,-0.059500000000000004,2.5174728522,0.1545,-0.059500000000000004,0.1655611669,2.3622696183,0,2.3622696183
2020-08-20 01:00:00,2.0046742955,-0.07250000000000001,2.0059848656,0.164,-0.07250000000000001,0.1793104849,1.8406742955,0,1.8406742955,2.5800872081,-0.07250000000000001,2.5811056258000002,0.164,-0.07250000000000001,0.1793104849,2.4160872081,0,2.4160872081
2020-08-20 01:30:00,2.0684987368,-0.08850000000000001,2.070391092,0.195,-0.08850000000000001,0.2141430597,1.8734987368,0,1.8734987368,2.6415454948,-0.08850000000000001,2.6430275918,0.195,-0.08850000000000001,0.2141430597,2.4465454948,0,2.4465454948
2020-08-20 02:00:00,2.0624358643,-0.0855,2.0642073404,0.191,-0.0855,0.2092635898,1.8714358643,0,1.8714358643,2.6200545529,-0.0855,2.6214492385,0.191,-0.0855,0.2092635898,2.4290545529,0,2.4290545529
2020-08-20 02:30:00,2.1710797024,-0.085,2.1727429839,0.188,-0.085,0.20632256300000001,1.9830797024,0,1.9830797024,2.7142653849,-0.085,2.7155959897,0.188,-0.085,0.20632256300000001,2.5262653849,0,2.5262653849
2020-08-20 03:00:00,2.1798885308,-0.092,2.1818290507,0.20450000000000002,-0.092,0.2242414993,1.9753885308,0,1.9753885308,2.7321510255,-0.092,2.7336995494,0.20450000000000002,-0.092,0.2242414993,2.5276510255,0,2.5276510255
2020-08-20 03:30:00,2.1864576743,-0.088,2.1882278587,0.1925,-0.088,0.2116606955,1.9939576743,0,1.9939576743,2.7264556905,-0.088,2.7278754795999998,0.1925,-0.088,0.2116606955,2.5339556905,0,2.5339556905
2020-08-20 04:00:00,2.1779576743,-0.08650000000000001,2.1796747191,0.184,-0.08650000000000001,0.20331810050000002,1.9939576743,0,1.9939576743,2.7179556905,-0.08650000000000001,2.7193317902,0.184,-0.08650000000000001,0.20331810050000002,2.5339556905,0,2.5339556905
2020-08-20 04:30:00,2.1974589973,-0.082,2.198988414,0.162,-0.082,0.1815709228,2.0354589973,0,2.0354589973,2.715148199,-0.082,2.7163861549,0.162,-0.082,0.1815709228,2.553148199,0,2.553148199
2020-08-20 05:00:00,2.2202479362,-0.0805,2.2217068096,0.162,-0.0805,0.1808984522,2.0582479362,0,2.0582479362,2.7291871637,-0.0805,2.7303741180000003,0.162,-0.0805,0.1808984522,2.5671871637,0,2.5671871637
2020-08-20 05:30:00,2.0678460804,-0.077,2.0692792012,0.153,-0.077,0.1712833909,1.9148460804,0,1.9148460804,3.0373384837,-0.077,3.0383143459,0.153,-0.077,0.1712833909,2.8843384837,0,2.8843384837
2020-08-20 06:00:00,2.0084744347,-0.061500000000000006,2.009415787,0.1135,-0.061500000000000006,0.1290910531,1.8949744347,0,1.8949744347,3.0978883201,-0.061500000000000006,3.0984987162,0.1135,-0.061500000000000006,0.1290910531,2.9843883201,0,2.9843883201
2020-08-20 06:30:00,2.0605996378,-0.0625,2.0615472629,0.1135,-0.0625,0.1295704442,1.9470996378,0,1.9470996378,3.1566936967,-0.0625,3.157312361,0.1135,-0.0625,0.1295704442,3.0431936967,0,3.0431936967
2020-08-20 07:00:00,2.127041969,-0.0685,2.1281446821,0.10550000000000001,-0.0685,0.1257875193,2.021541969,0,2.021541969,3.2314969837,-0.0685,3.2322229201,0.10550000000000001,-0.0685,0.1257875193,3.1259969837,0,3.1259969837
2020-08-20 07:30:00,2.2129014633,-0.0775,2.2142581459,0.1135,-0.0775,0.1374354394,2.0994014633,0,2.0994014633,3.2772033833,-0.0775,3.2781196235,0.1135,-0.0775,0.1374354394,3.1637033833,0,3.1637033833
2020-08-20 08:00:00,2.2224778093,-0.08600000000000001,2.2241410955,0.1355,-0.08600000000000001,0.1604875385,2.0869778093,0,2.0869778093,3.307816006,-0.08600000000000001,3.3089337753,0.1355,-0.08600000000000001,0.1604875385,3.172316006,0,3.172316006
2020-08-20 08:30:00,2.2458015324,-0.096,2.2478524246,0.1645,-0.096,0.190463251,2.0813015324,0,2.0813015324,3.3282033833,-0.096,3.3295876262,0.1645,-0.096,0.190463251,3.1637033833,0,3.1637033833
2020-08-20 09:00:00,2.2877098564000002,-0.1,2.2898944052,0.191,-0.1,0.21559452680000002,2.0967098564,0,2.0967098564,3.3457079775,-0.1,3.3472020958,0.191,-0.1,0.21559452680000002,3.1547079775,0,3.1547079775
2020-08-20 09:30:00,2.4244435889,-0.1,2.4265050414,0.218,-0.1,0.2398416144,2.2064435889,0,2.2064435889,3.4115885344,-0.1,3.4130538126,0.218,-0.1,0.2398416144,3.1935885344,0,3.1935885344
2020-08-20 10:00:00,2.6032937883000002,-0.101,2.6052523003,0.258,-0.101,0.2770649743,2.3452937883000002,0,2.3452937883000002,3.1340641306,-0.101,3.1356911478,0.258,-0.101,0.2770649743,2.8760641306,0,2.8760641306
2020-08-20 10:30:00,2.6849116324,-0.10250000000000001,2.6868674556,0.29250000000000004,-0.10250000000000001,0.3099395102,2.3924116324,0,2.3924116324,3.1881993514,-0.10250000000000001,3.1898466035,0.29250000000000004,-0.10250000000000001,0.3099395102,2.8956993514000002,0,2.8956993514000002
2020-08-20 11:00:00,2.6756792783,-0.0995,2.6775286834000003,0.28450000000000003,-0.0995,0.301397578,2.3911792783,0,2.3911792783,3.1854121315,-0.0995,3.1869657509,0.28450000000000003,-0.0995,0.301397578,2.9009121315,0,2.9009121315
2020-08-20 11:30:00,2.6739205043,-0.1015,2.6758462425,0.271,-0.1015,0.2893842601,2.4029205043,0,2.4029205043,3.1640929613,-0.1015,3.1657205369,0.271,-0.1015,0.2893842601,2.8930929613,0,2.8930929613
2020-08-20 12:00:00,2.6785220081,-0.10200000000000001,2.6804634203,0.28750000000000003,-0.10200000000000001,0.3050577814,2.3910220081,0,2.3910220081,3.1779865712,-0.10200000000000001,3.1796230354,0.28750000000000003,-0.10200000000000001,0.3050577814,2.8904865712000003,0,2.8904865712000003
2020-08-20 12:30:00,2.5638974921,-0.099,2.5658081281,0.3055,-0.099,0.3211405456,2.2583974921,0,2.2583974921,3.4741802581,-0.099,3.4755905205,0.3055,-0.099,0.3211405456,3.1686802581,0,3.1686802581
2020-08-20 13:00:00,2.5882472082,-0.099,2.5901398825,0.269,-0.099,0.286639146,2.3192472082,0,2.3192472082,3.6288945104,-0.099,3.6302446703999998,0.269,-0.099,0.286639146,3.3598945104,0,3.3598945104
2020-08-20 13:30:00,2.5380870262,-0.0975,2.5399590552999998,0.289,-0.0975,0.30500368850000004,2.2490870262,0,2.2490870262,3.5790221951,-0.0975,3.5803500001,0.289,-0.0975,0.30500368850000004,3.2900221951,0,3.2900221951
2020-08-20 14:00:00,2.5681930202,-0.098,2.5700621372,0.303,-0.098,0.3184540783,2.2651930202,0,2.2651930202,3.6483965523,-0.098,3.6497125096,0.303,-0.098,0.3184540783,3.3453965523,0,3.3453965523
2020-08-20 14:30:00,2.6389181486,-0.097,2.6407002850000003,0.29150000000000004,-0.097,0.3072153154,2.3474181486,0,2.3474181486,3.7420174871,-0.097,3.7432744855,0.29150000000000004,-0.097,0.3072153154,3.4505174871,0,3.4505174871
2020-08-20 15:00:00,2.6303902747,-0.0985,2.6322338892,0.309,-0.0985,0.3243196725,2.3213902747,0,2.3213902747,3.7398860768,-0.0985,3.7411829837,0.309,-0.0985,0.3243196725,3.4308860768000002,0,3.4308860768000002
2020-08-20 15:30:00,2.9864990763,-0.0955,2.9880255995000002,0.2625,-0.0955,0.2793322395,2.7239990763,0,2.7239990763,3.867586394,-0.0955,3.8687652765,0.2625,-0.0955,0.2793322395,3.605086394,0,3.605086394
2020-08-20 16:00:00,3.0412091527,-0.0995,3.0428364005,0.271,-0.0995,0.2886888463,2.7702091527,0,2.7702091527,3.9140848174,-0.0995,3.9153493085,0.271,-0.0995,0.2886888463,3.6430848174,0,3.6430848174
2020-08-20 16:30:00,2.822501515,-0.095,2.8240998216,0.221,-0.095,0.2405535283,2.601501515,0,2.601501515,3.8077926465000003,-0.095,3.808977532,0.221,-0.095,0.2405535283,3.5867926465,0,3.5867926465
2020-08-20 17:00:00,2.6592224166,-0.0925,2.6608307182,0.29,-0.0925,0.3043948915,2.3692224166,0,2.3692224166,3.7191155745,-0.0925,3.7202657037,0.29,-0.0925,0.3043948915,3.4291155745,0,3.4291155745
2020-08-20 17:30:00,2.7789443339,-0.08950000000000001,2.7803852001,0.22,-0.08950000000000001,0.23750842090000002,2.5589443339,0,2.5589443339,3.7981069313,-0.08950000000000001,3.7991612906,0.22,-0.08950000000000001,0.23750842090000002,3.5781069313,0,3.5781069313
2020-08-20 18:00:00,2.6353310387,-0.0955,2.6370608514000002,0.2215,-0.0955,0.24121048900000003,2.4138310387,0,2.4138310387,3.6804539601,-0.0955,3.6816927632,0.2215,-0.0955,0.24121048900000003,3.4589539601,0,3.4589539601
2020-08-20 18:30:00,2.4559055494,-0.099,2.4579001338,0.20450000000000002,-0.099,0.22720310300000002,2.2514055494,0,2.2514055494,3.5543939954,-0.099,3.5557724441,0.20450000000000002,-0.099,0.22720310300000002,3.3498939954,0,3.3498939954
2020-08-20 19:00:00,2.3679979865,-0.1005,2.3701296829,0.1855,-0.1005,0.21097511700000002,2.1824979865,0,2.1824979865,3.4886760818,-0.1005,3.4901233579,0.1855,-0.1005,0.21097511700000002,3.3031760818,0,3.3031760818
2020-08-20 19:30:00,2.2002396372,-0.098,2.2024210454,0.17400000000000002,-0.098,0.1996997747,2.0262396372,0,2.0262396372,3.3348403033,-0.098,3.3362799416,0.17400000000000002,-0.098,0.1996997747,3.1608403033,0,3.1608403033
2020-08-20 20:00:00,2.2092918534,-0.0955,2.2113549565,0.17200000000000001,-0.0955,0.19673395740000002,2.0372918534,0,2.0372918534,3.3592616992,-0.0955,3.3606189034,0.17200000000000001,-0.0955,0.19673395740000002,3.1872616992,0,3.1872616992
2020-08-20 20:30:00,2.2366893891,-0.0945,2.2386848088,0.1705,-0.0945,0.1949371694,2.0661893891,0,2.0661893891,3.3525489191,-0.0945,3.3538805144,0.1705,-0.0945,0.1949371694,3.1820489191,0,3.1820489191
2020-08-20 21:00:00,2.2708169018,-0.0915,2.2726595987,0.184,-0.0915,0.2054951338,2.0868169018,0,2.0868169018,3.3820967162,-0.0915,3.3833342205,0.184,-0.0915,0.2054951338,3.1980967162,0,3.1980967162
2020-08-20 21:30:00,2.2221292607,-0.0935,2.2240954793,0.1925,-0.0935,0.214005841,2.0296292607,0,2.0296292607,3.3431392169,-0.0935,3.3444464525,0.1925,-0.0935,0.214005841,3.1506392169,0,3.1506392169
2020-08-20 22:00:00,2.183976945,-0.0955,2.1860639392,0.1935,-0.0955,0.2157834563,1.9904769450000002,0,1.9904769450000002,3.3372802957,-0.0955,3.3386464356,0.1935,-0.0955,0.2157834563,3.1437802957,0,3.1437802957
2020-08-20 22:30:00,2.0846265575,-0.099,2.0869760142000002,0.201,-0.099,0.2240580282,1.8836265575,0,1.8836265575,3.2649069459,-0.099,3.2664075627,0.201,-0.099,0.2240580282,3.0639069459,0,3.0639069459
2020-08-20 23:00:00,2.0366773767,-0.1005,2.0391554591,0.21050000000000002,-0.1005,0.2332605839,1.8261773767,0,1.8261773767,3.2096731058,-0.1005,3.2112461283,0.21050000000000002,-0.1005,0.2332605839,2.9991731058,0,2.9991731058
2020-08-20 23:30:00,1.8330083226,-0.0915,1.8352906474,0.18,-0.0915,0.2019213956,1.6530083225999999,0,1.6530083225999999,3.0368549943,-0.0915,3.0382331225,0.18,-0.0915,0.2019213956,2.8568549943,0,2.8568549943
2020-08-21 00:00:00,1.8759532996,-0.0665,1.877131597,0.158,-0.0665,0.1714241815,1.7179532996,0,1.7179532996,2.7158517562,-0.0665,2.7166657895,0.158,-0.0665,0.1714241815,2.5578517562,0,2.5578517562
2020-08-21 00:30:00,1.9014894462,-0.061,1.9024676381,0.162,-0.061,0.173104015,1.7394894462,0,1.7394894462,2.4730677715000002,-0.061,2.4738199616,0.162,-0.061,0.173104015,2.3110677715,0,2.3110677715
