Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 01:00:00,1.8468987193,-0.0815,1.8486960620000001,0.17750000000000002,-0.0815,0.19531641,1.6693987193000002,0,1.6693987193000002,2.4487312958,-0.0815,2.4500871839,0.17750000000000002,-0.0815,0.19531641,2.2712312958,0,2.2712312958
2020-08-21 01:30:00,1.8514327143,-0.08850000000000001,1.8535466937,0.1895,-0.08850000000000001,0.20914707740000002,1.6619327143,0,1.6619327143,2.4505918703000003,-0.08850000000000001,2.4521893820000003,0.1895,-0.08850000000000001,0.20914707740000002,2.2610918703,0,2.2610918703
2020-08-21 02:00:00,1.8464327143,-0.084,1.8483424381,0.1845,-0.084,0.2027221004,1.6619327143,0,1.6619327143,2.4455918703,-0.084,2.4470340407,0.1845,-0.084,0.2027221004,2.2610918703,0,2.2610918703
2020-08-21 02:30:00,1.8594006630000002,-0.08600000000000001,1.8613884134,0.17950000000000002,-0.08600000000000001,0.19903831290000001,1.6799006630000002,0,1.6799006630000002,2.4487034107,-0.08600000000000001,2.4502131323,0.17950000000000002,-0.08600000000000001,0.19903831290000001,2.2692034107,0,2.2692034107
2020-08-21 03:00:00,1.9374165652,-0.0695,1.9386627343,0.1875,-0.0695,0.1999662472,1.7499165652,0,1.7499165652,2.4914677488,-0.0695,2.4924369187,0.1875,-0.0695,0.1999662472,2.3039677488,0,2.3039677488
2020-08-21 03:30:00,2.0853893442,-0.0675,2.0864814802,0.183,-0.0675,0.1950519162,1.9023893442,0,1.9023893442,2.5882393739,-0.0675,2.5891194076,0.183,-0.0675,0.1950519162,2.4052393739,0,2.4052393739
2020-08-21 04:00:00,2.0794537428,-0.0785,2.0809349145,0.1975,-0.0785,0.2125288216,1.8819537428,0,1.8819537428,2.5778844448,-0.0785,2.5790793824,0.1975,-0.0785,0.2125288216,2.3803844447999998,0,2.3803844447999998
2020-08-21 04:30:00,2.1451600405,-0.07150000000000001,2.1463512875,0.1925,-0.07150000000000001,0.2053497017,1.9526600405,0,1.9526600405,2.6297726144,-0.07150000000000001,2.6307444295,0.1925,-0.07150000000000001,0.2053497017,2.4372726144,0,2.4372726144
2020-08-21 05:00:00,2.2004463102,-0.0635,2.2013623541,0.1655,-0.0635,0.1772639275,2.0349463102,0,2.0349463102,2.6851706014000003,-0.0635,2.6859213333,0.1655,-0.0635,0.1772639275,2.5196706014,0,2.5196706014
2020-08-21 05:30:00,2.1347069267,-0.061500000000000006,2.1355926373,0.1625,-0.061500000000000006,0.1737483813,1.9722069267000002,0,1.9722069267000002,2.624367043,-0.061500000000000006,2.6250875464,0.1625,-0.061500000000000006,0.1737483813,2.461867043,0,2.461867043
2020-08-21 06:00:00,1.9021613508000002,-0.060500000000000005,1.9031232368,0.1595,-0.060500000000000005,0.1705886866,1.7426613508000002,0,1.7426613508000002,2.9396244507000002,-0.060500000000000005,2.9402469558,0.1595,-0.060500000000000005,0.1705886866,2.7801244507,0,2.7801244507
2020-08-21 06:30:00,1.9315825397,-0.0685,1.9327967709,0.183,-0.0685,0.1954002303,1.7485825397,0,1.7485825397,3.1136990752,-0.0685,3.1144524689,0.183,-0.0685,0.1954002303,2.9306990752,0,2.9306990752
2020-08-21 07:00:00,2.0165090616,-0.0695,2.0177063824,0.184,-0.0695,0.196688205,1.8325090616000002,0,1.8325090616000002,3.1492204067,-0.0695,3.1499872095,0.184,-0.0695,0.196688205,2.9652204067000003,0,2.9652204067000003
2020-08-21 07:30:00,2.0734631801,-0.0825,2.0751038069,0.1865,-0.0825,0.20393258690000002,1.8869631801,0,1.8869631801,3.181805956,-0.0825,3.1828753340000002,0.1865,-0.0825,0.20393258690000002,2.995305956,0,2.995305956
2020-08-21 08:00:00,2.1902835976,-0.07200000000000001,2.1914666865,0.1845,-0.07200000000000001,0.1980511298,2.0057835976,0,2.0057835976,3.2804507519,-0.07200000000000001,3.2812407921,0.1845,-0.07200000000000001,0.1980511298,3.0959507519,0,3.0959507519
2020-08-21 08:30:00,2.1939205579,-0.08850000000000001,2.1957048217,0.1845,-0.08850000000000001,0.20462771070000002,2.0094205579,0,2.0094205579,3.8204281567000002,-0.08850000000000001,3.8214530679000003,0.1845,-0.08850000000000001,0.20462771070000002,3.6359281567,0,3.6359281567
2020-08-21 09:00:00,2.1438417354,-0.0795,2.1453152767,0.197,-0.0795,0.2124364611,1.9468417354,0,1.9468417354,3.8559195723,-0.0795,3.8567390368,0.197,-0.0795,0.2124364611,3.6589195723,0,3.6589195723
2020-08-21 09:30:00,2.1320864367,-0.077,2.1334764057,0.1975,-0.077,0.21197936220000002,1.9345864367,0,1.9345864367,3.7505973301,-0.077,3.7513876543,0.1975,-0.077,0.21197936220000002,3.5530973301,0,3.5530973301
2020-08-21 10:00:00,2.0915345828,-0.08650000000000001,2.0933225172,0.202,-0.08650000000000001,0.2197413252,1.8895345828,0,1.8895345828,3.8651135601,-0.08650000000000001,3.86608136,0.202,-0.08650000000000001,0.2197413252,3.6631135601,0,3.6631135601
2020-08-21 10:30:00,2.170935637,-0.07,2.1720638895,0.1835,-0.07,0.1963981925,1.987435637,0,1.987435637,3.906057717,-0.07,3.9066848976,0.1835,-0.07,0.1963981925,3.722557717,0,3.722557717
2020-08-21 11:00:00,2.1693750292,-0.08750000000000001,2.1711389332,0.212,-0.08750000000000001,0.2293474438,1.9573750292,0,1.9573750292,3.9178945222,-0.08750000000000001,3.9188714877,0.212,-0.08750000000000001,0.2293474438,3.7058945222,0,3.7058945222
2020-08-21 11:30:00,2.1680789102,-0.08650000000000001,2.1698037724,0.2505,-0.08650000000000001,0.2650141506,1.9175789102,0,1.9175789102,4.0425422261,-0.08650000000000001,4.0434675589,0.2505,-0.08650000000000001,0.2650141506,3.7920422261,0,3.7920422261
2020-08-21 12:00:00,2.0939172133,-0.07350000000000001,2.0952068027,0.248,-0.07350000000000001,0.2586624248,1.8459172133,0,1.8459172133,3.9916248242,-0.07350000000000001,3.992301465,0.248,-0.07350000000000001,0.2586624248,3.7436248242,0,3.7436248242
2020-08-21 12:30:00,2.1676357,-0.0915,2.1695660345,0.20400000000000001,-0.0915,0.2235805224,1.9636357,0,1.9636357,4.0447308671,-0.0915,4.0457656923,0.20400000000000001,-0.0915,0.2235805224,3.8407308671,0,3.8407308671
2020-08-21 13:00:00,2.1889195887,-0.10300000000000001,2.1913415904,0.23700000000000002,-0.10300000000000001,0.2584143959,1.9519195887,0,1.9519195887,4.1259277789,-0.10300000000000001,4.1272132289,0.23700000000000002,-0.10300000000000001,0.2584143959,3.8889277789000003,0,3.8889277789000003
2020-08-21 13:30:00,2.1246209718,-0.101,2.1270202806,0.24150000000000002,-0.101,0.26176945960000003,1.8831209718,0,1.8831209718,3.7420628435000003,-0.101,3.7434256136,0.24150000000000002,-0.101,0.26176945960000003,3.5005628435,0,3.5005628435
2020-08-21 14:00:00,2.1259566563,-0.10400000000000001,2.1284989322,0.2705,-0.10400000000000001,0.2898038129,1.8554566563,0,1.8554566563,3.4793946674000003,-0.10400000000000001,3.4809486137,0.2705,-0.10400000000000001,0.2898038129,3.2088946674,0,3.2088946674
2020-08-21 14:30:00,2.1943814012,-0.099,2.1966134694,0.2515,-0.099,0.2702836473,1.9428814012000002,0,1.9428814012000002,3.5000319573,-0.099,3.5014318074,0.2515,-0.099,0.2702836473,3.2485319573,0,3.2485319573
2020-08-21 15:00:00,2.2152186343,-0.099,2.2174297278,0.278,-0.099,0.2951016774,1.9372186343000002,0,1.9372186343000002,3.3432588116,-0.099,3.3447242758,0.278,-0.099,0.2951016774,3.0652588116,0,3.0652588116
2020-08-21 15:30:00,2.1442137245,-0.095,2.1463171938,0.264,-0.095,0.2805726287,1.8802137245,0,1.8802137245,3.4267194053,-0.095,3.4280360095,0.264,-0.095,0.2805726287,3.1627194053,0,3.1627194053
2020-08-21 16:00:00,2.3251213016,-0.1,2.3272707336,0.3135,-0.1,0.329062684,2.0116213016,0,2.0116213016,3.0191599492,-0.1,3.020815585,0.3135,-0.1,0.329062684,2.7056599492,0,2.7056599492
2020-08-21 16:30:00,2.4080431742,-0.0965,2.4099759706,0.278,-0.0965,0.2942724078,2.1300431742,0,2.1300431742,3.0611309445,-0.0965,3.0626516141,0.278,-0.0965,0.2942724078,2.7831309445,0,2.7831309445
2020-08-21 17:00:00,2.4340474389,-0.0935,2.4358426026,0.2565,-0.0935,0.27301007310000003,2.1775474389,0,2.1775474389,3.0662284899,-0.0935,3.0676537292,0.2565,-0.0935,0.27301007310000003,2.8097284899,0,2.8097284899
2020-08-21 17:30:00,2.4118344115,-0.0965,2.4137641721,0.2665,-0.0965,0.2834334137,2.1453344115,0,2.1453344115,3.4242073698,-0.0965,3.4255668672,0.2665,-0.0965,0.2834334137,3.1577073697999998,0,3.1577073697999998
2020-08-21 18:00:00,2.3716676637000003,-0.0915,2.3734320629,0.23800000000000002,-0.0915,0.25498284260000004,2.1336676637,0,2.1336676637,3.6100022383,-0.0915,3.6111616428,0.23800000000000002,-0.0915,0.25498284260000004,3.3720022383,0,3.3720022383
2020-08-21 18:30:00,2.3944580539,-0.093,2.3962634187000003,0.193,-0.093,0.21423818520000001,2.2014580539,0,2.2014580539,3.6090611075,-0.093,3.6102591428,0.193,-0.093,0.21423818520000001,3.4160611075,0,3.4160611075
2020-08-21 19:00:00,2.3445600398,-0.08850000000000001,2.3462297479,0.1675,-0.08850000000000001,0.18944260340000002,2.1770600398,0,2.1770600398,3.5447829148,-0.08850000000000001,3.5458875001,0.1675,-0.08850000000000001,0.18944260340000002,3.3772829148,0,3.3772829148
2020-08-21 19:30:00,2.3894456515,-0.08700000000000001,2.3910289671,0.149,-0.08700000000000001,0.1725398505,2.2404456515,0,2.2404456515,3.4435986198,-0.08700000000000001,3.4446974401,0.149,-0.08700000000000001,0.1725398505,3.2945986198,0,3.2945986198
2020-08-21 20:00:00,2.483239708,-0.0825,2.4846097677,0.14450000000000002,-0.0825,0.166392608,2.338739708,0,2.338739708,3.0325287912,-0.0825,3.0336507906,0.14450000000000002,-0.0825,0.166392608,2.8880287912,0,2.8880287912
2020-08-21 20:30:00,2.2793397378,-0.0765,2.2806231364,0.1345,-0.0765,0.1547336421,2.1448397378,0,2.1448397378,3.2061318925,-0.0765,3.2070444279,0.1345,-0.0765,0.1547336421,3.0716318925,0,3.0716318925
2020-08-21 21:00:00,2.2257823506,-0.0795,2.2272016798,0.146,-0.0795,0.1662415411,2.0797823506,0,2.0797823506,3.2756883303,-0.0795,3.2766529092,0.146,-0.0795,0.1662415411,3.1296883303,0,3.1296883303
2020-08-21 21:30:00,2.2112232437,-0.07150000000000001,2.2123789195,0.13,-0.07150000000000001,0.1483652587,2.0812232437000002,0,2.0812232437000002,3.2328363467,-0.07150000000000001,3.2336269257,0.13,-0.07150000000000001,0.1483652587,3.1028363467,0,3.1028363467
2020-08-21 22:00:00,2.1600533472,-0.0645,2.1610161297,0.117,-0.0645,0.1336010853,2.0430533472,0,2.0430533472,3.189350174,-0.0645,3.190002317,0.117,-0.0645,0.1336010853,3.072350174,0,3.072350174
2020-08-21 22:30:00,2.1130428444,-0.065,2.1140423511,0.1115,-0.065,0.1290629691,2.0015428444,0,2.0015428444,3.1817978670000002,-0.065,3.1824617305,0.1115,-0.065,0.1290629691,3.070297867,0,3.070297867
2020-08-21 23:00:00,2.1432203833,-0.0805,2.1447316526,0.1495,-0.0805,0.1697954652,1.9937203833,0,1.9937203833,3.2514081406,-0.0805,3.2524045177,0.1495,-0.0805,0.1697954652,3.1019081406,0,3.1019081406
2020-08-21 23:30:00,2.0847838484,-0.0795,2.0862991023,0.1525,-0.0795,0.1719781963,1.9322838484,0,1.9322838484,3.2025908962,-0.0795,3.2035774844000002,0.1525,-0.0795,0.1719781963,3.0500908962,0,3.0500908962
2020-08-22 00:00:00,2.167342257,-0.0665,2.1683622182,0.132,-0.0665,0.1478047699,2.035342257,0,2.035342257,2.7275820582,-0.0665,2.7283925916,0.132,-0.0665,0.1478047699,2.5955820581999998,0,2.5955820581999998
2020-08-22 00:30:00,2.1563002862,-0.0495,2.1568683721,0.0955,-0.0495,0.1075662587,2.0608002862,0,2.0608002862,2.6417781927,-0.0495,2.6422419022,0.0955,-0.0495,0.1075662587,2.5462781927,0,2.5462781927
2020-08-22 01:00:00,2.0617011257,-0.046,2.0622142303,0.0925,-0.046,0.1033065826,1.9692011257000002,0,1.9692011257000002,2.5616648659,-0.046,2.5620778453,0.0925,-0.046,0.1033065826,2.4691648659,0,2.4691648659
2020-08-22 01:30:00,2.084417399,-0.04,2.0848011639,0.0795,-0.04,0.0889957864,2.004917399,0,2.004917399,2.5770795058,-0.04,2.577389916,0.0795,-0.04,0.0889957864,2.4975795058,0,2.4975795058
2020-08-22 02:00:00,2.1052185446,-0.0325,2.1054693944,0.0685,-0.0325,0.07581886310000001,2.0367185446,0,2.0367185446,2.5840077905000003,-0.0325,2.5842121646000002,0.0685,-0.0325,0.07581886310000001,2.5155077905,0,2.5155077905
2020-08-22 02:30:00,2.1074257494,-0.044,2.1078850275,0.088,-0.044,0.09838699100000001,2.0194257494,0,2.0194257494,2.5899279926,-0.044,2.5903017212,0.088,-0.044,0.09838699100000001,2.5019279925999998,0,2.5019279925999998
2020-08-22 03:00:00,2.0998447839,-0.048,2.1003933242,0.0975,-0.048,0.1086749741,2.0023447839,0,2.0023447839,2.5942036077,-0.048,2.5946476366,0.0975,-0.048,0.1086749741,2.4967036076999998,0,2.4967036076999998
2020-08-22 03:30:00,2.1019755088,-0.048,2.1025234932,0.096,-0.048,0.1073312629,2.0059755088,0,2.0059755088,2.594963068,-0.048,2.595406967,0.096,-0.048,0.1073312629,2.498963068,0,2.498963068
2020-08-22 04:00:00,2.0733584727,-0.041,2.073763814,0.083,-0.041,0.0925742945,1.9903584727,0,1.9903584727,2.5679247962,-0.041,2.5682520824,0.083,-0.041,0.0925742945,2.4849247962,0,2.4849247962
2020-08-22 04:30:00,2.0327995576,-0.045,2.0332975782,0.081,-0.045,0.0926606713,1.9517995576,0,1.9517995576,2.5490282942,-0.045,2.5494254734,0.081,-0.045,0.0926606713,2.4680282942,0,2.4680282942
2020-08-22 05:00:00,2.0332379921,-0.052500000000000005,2.0339156773,0.1005,-0.052500000000000005,0.1133865071,1.9327379921,0,1.9327379921,2.5563990888,-0.052500000000000005,2.5569381203,0.1005,-0.052500000000000005,0.1133865071,2.4558990888,0,2.4558990888
2020-08-22 05:30:00,2.024004947,-0.0495,2.0246101539,0.0965,-0.0495,0.1084550598,1.927504947,0,1.927504947,2.5351201499,-0.0495,2.535603365,0.0965,-0.0495,0.1084550598,2.4386201499,0,2.4386201499
2020-08-22 06:00:00,2.0220162502,-0.0505,2.0226467725,0.098,-0.0505,0.1102463151,1.9240162502,0,1.9240162502,2.5322103486,-0.0505,2.5327138605,0.098,-0.0505,0.1102463151,2.4342103486,0,2.4342103486
2020-08-22 06:30:00,1.9799156021000002,-0.059500000000000004,1.9808094408999999,0.1145,-0.059500000000000004,0.1290368165,1.8654156021000001,0,1.8654156021000001,2.9465541052,-0.059500000000000004,2.9471547881,0.1145,-0.059500000000000004,0.1290368165,2.8320541052,0,2.8320541052
2020-08-22 07:00:00,1.9963070380999999,-0.0585,1.9971639993,0.1145,-0.0585,0.1285787696,1.8818070381,0,1.8818070381,3.0766643762,-0.0585,3.0772204884,0.1145,-0.0585,0.1285787696,2.9621643762,0,2.9621643762
2020-08-22 07:30:00,2.0414637214,-0.068,2.0425959281,0.108,-0.068,0.1276244491,1.9334637214,0,1.9334637214,3.1210063028,-0.068,3.1217470016,0.108,-0.068,0.1276244491,3.0130063028,0,3.0130063028
2020-08-22 08:00:00,2.0165925175,-0.0575,2.0174121125,0.122,-0.0575,0.1348712349,1.8945925175,0,1.8945925175,3.0717358725,-0.0575,3.0722739982,0.122,-0.0575,0.1348712349,2.9497358725,0,2.9497358725
2020-08-22 08:30:00,1.8832437852,-0.052500000000000005,1.8839754257,0.1165,-0.052500000000000005,0.12778301920000001,1.7667437852,0,1.7667437852,2.9866422489,-0.052500000000000005,2.9871036428,0.1165,-0.052500000000000005,0.12778301920000001,2.8701422489,0,2.8701422489
2020-08-22 09:00:00,1.8780397187000002,-0.07250000000000001,1.8794385957,0.138,-0.07250000000000001,0.15588537460000002,1.7400397187,0,1.7400397187,3.0502148022,-0.07250000000000001,3.0510763002,0.138,-0.07250000000000001,0.15588537460000002,2.9122148022000003,0,2.9122148022000003
2020-08-22 09:30:00,1.9297049367999999,-0.077,1.931240571,0.14750000000000002,-0.077,0.16638885180000001,1.7822049368,0,1.7822049368,3.0702567563,-0.077,3.0712221589,0.14750000000000002,-0.077,0.16638885180000001,2.9227567563,0,2.9227567563
2020-08-22 10:00:00,1.8570763782,-0.0805,1.8588203045,0.17400000000000002,-0.0805,0.1917191957,1.6830763782,0,1.6830763782,3.0225383792,-0.0805,3.0236101772,0.17400000000000002,-0.0805,0.1917191957,2.8485383792,0,2.8485383792
2020-08-22 10:30:00,1.7811428878000002,-0.081,1.7829837315,0.1885,-0.081,0.20516639590000002,1.5926428878,0,1.5926428878,2.9725821868,-0.081,2.973685568,0.1885,-0.081,0.20516639590000002,2.7840821868,0,2.7840821868
2020-08-22 11:00:00,1.9388659275000002,-0.085,1.9407282357,0.242,-0.085,0.2564936646,1.6968659275,0,1.6968659275,3.134720224,-0.085,3.1358724277,0.242,-0.085,0.2564936646,2.892720224,0,2.892720224
2020-08-22 11:30:00,2.1260357633,-0.0835,2.1276748617,0.261,-0.0835,0.2740314763,1.8650357632999999,0,1.8650357632999999,3.3132216651,-0.0835,3.3142736839999998,0.261,-0.0835,0.2740314763,3.0522216651,0,3.0522216651
2020-08-22 12:00:00,2.21620253,-0.08600000000000001,2.2178705223,0.28700000000000003,-0.08600000000000001,0.2996080773,1.92920253,0,1.92920253,3.4361340648,-0.08600000000000001,3.4372101057,0.28700000000000003,-0.08600000000000001,0.2996080773,3.1491340648,0,3.1491340648
2020-08-22 12:30:00,2.2650611676,-0.0825,2.2665631125,0.278,-0.0825,0.2899831892,1.9870611676,0,1.9870611676,3.4748141326,-0.0825,3.4757933635000002,0.278,-0.0825,0.2899831892,3.1968141326,0,3.1968141326
2020-08-22 13:00:00,2.2528935556,-0.088,2.2546115791,0.28150000000000003,-0.088,0.29493431470000003,1.9713935556000002,0,1.9713935556000002,3.486993266,-0.088,3.4881035015,0.28150000000000003,-0.088,0.29493431470000003,3.205493266,0,3.205493266
2020-08-22 13:30:00,2.1738671289,-0.08950000000000001,2.1757087452,0.36050000000000004,-0.08950000000000001,0.37144380460000004,1.8133671289,0,1.8133671289,3.4767443252,-0.08950000000000001,3.4778961101,0.36050000000000004,-0.08950000000000001,0.37144380460000004,3.1162443252,0,3.1162443252
2020-08-22 14:00:00,2.1571285806000002,-0.091,2.1590471771,0.3405,-0.091,0.3524503511,1.8166285806,0,1.8166285806,3.4849395142,-0.091,3.4861274242,0.3405,-0.091,0.3524503511,3.1444395142,0,3.1444395142
2020-08-22 14:30:00,2.1986593626,-0.0835,2.2002443597,0.278,-0.0835,0.29026927150000004,1.9206593626,0,1.9206593626,3.5033533070000002,-0.0835,3.504348248,0.278,-0.0835,0.29026927150000004,3.225353307,0,3.225353307
2020-08-22 15:00:00,2.3778677314,-0.09050000000000001,2.3795892919,0.278,-0.09050000000000001,0.2923597955,2.0998677314,0,2.0998677314,3.15447913,-0.09050000000000001,3.1557770567,0.278,-0.09050000000000001,0.2923597955,2.87647913,0,2.87647913
2020-08-22 15:30:00,2.4650328494,-0.0955,2.4668820804,0.294,-0.0955,0.3091217398,2.1710328494,0,2.1710328494,3.0900451153,-0.0955,3.0915205102,0.294,-0.0955,0.3091217398,2.7960451153,0,2.7960451153
2020-08-22 16:00:00,2.4851863007,-0.099,2.4871574034,0.296,-0.099,0.3121169653,2.1891863007,0,2.1891863007,3.1002699318,-0.099,3.1018501979,0.296,-0.099,0.3121169653,2.8042699318,0,2.8042699318
2020-08-22 16:30:00,2.451657953,-0.0955,2.4535172648,0.294,-0.0955,0.3091217398,2.157657953,0,2.157657953,3.0726934303,-0.0955,3.0741771528,0.294,-0.0955,0.3091217398,2.7786934303,0,2.7786934303
2020-08-22 17:00:00,2.4757174795,-0.0925,2.4774449112,0.29050000000000004,-0.0925,0.3048712843,2.1852174795,0,2.1852174795,3.076512211,-0.0925,3.0779024732,0.29050000000000004,-0.0925,0.3048712843,2.786012211,0,2.786012211
2020-08-22 17:30:00,2.4186006044,-0.0925,2.4203688012,0.223,-0.0925,0.24142338330000002,2.1956006044,0,2.1956006044,3.3517473071,-0.0925,3.3530234507,0.223,-0.0925,0.24142338330000002,3.1287473071,0,3.1287473071
2020-08-22 18:00:00,2.4150064577,-0.1005,2.4170966966,0.1985,-0.1005,0.22249157290000002,2.2165064577,0,2.2165064577,3.5702542085999998,-0.1005,3.5716684287,0.1985,-0.1005,0.22249157290000002,3.3717542086,0,3.3717542086
2020-08-22 18:30:00,2.4275861115,-0.0955,2.4294638459,0.167,-0.0955,0.1923778833,2.2605861115,0,2.2605861115,3.5560989654,-0.0955,3.5573810735,0.167,-0.0955,0.1923778833,3.3890989654,0,3.3890989654
2020-08-22 19:00:00,2.1737364811,-0.092,2.1756824882,0.158,-0.092,0.1828332574,2.0157364811,0,2.0157364811,3.8691852446,-0.092,3.8702788604,0.158,-0.092,0.1828332574,3.7111852446,0,3.7111852446
2020-08-22 19:30:00,2.2036847163,-0.083,2.2052472262,0.14550000000000002,-0.083,0.16750895500000001,2.0581847163,0,2.0581847163,3.9645057538,-0.083,3.9653744933,0.14550000000000002,-0.083,0.16750895500000001,3.8190057538,0,3.8190057538
2020-08-22 20:00:00,2.2085881465,-0.07150000000000001,2.2097452005,0.1335,-0.07150000000000001,0.1514414078,2.0750881465,0,2.0750881465,3.9411291245,-0.07150000000000001,3.941777648,0.1335,-0.07150000000000001,0.1514414078,3.8076291245,0,3.8076291245
2020-08-22 20:30:00,2.1752806878,-0.081,2.1767882466,0.151,-0.081,0.17135343590000002,2.0242806878,0,2.0242806878,3.9374030151,-0.081,3.9382360903,0.151,-0.081,0.17135343590000002,3.7864030151,0,3.7864030151
2020-08-22 21:00:00,2.0904798809,-0.08750000000000001,2.0923102978,0.17450000000000002,-0.08750000000000001,0.1952088625,1.9159798809000002,0,1.9159798809000002,3.8413416263,-0.08750000000000001,3.8423380564,0.17450000000000002,-0.08750000000000001,0.1952088625,3.6668416263,0,3.6668416263
2020-08-22 21:30:00,2.0955727666,-0.093,2.0976353877,0.189,-0.093,0.2106418762,1.9065727666,0,1.9065727666,3.5359799930999998,-0.093,3.5372027807,0.189,-0.093,0.2106418762,3.3469799931,0,3.3469799931
2020-08-22 22:00:00,2.1391429372,-0.092,2.1411203856,0.188,-0.092,0.20930360720000002,1.9511429372,0,1.9511429372,3.3137645424,-0.092,3.3150413938,0.188,-0.092,0.20930360720000002,3.1257645424,0,3.1257645424
2020-08-22 22:30:00,2.0520310821,-0.08950000000000001,2.0539819405,0.177,-0.08950000000000001,0.1983412463,1.8750310821,0,1.8750310821,3.2080601612,-0.08950000000000001,3.2093083753,0.177,-0.08950000000000001,0.1983412463,3.0310601612,0,3.0310601612
2020-08-22 23:00:00,2.0139680569,-0.08950000000000001,2.0159557496,0.185,-0.08950000000000001,0.2055121651,1.8289680569,0,1.8289680569,3.1620326468,-0.08950000000000001,3.1632990231,0.185,-0.08950000000000001,0.2055121651,2.9770326468,0,2.9770326468
2020-08-22 23:30:00,1.890865656,-0.082,1.8926428424,0.169,-0.082,0.1878430196,1.721865656,0,1.721865656,2.9325771301,-0.082,2.933723338,0.169,-0.082,0.1878430196,2.7635771301,0,2.7635771301
2020-08-23 00:00:00,2.0678143895,-0.0815,2.0694198703,0.165,-0.0815,0.1840305681,1.9028143895,0,1.9028143895,2.6052926182,-0.0815,2.6065670673,0.165,-0.0815,0.1840305681,2.4402926182,0,2.4402926182
2020-08-23 00:30:00,1.9313387335,-0.068,1.9325354598,0.14,-0.068,0.15564061170000001,1.7913387335,0,1.7913387335,2.4993996101000002,-0.068,2.5003244611,0.14,-0.068,0.15564061170000001,2.3593996101,0,2.3593996101
2020-08-23 01:00:00,1.9228170894,-0.07,1.9240908397,0.14550000000000002,-0.07,0.16146284400000002,1.7773170893999999,0,1.7773170893999999,2.5155084213,-0.07,2.516482191,0.14550000000000002,-0.07,0.16146284400000002,2.3700084213,0,2.3700084213
2020-08-23 01:30:00,1.9615626728,-0.0665,1.9626895753,0.138,-0.0665,0.1531869773,1.8235626728,0,1.8235626728,2.5384021024,-0.0665,2.5392730226999998,0.138,-0.0665,0.1531869773,2.4004021024,0,2.4004021024
2020-08-23 02:00:00,1.8145120264,-0.0575,1.8154228554,0.11850000000000001,-0.0575,0.13171370470000002,1.6960120264,0,1.6960120264,2.413513739,-0.0575,2.4141985872,0.11850000000000001,-0.0575,0.13171370470000002,2.295013739,0,2.295013739
2020-08-23 02:30:00,1.9546990629,-0.059500000000000004,1.9556044274,0.112,-0.059500000000000004,0.1268236965,1.8426990629,0,1.8426990629,2.4940059908,-0.059500000000000004,2.4947156415,0.112,-0.059500000000000004,0.1268236965,2.3820059908,0,2.3820059908
2020-08-23 03:00:00,1.8732075853999999,-0.052500000000000005,1.8739431443,0.10650000000000001,-0.052500000000000005,0.1187371046,1.7667075854,0,1.7667075854,2.4044589182,-0.052500000000000005,2.4050320038,0.10650000000000001,-0.052500000000000005,0.1187371046,2.2979589182,0,2.2979589182
2020-08-23 03:30:00,1.7633150557000001,-0.048,1.7639682496,0.082,-0.048,0.0950157882,1.6813150557,0,1.6813150557,2.30892024,-0.048,2.3094191206,0.082,-0.048,0.0950157882,2.22692024,0,2.22692024
2020-08-23 04:00:00,1.8888657835,-0.038,1.8892479848,0.069,-0.038,0.0787718224,1.8198657835,0,1.8198657835,2.406478775,-0.038,2.4067787797999998,0.069,-0.038,0.0787718224,2.337478775,0,2.337478775
2020-08-23 04:30:00,1.853991329,-0.0385,1.8543910316,0.0665,-0.0385,0.07684074440000001,1.787491329,0,1.787491329,2.3928479236999998,-0.0385,2.3931576288,0.0665,-0.0385,0.07684074440000001,2.3263479237,0,2.3263479237
2020-08-23 05:00:00,1.8981369721,-0.031,1.8983900982000002,0.0625,-0.031,0.0697656792,1.8356369721,0,1.8356369721,2.420494224,-0.031,2.4206927290999998,0.0625,-0.031,0.0697656792,2.357994224,0,2.357994224
2020-08-23 05:30:00,1.9096301217,-0.025500000000000002,1.9098003696,0.055,-0.025500000000000002,0.0606238402,1.8546301217,0,1.8546301217,2.4193844523,-0.025500000000000002,2.4195188319,0.055,-0.025500000000000002,0.0606238402,2.3643844523,0,2.3643844523
2020-08-23 06:00:00,1.9217473310000002,-0.025500000000000002,1.9219165055,0.051500000000000004,-0.025500000000000002,0.0574673821,1.870247331,0,1.870247331,2.4283205771,-0.025500000000000002,2.4284544622,0.051500000000000004,-0.025500000000000002,0.0574673821,2.3768205771,0,2.3768205771
2020-08-23 06:30:00,1.8751104334000002,-0.0275,1.8753120773,0.05,-0.0275,0.0570635611,1.8251104334,0,1.8251104334,2.3805775918,-0.0275,2.380736424,0.05,-0.0275,0.0570635611,2.3305775918,0,2.3305775918
2020-08-23 07:00:00,1.9197407548,-0.0325,1.9200158373,0.061500000000000006,-0.0325,0.0695593272,1.8582407548000002,0,1.8582407548000002,2.4832707597,-0.0325,2.4834834237,0.061500000000000006,-0.0325,0.0695593272,2.4217707597,0,2.4217707597
2020-08-23 07:30:00,1.9862647583,-0.035,1.9865731021,0.0665,-0.035,0.0751481869,1.9197647583,0,1.9197647583,3.0435305683,-0.035,3.0437318082,0.0665,-0.035,0.0751481869,2.9770305683,0,2.9770305683
2020-08-23 08:00:00,2.0625366633,-0.049,2.0631186314,0.0845,-0.049,0.09767932230000001,1.9780366633000002,0,1.9780366633000002,3.1090576961,-0.049,3.1094438019,0.0845,-0.049,0.09767932230000001,3.0245576961,0,3.0245576961
2020-08-23 08:30:00,2.1153162819,-0.056,2.1160574124,0.092,-0.056,0.1077032961,2.0233162819,0,2.0233162819,3.1647966967,-0.056,3.1652921084,0.092,-0.056,0.1077032961,3.0727966967,0,3.0727966967
2020-08-23 09:00:00,2.1033427045,-0.054,2.1040357727,0.099,-0.054,0.11276967680000001,2.0043427045,0,2.0043427045,3.5909329003,-0.054,3.5913389000000002,0.099,-0.054,0.11276967680000001,3.4919329003,0,3.4919329003
2020-08-23 09:30:00,2.0095829032,-0.068,2.0107330616,0.112,-0.068,0.1310267148,1.8975829032,0,1.8975829032,3.6711302363,-0.068,3.6717599611000002,0.112,-0.068,0.1310267148,3.5591302363,0,3.5591302363
2020-08-23 10:00:00,2.0290829032,-0.07100000000000001,2.0303247101,0.1315,-0.07100000000000001,0.149443133,1.8975829032,0,1.8975829032,3.7120607277,-0.07100000000000001,3.7127396685000003,0.1315,-0.07100000000000001,0.149443133,3.5805607277,0,3.5805607277
2020-08-23 10:30:00,2.0200828676,-0.0685,2.0212439343,0.139,-0.0685,0.1549620921,1.8810828676,0,1.8810828676,3.7163379008,-0.0685,3.7169691474,0.139,-0.0685,0.1549620921,3.5773379008,0,3.5773379008
2020-08-23 11:00:00,1.9180754243,-0.0645,1.9191596034,0.1395,-0.0645,0.1536896223,1.7785754243,0,1.7785754243,3.6271166297,-0.0645,3.6276900771,0.1395,-0.0645,0.1536896223,3.4876166297,0,3.4876166297
2020-08-23 11:30:00,1.9291113358,-0.07100000000000001,1.9304174537,0.182,-0.07100000000000001,0.1953586445,1.7471113358,0,1.7471113358,3.4839612213,-0.07100000000000001,3.4846846044,0.182,-0.07100000000000001,0.1953586445,3.3019612213,0,3.3019612213
2020-08-23 12:00:00,2.1091346261,-0.068,2.1102305256,0.164,-0.068,0.1775387282,1.9451346261,0,1.9451346261,3.1007137949,-0.068,3.10145934,0.164,-0.068,0.1775387282,2.9367137949,0,2.9367137949
2020-08-23 12:30:00,2.2558633254,-0.0685,2.2569030978,0.179,-0.0685,0.1916592028,2.0768633254,0,2.0768633254,2.8390767021,-0.0685,2.8399029508,0.179,-0.0685,0.1916592028,2.6600767021,0,2.6600767021
2020-08-23 13:00:00,2.2091370137,-0.0685,2.2101987683,0.184,-0.0685,0.19633708260000002,2.0251370137,0,2.0251370137,2.81843802,-0.0685,2.8192703174,0.184,-0.0685,0.19633708260000002,2.63443802,0,2.63443802
2020-08-23 13:30:00,2.2034187883,-0.0685,2.204483297,0.20650000000000002,-0.0685,0.2175649328,1.9969187883,0,1.9969187883,2.824222344,-0.0685,2.8250529373,0.20650000000000002,-0.0685,0.2175649328,2.617722344,0,2.617722344
2020-08-23 14:00:00,2.1286382502,-0.069,2.1297562772,0.248,-0.069,0.2574198905,1.8806382502,0,1.8806382502,2.7794158112,-0.069,2.7802721542,0.248,-0.069,0.2574198905,2.5314158112,0,2.5314158112
2020-08-23 14:30:00,2.0858042957,-0.0675,2.0868962145,0.266,-0.0675,0.27443077450000003,1.8198042957,0,1.8198042957,2.7527642342,-0.0675,2.753591687,0.266,-0.0675,0.27443077450000003,2.4867642342,0,2.4867642342
2020-08-23 15:00:00,2.1007172008,-0.07150000000000001,2.1019336354,0.24650000000000002,-0.07150000000000001,0.2566602813,1.8542172008,0,1.8542172008,2.776968033,-0.07150000000000001,2.7778883538,0.24650000000000002,-0.07150000000000001,0.2566602813,2.530468033,0,2.530468033
2020-08-23 15:30:00,2.2260403876,-0.0755,2.227320376,0.249,-0.0755,0.26019463870000004,1.9770403876,0,1.9770403876,2.8779011732,-0.0755,2.8788913513,0.249,-0.0755,0.26019463870000004,2.6289011732,0,2.6289011732
2020-08-23 16:00:00,2.2649505982,-0.07200000000000001,2.2660947051,0.2325,-0.07200000000000001,0.2433932004,2.0324505982,0,2.0324505982,2.9091087806,-0.07200000000000001,2.9099996387,0.2325,-0.07200000000000001,0.2433932004,2.6766087806,0,2.6766087806
2020-08-23 16:30:00,2.3639519859,-0.074,2.3651099323,0.243,-0.074,0.2540177159,2.1209519859,0,2.1209519859,2.9778120963,-0.074,2.9787314214,0.243,-0.074,0.2540177159,2.7348120962999998,0,2.7348120962999998
2020-08-23 17:00:00,2.4619146038,-0.074,2.4630264953,0.22,-0.074,0.2321120419,2.2419146038,0,2.2419146038,3.1363332726,-0.074,3.1372061451,0.22,-0.074,0.2321120419,2.9163332726,0,2.9163332726
2020-08-23 17:30:00,2.3134030794,-0.0645,2.3143020671,0.151,-0.0645,0.1641988124,2.1624030794,0,2.1624030794,3.6135180011,-0.0645,3.6140936062,0.151,-0.0645,0.1641988124,3.4625180011,0,3.4625180011
2020-08-23 18:00:00,2.2465783844000002,-0.06,2.24737946,0.13,-0.06,0.1431782106,2.1165783844,0,2.1165783844,3.9953583779,-0.06,3.9958088753,0.13,-0.06,0.1431782106,3.8653583779,0,3.8653583779
2020-08-23 18:30:00,2.2880300453,-0.07050000000000001,2.2891159294,0.1395,-0.07050000000000001,0.1563025911,2.1485300453,0,2.1485300453,4.0035539704,-0.07050000000000001,4.0041746521,0.1395,-0.07050000000000001,0.1563025911,3.8640539704,0,3.8640539704
2020-08-23 19:00:00,2.2682772595,-0.0685,2.2693113439,0.135,-0.0685,0.1513844444,2.1332772595,0,2.1332772595,3.974383678,-0.0685,3.9749739458,0.135,-0.0685,0.1513844444,3.839383678,0,3.839383678
2020-08-23 19:30:00,2.3258928146,-0.0375,2.3261950983,0.0655,-0.0375,0.0754751615,2.2603928146,0,2.2603928146,3.9610849162,-0.0375,3.9612624203999998,0.0655,-0.0375,0.0754751615,3.8955849162,0,3.8955849162
2020-08-23 20:00:00,2.4293433999,-0.0375,2.4296328127,0.059000000000000004,-0.0375,0.06990886930000001,2.3703433999,0,2.3703433999,3.8521749873,-0.0375,3.8523575097,0.059000000000000004,-0.0375,0.06990886930000001,3.7931749873,0,3.7931749873
2020-08-23 20:30:00,2.4452550522,-0.0325,2.4454710222,0.047,-0.0325,0.0571423661,2.3982550522,0,2.3982550522,3.5917097009,-0.0325,3.5918567379,0.047,-0.0325,0.0571423661,3.5447097009,0,3.5447097009
2020-08-23 21:00:00,2.4284056171,-0.028,2.4285670345,0.043500000000000004,-0.028,0.051732485,2.3849056171000003,0,2.3849056171000003,3.5767745282,-0.028,3.5768841225,0.043500000000000004,-0.028,0.051732485,3.5332745281999998,0,3.5332745281999998
2020-08-23 21:30:00,2.370886203,-0.029500000000000002,2.3710697243,0.0465,-0.029500000000000002,0.0550681396,2.324386203,0,2.324386203,3.5309099109,-0.029500000000000002,3.5310331418,0.0465,-0.029500000000000002,0.0550681396,3.4844099109,0,3.4844099109
2020-08-23 22:00:00,2.3892022012,-0.022500000000000003,2.3893081443,0.0335,-0.022500000000000003,0.0403546775,2.3557022012,0,2.3557022012,2.9386038676,-0.022500000000000003,2.9386900042,0.0335,-0.022500000000000003,0.0403546775,2.9051038676000003,0,2.9051038676000003
2020-08-23 22:30:00,2.2932487043,-0.0195,2.2933316092,0.025,-0.0195,0.031705677700000004,2.2682487043,0,2.2682487043,2.8741584533,-0.0195,2.8742246024,0.025,-0.0195,0.031705677700000004,2.8491584533000003,0,2.8491584533000003
2020-08-23 23:00:00,2.1742023010000002,-0.023,2.1743239514,0.0325,-0.023,0.039815198100000004,2.141702301,0,2.141702301,3.2400199386,-0.023,3.2401015729,0.0325,-0.023,0.039815198100000004,3.2075199386,0,3.2075199386
2020-08-23 23:30:00,2.0985857245,-0.0195,2.0986763192,0.029500000000000002,-0.0195,0.0353624094,2.0690857245,0,2.0690857245,3.1836294725,-0.0195,3.1836891915,0.029500000000000002,-0.0195,0.0353624094,3.1541294725,0,3.1541294725
2020-08-24 00:00:00,2.0706999593,-0.0175,2.0707739064,0.0145,-0.0175,0.0227266364,2.0561999593,0,2.0561999593,3.1019966119,-0.0175,3.1020459749000002,0.0145,-0.0175,0.0227266364,3.0874966119,0,3.0874966119
2020-08-24 00:30:00,2.0308928844,-0.0135,2.0309377533,0.013000000000000001,-0.0135,0.018741664800000002,2.0178928844,0,2.0178928844,3.0764633677,-0.0135,3.0764929876,0.013000000000000001,-0.0135,0.018741664800000002,3.0634633677,0,3.0634633677
2020-08-24 01:00:00,2.0368928844,-0.011,2.0369225863000002,0.019,-0.011,0.0219544984,2.0178928844,0,2.0178928844,3.0938985403,-0.011,3.0939180949,0.019,-0.011,0.0219544984,3.0748985403,0,3.0748985403
2020-08-24 01:30:00,2.0754387623,-0.021,2.0755450022,0.0115,-0.021,0.023942639800000002,2.0639387623,0,2.0639387623,3.1204428650000002,-0.021,3.1205135272,0.0115,-0.021,0.023942639800000002,3.108942865,0,3.108942865
2020-08-24 02:00:00,2.043697848,-0.021,2.0438057378,0.01,-0.021,0.023259406700000002,2.033697848,0,2.033697848,3.0963711253,-0.021,3.0964423369,0.01,-0.021,0.023259406700000002,3.0863711253,0,3.0863711253
2020-08-24 02:30:00,2.0561607765,-0.0165,2.0562269789,0.0105,-0.0165,0.0195576072,2.0456607765,0,2.0456607765,3.0941055598,-0.0165,3.0941495544,0.0105,-0.0165,0.0195576072,3.0836055598,0,3.0836055598
2020-08-24 03:00:00,2.0175957525,-0.0045000000000000005,2.0176007708,0.003,-0.0045000000000000005,0.0054083269000000005,2.0145957525,0,2.0145957525,3.0584095047,-0.0045000000000000005,3.0584128152,0.003,-0.0045000000000000005,0.0054083269000000005,3.0554095047,0,3.0554095047
2020-08-24 03:30:00,2.0305317893,-0.0035,2.0305348057,0.0005,-0.0035,0.0035355339000000003,2.0300317893,0,2.0300317893,3.0897705783,-0.0035,3.0897725607,0.0005,-0.0035,0.0035355339000000003,3.0892705783,0,3.0892705783
2020-08-24 04:00:00,2.0490415665,-0.0005,2.0490416275,0.0,-0.0005,0.0005,2.0490415665,0,2.0490415665,3.0975750691,-0.0005,3.0975751095,0.0,-0.0005,0.0005,3.0975750691,0,3.0975750691
2020-08-24 04:30:00,2.041741492,0.0,2.041741492,0.0,0.0,0.0,2.041741492,0,2.041741492,3.1157907011,0.0,3.1157907011,0.0,0.0,0.0,3.1157907011,0,3.1157907011
2020-08-24 05:00:00,2.041741492,0.0,2.041741492,0.0,0.0,0.0,2.041741492,0,2.041741492,3.1086002652999998,0.0,3.1086002652999998,0.0,0.0,0.0,3.1086002652999998,0,3.1086002652999998
2020-08-24 05:30:00,2.0435644754,0.0,2.0435644754,0.0,0.0,0.0,2.0435644754,0,2.0435644754,3.1113708538,0.0,3.1113708538,0.0,0.0,0.0,3.1113708538,0,3.1113708538
2020-08-24 06:00:00,2.0502770383,0.0005,2.0502770993,0.0,0.0005,0.0005,2.0502770383,0,2.0502770383,3.1086002652999998,0.0005,3.1086003056,0.0,0.0005,0.0005,3.1086002652999998,0,3.1086002652999998
2020-08-24 06:30:00,2.1038431344,0.001,2.1038433721,0.0,0.001,0.001,2.1038431344,0,2.1038431344,3.1401194331,0.001,3.1401195924,0.0,0.001,0.001,3.1401194331,0,3.1401194331
2020-08-24 07:00:00,2.1987068643,0.0,2.1987068643,0.0,0.0,0.0,2.1987068643,0,2.1987068643,3.1949307005,0.0,3.1949307005,0.0,0.0,0.0,3.1949307005,0,3.1949307005
2020-08-24 07:30:00,2.1180845327,-0.0015,2.1180850639,0.0005,-0.0015,0.0015811388,2.1175845327,0,2.1175845327,3.1019420458,-0.0015,3.1019424084,0.0005,-0.0015,0.0015811388,3.1014420458,0,3.1014420458
2020-08-24 08:00:00,2.0750302548,-0.0045000000000000005,2.0750351343,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,2.0705302548,0,2.0705302548,3.6145348631000003,-0.0045000000000000005,3.6145376643000002,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.6100348631,0,3.6100348631
2020-08-24 08:30:00,2.0952676741,-0.008,2.0952829465,0.021,-0.008,0.0224722051,2.0742676741,0,2.0742676741,3.6775878855,-0.008,3.6775965868,0.021,-0.008,0.0224722051,3.6565878855,0,3.6565878855
2020-08-24 09:00:00,2.0528429077,-0.009000000000000001,2.0528626364,0.02,-0.009000000000000001,0.0219317122,2.0328429077,0,2.0328429077,3.6139475752,-0.009000000000000001,3.6139587818,0.02,-0.009000000000000001,0.0219317122,3.5939475752,0,3.5939475752
2020-08-24 09:30:00,2.1196204947,-0.0085,2.1196375378,0.049,-0.0085,0.049731780600000004,2.0706204947,0,2.0706204947,3.7619955841,-0.0085,3.7620051867,0.049,-0.0085,0.049731780600000004,3.7129955841,0,3.7129955841
2020-08-24 10:00:00,2.1026193337,-0.007500000000000001,2.1026327098,0.0495,-0.007500000000000001,0.050064957800000004,2.0531193337,0,2.0531193337,3.7914114795,-0.007500000000000001,3.7914188976,0.0495,-0.007500000000000001,0.050064957800000004,3.7419114795,0,3.7419114795
2020-08-24 10:30:00,2.1041717343,-0.0115,2.1042031597,0.064,-0.0115,0.0650249952,2.0401717343,0,2.0401717343,3.8005384847,-0.0115,3.8005558835,0.064,-0.0115,0.0650249952,3.7365384847,0,3.7365384847
2020-08-24 11:00:00,2.0525806031,-0.0085,2.0525982028,0.051000000000000004,-0.0085,0.0517034815,2.0015806031,0,2.0015806031,3.7643800994000003,-0.0085,3.7643896959000003,0.051000000000000004,-0.0085,0.0517034815,3.7133800994,0,3.7133800994
2020-08-24 11:30:00,1.985426178,-0.0175,1.985503301,0.0495,-0.0175,0.0525023809,1.935926178,0,1.935926178,3.6944398438,-0.0175,3.694481291,0.0495,-0.0175,0.0525023809,3.6449398438,0,3.6449398438
2020-08-24 12:00:00,2.0348129375,-0.0245,2.0349604273,0.0825,-0.0245,0.0860610249,1.9523129375,0,1.9523129375,3.7494299609,-0.0245,3.7495100055,0.0825,-0.0245,0.0860610249,3.6669299609,0,3.6669299609
2020-08-24 12:30:00,1.8631310606,-0.022500000000000003,1.8632669157000001,0.07200000000000001,-0.022500000000000003,0.07543374580000001,1.7911310606000002,0,1.7911310606000002,3.6373268213000003,-0.022500000000000003,3.6373964115,0.07200000000000001,-0.022500000000000003,0.07543374580000001,3.5653268213000002,0,3.5653268213000002
2020-08-24 13:00:00,1.8920878802,-0.0155,1.8921513671999999,0.0815,-0.0155,0.0829608341,1.8105878802,0,1.8105878802,3.6564802332,-0.0155,3.6565130857,0.0815,-0.0155,0.0829608341,3.5749802332,0,3.5749802332
2020-08-24 13:30:00,1.8954373237,-0.0165,1.8955091396000001,0.08950000000000001,-0.0165,0.09100824140000001,1.8059373237,0,1.8059373237,3.6844970248,-0.0165,3.6845339699,0.08950000000000001,-0.0165,0.09100824140000001,3.5949970248,0,3.5949970248
2020-08-24 14:00:00,1.9142881979,-0.021,1.9144033808,0.1165,-0.021,0.1183775739,1.7977881979,0,1.7977881979,3.7525765934,-0.021,3.7526353526,0.1165,-0.021,0.1183775739,3.6360765934,0,3.6360765934
2020-08-24 14:30:00,1.9712835899,-0.029500000000000002,1.9715043094,0.042,-0.029500000000000002,0.0513249452,1.9292835899,0,1.9292835899,3.7698662795,-0.029500000000000002,3.7699816996,0.042,-0.029500000000000002,0.0513249452,3.7278662795,0,3.7278662795
2020-08-24 15:00:00,2.0843600578,-0.034,2.0846373427,0.0575,-0.034,0.0668000749,2.0268600578,0,2.0268600578,3.8017816179,-0.034,3.8019336488,0.0575,-0.034,0.0668000749,3.7442816179,0,3.7442816179
2020-08-24 15:30:00,2.0912069211,-0.0285,2.0914011181,0.107,-0.0285,0.1107305288,1.9842069211000002,0,1.9842069211000002,3.8445654177,-0.0285,3.8446710523,0.107,-0.0285,0.1107305288,3.7375654177,0,3.7375654177
2020-08-24 16:00:00,2.2984438492,-0.022500000000000003,2.2985539754,0.093,-0.022500000000000003,0.0956830706,2.2054438492,0,2.2054438492,3.969071805,-0.022500000000000003,3.9691355788,0.093,-0.022500000000000003,0.0956830706,3.876071805,0,3.876071805
2020-08-24 16:30:00,2.3293508541,-0.0125,2.3293843932,0.0655,-0.0125,0.0666820816,2.2638508541,0,2.2638508541,3.9822937051,-0.0125,3.9823133231,0.0655,-0.0125,0.0666820816,3.9167937051,0,3.9167937051
2020-08-24 17:00:00,2.4617725085,-0.016,2.461824503,0.076,-0.016,0.0776659514,2.3857725085,0,2.3857725085,3.6879245305,-0.016,3.6879592382,0.076,-0.016,0.0776659514,3.6119245305,0,3.6119245305
2020-08-24 17:30:00,2.4843631164,-0.011,2.4843874686,0.052000000000000005,-0.011,0.0531507291,2.4323631164,0,2.4323631164,3.7531187385,-0.011,3.7531348584,0.052000000000000005,-0.011,0.0531507291,3.7011187385,0,3.7011187385
2020-08-24 18:00:00,2.2713945092,-0.0155,2.2714473946,0.0235,-0.0155,0.028151376500000002,2.2478945092,0,2.2478945092,3.8279773115999998,-0.0155,3.8280086923,0.0235,-0.0155,0.028151376500000002,3.8044773116,0,3.8044773116
2020-08-24 18:30:00,2.2706345649,-0.018000000000000002,2.2707059095,0.0085,-0.018000000000000002,0.0199060292,2.2621345649,0,2.2621345649,3.8497577569,-0.018000000000000002,3.8497998373,0.0085,-0.018000000000000002,0.0199060292,3.8412577569,0,3.8412577569
2020-08-24 19:00:00,2.373211896,-0.0195,2.3732920076,0.007500000000000001,-0.0195,0.0208925824,2.365711896,0,2.365711896,3.9348211099,-0.0195,3.9348694282,0.007500000000000001,-0.0195,0.0208925824,3.9273211099000003,0,3.9273211099000003
2020-08-24 19:30:00,2.3196680545,-0.0115,2.3196965605,0.0025,-0.0115,0.0117686023,2.3171680545,0,2.3171680545,3.8876875884,-0.0115,3.8877045972,0.0025,-0.0115,0.0117686023,3.8851875884,0,3.8851875884
2020-08-24 20:00:00,2.2699684144,0.0025,2.2699697911,0.0005,0.0025,0.0025495098,2.2694684144,0,2.2694684144,3.7184920311000003,0.0025,3.7184928715,0.0005,0.0025,0.0025495098,3.7179920311,0,3.7179920311
2020-08-24 20:30:00,2.2918404056,0.004,2.2918438963,0.0005,0.004,0.0040311289,2.2913404056,0,2.2913404056,3.3660775423000002,0.004,3.3660799189,0.0005,0.004,0.0040311289,3.3655775423,0,3.3655775423
2020-08-24 21:00:00,2.3084292955,-0.0005,2.3084293496,0.0005,-0.0005,0.0007071068,2.3079292955,0,2.3079292955,3.3500368465,-0.0005,3.3500368838,0.0005,-0.0005,0.0007071068,3.3495368465,0,3.3495368465
2020-08-24 21:30:00,2.2322388053,0.001,2.2322390293,0.0005,0.001,0.0011180340000000002,2.2317388053,0,2.2317388053,3.2841634902,0.001,3.2841636425000003,0.0005,0.001,0.0011180340000000002,3.2836634902,0,3.2836634902
2020-08-24 22:00:00,2.2156053643,-0.0035,2.2156081288,0.013000000000000001,-0.0035,0.013462912,2.2026053643,0,2.2026053643,3.2377211084,-0.0035,3.2377230002,0.013000000000000001,-0.0035,0.013462912,3.2247211084,0,3.2247211084
2020-08-24 22:30:00,2.2631239329,-0.0315,2.2633431436,0.044,-0.0315,0.0541133071,2.2191239329,0,2.2191239329,2.7917489570000003,-0.0315,2.7919266625,0.044,-0.0315,0.0541133071,2.7477489569999998,0,2.7477489569999998
2020-08-24 23:00:00,2.0949260462,-0.0375,2.0952616517,0.062,-0.0375,0.0724586089,2.0329260462,0,2.0329260462,2.6125522012999998,-0.0375,2.6128213208,0.062,-0.0375,0.0724586089,2.5505522013,0,2.5505522013
2020-08-24 23:30:00,2.0389827057,-0.0335,2.0392578856,0.052000000000000005,-0.0335,0.0618566892,1.9869827057,0,1.9869827057,2.5495599336,-0.0335,2.5497800111,0.052000000000000005,-0.0335,0.0618566892,2.4975599336,0,2.4975599336
2020-08-25 00:00:00,1.9348874586,-0.043500000000000004,1.9353763787,0.0745,-0.043500000000000004,0.0862699252,1.8603874586,0,1.8603874586,2.4555786508,-0.043500000000000004,2.4559639167,0.0745,-0.043500000000000004,0.0862699252,2.3810786508,0,2.3810786508
2020-08-25 00:30:00,1.9381333274,-0.0505,1.9387911297,0.08650000000000001,-0.0505,0.1001623682,1.8516333274,0,1.8516333274,2.4718727512,-0.0505,2.4723885512,0.08650000000000001,-0.0505,0.1001623682,2.3853727512000003,0,2.3853727512000003
2020-08-25 01:00:00,1.9229850142,-0.0375,1.9233506219,0.058,-0.0375,0.0690669965,1.8649850142000002,0,1.8649850142000002,2.4619323684,-0.0375,2.4622179506,0.058,-0.0375,0.0690669965,2.4039323684,0,2.4039323684
2020-08-25 01:30:00,1.9698190763,-0.049,1.9704284289,0.089,-0.049,0.1015972441,1.8808190763,0,1.8808190763,2.5005953076000003,-0.049,2.5010753472,0.089,-0.049,0.1015972441,2.4115953076,0,2.4115953076
2020-08-25 02:00:00,1.9530567801,-0.061,1.9540091571,0.12150000000000001,-0.061,0.1359531169,1.8315567801000001,0,1.8315567801000001,2.5105606337,-0.061,2.5113015939,0.12150000000000001,-0.061,0.1359531169,2.3890606336999998,0,2.3890606336999998
2020-08-25 02:30:00,1.8391335255999999,-0.066,1.8403173979,0.134,-0.066,0.1493720188,1.7051335256,0,1.7051335256,2.4045627242,-0.066,2.4054683316,0.134,-0.066,0.1493720188,2.2705627242,0,2.2705627242
2020-08-25 03:00:00,1.7801541135,-0.061,1.7811989411,0.11750000000000001,-0.061,0.1323905208,1.6626541135,0,1.6626541135,2.3658457084,-0.061,2.3666319773,0.11750000000000001,-0.061,0.1323905208,2.2483457084,0,2.2483457084
2020-08-25 03:30:00,1.8289820629,-0.067,1.8302088368,0.135,-0.067,0.1507116452,1.6939820629,0,1.6939820629,2.409076016,-0.067,2.4100075209,0.135,-0.067,0.1507116452,2.274076016,0,2.274076016
2020-08-25 04:00:00,1.7264296414,-0.0755,1.728079731,0.1605,-0.0755,0.1773710799,1.5659296414,0,1.5659296414,2.3205803993,-0.0755,2.3218082693,0.1605,-0.0755,0.1773710799,2.1600803993,0,2.1600803993
2020-08-25 04:30:00,1.6758768924,-0.08700000000000001,1.6781335937000001,0.1855,-0.08700000000000001,0.2048883842,1.4903768924,0,1.4903768924,2.3075920217,-0.08700000000000001,2.3092314606,0.1855,-0.08700000000000001,0.2048883842,2.1220920217,0,2.1220920217
2020-08-25 05:00:00,1.7418570394000001,-0.0955,1.7444730424000001,0.20650000000000002,-0.0955,0.2275137358,1.5353570394,0,1.5353570394,2.3687208677,-0.0955,2.3706452284,0.20650000000000002,-0.0955,0.2275137358,2.1622208677,0,2.1622208677
2020-08-25 05:30:00,1.8018828246,-0.099,1.8046004304,0.2185,-0.099,0.2398817417,1.5833828246000001,0,1.5833828246000001,2.3862474954,-0.099,2.3883002553,0.2185,-0.099,0.2398817417,2.1677474954,0,2.1677474954
2020-08-25 06:00:00,1.7727719414,-0.095,1.7753155653000001,0.214,-0.095,0.2341388477,1.5587719413999999,0,1.5587719413999999,2.3563809185,-0.095,2.3582951539,0.214,-0.095,0.2341388477,2.1423809185,0,2.1423809185
2020-08-25 06:30:00,1.7304762962,-0.092,1.7329201401,0.20600000000000002,-0.092,0.2256102835,1.5244762962,0,1.5244762962,2.5593720733,-0.092,2.56102507,0.20600000000000002,-0.092,0.2256102835,2.3533720733,0,2.3533720733
2020-08-25 07:00:00,1.6321917164,-0.0965,1.6350419105,0.1925,-0.0965,0.2153334623,1.4396917164,0,1.4396917164,3.0069616652,-0.0965,3.0085097151,0.1925,-0.0965,0.2153334623,2.8144616652,0,2.8144616652
2020-08-25 07:30:00,1.8224281818999999,-0.1005,1.8251971752,0.191,-0.1005,0.2158268982,1.6314281819,0,1.6314281819,3.0868632034,-0.1005,3.0884987755,0.191,-0.1005,0.2158268982,2.8958632034000003,0,2.8958632034000003
2020-08-25 08:00:00,1.8662420558,-0.10400000000000001,1.8691376115,0.198,-0.10400000000000001,0.22365151460000002,1.6682420558,0,1.6682420558,3.0253869211,-0.10400000000000001,3.0271739333,0.198,-0.10400000000000001,0.22365151460000002,2.8273869211,0,2.8273869211
2020-08-25 08:30:00,1.7429235904,-0.105,1.7460835152,0.201,-0.105,0.22677301430000002,1.5419235904000002,0,1.5419235904000002,2.9333326656,-0.105,2.9352113258,0.201,-0.105,0.22677301430000002,2.7323326656,0,2.7323326656
2020-08-25 09:00:00,1.6776667122000002,-0.10300000000000001,1.6808255701,0.1965,-0.10300000000000001,0.22185862620000002,1.4811667122,0,1.4811667122,2.8877078904999998,-0.10300000000000001,2.8895442306,0.1965,-0.10300000000000001,0.22185862620000002,2.6912078905,0,2.6912078905
2020-08-25 09:30:00,1.6043698393999999,-0.1015,1.6075773175,0.218,-0.1015,0.2404708922,1.3863698394,0,1.3863698394,2.8940406679,-0.1015,2.8958200285,0.218,-0.1015,0.2404708922,2.6760406679,0,2.6760406679
2020-08-25 10:00:00,1.5273687551,-0.10250000000000001,1.5308042213,0.23,-0.10250000000000001,0.2518059769,1.2973687551,0,1.2973687551,2.8400112539,-0.10250000000000001,2.8418603365,0.23,-0.10250000000000001,0.2518059769,2.6100112538999998,0,2.6100112538999998
2020-08-25 10:30:00,1.5580332578,-0.10300000000000001,1.5614341588,0.263,-0.10300000000000001,0.2824499956,1.2950332578000001,0,1.2950332578000001,2.9345174173,-0.10300000000000001,2.9363244835,0.263,-0.10300000000000001,0.2824499956,2.6715174173,0,2.6715174173
2020-08-25 11:00:00,1.7498594136,-0.10350000000000001,1.7529176299,0.29150000000000004,-0.10350000000000001,0.30932911280000003,1.4583594136,0,1.4583594136,3.0968931667,-0.10350000000000001,3.0986221997,0.29150000000000004,-0.10350000000000001,0.30932911280000003,2.8053931667,0,2.8053931667
2020-08-25 11:30:00,1.8350818091,-0.105,1.8380833077,0.28400000000000003,-0.105,0.3027887052,1.5510818091,0,1.5510818091,3.1521817406,-0.105,3.1539300445,0.28400000000000003,-0.105,0.3027887052,2.8681817406,0,2.8681817406
