Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-25 12:00:00,1.9526974879,-0.08600000000000001,1.9545903609000002,0.261,-0.08600000000000001,0.2748035662,1.6916974879,0,1.6916974879,3.2279198949,-0.08600000000000001,3.2290653211,0.261,-0.08600000000000001,0.2748035662,2.9669198949,0,2.9669198949
2020-08-25 12:30:00,1.9675908461,-0.07050000000000001,1.9688534703,0.203,-0.07050000000000001,0.2148935783,1.7645908461,0,1.7645908461,3.2280606836,-0.07050000000000001,3.2288304426,0.203,-0.07050000000000001,0.2148935783,3.0250606836,0,3.0250606836
2020-08-25 13:00:00,1.8519295629,-0.076,1.8534883614000002,0.21050000000000002,-0.076,0.22379957550000001,1.6414295629,0,1.6414295629,3.1333419732,-0.076,3.1342635372,0.21050000000000002,-0.076,0.22379957550000001,2.9228419732,0,2.9228419732
2020-08-25 13:30:00,1.9606801506,-0.078,1.9622310396,0.233,-0.078,0.2457091777,1.7276801506,0,1.7276801506,3.183389202,-0.078,3.184344644,0.233,-0.078,0.2457091777,2.950389202,0,2.950389202
2020-08-25 14:00:00,2.0977327396,-0.0805,2.0992767557,0.23,-0.0805,0.2436806312,1.8677327396,0,1.8677327396,3.3343248711,-0.0805,3.335296478,0.23,-0.0805,0.2436806312,3.1043248711,0,3.1043248711
2020-08-25 14:30:00,2.3281160176,-0.0805,2.3295073388,0.221,-0.0805,0.2352046981,2.1071160176,0,2.1071160176,3.5247137104,-0.0805,3.5256328496,0.221,-0.0805,0.2352046981,3.3037137104,0,3.3037137104
2020-08-25 15:00:00,2.3331712626,-0.078,2.3344747034,0.21,-0.078,0.22401785640000002,2.1231712626,0,2.1231712626,3.5321756399,-0.078,3.5330367605,0.21,-0.078,0.22401785640000002,3.3221756399,0,3.3221756399
2020-08-25 15:30:00,2.2583513545000002,-0.0755,2.25961304,0.232,-0.0755,0.2439759209,2.0263513545,0,2.0263513545,3.4801510793,-0.0755,3.4809699488,0.232,-0.0755,0.2439759209,3.2481510793,0,3.2481510793
2020-08-25 16:00:00,2.2541648033,-0.073,2.2553465278,0.20800000000000002,-0.073,0.2204382,2.0461648033,0,2.0461648033,3.4533574545,-0.073,3.4541289363,0.20800000000000002,-0.073,0.2204382,3.2453574545,0,3.2453574545
2020-08-25 16:30:00,2.1306251972,-0.07250000000000001,2.1318583398,0.20850000000000002,-0.07250000000000001,0.2207453284,1.9221251972000002,0,1.9221251972000002,3.2770025963,-0.07250000000000001,3.2778044887,0.20850000000000002,-0.07250000000000001,0.2207453284,3.0685025963,0,3.0685025963
2020-08-25 17:00:00,2.1818004423,-0.07350000000000001,2.1830381169,0.27,-0.07350000000000001,0.279825392,1.9118004423000001,0,1.9118004423000001,3.3193073164999998,-0.07350000000000001,3.3201209784,0.27,-0.07350000000000001,0.279825392,3.0493073165,0,3.0493073165
2020-08-25 17:30:00,2.2802847492,-0.07350000000000001,2.2814689977000002,0.23700000000000002,-0.07350000000000001,0.2481355476,2.0432847492,0,2.0432847492,3.357493219,-0.07350000000000001,3.3582976291,0.23700000000000002,-0.07350000000000001,0.2481355476,3.120493219,0,3.120493219
2020-08-25 18:00:00,2.3281930883,-0.07100000000000001,2.3292754359,0.209,-0.07100000000000001,0.22073060500000002,2.1191930883,0,2.1191930883,3.3661995325,-0.07100000000000001,3.3669482165,0.209,-0.07100000000000001,0.22073060500000002,3.1571995325,0,3.1571995325
2020-08-25 18:30:00,2.3515391213,-0.066,2.3524651409,0.166,-0.066,0.1786393014,2.1855391213,0,2.1855391213,3.5855532684,-0.066,3.5861606546,0.166,-0.066,0.1786393014,3.4195532684,0,3.4195532684
2020-08-25 19:00:00,2.4640991722,-0.064,2.4649301674,0.1685,-0.064,0.18024497220000002,2.2955991722,0,2.2955991722,3.4934056984,-0.064,3.4939918966,0.1685,-0.064,0.18024497220000002,3.3249056984,0,3.3249056984
2020-08-25 19:30:00,2.4213474808,-0.063,2.4221669271,0.1665,-0.063,0.17802036400000001,2.2548474808,0,2.2548474808,3.4462812715,-0.063,3.4468570615000003,0.1665,-0.063,0.17802036400000001,3.2797812715,0,3.2797812715
2020-08-25 20:00:00,2.3562192948,-0.0635,2.3570748006,0.164,-0.0635,0.1758642943,2.1922192948,0,2.1922192948,3.420007835,-0.0635,3.420597293,0.164,-0.0635,0.1758642943,3.256007835,0,3.256007835
2020-08-25 20:30:00,2.3118397378,-0.064,2.3127254427,0.167,-0.064,0.178843507,2.1448397378,0,2.1448397378,3.3857921253,-0.064,3.3863969519,0.167,-0.064,0.178843507,3.2187921253,0,3.2187921253
2020-08-25 21:00:00,2.3038071369,-0.0645,2.3047098676,0.1695,-0.0645,0.181357382,2.1343071369,0,2.1343071369,3.3912449255,-0.0645,3.391858251,0.1695,-0.0645,0.181357382,3.2217449255,0,3.2217449255
2020-08-25 21:30:00,2.339494088,-0.061500000000000006,2.3403022962,0.154,-0.061500000000000006,0.16582596300000002,2.185494088,0,2.185494088,3.235070357,-0.061500000000000006,3.2356548742,0.154,-0.061500000000000006,0.16582596300000002,3.081070357,0,3.081070357
2020-08-25 22:00:00,2.3946600897,-0.0665,2.3955832682000002,0.176,-0.0665,0.18814422660000002,2.2186600897,0,2.2186600897,2.9177742478,-0.0665,2.9185319616000003,0.176,-0.0665,0.18814422660000002,2.7417742478,0,2.7417742478
2020-08-25 22:30:00,2.331337665,-0.07200000000000001,2.332449208,0.1985,-0.07200000000000001,0.2111545642,2.132837665,0,2.132837665,2.8618090553,-0.07200000000000001,2.8627146328,0.1985,-0.07200000000000001,0.2111545642,2.6633090553,0,2.6633090553
2020-08-25 23:00:00,2.1651621003,-0.064,2.1661077814,0.17250000000000001,-0.064,0.18398980950000002,1.9926621003,0,1.9926621003,3.1003676918,-0.064,3.1010281882,0.17250000000000001,-0.064,0.18398980950000002,2.9278676918,0,2.9278676918
2020-08-25 23:30:00,2.0710909559,-0.064,2.0720795708,0.1705,-0.064,0.18211603440000002,1.9005909559,0,1.9005909559,3.2009965519,-0.064,3.2016362887,0.1705,-0.064,0.18211603440000002,3.0304965519,0,3.0304965519
2020-08-26 00:00:00,2.0647327396,-0.07250000000000001,2.066005212,0.197,-0.07250000000000001,0.2099172456,1.8677327396,0,1.8677327396,3.2360376408000002,-0.07250000000000001,3.2368496818,0.197,-0.07250000000000001,0.2099172456,3.0390376408,0,3.0390376408
2020-08-26 00:30:00,2.0295894287,-0.07200000000000001,2.0308661328,0.197,-0.07200000000000001,0.2097450834,1.8325894287,0,1.8325894287,3.2243130425,-0.07200000000000001,3.2251168345,0.197,-0.07200000000000001,0.2097450834,3.0273130425,0,3.0273130425
2020-08-26 01:00:00,2.0251643432,-0.073,2.0264796118,0.1995,-0.073,0.2124364611,1.8256643432000002,0,1.8256643432000002,3.2172304714,-0.073,3.2180585616,0.1995,-0.073,0.2124364611,3.0177304714,0,3.0177304714
2020-08-26 01:30:00,2.1213990775,-0.07200000000000001,2.122620561,0.1985,-0.07200000000000001,0.2111545642,1.9228990774999999,0,1.9228990774999999,2.7999048666,-0.07200000000000001,2.8008304593,0.1985,-0.07200000000000001,0.2111545642,2.6014048666000003,0,2.6014048666000003
2020-08-26 02:00:00,2.1804144217,-0.07200000000000001,2.1816028626,0.198,-0.07200000000000001,0.2106845984,1.9824144217000002,0,1.9824144217000002,2.7350214204,-0.07200000000000001,2.7359689636,0.198,-0.07200000000000001,0.2106845984,2.5370214204,0,2.5370214204
2020-08-26 02:30:00,2.2813271228,-0.07200000000000001,2.2824630207,0.1985,-0.07200000000000001,0.2111545642,2.0828271228,0,2.0828271228,2.8064973984,-0.07200000000000001,2.8074208176,0.1985,-0.07200000000000001,0.2111545642,2.6079973984,0,2.6079973984
2020-08-26 03:00:00,2.1964500917,-0.0685,2.1975179761,0.192,-0.0685,0.20385350130000002,2.0044500917,0,2.0044500917,2.723177481,-0.0685,2.7240388842,0.192,-0.0685,0.20385350130000002,2.5311774810000003,0,2.5311774810000003
2020-08-26 03:30:00,2.2253193041,-0.067,2.2263276949,0.183,-0.067,0.1948794499,2.0423193041,0,2.0423193041,2.7325285593,-0.067,2.7333498362,0.183,-0.067,0.1948794499,2.5495285593,0,2.5495285593
2020-08-26 04:00:00,2.0526369572,-0.0635,2.0536189345,0.185,-0.0635,0.1955946063,1.8676369572,0,1.8676369572,2.5915401441,-0.0635,2.5923179914,0.185,-0.0635,0.1955946063,2.4065401441,0,2.4065401441
2020-08-26 04:30:00,1.883978332,-0.060500000000000005,1.8849494968,0.17500000000000002,-0.060500000000000005,0.1851627662,1.708978332,0,1.708978332,2.445530508,-0.060500000000000005,2.4462787485,0.17500000000000002,-0.060500000000000005,0.1851627662,2.2705305080000002,0,2.2705305080000002
2020-08-26 05:00:00,1.8689952686,-0.061,1.8699904583,0.17250000000000001,-0.061,0.1829678934,1.6964952686,0,1.6964952686,2.4348704702,-0.061,2.4356344567,0.17250000000000001,-0.061,0.1829678934,2.2623704702,0,2.2623704702
2020-08-26 05:30:00,1.8816799436,-0.062,1.8827010942,0.17450000000000002,-0.062,0.1851870676,1.7071799436,0,1.7071799436,2.426670423,-0.062,2.4274623256,0.17450000000000002,-0.062,0.1851870676,2.252170423,0,2.252170423
2020-08-26 06:00:00,1.8578780518,-0.057,1.8587522308,0.161,-0.057,0.1707922715,1.6968780518000002,0,1.6968780518000002,2.3954120525,-0.057,2.396090128,0.161,-0.057,0.1707922715,2.2344120525,0,2.2344120525
2020-08-26 06:30:00,1.8701187573,-0.056,1.8709570188,0.1595,-0.056,0.1690451123,1.7106187573,0,1.7106187573,2.4158157402000002,-0.056,2.4164647092,0.1595,-0.056,0.1690451123,2.2563157402,0,2.2563157402
2020-08-26 07:00:00,1.9329778677,-0.056,1.9337888812,0.157,-0.056,0.16668833190000001,1.7759778677,0,1.7759778677,2.8050775737,-0.056,2.8056365043,0.157,-0.056,0.16668833190000001,2.6480775737,0,2.6480775737
2020-08-26 07:30:00,1.9657945101,-0.051500000000000004,1.9664689944,0.147,-0.051500000000000004,0.1557602324,1.8187945101,0,1.8187945101,3.0331155678,-0.051500000000000004,3.0335527518,0.147,-0.051500000000000004,0.1557602324,2.8861155678,0,2.8861155678
2020-08-26 08:00:00,1.8964948942,-0.0505,1.8971671338,0.14,-0.0505,0.1488296006,1.7564948942,0,1.7564948942,2.9574924077,-0.0505,2.957923527,0.14,-0.0505,0.1488296006,2.8174924077,0,2.8174924077
2020-08-26 08:30:00,1.8138826057,-0.049,1.8145443249,0.1325,-0.049,0.14127013130000002,1.6813826057,0,1.6813826057,2.8882882708,-0.049,2.888703885,0.1325,-0.049,0.14127013130000002,2.7557882708,0,2.7557882708
2020-08-26 09:00:00,1.7787440097,-0.049,1.7794187961999999,0.122,-0.049,0.1314724306,1.6567440097000001,0,1.6567440097000001,2.8852972307,-0.049,2.8857132757,0.122,-0.049,0.1314724306,2.7632972307,0,2.7632972307
2020-08-26 09:30:00,1.6850687747,-0.0485,1.6857665987,0.1325,-0.0485,0.141097484,1.5525687747,0,1.5525687747,2.8040629702,-0.0485,2.8044823748,0.1325,-0.0485,0.141097484,2.6715629702,0,2.6715629702
2020-08-26 10:00:00,1.617532732,-0.043000000000000003,1.6181041805,0.12350000000000001,-0.043000000000000003,0.1307717477,1.494032732,0,1.494032732,2.7542220781999998,-0.043000000000000003,2.7545577242,0.12350000000000001,-0.043000000000000003,0.1307717477,2.6307220782,0,2.6307220782
2020-08-26 10:30:00,1.5954209810000002,-0.034,1.5957832267,0.122,-0.034,0.1266491216,1.473420981,0,1.473420981,2.7574578515,-0.034,2.7576674569,0.122,-0.034,0.1266491216,2.6354578515,0,2.6354578515
2020-08-26 11:00:00,1.5701651851,-0.0325,1.5705014990000001,0.157,-0.0325,0.1603285689,1.4131651851,0,1.4131651851,2.8406405605,-0.0325,2.840826472,0.157,-0.0325,0.1603285689,2.6836405604999998,0,2.6836405604999998
2020-08-26 11:30:00,1.6046361222,-0.038,1.6050860054,0.17500000000000002,-0.038,0.1790781952,1.4296361222,0,1.4296361222,2.9060208103000003,-0.038,2.9062692494,0.17500000000000002,-0.038,0.1790781952,2.7310208103,0,2.7310208103
2020-08-26 12:00:00,1.6193390231,-0.0425,1.6198966392,0.1705,-0.0425,0.1757171022,1.4488390231000001,0,1.4488390231000001,2.9329663659,-0.0425,2.9332742718,0.1705,-0.0425,0.1757171022,2.7624663659,0,2.7624663659
2020-08-26 12:30:00,1.6537413056,-0.036500000000000005,1.6541440553,0.14100000000000001,-0.036500000000000005,0.1456476914,1.5127413056,0,1.5127413056,2.844744301,-0.036500000000000005,2.8449784512000003,0.14100000000000001,-0.036500000000000005,0.1456476914,2.703744301,0,2.703744301
2020-08-26 13:00:00,1.7409329267,-0.036500000000000005,1.7413155100000002,0.163,-0.036500000000000005,0.16703667260000002,1.5779329267,0,1.5779329267,2.3861073033,-0.036500000000000005,2.3863864551000002,0.163,-0.036500000000000005,0.16703667260000002,2.2231073033,0,2.2231073033
2020-08-26 13:30:00,1.6387406605,-0.035,1.6391143805000001,0.1355,-0.035,0.1399473115,1.5032406605,0,1.5032406605,2.2843007648,-0.035,2.2845688836,0.1355,-0.035,0.1399473115,2.1488007648,0,2.1488007648
2020-08-26 14:00:00,1.7503807817,-0.034,1.7507109644,0.1505,-0.034,0.1542927412,1.5998807817,0,1.5998807817,2.3953486979,-0.034,2.3955899867,0.1505,-0.034,0.1542927412,2.2448486979,0,2.2448486979
2020-08-26 14:30:00,1.8571599773,-0.0345,1.8574803986,0.1405,-0.0345,0.1446737709,1.7166599773,0,1.7166599773,2.5134047566,-0.0345,2.5136415259,0.1405,-0.0345,0.1446737709,2.3729047566,0,2.3729047566
2020-08-26 15:00:00,2.0339663418,-0.0275,2.0341522386,0.14850000000000002,-0.0275,0.1510248324,1.8854663418,0,1.8854663418,2.6855214203999997,-0.0275,2.685662218,0.14850000000000002,-0.0275,0.1510248324,2.5370214204,0,2.5370214204
2020-08-26 15:30:00,2.1826545598,-0.025,2.1827977294,0.177,-0.025,0.17875681810000002,2.0056545598,0,2.0056545598,2.8204213015,-0.025,2.8205320984,0.177,-0.025,0.17875681810000002,2.6434213015,0,2.6434213015
2020-08-26 16:00:00,2.2159988316,-0.025500000000000002,2.2161455439,0.17450000000000002,-0.025500000000000002,0.1763533385,2.0414988316,0,2.0414988316,2.8460071982,-0.025500000000000002,2.8461214349,0.17450000000000002,-0.025500000000000002,0.1763533385,2.6715071982,0,2.6715071982
2020-08-26 16:30:00,2.1906265746,-0.028,2.1908055115,0.158,-0.028,0.1604618335,2.0326265746,0,2.0326265746,2.7912832617000003,-0.028,2.7914236954,0.158,-0.028,0.1604618335,2.6332832617,0,2.6332832617
2020-08-26 17:00:00,2.2348972475,-0.024,2.2350261088,0.10200000000000001,-0.024,0.10478549520000001,2.1328972475,0,2.1328972475,2.7990615294000003,-0.024,2.7991644191000002,0.10200000000000001,-0.024,0.10478549520000001,2.6970615294,0,2.6970615294
2020-08-26 17:30:00,2.2987944798,-0.022,2.29889975,0.1365,-0.022,0.1382615275,2.1622944798,0,2.1622944798,2.8584836620000003,-0.022,2.858568321,0.1365,-0.022,0.1382615275,2.721983662,0,2.721983662
2020-08-26 18:00:00,2.4187016104,-0.0145,2.4187450734000002,0.096,-0.0145,0.0970888768,2.3227016104000002,0,2.3227016104000002,2.9517949792,-0.0145,2.9518305929,0.096,-0.0145,0.0970888768,2.8557949792,0,2.8557949792
2020-08-26 18:30:00,2.5209637327000003,-0.001,2.520963931,0.0545,-0.001,0.0545091735,2.4664637327,0,2.4664637327,3.0275859958,-0.001,3.0275861609,0.0545,-0.001,0.0545091735,2.9730859958,0,2.9730859958
2020-08-26 19:00:00,2.471024712,-0.0045000000000000005,2.4710288095,0.0285,-0.0045000000000000005,0.0288530761,2.442524712,0,2.442524712,2.9858958672,-0.0045000000000000005,2.9858992581,0.0285,-0.0045000000000000005,0.0288530761,2.9573958672,0,2.9573958672
2020-08-26 19:30:00,2.4348573191,-0.0165,2.4349132252,0.0135,-0.0165,0.0213190056,2.4213573191,0,2.4213573191,2.9327259707,-0.0165,2.9327723862,0.0135,-0.0165,0.0213190056,2.9192259707,0,2.9192259707
2020-08-26 20:00:00,2.4013575054,-0.0105,2.401380461,0.008,-0.0105,0.0132003788,2.3933575054,0,2.3933575054,2.8992543894000002,-0.0105,2.8992734028,0.008,-0.0105,0.0132003788,2.8912543894000002,0,2.8912543894000002
2020-08-26 20:30:00,2.3689008225,-0.008,2.3689143308,0.0095,-0.008,0.0124197423,2.3594008225,0,2.3594008225,2.8576878121,-0.008,2.8576990099,0.0095,-0.008,0.0124197423,2.8481878121,0,2.8481878121
2020-08-26 21:00:00,2.3780931626,-0.0055000000000000005,2.3780995227,0.0095,-0.0055000000000000005,0.0109772492,2.3685931626,0,2.3685931626,2.8349182722,-0.0055000000000000005,2.8349236074,0.0095,-0.0055000000000000005,0.0109772492,2.8254182722000003,0,2.8254182722000003
2020-08-26 21:30:00,2.3024787937,-0.0035,2.3024814539,0.005,-0.0035,0.0061032778,2.2974787937,0,2.2974787937,2.7628973891,-0.0035,2.762899606,0.005,-0.0035,0.0061032778,2.7578973891,0,2.7578973891
2020-08-26 22:00:00,2.2113641299,0.0125,2.2113994585,0.0025,0.0125,0.012747548800000001,2.2088641299,0,2.2088641299,2.6597477435,0.0125,2.6597771164,0.0025,0.0125,0.012747548800000001,2.6572477435,0,2.6572477435
2020-08-26 22:30:00,2.0600820497,0.0115,2.0601141477,0.0035,0.0115,0.012020815300000001,2.0565820497,0,2.0565820497,2.535768673,0.0115,2.5357947497,0.0035,0.0115,0.012020815300000001,2.532268673,0,2.532268673
2020-08-26 23:00:00,1.9365112236000002,0.009000000000000001,1.9365321373,0.0045000000000000005,0.009000000000000001,0.0100623059,1.9320112236,0,1.9320112236,2.4366405478,0.009000000000000001,2.436657169,0.0045000000000000005,0.009000000000000001,0.0100623059,2.4321405478,0,2.4321405478
2020-08-26 23:30:00,2.0260855727,0.013000000000000001,2.0261272783,0.003,0.013000000000000001,0.013341664100000001,2.0230855727,0,2.0230855727,2.4990424839,0.013000000000000001,2.4990762966,0.003,0.013000000000000001,0.013341664100000001,2.4960424839,0,2.4960424839
2020-08-27 00:00:00,2.0035287286,0.014,2.0035776417,0.003,0.014,0.014317821100000001,2.0005287286,0,2.0005287286,2.49091778,0.014,2.4909571226000002,0.003,0.014,0.014317821100000001,2.48791778,0,2.48791778
2020-08-27 00:30:00,1.9498574999,0.016,1.9499231446,0.009000000000000001,0.016,0.0183575598,1.9408574999,0,1.9408574999,2.4354258194,0.016,2.4354783764,0.009000000000000001,0.016,0.0183575598,2.4264258194,0,2.4264258194
2020-08-27 01:00:00,1.9976717155000001,0.015,1.9977280303,0.01,0.015,0.0180277564,1.9876717154999999,0,1.9876717154999999,2.4912537145,0.015,2.4912988721,0.01,0.015,0.0180277564,2.4812537145,0,2.4812537145
2020-08-27 01:30:00,2.0939874227,0.0135,2.0940309397,0.008,0.0135,0.0156923548,2.0859874227,0,2.0859874227,2.5819411226,0.0135,2.5819764156,0.008,0.0135,0.0156923548,2.5739411226,0,2.5739411226
2020-08-27 02:00:00,2.0954874227,0.009000000000000001,2.0955067498,0.0095,0.009000000000000001,0.0130862523,2.0859874227,0,2.0859874227,2.5834411226,0.009000000000000001,2.5834567993,0.0095,0.009000000000000001,0.0130862523,2.5739411226,0,2.5739411226
2020-08-27 02:30:00,2.0675367112,0.0145,2.0675875561,0.006500000000000001,0.0145,0.0158902486,2.0610367112,0,2.0610367112,2.5579438611,0.0145,2.5579849582,0.006500000000000001,0.0145,0.0158902486,2.5514438611,0,2.5514438611
2020-08-27 03:00:00,2.1107143579,0.013000000000000001,2.1107543913,0.01,0.013000000000000001,0.0164012195,2.1007143579,0,2.1007143579,2.6055529597,0.013000000000000001,2.6055853903,0.01,0.013000000000000001,0.0164012195,2.5955529597,0,2.5955529597
2020-08-27 03:30:00,2.0348006476,0.016,2.034863552,0.006,0.016,0.017088007500000002,2.0288006476,0,2.0288006476,2.5251501202,0.016,2.5252008097000003,0.006,0.016,0.017088007500000002,2.5191501202,0,2.5191501202
2020-08-27 04:00:00,1.9611945926,0.0085,1.9612130124,0.0035,0.0085,0.0091923882,1.9576945926,0,1.9576945926,2.4563136135,0.0085,2.4563283204,0.0035,0.0085,0.0091923882,2.4528136135,0,2.4528136135
2020-08-27 04:30:00,1.9218771684,0.01,1.9219031845,0.002,0.01,0.010198039,1.9198771684,0,1.9198771684,2.4107517998,0.01,2.4107725401,0.002,0.01,0.010198039,2.4087517998,0,2.4087517998
2020-08-27 05:00:00,1.8918679164,0.009000000000000001,1.8918893237,0.003,0.009000000000000001,0.009486833,1.8888679164000002,0,1.8888679164000002,2.38150032,0.009000000000000001,2.381517326,0.003,0.009000000000000001,0.009486833,2.37850032,0,2.37850032
2020-08-27 05:30:00,1.8550358578,0.013000000000000001,1.855081409,0.007,0.013000000000000001,0.014764823100000001,1.8480358578,0,1.8480358578,2.3409287637,0.013000000000000001,2.3409648602,0.007,0.013000000000000001,0.014764823100000001,2.3339287637,0,2.3339287637
2020-08-27 06:00:00,1.8231043758,0.015,1.8231660827,0.008,0.015,0.017,1.8151043758,0,1.8151043758,2.3173625675,0.015,2.3174111136,0.008,0.015,0.017,2.3093625675,0,2.3093625675
2020-08-27 06:30:00,1.8663703122,0.0175,1.8664523547,0.008,0.0175,0.0192418814,1.8583703122,0,1.8583703122,2.3539228691,0.0175,2.3539879192,0.008,0.0175,0.0192418814,2.3459228691,0,2.3459228691
2020-08-27 07:00:00,1.8576084748000001,0.013000000000000001,1.8576539628000002,0.011,0.013000000000000001,0.0170293864,1.8466084748,0,1.8466084748,2.3331392135,0.013000000000000001,2.3331754305,0.011,0.013000000000000001,0.0170293864,2.3221392135,0,2.3221392135
2020-08-27 07:30:00,1.8750778558999999,0.01,1.8751045213,0.018000000000000002,0.01,0.0205912603,1.8570778559,0,1.8570778559,2.4203371496,0.01,2.4203578078,0.018000000000000002,0.01,0.0205912603,2.4023371496,0,2.4023371496
2020-08-27 08:00:00,1.7697382052,0.012,1.7697788886999999,0.0155,0.012,0.0196022958,1.7542382052,0,1.7542382052,2.8294048108,0.012,2.8294302578,0.0155,0.012,0.0196022958,2.8139048108,0,2.8139048108
2020-08-27 08:30:00,1.8078751131000002,-0.001,1.8078753897,0.030500000000000003,-0.001,0.030516389,1.7773751131000002,0,1.7773751131000002,2.8634786739,-0.001,2.8634788485,0.030500000000000003,-0.001,0.030516389,2.8329786739,0,2.8329786739
2020-08-27 09:00:00,1.8163751130999999,-0.006,1.8163850229,0.039,-0.006,0.0394588393,1.7773751131000002,0,1.7773751131000002,2.8745424555,-0.006,2.8745487174,0.039,-0.006,0.0394588393,2.8355424555,0,2.8355424555
2020-08-27 09:30:00,1.8038233350000001,-0.014,1.8038776633,0.0485,-0.014,0.0504801941,1.755323335,0,1.755323335,2.8500904492,-0.014,2.8501248339,0.0485,-0.014,0.0504801941,2.8015904492,0,2.8015904492
2020-08-27 10:00:00,1.7797052821000001,-0.0335,1.7800205451000002,0.088,-0.0335,0.0941607668,1.6917052821,0,1.6917052821,2.8446134198,-0.0335,2.8448106718,0.088,-0.0335,0.0941607668,2.7566134198,0,2.7566134198
2020-08-27 10:30:00,1.8643009776000001,-0.0325,1.8645842392,0.079,-0.0325,0.0854239428,1.7853009776,0,1.7853009776,2.955070366,-0.0325,2.9552490788,0.079,-0.0325,0.0854239428,2.876070366,0,2.876070366
2020-08-27 11:00:00,1.9326459264,-0.036500000000000005,1.9329905656,0.0775,-0.036500000000000005,0.0856650454,1.8551459264,0,1.8551459264,3.1192195483,-0.036500000000000005,3.119433096,0.0775,-0.036500000000000005,0.0856650454,3.0417195483,0,3.0417195483
2020-08-27 11:30:00,1.9478078694,-0.0325,1.9480789887,0.0845,-0.0325,0.0905345238,1.8633078694,0,1.8633078694,3.1111029017,-0.0325,3.1112726519,0.0845,-0.0325,0.0905345238,3.0266029017,0,3.0266029017
2020-08-27 12:00:00,1.9426285806,-0.052500000000000005,1.9433378636,0.126,-0.052500000000000005,0.1365,1.8166285806,0,1.8166285806,3.1344724866,-0.052500000000000005,3.1349121231,0.126,-0.052500000000000005,0.1365,3.0084724866,0,3.0084724866
2020-08-27 12:30:00,1.9175177854,-0.051500000000000004,1.918209245,0.1285,-0.051500000000000004,0.1384359057,1.7890177854,0,1.7890177854,3.1183522476,-0.051500000000000004,3.1187774833,0.1285,-0.051500000000000004,0.1384359057,2.9898522476,0,2.9898522476
2020-08-27 13:00:00,1.7475167412000001,-0.053,1.7483202684,0.1335,-0.053,0.1436358242,1.6140167412,0,1.6140167412,2.9958178826,-0.053,2.9962866661,0.1335,-0.053,0.1436358242,2.8623178826,0,2.8623178826
2020-08-27 13:30:00,1.7634110907,-0.061500000000000006,1.7644831892,0.1595,-0.061500000000000006,0.1709458979,1.6039110907,0,1.6039110907,2.9275886029000002,-0.061500000000000006,2.9282344984,0.1595,-0.061500000000000006,0.1709458979,2.7680886029,0,2.7680886029
2020-08-27 14:00:00,1.7899110907,-0.07100000000000001,1.7913187078,0.186,-0.07100000000000001,0.19909043170000001,1.6039110907,0,1.6039110907,2.9845474091,-0.07100000000000001,2.9853918063,0.186,-0.07100000000000001,0.19909043170000001,2.7985474091,0,2.7985474091
2020-08-27 14:30:00,1.9378186464,-0.059500000000000004,1.9387318939,0.1565,-0.059500000000000004,0.16742908950000002,1.7813186464,0,1.7813186464,3.1537612682,-0.059500000000000004,3.1543224925,0.1565,-0.059500000000000004,0.16742908950000002,2.9972612682,0,2.9972612682
2020-08-27 15:00:00,2.0695572831,-0.0275,2.0697399832,0.1095,-0.0275,0.11290039860000001,1.9600572831,0,1.9600572831,3.2262629012,-0.0275,3.2263801012,0.1095,-0.0275,0.11290039860000001,3.1167629012,0,3.1167629012
2020-08-27 15:30:00,2.1662223383,-0.014,2.1662675779000002,0.0935,-0.014,0.09454231860000001,2.0727223383,0,2.0727223383,3.2797065337999998,-0.014,3.2797364144,0.0935,-0.014,0.09454231860000001,3.1862065338,0,3.1862065338
2020-08-27 16:00:00,2.0963855162,-0.0035,2.0963884379,0.0635,-0.0035,0.0635963835,2.0328855162,0,2.0328855162,3.1921168837,-0.0035,3.1921188025,0.0635,-0.0035,0.0635963835,3.1286168837,0,3.1286168837
2020-08-27 16:30:00,2.1608258878,0.0005,2.1608259456,0.12250000000000001,0.0005,0.12250102040000001,2.0383258878,0,2.0383258878,3.2751425069,0.0005,3.275142545,0.12250000000000001,0.0005,0.12250102040000001,3.1526425069,0,3.1526425069
2020-08-27 17:00:00,2.4344926755,-0.021500000000000002,2.4345876113,0.0985,-0.021500000000000002,0.10081914500000001,2.3359926755,0,2.3359926755,3.0364558485,-0.021500000000000002,3.0365319642,0.0985,-0.021500000000000002,0.10081914500000001,2.9379558485,0,2.9379558485
2020-08-27 17:30:00,2.5968555255,-0.0145,2.5968960068999998,0.043500000000000004,-0.0145,0.0458530261,2.5533555255,0,2.5533555255,3.0579639968,-0.0145,3.057998374,0.043500000000000004,-0.0145,0.0458530261,3.0144639968,0,3.0144639968
2020-08-27 18:00:00,2.6440188505,-0.028,2.6441671055000002,0.0745,-0.028,0.0795880016,2.5695188505,0,2.5695188505,3.103903801,-0.028,3.104030091,0.0745,-0.028,0.0795880016,3.029403801,0,3.029403801
2020-08-27 18:30:00,2.6154272669000003,-0.047,2.6158495348,0.136,-0.047,0.1438923209,2.4794272669,0,2.4794272669,3.0836364537,-0.047,3.0839946139,0.136,-0.047,0.1438923209,2.9476364537,0,2.9476364537
2020-08-27 19:00:00,2.5174908274,-0.0465,2.5179202363,0.11850000000000001,-0.0465,0.1272968971,2.3989908274,0,2.3989908274,3.1331933203,-0.0465,3.1335383566,0.11850000000000001,-0.0465,0.1272968971,3.0146933203,0,3.0146933203
2020-08-27 19:30:00,2.3164948923,-0.0325,2.3167228656,0.0915,-0.0325,0.0971004634,2.2249948923,0,2.2249948923,3.6909953339,-0.0325,3.6911384159000002,0.0915,-0.0325,0.0971004634,3.5994953339,0,3.5994953339
2020-08-27 20:00:00,2.3272633462,-0.028,2.3274317782000002,0.07200000000000001,-0.028,0.0772528317,2.2552633462,0,2.2552633462,3.7470442725,-0.028,3.7471488868,0.07200000000000001,-0.028,0.0772528317,3.6750442725,0,3.6750442725
2020-08-27 20:30:00,2.2252944798,-0.025500000000000002,2.2254405793,0.063,-0.025500000000000002,0.0679650646,2.1622944798,0,2.1622944798,3.7062931831,-0.025500000000000002,3.7063809045,0.063,-0.025500000000000002,0.0679650646,3.6432931831,0,3.6432931831
2020-08-27 21:00:00,2.1950991157,-0.0195,2.1951857274,0.057,-0.0195,0.0602432569,2.1380991157,0,2.1380991157,3.6852750902,-0.0195,3.6853266803,0.057,-0.0195,0.0602432569,3.6282750902,0,3.6282750902
2020-08-27 21:30:00,2.1805492916,-0.0315,2.1807768026,0.076,-0.0315,0.0822693746,2.1045492916,0,2.1045492916,3.6889973628,-0.0315,3.6891318481,0.076,-0.0315,0.0822693746,3.6129973628,0,3.6129973628
2020-08-27 22:00:00,2.1332435555,-0.018500000000000003,2.1333237722,0.059500000000000004,-0.018500000000000003,0.0623097103,2.0737435555,0,2.0737435555,3.6527611635,-0.018500000000000003,3.6528080113,0.059500000000000004,-0.018500000000000003,0.0623097103,3.5932611635000002,0,3.5932611635000002
2020-08-27 22:30:00,2.0918188641,-0.0055000000000000005,2.0918260946,0.0345,-0.0055000000000000005,0.034935655100000004,2.0573188641,0,2.0573188641,3.6406981974,-0.0055000000000000005,3.6407023518,0.0345,-0.0055000000000000005,0.034935655100000004,3.6061981974,0,3.6061981974
2020-08-27 23:00:00,2.0301667647,0.0115,2.0301993356,0.0115,0.0115,0.016263456000000003,2.0186667647,0,2.0186667647,3.5924533836,0.0115,3.5924717902000003,0.0115,0.0115,0.016263456000000003,3.5809533836,0,3.5809533836
2020-08-27 23:30:00,1.9760910075,-0.0035,1.9760941071,0.0005,-0.0035,0.0035355339000000003,1.9755910075,0,1.9755910075,3.573952218,-0.0035,3.5739539318,0.0005,-0.0035,0.0035355339000000003,3.573452218,0,3.573452218
2020-08-28 00:00:00,2.0208486291,0.001,2.0208488765,0.0,0.001,0.001,2.0208486291,0,2.0208486291,3.1196826192,0.001,3.1196827795,0.0,0.001,0.001,3.1196826192,0,3.1196826192
2020-08-28 00:30:00,2.0929547702,0.001,2.0929550091,0.0,0.001,0.001,2.0929547702,0,2.0929547702,2.8275902639,0.001,2.8275904407,0.0,0.001,0.001,2.8275902639,0,2.8275902639
2020-08-28 01:00:00,2.1322783858,0.001,2.1322786202,0.0,0.001,0.001,2.1322783858,0,2.1322783858,2.6193913481999997,0.001,2.6193915391,0.0,0.001,0.001,2.6193913481999997,0,2.6193913481999997
2020-08-28 01:30:00,2.1330103074,0.003,2.133012417,0.0005,0.003,0.0030413813000000002,2.1325103074,0,2.1325103074,2.6109274657,0.003,2.6109291892,0.0005,0.003,0.0030413813000000002,2.6104274657,0,2.6104274657
2020-08-28 02:00:00,2.0667973829,0.0095,2.0668192161,0.0015,0.0095,0.009617692,2.0652973829,0,2.0652973829,2.8173583909,0.0095,2.8173744077,0.0015,0.0095,0.009617692,2.8158583909,0,2.8158583909
2020-08-28 02:30:00,1.9615702744,0.0145,1.9616238659,0.0035,0.0145,0.014916433900000001,1.9580702744,0,1.9580702744,2.9775334276,0.0145,2.9775687335,0.0035,0.0145,0.014916433900000001,2.9740334276000002,0,2.9740334276000002
2020-08-28 03:00:00,1.9896531835000002,0.0135,1.9896989824,0.004,0.0135,0.0140801278,1.9856531835000002,0,1.9856531835000002,3.0105492174,0.0135,3.0105794858,0.004,0.0135,0.0140801278,3.0065492174,0,3.0065492174
2020-08-28 03:30:00,1.9581847236,0.016,1.9582500891999999,0.0085,0.016,0.0181176709,1.9496847236,0,1.9496847236,2.9801878844000003,0.016,2.9802308344,0.0085,0.016,0.0181176709,2.9716878844,0,2.9716878844
2020-08-28 04:00:00,1.9461923942000001,0.008,1.9462088364999999,0.01,0.008,0.0128062485,1.9361923941999999,0,1.9361923941999999,2.9763431220000003,0.008,2.9763538734,0.01,0.008,0.0128062485,2.966343122,0,2.966343122
2020-08-28 04:30:00,1.9363247781,-0.0055000000000000005,1.9363325893,0.025500000000000002,-0.0055000000000000005,0.0260863949,1.9108247781,0,1.9108247781,2.9715220091,-0.0055000000000000005,2.9715270991000002,0.025500000000000002,-0.0055000000000000005,0.0260863949,2.9460220091,0,2.9460220091
2020-08-28 05:00:00,1.8035088724000001,-0.004,1.8035133080999999,0.029500000000000002,-0.004,0.0297699513,1.7740088724,0,1.7740088724,2.8551432655999998,-0.004,2.8551460674999998,0.029500000000000002,-0.004,0.0297699513,2.8256432656,0,2.8256432656
2020-08-28 05:30:00,1.822511155,0.003,1.8225136241,0.022,0.003,0.0222036033,1.8005111550000001,0,1.8005111550000001,2.8794480485,0.003,2.8794496113,0.022,0.003,0.0222036033,2.8574480485000002,0,2.8574480485000002
2020-08-28 06:00:00,1.8522097641,0.0035,1.852213071,0.022,0.0035,0.0222766694,1.8302097641000001,0,1.8302097641000001,2.9067188421,0.0035,2.9067209492,0.022,0.0035,0.0222766694,2.8847188421,0,2.8847188421
2020-08-28 06:30:00,1.914740694,0.001,1.9147409551,0.019,0.001,0.019026297600000002,1.8957406940000001,0,1.8957406940000001,2.9322124635,0.001,2.932212634,0.019,0.001,0.019026297600000002,2.9132124635,0,2.9132124635
2020-08-28 07:00:00,2.0055323331,-0.01,2.005557264,0.0275,-0.01,0.0292617498,1.9780323331,0,1.9780323331,3.0172710144,-0.01,3.0172875857,0.0275,-0.01,0.0292617498,2.9897710144,0,2.9897710144
2020-08-28 07:30:00,1.9992345093,-0.0045000000000000005,1.9992395738000002,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.9727345093,0,1.9727345093,3.028925724,-0.0045000000000000005,3.0289290668,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.002425724,0,3.002425724
2020-08-28 08:00:00,1.9827488479,-0.006,1.9827579262000001,0.022500000000000003,-0.006,0.023286262000000002,1.9602488479,0,1.9602488479,2.9640288961000003,-0.006,2.9640349689,0.022500000000000003,-0.006,0.023286262000000002,2.9415288961,0,2.9415288961
2020-08-28 08:30:00,2.0127969868,-0.014,2.0128456746,0.026500000000000003,-0.014,0.0299708191,1.9862969868,0,1.9862969868,3.0158456228,-0.014,3.0158781176,0.026500000000000003,-0.014,0.0299708191,2.9893456228,0,2.9893456228
2020-08-28 09:00:00,1.856291574,-0.0165,1.8563649041999999,0.0555,-0.0165,0.0579007772,1.800791574,0,1.800791574,2.9274446209000002,-0.0165,2.9274911202,0.0555,-0.0165,0.0579007772,2.8719446209,0,2.8719446209
2020-08-28 09:30:00,1.8703732875,-0.028,1.8705828595,0.078,-0.028,0.0828733974,1.7923732875,0,1.7923732875,2.9242122349,-0.028,2.924346285,0.078,-0.028,0.0828733974,2.8462122349000003,0,2.8462122349000003
2020-08-28 10:00:00,1.8318486248,-0.033,1.8321458415,0.0805,-0.033,0.0870014368,1.7513486247999999,0,1.7513486247999999,2.9076101394,-0.033,2.9077974005,0.0805,-0.033,0.0870014368,2.8271101394,0,2.8271101394
2020-08-28 10:30:00,1.7216945189000001,-0.028,1.7219221866,0.07050000000000001,-0.028,0.07585677290000001,1.6511945189000001,0,1.6511945189000001,2.8202747636,-0.028,2.8204137538,0.07050000000000001,-0.028,0.07585677290000001,2.7497747636,0,2.7497747636
2020-08-28 11:00:00,1.7257398575,-0.022500000000000003,1.7258865275000002,0.079,-0.022500000000000003,0.082141646,1.6467398575,0,1.6467398575,2.8147893194,-0.022500000000000003,2.8148792448,0.079,-0.022500000000000003,0.082141646,2.7357893194000003,0,2.7357893194000003
2020-08-28 11:30:00,1.7812416514,-0.027,1.7814462722000002,0.0815,-0.027,0.0858559841,1.6997416514,0,1.6997416514,2.8759921586,-0.027,2.8761188947000003,0.0815,-0.027,0.0858559841,2.7944921585999998,0,2.7944921585999998
2020-08-28 12:00:00,1.7868386304000001,-0.0205,1.7869562225000002,0.053,-0.0205,0.056826490300000004,1.7338386304000002,0,1.7338386304000002,2.8953941021,-0.0205,2.8954666734,0.053,-0.0205,0.056826490300000004,2.8423941021,0,2.8423941021
2020-08-28 12:30:00,1.7811285981,-0.0275,1.7813408806000002,0.095,-0.0275,0.09890020220000001,1.6861285981,0,1.6861285981,2.9146398042,-0.0275,2.9147695344,0.095,-0.0275,0.09890020220000001,2.8196398042,0,2.8196398042
2020-08-28 13:00:00,1.8399520516,-0.024,1.8401085708,0.1385,-0.024,0.1405640423,1.7014520516,0,1.7014520516,2.4944155899,-0.024,2.4945310451,0.1385,-0.024,0.1405640423,2.3559155899,0,2.3559155899
2020-08-28 13:30:00,1.8589048192000002,-0.017,1.8589825515,0.0845,-0.017,0.0861930972,1.7744048192,0,1.7744048192,2.4092308811,-0.017,2.409290858,0.0845,-0.017,0.0861930972,2.3247308811,0,2.3247308811
2020-08-28 14:00:00,1.9169369613,-0.035500000000000004,1.9172656476,0.1695,-0.035500000000000004,0.17317765440000002,1.7474369613,0,1.7474369613,2.527471361,-0.035500000000000004,2.5277206591,0.1695,-0.035500000000000004,0.17317765440000002,2.357971361,0,2.357971361
2020-08-28 14:30:00,2.1355975397,-0.053,2.1362550999,0.14650000000000002,-0.053,0.1557923297,1.9890975397,0,1.9890975397,2.7152593462,-0.053,2.7157765587,0.14650000000000002,-0.053,0.1557923297,2.5687593462000002,0,2.5687593462000002
2020-08-28 15:00:00,2.2436850815,-0.0505,2.2442533269,0.133,-0.0505,0.142264718,2.1106850815,0,2.1106850815,2.8159605573,-0.0505,2.8164133415,0.133,-0.0505,0.142264718,2.6829605573,0,2.6829605573
2020-08-28 15:30:00,2.2800772132000002,-0.07250000000000001,2.2812295693,0.159,-0.07250000000000001,0.1747491059,2.1210772132,0,2.1210772132,2.8443646439,-0.07250000000000001,2.8452884699,0.159,-0.07250000000000001,0.1747491059,2.6853646439,0,2.6853646439
2020-08-28 16:00:00,2.2887316681,-0.07100000000000001,2.2898326683,0.166,-0.07100000000000001,0.18054639290000002,2.1227316681,0,2.1227316681,2.8488432975,-0.07100000000000001,2.8497279052,0.166,-0.07100000000000001,0.18054639290000002,2.6828432975,0,2.6828432975
2020-08-28 16:30:00,2.4229608646000003,-0.057,2.4236312326,0.12050000000000001,-0.057,0.1333013503,2.3024608646,0,2.3024608646,2.9518280295,-0.057,2.9523783152,0.12050000000000001,-0.057,0.1333013503,2.8313280295,0,2.8313280295
2020-08-28 17:00:00,2.4908799583,-0.07150000000000001,2.4919059406,0.14650000000000002,-0.07150000000000001,0.1630168703,2.3443799583000002,0,2.3443799583000002,3.0064098123,-0.07150000000000001,3.0072599172,0.14650000000000002,-0.07150000000000001,0.1630168703,2.8599098123,0,2.8599098123
2020-08-28 17:30:00,2.4726836224,-0.054,2.4732731949,0.1115,-0.054,0.12388805430000001,2.3611836224,0,2.3611836224,3.0454009444,-0.054,3.0458796614,0.1115,-0.054,0.12388805430000001,2.9339009444,0,2.9339009444
2020-08-28 18:00:00,2.3438390209,-0.03,2.3440310058,0.0545,-0.03,0.0622113334,2.2893390209,0,2.2893390209,3.3421969169,-0.03,3.3423315562,0.0545,-0.03,0.0622113334,3.2876969169,0,3.2876969169
2020-08-28 18:30:00,2.2847246118,-0.0325,2.2849557549,0.073,-0.0325,0.0799077593,2.2117246118000002,0,2.2117246118000002,3.2829415189,-0.0325,3.2831023844000002,0.073,-0.0325,0.0799077593,3.2099415189,0,3.2099415189
2020-08-28 19:00:00,2.2303080338,-0.0385,2.2306403062,0.0695,-0.0385,0.0794512429,2.1608080338,0,2.1608080338,3.2248025905,-0.0385,3.2250324026,0.0695,-0.0385,0.0794512429,3.1553025905,0,3.1553025905
2020-08-28 19:30:00,2.1087917233,-0.032,2.1090345024,0.07100000000000001,-0.032,0.0778781099,2.0377917233,0,2.0377917233,3.1323679326000002,-0.032,3.132531383,0.07100000000000001,-0.032,0.0778781099,3.0613679326,0,3.0613679326
2020-08-28 20:00:00,2.0602762687,-0.014,2.0603238346,0.031,-0.014,0.0340147027,2.0292762687,0,2.0292762687,3.0801578405,-0.014,3.0801896569,0.031,-0.014,0.0340147027,3.0491578405,0,3.0491578405
2020-08-28 20:30:00,1.956986561,-0.0325,1.9572564088000002,0.066,-0.0325,0.07356799580000001,1.890986561,0,1.890986561,3.0064314687,-0.0325,3.0066071287,0.066,-0.0325,0.07356799580000001,2.9404314687,0,2.9404314687
2020-08-28 21:00:00,1.9413707531000002,-0.053500000000000006,1.9421077857000002,0.1,-0.053500000000000006,0.11341186,1.8413707531,0,1.8413707531,2.9932010413,-0.053500000000000006,2.9936791283,0.1,-0.053500000000000006,0.11341186,2.8932010413,0,2.8932010413
2020-08-28 21:30:00,1.8907062682,-0.053500000000000006,1.8914630427999999,0.085,-0.053500000000000006,0.1004353026,1.8057062682,0,1.8057062682,2.9551285657,-0.053500000000000006,2.9556128112,0.085,-0.053500000000000006,0.1004353026,2.8701285657,0,2.8701285657
2020-08-28 22:00:00,1.8373878151,-0.0555,1.8382258384,0.0915,-0.0555,0.1070163539,1.7458878151000001,0,1.7458878151000001,2.9334311249000002,-0.0555,2.9339561031,0.0915,-0.0555,0.1070163539,2.8419311249,0,2.8419311249
2020-08-28 22:30:00,1.7765382965,-0.029500000000000002,1.7767832082,0.051000000000000004,-0.029500000000000002,0.058917314900000003,1.7255382965,0,1.7255382965,2.8686791227,-0.029500000000000002,2.8688308,0.051000000000000004,-0.029500000000000002,0.058917314900000003,2.8176791227,0,2.8176791227
2020-08-28 23:00:00,1.7611126127,-0.036000000000000004,1.7614805235,0.059500000000000004,-0.036000000000000004,0.0695431521,1.7016126127,0,1.7016126127,2.4217810498,-0.036000000000000004,2.4220486066999998,0.059500000000000004,-0.036000000000000004,0.0695431521,2.3622810498,0,2.3622810498
2020-08-28 23:30:00,1.7553375593,-0.0325,1.7556384016000002,0.046,-0.0325,0.056322730800000005,1.7093375593,0,1.7093375593,2.2976047352,-0.0325,2.2978345827,0.046,-0.0325,0.056322730800000005,2.2516047352,0,2.2516047352
2020-08-29 00:00:00,1.7580444898,-0.022500000000000003,1.7581884649,0.035,-0.022500000000000003,0.0416082924,1.7230444898,0,1.7230444898,2.3092426393,-0.022500000000000003,2.3093522506,0.035,-0.022500000000000003,0.0416082924,2.2742426393,0,2.2742426393
2020-08-29 00:30:00,1.6114602435,-0.014,1.6115210568,0.02,-0.014,0.0244131112,1.5914602435,0,1.5914602435,2.5916184424,-0.014,2.5916562564,0.02,-0.014,0.0244131112,2.5716184424,0,2.5716184424
2020-08-29 01:00:00,1.4637335056,-0.013000000000000001,1.4637912335,0.0315,-0.013000000000000001,0.0340771184,1.4322335056,0,1.4322335056,2.6344761831,-0.013000000000000001,2.6345082576000003,0.0315,-0.013000000000000001,0.0340771184,2.6029761831,0,2.6029761831
2020-08-29 01:30:00,1.4705372286,-0.0345,1.470941872,0.055,-0.0345,0.06492495670000001,1.4155372286,0,1.4155372286,2.6341362358,-0.0345,2.634362154,0.055,-0.0345,0.06492495670000001,2.5791362358,0,2.5791362358
2020-08-29 02:00:00,1.4581717238,-0.03,1.4584802968,0.0455,-0.03,0.0545,1.4126717238,0,1.4126717238,2.6339304204,-0.03,2.6341012622,0.0455,-0.03,0.0545,2.5884304204,0,2.5884304204
2020-08-29 02:30:00,1.436286996,-0.025500000000000002,1.436513343,0.0325,-0.025500000000000002,0.0413098051,1.403786996,0,1.403786996,2.5490615702,-0.025500000000000002,2.549189114,0.0325,-0.025500000000000002,0.0413098051,2.5165615702,0,2.5165615702
2020-08-29 03:00:00,1.2677219445,-0.019,1.2678643179,0.022,-0.019,0.029068883700000003,1.2457219445,0,1.2457219445,2.4389984400999998,-0.019,2.4390724447,0.022,-0.019,0.029068883700000003,2.4169984401,0,2.4169984401
2020-08-29 03:30:00,1.3199241863,-0.023,1.3201245614000001,0.0345,-0.023,0.041463839700000005,1.2854241863,0,1.2854241863,2.5263945686,-0.023,2.5264992611,0.0345,-0.023,0.041463839700000005,2.4918945686000002,0,2.4918945686000002
2020-08-29 04:00:00,1.2805395137,-0.025,1.2807835282,0.029500000000000002,-0.025,0.0386684626,1.2510395136999999,0,1.2510395136999999,2.5231340673,-0.025,2.5232579181,0.029500000000000002,-0.025,0.0386684626,2.4936340673,0,2.4936340673
2020-08-29 04:30:00,1.2983461232,-0.014,1.2984216016999999,0.0325,-0.014,0.0353871446,1.2658461232,0,1.2658461232,2.5216851216,-0.014,2.5217239842,0.0325,-0.014,0.0353871446,2.4891851216,0,2.4891851216
2020-08-29 05:00:00,1.3084965036,-0.0145,1.3085768415,0.032,-0.0145,0.0351318943,1.2764965036,0,1.2764965036,2.5304883129,-0.0145,2.5305298559000002,0.032,-0.0145,0.0351318943,2.4984883129,0,2.4984883129
2020-08-29 05:30:00,1.3652830449,-0.0135,1.3653497876,0.0315,-0.0135,0.034270979,1.3337830449,0,1.3337830449,2.5456444933,-0.0135,2.5456802895,0.0315,-0.0135,0.034270979,2.5141444933,0,2.5141444933
2020-08-29 06:00:00,1.4020463317,-0.003,1.4020495413,0.007500000000000001,-0.003,0.0080777472,1.3945463317,0,1.3945463317,2.5666180586,-0.003,2.5666198118,0.007500000000000001,-0.003,0.0080777472,2.5591180586,0,2.5591180586
2020-08-29 06:30:00,1.4473581271,-0.009000000000000001,1.4473861089,0.016,-0.009000000000000001,0.0183575598,1.4313581271,0,1.4313581271,2.6011315564,-0.009000000000000001,2.6011471265,0.016,-0.009000000000000001,0.0183575598,2.5851315564,0,2.5851315564
2020-08-29 07:00:00,1.5245503512,-0.013000000000000001,1.5246057764,0.021,-0.013000000000000001,0.024698178100000003,1.5035503512,0,1.5035503512,2.6409598073,-0.013000000000000001,2.640991803,0.021,-0.013000000000000001,0.024698178100000003,2.6199598073,0,2.6199598073
2020-08-29 07:30:00,1.6964999975000001,-0.01,1.6965294697000002,0.0195,-0.01,0.021914607000000003,1.6769999975,0,1.6769999975,2.7521988211,-0.01,2.7522169884,0.0195,-0.01,0.021914607000000003,2.7326988211,0,2.7326988211
2020-08-29 08:00:00,1.7698849988,-0.008,1.769903079,0.0205,-0.008,0.0220056811,1.7493849988,0,1.7493849988,2.8144922887,-0.008,2.8145036584,0.0205,-0.008,0.0220056811,2.7939922887,0,2.7939922887
2020-08-29 08:30:00,1.7127829276000002,-0.0195,1.7128939275000001,0.0345,-0.0195,0.0396295344,1.6782829276,0,1.6782829276,2.801092111,-0.0195,2.8011599854,0.0345,-0.0195,0.0396295344,2.766592111,0,2.766592111
2020-08-29 09:00:00,1.6199552878999999,-0.026500000000000003,1.6201720231999999,0.08,-0.026500000000000003,0.084274848,1.5399552879,0,1.5399552879,2.7430987843,-0.026500000000000003,2.7432267844,0.08,-0.026500000000000003,0.084274848,2.6630987843,0,2.6630987843
2020-08-29 09:30:00,1.5642783152000002,-0.042,1.5648420519,0.1165,-0.042,0.12383961400000001,1.4477783151999999,0,1.4477783151999999,2.7406245234,-0.042,2.740946329,0.1165,-0.042,0.12383961400000001,2.6241245234,0,2.6241245234
2020-08-29 10:00:00,1.5171012096,-0.053,1.5180267060000001,0.155,-0.053,0.1638108666,1.3621012096,0,1.3621012096,2.7509814691,-0.053,2.7514919668,0.155,-0.053,0.1638108666,2.5959814691,0,2.5959814691
2020-08-29 10:30:00,1.4917022948,-0.062,1.4929901996,0.17250000000000001,-0.062,0.1833037097,1.3192022948,0,1.3192022948,2.7661574033000003,-0.062,2.7668521428,0.17250000000000001,-0.062,0.1833037097,2.5936574033,0,2.5936574033
2020-08-29 11:00:00,1.5922673188,-0.077,1.5941280421,0.242,-0.077,0.2539547204,1.3502673188,0,1.3502673188,2.8944196519,-0.077,2.8954436829,0.242,-0.077,0.2539547204,2.6524196519,0,2.6524196519
2020-08-29 11:30:00,1.6895269273,-0.081,1.6914674806,0.1905,-0.081,0.20700543470000002,1.4990269273,0,1.4990269273,2.9212861174,-0.081,2.922408866,0.1905,-0.081,0.20700543470000002,2.7307861174,0,2.7307861174
2020-08-29 12:00:00,1.7751300818,-0.07150000000000001,1.7765694631,0.20650000000000002,-0.07150000000000001,0.2185280302,1.5686300818,0,1.5686300818,2.9842356062,-0.07150000000000001,2.9850920260000002,0.20650000000000002,-0.07150000000000001,0.2185280302,2.7777356062000003,0,2.7777356062000003
2020-08-29 12:30:00,1.8381628120000002,-0.078,1.8398169809,0.2575,-0.078,0.26905436250000003,1.580662812,0,1.580662812,3.0667686304,-0.078,3.0677603936,0.2575,-0.078,0.26905436250000003,2.8092686304,0,2.8092686304
2020-08-29 13:00:00,1.8395320552,-0.0805,1.8412925982,0.28700000000000003,-0.0805,0.29807591310000003,1.5525320552,0,1.5525320552,3.0878480922,-0.0805,3.0888972289,0.28700000000000003,-0.0805,0.29807591310000003,2.8008480922,0,2.8008480922
2020-08-29 13:30:00,1.8890191482,-0.0785,1.8906495159,0.3295,-0.0785,0.3387218623,1.5595191482000001,0,1.5595191482000001,2.9717625595,-0.0785,2.9727991792,0.3295,-0.0785,0.3387218623,2.6422625594999998,0,2.6422625594999998
2020-08-29 14:00:00,1.9916810052,-0.08,1.9932870407,0.3325,-0.08,0.3419886694,1.6591810052,0,1.6591810052,2.6615714004,-0.08,2.6627734263000002,0.3325,-0.08,0.3419886694,2.3290714004,0,2.3290714004
2020-08-29 14:30:00,2.034280514,-0.073,2.0355898923,0.28750000000000003,-0.073,0.29662307730000004,1.7467805140000001,0,1.7467805140000001,2.7218807824,-0.073,2.7228595251,0.28750000000000003,-0.073,0.29662307730000004,2.4343807824,0,2.4343807824
2020-08-29 15:00:00,2.0233061503,-0.0755,2.0247143077,0.2805,-0.0755,0.2904832181,1.7428061503,0,1.7428061503,2.7279688511,-0.0755,2.7290134302,0.2805,-0.0755,0.2904832181,2.4474688511,0,2.4474688511
2020-08-29 15:30:00,2.0992875314,-0.0765,2.1006809347,0.265,-0.0765,0.2758210471,1.8342875314,0,1.8342875314,2.7595428743,-0.0765,2.7606030365,0.265,-0.0765,0.2758210471,2.4945428743,0,2.4945428743
2020-08-29 16:00:00,2.141238654,-0.076,2.1425869815,0.23500000000000001,-0.076,0.2469838051,1.906238654,0,1.906238654,2.7657756452,-0.076,2.7668196398,0.23500000000000001,-0.076,0.2469838051,2.5307756452,0,2.5307756452
2020-08-29 16:30:00,2.1140492565,-0.07350000000000001,2.1153265727,0.213,-0.07350000000000001,0.2253247656,1.9010492565,0,1.9010492565,2.9217022964,-0.07350000000000001,2.9226266541,0.213,-0.07350000000000001,0.2253247656,2.7087022964000003,0,2.7087022964000003
2020-08-29 17:00:00,2.1301587382,-0.0755,2.1314963054,0.1705,-0.0755,0.186468496,1.9596587382,0,1.9596587382,3.3036910567,-0.0755,3.3045536534,0.1705,-0.0755,0.186468496,3.1331910567,0,3.1331910567
2020-08-29 17:30:00,2.1703760086,-0.0775,2.1717592566,0.17750000000000002,-0.0775,0.1936814395,1.9928760086000001,0,1.9928760086000001,3.3691690757,-0.0775,3.3700603126,0.17750000000000002,-0.0775,0.1936814395,3.1916690757,0,3.1916690757
2020-08-29 18:00:00,2.2071399076000002,-0.0775,2.2085001295,0.1665,-0.0775,0.1836532058,2.0406399076,0,2.0406399076,3.3858784245,-0.0775,3.3867652643,0.1665,-0.0775,0.1836532058,3.2193784245,0,3.2193784245
2020-08-29 18:30:00,2.2149211282,-0.063,2.2158169157,0.1285,-0.063,0.1431127178,2.0864211282,0,2.0864211282,3.3588128612,-0.063,3.359403643,0.1285,-0.063,0.1431127178,3.2303128612,0,3.2303128612
2020-08-29 19:00:00,2.2301353605,-0.047,2.2306305669,0.0955,-0.047,0.1064389496,2.1346353605,0,2.1346353605,3.2809513597,-0.047,3.2812879826,0.0955,-0.047,0.1064389496,3.1854513597,0,3.1854513597
2020-08-29 19:30:00,2.1671880344,-0.0455,2.1676656169,0.0745,-0.0455,0.08729547530000001,2.0926880344,0,2.0926880344,3.2040719365,-0.0455,3.2043949857,0.0745,-0.0455,0.08729547530000001,3.1295719365,0,3.1295719365
2020-08-29 20:00:00,2.1130494853,-0.025500000000000002,2.113203345,0.052500000000000005,-0.025500000000000002,0.0583652294,2.0605494853,0,2.0605494853,3.1276827699,-0.025500000000000002,3.1277867189,0.052500000000000005,-0.025500000000000002,0.0583652294,3.0751827699,0,3.0751827699
2020-08-29 20:30:00,2.0807653531,-0.016,2.080826868,0.043500000000000004,-0.016,0.0463492179,2.0372653531,0,2.0372653531,3.0955494993,-0.016,3.0955908487,0.043500000000000004,-0.016,0.0463492179,3.0520494993,0,3.0520494993
2020-08-29 21:00:00,2.1041382955,-0.0155,2.1041953846,0.042,-0.0155,0.0447688508,2.0621382955,0,2.0621382955,3.0967916821,-0.0155,3.096830472,0.042,-0.0155,0.0447688508,3.0547916821,0,3.0547916821
