Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-29 21:30:00,2.1079630878,-0.006,2.1079716268,0.023,-0.006,0.0237697286,2.0849630878,0,2.0849630878,3.1065260586,-0.006,3.1065318529,0.023,-0.006,0.0237697286,3.0835260586,0,3.0835260586
2020-08-29 22:00:00,2.038197848,0.0045000000000000005,2.0382028156,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,2.033697848,0,2.033697848,3.0413871265,0.0045000000000000005,3.0413904556,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,3.0368871265,0,3.0368871265
2020-08-29 22:30:00,1.9435871698,0.0135,1.9436340542,0.0025,0.0135,0.013729530200000001,1.9410871698,0,1.9410871698,2.9598835696,0.0135,2.9599143561,0.0025,0.0135,0.013729530200000001,2.9573835696,0,2.9573835696
2020-08-29 23:00:00,2.0246240682,0.0095,2.0246463562,0.003,0.0095,0.0099624294,2.0216240682,0,2.0216240682,3.0624368692,0.0095,3.0624516042,0.003,0.0095,0.0099624294,3.0594368692,0,3.0594368692
2020-08-29 23:30:00,1.9901631423000001,0.006500000000000001,1.990173757,0.0035,0.006500000000000001,0.0073824115,1.9866631423,0,1.9866631423,3.009846221,0.006500000000000001,3.0098532397,0.0035,0.006500000000000001,0.0073824115,3.006346221,0,3.006346221
2020-08-30 00:00:00,1.9345821075,0.0055000000000000005,1.9345899257,0.002,0.0055000000000000005,0.00585235,1.9325821075,0,1.9325821075,2.9849216195,0.0055000000000000005,2.9849266866,0.002,0.0055000000000000005,0.00585235,2.9829216195,0,2.9829216195
2020-08-30 00:30:00,1.902608796,0.006500000000000001,1.9026198992,0.002,0.006500000000000001,0.0068007353,1.9006087960000002,0,1.9006087960000002,2.9764439235999998,0.006500000000000001,2.976451021,0.002,0.006500000000000001,0.0068007353,2.9744439236,0,2.9744439236
2020-08-30 01:00:00,1.8721472184999999,0.0055000000000000005,1.8721552974,0.002,0.0055000000000000005,0.00585235,1.8701472185,0,1.8701472185,2.9415049947,0.0055000000000000005,2.9415101367,0.002,0.0055000000000000005,0.00585235,2.9395049947,0,2.9395049947
2020-08-30 01:30:00,1.8728229776,0.0035,1.8728262481,0.001,0.0035,0.0036400549,1.8718229776,0,1.8718229776,2.9405049947,0.0035,2.9405070777,0.001,0.0035,0.0036400549,2.9395049947,0,2.9395049947
2020-08-30 02:00:00,1.9294292994000002,-0.0045000000000000005,1.9294345471,0.0015,-0.0045000000000000005,0.0047434165,1.9279292994000001,0,1.9279292994000001,2.9905776745,-0.0045000000000000005,2.9905810601000002,0.0015,-0.0045000000000000005,0.0047434165,2.9890776745,0,2.9890776745
2020-08-30 02:30:00,1.915825426,-0.007500000000000001,1.9158401063000001,0.0015,-0.007500000000000001,0.0076485293,1.914325426,0,1.914325426,2.9809876556,-0.007500000000000001,2.9809970904,0.0015,-0.007500000000000001,0.0076485293,2.9794876556,0,2.9794876556
2020-08-30 03:00:00,1.9354157426,0.0,1.9354157426,0.0,0.0,0.0,1.9354157426,0,1.9354157426,3.0048247876,0.0,3.0048247876,0.0,0.0,0.0,3.0048247876,0,3.0048247876
2020-08-30 03:30:00,1.8907582767000002,0.003,1.8907606567,0.0,0.003,0.003,1.8907582767000002,0,1.8907582767000002,2.823897878,0.003,2.8238994715,0.0,0.003,0.003,2.823897878,0,2.823897878
2020-08-30 04:00:00,1.9209166161,0.008,1.9209332747999999,0.0015,0.008,0.0081394103,1.9194166161,0,1.9194166161,2.43176491,0.008,2.4317780691,0.0015,0.008,0.0081394103,2.43026491,0,2.43026491
2020-08-30 04:30:00,1.9348942221,0.001,1.9348944805000001,0.0,0.001,0.001,1.9348942221,0,1.9348942221,2.450228008,0.001,2.4502282121,0.0,0.001,0.001,2.450228008,0,2.450228008
2020-08-30 05:00:00,1.8927201733999999,0.012,1.8927582135,0.006,0.012,0.0134164079,1.8867201734,0,1.8867201734,2.4058357218,0.012,2.4058656489,0.006,0.012,0.0134164079,2.3998357218,0,2.3998357218
2020-08-30 05:30:00,1.8811270799000002,0.0125,1.8811686104,0.0035,0.0125,0.012980755,1.8776270798999999,0,1.8776270798999999,2.4033357218,0.0125,2.4033682285,0.0035,0.0125,0.012980755,2.3998357218,0,2.3998357218
2020-08-30 06:00:00,1.8733405162999999,0.01,1.8733672064,0.005,0.01,0.0111803399,1.8683405163,0,1.8683405163,2.3949510811,0.01,2.3949719582,0.005,0.01,0.0111803399,2.3899510811,0,2.3899510811
2020-08-30 06:30:00,1.9288011286,0.0095,1.9288245238,0.003,0.0095,0.0099624294,1.9258011286,0,1.9258011286,2.44043612,0.0095,2.4404546105,0.003,0.0095,0.0099624294,2.43743612,0,2.43743612
2020-08-30 07:00:00,1.930820742,0.0015,1.9308213246,0.0005,0.0015,0.0015811388,1.9303207420000001,0,1.9303207420000001,2.4242834027,0.0015,2.4242838667,0.0005,0.0015,0.0015811388,2.4237834027,0,2.4237834027
2020-08-30 07:30:00,1.9526241458,-0.003,1.9526264504,0.0045000000000000005,-0.003,0.0054083269000000005,1.9481241458,0,1.9481241458,2.9187589686,-0.003,2.9187605103000003,0.0045000000000000005,-0.003,0.0054083269000000005,2.9142589686,0,2.9142589686
2020-08-30 08:00:00,1.9581458872000002,-0.006500000000000001,1.9581566755000002,0.019,-0.006500000000000001,0.0200810856,1.9391458872,0,1.9391458872,2.9464935688000002,-0.006500000000000001,2.9465007383,0.019,-0.006500000000000001,0.0200810856,2.9274935688,0,2.9274935688
2020-08-30 08:30:00,1.8161099745,-0.007,1.8161234649,0.0285,-0.007,0.0293470612,1.7876099745,0,1.7876099745,2.8593733662,-0.007,2.8593819345,0.0285,-0.007,0.0293470612,2.8308733662,0,2.8308733662
2020-08-30 09:00:00,1.947076798,-0.009000000000000001,1.9470975983,0.05,-0.009000000000000001,0.0508035432,1.897076798,0,1.897076798,2.9619110005,-0.009000000000000001,2.9619246741,0.05,-0.009000000000000001,0.0508035432,2.9119110005,0,2.9119110005
2020-08-30 09:30:00,1.7533266651,-0.017,1.7534090779,0.082,-0.017,0.0837436565,1.6713266651,0,1.6713266651,2.8429977601000003,-0.017,2.8430485862,0.082,-0.017,0.0837436565,2.7609977601,0,2.7609977601
2020-08-30 10:00:00,1.6930199141000002,-0.019,1.6931265249,0.10450000000000001,-0.019,0.1062132289,1.5885199141,0,1.5885199141,2.8470508993,-0.019,2.8471142976,0.10450000000000001,-0.019,0.1062132289,2.7425508993000003,0,2.7425508993000003
2020-08-30 10:30:00,1.8368705975,-0.02,1.8369794751000001,0.126,-0.02,0.1275774275,1.7108705975,0,1.7108705975,2.9469953072,-0.02,2.9470631722,0.126,-0.02,0.1275774275,2.8209953072,0,2.8209953072
2020-08-30 11:00:00,1.9580443663,-0.043500000000000004,1.9585275057,0.156,-0.043500000000000004,0.1619513816,1.8020443663,0,1.8020443663,3.0943618412,-0.043500000000000004,3.0946675838,0.156,-0.043500000000000004,0.1619513816,2.9383618412,0,2.9383618412
2020-08-30 11:30:00,2.0551036588,-0.039,2.0554736798,0.188,-0.039,0.1920026041,1.8671036588,0,1.8671036588,3.1947470176,-0.039,3.1949850558,0.188,-0.039,0.1920026041,3.0067470176,0,3.0067470176
2020-08-30 12:00:00,2.0531436785,-0.0405,2.053543088,0.20600000000000002,-0.0405,0.20994344480000002,1.8471436785000002,0,1.8471436785000002,3.217759053,-0.0405,3.2180139175,0.20600000000000002,-0.0405,0.20994344480000002,3.011759053,0,3.011759053
2020-08-30 12:30:00,2.0611558918,-0.035500000000000004,2.0614615835,0.219,-0.035500000000000004,0.22185862620000002,1.8421558918,0,1.8421558918,3.2535945841,-0.035500000000000004,3.2537882487,0.219,-0.035500000000000004,0.22185862620000002,3.0345945841,0,3.0345945841
2020-08-30 13:00:00,2.0827048948,-0.023,2.0828318893,0.21050000000000002,-0.023,0.21175280400000002,1.8722048948,0,1.8722048948,3.2865792794,-0.023,3.2866597572,0.21050000000000002,-0.023,0.21175280400000002,3.0760792794,0,3.0760792794
2020-08-30 13:30:00,2.0497270285,-0.022500000000000003,2.0498505169,0.192,-0.022500000000000003,0.193313864,1.8577270285,0,1.8577270285,3.3081388433,-0.022500000000000003,3.3082153582,0.192,-0.022500000000000003,0.193313864,3.1161388433,0,3.1161388433
2020-08-30 14:00:00,2.001756611,-0.029500000000000002,2.0019739708,0.1605,-0.029500000000000002,0.16318854130000002,1.841256611,0,1.841256611,3.2806977311,-0.029500000000000002,3.2808303603,0.1605,-0.029500000000000002,0.16318854130000002,3.1201977311,0,3.1201977311
2020-08-30 14:30:00,1.9339477711000002,-0.04,1.9343613885000002,0.246,-0.04,0.2492308167,1.6879477711000002,0,1.6879477711000002,3.2267887722,-0.04,3.2270366871,0.246,-0.04,0.2492308167,2.9807887722,0,2.9807887722
2020-08-30 15:00:00,2.0242689637,-0.032,2.0245218788,0.20850000000000002,-0.032,0.2109413426,1.8157689637,0,1.8157689637,2.7762847212,-0.032,2.7764691342,0.20850000000000002,-0.032,0.2109413426,2.5677847212,0,2.5677847212
2020-08-30 15:30:00,2.2069831326,-0.031,2.2072008399,0.20700000000000002,-0.031,0.2093083849,1.9999831326000002,0,1.9999831326000002,2.7944033143,-0.031,2.7945752598,0.20700000000000002,-0.031,0.2093083849,2.5874033143,0,2.5874033143
2020-08-30 16:00:00,2.1990728987,-0.035,2.1993514076,0.20450000000000002,-0.035,0.2074734923,1.9945728987,0,1.9945728987,2.7990989462,-0.035,2.799317758,0.20450000000000002,-0.035,0.2074734923,2.5945989462,0,2.5945989462
2020-08-30 16:30:00,2.2656812289,-0.032,2.2659071982,0.1575,-0.032,0.1607179206,2.1081812289,0,2.1081812289,2.8413030268,-0.032,2.8414832200999998,0.1575,-0.032,0.1607179206,2.6838030268,0,2.6838030268
2020-08-30 17:00:00,2.3797157793,-0.032,2.3799309213,0.17,-0.032,0.1729855485,2.2097157793,0,2.2097157793,2.940472078,-0.032,2.9406461945,0.17,-0.032,0.1729855485,2.770472078,0,2.770472078
2020-08-30 17:30:00,2.4045411634000002,-0.0165,2.4045977743,0.14100000000000001,-0.0165,0.1419621428,2.2635411634000002,0,2.2635411634000002,3.0402571569,-0.0165,3.0403019308,0.14100000000000001,-0.0165,0.1419621428,2.8992571569,0,2.8992571569
2020-08-30 18:00:00,2.2722406121,-0.02,2.2723286293,0.108,-0.02,0.1098362417,2.1642406121,0,2.1642406121,3.3794580746,-0.02,3.3795172551,0.108,-0.02,0.1098362417,3.2714580746,0,3.2714580746
2020-08-30 18:30:00,2.2066624694,-0.0205,2.2067576904,0.077,-0.0205,0.07968218120000001,2.1296624694,0,2.1296624694,3.2845537136000003,-0.0205,3.2846176867,0.077,-0.0205,0.07968218120000001,3.2075537136,0,3.2075537136
2020-08-30 19:00:00,2.2777826234,-0.011,2.2778091842,0.04,-0.011,0.041484937,2.2377826234000002,0,2.2377826234000002,3.3202099541,-0.011,3.3202281758,0.04,-0.011,0.041484937,3.2802099541,0,3.2802099541
2020-08-30 19:30:00,2.2824237238,-0.0115,2.282452695,0.005,-0.0115,0.0125399362,2.2774237238,0,2.2774237238,3.300463606,-0.0115,3.300483641,0.005,-0.0115,0.0125399362,3.295463606,0,3.295463606
2020-08-30 20:00:00,2.1944070051,0.0,2.1944070051,0.0005,0.0,0.0005,2.1939070051,0,2.1939070051,3.1854760849,0.0,3.1854760849,0.0005,0.0,0.0005,3.1849760849,0,3.1849760849
2020-08-30 20:30:00,2.1919089113,0.0,2.1919089113,0.0,0.0,0.0,2.1919089113,0,2.1919089113,3.1215887411,0.0,3.1215887411,0.0,0.0,0.0,3.1215887411,0,3.1215887411
2020-08-30 21:00:00,2.2454905958999998,0.0,2.2454905958999998,0.0,0.0,0.0,2.2454905958999998,0,2.2454905958999998,3.1529968845,0.0,3.1529968845,0.0,0.0,0.0,3.1529968845,0,3.1529968845
2020-08-30 21:30:00,2.2128765988,0.0,2.2128765988,0.0,0.0,0.0,2.2128765988,0,2.2128765988,3.1357906917,0.0,3.1357906917,0.0,0.0,0.0,3.1357906917,0,3.1357906917
2020-08-30 22:00:00,2.1273359788,0.0,2.1273359788,0.0,0.0,0.0,2.1273359788,0,2.1273359788,3.0852601879,0.0,3.0852601879,0.0,0.0,0.0,3.0852601879,0,3.0852601879
2020-08-30 22:30:00,2.0554704195,0.0,2.0554704195,0.0,0.0,0.0,2.0554704195,0,2.0554704195,3.0378120417,0.0,3.0378120417,0.0,0.0,0.0,3.0378120417,0,3.0378120417
2020-08-30 23:00:00,1.9424357446,0.0,1.9424357446,0.0,0.0,0.0,1.9424357446,0,1.9424357446,2.9901570886,0.0,2.9901570886,0.0,0.0,0.0,2.9901570886,0,2.9901570886
2020-08-30 23:30:00,1.9655676735,0.0055000000000000005,1.9655753685000001,0.0015,0.0055000000000000005,0.0057008771000000005,1.9640676735,0,1.9640676735,2.7424496184000002,0.0055000000000000005,2.7424551335,0.0015,0.0055000000000000005,0.0057008771000000005,2.7409496184,0,2.7409496184
2020-08-31 00:00:00,2.0129007264,0.008,2.0129166237,0.0045000000000000005,0.008,0.0091787799,2.0084007264,0,2.0084007264,2.5057848821,0.008,2.5057976525,0.0045000000000000005,0.008,0.0091787799,2.5012848821,0,2.5012848821
2020-08-31 00:30:00,2.0074775021,0.0145,2.0075298681,0.0045000000000000005,0.0145,0.0151822265,2.0029775021,0,2.0029775021,2.4967955384,0.0145,2.496837642,0.0045000000000000005,0.0145,0.0151822265,2.4922955384,0,2.4922955384
2020-08-31 01:00:00,1.9939535642,0.0165,1.9940218319,0.007500000000000001,0.0165,0.018124569,1.9864535642,0,1.9864535642,2.4769620858,0.0165,2.4770170416,0.007500000000000001,0.0165,0.018124569,2.4694620858,0,2.4694620858
2020-08-31 01:30:00,2.0133523619,0.0165,2.0134199718,0.0115,0.0165,0.0201121854,2.0018523619,0,2.0018523619,2.4909272669,0.0165,2.4909819147,0.0115,0.0165,0.0201121854,2.4794272669,0,2.4794272669
2020-08-31 02:00:00,2.0144256707,0.0155,2.0144853022,0.012,0.0155,0.0196022958,2.0024256707,0,2.0024256707,2.717305052,0.0155,2.717349259,0.012,0.0155,0.0196022958,2.705305052,0,2.705305052
2020-08-31 02:30:00,1.8140861958,0.0165,1.8141612321,0.013000000000000001,0.0165,0.0210059515,1.8010861958,0,1.8010861958,2.843753335,0.0165,2.8438012027,0.013000000000000001,0.0165,0.0210059515,2.830753335,0,2.830753335
2020-08-31 03:00:00,1.7908436777999999,0.0115,1.7908806013,0.0165,0.0115,0.0201121854,1.7743436778000001,0,1.7743436778000001,2.8253506866,0.0115,2.8253740906,0.0165,0.0115,0.0201121854,2.8088506866,0,2.8088506866
2020-08-31 03:30:00,1.6754395133000002,0.0155,1.6755112094,0.015,0.0155,0.0215696546,1.6604395133,0,1.6604395133,2.7464609244,0.0155,2.7465046622,0.015,0.0155,0.0215696546,2.7314609244,0,2.7314609244
2020-08-31 04:00:00,1.67287495,0.018000000000000002,1.6729717865,0.01,0.018000000000000002,0.0205912603,1.66287495,0,1.66287495,2.7590670477,0.018000000000000002,2.7591257626,0.01,0.018000000000000002,0.0205912603,2.7490670477,0,2.7490670477
2020-08-31 04:30:00,1.7137889345000001,0.018500000000000003,1.7138887835,0.01,0.018500000000000003,0.021029740800000002,1.7037889345,0,1.7037889345,2.7819706483,0.018500000000000003,2.7820321598,0.01,0.018500000000000003,0.021029740800000002,2.7719706483,0,2.7719706483
2020-08-31 05:00:00,1.7689200696,0.0205,1.7690388528,0.0125,0.0205,0.0240104144,1.7564200696,0,1.7564200696,2.8391166781,0.0205,2.8391906878,0.0125,0.0205,0.0240104144,2.8266166781,0,2.8266166781
2020-08-31 05:30:00,1.7888063938,0.022500000000000003,1.7889478931,0.011,0.022500000000000003,0.0250449596,1.7778063938000002,0,1.7778063938000002,2.8537808691,0.022500000000000003,2.8538695658,0.011,0.022500000000000003,0.0250449596,2.8427808691000003,0,2.8427808691000003
2020-08-31 06:00:00,1.8644433645,0.022,1.8645731574000002,0.0125,0.022,0.0253031619,1.8519433645,0,1.8519433645,2.9055929613,0.022,2.9056762478,0.0125,0.022,0.0253031619,2.8930929613,0,2.8930929613
2020-08-31 06:30:00,1.9324152295,0.022500000000000003,1.932546214,0.011,0.022500000000000003,0.0250449596,1.9214152295,0,1.9214152295,2.9506601865,0.022500000000000003,2.9507459711,0.011,0.022500000000000003,0.0250449596,2.9396601865000003,0,2.9396601865000003
2020-08-31 07:00:00,1.9827617015999999,0.018500000000000003,1.9828480061,0.008,0.018500000000000003,0.020155644400000002,1.9747617016,0,1.9747617016,2.9715029051,0.018500000000000003,2.9715604932,0.008,0.018500000000000003,0.020155644400000002,2.9635029051,0,2.9635029051
2020-08-31 07:30:00,2.0404406394,0.018000000000000002,2.0405200325,0.009000000000000001,0.018000000000000002,0.0201246118,2.0314406394,0,2.0314406394,3.0238769177,0.018000000000000002,3.0239304908,0.009000000000000001,0.018000000000000002,0.0201246118,3.0148769177,0,3.0148769177
2020-08-31 08:00:00,1.9868121052,0.013000000000000001,1.9868546352,0.014,0.013000000000000001,0.0191049732,1.9728121052,0,1.9728121052,2.9946221489,0.013000000000000001,2.994650366,0.014,0.013000000000000001,0.0191049732,2.9806221489,0,2.9806221489
2020-08-31 08:30:00,1.9756493878999999,0.0095,1.9756722283,0.022,0.0095,0.0239635139,1.9536493879,0,1.9536493879,3.0053293443,0.0095,3.0053443592,0.022,0.0095,0.0239635139,2.9833293443,0,2.9833293443
2020-08-31 09:00:00,1.8958323409000002,0.0025,1.8958339893,0.046,0.0025,0.0460678847,1.8498323409,0,1.8498323409,2.9750451399,0.0025,2.9750461903,0.046,0.0025,0.0460678847,2.9290451399,0,2.9290451399
2020-08-31 09:30:00,1.8281889682,-0.002,1.8281900621,0.0665,-0.002,0.0665300684,1.7616889682,0,1.7616889682,2.9202984442,-0.002,2.9202991291,0.0665,-0.002,0.0665300684,2.8537984442,0,2.8537984442
2020-08-31 10:00:00,1.7630307868,-0.009000000000000001,1.7630537585,0.09050000000000001,-0.009000000000000001,0.0909464128,1.6725307868,0,1.6725307868,2.8609305088,-0.009000000000000001,2.860944665,0.09050000000000001,-0.009000000000000001,0.0909464128,2.7704305088,0,2.7704305088
2020-08-31 10:30:00,1.7013090786,-0.0165,1.7013890886,0.1095,-0.0165,0.11073617300000001,1.5918090785999999,0,1.5918090785999999,2.835790926,-0.0165,2.8358389280000003,0.1095,-0.0165,0.11073617300000001,2.726290926,0,2.726290926
2020-08-31 11:00:00,1.7253802425,-0.0095,1.725406396,0.0835,-0.0095,0.0840386816,1.6418802425,0,1.6418802425,2.8554574847,-0.0095,2.8554732877999998,0.0835,-0.0095,0.0840386816,2.7719574847,0,2.7719574847
2020-08-31 11:30:00,1.6898532084,-0.014,1.6899112006,0.1105,-0.014,0.11138334700000001,1.5793532084000002,0,1.5793532084000002,2.856033664,-0.014,2.8560679772,0.1105,-0.014,0.11138334700000001,2.745533664,0,2.745533664
2020-08-31 12:00:00,1.7249232348999999,-0.0115,1.7249615695,0.07050000000000001,-0.0115,0.0714317856,1.6544232348999999,0,1.6544232348999999,2.8619018335,-0.0115,2.8619249387,0.07050000000000001,-0.0115,0.0714317856,2.7914018335,0,2.7914018335
2020-08-31 12:30:00,1.9270565545,-0.0125,1.9270970951000002,0.076,-0.0125,0.07702110100000001,1.8510565545,0,1.8510565545,2.9833581318,-0.0125,2.9833843186,0.076,-0.0125,0.07702110100000001,2.9073581318,0,2.9073581318
2020-08-31 13:00:00,1.9515742158,-0.0115,1.9516080984,0.08850000000000001,-0.0115,0.0892440474,1.8630742158,0,1.8630742158,3.0033180746,-0.0115,3.0033400918,0.08850000000000001,-0.0115,0.0892440474,2.9148180746000003,0,2.9148180746000003
2020-08-31 13:30:00,2.1060253413,-0.016,2.1060861185,0.0845,-0.016,0.0860014535,2.0215253413,0,2.0215253413,3.1468628226,-0.016,3.1469034978,0.0845,-0.016,0.0860014535,3.0623628226,0,3.0623628226
2020-08-31 14:00:00,2.1051508589,-0.021,2.1052555994,0.056,-0.021,0.0598080262,2.0491508589,0,2.0491508589,3.1561613674,-0.021,3.15623123,0.056,-0.021,0.0598080262,3.1001613674,0,3.1001613674
2020-08-31 14:30:00,2.0586046346,-0.02,2.0587017855,0.0555,-0.02,0.0589936437,2.0031046346,0,2.0031046346,3.1584669433,-0.02,3.1585302645,0.0555,-0.02,0.0589936437,3.1029669433000002,0,3.1029669433000002
2020-08-31 15:00:00,2.0975086566,-0.0195,2.0975992979,0.0465,-0.0195,0.0504232089,2.0510086566,0,2.0510086566,3.1950593703,-0.0195,3.1951188757,0.0465,-0.0195,0.0504232089,3.1485593703,0,3.1485593703
2020-08-31 15:30:00,2.0798948665,-0.0205,2.0799958907,0.041,-0.0205,0.0458393935,2.0388948665,0,2.0388948665,3.192406169,-0.0205,3.1924719886,0.041,-0.0205,0.0458393935,3.151406169,0,3.151406169
2020-08-31 16:00:00,2.0675278954,-0.017,2.0675977845,0.044500000000000005,-0.017,0.0476366456,2.0230278954,0,2.0230278954,3.1586435207,-0.017,3.1586892679,0.044500000000000005,-0.017,0.0476366456,3.1141435207,0,3.1141435207
2020-08-31 16:30:00,2.0850327002,-0.018500000000000003,2.0851147717,0.0585,-0.018500000000000003,0.0613555213,2.0265327002,0,2.0265327002,3.1880944532,-0.018500000000000003,3.188148129,0.0585,-0.018500000000000003,0.0613555213,3.1295944532,0,3.1295944532
2020-08-31 17:00:00,2.1162910838,-0.016,2.1163515661,0.1,-0.016,0.10127191120000001,2.0162910838,0,2.0162910838,3.2127932139,-0.016,3.2128330544,0.1,-0.016,0.10127191120000001,3.1127932139,0,3.1127932139
2020-08-31 17:30:00,2.1932041527,-0.019,2.1932864509,0.12250000000000001,-0.019,0.12396471270000001,2.0707041527,0,2.0707041527,3.2808444181,-0.019,3.280899434,0.12250000000000001,-0.019,0.12396471270000001,3.1583444181,0,3.1583444181
2020-08-31 18:00:00,2.2196751087,-0.0135,2.2197161616,0.08,-0.0135,0.0811310668,2.1396751087,0,2.1396751087,3.2773630195,-0.0135,3.2773908237000002,0.08,-0.0135,0.0811310668,3.1973630195,0,3.1973630195
2020-08-31 18:30:00,2.2229283618,-0.006500000000000001,2.222937865,0.0485,-0.006500000000000001,0.0489336285,2.1744283618,0,2.1744283618,3.2481332185,-0.006500000000000001,3.2481397222,0.0485,-0.006500000000000001,0.0489336285,3.1996332185,0,3.1996332185
2020-08-31 19:00:00,2.3375877716,-0.006,2.3375954718,0.0155,-0.006,0.0166207701,2.3220877716,0,2.3220877716,3.2933680482,-0.006,3.2933735137,0.0155,-0.006,0.0166207701,3.2778680482,0,3.2778680482
2020-08-31 19:30:00,2.2850864907,-0.001,2.2850867095,0.002,-0.001,0.0022360680000000003,2.2830864907,0,2.2830864907,3.2394108054,-0.001,3.2394109598,0.002,-0.001,0.0022360680000000003,3.2374108054,0,3.2374108054
2020-08-31 20:00:00,2.2716197517,0.0,2.2716197517,0.0005,0.0,0.0005,2.2711197517,0,2.2711197517,3.2218333902,0.0,3.2218333902,0.0005,0.0,0.0005,3.2213333902,0,3.2213333902
2020-08-31 20:30:00,2.2104778816,0.0,2.2104778816,0.0,0.0,0.0,2.2104778816,0,2.2104778816,3.5908749171,0.0,3.5908749171,0.0,0.0,0.0,3.5908749171,0,3.5908749171
2020-08-31 21:00:00,2.1373153627,0.0,2.1373153627,0.0,0.0,0.0,2.1373153627,0,2.1373153627,3.6294397211,0.0,3.6294397211,0.0,0.0,0.0,3.6294397211,0,3.6294397211
2020-08-31 21:30:00,2.1087903912,0.0,2.1087903912,0.0,0.0,0.0,2.1087903912,0,2.1087903912,3.6204893486,0.0,3.6204893486,0.0,0.0,0.0,3.6204893486,0,3.6204893486
2020-08-31 22:00:00,2.0639387623,0.0,2.0639387623,0.0,0.0,0.0,2.0639387623,0,2.0639387623,3.3635837786,0.0,3.3635837786,0.0,0.0,0.0,3.3635837786,0,3.3635837786
2020-08-31 22:30:00,2.0260896416,0.0,2.0260896416,0.0,0.0,0.0,2.0260896416,0,2.0260896416,3.0407868389,0.0,3.0407868389,0.0,0.0,0.0,3.0407868389,0,3.0407868389
2020-08-31 23:00:00,2.0034333778,0.0015,2.0034339394,0.0,0.0015,0.0015,2.0034333778,0,2.0034333778,3.0157637277,0.0015,3.0157641007,0.0,0.0015,0.0015,3.0157637277,0,3.0157637277
2020-08-31 23:30:00,1.9688231922,0.0,1.9688231922,0.0,0.0,0.0,1.9688231922,0,1.9688231922,3.0091568199,0.0,3.0091568199,0.0,0.0,0.0,3.0091568199,0,3.0091568199
2020-09-01 00:00:00,2.0618686152,0.0,2.0618686152,0.0,0.0,0.0,2.0618686152,0,2.0618686152,2.5590572635999997,0.0,2.5590572635999997,0.0,0.0,0.0,2.5590572635999997,0,2.5590572635999997
2020-09-01 00:30:00,2.0618343206,0.002,2.0618352906,0.0,0.002,0.002,2.0618343206,0,2.0618343206,2.5339556905,0.002,2.5339564797,0.0,0.002,0.002,2.5339556905,0,2.5339556905
2020-09-01 01:00:00,2.0233656903,0.0155,2.0234250583,0.0035,0.0155,0.0158902486,2.0198656903,0,2.0198656903,2.5009267389,0.0155,2.5009747707,0.0035,0.0155,0.0158902486,2.4974267388999998,0,2.4974267388999998
2020-09-01 01:30:00,2.0632530902,0.019,2.0633405715,0.007500000000000001,0.019,0.0204266982,2.0557530902,0,2.0557530902,2.5414556905,0.019,2.5415267118,0.007500000000000001,0.019,0.0204266982,2.5339556905,0,2.5339556905
2020-09-01 02:00:00,2.0807928356,0.0145,2.0808433566,0.014,0.0145,0.020155644400000002,2.0667928356,0,2.0667928356,2.5602781927000002,0.0145,2.5603192524000002,0.014,0.0145,0.020155644400000002,2.5462781927,0,2.5462781927
2020-09-01 02:30:00,2.0679729314,0.016,2.0680348269,0.0135,0.016,0.0209344214,2.0544729314,0,2.0544729314,2.540778981,0.016,2.5408293588,0.0135,0.016,0.0209344214,2.5272789810000003,0,2.5272789810000003
2020-09-01 03:00:00,2.0024184887,0.0165,2.0024864679,0.013000000000000001,0.0165,0.0210059515,1.9894184887000002,0,1.9894184887000002,2.4816953069,0.0165,2.4817501579,0.013000000000000001,0.0165,0.0210059515,2.4686953069,0,2.4686953069
2020-09-01 03:30:00,1.9994184887,0.017,1.9994907584,0.01,0.017,0.0197230829,1.9894184887000002,0,1.9894184887000002,2.4786953069,0.017,2.478753603,0.01,0.017,0.0197230829,2.4686953069,0,2.4686953069
2020-09-01 04:00:00,2.0229039283,0.0195,2.0229979123,0.0095,0.0195,0.021691012000000003,2.0134039283,0,2.0134039283,2.5073148915,0.0195,2.5073907185,0.0095,0.0195,0.021691012000000003,2.4978148915,0,2.4978148915
2020-09-01 04:30:00,2.0155960614,0.018500000000000003,2.0156809601,0.0135,0.018500000000000003,0.022901965,2.0020960614,0,2.0020960614,2.4945848396,0.018500000000000003,2.4946534372,0.0135,0.018500000000000003,0.022901965,2.4810848396000003,0,2.4810848396000003
2020-09-01 05:00:00,1.89141876,0.015,1.8914782382,0.0195,0.015,0.0246018292,1.87191876,0,1.87191876,2.3937554098,0.015,2.3938024067,0.0195,0.015,0.0246018292,2.3742554098,0,2.3742554098
2020-09-01 05:30:00,1.8195424236000002,0.007,1.8195558885,0.03,0.007,0.0308058436,1.7895424236,0,1.7895424236,2.3397770473,0.007,2.3397875183,0.03,0.007,0.0308058436,2.3097770473,0,2.3097770473
2020-09-01 06:00:00,1.9060406103,0.0015,1.9060412005,0.035,0.0015,0.035032128100000004,1.8710406103000001,0,1.8710406103000001,2.4177597793,0.0015,2.4177602446,0.035,0.0015,0.035032128100000004,2.3827597793,0,2.3827597793
2020-09-01 06:30:00,2.0436190902,0.008,2.0436347487,0.025500000000000002,0.008,0.026725456,2.0181190902,0,2.0181190902,2.5243089155,0.008,2.5243215921999997,0.025500000000000002,0.008,0.026725456,2.4988089155,0,2.4988089155
2020-09-01 07:00:00,2.1392382546,0.007,2.1392497072,0.026500000000000003,0.007,0.0274089401,2.1127382546,0,2.1127382546,2.6141516904,0.007,2.6141610624,0.026500000000000003,0.007,0.0274089401,2.5876516904,0,2.5876516904
2020-09-01 07:30:00,2.0793515587,0.006,2.0793602152,0.026500000000000003,0.006,0.0271707563,2.0528515587,0,2.0528515587,3.0144050761,0.006,3.0144110474,0.026500000000000003,0.006,0.0271707563,2.9879050761,0,2.9879050761
2020-09-01 08:00:00,2.3015305464,0.0115,2.3015592771,0.0205,0.0115,0.0235053185,2.2810305464000002,0,2.2810305464000002,3.2472701245,0.0115,3.2472904877,0.0205,0.0115,0.0235053185,3.2267701245,0,3.2267701245
2020-09-01 08:30:00,2.2339326283,0.01,2.2339550103,0.016,0.01,0.0188679623,2.2179326283,0,2.2179326283,3.5718975367,0.01,3.5719115348,0.016,0.01,0.0188679623,3.5558975367,0,3.5558975367
2020-09-01 09:00:00,2.1167938178,-0.0005,2.1167938768,0.0205,-0.0005,0.0205060967,2.0962938178,0,2.0962938178,3.6372590308,-0.0005,3.6372590651000003,0.0205,-0.0005,0.0205060967,3.6167590308,0,3.6167590308
2020-09-01 09:30:00,1.9850358515000002,-0.0105,1.9850636216000002,0.030500000000000003,-0.0105,0.0322567822,1.9545358515000002,0,1.9545358515000002,3.5424754995,-0.0105,3.5424910606,0.030500000000000003,-0.0105,0.0322567822,3.5119754995,0,3.5119754995
2020-09-01 10:00:00,1.9340260152000002,-0.019,1.9341193415000002,0.0575,-0.019,0.060557823600000005,1.8765260152,0,1.8765260152,3.5405417639,-0.019,3.5405927445,0.0575,-0.019,0.060557823600000005,3.4830417639,0,3.4830417639
2020-09-01 10:30:00,1.8732907565999999,-0.026000000000000002,1.8734711791,0.084,-0.026000000000000002,0.0879317917,1.7892907566,0,1.7892907566,3.1251396577,-0.026000000000000002,3.125247811,0.084,-0.026000000000000002,0.0879317917,3.0411396577,0,3.0411396577
2020-09-01 11:00:00,1.823657955,-0.0325,1.8239475285000002,0.1345,-0.0325,0.1383708784,1.689157955,0,1.689157955,3.0311710319,-0.0325,3.0313452582,0.1345,-0.0325,0.1383708784,2.8966710319,0,2.8966710319
2020-09-01 11:30:00,1.6955501912000002,-0.0315,1.6958427701,0.1275,-0.0315,0.1313335448,1.5680501912,0,1.5680501912,2.8999833354,-0.0315,2.9001544088999998,0.1275,-0.0315,0.1313335448,2.7724833354,0,2.7724833354
2020-09-01 12:00:00,1.8458690094999999,-0.029,1.8460968014999999,0.1655,-0.029,0.168021576,1.6803690095000001,0,1.6803690095000001,3.0239741154,-0.029,3.0241131676,0.1655,-0.029,0.168021576,2.8584741154,0,2.8584741154
2020-09-01 12:30:00,1.8544078927,-0.026500000000000003,1.8545972292,0.171,-0.026500000000000003,0.1730411801,1.6834078927,0,1.6834078927,3.0616961494,-0.026500000000000003,3.0618108304,0.171,-0.026500000000000003,0.1730411801,2.8906961494,0,2.8906961494
2020-09-01 13:00:00,2.0270992902,-0.027,2.0272790959,0.1705,-0.027,0.1726245927,1.8565992902000001,0,1.8565992902000001,3.2065865726,-0.027,3.2067002429,0.1705,-0.027,0.1726245927,3.0360865726,0,3.0360865726
2020-09-01 13:30:00,2.0933398891,-0.022500000000000003,2.0934608048,0.18,-0.022500000000000003,0.1814007993,1.9133398891,0,1.9133398891,3.2954732162,-0.022500000000000003,3.2955500252,0.18,-0.022500000000000003,0.1814007993,3.1154732162,0,3.1154732162
2020-09-01 14:00:00,2.0777459353,-0.029500000000000002,2.0779553464,0.093,-0.029500000000000002,0.0975666439,1.9847459352999999,0,1.9847459352999999,3.2410265915,-0.029500000000000002,3.241160844,0.093,-0.029500000000000002,0.0975666439,3.1480265915,0,3.1480265915
2020-09-01 14:30:00,2.1329759255,-0.035,2.1332630637,0.092,-0.035,0.0984327181,2.0409759255,0,2.0409759255,3.3053805057,-0.035,3.3055658045,0.092,-0.035,0.0984327181,3.2133805057,0,3.2133805057
2020-09-01 15:00:00,2.2116515864,-0.0325,2.2118903656,0.14400000000000002,-0.0325,0.1476219835,2.0676515864,0,2.0676515864,3.4200701795,-0.0325,3.4202245953,0.14400000000000002,-0.0325,0.1476219835,3.2760701795,0,3.2760701795
2020-09-01 15:30:00,2.2417270102,-0.035500000000000004,2.2420080817,0.159,-0.035500000000000004,0.1629148551,2.0827270102,0,2.0827270102,3.4520690457,-0.035500000000000004,3.4522515763,0.159,-0.035500000000000004,0.1629148551,3.2930690457000003,0,3.2930690457000003
2020-09-01 16:00:00,2.2753382014,-0.033,2.2755774939,0.17850000000000002,-0.033,0.1815247917,2.0968382014,0,2.0968382014,3.4968620104,-0.033,3.497017718,0.17850000000000002,-0.033,0.1815247917,3.3183620104,0,3.3183620104
2020-09-01 16:30:00,2.2792783858,-0.0335,2.2795245578,0.147,-0.0335,0.15076886280000001,2.1322783858,0,2.1322783858,3.4713195724,-0.0335,3.4714812147,0.147,-0.0335,0.15076886280000001,3.3243195724,0,3.3243195724
2020-09-01 17:00:00,2.3337367006,-0.033,2.3339700057,0.1385,-0.033,0.14237714,2.1952367006,0,2.1952367006,3.5003191652,-0.033,3.500474719,0.1385,-0.033,0.14237714,3.3618191652,0,3.3618191652
2020-09-01 17:30:00,2.4018265464,-0.0345,2.4020743138,0.10450000000000001,-0.0345,0.11004771690000001,2.2973265464,0,2.2973265464,3.5382387645,-0.0345,3.5384069586,0.10450000000000001,-0.0345,0.11004771690000001,3.4337387645,0,3.4337387645
2020-09-01 18:00:00,2.4149758755,-0.035,2.4152294879,0.081,-0.035,0.0882383137,2.3339758755,0,2.3339758755,3.5255439902,-0.035,3.525717718,0.081,-0.035,0.0882383137,3.4445439902,0,3.4445439902
2020-09-01 18:30:00,2.262557512,-0.028,2.2627307606000002,0.0505,-0.028,0.0577429649,2.212057512,0,2.212057512,3.3600999118,-0.028,3.360216573,0.0505,-0.028,0.0577429649,3.3095999118,0,3.3095999118
2020-09-01 19:00:00,2.1986769925,-0.01,2.1986997334,0.013000000000000001,-0.01,0.0164012195,2.1856769925,0,2.1856769925,3.2665261526,-0.01,3.2665414593,0.013000000000000001,-0.01,0.0164012195,3.2535261526,0,3.2535261526
2020-09-01 19:30:00,2.1474277251,0.003,2.1474298206,0.0005,0.003,0.0030413813000000002,2.1469277251,0,2.1469277251,3.2006284118,0.003,3.2006298178,0.0005,0.003,0.0030413813000000002,3.2001284118,0,3.2001284118
2020-09-01 20:00:00,2.1378153627,0.004,2.1378191048,0.0005,0.004,0.0040311289,2.1373153627,0,2.1373153627,3.2006284118,0.004,3.2006309113,0.0005,0.004,0.0040311289,3.2001284118,0,3.2001284118
2020-09-01 20:30:00,2.1097820782,0.0085,2.1097992008,0.003,0.0085,0.0090138782,2.1067820782,0,2.1067820782,3.1242283014,0.0085,3.1242398642,0.003,0.0085,0.0090138782,3.1212283014,0,3.1212283014
2020-09-01 21:00:00,2.0614596826,0.014,2.0615072212,0.01,0.014,0.0172046505,2.0514596826,0,2.0514596826,3.0395491201000002,0.014,3.0395813615,0.01,0.014,0.0172046505,3.0295491201,0,3.0295491201
2020-09-01 21:30:00,2.0875137966,0.0125,2.0875512212,0.009000000000000001,0.0125,0.0154029218,2.0785137966,0,2.0785137966,2.9689331484,0.0125,2.9689594624,0.009000000000000001,0.0125,0.0154029218,2.9599331484,0,2.9599331484
2020-09-01 22:00:00,2.1086584117,0.013000000000000001,2.1086984842,0.006,0.013000000000000001,0.014317821100000001,2.1026584117000002,0,2.1026584117000002,2.5786124664,0.013000000000000001,2.5786452358,0.006,0.013000000000000001,0.014317821100000001,2.5726124664,0,2.5726124664
2020-09-01 22:30:00,2.0528193041,0.0125,2.0528573612,0.0105,0.0125,0.0163248277,2.0423193041,0,2.0423193041,2.5206157431,0.0125,2.5206467374,0.0105,0.0125,0.0163248277,2.5101157431,0,2.5101157431
2020-09-01 23:00:00,1.9425035183000001,0.011,1.9425346634,0.0155,0.011,0.0190065778,1.9270035183,0,1.9270035183,2.4285384523,0.011,2.4285633643,0.0155,0.011,0.0190065778,2.4130384523,0,2.4130384523
2020-09-01 23:30:00,1.8849444430000002,0.0035,1.8849476925,0.0245,0.0035,0.0247487373,1.860444443,0,1.860444443,2.3973647463,0.0035,2.3973673011,0.0245,0.0035,0.0247487373,2.3728647463,0,2.3728647463
2020-09-02 00:00:00,1.8462779273,-0.004,1.8462822604,0.031,-0.004,0.0312569992,1.8152779273,0,1.8152779273,2.3536551914,-0.004,2.3536585904000003,0.031,-0.004,0.0312569992,2.3226551914,0,2.3226551914
2020-09-02 00:30:00,1.8067499748,-0.007,1.806763535,0.0345,-0.007,0.035202982800000004,1.7722499748,0,1.7722499748,2.3118142582,-0.007,2.3118248559,0.0345,-0.007,0.035202982800000004,2.2773142582,0,2.2773142582
2020-09-02 01:00:00,1.822042036,-0.0125,1.8220849131999999,0.037,-0.0125,0.0390544492,1.785042036,0,1.785042036,2.3341400046,-0.0125,2.3341734749,0.037,-0.0125,0.0390544492,2.2971400046,0,2.2971400046
2020-09-02 01:30:00,1.8349554728,-0.0165,1.8350296557,0.0415,-0.0165,0.044659825300000004,1.7934554728,0,1.7934554728,2.3486581864,-0.0165,2.3487161443,0.0415,-0.0165,0.044659825300000004,2.3071581864,0,2.3071581864
2020-09-02 02:00:00,1.806014119,-0.0235,1.8061670045,0.0475,-0.0235,0.0529952828,1.758514119,0,1.758514119,2.332033446,-0.0235,2.3321518482,0.0475,-0.0235,0.0529952828,2.284533446,0,2.284533446
2020-09-02 02:30:00,1.7842739818000002,-0.022500000000000003,1.7844158406,0.051000000000000004,-0.022500000000000003,0.0557427125,1.7332739818,0,1.7332739818,2.3175990991,-0.022500000000000003,2.3177083151,0.051000000000000004,-0.022500000000000003,0.0557427125,2.2665990991,0,2.2665990991
2020-09-02 03:00:00,1.6957658026,-0.0385,1.6962027908000001,0.0655,-0.0385,0.07597697020000001,1.6302658025999999,0,1.6302658025999999,2.2462946877,-0.0385,2.2466245957,0.0655,-0.0385,0.07597697020000001,2.1807946877,0,2.1807946877
2020-09-02 03:30:00,1.6011523971,-0.041,1.6016772455,0.065,-0.041,0.0768505042,1.5361523971,0,1.5361523971,2.1766306081,-0.041,2.1770167211,0.065,-0.041,0.0768505042,2.1116306081,0,2.1116306081
2020-09-02 04:00:00,1.6172883959000002,-0.0385,1.6177465826000001,0.0585,-0.0385,0.07003213550000001,1.5587883959000002,0,1.5587883959000002,2.1885431742,-0.0385,2.1888817865,0.0585,-0.0385,0.07003213550000001,2.1300431742,0,2.1300431742
2020-09-02 04:30:00,1.5903108293,-0.025500000000000002,1.5905152572999999,0.0385,-0.025500000000000002,0.0461789996,1.5518108293,0,1.5518108293,2.1353382014,-0.025500000000000002,2.1354904552,0.0385,-0.025500000000000002,0.0461789996,2.0968382014,0,2.0968382014
2020-09-02 05:00:00,1.5977063426,-0.032,1.5980267698000001,0.044500000000000005,-0.032,0.054811039000000006,1.5532063426,0,1.5532063426,2.1451061047,-0.032,2.1453447742,0.044500000000000005,-0.032,0.054811039000000006,2.1006061047,0,2.1006061047
2020-09-02 05:30:00,1.6900672235,-0.038,1.6904943714,0.061,-0.038,0.0718679344,1.6290672234999999,0,1.6290672234999999,2.2180527745,-0.038,2.2183782613,0.061,-0.038,0.0718679344,2.1570527745,0,2.1570527745
2020-09-02 06:00:00,1.8252218378,-0.041,1.8256822717,0.07200000000000001,-0.041,0.08285529550000001,1.7532218378,0,1.7532218378,2.3407561952,-0.041,2.3411152396,0.07200000000000001,-0.041,0.08285529550000001,2.2687561952,0,2.2687561952
2020-09-02 06:30:00,1.8163921012,-0.0425,1.8168892413000002,0.069,-0.0425,0.0810385711,1.7473921012,0,1.7473921012,2.3394915369,-0.0425,2.3398775398,0.069,-0.0425,0.0810385711,2.2704915369,0,2.2704915369
2020-09-02 07:00:00,1.8280515781000002,-0.054,1.8288489747,0.077,-0.054,0.0940478602,1.7510515781,0,1.7510515781,2.4025717918,-0.054,2.4031785649,0.077,-0.054,0.0940478602,2.3255717918,0,2.3255717918
2020-09-02 07:30:00,1.8686764385,-0.038,1.8690627683,0.07350000000000001,-0.038,0.08274206910000001,1.7951764385,0,1.7951764385,2.9405876041,-0.038,2.940833123,0.07350000000000001,-0.038,0.08274206910000001,2.8670876041,0,2.8670876041
2020-09-02 08:00:00,1.9114519460000001,-0.0335,1.9117454831,0.0765,-0.0335,0.083513472,1.834951946,0,1.834951946,2.9671123181,-0.0335,2.967301427,0.0765,-0.0335,0.083513472,2.8906123181,0,2.8906123181
2020-09-02 08:30:00,1.8923070660999999,-0.0335,1.8926035724,0.07050000000000001,-0.0335,0.0780544682,1.8218070660999999,0,1.8218070660999999,2.9603219834,-0.0335,2.9605115259,0.07050000000000001,-0.0335,0.0780544682,2.8898219834,0,2.8898219834
2020-09-02 09:00:00,1.8524273826000002,-0.043000000000000003,1.8529263903,0.0855,-0.043000000000000003,0.0957039707,1.7669273826,0,1.7669273826,2.9400073726000002,-0.043000000000000003,2.9403218108,0.0855,-0.043000000000000003,0.0957039707,2.8545073726,0,2.8545073726
2020-09-02 09:30:00,1.761042443,-0.064,1.7622050068,0.106,-0.064,0.1238224535,1.6550424430000001,0,1.6550424430000001,2.8789308973,-0.064,2.8796421845999998,0.106,-0.064,0.1238224535,2.7729308973,0,2.7729308973
2020-09-02 10:00:00,1.7261720817000001,-0.0745,1.7277790095,0.1525,-0.0745,0.1697247772,1.5736720817,0,1.5736720817,2.9079512138,-0.0745,2.9089053803000002,0.1525,-0.0745,0.1697247772,2.7554512138,0,2.7554512138
2020-09-02 10:30:00,1.7732977098,-0.0755,1.7749042278,0.1305,-0.0755,0.1507663756,1.6427977098,0,1.6427977098,2.9537177016,-0.0755,2.9546824721,0.1305,-0.0755,0.1507663756,2.8232177016,0,2.8232177016
2020-09-02 11:00:00,1.8991905186,-0.068,1.9004074895,0.11950000000000001,-0.068,0.13749272710000002,1.7796905186,0,1.7796905186,3.0516617921,-0.068,3.0524193181,0.11950000000000001,-0.068,0.13749272710000002,2.9321617921,0,2.9321617921
2020-09-02 11:30:00,1.9915829182,-0.07100000000000001,1.9928480925,0.126,-0.07100000000000001,0.1446271067,1.8655829181999999,0,1.8655829181999999,3.1309500149,-0.07100000000000001,3.1317549387,0.126,-0.07100000000000001,0.1446271067,3.0049500149,0,3.0049500149
2020-09-02 12:00:00,1.9424831744,-0.0625,1.9434883928,0.125,-0.0625,0.1397542486,1.8174831744,0,1.8174831744,3.0978544206,-0.0625,3.0984848332,0.125,-0.0625,0.1397542486,2.9728544206,0,2.9728544206
2020-09-02 12:30:00,1.9603860804000002,-0.061500000000000006,1.9613505128000002,0.116,-0.061500000000000006,0.1312945163,1.8443860804,0,1.8443860804,3.1184511852,-0.061500000000000006,3.1190575571,0.116,-0.061500000000000006,0.1312945163,3.0024511852,0,3.0024511852
2020-09-02 13:00:00,1.955165652,-0.077,1.9566813044,0.1505,-0.077,0.1690539855,1.8046656520000002,0,1.8046656520000002,3.1719197396,-0.077,3.1728542095,0.1505,-0.077,0.1690539855,3.0214197396,0,3.0214197396
2020-09-02 13:30:00,1.8753059564,-0.089,1.8774166906,0.181,-0.089,0.20169779370000002,1.6943059564,0,1.6943059564,3.0917661149,-0.089,3.0930468327,0.181,-0.089,0.20169779370000002,2.9107661149,0,2.9107661149
2020-09-02 14:00:00,1.8617430492,-0.093,1.8640644252,0.188,-0.093,0.2097450834,1.6737430492,0,1.6737430492,3.1251958246,-0.093,3.1265792717,0.188,-0.093,0.2097450834,2.9371958246,0,2.9371958246
2020-09-02 14:30:00,1.970098513,-0.098,1.9725344486,0.211,-0.098,0.2326478025,1.759098513,0,1.759098513,3.2770406593,-0.098,3.2785056783,0.211,-0.098,0.2326478025,3.0660406593,0,3.0660406593
2020-09-02 15:00:00,2.0985552344,-0.095,2.1007044228,0.2025,-0.095,0.22367666400000003,1.8960552344,0,1.8960552344,3.3481330705,-0.095,3.3494805653,0.2025,-0.095,0.22367666400000003,3.1456330705,0,3.1456330705
2020-09-02 15:30:00,2.2525204785,-0.096,2.2545652588,0.203,-0.096,0.2245551157,2.0495204785,0,2.0495204785,3.4538839091,-0.096,3.4552178017,0.203,-0.096,0.2245551157,3.2508839091,0,3.2508839091
2020-09-02 16:00:00,2.1443978988,-0.0915,2.1463491324,0.201,-0.0915,0.22084666630000002,1.9433978988,0,1.9433978988,3.3802232514,-0.0915,3.3814614413,0.201,-0.0915,0.22084666630000002,3.1792232514,0,3.1792232514
2020-09-02 16:30:00,2.2761127107,-0.1015,2.2783747106,0.2275,-0.1015,0.2491154351,2.0486127107,0,2.0486127107,3.5106140837,-0.1015,3.5120810775,0.2275,-0.1015,0.2491154351,3.2831140837,0,3.2831140837
2020-09-02 17:00:00,2.2650446982,-0.10550000000000001,2.2675003274,0.246,-0.10550000000000001,0.2676681714,2.0190446982,0,2.0190446982,3.4671208676,-0.10550000000000001,3.4687256104,0.246,-0.10550000000000001,0.2676681714,3.2211208676,0,3.2211208676
2020-09-02 17:30:00,2.2946420171,-0.1015,2.2968857691,0.2275,-0.1015,0.2491154351,2.0671420171,0,2.0671420171,3.4074470754,-0.1015,3.4089584658,0.2275,-0.1015,0.2491154351,3.1799470754,0,3.1799470754
2020-09-02 18:00:00,2.3158259927,-0.0985,2.3179198171,0.224,-0.0985,0.24470032690000001,2.0918259927,0,2.0918259927,3.3925799724,-0.0985,3.3940095932,0.224,-0.0985,0.24470032690000001,3.1685799724,0,3.1685799724
2020-09-02 18:30:00,2.3133625737,-0.093,2.3152311758,0.203,-0.093,0.2232890503,2.1103625737,0,2.1103625737,3.3770350664,-0.093,3.3783153849,0.203,-0.093,0.2232890503,3.1740350664,0,3.1740350664
2020-09-02 19:00:00,2.20786565,-0.1,2.2101291203,0.1945,-0.1,0.2187012803,2.01336565,0,2.01336565,3.2887273613,-0.1,3.290247355,0.1945,-0.1,0.2187012803,3.0942273613,0,3.0942273613
2020-09-02 19:30:00,2.2026746039,-0.098,2.204853603,0.1875,-0.098,0.2115661835,2.0151746039,0,2.0151746039,3.2773504689,-0.098,3.2788153495,0.1875,-0.098,0.2115661835,3.0898504689,0,3.0898504689
2020-09-02 20:00:00,2.2224464338,-0.094,2.224433445,0.17400000000000002,-0.094,0.19776754030000002,2.0484464338,0,2.0484464338,3.289862408,-0.094,3.2912050473,0.17400000000000002,-0.094,0.19776754030000002,3.115862408,0,3.115862408
2020-09-02 20:30:00,2.2204657888,-0.0915,2.2223502355,0.1705,-0.0915,0.193500646,2.0499657888,0,2.0499657888,3.2599482867000003,-0.0915,3.2612321417,0.1705,-0.0915,0.193500646,3.0894482867,0,3.0894482867
2020-09-02 21:00:00,2.1537626931,-0.091,2.1556842854,0.1695,-0.091,0.19238308140000002,1.9842626931,0,1.9842626931,3.2292993874,-0.091,3.2305812997,0.1695,-0.091,0.19238308140000002,3.0597993874,0,3.0597993874
2020-09-02 21:30:00,2.1215089251,-0.08650000000000001,2.1232716193,0.182,-0.08650000000000001,0.2015099253,1.9395089251000002,0,1.9395089251000002,3.2082228897,-0.08650000000000001,3.2093887829,0.182,-0.08650000000000001,0.2015099253,3.0262228897,0,3.0262228897
2020-09-02 22:00:00,2.0853737108,-0.0845,2.087084992,0.17950000000000002,-0.0845,0.1983948084,1.9058737108,0,1.9058737108,3.1677625714,-0.0845,3.1688893888,0.17950000000000002,-0.0845,0.1983948084,2.9882625714,0,2.9882625714
2020-09-02 22:30:00,2.1050369787,-0.075,2.106372636,0.1535,-0.075,0.170842764,1.9515369787,0,1.9515369787,3.1713976143,-0.075,3.1722843233,0.1535,-0.075,0.170842764,3.0178976143,0,3.0178976143
2020-09-02 23:00:00,1.9916179149,-0.076,1.9930674647000002,0.146,-0.076,0.16459647630000002,1.8456179149,0,1.8456179149,3.0961110347,-0.076,3.0970436773,0.146,-0.076,0.16459647630000002,2.9501110347,0,2.9501110347
2020-09-02 23:30:00,1.9949136612,-0.0755,1.9963418459,0.146,-0.0755,0.16436620700000001,1.8489136612000001,0,1.8489136612000001,2.9250928413,-0.0755,2.9260670498,0.146,-0.0755,0.16436620700000001,2.7790928413,0,2.7790928413
2020-09-03 00:00:00,2.0838330714,-0.0685,2.0849586374,0.129,-0.0685,0.1460590634,1.9548330714,0,1.9548330714,2.5998466872,-0.0685,2.6007489397,0.129,-0.0685,0.1460590634,2.4708466872,0,2.4708466872
2020-09-03 00:30:00,2.0319720604000002,-0.07100000000000001,2.0332121026,0.1525,-0.07100000000000001,0.1682178647,1.8794720604,0,1.8794720604,2.5479501692,-0.07100000000000001,2.5489392038,0.1525,-0.07100000000000001,0.1682178647,2.3954501692,0,2.3954501692
2020-09-03 01:00:00,1.9868616941,-0.059500000000000004,1.9877524095,0.126,-0.059500000000000004,0.1393422047,1.8608616941,0,1.8608616941,2.4981114774,-0.059500000000000004,2.4988199622,0.126,-0.059500000000000004,0.1393422047,2.3721114774,0,2.3721114774
2020-09-03 01:30:00,2.1015790058,-0.053500000000000006,2.1022598716,0.1105,-0.053500000000000006,0.12277011040000001,1.9910790058,0,1.9910790058,2.5972250898,-0.053500000000000006,2.5977760521,0.1105,-0.053500000000000006,0.12277011040000001,2.4867250898,0,2.4867250898
2020-09-03 02:00:00,2.1024854283,-0.052500000000000005,2.1031408004,0.10400000000000001,-0.052500000000000005,0.1165,1.9984854283,0,1.9984854283,2.5907250898000003,-0.052500000000000005,2.5912569809,0.10400000000000001,-0.052500000000000005,0.1165,2.4867250898,0,2.4867250898
2020-09-03 02:30:00,2.0648026295,-0.0545,2.0655217618,0.1075,-0.0545,0.1205259308,1.9573026295,0,1.9573026295,2.5638757491,-0.0545,2.5644549337,0.1075,-0.0545,0.1205259308,2.4563757491000002,0,2.4563757491000002
2020-09-03 03:00:00,2.0638035825,-0.055,2.0645363226,0.1075,-0.055,0.12075284680000001,1.9563035825,0,1.9563035825,2.569440482,-0.055,2.5700290641,0.1075,-0.055,0.12075284680000001,2.461940482,0,2.461940482
2020-09-03 03:30:00,2.1338720511,-0.0555,2.1345936804,0.10450000000000001,-0.0555,0.1183237085,2.0293720511,0,2.0293720511,2.6322715763,-0.0555,2.6328566047,0.10450000000000001,-0.0555,0.1183237085,2.5277715763,0,2.5277715763
2020-09-03 04:00:00,2.0644840071,-0.043500000000000004,2.0649422426,0.0825,-0.043500000000000004,0.0932657493,1.9819840071,0,1.9819840071,2.5722925518,-0.043500000000000004,2.5726603394,0.0825,-0.043500000000000004,0.0932657493,2.4897925518,0,2.4897925518
2020-09-03 04:30:00,1.9952379921,-0.035500000000000004,1.9955537815,0.0625,-0.035500000000000004,0.0718783695,1.9327379921,0,1.9327379921,2.4887184929,-0.035500000000000004,2.4889716726,0.0625,-0.035500000000000004,0.0718783695,2.4262184929,0,2.4262184929
2020-09-03 05:00:00,1.9536990387,-0.0315,1.9539529635,0.059000000000000004,-0.0315,0.06688235940000001,1.8946990387,0,1.8946990387,2.4528397083,-0.0315,2.4530419656,0.059000000000000004,-0.0315,0.06688235940000001,2.3938397083,0,2.3938397083
2020-09-03 05:30:00,1.9684921026,-0.039,1.968878401,0.0755,-0.039,0.0849779383,1.8929921026,0,1.8929921026,2.4756443733,-0.039,2.475951547,0.0755,-0.039,0.0849779383,2.4001443733,0,2.4001443733
2020-09-03 06:00:00,2.0061578505,-0.0425,2.0066079765,0.093,-0.0425,0.1022509169,1.9131578505,0,1.9131578505,2.5099300241,-0.0425,2.5102898191,0.093,-0.0425,0.1022509169,2.4169300241,0,2.4169300241
2020-09-03 06:30:00,1.9502433613,-0.066,1.9513598254,0.11,-0.066,0.1282809417,1.8402433613,0,1.8402433613,2.5391397698000002,-0.066,2.5399973958,0.11,-0.066,0.1282809417,2.4291397698,0,2.4291397698
2020-09-03 07:00:00,1.9511311525,-0.04,1.9515411280000001,0.0785,-0.04,0.0881036322,1.8726311525,0,1.8726311525,3.0065277333,-0.04,3.0067938092,0.0785,-0.04,0.0881036322,2.9280277333,0,2.9280277333
2020-09-03 07:30:00,1.9947325338000002,-0.026500000000000003,1.9949085521,0.057,-0.026500000000000003,0.06285896910000001,1.9377325338,0,1.9377325338,2.9926006058,-0.026500000000000003,2.9927179346,0.057,-0.026500000000000003,0.06285896910000001,2.9356006058,0,2.9356006058
2020-09-03 08:00:00,1.9314066301000001,-0.0205,1.9315154208,0.0475,-0.0205,0.0517349012,1.8839066301,0,1.8839066301,2.9486657037,-0.0205,2.9487369639,0.0475,-0.0205,0.0517349012,2.9011657037000003,0,2.9011657037000003
2020-09-03 08:30:00,1.9231726365,-0.0245,1.9233286874000002,0.053500000000000006,-0.0245,0.0588430115,1.8696726365,0,1.8696726365,2.9553897009,-0.0245,2.955491251,0.053500000000000006,-0.0245,0.0588430115,2.9018897009,0,2.9018897009
2020-09-03 09:00:00,1.8949913104,-0.041,1.8954347962,0.0675,-0.041,0.0789762623,1.8274913104000001,0,1.8274913104000001,2.9465581536,-0.041,2.9468433879,0.0675,-0.041,0.0789762623,2.8790581536,0,2.8790581536
2020-09-03 09:30:00,1.8265061151,-0.049,1.8271632626,0.0825,-0.049,0.0959544163,1.7440061151,0,1.7440061151,2.874040744,-0.049,2.8744584182,0.0825,-0.049,0.0959544163,2.791540744,0,2.791540744
2020-09-03 10:00:00,1.8182946147,-0.061,1.8193175385,0.131,-0.061,0.1445060552,1.6872946146999999,0,1.6872946146999999,2.9250601851,-0.061,2.9256961712000003,0.131,-0.061,0.1445060552,2.7940601851,0,2.7940601851
2020-09-03 10:30:00,1.84677041,-0.0695,1.8480777032,0.161,-0.0695,0.1753603433,1.68577041,0,1.68577041,3.0151038048,-0.0695,3.0159047073,0.161,-0.0695,0.1753603433,2.8541038048000003,0,2.8541038048000003
