Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-03 11:00:00,1.9854998058,-0.07050000000000001,1.9867510486,0.176,-0.07050000000000001,0.189594963,1.8094998058,0,1.8094998058,3.1316535972,-0.07050000000000001,3.1324470471,0.176,-0.07050000000000001,0.189594963,2.9556535972,0,2.9556535972
2020-09-03 11:30:00,1.9533545765,-0.07150000000000001,1.9546627206,0.24350000000000002,-0.07150000000000001,0.2537804169,1.7098545765000002,0,1.7098545765000002,3.1964812161,-0.07150000000000001,3.1972807844,0.24350000000000002,-0.07150000000000001,0.2537804169,2.9529812161,0,2.9529812161
2020-09-03 12:00:00,1.8703394653,-0.0775,1.8719444344,0.2555,-0.0775,0.2669953183,1.6148394653,0,1.6148394653,3.1879742541000002,-0.0775,3.1889161317,0.2555,-0.0775,0.2669953183,2.9324742541,0,2.9324742541
2020-09-03 12:30:00,1.8701753372,-0.0755,1.8716987049,0.2205,-0.0755,0.2330675868,1.6496753372000001,0,1.6496753372000001,3.1734858926,-0.0755,3.174383871,0.2205,-0.0755,0.2330675868,2.9529858926,0,2.9529858926
2020-09-03 13:00:00,1.9492358495,-0.07150000000000001,1.9505467559,0.2505,-0.07150000000000001,0.2605043186,1.6987358495,0,1.6987358495,3.2761684602,-0.07150000000000001,3.2769485852,0.2505,-0.07150000000000001,0.2605043186,3.0256684602,0,3.0256684602
2020-09-03 13:30:00,1.8456188807,-0.075,1.8471421312,0.214,-0.075,0.2267619898,1.6316188807,0,1.6316188807,3.1727378601,-0.075,3.1736241947,0.214,-0.075,0.2267619898,2.9587378601000003,0,2.9587378601000003
2020-09-03 14:00:00,1.9999179865,-0.07100000000000001,2.0011778913,0.2335,-0.07100000000000001,0.2440558338,1.7664179865,0,1.7664179865,3.334792743,-0.07100000000000001,3.3355484764,0.2335,-0.07100000000000001,0.2440558338,3.101292743,0,3.101292743
2020-09-03 14:30:00,1.9597207283,-0.061500000000000006,1.9606854880000002,0.24150000000000002,-0.061500000000000006,0.2492077447,1.7182207283,0,1.7182207283,3.3400088177000002,-0.061500000000000006,3.3405749733,0.24150000000000002,-0.061500000000000006,0.2492077447,3.0985088177,0,3.0985088177
2020-09-03 15:00:00,2.0108951057,-0.0575,2.0117170219,0.20650000000000002,-0.0575,0.2143560123,1.8043951057,0,1.8043951057,3.2987240714,-0.0575,3.299225174,0.20650000000000002,-0.0575,0.2143560123,3.0922240714,0,3.0922240714
2020-09-03 15:30:00,2.1344562193,-0.0675,2.1355232619,0.17750000000000002,-0.0675,0.1899012901,1.9569562193,0,1.9569562193,3.343757119,-0.0675,3.3444383566,0.17750000000000002,-0.0675,0.1899012901,3.166257119,0,3.166257119
2020-09-03 16:00:00,2.1488153221,-0.07150000000000001,2.1500045438,0.203,-0.07150000000000001,0.21522372080000002,1.9458153221,0,1.9458153221,3.3975444532,-0.07150000000000001,3.3982967148,0.203,-0.07150000000000001,0.21522372080000002,3.1945444532,0,3.1945444532
2020-09-03 16:30:00,2.3226426723999998,-0.07,2.3236972659,0.268,-0.07,0.2769909746,2.0546426724,0,2.0546426724,3.6185147624000003,-0.07,3.6191917724,0.268,-0.07,0.2769909746,3.3505147624,0,3.3505147624
2020-09-03 17:00:00,2.36917697,-0.0665,2.3701100745,0.228,-0.0665,0.23750000000000002,2.14117697,0,2.14117697,3.6482201079000003,-0.0665,3.6488261408,0.228,-0.0665,0.23750000000000002,3.4202201079,0,3.4202201079
2020-09-03 17:30:00,2.2911137809,-0.0695,2.2921676656,0.216,-0.0695,0.2269058175,2.0751137809,0,2.0751137809,3.5276272773,-0.0695,3.5283118424,0.216,-0.0695,0.2269058175,3.3116272773,0,3.3116272773
2020-09-03 18:00:00,2.3168971446,-0.0625,2.317739983,0.149,-0.0625,0.1615773808,2.1678971446,0,2.1678971446,3.4584256675000002,-0.0625,3.4589903654,0.149,-0.0625,0.1615773808,3.3094256675000002,0,3.3094256675000002
2020-09-03 18:30:00,2.2412465132,-0.061,2.242076478,0.10300000000000001,-0.061,0.119707978,2.1382465132,0,2.1382465132,3.3639556113,-0.061,3.364508635,0.10300000000000001,-0.061,0.119707978,3.2609556113,0,3.2609556113
2020-09-03 19:00:00,2.2061743831,-0.055,2.2068598525,0.089,-0.055,0.10462313320000001,2.1171743831,0,2.1171743831,3.3198255483,-0.055,3.3202811132,0.089,-0.055,0.10462313320000001,3.2308255483,0,3.2308255483
2020-09-03 19:30:00,2.1593831532,-0.053,2.1600334725,0.07350000000000001,-0.053,0.0906159478,2.0858831532,0,2.0858831532,3.2720900043,-0.053,3.2725192124999998,0.07350000000000001,-0.053,0.0906159478,3.1985900043,0,3.1985900043
2020-09-03 20:00:00,2.0692609433,-0.0275,2.0694436696,0.047,-0.0275,0.0544541091,2.0222609433,0,2.0222609433,3.1814861111,-0.0275,3.1816049605,0.047,-0.0275,0.0544541091,3.1344861111,0,3.1344861111
2020-09-03 20:30:00,2.0757430077,-0.014,2.0757902192,0.0345,-0.014,0.0372323784,2.0412430077,0,2.0412430077,3.2140736453,-0.014,3.214104136,0.0345,-0.014,0.0372323784,3.1795736453,0,3.1795736453
2020-09-03 21:00:00,2.1557069016,-0.0205,2.1558043733,0.037,-0.0205,0.0422995272,2.1187069016,0,2.1187069016,3.2495939815,-0.0205,3.2496586428,0.037,-0.0205,0.0422995272,3.2125939815,0,3.2125939815
2020-09-03 21:30:00,2.1293361688,-0.023,2.1294603823,0.038,-0.023,0.0444184646,2.0913361688,0,2.0913361688,3.1909818156,-0.023,3.1910647044,0.038,-0.023,0.0444184646,3.1529818156,0,3.1529818156
2020-09-03 22:00:00,2.0527520303,-0.034,2.0530335842,0.0455,-0.034,0.056800088000000006,2.0072520303,0,2.0072520303,3.1401678219,-0.034,3.1403518831,0.0455,-0.034,0.056800088000000006,3.0946678219,0,3.0946678219
2020-09-03 22:30:00,2.0302501802,-0.0345,2.0305432879,0.0485,-0.0345,0.059518904600000005,1.9817501802000002,0,1.9817501802000002,3.0954120634,-0.0345,3.0956043178,0.0485,-0.0345,0.059518904600000005,3.0469120634,0,3.0469120634
2020-09-03 23:00:00,1.8922818475,-0.0245,1.8924404456000001,0.0335,-0.0245,0.041503011900000004,1.8587818475,0,1.8587818475,3.0151215422,-0.0245,3.0152210805,0.0335,-0.0245,0.041503011900000004,2.9816215422,0,2.9816215422
2020-09-03 23:30:00,1.8263530215000001,-0.025,1.8265241195000002,0.032,-0.025,0.040607881000000005,1.7943530215,0,1.7943530215,2.6875248725,-0.025,2.687641148,0.032,-0.025,0.040607881000000005,2.6555248725,0,2.6555248725
2020-09-04 00:00:00,1.8514207419000002,-0.0375,1.8518004789,0.051000000000000004,-0.0375,0.0633028435,1.8004207419,0,1.8004207419,2.4154073154,-0.0375,2.4156983978,0.051000000000000004,-0.0375,0.0633028435,2.3644073154,0,2.3644073154
2020-09-04 00:30:00,1.8061714314000001,-0.0235,1.8063243035,0.045,-0.0235,0.0507666229,1.7611714314,0,1.7611714314,2.3550498453,-0.0235,2.3551670904,0.045,-0.0235,0.0507666229,2.3100498453,0,2.3100498453
2020-09-04 01:00:00,1.8467474039,-0.0145,1.8468043274000001,0.04,-0.0145,0.0425470328,1.8067474039,0,1.8067474039,2.3803567507,-0.0145,2.3804009138,0.04,-0.0145,0.0425470328,2.3403567507,0,2.3403567507
2020-09-04 01:30:00,1.8635627973000002,-0.01,1.8635896274000001,0.0285,-0.01,0.0302034766,1.8350627973,0,1.8350627973,2.3878363902,-0.01,2.3878573296,0.0285,-0.01,0.0302034766,2.3593363902,0,2.3593363902
2020-09-04 02:00:00,1.8633268461,-0.0035,1.8633301332,0.023,-0.0035,0.0232647802,1.8403268461,0,1.8403268461,2.3695486591,-0.0035,2.369551244,0.023,-0.0035,0.0232647802,2.3465486590999998,0,2.3465486590999998
2020-09-04 02:30:00,1.6997704100000002,-0.0005,1.6997704835,0.014,-0.0005,0.014008925700000001,1.68577041,0,1.68577041,2.7302994177,-0.0005,2.7302994635,0.014,-0.0005,0.014008925700000001,2.7162994177,0,2.7162994177
2020-09-04 03:00:00,1.6716797909,0.0125,1.6717265247,0.0085,0.0125,0.0151162165,1.6631797909000001,0,1.6631797909000001,2.777761028,0.0125,2.7777891531,0.0085,0.0125,0.0151162165,2.769261028,0,2.769261028
2020-09-04 03:30:00,1.6656917449000002,0.001,1.6656920450000001,0.0085,0.001,0.0085586214,1.6571917449,0,1.6571917449,2.7677996574,0.001,2.7677998381,0.0085,0.001,0.0085586214,2.7592996574,0,2.7592996574
2020-09-04 04:00:00,1.636963557,0.004,1.6369684440999999,0.001,0.004,0.0041231056,1.6359635570000002,0,1.6359635570000002,2.7244122575,0.004,2.7244151939,0.001,0.004,0.0041231056,2.7234122575,0,2.7234122575
2020-09-04 04:30:00,1.6220697822,0.007500000000000001,1.6220871210999999,0.0015,0.007500000000000001,0.0076485293,1.6205697822,0,1.6205697822,2.6647506852,0.007500000000000001,2.6647612395999998,0.0015,0.007500000000000001,0.0076485293,2.6632506852,0,2.6632506852
2020-09-04 05:00:00,1.4673754758,0.009000000000000001,1.4674030758,0.0035,0.009000000000000001,0.009656604000000001,1.4638754758,0,1.4638754758,2.5509137252,0.009000000000000001,2.5509296018,0.0035,0.009000000000000001,0.009656604000000001,2.5474137252,0,2.5474137252
2020-09-04 05:30:00,1.5011456608,0.007500000000000001,1.5011643964,0.005,0.007500000000000001,0.0090138782,1.4961456607999999,0,1.4961456607999999,2.5658696815,0.007500000000000001,2.5658806427,0.005,0.007500000000000001,0.0090138782,2.5608696815,0,2.5608696815
2020-09-04 06:00:00,1.6414218997,0.0055000000000000005,1.6414311143,0.0025,0.0055000000000000005,0.006041523,1.6389218997000001,0,1.6389218997000001,2.6737276452,0.0055000000000000005,2.6737333021,0.0025,0.0055000000000000005,0.006041523,2.6712276452,0,2.6712276452
2020-09-04 06:30:00,1.9147719075,0.009000000000000001,1.9147930587,0.0045000000000000005,0.009000000000000001,0.0100623059,1.9102719075,0,1.9102719075,2.8837954446,0.009000000000000001,2.8838094885,0.0045000000000000005,0.009000000000000001,0.0100623059,2.8792954446000003,0,2.8792954446000003
2020-09-04 07:00:00,1.9434449282,0.012,1.9434819754000001,0.009000000000000001,0.012,0.015,1.9344449282,0,1.9344449282,2.9742204066999998,0.012,2.9742446146,0.009000000000000001,0.012,0.015,2.9652204067000003,0,2.9652204067000003
2020-09-04 07:30:00,2.0311536844,0.011,2.0311834703,0.0055000000000000005,0.011,0.012298373900000001,2.0256536844,0,2.0256536844,3.0211712362,0.011,3.0211912615,0.0055000000000000005,0.011,0.012298373900000001,3.0156712362,0,3.0156712362
2020-09-04 08:00:00,2.1234265697,0.0055000000000000005,2.1234336926,0.006,0.0055000000000000005,0.0081394103,2.1174265697,0,2.1174265697,3.1074420458,0.0055000000000000005,3.1074469131,0.006,0.0055000000000000005,0.0081394103,3.1014420458,0,3.1014420458
2020-09-04 08:30:00,2.2241994549,-0.0045000000000000005,2.2242040071,0.015,-0.0045000000000000005,0.015660459800000002,2.2091994549,0,2.2091994549,3.1952172753,-0.0045000000000000005,3.1952204441,0.015,-0.0045000000000000005,0.015660459800000002,3.1802172753,0,3.1802172753
2020-09-04 09:00:00,2.1390466916,-0.003,2.1390487953,0.030500000000000003,-0.003,0.0306471858,2.1085466916,0,2.1085466916,3.1320251842,-0.003,3.132026621,0.030500000000000003,-0.003,0.0306471858,3.1015251842,0,3.1015251842
2020-09-04 09:30:00,2.0895816638999998,-0.009000000000000001,2.0896010457,0.0415,-0.009000000000000001,0.0424646912,2.0480816639,0,2.0480816639,3.1198539817,-0.009000000000000001,3.1198669631,0.0415,-0.009000000000000001,0.0424646912,3.0783539817,0,3.0783539817
2020-09-04 10:00:00,2.0239840182,-0.024,2.0241263069,0.066,-0.024,0.0702281995,1.9579840182,0,1.9579840182,3.0795820365,-0.024,3.0796755543,0.066,-0.024,0.0702281995,3.0135820365,0,3.0135820365
2020-09-04 10:30:00,2.0267136891,-0.0385,2.0270793343,0.07050000000000001,-0.0385,0.0803274548,1.9562136891000002,0,1.9562136891000002,3.0813621971,-0.0385,3.0816027064,0.07050000000000001,-0.0385,0.0803274548,3.0108621971,0,3.0108621971
2020-09-04 11:00:00,1.9747052834,-0.04,1.9751103656,0.1,-0.04,0.1077032961,1.8747052834,0,1.8747052834,3.0667643568,-0.04,3.0670252069,0.1,-0.04,0.1077032961,2.9667643568,0,2.9667643568
2020-09-04 11:30:00,1.9048717847,-0.039,1.9052709824,0.14,-0.039,0.14533065750000002,1.7648717847,0,1.7648717847,3.0383933832,-0.039,3.0386436696,0.14,-0.039,0.14533065750000002,2.8983933832,0,2.8983933832
2020-09-04 12:00:00,1.7610588291,-0.058,1.7620136774000001,0.145,-0.058,0.15616977940000001,1.6160588291,0,1.6160588291,2.9669545169,-0.058,2.9675213741,0.145,-0.058,0.15616977940000001,2.8219545169,0,2.8219545169
2020-09-04 12:30:00,1.9148557179,-0.058,1.9157339116,0.14550000000000002,-0.058,0.1566341278,1.7693557179,0,1.7693557179,3.0654425201,-0.058,3.0659911683,0.14550000000000002,-0.058,0.1566341278,2.9199425201,0,2.9199425201
2020-09-04 13:00:00,1.902032299,-0.053,1.9027705765,0.1295,-0.053,0.1399258732,1.772532299,0,1.772532299,2.9862791305,-0.053,2.9867494112,0.1295,-0.053,0.1399258732,2.8567791305,0,2.8567791305
2020-09-04 13:30:00,2.0517853604,-0.043500000000000004,2.0522464314,0.112,-0.043500000000000004,0.12015094670000001,1.9397853604000002,0,1.9397853604000002,2.5731492812,-0.043500000000000004,2.5735169464,0.112,-0.043500000000000004,0.12015094670000001,2.4611492812,0,2.4611492812
2020-09-04 14:00:00,2.1487443587,-0.0395,2.1491073889,0.126,-0.0395,0.13204639340000002,2.0227443587,0,2.0227443587,2.6716950111999997,-0.0395,2.6719869915,0.126,-0.0395,0.13204639340000002,2.5456950112,0,2.5456950112
2020-09-04 14:30:00,2.0976076708,-0.041,2.0980083271,0.10550000000000001,-0.041,0.11318679250000001,1.9921076708,0,1.9921076708,2.6534904982,-0.041,2.6538072318,0.10550000000000001,-0.041,0.11318679250000001,2.5479904982,0,2.5479904982
2020-09-04 15:00:00,2.0145796498,-0.049,2.0151754677,0.10450000000000001,-0.049,0.11541771960000001,1.9100796498000001,0,1.9100796498000001,2.5758893388,-0.049,2.5763553492,0.10450000000000001,-0.049,0.11541771960000001,2.4713893388,0,2.4713893388
2020-09-04 15:30:00,2.0506364883,-0.046,2.0511523608,0.106,-0.046,0.1155508546,1.9446364883,0,1.9446364883,2.6075155913,-0.046,2.6079213099,0.106,-0.046,0.1155508546,2.5015155913,0,2.5015155913
2020-09-04 16:00:00,2.1948002862,-0.053500000000000006,2.1954522419,0.134,-0.053500000000000006,0.1442853076,2.0608002862,0,2.0608002862,2.7687492694999998,-0.053500000000000006,2.7692661063,0.134,-0.053500000000000006,0.1442853076,2.6347492695,0,2.6347492695
2020-09-04 16:30:00,2.1487533176,-0.0555,2.149469951,0.1165,-0.0555,0.1290445659,2.0322533176,0,2.0322533176,2.7035402764,-0.0555,2.7041098861,0.1165,-0.0555,0.1290445659,2.5870402764,0,2.5870402764
2020-09-04 17:00:00,2.2337124367,-0.048,2.2342281106,0.099,-0.048,0.11002272490000001,2.1347124367,0,2.1347124367,2.7628636579,-0.048,2.7632805852,0.099,-0.048,0.11002272490000001,2.6638636579,0,2.6638636579
2020-09-04 17:30:00,2.3281178239,-0.051000000000000004,2.3286763626,0.1015,-0.051000000000000004,0.11359247330000001,2.2266178239,0,2.2266178239,2.8341988211,-0.051000000000000004,2.8346576438,0.1015,-0.051000000000000004,0.11359247330000001,2.7326988211,0,2.7326988211
2020-09-04 18:00:00,2.3315007691,-0.052000000000000005,2.332080581,0.0805,-0.052000000000000005,0.09583449270000001,2.2510007691,0,2.2510007691,2.8278559547,-0.052000000000000005,2.8283340150000003,0.0805,-0.052000000000000005,0.09583449270000001,2.7473559547,0,2.7473559547
2020-09-04 18:30:00,2.3367529005,-0.0315,2.3369652047000002,0.06,-0.0315,0.067766142,2.2767529005,0,2.2767529005,2.8473495275,-0.0315,2.8475237631,0.06,-0.0315,0.067766142,2.7873495275,0,2.7873495275
2020-09-04 19:00:00,2.2559477654,-0.046,2.2564166992,0.0915,-0.046,0.1024121575,2.1644477654,0,2.1644477654,2.7804953688,-0.046,2.7808758505,0.0915,-0.046,0.1024121575,2.6889953688,0,2.6889953688
2020-09-04 19:30:00,2.197911366,-0.046,2.1983926794,0.07,-0.046,0.0837615664,2.127911366,0,2.127911366,2.7208483354,-0.046,2.7212371569,0.07,-0.046,0.0837615664,2.6508483354,0,2.6508483354
2020-09-04 20:00:00,2.2167177480999998,-0.041,2.2170968799,0.0505,-0.041,0.06504805920000001,2.1662177481000002,0,2.1662177481000002,2.7193907621999998,-0.041,2.7196998212,0.0505,-0.041,0.06504805920000001,2.6688907622,0,2.6688907622
2020-09-04 20:30:00,2.1992177481,-0.030500000000000003,2.1994292336,0.033,-0.030500000000000003,0.0449360657,2.1662177481000002,0,2.1662177481000002,2.6891560319,-0.030500000000000003,2.6893289895,0.033,-0.030500000000000003,0.0449360657,2.6561560319,0,2.6561560319
2020-09-04 21:00:00,2.0182688845,-0.029500000000000002,2.0184844661,0.0325,-0.029500000000000002,0.0438919127,1.9857688845,0,1.9857688845,2.5173594979000002,-0.029500000000000002,2.5175323417,0.0325,-0.029500000000000002,0.0438919127,2.4848594979,0,2.4848594979
2020-09-04 21:30:00,1.9777678218,-0.029500000000000002,1.9779878176999999,0.0345,-0.029500000000000002,0.0453927307,1.9432678218000001,0,1.9432678218000001,2.4649770862000002,-0.029500000000000002,2.4651536029,0.0345,-0.029500000000000002,0.0453927307,2.4304770862,0,2.4304770862
2020-09-04 22:00:00,1.9138046675,-0.043500000000000004,1.9142989723000001,0.0555,-0.043500000000000004,0.0705159556,1.8583046675000001,0,1.8583046675000001,2.4276114774,-0.043500000000000004,2.428001181,0.0555,-0.043500000000000004,0.0705159556,2.3721114774,0,2.3721114774
2020-09-04 22:30:00,1.8845243495,-0.045,1.8850615438,0.0575,-0.045,0.0730154093,1.8270243495,0,1.8270243495,2.4049638748,-0.045,2.4053848422,0.0575,-0.045,0.0730154093,2.3474638748,0,2.3474638748
2020-09-04 23:00:00,1.8392113856,-0.039,1.8396248316000001,0.0505,-0.039,0.06380634760000001,1.7887113856,0,1.7887113856,2.3694323214,-0.039,2.3697532626,0.0505,-0.039,0.06380634760000001,2.3189323214,0,2.3189323214
2020-09-04 23:30:00,1.7066188751,-0.043500000000000004,1.7071731708,0.063,-0.043500000000000004,0.0765588009,1.6436188751,0,1.6436188751,2.2646097815,-0.043500000000000004,2.2650275302000002,0.063,-0.043500000000000004,0.0765588009,2.2016097815,0,2.2016097815
2020-09-05 00:00:00,1.6201011303000001,-0.0505,1.6208880043,0.088,-0.0505,0.1014605835,1.5321011303,0,1.5321011303,2.2004812182,-0.0505,2.2010606175,0.088,-0.0505,0.1014605835,2.1124812182,0,2.1124812182
2020-09-05 00:30:00,1.5987758221,-0.054,1.5996875098999999,0.0975,-0.054,0.11145514790000001,1.5012758221,0,1.5012758221,2.1761698544,-0.054,2.1768397358,0.0975,-0.054,0.11145514790000001,2.0786698544,0,2.0786698544
2020-09-05 01:00:00,1.5849139985,-0.0485,1.5856558997999999,0.088,-0.0485,0.1004800975,1.4969139985,0,1.4969139985,2.1657283116,-0.0485,2.1662713056,0.088,-0.0485,0.1004800975,2.0777283116,0,2.0777283116
2020-09-05 01:30:00,1.5946344426999999,-0.0495,1.5954025373,0.092,-0.0495,0.1044712879,1.5026344427,0,1.5026344427,2.165984657,-0.0495,2.1665502035,0.092,-0.0495,0.1044712879,2.073984657,0,2.073984657
2020-09-05 02:00:00,1.7153304952,-0.0485,1.7160160133,0.08600000000000001,-0.0485,0.0987332264,1.6293304952,0,1.6293304952,2.2639153265,-0.0485,2.2644347761,0.08600000000000001,-0.0485,0.0987332264,2.1779153265,0,2.1779153265
2020-09-05 02:30:00,1.7840098984,-0.0455,1.7845900278,0.0745,-0.0455,0.08729547530000001,1.7095098984,0,1.7095098984,2.3165746453000002,-0.0455,2.3170214365,0.0745,-0.0455,0.08729547530000001,2.2420746453,0,2.2420746453
2020-09-05 03:00:00,1.7528216272,-0.03,1.7530783374,0.0495,-0.03,0.0578813441,1.7033216272,0,1.7033216272,2.2854930685,-0.03,2.2856899541,0.0495,-0.03,0.0578813441,2.2359930685,0,2.2359930685
2020-09-05 03:30:00,1.8302921507,-0.0345,1.8306172748,0.059000000000000004,-0.0345,0.0683465434,1.7712921507,0,1.7712921507,2.3482946804,-0.0345,2.3485480953,0.059000000000000004,-0.0345,0.0683465434,2.2892946804,0,2.2892946804
2020-09-05 04:00:00,1.9169271684,-0.036000000000000004,1.9172651796,0.062,-0.036000000000000004,0.0716937933,1.8549271684000002,0,1.8549271684000002,2.4196509316,-0.036000000000000004,2.419918724,0.062,-0.036000000000000004,0.0716937933,2.3576509316,0,2.3576509316
2020-09-05 04:30:00,1.9049271684,-0.026500000000000003,1.9051114841,0.05,-0.026500000000000003,0.0565884264,1.8549271684000002,0,1.8549271684000002,2.4076509316,-0.026500000000000003,2.4077967643,0.05,-0.026500000000000003,0.0565884264,2.3576509316,0,2.3576509316
2020-09-05 05:00:00,1.8667268421,-0.041,1.8671770411000002,0.07350000000000001,-0.041,0.0841620461,1.7932268421000002,0,1.7932268421000002,2.3822902979,-0.041,2.3826430835,0.07350000000000001,-0.041,0.0841620461,2.3087902979,0,2.3087902979
2020-09-05 05:30:00,1.8714734337,-0.033,1.8717643583,0.0585,-0.033,0.0671658395,1.8129734337,0,1.8129734337,2.381991772,-0.033,2.3822203512,0.0585,-0.033,0.0671658395,2.323491772,0,2.323491772
2020-09-05 06:00:00,1.9118893722,-0.0375,1.9122571013,0.0695,-0.0375,0.0789715139,1.8423893722,0,1.8423893722,2.4232340719,-0.0375,2.4235242143,0.0695,-0.0375,0.0789715139,2.3537340719,0,2.3537340719
2020-09-05 06:30:00,1.9301865903,-0.048,1.9307833315,0.0835,-0.048,0.0963132909,1.8466865903,0,1.8466865903,2.444091261,-0.048,2.4445625564,0.0835,-0.048,0.0963132909,2.360591261,0,2.360591261
2020-09-05 07:00:00,1.9047742414000002,-0.0325,1.905051485,0.078,-0.0325,0.0845,1.8267742413999999,0,1.8267742413999999,2.8770550732,-0.0325,2.8772386318,0.078,-0.0325,0.0845,2.7990550732,0,2.7990550732
2020-09-05 07:30:00,1.9171484852,-0.0275,1.917345708,0.07050000000000001,-0.0275,0.0756736414,1.8466484852,0,1.8466484852,3.0002173488,-0.0275,3.0003433787,0.07050000000000001,-0.0275,0.0756736414,2.9297173488,0,2.9297173488
2020-09-05 08:00:00,1.9795628264,-0.052500000000000005,1.9802588804,0.114,-0.052500000000000005,0.12550796790000002,1.8655628264000002,0,1.8655628264000002,3.063440731,-0.052500000000000005,3.0638905598,0.114,-0.052500000000000005,0.12550796790000002,2.949440731,0,2.949440731
2020-09-05 08:30:00,1.9934422195,-0.055,1.994200813,0.1005,-0.055,0.11456548350000001,1.8929422195,0,1.8929422195,3.069848057,-0.055,3.0703407128,0.1005,-0.055,0.11456548350000001,2.969348057,0,2.969348057
2020-09-05 09:00:00,1.9484249186,-0.0485,1.9490284537,0.0975,-0.0485,0.1088967401,1.8509249186,0,1.8509249186,3.0349778025,-0.0485,3.0353653012,0.0975,-0.0485,0.1088967401,2.9374778025,0,2.9374778025
2020-09-05 09:30:00,2.0095764244,-0.0685,2.0107435578,0.147,-0.0685,0.1621766013,1.8625764244,0,1.8625764244,2.9052780939,-0.0685,2.9060855206,0.147,-0.0685,0.1621766013,2.7582780939,0,2.7582780939
2020-09-05 10:00:00,2.0075381461,-0.064,2.0085580419,0.145,-0.064,0.1584960567,1.8625381461,0,1.8625381461,2.5396461512,-0.064,2.5404524347,0.145,-0.064,0.1584960567,2.3946461512,0,2.3946461512
2020-09-05 10:30:00,2.0553756217,-0.0655,2.0564190225,0.1615,-0.0655,0.17427707820000002,1.8938756217,0,1.8938756217,2.5914572978,-0.0655,2.5922849335,0.1615,-0.0655,0.17427707820000002,2.4299572978,0,2.4299572978
2020-09-05 11:00:00,1.9817296152,-0.0635,1.9827467105,0.1925,-0.0635,0.2027029847,1.7892296152,0,1.7892296152,2.5526547842,-0.0635,2.5534444771,0.1925,-0.0635,0.2027029847,2.3601547842,0,2.3601547842
2020-09-05 11:30:00,2.0120501496,-0.051500000000000004,2.0127091331,0.169,-0.051500000000000004,0.17667272,1.8430501496,0,1.8430501496,2.5643379323,-0.051500000000000004,2.5648550214,0.169,-0.051500000000000004,0.17667272,2.3953379323,0,2.3953379323
2020-09-05 12:00:00,2.0293854578,-0.0415,2.0298097415,0.15,-0.0415,0.1556349896,1.8793854578,0,1.8793854578,2.5829123497,-0.0415,2.5832457212,0.15,-0.0415,0.1556349896,2.4329123497,0,2.4329123497
2020-09-05 12:30:00,1.9278030288,-0.038,1.9281775121,0.177,-0.038,0.18103314610000001,1.7508030288,0,1.7508030288,2.5066838536000002,-0.038,2.506971867,0.177,-0.038,0.18103314610000001,2.3296838536,0,2.3296838536
2020-09-05 13:00:00,1.9542469376,-0.04,1.9546562596000001,0.169,-0.04,0.1736692258,1.7852469376000002,0,1.7852469376000002,2.5559901402,-0.04,2.5563031113,0.169,-0.04,0.1736692258,2.3869901402,0,2.3869901402
2020-09-05 13:30:00,1.9882758498,-0.036500000000000005,1.988610848,0.17500000000000002,-0.036500000000000005,0.1787659084,1.8132758498000001,0,1.8132758498000001,2.6105478382,-0.036500000000000005,2.6108029925,0.17500000000000002,-0.036500000000000005,0.1787659084,2.4355478382,0,2.4355478382
2020-09-05 14:00:00,1.9445567528,-0.0375,1.9449183054999999,0.14750000000000002,-0.0375,0.15219231260000002,1.7970567528,0,1.7970567528,2.5742947462,-0.0375,2.5745678648,0.14750000000000002,-0.0375,0.15219231260000002,2.4267947462,0,2.4267947462
2020-09-05 14:30:00,1.8625112989,-0.042,1.8629847929,0.185,-0.042,0.18970766990000001,1.6775112989,0,1.6775112989,2.5337502689,-0.042,2.5340983456,0.185,-0.042,0.18970766990000001,2.3487502689,0,2.3487502689
2020-09-05 15:00:00,1.874829573,-0.044,1.8753458156,0.218,-0.044,0.2223960431,1.656829573,0,1.656829573,2.5323302624,-0.044,2.5327124901999998,0.218,-0.044,0.2223960431,2.3143302624,0,2.3143302624
2020-09-05 15:30:00,1.8666654514,-0.0325,1.8669483543,0.189,-0.0325,0.1917739555,1.6776654514,0,1.6776654514,2.523763439,-0.0325,2.5239726912,0.189,-0.0325,0.1917739555,2.334763439,0,2.334763439
2020-09-05 16:00:00,2.0174762856,-0.026000000000000002,2.0176438146,0.1915,-0.026000000000000002,0.1932569533,1.8259762856,0,1.8259762856,2.6652177347,-0.026000000000000002,2.6653445505,0.1915,-0.026000000000000002,0.1932569533,2.4737177347,0,2.4737177347
2020-09-05 16:30:00,2.2619085929000002,-0.0415,2.2622892681,0.13,-0.0415,0.136463365,2.1319085929,0,2.1319085929,3.0122711079,-0.0415,3.0125569666,0.13,-0.0415,0.136463365,2.8822711079000003,0,2.8822711079000003
2020-09-05 17:00:00,2.2292654804,-0.0375,2.2295808647,0.1865,-0.0375,0.1902327522,2.0427654804,0,2.0427654804,3.3914317351,-0.0375,3.3916390527,0.1865,-0.0375,0.1902327522,3.2049317351,0,3.2049317351
2020-09-05 17:30:00,2.3526061433,-0.0395,2.3529377202,0.149,-0.0395,0.1541468456,2.2036061433,0,2.2036061433,3.4618589386,-0.0395,3.4620842799,0.149,-0.0395,0.1541468456,3.3128589386,0,3.3128589386
2020-09-05 18:00:00,2.3007078361,-0.038,2.3010216312000003,0.14300000000000002,-0.038,0.1479628332,2.1577078361,0,2.1577078361,3.4100881104000003,-0.038,3.4102998286,0.14300000000000002,-0.038,0.1479628332,3.2670881104,0,3.2670881104
2020-09-05 18:30:00,2.2275356356,-0.0335,2.2277875253,0.08850000000000001,-0.0335,0.0946282199,2.1390356356,0,2.1390356356,3.5279881339,-0.0335,3.5281471799,0.08850000000000001,-0.0335,0.0946282199,3.4394881339,0,3.4394881339
2020-09-05 19:00:00,2.1541461993,-0.0235,2.1542743786,0.0485,-0.0235,0.053893413300000005,2.1056461993,0,2.1056461993,3.7717926262,-0.0235,3.7718658334,0.0485,-0.0235,0.053893413300000005,3.7232926262,0,3.7232926262
2020-09-05 19:30:00,2.1536797038,-0.012,2.1537131347,0.025,-0.012,0.0277308492,2.1286797038,0,2.1286797038,3.7656631904999998,-0.012,3.7656823106,0.025,-0.012,0.0277308492,3.7406631905000003,0,3.7406631905000003
2020-09-05 20:00:00,2.1297903912,-0.0095,2.1298115786,0.021,-0.0095,0.0230488611,2.1087903912,0,2.1087903912,3.6874527809,-0.0095,3.6874650183,0.021,-0.0095,0.0230488611,3.6664527809000003,0,3.6664527809000003
2020-09-05 20:30:00,2.1498660285,-0.0085,2.1498828318,0.0195,-0.0085,0.0212720474,2.1303660285,0,2.1303660285,3.680736017,-0.0085,3.6807458316,0.0195,-0.0085,0.0212720474,3.6612360170000002,0,3.6612360170000002
2020-09-05 21:00:00,2.1703757186,-0.007500000000000001,2.1703886772,0.02,-0.007500000000000001,0.0213600094,2.1503757186,0,2.1503757186,3.7186046668,-0.007500000000000001,3.7186122300999997,0.02,-0.007500000000000001,0.0213600094,3.6986046668,0,3.6986046668
2020-09-05 21:30:00,2.1714023473,-0.004,2.1714060315,0.0175,-0.004,0.0179513231,2.1539023473,0,2.1539023473,3.3569580429,-0.004,3.356960426,0.0175,-0.004,0.0179513231,3.3394580429,0,3.3394580429
2020-09-05 22:00:00,2.1269287417,-0.009000000000000001,2.1269477832,0.0245,-0.009000000000000001,0.0261007663,2.1024287417,0,2.1024287417,3.1243279476,-0.009000000000000001,3.1243409104,0.0245,-0.009000000000000001,0.0261007663,3.0998279476,0,3.0998279476
2020-09-05 22:30:00,2.0536264912,-0.007500000000000001,2.0536401865,0.028,-0.007500000000000001,0.0289870661,2.0256264912,0,2.0256264912,3.0449307835,-0.007500000000000001,3.0449400202,0.028,-0.007500000000000001,0.0289870661,3.0169307835,0,3.0169307835
2020-09-05 23:00:00,2.0324381957,-0.023,2.0325683308,0.053500000000000006,-0.023,0.05823444,1.9789381957,0,1.9789381957,3.061392596,-0.023,3.0614789934,0.053500000000000006,-0.023,0.05823444,3.007892596,0,3.007892596
2020-09-05 23:30:00,1.9934331398,-0.052000000000000005,1.9941112513,0.1295,-0.052000000000000005,0.13955017020000002,1.8639331398,0,1.8639331398,3.0966973695,-0.052000000000000005,3.0971339329,0.1295,-0.052000000000000005,0.13955017020000002,2.9671973695,0,2.9671973695
2020-09-06 00:00:00,2.0427714048,-0.026500000000000003,2.0429432842,0.076,-0.026500000000000003,0.08048757670000001,1.9667714048,0,1.9667714048,2.7347984486,-0.026500000000000003,2.7349268371,0.076,-0.026500000000000003,0.08048757670000001,2.6587984486,0,2.6587984486
2020-09-06 00:30:00,1.9021338274000001,-0.0055000000000000005,1.902141779,0.0085,-0.0055000000000000005,0.010124228400000001,1.8936338274,0,1.8936338274,2.9101728482,-0.0055000000000000005,2.9101780455,0.0085,-0.0055000000000000005,0.010124228400000001,2.9016728482,0,2.9016728482
2020-09-06 01:00:00,1.9086873412,-0.0035,1.9086905503,0.001,-0.0035,0.0036400549,1.9076873412,0,1.9076873412,2.9084204855999998,-0.0035,2.9084225915,0.001,-0.0035,0.0036400549,2.9074204856,0,2.9074204856
2020-09-06 01:30:00,1.9353694538,-0.0095,1.9353927696,0.0005,-0.0095,0.009513148800000001,1.9348694538000002,0,1.9348694538000002,2.9376289674000002,-0.0095,2.9376443284000002,0.0005,-0.0095,0.009513148800000001,2.9371289674,0,2.9371289674
2020-09-06 02:00:00,1.9761395049,-0.009000000000000001,1.9761599993,0.0005,-0.009000000000000001,0.0090138782,1.9756395049000002,0,1.9756395049000002,2.9733544205999998,-0.009000000000000001,2.9733680416,0.0005,-0.009000000000000001,0.0090138782,2.9728544206,0,2.9728544206
2020-09-06 02:30:00,1.9246662889000001,-0.003,1.924668627,0.0,-0.003,0.003,1.9246662889000001,0,1.9246662889000001,2.9441101714,-0.003,2.9441116999,0.0,-0.003,0.003,2.9441101714,0,2.9441101714
2020-09-06 03:00:00,1.894174143,-0.009000000000000001,1.8941955242000001,0.005,-0.009000000000000001,0.0102956301,1.889174143,0,1.889174143,2.9261625767,-0.009000000000000001,2.9261764172999998,0.005,-0.009000000000000001,0.0102956301,2.9211625767,0,2.9211625767
2020-09-06 03:30:00,1.8735639077,-0.009000000000000001,1.8735855242000001,0.0055000000000000005,-0.009000000000000001,0.0105475116,1.8680639077,0,1.8680639077,2.9240308987,-0.009000000000000001,2.9240447494,0.0055000000000000005,-0.009000000000000001,0.0105475116,2.9185308987000003,0,2.9185308987000003
2020-09-06 04:00:00,1.8715639077000001,-0.0035,1.8715671804,0.0035,-0.0035,0.004949747500000001,1.8680639077,0,1.8680639077,2.9092819655,-0.0035,2.9092840709,0.0035,-0.0035,0.004949747500000001,2.9057819655,0,2.9057819655
2020-09-06 04:30:00,1.82915668,0.0125,1.8291993905,0.006,0.0125,0.0138654246,1.8231566799999999,0,1.8231566799999999,2.8892878217,0.0125,2.8893148611,0.006,0.0125,0.0138654246,2.8832878217,0,2.8832878217
2020-09-06 05:00:00,1.8507875239,0.007,1.8508007615,0.0005,0.007,0.0070178344,1.8502875239,0,1.8502875239,2.9025495692,0.007,2.9025580101,0.0005,0.007,0.0070178344,2.9020495692,0,2.9020495692
2020-09-06 05:30:00,1.8181043758,0.0115,1.8181407458,0.003,0.0115,0.0118848643,1.8151043758,0,1.8151043758,2.8817654370000003,0.0115,2.8817883829,0.003,0.0115,0.0118848643,2.878765437,0,2.878765437
2020-09-06 06:00:00,1.8051043814,0.009000000000000001,1.8051268177000002,0.002,0.009000000000000001,0.009219544500000001,1.8031043814,0,1.8031043814,2.856566782,0.009000000000000001,2.8565809598,0.002,0.009000000000000001,0.009219544500000001,2.854566782,0,2.854566782
2020-09-06 06:30:00,1.7500011333,0.006500000000000001,1.7500132047,0.0015,0.006500000000000001,0.006670832000000001,1.7485011333,0,1.7485011333,2.7950897600999998,0.006500000000000001,2.795097318,0.0015,0.006500000000000001,0.006670832000000001,2.7935897601,0,2.7935897601
2020-09-06 07:00:00,1.7816685646,0.007,1.7816823157,0.0015,0.007,0.0071589105,1.7801685646,0,1.7801685646,2.8290331062,0.007,2.8290417664,0.0015,0.007,0.0071589105,2.8275331061999998,0,2.8275331061999998
2020-09-06 07:30:00,1.7488158488,0.0055000000000000005,1.7488244975,0.004,0.0055000000000000005,0.0068007353,1.7448158488,0,1.7448158488,2.7998487008,0.0055000000000000005,2.7998541028,0.004,0.0055000000000000005,0.0068007353,2.7958487008,0,2.7958487008
2020-09-06 08:00:00,1.8745086544,0.0045000000000000005,1.8745140558000002,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,1.8700086544,0,1.8700086544,2.9048379565999998,0.0045000000000000005,2.9048414422,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,2.9003379566,0,2.9003379566
2020-09-06 08:30:00,1.8532280275000002,0.003,1.8532304557,0.002,0.003,0.0036055513000000003,1.8512280275,0,1.8512280275,2.8862716265,0.003,2.8862731856,0.002,0.003,0.0036055513000000003,2.8842716265,0,2.8842716265
2020-09-06 09:00:00,1.853871313,-0.002,1.8538723918,0.006,-0.002,0.0063245553000000005,1.8478713130000002,0,1.8478713130000002,2.8850512254,-0.002,2.8850519186,0.006,-0.002,0.0063245553000000005,2.8790512254,0,2.8790512254
2020-09-06 09:30:00,1.8712981709,-0.002,1.8712992397,0.01,-0.002,0.010198039,1.8612981709,0,1.8612981709,2.9073226294000003,-0.002,2.9073233173,0.01,-0.002,0.010198039,2.8973226294,0,2.8973226294
2020-09-06 10:00:00,1.8109814862,-0.008,1.8109991561,0.08750000000000001,-0.008,0.0878649532,1.7234814862,0,1.7234814862,2.8786304212,-0.008,2.8786415375,0.08750000000000001,-0.008,0.0878649532,2.7911304212,0,2.7911304212
2020-09-06 10:30:00,1.9040135903,-0.0135,1.9040614491,0.033,-0.0135,0.035654593000000005,1.8710135903,0,1.8710135903,2.9383441031,-0.0135,2.9383751153,0.033,-0.0135,0.035654593000000005,2.9053441031,0,2.9053441031
2020-09-06 11:00:00,1.8015373827999999,-0.022,1.8016717075000002,0.0665,-0.022,0.0700446286,1.7350373827999999,0,1.7350373827999999,2.8486509502,-0.022,2.8487359014,0.0665,-0.022,0.0700446286,2.7821509502,0,2.7821509502
2020-09-06 11:30:00,1.7510487224,-0.021500000000000002,1.7511807098,0.0975,-0.021500000000000002,0.09984237580000001,1.6535487224,0,1.6535487224,2.831821926,-0.021500000000000002,2.8319035418,0.0975,-0.021500000000000002,0.09984237580000001,2.734321926,0,2.734321926
2020-09-06 12:00:00,1.5338169595,-0.021,1.5339607118,0.128,-0.021,0.1297112177,1.4058169595,0,1.4058169595,2.694250817,-0.021,2.6943326567,0.128,-0.021,0.1297112177,2.5662508170000002,0,2.5662508170000002
2020-09-06 12:30:00,1.5803222354000002,-0.019,1.5804364485,0.067,-0.019,0.0696419414,1.5133222354,0,1.5133222354,2.7382380375,-0.019,2.738303955,0.067,-0.019,0.0696419414,2.6712380375,0,2.6712380375
2020-09-06 13:00:00,1.5741773273000002,-0.016,1.5742586375,0.10650000000000001,-0.016,0.10769517170000001,1.4676773273000001,0,1.4676773273000001,2.7667668812,-0.016,2.7668131442,0.10650000000000001,-0.016,0.10769517170000001,2.6602668812,0,2.6602668812
2020-09-06 13:30:00,1.6336278844,-0.0145,1.6336922338000002,0.08850000000000001,-0.0145,0.0896799866,1.5451278844,0,1.5451278844,2.7044566915,-0.0145,2.7044955622,0.08850000000000001,-0.0145,0.0896799866,2.6159566915,0,2.6159566915
2020-09-06 14:00:00,1.6183357398,-0.0135,1.6183920467,0.093,-0.0135,0.0939747306,1.5253357398,0,1.5253357398,2.2260735703,-0.0135,2.2261145052,0.093,-0.0135,0.0939747306,2.1330735703,0,2.1330735703
2020-09-06 14:30:00,1.6664941112,-0.014,1.6665529162000001,0.088,-0.014,0.0891066776,1.5784941112,0,1.5784941112,2.2573820317,-0.014,2.2574254444,0.088,-0.014,0.0891066776,2.1693820317,0,2.1693820317
2020-09-06 15:00:00,1.6799632657,-0.0125,1.6800097691,0.0695,-0.0125,0.0706151542,1.6104632657,0,1.6104632657,2.2575367386,-0.0125,2.2575713446,0.0695,-0.0125,0.0706151542,2.1880367386,0,2.1880367386
2020-09-06 15:30:00,1.6868467362000001,-0.0115,1.6868859361,0.064,-0.0115,0.0650249952,1.6228467362,0,1.6228467362,2.2373139603,-0.0115,2.2373435156,0.064,-0.0115,0.0650249952,2.1733139603,0,2.1733139603
2020-09-06 16:00:00,1.7273748152000001,-0.013000000000000001,1.7274237326000002,0.054,-0.013000000000000001,0.0555427763,1.6733748151999999,0,1.6733748151999999,2.2536944797,-0.013000000000000001,2.2537319734,0.054,-0.013000000000000001,0.0555427763,2.1996944797,0,2.1996944797
2020-09-06 16:30:00,1.9129391505000002,-0.006500000000000001,1.9129501937,0.0315,-0.006500000000000001,0.0321636441,1.8814391504999999,0,1.8814391504999999,2.4182486923,-0.006500000000000001,2.418257428,0.0315,-0.006500000000000001,0.0321636441,2.3867486923,0,2.3867486923
2020-09-06 17:00:00,1.8847960961,-0.0125,1.8848375458,0.0315,-0.0125,0.0338895264,1.8532960961,0,1.8532960961,3.1886995325,-0.0125,3.188724033,0.0315,-0.0125,0.0338895264,3.1571995325,0,3.1571995325
2020-09-06 17:30:00,1.9759601318,-0.011,1.9759907496,0.052000000000000005,-0.011,0.0531507291,1.9239601318,0,1.9239601318,3.4908136733,-0.011,3.4908310045,0.052000000000000005,-0.011,0.0531507291,3.4388136733,0,3.4388136733
2020-09-06 18:00:00,2.1299929166,-0.004,2.1299966724,0.0325,-0.004,0.032745228700000004,2.0974929166,0,2.0974929166,3.5844557354,-0.004,3.5844579673,0.0325,-0.004,0.032745228700000004,3.5519557354,0,3.5519557354
2020-09-06 18:30:00,2.1611880214,-0.0045000000000000005,2.1611927063,0.0405,-0.0045000000000000005,0.040749233100000004,2.1206880214,0,2.1206880214,3.4183281644,-0.0045000000000000005,3.4183311264,0.0405,-0.0045000000000000005,0.040749233100000004,3.3778281644,0,3.3778281644
2020-09-06 19:00:00,2.2642722217999998,0.0015,2.2642727186,0.006500000000000001,0.0015,0.006670832000000001,2.2577722218,0,2.2577722218,3.2340755281,0.0015,3.234075876,0.006500000000000001,0.0015,0.006670832000000001,3.2275755281,0,3.2275755281
2020-09-06 19:30:00,2.1821872144,0.003,2.1821892766,0.0025,0.003,0.0039051248,2.1796872144,0,2.1796872144,3.1690742575,0.003,3.1690756775,0.0025,0.003,0.0039051248,3.1665742575,0,3.1665742575
2020-09-06 20:00:00,2.2264820311,0.0025,2.2264834347,0.0,0.0025,0.0025,2.2264820311,0,2.2264820311,3.1978694711,0.0025,3.1978704484,0.0,0.0025,0.0025,3.1978694711,0,3.1978694711
2020-09-06 20:30:00,2.2791144657,0.0055000000000000005,2.279121102,0.001,0.0055000000000000005,0.005590169900000001,2.2781144657,0,2.2781144657,3.233989919,0.0055000000000000005,3.2339945958,0.001,0.0055000000000000005,0.005590169900000001,3.232989919,0,3.232989919
2020-09-06 21:00:00,2.2542738255,0.0015,2.2542743246,0.0,0.0015,0.0015,2.2542738255,0,2.2542738255,3.2165274689,0.0015,3.2165278186,0.0,0.0015,0.0015,3.2165274689,0,3.2165274689
2020-09-06 21:30:00,2.2374944101,0.0,2.2374944101,0.0,0.0,0.0,2.2374944101,0,2.2374944101,3.2339927764,0.0,3.2339927764,0.0,0.0,0.0,3.2339927764,0,3.2339927764
2020-09-06 22:00:00,2.1819724823,0.0,2.1819724823,0.0,0.0,0.0,2.1819724823,0,2.1819724823,3.1946771283,0.0,3.1946771283,0.0,0.0,0.0,3.1946771283,0,3.1946771283
2020-09-06 22:30:00,2.1105815049,0.0,2.1105815049,0.0,0.0,0.0,2.1105815049,0,2.1105815049,3.1310881738,0.0,3.1310881738,0.0,0.0,0.0,3.1310881738,0,3.1310881738
2020-09-06 23:00:00,2.0528842944,0.0,2.0528842944,0.0,0.0,0.0,2.0528842944,0,2.0528842944,3.0971716745,0.0,3.0971716745,0.0,0.0,0.0,3.0971716745,0,3.0971716745
2020-09-06 23:30:00,1.9870918249,0.0,1.9870918249,0.0,0.0,0.0,1.9870918249,0,1.9870918249,3.032260126,0.0,3.032260126,0.0,0.0,0.0,3.032260126,0,3.032260126
2020-09-07 00:00:00,1.9331408671,0.0,1.9331408671,0.0,0.0,0.0,1.9331408671,0,1.9331408671,2.9896192868,0.0,2.9896192868,0.0,0.0,0.0,2.9896192868,0,2.9896192868
2020-09-07 00:30:00,1.9488259728,0.0,1.9488259728,0.0,0.0,0.0,1.9488259728,0,1.9488259728,3.0109391002,0.0,3.0109391002,0.0,0.0,0.0,3.0109391002,0,3.0109391002
2020-09-07 01:00:00,1.9639576883,0.0,1.9639576883,0.0,0.0,0.0,1.9639576883,0,1.9639576883,3.0353355554,0.0,3.0353355554,0.0,0.0,0.0,3.0353355554,0,3.0353355554
2020-09-07 01:30:00,1.9970431496,0.0,1.9970431496,0.0,0.0,0.0,1.9970431496,0,1.9970431496,3.0562921578,0.0,3.0562921578,0.0,0.0,0.0,3.0562921578,0,3.0562921578
2020-09-07 02:00:00,2.0117014956,0.0,2.0117014956,0.0,0.0,0.0,2.0117014956,0,2.0117014956,3.0651084696,0.0,3.0651084696,0.0,0.0,0.0,3.0651084696,0,3.0651084696
2020-09-07 02:30:00,2.0025555745,0.0025,2.002557135,0.0,0.0025,0.0025,2.0025555745,0,2.0025555745,3.057821039,0.0025,3.057822061,0.0,0.0025,0.0025,3.057821039,0,3.057821039
2020-09-07 03:00:00,1.9633609968,0.0,1.9633609968,0.0,0.0,0.0,1.9633609968,0,1.9633609968,3.0213688173,0.0,3.0213688173,0.0,0.0,0.0,3.0213688173,0,3.0213688173
2020-09-07 03:30:00,1.9580972944,0.004,1.95810138,0.0,0.004,0.004,1.9580972944,0,1.9580972944,3.0210288157,0.004,3.0210314638,0.0,0.004,0.004,3.0210288157,0,3.0210288157
2020-09-07 04:00:00,1.9554145209,0.0025,1.9554161190000001,0.0,0.0025,0.0025,1.9554145209,0,1.9554145209,3.0136298411,0.0025,3.0136308781,0.0,0.0025,0.0025,3.0136298411,0,3.0136298411
2020-09-07 04:30:00,1.9352882637,0.004,1.9352923974,0.0,0.004,0.004,1.9352882637,0,1.9352882637,2.9956906444999998,0.004,2.995693315,0.0,0.004,0.004,2.9956906444999998,0,2.9956906444999998
2020-09-07 05:00:00,1.9071897258,0.007,1.9072025719,0.006,0.007,0.009219544500000001,1.9011897258000001,0,1.9011897258000001,2.9918893154,0.007,2.9918975042,0.006,0.007,0.009219544500000001,2.9858893154,0,2.9858893154
2020-09-07 05:30:00,1.9643427269,0.017,1.9644162870000001,0.008,0.017,0.0187882942,1.9563427269,0,1.9563427269,2.9284307851999998,0.017,2.9284801286,0.008,0.017,0.0187882942,2.9204307851999998,0,2.9204307851999998
2020-09-07 06:00:00,2.1197847615,0.015,2.1198378323,0.01,0.015,0.0180277564,2.1097847615,0,2.1097847615,2.6086373957999998,0.015,2.6086805214,0.01,0.015,0.0180277564,2.5986373958,0,2.5986373958
2020-09-07 06:30:00,2.2041563765,0.016,2.2042144478,0.0085,0.016,0.0181176709,2.1956563765,0,2.1956563765,2.6921116352,0.016,2.6921591811,0.0085,0.016,0.0181176709,2.6836116352,0,2.6836116352
2020-09-07 07:00:00,2.3325148532,0.0115,2.3325432022,0.0125,0.0115,0.016985287800000002,2.3200148532,0,2.3200148532,2.8019851461,0.0115,2.8020087453,0.0125,0.0115,0.016985287800000002,2.7894851461,0,2.7894851461
2020-09-07 07:30:00,2.2268972523,0.015,2.2269477705,0.0115,0.015,0.0189010582,2.2153972523,0,2.2153972523,3.225790352,0.015,3.225825227,0.0115,0.015,0.0189010582,3.214290352,0,3.214290352
2020-09-07 08:00:00,2.3191881078,0.0135,2.3192273993,0.0125,0.0135,0.0183983695,2.3066881078,0,2.3066881078,3.2926605907,0.0135,3.2926882657,0.0125,0.0135,0.0183983695,3.2801605907,0,3.2801605907
2020-09-07 08:30:00,2.2098987381,0.006500000000000001,2.2099082973,0.0235,0.006500000000000001,0.0243823707,2.1863987381,0,2.1863987381,3.2013940756,0.006500000000000001,3.2014006743,0.0235,0.006500000000000001,0.0243823707,3.1778940756,0,3.1778940756
2020-09-07 09:00:00,2.1282845893,0.004,2.1282883481,0.0205,0.004,0.0208865986,2.1077845893,0,2.1077845893,3.0996470878,0.004,3.0996496687,0.0205,0.004,0.0208865986,3.0791470878,0,3.0791470878
2020-09-07 09:30:00,2.0699810777,0.0025,2.0699825873,0.0275,0.0025,0.027613402500000002,2.0424810777,0,2.0424810777,3.0569410401,0.0025,3.0569420624,0.0275,0.0025,0.027613402500000002,3.0294410401,0,3.0294410401
2020-09-07 10:00:00,2.0429652878,-0.005,2.0429714064,0.033,-0.005,0.0333766385,2.0099652878,0,2.0099652878,3.0266783479,-0.005,3.0266824778,0.033,-0.005,0.0333766385,2.9936783479,0,2.9936783479
2020-09-07 10:30:00,2.0302686401,-0.0285,2.0304686653,0.0775,-0.0285,0.08257420900000001,1.9527686401,0,1.9527686401,3.0463715698,-0.0285,3.0465048812,0.0775,-0.0285,0.08257420900000001,2.9688715698,0,2.9688715698
2020-09-07 11:00:00,2.0106377494,-0.031,2.0108767141,0.0775,-0.031,0.0834700545,1.9331377494000002,0,1.9331377494000002,3.0917152743,-0.031,3.0918706857,0.0775,-0.031,0.0834700545,3.0142152743,0,3.0142152743
2020-09-07 11:30:00,2.0195246765,-0.026000000000000002,2.0196920357,0.058,-0.026000000000000002,0.0635609943,1.9615246765,0,1.9615246765,3.1215546468,-0.026000000000000002,3.1216629243,0.058,-0.026000000000000002,0.0635609943,3.0635546468,0,3.0635546468
2020-09-07 12:00:00,2.0083697141,-0.032,2.008624631,0.0745,-0.032,0.0810817489,1.9338697141,0,1.9338697141,3.068327997,-0.032,3.0684948586,0.0745,-0.032,0.0810817489,2.993827997,0,2.993827997
2020-09-07 12:30:00,2.1384733041,-0.02,2.1385668267,0.0475,-0.02,0.0515388203,2.0909733041,0,2.0909733041,3.1666091372,-0.02,3.1666722956,0.0475,-0.02,0.0515388203,3.1191091372,0,3.1191091372
2020-09-07 13:00:00,2.0580397314,-0.018500000000000003,2.0581228792,0.0665,-0.018500000000000003,0.0690253577,1.9915397314,0,1.9915397314,3.1258949536,-0.018500000000000003,3.1259496974,0.0665,-0.018500000000000003,0.0690253577,3.0593949536,0,3.0593949536
2020-09-07 13:30:00,1.9060391693,-0.0325,1.9063162289000002,0.10200000000000001,-0.0325,0.10705255720000001,1.8040391693000002,0,1.8040391693000002,2.9817066334,-0.0325,2.9818837499,0.10200000000000001,-0.0325,0.10705255720000001,2.8797066334,0,2.8797066334
2020-09-07 14:00:00,1.852518892,-0.033,1.8528127928,0.115,-0.033,0.1196411301,1.7375188920000002,0,1.7375188920000002,2.9670953187,-0.033,2.9672788258000002,0.115,-0.033,0.1196411301,2.8520953187,0,2.8520953187
2020-09-07 14:30:00,1.7847587958000002,-0.042,1.7852529118,0.1715,-0.042,0.1765679756,1.6132587958,0,1.6132587958,3.005232116,-0.042,3.0055255898,0.1715,-0.042,0.1765679756,2.833732116,0,2.833732116
2020-09-07 15:00:00,1.8610445207000001,-0.041,1.861496094,0.1115,-0.041,0.1187992003,1.7495445207,0,1.7495445207,3.0458226987,-0.041,3.0460986379,0.1115,-0.041,0.1187992003,2.9343226987,0,2.9343226987
2020-09-07 15:30:00,1.8898595041,-0.026500000000000003,1.8900452892000001,0.0685,-0.026500000000000003,0.07344726,1.8213595041000001,0,1.8213595041000001,3.1005415412,-0.026500000000000003,3.1006547855,0.0685,-0.026500000000000003,0.07344726,3.0320415412,0,3.0320415412
2020-09-07 16:00:00,2.0495694861000002,-0.028,2.0497607368,0.07250000000000001,-0.028,0.0777190453,1.9770694861,0,1.9770694861,3.2176427269,-0.028,3.2177645529,0.07250000000000001,-0.028,0.0777190453,3.1451427269,0,3.1451427269
2020-09-07 16:30:00,2.273509141,-0.0235,2.2736305909,0.054,-0.0235,0.05889185,2.219509141,0,2.219509141,3.4411410552,-0.0235,3.4412212965,0.054,-0.0235,0.05889185,3.3871410552,0,3.3871410552
2020-09-07 17:00:00,2.3038660970000002,-0.019,2.3039444423,0.042,-0.019,0.046097722300000005,2.261866097,0,2.261866097,3.3987903289,-0.019,3.3988434356,0.042,-0.019,0.046097722300000005,3.3567903289,0,3.3567903289
2020-09-07 17:30:00,2.3003652722,-0.0095,2.3003848886,0.034,-0.0095,0.0353022662,2.2663652722,0,2.2663652722,3.3725798931,-0.0095,3.3725932731,0.034,-0.0095,0.0353022662,3.3385798931,0,3.3385798931
2020-09-07 18:00:00,2.3849537858,-0.014,2.3849948764,0.038,-0.014,0.0404969135,2.3469537858000002,0,2.3469537858000002,3.422809022,-0.014,3.4228376533000002,0.038,-0.014,0.0404969135,3.384809022,0,3.384809022
2020-09-07 18:30:00,2.3693921285,-0.015,2.3694396086,0.030500000000000003,-0.015,0.0339889688,2.3388921285,0,2.3388921285,3.3829757903,-0.015,3.3830090449,0.030500000000000003,-0.015,0.0339889688,3.3524757903,0,3.3524757903
2020-09-07 19:00:00,2.3104933495,-0.0055000000000000005,2.3104998957,0.027,-0.0055000000000000005,0.0275544915,2.2834933495,0,2.2834933495,3.2921068175,-0.0055000000000000005,3.2921114118,0.027,-0.0055000000000000005,0.0275544915,3.2651068175,0,3.2651068175
2020-09-07 19:30:00,2.2733363095,0.007,2.2733470866,0.0195,0.007,0.020718349400000002,2.2538363095,0,2.2538363095,3.2492592978,0.007,3.249266838,0.0195,0.007,0.020718349400000002,3.2297592978,0,3.2297592978
2020-09-07 20:00:00,2.1002354523,0.006500000000000001,2.1002455107,0.014,0.006500000000000001,0.015435349000000001,2.0862354523,0,2.0862354523,3.0998567062,0.006500000000000001,3.099863521,0.014,0.006500000000000001,0.015435349000000001,3.0858567062,0,3.0858567062
2020-09-07 20:30:00,2.2252883541,-0.0025,2.2252897584,0.0195,-0.0025,0.0196596033,2.2057883541,0,2.2057883541,3.1870242874,-0.0025,3.1870252679,0.0195,-0.0025,0.0196596033,3.1675242874,0,3.1675242874
2020-09-07 21:00:00,2.1876687779,-0.0135,2.1877104314,0.029,-0.0135,0.0319882791,2.1586687779,0,2.1586687779,3.15446178,-0.0135,3.1544906675,0.029,-0.0135,0.0319882791,3.12546178,0,3.12546178
2020-09-07 21:30:00,2.1925582712000002,-0.0095,2.1925788521,0.03,-0.0095,0.031468238,2.1625582712,0,2.1625582712,3.1639013707,-0.0095,3.1639156331000002,0.03,-0.0095,0.031468238,3.1339013707,0,3.1339013707
2020-09-07 22:00:00,2.0804056866,-0.0115,2.0804374711,0.030500000000000003,-0.0115,0.032596012,2.0499056866,0,2.0499056866,3.1019872663,-0.0115,3.1020085832,0.030500000000000003,-0.0115,0.032596012,3.0714872663,0,3.0714872663
2020-09-07 22:30:00,1.9586856411,-0.0095,1.9587086793,0.026500000000000003,-0.0095,0.028151376500000002,1.9321856411,0,1.9321856411,2.8261945464,-0.0095,2.826210513,0.026500000000000003,-0.0095,0.028151376500000002,2.7996945464,0,2.7996945464
