Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 23:00:00,1.9938719087,-0.0115,1.9939050725,0.030500000000000003,-0.0115,0.032596012,1.9633719087000001,0,1.9633719087000001,2.4794604932,-0.0115,2.4794871622,0.030500000000000003,-0.0115,0.032596012,2.4489604932,0,2.4489604932
2020-09-07 23:30:00,2.0776066045,-0.0085,2.0776239923,0.0275,-0.0085,0.0287836759,2.0501066045,0,2.0501066045,2.5663570478,-0.0085,2.5663711242,0.0275,-0.0085,0.0287836759,2.5388570478,0,2.5388570478
2020-09-08 00:00:00,1.9943363576,-0.007,1.9943486423999999,0.029500000000000002,-0.007,0.030319135900000002,1.9648363576,0,1.9648363576,2.4713590849,-0.007,2.4713689985,0.029500000000000002,-0.007,0.030319135900000002,2.4418590849,0,2.4418590849
2020-09-08 00:30:00,1.8688429139,-0.0095,1.8688670596999999,0.035,-0.0095,0.036266375600000005,1.8338429138999999,0,1.8338429138999999,2.3598334185,-0.0095,2.3598525405,0.035,-0.0095,0.036266375600000005,2.3248334185,0,2.3248334185
2020-09-08 01:00:00,1.9268722531,-0.022,1.9269978411,0.052000000000000005,-0.022,0.0564623769,1.8748722531,0,1.8748722531,2.4372210235000002,-0.022,2.4373203149,0.052000000000000005,-0.022,0.0564623769,2.3852210235,0,2.3852210235
2020-09-08 01:30:00,1.9092120523,-0.028,1.9094173616,0.0645,-0.028,0.0703153611,1.8447120523,0,1.8447120523,2.4358252995000003,-0.028,2.4359862253,0.0645,-0.028,0.0703153611,2.3713252995,0,2.3713252995
2020-09-08 02:00:00,1.8744140703,-0.025500000000000002,1.8745875164,0.067,-0.025500000000000002,0.0716885625,1.8074140703000001,0,1.8074140703000001,2.4129173266,-0.025500000000000002,2.4130520664,0.067,-0.025500000000000002,0.0716885625,2.3459173266,0,2.3459173266
2020-09-08 02:30:00,1.8543401604,-0.022500000000000003,1.8544766594,0.0585,-0.022500000000000003,0.06267774720000001,1.7958401604,0,1.7958401604,2.3916569619,-0.022500000000000003,2.3917627962,0.0585,-0.022500000000000003,0.06267774720000001,2.3331569619,0,2.3331569619
2020-09-08 03:00:00,1.8351359984000002,-0.0175,1.8352194371000001,0.047,-0.0175,0.0501522681,1.7881359984,0,1.7881359984,2.3639491232,-0.0175,2.3640138974,0.047,-0.0175,0.0501522681,2.3169491232,0,2.3169491232
2020-09-08 03:30:00,1.9095813547,-0.0095,1.9096049853000001,0.034,-0.0095,0.0353022662,1.8755813547,0,1.8755813547,2.411588222,-0.0095,2.4116069337,0.034,-0.0095,0.0353022662,2.377588222,0,2.377588222
2020-09-08 04:00:00,1.9008870626,-0.005,1.9008936384,0.027,-0.005,0.027459060400000002,1.8738870626000002,0,1.8738870626000002,2.3918967929,-0.005,2.3919020189,0.027,-0.005,0.027459060400000002,2.3648967928999998,0,2.3648967928999998
2020-09-08 04:30:00,1.8621635108999999,-0.0035,1.8621668001,0.016,-0.0035,0.0163783394,1.8461635109,0,1.8461635109,2.3563473976,-0.0035,2.356349997,0.016,-0.0035,0.0163783394,2.3403473976,0,2.3403473976
2020-09-08 05:00:00,1.8594927747,-0.003,1.8594951947,0.015,-0.003,0.0152970585,1.8444927747,0,1.8444927747,2.3405995046,-0.003,2.3406014272,0.015,-0.003,0.0152970585,2.3255995046,0,2.3255995046
2020-09-08 05:30:00,2.0279270507,0.0,2.0279270507,0.0135,0.0,0.0135,2.0144270507,0,2.0144270507,2.485101515,0.0,2.485101515,0.0135,0.0,0.0135,2.471601515,0,2.471601515
2020-09-08 06:00:00,1.946857894,-0.002,1.9468589213,0.0155,-0.002,0.0156284996,1.931357894,0,1.931357894,2.6839482232,-0.002,2.6839489684,0.0155,-0.002,0.0156284996,2.6684482232,0,2.6684482232
2020-09-08 06:30:00,1.8848917803,-0.0005,1.8848918466,0.006500000000000001,-0.0005,0.0065192024,1.8783917802999999,0,1.8783917802999999,2.9089356434,-0.0005,2.9089356863,0.006500000000000001,-0.0005,0.0065192024,2.9024356434,0,2.9024356434
2020-09-08 07:00:00,2.1426046143,0.009000000000000001,2.1426235164,0.003,0.009000000000000001,0.009486833,2.1396046143,0,2.1396046143,3.1326316923,0.009000000000000001,3.1326446207,0.003,0.009000000000000001,0.009486833,3.1296316923,0,3.1296316923
2020-09-08 07:30:00,2.148500298,0.007,2.1485117013,0.0015,0.007,0.0071589105,2.147000298,0,2.147000298,3.1142367491,0.007,3.1142446162,0.0015,0.007,0.0071589105,3.1127367491,0,3.1127367491
2020-09-08 08:00:00,2.1048356005,0.0055000000000000005,2.1048427863,0.002,0.0055000000000000005,0.00585235,2.1028356005,0,2.1028356005,3.0504166959,0.0055000000000000005,3.0504216543,0.002,0.0055000000000000005,0.00585235,3.0484166959,0,3.0484166959
2020-09-08 08:30:00,2.0248925811,0.0085,2.0249104214,0.006500000000000001,0.0085,0.0107004673,2.0183925811,0,2.0183925811,3.0015539426,0.0085,3.001565978,0.006500000000000001,0.0085,0.0107004673,2.9950539426000002,0,2.9950539426000002
2020-09-08 09:00:00,2.0789300122,-0.0005,2.0789300723,0.008,-0.0005,0.0080156098,2.0709300122,0,2.0709300122,3.052770729,-0.0005,3.0527707699,0.008,-0.0005,0.0080156098,3.044770729,0,3.044770729
2020-09-08 09:30:00,2.1458381855,-0.0005,2.1458382438,0.015,-0.0005,0.015008331000000001,2.1308381855,0,2.1308381855,3.1291113046,-0.0005,3.1291113446,0.015,-0.0005,0.015008331000000001,3.1141113046,0,3.1141113046
2020-09-08 10:00:00,2.2720928749000002,-0.002,2.2720937551000002,0.029500000000000002,-0.002,0.0295677189,2.2425928749,0,2.2425928749,3.2613855634,-0.002,3.2613861766,0.029500000000000002,-0.002,0.0295677189,3.2318855634,0,3.2318855634
2020-09-08 10:30:00,2.2964014262,-0.0085,2.2964171573,0.0245,-0.0085,0.025932605,2.2719014262,0,2.2719014262,3.2960864195,-0.0085,3.2960973795,0.0245,-0.0085,0.025932605,3.2715864195,0,3.2715864195
2020-09-08 11:00:00,2.2668188223,-0.002,2.2668197046,0.027,-0.002,0.0270739727,2.2398188223,0,2.2398188223,3.2604887496,-0.002,3.260489363,0.027,-0.002,0.0270739727,3.2334887496,0,3.2334887496
2020-09-08 11:30:00,2.1889718446,-0.009000000000000001,2.1889903464,0.0325,-0.009000000000000001,0.0337231375,2.1564718446,0,2.1564718446,3.2145655468,-0.009000000000000001,3.2145781456,0.0325,-0.009000000000000001,0.0337231375,3.1820655468,0,3.1820655468
2020-09-08 12:00:00,2.1929767365,-0.003,2.1929787885,0.034,-0.003,0.034132096300000005,2.1589767365,0,2.1589767365,3.2200047499,-0.003,3.2200061474,0.034,-0.003,0.034132096300000005,3.1860047499,0,3.1860047499
2020-09-08 12:30:00,2.2007991966000002,-0.0125,2.2008346948,0.032,-0.0125,0.0343547668,2.1687991966,0,2.1687991966,3.2364697972,-0.0125,3.236493936,0.032,-0.0125,0.0343547668,3.2044697972,0,3.2044697972
2020-09-08 13:00:00,2.2216571647,-0.0145,2.2217044825,0.045,-0.0145,0.047278430600000004,2.1766571647,0,2.1766571647,3.2639696605,-0.0145,3.2640018680000003,0.045,-0.0145,0.047278430600000004,3.2189696605,0,3.2189696605
2020-09-08 13:30:00,2.0597573088,-0.017,2.0598274615,0.043500000000000004,-0.017,0.0467038542,2.0162573088,0,2.0162573088,3.182338928,-0.017,3.1823843345,0.043500000000000004,-0.017,0.0467038542,3.138838928,0,3.138838928
2020-09-08 14:00:00,2.032328512,-0.0165,2.0323954907,0.05,-0.0165,0.0526521604,1.982328512,0,1.982328512,3.1753202714,-0.0165,3.1753631408,0.05,-0.0165,0.0526521604,3.1253202714,0,3.1253202714
2020-09-08 14:30:00,2.0339063316,-0.0175,2.0339816163,0.067,-0.0175,0.06924774360000001,1.9669063316000002,0,1.9669063316000002,3.1923202714,-0.0175,3.1923682377,0.067,-0.0175,0.06924774360000001,3.1253202714,0,3.1253202714
2020-09-08 15:00:00,2.1650340532,-0.0205,2.165131105,0.0685,-0.0205,0.0715017482,2.0965340532,0,2.0965340532,3.3435927832,-0.0205,3.3436556267,0.0685,-0.0205,0.0715017482,3.2750927832,0,3.2750927832
2020-09-08 15:30:00,2.1156133661,-0.026500000000000003,2.115779328,0.0795,-0.026500000000000003,0.083800358,2.0361133661,0,2.0361133661,3.3094932979,-0.026500000000000003,3.3095993925,0.0795,-0.026500000000000003,0.083800358,3.2299932979,0,3.2299932979
2020-09-08 16:00:00,2.1510848931,-0.026000000000000002,2.1512420174,0.0635,-0.026000000000000002,0.0686166889,2.0875848931,0,2.0875848931,3.3083638201,-0.026000000000000002,3.3084659838,0.0635,-0.026000000000000002,0.0686166889,3.2448638201,0,3.2448638201
2020-09-08 16:30:00,2.2359274976,-0.029,2.2361155548,0.0655,-0.029,0.0716327439,2.1704274976,0,2.1704274976,3.3475327644,-0.029,3.3476583769,0.0655,-0.029,0.0716327439,3.2820327644000002,0,3.2820327644000002
2020-09-08 17:00:00,2.3457417358,-0.04,2.3460827545000003,0.084,-0.04,0.09303762680000001,2.2617417358,0,2.2617417358,3.4400992406,-0.04,3.4403317842,0.084,-0.04,0.09303762680000001,3.3560992406,0,3.3560992406
2020-09-08 17:30:00,2.5135994589,-0.0415,2.513942022,0.09,-0.0415,0.09910726510000001,2.4235994589,0,2.4235994589,3.570366265,-0.0415,3.5706074436,0.09,-0.0415,0.09910726510000001,3.480366265,0,3.480366265
2020-09-08 18:00:00,2.5428801954,-0.029,2.5430455537,0.057,-0.029,0.0639531078,2.4858801954,0,2.4858801954,3.5758011653,-0.029,3.5759187594,0.057,-0.029,0.0639531078,3.5188011653,0,3.5188011653
2020-09-08 18:30:00,2.5926597644,-0.018000000000000002,2.5927222478000003,0.048,-0.018000000000000002,0.0512640225,2.5446597644,0,2.5446597644,3.6255138771,-0.018000000000000002,3.6255585602,0.048,-0.018000000000000002,0.0512640225,3.5775138771,0,3.5775138771
2020-09-08 19:00:00,2.5701862704,-0.015,2.5702300412,0.0375,-0.015,0.0403887361,2.5326862704,0,2.5326862704,3.6008290739,-0.015,3.6008603165,0.0375,-0.015,0.0403887361,3.5633290739,0,3.5633290739
2020-09-08 19:30:00,2.5195174656,-0.0245,2.5196365828,0.044500000000000005,-0.0245,0.050798622,2.4750174656,0,2.4750174656,3.5567571309,-0.0245,3.5568415116,0.044500000000000005,-0.0245,0.050798622,3.5122571309,0,3.5122571309
2020-09-08 20:00:00,2.4881055641,-0.042,2.4884600255000002,0.064,-0.042,0.0765506368,2.4241055641,0,2.4241055641,3.5429019892999998,-0.042,3.5431509290000003,0.064,-0.042,0.0765506368,3.4789019893,0,3.4789019893
2020-09-08 20:30:00,2.439304426,-0.044,2.4397012281,0.063,-0.044,0.07684399780000001,2.376304426,0,2.376304426,3.4782550111,-0.044,3.4785333004,0.063,-0.044,0.07684399780000001,3.4152550111,0,3.4152550111
2020-09-08 21:00:00,2.4570827535,-0.035500000000000004,2.4573391926,0.052500000000000005,-0.035500000000000004,0.0633758629,2.4045827535,0,2.4045827535,3.4718901092,-0.035500000000000004,3.4720715978,0.052500000000000005,-0.035500000000000004,0.0633758629,3.4193901092,0,3.4193901092
2020-09-08 21:30:00,2.3913471355,-0.029500000000000002,2.3915290866,0.046,-0.029500000000000002,0.054646591800000005,2.3453471355,0,2.3453471355,3.3809699528,-0.029500000000000002,3.3810986486,0.046,-0.029500000000000002,0.054646591800000005,3.3349699528,0,3.3349699528
2020-09-08 22:00:00,2.3568562853,-0.028,2.3570226027,0.04,-0.028,0.0488262225,2.3168562853,0,2.3168562853,3.3529815678,-0.028,3.3530984767,0.04,-0.028,0.0488262225,3.3129815678,0,3.3129815678
2020-09-08 22:30:00,2.2519433698,-0.0285,2.2521237068,0.04,-0.0285,0.0491146618,2.2119433698,0,2.2119433698,3.2575474736,-0.0285,3.2576721432,0.04,-0.0285,0.0491146618,3.2175474736,0,3.2175474736
2020-09-08 23:00:00,2.1797663485,-0.0325,2.1800086201,0.0485,-0.0325,0.058382360300000005,2.1312663485,0,2.1312663485,3.1999560521,-0.0325,3.2001210891,0.0485,-0.0325,0.058382360300000005,3.1514560521,0,3.1514560521
2020-09-08 23:30:00,2.0854381724,-0.035500000000000004,2.0857403052,0.0565,-0.035500000000000004,0.066727056,2.0289381724,0,2.0289381724,3.1425250614999998,-0.035500000000000004,3.1427255706,0.0565,-0.035500000000000004,0.066727056,3.0860250615,0,3.0860250615
2020-09-09 00:00:00,2.1449820046,-0.030500000000000003,2.145198837,0.0475,-0.030500000000000003,0.0564490921,2.0974820046,0,2.0974820046,2.809273026,-0.030500000000000003,2.8094385889,0.0475,-0.030500000000000003,0.0564490921,2.761773026,0,2.761773026
2020-09-09 00:30:00,2.0759702144,-0.025,2.076120741,0.045,-0.025,0.0514781507,2.0309702144,0,2.0309702144,2.5561584377,-0.025,2.5562806886000002,0.045,-0.025,0.0514781507,2.5111584377,0,2.5111584377
2020-09-09 01:00:00,2.1171527904,-0.0115,2.1171840232,0.0315,-0.0115,0.0335335653,2.0856527904,0,2.0856527904,2.5958323975,-0.0115,2.5958578708999998,0.0315,-0.0115,0.0335335653,2.5643323975,0,2.5643323975
2020-09-09 01:30:00,2.1926123552,-0.013000000000000001,2.1926508933,0.0315,-0.013000000000000001,0.0340771184,2.1611123552000002,0,2.1611123552000002,2.6696593311,-0.013000000000000001,2.6696909829,0.0315,-0.013000000000000001,0.0340771184,2.6381593311,0,2.6381593311
2020-09-09 02:00:00,2.2590543484,-0.018000000000000002,2.2591260587,0.0415,-0.018000000000000002,0.0452354949,2.2175543484,0,2.2175543484,2.7279414598000002,-0.018000000000000002,2.7280008446,0.0415,-0.018000000000000002,0.0452354949,2.6864414598,0,2.6864414598
2020-09-09 02:30:00,2.2645493264,-0.0245,2.2646818544,0.049,-0.0245,0.0547836654,2.2155493264,0,2.2155493264,2.744644885,-0.0245,2.7447542321,0.049,-0.0245,0.0547836654,2.695644885,0,2.695644885
2020-09-09 03:00:00,2.2515593704,-0.0115,2.2515887387999998,0.032,-0.0115,0.0340036763,2.2195593704,0,2.2195593704,2.717724564,-0.0115,2.7177488949,0.032,-0.0115,0.0340036763,2.685724564,0,2.685724564
2020-09-09 03:30:00,2.2457692969,-0.0105,2.2457938429,0.03,-0.0105,0.0317844302,2.2157692969,0,2.2157692969,2.7205680709,-0.0105,2.7205883331000003,0.03,-0.0105,0.0317844302,2.6905680709,0,2.6905680709
2020-09-09 04:00:00,2.218262554,-0.013000000000000001,2.2183006465,0.0285,-0.013000000000000001,0.0313249102,2.189762554,0,2.189762554,2.6928063701,-0.013000000000000001,2.6928377499,0.0285,-0.013000000000000001,0.0313249102,2.6643063701000003,0,2.6643063701000003
2020-09-09 04:30:00,2.2318294467,-0.014,2.2318733565,0.025500000000000002,-0.014,0.0290903764,2.2063294467,0,2.2063294467,2.7069987064000003,-0.014,2.7070349087,0.025500000000000002,-0.014,0.0290903764,2.6814987064,0,2.6814987064
2020-09-09 05:00:00,2.1874889891000002,-0.012,2.1875219033,0.025,-0.012,0.0277308492,2.1624889891,0,2.1624889891,2.6571006174000003,-0.012,2.6571277145,0.025,-0.012,0.0277308492,2.6321006174,0,2.6321006174
2020-09-09 05:30:00,2.1834889890999998,-0.0145,2.183537134,0.021,-0.0145,0.0255196003,2.1624889891,0,2.1624889891,2.6507207796000003,-0.0145,2.6507604383,0.021,-0.0145,0.0255196003,2.6297207796,0,2.6297207796
2020-09-09 06:00:00,2.1183656239,-0.0235,2.118495968,0.049,-0.0235,0.0543438129,2.0693656239,0,2.0693656239,2.595662708,-0.0235,2.5957690852,0.049,-0.0235,0.0543438129,2.546662708,0,2.546662708
2020-09-09 06:30:00,2.1561603179,-0.033,2.1564128353,0.0555,-0.033,0.0645697298,2.1006603179,0,2.1006603179,2.6315443519,-0.033,2.6317512565,0.0555,-0.033,0.0645697298,2.5760443519000003,0,2.5760443519000003
2020-09-09 07:00:00,2.2413454265,-0.014,2.2413891499,0.0385,-0.014,0.040966449700000004,2.2028454265,0,2.2028454265,2.7180905061000002,-0.014,2.7181265606,0.0385,-0.014,0.040966449700000004,2.6795905061000003,0,2.6795905061000003
2020-09-09 07:30:00,2.1529265697,-0.0115,2.1529572835,0.035500000000000004,-0.0115,0.0373162163,2.1174265697,0,2.1174265697,3.1152616194,-0.0115,3.1152828455,0.035500000000000004,-0.0115,0.0373162163,3.0797616194,0,3.0797616194
2020-09-09 08:00:00,2.2853414316,-0.024,2.2854674487,0.0585,-0.024,0.0632317167,2.2268414316,0,2.2268414316,3.2616553438,-0.024,3.2617436413,0.0585,-0.024,0.0632317167,3.2031553437999998,0,3.2031553437999998
2020-09-09 08:30:00,2.306535074,-0.0395,2.306873273,0.0775,-0.0395,0.08698563100000001,2.229035074,0,2.229035074,3.2980323167,-0.0395,3.2982688508,0.0775,-0.0395,0.08698563100000001,3.2205323167,0,3.2205323167
2020-09-09 09:00:00,2.2582509446,-0.03,2.258450205,0.0585,-0.03,0.06574382100000001,2.1997509446,0,2.1997509446,3.2444013465,-0.03,3.244540044,0.0585,-0.03,0.06574382100000001,3.1859013465,0,3.1859013465
2020-09-09 09:30:00,2.1765430543,-0.043500000000000004,2.1769777025,0.068,-0.043500000000000004,0.0807232928,2.1085430543,0,2.1085430543,3.179383671,-0.043500000000000004,3.1796812383,0.068,-0.043500000000000004,0.0807232928,3.111383671,0,3.111383671
2020-09-09 10:00:00,2.0988185158,-0.041,2.099218941,0.0375,-0.041,0.055563027300000005,2.0613185158,0,2.0613185158,3.0960604515,-0.041,3.0963319136,0.0375,-0.041,0.055563027300000005,3.0585604515,0,3.0585604515
2020-09-09 10:30:00,2.1233400345,-0.033,2.1235964546,0.0575,-0.033,0.0662966817,2.0658400345,0,2.0658400345,3.1610293402,-0.033,3.1612015895,0.0575,-0.033,0.0662966817,3.1035293402,0,3.1035293402
2020-09-09 11:00:00,2.1474122852,-0.039,2.1477664032,0.1335,-0.039,0.1390800129,2.0139122852,0,2.0139122852,3.2454704898,-0.039,3.2457048079,0.1335,-0.039,0.1390800129,3.1119704898,0,3.1119704898
2020-09-09 11:30:00,2.0837754072,-0.0575,2.0845685879,0.157,-0.0575,0.1671982356,1.9267754072,0,1.9267754072,3.2332322195,-0.0575,3.2337434708,0.157,-0.0575,0.1671982356,3.0762322195,0,3.0762322195
2020-09-09 12:00:00,1.9877098989,-0.0505,1.9883513,0.168,-0.0505,0.17542591030000002,1.8197098989,0,1.8197098989,3.1394952803,-0.0505,3.1399014101000002,0.168,-0.0505,0.17542591030000002,2.9714952803,0,2.9714952803
2020-09-09 12:30:00,1.9104354632,-0.049,1.9110637507,0.2005,-0.049,0.2064007025,1.7099354632,0,1.7099354632,3.1448893780000002,-0.049,3.1452710853,0.2005,-0.049,0.2064007025,2.9443893780000003,0,2.9443893780000003
2020-09-09 13:00:00,1.886879562,-0.051500000000000004,1.887582245,0.17850000000000002,-0.051500000000000004,0.18578078480000002,1.7083795620000002,0,1.7083795620000002,3.1202150916,-0.051500000000000004,3.1206400734,0.17850000000000002,-0.051500000000000004,0.18578078480000002,2.9417150916,0,2.9417150916
2020-09-09 13:30:00,1.8991290963,-0.060500000000000005,1.9000925173,0.167,-0.060500000000000005,0.1776210855,1.7321290963,0,1.7321290963,3.1201299992,-0.060500000000000005,3.1207164982,0.167,-0.060500000000000005,0.1776210855,2.9531299992,0,2.9531299992
2020-09-09 14:00:00,2.0988200229,-0.06,2.0996774725,0.20500000000000002,-0.06,0.2136000936,1.8938200229,0,1.8938200229,3.3008021419,-0.06,3.3013474189,0.20500000000000002,-0.06,0.2136000936,3.0958021419,0,3.0958021419
2020-09-09 14:30:00,2.2859157008,-0.054,2.2865534307,0.168,-0.054,0.17646529400000002,2.1179157008,0,2.1179157008,3.464222937,-0.054,3.4646437851,0.168,-0.054,0.17646529400000002,3.296222937,0,3.296222937
2020-09-09 15:00:00,2.1463002963,-0.0545,2.1469921313,0.2,-0.0545,0.2072926675,1.9463002963,0,1.9463002963,3.3317001074,-0.0545,3.3321458334000003,0.2,-0.0545,0.2072926675,3.1317001074,0,3.1317001074
2020-09-09 15:30:00,2.159996872,-0.043500000000000004,2.160434849,0.1875,-0.043500000000000004,0.1924798691,1.972496872,0,1.972496872,3.3906705858,-0.043500000000000004,3.3909496121,0.1875,-0.043500000000000004,0.1924798691,3.2031705858,0,3.2031705858
2020-09-09 16:00:00,2.2901331817,-0.053500000000000006,2.2907580056,0.219,-0.053500000000000006,0.2254401251,2.0711331817,0,2.0711331817,3.5243588122,-0.053500000000000006,3.5247648556,0.219,-0.053500000000000006,0.2254401251,3.3053588122,0,3.3053588122
2020-09-09 16:30:00,2.2053585214,-0.0585,2.2061342792,0.2265,-0.0585,0.2339326826,1.9788585214,0,1.9788585214,3.4084055053,-0.0585,3.4089074992,0.2265,-0.0585,0.2339326826,3.1819055053,0,3.1819055053
2020-09-09 17:00:00,2.3103630812000002,-0.042,2.3107448078,0.17400000000000002,-0.042,0.1789972067,2.1363630812,0,2.1363630812,3.4516745781,-0.042,3.4519300968,0.17400000000000002,-0.042,0.1789972067,3.2776745781,0,3.2776745781
2020-09-09 17:30:00,2.3717916282,-0.026000000000000002,2.3719341322,0.13,-0.026000000000000002,0.1325745074,2.2417916282,0,2.2417916282,3.4679418056,-0.026000000000000002,3.4680392684,0.13,-0.026000000000000002,0.1325745074,3.3379418056,0,3.3379418056
2020-09-09 18:00:00,2.3318508587,-0.0245,2.3319795619,0.078,-0.0245,0.0817572627,2.2538508587,0,2.2538508587,3.6373992238,-0.0245,3.6374817337,0.078,-0.0245,0.0817572627,3.5593992238,0,3.5593992238
2020-09-09 18:30:00,2.3467234033,-0.022500000000000003,2.346831264,0.0505,-0.022500000000000003,0.055285622000000006,2.2962234033,0,2.2962234033,3.5935138499,-0.022500000000000003,3.5935842887,0.0505,-0.022500000000000003,0.055285622000000006,3.5430138499,0,3.5430138499
2020-09-09 19:00:00,2.3272600329,-0.005,2.3272654040000003,0.024,-0.005,0.0245153013,2.3032600329,0,2.3032600329,3.3861941542,-0.005,3.3861978457,0.024,-0.005,0.0245153013,3.3621941542,0,3.3621941542
2020-09-09 19:30:00,2.1545958623,0.007,2.1546072333,0.004,0.007,0.0080622577,2.1505958623,0,2.1505958623,3.7442320831,0.007,3.7442386265,0.004,0.007,0.0080622577,3.7402320831,0,3.7402320831
2020-09-09 20:00:00,2.149083134,0.0085,2.1490999435,0.0035,0.0085,0.0091923882,2.145583134,0,2.145583134,3.7379123924,0.0085,3.7379220568,0.0035,0.0085,0.0091923882,3.7344123924,0,3.7344123924
2020-09-09 20:30:00,2.0587730518,0.006500000000000001,2.0587833128,0.0025,0.006500000000000001,0.0069641941,2.0562730518,0,2.0562730518,3.6092262997,0.006500000000000001,3.6092321526999998,0.0025,0.006500000000000001,0.0069641941,3.6067262997,0,3.6067262997
2020-09-09 21:00:00,2.076754944,0.0005,2.0767550042,0.0035,0.0005,0.0035355339000000003,2.073254944,0,2.073254944,3.6466263866,0.0005,3.6466264209,0.0035,0.0005,0.0035355339000000003,3.6431263866,0,3.6431263866
2020-09-09 21:30:00,2.1035367393,-0.0015,2.1035372741,0.01,-0.0015,0.0101118742,2.0935367393,0,2.0935367393,3.4722919685,-0.0015,3.4722922924,0.01,-0.0015,0.0101118742,3.4622919685,0,3.4622919685
2020-09-09 22:00:00,2.0963213639,0.001,2.0963216024,0.014,0.001,0.0140356688,2.0823213639,0,2.0823213639,3.1188491629,0.001,3.1188493232,0.014,0.001,0.0140356688,3.1048491629,0,3.1048491629
2020-09-09 22:30:00,2.0584109249,0.005,2.0584169976,0.006,0.005,0.007810249700000001,2.0524109249,0,2.0524109249,2.9931961477,0.005,2.9932003238,0.006,0.005,0.007810249700000001,2.9871961477,0,2.9871961477
2020-09-09 23:00:00,2.1022156152,0.0085,2.1022327994,0.005,0.0085,0.009861541500000001,2.0972156152,0,2.0972156152,2.5986522072,0.0085,2.5986661086,0.005,0.0085,0.009861541500000001,2.5936522072,0,2.5936522072
2020-09-09 23:30:00,2.0987156152,0.0055000000000000005,2.098722822,0.0015,0.0055000000000000005,0.0057008771000000005,2.0972156152,0,2.0972156152,2.5821839964,0.0055000000000000005,2.5821898538,0.0015,0.0055000000000000005,0.0057008771000000005,2.5806839964,0,2.5806839964
2020-09-10 00:00:00,2.0676966197,0.0005,2.0676966802,0.0,0.0005,0.0005,2.0676966197,0,2.0676966197,2.5735191950000003,0.0005,2.5735192436,0.0,0.0005,0.0005,2.5735191950000003,0,2.5735191950000003
2020-09-10 00:30:00,2.0006156776,0.0,2.0006156776,0.0,0.0,0.0,2.0006156776,0,2.0006156776,2.5180128556,0.0,2.5180128556,0.0,0.0,0.0,2.5180128556,0,2.5180128556
2020-09-10 01:00:00,1.9690059236000002,0.0,1.9690059236000002,0.0,0.0,0.0,1.9690059236000002,0,1.9690059236000002,2.5002226153000002,0.0,2.5002226153000002,0.0,0.0,0.0,2.5002226153000002,0,2.5002226153000002
2020-09-10 01:30:00,1.9156111273,0.0,1.9156111273,0.0,0.0,0.0,1.9156111273,0,1.9156111273,2.4482461955,0.0,2.4482461955,0.0,0.0,0.0,2.4482461955,0,2.4482461955
2020-09-10 02:00:00,1.8132756766,0.0,1.8132756766,0.0,0.0,0.0,1.8132756766,0,1.8132756766,2.3571687286,0.0,2.3571687286,0.0,0.0,0.0,2.3571687286,0,2.3571687286
2020-09-10 02:30:00,1.8397263441,0.0,1.8397263441,0.0,0.0,0.0,1.8397263441,0,1.8397263441,2.347458159,0.0,2.347458159,0.0,0.0,0.0,2.347458159,0,2.347458159
2020-09-10 03:00:00,1.8009008664000001,0.0,1.8009008664000001,0.0,0.0,0.0,1.8009008664000001,0,1.8009008664000001,2.3158118587,0.0,2.3158118587,0.0,0.0,0.0,2.3158118587,0,2.3158118587
2020-09-10 03:30:00,1.8127778852,0.0,1.8127778852,0.0,0.0,0.0,1.8127778852,0,1.8127778852,2.32635745,0.0,2.32635745,0.0,0.0,0.0,2.32635745,0,2.32635745
2020-09-10 04:00:00,1.8487861823,0.0,1.8487861823,0.0,0.0,0.0,1.8487861823,0,1.8487861823,2.3473724225,0.0,2.3473724225,0.0,0.0,0.0,2.3473724225,0,2.3473724225
2020-09-10 04:30:00,1.8014468088000002,0.002,1.8014479190000001,0.0,0.002,0.002,1.8014468088000002,0,1.8014468088000002,2.7512016271,0.002,2.7512023541,0.0,0.002,0.002,2.7512016271,0,2.7512016271
2020-09-10 05:00:00,1.6690041582,0.0,1.6690041582,0.0,0.0,0.0,1.6690041582,0,1.6690041582,3.235089511,0.0,3.235089511,0.0,0.0,0.0,3.235089511,0,3.235089511
2020-09-10 05:30:00,1.648606835,0.0,1.648606835,0.0,0.0,0.0,1.648606835,0,1.648606835,3.2258358563,0.0,3.2258358563,0.0,0.0,0.0,3.2258358563,0,3.2258358563
2020-09-10 06:00:00,1.7479274781,0.0,1.7479274781,0.0,0.0,0.0,1.7479274781,0,1.7479274781,3.2719271139,0.0,3.2719271139,0.0,0.0,0.0,3.2719271139,0,3.2719271139
2020-09-10 06:30:00,1.7572556109000002,0.0,1.7572556109000002,0.0,0.0,0.0,1.7572556109000002,0,1.7572556109000002,3.2541770573,0.0,3.2541770573,0.0,0.0,0.0,3.2541770573,0,3.2541770573
2020-09-10 07:00:00,1.9247804311,0.0,1.9247804311,0.0,0.0,0.0,1.9247804311,0,1.9247804311,3.0322173443,0.0,3.0322173443,0.0,0.0,0.0,3.0322173443,0,3.0322173443
2020-09-10 07:30:00,2.1234960221,0.0,2.1234960221,0.0,0.0,0.0,2.1234960221,0,2.1234960221,3.1268637019,0.0,3.1268637019,0.0,0.0,0.0,3.1268637019,0,3.1268637019
2020-09-10 08:00:00,2.1538988401,-0.0005,2.1538988981,0.0005,-0.0005,0.0007071068,2.1533988401,0,2.1533988401,3.1047666742,-0.0005,3.1047667145,0.0005,-0.0005,0.0007071068,3.1042666742,0,3.1042666742
2020-09-10 08:30:00,2.024473553,-0.0035,2.0244765785,0.003,-0.0035,0.0046097722,2.021473553,0,2.021473553,2.9978140536,-0.0035,2.9978160967000003,0.003,-0.0035,0.0046097722,2.9948140536,0,2.9948140536
2020-09-10 09:00:00,1.9927221266,-0.009000000000000001,1.9927424504000002,0.023,-0.009000000000000001,0.024698178100000003,1.9697221266,0,1.9697221266,3.0151039137,-0.009000000000000001,3.015117346,0.023,-0.009000000000000001,0.024698178100000003,2.9921039137000003,0,2.9921039137000003
2020-09-10 09:30:00,1.9779526746,-0.0095,1.9779754885,0.034,-0.0095,0.0353022662,1.9439526746,0,1.9439526746,3.0166282101,-0.0095,3.0166431688,0.034,-0.0095,0.0353022662,2.9826282101,0,2.9826282101
2020-09-10 10:00:00,2.0581099984,-0.009000000000000001,2.0581296765,0.043000000000000003,-0.009000000000000001,0.0439317653,2.0151099984,0,2.0151099984,3.1767094595,-0.009000000000000001,3.1767222085,0.043000000000000003,-0.009000000000000001,0.0439317653,3.1337094595,0,3.1337094595
2020-09-10 10:30:00,2.0454106982,-0.0105,2.0454376486,0.064,-0.0105,0.0648556089,1.9814106982,0,1.9814106982,2.8295970478,-0.0105,2.8296165293,0.064,-0.0105,0.0648556089,2.7655970478,0,2.7655970478
2020-09-10 11:00:00,1.9234145076,-0.0085,1.9234332893000001,0.0325,-0.0085,0.0335931541,1.8909145076,0,1.8909145076,2.4825378288,-0.0085,2.4825523804,0.0325,-0.0085,0.0335931541,2.4500378288,0,2.4500378288
2020-09-10 11:30:00,2.0422835976,-0.0045000000000000005,2.0422885553,0.036500000000000005,-0.0045000000000000005,0.0367763511,2.0057835976,0,2.0057835976,2.5577017343,-0.0045000000000000005,2.557705693,0.036500000000000005,-0.0045000000000000005,0.0367763511,2.5212017343,0,2.5212017343
2020-09-10 12:00:00,1.9678132556999999,-0.012,1.9678498442,0.048,-0.012,0.049477267500000005,1.9198132557,0,1.9198132557,2.5214101224,-0.012,2.5214386777,0.048,-0.012,0.049477267500000005,2.4734101224,0,2.4734101224
2020-09-10 12:30:00,1.8824923112,-0.014,1.8825443691000001,0.0655,-0.014,0.0669794745,1.8169923112,0,1.8169923112,2.4409771985,-0.014,2.441017346,0.0655,-0.014,0.0669794745,2.3754771985,0,2.3754771985
2020-09-10 13:00:00,1.8594362096000001,-0.018000000000000002,1.8595233307,0.0785,-0.018000000000000002,0.0805372585,1.7809362096,0,1.7809362096,2.4434612252,-0.018000000000000002,2.4435275237000003,0.0785,-0.018000000000000002,0.0805372585,2.3649612252,0,2.3649612252
2020-09-10 13:30:00,2.0325458974,-0.019,2.0326347003,0.078,-0.019,0.0802807573,1.9545458974,0,1.9545458974,2.5377324636000003,-0.019,2.5378035891,0.078,-0.019,0.0802807573,2.4597324636,0,2.4597324636
2020-09-10 14:00:00,2.1541763566,-0.021,2.1542787135,0.09050000000000001,-0.021,0.09290452090000001,2.0636763566,0,2.0636763566,2.6853317338,-0.021,2.6854138453000003,0.09050000000000001,-0.021,0.09290452090000001,2.5948317338,0,2.5948317338
2020-09-10 14:30:00,2.081437487,-0.0235,2.0815701435,0.0685,-0.0235,0.0724189202,2.012937487,0,2.012937487,2.6216724478,-0.0235,2.6217777696,0.0685,-0.0235,0.0724189202,2.5531724477999997,0,2.5531724477999997
2020-09-10 15:00:00,2.3121049618000002,-0.028,2.312274498,0.082,-0.028,0.08664871610000001,2.2301049618,0,2.2301049618,2.8585805016,-0.028,2.8587176293,0.082,-0.028,0.08664871610000001,2.7765805016,0,2.7765805016
2020-09-10 15:30:00,2.4082275911,-0.030500000000000003,2.4084207234,0.0855,-0.030500000000000003,0.0907771998,2.3227275911,0,2.3227275911,2.9402973179,-0.030500000000000003,2.9404555035,0.0855,-0.030500000000000003,0.0907771998,2.8547973179,0,2.8547973179
2020-09-10 16:00:00,2.3737171239,-0.018500000000000003,2.3737892144,0.076,-0.018500000000000003,0.0782192432,2.2977171239,0,2.2977171239,3.0488544206,-0.018500000000000003,3.0489105477,0.076,-0.018500000000000003,0.0782192432,2.9728544206,0,2.9728544206
2020-09-10 16:30:00,2.4395391731,-0.018000000000000002,2.4396055782,0.08650000000000001,-0.018000000000000002,0.0883529852,2.3530391731,0,2.3530391731,3.5827623345,-0.018000000000000002,3.5828075508,0.08650000000000001,-0.018000000000000002,0.0883529852,3.4962623345,0,3.4962623345
2020-09-10 17:00:00,2.4581811339,-0.013000000000000001,2.4582155087,0.053500000000000006,-0.013000000000000001,0.0550567889,2.4046811339,0,2.4046811339,3.6339677166,-0.013000000000000001,3.6339909693,0.053500000000000006,-0.013000000000000001,0.0550567889,3.5804677166000003,0,3.5804677166000003
2020-09-10 17:30:00,2.4756050324,-0.013000000000000001,2.4756391652,0.025500000000000002,-0.013000000000000001,0.0286225436,2.4501050323999998,0,2.4501050323999998,3.6027708704,-0.013000000000000001,3.6027943245,0.025500000000000002,-0.013000000000000001,0.0286225436,3.5772708704,0,3.5772708704
2020-09-10 18:00:00,2.5178995832,-0.006500000000000001,2.5179079731,0.008,-0.006500000000000001,0.0103077641,2.5098995832,0,2.5098995832,3.6131799247,-0.006500000000000001,3.6131857713,0.008,-0.006500000000000001,0.0103077641,3.6051799247,0,3.6051799247
2020-09-10 18:30:00,2.4838179736,-0.0045000000000000005,2.48382205,0.0025,-0.0045000000000000005,0.0051478151000000005,2.4813179736,0,2.4813179736,3.5772931717,-0.0045000000000000005,3.5772960020999998,0.0025,-0.0045000000000000005,0.0051478151000000005,3.5747931717,0,3.5747931717
2020-09-10 19:00:00,2.4847377347,-0.0005,2.484737785,0.0,-0.0005,0.0005,2.4847377347,0,2.4847377347,3.5479592014,-0.0005,3.5479592366,0.0,-0.0005,0.0005,3.5479592014,0,3.5479592014
2020-09-10 19:30:00,2.4914532421,0.0,2.4914532421,0.0,0.0,0.0,2.4914532421,0,2.4914532421,3.5440123772,0.0,3.5440123772,0.0,0.0,0.0,3.5440123772,0,3.5440123772
2020-09-10 20:00:00,2.4579806674,0.0,2.4579806674,0.0,0.0,0.0,2.4579806674,0,2.4579806674,3.4650310336,0.0,3.4650310336,0.0,0.0,0.0,3.4650310336,0,3.4650310336
2020-09-10 20:30:00,2.4749547653,0.0015,2.4749552199,0.0,0.0015,0.0015,2.4749547653,0,2.4749547653,3.3410844386000003,0.0015,3.3410847753,0.0,0.0015,0.0015,3.3410844386000003,0,3.3410844386000003
2020-09-10 21:00:00,2.5843657746,0.0125,2.5843960043000003,0.0025,0.0125,0.012747548800000001,2.5818657745999998,0,2.5818657745999998,3.0584888757,0.0125,3.0585144192,0.0025,0.0125,0.012747548800000001,3.0559888757,0,3.0559888757
2020-09-10 21:30:00,2.5065475462,0.0155,2.5065954702,0.002,0.0155,0.0156284996,2.5045475462,0,2.5045475462,2.9846874462,0.0155,2.9847276931,0.002,0.0155,0.0156284996,2.9826874462,0,2.9826874462
2020-09-10 22:00:00,2.4621188411,0.0145,2.4621615377,0.0025,0.0145,0.014713939,2.4596188411,0,2.4596188411,2.9475492894,0.0145,2.9475849544,0.0025,0.0145,0.014713939,2.9450492894,0,2.9450492894
2020-09-10 22:30:00,2.3780386432,0.014,2.3780798533,0.003,0.014,0.014317821100000001,2.3750386432,0,2.3750386432,2.857723013,0.014,2.8577573058,0.003,0.014,0.014317821100000001,2.854723013,0,2.854723013
2020-09-10 23:00:00,2.2888105741,0.019,2.2888894347,0.004,0.019,0.0194164878,2.2848105740999998,0,2.2848105740999998,2.7709574005,0.019,2.7710225396,0.004,0.019,0.0194164878,2.7669574005,0,2.7669574005
2020-09-10 23:30:00,2.2240757378,0.0175,2.2241445856,0.0035,0.0175,0.0178465683,2.2205757378,0,2.2205757378,2.6895560785,0.0175,2.6896130111,0.0035,0.0175,0.0178465683,2.6860560785,0,2.6860560785
2020-09-11 00:00:00,2.20096676,0.006500000000000001,2.200976358,0.005,0.006500000000000001,0.0082006097,2.19596676,0,2.19596676,2.6695899068999998,0.006500000000000001,2.66959782,0.005,0.006500000000000001,0.0082006097,2.6645899069,0,2.6645899069
2020-09-11 00:30:00,2.1437488978,0.003,2.1437509969,0.012,0.003,0.0123693169,2.1317488978,0,2.1317488978,2.6204366465,0.003,2.6204383637,0.012,0.003,0.0123693169,2.6084366465,0,2.6084366465
2020-09-11 01:00:00,2.1036469857,-0.005,2.1036529278,0.013000000000000001,-0.005,0.0139283883,2.0906469857,0,2.0906469857,2.5838760855,-0.005,2.5838809232,0.013000000000000001,-0.005,0.0139283883,2.5708760855,0,2.5708760855
2020-09-11 01:30:00,2.0770852095,0.0045000000000000005,2.0770900841,0.018000000000000002,0.0045000000000000005,0.0185539753,2.0590852095,0,2.0590852095,2.5432303113,0.0045000000000000005,2.5432342925,0.018000000000000002,0.0045000000000000005,0.0185539753,2.5252303113,0,2.5252303113
2020-09-11 02:00:00,2.0714847964,0.0045000000000000005,2.0714896842,0.018000000000000002,0.0045000000000000005,0.0185539753,2.0534847964,0,2.0534847964,2.5363682724,0.0045000000000000005,2.5363722643,0.018000000000000002,0.0045000000000000005,0.0185539753,2.5183682724,0,2.5183682724
2020-09-11 02:30:00,2.0699847964,0.0055000000000000005,2.0699921032,0.0165,0.0055000000000000005,0.0173925271,2.0534847964,0,2.0534847964,2.5348682724,0.0055000000000000005,2.5348742392,0.0165,0.0055000000000000005,0.0173925271,2.5183682724,0,2.5183682724
2020-09-11 03:00:00,2.0515043789,0.0085,2.0515219878,0.02,0.0085,0.021731313800000002,2.0315043789,0,2.0315043789,2.5201486568,0.0085,2.5201629912,0.02,0.0085,0.021731313800000002,2.5001486568,0,2.5001486568
2020-09-11 03:30:00,1.9560565612,0.003,1.9560588616999999,0.026500000000000003,0.003,0.0266692707,1.9295565612,0,1.9295565612,2.4283944374,0.003,2.4283962905,0.026500000000000003,0.003,0.0266692707,2.4018944374,0,2.4018944374
2020-09-11 04:00:00,1.9219253306000001,0.0045000000000000005,1.9219305988,0.026000000000000002,0.0045000000000000005,0.0263865496,1.8959253306,0,1.8959253306,2.3972241477000003,0.0045000000000000005,2.3972283714,0.026000000000000002,0.0045000000000000005,0.0263865496,2.3712241477,0,2.3712241477
2020-09-11 04:30:00,1.9538071898,0.0095,1.9538302856,0.026000000000000002,0.0095,0.0276812211,1.9278071898,0,1.9278071898,2.4251456728000003,0.0095,2.4251642798,0.026000000000000002,0.0095,0.0276812211,2.3991456728,0,2.3991456728
2020-09-11 05:00:00,1.8761757196,0.0095,1.876199771,0.025,0.0095,0.0267441582,1.8511757196,0,1.8511757196,2.3624754842,0.0095,2.3624945848,0.025,0.0095,0.0267441582,2.3374754842,0,2.3374754842
2020-09-11 05:30:00,1.9503569849,0.0135,1.9504037066,0.0195,0.0135,0.0237170825,1.9308569849000001,0,1.9308569849000001,2.4298764634,0.0135,2.429913965,0.0195,0.0135,0.0237170825,2.4103764634,0,2.4103764634
2020-09-11 06:00:00,1.9757754812,0.0105,1.9758033814,0.022,0.0105,0.0243772435,1.9537754812,0,1.9537754812,2.4435282725,0.0105,2.443550832,0.022,0.0105,0.0243772435,2.4215282725,0,2.4215282725
2020-09-11 06:30:00,2.0873159571,0.0145,2.0873663202,0.0175,0.0145,0.0227266364,2.0698159571,0,2.0698159571,2.5249683035,0.0145,2.5250099373,0.0175,0.0145,0.0227266364,2.5074683035,0,2.5074683035
2020-09-11 07:00:00,2.0963213237,0.0095,2.0963428493,0.0205,0.0095,0.0225942471,2.0758213237,0,2.0758213237,2.9047906791,0.0095,2.9048062137,0.0205,0.0095,0.0225942471,2.8842906791000003,0,2.8842906791000003
2020-09-11 07:30:00,2.1399567907,0.0105,2.1399825504,0.0155,0.0105,0.0187216452,2.1244567907,0,2.1244567907,3.0507596916,0.0105,3.0507777608,0.0155,0.0105,0.0187216452,3.0352596916,0,3.0352596916
2020-09-11 08:00:00,2.1980675756,-0.0015,2.1980680874,0.024,-0.0015,0.0240468293,2.1740675756,0,2.1740675756,3.1545384209,-0.0015,3.1545387775,0.024,-0.0015,0.0240468293,3.1305384209,0,3.1305384209
2020-09-11 08:30:00,1.9115368372,-0.013000000000000001,1.911581042,0.028,-0.013000000000000001,0.0308706981,1.8835368371999999,0,1.8835368371999999,2.9758219563,-0.013000000000000001,2.9758503517,0.028,-0.013000000000000001,0.0308706981,2.9478219563,0,2.9478219563
2020-09-11 09:00:00,1.8334688892000002,-0.0135,1.8335185894000001,0.025,-0.0135,0.0284121453,1.8084688892,0,1.8084688892,2.9174742728,-0.0135,2.9175055068,0.025,-0.0135,0.0284121453,2.8924742728,0,2.8924742728
2020-09-11 09:30:00,1.6972842410000002,-0.026500000000000003,1.697491103,0.05,-0.026500000000000003,0.0565884264,1.647284241,0,1.647284241,2.7453034978,-0.026500000000000003,2.7454313951,0.05,-0.026500000000000003,0.0565884264,2.6953034978,0,2.6953034978
2020-09-11 10:00:00,1.553035419,-0.0375,1.5534880955,0.064,-0.0375,0.0741771528,1.489035419,0,1.489035419,2.6425733193000003,-0.0375,2.6428393817,0.064,-0.0375,0.0741771528,2.5785733193,0,2.5785733193
2020-09-11 10:30:00,1.3402129678999999,-0.0385,1.3407658443,0.066,-0.0385,0.0764084419,1.2742129679,0,1.2742129679,2.4855727872,-0.0385,2.48587094,0.066,-0.0385,0.0764084419,2.4195727872,0,2.4195727872
2020-09-11 11:00:00,1.2685806297,-0.043000000000000003,1.2693091877,0.067,-0.043000000000000003,0.0796115569,1.2015806297,0,1.2015806297,2.4420348327,-0.043000000000000003,2.4424133811,0.067,-0.043000000000000003,0.0796115569,2.3750348327,0,2.3750348327
2020-09-11 11:30:00,1.2490514253,-0.06,1.2504916886,0.099,-0.06,0.1157626883,1.1500514253,0,1.1500514253,2.4576084093,-0.06,2.4583407194999998,0.099,-0.06,0.1157626883,2.3586084093,0,2.3586084093
2020-09-11 12:00:00,1.3002712545000001,-0.065,1.3018949016999999,0.1255,-0.065,0.1413338247,1.1747712545,0,1.1747712545,2.5138761273,-0.065,2.5147163226,0.1255,-0.065,0.1413338247,2.3883761273,0,2.3883761273
2020-09-11 12:30:00,1.4190711082,-0.0625,1.4204467819,0.135,-0.0625,0.1487657555,1.2840711082,0,1.2840711082,2.4405828862,-0.0625,2.441383025,0.135,-0.0625,0.1487657555,2.3055828862,0,2.3055828862
2020-09-11 13:00:00,1.3321935330999999,-0.062,1.3336354861,0.167,-0.062,0.1781375873,1.1651935331,0,1.1651935331,2.0135823208,-0.062,2.0145366124,0.167,-0.062,0.1781375873,1.8465823208,0,1.8465823208
2020-09-11 13:30:00,1.6221907942,-0.0695,1.6236789162,0.155,-0.0695,0.16986833140000002,1.4671907942,0,1.4671907942,2.0696782447,-0.0695,2.0708448244,0.155,-0.0695,0.16986833140000002,1.9146782447000001,0,1.9146782447000001
2020-09-11 14:00:00,1.7390889806,-0.07350000000000001,1.7406414715,0.24550000000000002,-0.07350000000000001,0.2562664629,1.4935889806,0,1.4935889806,1.8083949152,-0.07350000000000001,1.8098879577,0.24550000000000002,-0.07350000000000001,0.2562664629,1.5628949152,0,1.5628949152
2020-09-11 14:30:00,1.7670503512,-0.07350000000000001,1.7685782973,0.2635,-0.07350000000000001,0.2735589516,1.5035503512,0,1.5035503512,2.4089999956,-0.07350000000000001,2.4101209988,0.2635,-0.07350000000000001,0.2735589516,2.1454999956,0,2.1454999956
2020-09-11 15:00:00,1.6940510215,-0.07250000000000001,1.6956016965,0.23500000000000001,-0.07250000000000001,0.2459293598,1.4590510215,0,1.4590510215,2.7560380555,-0.07250000000000001,2.7569914787,0.23500000000000001,-0.07250000000000001,0.2459293598,2.5210380555,0,2.5210380555
2020-09-11 15:30:00,1.6418475090000002,-0.08750000000000001,1.6441774518,0.28350000000000003,-0.08750000000000001,0.2966959723,1.3583475090000001,0,1.3583475090000001,2.9470522352,-0.08750000000000001,2.9483509165,0.28350000000000003,-0.08750000000000001,0.2966959723,2.6635522352,0,2.6635522352
2020-09-11 16:00:00,1.8815078225000001,-0.0835,1.8833597469,0.2705,-0.0835,0.2830945072,1.6110078225,0,1.6110078225,3.3983703698,-0.0835,3.3993960376,0.2705,-0.0835,0.2830945072,3.1278703698,0,3.1278703698
2020-09-11 16:30:00,2.0250678184,-0.0815,2.0267071616,0.186,-0.0815,0.2030720316,1.8390678184,0,1.8390678184,3.5339142613,-0.0815,3.5348539229,0.186,-0.0815,0.2030720316,3.3479142613,0,3.3479142613
2020-09-11 17:00:00,2.1062660438,-0.0665,2.1073155666,0.1575,-0.0665,0.1709634464,1.9487660438,0,1.9487660438,3.2428713856,-0.0665,3.2435531556,0.1575,-0.0665,0.1709634464,3.0853713856,0,3.0853713856
2020-09-11 17:30:00,2.0804284334,-0.065,2.0814436016,0.1525,-0.065,0.1657746965,1.9279284334,0,1.9279284334,3.4511498866,-0.065,3.4517619472,0.1525,-0.065,0.1657746965,3.2986498866,0,3.2986498866
2020-09-11 18:00:00,2.121132824,-0.0675,2.1222065656,0.11850000000000001,-0.0675,0.13637631760000002,2.002632824,0,2.002632824,3.8390781562000003,-0.0675,3.8396715145,0.11850000000000001,-0.0675,0.13637631760000002,3.7205781562,0,3.7205781562
2020-09-11 18:30:00,2.2115746544,-0.05,2.2121397904,0.082,-0.05,0.0960416576,2.1295746544,0,2.1295746544,3.9038657161,-0.05,3.9041858984,0.082,-0.05,0.0960416576,3.8218657161,0,3.8218657161
2020-09-11 19:00:00,2.1385796164,-0.05,2.1391640367,0.064,-0.05,0.08121576200000001,2.0745796164,0,2.0745796164,3.786051785,-0.05,3.7863819298,0.064,-0.05,0.08121576200000001,3.722051785,0,3.722051785
2020-09-11 19:30:00,2.0992688528,-0.025500000000000002,2.0994237224,0.0455,-0.025500000000000002,0.0521584126,2.0537688528,0,2.0537688528,3.7178692932,-0.025500000000000002,3.7179567415,0.0455,-0.025500000000000002,0.0521584126,3.6723692932,0,3.6723692932
2020-09-11 20:00:00,2.0742812083,-0.04,2.0746668482,0.052000000000000005,-0.04,0.0656048779,2.0222812083,0,2.0222812083,3.2289691605,-0.04,3.229216908,0.052000000000000005,-0.04,0.0656048779,3.1769691605,0,3.1769691605
2020-09-11 20:30:00,2.0576095798,-0.054,2.0583180471,0.07350000000000001,-0.054,0.0912044407,1.9841095798000001,0,1.9841095798000001,3.0862250178,-0.054,3.0866974034,0.07350000000000001,-0.054,0.0912044407,3.0127250178,0,3.0127250178
2020-09-11 21:00:00,2.000866294,-0.052000000000000005,2.0015418872,0.0685,-0.052000000000000005,0.0860014535,1.932366294,0,1.932366294,3.0394521092,-0.052000000000000005,3.0398968937,0.0685,-0.052000000000000005,0.0860014535,2.9709521092,0,2.9709521092
2020-09-11 21:30:00,1.9308290838,-0.047,1.9314010331,0.060500000000000005,-0.047,0.0766110305,1.8703290838000002,0,1.8703290838000002,2.9887743773,-0.047,2.9891439039,0.060500000000000005,-0.047,0.0766110305,2.9282743773,0,2.9282743773
2020-09-11 22:00:00,1.8805537972000002,-0.041,1.8810006869,0.059500000000000004,-0.041,0.0722582175,1.8210537972,0,1.8210537972,2.8237366951,-0.041,2.8240343346000003,0.059500000000000004,-0.041,0.0722582175,2.7642366951,0,2.7642366951
2020-09-11 22:30:00,1.9846208193,-0.036000000000000004,1.9849473032,0.053,-0.036000000000000004,0.0640702739,1.9316208193,0,1.9316208193,2.461173468,-0.036000000000000004,2.4614367429,0.053,-0.036000000000000004,0.0640702739,2.408173468,0,2.408173468
2020-09-11 23:00:00,1.9243586644000001,-0.042,1.9248169443,0.0665,-0.042,0.0786527177,1.8578586644000001,0,1.8578586644000001,2.4187590574,-0.042,2.4191236797,0.0665,-0.042,0.0786527177,2.3522590574,0,2.3522590574
2020-09-11 23:30:00,1.8726463411,-0.043000000000000003,1.8731399624,0.07100000000000001,-0.043000000000000003,0.0830060239,1.8016463411,0,1.8016463411,2.3732426262,-0.043000000000000003,2.3736321457000003,0.07100000000000001,-0.043000000000000003,0.0830060239,2.3022426262,0,2.3022426262
2020-09-12 00:00:00,1.7732872025000002,-0.0415,1.7737727455,0.0695,-0.0415,0.0809475139,1.7037872025,0,1.7037872025,2.2816849909,-0.0415,2.2820623672,0.0695,-0.0415,0.0809475139,2.2121849909,0,2.2121849909
2020-09-12 00:30:00,1.8061094801,-0.04,1.8065523668,0.07250000000000001,-0.04,0.0828024758,1.7336094801000002,0,1.7336094801000002,2.3113294749,-0.04,2.3116755701000002,0.07250000000000001,-0.04,0.0828024758,2.2388294749,0,2.2388294749
2020-09-12 01:00:00,1.8841081966000002,-0.0455,1.8846575144000002,0.091,-0.0455,0.101741093,1.7931081966,0,1.7931081966,2.3715601214,-0.0455,2.3719965555,0.091,-0.0455,0.101741093,2.2805601214,0,2.2805601214
2020-09-12 01:30:00,2.0010718509,-0.042,2.0015125662,0.081,-0.042,0.09124143800000001,1.9200718508999999,0,1.9200718508999999,2.4832079386,-0.042,2.4835630989,0.081,-0.042,0.09124143800000001,2.4022079386,0,2.4022079386
2020-09-12 02:00:00,2.0190355416,-0.0245,2.0191841839,0.05,-0.0245,0.055679888600000005,1.9690355416,0,1.9690355416,2.5952952539,-0.0245,2.5954108933,0.05,-0.0245,0.055679888600000005,2.5452952539,0,2.5452952539
2020-09-12 02:30:00,1.8646115578,-0.018500000000000003,1.8647033307,0.036500000000000005,-0.018500000000000003,0.0409206549,1.8281115578,0,1.8281115578,2.8702442404,-0.018500000000000003,2.8703038601,0.036500000000000005,-0.018500000000000003,0.0409206549,2.8337442404,0,2.8337442404
2020-09-12 03:00:00,1.8508773049,-0.015,1.8509380859000002,0.038,-0.015,0.0408533964,1.8128773049,0,1.8128773049,2.8904365327,-0.015,2.8904754539,0.038,-0.015,0.0408533964,2.8524365327,0,2.8524365327
2020-09-12 03:30:00,1.9330609465,-0.0155,1.9331230878999999,0.029,-0.0155,0.032882366100000004,1.9040609465,0,1.9040609465,2.9622328924,-0.0155,2.9622734443,0.029,-0.0155,0.032882366100000004,2.9332328924,0,2.9332328924
2020-09-12 04:00:00,1.9884411963000002,-0.021,1.9885520841000002,0.037,-0.021,0.0425440948,1.9514411963,0,1.9514411963,3.0029097629,-0.021,3.0029831908,0.037,-0.021,0.0425440948,2.9659097629,0,2.9659097629
2020-09-12 04:30:00,1.990197669,-0.019,1.9902883615,0.037,-0.019,0.0415932687,1.9531976690000001,0,1.9531976690000001,3.0161551018,-0.019,3.0162149456,0.037,-0.019,0.0415932687,2.9791551018,0,2.9791551018
2020-09-12 05:00:00,1.8722099692,0.0055000000000000005,1.8722180479000001,0.0175,0.0055000000000000005,0.018343936300000002,1.8547099692,0,1.8547099692,2.8984433177,0.0055000000000000005,2.898448536,0.0175,0.0055000000000000005,0.018343936300000002,2.8809433177,0,2.8809433177
2020-09-12 05:30:00,1.7740859139,-0.0015,1.7740865481,0.018500000000000003,-0.0015,0.0185607112,1.7555859139,0,1.7555859139,2.8145451153,-0.0015,2.814545515,0.018500000000000003,-0.0015,0.0185607112,2.7960451153,0,2.7960451153
2020-09-12 06:00:00,1.8308339175000001,-0.0045000000000000005,1.8308394478,0.019,-0.0045000000000000005,0.0195256242,1.8118339175,0,1.8118339175,2.8503245654000002,-0.0045000000000000005,2.8503281176,0.019,-0.0045000000000000005,0.0195256242,2.8313245654,0,2.8313245654
2020-09-12 06:30:00,1.7832218378,-0.0055000000000000005,1.7832303196,0.03,-0.0055000000000000005,0.030500000000000003,1.7532218378,0,1.7532218378,2.8122278532,-0.0055000000000000005,2.8122332315,0.03,-0.0055000000000000005,0.030500000000000003,2.7822278532,0,2.7822278532
2020-09-12 07:00:00,1.8647634952,-0.005,1.8647701984,0.022,-0.005,0.0225610283,1.8427634952,0,1.8427634952,2.8782865352,-0.005,2.8782908781,0.022,-0.005,0.0225610283,2.8562865351999998,0,2.8562865351999998
2020-09-12 07:30:00,2.0198664785,-0.0035,2.0198695109,0.019,-0.0035,0.0193196791,2.0008664785,0,2.0008664785,3.0381831424,-0.0035,3.0381851584,0.019,-0.0035,0.0193196791,3.0191831424,0,3.0191831424
2020-09-12 08:00:00,2.0927410445,0.0005,2.0927411042,0.02,0.0005,0.020006249,2.0727410445,0,2.0727410445,3.1191702879,0.0005,3.119170328,0.02,0.0005,0.020006249,3.0991702879,0,3.0991702879
2020-09-12 08:30:00,2.007469632,-0.013000000000000001,2.0075117243,0.0275,-0.013000000000000001,0.0304179223,1.979969632,0,1.979969632,3.0583440013,-0.013000000000000001,3.0583716305,0.0275,-0.013000000000000001,0.0304179223,3.0308440013,0,3.0308440013
2020-09-12 09:00:00,2.0401560409,-0.0205,2.0402590329,0.053500000000000006,-0.0205,0.057293106,1.9866560409,0,1.9866560409,3.0964513828,-0.0205,3.096519242,0.053500000000000006,-0.0205,0.057293106,3.0429513828,0,3.0429513828
2020-09-12 09:30:00,1.9746714597000001,-0.039,1.9750565495,0.08850000000000001,-0.039,0.0967122019,1.8861714596999999,0,1.8861714596999999,3.0477812045,-0.039,3.04803072,0.08850000000000001,-0.039,0.0967122019,2.9592812045,0,2.9592812045
2020-09-12 10:00:00,1.8709621968999999,-0.051500000000000004,1.8716708557000001,0.10400000000000001,-0.051500000000000004,0.1160527897,1.7669621969,0,1.7669621969,2.9957419617000003,-0.051500000000000004,2.9961845989,0.10400000000000001,-0.051500000000000004,0.1160527897,2.8917419617,0,2.8917419617
2020-09-12 10:30:00,1.6904718529,-0.044,1.6910443772,0.109,-0.044,0.11754573580000001,1.5814718529,0,1.5814718529,2.8768743482,-0.044,2.8772108048,0.109,-0.044,0.11754573580000001,2.7678743482,0,2.7678743482
