Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-12 11:00:00,1.7154718529,-0.047,1.7161155783000002,0.134,-0.047,0.1420035211,1.5814718529,0,1.5814718529,2.8993897213,-0.047,2.8997706385,0.134,-0.047,0.1420035211,2.7653897213,0,2.7653897213
2020-09-12 11:30:00,1.7596831894,-0.0455,1.7602713362,0.14150000000000001,-0.0455,0.1486354601,1.6181831894,0,1.6181831894,2.9628741067,-0.0455,2.9632234513,0.14150000000000001,-0.0455,0.1486354601,2.8213741067,0,2.8213741067
2020-09-12 12:00:00,1.6195471182999999,-0.0385,1.6200046661,0.14750000000000002,-0.0385,0.1524417922,1.4720471183,0,1.4720471183,2.8644354267,-0.0385,2.8646941484,0.14750000000000002,-0.0385,0.1524417922,2.7169354267,0,2.7169354267
2020-09-12 12:30:00,1.6557105247,-0.0335,1.6560493929,0.1565,-0.0335,0.1600453061,1.4992105247,0,1.4992105247,2.9552381079,-0.0335,2.9554279765,0.1565,-0.0335,0.1600453061,2.7987381079,0,2.7987381079
2020-09-12 13:00:00,1.7971014161,-0.0345,1.7974325439,0.135,-0.0345,0.1393386163,1.6621014161,0,1.6621014161,3.0694702695,-0.0345,3.0696641486,0.135,-0.0345,0.1393386163,2.9344702695000002,0,2.9344702695000002
2020-09-12 13:30:00,2.0033281878,-0.032,2.0035837462,0.1615,-0.032,0.1646397583,1.8418281878,0,1.8418281878,2.6469367904,-0.032,2.6471302145,0.1615,-0.032,0.1646397583,2.4854367904,0,2.4854367904
2020-09-12 14:00:00,2.1549059581,-0.0245,2.1550452288,0.13,-0.0245,0.1322885105,2.0249059581,0,2.0249059581,2.7533447542,-0.0245,2.7534537558,0.13,-0.0245,0.1322885105,2.6233447542,0,2.6233447542
2020-09-12 14:30:00,2.2721554653,-0.0245,2.2722875497,0.1655,-0.0245,0.1673036162,2.1066554653,0,2.1066554653,2.8496328093,-0.0245,2.8497381280000003,0.1655,-0.0245,0.1673036162,2.6841328093,0,2.6841328093
2020-09-12 15:00:00,2.2479222666,-0.023,2.2480399277,0.1885,-0.023,0.1898979989,2.0594222666,0,2.0594222666,2.8471209134,-0.023,2.8472138127,0.1885,-0.023,0.1898979989,2.6586209134,0,2.6586209134
2020-09-12 15:30:00,2.3002094417,-0.026500000000000003,2.3003620858,0.15,-0.026500000000000003,0.1523228479,2.1502094417,0,2.1502094417,2.9019535104000003,-0.026500000000000003,2.9020745038999998,0.15,-0.026500000000000003,0.1523228479,2.7519535104,0,2.7519535104
2020-09-12 16:00:00,2.2956036237,-0.028,2.2957743785,0.1675,-0.028,0.1698241738,2.1281036237,0,2.1281036237,2.9023981793,-0.028,2.9025332368,0.1675,-0.028,0.1698241738,2.7348981793,0,2.7348981793
2020-09-12 16:30:00,2.3426621353,-0.0335,2.3429016476,0.14650000000000002,-0.0335,0.1502814027,2.1961621353,0,2.1961621353,2.947564945,-0.0335,2.9477553078,0.14650000000000002,-0.0335,0.1502814027,2.8010649450000003,0,2.8010649450000003
2020-09-12 17:00:00,2.2985958623,-0.052000000000000005,2.2991839722,0.148,-0.052000000000000005,0.1568693724,2.1505958623,0,2.1505958623,3.196977534,-0.052000000000000005,3.1974004055,0.148,-0.052000000000000005,0.1568693724,3.048977534,0,3.048977534
2020-09-12 17:30:00,2.2941976629,-0.0545,2.2948449112000002,0.14200000000000002,-0.0545,0.152099474,2.1521976629,0,2.1521976629,3.4156802958,-0.0545,3.4161150643,0.14200000000000002,-0.0545,0.152099474,3.2736802958,0,3.2736802958
2020-09-12 18:00:00,2.274593561,-0.0485,2.2751105726,0.1105,-0.0485,0.12067518390000001,2.164093561,0,2.164093561,3.6373728685,-0.0485,3.6376961987,0.1105,-0.0485,0.12067518390000001,3.5268728685,0,3.5268728685
2020-09-12 18:30:00,2.2422087377,-0.041,2.24258356,0.068,-0.041,0.07940403010000001,2.1742087377,0,2.1742087377,3.8948903955,-0.041,3.8951061851,0.068,-0.041,0.07940403010000001,3.8268903955,0,3.8268903955
2020-09-12 19:00:00,2.2138311553,-0.027,2.2139957959,0.05,-0.027,0.0568242906,2.1638311553,0,2.1638311553,3.847045428,-0.027,3.8471401749,0.05,-0.027,0.0568242906,3.797045428,0,3.797045428
2020-09-12 19:30:00,2.1957668176,-0.033,2.1960147807,0.049,-0.033,0.059076222000000005,2.1467668176,0,2.1467668176,3.7865882807,-0.033,3.786732075,0.049,-0.033,0.059076222000000005,3.7375882807,0,3.7375882807
2020-09-12 20:00:00,2.1852247802,-0.034,2.1854892679,0.056,-0.034,0.0655133574,2.1292247802,0,2.1292247802,3.7351989428,-0.034,3.7353536836,0.056,-0.034,0.0655133574,3.6791989428000003,0,3.6791989428000003
2020-09-12 20:30:00,2.1263043991,-0.041,2.1266996492,0.064,-0.041,0.07600657870000001,2.0623043991,0,2.0623043991,3.6609668861999998,-0.041,3.6611964631,0.064,-0.041,0.07600657870000001,3.5969668862,0,3.5969668862
2020-09-12 21:00:00,2.1016099984,-0.0545,2.1023165402,0.08650000000000001,-0.0545,0.1022374687,2.0151099984,0,2.0151099984,3.1953787791,-0.0545,3.1958435181000002,0.08650000000000001,-0.0545,0.1022374687,3.1088787791,0,3.1088787791
2020-09-12 21:30:00,2.2193575386,-0.0505,2.2199320112,0.083,-0.0505,0.0971558027,2.1363575386,0,2.1363575386,3.2104446317,-0.0505,3.2108417873,0.083,-0.0505,0.0971558027,3.1274446317,0,3.1274446317
2020-09-12 22:00:00,2.1664224736,-0.0495,2.1669879058,0.08650000000000001,-0.0495,0.09966192850000001,2.0799224736,0,2.0799224736,3.1924689338,-0.0495,3.1928526654000002,0.08650000000000001,-0.0495,0.09966192850000001,3.1059689338,0,3.1059689338
2020-09-12 22:30:00,2.1419027394,-0.0475,2.1424293675,0.08600000000000001,-0.0475,0.09824586510000001,2.0559027394,0,2.0559027394,3.1747433421,-0.0475,3.1750986659000002,0.08600000000000001,-0.0475,0.09824586510000001,3.0887433421,0,3.0887433421
2020-09-12 23:00:00,2.091142925,-0.0635,2.0921068288,0.114,-0.0635,0.1304923369,1.977142925,0,1.977142925,3.1530376408,-0.0635,3.1536769991,0.114,-0.0635,0.1304923369,3.0390376408,0,3.0390376408
2020-09-12 23:30:00,1.9990190074,-0.066,2.000108245,0.1375,-0.066,0.15251967090000002,1.8615190074,0,1.8615190074,3.0863708863,-0.066,3.0870764888,0.1375,-0.066,0.15251967090000002,2.9488708863,0,2.9488708863
2020-09-13 00:00:00,2.033522393,-0.053,2.0342129492,0.0965,-0.053,0.1100965485,1.937022393,0,1.937022393,3.1173237409,-0.053,3.1177742551,0.0965,-0.053,0.1100965485,3.0208237409,0,3.0208237409
2020-09-13 00:30:00,1.9990104539,-0.0425,1.9994621889,0.088,-0.0425,0.0977253805,1.9110104539,0,1.9110104539,3.0283654776,-0.0425,3.0286636848,0.088,-0.0425,0.0977253805,2.9403654776,0,2.9403654776
2020-09-13 01:00:00,2.0156811003,-0.052500000000000005,2.0163646863,0.096,-0.052500000000000005,0.1094177773,1.9196811003,0,1.9196811003,3.0633314302,-0.052500000000000005,3.063781275,0.096,-0.052500000000000005,0.1094177773,2.9673314302,0,2.9673314302
2020-09-13 01:30:00,2.0419479532,-0.0495,2.0425478436,0.0945,-0.0495,0.1066794263,1.9474479532000002,0,1.9474479532000002,3.0739171611,-0.0495,3.0743156903,0.0945,-0.0495,0.1066794263,2.9794171610999998,0,2.9794171610999998
2020-09-13 02:00:00,2.1073731858,-0.0495,2.1079544574,0.097,-0.0495,0.1089001837,2.0103731858,0,2.0103731858,3.1464694364,-0.0495,3.1468587773,0.097,-0.0495,0.1089001837,3.0494694364,0,3.0494694364
2020-09-13 02:30:00,2.1061374069,-0.046,2.1066396884,0.08850000000000001,-0.046,0.0997409144,2.0176374069,0,2.0176374069,3.1411278311,-0.046,3.1414646347,0.08850000000000001,-0.046,0.0997409144,3.0526278311,0,3.0526278311
2020-09-13 03:00:00,2.0851554661,-0.037,2.0854837131,0.073,-0.037,0.0818413099,2.0121554661,0,2.0121554661,3.1338559384,-0.037,3.1340743518,0.073,-0.037,0.0818413099,3.0608559384,0,3.0608559384
2020-09-13 03:30:00,2.0820936375,-0.044,2.0825585022,0.082,-0.044,0.09305912100000001,2.0000936375,0,2.0000936375,3.1510840458000002,-0.044,3.1513912267,0.082,-0.044,0.09305912100000001,3.0690840458,0,3.0690840458
2020-09-13 04:00:00,2.0521249594,-0.0425,2.0525650049,0.0845,-0.0425,0.0945859398,1.9676249594000002,0,1.9676249594000002,3.1285862225,-0.0425,3.1288748779,0.0845,-0.0425,0.0945859398,3.0440862225,0,3.0440862225
2020-09-13 04:30:00,1.9313571907,-0.0465,1.9319168844,0.07050000000000001,-0.0465,0.0844541296,1.8608571907,0,1.8608571907,3.0245128255,-0.0465,3.0248702587,0.07050000000000001,-0.0465,0.0844541296,2.9540128255,0,2.9540128255
2020-09-13 05:00:00,1.9265171882,-0.035500000000000004,1.9268442404,0.064,-0.035500000000000004,0.0731864058,1.8625171882,0,1.8625171882,3.0180128255,-0.035500000000000004,3.0182216063,0.064,-0.035500000000000004,0.0731864058,2.9540128255,0,2.9540128255
2020-09-13 05:30:00,2.0315631664,-0.034,2.0318476565,0.059500000000000004,-0.034,0.06852919090000001,1.9720631664,0,1.9720631664,3.0944687071,-0.034,3.0946554863,0.059500000000000004,-0.034,0.06852919090000001,3.0349687071,0,3.0349687071
2020-09-13 06:00:00,2.0606365427,-0.0245,2.0607821843,0.047,-0.0245,0.053002358400000005,2.0136365427,0,2.0136365427,3.1083313864,-0.0245,3.1084279399,0.047,-0.0245,0.053002358400000005,3.0613313864,0,3.0613313864
2020-09-13 06:30:00,1.9752673527,-0.02,1.9753686022,0.0475,-0.02,0.0515388203,1.9277673527,0,1.9277673527,3.0101652853,-0.02,3.0102317261,0.0475,-0.02,0.0515388203,2.9626652853,0,2.9626652853
2020-09-13 07:00:00,2.0333672668,-0.029,2.0335740561,0.051500000000000004,-0.029,0.0591037224,1.9818672668000001,0,1.9818672668000001,3.0712907458,-0.029,3.0714276559,0.051500000000000004,-0.029,0.0591037224,3.0197907458,0,3.0197907458
2020-09-13 07:30:00,2.0802339159,-0.011,2.0802629989,0.042,-0.011,0.0434165867,2.0382339159,0,2.0382339159,3.1234811994,-0.011,3.1235005688,0.042,-0.011,0.0434165867,3.0814811994,0,3.0814811994
2020-09-13 08:00:00,2.0658269317,-0.011,2.0658562175,0.0375,-0.011,0.0390800461,2.0283269317,0,2.0283269317,3.2845798059,-0.011,3.2845982252,0.0375,-0.011,0.0390800461,3.2470798059,0,3.2470798059
2020-09-13 08:30:00,2.0764857533,-0.0115,2.0765175977,0.032,-0.0115,0.0340036763,2.0444857533,0,2.0444857533,3.6516536341,-0.0115,3.6516717423,0.032,-0.0115,0.0340036763,3.6196536341,0,3.6196536341
2020-09-13 09:00:00,2.0609984084,-0.0165,2.0610644555,0.0405,-0.0165,0.0437321392,2.0204984084,0,2.0204984084,3.6216605369,-0.0165,3.6216981231,0.0405,-0.0165,0.0437321392,3.5811605369,0,3.5811605369
2020-09-13 09:30:00,2.0644041867,-0.026500000000000003,2.0645742651,0.048,-0.026500000000000003,0.0548292805,2.0164041867,0,2.0164041867,3.6500258602,-0.026500000000000003,3.6501220569,0.048,-0.026500000000000003,0.0548292805,3.6020258602,0,3.6020258602
2020-09-13 10:00:00,1.9774149365,-0.046,1.9779499061,0.0775,-0.046,0.0901235263,1.8999149365,0,1.8999149365,3.6190419532,-0.046,3.6193342839,0.0775,-0.046,0.0901235263,3.5415419532,0,3.5415419532
2020-09-13 10:30:00,1.8901071602,-0.0555,1.8909218194,0.10300000000000001,-0.0555,0.1170010684,1.7871071602000002,0,1.7871071602000002,3.5363390072,-0.0555,3.5367744943,0.10300000000000001,-0.0555,0.1170010684,3.4333390072,0,3.4333390072
2020-09-13 11:00:00,1.9379908432000001,-0.053,1.9387154273,0.13,-0.053,0.140388746,1.8079908432,0,1.8079908432,3.593755205,-0.053,3.5941460006,0.13,-0.053,0.140388746,3.463755205,0,3.463755205
2020-09-13 11:30:00,1.8871495251,-0.0555,1.8879654606,0.135,-0.0555,0.1459631803,1.7521495251,0,1.7521495251,3.5554556668,-0.0555,3.5558888128,0.135,-0.0555,0.1459631803,3.4204556668,0,3.4204556668
2020-09-13 12:00:00,1.8024462748999999,-0.052000000000000005,1.8031962106,0.156,-0.052000000000000005,0.16443843830000002,1.6464462749000002,0,1.6464462749000002,3.5864395541,-0.052000000000000005,3.5868165098,0.156,-0.052000000000000005,0.16443843830000002,3.4304395541,0,3.4304395541
2020-09-13 12:30:00,1.7687864590000002,-0.051000000000000004,1.7695215561,0.14200000000000002,-0.051000000000000004,0.1508807476,1.626786459,0,1.626786459,3.5381158497,-0.051000000000000004,3.5384833991,0.14200000000000002,-0.051000000000000004,0.1508807476,3.3961158497,0,3.3961158497
2020-09-13 13:00:00,1.7909370275,-0.043000000000000003,1.7914531634,0.1855,-0.043000000000000003,0.1904186178,1.6054370275,0,1.6054370275,3.0805862054,-0.043000000000000003,3.080886296,0.1855,-0.043000000000000003,0.1904186178,2.8950862054,0,2.8950862054
2020-09-13 13:30:00,1.9183135513,-0.035500000000000004,1.9186420017999999,0.168,-0.035500000000000004,0.1717097842,1.7503135513,0,1.7503135513,3.1475991997,-0.035500000000000004,3.1477993856,0.168,-0.035500000000000004,0.1717097842,2.9795991997,0,2.9795991997
2020-09-13 14:00:00,2.0258021283,-0.036500000000000005,2.026130922,0.201,-0.036500000000000005,0.2042871753,1.8248021283,0,1.8248021283,3.2440539202,-0.036500000000000005,3.2442592509,0.201,-0.036500000000000005,0.2042871753,3.0430539202,0,3.0430539202
2020-09-13 14:30:00,1.9942902586,-0.039,1.9946715609,0.1585,-0.039,0.1632276018,1.8357902586,0,1.8357902586,3.2070369003,-0.039,3.2072740263,0.1585,-0.039,0.1632276018,3.0485369003,0,3.0485369003
2020-09-13 15:00:00,1.9742296152,-0.045,1.9747424069,0.185,-0.045,0.1903943276,1.7892296152,0,1.7892296152,3.2133721916,-0.045,3.2136872657,0.185,-0.045,0.1903943276,3.0283721916,0,3.0283721916
2020-09-13 15:30:00,1.9663803148,-0.0375,1.9667378556,0.201,-0.0375,0.2044682127,1.7653803148,0,1.7653803148,3.2348042493,-0.0375,3.2350216045,0.201,-0.0375,0.2044682127,3.0338042493,0,3.0338042493
2020-09-13 16:00:00,1.8870537698,-0.041,1.8874991205,0.193,-0.041,0.19730686760000002,1.6940537698,0,1.6940537698,3.1735573702,-0.041,3.1738222039,0.193,-0.041,0.19730686760000002,2.9805573702,0,2.9805573702
2020-09-13 16:30:00,1.9360947015,-0.0425,1.9365611127000002,0.17500000000000002,-0.0425,0.1800867846,1.7610947015,0,1.7610947015,3.1983563456,-0.0425,3.1986387048,0.17500000000000002,-0.0425,0.1800867846,3.0233563456,0,3.0233563456
2020-09-13 17:00:00,2.0444699389,-0.046,2.0449873669,0.1655,-0.046,0.1717738339,1.8789699389,0,1.8789699389,3.262001544,-0.046,3.2623258687,0.1655,-0.046,0.1717738339,3.096501544,0,3.096501544
2020-09-13 17:30:00,2.1843458776,-0.044,2.1847889859,0.113,-0.044,0.12126417440000001,2.0713458775999998,0,2.0713458775999998,3.3290483836,-0.044,3.3293391447,0.113,-0.044,0.12126417440000001,3.2160483836,0,3.2160483836
2020-09-13 18:00:00,2.2651616241,-0.0385,2.2654887846,0.08700000000000001,-0.0385,0.0951380576,2.1781616241,0,2.1781616241,3.3591186788,-0.0385,3.3593393023,0.08700000000000001,-0.0385,0.0951380576,3.2721186788,0,3.2721186788
2020-09-13 18:30:00,2.2395543175,-0.0285,2.2397356520000002,0.0485,-0.0285,0.0562538888,2.1910543175,0,2.1910543175,3.2983862478,-0.0285,3.2985093739,0.0485,-0.0285,0.0562538888,3.2498862478,0,3.2498862478
2020-09-13 19:00:00,2.1793522414,0.004,2.1793559122,0.012,0.004,0.012649110600000001,2.1673522414,0,2.1673522414,3.5080809887999997,0.004,3.5080832693,0.012,0.004,0.012649110600000001,3.4960809888,0,3.4960809888
2020-09-13 19:30:00,2.0805354079,0.011,2.0805644868,0.0105,0.011,0.0152069063,2.0700354079,0,2.0700354079,3.6613087248,0.011,3.6613252489,0.0105,0.011,0.0152069063,3.6508087248,0,3.6508087248
2020-09-13 20:00:00,1.9993482124000002,0.0095,1.9993707821000002,0.0135,0.0095,0.016507574,1.9858482124,0,1.9858482124,3.5870046991,0.0095,3.5870172793,0.0135,0.0095,0.016507574,3.5735046991,0,3.5735046991
2020-09-13 20:30:00,1.9773147501000001,0.0095,1.9773375713,0.012,0.0095,0.015305227900000001,1.9653147501000001,0,1.9653147501000001,3.5279134902,0.0095,3.527926281,0.012,0.0095,0.015305227900000001,3.5159134902,0,3.5159134902
2020-09-13 21:00:00,1.9834063316,0.01,1.9834315406,0.0165,0.01,0.0192937814,1.9669063316000002,0,1.9669063316000002,3.5294194671,0.01,3.5294336338,0.0165,0.01,0.0192937814,3.5129194671,0,3.5129194671
2020-09-13 21:30:00,2.0560404954,0.001,2.0560407386,0.0315,0.001,0.031515869,2.0245404954,0,2.0245404954,3.2312163569,0.001,3.2312165117,0.0315,0.001,0.031515869,3.1997163569,0,3.1997163569
2020-09-13 22:00:00,2.023473699,-0.0005,2.0234737608,0.036500000000000005,-0.0005,0.0365034245,1.986973699,0,1.986973699,2.2673277466,-0.0005,2.2673278017,0.036500000000000005,-0.0005,0.0365034245,2.2308277466,0,2.2308277466
2020-09-13 22:30:00,1.8829810866,-0.0025,1.8829827462000002,0.0455,-0.0025,0.0455686296,1.8374810866,0,1.8374810866,2.4061847918,-0.0025,2.4061860905,0.0455,-0.0025,0.0455686296,2.3606847918,0,2.3606847918
2020-09-13 23:00:00,1.8192662991000002,-0.0055000000000000005,1.8192746129000001,0.0465,-0.0055000000000000005,0.0468241391,1.7727662991000002,0,1.7727662991000002,2.3584071233,-0.0055000000000000005,2.3584135366,0.0465,-0.0055000000000000005,0.0468241391,2.3119071233,0,2.3119071233
2020-09-13 23:30:00,1.7136769232,0.0,1.7136769232,0.029500000000000002,0.0,0.029500000000000002,1.6841769232,0,1.6841769232,2.2513803185,0.0,2.2513803185,0.029500000000000002,0.0,0.029500000000000002,2.2218803185000002,0,2.2218803185000002
2020-09-14 00:00:00,1.6781973773,0.0035,1.678201027,0.028,0.0035,0.0282179021,1.6501973773,0,1.6501973773,2.2128158169,0.0035,2.2128185848,0.028,0.0035,0.0282179021,2.1848158169,0,2.1848158169
2020-09-14 00:30:00,1.7365081728,-0.003,1.7365107642000002,0.041,-0.003,0.0411096096,1.6955081727999999,0,1.6955081727999999,2.2761699979,-0.003,2.276171975,0.041,-0.003,0.0411096096,2.2351699979,0,2.2351699979
2020-09-14 01:00:00,1.8367062682,-0.0015,1.8367068807,0.031,-0.0015,0.0310362691,1.8057062682,0,1.8057062682,2.366219488,-0.0015,2.3662199634,0.031,-0.0015,0.0310362691,2.335219488,0,2.335219488
2020-09-14 01:30:00,1.9126143488,-0.0095,1.912637942,0.034,-0.0095,0.0353022662,1.8786143488,0,1.8786143488,2.4279363568,-0.0095,2.4279549424,0.034,-0.0095,0.0353022662,2.3939363568,0,2.3939363568
2020-09-14 02:00:00,1.9701822584,-0.006,1.9701913946,0.027,-0.006,0.0276586334,1.9431822584,0,1.9431822584,2.4739216962,-0.006,2.4739289721,0.027,-0.006,0.0276586334,2.4469216962,0,2.4469216962
2020-09-14 02:30:00,2.046050105,0.0085,2.0460677609,0.0145,0.0085,0.0168077363,2.031550105,0,2.031550105,2.5388975413,0.0085,2.5389117699,0.0145,0.0085,0.0168077363,2.5243975413,0,2.5243975413
2020-09-14 03:00:00,1.9737519674000001,0.013000000000000001,1.9737947787999999,0.0175,0.013000000000000001,0.0218002294,1.9562519674,0,1.9562519674,2.4715544547,0.013000000000000001,2.4715886434,0.0175,0.013000000000000001,0.0218002294,2.4540544547,0,2.4540544547
2020-09-14 03:30:00,1.9900102574,0.0045000000000000005,1.9900153453,0.029,0.0045000000000000005,0.0293470612,1.9610102574,0,1.9610102574,2.4718515500000002,0.0045000000000000005,2.4718556461,0.029,0.0045000000000000005,0.0293470612,2.44285155,0,2.44285155
2020-09-14 04:00:00,2.0053728224,-0.014,2.0054216906,0.051500000000000004,-0.014,0.0533689985,1.9538728224000002,0,1.9538728224000002,2.4854765217,-0.014,2.4855159504,0.051500000000000004,-0.014,0.0533689985,2.4339765217,0,2.4339765217
2020-09-14 04:30:00,1.8844574895,-0.0025,1.8844591478,0.051500000000000004,-0.0025,0.0515606439,1.8329574895,0,1.8329574895,2.915202484,-0.0025,2.9152035559,0.051500000000000004,-0.0025,0.0515606439,2.863702484,0,2.863702484
2020-09-14 05:00:00,1.8468467403000002,-0.0035,1.8468500567000001,0.047,-0.0035,0.047130139,1.7998467403,0,1.7998467403,2.8900914258,-0.0035,2.8900935451,0.047,-0.0035,0.047130139,2.8430914258,0,2.8430914258
2020-09-14 05:30:00,1.8224191989,-0.0055000000000000005,1.8224274983000002,0.056,-0.0055000000000000005,0.056269441100000005,1.7664191989,0,1.7664191989,2.8728730263,-0.0055000000000000005,2.872878291,0.056,-0.0055000000000000005,0.056269441100000005,2.8168730263,0,2.8168730263
2020-09-14 06:00:00,1.8727991782000002,0.0015,1.8727997789000002,0.036000000000000004,0.0015,0.0360312364,1.8367991782000002,0,1.8367991782000002,2.9433782235,0.0015,2.9433786058,0.036000000000000004,0.0015,0.0360312364,2.9073782235000003,0,2.9073782235000003
2020-09-14 06:30:00,1.7642470527,0.0,1.7642470527,0.04,0.0,0.04,1.7242470527,0,1.7242470527,2.821926996,0.0,2.821926996,0.04,0.0,0.04,2.781926996,0,2.781926996
2020-09-14 07:00:00,1.8183243256,-0.007,1.8183377995,0.051500000000000004,-0.007,0.051973551,1.7668243256,0,1.7668243256,2.8569988218,-0.007,2.8570073973000003,0.051500000000000004,-0.007,0.051973551,2.8054988218,0,2.8054988218
2020-09-14 07:30:00,1.9511105665000001,-0.007500000000000001,1.9511249813,0.04,-0.007500000000000001,0.040697051500000005,1.9111105665,0,1.9111105665,2.9586731001,-0.007500000000000001,2.958682606,0.04,-0.007500000000000001,0.040697051500000005,2.9186731001,0,2.9186731001
2020-09-14 08:00:00,2.0140674086,0.0005,2.0140674706,0.039,0.0005,0.039003205,1.9750674086000002,0,1.9750674086000002,3.0236654483,0.0005,3.0236654896,0.039,0.0005,0.039003205,2.9846654483,0,2.9846654483
2020-09-14 08:30:00,1.9862486437,-0.0085,1.9862668312,0.052500000000000005,-0.0085,0.053183644100000003,1.9337486437,0,1.9337486437,3.0563527607,-0.0085,3.0563645803,0.052500000000000005,-0.0085,0.053183644100000003,3.0038527607,0,3.0038527607
2020-09-14 09:00:00,1.9184977921000002,-0.007500000000000001,1.9185124519,0.062,-0.007500000000000001,0.062451981600000005,1.8564977920999999,0,1.8564977920999999,3.0279471752,-0.007500000000000001,3.0279564637,0.062,-0.007500000000000001,0.062451981600000005,2.9659471752,0,2.9659471752
2020-09-14 09:30:00,1.9389901159,-0.0025,1.9389917275,0.057,-0.0025,0.0570547982,1.8819901158999999,0,1.8819901158999999,3.0441779612,-0.0025,3.0441789877,0.057,-0.0025,0.0570547982,2.9871779612,0,2.9871779612
2020-09-14 10:00:00,1.8390947015,-0.0135,1.8391442497,0.078,-0.0135,0.07915964880000001,1.7610947015,0,1.7610947015,2.9364741154000003,-0.0135,2.9365051474,0.078,-0.0135,0.07915964880000001,2.8584741154,0,2.8584741154
2020-09-14 10:30:00,1.9428303908000002,-0.009000000000000001,1.9428512365000001,0.08950000000000001,-0.009000000000000001,0.0899513758,1.8533303908,0,1.8533303908,2.9723975906,-0.009000000000000001,2.9724112160000002,0.08950000000000001,-0.009000000000000001,0.0899513758,2.8828975906,0,2.8828975906
2020-09-14 11:00:00,1.9193998693,-0.0095,1.9194233791,0.116,-0.0095,0.11638835850000001,1.8033998693000002,0,1.8033998693000002,3.0066403774,-0.0095,3.0066553858,0.116,-0.0095,0.11638835850000001,2.8906403774,0,2.8906403774
2020-09-14 11:30:00,1.8491242998000001,-0.017,1.8492024433,0.1385,-0.017,0.139539421,1.7106242998,0,1.7106242998,2.9765691713,-0.017,2.9766177167,0.1385,-0.017,0.139539421,2.8380691713,0,2.8380691713
2020-09-14 12:00:00,1.8686332532,-0.028,1.8688430204,0.1365,-0.028,0.1393422047,1.7321332532,0,1.7321332532,3.0560597369,-0.028,3.0561880039,0.1365,-0.028,0.1393422047,2.9195597369,0,2.9195597369
2020-09-14 12:30:00,1.7772106886999999,-0.026500000000000003,1.7774082486,0.1655,-0.026500000000000003,0.167608174,1.6117106887000001,0,1.6117106887000001,3.0746140849,-0.026500000000000003,3.0747282841,0.1655,-0.026500000000000003,0.167608174,2.9091140849,0,2.9091140849
2020-09-14 13:00:00,1.727713857,-0.0375,1.7281207775,0.1315,-0.0375,0.1367424587,1.596213857,0,1.596213857,3.0380026719,-0.0375,3.0382341062,0.1315,-0.0375,0.1367424587,2.9065026719000002,0,2.9065026719000002
2020-09-14 13:30:00,1.6739630558,-0.0375,1.6743830392999999,0.1705,-0.0375,0.17457519870000002,1.5034630558000002,0,1.5034630558000002,3.0021456876,-0.0375,3.002379886,0.1705,-0.0375,0.17457519870000002,2.8316456876,0,2.8316456876
2020-09-14 14:00:00,1.821256209,-0.0385,1.8216630943,0.1395,-0.0385,0.14471523760000002,1.681756209,0,1.681756209,3.1234537486,-0.0385,3.123691017,0.1395,-0.0385,0.14471523760000002,2.9839537486000003,0,2.9839537486000003
2020-09-14 14:30:00,1.9151868420000002,-0.0245,1.9153435435000001,0.14400000000000002,-0.0245,0.14606933290000002,1.771186842,0,1.771186842,3.2001423354,-0.0245,3.2002361189,0.14400000000000002,-0.0245,0.14606933290000002,3.0561423354,0,3.0561423354
2020-09-14 15:00:00,1.9274469390000002,-0.026000000000000002,1.9276222925000002,0.1265,-0.026000000000000002,0.1291442991,1.8009469390000001,0,1.8009469390000001,3.1779308107,-0.026000000000000002,3.1780371675,0.1265,-0.026000000000000002,0.1291442991,3.0514308107,0,3.0514308107
2020-09-14 15:30:00,2.0505185769,-0.013000000000000001,2.0505597855,0.1015,-0.013000000000000001,0.1023291259,1.9490185769,0,1.9490185769,3.285646779,-0.013000000000000001,3.2856724968,0.1015,-0.013000000000000001,0.1023291259,3.184146779,0,3.184146779
2020-09-14 16:00:00,2.2305483217,-0.025,2.2306884174,0.089,-0.025,0.092444578,2.1415483217,0,2.1415483217,3.4599041181,-0.025,3.4599944373,0.089,-0.025,0.092444578,3.3709041181,0,3.3709041181
2020-09-14 16:30:00,2.1961061973,-0.029500000000000002,2.1963043232,0.1085,-0.029500000000000002,0.1124388723,2.0876061973,0,2.0876061973,3.4103115722,-0.029500000000000002,3.4104391608,0.1085,-0.029500000000000002,0.1124388723,3.3018115722,0,3.3018115722
2020-09-14 17:00:00,2.3591297368,-0.016,2.3591839935,0.0505,-0.016,0.0529740503,2.3086297368,0,2.3086297368,3.461517722,-0.016,3.4615546998,0.0505,-0.016,0.0529740503,3.411017722,0,3.411017722
2020-09-14 17:30:00,2.4236881492,-0.0105,2.4237108934,0.02,-0.0105,0.022588714000000003,2.4036881492,0,2.4036881492,3.4838586084,-0.0105,3.4838744313,0.02,-0.0105,0.022588714000000003,3.4638586084,0,3.4638586084
2020-09-14 18:00:00,2.4679511786,-0.006,2.467958472,0.0085,-0.006,0.010404326,2.4594511786,0,2.4594511786,3.5130718483,-0.006,3.513076972,0.0085,-0.006,0.010404326,3.5045718483,0,3.5045718483
2020-09-14 18:30:00,2.424099853,0.0045000000000000005,2.4241040298,0.01,0.0045000000000000005,0.0109658561,2.414099853,0,2.414099853,3.4787325994,0.0045000000000000005,3.4787355099,0.01,0.0045000000000000005,0.0109658561,3.4687325994,0,3.4687325994
2020-09-14 19:00:00,2.315162819,0.011,2.3151889509,0.006500000000000001,0.011,0.0127769323,2.3086628190000003,0,2.3086628190000003,3.3706241784,0.011,3.3706421276,0.006500000000000001,0.011,0.0127769323,3.3641241784,0,3.3641241784
2020-09-14 19:30:00,2.2477634407,0.014,2.2478070392,0.0095,0.014,0.0169189243,2.2382634407,0,2.2382634407,3.3168967432,0.014,3.3169262888,0.0095,0.014,0.0169189243,3.3073967432,0,3.3073967432
2020-09-14 20:00:00,2.2077173465,0.011,2.2077447502,0.016,0.011,0.0194164878,2.1917173465,0,2.1917173465,3.2557818098,0.011,3.2558003921,0.016,0.011,0.0194164878,3.2397818098,0,3.2397818098
2020-09-14 20:30:00,2.2390525705,0.0105,2.2390771902,0.016,0.0105,0.0191376592,2.2230525705,0,2.2230525705,3.2768572308,0.0105,3.2768740533000003,0.016,0.0105,0.0191376592,3.2608572308,0,3.2608572308
2020-09-14 21:00:00,2.2444533689,0.008,2.2444676262,0.025,0.008,0.0262488095,2.2194533689,0,2.2194533689,3.30657048,0.008,3.3065801577,0.025,0.008,0.0262488095,3.28157048,0,3.28157048
2020-09-14 21:30:00,2.1936529713,0.008,2.1936675588,0.0315,0.008,0.0325,2.1621529713,0,2.1621529713,3.2718705339,0.008,3.2718803142,0.0315,0.008,0.0325,3.2403705339,0,3.2403705339
2020-09-14 22:00:00,2.1448431344,0.002,2.1448440669,0.041,0.002,0.0410487515,2.1038431344,0,2.1038431344,3.2527967185,0.002,3.2527973333,0.041,0.002,0.0410487515,3.2117967185,0,3.2117967185
2020-09-14 22:30:00,2.1035135878,0.002,2.1035145386,0.0415,0.002,0.0415481648,2.0620135878,0,2.0620135878,3.2270047068,0.002,3.2270053266,0.0415,0.002,0.0415481648,3.1855047068,0,3.1855047068
2020-09-14 23:00:00,2.0221784714,0.0055000000000000005,2.022185951,0.036500000000000005,0.0055000000000000005,0.0369120577,1.9856784714,0,1.9856784714,3.150153004,0.0055000000000000005,3.1501578053,0.036500000000000005,0.0055000000000000005,0.0369120577,3.113653004,0,3.113653004
2020-09-14 23:30:00,1.9519687106,0.0015,1.9519692869,0.039,0.0015,0.039028835500000005,1.9129687106,0,1.9129687106,3.0625233153,0.0015,3.0625236827,0.039,0.0015,0.039028835500000005,3.0235233153,0,3.0235233153
2020-09-15 00:00:00,1.957597313,0.002,1.9575983347,0.0395,0.002,0.0395506005,1.918097313,0,1.918097313,2.931314015,0.002,2.9313146973,0.0395,0.002,0.0395506005,2.891814015,0,2.891814015
2020-09-15 00:30:00,2.022444903,0.0045000000000000005,2.0224499093,0.034,0.0045000000000000005,0.034296501300000004,1.988444903,0,1.988444903,2.525995374,0.0045000000000000005,2.5259993823,0.034,0.0045000000000000005,0.034296501300000004,2.491995374,0,2.491995374
2020-09-15 01:00:00,2.0041908176,-0.007,2.004203042,0.03,-0.007,0.0308058436,1.9741908176,0,1.9741908176,2.4871440869,-0.007,2.4871539375,0.03,-0.007,0.0308058436,2.4571440869,0,2.4571440869
2020-09-15 01:30:00,2.020578578,-0.022500000000000003,2.0207038476,0.0405,-0.022500000000000003,0.0463303356,1.980078578,0,1.980078578,2.5080945886,-0.022500000000000003,2.5081955098,0.0405,-0.022500000000000003,0.0463303356,2.4675945886,0,2.4675945886
2020-09-15 02:00:00,2.006378277,-0.01,2.0064031974,0.0495,-0.01,0.0505,1.956878277,0,1.956878277,2.496079443,-0.01,2.4960994743000002,0.0495,-0.01,0.0505,2.446579443,0,2.446579443
2020-09-15 02:30:00,2.0174231727,-0.009000000000000001,2.0174432477,0.044,-0.009000000000000001,0.0449110231,1.9734231727,0,1.9734231727,2.5104732589000003,-0.009000000000000001,2.5104893913,0.044,-0.009000000000000001,0.0449110231,2.4664732589,0,2.4664732589
2020-09-15 03:00:00,1.9889911646,0.0035,1.9889942440000001,0.0345,0.0035,0.0346770818,1.9544911646,0,1.9544911646,2.4834604932,0.0035,2.4834629595,0.0345,0.0035,0.0346770818,2.4489604932,0,2.4489604932
2020-09-15 03:30:00,1.9815150584999999,0.01,1.9815402915,0.009000000000000001,0.01,0.013453624,1.9725150585,0,1.9725150585,2.4662448922,0.01,2.4662651659,0.009000000000000001,0.01,0.013453624,2.4572448922,0,2.4572448922
2020-09-15 04:00:00,1.9765150585,0.0005,1.9765151216999999,0.004,0.0005,0.0040311289,1.9725150585,0,1.9725150585,2.4612448922,0.0005,2.461244943,0.004,0.0005,0.0040311289,2.4572448922,0,2.4572448922
2020-09-15 04:30:00,1.9790746916000002,0.008,1.9790908607,0.022,0.008,0.0234093998,1.9570746916,0,1.9570746916,2.4740144452,0.008,2.4740273796,0.022,0.008,0.0234093998,2.4520144452,0,2.4520144452
2020-09-15 05:00:00,1.8217027235,0.0,1.8217027235,0.029,0.0,0.029,1.7927027235000002,0,1.7927027235000002,2.3453252385,0.0,2.3453252385,0.029,0.0,0.029,2.3163252385,0,2.3163252385
2020-09-15 05:30:00,1.8833223316,0.009000000000000001,1.883343836,0.019,0.009000000000000001,0.021023796,1.8643223316,0,1.8643223316,2.3855145284,0.009000000000000001,2.3855315058,0.019,0.009000000000000001,0.021023796,2.3665145284,0,2.3665145284
2020-09-15 06:00:00,1.9897136751,0.012,1.9897498609,0.0035,0.012,0.0125,1.9862136751000001,0,1.9862136751000001,2.4722987104,0.012,2.4723278329,0.0035,0.012,0.0125,2.4687987104,0,2.4687987104
2020-09-15 06:30:00,1.9614796432000001,0.0,1.9614796432000001,0.0,0.0,0.0,1.9614796432000001,0,1.9614796432000001,2.4448752782,0.0,2.4448752782,0.0,0.0,0.0,2.4448752782,0,2.4448752782
2020-09-15 07:00:00,1.9696535374000002,0.0,1.9696535374000002,0.0,0.0,0.0,1.9696535374000002,0,1.9696535374000002,2.5792533224,0.0,2.5792533224,0.0,0.0,0.0,2.5792533224,0,2.5792533224
2020-09-15 07:30:00,2.0845394282,0.0,2.0845394282,0.0,0.0,0.0,2.0845394282,0,2.0845394282,3.037966887,0.0,3.037966887,0.0,0.0,0.0,3.037966887,0,3.037966887
2020-09-15 08:00:00,2.1173252016,0.0,2.1173252016,0.0005,0.0,0.0005,2.1168252016,0,2.1168252016,3.079546802,0.0,3.079546802,0.0005,0.0,0.0005,3.079046802,0,3.079046802
2020-09-15 08:30:00,2.2337435249,-0.002,2.2337444203,0.0015,-0.002,0.0025,2.2322435249,0,2.2322435249,3.1822467633000002,-0.002,3.1822473918,0.0015,-0.002,0.0025,3.1807467633,0,3.1807467633
2020-09-15 09:00:00,2.1912685805,-0.007,2.1912797613,0.018000000000000002,-0.007,0.0193132079,2.1732685805,0,2.1732685805,3.188777252,-0.007,3.1887849352,0.018000000000000002,-0.007,0.0193132079,3.170777252,0,3.170777252
2020-09-15 09:30:00,2.1393288455,-0.009000000000000001,2.1393477766,0.036500000000000005,-0.009000000000000001,0.0375932175,2.1028288455,0,2.1028288455,3.1513985217,-0.009000000000000001,3.1514113731,0.036500000000000005,-0.009000000000000001,0.0375932175,3.1148985217,0,3.1148985217
2020-09-15 10:00:00,2.0463171694,-0.01,2.0463416033,0.069,-0.01,0.0697208721,1.9773171694,0,1.9773171694,3.0880475228,-0.01,3.0880637142,0.069,-0.01,0.0697208721,3.0190475228,0,3.0190475228
2020-09-15 10:30:00,2.1336847163,-0.0135,2.1337274237,0.0755,-0.0135,0.0766974576,2.0581847163,0,2.0581847163,3.1657469354,-0.0135,3.1657757199,0.0755,-0.0135,0.0766974576,3.0902469354,0,3.0902469354
2020-09-15 11:00:00,2.0519025567,-0.0145,2.051953789,0.0685,-0.0145,0.07001785490000001,1.9834025567,0,1.9834025567,3.1038182349,-0.0145,3.1038521043,0.0685,-0.0145,0.07001785490000001,3.0353182349,0,3.0353182349
2020-09-15 11:30:00,2.1684564106,-0.0095,2.1684772201999998,0.0645,-0.0095,0.0651958588,2.1039564106,0,2.1039564106,3.2832062156,-0.0095,3.2832199597000002,0.0645,-0.0095,0.0651958588,3.2187062156,0,3.2187062156
2020-09-15 12:00:00,1.996582159,-0.013000000000000001,1.9966244808,0.0815,-0.013000000000000001,0.0825302975,1.915082159,0,1.915082159,3.2076092205,-0.013000000000000001,3.207635564,0.0815,-0.013000000000000001,0.0825302975,3.1261092205,0,3.1261092205
2020-09-15 12:30:00,1.9477862225,-0.014,1.9478365354,0.0925,-0.014,0.09355346070000001,1.8552862225000002,0,1.8552862225000002,3.2023748815,-0.014,3.2024054836999998,0.0925,-0.014,0.09355346070000001,3.1098748815,0,3.1098748815
2020-09-15 13:00:00,1.951184451,-0.0125,1.9512244904,0.067,-0.0125,0.0681560709,1.884184451,0,1.884184451,3.1917634170999998,-0.0125,3.191787894,0.067,-0.0125,0.0681560709,3.1247634171,0,3.1247634171
2020-09-15 13:30:00,1.8328288261,-0.0085,1.8328485360000002,0.06,-0.0085,0.060599092400000006,1.7728288261,0,1.7728288261,3.0479830184,-0.0085,3.0479948705,0.06,-0.0085,0.060599092400000006,2.9879830184,0,2.9879830184
2020-09-15 14:00:00,1.9115506983000001,-0.007,1.9115635151,0.038,-0.007,0.0386393582,1.8735506982999999,0,1.8735506982999999,3.0900037732,-0.007,3.0900117019,0.038,-0.007,0.0386393582,3.0520037732,0,3.0520037732
2020-09-15 14:30:00,1.9950694861,-0.0095,1.9950921042,0.018000000000000002,-0.0095,0.0203531324,1.9770694861,0,1.9770694861,3.1814385528,-0.0095,3.1814527366,0.018000000000000002,-0.0095,0.0203531324,3.1634385528,0,3.1634385528
2020-09-15 15:00:00,2.0731159539,-0.013000000000000001,2.0731567134,0.015,-0.013000000000000001,0.019849433200000002,2.0581159539,0,2.0581159539,3.2571931709,-0.013000000000000001,3.2572191134,0.015,-0.013000000000000001,0.019849433200000002,3.2421931709,0,3.2421931709
2020-09-15 15:30:00,1.8926580873,-0.0105,1.8926872128,0.023,-0.0105,0.0252833938,1.8696580873,0,1.8696580873,3.0990792794,-0.0105,3.0990970669,0.023,-0.0105,0.0252833938,3.0760792794,0,3.0760792794
2020-09-15 16:00:00,1.8283175855,-0.012,1.8283569656,0.0935,-0.012,0.09426690830000001,1.7348175855,0,1.7348175855,3.110671019,-0.012,3.110694165,0.0935,-0.012,0.09426690830000001,3.017171019,0,3.017171019
2020-09-15 16:30:00,1.9236889383,-0.014,1.9237398814,0.098,-0.014,0.0989949494,1.8256889383,0,1.8256889383,3.1864166773,-0.014,3.1864474327,0.098,-0.014,0.0989949494,3.0884166773,0,3.0884166773
2020-09-15 17:00:00,1.9324901159,-0.029500000000000002,1.9327152656000002,0.0505,-0.029500000000000002,0.0584850408,1.8819901158999999,0,1.8819901158999999,3.1609183991,-0.029500000000000002,3.1610560539,0.0505,-0.029500000000000002,0.0584850408,3.1104183991,0,3.1104183991
2020-09-15 17:30:00,2.0334878606,-0.025500000000000002,2.0336477397,0.051000000000000004,-0.025500000000000002,0.0570197334,1.9824878606,0,1.9824878606,3.2245511314,-0.025500000000000002,3.2246519578,0.051000000000000004,-0.025500000000000002,0.0570197334,3.1735511314,0,3.1735511314
2020-09-15 18:00:00,2.1218446081,-0.012,2.1218785405,0.021,-0.012,0.0241867732,2.1008446081,0,2.1008446081,3.2517657925,-0.012,3.2517879343000002,0.021,-0.012,0.0241867732,3.2307657925,0,3.2307657925
2020-09-15 18:30:00,2.3683844523,-0.0115,2.368412372,0.004,-0.0115,0.0121757957,2.3643844523,0,2.3643844523,3.4238809724,-0.0115,3.4239002852000002,0.004,-0.0115,0.0121757957,3.4198809724,0,3.4198809724
2020-09-15 19:00:00,2.2268296106,0.0,2.2268296106,0.0005,0.0,0.0005,2.2263296106,0,2.2263296106,3.3006574636,0.0,3.3006574636,0.0005,0.0,0.0005,3.3001574636,0,3.3001574636
2020-09-15 19:30:00,2.3226983195,0.0,2.3226983195,0.0,0.0,0.0,2.3226983195,0,2.3226983195,3.381535446,0.0,3.381535446,0.0,0.0,0.0,3.381535446,0,3.381535446
2020-09-15 20:00:00,2.3013925357,0.0,2.3013925357,0.0,0.0,0.0,2.3013925357,0,2.3013925357,3.3632837874,0.0,3.3632837874,0.0,0.0,0.0,3.3632837874,0,3.3632837874
2020-09-15 20:30:00,2.292784936,0.0,2.292784936,0.0,0.0,0.0,2.292784936,0,2.292784936,3.3151078334,0.0,3.3151078334,0.0,0.0,0.0,3.3151078334,0,3.3151078334
2020-09-15 21:00:00,2.276825127,0.0,2.276825127,0.0,0.0,0.0,2.276825127,0,2.276825127,3.2951901151,0.0,3.2951901151,0.0,0.0,0.0,3.2951901151,0,3.2951901151
2020-09-15 21:30:00,2.1422198378,0.0,2.1422198378,0.0,0.0,0.0,2.1422198378,0,2.1422198378,3.1694451318,0.0,3.1694451318,0.0,0.0,0.0,3.1694451318,0,3.1694451318
2020-09-15 22:00:00,2.0512563399,0.0,2.0512563399,0.0,0.0,0.0,2.0512563399,0,2.0512563399,3.1210715508,0.0,3.1210715508,0.0,0.0,0.0,3.1210715508,0,3.1210715508
2020-09-15 22:30:00,1.8558771983,0.0,1.8558771983,0.0,0.0,0.0,1.8558771983,0,1.8558771983,2.9903945526999998,0.0,2.9903945526999998,0.0,0.0,0.0,2.9903945526999998,0,2.9903945526999998
2020-09-15 23:00:00,1.8508972058,0.0,1.8508972058,0.0,0.0,0.0,1.8508972058,0,1.8508972058,2.4819318124,0.0,2.4819318124,0.0,0.0,0.0,2.4819318124,0,2.4819318124
2020-09-15 23:30:00,1.7056820661,0.0,1.7056820661,0.0,0.0,0.0,1.7056820661,0,1.7056820661,2.2355995465,0.0,2.2355995465,0.0,0.0,0.0,2.2355995465,0,2.2355995465
2020-09-16 00:00:00,1.7373675107,0.0,1.7373675107,0.0,0.0,0.0,1.7373675107,0,1.7373675107,2.2683214504,0.0,2.2683214504,0.0,0.0,0.0,2.2683214504,0,2.2683214504
2020-09-16 00:30:00,1.869243954,0.0,1.869243954,0.0,0.0,0.0,1.869243954,0,1.869243954,2.364987206,0.0,2.364987206,0.0,0.0,0.0,2.364987206,0,2.364987206
2020-09-16 01:00:00,1.8743732492,0.0,1.8743732492,0.0,0.0,0.0,1.8743732492,0,1.8743732492,2.3686598465,0.0,2.3686598465,0.0,0.0,0.0,2.3686598465,0,2.3686598465
2020-09-16 01:30:00,1.8608616941,0.0,1.8608616941,0.0,0.0,0.0,1.8608616941,0,1.8608616941,2.3622810498,0.0,2.3622810498,0.0,0.0,0.0,2.3622810498,0,2.3622810498
2020-09-16 02:00:00,1.9048729319,0.0,1.9048729319,0.0,0.0,0.0,1.9048729319,0,1.9048729319,2.3996538565,0.0,2.3996538565,0.0,0.0,0.0,2.3996538565,0,2.3996538565
2020-09-16 02:30:00,1.9449297245000001,0.0,1.9449297245000001,0.0,0.0,0.0,1.9449297245000001,0,1.9449297245000001,2.4356756635,0.0,2.4356756635,0.0,0.0,0.0,2.4356756635,0,2.4356756635
2020-09-16 03:00:00,1.92545264,0.0,1.92545264,0.0,0.0,0.0,1.92545264,0,1.92545264,2.4046130644,0.0,2.4046130644,0.0,0.0,0.0,2.4046130644,0,2.4046130644
2020-09-16 03:30:00,2.0123271123,0.0,2.0123271123,0.0,0.0,0.0,2.0123271123,0,2.0123271123,2.4915692895,0.0,2.4915692895,0.0,0.0,0.0,2.4915692895,0,2.4915692895
2020-09-16 04:00:00,2.1018879955,0.0,2.1018879955,0.0,0.0,0.0,2.1018879955,0,2.1018879955,2.5697208076,0.0,2.5697208076,0.0,0.0,0.0,2.5697208076,0,2.5697208076
2020-09-16 04:30:00,2.1165014814,0.0,2.1165014814,0.0,0.0,0.0,2.1165014814,0,2.1165014814,2.5863079653,0.0,2.5863079653,0.0,0.0,0.0,2.5863079653,0,2.5863079653
2020-09-16 05:00:00,2.0170284178,0.0,2.0170284178,0.0,0.0,0.0,2.0170284178,0,2.0170284178,2.4929199427,0.0,2.4929199427,0.0,0.0,0.0,2.4929199427,0,2.4929199427
2020-09-16 05:30:00,1.9643174352,0.0,1.9643174352,0.0,0.0,0.0,1.9643174352,0,1.9643174352,2.4465454948,0.0,2.4465454948,0.0,0.0,0.0,2.4465454948,0,2.4465454948
2020-09-16 06:00:00,1.9476632471,0.0,1.9476632471,0.0,0.0,0.0,1.9476632471,0,1.9476632471,2.4395681013,0.0,2.4395681013,0.0,0.0,0.0,2.4395681013,0,2.4395681013
2020-09-16 06:30:00,1.9098955328,0.0,1.9098955328,0.0,0.0,0.0,1.9098955328,0,1.9098955328,2.3959564476,0.0,2.3959564476,0.0,0.0,0.0,2.3959564476,0,2.3959564476
2020-09-16 07:00:00,1.9490180572,0.0,1.9490180572,0.0,0.0,0.0,1.9490180572,0,1.9490180572,2.4162455176,0.0,2.4162455176,0.0,0.0,0.0,2.4162455176,0,2.4162455176
2020-09-16 07:30:00,1.9973791674,0.0,1.9973791674,0.0,0.0,0.0,1.9973791674,0,1.9973791674,2.7813867693,0.0,2.7813867693,0.0,0.0,0.0,2.7813867693,0,2.7813867693
2020-09-16 08:00:00,1.9854000878,0.0,1.9854000878,0.0005,0.0,0.0005,1.9849000878,0,1.9849000878,2.972127609,0.0,2.972127609,0.0005,0.0,0.0005,2.971627609,0,2.971627609
2020-09-16 08:30:00,2.1005504197000002,-0.002,2.1005513718,0.001,-0.002,0.0022360680000000003,2.0995504197,0,2.0995504197,3.0592713722,-0.002,3.059272026,0.001,-0.002,0.0022360680000000003,3.0582713722,0,3.0582713722
2020-09-16 09:00:00,2.0294648038,-0.004,2.0294687458,0.003,-0.004,0.005,2.0264648038,0,2.0264648038,3.0034569019,-0.004,3.0034595655,0.003,-0.004,0.005,3.0004569019,0,3.0004569019
2020-09-16 09:30:00,1.9416288747000001,-0.007500000000000001,1.9416433599,0.013000000000000001,-0.007500000000000001,0.015008331000000001,1.9286288747,0,1.9286288747,2.9539235444000003,-0.007500000000000001,2.9539330656000002,0.013000000000000001,-0.007500000000000001,0.015008331000000001,2.9409235444,0,2.9409235444
2020-09-16 10:00:00,1.9324846033,-0.01,1.9325104766,0.022,-0.01,0.024166091900000002,1.9104846033,0,1.9104846033,2.8197193156,-0.01,2.8197370478,0.022,-0.01,0.024166091900000002,2.7977193156,0,2.7977193156
2020-09-16 10:30:00,1.9588079725,-0.011,1.9588388584,0.038,-0.011,0.0395600809,1.9208079725,0,1.9208079725,2.5242839365,-0.011,2.5243079035,0.038,-0.011,0.0395600809,2.4862839365,0,2.4862839365
2020-09-16 11:00:00,1.9254465318,-0.0115,1.9254808741,0.08700000000000001,-0.0115,0.08775676610000001,1.8384465318,0,1.8384465318,2.5313009301,-0.0115,2.5313270529,0.08700000000000001,-0.0115,0.08775676610000001,2.4443009301,0,2.4443009301
2020-09-16 11:30:00,1.9402510356,-0.0135,1.9402980006,0.12150000000000001,-0.0135,0.1222476994,1.8187510356,0,1.8187510356,2.57579036,-0.0135,2.5758257372,0.12150000000000001,-0.0135,0.1222476994,2.45429036,0,2.45429036
2020-09-16 12:00:00,2.0050573222,-0.0155,2.0051172323,0.129,-0.0155,0.1299278646,1.8760573221999999,0,1.8760573221999999,2.6675677953,-0.0155,2.6676128266,0.129,-0.0155,0.1299278646,2.5385677953,0,2.5385677953
2020-09-16 12:30:00,1.9767754042,-0.013000000000000001,1.9768181501000002,0.1365,-0.013000000000000001,0.1371176502,1.8402754042,0,1.8402754042,2.6694102246,-0.013000000000000001,2.6694418793,0.1365,-0.013000000000000001,0.1371176502,2.5329102246,0,2.5329102246
2020-09-16 13:00:00,1.852073768,-0.0105,1.8521035317,0.14300000000000002,-0.0105,0.1433849713,1.709073768,0,1.709073768,2.5350868729,-0.0105,2.5351086176,0.14300000000000002,-0.0105,0.1433849713,2.3920868729,0,2.3920868729
2020-09-16 13:30:00,1.7758033451,-0.01,1.7758315010999999,0.146,-0.01,0.14634206500000002,1.6298033451,0,1.6298033451,2.5423584566,-0.01,2.5423781233,0.146,-0.01,0.14634206500000002,2.3963584566,0,2.3963584566
2020-09-16 14:00:00,1.6547335142000001,-0.0095,1.6547607842,0.148,-0.0095,0.1483045852,1.5067335142,0,1.5067335142,2.9376770573,-0.0095,2.9376924181,0.148,-0.0095,0.1483045852,2.7896770573,0,2.7896770573
2020-09-16 14:30:00,1.7840738015,-0.0105,1.7841046997,0.147,-0.0105,0.1473745229,1.6370738015000001,0,1.6370738015000001,3.0882564445,-0.0105,3.0882742943,0.147,-0.0105,0.1473745229,2.9412564445,0,2.9412564445
2020-09-16 15:00:00,1.7885844485,-0.0235,1.7887388237000001,0.1405,-0.0235,0.1424517462,1.6480844485000001,0,1.6480844485000001,3.0925815889,-0.0235,3.0926708738,0.1405,-0.0235,0.1424517462,2.9520815889,0,2.9520815889
2020-09-16 15:30:00,1.6726962462000001,-0.022,1.6728409165,0.10400000000000001,-0.022,0.10630145810000001,1.5686962462,0,1.5686962462,2.925873457,-0.022,2.9259561661,0.10400000000000001,-0.022,0.10630145810000001,2.821873457,0,2.821873457
2020-09-16 16:00:00,1.7087456622000001,-0.024,1.7089141986,0.067,-0.024,0.0711688134,1.6417456622,0,1.6417456622,2.9381755904,-0.024,2.9382736088,0.067,-0.024,0.0711688134,2.8711755904,0,2.8711755904
2020-09-16 16:30:00,1.9102077194,-0.0235,1.9103522662999999,0.059500000000000004,-0.0235,0.0639726504,1.8507077194,0,1.8507077194,3.109093278,-0.0235,3.1091820888,0.059500000000000004,-0.0235,0.0639726504,3.049593278,0,3.049593278
2020-09-16 17:00:00,2.0680197201,-0.018000000000000002,2.0680980544,0.0635,-0.018000000000000002,0.0660018939,2.0045197201,0,2.0045197201,3.2298627741,-0.018000000000000002,3.2299129307,0.0635,-0.018000000000000002,0.0660018939,3.1663627741,0,3.1663627741
2020-09-16 17:30:00,2.0266582036,-0.0125,2.0266967519,0.035,-0.0125,0.0371651719,1.9916582036000001,0,1.9916582036000001,3.1316517128,-0.0125,3.1316766596,0.035,-0.0125,0.0371651719,3.0966517128,0,3.0966517128
2020-09-16 18:00:00,2.1025027948,-0.002,2.1025037461,0.017,-0.002,0.0171172428,2.0855027948,0,2.0855027948,3.1718591855,-0.002,3.171859816,0.017,-0.002,0.0171172428,3.1548591855,0,3.1548591855
2020-09-16 18:30:00,2.0165528481,-0.006,2.0165617742,0.0175,-0.006,0.018500000000000003,1.9990528481,0,1.9990528481,3.0826178226,-0.006,3.0826236618,0.0175,-0.006,0.018500000000000003,3.0651178226,0,3.0651178226
2020-09-16 19:00:00,1.9062043705,-0.006500000000000001,1.9062154527000001,0.024,-0.006500000000000001,0.0248646335,1.8822043705,0,1.8822043705,3.0011895706,-0.006500000000000001,3.0011966094,0.024,-0.006500000000000001,0.0248646335,2.9771895706000002,0,2.9771895706000002
2020-09-16 19:30:00,1.8786393595000002,-0.026500000000000003,1.8788262541,0.0555,-0.026500000000000003,0.061502032500000005,1.8231393595,0,1.8231393595,3.008280125,-0.026500000000000003,3.0083968422,0.0555,-0.026500000000000003,0.061502032500000005,2.9527801250000003,0,2.9527801250000003
2020-09-16 20:00:00,1.9233700210000002,-0.052000000000000005,1.9240728254000001,0.09050000000000001,-0.052000000000000005,0.10437552400000001,1.8328700210000002,0,1.8328700210000002,3.3331419453,-0.052000000000000005,3.3335475439,0.09050000000000001,-0.052000000000000005,0.10437552400000001,3.2426419453,0,3.2426419453
2020-09-16 20:30:00,1.8568025879,-0.0315,1.8570697619,0.089,-0.0315,0.0944100101,1.7678025878999999,0,1.7678025878999999,3.5242480736,-0.0315,3.5243888455,0.089,-0.0315,0.0944100101,3.4352480736,0,3.4352480736
2020-09-16 21:00:00,1.8520181458,-0.039,1.8524287334,0.093,-0.039,0.1008464179,1.7590181458,0,1.7590181458,3.5407285389,-0.039,3.5409433186,0.093,-0.039,0.1008464179,3.4477285389,0,3.4477285389
2020-09-16 21:30:00,2.0075068204,-0.031,2.0077461577,0.10450000000000001,-0.031,0.1090011468,1.9030068204,0,1.9030068204,3.6620502595,-0.031,3.6621814678,0.10450000000000001,-0.031,0.1090011468,3.5575502595,0,3.5575502595
2020-09-16 22:00:00,1.986403386,-0.046,1.9869359355,0.11,-0.046,0.1192308685,1.876403386,0,1.876403386,3.6514588146999998,-0.046,3.6517485504,0.11,-0.046,0.1192308685,3.5414588147,0,3.5414588147
2020-09-16 22:30:00,1.9641320260000001,-0.0505,1.9647811241,0.1075,-0.0505,0.1187707877,1.8566320260000002,0,1.8566320260000002,3.6755527228,-0.0505,3.6758996271,0.1075,-0.0505,0.1187707877,3.5680527228,0,3.5680527228
2020-09-16 23:00:00,1.9239079613,-0.042,1.9243663486,0.109,-0.042,0.1168118145,1.8149079612999999,0,1.8149079612999999,3.6426947238,-0.042,3.6429368442,0.109,-0.042,0.1168118145,3.5336947238,0,3.5336947238
2020-09-16 23:30:00,1.8370584249,-0.029,1.8372873091000002,0.097,-0.029,0.1012422837,1.7400584249,0,1.7400584249,3.5066708793,-0.029,3.5067907915000003,0.097,-0.029,0.1012422837,3.4096708793,0,3.4096708793
2020-09-17 00:00:00,1.7629259152999999,-0.032,1.7632163177,0.0995,-0.032,0.10451913700000001,1.6634259153,0,1.6634259153,3.436383869,-0.032,3.4365328595999998,0.0995,-0.032,0.10451913700000001,3.3368838690000002,0,3.3368838690000002
2020-09-17 00:30:00,1.7029980846,-0.052500000000000005,1.7038071271000002,0.10250000000000001,-0.052500000000000005,0.1151629281,1.6004980845999999,0,1.6004980845999999,3.4184475316,-0.052500000000000005,3.4188506514,0.10250000000000001,-0.052500000000000005,0.1151629281,3.3159475316,0,3.3159475316
2020-09-17 01:00:00,1.6957786853,-0.057,1.6967363818,0.113,-0.057,0.1265622377,1.5827786853,0,1.5827786853,3.4134560692,-0.057,3.4139319466,0.113,-0.057,0.1265622377,3.3004560692,0,3.3004560692
2020-09-17 01:30:00,1.672996977,-0.0625,1.6741640108,0.1115,-0.0625,0.1278221421,1.561496977,0,1.561496977,3.3943636291,-0.0625,3.3949389828,0.1115,-0.0625,0.1278221421,3.2828636291,0,3.2828636291
2020-09-17 02:00:00,1.684496977,-0.0665,1.6858090982,0.123,-0.0665,0.1398257845,1.561496977,0,1.561496977,3.4029298815,-0.0665,3.4035795904,0.123,-0.0665,0.1398257845,3.2799298815,0,3.2799298815
2020-09-17 02:30:00,1.6243104687,-0.069,1.6257753530999999,0.135,-0.069,0.1516113452,1.4893104687,0,1.4893104687,3.3781196449,-0.069,3.3788242534,0.135,-0.069,0.1516113452,3.2431196449,0,3.2431196449
