Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-17 03:00:00,1.5425323789,-0.064,1.5438594949,0.127,-0.064,0.1422146265,1.4155323789,0,1.4155323789,3.0851487896,-0.064,3.0858125436,0.127,-0.064,0.1422146265,2.9581487896,0,2.9581487896
2020-09-17 03:30:00,1.4957538022999999,-0.061500000000000006,1.4970175975,0.1315,-0.061500000000000006,0.1451705893,1.3642538023,0,1.3642538023,2.68064491,-0.061500000000000006,2.6813502911000002,0.1315,-0.061500000000000006,0.1451705893,2.54914491,0,2.54914491
2020-09-17 04:00:00,1.6256671363000001,-0.0575,1.6266837087,0.1255,-0.0575,0.1380452824,1.5001671363,0,1.5001671363,2.7553247027000003,-0.0575,2.7559246120000003,0.1255,-0.0575,0.1380452824,2.6298247027,0,2.6298247027
2020-09-17 04:30:00,1.7254665594,-0.053500000000000006,1.7262957735,0.121,-0.053500000000000006,0.1322998488,1.6044665594,0,1.6044665594,2.8080416154,-0.053500000000000006,2.8085512215,0.121,-0.053500000000000006,0.1322998488,2.6870416154,0,2.6870416154
2020-09-17 05:00:00,1.6812259513,-0.0475,1.6818968308,0.1135,-0.0475,0.1230386118,1.5677259513,0,1.5677259513,2.7643247795,-0.0475,2.7647328507999998,0.1135,-0.0475,0.1230386118,2.6508247795,0,2.6508247795
2020-09-17 05:30:00,1.6025346363000001,-0.0475,1.6032384447,0.10650000000000001,-0.0475,0.11661260650000001,1.4960346363,0,1.4960346363,3.1682562584,-0.0475,3.1686123097,0.10650000000000001,-0.0475,0.11661260650000001,3.0617562584,0,3.0617562584
2020-09-17 06:00:00,1.6412485653000002,-0.036500000000000005,1.6416543799,0.0965,-0.036500000000000005,0.1031721862,1.5447485653,0,1.5447485653,3.2236162349,-0.036500000000000005,3.2238228673,0.0965,-0.036500000000000005,0.1031721862,3.1271162349,0,3.1271162349
2020-09-17 06:30:00,1.7696462742999999,-0.0345,1.7699825384,0.10350000000000001,-0.0345,0.1090985793,1.6661462743,0,1.6661462743,2.8760697647,-0.0345,2.8762766803,0.10350000000000001,-0.0345,0.1090985793,2.7725697647,0,2.7725697647
2020-09-17 07:00:00,1.8660684221000001,-0.028,1.8662784775999999,0.1145,-0.028,0.1178738733,1.7515684221,0,1.7515684221,2.9084843213,-0.028,2.9086190963,0.1145,-0.028,0.1178738733,2.7939843213,0,2.7939843213
2020-09-17 07:30:00,1.9084827933000001,-0.0275,1.9086809116,0.1095,-0.0275,0.11290039860000001,1.7989827933,0,1.7989827933,2.9394870758,-0.0275,2.9396157093,0.1095,-0.0275,0.11290039860000001,2.8299870758,0,2.8299870758
2020-09-17 08:00:00,1.9998922943,-0.022500000000000003,2.0000188596,0.1095,-0.022500000000000003,0.1117877453,1.8903922943,0,1.8903922943,2.9938384837000003,-0.022500000000000003,2.9939230312,0.1095,-0.022500000000000003,0.1117877453,2.8843384837,0,2.8843384837
2020-09-17 08:30:00,1.9407861823,-0.041,1.9412192059,0.092,-0.041,0.1007223908,1.8487861823,0,1.8487861823,2.9763384837,-0.041,2.9766208643,0.092,-0.041,0.1007223908,2.8843384837,0,2.8843384837
2020-09-17 09:00:00,1.9604638467000002,-0.06,1.9613817818000001,0.11,-0.06,0.1252996409,1.8504638467,0,1.8504638467,3.0074776479,-0.06,3.0080760966,0.11,-0.06,0.1252996409,2.8974776479,0,2.8974776479
2020-09-17 09:30:00,1.9357992362,-0.0755,1.9372710014,0.1305,-0.0755,0.1507663756,1.8052992362,0,1.8052992362,2.9935592003,-0.0755,2.9945111347,0.1305,-0.0755,0.1507663756,2.8630592003,0,2.8630592003
2020-09-17 10:00:00,1.826059611,-0.048,1.8266903687,0.12250000000000001,-0.048,0.13156842330000001,1.7035596110000002,0,1.7035596110000002,2.9179593357,-0.048,2.9183541055,0.12250000000000001,-0.048,0.13156842330000001,2.7954593357,0,2.7954593357
2020-09-17 10:30:00,1.7255859043,-0.051000000000000004,1.7263393968,0.135,-0.051000000000000004,0.14431216160000002,1.5905859043000001,0,1.5905859043000001,2.8966911,-0.051000000000000004,2.8971400257,0.135,-0.051000000000000004,0.14431216160000002,2.7616911,0,2.7616911
2020-09-17 11:00:00,1.7264564423,-0.0505,1.7271948636999999,0.155,-0.0505,0.1630191707,1.5714564423000001,0,1.5714564423000001,2.9772863779,-0.0505,2.9777146314,0.155,-0.0505,0.1630191707,2.8222863779000003,0,2.8222863779000003
2020-09-17 11:30:00,1.7143616729,-0.06,1.715411305,0.17950000000000002,-0.06,0.189262384,1.5348616729,0,1.5348616729,2.9886501581,-0.06,2.9892523761,0.17950000000000002,-0.06,0.189262384,2.8091501581,0,2.8091501581
2020-09-17 12:00:00,1.6745747815,-0.055,1.6754777524,0.189,-0.055,0.19684003660000002,1.4855747815,0,1.4855747815,2.9884998639,-0.055,2.9890059278,0.189,-0.055,0.19684003660000002,2.7994998639,0,2.7994998639
2020-09-17 12:30:00,1.7358262436,-0.0425,1.7363464510000002,0.182,-0.0425,0.1868963617,1.5538262436,0,1.5538262436,3.0846268618,-0.0425,3.0849196305,0.182,-0.0425,0.1868963617,2.9026268618,0,2.9026268618
2020-09-17 13:00:00,1.7955065267,-0.0465,1.796108554,0.1915,-0.0465,0.19706471020000002,1.6040065267,0,1.6040065267,3.1557979164,-0.0465,3.1561404815,0.1915,-0.0465,0.19706471020000002,2.9642979164,0,2.9642979164
2020-09-17 13:30:00,1.593361226,-0.0385,1.5938262912,0.21450000000000002,-0.0385,0.2179277403,1.3788612260000002,0,1.3788612260000002,2.9901827796,-0.0385,2.9904306221,0.21450000000000002,-0.0385,0.2179277403,2.7756827796,0,2.7756827796
2020-09-17 14:00:00,1.6561483308,-0.036500000000000005,1.6565504953999999,0.2215,-0.036500000000000005,0.2244871934,1.4346483308,0,1.4346483308,3.0846918754,-0.036500000000000005,3.0849078132,0.2215,-0.036500000000000005,0.2244871934,2.8631918754,0,2.8631918754
2020-09-17 14:30:00,1.7378858869,-0.0405,1.7383577324,0.2215,-0.0405,0.22517215640000002,1.5163858869,0,1.5163858869,3.1475937253,-0.0405,3.1478542707,0.2215,-0.0405,0.22517215640000002,2.9260937253,0,2.9260937253
2020-09-17 15:00:00,1.7798123760000002,-0.03,1.7800651937,0.202,-0.03,0.20421557240000002,1.577812376,0,1.577812376,3.1796114982,-0.03,3.1797530217,0.202,-0.03,0.20421557240000002,2.9776114982,0,2.9776114982
2020-09-17 15:30:00,2.1324504146,-0.0195,2.1325395707,0.1705,-0.0195,0.1716114798,1.9619504146,0,1.9619504146,3.4093035475,-0.0195,3.4093593136,0.1705,-0.0195,0.1716114798,3.2388035475,0,3.2388035475
2020-09-17 16:00:00,2.2494045773,-0.014,2.249448144,0.14200000000000002,-0.014,0.1426884719,2.1074045773,0,2.1074045773,3.4767077203,-0.014,3.4767359078,0.14200000000000002,-0.014,0.1426884719,3.3347077203,0,3.3347077203
2020-09-17 16:30:00,2.3084786718,-0.013000000000000001,2.3085152757,0.121,-0.013000000000000001,0.1216963434,2.1874786718,0,2.1874786718,3.5187895304,-0.013000000000000001,3.5188135442,0.121,-0.013000000000000001,0.1216963434,3.3977895304,0,3.3977895304
2020-09-17 17:00:00,2.32671408,-0.0155,2.3267657081,0.0945,-0.0155,0.0957627276,2.23221408,0,2.23221408,3.4813493778,-0.0155,3.481383883,0.0945,-0.0155,0.0957627276,3.3868493778,0,3.3868493778
2020-09-17 17:30:00,2.3007305336,-0.008,2.3007444422,0.0665,-0.008,0.0669794745,2.2342305336,0,2.2342305336,3.4298551479,-0.008,3.4298644777,0.0665,-0.008,0.0669794745,3.3633551479,0,3.3633551479
2020-09-17 18:00:00,2.2801264785,-0.007500000000000001,2.2801388133,0.0415,-0.007500000000000001,0.042172265800000004,2.2386264785,0,2.2386264785,3.3911185993,-0.007500000000000001,3.391126893,0.0415,-0.007500000000000001,0.042172265800000004,3.3496185993,0,3.3496185993
2020-09-17 18:30:00,2.3804639113,-0.0005,2.3804639638,0.018500000000000003,-0.0005,0.0185067555,2.3619639113,0,2.3619639113,3.4584718957,-0.0005,3.4584719319,0.018500000000000003,-0.0005,0.0185067555,3.4399718957,0,3.4399718957
2020-09-17 19:00:00,2.3147810787,0.006500000000000001,2.3147902048,0.0145,0.006500000000000001,0.0158902486,2.3002810787,0,2.3002810787,3.4044061011,0.006500000000000001,3.4044123063000002,0.0145,0.006500000000000001,0.0158902486,3.3899061011000002,0,3.3899061011000002
2020-09-17 19:30:00,2.2719467235,0.0135,2.271986832,0.009000000000000001,0.0135,0.0162249807,2.2629467235,0,2.2629467235,3.3294816942,0.0135,3.3295090632,0.009000000000000001,0.0135,0.0162249807,3.3204816942,0,3.3204816942
2020-09-17 20:00:00,2.2683656654,0.0135,2.2684058372,0.0095,0.0135,0.016507574,2.2588656654,0,2.2588656654,3.3239988443,0.0135,3.3240262585,0.0095,0.0135,0.016507574,3.3144988443,0,3.3144988443
2020-09-17 20:30:00,2.1395725797,0.007,2.1395840306,0.018000000000000002,0.007,0.0193132079,2.1215725797,0,2.1215725797,3.2131297132,0.007,3.2131373381,0.018000000000000002,0.007,0.0193132079,3.1951297132,0,3.1951297132
2020-09-17 21:00:00,2.1256064539,-0.0025,2.1256079241,0.031,-0.0025,0.031100643100000002,2.0946064539,0,2.0946064539,3.1669160922,-0.0025,3.166917079,0.031,-0.0025,0.031100643100000002,3.1359160922,0,3.1359160922
2020-09-17 21:30:00,2.1822836119,0.009000000000000001,2.1823021704,0.021500000000000002,0.009000000000000001,0.023307724000000002,2.1607836119,0,2.1607836119,3.1390721153,0.009000000000000001,3.1390850172,0.021500000000000002,0.009000000000000001,0.023307724000000002,3.1175721153,0,3.1175721153
2020-09-17 22:00:00,2.043887208,-0.012,2.0439224347,0.0175,-0.012,0.0212190952,2.026387208,0,2.026387208,3.0616794068,-0.012,3.0617029233,0.0175,-0.012,0.0212190952,3.0441794068,0,3.0441794068
2020-09-17 22:30:00,1.9564301233,-0.017,1.9565039809,0.031,-0.017,0.0353553391,1.9254301233,0,1.9254301233,3.0171730253,-0.017,3.0172209174,0.031,-0.017,0.0353553391,2.9861730253000003,0,2.9861730253000003
2020-09-17 23:00:00,1.825293571,-0.013000000000000001,1.8253398643,0.035500000000000004,-0.013000000000000001,0.0378054229,1.7897935710000001,0,1.7897935710000001,2.9192533969000003,-0.013000000000000001,2.9192823426,0.035500000000000004,-0.013000000000000001,0.0378054229,2.8837533969,0,2.8837533969
2020-09-17 23:30:00,1.8883634804,-0.028,1.8885710561,0.051000000000000004,-0.028,0.0581807528,1.8373634804,0,1.8373634804,2.7973577738,-0.028,2.7974979025,0.051000000000000004,-0.028,0.0581807528,2.7463577738,0,2.7463577738
2020-09-18 00:00:00,1.9404149365,-0.01,1.940440704,0.0405,-0.01,0.0417163038,1.8999149365,0,1.8999149365,2.466421273,-0.01,2.4664415452,0.0405,-0.01,0.0417163038,2.425921273,0,2.425921273
2020-09-18 00:30:00,1.9186173692000001,-0.016,1.9186840827,0.017,-0.016,0.0233452351,1.9016173692,0,1.9016173692,2.4450930915,-0.016,2.4451454407,0.017,-0.016,0.0233452351,2.4280930915,0,2.4280930915
2020-09-18 01:00:00,1.9440306253,-0.013000000000000001,1.9440740912,0.018000000000000002,-0.013000000000000001,0.0222036033,1.9260306253000001,0,1.9260306253000001,2.4506359144,-0.013000000000000001,2.450670395,0.018000000000000002,-0.013000000000000001,0.0222036033,2.4326359144,0,2.4326359144
2020-09-18 01:30:00,1.882951022,-0.0095,1.8829749868999999,0.0165,-0.0095,0.019039432800000002,1.8664510220000001,0,1.8664510220000001,2.3919037595,-0.0095,2.3919226252,0.0165,-0.0095,0.019039432800000002,2.3754037595,0,2.3754037595
2020-09-18 02:00:00,1.9571039258,-0.006,1.957113123,0.0125,-0.006,0.0138654246,1.9446039258,0,1.9446039258,2.4584517478,-0.006,2.4584590694,0.0125,-0.006,0.0138654246,2.4459517478,0,2.4459517478
2020-09-18 02:30:00,1.9536828745,-0.011,1.9537138414,0.0315,-0.011,0.0333654012,1.9221828745,0,1.9221828745,2.4667464613,-0.011,2.4667709875,0.0315,-0.011,0.0333654012,2.4352464613,0,2.4352464613
2020-09-18 03:00:00,1.8742442797,-0.0175,1.8743259775,0.053500000000000006,-0.0175,0.0562894306,1.8207442797,0,1.8207442797,2.3980794905,-0.0175,2.3981433429,0.053500000000000006,-0.0175,0.0562894306,2.3445794905,0,2.3445794905
2020-09-18 03:30:00,1.8512920936000001,-0.0205,1.8514055918999999,0.0505,-0.0205,0.0545022935,1.8007920936000001,0,1.8007920936000001,2.3676846821,-0.0205,2.3677734275,0.0505,-0.0205,0.0545022935,2.3171846821,0,2.3171846821
2020-09-18 04:00:00,1.8391594625,-0.014,1.839212747,0.04,-0.014,0.0423792402,1.7991594625,0,1.7991594625,2.355085783,-0.014,2.3551273947,0.04,-0.014,0.0423792402,2.315085783,0,2.315085783
2020-09-18 04:30:00,1.8525637606,-0.0005,1.8525638281,0.0405,-0.0005,0.040503086300000005,1.8120637606,0,1.8120637606,2.3766153047,-0.0005,2.3766153572,0.0405,-0.0005,0.040503086300000005,2.3361153047,0,2.3361153047
2020-09-18 05:00:00,1.8147114718,-0.008,1.8147291053,0.025,-0.008,0.0262488095,1.7897114718,0,1.7897114718,2.3330061985,-0.008,2.3330199147,0.025,-0.008,0.0262488095,2.3080061985,0,2.3080061985
2020-09-18 05:30:00,1.7669750646,-0.0045000000000000005,1.7669807947,0.0155,-0.0045000000000000005,0.0161400124,1.7514750646000001,0,1.7514750646000001,2.2776813303,-0.0045000000000000005,2.2776857756,0.0155,-0.0045000000000000005,0.0161400124,2.2621813303,0,2.2621813303
2020-09-18 06:00:00,1.723790749,0.006500000000000001,1.7238030039,0.011,0.006500000000000001,0.0127769323,1.712790749,0,1.712790749,2.6316794744000003,0.006500000000000001,2.6316875016,0.011,0.006500000000000001,0.0127769323,2.6206794744,0,2.6206794744
2020-09-18 06:30:00,1.7270247463000001,0.009000000000000001,1.7270481968,0.008,0.009000000000000001,0.0120415946,1.7190247463000001,0,1.7190247463000001,2.7929049109,0.009000000000000001,2.7929194119,0.008,0.009000000000000001,0.0120415946,2.7849049109,0,2.7849049109
2020-09-18 07:00:00,1.8574015780000002,0.005,1.8574083079,0.004,0.005,0.0064031242000000006,1.8534015780000002,0,1.8534015780000002,2.8985738647,0.005,2.8985781772,0.004,0.005,0.0064031242000000006,2.8945738647,0,2.8945738647
2020-09-18 07:30:00,2.0099828302,0.006500000000000001,2.0099933402,0.0115,0.006500000000000001,0.0132098448,1.9984828302,0,1.9984828302,3.0313551781,0.006500000000000001,3.0313621469,0.0115,0.006500000000000001,0.0132098448,3.0198551781,0,3.0198551781
2020-09-18 08:00:00,2.1324599571,0.003,2.1324620673,0.0195,0.003,0.0197294197,2.1129599571,0,2.1129599571,3.1560971346,0.003,3.1560985604,0.0195,0.003,0.0197294197,3.1365971346,0,3.1365971346
2020-09-18 08:30:00,2.1870469295,-0.0085,2.1870634471,0.0315,-0.0085,0.0326266762,2.1555469295,0,2.1555469295,3.2335475241,-0.0085,3.2335586960000002,0.0315,-0.0085,0.0326266762,3.2020475241,0,3.2020475241
2020-09-18 09:00:00,2.1345397746,-0.0235,2.1346691311,0.05,-0.0235,0.0552471719,2.0845397746,0,2.0845397746,3.2134072026,-0.0235,3.2134931305,0.05,-0.0235,0.0552471719,3.1634072026,0,3.1634072026
2020-09-18 09:30:00,2.011708198,-0.034,2.0119954955,0.073,-0.034,0.08052949770000001,1.938708198,0,1.938708198,3.0878140442,-0.034,3.088001226,0.073,-0.034,0.08052949770000001,3.0148140442,0,3.0148140442
2020-09-18 10:00:00,1.9245369185,-0.048,1.925135411,0.12250000000000001,-0.048,0.13156842330000001,1.8020369185,0,1.8020369185,3.0509475824,-0.048,3.0513251466,0.12250000000000001,-0.048,0.13156842330000001,2.9284475824,0,2.9284475824
2020-09-18 10:30:00,1.9620550189000001,-0.044500000000000005,1.9625595908000002,0.161,-0.044500000000000005,0.16703667260000002,1.8010550189,0,1.8010550189,3.1206535954,-0.044500000000000005,3.1209708605,0.161,-0.044500000000000005,0.16703667260000002,2.9596535954,0,2.9596535954
2020-09-18 11:00:00,1.9229140028,-0.036500000000000005,1.9232603859,0.1565,-0.036500000000000005,0.1607000311,1.7664140028,0,1.7664140028,3.0940858824,-0.036500000000000005,3.0943011647,0.1565,-0.036500000000000005,0.1607000311,2.9375858824,0,2.9375858824
2020-09-18 11:30:00,1.788781217,-0.038,1.7891847982,0.1565,-0.038,0.1610473533,1.632281217,0,1.632281217,2.9859795849,-0.038,2.9862213718,0.1565,-0.038,0.1610473533,2.8294795849,0,2.8294795849
2020-09-18 12:00:00,1.7622486486,-0.0405,1.7627139727,0.21050000000000002,-0.0405,0.2143606774,1.5517486486,0,1.5517486486,2.9900845705,-0.0405,2.9903588394,0.21050000000000002,-0.0405,0.2143606774,2.7795845705,0,2.7795845705
2020-09-18 12:30:00,1.6536788524000001,-0.034,1.6540283392,0.20650000000000002,-0.034,0.2092803144,1.4471788524,0,1.4471788524,2.9505941566000002,-0.034,2.9507900429,0.20650000000000002,-0.034,0.2092803144,2.7440941566,0,2.7440941566
2020-09-18 13:00:00,1.5845440454,-0.036000000000000004,1.584952943,0.20850000000000002,-0.036000000000000004,0.2115850893,1.3760440454,0,1.3760440454,2.9334749138,-0.036000000000000004,2.9336958039,0.20850000000000002,-0.036000000000000004,0.2115850893,2.7249749138,0,2.7249749138
2020-09-18 13:30:00,1.6528973932,-0.032,1.6532071233,0.20400000000000001,-0.032,0.20649455200000003,1.4488973932,0,1.4488973932,3.0356456876,-0.032,3.0358143456,0.20400000000000001,-0.032,0.20649455200000003,2.8316456876,0,2.8316456876
2020-09-18 14:00:00,1.5426627507,-0.032,1.5429946087,0.202,-0.032,0.20451894780000002,1.3406627507,0,1.3406627507,2.971872442,-0.032,2.9720447189,0.202,-0.032,0.20451894780000002,2.769872442,0,2.769872442
2020-09-18 14:30:00,1.6986584517,-0.0545,1.6995325197,0.23900000000000002,-0.0545,0.2451351668,1.4596584517,0,1.4596584517,2.4898616854,-0.0545,2.4904580829,0.23900000000000002,-0.0545,0.2451351668,2.2508616854,0,2.2508616854
2020-09-18 15:00:00,1.5628222903,-0.064,1.5641321910000001,0.26,-0.064,0.2677610875,1.3028222903,0,1.3028222903,3.1226299981,-0.064,3.1232857867,0.26,-0.064,0.2677610875,2.8626299981,0,2.8626299981
2020-09-18 15:30:00,1.5487658226,-0.061500000000000006,1.5499863945999999,0.24,-0.061500000000000006,0.2477544147,1.3087658226,0,1.3087658226,3.6050733423,-0.061500000000000006,3.6055978773,0.24,-0.061500000000000006,0.2477544147,3.3650733423,0,3.3650733423
2020-09-18 16:00:00,1.5651181059,-0.0585,1.5662110124000002,0.222,-0.0585,0.229578418,1.3431181059,0,1.3431181059,3.6220720269,-0.0585,3.6225444122,0.222,-0.0585,0.229578418,3.4000720269,0,3.4000720269
2020-09-18 16:30:00,1.6791002894,-0.0585,1.6801190529,0.201,-0.0585,0.2093400344,1.4781002894,0,1.4781002894,3.6495252822,-0.0585,3.6499941145,0.201,-0.0585,0.2093400344,3.4485252822,0,3.4485252822
2020-09-18 17:00:00,1.832251496,-0.057,1.8331378956000002,0.165,-0.057,0.1745680383,1.667251496,0,1.667251496,3.6619161837,-0.057,3.662359777,0.165,-0.057,0.1745680383,3.4969161837,0,3.4969161837
2020-09-18 17:30:00,2.1328649628,-0.052500000000000005,2.1335110029,0.1315,-0.052500000000000005,0.1415927258,2.0013649628,0,2.0013649628,3.7057674943,-0.052500000000000005,3.7061393622,0.1315,-0.052500000000000005,0.1415927258,3.5742674943,0,3.5742674943
2020-09-18 18:00:00,2.2708941542,-0.0545,2.2715480426,0.0975,-0.0545,0.1116982542,2.1733941542,0,2.1733941542,3.4058843586,-0.0545,3.4063203775,0.0975,-0.0545,0.1116982542,3.3083843586,0,3.3083843586
2020-09-18 18:30:00,2.2328347046,-0.047,2.2333293125,0.066,-0.047,0.0810246876,2.1668347046,0,2.1668347046,3.3593546609000002,-0.047,3.3596834282,0.066,-0.047,0.0810246876,3.2933546609,0,3.2933546609
2020-09-18 19:00:00,2.2296082264,-0.025500000000000002,2.2297540432,0.036000000000000004,-0.025500000000000002,0.0441163235,2.1936082264,0,2.1936082264,3.3263715498,-0.025500000000000002,3.32646929,0.036000000000000004,-0.025500000000000002,0.0441163235,3.2903715498,0,3.2903715498
2020-09-18 19:30:00,2.2412957083,-0.0005,2.2412957641,0.0205,-0.0005,0.0205060967,2.2207957083,0,2.2207957083,3.3257102023,-0.0005,3.3257102398000002,0.0205,-0.0005,0.0205060967,3.3052102023,0,3.3052102023
2020-09-18 20:00:00,2.2390928514,-0.0275,2.2392617192,0.039,-0.0275,0.0477205407,2.2000928514,0,2.2000928514,3.3039540506,-0.0275,3.3040684948,0.039,-0.0275,0.0477205407,3.2649540506,0,3.2649540506
2020-09-18 20:30:00,2.2303196255,-0.032,2.2305491772,0.0415,-0.032,0.0524046754,2.1888196255,0,2.1888196255,3.2680674746,-0.032,3.2682241383,0.0415,-0.032,0.0524046754,3.2265674746,0,3.2265674746
2020-09-18 21:00:00,2.1878357962,-0.029500000000000002,2.188034671,0.0405,-0.029500000000000002,0.05010489,2.1473357962,0,2.1473357962,3.2173111974,-0.029500000000000002,3.2174464395,0.0405,-0.029500000000000002,0.05010489,3.1768111974,0,3.1768111974
2020-09-18 21:30:00,2.1349343339,-0.0315,2.1351667055,0.046,-0.0315,0.055751681600000005,2.0889343339,0,2.0889343339,3.1933363692,-0.0315,3.193491728,0.046,-0.0315,0.055751681600000005,3.1473363692,0,3.1473363692
2020-09-18 22:00:00,2.1452527279,-0.029,2.1454487332,0.0555,-0.029,0.062619885,2.0897527279,0,2.0897527279,3.18590003,-0.029,3.1860320151,0.0555,-0.029,0.062619885,3.13040003,0,3.13040003
2020-09-18 22:30:00,2.1406673087,-0.0395,2.1410317085,0.0815,-0.0395,0.09056765430000001,2.0591673087,0,2.0591673087,3.217442073,-0.0395,3.2176845313,0.0815,-0.0395,0.09056765430000001,3.135942073,0,3.135942073
2020-09-18 23:00:00,2.091017224,-0.051500000000000004,2.0916513288,0.11950000000000001,-0.051500000000000004,0.13012494,1.971517224,0,1.971517224,3.21391373,-0.051500000000000004,3.2143263235,0.11950000000000001,-0.051500000000000004,0.13012494,3.09441373,0,3.09441373
2020-09-18 23:30:00,2.017462404,-0.053500000000000006,2.0181716482,0.1375,-0.053500000000000006,0.1475415196,1.879962404,0,1.879962404,3.1342092636,-0.053500000000000006,3.1346658447,0.1375,-0.053500000000000006,0.1475415196,2.9967092636,0,2.9967092636
2020-09-19 00:00:00,1.966434633,-0.0675,1.9675927973,0.14750000000000002,-0.0675,0.162211282,1.818934633,0,1.818934633,3.1006060969,-0.0675,3.1013407453,0.14750000000000002,-0.0675,0.162211282,2.9531060969,0,2.9531060969
2020-09-19 00:30:00,1.8990583294,-0.064,1.9001364526,0.14,-0.064,0.1539350512,1.7590583294000002,0,1.7590583294000002,3.044508735,-0.064,3.0451813471999998,0.14,-0.064,0.1539350512,2.9045087350000003,0,2.9045087350000003
2020-09-19 01:00:00,1.8947496265,-0.05,1.8954092294,0.11850000000000001,-0.05,0.1286166785,1.7762496265,0,1.7762496265,3.0530835456,-0.05,3.0534929403,0.11850000000000001,-0.05,0.1286166785,2.9345835456,0,2.9345835456
2020-09-19 01:30:00,1.941801737,-0.0505,1.942458297,0.1135,-0.0505,0.1242276137,1.828301737,0,1.828301737,3.0908516905,-0.0505,3.0912642111,0.1135,-0.0505,0.1242276137,2.9773516905,0,2.9773516905
2020-09-19 02:00:00,1.9658967348,-0.056,1.9666941735,0.1265,-0.056,0.138341064,1.8393967348,0,1.8393967348,3.1195305609,-0.056,3.1200331601,0.1265,-0.056,0.138341064,2.9930305609000003,0,2.9930305609000003
2020-09-19 02:30:00,1.895132846,-0.052500000000000005,1.8958598983,0.1255,-0.052500000000000005,0.1360385975,1.769632846,0,1.769632846,3.065858203,-0.052500000000000005,3.0663076771,0.1255,-0.052500000000000005,0.1360385975,2.940358203,0,2.940358203
2020-09-19 03:00:00,1.8478065977,-0.047,1.8484042368,0.136,-0.047,0.1438923209,1.7118065976999999,0,1.7118065976999999,3.0479792433,-0.047,3.048341593,0.136,-0.047,0.1438923209,2.9119792433000002,0,2.9119792433000002
2020-09-19 03:30:00,1.8515382965,-0.053500000000000006,1.8523110736000001,0.126,-0.053500000000000006,0.13688772770000002,1.7255382965,0,1.7255382965,3.0530903474,-0.053500000000000006,3.0535590578,0.126,-0.053500000000000006,0.13688772770000002,2.9270903474,0,2.9270903474
2020-09-19 04:00:00,1.808930885,-0.055,1.8097668211,0.124,-0.055,0.1356502857,1.684930885,0,1.684930885,2.991514901,-0.055,2.992020455,0.124,-0.055,0.1356502857,2.867514901,0,2.867514901
2020-09-19 04:30:00,1.8334260296,-0.061,1.8344405158,0.1365,-0.061,0.1495100331,1.6969260296000002,0,1.6969260296000002,3.0282419617,-0.061,3.0288562822,0.1365,-0.061,0.1495100331,2.8917419617,0,2.8917419617
2020-09-19 05:00:00,1.7987603332000002,-0.063,1.7998632548,0.1395,-0.063,0.1530661622,1.6592603332,0,1.6592603332,2.9933770794,-0.063,2.9940399695,0.1395,-0.063,0.1530661622,2.8538770794,0,2.8538770794
2020-09-19 05:30:00,1.8067867483,-0.07150000000000001,1.8082009302,0.1505,-0.07150000000000001,0.166620827,1.6562867483,0,1.6562867483,2.9948634439,-0.07150000000000001,2.9957168253,0.1505,-0.07150000000000001,0.166620827,2.8443634439,0,2.8443634439
2020-09-19 06:00:00,1.8667207283,-0.07250000000000001,1.8681280811,0.14850000000000002,-0.07250000000000001,0.1652528366,1.7182207283,0,1.7182207283,3.0231944248,-0.07250000000000001,3.0240636204,0.14850000000000002,-0.07250000000000001,0.1652528366,2.8746944248,0,2.8746944248
2020-09-19 06:30:00,1.9396864404,-0.0695,1.940931152,0.14300000000000002,-0.0695,0.1589944968,1.7966864404,0,1.7966864404,3.0578014469,-0.0695,3.0585911689,0.14300000000000002,-0.0695,0.1589944968,2.9148014469,0,2.9148014469
2020-09-19 07:00:00,1.9645654843,-0.058,1.9654214668,0.1345,-0.058,0.14647269370000002,1.8300654843,0,1.8300654843,3.3920599257,-0.058,3.3925557533,0.1345,-0.058,0.14647269370000002,3.2575599257,0,3.2575599257
2020-09-19 07:30:00,2.1101666532,-0.05,2.1107589404000002,0.131,-0.05,0.1402176879,1.9791666532,0,1.9791666532,3.2740240823,-0.05,3.2744058532,0.131,-0.05,0.1402176879,3.1430240823,0,3.1430240823
2020-09-19 08:00:00,1.9830419996000002,-0.05,1.9836722442,0.12,-0.05,0.13,1.8630419996,0,1.8630419996,3.1037554288,-0.05,3.1041581406,0.12,-0.05,0.13,2.9837554288,0,2.9837554288
2020-09-19 08:30:00,1.9792277223,-0.0655,1.9803112449,0.12350000000000001,-0.0655,0.13979449200000002,1.8557277223000002,0,1.8557277223000002,3.0832788227,-0.0655,3.0839744727,0.12350000000000001,-0.0655,0.13979449200000002,2.9597788227,0,2.9597788227
2020-09-19 09:00:00,1.9009903403,-0.052000000000000005,1.9017014156,0.129,-0.052000000000000005,0.1390863041,1.7719903403,0,1.7719903403,2.9834543719,-0.052000000000000005,2.9839075035000002,0.129,-0.052000000000000005,0.1390863041,2.8544543719,0,2.8544543719
2020-09-19 09:30:00,1.9596772961000002,-0.065,1.9607549834,0.14650000000000002,-0.065,0.1602724243,1.8131772961000001,0,1.8131772961000001,3.0388239307,-0.065,3.0395190215,0.14650000000000002,-0.065,0.1602724243,2.8923239307,0,2.8923239307
2020-09-19 10:00:00,1.9233362824,-0.064,1.9244008042,0.1685,-0.064,0.18024497220000002,1.7548362824,0,1.7548362824,3.0132704758,-0.064,3.0139500594,0.1685,-0.064,0.18024497220000002,2.8447704758,0,2.8447704758
2020-09-19 10:30:00,1.8716611569000001,-0.061,1.8726549299,0.17750000000000002,-0.061,0.18768923780000002,1.6941611569,0,1.6941611569,3.019807846,-0.061,3.020423882,0.17750000000000002,-0.061,0.18768923780000002,2.842307846,0,2.842307846
2020-09-19 11:00:00,1.8512653954,-0.058,1.8521737403,0.1835,-0.058,0.1924480449,1.6677653954,0,1.6677653954,3.0360227888,-0.058,3.0365767526,0.1835,-0.058,0.1924480449,2.8525227888,0,2.8525227888
2020-09-19 11:30:00,1.8155554849,-0.0485,1.8162031738,0.178,-0.0485,0.1844891596,1.6375554849,0,1.6375554849,3.0207389534,-0.0485,3.0211282784,0.178,-0.0485,0.1844891596,2.8427389534,0,2.8427389534
2020-09-19 12:00:00,1.8870902141,-0.039,1.8874931724000001,0.16,-0.039,0.1646845469,1.7270902141,0,1.7270902141,2.7299005945,-0.039,2.7301791617999998,0.16,-0.039,0.1646845469,2.5699005945,0,2.5699005945
2020-09-19 12:30:00,1.8602538553999999,-0.034,1.8605645397,0.14550000000000002,-0.034,0.1494197109,1.7147538554000001,0,1.7147538554000001,2.4964084042,-0.034,2.4966399261,0.14550000000000002,-0.034,0.1494197109,2.3509084042,0,2.3509084042
2020-09-19 13:00:00,1.9007149694,-0.041,1.9011571200000001,0.183,-0.041,0.1875366631,1.7177149694,0,1.7177149694,2.5430499951,-0.041,2.5433804823,0.183,-0.041,0.1875366631,2.3600499951,0,2.3600499951
2020-09-19 13:30:00,1.9716561613999999,-0.041,1.9720824067,0.1505,-0.041,0.1559847749,1.8211561614,0,1.8211561614,2.6167747659,-0.041,2.6170959431,0.1505,-0.041,0.1559847749,2.4662747659,0,2.4662747659
2020-09-19 14:00:00,1.8713526917,-0.046,1.8719179728,0.20550000000000002,-0.046,0.2105854933,1.6658526917,0,1.6658526917,2.5690449273000002,-0.046,2.5694567205,0.20550000000000002,-0.046,0.2105854933,2.3635449273,0,2.3635449273
2020-09-19 14:30:00,1.7538179092,-0.042,1.75432074,0.156,-0.042,0.1615549442,1.5978179092,0,1.5978179092,2.3866735941,-0.042,2.3870431174,0.156,-0.042,0.1615549442,2.2306735941,0,2.2306735941
2020-09-19 15:00:00,1.7217832428,-0.030500000000000003,1.7220533631000001,0.1625,-0.030500000000000003,0.1653375335,1.5592832427999999,0,1.5592832427999999,2.6650579394,-0.030500000000000003,2.6652324609,0.1625,-0.030500000000000003,0.1653375335,2.5025579394,0,2.5025579394
2020-09-19 15:30:00,1.4706170067,-0.0425,1.4712309915000001,0.1845,-0.0425,0.1893317195,1.2861170067,0,1.2861170067,3.0290794306,-0.0425,3.0293775676,0.1845,-0.0425,0.1893317195,2.8445794306,0,2.8445794306
2020-09-19 16:00:00,1.4309476279,-0.046,1.4316868072,0.179,-0.046,0.1848161248,1.2519476279,0,1.2519476279,3.3928467738,-0.046,3.393158592,0.179,-0.046,0.1848161248,3.2138467738,0,3.2138467738
2020-09-19 16:30:00,1.6085333387,-0.0425,1.6090946994,0.1155,-0.0425,0.12307111770000001,1.4930333387,0,1.4930333387,3.4261232074,-0.0425,3.426386797,0.1155,-0.0425,0.12307111770000001,3.3106232074,0,3.3106232074
2020-09-19 17:00:00,1.6145856794,-0.036500000000000005,1.6149981939,0.099,-0.036500000000000005,0.1055142171,1.5155856794,0,1.5155856794,3.3946565564,-0.036500000000000005,3.3948527782,0.099,-0.036500000000000005,0.1055142171,3.2956565564,0,3.2956565564
2020-09-19 17:30:00,1.7477825437,-0.032,1.7480754617,0.082,-0.032,0.08802272430000001,1.6657825437,0,1.6657825437,3.4164148305,-0.032,3.416564692,0.082,-0.032,0.08802272430000001,3.3344148305,0,3.3344148305
2020-09-19 18:00:00,1.8916558478,-0.0165,1.8917278072,0.048,-0.0165,0.050756772900000004,1.8436558478,0,1.8436558478,3.1104553141,-0.0165,3.1104990775,0.048,-0.0165,0.050756772900000004,3.0624553141,0,3.0624553141
2020-09-19 18:30:00,2.0537657453,-0.004,2.0537696406,0.022,-0.004,0.0223606798,2.0317657453,0,2.0317657453,3.7101164063,-0.004,3.7101185626,0.022,-0.004,0.0223606798,3.6881164063,0,3.6881164063
2020-09-19 19:00:00,2.071516537,0.0015,2.07151708,0.0195,0.0015,0.0195576072,2.052016537,0,2.052016537,3.7076164063,0.0015,3.7076167098,0.0195,0.0015,0.0195576072,3.6881164063,0,3.6881164063
2020-09-19 19:30:00,2.1222551903,-0.004,2.1222589598,0.02,-0.004,0.0203960781,2.1022551903,0,2.1022551903,3.7346334114,-0.004,3.7346355535,0.02,-0.004,0.0203960781,3.7146334114,0,3.7146334114
2020-09-19 20:00:00,2.1490285407,-0.0085,2.1490453505,0.024,-0.0085,0.0254607541,2.1250285407,0,2.1250285407,3.7139982795,-0.0085,3.7140080062000003,0.024,-0.0085,0.0254607541,3.6899982795,0,3.6899982795
2020-09-19 20:30:00,2.0972288359,-0.0015,2.0972293723,0.029500000000000002,-0.0015,0.029538111000000002,2.0677288359,0,2.0677288359,3.6901590709,-0.0015,3.6901593758,0.029500000000000002,-0.0015,0.029538111000000002,3.6606590709,0,3.6606590709
2020-09-19 21:00:00,2.1340585566,0.0005,2.1340586152,0.026500000000000003,0.0005,0.026504716600000002,2.1075585566,0,2.1075585566,3.7107506421,0.0005,3.7107506758,0.026500000000000003,0.0005,0.026504716600000002,3.6842506421,0,3.6842506421
2020-09-19 21:30:00,2.046135467,-0.015,2.0461904479,0.047,-0.015,0.0493355855,1.999135467,0,1.999135467,3.6680947003,-0.015,3.6681253701000003,0.047,-0.015,0.0493355855,3.6210947003,0,3.6210947003
2020-09-19 22:00:00,1.9481201985,-0.0425,1.9485837312,0.078,-0.0425,0.0888270792,1.8701201985,0,1.8701201985,3.6033427747999998,-0.0425,3.6035934014,0.078,-0.0425,0.0888270792,3.5253427748,0,3.5253427748
2020-09-19 22:30:00,1.9389122362000002,-0.052000000000000005,1.9396094091,0.0985,-0.052000000000000005,0.11138334700000001,1.8404122362000002,0,1.8404122362000002,3.127494171,-0.052000000000000005,3.1279264361,0.0985,-0.052000000000000005,0.11138334700000001,3.028994171,0,3.028994171
2020-09-19 23:00:00,1.8727519745,-0.054,1.8735303462,0.11750000000000001,-0.054,0.129314539,1.7552519745000001,0,1.7552519745000001,3.0098980625,-0.054,3.0103824253,0.11750000000000001,-0.054,0.129314539,2.8923980625,0,2.8923980625
2020-09-19 23:30:00,1.8949305846,-0.053500000000000006,1.8956856729,0.123,-0.053500000000000006,0.1341314654,1.7719305846000002,0,1.7719305846000002,2.763444599,-0.053500000000000006,2.7639624277,0.123,-0.053500000000000006,0.1341314654,2.6404445990000003,0,2.6404445990000003
2020-09-20 00:00:00,1.9825828676000001,-0.0465,1.983128104,0.1015,-0.0465,0.1116445252,1.8810828676,0,1.8810828676,2.5165071012,-0.0465,2.5169366779,0.1015,-0.0465,0.1116445252,2.4150071012,0,2.4150071012
2020-09-20 00:30:00,1.9481814709,-0.025,1.9483418703000002,0.0805,-0.025,0.084292645,1.8676814709,0,1.8676814709,2.4823118186,-0.025,2.4824377061,0.0805,-0.025,0.084292645,2.4018118186,0,2.4018118186
2020-09-20 01:00:00,1.844849621,-0.041,1.8453051575,0.094,-0.041,0.10255242560000001,1.750849621,0,1.750849621,2.406282632,-0.041,2.4066319006,0.094,-0.041,0.10255242560000001,2.312282632,0,2.312282632
2020-09-20 01:30:00,1.7967517478000001,-0.0485,1.7974062127,0.1125,-0.0485,0.1225091833,1.6842517477999999,0,1.6842517477999999,2.3646051247,-0.0485,2.3651024599,0.1125,-0.0485,0.1225091833,2.2521051247,0,2.2521051247
2020-09-20 02:00:00,1.8060401334,-0.049,1.806704725,0.11950000000000001,-0.049,0.1291559135,1.6865401333999999,0,1.6865401333999999,2.3723622041,-0.049,2.3728681859,0.11950000000000001,-0.049,0.1291559135,2.2528622041,0,2.2528622041
2020-09-20 02:30:00,1.7521086167000002,-0.0425,1.7526239912000001,0.117,-0.0425,0.1244799181,1.6351086167000002,0,1.6351086167000002,2.3338890677,-0.0425,2.334275997,0.117,-0.0425,0.1244799181,2.2168890677,0,2.2168890677
2020-09-20 03:00:00,1.7544284741,-0.035,1.7547775559,0.0995,-0.035,0.1054763007,1.6549284741,0,1.6549284741,2.3302761315,-0.035,2.3305389610000002,0.0995,-0.035,0.1054763007,2.2307761315,0,2.2307761315
2020-09-20 03:30:00,1.7559358367,-0.029,1.7561752938000001,0.10400000000000001,-0.029,0.1079675877,1.6519358366999999,0,1.6519358366999999,2.3287361239,-0.029,2.3289166869,0.10400000000000001,-0.029,0.1079675877,2.2247361239,0,2.2247361239
2020-09-20 04:00:00,1.6893683587,-0.036000000000000004,1.6897518905000002,0.099,-0.036000000000000004,0.1053422992,1.5903683587000002,0,1.5903683587000002,2.2831921054,-0.036000000000000004,2.2834759009,0.099,-0.036000000000000004,0.1053422992,2.1841921054,0,2.1841921054
2020-09-20 04:30:00,1.7921675608,-0.0375,1.7925598501,0.088,-0.0375,0.0956569391,1.7041675608,0,1.7041675608,2.3586936672,-0.0375,2.3589917477,0.088,-0.0375,0.0956569391,2.2706936671999998,0,2.2706936671999998
2020-09-20 05:00:00,1.8526683081000002,-0.011,1.8527009634,0.0795,-0.011,0.0802573984,1.7731683081,0,1.7731683081,2.3903464154,-0.011,2.3903717254,0.0795,-0.011,0.0802573984,2.3108464154,0,2.3108464154
2020-09-20 05:30:00,1.8804876019,-0.031,1.8807431034,0.08600000000000001,-0.031,0.0914166287,1.7944876019,0,1.7944876019,2.4108339381,-0.031,2.4110332385,0.08600000000000001,-0.031,0.0914166287,2.3248339381,0,2.3248339381
2020-09-20 06:00:00,1.9466668411999999,-0.0375,1.9470280020000001,0.092,-0.0375,0.0993491319,1.8546668412,0,1.8546668412,2.4644468024,-0.0375,2.4647320933,0.092,-0.0375,0.0993491319,2.3724468024,0,2.3724468024
2020-09-20 06:30:00,1.8258516967,-0.015,1.8259133107,0.069,-0.015,0.0706116138,1.7568516967,0,1.7568516967,2.6462794773000002,-0.015,2.6463219895,0.069,-0.015,0.0706116138,2.5772794773000003,0,2.5772794773000003
2020-09-20 07:00:00,1.7975796392,-0.015,1.7976422223,0.0505,-0.015,0.0526806416,1.7470796391999999,0,1.7470796391999999,2.9177964894,-0.015,2.9178350456,0.0505,-0.015,0.0526806416,2.8672964894,0,2.8672964894
2020-09-20 07:30:00,1.8843501417000001,-0.015,1.8844098431,0.043000000000000003,-0.015,0.045541190100000004,1.8413501417,0,1.8413501417,2.9786411358000002,-0.015,2.9786789045,0.043000000000000003,-0.015,0.045541190100000004,2.9356411358,0,2.9356411358
2020-09-20 08:00:00,1.7979841723,-0.0275,1.7981944649,0.0775,-0.0275,0.082234421,1.7204841723,0,1.7204841723,2.8846537964000003,-0.0275,2.8847848750000002,0.0775,-0.0275,0.082234421,2.8071537964,0,2.8071537964
2020-09-20 08:30:00,2.0166240213,-0.025500000000000002,2.0167852372,0.08,-0.025500000000000002,0.08396576680000001,1.9366240213,0,1.9366240213,3.0628589193,-0.025500000000000002,3.0629650683,0.08,-0.025500000000000002,0.08396576680000001,2.9828589193,0,2.9828589193
2020-09-20 09:00:00,1.9573291241000002,-0.032,1.9575906875,0.0805,-0.032,0.08662707430000001,1.8768291241,0,1.8768291241,3.0233184079,-0.032,3.0234877535,0.0805,-0.032,0.08662707430000001,2.9428184079,0,2.9428184079
2020-09-20 09:30:00,1.9442115327,-0.037,1.9445635716,0.0995,-0.037,0.1061567238,1.8447115326999999,0,1.8447115326999999,2.9913311623,-0.037,2.9915599814,0.0995,-0.037,0.1061567238,2.8918311623,0,2.8918311623
2020-09-20 10:00:00,1.8985868465,-0.042,1.8990513457,0.1,-0.042,0.10846197490000001,1.7985868465000001,0,1.7985868465000001,2.9619659298,-0.042,2.9622636901,0.1,-0.042,0.10846197490000001,2.8619659298,0,2.8619659298
2020-09-20 10:30:00,1.837449579,-0.0475,1.8380634389,0.1265,-0.0475,0.1351240171,1.710949579,0,1.710949579,2.9537779751,-0.0475,2.9541598765,0.1265,-0.0475,0.1351240171,2.8272779751,0,2.8272779751
2020-09-20 11:00:00,1.7781461535,-0.0385,1.7785629011,0.1315,-0.0385,0.1370200715,1.6466461534999999,0,1.6466461534999999,2.9491406712,-0.0385,2.9493919625,0.1315,-0.0385,0.1370200715,2.8176406712,0,2.8176406712
2020-09-20 11:30:00,1.8049959763,-0.044,1.8055321860000002,0.1405,-0.044,0.14722856380000002,1.6644959763,0,1.6644959763,3.0049517692,-0.044,3.0052738868,0.1405,-0.044,0.14722856380000002,2.8644517692,0,2.8644517692
2020-09-20 12:00:00,1.7708478268999999,-0.0425,1.7713577493,0.1655,-0.0425,0.1708698335,1.6053478269,0,1.6053478269,3.0282266465,-0.0425,3.0285248675,0.1655,-0.0425,0.1708698335,2.8627266465,0,2.8627266465
2020-09-20 12:30:00,1.7557345638,-0.045,1.7563111509,0.17850000000000002,-0.045,0.18408489890000002,1.5772345638,0,1.5772345638,3.0360963121,-0.045,3.0364297812,0.17850000000000002,-0.045,0.18408489890000002,2.8575963121,0,2.8575963121
2020-09-20 13:00:00,1.6531201172,-0.0325,1.653439558,0.166,-0.0325,0.1691515593,1.4871201172,0,1.4871201172,2.966752483,-0.0325,2.9669304922,0.166,-0.0325,0.1691515593,2.800752483,0,2.800752483
2020-09-20 13:30:00,1.6031096172,-0.031,1.6034093191,0.1635,-0.031,0.16641289010000002,1.4396096172,0,1.4396096172,2.9346981537000003,-0.031,2.9348618797,0.1635,-0.031,0.16641289010000002,2.7711981537,0,2.7711981537
2020-09-20 14:00:00,1.6002128895,-0.031,1.6005131339,0.158,-0.031,0.1610124219,1.4422128895,0,1.4422128895,2.9342003164,-0.031,2.9343640703,0.158,-0.031,0.1610124219,2.7762003163999998,0,2.7762003163999998
2020-09-20 14:30:00,1.6083116071,-0.021500000000000002,1.6084553072999999,0.146,-0.021500000000000002,0.1475745574,1.4623116071,0,1.4623116071,2.9387488494,-0.021500000000000002,2.9388274958,0.146,-0.021500000000000002,0.1475745574,2.7927488494,0,2.7927488494
2020-09-20 15:00:00,1.5977422408000002,-0.021500000000000002,1.5978868915,0.1405,-0.021500000000000002,0.1421354987,1.4572422408,0,1.4572422408,2.9295988988,-0.021500000000000002,2.9296777908,0.1405,-0.021500000000000002,0.1421354987,2.7890988988,0,2.7890988988
2020-09-20 15:30:00,1.6569108247000002,-0.026000000000000002,1.6571148062,0.1325,-0.026000000000000002,0.1350268492,1.5244108247,0,1.5244108247,2.9666685928,-0.026000000000000002,2.9667825232,0.1325,-0.026000000000000002,0.1350268492,2.8341685928,0,2.8341685928
2020-09-20 16:00:00,1.7956399051,-0.021,1.7957626983,0.121,-0.021,0.1228087945,1.6746399051,0,1.6746399051,3.0606601865,-0.021,3.0607322289,0.121,-0.021,0.1228087945,2.9396601865000003,0,2.9396601865000003
2020-09-20 16:30:00,1.8983532799,-0.014,1.8984049029,0.101,-0.014,0.1019656805,1.7973532799,0,1.7973532799,3.1100128865,-0.014,3.1100443974,0.101,-0.014,0.1019656805,3.0090128865,0,3.0090128865
2020-09-20 17:00:00,2.0669439939,-0.0155,2.0670021103,0.079,-0.0155,0.0805062109,1.9879439939,0,1.9879439939,3.2230510152,-0.0155,3.2230882856,0.079,-0.0155,0.0805062109,3.1440510152,0,3.1440510152
2020-09-20 17:30:00,2.3486314323,-0.0125,2.3486646961,0.0545,-0.0125,0.055915114200000005,2.2941314323,0,2.2941314323,3.597148214,-0.0125,3.5971699325,0.0545,-0.0125,0.055915114200000005,3.542648214,0,3.542648214
2020-09-20 18:00:00,2.3337752291,-0.009000000000000001,2.3337925829,0.025,-0.009000000000000001,0.026570660500000003,2.3087752291,0,2.3087752291,3.9072368666,-0.009000000000000001,3.907247232,0.025,-0.009000000000000001,0.026570660500000003,3.8822368666,0,3.8822368666
2020-09-20 18:30:00,2.328653069,-0.002,2.3286539278,0.0045000000000000005,-0.002,0.0049244289000000005,2.324153069,0,2.324153069,3.8867368666,-0.002,3.8867373812,0.0045000000000000005,-0.002,0.0049244289000000005,3.8822368666,0,3.8822368666
2020-09-20 19:00:00,2.2455103853000002,0.006500000000000001,2.2455197929,0.0015,0.006500000000000001,0.006670832000000001,2.2440103853,0,2.2440103853,3.7958339025,0.006500000000000001,3.7958394678,0.0015,0.006500000000000001,0.006670832000000001,3.7943339025,0,3.7943339025
2020-09-20 19:30:00,2.1777784963,0.0115,2.1778088596,0.004,0.0115,0.0121757957,2.1737784963,0,2.1737784963,3.7659052348,0.0115,3.7659227937,0.004,0.0115,0.0121757957,3.7619052348,0,3.7619052348
2020-09-20 20:00:00,2.166592005,0.0085,2.1666086785,0.0085,0.0085,0.012020815300000001,2.158092005,0,2.158092005,3.763701159,0.0085,3.7637107572,0.0085,0.0085,0.012020815300000001,3.7552011590000003,0,3.7552011590000003
2020-09-20 20:30:00,2.1393642973,0.01,2.1393876686,0.011,0.01,0.0148660687,2.1283642973,0,2.1283642973,3.752239617,0.01,3.7522529424,0.011,0.01,0.0148660687,3.741239617,0,3.741239617
2020-09-20 21:00:00,2.0605332648,-0.006500000000000001,2.060543517,0.0375,-0.006500000000000001,0.0380591645,2.0230332648,0,2.0230332648,3.6219514335,-0.006500000000000001,3.6219572659,0.0375,-0.006500000000000001,0.0380591645,3.5844514335,0,3.5844514335
2020-09-20 21:30:00,2.0450988411,-0.009000000000000001,2.0451186444,0.061,-0.009000000000000001,0.061660360000000004,1.9840988411,0,1.9840988411,3.561000793,-0.009000000000000001,3.5610121662000003,0.061,-0.009000000000000001,0.061660360000000004,3.500000793,0,3.500000793
2020-09-20 22:00:00,1.9835715757,0.001,1.9835718278,0.030500000000000003,0.001,0.030516389,1.9530715757000001,0,1.9530715757000001,3.5174345481,0.001,3.5174346903,0.030500000000000003,0.001,0.030516389,3.4869345481,0,3.4869345481
2020-09-20 22:30:00,1.9427213700000001,0.0105,1.9427497449,0.022,0.0105,0.0243772435,1.9207213699999999,0,1.9207213699999999,3.4930575312,0.0105,3.4930733124,0.022,0.0105,0.0243772435,3.4710575312,0,3.4710575312
2020-09-20 23:00:00,1.8781412517,0.009000000000000001,1.8781628155,0.027,0.009000000000000001,0.028460498900000002,1.8511412517,0,1.8511412517,3.2714775727,0.009000000000000001,3.2714899524,0.027,0.009000000000000001,0.028460498900000002,3.2444775727,0,3.2444775727
2020-09-20 23:30:00,1.8483773892,0.006,1.8483871274,0.030500000000000003,0.006,0.0310845621,1.8178773892,0,1.8178773892,2.9252746094,0.006,2.9252807627,0.030500000000000003,0.006,0.0310845621,2.8947746094,0,2.8947746094
2020-09-21 00:00:00,1.9769639779000001,0.0045000000000000005,1.9769690994,0.036500000000000005,0.0045000000000000005,0.0367763511,1.9404639779,0,1.9404639779,3.0078989783,0.0045000000000000005,3.0079023445,0.036500000000000005,0.0045000000000000005,0.0367763511,2.9713989783,0,2.9713989783
2020-09-21 00:30:00,2.0535312743,0.004,2.05353517,0.0335,0.004,0.0337379608,2.0200312743,0,2.0200312743,2.5559903801,0.004,2.55599351,0.0335,0.004,0.0337379608,2.5224903801,0,2.5224903801
2020-09-21 01:00:00,2.0823517749000002,0.014,2.0823988366,0.029,0.014,0.0322024844,2.0533517749,0,2.0533517749,2.585419177,0.014,2.5854570816,0.029,0.014,0.0322024844,2.556419177,0,2.556419177
2020-09-21 01:30:00,2.1081761282,0.0175,2.1082487608,0.019,0.0175,0.0258311827,2.0891761282,0,2.0891761282,2.6014441064,0.0175,2.6015029673,0.019,0.0175,0.0258311827,2.5824441064,0,2.5824441064
2020-09-21 02:00:00,2.1417984373,0.015,2.1418509626,0.016,0.015,0.0219317122,2.1257984373,0,2.1257984373,2.6266664886999997,0.015,2.6267093183,0.016,0.015,0.0219317122,2.6106664887,0,2.6106664887
2020-09-21 02:30:00,2.1582488042,0.0205,2.1583461611,0.0115,0.0205,0.0235053185,2.1467488042,0,2.1467488042,2.6435690941,0.0205,2.6436485782,0.0115,0.0205,0.0235053185,2.6320690941000002,0,2.6320690941000002
2020-09-21 03:00:00,2.0958728433,0.0085,2.0958900795,0.001,0.0085,0.0085586214,2.0948728433,0,2.0948728433,2.5915040316,0.0085,2.5915179714,0.001,0.0085,0.0085586214,2.5905040316,0,2.5905040316
2020-09-21 03:30:00,2.0744801976,0.0055000000000000005,2.0744874886,0.002,0.0055000000000000005,0.00585235,2.0724801976,0,2.0724801976,2.5680637555,0.0055000000000000005,2.5680696452,0.002,0.0055000000000000005,0.00585235,2.5660637555,0,2.5660637555
2020-09-21 04:00:00,2.1104508221,0.0095,2.1104722037,0.001,0.0095,0.0095524866,2.1094508221,0,2.1094508221,2.6034347440000003,0.0095,2.6034520768,0.001,0.0095,0.0095524866,2.602434744,0,2.602434744
2020-09-21 04:30:00,2.0945282523,0.005,2.0945342202,0.001,0.005,0.0050990195,2.0935282523,0,2.0935282523,2.5820588122,0.005,2.5820636533,0.001,0.005,0.0050990195,2.5810588122,0,2.5810588122
2020-09-21 05:00:00,2.0803177275,0.0035,2.0803206718,0.0,0.0035,0.0035,2.0803177275,0,2.0803177275,2.5620221882000003,0.0035,2.5620245788,0.0,0.0035,0.0035,2.5620221882000003,0,2.5620221882000003
2020-09-21 05:30:00,2.0491144858,0.001,2.0491147298,0.0,0.001,0.001,2.0491144858,0,2.0491144858,2.5361408458,0.001,2.5361410428999998,0.0,0.001,0.001,2.5361408458,0,2.5361408458
2020-09-21 06:00:00,2.0417435704,0.0,2.0417435704,0.0,0.0,0.0,2.0417435704,0,2.0417435704,2.5247578078,0.0,2.5247578078,0.0,0.0,0.0,2.5247578078,0,2.5247578078
2020-09-21 06:30:00,2.0980677842,0.0005,2.0980678438,0.0,0.0005,0.0005,2.0980677842,0,2.0980677842,2.5902617177,0.0005,2.5902617660000002,0.0,0.0005,0.0005,2.5902617177,0,2.5902617177
2020-09-21 07:00:00,2.0400941384,0.0,2.0400941384,0.0,0.0,0.0,2.0400941384,0,2.0400941384,3.0310757497,0.0,3.0310757497,0.0,0.0,0.0,3.0310757497,0,3.0310757497
2020-09-21 07:30:00,2.1639780332,0.0,2.1639780332,0.0,0.0,0.0,2.1639780332,0,2.1639780332,3.1404287774,0.0,3.1404287774,0.0,0.0,0.0,3.1404287774,0,3.1404287774
2020-09-21 08:00:00,2.2174186858000002,0.0,2.2174186858000002,0.0005,0.0,0.0005,2.2169186858,0,2.2169186858,3.2072361856000002,0.0,3.2072361856000002,0.0005,0.0,0.0005,3.2067361856,0,3.2067361856
2020-09-21 08:30:00,2.1704181885000002,-0.002,2.17041911,0.0015,-0.002,0.0025,2.1689181885,0,2.1689181885,3.1699154275,-0.002,3.1699160585,0.0015,-0.002,0.0025,3.1684154275,0,3.1684154275
2020-09-21 09:00:00,2.1167185569,-0.007500000000000001,2.116731844,0.0135,-0.007500000000000001,0.015443445200000001,2.1032185569,0,2.1032185569,3.1416741715,-0.007500000000000001,3.1416831237,0.0135,-0.007500000000000001,0.015443445200000001,3.1281741715,0,3.1281741715
2020-09-21 09:30:00,2.0304533414,-0.009000000000000001,2.0304732875,0.030500000000000003,-0.009000000000000001,0.0318001572,1.9999533414,0,1.9999533414,3.0787942399,-0.009000000000000001,3.0788073944,0.030500000000000003,-0.009000000000000001,0.0318001572,3.0482942399,0,3.0482942399
2020-09-21 10:00:00,1.948522714,-0.011,1.9485537629,0.05,-0.011,0.0511957029,1.898522714,0,1.898522714,3.0455657636,-0.011,3.0455856285,0.05,-0.011,0.0511957029,2.9955657636,0,2.9955657636
2020-09-21 10:30:00,2.0477279678,-0.0095,2.0477500043,0.0685,-0.0095,0.06915562160000001,1.9792279678,0,1.9792279678,2.8111970844,-0.0095,2.8112131363,0.0685,-0.0095,0.06915562160000001,2.7426970844,0,2.7426970844
2020-09-21 11:00:00,2.1057925116,-0.013000000000000001,2.1058326386,0.08700000000000001,-0.013000000000000001,0.0879659025,2.0187925116,0,2.0187925116,2.6340335401,-0.013000000000000001,2.63406562,0.08700000000000001,-0.013000000000000001,0.0879659025,2.5470335401,0,2.5470335401
2020-09-21 11:30:00,2.1536505546,-0.018000000000000002,2.1537257744,0.10200000000000001,-0.018000000000000002,0.10357605900000001,2.0516505546,0,2.0516505546,2.6758552129,-0.018000000000000002,2.6759157536,0.10200000000000001,-0.018000000000000002,0.10357605900000001,2.5738552129,0,2.5738552129
2020-09-21 12:00:00,2.2138677314,-0.018000000000000002,2.2139409053,0.114,-0.018000000000000002,0.1154123044,2.0998677314,0,2.0998677314,2.7679291341,-0.018000000000000002,2.7679876610000003,0.114,-0.018000000000000002,0.1154123044,2.6539291341,0,2.6539291341
2020-09-21 12:30:00,2.1609986612,-0.017,2.1610655274,0.1255,-0.017,0.1266461606,2.0354986612,0,2.0354986612,2.7602413021,-0.017,2.7602936521,0.1255,-0.017,0.1266461606,2.6347413021,0,2.6347413021
2020-09-21 13:00:00,2.1917432587,-0.018000000000000002,2.1918171712,0.1315,-0.018000000000000002,0.132726222,2.0602432587,0,2.0602432587,2.7831464644,-0.018000000000000002,2.7832046713,0.1315,-0.018000000000000002,0.132726222,2.6516464644,0,2.6516464644
2020-09-21 13:30:00,2.1880976831,-0.017,2.1881637212,0.135,-0.017,0.1360661604,2.0530976831,0,2.0530976831,2.7866464644,-0.017,2.7866983183,0.135,-0.017,0.1360661604,2.6516464644,0,2.6516464644
