Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-21 14:00:00,2.117828512,-0.015,2.1178816317,0.1355,-0.015,0.13632773010000002,1.982328512,0,1.982328512,2.7233571116,-0.015,2.7233984206,0.1355,-0.015,0.13632773010000002,2.5878571116,0,2.5878571116
2020-09-21 14:30:00,1.9542307678,-0.014,1.9542809148,0.1295,-0.014,0.1302545585,1.8247307678,0,1.8247307678,2.5955998288,-0.014,2.5956375847,0.1295,-0.014,0.1302545585,2.4660998288,0,2.4660998288
2020-09-21 15:00:00,1.9512307678,-0.0145,1.9512846433000002,0.1265,-0.0145,0.1273283158,1.8247307678,0,1.8247307678,2.5903860947,-0.0145,2.5904266771,0.1265,-0.0145,0.1273283158,2.4638860947,0,2.4638860947
2020-09-21 15:30:00,2.0498905427,-0.014,2.0499383496,0.11750000000000001,-0.014,0.1183311033,1.9323905426999999,0,1.9323905426999999,2.6872208076,-0.014,2.6872572762,0.11750000000000001,-0.014,0.1183311033,2.5697208076,0,2.5697208076
2020-09-21 16:00:00,2.2108823649,-0.007,2.2108934464,0.106,-0.007,0.10623088060000001,2.1048823649,0,2.1048823649,2.8535757519000002,-0.007,2.8535843376,0.106,-0.007,0.10623088060000001,2.7475757519,0,2.7475757519
2020-09-21 16:30:00,2.0835362233,-0.02,2.0836322117,0.09050000000000001,-0.02,0.0926836016,1.9930362233,0,1.9930362233,2.705420059,-0.02,2.7054939837000003,0.09050000000000001,-0.02,0.0926836016,2.614920059,0,2.614920059
2020-09-21 17:00:00,2.2357886751000002,-0.012,2.2358208783,0.0685,-0.012,0.0695431521,2.1672886751,0,2.1672886751,2.8129778059,-0.012,2.8130034014,0.0685,-0.012,0.0695431521,2.7444778059,0,2.7444778059
2020-09-21 17:30:00,2.2960261001,-0.0145,2.2960718853,0.044500000000000005,-0.0145,0.0468027777,2.2515261001,0,2.2515261001,2.8394913356,-0.0145,2.8395283578,0.044500000000000005,-0.0145,0.0468027777,2.7949913356,0,2.7949913356
2020-09-21 18:00:00,2.3994476675,-0.02,2.3995310186,0.025,-0.02,0.032015621200000004,2.3744476675,0,2.3744476675,3.4051678186,-0.02,3.4052265524,0.025,-0.02,0.032015621200000004,3.3801678186,0,3.3801678186
2020-09-21 18:30:00,2.3922210235,-0.0165,2.392277926,0.007,-0.0165,0.017923448300000002,2.3852210235,0,2.3852210235,3.4619778643,-0.0165,3.4620171841,0.007,-0.0165,0.017923448300000002,3.4549778643,0,3.4549778643
2020-09-21 19:00:00,2.248968684,-0.006500000000000001,2.2489780772,0.0005,-0.006500000000000001,0.0065192024,2.248468684,0,2.248468684,3.2943675211,-0.006500000000000001,3.2943739336,0.0005,-0.006500000000000001,0.0065192024,3.2938675211,0,3.2938675211
2020-09-21 19:30:00,2.2464338708,0.0,2.2464338708,0.0,0.0,0.0,2.2464338708,0,2.2464338708,3.2726933732,0.0,3.2726933732,0.0,0.0,0.0,3.2726933732,0,3.2726933732
2020-09-21 20:00:00,2.2606775638,0.0,2.2606775638,0.0,0.0,0.0,2.2606775638,0,2.2606775638,3.3002703934,0.0,3.3002703934,0.0,0.0,0.0,3.3002703934,0,3.3002703934
2020-09-21 20:30:00,2.1508182576,0.0,2.1508182576,0.0,0.0,0.0,2.1508182576,0,2.1508182576,3.2216636923,0.0,3.2216636923,0.0,0.0,0.0,3.2216636923,0,3.2216636923
2020-09-21 21:00:00,2.2004070454,0.0,2.2004070454,0.0,0.0,0.0,2.2004070454,0,2.2004070454,3.2520093957,0.0,3.2520093957,0.0,0.0,0.0,3.2520093957,0,3.2520093957
2020-09-21 21:30:00,2.1046163219,0.0,2.1046163219,0.0,0.0,0.0,2.1046163219,0,2.1046163219,3.1273389766,0.0,3.1273389766,0.0,0.0,0.0,3.1273389766,0,3.1273389766
2020-09-21 22:00:00,1.9426044463,0.0,1.9426044463,0.0,0.0,0.0,1.9426044463,0,1.9426044463,2.969348057,0.0,2.969348057,0.0,0.0,0.0,2.969348057,0,2.969348057
2020-09-21 22:30:00,1.9001238218,0.0,1.9001238218,0.0,0.0,0.0,1.9001238218,0,1.9001238218,2.9192992364,0.0,2.9192992364,0.0,0.0,0.0,2.9192992364,0,2.9192992364
2020-09-21 23:00:00,1.7563563301,0.0,1.7563563301,0.0,0.0,0.0,1.7563563301,0,1.7563563301,2.8137965576,0.0,2.8137965576,0.0,0.0,0.0,2.8137965576,0,2.8137965576
2020-09-21 23:30:00,1.6981363867,0.0,1.6981363867,0.0,0.0,0.0,1.6981363867,0,1.6981363867,2.7851952026999998,0.0,2.7851952026999998,0.0,0.0,0.0,2.7851952026999998,0,2.7851952026999998
2020-09-22 00:00:00,1.6325162562000002,0.0,1.6325162562000002,0.0,0.0,0.0,1.6325162562000002,0,1.6325162562000002,2.7390559672,0.0,2.7390559672,0.0,0.0,0.0,2.7390559672,0,2.7390559672
2020-09-22 00:30:00,1.7271049365,0.0,1.7271049365,0.0,0.0,0.0,1.7271049365,0,1.7271049365,2.2588672243,0.0,2.2588672243,0.0,0.0,0.0,2.2588672243,0,2.2588672243
2020-09-22 01:00:00,1.7263961813000002,0.0,1.7263961813000002,0.0,0.0,0.0,1.7263961813000002,0,1.7263961813000002,2.2325542548,0.0,2.2325542548,0.0,0.0,0.0,2.2325542548,0,2.2325542548
2020-09-22 01:30:00,1.7545502356,0.0055000000000000005,1.754558856,0.003,0.0055000000000000005,0.0062649820000000005,1.7515502356,0,1.7515502356,2.250490595,0.0055000000000000005,2.2504973157,0.003,0.0055000000000000005,0.0062649820000000005,2.247490595,0,2.247490595
2020-09-22 02:00:00,1.739364055,0.0085,1.739384824,0.02,0.0085,0.021731313800000002,1.719364055,0,1.719364055,2.2452193661,0.0085,2.2452354557,0.02,0.0085,0.021731313800000002,2.2252193661,0,2.2252193661
2020-09-22 02:30:00,1.8272537694,0.009000000000000001,1.8272759337000002,0.021,0.009000000000000001,0.022847319300000002,1.8062537694,0,1.8062537694,2.3200722804,0.009000000000000001,2.3200897367,0.021,0.009000000000000001,0.022847319300000002,2.2990722804,0,2.2990722804
2020-09-22 03:00:00,1.8708111182,0.0145,1.8708673096,0.01,0.0145,0.017613915,1.8608111182,0,1.8608111182,2.3545067444,0.0145,2.3545513924,0.01,0.0145,0.017613915,2.3445067444,0,2.3445067444
2020-09-22 03:30:00,1.8547280275,0.01,1.8547549854,0.0035,0.01,0.010594810100000001,1.8512280275,0,1.8512280275,2.3501323172,0.01,2.3501535925,0.0035,0.01,0.010594810100000001,2.3466323172,0,2.3466323172
2020-09-22 04:00:00,1.8529063847,0.001,1.8529066546,0.0,0.001,0.001,1.8529063847,0,1.8529063847,2.3487578899,0.001,2.3487581028,0.0,0.001,0.001,2.3487578899,0,2.3487578899
2020-09-22 04:30:00,1.8038984837,0.006,1.803908462,0.0005,0.006,0.0060207973,1.8033984837,0,1.8033984837,2.2911891545,0.006,2.2911970107,0.0005,0.006,0.0060207973,2.2906891545,0,2.2906891545
2020-09-22 05:00:00,1.7778226329,0.0055000000000000005,1.7778311405,0.0025,0.0055000000000000005,0.006041523,1.7753226329,0,1.7753226329,2.2688018791999998,0.0055000000000000005,2.2688085457,0.0025,0.0055000000000000005,0.006041523,2.2663018792000003,0,2.2663018792000003
2020-09-22 05:30:00,1.815333441,0.014,1.8153874247,0.003,0.014,0.014317821100000001,1.812333441,0,1.812333441,2.2984626866,0.014,2.2985053234,0.003,0.014,0.014317821100000001,2.2954626866,0,2.2954626866
2020-09-22 06:00:00,1.8998598591,0.0155,1.8999230864,0.004,0.0155,0.016007810600000002,1.8958598591,0,1.8958598591,2.5236692158,0.0155,2.5237168147,0.004,0.0155,0.016007810600000002,2.5196692158,0,2.5196692158
2020-09-22 06:30:00,1.9229298668,0.0135,1.9229772548000001,0.0045000000000000005,0.0135,0.0142302495,1.9184298668,0,1.9184298668,2.9326673366,0.0135,2.9326984088,0.0045000000000000005,0.0135,0.0142302495,2.9281673366,0,2.9281673366
2020-09-22 07:00:00,1.9308341658,0.0055000000000000005,1.9308419992,0.0015,0.0055000000000000005,0.0057008771000000005,1.9293341658,0,1.9293341658,2.9447337537,0.0055000000000000005,2.94473889,0.0015,0.0055000000000000005,0.0057008771000000005,2.9432337537,0,2.9432337537
2020-09-22 07:30:00,2.0657042005,0.0045000000000000005,2.0657091019,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,2.0612042005,0,2.0612042005,3.0445141711,0.0045000000000000005,3.0445174967,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,3.0400141711,0,3.0400141711
2020-09-22 08:00:00,2.0802494866,0.005,2.0802554955,0.004,0.005,0.0064031242000000006,2.0762494866,0,2.0762494866,3.5776417044,0.005,3.5776451983,0.004,0.005,0.0064031242000000006,3.5736417044,0,3.5736417044
2020-09-22 08:30:00,2.1983929737,0.0035,2.1983957598,0.0005,0.0035,0.0035355339000000003,2.1978929737,0,2.1978929737,3.6959426348,0.0035,3.6959442921,0.0005,0.0035,0.0035355339000000003,3.6954426348,0,3.6954426348
2020-09-22 09:00:00,2.1856967388,0.004,2.185700399,0.002,0.004,0.004472136000000001,2.1836967388,0,2.1836967388,3.752095766,0.004,3.7520978982,0.002,0.004,0.004472136000000001,3.7500957660000003,0,3.7500957660000003
2020-09-22 09:30:00,2.1121050187,-0.003,2.1121071492,0.004,-0.003,0.005,2.1081050187,0,2.1081050187,3.5546556581,-0.003,3.554656924,0.004,-0.003,0.005,3.5506556581,0,3.5506556581
2020-09-22 10:00:00,2.1125356505,-0.0125,2.1125726318,0.0055000000000000005,-0.0125,0.0136565003,2.1070356505,0,2.1070356505,3.5835662281,-0.0125,3.583588029,0.0055000000000000005,-0.0125,0.0136565003,3.5780662281,0,3.5780662281
2020-09-22 10:30:00,2.0371518251,-0.021,2.0372600615,0.017,-0.021,0.0270185122,2.0201518251,0,2.0201518251,3.6785134916,-0.021,3.6785734338,0.017,-0.021,0.0270185122,3.6615134916,0,3.6615134916
2020-09-22 11:00:00,1.9413460804,-0.031,1.9415935733,0.026500000000000003,-0.031,0.0407829621,1.9148460804,0,1.9148460804,3.5326807503,-0.031,3.5328167633,0.026500000000000003,-0.031,0.0407829621,3.5061807503,0,3.5061807503
2020-09-22 11:30:00,1.7876128543,-0.022,1.7877482253,0.047,-0.022,0.051894123,1.7406128543000001,0,1.7406128543000001,3.5070971137,-0.022,3.5071661159,0.047,-0.022,0.051894123,3.4600971137,0,3.4600971137
2020-09-22 12:00:00,1.7873613727,-0.044,1.7879028711,0.073,-0.044,0.0852349693,1.7143613727,0,1.7143613727,3.5550361352,-0.044,3.5553084146,0.073,-0.044,0.0852349693,3.4820361352,0,3.4820361352
2020-09-22 12:30:00,1.8275629759,-0.048,1.8281932149000002,0.097,-0.048,0.10822661410000001,1.7305629759,0,1.7305629759,3.6131722586,-0.048,3.6134910779,0.097,-0.048,0.10822661410000001,3.5161722586,0,3.5161722586
2020-09-22 13:00:00,1.9070338308,-0.042,1.9074962731,0.0765,-0.042,0.0872711292,1.8305338307999999,0,1.8305338307999999,3.6417128523,-0.042,3.641955038,0.0765,-0.042,0.0872711292,3.5652128523,0,3.5652128523
2020-09-22 13:30:00,1.8965081075999999,-0.0395,1.8969194111,0.061,-0.0395,0.0726722093,1.8355081076,0,1.8355081076,3.6593355527,-0.0395,3.6595487341,0.061,-0.0395,0.0726722093,3.5983355527,0,3.5983355527
2020-09-22 14:00:00,2.0698879138,-0.036000000000000004,2.0702009506,0.07150000000000001,-0.036000000000000004,0.0800515459,1.9983879138,0,1.9983879138,3.8260984053,-0.036000000000000004,3.8262677647,0.07150000000000001,-0.036000000000000004,0.0800515459,3.7545984053,0,3.7545984053
2020-09-22 14:30:00,2.1368996789,-0.0085,2.1369165842,0.018000000000000002,-0.0085,0.0199060292,2.1188996789,0,2.1188996789,3.8951995433,-0.0085,3.8952088175,0.018000000000000002,-0.0085,0.0199060292,3.8771995433,0,3.8771995433
2020-09-22 15:00:00,2.2610858624,-0.0145,2.2611323551,0.0235,-0.0145,0.027613402500000002,2.2375858624,0,2.2375858624,3.9840984825,-0.0145,3.9841248685,0.0235,-0.0145,0.027613402500000002,3.9605984825,0,3.9605984825
2020-09-22 15:30:00,2.0787831848,-0.031,2.0790143168,0.0235,-0.031,0.0389005141,2.0552831848,0,2.0552831848,3.7981733938,-0.031,3.7982998998,0.0235,-0.031,0.0389005141,3.7746733938,0,3.7746733938
2020-09-22 16:00:00,2.2532577296,-0.0175,2.2533256857,0.025,-0.0175,0.030516389,2.2282577296,0,2.2282577296,3.9385272305,-0.0175,3.938566109,0.025,-0.0175,0.030516389,3.9135272305,0,3.9135272305
2020-09-22 16:30:00,2.361956043,-0.022500000000000003,2.3620632081,0.027,-0.022500000000000003,0.0351461235,2.334956043,0,2.334956043,4.0430355398,-0.022500000000000003,4.043098147,0.027,-0.022500000000000003,0.0351461235,4.0160355398,0,4.0160355398
2020-09-22 17:00:00,2.4332962367,-0.036500000000000005,2.4335699754,0.0455,-0.036500000000000005,0.0583309523,2.3877962367,0,2.3877962367,3.8740251051,-0.036500000000000005,3.8741970477,0.0455,-0.036500000000000005,0.0583309523,3.8285251050999998,0,3.8285251050999998
2020-09-22 17:30:00,2.6388892781,-0.030500000000000003,2.6390655301,0.0375,-0.030500000000000003,0.0483373562,2.6013892781,0,2.6013892781,3.6459103727,-0.030500000000000003,3.6460379448999998,0.0375,-0.030500000000000003,0.0483373562,3.6084103727,0,3.6084103727
2020-09-22 18:00:00,2.592294901,-0.02,2.5923720515,0.033,-0.02,0.0385875628,2.559294901,0,2.559294901,3.5972009882,-0.02,3.5972565866,0.033,-0.02,0.0385875628,3.5642009882,0,3.5642009882
2020-09-22 18:30:00,2.5741053322000003,-0.01,2.5741247563,0.024,-0.01,0.026000000000000002,2.5501053322000002,0,2.5501053322000002,3.5521209843,-0.01,3.5521350603,0.024,-0.01,0.026000000000000002,3.5281209843,0,3.5281209843
2020-09-22 19:00:00,2.4166799702,-0.006,2.4166874184,0.0235,-0.006,0.024253865700000002,2.3931799702,0,2.3931799702,3.4287562282,-0.006,3.4287614779,0.0235,-0.006,0.024253865700000002,3.4052562282,0,3.4052562282
2020-09-22 19:30:00,2.365850946,-0.0035,2.3658535349,0.0205,-0.0035,0.020796634300000002,2.345350946,0,2.345350946,3.3655906721,-0.0035,3.365592492,0.0205,-0.0035,0.020796634300000002,3.3450906721,0,3.3450906721
2020-09-22 20:00:00,2.3313392279,-0.01,2.3313606747,0.021500000000000002,-0.01,0.0237118114,2.3098392279,0,2.3098392279,3.3561126307,-0.01,3.3561275289,0.021500000000000002,-0.01,0.0237118114,3.3346126307,0,3.3346126307
2020-09-22 20:30:00,2.3548875849,-0.015,2.3549353574,0.022500000000000003,-0.015,0.0270416346,2.3323875849,0,2.3323875849,3.0729878823,-0.015,3.0730244914,0.022500000000000003,-0.015,0.0270416346,3.0504878823,0,3.0504878823
2020-09-22 21:00:00,2.4079257519,-0.006,2.4079332272,0.022500000000000003,-0.006,0.023286262000000002,2.3854257519,0,2.3854257519,2.8793245102,-0.006,2.8793307617,0.022500000000000003,-0.006,0.023286262000000002,2.8568245102,0,2.8568245102
2020-09-22 21:30:00,2.4527019963,-0.016,2.4527541831,0.029,-0.016,0.0331209903,2.4237019963,0,2.4237019963,2.9254404959,-0.016,2.9254842497,0.029,-0.016,0.0331209903,2.8964404959000003,0,2.8964404959000003
2020-09-22 22:00:00,2.1546472302,-0.0155,2.154702981,0.031,-0.0155,0.034659053700000005,2.1236472302,0,2.1236472302,3.0496735731,-0.0155,3.0497129623,0.031,-0.0155,0.034659053700000005,3.0186735731,0,3.0186735731
2020-09-22 22:30:00,2.039453464,-0.0155,2.0395123638,0.024,-0.0155,0.0285700893,2.015453464,0,2.015453464,3.0348952793,-0.0155,3.0349348603,0.024,-0.0155,0.0285700893,3.0108952793,0,3.0108952793
2020-09-22 23:00:00,1.9682335272,-0.014,1.9682833174,0.025,-0.014,0.0286530976,1.9432335272,0,1.9432335272,2.9804499080999998,-0.014,2.9804827888,0.025,-0.014,0.0286530976,2.9554499081000003,0,2.9554499081000003
2020-09-22 23:30:00,2.0426417894,-0.025500000000000002,2.0428009521,0.044500000000000005,-0.025500000000000002,0.0512884002,1.9981417894,0,1.9981417894,2.5878960602000003,-0.025500000000000002,2.5880216901,0.044500000000000005,-0.025500000000000002,0.0512884002,2.5433960602,0,2.5433960602
2020-09-23 00:00:00,1.9226161642,-0.0195,1.9227150504,0.037,-0.0195,0.041824036200000005,1.8856161642,0,1.8856161642,2.3949142033,-0.0195,2.3949935890000003,0.037,-0.0195,0.041824036200000005,2.3579142033,0,2.3579142033
2020-09-23 00:30:00,1.8001555733,-0.011,1.8001891812,0.018000000000000002,-0.011,0.021095023100000002,1.7821555733,0,1.7821555733,2.2755913957000002,-0.011,2.275617982,0.018000000000000002,-0.011,0.021095023100000002,2.2575913957,0,2.2575913957
2020-09-23 01:00:00,1.8378815424,-0.0115,1.8379175209,0.012,-0.0115,0.0166207701,1.8258815424,0,1.8258815424,2.310273805,-0.0115,2.310302427,0.012,-0.0115,0.0166207701,2.298273805,0,2.298273805
2020-09-23 01:30:00,1.8851412404999999,-0.002,1.8851423015000002,0.01,-0.002,0.010198039,1.8751412405,0,1.8751412405,2.3502815797,-0.002,2.3502824306,0.01,-0.002,0.010198039,2.3402815797,0,2.3402815797
2020-09-23 02:00:00,1.9098997805,-0.002,1.9099008277,0.009000000000000001,-0.002,0.009219544500000001,1.9008997805,0,1.9008997805,2.3793433998999998,-0.002,2.3793442405,0.009000000000000001,-0.002,0.009219544500000001,2.3703433999,0,2.3703433999
2020-09-23 02:30:00,1.9058997805,0.013000000000000001,1.9059441160000001,0.005,0.013000000000000001,0.0139283883,1.9008997805,0,1.9008997805,2.3621493297000002,0.013000000000000001,2.3621851019,0.005,0.013000000000000001,0.0139283883,2.3571493297,0,2.3571493297
2020-09-23 03:00:00,1.8914978221,0.0175,1.8915787747000001,0.006500000000000001,0.0175,0.0186681547,1.8849978220999999,0,1.8849978220999999,2.3581668692,0.0175,2.3582318023,0.006500000000000001,0.0175,0.0186681547,2.3516668692,0,2.3516668692
2020-09-23 03:30:00,1.8695297910000002,0.004,1.8695340702,0.0115,0.004,0.0121757957,1.858029791,0,1.858029791,2.3610425089,0.004,2.3610458973,0.0115,0.004,0.0121757957,2.3495425089,0,2.3495425089
2020-09-23 04:00:00,1.889029791,-0.0145,1.8890854404000001,0.031,-0.0145,0.0342235299,1.858029791,0,1.858029791,2.3895694381,-0.0145,2.389613431,0.031,-0.0145,0.0342235299,2.3585694381,0,2.3585694381
2020-09-23 04:30:00,1.884583756,-0.030500000000000003,1.884830545,0.051500000000000004,-0.030500000000000003,0.059853989,1.8330837560000002,0,1.8330837560000002,2.3868677515,-0.030500000000000003,2.3870626119000002,0.051500000000000004,-0.030500000000000003,0.059853989,2.3353677515,0,2.3353677515
2020-09-23 05:00:00,1.9485992267,-0.025500000000000002,1.9487660701,0.0485,-0.025500000000000002,0.054795072800000004,1.9000992267,0,1.9000992267,2.4423397083,-0.025500000000000002,2.442472825,0.0485,-0.025500000000000002,0.054795072800000004,2.3938397083,0,2.3938397083
2020-09-23 05:30:00,1.9409706186000002,-0.0115,1.9410046863,0.034,-0.0115,0.0358921997,1.9069706186,0,1.9069706186,2.4062929963,-0.0115,2.4063204762,0.034,-0.0115,0.0358921997,2.3722929963,0,2.3722929963
2020-09-23 06:00:00,1.9540992557,-0.006,1.9541084671000002,0.0235,-0.006,0.024253865700000002,1.9305992557,0,1.9305992557,2.4610866352,-0.006,2.461093949,0.0235,-0.006,0.024253865700000002,2.4375866352,0,2.4375866352
2020-09-23 06:30:00,1.9084765225,-0.015,1.9085354691,0.0335,-0.015,0.0367049043,1.8749765225,0,1.8749765225,2.9026248422,-0.015,2.9026636,0.0335,-0.015,0.0367049043,2.8691248422,0,2.8691248422
2020-09-23 07:00:00,1.8951224164,-0.026500000000000003,1.8953076856000002,0.0455,-0.026500000000000003,0.0526545345,1.8496224164,0,1.8496224164,2.9030446969,-0.026500000000000003,2.903165645,0.0455,-0.026500000000000003,0.0526545345,2.8575446969,0,2.8575446969
2020-09-23 07:30:00,2.0166072027,-0.022,2.0167272026,0.042,-0.022,0.0474130784,1.9746072027000001,0,1.9746072027000001,3.0092960964,-0.022,3.0093765128,0.042,-0.022,0.0474130784,2.9672960964,0,2.9672960964
2020-09-23 08:00:00,2.0611933025,-0.0125,2.061231205,0.03,-0.0125,0.0325,2.0311933025,0,2.0311933025,3.0251634082,-0.0125,3.0251892332,0.03,-0.0125,0.0325,2.9951634082,0,2.9951634082
2020-09-23 08:30:00,2.1042610464,-0.012,2.1042952624,0.0245,-0.012,0.0272809457,2.0797610464,0,2.0797610464,3.060319144,-0.012,3.0603426709,0.0245,-0.012,0.0272809457,3.035819144,0,3.035819144
2020-09-23 09:00:00,2.0294396975,-0.012,2.029475175,0.021,-0.012,0.0241867732,2.0084396975,0,2.0084396975,3.0062723589,-0.012,3.0062963087,0.021,-0.012,0.0241867732,2.9852723589,0,2.9852723589
2020-09-23 09:30:00,1.9587605986,-0.031,1.9590058914,0.033,-0.031,0.045276925700000005,1.9257605986000002,0,1.9257605986000002,2.9668152078,-0.031,2.9669771616,0.033,-0.031,0.045276925700000005,2.9338152078,0,2.9338152078
2020-09-23 10:00:00,1.8662392322999999,-0.0465,1.8668184492000002,0.08600000000000001,-0.0465,0.09776630300000001,1.7802392323,0,1.7802392323,2.9181268513000003,-0.0465,2.9184973138,0.08600000000000001,-0.0465,0.09776630300000001,2.8321268513,0,2.8321268513
2020-09-23 10:30:00,1.8586382978,-0.051500000000000004,1.8593516536,0.08,-0.051500000000000004,0.09514331300000001,1.7786382978000002,0,1.7786382978000002,2.9814904632,-0.051500000000000004,2.981935216,0.08,-0.051500000000000004,0.09514331300000001,2.9014904632,0,2.9014904632
2020-09-23 11:00:00,1.8040742585,-0.0505,1.804780923,0.1255,-0.0505,0.1352793406,1.6785742584999999,0,1.6785742584999999,2.9656872962,-0.0505,2.9661172244,0.1255,-0.0505,0.1352793406,2.8401872962,0,2.8401872962
2020-09-23 11:30:00,1.6933569111,-0.0485,1.6940513211,0.1615,-0.0485,0.16862532430000002,1.5318569111,0,1.5318569111,2.9232853236,-0.0485,2.9236876257,0.1615,-0.0485,0.16862532430000002,2.7617853236,0,2.7617853236
2020-09-23 12:00:00,1.629393697,-0.043500000000000004,1.6299742543,0.147,-0.043500000000000004,0.1533011742,1.482393697,0,1.482393697,2.8925338372000002,-0.043500000000000004,2.8928609109,0.147,-0.043500000000000004,0.1533011742,2.7455338372,0,2.7455338372
2020-09-23 12:30:00,1.6848809529,-0.051000000000000004,1.6856526407999999,0.17350000000000002,-0.051000000000000004,0.1808403992,1.5113809529,0,1.5113809529,2.9469234925,-0.051000000000000004,2.9473647672,0.17350000000000002,-0.051000000000000004,0.1808403992,2.7734234925,0,2.7734234925
2020-09-23 13:00:00,1.6468628609,-0.053500000000000006,1.6477316324,0.1525,-0.053500000000000006,0.1616121901,1.4943628609,0,1.4943628609,2.9124976739,-0.053500000000000006,2.9129890063,0.1525,-0.053500000000000006,0.1616121901,2.7599976739,0,2.7599976739
2020-09-23 13:30:00,1.6986807364,-0.039,1.6991283778000001,0.113,-0.039,0.11954078800000001,1.5856807364,0,1.5856807364,2.457404207,-0.039,2.4577136604,0.113,-0.039,0.11954078800000001,2.344404207,0,2.344404207
2020-09-23 14:00:00,1.9169313449,-0.04,1.9173486332,0.10400000000000001,-0.04,0.1114271062,1.8129313449,0,1.8129313449,2.514443667,-0.04,2.5147618087,0.10400000000000001,-0.04,0.1114271062,2.410443667,0,2.410443667
2020-09-23 14:30:00,1.9432091875,-0.041,1.9436416713,0.0835,-0.041,0.09302284670000001,1.8597091875,0,1.8597091875,2.5478043849,-0.041,2.5481342555,0.0835,-0.041,0.09302284670000001,2.4643043849,0,2.4643043849
2020-09-23 15:00:00,2.1193150685,-0.0415,2.1197213519,0.094,-0.0415,0.1027533454,2.0253150685,0,2.0253150685,2.3362629192,-0.0415,2.3366314809,0.094,-0.0415,0.1027533454,2.2422629192,0,2.2422629192
2020-09-23 15:30:00,2.2284018819,-0.0395,2.2287519371,0.098,-0.0395,0.1056610146,2.1304018819,0,2.1304018819,2.2154889235,-0.0395,2.2158410187,0.098,-0.0395,0.1056610146,2.1174889235,0,2.1174889235
2020-09-23 16:00:00,2.4868157143,-0.035,2.487062001,0.082,-0.035,0.0891571646,2.4048157143,0,2.4048157143,2.5015691499,-0.035,2.5018139842,0.082,-0.035,0.0891571646,2.4195691499,0,2.4195691499
2020-09-23 16:30:00,2.3739614152,-0.0285,2.3741324839,0.045,-0.0285,0.0532658427,2.3289614152,0,2.3289614152,3.0354896423,-0.0285,3.0356234316,0.045,-0.0285,0.0532658427,2.9904896423,0,2.9904896423
2020-09-23 17:00:00,2.3919634347,-0.018500000000000003,2.3920349753,0.029500000000000002,-0.018500000000000003,0.0348209707,2.3624634347,0,2.3624634347,3.3457883992,-0.018500000000000003,3.3458395452,0.029500000000000002,-0.018500000000000003,0.0348209707,3.3162883992,0,3.3162883992
2020-09-23 17:30:00,2.4776445194,0.0015,2.4776449735,0.0195,0.0015,0.0195576072,2.4581445194000002,0,2.4581445194000002,3.6536339252000003,0.0015,3.6536342331,0.0195,0.0015,0.0195576072,3.6341339252,0,3.6341339252
2020-09-23 18:00:00,2.6776727475,-0.0125,2.6777019238,0.0245,-0.0125,0.0275045451,2.6531727475,0,2.6531727475,3.7063744416,-0.0125,3.7063955201,0.0245,-0.0125,0.0275045451,3.6818744415999998,0,3.6818744415999998
2020-09-23 18:30:00,2.7592185169,-0.0045000000000000005,2.7592221864,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.7462185169,0,2.7462185169,3.7181144065,-0.0045000000000000005,3.7181171297,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.7051144065,0,3.7051144065
2020-09-23 19:00:00,2.720207619,0.0025,2.7202087678,0.004,0.0025,0.0047169906,2.716207619,0,2.716207619,3.6834138902999998,0.0025,3.6834147387,0.004,0.0025,0.0047169906,3.6794138903,0,3.6794138903
2020-09-23 19:30:00,2.5384856961,0.0005,2.5384857454,0.0,0.0005,0.0005,2.5384856961,0,2.5384856961,3.4468994061,0.0005,3.4468994424,0.0,0.0005,0.0005,3.4468994061,0,3.4468994061
2020-09-23 20:00:00,2.3498710359,0.0015,2.3498715146,0.0005,0.0015,0.0015811388,2.3493710359,0,2.3493710359,2.8337260108,0.0015,2.8337264078,0.0005,0.0015,0.0015811388,2.8332260108,0,2.8332260108
2020-09-23 20:30:00,2.2959736013,-0.012,2.2960049603,0.006500000000000001,-0.012,0.0136473441,2.2894736013,0,2.2894736013,2.7838983758999998,-0.012,2.7839242388,0.006500000000000001,-0.012,0.0136473441,2.7773983759,0,2.7773983759
2020-09-23 21:00:00,2.4098691523,-0.012,2.4098990292,0.014,-0.012,0.0184390889,2.3958691523,0,2.3958691523,2.8533171139,-0.012,2.8533423475,0.014,-0.012,0.0184390889,2.8393171139,0,2.8393171139
2020-09-23 21:30:00,2.3696450407,0.009000000000000001,2.3696621318,0.008,0.009000000000000001,0.0120415946,2.3616450407,0,2.3616450407,3.0334607874,0.009000000000000001,3.0334741384,0.008,0.009000000000000001,0.0120415946,3.0254607874,0,3.0254607874
2020-09-23 22:00:00,2.1834426067,-0.0025,2.1834440379,0.006500000000000001,-0.0025,0.0069641941,2.1769426067,0,2.1769426067,3.1262089464,-0.0025,3.126209946,0.006500000000000001,-0.0025,0.0069641941,3.1197089464,0,3.1197089464
2020-09-23 22:30:00,2.0357609433,-0.014,2.035809082,0.0135,-0.014,0.019448650300000002,2.0222609433,0,2.0222609433,3.0123221923,-0.014,3.0123547252,0.0135,-0.014,0.019448650300000002,2.9988221923,0,2.9988221923
2020-09-23 23:00:00,1.93615382,-0.0105,1.9361822912000002,0.0155,-0.0105,0.0187216452,1.92065382,0,1.92065382,2.9514173979000002,-0.0105,2.9514360753,0.0155,-0.0105,0.0187216452,2.9359173979,0,2.9359173979
2020-09-23 23:30:00,1.9254457174000001,-0.022500000000000003,1.9255771759,0.012,-0.022500000000000003,0.025500000000000002,1.9134457174000001,0,1.9134457174000001,2.6909801314,-0.022500000000000003,2.691074194,0.012,-0.022500000000000003,0.025500000000000002,2.6789801314,0,2.6789801314
2020-09-24 00:00:00,1.913087489,-0.0085,1.913106372,0.006500000000000001,-0.0085,0.0107004673,1.906587489,0,1.906587489,2.4266256578,-0.0085,2.4266405447,0.006500000000000001,-0.0085,0.0107004673,2.4201256578,0,2.4201256578
2020-09-24 00:30:00,1.9882459353000002,0.0115,1.9882791928999999,0.0035,0.0115,0.012020815300000001,1.9847459352999999,0,1.9847459352999999,2.4802366992,0.0115,2.4802633598,0.0035,0.0115,0.012020815300000001,2.4767366992,0,2.4767366992
2020-09-24 01:00:00,1.9098756217,0.0095,1.9098992487,0.016,0.0095,0.018607794100000002,1.8938756217,0,1.8938756217,2.4220529182,0.0095,2.422071549,0.016,0.0095,0.018607794100000002,2.4060529182,0,2.4060529182
2020-09-24 01:30:00,1.9841530233,0.004,1.9841570553,0.026500000000000003,0.004,0.0268001866,1.9576530233,0,1.9576530233,2.4833382067,0.004,2.4833414282,0.026500000000000003,0.004,0.0268001866,2.4568382067,0,2.4568382067
2020-09-24 02:00:00,1.983117433,-0.0015,1.9831180002000002,0.0325,-0.0015,0.032534597000000005,1.9506174330000001,0,1.9506174330000001,2.4805165255,-0.0015,2.4805169791,0.0325,-0.0015,0.032534597000000005,2.4480165255,0,2.4480165255
2020-09-24 02:30:00,1.9298376476999999,-0.0035,1.9298408215,0.0385,-0.0035,0.0386587636,1.8913376477,0,1.8913376477,2.4345588118,-0.0035,2.4345613277,0.0385,-0.0035,0.0386587636,2.3960588118,0,2.3960588118
2020-09-24 03:00:00,1.9174088508,-0.025500000000000002,1.9175784081,0.06,-0.025500000000000002,0.0651939414,1.8574088508000002,0,1.8574088508000002,2.43850032,-0.025500000000000002,2.4386336462,0.06,-0.025500000000000002,0.0651939414,2.37850032,0,2.37850032
2020-09-24 03:30:00,2.0323634656,-0.0285,2.0325632847,0.07050000000000001,-0.0285,0.0760427511,1.9618634656,0,1.9618634656,2.5424345883,-0.0285,2.5425943219000002,0.07050000000000001,-0.0285,0.0760427511,2.4719345883,0,2.4719345883
2020-09-24 04:00:00,2.1275779172,-0.003,2.1275800323,0.030500000000000003,-0.003,0.0306471858,2.0970779172,0,2.0970779172,2.6080046439,-0.003,2.6080063694,0.030500000000000003,-0.003,0.0306471858,2.5775046439000002,0,2.5775046439000002
2020-09-24 04:30:00,2.1699892475,0.011,2.1700171277,0.0045000000000000005,0.011,0.0118848643,2.1654892475,0,2.1654892475,2.6416272021,0.011,2.6416501045,0.0045000000000000005,0.011,0.0118848643,2.6371272021000003,0,2.6371272021000003
2020-09-24 05:00:00,2.2313431337,0.0085,2.2313593234,0.033,0.0085,0.0340771184,2.1983431337,0,2.1983431337,2.705470738,0.0085,2.7054840906,0.033,0.0085,0.0340771184,2.672470738,0,2.672470738
2020-09-24 05:30:00,2.2374536367,0.007,2.2374645866,0.035,0.007,0.0356931366,2.2024536367,0,2.2024536367,2.6978315289,0.007,2.6978406102,0.035,0.007,0.0356931366,2.6628315289,0,2.6628315289
2020-09-24 06:00:00,2.2147685805,-0.007,2.2147796426,0.0415,-0.007,0.042086221,2.1732685805,0,2.1732685805,2.6763954546,-0.007,2.6764046087,0.0415,-0.007,0.042086221,2.6348954546,0,2.6348954546
2020-09-24 06:30:00,2.0377623045,-0.031,2.0379980888,0.056,-0.031,0.064007812,1.9817623045000001,0,1.9817623045000001,2.9659316128,-0.031,2.9660936149,0.056,-0.031,0.064007812,2.9099316128,0,2.9099316128
2020-09-24 07:00:00,2.12661604,-0.031,2.1268419738,0.0675,-0.031,0.0742781933,2.05911604,0,2.05911604,3.1257713722,-0.031,3.1259250905,0.0675,-0.031,0.0742781933,3.0582713722,0,3.0582713722
2020-09-24 07:30:00,2.0970606293,-0.030500000000000003,2.0972824161,0.07,-0.030500000000000003,0.07635607380000001,2.0270606293,0,2.0270606293,3.5395719512,-0.030500000000000003,3.5397033559,0.07,-0.030500000000000003,0.07635607380000001,3.4695719512,0,3.4695719512
2020-09-24 08:00:00,2.1518973139,-0.0405,2.1522783973,0.0685,-0.0405,0.07957700670000001,2.0833973139,0,2.0833973139,3.666246309,-0.0405,3.6664699983,0.0685,-0.0405,0.07957700670000001,3.597746309,0,3.597746309
2020-09-24 08:30:00,2.1628673017,-0.039,2.1632188897,0.07,-0.039,0.0801311425,2.0928673017,0,2.0928673017,3.7313783916,-0.039,3.7315821981,0.07,-0.039,0.0801311425,3.6613783916,0,3.6613783916
2020-09-24 09:00:00,2.145433907,-0.0395,2.1457974972000002,0.0695,-0.0395,0.0799406029,2.075933907,0,2.075933907,3.7266469915,-0.0395,3.7268563225999998,0.0695,-0.0395,0.0799406029,3.6571469915,0,3.6571469915
2020-09-24 09:30:00,2.1549351306,-0.063,2.1558558433,0.10300000000000001,-0.063,0.1207393888,2.0519351306,0,2.0519351306,3.8107249535000003,-0.063,3.8112456850000003,0.10300000000000001,-0.063,0.1207393888,3.7077249535,0,3.7077249535
2020-09-24 10:00:00,2.0818347324,-0.0165,2.0819001184,0.0675,-0.0165,0.0694874089,2.0143347324,0,2.0143347324,3.6281807682,-0.0165,3.6282182868,0.0675,-0.0165,0.0694874089,3.5606807682,0,3.5606807682
2020-09-24 10:30:00,2.0724986995,-0.044,2.0729657159,0.11900000000000001,-0.044,0.1268739532,1.9534986994999999,0,1.9534986994999999,3.1697442258,-0.044,3.1700495985,0.11900000000000001,-0.044,0.1268739532,3.0507442258,0,3.0507442258
2020-09-24 11:00:00,2.1654225259,-0.060500000000000005,2.1662675195,0.105,-0.060500000000000005,0.12118271330000001,2.0604225259,0,2.0604225259,3.2478657729,-0.060500000000000005,3.2484292094000002,0.105,-0.060500000000000005,0.12118271330000001,3.1428657729,0,3.1428657729
2020-09-24 11:30:00,1.9905926943,-0.053,1.991298138,0.1965,-0.053,0.20352211180000002,1.7940926943000002,0,1.7940926943000002,3.187052689,-0.053,3.1874933478,0.1965,-0.053,0.20352211180000002,2.9905526890000003,0,2.9905526890000003
2020-09-24 12:00:00,1.9621382856,-0.065,1.9632146220000002,0.1575,-0.065,0.1703855921,1.8046382856,0,1.8046382856,3.1106299992,-0.065,3.111309048,0.1575,-0.065,0.1703855921,2.9531299992,0,2.9531299992
2020-09-24 12:30:00,1.9911582566,-0.061,1.9920924183,0.20600000000000002,-0.061,0.2148418023,1.7851582566,0,1.7851582566,3.179467047,-0.061,3.1800521541,0.20600000000000002,-0.061,0.2148418023,2.973467047,0,2.973467047
2020-09-24 13:00:00,1.8855073948,-0.06,1.8864618035,0.193,-0.06,0.2021113554,1.6925073948,0,1.6925073948,3.1176871269,-0.06,3.1182644245,0.193,-0.06,0.2021113554,2.9246871269,0,2.9246871269
2020-09-24 13:30:00,1.8775318065,-0.076,1.8790693666,0.163,-0.076,0.1798471573,1.7145318065000001,0,1.7145318065000001,3.08333431,-0.076,3.0842708161,0.163,-0.076,0.1798471573,2.92033431,0,2.92033431
2020-09-24 14:00:00,1.9946252962000002,-0.07150000000000001,1.9959063911000001,0.192,-0.07150000000000001,0.2048810631,1.8026252962,0,1.8026252962,3.0599435836,-0.07150000000000001,3.06077882,0.192,-0.07150000000000001,0.2048810631,2.8679435836,0,2.8679435836
2020-09-24 14:30:00,2.2403351284,-0.0695,2.2414128887,0.23950000000000002,-0.0695,0.24938023180000002,2.0008351284,0,2.0008351284,2.8194406002,-0.0695,2.8202970673000003,0.23950000000000002,-0.0695,0.24938023180000002,2.5799406002,0,2.5799406002
2020-09-24 15:00:00,2.2408360012,-0.0695,2.2419135206,0.1615,-0.0695,0.17581950970000002,2.0793360012,0,2.0793360012,3.3217666481,-0.0695,3.3224936290000002,0.1615,-0.0695,0.17581950970000002,3.1602666481,0,3.1602666481
2020-09-24 15:30:00,2.2726208646,-0.055,2.2732862983,0.1595,-0.055,0.16871647820000002,2.1131208646,0,2.1131208646,3.3982721974,-0.055,3.3987172474,0.1595,-0.055,0.16871647820000002,3.2387721974,0,3.2387721974
2020-09-24 16:00:00,2.2139973477,-0.055,2.2146803959,0.14750000000000002,-0.055,0.1574206149,2.0664973477,0,2.0664973477,3.3506300559,-0.055,3.3510814331,0.14750000000000002,-0.055,0.1574206149,3.2031300559,0,3.2031300559
2020-09-24 16:30:00,2.1921125103,-0.058,2.1928796724,0.178,-0.058,0.1872111108,2.0141125103,0,2.0141125103,3.3320905013,-0.058,3.3325952513,0.178,-0.058,0.1872111108,3.1540905013,0,3.1540905013
2020-09-24 17:00:00,2.2572938178,-0.0555,2.2579760029,0.161,-0.0555,0.1702975337,2.0962938178,0,2.0962938178,3.3678184581,-0.0555,3.3682757334,0.161,-0.0555,0.1702975337,3.2068184581,0,3.2068184581
2020-09-24 17:30:00,2.2497032147000002,-0.044,2.2501334526,0.11750000000000001,-0.044,0.1254681234,2.1322032147,0,2.1322032147,3.2720415274,-0.044,3.2723373538000002,0.11750000000000001,-0.044,0.1254681234,3.1545415274,0,3.1545415274
2020-09-24 18:00:00,2.3915731765,-0.033,2.3918008401,0.064,-0.033,0.0720069441,2.3275731765,0,2.3275731765,3.3986017188,-0.033,3.398761928,0.064,-0.033,0.0720069441,3.3346017188,0,3.3346017188
2020-09-24 18:30:00,2.3208542255,-0.023,2.3209681894,0.044,-0.023,0.0496487663,2.2768542255,0,2.2768542255,3.8007994955,-0.023,3.8008690855,0.044,-0.023,0.0496487663,3.7567994955,0,3.7567994955
2020-09-24 19:00:00,2.4017587373,0.003,2.4017606109000003,0.013000000000000001,0.003,0.013341664100000001,2.3887587373,0,2.3887587373,3.5887489174000002,0.003,3.5887501713,0.013000000000000001,0.003,0.013341664100000001,3.5757489174,0,3.5757489174
2020-09-24 19:30:00,2.3534181486,0.0115,2.3534462459,0.006,0.0115,0.0129711218,2.3474181486,0,2.3474181486,3.3776773056,0.0115,3.3776968826,0.006,0.0115,0.0129711218,3.3716773056,0,3.3716773056
2020-09-24 20:00:00,2.4125883812,0.0035,2.41259092,0.005,0.0035,0.0061032778,2.4075883812,0,2.4075883812,3.4213524385,0.0035,3.4213542287,0.005,0.0035,0.0061032778,3.4163524385,0,3.4163524385
2020-09-24 20:30:00,2.3525068277,0.006500000000000001,2.3525158075,0.001,0.006500000000000001,0.0065764732,2.3515068277,0,2.3515068277,3.3616541878,0.006500000000000001,3.3616604719,0.001,0.006500000000000001,0.0065764732,3.3606541878,0,3.3606541878
2020-09-24 21:00:00,2.326444574,0.009000000000000001,2.3264619825,0.004,0.009000000000000001,0.009848857800000001,2.322444574,0,2.322444574,3.3267096312,0.009000000000000001,3.3267218053,0.004,0.009000000000000001,0.009848857800000001,3.3227096312,0,3.3227096312
2020-09-24 21:30:00,2.2768773488000003,0.006,2.2768852544,0.001,0.006,0.0060827625,2.2758773488,0,2.2758773488,3.2772506592,0.006,3.2772561516,0.001,0.006,0.0060827625,3.2762506592,0,3.2762506592
2020-09-24 22:00:00,2.3087978337,-0.012,2.3088290186,0.003,-0.012,0.0123693169,2.3057978337,0,2.3057978337,3.270367317,-0.012,3.2703893327999998,0.003,-0.012,0.0123693169,3.267367317,0,3.267367317
2020-09-24 22:30:00,2.4463698236,-0.0125,2.4464017585,0.0045000000000000005,-0.0125,0.0132853303,2.4418698236,0,2.4418698236,2.7565319723,-0.0125,2.7565603139,0.0045000000000000005,-0.0125,0.0132853303,2.7520319723,0,2.7520319723
2020-09-24 23:00:00,2.5241409394,-0.0175,2.5242016028,0.003,-0.0175,0.0177552809,2.5211409394,0,2.5211409394,2.5121277814000003,-0.0175,2.5121887349,0.003,-0.0175,0.0177552809,2.5091277814,0,2.5091277814
2020-09-24 23:30:00,2.4252462076,-0.0245,2.4253699548,0.003,-0.0245,0.0246829901,2.4222462076,0,2.4222462076,2.4155008237,-0.0245,2.4156250701,0.003,-0.0245,0.0246829901,2.4125008237,0,2.4125008237
2020-09-25 00:00:00,2.4194397235,-0.0135,2.4194773869,0.0025,-0.0135,0.013729530200000001,2.4169397235,0,2.4169397235,2.4066319006,-0.0135,2.4066697645,0.0025,-0.0135,0.013729530200000001,2.4041319006,0,2.4041319006
2020-09-25 00:30:00,2.4171276098,-0.0125,2.4171599311,0.0045000000000000005,-0.0125,0.0132853303,2.4126276098,0,2.4126276098,2.4043464605000002,-0.0125,2.4043789535,0.0045000000000000005,-0.0125,0.0132853303,2.3998464605,0,2.3998464605
2020-09-25 01:00:00,2.4014393415,0.004,2.4014426729,0.001,0.004,0.0041231056,2.4004393415,0,2.4004393415,2.3893650421,0.004,2.3893683903,0.001,0.004,0.0041231056,2.3883650421000002,0,2.3883650421000002
2020-09-25 01:30:00,2.4727560635,-0.007500000000000001,2.4727674374,0.0145,-0.007500000000000001,0.0163248277,2.4582560635,0,2.4582560635,2.4607186568,-0.007500000000000001,2.4607300864,0.0145,-0.007500000000000001,0.0163248277,2.4462186568,0,2.4462186568
2020-09-25 02:00:00,2.5128594979,-0.011,2.5128835739,0.028,-0.011,0.0300832179,2.4848594979,0,2.4848594979,2.5010359995,-0.011,2.5010601893,0.028,-0.011,0.0300832179,2.4730359995,0,2.4730359995
2020-09-25 02:30:00,2.5010729371,-0.008,2.5010857315,0.0315,-0.008,0.0325,2.4695729371,0,2.4695729371,2.4884192667000002,-0.008,2.4884321262,0.0315,-0.008,0.0325,2.4569192667,0,2.4569192667
2020-09-25 03:00:00,2.4761481211,-0.0045000000000000005,2.4761522101,0.0345,-0.0045000000000000005,0.0347922405,2.4416481211,0,2.4416481211,2.4634081946,-0.0045000000000000005,2.4634123048,0.0345,-0.0045000000000000005,0.0347922405,2.4289081946,0,2.4289081946
2020-09-25 03:30:00,2.4469427111,-0.0045000000000000005,2.4469468489,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.4174427111,0,2.4174427111,2.4349563999,-0.0045000000000000005,2.4349605581000002,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.4054563999000003,0,2.4054563999000003
2020-09-25 04:00:00,2.3451069636,-0.022500000000000003,2.3452148986,0.043500000000000004,-0.022500000000000003,0.0489744832,2.3016069636,0,2.3016069636,2.3329736013,-0.022500000000000003,2.3330820976,0.043500000000000004,-0.022500000000000003,0.0489744832,2.2894736013,0,2.2894736013
2020-09-25 04:30:00,2.3630141303,-0.032,2.3632307928,0.07150000000000001,-0.032,0.0783342199,2.2915141303,0,2.2915141303,2.3528707212,-0.032,2.3530883176,0.07150000000000001,-0.032,0.0783342199,2.2813707212,0,2.2813707212
2020-09-25 05:00:00,2.2785565261,-0.051500000000000004,2.279138454,0.088,-0.051500000000000004,0.1019620027,2.1905565261,0,2.1905565261,2.4337295723,-0.051500000000000004,2.4342744054,0.088,-0.051500000000000004,0.1019620027,2.3457295723,0,2.3457295723
2020-09-25 05:30:00,2.1656554428,-0.053500000000000006,2.1663161696,0.10350000000000001,-0.053500000000000006,0.1165096563,2.0621554428,0,2.0621554428,2.6622529423,-0.053500000000000006,2.6627904496,0.10350000000000001,-0.053500000000000006,0.1165096563,2.5587529423,0,2.5587529423
2020-09-25 06:00:00,2.0711118296,-0.043500000000000004,2.0715685991,0.083,-0.043500000000000004,0.0937083241,1.9881118296,0,1.9881118296,2.5836379611,-0.043500000000000004,2.5840041339,0.083,-0.043500000000000004,0.0937083241,2.5006379611,0,2.5006379611
2020-09-25 06:30:00,2.2050987065,-0.063,2.2059984826,0.11800000000000001,-0.063,0.13376471880000002,2.0870987065,0,2.0870987065,2.7055046392,-0.063,2.7062380444,0.11800000000000001,-0.063,0.13376471880000002,2.5875046392,0,2.5875046392
2020-09-25 07:00:00,2.1177996859,-0.075,2.1191272991,0.1625,-0.075,0.1789727633,1.9552996859,0,1.9552996859,2.6073243559,-0.075,2.6084028248999998,0.1625,-0.075,0.1789727633,2.4448243559,0,2.4448243559
2020-09-25 07:30:00,2.0792691923,-0.098,2.0815773764,0.1965,-0.098,0.21958198920000002,1.8827691923,0,1.8827691923,3.0777128248,-0.098,3.0792726791,0.1965,-0.098,0.21958198920000002,2.8812128248,0,2.8812128248
2020-09-25 08:00:00,2.3368688859,-0.10400000000000001,2.3391819488,0.20550000000000002,-0.10400000000000001,0.2303177153,2.1313688859,0,2.1313688859,3.4286993286,-0.10400000000000001,3.4302762404,0.20550000000000002,-0.10400000000000001,0.2303177153,3.2231993286,0,3.2231993286
2020-09-25 08:30:00,2.4135767752,-0.097,2.4155251706,0.189,-0.097,0.2124382263,2.2245767752,0,2.2245767752,3.5065037793,-0.097,3.5078451725,0.189,-0.097,0.2124382263,3.3175037793,0,3.3175037793
2020-09-25 09:00:00,2.3415695398,-0.1,2.3437038869,0.201,-0.1,0.22450167040000002,2.1405695398,0,2.1405695398,3.4956019107,-0.1,3.497031987,0.201,-0.1,0.22450167040000002,3.2946019107,0,3.2946019107
2020-09-25 09:30:00,2.2516703992,-0.10300000000000001,2.2540249747,0.227,-0.10300000000000001,0.24927494860000002,2.0246703992,0,2.0246703992,3.4567056042,-0.10300000000000001,3.4582398173,0.227,-0.10300000000000001,0.24927494860000002,3.2297056042,0,3.2297056042
2020-09-25 10:00:00,2.3131648033,-0.10450000000000001,2.3155240567,0.267,-0.10450000000000001,0.2867215548,2.0461648033,0,2.0461648033,2.9374182578,-0.10450000000000001,2.9392764877,0.267,-0.10450000000000001,0.2867215548,2.6704182577999998,0,2.6704182577999998
2020-09-25 10:30:00,2.1600716055999998,-0.10200000000000001,2.1624785181,0.271,-0.10200000000000001,0.2895600111,1.8890716055999999,0,1.8890716055999999,2.5720244749,-0.10200000000000001,2.5740462116,0.271,-0.10200000000000001,0.2895600111,2.3010244749,0,2.3010244749
2020-09-25 11:00:00,2.0731338338,-0.097,2.0754018629,0.28600000000000003,-0.097,0.30200165560000003,1.7871338338,0,1.7871338338,2.6517240204,-0.097,2.6534975561,0.28600000000000003,-0.097,0.30200165560000003,2.3657240204,0,2.3657240204
2020-09-25 11:30:00,2.1008571177,-0.093,2.1029145558,0.269,-0.093,0.2846225571,1.8318571177,0,1.8318571177,2.6623296194,-0.093,2.6639534535,0.269,-0.093,0.2846225571,2.3933296194,0,2.3933296194
2020-09-25 12:00:00,2.090428656,-0.083,2.0920757553,0.2685,-0.083,0.2810360297,1.821928656,0,1.821928656,2.6682806426,-0.083,2.6695712367,0.2685,-0.083,0.2810360297,2.3997806426,0,2.3997806426
2020-09-25 12:30:00,2.1318225919,-0.0835,2.1334572443,0.2685,-0.0835,0.2811841034,1.8633225919,0,1.8633225919,2.6979957063,-0.0835,2.6992875136,0.2685,-0.0835,0.2811841034,2.4294957063,0,2.4294957063
2020-09-25 13:00:00,2.1732242265,-0.092,2.1751706918,0.2495,-0.092,0.265921511,1.9237242265,0,1.9237242265,2.7304570141999998,-0.092,2.7320064982,0.2495,-0.092,0.265921511,2.4809570142,0,2.4809570142
2020-09-25 13:30:00,2.0269644784,-0.10350000000000001,2.0296051947,0.324,-0.10350000000000001,0.3401297547,1.7029644784,0,1.7029644784,2.6458343725,-0.10350000000000001,2.6478579601,0.324,-0.10350000000000001,0.3401297547,2.3218343725,0,2.3218343725
2020-09-25 14:00:00,2.2164831269,-0.1105,2.2192358373,0.297,-0.1105,0.3168899651,1.9194831269,0,1.9194831269,2.7955155061,-0.1105,2.7976985532,0.297,-0.1105,0.3168899651,2.4985155061,0,2.4985155061
2020-09-25 14:30:00,2.1555281272,-0.107,2.1581822229,0.35100000000000003,-0.107,0.36694686260000003,1.8045281272,0,1.8045281272,2.7424952044,-0.107,2.7445817433,0.35100000000000003,-0.107,0.36694686260000003,2.3914952044,0,2.3914952044
2020-09-25 15:00:00,2.1834775608,-0.10350000000000001,2.1859292094000002,0.3065,-0.10350000000000001,0.32350347760000003,1.8769775608,0,1.8769775608,2.7500093829,-0.10350000000000001,2.7519563689,0.3065,-0.10350000000000001,0.32350347760000003,2.4435093829,0,2.4435093829
2020-09-25 15:30:00,2.2419485655,-0.106,2.2444530225,0.3075,-0.106,0.3252572059,1.9344485654999999,0,1.9344485654999999,2.7911264509000002,-0.106,2.7931385331,0.3075,-0.106,0.3252572059,2.4836264509,0,2.4836264509
2020-09-25 16:00:00,2.2553492498,-0.098,2.257477406,0.2655,-0.098,0.2830092755,1.9898492498,0,1.9898492498,2.9305156449,-0.098,2.9321538065,0.2655,-0.098,0.2830092755,2.6650156449,0,2.6650156449
2020-09-25 16:30:00,2.14555016,-0.0955,2.1476744956,0.232,-0.0955,0.2508869267,1.91355016,0,1.91355016,3.2267515265,-0.0955,3.2281644419,0.232,-0.0955,0.2508869267,2.9947515265,0,2.9947515265
2020-09-25 17:00:00,2.3342499512,-0.07150000000000001,2.3353447464,0.14,-0.07150000000000001,0.1572013041,2.1942499512,0,2.1942499512,3.3946225407,-0.07150000000000001,3.3953754496,0.14,-0.07150000000000001,0.1572013041,3.2546225407,0,3.2546225407
2020-09-25 17:30:00,2.3229473319,-0.082,2.3243941806,0.1575,-0.082,0.1775675928,2.1654473319,0,2.1654473319,3.3994350954,-0.082,3.4004239394,0.1575,-0.082,0.1775675928,3.2419350954,0,3.2419350954
2020-09-25 18:00:00,2.3207530754,-0.07250000000000001,2.3218852442,0.1405,-0.07250000000000001,0.1581028146,2.1802530754,0,2.1802530754,3.3496546482,-0.07250000000000001,3.3504391521,0.1405,-0.07250000000000001,0.1581028146,3.2091546482,0,3.2091546482
2020-09-25 18:30:00,2.5102274629,-0.0955,2.5120434243,0.191,-0.0955,0.2135444919,2.3192274629,0,2.3192274629,3.5537783749000003,-0.0955,3.5550613199,0.191,-0.0955,0.2135444919,3.3627783749,0,3.3627783749
2020-09-25 19:00:00,2.4974420388,-0.07150000000000001,2.4984653264,0.124,-0.07150000000000001,0.143137172,2.3734420388,0,2.3734420388,3.5218918946,-0.07150000000000001,3.5226176016,0.124,-0.07150000000000001,0.143137172,3.3978918946,0,3.3978918946
2020-09-25 19:30:00,2.5196297135,-0.0835,2.5210129201,0.161,-0.0835,0.1813649635,2.3586297135,0,2.3586297135,3.5526831852000003,-0.0835,3.5536643151,0.161,-0.0835,0.1813649635,3.3916831852,0,3.3916831852
2020-09-25 20:00:00,2.3681049758,-0.0935,2.3699500894,0.168,-0.0935,0.1922660917,2.2001049758,0,2.2001049758,3.4208123744,-0.0935,3.4220899391,0.168,-0.0935,0.1922660917,3.2528123744,0,3.2528123744
2020-09-25 20:30:00,2.3702192948,-0.0945,2.3721023915,0.178,-0.0945,0.2015297745,2.1922192948,0,2.1922192948,3.4305659036,-0.0945,3.4318672278,0.178,-0.0945,0.2015297745,3.2525659036,0,3.2525659036
2020-09-25 21:00:00,2.3369302782,-0.0915,2.3387208844,0.1865,-0.0915,0.2077366121,2.1504302782,0,2.1504302782,3.4128246410000003,-0.0915,3.4140510073,0.1865,-0.0915,0.2077366121,3.226324641,0,3.226324641
2020-09-25 21:30:00,2.3223945193,-0.092,2.3242160621,0.189,-0.092,0.2102022835,2.1333945193,0,2.1333945193,3.4172073803,-0.092,3.4184455941,0.189,-0.092,0.2102022835,3.2282073803,0,3.2282073803
2020-09-25 22:00:00,2.3342640463,-0.0915,2.3360566962,0.1875,-0.0915,0.2086348485,2.1467640463,0,2.1467640463,3.1346927023,-0.0915,3.1360278359000002,0.1875,-0.0915,0.2086348485,2.9471927023,0,2.9471927023
2020-09-25 22:30:00,2.5121971445,-0.09,2.5138087622,0.177,-0.09,0.1985673689,2.3351971445,0,2.3351971445,2.6849073784,-0.09,2.6864153868000002,0.177,-0.09,0.1985673689,2.5079073784,0,2.5079073784
2020-09-25 23:00:00,2.5015314808999998,-0.08700000000000001,2.5030438969,0.18150000000000002,-0.08700000000000001,0.20127406690000002,2.3200314809,0,2.3200314809,2.4891762428,-0.08700000000000001,2.4906961613,0.18150000000000002,-0.08700000000000001,0.20127406690000002,2.3076762428,0,2.3076762428
2020-09-25 23:30:00,2.3368564488,-0.0855,2.3384200462,0.185,-0.0855,0.2038019872,2.1518564488,0,2.1518564488,2.3245607934,-0.0855,2.3261326557,0.185,-0.0855,0.2038019872,2.1395607934,0,2.1395607934
2020-09-26 00:00:00,2.138578446,-0.074,2.1398583527,0.154,-0.074,0.1708566651,1.984578446,0,1.984578446,2.4140692675,-0.074,2.4152031858000003,0.154,-0.074,0.1708566651,2.2600692675,0,2.2600692675
2020-09-26 00:30:00,1.9316160882000002,-0.0745,1.9330522399,0.1615,-0.0745,0.1778552782,1.7701160882,0,1.7701160882,2.4750960461,-0.0745,2.4762170114,0.1615,-0.0745,0.1778552782,2.3135960461,0,2.3135960461
2020-09-26 01:00:00,1.9045342586,-0.07250000000000001,1.9059136896000002,0.1555,-0.07250000000000001,0.1715706851,1.7490342586,0,1.7490342586,2.4416889401,-0.07250000000000001,2.4427650584,0.1555,-0.07250000000000001,0.1715706851,2.2861889401,0,2.2861889401
2020-09-26 01:30:00,1.9591990722000001,-0.064,1.9602441186,0.1365,-0.064,0.1507589135,1.8226990722,0,1.8226990722,2.4704828037,-0.064,2.4713116524,0.1365,-0.064,0.1507589135,2.3339828037,0,2.3339828037
2020-09-26 02:00:00,1.9956796602,-0.065,1.9967379162,0.145,-0.065,0.1589024858,1.8506796602,0,1.8506796602,2.5045530698,-0.065,2.5053963917,0.145,-0.065,0.1589024858,2.3595530698,0,2.3595530698
