Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 02:30:00,1.9290942531000002,-0.0645,1.930172243,0.135,-0.0645,0.1496170111,1.7940942531,0,1.7940942531,2.9190589773,-0.0645,2.9197714916,0.135,-0.0645,0.1496170111,2.7840589773,0,2.7840589773
2020-09-26 03:00:00,1.8344462001,-0.052500000000000005,1.8351972949,0.12050000000000001,-0.052500000000000005,0.1314401004,1.7139462001,0,1.7139462001,2.9197171932,-0.052500000000000005,2.9201891614,0.12050000000000001,-0.052500000000000005,0.1314401004,2.7992171932,0,2.7992171932
2020-09-26 03:30:00,1.8003085114,-0.049,1.8009752181,0.10650000000000001,-0.049,0.1172316084,1.6938085113999999,0,1.6938085113999999,2.8640641425,-0.049,2.8644832715,0.10650000000000001,-0.049,0.1172316084,2.7575641425,0,2.7575641425
2020-09-26 04:00:00,1.8416720483,-0.0575,1.8425694515000002,0.10350000000000001,-0.0575,0.11839974660000001,1.7381720483,0,1.7381720483,2.9000796262,-0.0575,2.9006495976,0.10350000000000001,-0.0575,0.11839974660000001,2.7965796262,0,2.7965796262
2020-09-26 04:30:00,1.8639062854000001,-0.038,1.8642936036000002,0.0765,-0.038,0.08541808940000001,1.7874062854,0,1.7874062854,2.8852703194,-0.038,2.8855205451,0.0765,-0.038,0.08541808940000001,2.8087703193999998,0,2.8087703193999998
2020-09-26 05:00:00,1.8315650385,-0.035500000000000004,1.8319090426,0.067,-0.035500000000000004,0.0758238089,1.7645650385,0,1.7645650385,2.8556620756,-0.035500000000000004,2.8558827251,0.067,-0.035500000000000004,0.0758238089,2.7886620756,0,2.7886620756
2020-09-26 05:30:00,1.8183395667000002,-0.018500000000000003,1.8184336749,0.0495,-0.018500000000000003,0.052844110400000005,1.7688395667,0,1.7688395667,2.8373256682,-0.018500000000000003,2.8373859797,0.0495,-0.018500000000000003,0.052844110400000005,2.7878256682,0,2.7878256682
2020-09-26 06:00:00,1.762954013,-0.0415,1.7634424011,0.089,-0.0415,0.0982000509,1.673954013,0,1.673954013,2.8291584176,-0.0415,2.8294627762,0.089,-0.0415,0.0982000509,2.7401584176,0,2.7401584176
2020-09-26 06:30:00,1.7710355897999999,-0.043500000000000004,1.7715697306,0.091,-0.043500000000000004,0.10086253020000001,1.6800355898000001,0,1.6800355898000001,2.8537478242,-0.043500000000000004,2.8540793426,0.091,-0.043500000000000004,0.10086253020000001,2.7627478242,0,2.7627478242
2020-09-26 07:00:00,1.9108741264,-0.03,1.9111096062000001,0.060500000000000005,-0.03,0.0675296231,1.8503741264,0,1.8503741264,2.9669214387,-0.03,2.9670731072,0.060500000000000005,-0.03,0.0675296231,2.9064214387,0,2.9064214387
2020-09-26 07:30:00,2.0597895005,-0.043000000000000003,2.0602382839,0.084,-0.043000000000000003,0.09436630750000001,1.9757895005,0,1.9757895005,3.107736704,-0.043000000000000003,3.1080341731,0.084,-0.043000000000000003,0.09436630750000001,3.023736704,0,3.023736704
2020-09-26 08:00:00,2.2593556559,-0.041,2.259727634,0.0785,-0.041,0.0885621251,2.1808556559,0,2.1808556559,2.8402269534,-0.041,2.8405228651,0.0785,-0.041,0.0885621251,2.7617269534,0,2.7617269534
2020-09-26 08:30:00,2.3145133728,-0.053,2.3151201163,0.07,-0.053,0.0878009112,2.2445133728,0,2.2445133728,2.8292456175,-0.053,2.829741996,0.07,-0.053,0.0878009112,2.7592456175,0,2.7592456175
2020-09-26 09:00:00,2.3230133728,-0.053500000000000006,2.3236293552,0.0785,-0.053500000000000006,0.0949973684,2.2445133728,0,2.2445133728,2.8558419111,-0.053500000000000006,2.8563429891,0.0785,-0.053500000000000006,0.0949973684,2.7773419111,0,2.7773419111
2020-09-26 09:30:00,2.242666117,-0.0695,2.2437427576,0.135,-0.0695,0.1518395535,2.107666117,0,2.107666117,2.7853017000999998,-0.0695,2.7861686616,0.135,-0.0695,0.1518395535,2.6503017001,0,2.6503017001
2020-09-26 10:00:00,2.1788626578,-0.074,2.1801189145,0.156,-0.074,0.1726615186,2.0228626578,0,2.0228626578,2.7413006046,-0.074,2.7422992187,0.156,-0.074,0.1726615186,2.5853006046,0,2.5853006046
2020-09-26 10:30:00,2.1247993965,-0.08,2.1263048877,0.199,-0.08,0.2144784371,1.9257993965,0,1.9257993965,2.5567541618,-0.08,2.5580054425,0.199,-0.08,0.2144784371,2.3577541618,0,2.3577541618
2020-09-26 11:00:00,2.2129106982,-0.083,2.2144666984,0.2315,-0.083,0.2459293598,1.9814106982,0,1.9814106982,2.1989526204,-0.083,2.2005184904,0.2315,-0.083,0.2459293598,1.9674526204,0,1.9674526204
2020-09-26 11:30:00,2.1876061306,-0.083,2.1891801166000002,0.23550000000000001,-0.083,0.249698318,1.9521061306,0,1.9521061306,2.1743687591,-0.083,2.1759523204,0.23550000000000001,-0.083,0.249698318,1.9388687591,0,1.9388687591
2020-09-26 12:00:00,2.1481974621,-0.07150000000000001,2.1493870257,0.2155,-0.07150000000000001,0.2270517562,1.9326974621000002,0,1.9326974621000002,2.1366684123,-0.07150000000000001,2.137864391,0.2155,-0.07150000000000001,0.2270517562,1.9211684123000001,0,1.9211684123000001
2020-09-26 12:30:00,2.2522009236000002,-0.07100000000000001,2.2533197732,0.221,-0.07100000000000001,0.2321249663,2.0312009236,0,2.0312009236,2.2382560093,-0.07100000000000001,2.2393818261,0.221,-0.07100000000000001,0.2321249663,2.0172560093,0,2.0172560093
2020-09-26 13:00:00,2.2699768046,-0.075,2.2712154661,0.257,-0.075,0.26772000300000004,2.0129768046,0,2.0129768046,2.2966886653,-0.075,2.2979129282,0.257,-0.075,0.26772000300000004,2.0396886653,0,2.0396886653
2020-09-26 13:30:00,2.1734701823,-0.066,2.1744720356,0.2595,-0.066,0.2677615544,1.9139701823,0,1.9139701823,2.7713616504000003,-0.066,2.7721474342,0.2595,-0.066,0.2677615544,2.5118616504,0,2.5118616504
2020-09-26 14:00:00,2.2593580439,-0.07150000000000001,2.2604891109,0.278,-0.07150000000000001,0.2870474699,1.9813580439,0,1.9813580439,2.9177805307,-0.07150000000000001,2.9186564504,0.278,-0.07150000000000001,0.2870474699,2.6397805307,0,2.6397805307
2020-09-26 14:30:00,2.3352496775000002,-0.0835,2.3367420281999998,0.297,-0.0835,0.3085145864,2.0382496775,0,2.0382496775,3.0026599492,-0.0835,3.0038207371,0.297,-0.0835,0.3085145864,2.7056599492,0,2.7056599492
2020-09-26 15:00:00,2.3329505982,-0.08850000000000001,2.3346286094,0.3005,-0.08850000000000001,0.3132610732,2.0324505982,0,2.0324505982,2.9786523843,-0.08850000000000001,2.9799668247,0.3005,-0.08850000000000001,0.3132610732,2.6781523843,0,2.6781523843
2020-09-26 15:30:00,2.2778525341,-0.07200000000000001,2.2789901639,0.274,-0.07200000000000001,0.283301959,2.0038525341,0,2.0038525341,2.9185183825000003,-0.07200000000000001,2.9194063693,0.274,-0.07200000000000001,0.283301959,2.6445183825000003,0,2.6445183825000003
2020-09-26 16:00:00,2.2440208632,-0.0795,2.2454286639,0.2765,-0.0795,0.28770210290000003,1.9675208632,0,1.9675208632,2.8879355192,-0.0795,2.8890295625,0.2765,-0.0795,0.28770210290000003,2.6114355192,0,2.6114355192
2020-09-26 16:30:00,2.2966509432,-0.0785,2.2979921246,0.24250000000000002,-0.0785,0.2548891916,2.0541509432,0,2.0541509432,2.9194953743000003,-0.0785,2.9205505458000003,0.24250000000000002,-0.0785,0.2548891916,2.6769953743,0,2.6769953743
2020-09-26 17:00:00,2.4080494584,-0.067,2.4089813603,0.197,-0.067,0.2080817147,2.2110494584,0,2.2110494584,2.9810589773,-0.067,2.9818118026000002,0.197,-0.067,0.2080817147,2.7840589773,0,2.7840589773
2020-09-26 17:30:00,2.3101985589,-0.061500000000000006,2.3110170124,0.1295,-0.061500000000000006,0.14336143140000002,2.1806985589,0,2.1806985589,3.5885835175,-0.061500000000000006,3.5891104625,0.1295,-0.061500000000000006,0.14336143140000002,3.4590835175,0,3.4590835175
2020-09-26 18:00:00,2.3649909639,-0.0465,2.3654480568,0.073,-0.0465,0.0865520075,2.2919909639,0,2.2919909639,3.5649242401,-0.0465,3.5652274945,0.073,-0.0465,0.0865520075,3.4919242401,0,3.4919242401
2020-09-26 18:30:00,2.4012008221,-0.036000000000000004,2.4014706719,0.059500000000000004,-0.036000000000000004,0.0695431521,2.3417008221,0,2.3417008221,3.4341983486,-0.036000000000000004,3.4343870337,0.059500000000000004,-0.036000000000000004,0.0695431521,3.3746983486,0,3.3746983486
2020-09-26 19:00:00,2.4314934302,-0.0155,2.4315428335,0.0425,-0.0155,0.045238258100000005,2.3889934302,0,2.3889934302,3.44581356,-0.0155,3.445848421,0.0425,-0.0155,0.045238258100000005,3.40331356,0,3.40331356
2020-09-26 19:30:00,2.4473855113000003,-0.0135,2.4474227446,0.0325,-0.0135,0.035192328700000004,2.4148855113,0,2.4148855113,3.4229390531,-0.0135,3.4229656749,0.0325,-0.0135,0.035192328700000004,3.3904390531,0,3.3904390531
2020-09-26 20:00:00,2.3857778478,-0.0165,2.385834904,0.0285,-0.0165,0.0329317476,2.3572778478,0,2.3572778478,3.3796178625,-0.0165,3.3796581405,0.0285,-0.0165,0.0329317476,3.3511178624999998,0,3.3511178624999998
2020-09-26 20:30:00,2.4276790601,-0.0125,2.4277112409,0.033,-0.0125,0.035288099999999996,2.3946790601,0,2.3946790601,3.4246831852,-0.0125,3.4247059975000003,0.033,-0.0125,0.035288099999999996,3.3916831852,0,3.3916831852
2020-09-26 21:00:00,2.4160035715,-0.021,2.4160948362,0.046,-0.021,0.0505667875,2.3700035715,0,2.3700035715,3.4166515851,-0.021,3.4167161214,0.046,-0.021,0.0505667875,3.3706515851,0,3.3706515851
2020-09-26 21:30:00,2.4765965519,-0.022500000000000003,2.4766987566,0.0405,-0.022500000000000003,0.0463303356,2.4360965519,0,2.4360965519,3.4530585544,-0.022500000000000003,3.4531318582,0.0405,-0.022500000000000003,0.0463303356,3.4125585544,0,3.4125585544
2020-09-26 22:00:00,2.4762875063,-0.0155,2.4763360159,0.031,-0.0155,0.034659053700000005,2.4452875063,0,2.4452875063,3.4742470306,-0.0155,3.4742816063,0.031,-0.0155,0.034659053700000005,3.4432470306000003,0,3.4432470306000003
2020-09-26 22:30:00,2.5389451408,-0.0195,2.5390200232,0.039,-0.0195,0.0436033256,2.4999451408,0,2.4999451408,3.1262232943,-0.0195,3.1262841099,0.039,-0.0195,0.0436033256,3.0872232943,0,3.0872232943
2020-09-26 23:00:00,2.4805288727,-0.025,2.4806548507,0.046,-0.025,0.0523545605,2.4345288727,0,2.4345288727,2.9750503361,-0.025,2.9751553745,0.046,-0.025,0.0523545605,2.9290503361,0,2.9290503361
2020-09-26 23:30:00,2.4460522806,-0.039,2.4463631699,0.0655,-0.039,0.0762315551,2.3805522806,0,2.3805522806,2.9616794758,-0.039,2.9619362447,0.0655,-0.039,0.0762315551,2.8961794758,0,2.8961794758
2020-09-27 00:00:00,2.38932601,-0.033,2.3895538877,0.056,-0.033,0.065,2.33332601,0,2.33332601,2.9121919653,-0.033,2.9123789318,0.056,-0.033,0.065,2.8561919653,0,2.8561919653
2020-09-27 00:30:00,2.3680981751,-0.0385,2.3684111165,0.07,-0.0385,0.07988898550000001,2.2980981751,0,2.2980981751,2.8563986316000003,-0.0385,2.8566580811,0.07,-0.0385,0.07988898550000001,2.7863986316,0,2.7863986316
2020-09-27 01:00:00,2.3223363095,-0.037,2.3226310371,0.0685,-0.037,0.0778540301,2.2538363095,0,2.2538363095,2.8841786041,-0.037,2.8844159235999998,0.0685,-0.037,0.0778540301,2.8156786041,0,2.8156786041
2020-09-27 01:30:00,2.0946466373,-0.052500000000000005,2.0953044612,0.0925,-0.052500000000000005,0.1063602369,2.0021466373,0,2.0021466373,3.133854432,-0.052500000000000005,3.1342941551,0.0925,-0.052500000000000005,0.1063602369,3.041354432,0,3.041354432
2020-09-27 02:00:00,2.2095425403,-0.060500000000000005,2.2103706674,0.113,-0.060500000000000005,0.1281766359,2.0965425403,0,2.0965425403,3.2089438237,-0.060500000000000005,3.2095140931,0.113,-0.060500000000000005,0.1281766359,3.0959438237,0,3.0959438237
2020-09-27 02:30:00,2.3201258072,-0.0655,2.3210501957,0.1275,-0.0655,0.1433405037,2.1926258071999998,0,2.1926258071999998,3.308237237,-0.0655,3.3088855928,0.1275,-0.0655,0.1433405037,3.180737237,0,3.180737237
2020-09-27 03:00:00,2.2238938405,-0.06,2.2247030844,0.12050000000000001,-0.06,0.134611478,2.1033938405,0,2.1033938405,3.2408993419,-0.06,3.2414546957,0.12050000000000001,-0.06,0.134611478,3.1203993419,0,3.1203993419
2020-09-27 03:30:00,2.168224252,-0.061500000000000006,2.1690962765,0.1135,-0.061500000000000006,0.1290910531,2.054724252,0,2.054724252,3.2101795989,-0.061500000000000006,3.2107686474,0.1135,-0.061500000000000006,0.1290910531,3.0966795988999998,0,3.0966795988999998
2020-09-27 04:00:00,2.2144203454999998,-0.0645,2.2153595005,0.121,-0.0645,0.1371176502,2.0934203455000002,0,2.0934203455000002,3.2583647795,-0.0645,3.2590031124,0.121,-0.0645,0.1371176502,3.1373647795,0,3.1373647795
2020-09-27 04:30:00,2.1794554284,-0.052500000000000005,2.1800876621,0.105,-0.052500000000000005,0.1173935688,2.0744554284,0,2.0744554284,3.2156891186,-0.052500000000000005,3.2161176529,0.105,-0.052500000000000005,0.1173935688,3.1106891186,0,3.1106891186
2020-09-27 05:00:00,2.1404664058,-0.056,2.1411988311,0.1135,-0.056,0.1265632253,2.0269664058,0,2.0269664058,3.1832777321,-0.056,3.1837702681,0.1135,-0.056,0.1265632253,3.0697777321,0,3.0697777321
2020-09-27 05:30:00,2.1502976451,-0.051000000000000004,2.15090236,0.09,-0.051000000000000004,0.1034456379,2.0602976451,0,2.0602976451,3.1837106906,-0.051000000000000004,3.18411915,0.09,-0.051000000000000004,0.1034456379,3.0937106906,0,3.0937106906
2020-09-27 06:00:00,2.0708486543,-0.059000000000000004,2.0716889605,0.10400000000000001,-0.059000000000000004,0.1195700631,1.9668486543,0,1.9668486543,3.1056835403,-0.059000000000000004,3.1062439139,0.10400000000000001,-0.059000000000000004,0.1195700631,3.0016835403,0,3.0016835403
2020-09-27 06:30:00,2.0965896454,-0.04,2.0969711827,0.0785,-0.04,0.0881036322,2.0180896454,0,2.0180896454,3.107903801,-0.04,3.1081611986,0.0785,-0.04,0.0881036322,3.029403801,0,3.029403801
2020-09-27 07:00:00,2.177117231,-0.037,2.1774316149,0.07200000000000001,-0.037,0.0809506022,2.105117231,0,2.105117231,3.1706647023,-0.037,3.1708805803,0.07200000000000001,-0.037,0.0809506022,3.0986647023,0,3.0986647023
2020-09-27 07:30:00,2.3531064908,-0.034,2.3533521107,0.059000000000000004,-0.034,0.0680955211,2.2941064908,0,2.2941064908,3.2980978229,-0.034,3.2982730708,0.059000000000000004,-0.034,0.0680955211,3.2390978229,0,3.2390978229
2020-09-27 08:00:00,2.256070551,-0.029500000000000002,2.2562634113,0.0555,-0.029500000000000002,0.0628530031,2.200570551,0,2.200570551,3.2121411194,-0.029500000000000002,3.2122765791,0.0555,-0.029500000000000002,0.0628530031,3.1566411194,0,3.1566411194
2020-09-27 08:30:00,2.1195227293,-0.036000000000000004,2.1198284364,0.068,-0.036000000000000004,0.07694153620000001,2.0515227293,0,2.0515227293,3.0942251414,-0.036000000000000004,3.0944345567,0.068,-0.036000000000000004,0.07694153620000001,3.0262251414,0,3.0262251414
2020-09-27 09:00:00,2.1876675429,-0.0335,2.1879240225,0.07350000000000001,-0.0335,0.0807743771,2.1141675429,0,2.1141675429,3.1629971306,-0.0335,3.1631745285,0.07350000000000001,-0.0335,0.0807743771,3.0894971306,0,3.0894971306
2020-09-27 09:30:00,2.3780436257,-0.042,2.3784144899,0.10200000000000001,-0.042,0.11030865790000001,2.2760436257,0,2.2760436257,3.2960374819,-0.042,3.2963050651,0.10200000000000001,-0.042,0.11030865790000001,3.1940374819,0,3.1940374819
2020-09-27 10:00:00,2.4951794177,-0.059000000000000004,2.4958768653,0.1245,-0.059000000000000004,0.1377724573,2.3706794177,0,2.3706794177,3.0066108932,-0.059000000000000004,3.0071897284,0.1245,-0.059000000000000004,0.1377724573,2.8821108932,0,2.8821108932
2020-09-27 10:30:00,2.4226151988,-0.0505,2.423141484,0.138,-0.0505,0.1469498214,2.2846151988,0,2.2846151988,2.5849270656,-0.0505,2.585420311,0.138,-0.0505,0.1469498214,2.4469270656,0,2.4469270656
2020-09-27 11:00:00,2.385096647,-0.0565,2.3857657608,0.153,-0.0565,0.1630988964,2.232096647,0,2.232096647,2.3727069412,-0.0565,2.3733795479,0.153,-0.0565,0.1630988964,2.2197069412,0,2.2197069412
2020-09-27 11:30:00,2.3528485845000002,-0.051500000000000004,2.3534121423,0.14350000000000002,-0.051500000000000004,0.1524614705,2.2093485845,0,2.2093485845,2.3398706742,-0.051500000000000004,2.340437357,0.14350000000000002,-0.051500000000000004,0.1524614705,2.1963706742,0,2.1963706742
2020-09-27 12:00:00,2.3302898324,-0.0465,2.3307537306,0.1375,-0.0465,0.1451499225,2.1927898324,0,2.1927898324,2.3200674417,-0.0465,2.3205333835,0.1375,-0.0465,0.1451499225,2.1825674417,0,2.1825674417
2020-09-27 12:30:00,2.4956384336,-0.043000000000000003,2.4960088524,0.17250000000000001,-0.043000000000000003,0.1777786545,2.3231384336,0,2.3231384336,2.4827925056,-0.043000000000000003,2.4831648406,0.17250000000000001,-0.043000000000000003,0.1777786545,2.3102925056,0,2.3102925056
2020-09-27 13:00:00,2.4894554504,-0.0345,2.4896944972,0.1835,-0.0345,0.1867150235,2.3059554504,0,2.3059554504,2.4781170994,-0.0345,2.4783572398000002,0.1835,-0.0345,0.1867150235,2.2946170994,0,2.2946170994
2020-09-27 13:30:00,2.6606254501,-0.0235,2.6607292301000003,0.1665,-0.0235,0.16815023040000002,2.4941254501,0,2.4941254501,2.6492891776,-0.0235,2.6493934016000003,0.1665,-0.0235,0.16815023040000002,2.4827891776,0,2.4827891776
2020-09-27 14:00:00,2.7100275238,-0.022500000000000003,2.7101209253,0.1685,-0.022500000000000003,0.16999558820000002,2.5415275238,0,2.5415275238,2.7009301001,-0.022500000000000003,2.7010238162,0.1685,-0.022500000000000003,0.16999558820000002,2.5324301001,0,2.5324301001
2020-09-27 14:30:00,2.4325310286,-0.026000000000000002,2.4326699745,0.164,-0.026000000000000002,0.1660481858,2.2685310286,0,2.2685310286,2.8437735838,-0.026000000000000002,2.8438924375,0.164,-0.026000000000000002,0.1660481858,2.6797735838,0,2.6797735838
2020-09-27 15:00:00,2.3988052627,-0.025500000000000002,2.3989407951,0.14550000000000002,-0.025500000000000002,0.147717636,2.2533052627,0,2.2533052627,2.9264856264,-0.025500000000000002,2.9265967217,0.14550000000000002,-0.025500000000000002,0.147717636,2.7809856264,0,2.7809856264
2020-09-27 15:30:00,2.4525775599,-0.02,2.4526591054,0.14650000000000002,-0.02,0.1478588854,2.3060775599,0,2.3060775599,2.9742523838,-0.02,2.9743196268,0.14650000000000002,-0.02,0.1478588854,2.8277523838,0,2.8277523838
2020-09-27 16:00:00,2.5256881492,-0.023,2.525792871,0.122,-0.023,0.1241491039,2.4036881492,0,2.4036881492,3.0412992364,-0.023,3.0413862046,0.122,-0.023,0.1241491039,2.9192992364,0,2.9192992364
2020-09-27 16:30:00,2.561530939,-0.0235,2.5616387336,0.101,-0.0235,0.10369787850000001,2.460530939,0,2.460530939,3.0604812563,-0.0235,3.0605714777,0.101,-0.0235,0.10369787850000001,2.9594812563,0,2.9594812563
2020-09-27 17:00:00,2.5758677705,-0.0315,2.5760603683000003,0.0955,-0.0315,0.1005609268,2.4803677705,0,2.4803677705,3.2634292409,-0.0315,3.263581263,0.0955,-0.0315,0.1005609268,3.1679292409,0,3.1679292409
2020-09-27 17:30:00,2.3822350839,-0.026500000000000003,2.3823824724,0.063,-0.026500000000000003,0.0683465434,2.3192350838999998,0,2.3192350838999998,3.8754170325,-0.026500000000000003,3.8755076346,0.063,-0.026500000000000003,0.0683465434,3.8124170325,0,3.8124170325
2020-09-27 18:00:00,2.3173121283,-0.006500000000000001,2.3173212444,0.022500000000000003,-0.006500000000000001,0.0234200769,2.2948121283000003,0,2.2948121283000003,3.816455969,-0.006500000000000001,3.8164615042000003,0.022500000000000003,-0.006500000000000001,0.0234200769,3.793955969,0,3.793955969
2020-09-27 18:30:00,2.3424708516,-0.002,2.3424717054,0.006500000000000001,-0.002,0.0068007353,2.3359708516,0,2.3359708516,3.7798553031,-0.002,3.7798558322,0.006500000000000001,-0.002,0.0068007353,3.7733553031,0,3.7733553031
2020-09-27 19:00:00,2.2991284429,-0.001,2.2991286604,0.0015,-0.001,0.0018027756000000002,2.2976284429,0,2.2976284429,3.7448014503,-0.001,3.7448015838,0.0015,-0.001,0.0018027756000000002,3.7433014503,0,3.7433014503
2020-09-27 19:30:00,2.2711091431,0.003,2.2711111245,0.0005,0.003,0.0030413813000000002,2.2706091431,0,2.2706091431,3.6659667243,0.003,3.6659679518,0.0005,0.003,0.0030413813000000002,3.6654667243,0,3.6654667243
2020-09-27 20:00:00,2.3784192600000003,0.0015,2.378419733,0.0,0.0015,0.0015,2.3784192600000003,0,2.3784192600000003,3.3228050672,0.0015,3.3228054057,0.0,0.0015,0.0015,3.3228050672,0,3.3228050672
2020-09-27 20:30:00,2.3072039126,0.0005,2.3072039668,0.0,0.0005,0.0005,2.3072039126,0,2.3072039126,3.2531161761,0.0005,3.2531162146,0.0,0.0005,0.0005,3.2531161761,0,3.2531161761
2020-09-27 21:00:00,2.255182113,0.0,2.255182113,0.0,0.0,0.0,2.255182113,0,2.255182113,3.225540022,0.0,3.225540022,0.0,0.0,0.0,3.225540022,0,3.225540022
2020-09-27 21:30:00,2.2846032475999998,-0.0005,2.2846033023,0.0,-0.0005,0.0005,2.2846032475999998,0,2.2846032475999998,3.2342420185,-0.0005,3.2342420571,0.0,-0.0005,0.0005,3.2342420185,0,3.2342420185
2020-09-27 22:00:00,2.1709277139,0.0,2.1709277139,0.0,0.0,0.0,2.1709277139,0,2.1709277139,3.1499952404,0.0,3.1499952404,0.0,0.0,0.0,3.1499952404,0,3.1499952404
2020-09-27 22:30:00,2.120525555,0.0,2.120525555,0.0,0.0,0.0,2.120525555,0,2.120525555,3.1090978835,0.0,3.1090978835,0.0,0.0,0.0,3.1090978835,0,3.1090978835
2020-09-27 23:00:00,1.9892180905,0.0,1.9892180905,0.0,0.0,0.0,1.9892180905,0,1.9892180905,2.9914343028,0.0,2.9914343028,0.0,0.0,0.0,2.9914343028,0,2.9914343028
2020-09-27 23:30:00,1.9728377396,0.0,1.9728377396,0.0,0.0,0.0,1.9728377396,0,1.9728377396,2.8161483362,0.0,2.8161483362,0.0,0.0,0.0,2.8161483362,0,2.8161483362
2020-09-28 00:00:00,1.9641954988,0.0,1.9641954988,0.0,0.0,0.0,1.9641954988,0,1.9641954988,2.5571987731,0.0,2.5571987731,0.0,0.0,0.0,2.5571987731,0,2.5571987731
2020-09-28 00:30:00,1.8344683575,0.002,1.8344694477,0.0,0.002,0.002,1.8344683575,0,1.8344683575,2.8204512701,0.002,2.8204519792,0.0,0.002,0.002,2.8204512701,0,2.8204512701
2020-09-28 01:00:00,1.8592729709,0.0045000000000000005,1.8592784166,0.001,0.0045000000000000005,0.0046097722,1.8582729708999999,0,1.8582729708999999,2.8426572877,0.0045000000000000005,2.8426608495,0.001,0.0045000000000000005,0.0046097722,2.8416572877,0,2.8416572877
2020-09-28 01:30:00,1.8587729709,0.002,1.8587740469,0.0005,0.002,0.0020615528,1.8582729708999999,0,1.8582729708999999,2.8421572877,0.002,2.8421579914,0.0005,0.002,0.0020615528,2.8416572877,0,2.8416572877
2020-09-28 02:00:00,1.8760325118,0.009000000000000001,1.8760540997000001,0.0025,0.009000000000000001,0.0093407708,1.8735325118000001,0,1.8735325118000001,2.8878493086,0.009000000000000001,2.8878633328000003,0.0025,0.009000000000000001,0.0093407708,2.8853493086,0,2.8853493086
2020-09-28 02:30:00,1.9371554191,0.014,1.9372060081,0.01,0.014,0.0172046505,1.9271554191,0,1.9271554191,2.9615108781,0.014,2.9615439692,0.01,0.014,0.0172046505,2.9515108781,0,2.9515108781
2020-09-28 03:00:00,2.0785077822,0.0165,2.0785732728,0.0095,0.0165,0.019039432800000002,2.0690077822,0,2.0690077822,2.6892839761,0.0165,2.6893345932,0.0095,0.0165,0.019039432800000002,2.6797839761,0,2.6797839761
2020-09-28 03:30:00,2.1795887515,0.0175,2.1796590045,0.009000000000000001,0.0175,0.019678668700000002,2.1705887515,0,2.1705887515,2.6431858334,0.0175,2.6432437647,0.009000000000000001,0.0175,0.019678668700000002,2.6341858334,0,2.6341858334
2020-09-28 04:00:00,2.1694378084,0.018500000000000003,2.1695166869,0.01,0.018500000000000003,0.021029740800000002,2.1594378084,0,2.1594378084,2.6330248444,0.018500000000000003,2.6330898354,0.01,0.018500000000000003,0.021029740800000002,2.6230248444,0,2.6230248444
2020-09-28 04:30:00,2.1405320872,0.0175,2.1406036219,0.006500000000000001,0.0175,0.0186681547,2.1340320872,0,2.1340320872,2.6013317338,0.0175,2.6013905972,0.006500000000000001,0.0175,0.0186681547,2.5948317338,0,2.5948317338
2020-09-28 05:00:00,2.1247316681,0.0145,2.1247811444,0.002,0.0145,0.014637281200000001,2.1227316681,0,2.1227316681,2.5868523498,0.0145,2.5868929876999998,0.002,0.0145,0.014637281200000001,2.5848523498000002,0,2.5848523498000002
2020-09-28 05:30:00,2.1653801293,0.009000000000000001,2.1653988326,0.002,0.009000000000000001,0.009219544500000001,2.1633801293,0,2.1633801293,2.6343250912,0.009000000000000001,2.6343404651,0.002,0.009000000000000001,0.009219544500000001,2.6323250912000002,0,2.6323250912000002
2020-09-28 06:00:00,2.1208430848,0.0105,2.1208690767,0.0035,0.0105,0.0110679718,2.1173430848,0,2.1173430848,2.5837565262,0.0105,2.5837778613999998,0.0035,0.0105,0.0110679718,2.5802565262,0,2.5802565262
2020-09-28 06:30:00,2.112657629,0.0125,2.1126946082,0.003,0.0125,0.0128549601,2.109657629,0,2.109657629,2.7966767090999998,0.0125,2.7967046439,0.003,0.0125,0.0128549601,2.7936767091,0,2.7936767091
2020-09-28 07:00:00,2.1597496656,0.011,2.1597776779,0.003,0.011,0.0114017543,2.1567496656,0,2.1567496656,3.3844710137,0.011,3.3844888894,0.003,0.011,0.0114017543,3.3814710137,0,3.3814710137
2020-09-28 07:30:00,2.2074719964,0.0115,2.2075019513,0.005,0.0115,0.0125399362,2.2024719964,0,2.2024719964,3.7089844166,0.0115,3.7090022449,0.005,0.0115,0.0125399362,3.7039844166,0,3.7039844166
2020-09-28 08:00:00,2.2879054062,0.013000000000000001,2.2879423393,0.008,0.013000000000000001,0.0152643375,2.2799054062,0,2.2799054062,3.8058574135,0.013000000000000001,3.805879616,0.008,0.013000000000000001,0.0152643375,3.7978574135,0,3.7978574135
2020-09-28 08:30:00,2.2839054062,0.0105,2.2839295424,0.004,0.0105,0.011236102500000001,2.2799054062,0,2.2799054062,3.8137773871,0.0105,3.8137918413,0.004,0.0105,0.011236102500000001,3.8097773871,0,3.8097773871
2020-09-28 09:00:00,2.1852530754,0.0095,2.1852737251,0.005,0.0095,0.0107354553,2.1802530754,0,2.1802530754,3.7156871068,0.0095,3.7156992513000002,0.005,0.0095,0.0107354553,3.7106871068,0,3.7106871068
2020-09-28 09:30:00,1.9106596761999999,-0.007,1.9106724989,0.0125,-0.007,0.0143265488,1.8981596762000001,0,1.8981596762000001,3.5205142993000003,-0.007,3.5205212585,0.0125,-0.007,0.0143265488,3.5080142993,0,3.5080142993
2020-09-28 10:00:00,1.8322205112,-0.02,1.8323296652,0.02,-0.02,0.028284271200000002,1.8122205112,0,1.8122205112,3.4427674351,-0.02,3.4428255274,0.02,-0.02,0.028284271200000002,3.4227674351,0,3.4227674351
2020-09-28 10:30:00,1.8092318257,-0.005,1.8092387347,0.0245,-0.005,0.0250049995,1.7847318257,0,1.7847318257,3.4410737946,-0.005,3.4410774272,0.0245,-0.005,0.0250049995,3.4165737946,0,3.4165737946
2020-09-28 11:00:00,1.8608865551,0.0015,1.8608871596,0.013000000000000001,0.0015,0.0130862523,1.8478865551,0,1.8478865551,3.467209873,0.0015,3.4672101974,0.013000000000000001,0.0015,0.0130862523,3.454209873,0,3.454209873
2020-09-28 11:30:00,1.8016112759,-0.003,1.8016137737,0.019,-0.003,0.0192353841,1.7826112759,0,1.7826112759,3.4216458544,-0.003,3.4216471696,0.019,-0.003,0.0192353841,3.4026458544000002,0,3.4026458544000002
2020-09-28 12:00:00,1.7522336747,-0.018000000000000002,1.7523261256,0.0325,-0.018000000000000002,0.037151716,1.7197336747,0,1.7197336747,3.4048167787,-0.018000000000000002,3.4048643581,0.0325,-0.018000000000000002,0.037151716,3.3723167787,0,3.3723167787
2020-09-28 12:30:00,1.7896946877,-0.026000000000000002,1.7898835367,0.036000000000000004,-0.026000000000000002,0.0444072066,1.7536946877,0,1.7536946877,3.4251271979,-0.026000000000000002,3.4252258789,0.036000000000000004,-0.026000000000000002,0.0444072066,3.3891271979,0,3.3891271979
2020-09-28 13:00:00,1.7850013983,-0.025500000000000002,1.7851835317,0.0475,-0.025500000000000002,0.0539119653,1.7375013983,0,1.7375013983,3.3425150048,-0.025500000000000002,3.3426122729,0.0475,-0.025500000000000002,0.0539119653,3.2950150048,0,3.2950150048
2020-09-28 13:30:00,1.7456820661,-0.009000000000000001,1.745705266,0.04,-0.009000000000000001,0.041,1.7056820661,0,1.7056820661,3.3210210735,-0.009000000000000001,3.3210332685,0.04,-0.009000000000000001,0.041,3.2810210735,0,3.2810210735
2020-09-28 14:00:00,1.7426820661,-0.0275,1.7428990313,0.037,-0.0275,0.0461004338,1.7056820661,0,1.7056820661,2.8444437417,-0.0275,2.8445766732,0.037,-0.0275,0.0461004338,2.8074437417,0,2.8074437417
2020-09-28 14:30:00,1.939578237,-0.026500000000000003,1.9397592601,0.064,-0.026500000000000003,0.0692694016,1.875578237,0,1.875578237,2.9866206171,-0.026500000000000003,2.9867381807,0.064,-0.026500000000000003,0.0692694016,2.9226206170999998,0,2.9226206170999998
2020-09-28 15:00:00,2.0285328977,-0.018500000000000003,2.0286172549,0.054,-0.018500000000000003,0.0570810827,1.9745328977,0,1.9745328977,3.0948327383,-0.018500000000000003,3.0948880316,0.054,-0.018500000000000003,0.0570810827,3.0408327383,0,3.0408327383
2020-09-28 15:30:00,2.1732152979,-0.021500000000000002,2.1733216469,0.0455,-0.021500000000000002,0.0503239506,2.1277152979,0,2.1277152979,3.2046371778,-0.021500000000000002,3.204709299,0.0455,-0.021500000000000002,0.0503239506,3.1591371778,0,3.1591371778
2020-09-28 16:00:00,2.2875756275,-0.007,2.2875863375,0.016,-0.007,0.0174642492,2.2715756275,0,2.2715756275,3.269794274,-0.007,3.2698017668,0.016,-0.007,0.0174642492,3.253794274,0,3.253794274
2020-09-28 16:30:00,2.3573167010000002,-0.008,2.3573302757,0.025500000000000002,-0.008,0.026725456,2.331816701,0,2.331816701,3.3274496166,-0.008,3.3274592336,0.025500000000000002,-0.008,0.026725456,3.3019496166,0,3.3019496166
2020-09-28 17:00:00,2.4922009561,-0.0415,2.4925464601,0.0665,-0.0415,0.0783868611,2.4257009561,0,2.4257009561,3.4747769248,-0.0415,3.4750247376,0.0665,-0.0415,0.0783868611,3.4082769248,0,3.4082769248
2020-09-28 17:30:00,2.593497593,-0.03,2.5936710981,0.0315,-0.03,0.043500000000000004,2.561997593,0,2.561997593,3.5540881212,-0.03,3.5542147337000003,0.0315,-0.03,0.043500000000000004,3.5225881212,0,3.5225881212
2020-09-28 18:00:00,2.6282537859,-0.021500000000000002,2.628341723,0.021500000000000002,-0.021500000000000002,0.0304055916,2.6067537859,0,2.6067537859,3.6049115101,-0.021500000000000002,3.6049756235,0.021500000000000002,-0.021500000000000002,0.0304055916,3.5834115101,0,3.5834115101
2020-09-28 18:30:00,2.6979361859,-0.0165,2.6979866407,0.030500000000000003,-0.0165,0.0346770818,2.6674361858999998,0,2.6674361858999998,3.6466313355,-0.0165,3.6466686643,0.030500000000000003,-0.0165,0.0346770818,3.6161313355,0,3.6161313355
2020-09-28 19:00:00,2.6463499447,-0.0045000000000000005,2.6463537708000002,0.011,-0.0045000000000000005,0.0118848643,2.6353499447,0,2.6353499447,3.5625552853,-0.0045000000000000005,3.5625581273,0.011,-0.0045000000000000005,0.0118848643,3.5515552853,0,3.5515552853
2020-09-28 19:30:00,2.5356229654,-0.005,2.5356278951,0.006,-0.005,0.007810249700000001,2.5296229653999998,0,2.5296229653999998,3.4586266053,-0.005,3.4586302195,0.006,-0.005,0.007810249700000001,3.4526266053,0,3.4526266053
2020-09-28 20:00:00,2.4763135629,-0.007,2.4763234566,0.008,-0.007,0.0106301458,2.4683135629,0,2.4683135629,3.4243288826000002,-0.007,3.4243360373,0.008,-0.007,0.0106301458,3.4163288826000002,0,3.4163288826000002
2020-09-28 20:30:00,2.4037647957,-0.005,2.4037699959,0.007,-0.005,0.0086023253,2.3967647957000002,0,2.3967647957000002,3.3497575997,-0.005,3.3497613313,0.007,-0.005,0.0086023253,3.3427575997,0,3.3427575997
2020-09-28 21:00:00,2.3961838256,-0.0115,2.3962114214,0.006500000000000001,-0.0115,0.0132098448,2.3896838256,0,2.3896838256,3.3102137104000002,-0.0115,3.3102336863,0.006500000000000001,-0.0115,0.0132098448,3.3037137104,0,3.3037137104
2020-09-28 21:30:00,2.3767389591,-0.014,2.3767801917,0.0105,-0.014,0.0175,2.3662389591,0,2.3662389591,3.3136760818,-0.014,3.3137056561,0.0105,-0.014,0.0175,3.3031760818,0,3.3031760818
2020-09-28 22:00:00,2.3747389591,-0.005,2.3747442228,0.0085,-0.005,0.009861541500000001,2.3662389591,0,2.3662389591,3.3146572876000002,-0.005,3.3146610588,0.0085,-0.005,0.009861541500000001,3.3061572876,0,3.3061572876
2020-09-28 22:30:00,2.3355090466,-0.0005,2.3355091001,0.006500000000000001,-0.0005,0.0065192024,2.3290090466,0,2.3290090466,3.2926415353,-0.0005,3.2926415733,0.006500000000000001,-0.0005,0.0065192024,3.2861415353,0,3.2861415353
2020-09-28 23:00:00,2.2783864435,0.0105,2.2784106381,0.0055000000000000005,0.0105,0.0118532696,2.2728864435,0,2.2728864435,3.2590973399,0.0105,3.259114254,0.0055000000000000005,0.0105,0.0118532696,3.2535973398999998,0,3.2535973398999998
2020-09-28 23:30:00,2.1629997737,-0.004,2.1630034723,0.006,-0.004,0.007211102600000001,2.1569997737,0,2.1569997737,3.1724549192,-0.004,3.1724574409,0.006,-0.004,0.007211102600000001,3.1664549192,0,3.1664549192
2020-09-29 00:00:00,2.1046775522,-0.019,2.1047633119,0.005,-0.019,0.0196468827,2.0996775522,0,2.0996775522,3.1506044916000002,-0.019,3.1506617817,0.005,-0.019,0.0196468827,3.1456044916,0,3.1456044916
2020-09-29 00:30:00,2.1561658381,-0.030500000000000003,2.1563815458,0.007500000000000001,-0.030500000000000003,0.0314085975,2.1486658381,0,2.1486658381,2.9962991607,-0.030500000000000003,2.9964543899000002,0.007500000000000001,-0.030500000000000003,0.0314085975,2.9887991607,0,2.9887991607
2020-09-29 01:00:00,2.2498769734,-0.008,2.2498911963,0.0045000000000000005,-0.008,0.0091787799,2.2453769734,0,2.2453769734,2.7233554051,-0.008,2.7233671552,0.0045000000000000005,-0.008,0.0091787799,2.7188554051000002,0,2.7188554051000002
2020-09-29 01:30:00,2.2969206024,-0.025,2.2970566501,0.0115,-0.025,0.027518175800000003,2.2854206024,0,2.2854206024,2.7686668101,-0.025,2.768779678,0.0115,-0.025,0.027518175800000003,2.7571668101,0,2.7571668101
2020-09-29 02:00:00,2.3669022531,-0.022,2.3670044942,0.011,-0.022,0.024596747800000002,2.3559022531,0,2.3559022531,2.8283024017000002,-0.022,2.8283879641,0.011,-0.022,0.024596747800000002,2.8173024017,0,2.8173024017
2020-09-29 02:30:00,2.3594022531,-0.0095,2.3594213786,0.0035,-0.0095,0.010124228400000001,2.3559022531,0,2.3559022531,2.8233428006,-0.0095,2.8233587834,0.0035,-0.0095,0.010124228400000001,2.8198428006,0,2.8198428006
2020-09-29 03:00:00,2.3355077452,-0.0105,2.3355313481,0.0015,-0.0105,0.010606601700000001,2.3340077452,0,2.3340077452,2.7977126046,-0.0105,2.7977323082,0.0015,-0.0105,0.010606601700000001,2.7962126046,0,2.7962126046
2020-09-29 03:30:00,2.3524125611,-0.0045000000000000005,2.3524168652,0.0015,-0.0045000000000000005,0.0047434165,2.3509125611,0,2.3509125611,2.8082377578,-0.0045000000000000005,2.8082413632,0.0015,-0.0045000000000000005,0.0047434165,2.8067377578,0,2.8067377578
2020-09-29 04:00:00,2.3549125611,-0.014,2.3549541759,0.004,-0.014,0.014560219800000001,2.3509125611,0,2.3509125611,2.8209589360000003,-0.014,2.8209936758,0.004,-0.014,0.014560219800000001,2.816958936,0,2.816958936
2020-09-29 04:30:00,2.3569125611,-0.0145,2.3569571635,0.006,-0.0145,0.0156923548,2.3509125611,0,2.3509125611,2.8204211352,-0.0145,2.8204584077,0.006,-0.0145,0.0156923548,2.8144211352,0,2.8144211352
2020-09-29 05:00:00,2.2893021292,-0.014,2.2893449366,0.002,-0.014,0.014142135600000001,2.2873021292,0,2.2873021292,2.7507722526,-0.014,2.7508078788,0.002,-0.014,0.014142135600000001,2.7487722526000002,0,2.7487722526000002
2020-09-29 05:30:00,2.1053548253,-0.005,2.1053607625,0.0005,-0.005,0.0050249378,2.1048548253,0,2.1048548253,2.5728947476,-0.005,2.572899606,0.0005,-0.005,0.0050249378,2.5723947475999998,0,2.5723947475999998
2020-09-29 06:00:00,2.1944813532,0.0,2.1944813532,0.0,0.0,0.0,2.1944813532,0,2.1944813532,2.6508800319,0.0,2.6508800319,0.0,0.0,0.0,2.6508800319,0,2.6508800319
2020-09-29 06:30:00,2.1733028752,0.0,2.1733028752,0.0,0.0,0.0,2.1733028752,0,2.1733028752,2.6365895735000002,0.0,2.6365895735000002,0.0,0.0,0.0,2.6365895735000002,0,2.6365895735000002
2020-09-29 07:00:00,2.0742952137,0.0,2.0742952137,0.0,0.0,0.0,2.0742952137,0,2.0742952137,2.6151538859,0.0,2.6151538859,0.0,0.0,0.0,2.6151538859,0,2.6151538859
2020-09-29 07:30:00,1.9987831678,0.0,1.9987831678,0.0,0.0,0.0,1.9987831678,0,1.9987831678,3.0045220251,0.0,3.0045220251,0.0,0.0,0.0,3.0045220251,0,3.0045220251
2020-09-29 08:00:00,2.0748028778,0.0,2.0748028778,0.0,0.0,0.0,2.0748028778,0,2.0748028778,3.0518523919,0.0,3.0518523919,0.0,0.0,0.0,3.0518523919,0,3.0518523919
2020-09-29 08:30:00,2.0590545092,0.0,2.0590545092,0.0005,0.0,0.0005,2.0585545092,0,2.0585545092,3.074799424,0.0,3.074799424,0.0005,0.0,0.0005,3.074299424,0,3.074299424
2020-09-29 09:00:00,2.0972381778,-0.005,2.097244138,0.0055000000000000005,-0.005,0.0074330344,2.0917381778,0,2.0917381778,3.1230780043,-0.005,3.1230820068,0.0055000000000000005,-0.005,0.0074330344,3.1175780043,0,3.1175780043
2020-09-29 09:30:00,1.9972524309000002,-0.007500000000000001,1.9972665127,0.0135,-0.007500000000000001,0.015443445200000001,1.9837524309,0,1.9837524309,3.0471364136,-0.007500000000000001,3.0471456435,0.0135,-0.007500000000000001,0.015443445200000001,3.0336364136,0,3.0336364136
2020-09-29 10:00:00,1.9304072668,-0.008,1.9304238435,0.019,-0.008,0.020615528100000002,1.9114072668,0,1.9114072668,3.004875459,-0.008,3.0048861083,0.019,-0.008,0.020615528100000002,2.985875459,0,2.985875459
2020-09-29 10:30:00,1.9396125139,-0.0095,1.9396357787,0.026000000000000002,-0.0095,0.0276812211,1.9136125139,0,1.9136125139,3.0533433534,-0.0095,3.0533581322,0.026000000000000002,-0.0095,0.0276812211,3.0273433534,0,3.0273433534
2020-09-29 11:00:00,2.007718229,-0.012,2.0077540903,0.037,-0.012,0.0388973007,1.970718229,0,1.970718229,3.1545438829,-0.012,3.154566707,0.037,-0.012,0.0388973007,3.1175438829,0,3.1175438829
2020-09-29 11:30:00,1.9178741264,-0.0145,1.9179289389,0.0675,-0.0145,0.0690398436,1.8503741264,0,1.8503741264,3.1149131457,-0.0145,3.1149468944,0.0675,-0.0145,0.0690398436,3.0474131457,0,3.0474131457
2020-09-29 12:00:00,1.8881574683000002,-0.0095,1.8881813671,0.084,-0.0095,0.0845354955,1.8041574683000001,0,1.8041574683000001,3.1229678392,-0.0095,3.1229822885,0.084,-0.0095,0.0845354955,3.0389678392,0,3.0389678392
2020-09-29 12:30:00,1.9551939156,-0.0085,1.9552123919,0.0315,-0.0085,0.0326266762,1.9236939156,0,1.9236939156,3.135738615,-0.0085,3.1357501354,0.0315,-0.0085,0.0326266762,3.104238615,0,3.104238615
2020-09-29 13:00:00,1.8565754141,-0.0145,1.8566320363000002,0.056,-0.0145,0.0578467804,1.8005754140999999,0,1.8005754140999999,3.0361624626,-0.0145,3.0361970867,0.056,-0.0145,0.0578467804,2.9801624626,0,2.9801624626
2020-09-29 13:30:00,2.0309205579,-0.015,2.0309759507,0.021500000000000002,-0.015,0.0262154535,2.0094205579,0,2.0094205579,3.1378181105,-0.015,3.1378539633,0.021500000000000002,-0.015,0.0262154535,3.1163181105,0,3.1163181105
2020-09-29 14:00:00,2.1067154616,-0.018500000000000003,2.1067966884000002,0.051500000000000004,-0.018500000000000003,0.054722024800000005,2.0552154616,0,2.0552154616,3.2196053905,-0.018500000000000003,3.2196585409,0.051500000000000004,-0.018500000000000003,0.054722024800000005,3.1681053905,0,3.1681053905
2020-09-29 14:30:00,2.2604832005,-0.011,2.2605099645,0.0345,-0.011,0.0362111861,2.2259832005,0,2.2259832005,3.3755350751,-0.011,3.3755529982,0.0345,-0.011,0.0362111861,3.3410350751,0,3.3410350751
2020-09-29 15:00:00,2.3549739197,-0.0045000000000000005,2.3549782191,0.0055000000000000005,-0.0045000000000000005,0.0071063352,2.3494739197,0,2.3494739197,3.4537415723000002,-0.0045000000000000005,3.4537445039,0.0055000000000000005,-0.0045000000000000005,0.0071063352,3.4482415723,0,3.4482415723
2020-09-29 15:30:00,2.475630531,-0.0025,2.4756317933,0.013000000000000001,-0.0025,0.0132382023,2.462630531,0,2.462630531,3.5580348068000003,-0.0025,3.5580356851,0.013000000000000001,-0.0025,0.0132382023,3.5450348068,0,3.5450348068
2020-09-29 16:00:00,2.4879590936,-0.004,2.4879623091,0.009000000000000001,-0.004,0.009848857800000001,2.4789590936,0,2.4789590936,3.5603969758,-0.004,3.5603992228,0.009000000000000001,-0.004,0.009848857800000001,3.5513969758,0,3.5513969758
2020-09-29 16:30:00,2.4102124606,-0.013000000000000001,2.4102475195,0.048,-0.013000000000000001,0.049729267,2.3622124606,0,2.3622124606,3.5229995056,-0.013000000000000001,3.5230234908,0.048,-0.013000000000000001,0.049729267,3.4749995056,0,3.4749995056
2020-09-29 17:00:00,2.4575375686,-0.005,2.4575426549,0.006500000000000001,-0.005,0.0082006097,2.4510375686,0,2.4510375686,3.499779743,-0.005,3.4997833147,0.006500000000000001,-0.005,0.0082006097,3.493279743,0,3.493279743
2020-09-29 17:30:00,2.5606714488,-0.0005,2.5606714976,0.001,-0.0005,0.0011180340000000002,2.5596714488,0,2.5596714488,3.5470030232000003,-0.0005,3.5470030585,0.001,-0.0005,0.0011180340000000002,3.5460030232,0,3.5460030232
2020-09-29 18:00:00,2.5991524647,0.0005,2.5991525127,0.0005,0.0005,0.0007071068,2.5986524646999998,0,2.5986524646999998,3.5304867494,0.0005,3.5304867848,0.0005,0.0005,0.0007071068,3.5299867494,0,3.5299867494
2020-09-29 18:30:00,2.6290050101,0.0,2.6290050101,0.001,0.0,0.001,2.6280050101,0,2.6280050101,3.5476338361,0.0,3.5476338361,0.001,0.0,0.001,3.5466338361,0,3.5466338361
2020-09-29 19:00:00,2.5166525029,0.0,2.5166525029,0.0,0.0,0.0,2.5166525029,0,2.5166525029,3.7292571163,0.0,3.7292571163,0.0,0.0,0.0,3.7292571163,0,3.7292571163
2020-09-29 19:30:00,2.5147241246,0.0035,2.5147265602,0.001,0.0035,0.0036400549,2.5137241246,0,2.5137241246,3.9424492751,0.0035,3.9424508287,0.001,0.0035,0.0036400549,3.9414492751,0,3.9414492751
2020-09-29 20:00:00,2.5728728835,0.008,2.5728853209,0.007,0.008,0.0106301458,2.5658728835,0,2.5658728835,3.6007989652,0.008,3.6008078522,0.007,0.008,0.0106301458,3.5937989652,0,3.5937989652
2020-09-29 20:30:00,2.4422315273,0.004,2.442234803,0.0175,0.004,0.0179513231,2.4247315273,0,2.4247315273,3.4673170457,0.004,3.467319353,0.0175,0.004,0.0179513231,3.4498170457,0,3.4498170457
2020-09-29 21:00:00,2.6584309598,0.012,2.6584580433,0.0195,0.012,0.0228965063,2.6389309598,0,2.6389309598,3.0712900381,0.012,3.0713134809,0.0195,0.012,0.0228965063,3.0517900381,0,3.0517900381
2020-09-29 21:30:00,2.7670922990999998,0.004,2.7670951902,0.0325,0.004,0.032745228700000004,2.7345922991,0,2.7345922991,2.7554787252,0.004,2.7554816285,0.0325,0.004,0.032745228700000004,2.7229787252,0,2.7229787252
2020-09-29 22:00:00,2.6161101305,-0.0175,2.6161686614,0.0485,-0.0175,0.0515606439,2.5676101305,0,2.5676101305,2.6042140591000003,-0.0175,2.6042728574,0.0485,-0.0175,0.0515606439,2.5557140591,0,2.5557140591
2020-09-29 22:30:00,2.577972835,-0.013000000000000001,2.5780056124,0.038,-0.013000000000000001,0.0401621713,2.539972835,0,2.539972835,2.5660374461,-0.013000000000000001,2.566070376,0.038,-0.013000000000000001,0.0401621713,2.5280374461,0,2.5280374461
2020-09-29 23:00:00,2.4037733436,-0.02,2.4038565446,0.044500000000000005,-0.02,0.0487878059,2.3592733436,0,2.3592733436,2.3916914232,-0.02,2.3917750445,0.044500000000000005,-0.02,0.0487878059,2.3471914232,0,2.3471914232
2020-09-29 23:30:00,2.0937176833,-0.0335,2.0939856702,0.067,-0.0335,0.0749082772,2.0267176833,0,2.0267176833,2.5610227395000003,-0.0335,2.561241832,0.067,-0.0335,0.0749082772,2.4940227395,0,2.4940227395
2020-09-30 00:00:00,2.0475968872,-0.016,2.0476593985,0.052000000000000005,-0.016,0.054405882,1.9955968872,0,1.9955968872,2.5460227395,-0.016,2.5460730135,0.052000000000000005,-0.016,0.054405882,2.4940227395,0,2.4940227395
2020-09-30 00:30:00,1.8942412388,-0.034,1.8945463496000001,0.052500000000000005,-0.034,0.0625479816,1.8417412388,0,1.8417412388,2.4281086611,-0.034,2.4283466948,0.052500000000000005,-0.034,0.0625479816,2.3756086611000002,0,2.3756086611000002
2020-09-30 01:00:00,1.803959698,-0.04,1.8044031124000002,0.064,-0.04,0.0754718491,1.739959698,0,1.739959698,2.3401210484,-0.04,2.3404628861,0.064,-0.04,0.0754718491,2.2761210484,0,2.2761210484
2020-09-30 01:30:00,1.7863492483,-0.041,1.7868196991,0.07200000000000001,-0.041,0.08285529550000001,1.7143492483,0,1.7143492483,2.3012689008000002,-0.041,2.3016341052,0.07200000000000001,-0.041,0.08285529550000001,2.2292689008,0,2.2292689008
2020-09-30 02:00:00,1.7476928337,-0.0505,1.7484222862,0.10400000000000001,-0.0505,0.1156124993,1.6436928337,0,1.6436928337,2.2830411595,-0.0505,2.2835996116,0.10400000000000001,-0.0505,0.1156124993,2.1790411595,0,2.1790411595
2020-09-30 02:30:00,1.6461261177000002,-0.061500000000000006,1.6472745507000002,0.11950000000000001,-0.061500000000000006,0.1343968006,1.5266261177,0,1.5266261177,2.2154720027,-0.061500000000000006,2.2163254375,0.11950000000000001,-0.061500000000000006,0.1343968006,2.0959720027,0,2.0959720027
2020-09-30 03:00:00,1.6063110744,-0.0655,1.6076459554,0.116,-0.0655,0.1332150517,1.4903110744,0,1.4903110744,2.1766541011,-0.0655,2.177639393,0.116,-0.0655,0.1332150517,2.0606541011,0,2.0606541011
2020-09-30 03:30:00,1.6368429526,-0.0795,1.6387724373,0.1645,-0.0795,0.1827033114,1.4723429526,0,1.4723429526,2.3897865696,-0.0795,2.3911085501000002,0.1645,-0.0795,0.1827033114,2.2252865696,0,2.2252865696
2020-09-30 04:00:00,1.6283161619,-0.09,1.6308014971,0.1835,-0.09,0.2043826069,1.4448161619,0,1.4448161619,2.8494369228,-0.09,2.8508579019,0.1835,-0.09,0.2043826069,2.6659369228000003,0,2.6659369228000003
2020-09-30 04:30:00,1.6431213015,-0.08950000000000001,1.6455570065,0.1885,-0.08950000000000001,0.2086683972,1.4546213015,0,1.4546213015,2.8639628558,-0.08950000000000001,2.8653609702000002,0.1885,-0.08950000000000001,0.2086683972,2.6754628558,0,2.6754628558
2020-09-30 05:00:00,1.7148363868,-0.088,1.7170928436000001,0.184,-0.088,0.2039607805,1.5308363868,0,1.5308363868,2.9024225656000002,-0.088,2.9037563171,0.184,-0.088,0.2039607805,2.7184225656,0,2.7184225656
2020-09-30 05:30:00,1.8073230483,-0.08600000000000001,1.8093680115000002,0.18,-0.08600000000000001,0.19948934810000002,1.6273230483,0,1.6273230483,2.9572561746,-0.08600000000000001,2.9585063938,0.18,-0.08600000000000001,0.19948934810000002,2.7772561746,0,2.7772561746
2020-09-30 06:00:00,1.8367743656000002,-0.08750000000000001,1.8388573408000002,0.1835,-0.08750000000000001,0.2032941219,1.6532743656000002,0,1.6532743656000002,2.9834113991,-0.08750000000000001,2.9846942601,0.1835,-0.08750000000000001,0.2032941219,2.7999113991,0,2.7999113991
2020-09-30 06:30:00,1.9551020613999999,-0.0915,1.9572420188000001,0.191,-0.0915,0.2117858588,1.7641020614,0,1.7641020614,3.0719374287,-0.0915,3.0732998253,0.191,-0.0915,0.2117858588,2.8809374287000002,0,2.8809374287000002
2020-09-30 07:00:00,2.0575628264,-0.105,2.0602402249,0.192,-0.105,0.21883555470000002,1.8655628264000002,0,1.8655628264000002,3.2325133481,-0.105,3.2342182279,0.192,-0.105,0.21883555470000002,3.0405133481,0,3.0405133481
2020-09-30 07:30:00,2.0376042317,-0.105,2.0403078212,0.192,-0.105,0.21883555470000002,1.8456042316999999,0,1.8456042316999999,3.2052903591,-0.105,3.207009711,0.192,-0.105,0.21883555470000002,3.0132903591,0,3.0132903591
2020-09-30 08:00:00,2.1485599973,-0.13,2.152489271,0.159,-0.13,0.2053801354,1.9895599973,0,1.9895599973,3.3351982246,-0.13,3.3377308456,0.159,-0.13,0.2053801354,3.1761982246000002,0,3.1761982246000002
2020-09-30 08:30:00,2.1785681193,-0.101,2.1809080793,0.149,-0.101,0.1800055555,2.0295681193,0,2.0295681193,3.3519940899,-0.101,3.3535153762,0.149,-0.101,0.1800055555,3.2029940899,0,3.2029940899
2020-09-30 09:00:00,2.1692034926,-0.093,2.1711961662,0.1685,-0.093,0.192461035,2.0007034926,0,2.0007034926,3.348168042,-0.093,3.3494593948,0.1685,-0.093,0.192461035,3.179668042,0,3.179668042
2020-09-30 09:30:00,2.0733580793,-0.09,2.0753105129,0.168,-0.09,0.1905885621,1.9053580793,0,1.9053580793,3.2777600466,-0.09,3.2789954137,0.168,-0.09,0.1905885621,3.1097600466,0,3.1097600466
2020-09-30 10:00:00,1.9760558354,-0.08600000000000001,1.9779263547000001,0.1615,-0.08600000000000001,0.1829706261,1.8145558354,0,1.8145558354,3.215078727,-0.08600000000000001,3.2162287264,0.1615,-0.08600000000000001,0.1829706261,3.053578727,0,3.053578727
2020-09-30 10:30:00,2.1121733773,-0.088,2.1140057653,0.1595,-0.088,0.18216544680000002,1.9526733773,0,1.9526733773,3.3753800283,-0.088,3.3765269635,0.1595,-0.088,0.18216544680000002,3.2158800283,0,3.2158800283
2020-09-30 11:00:00,2.0994195475,-0.085,2.1011395567,0.152,-0.085,0.17415223230000001,1.9474195475,0,1.9474195475,3.3621168024,-0.085,3.3631911027,0.152,-0.085,0.17415223230000001,3.2101168024,0,3.2101168024
2020-09-30 11:30:00,2.1092577647,-0.0785,2.1107180219,0.14200000000000002,-0.0785,0.1622536594,1.9672577647,0,1.9672577647,3.3754638081,-0.0785,3.3763764851999998,0.14200000000000002,-0.0785,0.1622536594,3.2334638081,0,3.2334638081
2020-09-30 12:00:00,2.1561876645,-0.061500000000000006,2.157064555,0.106,-0.061500000000000006,0.1225489698,2.0501876645,0,2.0501876645,3.3638057037,-0.061500000000000006,3.3643678548000002,0.106,-0.061500000000000006,0.1225489698,3.2578057037,0,3.2578057037
2020-09-30 12:30:00,2.1590987009,-0.0405,2.1594785135,0.06,-0.0405,0.07238957110000001,2.0990987009,0,2.0990987009,3.3178057037,-0.0405,3.3180528835,0.06,-0.0405,0.07238957110000001,3.2578057037,0,3.2578057037
2020-09-30 13:00:00,2.1415122173,-0.01,2.1415355651,0.019,-0.01,0.0214709106,2.1225122173,0,2.1225122173,3.2749714619,-0.01,3.2749867292,0.019,-0.01,0.0214709106,3.2559714619,0,3.2559714619
2020-09-30 13:30:00,2.1765887515,-0.006,2.1765970213,0.006,-0.006,0.008485281400000001,2.1705887515,0,2.1705887515,3.3188894227,-0.006,3.3188948462,0.006,-0.006,0.008485281400000001,3.3128894227,0,3.3128894227
