Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-30 14:00:00,3.0997138925,-0.0005,3.0997139329,0.001,-0.0005,0.0011180340000000002,3.0987138925,0,3.0987138925,3.9050840895,-0.0005,3.9050841215,0.001,-0.0005,0.0011180340000000002,3.9040840895,0,3.9040840895
2020-09-30 14:30:00,2.9941042217,-0.009000000000000001,2.9941177482,0.0125,-0.009000000000000001,0.0154029218,2.9816042217,0,2.9816042217,3.8058677646,-0.009000000000000001,3.805878406,0.0125,-0.009000000000000001,0.0154029218,3.7933677646,0,3.7933677646
2020-09-30 15:00:00,2.5998895757,-0.0125,2.5999196249,0.0795,-0.0125,0.0804767047,2.5203895757,0,2.5203895757,3.2635773238,-0.0125,3.2636012621,0.0795,-0.0125,0.0804767047,3.1840773238,0,3.1840773238
2020-09-30 15:30:00,2.4481136561,-0.008,2.4481267274,0.0125,-0.008,0.014840822100000001,2.4356136561,0,2.4356136561,2.9334954338,-0.008,2.9335063423000003,0.0125,-0.008,0.014840822100000001,2.9209954338,0,2.9209954338
2020-09-30 16:00:00,2.3103277973,-0.011,2.3103539839,0.0025,-0.011,0.011280514200000001,2.3078277973,0,2.3078277973,2.8256007882,-0.011,2.8256221995,0.0025,-0.011,0.011280514200000001,2.8231007882,0,2.8231007882
2020-09-30 16:30:00,2.3262466016,-0.0195,2.3263283305,0.006,-0.0195,0.0204022058,2.3202466016,0,2.3202466016,2.8310531558000003,-0.0195,2.831120312,0.006,-0.0195,0.0204022058,2.8250531558,0,2.8250531558
2020-09-30 17:00:00,2.3072102509,-0.034,2.3074607563000002,0.035,-0.034,0.048795491600000004,2.2722102509,0,2.2722102509,2.8123902353,-0.034,2.8125957469,0.035,-0.034,0.048795491600000004,2.7773902353,0,2.7773902353
2020-09-30 17:30:00,2.277645474,-0.019,2.2777247212000002,0.0095,-0.019,0.0212426458,2.2681454739999998,0,2.2681454739999998,2.7819261777,-0.019,2.78199106,0.0095,-0.019,0.0212426458,2.7724261777,0,2.7724261777
2020-09-30 18:00:00,2.3816037721,-0.0205,2.3816919988,0.0145,-0.0205,0.0251097591,2.3671037721,0,2.3671037721,2.8695311448,-0.0205,2.8696043701000002,0.0145,-0.0205,0.0251097591,2.8550311448,0,2.8550311448
2020-09-30 18:30:00,2.473095802,-0.007,2.4731057086,0.007500000000000001,-0.007,0.010259142300000001,2.465595802,0,2.465595802,2.9418779511,-0.007,2.9418862792000002,0.007500000000000001,-0.007,0.010259142300000001,2.9343779511,0,2.9343779511
2020-09-30 19:00:00,2.4334589465,-0.0085,2.4334737916,0.0105,-0.0085,0.0135092561,2.4229589465,0,2.4229589465,2.883073875,-0.0085,2.8830864050000002,0.0105,-0.0085,0.0135092561,2.872573875,0,2.872573875
2020-09-30 19:30:00,2.441674642,-0.029500000000000002,2.4418528431,0.044,-0.029500000000000002,0.0529740503,2.397674642,0,2.397674642,2.8948163724000002,-0.029500000000000002,2.8949666803,0.044,-0.029500000000000002,0.0529740503,2.8508163724,0,2.8508163724
2020-09-30 20:00:00,2.4763799922,-0.0105,2.4764022524,0.019,-0.0105,0.0217082933,2.4573799922,0,2.4573799922,2.5946922259000003,-0.0105,2.5947134712,0.019,-0.0105,0.0217082933,2.5756922259,0,2.5756922259
2020-09-30 20:30:00,2.6137332616,-0.0025,2.6137344572,0.008,-0.0025,0.0083815273,2.6057332616,0,2.6057332616,2.6021219394,-0.0025,2.6021231403,0.008,-0.0025,0.0083815273,2.5941219394,0,2.5941219394
2020-09-30 21:00:00,2.5645217977,0.0025,2.5645230163,0.001,0.0025,0.0026925824,2.5635217977,0,2.5635217977,2.8984774747,0.0025,2.8984785529,0.001,0.0025,0.0026925824,2.8974774747,0,2.8974774747
2020-09-30 21:30:00,2.5325615702,-0.013000000000000001,2.5325949354,0.016,-0.013000000000000001,0.020615528100000002,2.5165615702,0,2.5165615702,2.9917755243,-0.013000000000000001,2.9918037683,0.016,-0.013000000000000001,0.020615528100000002,2.9757755243,0,2.9757755243
2020-09-30 22:00:00,2.5235609568,-0.052000000000000005,2.5240966509,0.0845,-0.052000000000000005,0.0992181939,2.4390609568,0,2.4390609568,2.9968658371,-0.052000000000000005,2.9973169411000002,0.0845,-0.052000000000000005,0.0992181939,2.9123658371000003,0,2.9123658371000003
2020-09-30 22:30:00,2.4653230206,-0.07350000000000001,2.4664184248,0.1285,-0.07350000000000001,0.1480354687,2.3368230206,0,2.3368230206,2.962232116,-0.07350000000000001,2.9631438303,0.1285,-0.07350000000000001,0.1480354687,2.833732116,0,2.833732116
2020-09-30 23:00:00,2.3781875638,-0.06,2.3789443223,0.112,-0.06,0.12705904140000002,2.2661875638,0,2.2661875638,2.8764913065,-0.06,2.8771170008,0.112,-0.06,0.12705904140000002,2.7644913065,0,2.7644913065
2020-09-30 23:30:00,2.2702026597,-0.037,2.2705041546,0.062,-0.037,0.072201108,2.2082026597,0,2.2082026597,2.7438018153,-0.037,2.7440512754,0.062,-0.037,0.072201108,2.6818018153,0,2.6818018153
2020-10-01 00:00:00,2.1691108047,-0.009000000000000001,2.1691294759,0.026000000000000002,-0.009000000000000001,0.027513633000000003,2.1431108047,0,2.1431108047,2.6485604816,-0.009000000000000001,2.6485757729,0.026000000000000002,-0.009000000000000001,0.027513633000000003,2.6225604816,0,2.6225604816
2020-10-01 00:30:00,2.1637213114,-0.0125,2.1637574179,0.0245,-0.0125,0.0275045451,2.1392213114,0,2.1392213114,2.6307804164,-0.0125,2.6308101128,0.0245,-0.0125,0.0275045451,2.6062804164,0,2.6062804164
2020-10-01 01:00:00,2.1928569975,-0.012,2.1928898312,0.0105,-0.012,0.0159452187,2.1823569975,0,2.1823569975,2.661902938,-0.012,2.6619299862,0.0105,-0.012,0.0159452187,2.651402938,0,2.651402938
2020-10-01 01:30:00,2.2417497631,-0.0125,2.2417846128,0.0155,-0.0125,0.0199123078,2.2262497631000002,0,2.2262497631000002,2.7114883507,-0.0125,2.7115171631,0.0155,-0.0125,0.0199123078,2.6959883507,0,2.6959883507
2020-10-01 02:00:00,2.2813945485,-0.017,2.2814578861,0.025,-0.017,0.0302324329,2.2563945485,0,2.2563945485,2.7527555481,-0.017,2.7528080405,0.025,-0.017,0.0302324329,2.7277555481,0,2.7277555481
2020-10-01 02:30:00,2.2583414316,-0.009000000000000001,2.2583593651,0.0315,-0.009000000000000001,0.0327604945,2.2268414316,0,2.2268414316,2.7344796006000003,-0.009000000000000001,2.7344944114,0.0315,-0.009000000000000001,0.0327604945,2.7029796006,0,2.7029796006
2020-10-01 03:00:00,2.1573720569,-0.0235,2.1575000445,0.0475,-0.0235,0.0529952828,2.1098720569,0,2.1098720569,2.6497071525,-0.0235,2.6498113601,0.0475,-0.0235,0.0529952828,2.6022071525,0,2.6022071525
2020-10-01 03:30:00,2.1406594069000002,-0.0135,2.1407019752,0.036500000000000005,-0.0135,0.0389165774,2.1041594069,0,2.1041594069,2.6293298295,-0.0135,2.6293644863,0.036500000000000005,-0.0135,0.0389165774,2.5928298295000003,0,2.5928298295000003
2020-10-01 04:00:00,2.1364678402,-0.01,2.1364912432,0.0285,-0.01,0.0302034766,2.1079678402,0,2.1079678402,2.6283628218,-0.01,2.6283818449,0.0285,-0.01,0.0302034766,2.5998628218,0,2.5998628218
2020-10-01 04:30:00,2.1950200275,0.009000000000000001,2.1950384783,0.014,0.009000000000000001,0.016643317,2.1810200275,0,2.1810200275,2.680708205,0.009000000000000001,2.6807233129,0.014,0.009000000000000001,0.016643317,2.666708205,0,2.666708205
2020-10-01 05:00:00,2.2208338649,0.0115,2.2208636395,0.0175,0.0115,0.0209403916,2.2033338649,0,2.2033338649,2.6933345538999998,0.0115,2.6933591051,0.0175,0.0115,0.0209403916,2.6758345539,0,2.6758345539
2020-10-01 05:30:00,2.2354084189,0.0145,2.2354554456,0.009000000000000001,0.0145,0.0170660482,2.2264084189,0,2.2264084189,2.7054120103,0.0145,2.7054508673,0.009000000000000001,0.0145,0.0170660482,2.6964120103,0,2.6964120103
2020-10-01 06:00:00,2.1600277047,0.015,2.1600797867,0.006500000000000001,0.015,0.0163477827,2.1535277047,0,2.1535277047,2.7266355638,0.015,2.7266768231,0.006500000000000001,0.015,0.0163477827,2.7201355638,0,2.7201355638
2020-10-01 06:30:00,2.0455139473,0.0085,2.0455316078,0.0115,0.0085,0.0143003496,2.0340139473,0,2.0340139473,3.0300239239,0.0085,3.0300358462,0.0115,0.0085,0.0143003496,3.0185239239,0,3.0185239239
2020-10-01 07:00:00,1.969985446,-0.003,1.9699877303000002,0.0095,-0.003,0.0099624294,1.960485446,0,1.960485446,3.0114267202,-0.003,3.0114282145,0.0095,-0.003,0.0099624294,3.0019267202,0,3.0019267202
2020-10-01 07:30:00,2.1639258564,0.007,2.1639371783,0.0025,0.007,0.0074330344,2.1614258564,0,2.1614258564,3.1272545836,0.007,3.127262418,0.0025,0.007,0.0074330344,3.1247545836,0,3.1247545836
2020-10-01 08:00:00,2.1198252016,0.0035,2.119828091,0.003,0.0035,0.0046097722,2.1168252016,0,2.1168252016,3.1023500748,0.0035,3.1023520491,0.003,0.0035,0.0046097722,3.0993500748,0,3.0993500748
2020-10-01 08:30:00,2.1375539532,0.0,2.1375539532,0.001,0.0,0.001,2.1365539532,0,2.1365539532,3.1534417622,0.0,3.1534417622,0.001,0.0,0.001,3.1524417622,0,3.1524417622
2020-10-01 09:00:00,2.1508232403,-0.0045000000000000005,2.1508279478,0.006500000000000001,-0.0045000000000000005,0.0079056942,2.1443232403,0,2.1443232403,3.204099964,-0.0045000000000000005,3.2041031241,0.006500000000000001,-0.0045000000000000005,0.0079056942,3.197599964,0,3.197599964
2020-10-01 09:30:00,2.1834615403,-0.009000000000000001,2.1834800888,0.03,-0.009000000000000001,0.0313209195,2.1534615403,0,2.1534615403,3.2533687231,-0.009000000000000001,3.2533811717,0.03,-0.009000000000000001,0.0313209195,3.2233687231,0,3.2233687231
2020-10-01 10:00:00,2.3032388765,-0.0055000000000000005,2.3032454433,0.0385,-0.0055000000000000005,0.038890873,2.2647388765,0,2.2647388765,3.3902123023,-0.0055000000000000005,3.3902167637,0.0385,-0.0055000000000000005,0.038890873,3.3517123023,0,3.3517123023
2020-10-01 10:30:00,2.2502735183,-0.004,2.2502770734,0.08,-0.004,0.0800999376,2.1702735183,0,2.1702735183,3.3746931898,-0.004,3.3746955603,0.08,-0.004,0.0800999376,3.2946931898000003,0,3.2946931898000003
2020-10-01 11:00:00,2.4139638748,-0.0125,2.4139962383,0.0665,-0.0125,0.0676646141,2.3474638748,0,2.3474638748,3.5392994547,-0.0125,3.5393215282,0.0665,-0.0125,0.0676646141,3.4727994547,0,3.4727994547
2020-10-01 11:30:00,2.3113585021,-0.014,2.3114009011,0.10550000000000001,-0.014,0.1064248561,2.2058585021,0,2.2058585021,3.4687837874,-0.014,3.4688120392,0.10550000000000001,-0.014,0.1064248561,3.3632837874,0,3.3632837874
2020-10-01 12:00:00,2.2978801537,-0.02,2.2979671888,0.094,-0.02,0.09610411020000001,2.2038801537,0,2.2038801537,3.4512617931,-0.02,3.4513197425,0.094,-0.02,0.09610411020000001,3.3572617931,0,3.3572617931
2020-10-01 12:30:00,2.3662400617,-0.022,2.3663423315,0.136,-0.022,0.1377679208,2.2302400617,0,2.2302400617,3.5139260253,-0.022,3.5139948934,0.136,-0.022,0.1377679208,3.3779260253,0,3.3779260253
2020-10-01 13:00:00,2.2841789248,-0.018500000000000003,2.2842538411,0.1565,-0.018500000000000003,0.15758965700000002,2.1276789248,0,2.1276789248,3.4928010339,-0.018500000000000003,3.4928500272000003,0.1565,-0.018500000000000003,0.15758965700000002,3.3363010339,0,3.3363010339
2020-10-01 13:30:00,2.2110381287,-0.014,2.2110824513,0.1255,-0.014,0.12627846210000002,2.0855381287,0,2.0855381287,3.458824851,-0.014,3.4588531842,0.1255,-0.014,0.12627846210000002,3.333324851,0,3.333324851
2020-10-01 14:00:00,2.2231521726,-0.009000000000000001,2.2231703899,0.1125,-0.009000000000000001,0.11285942580000001,2.1106521726,0,2.1106521726,3.426340665,-0.009000000000000001,3.4263524852,0.1125,-0.009000000000000001,0.11285942580000001,3.313840665,0,3.313840665
2020-10-01 14:30:00,2.0934420418,-0.035500000000000004,2.0937430197,0.098,-0.035500000000000004,0.104231713,1.9954420418,0,1.9954420418,3.3481569673,-0.035500000000000004,3.3483451626000003,0.098,-0.035500000000000004,0.104231713,3.2501569673,0,3.2501569673
2020-10-01 15:00:00,2.0398209985,-0.0285,2.0400200872,0.10250000000000001,-0.0285,0.1063884392,1.9373209985000002,0,1.9373209985000002,3.303003574,-0.0285,3.303126528,0.10250000000000001,-0.0285,0.1063884392,3.200503574,0,3.200503574
2020-10-01 15:30:00,1.9564266741,-0.0175,1.9565049402999999,0.063,-0.0175,0.0653853959,1.8934266741,0,1.8934266741,3.2009845073,-0.0175,3.2010323438,0.063,-0.0175,0.0653853959,3.1379845073,0,3.1379845073
2020-10-01 16:00:00,1.9215829182,-0.01,1.9216089382,0.056,-0.01,0.0568858506,1.8655829181999999,0,1.8655829181999999,3.1729025045,-0.01,3.1729182629,0.056,-0.01,0.0568858506,3.1169025045,0,3.1169025045
2020-10-01 16:30:00,2.0819900534,-0.031,2.0822208294,0.066,-0.031,0.0729177619,2.0159900534,0,2.0159900534,3.2583653601,-0.031,3.2585128233000002,0.066,-0.031,0.0729177619,3.1923653601,0,3.1923653601
2020-10-01 17:00:00,2.2330383405,-0.0285,2.2332202041,0.044500000000000005,-0.0285,0.052844110400000005,2.1885383405,0,2.1885383405,3.3201610691,-0.0285,3.3202833877,0.044500000000000005,-0.0285,0.052844110400000005,3.2756610691,0,3.2756610691
2020-10-01 17:30:00,2.1651443625,-0.006,2.165152676,0.0205,-0.006,0.0213600094,2.1446443625000002,0,2.1446443625000002,3.2058817312,-0.006,3.2058873459,0.0205,-0.006,0.0213600094,3.1853817312,0,3.1853817312
2020-10-01 18:00:00,2.2288377522,0.0035,2.2288405003,0.0045000000000000005,0.0035,0.0057008771000000005,2.2243377522,0,2.2243377522,3.2369533296,0.0035,3.2369552218,0.0045000000000000005,0.0035,0.0057008771000000005,3.2324533296,0,3.2324533296
2020-10-01 18:30:00,2.283057308,0.007,2.2830680392,0.005,0.007,0.0086023253,2.278057308,0,2.278057308,3.2485654748,0.007,3.2485730166,0.005,0.007,0.0086023253,3.2435654748,0,3.2435654748
2020-10-01 19:00:00,2.2999909639,0.006500000000000001,2.3000001487,0.008,0.006500000000000001,0.0103077641,2.2919909639,0,2.2919909639,3.2515654748,0.006500000000000001,3.2515719715999998,0.008,0.006500000000000001,0.0103077641,3.2435654748,0,3.2435654748
2020-10-01 19:30:00,2.317609601,0.001,2.3176098167,0.007500000000000001,0.001,0.007566373,2.310109601,0,2.310109601,3.2830668455,0.001,3.2830669977999998,0.007500000000000001,0.001,0.007566373,3.2755668455,0,3.2755668455
2020-10-01 20:00:00,2.2356961978,0.007500000000000001,2.2357087777,0.006,0.007500000000000001,0.0096046864,2.2296961978,0,2.2296961978,3.2140130535,0.007500000000000001,3.2140218042,0.006,0.007500000000000001,0.0096046864,3.2080130535,0,3.2080130535
2020-10-01 20:30:00,2.2207539687,0.012,2.2207863899,0.006,0.012,0.0134164079,2.2147539687,0,2.2147539687,3.1956924593,0.012,3.1957149895,0.006,0.012,0.0134164079,3.1896924593,0,3.1896924593
2020-10-01 21:00:00,2.2427100523,0.011,2.2427370285,0.009000000000000001,0.011,0.0142126704,2.2337100523,0,2.2337100523,3.2233617125,0.011,3.2233804817,0.009000000000000001,0.011,0.0142126704,3.2143617125,0,3.2143617125
2020-10-01 21:30:00,2.1662265862,0.0135,2.1662686521,0.01,0.0135,0.0168002976,2.1562265862,0,2.1562265862,3.1650299657,0.0135,3.1650587568,0.01,0.0135,0.0168002976,3.1550299657,0,3.1550299657
2020-10-01 22:00:00,2.0945925628,0.005,2.0945985305,0.018500000000000003,0.005,0.0191637679,2.0760925628,0,2.0760925628,3.1341989024,0.005,3.1342028906,0.018500000000000003,0.005,0.0191637679,3.1156989024,0,3.1156989024
2020-10-01 22:30:00,2.0394298735,-0.035,2.0397301804,0.0425,-0.035,0.0550567889,1.9969298735,0,1.9969298735,3.0922166001,-0.035,3.0924146717,0.0425,-0.035,0.0550567889,3.0497166001,0,3.0497166001
2020-10-01 23:00:00,2.0353639273,-0.026000000000000002,2.0355299842,0.042,-0.026000000000000002,0.049396356100000004,1.9933639273,0,1.9933639273,2.6937971528,-0.026000000000000002,2.6939226232999998,0.042,-0.026000000000000002,0.049396356100000004,2.6517971528,0,2.6517971528
2020-10-01 23:30:00,1.9414406551,-0.0275,1.9416354105,0.036500000000000005,-0.0275,0.0457001094,1.9049406550999999,0,1.9049406550999999,2.4490718378,-0.0275,2.4492262282,0.036500000000000005,-0.0275,0.0457001094,2.4125718378,0,2.4125718378
2020-10-02 00:00:00,1.8211683081,-0.0335,1.8214763947,0.048,-0.0335,0.0585341781,1.7731683081,0,1.7731683081,2.3216828405,-0.0335,2.3219245168000002,0.048,-0.0335,0.0585341781,2.2736828405000002,0,2.2736828405000002
2020-10-02 00:30:00,1.7906133327,-0.0335,1.7909266756000002,0.0545,-0.0335,0.0639726504,1.7361133327,0,1.7361133327,2.2965746452999998,-0.0335,2.2968189636,0.0545,-0.0335,0.0639726504,2.2420746453,0,2.2420746453
2020-10-02 01:00:00,1.8018267626000002,-0.038,1.8022274225000001,0.061,-0.038,0.0718679344,1.7408267626,0,1.7408267626,2.3191446127,-0.038,2.3194559135,0.061,-0.038,0.0718679344,2.2581446126999998,0,2.2581446126999998
2020-10-02 01:30:00,1.8843783816,-0.034,1.8846850891,0.059000000000000004,-0.034,0.0680955211,1.8253783816,0,1.8253783816,2.3895471077,-0.034,2.3897889823,0.059000000000000004,-0.034,0.0680955211,2.3305471077,0,2.3305471077
2020-10-02 02:00:00,1.9337360643000001,-0.028,1.9339387700000001,0.0455,-0.028,0.0534251813,1.8882360643,0,1.8882360643,2.4307646712,-0.028,2.430925932,0.0455,-0.028,0.0534251813,2.3852646712,0,2.3852646712
2020-10-02 02:30:00,1.9387650719,-0.0165,1.9388352829,0.0415,-0.0165,0.044659825300000004,1.8972650719000002,0,1.8972650719000002,2.4224591393,-0.0165,2.4225153315,0.0415,-0.0165,0.044659825300000004,2.3809591393,0,2.3809591393
2020-10-02 03:00:00,1.908005973,-0.0245,1.9081632642000002,0.045,-0.0245,0.0512371935,1.863005973,0,1.863005973,2.4001181537000003,-0.0245,2.4002431963,0.045,-0.0245,0.0512371935,2.3551181537,0,2.3551181537
2020-10-02 03:30:00,1.8923502737,-0.0325,1.8926293373,0.0555,-0.0325,0.064315628,1.8368502737,0,1.8368502737,2.3945140649,-0.0325,2.394734611,0.0555,-0.0325,0.064315628,2.3390140649,0,2.3390140649
2020-10-02 04:00:00,1.9126467971,-0.039,1.9130443723,0.0675,-0.039,0.0779567188,1.8451467971,0,1.8451467971,2.419180206,-0.039,2.4194945483,0.0675,-0.039,0.0779567188,2.351680206,0,2.351680206
2020-10-02 04:30:00,1.9395326391,-0.035500000000000004,1.9398574969000002,0.060500000000000005,-0.035500000000000004,0.0701462757,1.8790326391,0,1.8790326391,2.4304117728,-0.035500000000000004,2.4306710258,0.060500000000000005,-0.035500000000000004,0.0701462757,2.3699117728,0,2.3699117728
2020-10-02 05:00:00,2.0245719166,-0.0325,2.0248327574,0.059500000000000004,-0.0325,0.06779749260000001,1.9650719166,0,1.9650719166,2.5024341689,-0.0325,2.5026452045000003,0.059500000000000004,-0.0325,0.06779749260000001,2.4429341689,0,2.4429341689
2020-10-02 05:30:00,1.979632733,-0.0315,1.9798833318,0.060500000000000005,-0.0315,0.0682092369,1.919132733,0,1.919132733,2.8302092828000003,-0.0315,2.8303845736,0.060500000000000005,-0.0315,0.0682092369,2.7697092828,0,2.7697092828
2020-10-02 06:00:00,2.0295817022,-0.0385,2.0299468308,0.0635,-0.0385,0.07425967950000001,1.9660817022,0,1.9660817022,3.0488762819,-0.0385,3.0491193536,0.0635,-0.0385,0.07425967950000001,2.9853762819,0,2.9853762819
2020-10-02 06:30:00,2.1267120452,-0.044500000000000005,2.1271775604,0.081,-0.044500000000000005,0.0924188834,2.0457120452,0,2.0457120452,3.1181219926,-0.044500000000000005,3.1184395153,0.081,-0.044500000000000005,0.0924188834,3.0371219926,0,3.0371219926
2020-10-02 07:00:00,2.2350277047000002,-0.0475,2.2355323953,0.0815,-0.0475,0.094331861,2.1535277047,0,2.1535277047,3.2135608935,-0.0475,3.2139119257,0.0815,-0.0475,0.094331861,3.1320608935,0,3.1320608935
2020-10-02 07:30:00,2.3470596523,-0.051500000000000004,2.3476245998,0.082,-0.051500000000000004,0.0968310384,2.2650596523,0,2.2650596523,3.3694885512,-0.051500000000000004,3.3698820969,0.082,-0.051500000000000004,0.0968310384,3.2874885512,0,3.2874885512
2020-10-02 08:00:00,2.3502400047,-0.059000000000000004,2.3509804507,0.09050000000000001,-0.059000000000000004,0.10803355960000001,2.2597400047000002,0,2.2597400047000002,3.3927837292,-0.059000000000000004,3.393296691,0.09050000000000001,-0.059000000000000004,0.10803355960000001,3.3022837292,0,3.3022837292
2020-10-02 08:30:00,2.3463197351,-0.07050000000000001,2.3473786549,0.114,-0.07050000000000001,0.1340382408,2.2323197351,0,2.2323197351,3.4374313768,-0.07050000000000001,3.4381542606,0.114,-0.07050000000000001,0.1340382408,3.3234313768,0,3.3234313768
2020-10-02 09:00:00,2.5306415945,-0.0695,2.5315957675,0.1145,-0.0695,0.1339421517,2.4161415945,0,2.4161415945,3.0701577542,-0.0695,3.0709442987,0.1145,-0.0695,0.1339421517,2.9556577541999998,0,2.9556577541999998
2020-10-02 09:30:00,2.4802810498,-0.067,2.4811858225,0.11800000000000001,-0.067,0.1356945098,2.3622810498,0,2.3622810498,3.0090804915,-0.067,3.009826308,0.11800000000000001,-0.067,0.1356945098,2.8910804915,0,2.8910804915
2020-10-02 10:00:00,2.6040385095,-0.07150000000000001,2.6050199249,0.128,-0.07150000000000001,0.146615995,2.4760385095,0,2.4760385095,2.7388786649,-0.07150000000000001,2.7398117802,0.128,-0.07150000000000001,0.146615995,2.6108786649,0,2.6108786649
2020-10-02 10:30:00,2.7015129119,-0.0765,2.7025958379,0.11850000000000001,-0.0765,0.1410478642,2.5830129119,0,2.5830129119,2.6911124664,-0.0765,2.692199576,0.11850000000000001,-0.0765,0.1410478642,2.5726124664,0,2.5726124664
2020-10-02 11:00:00,2.5734162333,-0.0745,2.5744943891,0.1115,-0.0745,0.1340988441,2.4619162333,0,2.4619162333,2.5644182293,-0.0745,2.5655001666,0.1115,-0.0745,0.1340988441,2.4529182293,0,2.4529182293
2020-10-02 11:30:00,2.578066227,-0.075,2.5791569302,0.112,-0.075,0.13479243300000002,2.466066227,0,2.466066227,2.5671219175999997,-0.075,2.5682172688,0.112,-0.075,0.13479243300000002,2.4551219176,0,2.4551219176
2020-10-02 12:00:00,2.572066227,-0.07050000000000001,2.5730322435,0.106,-0.07050000000000001,0.1273037706,2.466066227,0,2.466066227,2.5633477761,-0.07050000000000001,2.5643170769,0.106,-0.07050000000000001,0.1273037706,2.4573477760999998,0,2.4573477760999998
2020-10-02 12:30:00,2.5455233001,-0.0835,2.546892444,0.1395,-0.0835,0.1625807492,2.4060233001,0,2.4060233001,2.5345105747,-0.0835,2.5358856644000003,0.1395,-0.0835,0.1625807492,2.3950105747,0,2.3950105747
2020-10-02 13:00:00,2.3408976567,-0.08850000000000001,2.3425699753,0.157,-0.08850000000000001,0.18022555310000002,2.1838976567,0,2.1838976567,2.3307563261,-0.08850000000000001,2.3324359158,0.157,-0.08850000000000001,0.18022555310000002,2.1737563261,0,2.1737563261
2020-10-02 13:30:00,2.3955165748000002,-0.079,2.3968188626,0.146,-0.079,0.166003012,2.2495165748,0,2.2495165748,2.3827108303,-0.079,2.3840201134,0.146,-0.079,0.166003012,2.2367108303,0,2.2367108303
2020-10-02 14:00:00,2.3794918074,-0.07150000000000001,2.3805657965,0.132,-0.07150000000000001,0.1501207847,2.2474918074,0,2.2474918074,2.3666993997,-0.07150000000000001,2.3677791913,0.132,-0.07150000000000001,0.1501207847,2.2346993997,0,2.2346993997
2020-10-02 14:30:00,2.4142477793,-0.063,2.4150696346,0.1125,-0.063,0.128938939,2.3017477793,0,2.3017477793,2.4020962305,-0.063,2.4029222419,0.1125,-0.063,0.128938939,2.2895962305,0,2.2895962305
2020-10-02 15:00:00,2.3829313504,-0.066,2.3838451755,0.11750000000000001,-0.066,0.1347673922,2.2654313504,0,2.2654313504,2.3708669237,-0.066,2.3717853971,0.11750000000000001,-0.066,0.1347673922,2.2533669237,0,2.2533669237
2020-10-02 15:30:00,2.3918214504,-0.07,2.3928455551,0.12350000000000001,-0.07,0.1419586207,2.2683214504,0,2.2683214504,2.379672846,-0.07,2.3807021767,0.12350000000000001,-0.07,0.1419586207,2.256172846,0,2.256172846
2020-10-02 16:00:00,2.4027017133,-0.063,2.4035275166,0.115,-0.063,0.1311258937,2.2877017133,0,2.2877017133,2.3905993547,-0.063,2.3914293372,0.115,-0.063,0.1311258937,2.2755993547,0,2.2755993547
2020-10-02 16:30:00,2.4686391902,-0.056,2.4692742762,0.0965,-0.056,0.11157172580000001,2.3721391902,0,2.3721391902,2.4558675671,-0.056,2.4565059551,0.0965,-0.056,0.11157172580000001,2.3593675671,0,2.3593675671
2020-10-02 17:00:00,2.5411219232,-0.0545,2.5417062927,0.098,-0.0545,0.1121349633,2.4431219232,0,2.4431219232,2.5290978532,-0.0545,2.5296850003999998,0.098,-0.0545,0.1121349633,2.4310978532,0,2.4310978532
2020-10-02 17:30:00,2.5901542002999998,-0.0495,2.5906271502,0.092,-0.0495,0.1044712879,2.4981542003,0,2.4981542003,2.5777260429,-0.0495,2.5782012726,0.092,-0.0495,0.1044712879,2.4857260429,0,2.4857260429
2020-10-02 18:00:00,2.592864637,-0.046,2.5932726478,0.0785,-0.046,0.0909848889,2.514364637,0,2.514364637,2.5820062373,-0.046,2.5824159636,0.0785,-0.046,0.0909848889,2.5035062373,0,2.5035062373
2020-10-02 18:30:00,2.593209523,-0.034,2.5934324032,0.06,-0.034,0.06896375860000001,2.533209523,0,2.533209523,2.5823682706,-0.034,2.5825920864,0.06,-0.034,0.06896375860000001,2.5223682706,0,2.5223682706
2020-10-02 19:00:00,2.5286637789,-0.024,2.5287776705000002,0.05,-0.024,0.0554616985,2.4786637789,0,2.4786637789,2.5175398558,-0.024,2.5176542506,0.05,-0.024,0.0554616985,2.4675398558,0,2.4675398558
2020-10-02 19:30:00,2.4093306295,-0.0235,2.4094452333,0.0465,-0.0235,0.0521008637,2.3628306295,0,2.3628306295,2.3974264175,-0.0235,2.3975415903,0.0465,-0.0235,0.0521008637,2.3509264175,0,2.3509264175
2020-10-02 20:00:00,2.4071497219,-0.037,2.4074340663,0.0555,-0.037,0.0667026986,2.3516497219,0,2.3516497219,2.3949401494,-0.037,2.3952259432,0.0555,-0.037,0.0667026986,2.3394401494,0,2.3394401494
2020-10-02 20:30:00,2.229090579,-0.054,2.2297445615,0.0775,-0.054,0.0944576625,2.151590579,0,2.151590579,2.3122051155,-0.054,2.3128355964000002,0.0775,-0.054,0.0944576625,2.2347051155,0,2.2347051155
2020-10-02 21:00:00,1.9278471495,-0.046,1.9283958701000001,0.077,-0.046,0.08969392400000001,1.8508471495,0,1.8508471495,2.4377000338,-0.046,2.4381340109,0.077,-0.046,0.08969392400000001,2.3607000338,0,2.3607000338
2020-10-02 21:30:00,1.9001355893,-0.041,1.9005778747000002,0.07050000000000001,-0.041,0.08155519600000001,1.8296355893,0,1.8296355893,2.4137361119,-0.041,2.4140843022,0.07050000000000001,-0.041,0.08155519600000001,2.3432361119,0,2.3432361119
2020-10-02 22:00:00,1.8871891995,-0.036000000000000004,1.8875325361000002,0.0645,-0.036000000000000004,0.07386643350000001,1.8226891995,0,1.8226891995,2.3879335751,-0.036000000000000004,2.388204924,0.0645,-0.036000000000000004,0.07386643350000001,2.3234335751,0,2.3234335751
2020-10-02 22:30:00,2.0186771906,-0.044,2.0191566556,0.07200000000000001,-0.044,0.08438009240000001,1.9466771906,0,1.9466771906,2.5361485003,-0.044,2.5365301528,0.07200000000000001,-0.044,0.08438009240000001,2.4641485003,0,2.4641485003
2020-10-02 23:00:00,2.0238138119,-0.052000000000000005,2.0244817473,0.08950000000000001,-0.052000000000000005,0.10350966140000001,1.9343138119,0,1.9343138119,2.5508997357,-0.052000000000000005,2.5514296897,0.08950000000000001,-0.052000000000000005,0.10350966140000001,2.4613997357,0,2.4613997357
2020-10-02 23:30:00,2.0980809542,-0.0625,2.0990116580000002,0.10650000000000001,-0.0625,0.1234848169,1.9915809542,0,1.9915809542,2.6182469886,-0.0625,2.618992849,0.10650000000000001,-0.0625,0.1234848169,2.5117469886,0,2.5117469886
2020-10-03 00:00:00,2.0751469004,-0.043500000000000004,2.0756027819,0.08,-0.043500000000000004,0.0910617922,1.9951469004,0,1.9951469004,2.5962402748,-0.043500000000000004,2.5966046704,0.08,-0.043500000000000004,0.0910617922,2.5162402748,0,2.5162402748
2020-10-03 00:30:00,2.156249921,-0.047,2.1567620921,0.083,-0.047,0.0953834367,2.073249921,0,2.073249921,2.6673611402,-0.047,2.6677751878000002,0.083,-0.047,0.0953834367,2.5843611402,0,2.5843611402
2020-10-03 01:00:00,2.1118388865,-0.053,2.1125038421,0.0915,-0.053,0.1057414299,2.0203388865,0,2.0203388865,2.6393074203999998,-0.053,2.6398395139,0.0915,-0.053,0.1057414299,2.5478074204,0,2.5478074204
2020-10-03 01:30:00,2.1767051275,-0.036000000000000004,2.1770028048,0.060500000000000005,-0.036000000000000004,0.0704006392,2.1162051275,0,2.1162051275,2.6759216610000003,-0.036000000000000004,2.6761638096,0.060500000000000005,-0.036000000000000004,0.0704006392,2.615421661,0,2.615421661
2020-10-03 02:00:00,2.2736601795,-0.035500000000000004,2.2739373039,0.062,-0.035500000000000004,0.071444034,2.2116601795,0,2.2116601795,2.7741785224,-0.035500000000000004,2.7744056524,0.062,-0.035500000000000004,0.071444034,2.7121785224,0,2.7121785224
2020-10-03 02:30:00,2.3095940368,-0.017,2.3096566011,0.051500000000000004,-0.017,0.0542332924,2.2580940368,0,2.2580940368,2.8157578261,-0.017,2.815809144,0.051500000000000004,-0.017,0.0542332924,2.7642578261,0,2.7642578261
2020-10-03 03:00:00,2.2472145846,-0.0465,2.2476956287,0.0755,-0.0465,0.08867073930000001,2.1717145846,0,2.1717145846,2.7675685465,-0.0465,2.7679591597,0.0755,-0.0465,0.08867073930000001,2.6920685465,0,2.6920685465
2020-10-03 03:30:00,2.2317589316,-0.046,2.2322329468,0.074,-0.046,0.08713208360000001,2.1577589316,0,2.1577589316,2.7495058107,-0.046,2.7498905801999998,0.074,-0.046,0.08713208360000001,2.6755058107,0,2.6755058107
2020-10-03 04:00:00,2.1872283097,-0.063,2.1881354343,0.10550000000000001,-0.063,0.1228790055,2.0817283097,0,2.0817283097,2.7233957223000003,-0.063,2.7241243108,0.10550000000000001,-0.063,0.1228790055,2.6178957223,0,2.6178957223
2020-10-03 04:30:00,2.1751532004,-0.073,2.1763778269,0.133,-0.073,0.1517168415,2.0421532004,0,2.0421532004,2.7197096279,-0.073,2.7206891517000003,0.133,-0.073,0.1517168415,2.5867096279,0,2.5867096279
2020-10-03 05:00:00,2.1826888264,-0.0645,2.1836416288000002,0.117,-0.0645,0.1336010853,2.0656888264,0,2.0656888264,2.7165701051999998,-0.0645,2.7173357147,0.117,-0.0645,0.1336010853,2.5995701051999998,0,2.5995701051999998
2020-10-03 05:30:00,2.2751852717,-0.061,2.2760028604,0.108,-0.061,0.12403628500000001,2.1671852717,0,2.1671852717,2.7919880099,-0.061,2.7926543014,0.108,-0.061,0.12403628500000001,2.6839880099,0,2.6839880099
2020-10-03 06:00:00,2.254680053,-0.07050000000000001,2.2557819911,0.132,-0.07050000000000001,0.1496470848,2.122680053,0,2.122680053,2.7814342891,-0.07050000000000001,2.7823276144999998,0.132,-0.07050000000000001,0.1496470848,2.6494342891000002,0,2.6494342891000002
2020-10-03 06:30:00,2.241050592,-0.0755,2.2423220121,0.1395,-0.0755,0.15862061660000001,2.101550592,0,2.101550592,2.7865771411,-0.0755,2.7875997585,0.1395,-0.0755,0.15862061660000001,2.6470771411,0,2.6470771411
2020-10-03 07:00:00,2.3031003207,-0.0795,2.30447203,0.149,-0.0795,0.1688823555,2.1541003207,0,2.1541003207,2.8506161302,-0.0795,2.8517244908,0.149,-0.0795,0.1688823555,2.7016161302,0,2.7016161302
2020-10-03 07:30:00,2.4165563128,-0.076,2.4177511065,0.14,-0.076,0.159298462,2.2765563128,0,2.2765563128,2.9315407440000003,-0.076,2.932525726,0.14,-0.076,0.159298462,2.791540744,0,2.791540744
2020-10-03 08:00:00,2.4558890164,-0.07250000000000001,2.4569589152,0.129,-0.07250000000000001,0.1479771942,2.3268890164,0,2.3268890164,2.9647852891,-0.07250000000000001,2.9656716036,0.129,-0.07250000000000001,0.1479771942,2.8357852891,0,2.8357852891
2020-10-03 08:30:00,2.4201021176,-0.0755,2.4212795191,0.1265,-0.0755,0.1473176839,2.2936021176,0,2.2936021176,3.0581172354,-0.0755,3.0590490802,0.1265,-0.0755,0.1473176839,2.9316172354,0,2.9316172354
2020-10-03 09:00:00,2.4904600577,-0.08950000000000001,2.4920677256,0.129,-0.08950000000000001,0.1570071654,2.3614600577,0,2.3614600577,2.9899599547,-0.08950000000000001,2.9912991794,0.129,-0.08950000000000001,0.1570071654,2.8609599547,0,2.8609599547
2020-10-03 09:30:00,2.4535564683,-0.09050000000000001,2.4552249577,0.139,-0.09050000000000001,0.1658651561,2.3145564683,0,2.3145564683,2.9498962386,-0.09050000000000001,2.9512841389,0.139,-0.09050000000000001,0.1658651561,2.8108962386,0,2.8108962386
2020-10-03 10:00:00,2.3753954267,-0.0915,2.377157059,0.145,-0.0915,0.17145626260000002,2.2303954267,0,2.2303954267,2.8777584037,-0.0915,2.8792126841,0.145,-0.0915,0.17145626260000002,2.7327584037,0,2.7327584037
2020-10-03 10:30:00,2.3598025157,-0.0915,2.3615757797,0.1585,-0.0915,0.1830150267,2.2013025157,0,2.2013025157,2.8590491869,-0.0915,2.860512979,0.1585,-0.0915,0.1830150267,2.7005491869,0,2.7005491869
2020-10-03 11:00:00,2.3524930974,-0.0975,2.3545126934000002,0.17850000000000002,-0.0975,0.20339247770000002,2.1739930974,0,2.1739930974,2.8564348387000003,-0.0975,2.8580983604,0.17850000000000002,-0.0975,0.20339247770000002,2.6779348387,0,2.6779348387
2020-10-03 11:30:00,2.3703412743,-0.0975,2.372345676,0.17750000000000002,-0.0975,0.2025154315,2.1928412743,0,2.1928412743,2.8721544984,-0.0975,2.8738089207,0.17750000000000002,-0.0975,0.2025154315,2.6946544984000003,0,2.6946544984000003
2020-10-03 12:00:00,2.2410367112,-0.098,2.243178446,0.18,-0.098,0.2049487741,2.0610367112,0,2.0610367112,2.7628140725,-0.098,2.764551609,0.18,-0.098,0.2049487741,2.5828140725,0,2.5828140725
2020-10-03 12:30:00,2.188410863,-0.1015,2.1907634184,0.189,-0.1015,0.2145303009,1.999410863,0,1.999410863,2.7181658772,-0.1015,2.7200602908000002,0.189,-0.1015,0.2145303009,2.5291658772,0,2.5291658772
2020-10-03 13:00:00,2.166142925,-0.1,2.1684499468,0.189,-0.1,0.2138246946,1.977142925,0,1.977142925,2.6904005831,-0.1,2.692258401,0.189,-0.1,0.2138246946,2.5014005831,0,2.5014005831
2020-10-03 13:30:00,2.2704491359,-0.09,2.2722322238,0.1665,-0.09,0.1892676676,2.1039491359,0,2.1039491359,2.7921811175,-0.09,2.7936312199,0.1665,-0.09,0.1892676676,2.6256811175,0,2.6256811175
2020-10-03 14:00:00,2.2892028365,-0.095,2.2911731987,0.18150000000000002,-0.095,0.2048590979,2.1077028365,0,2.1077028365,2.8188721141,-0.095,2.8204724773,0.18150000000000002,-0.095,0.2048590979,2.6373721141,0,2.6373721141
2020-10-03 14:30:00,2.3020265521,-0.0935,2.3039245857,0.184,-0.0935,0.20639343500000001,2.1180265521,0,2.1180265521,2.8096504602,-0.0935,2.8112057837,0.184,-0.0935,0.20639343500000001,2.6256504602,0,2.6256504602
2020-10-03 15:00:00,2.2142983959,-0.09,2.2161266629,0.1855,-0.09,0.20618013970000001,2.0287983959,0,2.0287983959,2.7205545035,-0.09,2.7220427635,0.1855,-0.09,0.20618013970000001,2.5350545035,0,2.5350545035
2020-10-03 15:30:00,2.0757395686,-0.0835,2.0774183514,0.181,-0.0835,0.19933200950000002,1.8947395686,0,1.8947395686,3.4418121975,-0.0835,3.4428249233,0.181,-0.0835,0.19933200950000002,3.2608121975,0,3.2608121975
2020-10-03 16:00:00,2.0827851665,-0.088,2.0846433867,0.1915,-0.088,0.2107516311,1.8912851665,0,1.8912851665,3.5850066883,-0.088,3.5860865795,0.1915,-0.088,0.2107516311,3.3935066883,0,3.3935066883
2020-10-03 16:30:00,2.1250705496,-0.093,2.1271045674,0.2,-0.093,0.2205651831,1.9250705496,0,1.9250705496,3.1924454741,-0.093,3.193799791,0.2,-0.093,0.2205651831,2.9924454741,0,2.9924454741
2020-10-03 17:00:00,2.181842197,-0.0915,2.1837599737,0.20350000000000001,-0.0915,0.2231244048,1.978342197,0,1.978342197,3.235242416,-0.0915,3.2365360712,0.20350000000000001,-0.0915,0.2231244048,3.031742416,0,3.031742416
2020-10-03 17:30:00,2.3907447972,-0.088,2.392363828,0.194,-0.088,0.21302582,2.1967447972,0,2.1967447972,3.6379547466,-0.088,3.6390189252000003,0.194,-0.088,0.21302582,3.4439547466000002,0,3.4439547466000002
2020-10-03 18:00:00,2.5146547935,-0.0845,2.5160741207,0.17450000000000002,-0.0845,0.1938826965,2.3401547935,0,2.3401547935,3.8852293689,-0.0845,3.8861481571,0.17450000000000002,-0.0845,0.1938826965,3.7107293689,0,3.7107293689
2020-10-03 18:30:00,2.5607817605000003,-0.08,2.5620310742,0.14400000000000002,-0.08,0.1647300823,2.4167817605,0,2.4167817605,3.5734263044,-0.08,3.5743216912999998,0.14400000000000002,-0.08,0.1647300823,3.4294263044,0,3.4294263044
2020-10-03 19:00:00,2.4674000687,-0.09,2.469040927,0.163,-0.09,0.1861961331,2.3044000687,0,2.3044000687,3.5127696342,-0.09,3.5139223814,0.163,-0.09,0.1861961331,3.3497696342,0,3.3497696342
2020-10-03 19:30:00,2.4366869553,-0.0925,2.438442037,0.1655,-0.0925,0.18959562230000002,2.2711869553,0,2.2711869553,3.4878232106000002,-0.0925,3.4890495839,0.1655,-0.0925,0.18959562230000002,3.3223232106,0,3.3223232106
2020-10-03 20:00:00,2.4063104682,-0.093,2.4081069472,0.17300000000000001,-0.093,0.1964128305,2.2333104682,0,2.2333104682,3.3741645246,-0.093,3.3754459319,0.17300000000000001,-0.093,0.1964128305,3.2011645246000002,0,3.2011645246000002
2020-10-03 20:30:00,2.5440754414,-0.0855,2.5455117563,0.152,-0.0855,0.1743968176,2.3920754414,0,2.3920754414,3.0465395701,-0.0855,3.0477390968,0.152,-0.0855,0.1743968176,2.8945395701,0,2.8945395701
2020-10-03 21:00:00,2.4401653272,-0.0695,2.4411548648,0.1245,-0.0695,0.1425850623,2.3156653272,0,2.3156653272,2.9500790065,-0.0695,2.9508975574000003,0.1245,-0.0695,0.1425850623,2.8255790065,0,2.8255790065
2020-10-03 21:30:00,2.4489533859,-0.089,2.4505700737,0.17300000000000001,-0.089,0.1945507646,2.2759533859,0,2.2759533859,2.966061831,-0.089,2.9673968028,0.17300000000000001,-0.089,0.1945507646,2.793061831,0,2.793061831
2020-10-03 22:00:00,2.4012069412,-0.08950000000000001,2.4028743255,0.18150000000000002,-0.08950000000000001,0.2023672404,2.2197069412,0,2.2197069412,2.9054083169,-0.08950000000000001,2.9067864968,0.18150000000000002,-0.08950000000000001,0.2023672404,2.7239083169000002,0,2.7239083169000002
2020-10-03 22:30:00,2.2902693509,-0.092,2.2921164237,0.1905,-0.092,0.2115520031,2.0997693509,0,2.0997693509,2.787999092,-0.092,2.7895166135,0.1905,-0.092,0.2115520031,2.597499092,0,2.597499092
2020-10-03 23:00:00,2.1673941229,-0.095,2.1694751172,0.20550000000000002,-0.095,0.22639622350000002,1.9618941229,0,1.9618941229,2.6950571661,-0.095,2.6967310078,0.20550000000000002,-0.095,0.22639622350000002,2.4895571661,0,2.4895571661
2020-10-03 23:30:00,2.0189673332,-0.095,2.0212011509,0.2165,-0.095,0.2364259926,1.8024673332,0,1.8024673332,2.5716430952,-0.095,2.5733972117,0.2165,-0.095,0.2364259926,2.3551430952,0,2.3551430952
2020-10-04 00:00:00,1.8729360951,-0.0945,1.875318604,0.218,-0.0945,0.2376010311,1.6549360951,0,1.6549360951,2.4513520374,-0.0945,2.453172856,0.218,-0.0945,0.2376010311,2.2333520374,0,2.2333520374
2020-10-04 00:30:00,1.7362483181,-0.0955,1.738872759,0.2185,-0.0955,0.2384585918,1.5177483181,0,1.5177483181,2.3608208163,-0.0955,2.3627516113,0.2185,-0.0955,0.2384585918,2.1423208163,0,2.1423208163
2020-10-04 01:00:00,1.7395604739000001,-0.092,1.7419915736,0.215,-0.092,0.23385679380000002,1.5245604739,0,1.5245604739,2.335695296,-0.092,2.3375064739,0.215,-0.092,0.23385679380000002,2.120695296,0,2.120695296
2020-10-04 01:30:00,1.6783371974999999,-0.093,1.68091188,0.21450000000000002,-0.093,0.2337931778,1.4638371975,0,1.4638371975,2.2848232748,-0.093,2.286715198,0.21450000000000002,-0.093,0.2337931778,2.0703232748,0,2.0703232748
2020-10-04 02:00:00,1.8650588563000001,-0.0925,1.8673512759,0.21450000000000002,-0.0925,0.2335947345,1.6505588563,0,1.6505588563,2.4353597942,-0.0925,2.4371158317,0.21450000000000002,-0.0925,0.2335947345,2.2208597942,0,2.2208597942
2020-10-04 02:30:00,1.9254420872,-0.096,1.9278338183,0.213,-0.096,0.2336343297,1.7124420872,0,1.7124420872,2.4954826978,-0.096,2.4973285517,0.213,-0.096,0.2336343297,2.2824826978,0,2.2824826978
2020-10-04 03:00:00,1.9450017915000002,-0.098,1.9474691188,0.215,-0.098,0.2362816116,1.7300017914999999,0,1.7300017914999999,2.5198090059,-0.098,2.5217139858,0.215,-0.098,0.2362816116,2.3048090059,0,2.3048090059
2020-10-04 03:30:00,2.113733719,-0.0965,2.1159353688,0.21050000000000002,-0.0965,0.2315653256,1.9032337190000002,0,1.9032337190000002,2.649190298,-0.0965,2.6509472807,0.21050000000000002,-0.0965,0.2315653256,2.438690298,0,2.438690298
2020-10-04 04:00:00,2.2297450993,-0.099,2.231941802,0.2165,-0.099,0.2380614416,2.0132450993,0,2.0132450993,2.7577739515,-0.099,2.7595503561,0.2165,-0.099,0.2380614416,2.5412739515,0,2.5412739515
2020-10-04 04:30:00,2.2633440696,-0.0975,2.2654431415,0.215,-0.0975,0.23607467040000002,2.0483440696,0,2.0483440696,2.7849071762,-0.0975,2.7866133981,0.215,-0.0975,0.23607467040000002,2.5699071762,0,2.5699071762
2020-10-04 05:00:00,2.2176817989,-0.0985,2.2198681968,0.2175,-0.0985,0.2387645284,2.0001817989,0,2.0001817989,2.7460163581,-0.0985,2.7477823947999998,0.2175,-0.0985,0.2387645284,2.5285163581,0,2.5285163581
2020-10-04 05:30:00,2.2597271609,-0.1005,2.2619608952,0.2215,-0.1005,0.243233427,2.0382271609,0,2.0382271609,2.791768482,-0.1005,2.7935768304,0.2215,-0.1005,0.243233427,2.570268482,0,2.570268482
2020-10-04 06:00:00,2.2722354691,-0.099,2.2743911333,0.222,-0.099,0.24307406280000002,2.0502354691,0,2.0502354691,2.7965383337,-0.099,2.79829013,0.222,-0.099,0.24307406280000002,2.5745383337,0,2.5745383337
2020-10-04 06:30:00,2.2646942922,-0.1,2.2669010205999998,0.22,-0.1,0.24166091950000002,2.0446942922,0,2.0446942922,2.7852774044,-0.1,2.7870719796000003,0.22,-0.1,0.24166091950000002,2.5652774044,0,2.5652774044
2020-10-04 07:00:00,2.2069439939,-0.0975,2.2090966575,0.219,-0.0975,0.239723278,1.9879439939,0,1.9879439939,2.86677637,-0.0975,2.8684338943,0.219,-0.0975,0.239723278,2.64777637,0,2.64777637
2020-10-04 07:30:00,2.0999645658,-0.10450000000000001,2.1025630615,0.213,-0.10450000000000001,0.2372535563,1.8869645658,0,1.8869645658,3.1955658563,-0.10450000000000001,3.1972740564,0.213,-0.10450000000000001,0.2372535563,2.9825658563,0,2.9825658563
2020-10-04 08:00:00,2.3143912845,-0.109,2.3169566284,0.20850000000000002,-0.109,0.2352727141,2.1058912845,0,2.1058912845,3.0064540085,-0.109,3.0084292754,0.20850000000000002,-0.109,0.2352727141,2.7979540085,0,2.7979540085
2020-10-04 08:30:00,2.3633159189,-0.108,2.365782351,0.21150000000000002,-0.108,0.2374789464,2.1518159189,0,2.1518159189,2.9089242208,-0.108,2.9109283953,0.21150000000000002,-0.108,0.2374789464,2.6974242208,0,2.6974242208
2020-10-04 09:00:00,2.3957499512,-0.115,2.3985084592,0.2015,-0.115,0.2320070042,2.1942499512,0,2.1942499512,2.9346997302,-0.115,2.9369520777,0.2015,-0.115,0.2320070042,2.7331997302,0,2.7331997302
2020-10-04 09:30:00,2.3781849197,-0.1125,2.3808443381,0.199,-0.1125,0.22859844710000002,2.1791849197,0,2.1791849197,2.9061940266,-0.1125,2.9083706728000003,0.199,-0.1125,0.22859844710000002,2.7071940266,0,2.7071940266
2020-10-04 10:00:00,2.3814332536,-0.1105,2.38399551,0.20450000000000002,-0.1105,0.2324446171,2.1769332536,0,2.1769332536,2.9148884479,-0.1105,2.9169821585999998,0.20450000000000002,-0.1105,0.2324446171,2.7103884478999998,0,2.7103884478999998
2020-10-04 10:30:00,2.3466891786,-0.1115,2.3493365768,0.2005,-0.1115,0.2294177412,2.1461891786,0,2.1461891786,2.8845326968,-0.1115,2.8866868775,0.2005,-0.1115,0.2294177412,2.6840326968,0,2.6840326968
2020-10-04 11:00:00,2.3731279334,-0.108,2.3755841783,0.19,-0.108,0.21854976550000002,2.1831279333999998,0,2.1831279333999998,2.8989059856,-0.108,2.9009170814000003,0.19,-0.108,0.21854976550000002,2.7089059856,0,2.7089059856
2020-10-04 11:30:00,2.4569684144,-0.10450000000000001,2.459189712,0.1875,-0.10450000000000001,0.21465437340000001,2.2694684144,0,2.2694684144,2.9540879540000002,-0.10450000000000001,2.9559357047,0.1875,-0.10450000000000001,0.21465437340000001,2.7665879540000002,0,2.7665879540000002
2020-10-04 12:00:00,2.3410498197000003,-0.0935,2.3429162402,0.162,-0.0935,0.1870461173,2.1790498197,0,2.1790498197,2.8470992937,-0.0935,2.8486341706,0.162,-0.0935,0.1870461173,2.6850992937,0,2.6850992937
2020-10-04 12:30:00,2.3971661239,-0.061500000000000006,2.3979548944,0.11850000000000001,-0.061500000000000006,0.13350842670000002,2.2786661239,0,2.2786661239,2.8955961331,-0.061500000000000006,2.8962491633000003,0.11850000000000001,-0.061500000000000006,0.13350842670000002,2.7770961331,0,2.7770961331
2020-10-04 13:00:00,2.4037121421,-0.036500000000000005,2.4039892496,0.1015,-0.036500000000000005,0.1078633395,2.3022121421,0,2.3022121421,2.9097952179,-0.036500000000000005,2.9100241339,0.1015,-0.036500000000000005,0.1078633395,2.8082952179,0,2.8082952179
2020-10-04 13:30:00,2.3911155284,-0.0345,2.3913644055,0.07050000000000001,-0.0345,0.0784888527,2.3206155284,0,2.3206155284,2.8982243246,-0.0345,2.8984296586,0.07050000000000001,-0.0345,0.0784888527,2.8277243246,0,2.8277243246
2020-10-04 14:00:00,2.287574429,-0.0285,2.2877519573000002,0.046,-0.0285,0.0541133071,2.241574429,0,2.241574429,2.734814023,-0.0285,2.7349625209,0.046,-0.0285,0.0541133071,2.688814023,0,2.688814023
2020-10-04 14:30:00,2.4311645119,-0.026500000000000003,2.4313089342,0.0385,-0.026500000000000003,0.046738635,2.3926645119,0,2.3926645119,2.420499409,-0.026500000000000003,2.4206444677,0.0385,-0.026500000000000003,0.046738635,2.381999409,0,2.381999409
2020-10-04 15:00:00,2.4016414812,-0.02,2.4017247561,0.021,-0.02,0.029,2.3806414812,0,2.3806414812,2.393066444,-0.02,2.3931500174,0.021,-0.02,0.029,2.372066444,0,2.372066444
2020-10-04 15:30:00,2.4057647629,-0.025,2.4058946557,0.0315,-0.025,0.0402150469,2.3742647629,0,2.3742647629,2.3951098792,-0.025,2.3952403498,0.0315,-0.025,0.0402150469,2.3636098792,0,2.3636098792
2020-10-04 16:00:00,2.6062184342,-0.029500000000000002,2.6063853853,0.054,-0.029500000000000002,0.0615325117,2.5522184342000003,0,2.5522184342000003,2.5957093891,-0.029500000000000002,2.5958770161,0.054,-0.029500000000000002,0.0615325117,2.5417093891,0,2.5417093891
2020-10-04 16:30:00,2.7688629718,-0.019,2.7689281602999998,0.026500000000000003,-0.019,0.032607514500000004,2.7423629718,0,2.7423629718,2.7610922991,-0.019,2.7611576710000003,0.026500000000000003,-0.019,0.032607514500000004,2.7345922991,0,2.7345922991
2020-10-04 17:00:00,2.8779529825,-0.0205,2.8780259936,0.0155,-0.0205,0.0257001946,2.8624529825,0,2.8624529825,2.8686664189,-0.0205,2.8687396662999998,0.0155,-0.0205,0.0257001946,2.8531664189,0,2.8531664189
2020-10-04 17:30:00,2.8787981756,-0.0145,2.8788346923,0.006,-0.0145,0.0156923548,2.8727981756,0,2.8727981756,2.9915803175,-0.0145,2.9916154576,0.006,-0.0145,0.0156923548,2.9855803175,0,2.9855803175
2020-10-04 18:00:00,2.7069523212,-0.0005,2.7069523674,0.005,-0.0005,0.0050249378,2.7019523212000003,0,2.7019523212000003,3.1744451318,-0.0005,3.1744451711,0.005,-0.0005,0.0050249378,3.1694451318,0,3.1694451318
2020-10-04 18:30:00,2.6929587812999998,-0.004,2.692961752,0.0085,-0.004,0.0093941471,2.6844587813,0,2.6844587813,3.1576340648,-0.004,3.1576365983,0.0085,-0.004,0.0093941471,3.1491340648,0,3.1491340648
2020-10-04 19:00:00,2.6732624622000003,-0.0055000000000000005,2.6732681201,0.008,-0.0055000000000000005,0.0097082439,2.6652624622000003,0,2.6652624622000003,3.1352695214,-0.0055000000000000005,3.1352743455,0.008,-0.0055000000000000005,0.0097082439,3.1272695214,0,3.1272695214
2020-10-04 19:30:00,2.5858407058,-0.004,2.5858437995,0.0095,-0.004,0.0103077641,2.5763407058,0,2.5763407058,3.4772624777,-0.004,3.4772647784,0.0095,-0.004,0.0103077641,3.4677624777,0,3.4677624777
2020-10-04 20:00:00,2.5408796984,-0.0105,2.5409013935,0.0105,-0.0105,0.0148492424,2.5303796984,0,2.5303796984,3.5066511369,-0.0105,3.506666857,0.0105,-0.0105,0.0148492424,3.4961511369,0,3.4961511369
2020-10-04 20:30:00,2.4308696588,-0.0025,2.4308709444,0.007,-0.0025,0.0074330344,2.4238696588,0,2.4238696588,3.4063234345,-0.0025,3.406324352,0.007,-0.0025,0.0074330344,3.3993234345,0,3.3993234345
2020-10-04 21:00:00,2.4063550786,0.0095,2.406373831,0.009000000000000001,0.0095,0.0130862523,2.3973550786,0,2.3973550786,3.3869968662,0.0095,3.3870101891,0.009000000000000001,0.0095,0.0130862523,3.3779968662,0,3.3779968662
2020-10-04 21:30:00,2.3730335809,0.0,2.3730335809,0.006500000000000001,0.0,0.006500000000000001,2.3665335809,0,2.3665335809,3.3642744802,0.0,3.3642744802,0.006500000000000001,0.0,0.006500000000000001,3.3577744802,0,3.3577744802
2020-10-04 22:00:00,2.3435269729,-0.0175,2.3435923115,0.0135,-0.0175,0.0221020361,2.3300269729,0,2.3300269729,3.2145897,-0.0175,3.214637334,0.0135,-0.0175,0.0221020361,3.2010897,0,3.2010897
2020-10-04 22:30:00,2.435523288,0.004,2.4355265727,0.0035,0.004,0.0053150729,2.432023288,0,2.432023288,2.9284640818,0.004,2.9284668136,0.0035,0.004,0.0053150729,2.9249640818,0,2.9249640818
2020-10-04 23:00:00,2.3576497219,-0.007,2.3576601136,0.006,-0.007,0.009219544500000001,2.3516497219,0,2.3516497219,2.822735155,-0.007,2.8227438346,0.006,-0.007,0.009219544500000001,2.816735155,0,2.816735155
2020-10-04 23:30:00,2.2197765724,0.0025,2.2197779802,0.006,0.0025,0.006500000000000001,2.2137765724,0,2.2137765724,2.6995918852000003,0.0025,2.6995930428,0.006,0.0025,0.006500000000000001,2.6935918852,0,2.6935918852
2020-10-05 00:00:00,2.1674548321,0.001,2.1674550628,0.021500000000000002,0.001,0.0215232433,2.1459548321,0,2.1459548321,2.6498453581,0.001,2.6498455468,0.021500000000000002,0.001,0.0215232433,2.6283453581,0,2.6283453581
2020-10-05 00:30:00,2.0351282785,-0.02,2.03522655,0.035,-0.02,0.0403112887,2.0001282785,0,2.0001282785,2.7981366696,-0.02,2.7982081448000002,0.035,-0.02,0.0403112887,2.7631366696,0,2.7631366696
2020-10-05 01:00:00,1.9722468283,-0.026000000000000002,1.972418199,0.0455,-0.026000000000000002,0.0524046754,1.9267468283,0,1.9267468283,2.9996150165,-0.026000000000000002,2.9997276955,0.0455,-0.026000000000000002,0.0524046754,2.9541150165000003,0,2.9541150165000003
2020-10-05 01:30:00,1.9914047418,-0.032,1.9916618301,0.051000000000000004,-0.032,0.060207972900000004,1.9404047418,0,1.9404047418,3.0131643762,-0.032,3.0133342925,0.051000000000000004,-0.032,0.060207972900000004,2.9621643762,0,2.9621643762
