Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-05 02:00:00,2.0454768542,-0.027,2.0456550445,0.046,-0.027,0.0533385414,1.9994768542,0,1.9994768542,3.0614575011,-0.027,3.0615765597,0.046,-0.027,0.0533385414,3.0154575011,0,3.0154575011
2020-10-05 02:30:00,2.0673354187,-0.015,2.0673898359,0.039,-0.015,0.0417851648,2.0283354187,0,2.0283354187,3.0775945822,-0.015,3.0776311365,0.039,-0.015,0.0417851648,3.0385945822,0,3.0385945822
2020-10-05 03:00:00,2.0934528771,-0.006500000000000001,2.0934629681,0.026500000000000003,-0.006500000000000001,0.0272855273,2.0669528771,0,2.0669528771,3.0859945465,-0.006500000000000001,3.0860013919,0.026500000000000003,-0.006500000000000001,0.0272855273,3.0594945465,0,3.0594945465
2020-10-05 03:30:00,1.9801984443,0.0025,1.9802000224,0.018000000000000002,0.0025,0.0181727818,1.9621984443,0,1.9621984443,2.998573305,0.0025,2.9985743472,0.018000000000000002,0.0025,0.0181727818,2.980573305,0,2.980573305
2020-10-05 04:00:00,1.9215571772,0.002,1.921558218,0.013000000000000001,0.002,0.0131529464,1.9085571772,0,1.9085571772,2.9621225533,0.002,2.9621232285,0.013000000000000001,0.002,0.0131529464,2.9491225533,0,2.9491225533
2020-10-05 04:30:00,1.9506912211,0.018000000000000002,1.9507742667999999,0.006,0.018000000000000002,0.018973666,1.9446912211,0,1.9446912211,2.9631918316,0.018000000000000002,2.9632465018,0.006,0.018000000000000002,0.018973666,2.9571918316,0,2.9571918316
2020-10-05 05:00:00,1.8879537428000002,0.018500000000000003,1.8880443811,0.006,0.018500000000000003,0.019448650300000002,1.8819537428,0,1.8819537428,2.9018853736,0.018500000000000003,2.9019443433000003,0.006,0.018500000000000003,0.019448650300000002,2.8958853736,0,2.8958853736
2020-10-05 05:30:00,1.8102770266000001,0.0165,1.8103522207,0.0135,0.0165,0.0213190056,1.7967770266,0,1.7967770266,2.8338274284000002,0.0165,2.8338754638,0.0135,0.0165,0.0213190056,2.8203274284,0,2.8203274284
2020-10-05 06:00:00,1.8762437845000002,-0.0015,1.8762443841,0.015,-0.0015,0.015074813400000001,1.8612437845,0,1.8612437845,2.8873353716,-0.0015,2.8873357612,0.015,-0.0015,0.015074813400000001,2.8723353716,0,2.8723353716
2020-10-05 06:30:00,1.8401494934,-0.006500000000000001,1.8401609734000002,0.02,-0.006500000000000001,0.021029740800000002,1.8201494934,0,1.8201494934,2.8589329450000003,-0.006500000000000001,2.8589403341,0.02,-0.006500000000000001,0.021029740800000002,2.838932945,0,2.838932945
2020-10-05 07:00:00,2.0152228063,-0.002,2.0152237988,0.0175,-0.002,0.017613915,1.9977228063,0,1.9977228063,2.9989893867,-0.002,2.9989900536,0.0175,-0.002,0.017613915,2.9814893867,0,2.9814893867
2020-10-05 07:30:00,2.1524818146999998,-0.003,2.1524839053,0.019,-0.003,0.0192353841,2.1334818147,0,2.1334818147,3.1718330325,-0.003,3.1718344512,0.019,-0.003,0.0192353841,3.1528330325,0,3.1528330325
2020-10-05 08:00:00,2.393871065,0.0005,2.3938711172,0.014,0.0005,0.014008925700000001,2.379871065,0,2.379871065,3.0081123998,0.0005,3.0081124413,0.014,0.0005,0.014008925700000001,2.9941123998,0,2.9941123998
2020-10-05 08:30:00,2.3785920391,-0.0055000000000000005,2.3785983978,0.015,-0.0055000000000000005,0.015976545300000002,2.3635920391,0,2.3635920391,2.8957469031,-0.0055000000000000005,2.8957521263,0.015,-0.0055000000000000005,0.015976545300000002,2.8807469031,0,2.8807469031
2020-10-05 09:00:00,2.3101765162,-0.0275,2.3103401883,0.0315,-0.0275,0.041815069100000005,2.2786765162,0,2.2786765162,2.8586615813,-0.0275,2.8587938516999998,0.0315,-0.0275,0.041815069100000005,2.8271615813,0,2.8271615813
2020-10-05 09:30:00,2.3080892236,-0.0315,2.3083041641,0.035500000000000004,-0.0315,0.0474605099,2.2725892236,0,2.2725892236,2.8405713517,-0.0315,2.8407460031,0.035500000000000004,-0.0315,0.0474605099,2.8050713517,0,2.8050713517
2020-10-05 10:00:00,2.2276307168000002,-0.052500000000000005,2.2282492814,0.07050000000000001,-0.052500000000000005,0.0879005119,2.1571307168000002,0,2.1571307168000002,2.7809871748,-0.052500000000000005,2.7814826831,0.07050000000000001,-0.052500000000000005,0.0879005119,2.7104871748,0,2.7104871748
2020-10-05 10:30:00,2.1992263595,-0.07050000000000001,2.200356069,0.114,-0.07050000000000001,0.1340382408,2.0852263595,0,2.0852263595,2.7696355506,-0.07050000000000001,2.7705326804,0.114,-0.07050000000000001,0.1340382408,2.6556355506,0,2.6556355506
2020-10-05 11:00:00,2.1158269643,-0.09,2.1177402444,0.1575,-0.09,0.1814007993,1.9583269643,0,1.9583269643,2.7303156360000003,-0.09,2.7317985782000003,0.1575,-0.09,0.1814007993,2.572815636,0,2.572815636
2020-10-05 11:30:00,2.17397815,-0.0925,2.1759451387,0.1675,-0.0925,0.1913439312,2.00647815,0,2.00647815,2.8227858494999998,-0.0925,2.8243010113,0.1675,-0.0925,0.1913439312,2.6552858495000002,0,2.6552858495000002
2020-10-05 12:00:00,2.0649407852,-0.09050000000000001,2.0669230021,0.1605,-0.09050000000000001,0.1842566145,1.9044407852,0,1.9044407852,2.7110237957,-0.09050000000000001,2.7125339206,0.1605,-0.09050000000000001,0.1842566145,2.5505237957,0,2.5505237957
2020-10-05 12:30:00,2.1784045359,-0.08750000000000001,2.1801611344,0.168,-0.08750000000000001,0.1894208278,2.0104045359,0,2.0104045359,2.7955700921,-0.08750000000000001,2.7969391109,0.168,-0.08750000000000001,0.1894208278,2.6275700921,0,2.6275700921
2020-10-05 13:00:00,2.0093392654,-0.0805,2.0109511515,0.1515,-0.0805,0.1715590277,1.8578392654,0,1.8578392654,2.6352317596,-0.0805,2.6364610137,0.1515,-0.0805,0.1715590277,2.4837317596,0,2.4837317596
2020-10-05 13:30:00,1.9367515748000002,-0.0835,1.9385507248,0.16,-0.0835,0.180477838,1.7767515748,0,1.7767515748,2.5796580041,-0.0835,2.5810090407,0.16,-0.0835,0.180477838,2.4196580041,0,2.4196580041
2020-10-05 14:00:00,1.9931845210999999,-0.08650000000000001,1.9950605969000001,0.1665,-0.08650000000000001,0.1876286225,1.8266845211,0,1.8266845211,2.4772705516,-0.08650000000000001,2.4787802718,0.1665,-0.08650000000000001,0.1876286225,2.3107705516,0,2.3107705516
2020-10-05 14:30:00,2.3076260393,-0.07200000000000001,2.3087489983,0.14850000000000002,-0.07200000000000001,0.1650340874,2.1591260393,0,2.1591260393,2.2960178347999998,-0.07200000000000001,2.2971464685000003,0.14850000000000002,-0.07200000000000001,0.1650340874,2.1475178348,0,2.1475178348
2020-10-05 15:00:00,2.3469318026,-0.054,2.347552957,0.12250000000000001,-0.054,0.1338740079,2.2244318026,0,2.2244318026,2.3375103122,-0.054,2.3381339696,0.12250000000000001,-0.054,0.1338740079,2.2150103122,0,2.2150103122
2020-10-05 15:30:00,2.2388388895,-0.0585,2.2396030504,0.132,-0.0585,0.14438230500000002,2.1068388895,0,2.1068388895,2.2273500233,-0.0585,2.2281181244,0.132,-0.0585,0.14438230500000002,2.0953500233,0,2.0953500233
2020-10-05 16:00:00,2.12512529,-0.056,2.1258630008,0.12350000000000001,-0.056,0.1356032817,2.00162529,0,2.00162529,2.115080781,-0.056,2.1158219939,0.12350000000000001,-0.056,0.1356032817,1.9915807810000001,0,1.9915807810000001
2020-10-05 16:30:00,2.3571083313,-0.0475,2.3575868883,0.11,-0.0475,0.1198175697,2.2471083313,0,2.2471083313,2.3449552236,-0.0475,2.3454362603,0.11,-0.0475,0.1198175697,2.2349552236,0,2.2349552236
2020-10-05 17:00:00,2.5633345591,-0.034,2.5635600368,0.0845,-0.034,0.0910837527,2.4788345591,0,2.4788345591,2.5520410683,-0.034,2.5522675436,0.0845,-0.034,0.0910837527,2.4675410683,0,2.4675410683
2020-10-05 17:30:00,2.7679753639999998,-0.029,2.768127276,0.08,-0.029,0.0850940656,2.687975364,0,2.687975364,2.75696974,-0.029,2.7571222583,0.08,-0.029,0.0850940656,2.67696974,0,2.67696974
2020-10-05 18:00:00,2.7876836774,-0.029500000000000002,2.7878397614,0.08,-0.029500000000000002,0.08526576100000001,2.7076836774,0,2.7076836774,2.7767532243,-0.029500000000000002,2.7769099227,0.08,-0.029500000000000002,0.08526576100000001,2.6967532243,0,2.6967532243
2020-10-05 18:30:00,2.7106681618,-0.028,2.7108127717,0.0665,-0.028,0.0721543484,2.6441681618,0,2.6441681618,2.7004313951,-0.028,2.7005765532,0.0665,-0.028,0.0721543484,2.6339313951000003,0,2.6339313951000003
2020-10-05 19:00:00,2.6484113238,-0.0195,2.6484831112,0.0585,-0.0195,0.0616644144,2.5899113238,0,2.5899113238,2.6373455976,-0.0195,2.6374176862,0.0585,-0.0195,0.0616644144,2.5788455976,0,2.5788455976
2020-10-05 19:30:00,2.6223464627,-0.0035,2.6223487984,0.0415,-0.0035,0.0416473288,2.5808464627000003,0,2.5808464627000003,2.6114078691,-0.0035,2.6114102145,0.0415,-0.0035,0.0416473288,2.5699078691,0,2.5699078691
2020-10-05 20:00:00,2.574876959,0.0125,2.5749073,0.02,0.0125,0.0235849528,2.554876959,0,2.554876959,2.5644377155,0.0125,2.5644681801,0.02,0.0125,0.0235849528,2.5444377155,0,2.5444377155
2020-10-05 20:30:00,2.573876959,0.0145,2.5739178017,0.019,0.0145,0.023900836800000002,2.554876959,0,2.554876959,2.5634377155,0.0145,2.5634787246,0.019,0.0145,0.023900836800000002,2.5444377155,0,2.5444377155
2020-10-05 21:00:00,2.5907634198,-0.009000000000000001,2.5907790522000003,0.029,-0.009000000000000001,0.0303644529,2.5617634198,0,2.5617634198,2.5802898817,-0.009000000000000001,2.5803055776,0.029,-0.009000000000000001,0.0303644529,2.5512898817,0,2.5512898817
2020-10-05 21:30:00,2.4553009301,0.0135,2.4553380434,0.011,0.0135,0.017414074800000002,2.4443009301,0,2.4443009301,2.4470794046,0.0135,2.4471166426,0.011,0.0135,0.017414074800000002,2.4360794046,0,2.4360794046
2020-10-05 22:00:00,2.4196811339,0.01,2.4197017977,0.015,0.01,0.0180277564,2.4046811339,0,2.4046811339,2.4090267698,0.01,2.409047525,0.015,0.01,0.0180277564,2.3940267698,0,2.3940267698
2020-10-05 22:30:00,2.3257925056,0.0045000000000000005,2.3257968589,0.0155,0.0045000000000000005,0.0161400124,2.3102925056,0,2.3102925056,2.3171069636,0.0045000000000000005,2.3171113333,0.0155,0.0045000000000000005,0.0161400124,2.3016069636,0,2.3016069636
2020-10-05 23:00:00,2.1091954354,0.008,2.109210607,0.009000000000000001,0.008,0.0120415946,2.1001954354,0,2.1001954354,2.4371689552999998,0.008,2.4371820853,0.009000000000000001,0.008,0.0120415946,2.4281689553,0,2.4281689553
2020-10-05 23:30:00,1.9485713192,0.008,1.9485877414,0.0025,0.008,0.0083815273,1.9460713192,0,1.9460713192,2.4388189472,0.008,2.4388320683,0.0025,0.008,0.0083815273,2.4363189472,0,2.4363189472
2020-10-06 00:00:00,1.9254505194,0.0115,1.9254848617,0.0025,0.0115,0.0117686023,1.9229505194,0,1.9229505194,2.4089337962,0.0115,2.4089612459,0.0025,0.0115,0.0117686023,2.4064337962,0,2.4064337962
2020-10-06 00:30:00,1.9128501999,0.0035,1.9128534019,0.0105,0.0035,0.0110679718,1.9023501998999999,0,1.9023501998999999,2.4192935422,0.0035,2.4192960739,0.0105,0.0035,0.0110679718,2.4087935422,0,2.4087935422
2020-10-06 01:00:00,1.9208683143,-0.0135,1.9209157532,0.0495,-0.0135,0.0513078941,1.8713683143000002,0,1.8713683143000002,2.4562677356,-0.0135,2.4563048342,0.0495,-0.0135,0.0513078941,2.4067677356,0,2.4067677356
2020-10-06 01:30:00,1.9569866704,-0.0475,1.9575630458000002,0.115,-0.0475,0.1244236714,1.8419866704,0,1.8419866704,2.4964079137,-0.0475,2.4968597721,0.115,-0.0475,0.1244236714,2.3814079137,0,2.3814079137
2020-10-06 02:00:00,2.0005451099,-0.048,2.0011208701,0.12150000000000001,-0.048,0.1306378582,1.8790451099,0,1.8790451099,2.538204511,-0.048,2.5386583346,0.12150000000000001,-0.048,0.1306378582,2.416704511,0,2.416704511
2020-10-06 02:30:00,2.0048553211,-0.05,2.0054787106,0.1275,-0.05,0.13695345920000002,1.8773553211,0,1.8773553211,2.5475698857999998,-0.05,2.5480605022000002,0.1275,-0.05,0.13695345920000002,2.4200698858000003,0,2.4200698858000003
2020-10-06 03:00:00,1.927441064,-0.062,1.9284379832,0.1565,-0.062,0.1683337459,1.770941064,0,1.770941064,2.4912462917,-0.062,2.4920176737,0.1565,-0.062,0.1683337459,2.3347462917,0,2.3347462917
2020-10-06 03:30:00,1.9460350703,-0.068,1.9472227646,0.17350000000000002,-0.068,0.1863498055,1.7725350703,0,1.7725350703,2.5215269645,-0.068,2.5224437026,0.17350000000000002,-0.068,0.1863498055,2.3480269645,0,2.3480269645
2020-10-06 04:00:00,1.9002841616000001,-0.0695,1.9015546652,0.17550000000000002,-0.0695,0.1887604302,1.7247841616000001,0,1.7247841616000001,2.4846796629,-0.0695,2.4856514795,0.17550000000000002,-0.0695,0.1887604302,2.3091796629,0,2.3091796629
2020-10-06 04:30:00,1.8874290023,-0.058,1.8883199513000002,0.158,-0.058,0.16830923920000002,1.7294290023,0,1.7294290023,2.4635168951,-0.058,2.4641995642,0.158,-0.058,0.16830923920000002,2.3055168951000002,0,2.3055168951000002
2020-10-06 05:00:00,1.838669688,-0.0565,1.83953757,0.146,-0.0565,0.1565511099,1.692669688,0,1.692669688,2.4139500987,-0.0565,2.414611217,0.146,-0.0565,0.1565511099,2.2679500987,0,2.2679500987
2020-10-06 05:30:00,1.7811244673000002,-0.0575,1.7820523611999999,0.151,-0.0575,0.1615773808,1.6301244673,0,1.6301244673,2.3640040777,-0.0575,2.3647032646,0.151,-0.0575,0.1615773808,2.2130040777,0,2.2130040777
2020-10-06 06:00:00,1.8055835797,-0.056,1.8064517882,0.1515,-0.056,0.1615185748,1.6540835797,0,1.6540835797,2.3774989621,-0.056,2.3781583873,0.1515,-0.056,0.1615185748,2.2259989621,0,2.2259989621
2020-10-06 06:30:00,1.8992149508,-0.053,1.8999543230000002,0.14150000000000001,-0.053,0.1511001324,1.7577149508,0,1.7577149508,2.4522757477,-0.053,2.4528484142,0.14150000000000001,-0.053,0.1511001324,2.3107757477,0,2.3107757477
2020-10-06 07:00:00,1.8778510974,-0.061,1.8788415964,0.136,-0.061,0.14905368160000002,1.7418510974,0,1.7418510974,2.739639905,-0.061,2.7403189247,0.136,-0.061,0.14905368160000002,2.603639905,0,2.603639905
2020-10-06 07:30:00,1.9838592767,-0.0695,1.9850762906,0.139,-0.0695,0.1554067244,1.8448592767,0,1.8448592767,3.0559058886,-0.0695,3.0566961004,0.139,-0.0695,0.1554067244,2.9169058886,0,2.9169058886
2020-10-06 08:00:00,2.1399837263,-0.0545,2.1406776027,0.113,-0.0545,0.1254561676,2.0269837263,0,2.0269837263,3.1920009027,-0.0545,3.1924661334,0.113,-0.0545,0.1254561676,3.0790009027,0,3.0790009027
2020-10-06 08:30:00,2.1443644816,-0.0695,2.145490452,0.1325,-0.0695,0.1496211883,2.0118644816,0,2.0118644816,3.2776609134,-0.0695,3.2783976747,0.1325,-0.0695,0.1496211883,3.1451609134,0,3.1451609134
2020-10-06 09:00:00,2.0609235012,-0.07200000000000001,2.0621808063,0.14200000000000002,-0.07200000000000001,0.1592105524,1.9189235012,0,1.9189235012,3.2074233564,-0.07200000000000001,3.2082313799,0.14200000000000002,-0.07200000000000001,0.1592105524,3.0654233564,0,3.0654233564
2020-10-06 09:30:00,2.0813821867,-0.0695,2.0825422102,0.1515,-0.0695,0.1666808327,1.9298821867,0,1.9298821867,3.2169233564,-0.0695,3.217674025,0.1515,-0.0695,0.1666808327,3.0654233564,0,3.0654233564
2020-10-06 10:00:00,2.1190612677,-0.0745,2.1203704644,0.161,-0.0745,0.1774013811,1.9580612677,0,1.9580612677,3.2573517216,-0.0745,3.2582035677,0.161,-0.0745,0.1774013811,3.0963517216,0,3.0963517216
2020-10-06 10:30:00,1.9876561614,-0.077,1.9891470574,0.1665,-0.077,0.1834427704,1.8211561614,0,1.8211561614,3.1658875337,-0.077,3.1668237836,0.1665,-0.077,0.1834427704,2.9993875337,0,2.9993875337
2020-10-06 11:00:00,2.0232103166,-0.078,2.0247133094,0.1705,-0.078,0.1874946666,1.8527103166,0,1.8527103166,3.2278765948,-0.078,3.2288188724,0.1705,-0.078,0.1874946666,3.0573765948,0,3.0573765948
2020-10-06 11:30:00,2.0786362513,-0.081,2.0802138509,0.183,-0.081,0.20012496100000002,1.8956362513,0,1.8956362513,3.321028155,-0.081,3.3220158046,0.183,-0.081,0.20012496100000002,3.138028155,0,3.138028155
2020-10-06 12:00:00,1.892659379,-0.0845,1.8945447408,0.193,-0.0845,0.2106875649,1.699659379,0,1.699659379,3.1439990571,-0.0845,3.1451343884,0.193,-0.0845,0.2106875649,2.9509990570999998,0,2.9509990570999998
2020-10-06 12:30:00,2.0669010435,-0.08,2.0684486756,0.18150000000000002,-0.08,0.1983488089,1.8854010435,0,1.8854010435,3.3025637565,-0.08,3.3035325586,0.18150000000000002,-0.08,0.1983488089,3.1210637565,0,3.1210637565
2020-10-06 13:00:00,1.9669202344,-0.0825,1.9686496536,0.1925,-0.0825,0.2094337604,1.7744202344,0,1.7744202344,3.1980576183,-0.0825,3.1991215638,0.1925,-0.0825,0.2094337604,3.0055576183,0,3.0055576183
2020-10-06 13:30:00,1.896411354,-0.083,1.8982268104000002,0.20700000000000002,-0.083,0.2230201785,1.6894113540000002,0,1.6894113540000002,3.1447788329,-0.083,3.1458739498,0.20700000000000002,-0.083,0.2230201785,2.9377788329000003,0,2.9377788329000003
2020-10-06 14:00:00,1.9828061831000001,-0.0805,1.9844396211,0.2175,-0.0805,0.231919167,1.7653061830999999,0,1.7653061830999999,3.2367330255,-0.0805,3.2377339187,0.2175,-0.0805,0.231919167,3.0192330255,0,3.0192330255
2020-10-06 14:30:00,2.0910817432,-0.08,2.0926114921,0.213,-0.08,0.2275280203,1.8780817432,0,1.8780817432,3.3630045935,-0.08,3.363955989,0.213,-0.08,0.2275280203,3.1500045935,0,3.1500045935
2020-10-06 15:00:00,2.1894756839,-0.0775,2.1908468729,0.1875,-0.0775,0.2028854357,2.0019756839,0,2.0019756839,3.4035275990000002,-0.0775,3.4044098412,0.1875,-0.0775,0.2028854357,3.2160275990000002,0,3.2160275990000002
2020-10-06 15:30:00,2.2343439488,-0.08,2.2357756779,0.20550000000000002,-0.08,0.2205226746,2.0288439488,0,2.0288439488,3.4101383257,-0.08,3.411076575,0.20550000000000002,-0.08,0.2205226746,3.2046383257,0,3.2046383257
2020-10-06 16:00:00,2.0664032586,-0.0775,2.0678560582,0.1955,-0.0775,0.2103009748,1.8709032586,0,1.8709032586,3.327965847,-0.0775,3.3288681153,0.1955,-0.0775,0.2103009748,3.132465847,0,3.132465847
2020-10-06 16:30:00,2.1538879138,-0.0655,2.1548836153,0.1555,-0.0655,0.1687320361,1.9983879138,0,1.9983879138,3.3580425442,-0.0655,3.3586812857,0.1555,-0.0655,0.1687320361,3.2025425442,0,3.2025425442
2020-10-06 17:00:00,2.2512908246,-0.057,2.2520122951,0.14350000000000002,-0.057,0.1544061203,2.1077908246,0,2.1077908246,3.3756169654,-0.057,3.3760981764,0.14350000000000002,-0.057,0.1544061203,3.2321169654,0,3.2321169654
2020-10-06 17:30:00,2.3798337948,-0.047,2.3802978576,0.11900000000000001,-0.047,0.1279453008,2.2608337948,0,2.2608337948,3.4358287991,-0.047,3.4361502494,0.11900000000000001,-0.047,0.1279453008,3.3168287991,0,3.3168287991
2020-10-06 18:00:00,2.4602856598000002,-0.062,2.4610667459,0.14100000000000001,-0.062,0.15402921800000002,2.3192856598000002,0,2.3192856598000002,3.4980303911,-0.062,3.4985798,0.14100000000000001,-0.062,0.15402921800000002,3.3570303911,0,3.3570303911
2020-10-06 18:30:00,2.4092334941,-0.061500000000000006,2.4100183151,0.1165,-0.061500000000000006,0.1317364794,2.2927334941,0,2.2927334941,3.4217102023,-0.061500000000000006,3.4222628418,0.1165,-0.061500000000000006,0.1317364794,3.3052102023,0,3.3052102023
2020-10-06 19:00:00,2.3953354202,-0.037,2.3956211669,0.0915,-0.037,0.098697771,2.3038354202,0,2.3038354202,3.3633192072,-0.037,3.3635227202,0.0915,-0.037,0.098697771,3.2718192072,0,3.2718192072
2020-10-06 19:30:00,2.3967469002,-0.014,2.3967877887,0.067,-0.014,0.0684470598,2.3297469002,0,2.3297469002,3.3509527427,-0.014,3.350981988,0.067,-0.014,0.0684470598,3.2839527427,0,3.2839527427
2020-10-06 20:00:00,2.5331282363,-0.023,2.5332326505,0.07100000000000001,-0.023,0.0746324326,2.4621282363,0,2.4621282363,3.4818116079,-0.023,3.4818875733,0.07100000000000001,-0.023,0.0746324326,3.4108116079,0,3.4108116079
2020-10-06 20:30:00,2.5090670414,-0.0565,2.5097031036,0.11800000000000001,-0.0565,0.130829087,2.3910670414,0,2.3910670414,3.4788047031,-0.0565,3.479263487,0.11800000000000001,-0.0565,0.130829087,3.3608047031,0,3.3608047031
2020-10-06 21:00:00,2.4320277807,-0.0685,2.432992268,0.163,-0.0685,0.17680851220000002,2.2690277807,0,2.2690277807,3.4004108054,-0.0685,3.4011006889,0.163,-0.0685,0.17680851220000002,3.2374108054,0,3.2374108054
2020-10-06 21:30:00,2.3200581934,-0.0695,2.321098936,0.17650000000000002,-0.0695,0.1896905375,2.1435581934,0,2.1435581934,3.3058827966,-0.0695,3.3066132696,0.17650000000000002,-0.0695,0.1896905375,3.1293827966,0,3.1293827966
2020-10-06 22:00:00,2.2669460706,-0.07350000000000001,2.2681372835999998,0.1825,-0.07350000000000001,0.1967447585,2.0844460706,0,2.0844460706,3.2818272117,-0.07350000000000001,3.2826501638,0.1825,-0.07350000000000001,0.1967447585,3.0993272117,0,3.0993272117
2020-10-06 22:30:00,2.2008553822,-0.0685,2.2019211302,0.176,-0.0685,0.1888603982,2.0248553822,0,2.0248553822,3.2295662562,-0.0685,3.2302926265,0.176,-0.0685,0.1888603982,3.0535662562,0,3.0535662562
2020-10-06 23:00:00,2.1166877167,-0.0695,2.117828402,0.17850000000000002,-0.0695,0.1915528648,1.9381877167,0,1.9381877167,3.2123042493,-0.0695,3.213055997,0.17850000000000002,-0.0695,0.1915528648,3.0338042493,0,3.0338042493
2020-10-06 23:30:00,2.0431338423,-0.07050000000000001,2.0443498105,0.18150000000000002,-0.07050000000000001,0.1947113248,1.8616338423,0,1.8616338423,3.1804444751,-0.07050000000000001,3.1812257558,0.18150000000000002,-0.07050000000000001,0.1947113248,2.9989444751,0,2.9989444751
2020-10-07 00:00:00,2.0228323381,-0.0635,2.0238287769,0.167,-0.0635,0.1786651897,1.8558323381,0,1.8558323381,3.1068881244,-0.0635,3.1075369776,0.167,-0.0635,0.1786651897,2.9398881244,0,2.9398881244
2020-10-07 00:30:00,2.0145381461,-0.057,2.015344373,0.152,-0.057,0.16233607120000002,1.8625381461,0,1.8625381461,3.1025014389,-0.057,3.1030250045,0.152,-0.057,0.16233607120000002,2.9505014389,0,2.9505014389
2020-10-07 01:00:00,2.0227816677,-0.058,2.0236130251,0.15,-0.058,0.16082288390000002,1.8727816677,0,1.8727816677,3.1103242455,-0.058,3.1108649781,0.15,-0.058,0.16082288390000002,2.9603242455,0,2.9603242455
2020-10-07 01:30:00,2.0555892669,-0.06,2.0564647418,0.1545,-0.06,0.1657415156,1.9010892669000001,0,1.9010892669000001,3.1252858323,-0.06,3.1258617266,0.1545,-0.06,0.1657415156,2.9707858323,0,2.9707858323
2020-10-07 02:00:00,2.0675490749,-0.059000000000000004,2.0683907216,0.14850000000000002,-0.059000000000000004,0.1597912701,1.9190490749,0,1.9190490749,3.1322952659,-0.059000000000000004,3.1328508795,0.14850000000000002,-0.059000000000000004,0.1597912701,2.9837952659,0,2.9837952659
2020-10-07 02:30:00,2.0789881451,-0.061,2.0798828591,0.1495,-0.061,0.1614659407,1.9294881451,0,1.9294881451,3.1494968692,-0.061,3.1500875431,0.1495,-0.061,0.1614659407,2.9999968692000003,0,2.9999968692000003
2020-10-07 03:00:00,2.0788291878,-0.0625,2.0797685069,0.153,-0.0625,0.1652732586,1.9258291878,0,1.9258291878,3.1691984725,-0.0625,3.1698146961,0.153,-0.0625,0.1652732586,3.0161984725,0,3.0161984725
2020-10-07 03:30:00,2.1232409161,-0.057,2.1240058822,0.14650000000000002,-0.057,0.1571981234,1.9767409161,0,1.9767409161,3.1755191125,-0.057,3.1760306412,0.14650000000000002,-0.057,0.1571981234,3.0290191125,0,3.0290191125
2020-10-07 04:00:00,2.1211046972,-0.0645,2.1220851507,0.1595,-0.0645,0.1720479584,1.9616046972,0,1.9616046972,3.1833582939,-0.0645,3.1840116642,0.1595,-0.0645,0.1720479584,3.0238582939,0,3.0238582939
2020-10-07 04:30:00,2.1140358515,-0.064,2.1150043928,0.1595,-0.064,0.1718611358,1.9545358515000002,0,1.9545358515000002,3.17519306,-0.064,3.1758379947,0.1595,-0.064,0.1718611358,3.01569306,0,3.01569306
2020-10-07 05:00:00,2.0920879506,-0.0585,2.0929056938,0.154,-0.0585,0.1647369115,1.9380879506,0,1.9380879506,3.1549351211,-0.0585,3.1554774391000002,0.154,-0.0585,0.1647369115,3.0009351211,0,3.0009351211
2020-10-07 05:30:00,2.1297484828,-0.0475,2.1302781157,0.1295,-0.0475,0.1379365796,2.0002484828,0,2.0002484828,3.1815037732,-0.0475,3.181858342,0.1295,-0.0475,0.1379365796,3.0520037732,0,3.0520037732
2020-10-07 06:00:00,2.1630438191,-0.0415,2.1634418904,0.116,-0.0415,0.1232000406,2.0470438191,0,2.0470438191,3.1921222342,-0.0415,3.1923919885,0.116,-0.0415,0.1232000406,3.0761222342,0,3.0761222342
2020-10-07 06:30:00,2.2165452601,-0.033,2.216790899,0.10250000000000001,-0.033,0.1076812426,2.1140452601,0,2.1140452601,3.2426487048,-0.033,3.2428166187,0.10250000000000001,-0.033,0.1076812426,3.1401487048,0,3.1401487048
2020-10-07 07:00:00,2.2116563726,-0.0315,2.211880684,0.1005,-0.0315,0.1053209381,2.1111563726,0,2.1111563726,3.4019717438,-0.0315,3.4021175752,0.1005,-0.0315,0.1053209381,3.3014717438,0,3.3014717438
2020-10-07 07:30:00,2.2659154987,-0.018000000000000002,2.2659869919,0.08600000000000001,-0.018000000000000002,0.08786353050000001,2.1799154987,0,2.1799154987,3.8014395078,-0.018000000000000002,3.801482123,0.08600000000000001,-0.018000000000000002,0.08786353050000001,3.7154395078,0,3.7154395078
2020-10-07 08:00:00,2.3304970962000002,-0.036500000000000005,2.3307829083,0.096,-0.036500000000000005,0.1027046737,2.2344970962,0,2.2344970962,3.9004658801,-0.036500000000000005,3.9006366572,0.096,-0.036500000000000005,0.1027046737,3.8044658801,0,3.8044658801
2020-10-07 08:30:00,2.3589496662,-0.052000000000000005,2.359522733,0.092,-0.052000000000000005,0.1056787585,2.2669496662,0,2.2669496662,3.9282673722,-0.052000000000000005,3.9286115292,0.092,-0.052000000000000005,0.1056787585,3.8362673722,0,3.8362673722
2020-10-07 09:00:00,2.2593541092000002,-0.053,2.2599756615,0.10450000000000001,-0.053,0.1171718823,2.1548541092,0,2.1548541092,3.8552639912,-0.053,3.8556282811,0.10450000000000001,-0.053,0.1171718823,3.7507639912,0,3.7507639912
2020-10-07 09:30:00,2.2097787387,-0.043500000000000004,2.2102068509,0.0915,-0.043500000000000004,0.1013138687,2.1182787387,0,2.1182787387,3.8049682608,-0.043500000000000004,3.8052169078,0.0915,-0.043500000000000004,0.1013138687,3.7134682608,0,3.7134682608
2020-10-07 10:00:00,2.0882735629,-0.0315,2.088511126,0.10650000000000001,-0.0315,0.11106079420000001,1.9817735629,0,1.9817735629,3.4604698574,-0.0315,3.4606132236000002,0.10650000000000001,-0.0315,0.11106079420000001,3.3539698574,0,3.3539698574
2020-10-07 10:30:00,2.0892467208,-0.038,2.0895922713,0.11750000000000001,-0.038,0.12349190260000001,1.9717467208000001,0,1.9717467208000001,3.1985102548,-0.038,3.1987359769,0.11750000000000001,-0.038,0.12349190260000001,3.0810102548,0,3.0810102548
2020-10-07 11:00:00,2.0749215492,-0.0485,2.0754883005,0.14850000000000002,-0.0485,0.156219397,1.9264215492,0,1.9264215492,3.2174529295,-0.0485,3.2178184541,0.14850000000000002,-0.0485,0.156219397,3.0689529295,0,3.0689529295
2020-10-07 11:30:00,1.91185642,-0.044500000000000005,1.9123742366,0.1625,-0.044500000000000005,0.1684829368,1.74935642,0,1.74935642,3.1201395667,-0.044500000000000005,3.1204568841,0.1625,-0.044500000000000005,0.1684829368,2.9576395667,0,2.9576395667
2020-10-07 12:00:00,2.0677420273,-0.0345,2.0680298212,0.1525,-0.0345,0.15635376550000002,1.9152420273000001,0,1.9152420273000001,2.7368808855999998,-0.0345,2.7370983234,0.1525,-0.0345,0.15635376550000002,2.5843808856,0,2.5843808856
2020-10-07 12:30:00,2.0881852769,-0.019,2.0882717139,0.11800000000000001,-0.019,0.11951987280000001,1.9701852769000001,0,1.9701852769000001,2.6393761519,-0.019,2.6394445383000003,0.11800000000000001,-0.019,0.11951987280000001,2.5213761519,0,2.5213761519
2020-10-07 13:00:00,2.0742056318,-0.0115,2.0742375112,0.111,-0.0115,0.1115941307,1.9632056318000002,0,1.9632056318000002,2.6213907927999998,-0.0115,2.6214160178,0.111,-0.0115,0.1115941307,2.5103907928,0,2.5103907928
2020-10-07 13:30:00,2.0032959511,-0.0085,2.0033139838,0.11750000000000001,-0.0085,0.11780704560000001,1.8857959511,0,1.8857959511,2.5497046337000002,-0.0085,2.549718802,0.11750000000000001,-0.0085,0.11780704560000001,2.4322046337,0,2.4322046337
2020-10-07 14:00:00,2.0632355018,-0.006,2.0632442259,0.083,-0.006,0.0832165849,1.9802355018000002,0,1.9802355018000002,2.5815788991,-0.006,2.5815858715999997,0.083,-0.006,0.0832165849,2.4985788991,0,2.4985788991
2020-10-07 14:30:00,2.206396331,-0.0165,2.2064580257,0.058,-0.0165,0.060301326700000005,2.148396331,0,2.148396331,2.7050785268,-0.0165,2.7051288483,0.058,-0.0165,0.060301326700000005,2.6470785268,0,2.6470785268
2020-10-07 15:00:00,2.1995043127000002,-0.0175,2.1995739295,0.026000000000000002,-0.0175,0.0313408679,2.1735043127,0,2.1735043127,2.6945100574,-0.0175,2.6945668854,0.026000000000000002,-0.0175,0.0313408679,2.6685100574,0,2.6685100574
2020-10-07 15:30:00,2.1189797923,-0.003,2.118981916,0.013000000000000001,-0.003,0.013341664100000001,2.1059797923,0,2.1059797923,2.9730623594,-0.003,2.973063873,0.013000000000000001,-0.003,0.013341664100000001,2.9600623594,0,2.9600623594
2020-10-07 16:00:00,2.2057349348,-0.016,2.2057929645,0.031,-0.016,0.0348855271,2.1747349348,0,2.1747349348,3.2205701765,-0.016,3.2206099208,0.031,-0.016,0.0348855271,3.1895701765,0,3.1895701765
2020-10-07 16:30:00,2.1809181885,-0.001,2.1809184178,0.012,-0.001,0.0120415946,2.1689181885,0,2.1689181885,3.1663118574,-0.001,3.1663120154,0.012,-0.001,0.0120415946,3.1543118574,0,3.1543118574
2020-10-07 17:00:00,2.2006666845,-0.004,2.2006703198,0.01,-0.004,0.0107703296,2.1906666845,0,2.1906666845,3.2122432458,-0.004,3.2122457363,0.01,-0.004,0.0107703296,3.2022432458,0,3.2022432458
2020-10-07 17:30:00,2.3325043701,0.004,2.3325077999,0.0035,0.004,0.0053150729,2.3290043701,0,2.3290043701,3.2869939223999998,0.004,3.2869963563,0.0035,0.004,0.0053150729,3.2834939224,0,3.2834939224
2020-10-07 18:00:00,2.3015343944,0.011,2.3015606811,0.008,0.011,0.0136014705,2.2935343944,0,2.2935343944,3.2667576388,0.011,3.2667761587,0.008,0.011,0.0136014705,3.2587576388,0,3.2587576388
2020-10-07 18:30:00,2.317501741,0.015,2.3175502842,0.015,0.015,0.021213203400000002,2.302501741,0,2.302501741,3.2799540506,0.015,3.2799883497,0.015,0.015,0.021213203400000002,3.2649540506,0,3.2649540506
2020-10-07 19:00:00,2.2833615029,0.02,2.2834490914,0.0125,0.02,0.0235849528,2.2708615029,0,2.2708615029,3.2396426886,0.02,3.2397044233,0.0125,0.02,0.0235849528,3.2271426886,0,3.2271426886
2020-10-07 19:30:00,2.2269135776,0.018500000000000003,2.2269904203,0.013000000000000001,0.018500000000000003,0.022610838100000002,2.2139135776,0,2.2139135776,3.1962573709,0.018500000000000003,3.1963109097,0.013000000000000001,0.018500000000000003,0.022610838100000002,3.1832573709,0,3.1832573709
2020-10-07 20:00:00,2.1824325692,0.011,2.1824602904,0.0235,0.011,0.0259470615,2.1589325692,0,2.1589325692,3.184920194,0.011,3.1849391897,0.0235,0.011,0.0259470615,3.161420194,0,3.161420194
2020-10-07 20:30:00,2.0782111801,0.006500000000000001,2.0782213451000002,0.0345,0.006500000000000001,0.0351069794,2.0437111801,0,2.0437111801,3.0942993874,0.006500000000000001,3.0943062145,0.0345,0.006500000000000001,0.0351069794,3.0597993874,0,3.0597993874
2020-10-07 21:00:00,1.9978346368,-0.023,1.9979670257,0.057,-0.023,0.0614654374,1.9408346368,0,1.9408346368,3.0372715818,-0.023,3.0373586653,0.057,-0.023,0.0614654374,2.9802715818000003,0,2.9802715818000003
2020-10-07 21:30:00,1.8973757683999999,-0.051500000000000004,1.8980745656,0.1325,-0.051500000000000004,0.1421566038,1.7648757684,0,1.7648757684,2.9799153174,-0.051500000000000004,2.9803603052,0.1325,-0.051500000000000004,0.1421566038,2.8474153174,0,2.8474153174
2020-10-07 22:00:00,1.9016575495999999,-0.064,1.9027342001,0.179,-0.064,0.19009734350000002,1.7226575496,0,1.7226575496,2.9870080438,-0.064,2.9876936011,0.179,-0.064,0.19009734350000002,2.8080080438,0,2.8080080438
2020-10-07 22:30:00,1.8386000323,-0.0675,1.8398386692000002,0.18050000000000002,-0.0675,0.1927083288,1.6581000323000001,0,1.6581000323000001,2.9497028311,-0.0675,2.9504750536,0.18050000000000002,-0.0675,0.1927083288,2.7692028311,0,2.7692028311
2020-10-07 23:00:00,1.8839891896,-0.0505,1.8846658899,0.1515,-0.0505,0.1596950218,1.7324891895999999,0,1.7324891895999999,2.4394360598000002,-0.0505,2.4399587168,0.1515,-0.0505,0.1596950218,2.2879360598,0,2.2879360598
2020-10-07 23:30:00,1.8669419421,-0.0465,1.867520941,0.122,-0.0465,0.1305612883,1.7449419421,0,1.7449419421,2.4071982071,-0.0465,2.4076472869,0.122,-0.0465,0.1305612883,2.2851982071,0,2.2851982071
2020-10-08 00:00:00,1.8253211086,-0.054,1.8261196974,0.124,-0.054,0.1352479205,1.7013211086000002,0,1.7013211086000002,2.3696246566,-0.054,2.3702398641,0.124,-0.054,0.1352479205,2.2456246566,0,2.2456246566
2020-10-08 00:30:00,2.0245115924,-0.06,2.0254005005,0.1405,-0.06,0.15277516160000001,1.8840115924,0,1.8840115924,2.5531016291,-0.06,2.5538065566,0.1405,-0.06,0.15277516160000001,2.4126016291,0,2.4126016291
2020-10-08 01:00:00,1.9642260518999999,-0.062,1.9652043108,0.148,-0.062,0.1604618335,1.8162260519000002,0,1.8162260519000002,2.489696492,-0.062,2.490468354,0.148,-0.062,0.1604618335,2.341696492,0,2.341696492
2020-10-08 01:30:00,1.9759547772000001,-0.07050000000000001,1.9772120603,0.17650000000000002,-0.07050000000000001,0.1900592013,1.7994547772,0,1.7994547772,2.7403820643,-0.07050000000000001,2.7412887678,0.17650000000000002,-0.07050000000000001,0.1900592013,2.5638820643,0,2.5638820643
2020-10-08 02:00:00,2.1202931097,-0.069,2.1214155347,0.177,-0.069,0.1899736824,1.9432931097,0,1.9432931097,3.1906126938,-0.069,3.1913587015,0.177,-0.069,0.1899736824,3.0136126938,0,3.0136126938
2020-10-08 02:30:00,2.159516212,-0.0625,2.1604204498,0.1535,-0.0625,0.1657362362,2.006016212,0,2.006016212,3.2238011579,-0.0625,3.2244069463000002,0.1535,-0.0625,0.1657362362,3.0703011579,0,3.0703011579
2020-10-08 03:00:00,2.1211001425,-0.061,2.1219771003,0.14200000000000002,-0.061,0.1545477273,1.9791001425,0,1.9791001425,3.1799436775,-0.061,3.180528697,0.14200000000000002,-0.061,0.1545477273,3.0379436775,0,3.0379436775
2020-10-08 03:30:00,2.1023008103,-0.061,2.1031856069,0.14400000000000002,-0.061,0.1563873396,1.9583008103,0,1.9583008103,3.1720917725,-0.061,3.1726782398,0.14400000000000002,-0.061,0.1563873396,3.0280917725,0,3.0280917725
2020-10-08 04:00:00,2.0239815904,-0.066,2.0250574012,0.1525,-0.066,0.1661693413,1.8714815904000002,0,1.8714815904000002,3.1301114982,-0.066,3.1308072427,0.1525,-0.066,0.1661693413,2.9776114982,0,2.9776114982
2020-10-08 04:30:00,2.0493155261,-0.07100000000000001,2.0505450801,0.1695,-0.07100000000000001,0.1837695568,1.8798155261,0,1.8798155261,3.1471114982,-0.07100000000000001,3.1479122894,0.1695,-0.07100000000000001,0.1837695568,2.9776114982,0,2.9776114982
2020-10-08 05:00:00,1.9869730836000001,-0.066,1.9880689211,0.166,-0.066,0.1786393014,1.8209730836,0,1.8209730836,3.1064314687,-0.066,3.1071325157,0.166,-0.066,0.1786393014,2.9404314687,0,2.9404314687
2020-10-08 05:30:00,1.8961413141999999,-0.07050000000000001,1.8974514838,0.179,-0.07050000000000001,0.19238308140000002,1.7171413142,0,1.7171413142,3.0029832681,-0.07050000000000001,3.0038107061,0.179,-0.07050000000000001,0.19238308140000002,2.8239832681,0,2.8239832681
2020-10-08 06:00:00,1.9877936534,-0.075,1.9892080355,0.189,-0.075,0.2033371584,1.7987936534000002,0,1.7987936534000002,3.0911467373,-0.075,3.0920564599,0.189,-0.075,0.2033371584,2.9021467373,0,2.9021467373
2020-10-08 06:30:00,2.0883385942,-0.0815,2.0899283084,0.184,-0.0815,0.20124177000000001,1.9043385942,0,1.9043385942,3.1532394574,-0.0815,3.1542925238,0.184,-0.0815,0.20124177000000001,2.9692394574,0,2.9692394574
2020-10-08 07:00:00,2.0841401836,-0.077,2.0855621077,0.171,-0.077,0.1875366631,1.9131401836,0,1.9131401836,3.1429289859,-0.077,3.1438720728,0.171,-0.077,0.1875366631,2.9719289859,0,2.9719289859
2020-10-08 07:30:00,2.120258348,-0.0475,2.1207903509,0.10400000000000001,-0.0475,0.1143339407,2.016258348,0,2.016258348,3.1181201847,-0.0475,3.1184819602,0.10400000000000001,-0.0475,0.1143339407,3.0141201847,0,3.0141201847
2020-10-08 08:00:00,2.2205961384,-0.042,2.2209932935,0.105,-0.042,0.1130884609,2.1155961384,0,2.1155961384,3.1946450477,-0.042,3.1949211228,0.105,-0.042,0.1130884609,3.0896450477,0,3.0896450477
2020-10-08 08:30:00,2.2166804902,-0.053,2.2173140047,0.10300000000000001,-0.053,0.11583609110000001,2.1136804902,0,2.1136804902,3.2298087959,-0.053,3.2302436221,0.10300000000000001,-0.053,0.11583609110000001,3.1268087959,0,3.1268087959
2020-10-08 09:00:00,1.8986850715,-0.07100000000000001,1.9000121054,0.138,-0.07100000000000001,0.1551934277,1.7606850715,0,1.7606850715,3.0208224196,-0.07100000000000001,3.0216566799,0.138,-0.07100000000000001,0.1551934277,2.8828224196,0,2.8828224196
2020-10-08 09:30:00,1.9740258925,-0.0585,1.9748925222,0.113,-0.0585,0.1272448427,1.8610258925,0,1.8610258925,2.7194454809,-0.0585,2.7200746263999998,0.113,-0.0585,0.1272448427,2.6064454809,0,2.6064454809
2020-10-08 10:00:00,2.2087603817,-0.051500000000000004,2.2093606935,0.0965,-0.051500000000000004,0.1093823569,2.1122603817,0,2.1122603817,2.7449380135,-0.051500000000000004,2.7454210875,0.0965,-0.051500000000000004,0.1093823569,2.6484380135,0,2.6484380135
2020-10-08 10:30:00,2.4088148518,-0.0475,2.4092831383,0.10450000000000001,-0.0475,0.11478893670000001,2.3043148518,0,2.3043148518,2.9161741026,-0.0475,2.916560928,0.10450000000000001,-0.0475,0.11478893670000001,2.8116741026,0,2.8116741026
2020-10-08 11:00:00,2.1852354523,-0.0455,2.1857090914,0.099,-0.0455,0.10895526600000001,2.0862354523,0,2.0862354523,2.7092338224,-0.0455,2.7096158684000002,0.099,-0.0455,0.10895526600000001,2.6102338224,0,2.6102338224
2020-10-08 11:30:00,1.7722659786000001,-0.0575,1.7731985081000001,0.148,-0.0575,0.15877735980000002,1.6242659786,0,1.6242659786,2.3412751529999998,-0.0575,2.3419811255000003,0.148,-0.0575,0.15877735980000002,2.193275153,0,2.193275153
2020-10-08 12:00:00,1.662395064,-0.054,1.6632718806,0.14,-0.054,0.1500533239,1.522395064,0,1.522395064,2.2361479791,-0.054,2.2367998982,0.14,-0.054,0.1500533239,2.0961479791,0,2.0961479791
2020-10-08 12:30:00,1.6906034981,-0.053500000000000006,1.6914498035,0.129,-0.053500000000000006,0.1396540368,1.5616034981,0,1.5616034981,2.2589972748,-0.053500000000000006,2.2596307083,0.129,-0.053500000000000006,0.1396540368,2.1299972748,0,2.1299972748
2020-10-08 13:00:00,1.8125762808,-0.042,1.8130628158,0.10650000000000001,-0.042,0.1144825314,1.7060762808,0,1.7060762808,2.3450414348,-0.042,2.3454175174,0.10650000000000001,-0.042,0.1144825314,2.2385414348,0,2.2385414348
2020-10-08 13:30:00,1.8401179269,-0.043500000000000004,1.8406320205000002,0.113,-0.043500000000000004,0.1210836488,1.7271179269,0,1.7271179269,2.3817021552,-0.043500000000000004,2.3820993695,0.113,-0.043500000000000004,0.1210836488,2.2687021552,0,2.2687021552
2020-10-08 14:00:00,1.8916427992,-0.044,1.8921544545,0.109,-0.044,0.11754573580000001,1.7826427992,0,1.7826427992,2.4248461533,-0.044,2.4252453210000002,0.109,-0.044,0.11754573580000001,2.3158461533,0,2.3158461533
2020-10-08 14:30:00,2.1718760022,-0.0285,2.1720629869,0.07250000000000001,-0.0285,0.0779005777,2.0993760022,0,2.0993760022,2.6918378278,-0.0285,2.6919886964,0.07250000000000001,-0.0285,0.0779005777,2.6193378278,0,2.6193378278
2020-10-08 15:00:00,2.361522653,-0.0205,2.3616116299,0.053500000000000006,-0.0205,0.057293106,2.308022653,0,2.308022653,3.1131504311000002,-0.0205,3.1132179263,0.053500000000000006,-0.0205,0.057293106,3.0596504311,0,3.0596504311
2020-10-08 15:30:00,2.3078309963,-0.0395,2.3081690054,0.0815,-0.0395,0.09056765430000001,2.2263309963,0,2.2263309963,3.3587923145,-0.0395,3.35902457,0.0815,-0.0395,0.09056765430000001,3.2772923145,0,3.2772923145
2020-10-08 16:00:00,2.4227619607,-0.028,2.4229237541,0.075,-0.028,0.08005623020000001,2.3477619607,0,2.3477619607,3.4963937456,-0.028,3.4965058593,0.075,-0.028,0.08005623020000001,3.4213937456,0,3.4213937456
2020-10-08 16:30:00,2.3413812052000003,-0.026500000000000003,2.3415311653,0.07100000000000001,-0.026500000000000003,0.07578423320000001,2.2703812052,0,2.2703812052,3.8965355854,-0.026500000000000003,3.8966256964,0.07100000000000001,-0.026500000000000003,0.07578423320000001,3.8255355854,0,3.8255355854
2020-10-08 17:00:00,2.3646227646,-0.0205,2.3647116249,0.0545,-0.0205,0.0582280001,2.3101227646,0,2.3101227646,3.7328890358,-0.0205,3.7329453256000003,0.0545,-0.0205,0.0582280001,3.6783890358,0,3.6783890358
2020-10-08 17:30:00,2.6513087322,-0.009000000000000001,2.6513240076,0.038,-0.009000000000000001,0.0390512484,2.6133087322,0,2.6133087322,3.6370340888,-0.009000000000000001,3.6370452242,0.038,-0.009000000000000001,0.0390512484,3.5990340888,0,3.5990340888
2020-10-08 18:00:00,2.6283829117,0.005,2.6283876675,0.0245,0.005,0.0250049995,2.6038829117,0,2.6038829117,3.6105762703,0.005,3.6105797324,0.0245,0.005,0.0250049995,3.5860762703,0,3.5860762703
2020-10-08 18:30:00,2.5794167456,0.0105,2.5794381166,0.009000000000000001,0.0105,0.0138293167,2.5704167456,0,2.5704167456,3.5808876565,0.0105,3.5809030507,0.009000000000000001,0.0105,0.0138293167,3.5718876565,0,3.5718876565
2020-10-08 19:00:00,2.5993563729,0.0055000000000000005,2.5993621916,0.006,0.0055000000000000005,0.0081394103,2.5933563728999998,0,2.5933563728999998,3.5778876565,0.0055000000000000005,3.5778918839,0.006,0.0055000000000000005,0.0081394103,3.5718876565,0,3.5718876565
2020-10-08 19:30:00,2.6279703269,0.006500000000000001,2.6279783654,0.0025,0.006500000000000001,0.0069641941,2.6254703269,0,2.6254703269,3.6063448599,0.006500000000000001,3.6063507177,0.0025,0.006500000000000001,0.0069641941,3.6038448599,0,3.6038448599
2020-10-08 20:00:00,2.568750817,0.006,2.5687578243,0.0025,0.006,0.006500000000000001,2.5662508170000002,0,2.5662508170000002,3.551823711,0.006,3.5518287788,0.0025,0.006,0.006500000000000001,3.549323711,0,3.549323711
2020-10-08 20:30:00,2.5244259469,0.0005,2.5244259963999998,0.0,0.0005,0.0005,2.5244259469,0,2.5244259469,3.4649593267,0.0005,3.4649593628,0.0,0.0005,0.0005,3.4649593267,0,3.4649593267
2020-10-08 21:00:00,2.6371692909,0.0,2.6371692909,0.0,0.0,0.0,2.6371692909,0,2.6371692909,3.1147686179,0.0,3.1147686179,0.0,0.0,0.0,3.1147686179,0,3.1147686179
2020-10-08 21:30:00,2.6301305828,0.0,2.6301305828,0.0,0.0,0.0,2.6301305828,0,2.6301305828,3.1064625682,0.0,3.1064625682,0.0,0.0,0.0,3.1064625682,0,3.1064625682
2020-10-08 22:00:00,2.4845870463,0.0,2.4845870463,0.0,0.0,0.0,2.4845870463,0,2.4845870463,2.9647108373,0.0,2.9647108373,0.0,0.0,0.0,2.9647108373,0,2.9647108373
2020-10-08 22:30:00,2.3546875228,0.002,2.3546883721,0.0005,0.002,0.0020615528,2.3541875228,0,2.3541875228,2.8348896025,0.002,2.8348903080000003,0.0005,0.002,0.0020615528,2.8343896025,0,2.8343896025
2020-10-08 23:00:00,2.2007518977,0.005,2.2007575775,0.002,0.005,0.0053851648,2.1987518977000002,0,2.1987518977000002,2.6711789755,0.005,2.671183655,0.002,0.005,0.0053851648,2.6691789755,0,2.6691789755
2020-10-08 23:30:00,2.1147572631,-0.0005,2.1147573222,0.0005,-0.0005,0.0007071068,2.1142572631,0,2.1142572631,2.5846538138,-0.0005,2.5846538621,0.0005,-0.0005,0.0007071068,2.5841538138,0,2.5841538138
2020-10-09 00:00:00,1.9674790786,-0.0025,1.967480667,0.0025,-0.0025,0.0035355339000000003,1.9649790785999999,0,1.9649790785999999,2.4512855561,-0.0025,2.4512868309,0.0025,-0.0025,0.0035355339000000003,2.4487855561,0,2.4487855561
2020-10-09 00:30:00,1.9927501802,-0.002,1.9927511838,0.011,-0.002,0.0111803399,1.9817501802000002,0,1.9817501802000002,2.4799940857,-0.002,2.4799948921,0.011,-0.002,0.0111803399,2.4689940857,0,2.4689940857
2020-10-09 01:00:00,1.9779760911,-0.0025,1.977977671,0.0135,-0.0025,0.013729530200000001,1.9644760910999999,0,1.9644760910999999,2.4798565187,-0.0025,2.4798577789,0.0135,-0.0025,0.013729530200000001,2.4663565187,0,2.4663565187
2020-10-09 01:30:00,1.9585490169000002,-0.005,1.9585553992,0.008,-0.005,0.0094339811,1.9505490169000002,0,1.9505490169000002,2.4721485003,-0.005,2.4721535567,0.008,-0.005,0.0094339811,2.4641485003,0,2.4641485003
2020-10-09 02:00:00,2.01137631,0.002,2.0113773044,0.015,0.002,0.015132746,1.99637631,0,1.99637631,2.5149789158,0.002,2.514979711,0.015,0.002,0.015132746,2.4999789158,0,2.4999789158
2020-10-09 02:30:00,2.0234319042,-0.006500000000000001,2.0234423444,0.017,-0.006500000000000001,0.0182002747,2.0064319042,0,2.0064319042,2.5192331799,-0.006500000000000001,2.5192415653999998,0.017,-0.006500000000000001,0.0182002747,2.5022331799,0,2.5022331799
2020-10-09 03:00:00,1.9402709066,0.0005,1.9402709711,0.0195,0.0005,0.0195064092,1.9207709066,0,1.9207709066,2.4534023899,0.0005,2.4534024409,0.0195,0.0005,0.0195064092,2.4339023899,0,2.4339023899
2020-10-09 03:30:00,1.9623240703,0.003,1.9623263635,0.0195,0.003,0.0197294197,1.9428240703,0,1.9428240703,2.4765699551,0.003,2.4765717721,0.0195,0.003,0.0197294197,2.4570699551,0,2.4570699551
2020-10-09 04:00:00,1.9394250610000001,-0.0025,1.9394266723,0.022500000000000003,-0.0025,0.022638462800000002,1.9169250610000002,0,1.9169250610000002,2.4646727593,-0.0025,2.4646740272,0.022500000000000003,-0.0025,0.022638462800000002,2.4421727593,0,2.4421727593
2020-10-09 04:30:00,1.9043222783,0.016,1.9043894926,0.018500000000000003,0.016,0.0244591496,1.8858222783,0,1.8858222783,2.4195407096,0.016,2.4195936116,0.018500000000000003,0.016,0.0244591496,2.4010407096,0,2.4010407096
2020-10-09 05:00:00,1.8899719386,0.002,1.8899729969,0.028,0.002,0.0280713377,1.8619719386,0,1.8619719386,2.4065110587,0.002,2.4065118898,0.028,0.002,0.0280713377,2.3785110587,0,2.3785110587
2020-10-09 05:30:00,1.8150337231,0.007,1.8150472214,0.032,0.007,0.0327566787,1.7830337231,0,1.7830337231,2.3218913719,0.007,2.3219019237,0.032,0.007,0.0327566787,2.2898913719,0,2.2898913719
2020-10-09 06:00:00,1.844826773,-0.003,1.8448292123,0.0335,-0.003,0.0336340601,1.811326773,0,1.811326773,2.3401926112,-0.003,2.3401945341,0.0335,-0.003,0.0336340601,2.3066926112,0,2.3066926112
2020-10-09 06:30:00,1.764086794,-0.005,1.7640938797999999,0.0385,-0.005,0.0388233177,1.725586794,0,1.725586794,2.8018225186,-0.005,2.80182698,0.0385,-0.005,0.0388233177,2.7633225186,0,2.7633225186
2020-10-09 07:00:00,1.8361853206,-0.016,1.8362550290000001,0.052500000000000005,-0.016,0.054883968500000005,1.7836853206,0,1.7836853206,2.9002158282,-0.016,2.9002599625,0.052500000000000005,-0.016,0.054883968500000005,2.8477158282,0,2.8477158282
2020-10-09 07:30:00,1.8877549744,-0.019,1.8878505882,0.0655,-0.019,0.0682000733,1.8222549744,0,1.8222549744,2.9200974393,-0.019,2.9201592516,0.0655,-0.019,0.0682000733,2.8545974393,0,2.8545974393
2020-10-09 08:00:00,1.9482907971,-0.018000000000000002,1.9483739451000002,0.06,-0.018000000000000002,0.0626418391,1.8882907971,0,1.8882907971,2.941661426,-0.018000000000000002,2.9417164963999998,0.06,-0.018000000000000002,0.0626418391,2.881661426,0,2.881661426
2020-10-09 08:30:00,2.045633792,-0.022500000000000003,2.0457575274,0.076,-0.022500000000000003,0.079260646,1.9696337920000002,0,1.9696337920000002,3.0513792311,-0.022500000000000003,3.0514621842,0.076,-0.022500000000000003,0.079260646,2.9753792311,0,2.9753792311
2020-10-09 09:00:00,2.0950916836,-0.036000000000000004,2.0954009551,0.0835,-0.036000000000000004,0.0909299181,2.0115916836,0,2.0115916836,3.0840741617,-0.036000000000000004,3.0842842663,0.0835,-0.036000000000000004,0.0909299181,3.0005741617,0,3.0005741617
2020-10-09 09:30:00,1.875919523,-0.036000000000000004,1.8762649218,0.061500000000000006,-0.036000000000000004,0.0712618411,1.8144195230000002,0,1.8144195230000002,2.9033147311,-0.036000000000000004,2.9035379157000003,0.061500000000000006,-0.036000000000000004,0.0712618411,2.8418147311,0,2.8418147311
2020-10-09 10:00:00,1.7797395318,-0.0405,1.7802002839000002,0.0845,-0.0405,0.09370432220000001,1.6952395318,0,1.6952395318,2.8321620081,-0.0405,2.8324515689,0.0845,-0.0405,0.09370432220000001,2.7476620081,0,2.7476620081
2020-10-09 10:30:00,1.8052959002,-0.044500000000000005,1.8058442727,0.089,-0.044500000000000005,0.09950502500000001,1.7162959002,0,1.7162959002,2.9020247558000003,-0.044500000000000005,2.9023659200000003,0.089,-0.044500000000000005,0.09950502500000001,2.8130247558,0,2.8130247558
2020-10-09 11:00:00,1.8844495529,-0.047,1.8850355746,0.11750000000000001,-0.047,0.126551373,1.7669495528999999,0,1.7669495528999999,3.0146511563,-0.047,3.0150175115,0.11750000000000001,-0.047,0.126551373,2.8971511563,0,2.8971511563
2020-10-09 11:30:00,2.110599621,-0.051500000000000004,2.1112278442,0.1275,-0.051500000000000004,0.1375081816,1.983099621,0,1.983099621,3.2083399942,-0.051500000000000004,3.2087533044,0.1275,-0.051500000000000004,0.1375081816,3.0808399942,0,3.0808399942
2020-10-09 12:00:00,2.0996021853,-0.055,2.1003224363,0.137,-0.055,0.1476279106,1.9626021853000002,0,1.9626021853000002,3.2342657249,-0.055,3.2347333397,0.137,-0.055,0.1476279106,3.0972657249,0,3.0972657249
2020-10-09 12:30:00,2.2012019628,-0.0625,2.2020890834,0.17,-0.0625,0.1811249569,2.0312019628,0,2.0312019628,3.3377588071,-0.0625,3.3383439164,0.17,-0.0625,0.1811249569,3.1677588071000002,0,3.1677588071000002
2020-10-09 13:00:00,2.190407868,-0.053,2.191048979,0.17550000000000002,-0.053,0.1833282575,2.014907868,0,2.014907868,3.2732035873,-0.053,3.2736326495,0.17550000000000002,-0.053,0.1833282575,3.0977035873,0,3.0977035873
