Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-09 13:30:00,2.2089223986,-0.044,2.2093605779,0.154,-0.044,0.1601624176,2.0549223986,0,2.0549223986,3.2941076552,-0.044,3.2944015001,0.154,-0.044,0.1601624176,3.1401076552,0,3.1401076552
2020-10-09 14:00:00,2.2119721927000002,-0.049,2.2125148545,0.152,-0.049,0.15970284910000002,2.0599721927,0,2.0599721927,3.3245739083,-0.049,3.3249349876,0.152,-0.049,0.15970284910000002,3.1725739083,0,3.1725739083
2020-10-09 14:30:00,2.2291188984,-0.0585,2.2298863902,0.171,-0.0585,0.18072977070000001,2.0581188984,0,2.0581188984,3.3911325594,-0.0585,3.3916371099,0.171,-0.0585,0.18072977070000001,3.2201325594,0,3.2201325594
2020-10-09 15:00:00,2.2423879955,-0.056,2.243087141,0.1405,-0.056,0.1512489669,2.1018879955,0,2.1018879955,3.3519762891,-0.056,3.3524440402,0.1405,-0.056,0.1512489669,3.2114762891,0,3.2114762891
2020-10-09 15:30:00,2.3090582712,-0.055,2.3097132072,0.14650000000000002,-0.055,0.1564840247,2.1625582712,0,2.1625582712,3.4285327644,-0.055,3.4289738868,0.14650000000000002,-0.055,0.1564840247,3.2820327644000002,0,3.2820327644000002
2020-10-09 16:00:00,2.2311886737,-0.059500000000000004,2.2319818879,0.20950000000000002,-0.059500000000000004,0.2177854449,2.0216886737,0,2.0216886737,3.3842240761999998,-0.059500000000000004,3.3847470877,0.20950000000000002,-0.059500000000000004,0.2177854449,3.1747240762,0,3.1747240762
2020-10-09 16:30:00,2.2902014462,-0.047,2.2906836674,0.17250000000000001,-0.047,0.17878828260000001,2.1177014462,0,2.1177014462,3.3656825417,-0.047,3.3660106909,0.17250000000000001,-0.047,0.17878828260000001,3.1931825417,0,3.1931825417
2020-10-09 17:00:00,2.1263286486,-0.052000000000000005,2.1269643913,0.1585,-0.052000000000000005,0.16681202,1.9678286486,0,1.9678286486,3.2115790303,-0.052000000000000005,3.2119999794,0.1585,-0.052000000000000005,0.16681202,3.0530790303,0,3.0530790303
2020-10-09 17:30:00,2.3070009947,-0.033,2.3072370034,0.0755,-0.033,0.0823969053,2.2315009947,0,2.2315009947,3.1999291313000002,-0.033,3.2000992868,0.0755,-0.033,0.0823969053,3.1244291313,0,3.1244291313
2020-10-09 18:00:00,2.5251635645,-0.0195,2.5252388556,0.051000000000000004,-0.0195,0.0546008242,2.4741635645,0,2.4741635645,3.0094318067,-0.0195,3.0094949825,0.051000000000000004,-0.0195,0.0546008242,2.9584318067,0,2.9584318067
2020-10-09 18:30:00,2.5859485329,0.01,2.5859678681,0.0245,0.01,0.026462237200000002,2.5614485329,0,2.5614485329,3.0604814372,0.01,3.0604977744,0.0245,0.01,0.026462237200000002,3.0359814372,0,3.0359814372
2020-10-09 19:00:00,2.6506484781,0.0,2.6506484781,0.046,0.0,0.046,2.6046484781,0,2.6046484781,3.1151505565,0.0,3.1151505565,0.046,0.0,0.046,3.0691505565,0,3.0691505565
2020-10-09 19:30:00,2.5425850689000002,-0.032,2.5427864308,0.089,-0.032,0.0945780101,2.4535850689,0,2.4535850689,3.011180503,-0.032,3.0113505311,0.089,-0.032,0.0945780101,2.922180503,0,2.922180503
2020-10-09 20:00:00,2.6422470598,-0.036500000000000005,2.6424991533,0.0975,-0.036500000000000005,0.1041081169,2.5447470598,0,2.5447470598,3.0941938483,-0.036500000000000005,3.0944091231,0.0975,-0.036500000000000005,0.1041081169,2.9966938483,0,2.9966938483
2020-10-09 20:30:00,2.6815239586,-0.0345,2.6817458847999998,0.109,-0.0345,0.1143295675,2.5725239586,0,2.5725239586,3.1403781657,-0.0345,3.1405676674,0.109,-0.0345,0.1143295675,3.0313781657,0,3.0313781657
2020-10-09 21:00:00,2.5743757491,-0.044500000000000005,2.5747603282,0.11800000000000001,-0.044500000000000005,0.1261120533,2.4563757491000002,0,2.4563757491000002,3.0555044761,-0.044500000000000005,3.0558285052,0.11800000000000001,-0.044500000000000005,0.1261120533,2.9375044761,0,2.9375044761
2020-10-09 21:30:00,2.5264928994,-0.043000000000000003,2.5268587951,0.1135,-0.043000000000000003,0.1213723609,2.4129928994,0,2.4129928994,3.0140243253,-0.043000000000000003,3.0143310424,0.1135,-0.043000000000000003,0.1213723609,2.9005243253,0,2.9005243253
2020-10-09 22:00:00,2.4795622028,-0.045,2.4799705074,0.1125,-0.045,0.1211662082,2.3670622028,0,2.3670622028,2.9731019398000003,-0.045,2.9734424737,0.1125,-0.045,0.1211662082,2.8606019398,0,2.8606019398
2020-10-09 22:30:00,2.3703949764,-0.036000000000000004,2.3706683328,0.10300000000000001,-0.036000000000000004,0.10911003620000001,2.2673949764,0,2.2673949764,3.0351888121,-0.036000000000000004,3.0354023004,0.10300000000000001,-0.036000000000000004,0.10911003620000001,2.9321888121,0,2.9321888121
2020-10-09 23:00:00,2.1716159043,-0.0345,2.1718899341,0.1,-0.0345,0.105783978,2.0716159043,0,2.0716159043,3.2115153069,-0.0345,3.2117006112,0.1,-0.0345,0.105783978,3.1115153069,0,3.1115153069
2020-10-09 23:30:00,2.0872243258,-0.0345,2.0875094338,0.098,-0.0345,0.1038953801,1.9892243258,0,1.9892243258,3.1531576645,-0.0345,3.1533463982,0.098,-0.0345,0.1038953801,3.0551576645,0,3.0551576645
2020-10-10 00:00:00,2.0233555206,-0.0455,2.0238670442,0.1095,-0.0455,0.1185769792,1.9138555206,0,1.9138555206,3.0839522375,-0.0455,3.0842878681,0.1095,-0.0455,0.1185769792,2.9744522375,0,2.9744522375
2020-10-10 00:30:00,1.8974765214,-0.046,1.8980340222,0.113,-0.046,0.1220040983,1.7844765214,0,1.7844765214,2.9769636772,-0.046,2.9773190517,0.113,-0.046,0.1220040983,2.8639636772,0,2.8639636772
2020-10-10 01:00:00,1.7837603332,-0.0485,1.7844195628000001,0.1245,-0.0485,0.1336132478,1.6592603332,0,1.6592603332,2.9071539377,-0.0485,2.9075584719,0.1245,-0.0485,0.1336132478,2.7826539377,0,2.7826539377
2020-10-10 01:30:00,1.9095934750999999,-0.041,1.9100335704,0.11850000000000001,-0.041,0.1253923841,1.7910934751,0,1.7910934751,2.9871589205999998,-0.041,2.9874402783000003,0.11850000000000001,-0.041,0.1253923841,2.8686589206,0,2.8686589206
2020-10-10 02:00:00,2.0028210302,-0.0465,2.0033607586,0.1335,-0.0465,0.1413665448,1.8693210302,0,1.8693210302,3.0641632218,-0.0465,3.0645160303,0.1335,-0.0465,0.1413665448,2.9306632218,0,2.9306632218
2020-10-10 02:30:00,2.0543472479,-0.051000000000000004,2.0549801982,0.136,-0.051000000000000004,0.1452480637,1.9183472478999999,0,1.9183472478999999,3.1058037595,-0.051000000000000004,3.1062224635,0.136,-0.051000000000000004,0.1452480637,2.9698037595,0,2.9698037595
2020-10-10 03:00:00,2.0414461246,-0.0645,2.0424648172,0.1655,-0.0645,0.1776246042,1.8759461246,0,1.8759461246,3.138311639,-0.0645,3.1389743856,0.1655,-0.0645,0.1776246042,2.972811639,0,2.972811639
2020-10-10 03:30:00,2.0208080352,-0.0565,2.0215977258,0.14150000000000001,-0.0565,0.1523630533,1.8793080352,0,1.8793080352,3.1169706834,-0.0565,3.117482717,0.14150000000000001,-0.0565,0.1523630533,2.9754706834,0,2.9754706834
2020-10-10 04:00:00,1.9827271258999999,-0.059000000000000004,1.9836047629,0.148,-0.059000000000000004,0.15932670840000002,1.8347271259,0,1.8347271259,3.110571235,-0.059000000000000004,3.1111307282,0.148,-0.059000000000000004,0.15932670840000002,2.962571235,0,2.962571235
2020-10-10 04:30:00,1.8940274202,-0.0585,1.8949306369,0.152,-0.0585,0.16286881220000002,1.7420274202,0,1.7420274202,3.0281349715,-0.0585,3.0286999943,0.152,-0.0585,0.16286881220000002,2.8761349715,0,2.8761349715
2020-10-10 05:00:00,1.7422236415999999,-0.054,1.7430603023,0.14300000000000002,-0.054,0.15285614150000001,1.5992236416,0,1.5992236416,2.9068230813,-0.054,2.9073246166,0.14300000000000002,-0.054,0.15285614150000001,2.7638230813,0,2.7638230813
2020-10-10 05:30:00,1.7869878113,-0.06,1.7879948092,0.163,-0.06,0.1736922566,1.6239878113000001,0,1.6239878113000001,2.9481428947,-0.06,2.9487533854,0.163,-0.06,0.1736922566,2.7851428947,0,2.7851428947
2020-10-10 06:00:00,1.8247496768,-0.059000000000000004,1.8257032571,0.1565,-0.059000000000000004,0.1672520553,1.6682496768,0,1.6682496768,2.9606556164,-0.059000000000000004,2.9612434346,0.1565,-0.059000000000000004,0.1672520553,2.8041556164,0,2.8041556164
2020-10-10 06:30:00,1.7090818091000002,-0.061500000000000006,1.7101879663,0.158,-0.061500000000000006,0.1695471911,1.5510818091,0,1.5510818091,2.858382044,-0.061500000000000006,2.8590435742,0.158,-0.061500000000000006,0.1695471911,2.700382044,0,2.700382044
2020-10-10 07:00:00,1.6614198032,-0.0685,1.6628313241,0.1695,-0.0685,0.1828182157,1.4919198032,0,1.4919198032,2.8502540978,-0.0685,2.8510771074,0.1695,-0.0685,0.1828182157,2.6807540978,0,2.6807540978
2020-10-10 07:30:00,1.7486145271,-0.07200000000000001,1.7500962158000002,0.1595,-0.07200000000000001,0.17499785710000001,1.5891145271,0,1.5891145271,2.9268479779,-0.07200000000000001,2.9277334382999998,0.1595,-0.07200000000000001,0.17499785710000001,2.7673479779,0,2.7673479779
2020-10-10 08:00:00,1.8142977098,-0.073,1.8157657283000002,0.1715,-0.073,0.186390048,1.6427977098,0,1.6427977098,2.9355621043,-0.073,2.9364696267,0.1715,-0.073,0.186390048,2.7640621042999998,0,2.7640621042999998
2020-10-10 08:30:00,1.8456378200999999,-0.0695,1.846945915,0.157,-0.0695,0.1716952242,1.6886378201,0,1.6886378201,2.9278888094,-0.0695,2.9287135623,0.157,-0.0695,0.1716952242,2.7708888094,0,2.7708888094
2020-10-10 09:00:00,1.8894944766,-0.0695,1.8907722303,0.166,-0.0695,0.17996180150000002,1.7234944766,0,1.7234944766,2.9461977165,-0.0695,2.9470173455,0.166,-0.0695,0.17996180150000002,2.7801977165,0,2.7801977165
2020-10-10 09:30:00,1.8871983408,-0.07,1.8884961153000002,0.1675,-0.07,0.18153856340000002,1.7196983408,0,1.7196983408,2.9751612873,-0.07,2.9759846581,0.1675,-0.07,0.18153856340000002,2.8076612873,0,2.8076612873
2020-10-10 10:00:00,1.8414984873,-0.073,1.8429448388,0.176,-0.073,0.19053871,1.6654984873,0,1.6654984873,2.9834437417,-0.073,2.9843367035,0.176,-0.073,0.19053871,2.8074437417,0,2.8074437417
2020-10-10 10:30:00,1.8963994338,-0.073,1.8978039447000001,0.18050000000000002,-0.073,0.19470297890000002,1.7158994338,0,1.7158994338,3.0205868372,-0.073,3.0214688218,0.18050000000000002,-0.073,0.19470297890000002,2.8400868372,0,2.8400868372
2020-10-10 11:00:00,1.8272877473,-0.07350000000000001,1.8287653653,0.17750000000000002,-0.07350000000000001,0.19211585050000002,1.6497877473,0,1.6497877473,3.0185422365,-0.07350000000000001,3.0194369481,0.17750000000000002,-0.07350000000000001,0.19211585050000002,2.8410422365,0,2.8410422365
2020-10-10 11:30:00,1.7922350217,-0.07,1.7936015090000001,0.17550000000000002,-0.07,0.18894509780000002,1.6167350217,0,1.6167350217,2.9953263461,-0.07,2.9961441754,0.17550000000000002,-0.07,0.18894509780000002,2.8198263461,0,2.8198263461
2020-10-10 12:00:00,1.7374525091000002,-0.073,1.7389854,0.18150000000000002,-0.073,0.1956303913,1.5559525091,0,1.5559525091,2.920766065,-0.073,2.9216781832,0.18150000000000002,-0.073,0.1956303913,2.739266065,0,2.739266065
2020-10-10 12:30:00,1.6975099401,-0.068,1.6988713892,0.1705,-0.068,0.1835599357,1.5270099401000001,0,1.5270099401000001,2.8757762999,-0.068,2.8765801444,0.1705,-0.068,0.1835599357,2.7052762999,0,2.7052762999
2020-10-10 13:00:00,1.6775665866,-0.0645,1.6788060944,0.1685,-0.0645,0.1804231138,1.5090665866,0,1.5090665866,2.8725347659000002,-0.0645,2.8732588173,0.1685,-0.0645,0.1804231138,2.7040347659,0,2.7040347659
2020-10-10 13:30:00,1.8593153974,-0.060500000000000005,1.8602994375000002,0.168,-0.060500000000000005,0.178561614,1.6913153974,0,1.6913153974,2.5960930915000002,-0.060500000000000005,2.5967979494,0.168,-0.060500000000000005,0.178561614,2.4280930915,0,2.4280930915
2020-10-10 14:00:00,1.9213298831,-0.06,1.9222665059000001,0.1865,-0.06,0.19591388410000002,1.7348298831000002,0,1.7348298831000002,2.5027763947,-0.06,2.5034954927,0.1865,-0.06,0.19591388410000002,2.3162763947,0,2.3162763947
2020-10-10 14:30:00,2.1336580584,-0.064,2.1346176965,0.202,-0.064,0.211896201,1.9316580584,0,1.9316580584,2.6572443736,-0.064,2.6580149851,0.202,-0.064,0.211896201,2.4552443736000003,0,2.4552443736000003
2020-10-10 15:00:00,2.3039972748,-0.0625,2.3048448305,0.17400000000000002,-0.0625,0.1848844234,2.1299972748,0,2.1299972748,2.8013114969,-0.0625,2.8020086283000003,0.17400000000000002,-0.0625,0.1848844234,2.6273114969,0,2.6273114969
2020-10-10 15:30:00,2.441592596,-0.0575,2.4422695704,0.158,-0.0575,0.16813759250000002,2.283592596,0,2.283592596,2.9201315605,-0.0575,2.9206976188000002,0.158,-0.0575,0.16813759250000002,2.7621315605000003,0,2.7621315605000003
2020-10-10 16:00:00,2.4633291408,-0.0565,2.46397701,0.158,-0.0565,0.1677982419,2.3053291408,0,2.3053291408,2.9504036517000003,-0.0565,2.9509445874,0.158,-0.0565,0.1677982419,2.7924036517,0,2.7924036517
2020-10-10 16:30:00,2.5489536707,-0.053,2.5495046216,0.14100000000000001,-0.053,0.1506320019,2.4079536707,0,2.4079536707,3.0321381688,-0.053,3.0326013379,0.14100000000000001,-0.053,0.1506320019,2.8911381688,0,2.8911381688
2020-10-10 17:00:00,2.4866347795,-0.049,2.4871175136,0.1275,-0.049,0.13659154440000001,2.3591347795,0,2.3591347795,3.4820753823,-0.049,3.4824201309,0.1275,-0.049,0.13659154440000001,3.3545753823,0,3.3545753823
2020-10-10 17:30:00,2.5776313596,-0.051500000000000004,2.5781457825,0.1275,-0.051500000000000004,0.1375081816,2.4501313596,0,2.4501313596,3.6097812204,-0.051500000000000004,3.6101485716,0.1275,-0.051500000000000004,0.1375081816,3.4822812204,0,3.4822812204
2020-10-10 18:00:00,2.6235121244,-0.0485,2.6239603878,0.116,-0.0485,0.1257308634,2.5075121244,0,2.5075121244,3.6406260521,-0.0485,3.6409490935,0.116,-0.0485,0.1257308634,3.5246260521,0,3.5246260521
2020-10-10 18:30:00,2.5995315739000002,-0.038,2.5998093014,0.1075,-0.038,0.1140186388,2.4920315739,0,2.4920315739,3.6132738915,-0.038,3.6134737048,0.1075,-0.038,0.1140186388,3.5057738915,0,3.5057738915
2020-10-10 19:00:00,2.5809351978,-0.035,2.581172504,0.116,-0.035,0.1211651765,2.4649351978,0,2.4649351978,3.5863397693,-0.035,3.5865105522,0.116,-0.035,0.1211651765,3.4703397693,0,3.4703397693
2020-10-10 19:30:00,2.477364148,-0.0545,2.4779635533,0.12150000000000001,-0.0545,0.1331634334,2.355864148,0,2.355864148,3.5172895313,-0.0545,3.5177117416,0.12150000000000001,-0.0545,0.1331634334,3.3957895313,0,3.3957895313
2020-10-10 20:00:00,2.5203350543000003,-0.028,2.5204905844,0.082,-0.028,0.08664871610000001,2.4383350543,0,2.4383350543,3.2254648893,-0.028,3.2255864198,0.082,-0.028,0.08664871610000001,3.1434648893,0,3.1434648893
2020-10-10 20:30:00,2.5554669009,-0.0425,2.5558202854000003,0.10450000000000001,-0.0425,0.1128117902,2.4509669009,0,2.4509669009,3.060364561,-0.0425,3.0606596505,0.10450000000000001,-0.0425,0.1128117902,2.9558645610000003,0,2.9558645610000003
2020-10-10 21:00:00,2.5781848716,-0.049,2.5786504672,0.11,-0.049,0.120420098,2.4681848716,0,2.4681848716,3.0898468829,-0.049,3.0902353891,0.11,-0.049,0.120420098,2.9798468829,0,2.9798468829
2020-10-10 21:30:00,2.5236948818,-0.0325,2.5239041397,0.07200000000000001,-0.0325,0.078995253,2.4516948818,0,2.4516948818,3.0268804098,-0.0325,3.0270548831,0.07200000000000001,-0.0325,0.078995253,2.9548804098,0,2.9548804098
2020-10-10 22:00:00,2.4828410406,-0.026000000000000002,2.4829771713,0.0675,-0.026000000000000002,0.0723342934,2.4153410406,0,2.4153410406,2.9750893605,-0.026000000000000002,2.9752029684,0.0675,-0.026000000000000002,0.0723342934,2.9075893605000003,0,2.9075893605000003
2020-10-10 22:30:00,2.4260041894,-0.0405,2.4263422217,0.081,-0.0405,0.0905607531,2.3450041894,0,2.3450041894,2.9381693615,-0.0405,2.9384484762,0.081,-0.0405,0.0905607531,2.8571693615,0,2.8571693615
2020-10-10 23:00:00,2.2940457489,-0.0495,2.2945797324,0.114,-0.0495,0.1242829433,2.1800457489,0,2.1800457489,2.8323131,-0.0495,2.8327456197,0.114,-0.0495,0.1242829433,2.7183131,0,2.7183131
2020-10-10 23:30:00,2.226880675,-0.0475,2.2273872117,0.11950000000000001,-0.0475,0.12859432340000002,2.107380675,0,2.107380675,2.4808429711,-0.0475,2.481297664,0.11950000000000001,-0.0475,0.12859432340000002,2.3613429711,0,2.3613429711
2020-10-11 00:00:00,2.3114618241000002,-0.0455,2.3119096034,0.1165,-0.0455,0.1250699804,2.1949618241,0,2.1949618241,2.7920352555,-0.0455,2.792405973,0.1165,-0.0455,0.1250699804,2.6755352555,0,2.6755352555
2020-10-11 00:30:00,2.0047650719,-0.044,2.0052478634,0.1075,-0.044,0.11615614490000001,1.8972650719000002,0,1.8972650719000002,2.8932356025,-0.044,2.8935701567,0.1075,-0.044,0.11615614490000001,2.7857356025,0,2.7857356025
2020-10-11 01:00:00,1.9962197409,-0.0395,1.9966105038,0.1105,-0.0395,0.1173477737,1.8857197409,0,1.8857197409,3.034025094,-0.0395,3.0342822085,0.1105,-0.0395,0.1173477737,2.923525094,0,2.923525094
2020-10-11 01:30:00,2.2481880214,-0.041,2.2485618469,0.1275,-0.041,0.133930019,2.1206880214,0,2.1206880214,3.2288755350000002,-0.041,3.2291358319,0.1275,-0.041,0.133930019,3.101375535,0,3.101375535
2020-10-11 02:00:00,2.3854490998,-0.04,2.3857844428,0.111,-0.04,0.11798728750000001,2.2744490998,0,2.2744490998,2.9152068851,-0.04,2.9154812953,0.111,-0.04,0.11798728750000001,2.8042068851,0,2.8042068851
2020-10-11 02:30:00,2.2606159147,-0.047,2.2611044456,0.11850000000000001,-0.047,0.1274803906,2.1421159147,0,2.1421159147,2.7841933964,-0.047,2.7845900719000003,0.11850000000000001,-0.047,0.1274803906,2.6656933964,0,2.6656933964
2020-10-11 03:00:00,2.2420153827,-0.052500000000000005,2.2426299798000002,0.129,-0.052500000000000005,0.13927401050000002,2.1130153827,0,2.1130153827,2.778077833,-0.052500000000000005,2.7785738602,0.129,-0.052500000000000005,0.13927401050000002,2.6490778329999998,0,2.6490778329999998
2020-10-11 03:30:00,2.1761609029,-0.049,2.1767124926,0.123,-0.049,0.1324009063,2.0531609029,0,2.0531609029,2.7237839264,-0.049,2.7242246379,0.123,-0.049,0.1324009063,2.6007839264,0,2.6007839264
2020-10-11 04:00:00,2.3201600531,-0.041,2.3205222843,0.116,-0.041,0.12303251600000001,2.2041600531,0,2.2041600531,2.4318277935,-0.041,2.4321733938,0.116,-0.041,0.12303251600000001,2.3158277935,0,2.3158277935
2020-10-11 04:30:00,2.2970342753,-0.0505,2.2975893262,0.11950000000000001,-0.0505,0.1297324169,2.1775342753,0,2.1775342753,2.2931536154,-0.0505,2.2937096054,0.11950000000000001,-0.0505,0.1297324169,2.1736536154,0,2.1736536154
2020-10-11 05:00:00,2.0368342229,-0.0555,2.0375902192,0.137,-0.0555,0.1478149181,1.8998342229,0,1.8998342229,2.5701721573,-0.0555,2.5707713177000002,0.137,-0.0555,0.1478149181,2.4331721573,0,2.4331721573
2020-10-11 05:30:00,2.0138249213,-0.052000000000000005,2.0144961687,0.1315,-0.052000000000000005,0.14140809740000002,1.8823249213,0,1.8823249213,2.5382677356,-0.052000000000000005,2.5388003264,0.1315,-0.052000000000000005,0.14140809740000002,2.4067677356,0,2.4067677356
2020-10-11 06:00:00,2.0119027728,-0.0485,2.0124872713,0.12050000000000001,-0.0485,0.1298941877,1.8914027728,0,1.8914027728,2.506671573,-0.0485,2.507140727,0.12050000000000001,-0.0485,0.1298941877,2.386171573,0,2.386171573
2020-10-11 06:30:00,1.9091361248,-0.0425,1.9096091204,0.1135,-0.0425,0.1211961221,1.7956361248000001,0,1.7956361248000001,2.4124693966,-0.0425,2.4128437247,0.1135,-0.0425,0.1211961221,2.2989693966,0,2.2989693966
2020-10-11 07:00:00,1.9582890781,-0.0405,1.95870783,0.098,-0.0405,0.106038908,1.8602890781,0,1.8602890781,2.4736190534,-0.0405,2.4739505799,0.098,-0.0405,0.106038908,2.3756190534,0,2.3756190534
2020-10-11 07:30:00,2.035363607,-0.041,2.0357765134,0.098,-0.041,0.10623088060000001,1.937363607,0,1.937363607,2.5375571894,-0.041,2.5378883918,0.098,-0.041,0.10623088060000001,2.4395571894,0,2.4395571894
2020-10-11 08:00:00,2.0721713598,-0.0125,2.0722090614,0.0645,-0.0125,0.0657000761,2.0076713598,0,2.0076713598,2.607385798,-0.0125,2.6074157608,0.0645,-0.0125,0.0657000761,2.542885798,0,2.542885798
2020-10-11 08:30:00,2.0883523703,-0.0325,2.0886052457,0.10450000000000001,-0.0325,0.10943719660000001,1.9838523703000002,0,1.9838523703000002,3.10077296,-0.0325,3.1009432757,0.10450000000000001,-0.0325,0.10943719660000001,2.9962729599999998,0,2.9962729599999998
2020-10-11 09:00:00,2.0535937339,-0.0245,2.0537398749,0.0745,-0.0245,0.0784251235,1.9790937339,0,1.9790937339,3.0657517447,-0.0245,3.0658496392,0.0745,-0.0245,0.0784251235,2.9912517447,0,2.9912517447
2020-10-11 09:30:00,1.9817630787,-0.028,1.9819608725000002,0.0815,-0.028,0.0861756926,1.9002630787,0,1.9002630787,3.0532881701,-0.028,3.0534165536,0.0815,-0.028,0.0861756926,2.9717881701,0,2.9717881701
2020-10-11 10:00:00,1.8886480328,-0.032,1.8889191068,0.0935,-0.032,0.0988243391,1.7951480328,0,1.7951480328,2.9736890096,-0.032,2.9738611813,0.0935,-0.032,0.0988243391,2.8801890096,0,2.8801890096
2020-10-11 10:30:00,1.8111647549,-0.036500000000000005,1.8115325057,0.1255,-0.036500000000000005,0.13070003830000002,1.6856647549,0,1.6856647549,2.4919992863,-0.036500000000000005,2.4922665774,0.1255,-0.036500000000000005,0.13070003830000002,2.3664992863,0,2.3664992863
2020-10-11 11:00:00,2.0283977957,-0.035500000000000004,2.0287084235,0.14250000000000002,-0.035500000000000004,0.146855371,1.8858977957,0,1.8858977957,2.5648963764,-0.035500000000000004,2.5651420373000002,0.14250000000000002,-0.035500000000000004,0.146855371,2.4223963764,0,2.4223963764
2020-10-11 11:30:00,1.9608732875000001,-0.035,1.9611856234,0.1685,-0.035,0.1720966298,1.7923732875,0,1.7923732875,2.5159486327,-0.035,2.5161920679,0.1685,-0.035,0.1720966298,2.3474486327,0,2.3474486327
2020-10-11 12:00:00,1.9877883196,-0.029,1.98799985,0.17250000000000001,-0.029,0.1749206963,1.8152883196,0,1.8152883196,2.5339860385,-0.029,2.5341519771,0.17250000000000001,-0.029,0.1749206963,2.3614860385,0,2.3614860385
2020-10-11 12:30:00,2.0139266665,-0.0245,2.0140756858,0.197,-0.0245,0.1985176315,1.8169266665000001,0,1.8169266665000001,2.5683057273000003,-0.0245,2.5684225819,0.197,-0.0245,0.1985176315,2.3713057273,0,2.3713057273
2020-10-11 13:00:00,2.0446784066,-0.0195,2.0447713897,0.1985,-0.0195,0.19945550880000001,1.8461784066,0,1.8461784066,2.6025591544999997,-0.0195,2.6026322066,0.1985,-0.0195,0.19945550880000001,2.4040591545,0,2.4040591545
2020-10-11 13:30:00,2.1351251972,-0.021,2.1352284673,0.213,-0.021,0.2140327078,1.9221251972000002,0,1.9221251972000002,2.6888117841,-0.021,2.6888937893,0.213,-0.021,0.2140327078,2.4758117841000002,0,2.4758117841000002
2020-10-11 14:00:00,2.2056667647,-0.021,2.2057667322,0.187,-0.021,0.18817545,2.0186667647,0,2.0186667647,2.7791016753,-0.021,2.7791810164,0.187,-0.021,0.18817545,2.5921016753,0,2.5921016753
2020-10-11 14:30:00,2.2967516344,-0.007,2.2967623016,0.1835,-0.007,0.1836334664,2.1132516344,0,2.1132516344,2.8640677291000003,-0.007,2.8640762834,0.1835,-0.007,0.1836334664,2.6805677291,0,2.6805677291
2020-10-11 15:00:00,2.3359142048,-0.007,2.3359246932,0.167,-0.007,0.1671466422,2.1689142048,0,2.1689142048,2.9098347825,-0.007,2.9098432022000003,0.167,-0.007,0.1671466422,2.7428347825,0,2.7428347825
2020-10-11 15:30:00,2.2977723161,-0.0025,2.2977736761,0.1495,-0.0025,0.1495209015,2.1482723161,0,2.1482723161,2.8548852459000003,-0.0025,2.8548863405000002,0.1495,-0.0025,0.1495209015,2.7053852459,0,2.7053852459
2020-10-11 16:00:00,2.4150212936,-0.0015,2.4150217595,0.07050000000000001,-0.0015,0.0705159556,2.3445212936,0,2.3445212936,2.9268478498,-0.0015,2.9268482342,0.07050000000000001,-0.0015,0.0705159556,2.8563478498,0,2.8563478498
2020-10-11 16:30:00,2.473467411,-0.0035,2.4734698873,0.095,-0.0035,0.0950644518,2.378467411,0,2.378467411,2.9853093825,-0.0035,2.9853114342,0.095,-0.0035,0.0950644518,2.8903093825,0,2.8903093825
2020-10-11 17:00:00,2.5039737963,-0.008,2.5039865759,0.0755,-0.008,0.075922658,2.4284737963,0,2.4284737963,2.9850353196,-0.008,2.9850460397000003,0.0755,-0.008,0.075922658,2.9095353196,0,2.9095353196
2020-10-11 17:30:00,2.5709429594,0.014,2.5709810774,0.036000000000000004,0.014,0.0386264158,2.5349429594,0,2.5349429594,3.5202576636,0.014,3.5202855024,0.036000000000000004,0.014,0.0386264158,3.4842576636,0,3.4842576636
2020-10-11 18:00:00,2.522751887,0.018000000000000002,2.5228161018,0.022500000000000003,0.018000000000000002,0.0288140591,2.500251887,0,2.500251887,3.9152370782,0.018000000000000002,3.9152784548,0.022500000000000003,0.018000000000000002,0.0288140591,3.8927370782,0,3.8927370782
2020-10-11 18:30:00,2.5329809952,0.006,2.5329881014,0.035,0.006,0.0355105618,2.4979809952,0,2.4979809952,3.9465398754,0.006,3.9465444363,0.035,0.006,0.0355105618,3.9115398754,0,3.9115398754
2020-10-11 19:00:00,2.5730499066,0.006500000000000001,2.5730581166,0.023,0.006500000000000001,0.023900836800000002,2.5500499066,0,2.5500499066,3.9570028423,0.006500000000000001,3.9570081809,0.023,0.006500000000000001,0.023900836800000002,3.9340028423,0,3.9340028423
2020-10-11 19:30:00,2.521462848,0.014,2.5215017140000002,0.015,0.014,0.0205182845,2.506462848,0,2.506462848,3.8774719152,0.014,3.8774971894,0.015,0.014,0.0205182845,3.8624719152,0,3.8624719152
2020-10-11 20:00:00,2.5076551935999998,0.0115,2.5076815627,0.004,0.0115,0.0121757957,2.5036551936,0,2.5036551936,3.9213543699,0.0115,3.9213712327,0.004,0.0115,0.0121757957,3.9173543699,0,3.9173543699
2020-10-11 20:30:00,2.4502855561,0.006500000000000001,2.4502941775,0.0015,0.006500000000000001,0.006670832000000001,2.4487855561,0,2.4487855561,3.8859384764,0.006500000000000001,3.8859439127,0.0015,0.006500000000000001,0.006670832000000001,3.8844384764,0,3.8844384764
2020-10-11 21:00:00,2.3604208291,0.0105,2.3604441829000002,0.004,0.0105,0.011236102500000001,2.3564208291,0,2.3564208291,3.7754200827,0.0105,3.7754346837,0.004,0.0105,0.011236102500000001,3.7714200827,0,3.7714200827
2020-10-11 21:30:00,2.3941090862,0.007,2.3941193197,0.0015,0.007,0.0071589105,2.3926090862000002,0,2.3926090862000002,3.3611928996,0.007,3.3612001887,0.0015,0.007,0.0071589105,3.3596928996,0,3.3596928996
2020-10-11 22:00:00,2.3509264175,0.002,2.3509272682,0.0,0.002,0.002,2.3509264175,0,2.3509264175,3.3142364386,0.002,3.3142370421000003,0.0,0.002,0.002,3.3142364386,0,3.3142364386
2020-10-11 22:30:00,2.3090653476,0.0,2.3090653476,0.0,0.0,0.0,2.3090653476,0,2.3090653476,3.2940658409,0.0,3.2940658409,0.0,0.0,0.0,3.2940658409,0,3.2940658409
2020-10-11 23:00:00,2.1556269503,0.0,2.1556269503,0.0,0.0,0.0,2.1556269503,0,2.1556269503,3.1720392242,0.0,3.1720392242,0.0,0.0,0.0,3.1720392242,0,3.1720392242
2020-10-11 23:30:00,2.1910953671,0.0,2.1910953671,0.0,0.0,0.0,2.1910953671,0,2.1910953671,2.9316655596,0.0,2.9316655596,0.0,0.0,0.0,2.9316655596,0,2.9316655596
2020-10-12 00:00:00,2.2718799488,0.0,2.2718799488,0.0,0.0,0.0,2.2718799488,0,2.2718799488,2.7477635062,0.0,2.7477635062,0.0,0.0,0.0,2.7477635062,0,2.7477635062
2020-10-12 00:30:00,2.2250187946,0.0,2.2250187946,0.0,0.0,0.0,2.2250187946,0,2.2250187946,2.693721789,0.0,2.693721789,0.0,0.0,0.0,2.693721789,0,2.693721789
2020-10-12 01:00:00,2.2471289427,0.0,2.2471289427,0.0,0.0,0.0,2.2471289427,0,2.2471289427,2.7125178312,0.0,2.7125178312,0.0,0.0,0.0,2.7125178312,0,2.7125178312
2020-10-12 01:30:00,2.2883555194,0.0005,2.288355574,0.0005,0.0005,0.0007071068,2.2878555194,0,2.2878555194,2.7425442745,0.0005,2.7425443201,0.0005,0.0005,0.0007071068,2.7420442745,0,2.7420442745
2020-10-12 02:00:00,2.0811341742,-0.007500000000000001,2.0811476884,0.0025,-0.007500000000000001,0.0079056942,2.0786341742,0,2.0786341742,3.0481504376,-0.007500000000000001,3.0481596645,0.0025,-0.007500000000000001,0.0079056942,3.0456504376,0,3.0456504376
2020-10-12 02:30:00,2.1458228508,0.007500000000000001,2.1458359576,0.002,0.007500000000000001,0.0077620873000000005,2.1438228508,0,2.1438228508,3.113383671,0.007500000000000001,3.1133927046,0.002,0.007500000000000001,0.0077620873000000005,3.111383671,0,3.111383671
2020-10-12 03:00:00,2.2369628887,0.0155,2.2370165881,0.0035,0.0155,0.0158902486,2.2334628887,0,2.2334628887,3.197095809,0.0155,3.1971333819,0.0035,0.0155,0.0158902486,3.193595809,0,3.193595809
2020-10-12 03:30:00,2.1614771709,0.009000000000000001,2.161495908,0.0055000000000000005,0.009000000000000001,0.0105475116,2.1559771709,0,2.1559771709,3.1661766245,0.009000000000000001,3.166189416,0.0055000000000000005,0.009000000000000001,0.0105475116,3.1606766245,0,3.1606766245
2020-10-12 04:00:00,2.1409855784,0.0035,2.1409884392,0.0,0.0035,0.0035,2.1409855784,0,2.1409855784,3.159233653,0.0035,3.1592355918,0.0,0.0035,0.0035,3.159233653,0,3.159233653
2020-10-12 04:30:00,2.0039556782,0.009000000000000001,2.0039758882,0.001,0.009000000000000001,0.0090553851,2.0029556782,0,2.0029556782,3.0357452725,0.009000000000000001,3.0357586135,0.001,0.009000000000000001,0.0090553851,3.0347452725,0,3.0347452725
2020-10-12 05:00:00,1.9454402479000001,0.0125,1.9454804055000001,0.003,0.0125,0.0128549601,1.9424402479,0,1.9424402479,2.992306132,0.0125,2.9923322405,0.003,0.0125,0.0128549601,2.9893061320000003,0,2.9893061320000003
2020-10-12 05:30:00,1.9240537936000002,0.014,1.9241047271,0.0025,0.014,0.014221462700000001,1.9215537936,0,1.9215537936,2.9336333004,0.014,2.9336667059,0.0025,0.014,0.014221462700000001,2.9311333004,0,2.9311333004
2020-10-12 06:00:00,1.8519638467,0.007500000000000001,1.8519790332000001,0.0015,0.007500000000000001,0.0076485293,1.8504638467,0,1.8504638467,2.8670990796,0.007500000000000001,2.8671088892,0.0015,0.007500000000000001,0.0076485293,2.8655990796,0,2.8655990796
2020-10-12 06:30:00,1.8953250477,0.0045000000000000005,1.8953303898,0.0055000000000000005,0.0045000000000000005,0.0071063352,1.8898250477,0,1.8898250477,2.8998348417,0.0045000000000000005,2.8998383333,0.0055000000000000005,0.0045000000000000005,0.0071063352,2.8943348417,0,2.8943348417
2020-10-12 07:00:00,1.9797735235,0.012,1.979809891,0.006500000000000001,0.012,0.0136473441,1.9732735235,0,1.9732735235,2.9737960964,0.012,2.9738203077,0.006500000000000001,0.012,0.0136473441,2.9672960964,0,2.9672960964
2020-10-12 07:30:00,2.1222007571,0.0085,2.1222177794,0.0125,0.0085,0.0151162165,2.1097007571,0,2.1097007571,3.0265597361,0.0085,3.0265716721,0.0125,0.0085,0.0151162165,3.0140597361,0,3.0140597361
2020-10-12 08:00:00,2.3908654831,-0.008,2.3908788673,0.0195,-0.008,0.0210772389,2.3713654831,0,2.3713654831,2.9019429273,-0.008,2.9019539544,0.0195,-0.008,0.0210772389,2.8824429273,0,2.8824429273
2020-10-12 08:30:00,2.3281872923,-0.018500000000000003,2.3282607926,0.037,-0.018500000000000003,0.0413672576,2.2911872923,0,2.2911872923,2.8502384909,-0.018500000000000003,2.8502985291,0.037,-0.018500000000000003,0.0413672576,2.8132384909,0,2.8132384909
2020-10-12 09:00:00,2.1777985683,-0.047,2.1783056728,0.0545,-0.047,0.0719670063,2.1232985683,0,2.1232985683,2.7185604189,-0.047,2.7189666698,0.0545,-0.047,0.0719670063,2.6640604189,0,2.6640604189
2020-10-12 09:30:00,2.1015858274,-0.05,2.1021805322000002,0.0675,-0.05,0.08400148810000001,2.0340858274,0,2.0340858274,2.6349119839,-0.05,2.6353863403,0.0675,-0.05,0.08400148810000001,2.5674119839,0,2.5674119839
2020-10-12 10:00:00,2.0836229503,-0.053500000000000006,2.0843096817,0.079,-0.053500000000000006,0.09541095320000001,2.0046229503,0,2.0046229503,2.6176836695,-0.053500000000000006,2.6182303267,0.079,-0.053500000000000006,0.09541095320000001,2.5386836695,0,2.5386836695
2020-10-12 10:30:00,1.9934013375,-0.061500000000000006,1.9943498044,0.08850000000000001,-0.061500000000000006,0.1077705897,1.9049013375000001,0,1.9049013375000001,2.5470906957,-0.061500000000000006,2.5478330523,0.08850000000000001,-0.061500000000000006,0.1077705897,2.4585906957,0,2.4585906957
2020-10-12 11:00:00,1.9605665086,-0.0655,1.9616603388,0.0985,-0.0655,0.1182898981,1.8620665086,0,1.8620665086,2.5001824344,-0.0655,2.5010402746000002,0.0985,-0.0655,0.1182898981,2.4016824344,0,2.4016824344
2020-10-12 11:30:00,1.8779411089,-0.067,1.8791359207,0.1105,-0.067,0.129225578,1.7674411089,0,1.7674411089,2.4220707591,-0.067,2.4229972682,0.1105,-0.067,0.129225578,2.3115707591,0,2.3115707591
2020-10-12 12:00:00,1.8553240756,-0.065,1.8564623415,0.1095,-0.065,0.1273391142,1.7458240756,0,1.7458240756,2.3971670723000003,-0.065,2.3980481589,0.1095,-0.065,0.1273391142,2.2876670723,0,2.2876670723
2020-10-12 12:30:00,1.8660950067000002,-0.0555,1.866920144,0.1095,-0.0555,0.1227619648,1.7565950067,0,1.7565950067,2.4064364886,-0.0555,2.4070764059,0.1095,-0.0555,0.1227619648,2.2969364886,0,2.2969364886
2020-10-12 13:00:00,1.8346545425,-0.042,1.835135224,0.07050000000000001,-0.042,0.0820624762,1.7641545425,0,1.7641545425,2.3569290024000003,-0.042,2.3573031884,0.07050000000000001,-0.042,0.0820624762,2.2864290024000002,0,2.2864290024000002
2020-10-12 13:30:00,1.8746661435,-0.0585,1.8755786839000002,0.10250000000000001,-0.0585,0.1180190663,1.7721661435,0,1.7721661435,2.4064241012,-0.0585,2.4071350616,0.10250000000000001,-0.0585,0.1180190663,2.3039241012,0,2.3039241012
2020-10-12 14:00:00,1.8896015997000002,-0.0825,1.8914017172,0.157,-0.0825,0.17735627980000002,1.7326015997000002,0,1.7326015997000002,2.4402517284,-0.0825,2.4416459096,0.157,-0.0825,0.17735627980000002,2.2832517284,0,2.2832517284
2020-10-12 14:30:00,1.9794106886,-0.085,1.9812348861,0.163,-0.085,0.1838314445,1.8164106886,0,1.8164106886,2.5401649088,-0.085,2.5415866627,0.163,-0.085,0.1838314445,2.3771649088,0,2.3771649088
2020-10-12 15:00:00,2.2483613247,-0.082,2.249856139,0.1525,-0.082,0.17314805800000002,2.0958613247,0,2.0958613247,2.7672782041,-0.082,2.7684928497,0.1525,-0.082,0.17314805800000002,2.6147782041000003,0,2.6147782041000003
2020-10-12 15:30:00,2.3536413684,-0.0935,2.3554978117,0.1955,-0.0935,0.2167083293,2.1581413684,0,2.1581413684,2.8837814174,-0.0935,2.8852967808,0.1955,-0.0935,0.2167083293,2.6882814174,0,2.6882814174
2020-10-12 16:00:00,2.5664603198,-0.095,2.5682179762,0.21,-0.095,0.23048861140000002,2.3564603198,0,2.3564603198,3.0885773363,-0.095,3.0900380196,0.21,-0.095,0.23048861140000002,2.8785773363000002,0,2.8785773363000002
2020-10-12 16:30:00,2.6911735955,-0.091,2.6927117041,0.185,-0.091,0.20616983290000002,2.5061735955,0,2.5061735955,3.1914248562,-0.091,3.1927219754,0.185,-0.091,0.20616983290000002,3.0064248562,0,3.0064248562
2020-10-12 17:00:00,2.6694231868,-0.088,2.6708732936,0.169,-0.088,0.19053871,2.5004231868,0,2.5004231868,3.1536992233,-0.088,3.1549267489,0.169,-0.088,0.19053871,2.9846992233,0,2.9846992233
2020-10-12 17:30:00,2.7067205678,-0.08,2.7079025522,0.18,-0.08,0.19697715600000001,2.5267205678,0,2.5267205678,3.1887097776,-0.08,3.1897131604,0.18,-0.08,0.19697715600000001,3.0087097776,0,3.0087097776
2020-10-12 18:00:00,2.707472351,-0.07250000000000001,2.7084428702,0.151,-0.07250000000000001,0.16750298500000002,2.556472351,0,2.556472351,3.2293835998000002,-0.07250000000000001,3.2301973136,0.151,-0.07250000000000001,0.16750298500000002,3.0783835998,0,3.0783835998
2020-10-12 18:30:00,2.6016214776,-0.075,2.6027023096,0.1315,-0.075,0.1513844444,2.4701214776000002,0,2.4701214776000002,3.5824657418,-0.075,3.5832507296,0.1315,-0.075,0.1513844444,3.4509657418,0,3.4509657418
2020-10-12 19:00:00,2.6028779521,-0.0775,2.6040314675,0.135,-0.0775,0.1556639008,2.4678779521,0,2.4678779521,3.5584247483,-0.0775,3.5592685962,0.135,-0.0775,0.1556639008,3.4234247483,0,3.4234247483
2020-10-12 19:30:00,2.6683257866,-0.0765,2.6694221760000003,0.1345,-0.0765,0.1547336421,2.5338257866,0,2.5338257866,3.5930673664,-0.0765,3.5938816549,0.1345,-0.0765,0.1547336421,3.4585673664,0,3.4585673664
2020-10-12 20:00:00,2.5204638149000003,-0.0765,2.5216244947,0.1375,-0.0765,0.1573483397,2.3829638149,0,2.3829638149,3.4772836684,-0.0765,3.478125064,0.1375,-0.0765,0.1573483397,3.3397836684,0,3.3397836684
2020-10-12 20:30:00,2.5141222966,-0.0695,2.5150827367,0.129,-0.0695,0.1465307135,2.3851222966,0,2.3851222966,3.4444123279,-0.0695,3.4451134284,0.129,-0.0695,0.1465307135,3.3154123279,0,3.3154123279
2020-10-12 21:00:00,2.4438092727000003,-0.0785,2.4450697355,0.154,-0.0785,0.1728532615,2.2898092727,0,2.2898092727,3.3937442243,-0.0785,3.3946519866,0.154,-0.0785,0.1728532615,3.2397442243,0,3.2397442243
2020-10-12 21:30:00,2.3895913957,-0.068,2.3905587293,0.132,-0.068,0.14848568950000002,2.2575913957,0,2.2575913957,3.3396042895,-0.068,3.3402965154,0.132,-0.068,0.14848568950000002,3.2076042895,0,3.2076042895
2020-10-12 22:00:00,2.3351907151,-0.076,2.3364271176,0.14100000000000001,-0.076,0.160178026,2.1941907151,0,2.1941907151,3.3327548122,-0.076,3.3336212499,0.14100000000000001,-0.076,0.160178026,3.1917548122,0,3.1917548122
2020-10-12 22:30:00,2.2223877483,-0.0785,2.2237737191,0.14750000000000002,-0.0785,0.1670883,2.0748877483,0,2.0748877483,3.2542448925,-0.0785,3.2551915567,0.14750000000000002,-0.0785,0.1670883,3.1067448925,0,3.1067448925
2020-10-12 23:00:00,2.1687485026,-0.07,2.1698778923,0.11800000000000001,-0.07,0.1372005831,2.0507485026,0,2.0507485026,3.1562505969,-0.07,3.157026739,0.11800000000000001,-0.07,0.1372005831,3.0382505969,0,3.0382505969
2020-10-12 23:30:00,2.2308259927,-0.0755,2.2321032368,0.139,-0.0755,0.15818106710000002,2.0918259927,0,2.0918259927,2.712573235,-0.0755,2.7136237405,0.139,-0.0755,0.15818106710000002,2.573573235,0,2.573573235
2020-10-13 00:00:00,2.147255455,-0.074,2.1485301927,0.14850000000000002,-0.074,0.16591639460000002,1.998755455,0,1.998755455,2.6522712410000002,-0.074,2.653303363,0.14850000000000002,-0.074,0.16591639460000002,2.503771241,0,2.503771241
2020-10-13 00:30:00,2.0650349845,-0.058,2.065849338,0.1085,-0.058,0.123029468,1.9565349845000002,0,1.9565349845000002,2.5797796999,-0.058,2.5804316112,0.1085,-0.058,0.123029468,2.4712796999,0,2.4712796999
2020-10-13 01:00:00,2.0702994191,-0.054,2.0710035453,0.1,-0.054,0.1136485812,1.9702994191,0,1.9702994191,2.5757324562,-0.054,2.5762984465,0.1,-0.054,0.1136485812,2.4757324562000003,0,2.4757324562000003
2020-10-13 01:30:00,2.1423720744,-0.078,2.1437915256,0.163,-0.078,0.1807014112,1.9793720744,0,1.9793720744,2.6548751697,-0.078,2.6560207391,0.163,-0.078,0.1807014112,2.4918751697,0,2.4918751697
2020-10-13 02:00:00,2.1763843834,-0.0635,2.1773105507,0.1285,-0.0635,0.1433335271,2.0478843834,0,2.0478843834,2.7447031623,-0.0635,2.7454376152,0.1285,-0.0635,0.1433335271,2.6162031623,0,2.6162031623
2020-10-13 02:30:00,2.0992286287,-0.07100000000000001,2.1004289647,0.14450000000000002,-0.07100000000000001,0.16100077640000002,1.9547286287,0,1.9547286287,3.1621177149,-0.07100000000000001,3.1629147068,0.14450000000000002,-0.07100000000000001,0.16100077640000002,3.0176177149,0,3.0176177149
2020-10-13 03:00:00,2.0278444972,-0.0755,2.0292495053,0.1535,-0.0755,0.1710628539,1.8743444972,0,1.8743444972,3.1191130626,-0.0755,3.1200266901,0.1535,-0.0755,0.1710628539,2.9656130626,0,2.9656130626
2020-10-13 03:30:00,2.0246725373,-0.0685,2.0258309736,0.128,-0.0685,0.1451766166,1.8966725373000002,0,1.8966725373000002,3.1016645008,-0.0685,3.1024208169,0.128,-0.0685,0.1451766166,2.9736645008,0,2.9736645008
2020-10-13 04:00:00,1.9042440343,-0.0645,1.9053360838,0.1145,-0.0645,0.1314172744,1.7897440343,0,1.7897440343,3.0368472994,-0.0645,3.0375321842,0.1145,-0.0645,0.1314172744,2.9223472994,0,2.9223472994
2020-10-13 04:30:00,1.9065111952,-0.048,1.9071153446,0.0995,-0.048,0.11047284730000001,1.8070111951999999,0,1.8070111951999999,3.0192263602,-0.048,3.0196078908,0.0995,-0.048,0.11047284730000001,2.9197263602,0,2.9197263602
2020-10-13 05:00:00,1.9618933382,-0.045,1.9624093535,0.0815,-0.045,0.0930980666,1.8803933382,0,1.8803933382,3.0591114982,-0.045,3.0594424587,0.0815,-0.045,0.0930980666,2.9776114982,0,2.9776114982
2020-10-13 05:30:00,1.9502818119,-0.0555,1.9510713456,0.108,-0.0555,0.1214259033,1.8422818119,0,1.8422818119,3.043389642,-0.0555,3.0438956558,0.108,-0.0555,0.1214259033,2.935389642,0,2.935389642
2020-10-13 06:00:00,1.9439101259,-0.0665,1.9450472559,0.128,-0.0665,0.1442437174,1.8159101259,0,1.8159101259,3.0709905738,-0.0665,3.0717104932,0.128,-0.0665,0.1442437174,2.9429905738,0,2.9429905738
2020-10-13 06:30:00,1.9772294683,-0.0745,1.9786325127,0.1515,-0.0745,0.16882683440000001,1.8257294683,0,1.8257294683,3.0681668656,-0.0745,3.0690712219,0.1515,-0.0745,0.16882683440000001,2.9166668656,0,2.9166668656
2020-10-13 07:00:00,1.9865438121999999,-0.0675,1.9876902595,0.1105,-0.0675,0.1294855204,1.8760438122,0,1.8760438122,3.0648209574,-0.0675,3.0655641815,0.1105,-0.0675,0.1294855204,2.9543209574000002,0,2.9543209574000002
2020-10-13 07:30:00,2.1385423445,-0.051000000000000004,2.1391503826,0.08650000000000001,-0.051000000000000004,0.1004153873,2.0520423445000002,0,2.0520423445000002,3.1991750881,-0.051000000000000004,3.1995815733,0.08650000000000001,-0.051000000000000004,0.1004153873,3.1126750881,0,3.1126750881
2020-10-13 08:00:00,2.172025555,-0.029,2.1722191445,0.051500000000000004,-0.029,0.0591037224,2.120525555,0,2.120525555,3.2524961693,-0.029,3.252625452,0.051500000000000004,-0.029,0.0591037224,3.2009961693,0,3.2009961693
2020-10-13 08:30:00,2.2430636098,-0.0015,2.2430641113,0.0145,-0.0015,0.0145773797,2.2285636098,0,2.2285636098,3.2659612016,-0.0015,3.2659615461,0.0145,-0.0015,0.0145773797,3.2514612016,0,3.2514612016
2020-10-13 09:00:00,2.1878564807,0.0015,2.1878569949,0.0115,0.0015,0.0115974135,2.1763564807,0,2.1763564807,3.1919706744,0.0015,3.1919710268,0.0115,0.0015,0.0115974135,3.1804706744,0,3.1804706744
2020-10-13 09:30:00,2.1096112222,-0.004,2.1096150143,0.026000000000000002,-0.004,0.026305892900000002,2.0836112222,0,2.0836112222,3.1591489679,-0.004,3.1591515002,0.026000000000000002,-0.004,0.026305892900000002,3.1331489679,0,3.1331489679
2020-10-13 10:00:00,2.0527413786,-0.0135,2.05278577,0.0465,-0.0135,0.0484200372,2.0062413786,0,2.0062413786,3.1232291448,-0.0135,3.1232583212,0.0465,-0.0135,0.0484200372,3.0767291448,0,3.0767291448
2020-10-13 10:30:00,2.3152910909,-0.030500000000000003,2.3154919748,0.035500000000000004,-0.030500000000000003,0.0468027777,2.2797910909,0,2.2797910909,2.8317126046,-0.030500000000000003,2.8318768556,0.035500000000000004,-0.030500000000000003,0.0468027777,2.7962126046,0,2.7962126046
2020-10-13 11:00:00,2.2759657638,-0.033,2.2762049903,0.0795,-0.033,0.0860770004,2.1964657638,0,2.1964657638,2.8349889725,-0.033,2.8351810302000002,0.0795,-0.033,0.0860770004,2.7554889725000002,0,2.7554889725000002
2020-10-13 11:30:00,2.2131581898,-0.033,2.2134042046,0.099,-0.033,0.1043551628,2.1141581898,0,2.1141581898,2.7886332831000002,-0.033,2.7888285332000002,0.099,-0.033,0.1043551628,2.6896332831,0,2.6896332831
2020-10-13 12:00:00,2.2101853802,-0.030500000000000003,2.2103958163,0.09,-0.030500000000000003,0.0950276276,2.1201853802,0,2.1201853802,2.7811704782,-0.030500000000000003,2.7813377139,0.09,-0.030500000000000003,0.0950276276,2.6911704782,0,2.6911704782
2020-10-13 12:30:00,2.0919489924,-0.031,2.0921786699,0.14450000000000002,-0.031,0.1477878547,1.9474489924,0,1.9474489924,2.6927667603,-0.031,2.6929451953,0.14450000000000002,-0.031,0.1477878547,2.5482667602999998,0,2.5482667602999998
2020-10-13 13:00:00,2.0316382502,-0.0285,2.0318381406,0.151,-0.0285,0.153666034,1.8806382502,0,1.8806382502,2.6032332032000003,-0.0285,2.6033892065,0.151,-0.0285,0.153666034,2.4522332032,0,2.4522332032
2020-10-13 13:30:00,2.1188383902,-0.03,2.1190507601,0.14850000000000002,-0.03,0.1515,1.9703383902,0,1.9703383902,2.6961666046,-0.03,2.6963335031,0.14850000000000002,-0.03,0.1515,2.5476666046,0,2.5476666046
2020-10-13 14:00:00,2.1160718323,-0.031,2.1162988918,0.156,-0.031,0.15905030650000002,1.9600718323000001,0,1.9600718323000001,2.7214743386,-0.031,2.7216508916,0.156,-0.031,0.15905030650000002,2.5654743386,0,2.5654743386
2020-10-13 14:30:00,2.2093440827,-0.048,2.2098654429,0.189,-0.048,0.195,2.0203440827,0,2.0203440827,2.7929741908,-0.048,2.7933866238,0.189,-0.048,0.195,2.6039741908,0,2.6039741908
2020-10-13 15:00:00,2.3273409174,-0.0655,2.3282624414,0.20500000000000002,-0.0655,0.2152097814,2.1223409174,0,2.1223409174,2.8889166494,-0.0655,2.8896590901,0.20500000000000002,-0.0655,0.2152097814,2.6839166494,0,2.6839166494
2020-10-13 15:30:00,2.401222788,-0.0795,2.4025384758,0.17850000000000002,-0.0795,0.1954034288,2.222722788,0,2.222722788,2.9358789863,-0.0795,2.9369551703,0.17850000000000002,-0.0795,0.1954034288,2.7573789863,0,2.7573789863
2020-10-13 16:00:00,2.4211411851,-0.0805,2.422479079,0.14850000000000002,-0.0805,0.1689156594,2.2726411851,0,2.2726411851,2.9442724905,-0.0805,2.945372769,0.14850000000000002,-0.0805,0.1689156594,2.7957724905,0,2.7957724905
2020-10-13 16:30:00,2.3650922261,-0.064,2.3659579958,0.124,-0.064,0.1395421083,2.2410922261,0,2.2410922261,2.860340458,-0.064,2.8610563670999998,0.124,-0.064,0.1395421083,2.736340458,0,2.736340458
2020-10-13 17:00:00,2.6101976841,-0.069,2.6111095247,0.132,-0.069,0.148946299,2.4781976841,0,2.4781976841,3.3736023684,-0.069,3.3743079202,0.132,-0.069,0.148946299,3.2416023684,0,3.2416023684
2020-10-13 17:30:00,2.5407342031,-0.05,2.5412261393,0.097,-0.05,0.1091283648,2.4437342031,0,2.4437342031,3.5232046899,-0.05,3.5235594625999997,0.097,-0.05,0.1091283648,3.4262046899,0,3.4262046899
2020-10-13 18:00:00,2.557365003,-0.046,2.5577786766,0.085,-0.046,0.0966488489,2.472365003,0,2.472365003,3.5369957924,-0.046,3.5372949037,0.085,-0.046,0.0966488489,3.4519957924,0,3.4519957924
2020-10-13 18:30:00,2.5947826763,-0.054,2.5953445122,0.099,-0.054,0.11276967680000001,2.4957826763,0,2.4957826763,3.5762028474000003,-0.054,3.5766105192,0.099,-0.054,0.11276967680000001,3.4772028474,0,3.4772028474
2020-10-13 19:00:00,2.5165881116,-0.043000000000000003,2.5169554473,0.088,-0.043000000000000003,0.0979438615,2.4285881116,0,2.4285881116,3.4768786486,-0.043000000000000003,3.4771445378,0.088,-0.043000000000000003,0.0979438615,3.3888786486,0,3.3888786486
2020-10-13 19:30:00,2.4652725085,-0.046,2.4657016326,0.0795,-0.046,0.09184906100000001,2.3857725085,0,2.3857725085,3.4290446408,-0.046,3.4293531676,0.0795,-0.046,0.09184906100000001,3.3495446408,0,3.3495446408
2020-10-13 20:00:00,2.4405235846,-0.053500000000000006,2.441109915,0.08750000000000001,-0.053500000000000006,0.1025597387,2.3530235846,0,2.3530235846,3.4164410304,-0.053500000000000006,3.4168598982000002,0.08750000000000001,-0.053500000000000006,0.1025597387,3.3289410304000002,0,3.3289410304000002
2020-10-13 20:30:00,2.3753815882,-0.056,2.376041601,0.09050000000000001,-0.056,0.1064248561,2.2848815882,0,2.2848815882,3.3718130973,-0.056,3.3722780969,0.09050000000000001,-0.056,0.1064248561,3.2813130973,0,3.2813130973
2020-10-13 21:00:00,2.3278349641,-0.0395,2.328170069,0.0675,-0.0395,0.0782080559,2.2603349641,0,2.2603349641,3.2917274739,-0.0395,3.291964461,0.0675,-0.0395,0.0782080559,3.2242274739,0,3.2242274739
2020-10-13 21:30:00,2.3194140299,-0.032,2.3196347648,0.054,-0.032,0.0627694193,2.2654140299,0,2.2654140299,3.2723970445,-0.032,3.272553501,0.054,-0.032,0.0627694193,3.2183970445,0,3.2183970445
2020-10-13 22:00:00,2.2617413659,-0.026000000000000002,2.2618908033,0.0425,-0.026000000000000002,0.0498221838,2.2192413659,0,2.2192413659,3.2507818678,-0.026000000000000002,3.2508858411,0.0425,-0.026000000000000002,0.0498221838,3.2082818678000002,0,3.2082818678000002
2020-10-13 22:30:00,2.1946434918,-0.019,2.194725736,0.04,-0.019,0.0442831797,2.1546434918,0,2.1546434918,3.1963120297,-0.019,3.1963685005,0.04,-0.019,0.0442831797,3.1563120297,0,3.1563120297
2020-10-13 23:00:00,2.1627308424000002,-0.029500000000000002,2.1629320254,0.0335,-0.029500000000000002,0.0446374282,2.1292308424,0,2.1292308424,3.1813561577,-0.029500000000000002,3.1814929282,0.0335,-0.029500000000000002,0.0446374282,3.1478561577,0,3.1478561577
2020-10-13 23:30:00,2.1116514507,-0.027,2.1118240573,0.0315,-0.027,0.041487950100000004,2.0801514507,0,2.0801514507,3.1331041657,-0.027,3.1332205019,0.0315,-0.027,0.041487950100000004,3.1016041657,0,3.1016041657
2020-10-14 00:00:00,2.0253383902,-0.038,2.0256948425,0.055,-0.038,0.0668505797,1.9703383902,0,1.9703383902,3.0926785005,-0.038,3.0929119463,0.055,-0.038,0.0668505797,3.0376785005,0,3.0376785005
2020-10-14 00:30:00,1.9545592426,-0.0115,1.9545930733999999,0.018000000000000002,-0.0115,0.0213600094,1.9365592426,0,1.9365592426,3.035968282,-0.0115,3.0359900624,0.018000000000000002,-0.0115,0.0213600094,3.017968282,0,3.017968282
2020-10-14 01:00:00,1.9803599959,-0.0085,1.9803782375,0.006500000000000001,-0.0085,0.0107004673,1.9738599959,0,1.9738599959,3.0445408456,-0.0085,3.044552711,0.006500000000000001,-0.0085,0.0107004673,3.0380408456,0,3.0380408456
2020-10-14 01:30:00,2.2191686675,-0.011,2.2191959298,0.0095,-0.011,0.0145344419,2.2096686675,0,2.2096686675,2.7475501653,-0.011,2.7475721848,0.0095,-0.011,0.0145344419,2.7380501653,0,2.7380501653
2020-10-14 02:00:00,2.289237225,-0.007,2.2892479272,0.0115,-0.007,0.013462912,2.277737225,0,2.277737225,2.7753842227,-0.007,2.7753930503,0.0115,-0.007,0.013462912,2.7638842227,0,2.7638842227
