Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-14 02:30:00,2.2237373391,-0.01,2.2237598237,0.005,-0.01,0.0111803399,2.2187373391,0,2.2187373391,2.7161819004,-0.01,2.7162003085,0.005,-0.01,0.0111803399,2.7111819004,0,2.7111819004
2020-10-14 03:00:00,2.2716807657,-0.0105,2.2717050318,0.006,-0.0105,0.0120933866,2.2656807657,0,2.2656807657,2.751533664,-0.0105,2.7515536982,0.006,-0.0105,0.0120933866,2.745533664,0,2.745533664
2020-10-14 03:30:00,2.3204494275,-0.004,2.3204528751,0.006,-0.004,0.007211102600000001,2.3144494275,0,2.3144494275,2.8012338227,-0.004,2.8012366786,0.006,-0.004,0.007211102600000001,2.7952338227,0,2.7952338227
2020-10-14 04:00:00,2.3270382808,-0.006,2.3270460159,0.0105,-0.006,0.0120933866,2.3165382808,0,2.3165382808,2.8126550978,-0.006,2.8126614974,0.0105,-0.006,0.0120933866,2.8021550978,0,2.8021550978
2020-10-14 04:30:00,2.0903763121,-0.009000000000000001,2.0903956865,0.0055000000000000005,-0.009000000000000001,0.0105475116,2.0848763121,0,2.0848763121,2.9347748099,-0.009000000000000001,2.9347886099,0.0055000000000000005,-0.009000000000000001,0.0105475116,2.9292748099,0,2.9292748099
2020-10-14 05:00:00,1.8783870625999999,-0.0115,1.8784222653,0.0045000000000000005,-0.0115,0.012349089,1.8738870626000002,0,1.8738870626000002,2.9256288017000003,-0.0115,2.9256514036,0.0045000000000000005,-0.0115,0.012349089,2.9211288017,0,2.9211288017
2020-10-14 05:30:00,1.8860496553,-0.009000000000000001,1.8860711287,0.0045000000000000005,-0.009000000000000001,0.0100623059,1.8815496553000002,0,1.8815496553000002,2.9256288017000003,-0.009000000000000001,2.9256426448,0.0045000000000000005,-0.009000000000000001,0.0100623059,2.9211288017,0,2.9211288017
2020-10-14 06:00:00,1.9158601119,-0.0115,1.9158946261,0.005,-0.0115,0.0125399362,1.9108601119,0,1.9108601119,2.9559931681,-0.0115,2.9560155379,0.005,-0.0115,0.0125399362,2.9509931681,0,2.9509931681
2020-10-14 06:30:00,1.9537946236,-0.0105,1.9538228377,0.007,-0.0105,0.012619429500000001,1.9467946236,0,1.9467946236,2.9773978529000003,-0.0105,2.9774163674,0.007,-0.0105,0.012619429500000001,2.9703978529,0,2.9703978529
2020-10-14 07:00:00,2.0488921364,-0.0095,2.0489141604,0.0055000000000000005,-0.0095,0.0109772492,2.0433921364,0,2.0433921364,3.0442655356,-0.0095,3.0442803585,0.0055000000000000005,-0.0095,0.0109772492,3.0387655356,0,3.0387655356
2020-10-14 07:30:00,2.1151521726,-0.01,2.1151758114,0.0045000000000000005,-0.01,0.0109658561,2.1106521726,0,2.1106521726,3.1368750876,-0.01,3.1368910269,0.0045000000000000005,-0.01,0.0109658561,3.1323750876,0,3.1323750876
2020-10-14 08:00:00,2.1655173105,-0.011,2.1655452482,0.008,-0.011,0.0136014705,2.1575173105,0,2.1575173105,3.1718947749,-0.011,3.1719138487,0.008,-0.011,0.0136014705,3.1638947749,0,3.1638947749
2020-10-14 08:30:00,2.0348683277,0.0015,2.0348688805,0.006500000000000001,0.0015,0.006670832000000001,2.0283683277,0,2.0283683277,3.0587776104,0.0015,3.0587779782,0.006500000000000001,0.0015,0.006670832000000001,3.0522776104,0,3.0522776104
2020-10-14 09:00:00,1.9392673527,-0.006,1.9392766345,0.0115,-0.006,0.0129711218,1.9277673527,0,1.9277673527,3.0120784919,-0.006,3.0120844678,0.0115,-0.006,0.0129711218,3.0005784919,0,3.0005784919
2020-10-14 09:30:00,1.8148781803,-0.017,1.8149577982,0.022,-0.017,0.0278028775,1.7928781803,0,1.7928781803,2.9186710318999998,-0.017,2.9187205403,0.022,-0.017,0.0278028775,2.8966710319,0,2.8966710319
2020-10-14 10:00:00,1.7271389455000001,-0.02,1.72725474,0.0375,-0.02,0.0425,1.6896389455,0,1.6896389455,2.8758994733,-0.02,2.875969016,0.0375,-0.02,0.0425,2.8383994733,0,2.8383994733
2020-10-14 10:30:00,1.6616294125,-0.022,1.6617750463,0.0505,-0.022,0.055084026700000004,1.6111294125,0,1.6111294125,2.8821456876,-0.022,2.8822296516,0.0505,-0.022,0.055084026700000004,2.8316456876,0,2.8316456876
2020-10-14 11:00:00,1.7345073948,-0.022,1.7346469101,0.042,-0.022,0.0474130784,1.6925073948,0,1.6925073948,2.9154726362,-0.022,2.9155556404,0.042,-0.022,0.0474130784,2.8734726362,0,2.8734726362
2020-10-14 11:30:00,1.6910049530000002,-0.021500000000000002,1.6911416264999999,0.055,-0.021500000000000002,0.0590529423,1.636004953,0,1.636004953,2.8335143363,-0.021500000000000002,2.8335959034,0.055,-0.021500000000000002,0.0590529423,2.7785143362999998,0,2.7785143362999998
2020-10-14 12:00:00,1.6507883959,-0.028,1.6510258411,0.092,-0.028,0.09616652220000001,1.5587883959000002,0,1.5587883959000002,2.8821821233,-0.028,2.8823181282,0.092,-0.028,0.09616652220000001,2.7901821233,0,2.7901821233
2020-10-14 12:30:00,1.6285841252000002,-0.0245,1.6287684007,0.123,-0.0245,0.12541630680000002,1.5055841252,0,1.5055841252,2.327662521,-0.0245,2.3277914558,0.123,-0.0245,0.12541630680000002,2.204662521,0,2.204662521
2020-10-14 13:00:00,1.6613772651,-0.022,1.661522921,0.1345,-0.022,0.1362873802,1.5268772651,0,1.5268772651,2.3267774917,-0.022,2.3268814959,0.1345,-0.022,0.1362873802,2.1922774917,0,2.1922774917
2020-10-14 13:30:00,1.5577533586999999,-0.024,1.5579382294,0.078,-0.024,0.0816088231,1.4797533587,0,1.4797533587,2.2180291399,-0.024,2.2181589811,0.078,-0.024,0.0816088231,2.1400291399,0,2.1400291399
2020-10-14 14:00:00,1.6016592110999999,-0.022500000000000003,1.6018172425000001,0.099,-0.022500000000000003,0.1015246276,1.5026592111000001,0,1.5026592111000001,2.2445259764,-0.022500000000000003,2.2446387479,0.099,-0.022500000000000003,0.1015246276,2.1455259764,0,2.1455259764
2020-10-14 14:30:00,1.6144880011,-0.024,1.6146663760000002,0.11900000000000001,-0.024,0.1213960461,1.4954880011,0,1.4954880011,2.2429479142,-0.024,2.243076313,0.11900000000000001,-0.024,0.1213960461,2.1239479142,0,2.1239479142
2020-10-14 15:00:00,1.7099391369,-0.022500000000000003,1.7100871621,0.078,-0.022500000000000003,0.0811803548,1.6319391369,0,1.6319391369,2.2833465079,-0.022500000000000003,2.2834573622,0.078,-0.022500000000000003,0.0811803548,2.2053465079,0,2.2053465079
2020-10-14 15:30:00,2.2563592371,-0.018000000000000002,2.256431033,0.048,-0.018000000000000002,0.0512640225,2.2083592371,0,2.2083592371,1.6974770174,-0.018000000000000002,1.6975724504,0.048,-0.018000000000000002,0.0512640225,1.6494770174000002,0,1.6494770174000002
2020-10-14 16:00:00,2.32215894,-0.0205,2.3222494252,0.052500000000000005,-0.0205,0.0563604471,2.2696589400000002,0,2.2696589400000002,1.7801583267,-0.0205,1.7802763601,0.052500000000000005,-0.0205,0.0563604471,1.7276583267,0,1.7276583267
2020-10-14 16:30:00,2.2255002503,-0.019,2.2255813542,0.069,-0.019,0.07156814930000001,2.1565002503,0,2.1565002503,2.0497161459,-0.019,2.0498042049,0.069,-0.019,0.07156814930000001,1.9807161459,0,1.9807161459
2020-10-14 17:00:00,2.0761115788,-0.0125,2.0761492089,0.0145,-0.0125,0.0191441897,2.0616115788,0,2.0616115788,2.7313865829,-0.0125,2.7314151854,0.0145,-0.0125,0.0191441897,2.7168865829,0,2.7168865829
2020-10-14 17:30:00,2.3370987724,-0.01,2.3371201664,0.02,-0.01,0.0223606798,2.3170987724,0,2.3170987724,3.513401333,-0.01,3.5134155642,0.02,-0.01,0.0223606798,3.493401333,0,3.493401333
2020-10-14 18:00:00,2.3430179643,-0.0105,2.3430414916,0.009000000000000001,-0.0105,0.0138293167,2.3340179643,0,2.3340179643,3.8476104905,-0.0105,3.8476248175,0.009000000000000001,-0.0105,0.0138293167,3.8386104905,0,3.8386104905
2020-10-14 18:30:00,2.3284948896,-0.0055000000000000005,2.3285013853,0.005,-0.0055000000000000005,0.0074330344,2.3234948896,0,2.3234948896,3.8263350157,-0.0055000000000000005,3.8263389686,0.005,-0.0055000000000000005,0.0074330344,3.8213350157,0,3.8213350157
2020-10-14 19:00:00,2.3832093336,0.0045000000000000005,2.3832135819999998,0.001,0.0045000000000000005,0.0046097722,2.3822093336,0,2.3822093336,3.8232117799000003,0.0045000000000000005,3.8232144282,0.001,0.0045000000000000005,0.0046097722,3.8222117799,0,3.8222117799
2020-10-14 19:30:00,2.3830663523,0.0005,2.3830664048,0.0,0.0005,0.0005,2.3830663523,0,2.3830663523,3.8247908035,0.0005,3.8247908362,0.0,0.0005,0.0005,3.8247908035,0,3.8247908035
2020-10-14 20:00:00,2.3615182546,0.0005,2.3615183076,0.0,0.0005,0.0005,2.3615182546,0,2.3615182546,3.8250862914,0.0005,3.8250863241,0.0,0.0005,0.0005,3.8250862914,0,3.8250862914
2020-10-14 20:30:00,2.3340077452,0.0,2.3340077452,0.0,0.0,0.0,2.3340077452,0,2.3340077452,3.8047003998,0.0,3.8047003998,0.0,0.0,0.0,3.8047003998,0,3.8047003998
2020-10-14 21:00:00,2.2609892037,-0.009000000000000001,2.2610071162,0.0015,-0.009000000000000001,0.0091241438,2.2594892037,0,2.2594892037,3.7427404831,-0.009000000000000001,3.742751304,0.0015,-0.009000000000000001,0.0091241438,3.7412404831,0,3.7412404831
2020-10-14 21:30:00,2.2283405656,-0.012,2.2283728764,0.0015,-0.012,0.0120933866,2.2268405656,0,2.2268405656,3.7295204321,-0.012,3.7295397375,0.0015,-0.012,0.0120933866,3.7280204321,0,3.7280204321
2020-10-14 22:00:00,2.2144433698,0.0045000000000000005,2.2144479421,0.0025,0.0045000000000000005,0.0051478151000000005,2.2119433698,0,2.2119433698,3.3178666018,0.0045000000000000005,3.3178696534,0.0025,0.0045000000000000005,0.0051478151000000005,3.3153666018,0,3.3153666018
2020-10-14 22:30:00,2.1383945193000002,0.0055000000000000005,2.1384015923,0.005,0.0055000000000000005,0.0074330344,2.1333945193,0,2.1333945193,3.1415321827,0.0055000000000000005,3.1415369972000002,0.005,0.0055000000000000005,0.0074330344,3.1365321827,0,3.1365321827
2020-10-14 23:00:00,2.0389260462,0.002,2.0389270271,0.006,0.002,0.0063245553000000005,2.0329260462,0,2.0329260462,3.0527452669,0.002,3.0527459221,0.006,0.002,0.0063245553000000005,3.0467452669,0,3.0467452669
2020-10-14 23:30:00,1.936892579,0.0015,1.9368931597999999,0.007,0.0015,0.0071589105,1.929892579,0,1.929892579,2.9662812045,0.0015,2.9662815837,0.007,0.0015,0.0071589105,2.9592812045,0,2.9592812045
2020-10-15 00:00:00,1.8992087803,0.0025,1.8992104257,0.002,0.0025,0.0032015621000000003,1.8972087803000002,0,1.8972087803000002,2.9522251768,0.0025,2.9522262353,0.002,0.0025,0.0032015621000000003,2.9502251768,0,2.9502251768
2020-10-15 00:30:00,1.9091088353,0.0,1.9091088353,0.0,0.0,0.0,1.9091088353,0,1.9091088353,2.9687136067,0.0,2.9687136067,0.0,0.0,0.0,2.9687136067,0,2.9687136067
2020-10-15 01:00:00,1.8934439946000001,0.0,1.8934439946000001,0.0,0.0,0.0,1.8934439946000001,0,1.8934439946000001,2.9703701401,0.0,2.9703701401,0.0,0.0,0.0,2.9703701401,0,2.9703701401
2020-10-15 01:30:00,1.9685353253,0.0,1.9685353253,0.0,0.0,0.0,1.9685353253,0,1.9685353253,3.0210352243,0.0,3.0210352243,0.0,0.0,0.0,3.0210352243,0,3.0210352243
2020-10-15 02:00:00,2.0001282785,0.0,2.0001282785,0.0,0.0,0.0,2.0001282785,0,2.0001282785,3.01569306,0.0,3.01569306,0.0,0.0,0.0,3.01569306,0,3.01569306
2020-10-15 02:30:00,2.0578641137,0.0,2.0578641137,0.0,0.0,0.0,2.0578641137,0,2.0578641137,3.0732383696,0.0,3.0732383696,0.0,0.0,0.0,3.0732383696,0,3.0732383696
2020-10-15 03:00:00,2.0238016025,0.0,2.0238016025,0.0,0.0,0.0,2.0238016025,0,2.0238016025,3.0471424262,0.0,3.0471424262,0.0,0.0,0.0,3.0471424262,0,3.0471424262
2020-10-15 03:30:00,1.9523129375,0.0,1.9523129375,0.0,0.0,0.0,1.9523129375,0,1.9523129375,2.9817237332,0.0,2.9817237332,0.0,0.0,0.0,2.9817237332,0,2.9817237332
2020-10-15 04:00:00,1.9341298680999999,0.0,1.9341298680999999,0.0,0.0,0.0,1.9341298680999999,0,1.9341298680999999,2.9635261146,0.0,2.9635261146,0.0,0.0,0.0,2.9635261146,0,2.9635261146
2020-10-15 04:30:00,1.8292633716000002,0.0,1.8292633716000002,0.0,0.0,0.0,1.8292633716000002,0,1.8292633716000002,2.8792807221,0.0,2.8792807221,0.0,0.0,0.0,2.8792807221,0,2.8792807221
2020-10-15 05:00:00,1.7988206734,0.0,1.7988206734,0.0,0.0,0.0,1.7988206734,0,1.7988206734,2.8473307933000003,0.0,2.8473307933000003,0.0,0.0,0.0,2.8473307933000003,0,2.8473307933000003
2020-10-15 05:30:00,1.8051662147,0.0,1.8051662147,0.0,0.0,0.0,1.8051662147,0,1.8051662147,2.8396903708,0.0,2.8396903708,0.0,0.0,0.0,2.8396903708,0,2.8396903708
2020-10-15 06:00:00,1.8448253285,0.0,1.8448253285,0.0,0.0,0.0,1.8448253285,0,1.8448253285,2.8790882913,0.0,2.8790882913,0.0,0.0,0.0,2.8790882913,0,2.8790882913
2020-10-15 06:30:00,1.9135333591,0.0,1.9135333591,0.0,0.0,0.0,1.9135333591,0,1.9135333591,2.9048310696,0.0,2.9048310696,0.0,0.0,0.0,2.9048310696,0,2.9048310696
2020-10-15 07:00:00,1.9871818915000001,0.0,1.9871818915000001,0.0,0.0,0.0,1.9871818915000001,0,1.9871818915000001,2.9602338324,0.0,2.9602338324,0.0,0.0,0.0,2.9602338324,0,2.9602338324
2020-10-15 07:30:00,2.1574539174,0.0,2.1574539174,0.0,0.0,0.0,2.1574539174,0,2.1574539174,3.1301300033,0.0,3.1301300033,0.0,0.0,0.0,3.1301300033,0,3.1301300033
2020-10-15 08:00:00,2.1743185497,0.0,2.1743185497,0.0,0.0,0.0,2.1743185497,0,2.1743185497,3.3303872928000002,0.0,3.3303872928000002,0.0,0.0,0.0,3.3303872928000002,0,3.3303872928000002
2020-10-15 08:30:00,2.1698959312,0.0,2.1698959312,0.0,0.0,0.0,2.1698959312,0,2.1698959312,3.6823026046000003,0.0,3.6823026046000003,0.0,0.0,0.0,3.6823026046000003,0,3.6823026046000003
2020-10-15 09:00:00,2.0670265763,-0.003,2.0670287534,0.001,-0.003,0.0031622777,2.0660265763,0,2.0660265763,3.5979921741,-0.003,3.5979934248000003,0.001,-0.003,0.0031622777,3.5969921741,0,3.5969921741
2020-10-15 09:30:00,1.9377379921000002,-0.006500000000000001,1.9377488939,0.005,-0.006500000000000001,0.0082006097,1.9327379921,0,1.9327379921,3.4937071289,-0.006500000000000001,3.4937131755,0.005,-0.006500000000000001,0.0082006097,3.4887071289,0,3.4887071289
2020-10-15 10:00:00,1.8871432338,-0.009000000000000001,1.8871646947,0.015,-0.009000000000000001,0.0174928557,1.8721432338000001,0,1.8721432338000001,3.5351369229,-0.009000000000000001,3.5351483793,0.015,-0.009000000000000001,0.0174928557,3.5201369229,0,3.5201369229
2020-10-15 10:30:00,1.8297842142,-0.008,1.8298017025000002,0.032,-0.008,0.032984845,1.7977842142,0,1.7977842142,3.0349604081,-0.008,3.0349709519,0.032,-0.008,0.032984845,3.0029604081,0,3.0029604081
2020-10-15 11:00:00,1.7079454444,-0.0085,1.7079665955,0.045,-0.0085,0.0457957422,1.6629454444,0,1.6629454444,2.931231442,-0.0085,2.9312437662,0.045,-0.0085,0.0457957422,2.886231442,0,2.886231442
2020-10-15 11:30:00,1.7824917034,-0.009000000000000001,1.7825144243,0.055,-0.009000000000000001,0.0557314992,1.7274917034000001,0,1.7274917034000001,3.027310037,-0.009000000000000001,3.0273234152,0.055,-0.009000000000000001,0.0557314992,2.972310037,0,2.972310037
2020-10-15 12:00:00,1.9353883639,-0.0085,1.9354070293,0.0665,-0.0085,0.0670410322,1.8688883639,0,1.8688883639,2.5776165221,-0.0085,2.5776305369,0.0665,-0.0085,0.0670410322,2.5111165221,0,2.5111165221
2020-10-15 12:30:00,1.9969176965000002,-0.0085,1.9969357868,0.073,-0.0085,0.07349319700000001,1.9239176965,0,1.9239176965,2.6182988912000003,-0.0085,2.6183126883,0.073,-0.0085,0.07349319700000001,2.5452988912,0,2.5452988912
2020-10-15 13:00:00,2.1091487008,-0.0085,2.1091658285,0.075,-0.0085,0.0754801298,2.0341487008,0,2.0341487008,2.7157768063,-0.0085,2.7157901082,0.075,-0.0085,0.0754801298,2.6407768063,0,2.6407768063
2020-10-15 13:30:00,2.2115204375,-0.0085,2.2115367724,0.074,-0.0085,0.074486576,2.1375204375,0,2.1375204375,2.8026693781,-0.0085,2.8026822676,0.074,-0.0085,0.074486576,2.7286693781,0,2.7286693781
2020-10-15 14:00:00,2.2234461316,-0.009000000000000001,2.2234643465,0.084,-0.009000000000000001,0.08448076700000001,2.1394461316,0,2.1394461316,2.8151254262,-0.009000000000000001,2.8151398127,0.084,-0.009000000000000001,0.08448076700000001,2.7311254262,0,2.7311254262
2020-10-15 14:30:00,2.1942903912,-0.0085,2.1943068543,0.0855,-0.0085,0.08592147580000001,2.1087903912,0,2.1087903912,2.7892313106,-0.0085,2.7892442622,0.0855,-0.0085,0.08592147580000001,2.7037313106000003,0,2.7037313106000003
2020-10-15 15:00:00,2.2122992295,-0.008,2.212313694,0.021,-0.008,0.0224722051,2.1912992295000002,0,2.1912992295000002,2.7781668101,-0.008,2.7781783284,0.021,-0.008,0.0224722051,2.7571668101,0,2.7571668101
2020-10-15 15:30:00,2.289149908,-0.008,2.289163887,0.058,-0.008,0.0585491247,2.231149908,0,2.231149908,2.8507488494,-0.008,2.8507600745,0.058,-0.008,0.0585491247,2.7927488494,0,2.7927488494
2020-10-15 16:00:00,2.2526438205,-0.008,2.252658026,0.06,-0.008,0.0605309838,2.1926438205,0,2.1926438205,2.8006000905,-0.008,2.8006115166,0.06,-0.008,0.0605309838,2.7406000905,0,2.7406000905
2020-10-15 16:30:00,2.4097484835,-0.006,2.4097559532,0.0395,-0.006,0.0399530975,2.3702484835,0,2.3702484835,2.9414305773000002,-0.006,2.9414366968000003,0.0395,-0.006,0.0399530975,2.9019305773,0,2.9019305773
2020-10-15 17:00:00,2.3418735946,-0.003,2.3418755162,0.001,-0.003,0.0031622777,2.3408735946,0,2.3408735946,3.1694154275,-0.003,3.1694168474,0.001,-0.003,0.0031622777,3.1684154275,0,3.1684154275
2020-10-15 17:30:00,2.3016623462,-0.002,2.3016632151,0.0005,-0.002,0.0020615528,2.3011623462,0,2.3011623462,3.6939769304,-0.002,3.6939774718000002,0.0005,-0.002,0.0020615528,3.6934769304,0,3.6934769304
2020-10-15 18:00:00,2.3762448434,0.0,2.3762448434,0.0,0.0,0.0,2.3762448434,0,2.3762448434,3.8801436832,0.0,3.8801436832,0.0,0.0,0.0,3.8801436832,0,3.8801436832
2020-10-15 18:30:00,2.4269378136,0.0,2.4269378136,0.0,0.0,0.0,2.4269378136,0,2.4269378136,3.9366341739,0.0,3.9366341739,0.0,0.0,0.0,3.9366341739,0,3.9366341739
2020-10-15 19:00:00,2.4600248338,0.0,2.4600248338,0.0,0.0,0.0,2.4600248338,0,2.4600248338,3.9348201971,0.0,3.9348201971,0.0,0.0,0.0,3.9348201971,0,3.9348201971
2020-10-15 19:30:00,2.4488834170000002,0.0,2.4488834170000002,0.0,0.0,0.0,2.4488834170000002,0,2.4488834170000002,3.9053206006,0.0,3.9053206006,0.0,0.0,0.0,3.9053206006,0,3.9053206006
2020-10-15 20:00:00,2.4725070311,0.0,2.4725070311,0.0,0.0,0.0,2.4725070311,0,2.4725070311,3.9285042738,0.0,3.9285042738,0.0,0.0,0.0,3.9285042738,0,3.9285042738
2020-10-15 20:30:00,2.3931799702,0.0,2.3931799702,0.0,0.0,0.0,2.3931799702,0,2.3931799702,3.8732224082,0.0,3.8732224082,0.0,0.0,0.0,3.8732224082,0,3.8732224082
2020-10-15 21:00:00,2.3157127854,0.0,2.3157127854,0.0,0.0,0.0,2.3157127854,0,2.3157127854,3.8137124333,0.0,3.8137124333,0.0,0.0,0.0,3.8137124333,0,3.8137124333
2020-10-15 21:30:00,2.2928874734,0.0,2.2928874734,0.0,0.0,0.0,2.2928874734,0,2.2928874734,3.7932782175,0.0,3.7932782175,0.0,0.0,0.0,3.7932782175,0,3.7932782175
2020-10-15 22:00:00,2.2414876533,0.0,2.2414876533,0.0,0.0,0.0,2.2414876533,0,2.2414876533,3.7551103995,0.0,3.7551103995,0.0,0.0,0.0,3.7551103995,0,3.7551103995
2020-10-15 22:30:00,2.2210884249,0.0,2.2210884249,0.0,0.0,0.0,2.2210884249,0,2.2210884249,3.2394338408,0.0,3.2394338408,0.0,0.0,0.0,3.2394338408,0,3.2394338408
2020-10-15 23:00:00,2.1758768759000002,0.0,2.1758768759000002,0.0,0.0,0.0,2.1758768759000002,0,2.1758768759000002,3.197382072,0.0,3.197382072,0.0,0.0,0.0,3.197382072,0,3.197382072
2020-10-15 23:30:00,2.1739219101,0.0,2.1739219101,0.0,0.0,0.0,2.1739219101,0,2.1739219101,2.8377224147,0.0,2.8377224147,0.0,0.0,0.0,2.8377224147,0,2.8377224147
2020-10-16 00:00:00,2.0587841791,0.0,2.0587841791,0.0,0.0,0.0,2.0587841791,0,2.0587841791,2.8302500011,0.0,2.8302500011,0.0,0.0,0.0,2.8302500011,0,2.8302500011
2020-10-16 00:30:00,1.9755392351,-0.0105,1.9755671386,0.034,-0.0105,0.0355844067,1.9415392351,0,1.9415392351,3.0418501608,-0.0105,3.0418682829,0.034,-0.0105,0.0355844067,3.0078501608,0,3.0078501608
2020-10-16 01:00:00,1.9963374858,-0.015,1.9963938382,0.036500000000000005,-0.015,0.039462007,1.9598374858,0,1.9598374858,3.0407303478,-0.015,3.0407673452,0.036500000000000005,-0.015,0.039462007,3.0042303478,0,3.0042303478
2020-10-16 01:30:00,2.0327484828,-0.007,2.0327605354,0.0325,-0.007,0.033245300400000004,2.0002484828,0,2.0002484828,3.0802664841,-0.007,3.0802744379,0.0325,-0.007,0.033245300400000004,3.0477664841,0,3.0477664841
2020-10-16 02:00:00,2.0792419226,-0.006500000000000001,2.0792520826,0.0325,-0.006500000000000001,0.0331436268,2.0467419226,0,2.0467419226,3.1151610725,-0.006500000000000001,3.1151678538,0.0325,-0.006500000000000001,0.0331436268,3.0826610725,0,3.0826610725
2020-10-16 02:30:00,2.0742419226,-0.006,2.0742506005,0.0275,-0.006,0.0281469359,2.0467419226,0,2.0467419226,3.1129482886,-0.006,3.1129540709,0.0275,-0.006,0.0281469359,3.0854482886,0,3.0854482886
2020-10-16 03:00:00,2.0756509432,-0.0035,2.0756538941000002,0.021500000000000002,-0.0035,0.021783020900000002,2.0541509432,0,2.0541509432,3.1153099371,-0.0035,3.1153119032,0.021500000000000002,-0.0035,0.021783020900000002,3.0938099371,0,3.0938099371
2020-10-16 03:30:00,2.0463676835,-0.004,2.0463715929,0.029500000000000002,-0.004,0.0297699513,2.0168676835,0,2.0168676835,3.0998633385,-0.004,3.0998659193,0.029500000000000002,-0.004,0.0297699513,3.0703633385,0,3.0703633385
2020-10-16 04:00:00,2.0749327974,-0.0045000000000000005,2.0749376771,0.034,-0.0045000000000000005,0.034296501300000004,2.0409327974,0,2.0409327974,3.1310478329,-0.0045000000000000005,3.1310510666,0.034,-0.0045000000000000005,0.034296501300000004,3.0970478329,0,3.0970478329
2020-10-16 04:30:00,2.0376560774,-0.0045000000000000005,2.0376610464,0.036500000000000005,-0.0045000000000000005,0.0367763511,2.0011560774,0,2.0011560774,3.1046052639,-0.0045000000000000005,3.1046085252,0.036500000000000005,-0.0045000000000000005,0.0367763511,3.0681052639,0,3.0681052639
2020-10-16 05:00:00,1.9839349581,-0.0035,1.9839380454,0.026500000000000003,-0.0035,0.0267301328,1.9574349581,0,1.9574349581,3.0565728922,-0.0035,3.0565748961,0.026500000000000003,-0.0035,0.0267301328,3.0300728922,0,3.0300728922
2020-10-16 05:30:00,1.8859850142,-0.001,1.8859852793,0.021,-0.001,0.021023796,1.8649850142000002,0,1.8649850142000002,2.9537203785,-0.001,2.9537205478,0.021,-0.001,0.021023796,2.9327203785,0,2.9327203785
2020-10-16 06:00:00,1.9354659814000001,-0.001,1.9354662398,0.02,-0.001,0.0200249844,1.9154659814000001,0,1.9154659814000001,2.9713118655,-0.001,2.9713120338000003,0.02,-0.001,0.0200249844,2.9513118655,0,2.9513118655
2020-10-16 06:30:00,1.9211939708,-0.0025,1.9211955974000001,0.023,-0.0025,0.0231354706,1.8981939708,0,1.8981939708,2.9372589686,-0.0025,2.9372600325000002,0.023,-0.0025,0.0231354706,2.9142589686,0,2.9142589686
2020-10-16 07:00:00,1.9380571772000001,-0.0035,1.9380603375,0.029500000000000002,-0.0035,0.029706901600000002,1.9085571772,0,1.9085571772,2.9778556012,-0.0035,2.977857658,0.029500000000000002,-0.0035,0.029706901600000002,2.9483556012000003,0,2.9483556012000003
2020-10-16 07:30:00,2.0342404677,-0.004,2.0342444003,0.0245,-0.004,0.0248243832,2.0097404677,0,2.0097404677,3.0352525583,-0.004,3.035255194,0.0245,-0.004,0.0248243832,3.0107525583,0,3.0107525583
2020-10-16 08:00:00,2.1644496388,-0.006,2.164457955,0.0245,-0.006,0.025223996500000002,2.1399496388,0,2.1399496388,3.1975725658,-0.006,3.197578195,0.0245,-0.006,0.025223996500000002,3.1730725658,0,3.1730725658
2020-10-16 08:30:00,2.1088533217,-0.005,2.108859249,0.029500000000000002,-0.005,0.0299207286,2.0793533217,0,2.0793533217,3.1803810112,-0.005,3.1803849415,0.029500000000000002,-0.005,0.0299207286,3.1508810112,0,3.1508810112
2020-10-16 09:00:00,2.2679481194,-0.009000000000000001,2.2679659769000002,0.027,-0.009000000000000001,0.028460498900000002,2.2409481194,0,2.2409481194,3.3034917606,-0.009000000000000001,3.3035040204,0.027,-0.009000000000000001,0.028460498900000002,3.2764917606,0,3.2764917606
2020-10-16 09:30:00,2.2254743005,-0.0275,2.2256442016,0.0425,-0.0275,0.050621141800000005,2.1829743005,0,2.1829743005,3.2701695785,-0.0275,3.270285205,0.0425,-0.0275,0.050621141800000005,3.2276695785,0,3.2276695785
2020-10-16 10:00:00,2.1884023473,-0.0235,2.1885285201,0.0345,-0.0235,0.0417432629,2.1539023473,0,2.1539023473,3.1533186723,-0.0235,3.1534062375,0.0345,-0.0235,0.0417432629,3.1188186723,0,3.1188186723
2020-10-16 10:30:00,2.0312242041,-0.024,2.0313659856,0.059500000000000004,-0.024,0.0641580081,1.9717242041,0,1.9717242041,2.9731811564,-0.024,2.9732780208,0.059500000000000004,-0.024,0.0641580081,2.9136811564,0,2.9136811564
2020-10-16 11:00:00,2.0549297161,-0.022500000000000003,2.0550528918,0.092,-0.022500000000000003,0.0947114037,1.9629297161,0,1.9629297161,2.6725038631,-0.022500000000000003,2.672598576,0.092,-0.022500000000000003,0.0947114037,2.5805038631,0,2.5805038631
2020-10-16 11:30:00,2.0440711685,-0.024,2.044212059,0.053500000000000006,-0.024,0.058636592700000004,1.9905711685,0,1.9905711685,2.6363140725000003,-0.024,2.6364233136,0.053500000000000006,-0.024,0.058636592700000004,2.5828140725,0,2.5828140725
2020-10-16 12:00:00,1.9653471495,-0.021,1.9654593402,0.1145,-0.021,0.11640983640000001,1.8508471495,0,1.8508471495,2.5687628204,-0.021,2.5688486579000003,0.1145,-0.021,0.11640983640000001,2.4542628204,0,2.4542628204
2020-10-16 12:30:00,1.8877205411,-0.029500000000000002,1.8879510299,0.1395,-0.029500000000000002,0.1425850623,1.7482205411,0,1.7482205411,2.4975132766,-0.029500000000000002,2.4976874938,0.1395,-0.029500000000000002,0.1425850623,2.3580132766,0,2.3580132766
2020-10-16 13:00:00,1.8179849606,-0.024,1.8181433708,0.1165,-0.024,0.1189464165,1.7014849606,0,1.7014849606,2.4399335751,-0.024,2.4400516082,0.1165,-0.024,0.1189464165,2.3234335751,0,2.3234335751
2020-10-16 13:30:00,1.8919080745999999,-0.023,1.8920478754,0.0415,-0.023,0.0474473392,1.8504080746,0,1.8504080746,2.4847100845,-0.023,2.4848165333,0.0415,-0.023,0.0474473392,2.4432100845,0,2.4432100845
2020-10-16 14:00:00,1.9119810829000001,-0.0165,1.9120522774,0.0665,-0.0165,0.0685164214,1.8454810829000001,0,1.8454810829000001,2.5141122649,-0.0165,2.5141664087,0.0665,-0.0165,0.0685164214,2.4476122649,0,2.4476122649
2020-10-16 14:30:00,1.9988764092,-0.02,1.9989764629,0.029500000000000002,-0.02,0.0356405668,1.9693764092000001,0,1.9693764092000001,2.5635183907,-0.02,2.5635964073,0.029500000000000002,-0.02,0.0356405668,2.5340183907,0,2.5340183907
2020-10-16 15:00:00,1.9375513266,-0.021500000000000002,1.9376706101,0.018500000000000003,-0.021500000000000002,0.0283637092,1.9190513266,0,1.9190513266,2.4806001771,-0.021500000000000002,2.4806933483,0.018500000000000003,-0.021500000000000002,0.0283637092,2.4621001771,0,2.4621001771
2020-10-16 15:30:00,2.1027355825,-0.019,2.1028214213,0.017,-0.019,0.025495097600000002,2.0857355825,0,2.0857355825,2.6342631774000003,-0.019,2.6343316966,0.017,-0.019,0.025495097600000002,2.6172631774,0,2.6172631774
2020-10-16 16:00:00,2.3459969176,-0.02,2.3460821676,0.007,-0.02,0.0211896201,2.3389969176,0,2.3389969176,2.8562478272,-0.02,2.8563178482,0.007,-0.02,0.0211896201,2.8492478272,0,2.8492478272
2020-10-16 16:30:00,2.448827732,-0.004,2.4488309989,0.001,-0.004,0.0041231056,2.447827732,0,2.447827732,2.9414285242,-0.004,2.9414312440000003,0.001,-0.004,0.0041231056,2.9404285242,0,2.9404285242
2020-10-16 17:00:00,2.6241341368,0.0015,2.6241345655,0.001,0.0015,0.0018027756000000002,2.6231341368,0,2.6231341368,3.0982904932,0.0015,3.0982908563000002,0.001,0.0015,0.0018027756000000002,3.0972904932,0,3.0972904932
2020-10-16 17:30:00,2.7906861501,0.001,2.7906863293,0.0,0.001,0.001,2.7906861501,0,2.7906861501,3.2546460966,0.001,3.2546462502,0.0,0.001,0.001,3.2546460966,0,3.2546460966
2020-10-16 18:00:00,2.5146128399,0.0,2.5146128399,0.0,0.0,0.0,2.5146128399,0,2.5146128399,2.9938359645,0.0,2.9938359645,0.0,0.0,0.0,2.9938359645,0,2.9938359645
2020-10-16 18:30:00,2.6725071982,0.0045000000000000005,2.6725109867,0.001,0.0045000000000000005,0.0046097722,2.6715071982,0,2.6715071982,3.1511092094,0.0045000000000000005,3.1511124225,0.001,0.0045000000000000005,0.0046097722,3.1501092094,0,3.1501092094
2020-10-16 19:00:00,2.6967610186,0.0,2.6967610186,0.0,0.0,0.0,2.6967610186,0,2.6967610186,3.1649663948,0.0,3.1649663948,0.0,0.0,0.0,3.1649663948,0,3.1649663948
2020-10-16 19:30:00,2.6129029127,0.0,2.6129029127,0.0,0.0,0.0,2.6129029127,0,2.6129029127,3.0837342511,0.0,3.0837342511,0.0,0.0,0.0,3.0837342511,0,3.0837342511
2020-10-16 20:00:00,2.5542490905,0.0,2.5542490905,0.0,0.0,0.0,2.5542490905,0,2.5542490905,3.0189562437,0.0,3.0189562437,0.0,0.0,0.0,3.0189562437,0,3.0189562437
2020-10-16 20:30:00,2.4612669745,0.004,2.4612702248,0.001,0.004,0.0041231056,2.4602669745,0,2.4602669745,2.92423792,0.004,2.9242406557000002,0.001,0.004,0.0041231056,2.92323792,0,2.92323792
2020-10-16 21:00:00,2.435281753,0.006500000000000001,2.4352904276,0.0025,0.006500000000000001,0.0069641941,2.432781753,0,2.432781753,2.9097737809,0.006500000000000001,2.9097810409,0.0025,0.006500000000000001,0.0069641941,2.9072737808999998,0,2.9072737808999998
2020-10-16 21:30:00,2.4034677032,0.006,2.4034751923,0.0015,0.006,0.0061846584,2.4019677032,0,2.4019677032,2.8900064908000003,0.006,2.8900127191,0.0015,0.006,0.0061846584,2.8885064908,0,2.8885064908
2020-10-16 22:00:00,2.352075417,0.004,2.3520788182,0.0005,0.004,0.0040311289,2.351575417,0,2.351575417,2.8333366458,0.004,2.8333394693000002,0.0005,0.004,0.0040311289,2.8328366458,0,2.8328366458
2020-10-16 22:30:00,2.3363604769,0.005,2.3363658271,0.001,0.005,0.0050990195,2.3353604769,0,2.3353604769,2.7888428155,0.005,2.7888472977000003,0.001,0.005,0.0050990195,2.7878428155,0,2.7878428155
2020-10-16 23:00:00,2.1628800001,0.005,2.1628857794,0.001,0.005,0.0050990195,2.1618800001,0,2.1618800001,2.6264703269,0.005,2.6264750862,0.001,0.005,0.0050990195,2.6254703269,0,2.6254703269
2020-10-16 23:30:00,2.106231287,0.0045000000000000005,2.1062360942,0.002,0.0045000000000000005,0.0049244289000000005,2.104231287,0,2.104231287,2.578082457,0.0045000000000000005,2.5780863843,0.002,0.0045000000000000005,0.0049244289000000005,2.576082457,0,2.576082457
2020-10-17 00:00:00,2.064664882,0.0055000000000000005,2.0646722076,0.0015,0.0055000000000000005,0.0057008771000000005,2.063164882,0,2.063164882,2.5509620484999997,0.0055000000000000005,2.5509679776,0.0015,0.0055000000000000005,0.0057008771000000005,2.5494620485,0,2.5494620485
2020-10-17 00:30:00,2.0751767423,0.01,2.0752008365,0.003,0.01,0.0104403065,2.0721767423,0,2.0721767423,2.5640518933000003,0.01,2.5640713936,0.003,0.01,0.0104403065,2.5610518933,0,2.5610518933
2020-10-17 01:00:00,2.1182638431,0.0005,2.1182639021,0.0,0.0005,0.0005,2.1182638431,0,2.1182638431,2.6037296252,0.0005,2.6037296732,0.0,0.0005,0.0005,2.6037296252,0,2.6037296252
2020-10-17 01:30:00,2.1188918847,0.0015,2.1188924156,0.0,0.0015,0.0015,2.1188918847,0,2.1188918847,2.5781572807,0.0015,2.578157717,0.0,0.0015,0.0015,2.5781572807,0,2.5781572807
2020-10-17 02:00:00,2.1517456847,0.007500000000000001,2.1517587554,0.001,0.007500000000000001,0.007566373,2.1507456847,0,2.1507456847,2.6043729959,0.007500000000000001,2.604383795,0.001,0.007500000000000001,0.007566373,2.6033729959,0,2.6033729959
2020-10-17 02:30:00,2.1487940098,0.0025,2.1487954641,0.0,0.0025,0.0025,2.1487940098,0,2.1487940098,2.6033729959,0.0025,2.6033741963,0.0,0.0025,0.0025,2.6033729959,0,2.6033729959
2020-10-17 03:00:00,2.1108817161,0.0055000000000000005,2.1108888813,0.007500000000000001,0.0055000000000000005,0.0093005376,2.1033817161,0,2.1033817161,2.5653060301,0.0055000000000000005,2.5653119261,0.007500000000000001,0.0055000000000000005,0.0093005376,2.5578060301,0,2.5578060301
2020-10-17 03:30:00,2.1036635657,0.011,2.1036923249,0.0035,0.011,0.011543396400000001,2.1001635657,0,2.1001635657,2.5636313082999997,0.011,2.5636549075,0.0035,0.011,0.011543396400000001,2.5601313083,0,2.5601313083
2020-10-17 04:00:00,2.093384493,0.011,2.0934133933,0.002,0.011,0.0111803399,2.091384493,0,2.091384493,2.5599042374,0.011,2.5599278709,0.002,0.011,0.0111803399,2.5579042374,0,2.5579042374
2020-10-17 04:30:00,2.095884493,0.0145,2.0959346502,0.0045000000000000005,0.0145,0.0151822265,2.091384493,0,2.091384493,2.5624042374,0.0145,2.562445263,0.0045000000000000005,0.0145,0.0151822265,2.5579042374,0,2.5579042374
2020-10-17 05:00:00,2.0857211652,0.001,2.085721405,0.0045000000000000005,0.001,0.0046097722,2.0812211652,0,2.0812211652,2.557484347,0.001,2.5574845425,0.0045000000000000005,0.001,0.0046097722,2.5529843469999998,0,2.5529843469999998
2020-10-17 05:30:00,2.1290405789,0.0015,2.1290411073,0.005,0.0015,0.0052201533000000005,2.1240405789,0,2.1240405789,2.5970166316,0.0015,2.5970170648,0.005,0.0015,0.0052201533000000005,2.5920166316,0,2.5920166316
2020-10-17 06:00:00,2.2447975602,0.007,2.2448084743,0.0025,0.007,0.0074330344,2.2422975602,0,2.2422975602,2.6979146955,0.007,2.6979237765,0.0025,0.007,0.0074330344,2.6954146955000002,0,2.6954146955000002
2020-10-17 06:30:00,2.2598134464,0.014,2.2598568124,0.006,0.014,0.015231546200000001,2.2538134464,0,2.2538134464,2.708414952,0.014,2.7084511353,0.006,0.014,0.015231546200000001,2.702414952,0,2.702414952
2020-10-17 07:00:00,2.1847508256,0.01,2.1847737114,0.0085,0.01,0.0131244047,2.1762508256,0,2.1762508256,3.2724846218,0.01,3.2724999006,0.0085,0.01,0.0131244047,3.2639846218,0,3.2639846218
2020-10-17 07:30:00,2.2139719964,0.003,2.2139740289,0.0115,0.003,0.0118848643,2.2024719964,0,2.2024719964,3.2817172334,0.003,3.2817186046,0.0115,0.003,0.0118848643,3.2702172334,0,3.2702172334
2020-10-17 08:00:00,2.209973383,0.008,2.2099878627,0.0095,0.008,0.0124197423,2.200473383,0,2.200473383,3.1816145685,0.008,3.1816246262,0.0095,0.008,0.0124197423,3.1721145685,0,3.1721145685
2020-10-17 08:30:00,2.2157468317,0.0,2.2157468317,0.0175,0.0,0.0175,2.1982468317,0,2.1982468317,3.1808098614,0.0,3.1808098614,0.0175,0.0,0.0175,3.1633098614,0,3.1633098614
2020-10-17 09:00:00,2.0853285149,-0.001,2.0853287547,0.0165,-0.001,0.0165302753,2.0688285149,0,2.0688285149,3.0668995477,-0.001,3.0668997107,0.0165,-0.001,0.0165302753,3.0503995477,0,3.0503995477
2020-10-17 09:30:00,2.0751521547,0.0015,2.0751526968,0.019,0.0015,0.0190591186,2.0561521547,0,2.0561521547,3.0309601441,0.0015,3.0309605153,0.019,0.0015,0.0190591186,3.0119601441,0,3.0119601441
2020-10-17 10:00:00,2.2115653165,0.002,2.2115662208,0.021500000000000002,0.002,0.0215928229,2.1900653165,0,2.1900653165,3.1299965155,0.002,3.1299971545,0.021500000000000002,0.002,0.0215928229,3.1084965155,0,3.1084965155
2020-10-17 10:30:00,2.0237878453,0.0005,2.0237879071,0.027,0.0005,0.0270046292,1.9967878453,0,1.9967878453,3.0150661568,0.0005,3.0150661983,0.027,0.0005,0.0270046292,2.9880661568,0,2.9880661568
2020-10-17 11:00:00,0.0320000156,-0.004,0.0322490465,0.032,-0.004,0.032249031000000004,1.56e-08,0,1.56e-08,0.0320000156,-0.004,0.0322490465,0.032,-0.004,0.032249031000000004,1.56e-08,0,1.56e-08
2020-10-17 11:30:00,1.9938035825,-0.0135,1.9938492861000001,0.0375,-0.0135,0.039855990800000005,1.9563035825,0,1.9563035825,3.0363242708,-0.0135,3.0363542823,0.0375,-0.0135,0.039855990800000005,2.9988242708,0,2.9988242708
2020-10-17 12:00:00,2.0309878606,-0.0145,2.0310396205,0.0485,-0.0145,0.050621141800000005,1.9824878606,0,1.9824878606,3.0850228762,-0.0145,3.085056952,0.0485,-0.0145,0.050621141800000005,3.0365228762,0,3.0365228762
2020-10-17 12:30:00,1.9309410623,-0.011,1.9309723939,0.0635,-0.011,0.0644457136,1.8674410623000002,0,1.8674410623000002,3.0264358317,-0.011,3.0264558221,0.0635,-0.011,0.0644457136,2.9629358317000003,0,2.9629358317000003
2020-10-17 13:00:00,2.0140652982,-0.0145,2.014117493,0.0635,-0.0145,0.06513447630000001,1.9505652982,0,1.9505652982,2.7201425649,-0.0145,2.7201812115,0.0635,-0.0145,0.06513447630000001,2.6566425649000003,0,2.6566425649000003
2020-10-17 13:30:00,2.131534057,-0.0195,2.1316232514,0.043000000000000003,-0.0195,0.0472149341,2.088534057,0,2.088534057,2.6440877281,-0.0195,2.6441596328,0.043000000000000003,-0.0195,0.0472149341,2.6010877281,0,2.6010877281
2020-10-17 14:00:00,2.1631990148,-0.022500000000000003,2.1633160258,0.0315,-0.022500000000000003,0.0387104637,2.1316990148,0,2.1316990148,2.6669095273,-0.022500000000000003,2.6670044388000003,0.0315,-0.022500000000000003,0.0387104637,2.6354095273,0,2.6354095273
2020-10-17 14:30:00,2.1521540713,-0.021500000000000002,2.152261461,0.0275,-0.021500000000000002,0.0349070194,2.1246540713,0,2.1246540713,2.6601093207,-0.021500000000000002,2.6601962048,0.0275,-0.021500000000000002,0.0349070194,2.6326093207,0,2.6326093207
2020-10-17 15:00:00,2.3639277189,-0.0195,2.3640081451,0.018000000000000002,-0.0195,0.026537709000000003,2.3459277189,0,2.3459277189,2.8403831995,-0.0195,2.8404501351,0.018000000000000002,-0.0195,0.026537709000000003,2.8223831995,0,2.8223831995
2020-10-17 15:30:00,2.3947650223,-0.037,2.395050837,0.0195,-0.037,0.041824036200000005,2.3752650223,0,2.3752650223,2.8625353073,-0.037,2.862774421,0.0195,-0.037,0.041824036200000005,2.8430353073,0,2.8430353073
2020-10-17 16:00:00,2.4222582973,-0.0315,2.4224631078,0.018500000000000003,-0.0315,0.0365308089,2.4037582973,0,2.4037582973,2.8820765639,-0.0315,2.8822487002,0.018500000000000003,-0.0315,0.0365308089,2.8635765639,0,2.8635765639
2020-10-17 16:30:00,2.4123420471,-0.0275,2.412498788,0.0195,-0.0275,0.0337120157,2.3928420471000003,0,2.3928420471000003,2.933621617,-0.0275,2.9337505077,0.0195,-0.0275,0.0337120157,2.914121617,0,2.914121617
2020-10-17 17:00:00,2.3035230134,-0.024,2.3036480359000002,0.025500000000000002,-0.024,0.0350178526,2.2780230134,0,2.2780230134,3.2683730009,-0.024,3.2684611169,0.025500000000000002,-0.024,0.0350178526,3.2428730009,0,3.2428730009
2020-10-17 17:30:00,2.3187638434,-0.0095,2.3187833041,0.0155,-0.0095,0.018179659,2.3032638434,0,2.3032638434,3.2524982309,-0.0095,3.2525121049,0.0155,-0.0095,0.018179659,3.2369982309,0,3.2369982309
2020-10-17 18:00:00,2.3941657262,0.0,2.3941657262,0.0055000000000000005,0.0,0.0055000000000000005,2.3886657262,0,2.3886657262,3.3030536717,0.0,3.3030536717,0.0055000000000000005,0.0,0.0055000000000000005,3.2975536717000002,0,3.2975536717000002
2020-10-17 18:30:00,2.4028451657,0.0095,2.4028639454,0.012,0.0095,0.015305227900000001,2.3908451657,0,2.3908451657,3.5430568104,0.0095,3.5430695465,0.012,0.0095,0.015305227900000001,3.5310568104,0,3.5310568104
2020-10-17 19:00:00,2.3489848438,0.003,2.3489867595,0.025500000000000002,0.003,0.025675864200000002,2.3234848438,0,2.3234848438,3.7902080395,0.003,3.7902092267,0.025500000000000002,0.003,0.025675864200000002,3.7647080395,0,3.7647080395
2020-10-17 19:30:00,2.3299389125,0.0025,2.3299402538000002,0.031,0.0025,0.031100643100000002,2.2989389125,0,2.2989389125,3.7845219357,0.0025,3.7845227615,0.031,0.0025,0.031100643100000002,3.7535219357000003,0,3.7535219357000003
2020-10-17 20:00:00,2.2581653645,0.005,2.2581708999,0.022500000000000003,0.005,0.0230488611,2.2356653645,0,2.2356653645,3.7128261568000003,0.005,3.7128295235,0.022500000000000003,0.005,0.0230488611,3.6903261568,0,3.6903261568
2020-10-17 20:30:00,2.1494171708,-0.0015,2.1494176941,0.026500000000000003,-0.0015,0.0265424189,2.1229171708,0,2.1229171708,3.6334455773,-0.0015,3.6334458869,0.026500000000000003,-0.0015,0.0265424189,3.6069455773,0,3.6069455773
2020-10-17 21:00:00,2.1591718188,0.0105,2.1591973492,0.021500000000000002,0.0105,0.0239269722,2.1376718188,0,2.1376718188,3.6325016939,0.0105,3.6325168693,0.021500000000000002,0.0105,0.0239269722,3.6110016939,0,3.6110016939
2020-10-17 21:30:00,2.0901491597,0.011,2.0901781048,0.018500000000000003,0.011,0.0215232433,2.0716491597,0,2.0716491597,3.6004323388,0.011,3.6004491423,0.018500000000000003,0.011,0.0215232433,3.5819323388,0,3.5819323388
2020-10-17 22:00:00,2.0691697373,0.0115,2.0692016943000002,0.018000000000000002,0.0115,0.0213600094,2.0511697373,0,2.0511697373,3.4291701425,0.0115,3.4291894255,0.018000000000000002,0.0115,0.0213600094,3.4111701425,0,3.4111701425
2020-10-17 22:30:00,2.1307234432,0.0175,2.1307953072,0.013000000000000001,0.0175,0.0218002294,2.1177234432,0,2.1177234432,3.1318948825,0.0175,3.1319437743,0.013000000000000001,0.0175,0.0218002294,3.1188948825,0,3.1188948825
2020-10-17 23:00:00,2.0977771517,0.018500000000000003,2.0978587245,0.012,0.018500000000000003,0.0220510771,2.0857771517,0,2.0857771517,3.0411353331,0.018500000000000003,3.0411916027,0.012,0.018500000000000003,0.0220510771,3.0291353331,0,3.0291353331
2020-10-17 23:30:00,2.2025840638,0.018000000000000002,2.2026576126,0.008,0.018000000000000002,0.019697715600000002,2.1945840638,0,2.1945840638,2.6805959653,0.018000000000000002,2.6806563989,0.008,0.018000000000000002,0.019697715600000002,2.6725959653,0,2.6725959653
2020-10-18 00:00:00,2.0922803125,0.0175,2.0923534969,0.006,0.0175,0.018500000000000003,2.0862803125,0,2.0862803125,2.5873664244,0.0175,2.5874256055,0.006,0.0175,0.018500000000000003,2.5813664244,0,2.5813664244
2020-10-18 00:30:00,2.0890581353,0.018000000000000002,2.0891356807,0.006500000000000001,0.018000000000000002,0.0191376592,2.0825581353000002,0,2.0825581353000002,2.5855657413,0.018000000000000002,2.5856283961,0.006500000000000001,0.018000000000000002,0.0191376592,2.5790657413,0,2.5790657413
2020-10-18 01:00:00,2.0784748695,0.009000000000000001,2.0784943548,0.0015,0.009000000000000001,0.0091241438,2.0769748695,0,2.0769748695,2.579101812,0.009000000000000001,2.5791175151,0.0015,0.009000000000000001,0.0091241438,2.577601812,0,2.577601812
2020-10-18 01:30:00,2.2091250638,0.0055000000000000005,2.2091319104,0.001,0.0055000000000000005,0.005590169900000001,2.2081250638,0,2.2081250638,2.6927576434000002,0.0055000000000000005,2.6927632603,0.001,0.0055000000000000005,0.005590169900000001,2.6917576434,0,2.6917576434
2020-10-18 02:00:00,2.2888933211999998,0.0055000000000000005,2.2888999292,0.0005,0.0055000000000000005,0.0055226805,2.2883933212,0,2.2883933212,2.7611430361,0.0055000000000000005,2.7611485138000003,0.0005,0.0055000000000000005,0.0055226805,2.7606430361000003,0,2.7606430361000003
2020-10-18 02:30:00,2.2863087119,0.005,2.2863141792,0.001,0.005,0.0050990195,2.2853087119,0,2.2853087119,2.7741008115,0.005,2.7741053174,0.001,0.005,0.0050990195,2.7731008115,0,2.7731008115
2020-10-18 03:00:00,2.1340508804000002,0.0055000000000000005,2.1340579679,0.001,0.0055000000000000005,0.005590169900000001,2.1330508804,0,2.1330508804,2.6238738096,0.0055000000000000005,2.6238795739,0.001,0.0055000000000000005,0.005590169900000001,2.6228738096,0,2.6228738096
2020-10-18 03:30:00,2.1266540713,0.011,2.1266825196,0.002,0.011,0.0111803399,2.1246540713,0,2.1246540713,2.6146462227000002,0.011,2.6146693615,0.002,0.011,0.0111803399,2.6126462227,0,2.6126462227
2020-10-18 04:00:00,2.123853259,0.013000000000000001,2.1238930448,0.003,0.013000000000000001,0.013341664100000001,2.120853259,0,2.120853259,2.6216174679,0.013000000000000001,2.6216496997,0.003,0.013000000000000001,0.013341664100000001,2.6186174679,0,2.6186174679
2020-10-18 04:30:00,2.107874008,0.016,2.1079347318,0.0035,0.016,0.0163783394,2.104374008,0,2.104374008,2.6019976193,0.016,2.6020468118,0.0035,0.016,0.0163783394,2.5984976193,0,2.5984976193
2020-10-18 05:00:00,2.0222687394,0.016,2.0223320337,0.004,0.016,0.0164924225,2.0182687394,0,2.0182687394,2.5233732083,0.016,2.5234239335,0.004,0.016,0.0164924225,2.5193732083,0,2.5193732083
2020-10-18 05:30:00,1.9537931097,0.015,1.9538506892,0.0105,0.015,0.0183098334,1.9432931097,0,1.9432931097,2.4346055641,0.015,2.4346517724,0.0105,0.015,0.0183098334,2.4241055641,0,2.4241055641
2020-10-18 06:00:00,1.9784746614,0.009000000000000001,1.9784951316,0.0125,0.009000000000000001,0.0154029218,1.9659746614,0,1.9659746614,2.4482466776000003,0.009000000000000001,2.44826322,0.0125,0.009000000000000001,0.0154029218,2.4357466776,0,2.4357466776
2020-10-18 06:30:00,2.0659236972,0.0175,2.0659978152,0.01,0.0175,0.020155644400000002,2.0559236972,0,2.0559236972,2.5189966651,0.0175,2.5190574525000002,0.01,0.0175,0.020155644400000002,2.5089966650999997,0,2.5089966650999997
2020-10-18 07:00:00,1.8641487838000002,0.0125,1.8641906926,0.008,0.0125,0.014840822100000001,1.8561487838000001,0,1.8561487838000001,2.7458527115,0.0125,2.7458811634,0.008,0.0125,0.014840822100000001,2.7378527115,0,2.7378527115
2020-10-18 07:30:00,1.9204821326000001,0.009000000000000001,1.9205032209000001,0.0045000000000000005,0.009000000000000001,0.0100623059,1.9159821326,0,1.9159821326,2.8867006134,0.009000000000000001,2.8867146432,0.0045000000000000005,0.009000000000000001,0.0100623059,2.8822006134,0,2.8822006134
2020-10-18 08:00:00,1.9782458978,0.0105,1.9782737632,0.006,0.0105,0.0120933866,1.9722458978000001,0,1.9722458978000001,2.9200791817000002,0.0105,2.9200980596,0.006,0.0105,0.0120933866,2.9140791817,0,2.9140791817
2020-10-18 08:30:00,1.9858965816,0.0055000000000000005,1.9859041977,0.0035,0.0055000000000000005,0.0065192024,1.9823965816,0,1.9823965816,2.9713872453,0.0055000000000000005,2.9713923355,0.0035,0.0055000000000000005,0.0065192024,2.9678872453,0,2.9678872453
2020-10-18 09:00:00,1.9093049943,0.009000000000000001,1.9093262061,0.009000000000000001,0.009000000000000001,0.0127279221,1.9003049942999999,0,1.9003049942999999,2.9351612753,0.009000000000000001,2.9351750735,0.009000000000000001,0.009000000000000001,0.0127279221,2.9261612753,0,2.9261612753
2020-10-18 09:30:00,1.9513925734000002,0.008,1.9514089719,0.0095,0.008,0.0124197423,1.9418925734,0,1.9418925734,2.9501860802,0.008,2.9501969269,0.0095,0.008,0.0124197423,2.9406860802,0,2.9406860802
2020-10-18 10:00:00,1.9323996392,0.003,1.9324019679000002,0.007,0.003,0.007615773100000001,1.9253996392000001,0,1.9253996392000001,2.9260647168,0.003,2.9260662547000003,0.007,0.003,0.007615773100000001,2.9190647168,0,2.9190647168
2020-10-18 10:30:00,1.7804034345000002,0.0015,1.7804040663,0.008,0.0015,0.0081394103,1.7724034345000002,0,1.7724034345000002,2.784732056,0.0015,2.78473246,0.008,0.0015,0.0081394103,2.776732056,0,2.776732056
2020-10-18 11:00:00,1.7582241793,-0.0015,1.7582248192,0.012,-0.0015,0.0120933866,1.7462241793,0,1.7462241793,2.8138381325,-0.0015,2.8138385323,0.012,-0.0015,0.0120933866,2.8018381325,0,2.8018381325
2020-10-18 11:30:00,2.0672271965,-0.006500000000000001,2.0672374155,0.0125,-0.006500000000000001,0.0140890028,2.0547271965,0,2.0547271965,2.5604904982,-0.006500000000000001,2.5604987485,0.0125,-0.006500000000000001,0.0140890028,2.5479904982,0,2.5479904982
2020-10-18 12:00:00,2.0539733705,-0.0085,2.0539909583,0.0125,-0.0085,0.0151162165,2.0414733705,0,2.0414733705,2.5366505508,-0.0085,2.536664792,0.0125,-0.0085,0.0151162165,2.5241505508,0,2.5241505508
2020-10-18 12:30:00,1.9925901021999999,-0.0115,1.9926232873,0.025500000000000002,-0.0115,0.0279732015,1.9670901022,0,1.9670901022,2.4869745603,-0.0115,2.4870011487,0.025500000000000002,-0.0115,0.0279732015,2.4614745603,0,2.4614745603
2020-10-18 13:00:00,1.9950698896,-0.015,1.9951262778,0.0475,-0.015,0.0498121471,1.9475698896,0,1.9475698896,2.5028164269,-0.015,2.5028613758000002,0.0475,-0.015,0.0498121471,2.4553164269,0,2.4553164269
2020-10-18 13:30:00,2.0463932064,-0.0205,2.0464958845,0.069,-0.0205,0.0719809002,1.9773932064,0,1.9773932064,2.5692950151,-0.0205,2.5693767969,0.069,-0.0205,0.0719809002,2.5002950151,0,2.5002950151
2020-10-18 14:00:00,2.2243618145,-0.027,2.2245256757,0.0645,-0.027,0.0699231721,2.1598618145,0,2.1598618145,2.7288744397,-0.027,2.729008008,0.0645,-0.027,0.0699231721,2.6643744397,0,2.6643744397
2020-10-18 14:30:00,2.3048769734,-0.026500000000000003,2.3050293083,0.059500000000000004,-0.026500000000000003,0.06513447630000001,2.2453769734,0,2.2453769734,2.8152787446,-0.026500000000000003,2.815403463,0.059500000000000004,-0.026500000000000003,0.06513447630000001,2.7557787446,0,2.7557787446
2020-10-18 15:00:00,2.4010412516,-0.029,2.4012163775,0.048,-0.029,0.0560802996,2.3530412516,0,2.3530412516,2.8907808691,-0.029,2.8909263278,0.048,-0.029,0.0560802996,2.8427808691000003,0,2.8427808691000003
2020-10-18 15:30:00,2.4037980735,-0.0315,2.4040044568,0.055,-0.0315,0.0633817797,2.3487980735000002,0,2.3487980735000002,2.8989390914,-0.0315,2.8991102266,0.055,-0.0315,0.0633817797,2.8439390914000002,0,2.8439390914000002
2020-10-18 16:00:00,2.3687731441,-0.017,2.3688341453,0.046,-0.017,0.0490407993,2.3227731441,0,2.3227731441,2.8657986333,-0.017,2.8658490551,0.046,-0.017,0.0490407993,2.8197986333,0,2.8197986333
2020-10-18 16:30:00,2.4323798975,-0.018000000000000002,2.432446498,0.0505,-0.018000000000000002,0.0536120322,2.3818798975,0,2.3818798975,2.9212633623,-0.018000000000000002,2.9213188172,0.0505,-0.018000000000000002,0.0536120322,2.8707633623,0,2.8707633623
2020-10-18 17:00:00,2.5040186836,-0.014,2.5040578204,0.041,-0.014,0.043324358,2.4630186836,0,2.4630186836,2.9732496071,-0.014,2.9732825675,0.041,-0.014,0.043324358,2.9322496071,0,2.9322496071
2020-10-18 17:30:00,2.5409366911999998,-0.007500000000000001,2.54094776,0.0285,-0.007500000000000001,0.0294703241,2.5124366912,0,2.5124366912,2.9912631462,-0.007500000000000001,2.9912725486,0.0285,-0.007500000000000001,0.0294703241,2.9627631462,0,2.9627631462
