Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-18 18:00:00,2.5852319779,0.013000000000000001,2.5852646634000003,0.0125,0.013000000000000001,0.0180346888,2.5727319779,0,2.5727319779,3.3501397359,0.013000000000000001,3.3501649587,0.0125,0.013000000000000001,0.0180346888,3.3376397359,0,3.3376397359
2020-10-18 18:30:00,2.4540968084,0.0095,2.454115196,0.011,0.0095,0.0145344419,2.4430968084,0,2.4430968084,3.5049180038000003,0.0095,3.5049308785,0.011,0.0095,0.0145344419,3.4939180038,0,3.4939180038
2020-10-18 19:00:00,2.4114756257,0.0105,2.411498485,0.006,0.0105,0.0120933866,2.4054756257,0,2.4054756257,3.7732593503,0.0105,3.7732739597,0.006,0.0105,0.0120933866,3.7672593503,0,3.7672593503
2020-10-18 19:30:00,2.4063594509,0.007500000000000001,2.4063711387,0.006500000000000001,0.007500000000000001,0.009924716600000001,2.3998594509,0,2.3998594509,3.7927786538,0.007500000000000001,3.7927860692,0.006500000000000001,0.007500000000000001,0.009924716600000001,3.7862786538,0,3.7862786538
2020-10-18 20:00:00,2.3367431347,0.0145,2.3367881221,0.0105,0.0145,0.017902513800000002,2.3262431347,0,2.3262431347,3.7688796454,0.0145,3.7689075382,0.0105,0.0145,0.017902513800000002,3.7583796454,0,3.7583796454
2020-10-18 20:30:00,2.2880454495,0.0105,2.288069542,0.023,0.0105,0.0252833938,2.2650454495,0,2.2650454495,3.6463991939,0.0105,3.6464143116,0.023,0.0105,0.0252833938,3.6233991939,0,3.6233991939
2020-10-18 21:00:00,2.2722273242,-0.001,2.2722275442,0.027,-0.001,0.0270185122,2.2452273242,0,2.2452273242,3.1893712631,-0.001,3.1893714198,0.027,-0.001,0.0270185122,3.1623712631,0,3.1623712631
2020-10-18 21:30:00,2.2314238894,0.003,2.231425906,0.030500000000000003,0.003,0.0306471858,2.2009238894,0,2.2009238894,3.1720019561,0.003,3.1720033747,0.030500000000000003,0.003,0.0306471858,3.1415019561,0,3.1415019561
2020-10-18 22:00:00,2.1387219312,0.002,2.1387228663,0.0285,0.002,0.0285700893,2.1102219312,0,2.1102219312,3.1318272099,0.002,3.1318278485,0.0285,0.002,0.0285700893,3.1033272099,0,3.1033272099
2020-10-18 22:30:00,2.0795240279,-0.0005,2.079524088,0.027,-0.0005,0.0270046292,2.0525240279,0,2.0525240279,3.0877256882,-0.0005,3.0877257287,0.027,-0.0005,0.0270046292,3.0607256882,0,3.0607256882
2020-10-18 23:00:00,2.1022662472,-0.0195,2.1023566834,0.0325,-0.0195,0.0379011873,2.0697662472,0,2.0697662472,2.6385543838,-0.0195,2.6386264393000003,0.0325,-0.0195,0.0379011873,2.6060543838,0,2.6060543838
2020-10-18 23:30:00,2.0334462446,-0.0325,2.0337059472,0.043500000000000004,-0.0325,0.0543000921,1.9899462446,0,1.9899462446,2.5457716314,-0.0325,2.5459790748,0.043500000000000004,-0.0325,0.0543000921,2.5022716314,0,2.5022716314
2020-10-19 00:00:00,2.0213763305,-0.044500000000000005,2.0218660984,0.069,-0.044500000000000005,0.0821051156,1.9523763305,0,1.9523763305,2.512871728,-0.044500000000000005,2.5132657184,0.069,-0.044500000000000005,0.0821051156,2.443871728,0,2.443871728
2020-10-19 00:30:00,1.9624921026000002,-0.036500000000000005,1.9628315014000002,0.0695,-0.036500000000000005,0.0785015923,1.8929921026,0,1.8929921026,2.4564121979,-0.036500000000000005,2.456683361,0.0695,-0.036500000000000005,0.0785015923,2.3869121979,0,2.3869121979
2020-10-19 01:00:00,2.0346899637,-0.0455,2.0351986386,0.08650000000000001,-0.0455,0.09773689170000001,1.9481899637,0,1.9481899637,2.5215348047,-0.0455,2.5219452852,0.08650000000000001,-0.0455,0.09773689170000001,2.4350348047,0,2.4350348047
2020-10-19 01:30:00,2.1883826364,-0.052500000000000005,2.1890122917,0.1085,-0.052500000000000005,0.12053422750000001,2.0798826364,0,2.0798826364,2.6543964487,-0.052500000000000005,2.6549155838000003,0.1085,-0.052500000000000005,0.12053422750000001,2.5458964486999998,0,2.5458964486999998
2020-10-19 02:00:00,2.3553134464,-0.053500000000000006,2.3559209836,0.1015,-0.053500000000000006,0.114736655,2.2538134464,0,2.2538134464,2.804884554,-0.053500000000000006,2.8053947336,0.1015,-0.053500000000000006,0.114736655,2.703384554,0,2.703384554
2020-10-19 02:30:00,2.3514185735,-0.041,2.3517759902,0.0795,-0.041,0.0894497065,2.2719185735,0,2.2719185735,2.7984917175,-0.041,2.7987920417,0.0795,-0.041,0.0894497065,2.7189917175,0,2.7189917175
2020-10-19 03:00:00,2.2533267325,-0.039,2.2536642082,0.0765,-0.039,0.0858676307,2.1768267325,0,2.1768267325,2.7095792261,-0.039,2.7098598825,0.0765,-0.039,0.0858676307,2.6330792261,0,2.6330792261
2020-10-19 03:30:00,2.2097967839,-0.035500000000000004,2.2100819162,0.067,-0.035500000000000004,0.0758238089,2.1427967839,0,2.1427967839,2.6698478381,-0.035500000000000004,2.670083843,0.067,-0.035500000000000004,0.0758238089,2.6028478380999998,0,2.6028478380999998
2020-10-19 04:00:00,2.2349954015,-0.044500000000000005,2.2354383674,0.0805,-0.044500000000000005,0.0919809763,2.1544954015,0,2.1544954015,2.6951682189,-0.044500000000000005,2.6955355642,0.0805,-0.044500000000000005,0.0919809763,2.6146682189,0,2.6146682189
2020-10-19 04:30:00,2.1840275604,-0.047,2.1845332189,0.0925,-0.047,0.1037557227,2.0915275604,0,2.0915275604,2.6541200060000003,-0.047,2.6545361188000003,0.0925,-0.047,0.1037557227,2.561620006,0,2.561620006
2020-10-19 05:00:00,2.1668288239,-0.06,2.1676593717,0.1105,-0.06,0.1257388166,2.0563288239,0,2.0563288239,2.647916328,-0.06,2.6485960205,0.1105,-0.06,0.1257388166,2.537416328,0,2.537416328
2020-10-19 05:30:00,2.1685493617000002,-0.061,2.1694071388,0.12150000000000001,-0.061,0.1359531169,2.0470493617,0,2.0470493617,2.6383167013,-0.061,2.6390217916000003,0.12150000000000001,-0.061,0.1359531169,2.5168167013,0,2.5168167013
2020-10-19 06:00:00,2.188873551,-0.061,2.1897233667,0.126,-0.061,0.13998928530000002,2.062873551,0,2.062873551,2.687997593,-0.061,2.6886896549,0.126,-0.061,0.13998928530000002,2.561997593,0,2.561997593
2020-10-19 06:30:00,2.0530062183,-0.0755,2.0543940183,0.159,-0.0755,0.1760149141,1.8940062183,0,1.8940062183,3.5122503634999998,-0.0755,3.5130617509,0.159,-0.0755,0.1760149141,3.3532503635,0,3.3532503635
2020-10-19 07:00:00,2.0615413303,-0.0805,2.0631124319,0.156,-0.0805,0.17554557810000002,1.9055413303000002,0,1.9055413303000002,3.5965315213,-0.0805,3.5974323112,0.156,-0.0805,0.17554557810000002,3.4405315213,0,3.4405315213
2020-10-19 07:30:00,2.2332780645,-0.0845,2.2348760958,0.155,-0.0845,0.17653682340000001,2.0782780645,0,2.0782780645,3.6547645413,-0.0845,3.6557412521,0.155,-0.0845,0.17653682340000001,3.4997645413000003,0,3.4997645413000003
2020-10-19 08:00:00,2.2154651372,-0.085,2.2170951207,0.161,-0.085,0.1820604295,2.0544651372,0,2.0544651372,3.8449376606000003,-0.085,3.8458770929,0.161,-0.085,0.1820604295,3.6839376606,0,3.6839376606
2020-10-19 08:30:00,2.3507470554,-0.08950000000000001,2.3524502053,0.168,-0.08950000000000001,0.1903529616,2.1827470554,0,2.1827470554,3.8784408092,-0.08950000000000001,3.8794733354,0.168,-0.08950000000000001,0.1903529616,3.7104408092,0,3.7104408092
2020-10-19 09:00:00,2.3027787387,-0.092,2.3046157856000002,0.1845,-0.092,0.2061655888,2.1182787387,0,2.1182787387,3.3832529903,-0.092,3.3845036263,0.1845,-0.092,0.2061655888,3.1987529903,0,3.1987529903
2020-10-19 09:30:00,2.1829442102,-0.0945,2.1849887127,0.1945,-0.0945,0.21624176280000001,1.9884442102,0,1.9884442102,3.2618334620000002,-0.0945,3.2632020753,0.1945,-0.0945,0.21624176280000001,3.067333462,0,3.067333462
2020-10-19 10:00:00,2.2262108375,-0.0925,2.2281317158,0.1905,-0.0925,0.2117699223,2.0357108375,0,2.0357108375,3.3278924923,-0.0925,3.3291777799,0.1905,-0.0925,0.2117699223,3.1373924923,0,3.1373924923
2020-10-19 10:30:00,2.1816920338,-0.096,2.1838031345,0.2155,-0.096,0.23591576890000002,1.9661920338,0,1.9661920338,3.3605495425,-0.096,3.3619204672,0.2155,-0.096,0.23591576890000002,3.1450495425,0,3.1450495425
2020-10-19 11:00:00,2.0230520276,-0.0925,2.0251656121,0.21450000000000002,-0.0925,0.2335947345,1.8085520276,0,1.8085520276,3.2268425809,-0.0925,3.2281681016,0.21450000000000002,-0.0925,0.2335947345,3.0123425809,0,3.0123425809
2020-10-19 11:30:00,1.9408890228,-0.0835,1.942684341,0.185,-0.0835,0.20297105710000002,1.7558890228,0,1.7558890228,3.1270268607,-0.0835,3.128141499,0.185,-0.0835,0.20297105710000002,2.9420268607,0,2.9420268607
2020-10-19 12:00:00,1.921213023,-0.0855,1.9231145909,0.20800000000000002,-0.0855,0.2248871939,1.713213023,0,1.713213023,3.094538881,-0.0855,3.0957198091,0.20800000000000002,-0.0855,0.2248871939,2.886538881,0,2.886538881
2020-10-19 12:30:00,1.9336639096,-0.0805,1.9353388244,0.1995,-0.0805,0.21512903100000003,1.7341639095999999,0,1.7341639095999999,3.0914498078,-0.0805,3.0924977225,0.1995,-0.0805,0.21512903100000003,2.8919498078,0,2.8919498078
2020-10-19 13:00:00,1.8852587621999999,-0.081,1.8869980392999999,0.2,-0.081,0.2157799805,1.6852587622000001,0,1.6852587622000001,3.0581751634,-0.081,3.0592476739,0.2,-0.081,0.2157799805,2.8581751634,0,2.8581751634
2020-10-19 13:30:00,1.9614256777999999,-0.069,1.9626389606,0.16,-0.069,0.1742440817,1.8014256778000002,0,1.8014256778000002,3.0882161804,-0.069,3.0889869176,0.16,-0.069,0.1742440817,2.9282161803999998,0,2.9282161803999998
2020-10-19 14:00:00,1.9948771571,-0.07200000000000001,1.9961760623,0.14350000000000002,-0.07200000000000001,0.16054983650000001,1.8513771571,0,1.8513771571,3.0987753173,-0.07200000000000001,3.099611664,0.14350000000000002,-0.07200000000000001,0.16054983650000001,2.9552753173,0,2.9552753173
2020-10-19 14:30:00,1.9538442255000001,-0.075,1.9552831656,0.147,-0.075,0.16502727050000002,1.8068442255,0,1.8068442255,3.0670675742,-0.075,3.0679844368,0.147,-0.075,0.16502727050000002,2.9200675742,0,2.9200675742
2020-10-19 15:00:00,1.9507134997,-0.075,1.9521547474,0.14550000000000002,-0.075,0.1636925472,1.8052134997,0,1.8052134997,3.1070740933,-0.075,3.1079791539,0.14550000000000002,-0.075,0.1636925472,2.9615740933,0,2.9615740933
2020-10-19 15:30:00,2.0922660513,-0.081,2.0938333815,0.1595,-0.081,0.178888932,1.9327660513,0,1.9327660513,3.2334606348,-0.081,3.2344750234,0.1595,-0.081,0.178888932,3.0739606348,0,3.0739606348
2020-10-19 16:00:00,2.1233455301,-0.07350000000000001,2.1246172573,0.14250000000000002,-0.07350000000000001,0.160338704,1.9808455301,0,1.9808455301,3.2010604515,-0.07350000000000001,3.2019041622,0.14250000000000002,-0.07350000000000001,0.160338704,3.0585604515,0,3.0585604515
2020-10-19 16:30:00,2.2923099887,-0.07350000000000001,2.2934880279,0.145,-0.07350000000000001,0.16256460250000002,2.1473099887,0,2.1473099887,3.3339494095,-0.07350000000000001,3.3347594988,0.145,-0.07350000000000001,0.16256460250000002,3.1889494095,0,3.1889494095
2020-10-19 17:00:00,2.3752464245000002,-0.07200000000000001,2.3763374291,0.1395,-0.07200000000000001,0.15698487190000002,2.2357464245,0,2.2357464245,3.3922415336,-0.07200000000000001,3.393005544,0.1395,-0.07200000000000001,0.15698487190000002,3.2527415336,0,3.2527415336
2020-10-19 17:30:00,2.3504357179,-0.0775,2.3517130594,0.165,-0.0775,0.1822944047,2.1854357179,0,2.1854357179,3.3817072557,-0.0775,3.3825951891,0.165,-0.0775,0.1822944047,3.2167072557,0,3.2167072557
2020-10-19 18:00:00,2.4636067098,-0.08,2.4649052762,0.17500000000000002,-0.08,0.19241881400000002,2.2886067098,0,2.2886067098,3.7046439765,-0.08,3.7055076566,0.17500000000000002,-0.08,0.19241881400000002,3.5296439765,0,3.5296439765
2020-10-19 18:30:00,2.3615966601,-0.083,2.363054757,0.1575,-0.083,0.1780315983,2.2040966601,0,2.2040966601,3.8804583404,-0.083,3.8813458918,0.1575,-0.083,0.1780315983,3.7229583404,0,3.7229583404
2020-10-19 19:00:00,2.3607964433,-0.0675,2.3617612277,0.1375,-0.0675,0.15317473680000002,2.2232964433,0,2.2232964433,3.8558562814,-0.0675,3.8564470582,0.1375,-0.0675,0.15317473680000002,3.7183562814,0,3.7183562814
2020-10-19 19:30:00,2.3021960628,-0.061,2.3030040624,0.1545,-0.061,0.1661061408,2.1476960628,0,2.1476960628,3.8205000228,-0.061,3.8209869699,0.1545,-0.061,0.1661061408,3.6660000228,0,3.6660000228
2020-10-19 20:00:00,2.3169557338,-0.0585,2.3176941391,0.1545,-0.0585,0.1652044188,2.1624557338,0,2.1624557338,3.7995125899,-0.0585,3.7999629171000002,0.1545,-0.0585,0.1652044188,3.6450125899,0,3.6450125899
2020-10-19 20:30:00,2.2640372552,-0.069,2.2650884515,0.1625,-0.069,0.1765424878,2.1015372552000002,0,2.1015372552000002,3.7732481216,-0.069,3.7738789577,0.1625,-0.069,0.1765424878,3.6107481216,0,3.6107481216
2020-10-19 21:00:00,2.188207819,-0.0835,2.1898003811,0.17950000000000002,-0.0835,0.19797095750000002,2.008707819,0,2.008707819,3.7351633634,-0.0835,3.7360965728,0.17950000000000002,-0.0835,0.19797095750000002,3.5556633634,0,3.5556633634
2020-10-19 21:30:00,2.1869464057,-0.082,2.1884831691,0.171,-0.082,0.1896444041,2.0159464057,0,2.0159464057,3.7394535194,-0.082,3.7403524731999997,0.171,-0.082,0.1896444041,3.5684535194,0,3.5684535194
2020-10-19 22:00:00,2.2388640566,-0.0765,2.240170644,0.1515,-0.0765,0.1697188852,2.0873640566,0,2.0873640566,3.4566021223,-0.0765,3.4574485509,0.1515,-0.0765,0.1697188852,3.3051021223,0,3.3051021223
2020-10-19 22:30:00,2.1577715566,-0.073,2.1590060422,0.145,-0.073,0.1623391512,2.0127715566,0,2.0127715566,3.1727834675,-0.073,3.1736231553,0.145,-0.073,0.1623391512,3.0277834675,0,3.0277834675
2020-10-19 23:00:00,2.0373707382,-0.08600000000000001,2.0391850149,0.164,-0.08600000000000001,0.1851809925,1.8733707382,0,1.8733707382,3.1266787953,-0.08600000000000001,3.1278612963,0.164,-0.08600000000000001,0.1851809925,2.9626787953,0,2.9626787953
2020-10-19 23:30:00,2.0966782447,-0.08700000000000001,2.0984824664,0.182,-0.08700000000000001,0.20172506040000002,1.9146782447000001,0,1.9146782447000001,2.6465096329,-0.08700000000000001,2.6479392434999998,0.182,-0.08700000000000001,0.20172506040000002,2.4645096329,0,2.4645096329
2020-10-20 00:00:00,2.0650171882,-0.0955,2.0672242834,0.2025,-0.0955,0.2238894817,1.8625171882,0,1.8625171882,2.6336951945,-0.0955,2.6354260808000003,0.2025,-0.0955,0.2238894817,2.4311951945,0,2.4311951945
2020-10-20 00:30:00,2.0137339782,-0.096,2.0160209659,0.202,-0.096,0.22365151460000002,1.8117339782,0,1.8117339782,2.5911578018,-0.096,2.5929355476,0.202,-0.096,0.22365151460000002,2.3891578018,0,2.3891578018
2020-10-20 01:00:00,2.0713537678,-0.098,2.0736707626,0.20600000000000002,-0.098,0.228122774,1.8653537678,0,1.8653537678,2.6350952561,-0.098,2.6369169514,0.20600000000000002,-0.098,0.228122774,2.4290952561,0,2.4290952561
2020-10-20 01:30:00,2.1207481241,-0.091,2.1226996033,0.187,-0.091,0.2079663434,1.9337481241,0,1.9337481241,2.6761541179,-0.091,2.6777008538000002,0.187,-0.091,0.2079663434,2.4891541179,0,2.4891541179
2020-10-20 02:00:00,2.2405445391,-0.08,2.2419723084,0.159,-0.08,0.1779915728,2.0815445391,0,2.0815445391,2.7569161699,-0.08,2.7580766428,0.159,-0.08,0.1779915728,2.5979161699,0,2.5979161699
2020-10-20 02:30:00,2.2629303746,-0.07200000000000001,2.2640755023,0.1335,-0.07200000000000001,0.1516781131,2.1294303746,0,2.1294303746,2.7663090262,-0.07200000000000001,2.7672458562,0.1335,-0.07200000000000001,0.1516781131,2.6328090262,0,2.6328090262
2020-10-20 03:00:00,2.23818205,-0.069,2.2392453838,0.1265,-0.069,0.144094587,2.11168205,0,2.11168205,2.7383044461,-0.069,2.7391736417,0.1265,-0.069,0.144094587,2.6118044461,0,2.6118044461
2020-10-20 03:30:00,2.2328739153,-0.068,2.2339091123,0.1155,-0.068,0.13403078000000002,2.1173739153,0,2.1173739153,2.7343317226,-0.068,2.7351771367,0.1155,-0.068,0.13403078000000002,2.6188317226,0,2.6188317226
2020-10-20 04:00:00,2.1960381287,-0.059000000000000004,2.1968305494,0.1105,-0.059000000000000004,0.1252647197,2.0855381287,0,2.0855381287,2.7177214396,-0.059000000000000004,2.7183617904,0.1105,-0.059000000000000004,0.1252647197,2.6072214396,0,2.6072214396
2020-10-20 04:30:00,2.182670859,-0.0655,2.183653436,0.12250000000000001,-0.0655,0.1389118425,2.060170859,0,2.060170859,2.7062486871,-0.0655,2.7070412273,0.12250000000000001,-0.0655,0.1389118425,2.5837486871,0,2.5837486871
2020-10-20 05:00:00,2.1169463307,-0.067,2.118006319,0.126,-0.067,0.14270599150000002,1.9909463307,0,1.9909463307,2.6547013411,-0.067,2.6555466877000002,0.126,-0.067,0.14270599150000002,2.5287013411,0,2.5287013411
2020-10-20 05:30:00,2.0864032176,-0.068,2.0875110506,0.1275,-0.068,0.14450000000000002,1.9589032176,0,1.9589032176,2.6299489934,-0.068,2.6308279511,0.1275,-0.068,0.14450000000000002,2.5024489934,0,2.5024489934
2020-10-20 06:00:00,2.0998724648,-0.0675,2.1009570721,0.122,-0.0675,0.139428297,1.9778724648,0,1.9778724648,2.6290162382,-0.0675,2.6298826268,0.122,-0.0675,0.139428297,2.5070162382,0,2.5070162382
2020-10-20 06:30:00,2.1581428549,-0.064,2.1590916104,0.12350000000000001,-0.064,0.139097987,2.0346428549,0,2.0346428549,2.6603395551,-0.064,2.6611092702,0.12350000000000001,-0.064,0.139097987,2.5368395551000003,0,2.5368395551000003
2020-10-20 07:00:00,2.084248758,-0.0695,2.0854071869,0.117,-0.0695,0.1360854511,1.9672487580000002,0,1.9672487580000002,2.7889582242,-0.0695,2.7898240493,0.117,-0.0695,0.1360854511,2.6719582242,0,2.6719582242
2020-10-20 07:30:00,2.2226255204,-0.089,2.2244067083,0.158,-0.089,0.18134221790000002,2.0646255204,0,2.0646255204,3.2734726965,-0.089,3.2746823502,0.158,-0.089,0.18134221790000002,3.1154726965,0,3.1154726965
2020-10-20 08:00:00,2.2755483741,-0.09,2.2773274694,0.1535,-0.09,0.17793889400000001,2.1220483741,0,2.1220483741,3.3086037511,-0.09,3.309827606,0.1535,-0.09,0.17793889400000001,3.1551037511,0,3.1551037511
2020-10-20 08:30:00,2.1329568194,-0.0965,2.1351386474,0.163,-0.0965,0.18942346740000002,1.9699568194000001,0,1.9699568194000001,3.7239185787,-0.0965,3.7251686983,0.163,-0.0965,0.18942346740000002,3.5609185787,0,3.5609185787
2020-10-20 09:00:00,2.1018946135,-0.0975,2.104154751,0.1705,-0.0975,0.19640901200000002,1.9313946135000002,0,1.9313946135000002,3.8241380298000003,-0.0975,3.8253807550000003,0.1705,-0.0975,0.19640901200000002,3.6536380298,0,3.6536380298
2020-10-20 09:30:00,2.036724173,-0.1,2.0391776178,0.184,-0.1,0.20941824180000002,1.852724173,0,1.852724173,3.7760185902,-0.1,3.7773425042,0.184,-0.1,0.20941824180000002,3.5920185902,0,3.5920185902
2020-10-20 10:00:00,1.9799851339,-0.10300000000000001,1.9826623844000002,0.186,-0.10300000000000001,0.2126146749,1.7939851339000001,0,1.7939851339000001,3.7350335924999998,-0.10300000000000001,3.736453524,0.186,-0.10300000000000001,0.2126146749,3.5490335925,0,3.5490335925
2020-10-20 10:30:00,1.8612542223,-0.10300000000000001,1.8641020037,0.1905,-0.10300000000000001,0.21656234670000002,1.6707542223,0,1.6707542223,3.6836723558999998,-0.10300000000000001,3.6851120777,0.1905,-0.10300000000000001,0.21656234670000002,3.4931723559,0,3.4931723559
2020-10-20 11:00:00,1.8152613994,-0.1075,1.8184416950000002,0.214,-0.1075,0.239483298,1.6012613994,0,1.6012613994,3.6380077566,-0.1075,3.6395956764,0.214,-0.1075,0.239483298,3.4240077566,0,3.4240077566
2020-10-20 11:30:00,1.8691058014,-0.10650000000000001,1.8721374808000002,0.2325,-0.10650000000000001,0.2557313043,1.6366058014,0,1.6366058014,3.250830627,-0.10650000000000001,3.2525746748,0.2325,-0.10650000000000001,0.2557313043,3.018330627,0,3.018330627
2020-10-20 12:00:00,1.8003162202,-0.085,1.8023216952,0.202,-0.085,0.2191551962,1.5983162202,0,1.5983162202,3.0333550495,-0.085,3.0345457413,0.202,-0.085,0.2191551962,2.8313550495,0,2.8313550495
2020-10-20 12:30:00,1.7195282615,-0.0835,1.7215544406,0.203,-0.0835,0.21950227790000001,1.5165282615,0,1.5165282615,2.9888213390000002,-0.0835,2.9899874994,0.203,-0.0835,0.21950227790000001,2.785821339,0,2.785821339
2020-10-20 13:00:00,1.689171091,-0.0855,1.691333564,0.2195,-0.0855,0.23556421630000002,1.469671091,0,1.469671091,2.9923436019,-0.0855,2.9935648451,0.2195,-0.0855,0.23556421630000002,2.7728436019,0,2.7728436019
2020-10-20 13:30:00,1.7399229051,-0.085,1.7419979092,0.214,-0.085,0.2302628932,1.5259229051,0,1.5259229051,3.0464486664,-0.085,3.0476342426,0.214,-0.085,0.2302628932,2.8324486664,0,2.8324486664
2020-10-20 14:00:00,1.6872074163000002,-0.0835,1.6892723628000001,0.20800000000000002,-0.0835,0.2241344463,1.4792074163,0,1.4792074163,2.9804519853,-0.0835,2.981621419,0.20800000000000002,-0.0835,0.2241344463,2.7724519853,0,2.7724519853
2020-10-20 14:30:00,1.6820293175,-0.082,1.6840269074,0.2015,-0.082,0.21754597220000002,1.4805293175,0,1.4805293175,2.9665140395,-0.082,2.9676471398,0.2015,-0.082,0.21754597220000002,2.7650140395,0,2.7650140395
2020-10-20 15:00:00,1.8498300871,-0.0775,1.8514528352,0.181,-0.0775,0.196894007,1.6688300871,0,1.6688300871,3.0698061356,-0.0775,3.0707842580999998,0.181,-0.0775,0.196894007,2.8888061356,0,2.8888061356
2020-10-20 15:30:00,1.9142754648,-0.084,1.9161175734,0.20400000000000001,-0.084,0.2206173157,1.7102754648,0,1.7102754648,3.1469905738,-0.084,3.1481114452,0.20400000000000001,-0.084,0.2206173157,2.9429905738,0,2.9429905738
2020-10-20 16:00:00,1.9617107873,-0.082,1.9634238496,0.19,-0.082,0.2069396047,1.7717107873,0,1.7717107873,3.1628180475,-0.082,3.1638808451,0.19,-0.082,0.2069396047,2.9728180475,0,2.9728180475
2020-10-20 16:30:00,1.9105620284,-0.0805,1.9122571779,0.191,-0.0805,0.2072709579,1.7195620284,0,1.7195620284,3.0550916758,-0.0805,3.0561520573,0.191,-0.0805,0.2072709579,2.8640916758,0,2.8640916758
2020-10-20 17:00:00,2.0634172724,-0.068,2.0645374397,0.1585,-0.068,0.17247101210000002,1.9049172724,0,1.9049172724,3.1461740205,-0.068,3.1469087955,0.1585,-0.068,0.17247101210000002,2.9876740205,0,2.9876740205
2020-10-20 17:30:00,2.1138574905,-0.0625,2.1147812512,0.153,-0.0625,0.1652732586,1.9608574905,0,1.9608574905,3.1715717285,-0.0625,3.1721874911,0.153,-0.0625,0.1652732586,3.0185717285,0,3.0185717285
2020-10-20 18:00:00,2.130925152,-0.05,2.131511671,0.1305,-0.05,0.1397506708,2.000425152,0,2.000425152,3.1969662242,-0.05,3.197357196,0.1305,-0.05,0.1397506708,3.0664662242,0,3.0664662242
2020-10-20 18:30:00,2.2665053836,-0.059500000000000004,2.2672862422,0.161,-0.059500000000000004,0.17164279770000002,2.1055053836,0,2.1055053836,3.2884377035,-0.059500000000000004,3.288975947,0.161,-0.059500000000000004,0.17164279770000002,3.1274377035,0,3.1274377035
2020-10-20 19:00:00,2.2979354697,-0.0545,2.2985816655,0.1375,-0.0545,0.1479070654,2.1604354697,0,2.1604354697,3.2821248437,-0.0545,3.2825773014,0.1375,-0.0545,0.1479070654,3.1446248437,0,3.1446248437
2020-10-20 19:30:00,2.2394382708,-0.056,2.240138337,0.14300000000000002,-0.056,0.1535740864,2.0964382708000002,0,2.0964382708000002,3.270455024,-0.056,3.2709344329,0.14300000000000002,-0.056,0.1535740864,3.127455024,0,3.127455024
2020-10-20 20:00:00,2.1440889488,-0.043000000000000003,2.1445200909,0.11800000000000001,-0.043000000000000003,0.1255906047,2.0260889488,0,2.0260889488,3.1917008272,-0.043000000000000003,3.1919904715,0.11800000000000001,-0.043000000000000003,0.1255906047,3.0737008272,0,3.0737008272
2020-10-20 20:30:00,2.1579854453,-0.036000000000000004,2.1582857044,0.10300000000000001,-0.036000000000000004,0.10911003620000001,2.0549854453,0,2.0549854453,3.1713567577,-0.036000000000000004,3.17156108,0.10300000000000001,-0.036000000000000004,0.10911003620000001,3.0683567577,0,3.0683567577
2020-10-20 21:00:00,2.2609378084,-0.0345,2.2612010135,0.1015,-0.0345,0.1072030783,2.1594378084,0,2.1594378084,3.2571734226,-0.0345,3.2573561295999998,0.1015,-0.0345,0.1072030783,3.1556734226,0,3.1556734226
2020-10-20 21:30:00,2.2063957008,-0.0375,2.2067143536,0.0995,-0.0375,0.1063320272,2.1068957008,0,2.1068957008,3.2136237754,-0.0375,3.213842563,0.0995,-0.0375,0.1063320272,3.1141237754,0,3.1141237754
2020-10-20 22:00:00,2.1606682048,-0.027,2.160836896,0.073,-0.027,0.0778331549,2.0876682048,0,2.0876682048,3.1776110059000002,-0.027,3.1777257127,0.073,-0.027,0.0778331549,3.1046110059,0,3.1046110059
2020-10-20 22:30:00,2.031018869,-0.0195,2.0311124775,0.0585,-0.0195,0.0616644144,1.972518869,0,1.972518869,3.1021663734000002,-0.0195,3.1022276606,0.0585,-0.0195,0.0616644144,3.0436663734,0,3.0436663734
2020-10-20 23:00:00,1.9802100667,-0.015,1.9802668781000001,0.056,-0.015,0.0579741322,1.9242100667000002,0,1.9242100667000002,3.0405313875,-0.015,3.0405683874,0.056,-0.015,0.0579741322,2.9845313875,0,2.9845313875
2020-10-20 23:30:00,1.9373356609,-0.0175,1.9374146983,0.057,-0.0175,0.0596259172,1.8803356609000001,0,1.8803356609000001,3.0056062289,-0.0175,3.0056571749,0.057,-0.0175,0.0596259172,2.9486062289,0,2.9486062289
2020-10-21 00:00:00,1.8927885031,-0.0425,1.8932655829,0.0995,-0.0425,0.1081965804,1.7932885030999999,0,1.7932885030999999,2.7755081054,-0.0425,2.7758334772,0.0995,-0.0425,0.1081965804,2.6760081054000002,0,2.6760081054000002
2020-10-21 00:30:00,1.9562076240000001,-0.036000000000000004,1.9565388491000002,0.08650000000000001,-0.036000000000000004,0.0936923156,1.8697076240000001,0,1.8697076240000001,2.4927746207,-0.036000000000000004,2.4930345584,0.08650000000000001,-0.036000000000000004,0.0936923156,2.4062746207,0,2.4062746207
2020-10-21 01:00:00,1.9804787199,-0.030500000000000003,1.9807135608,0.082,-0.030500000000000003,0.0874885707,1.8984787199,0,1.8984787199,2.5053192131,-0.030500000000000003,2.5055048612,0.082,-0.030500000000000003,0.0874885707,2.4233192131,0,2.4233192131
2020-10-21 01:30:00,2.1151014084,-0.022,2.1152158206,0.065,-0.022,0.0686221539,2.0501014084,0,2.0501014084,2.5976000143,-0.022,2.5976931755,0.065,-0.022,0.0686221539,2.5326000143,0,2.5326000143
2020-10-21 02:00:00,1.98330892,-0.02,1.9834097590000002,0.051500000000000004,-0.02,0.0552471719,1.93180892,0,1.93180892,2.4846278167999998,-0.02,2.4847083104,0.051500000000000004,-0.02,0.0552471719,2.4331278168,0,2.4331278168
2020-10-21 02:30:00,1.8341095026,-0.027,1.8343082259,0.056,-0.027,0.0621691242,1.7781095026,0,1.7781095026,2.371903311,-0.027,2.37205698,0.056,-0.027,0.0621691242,2.315903311,0,2.315903311
2020-10-21 03:00:00,1.8369598937,-0.025500000000000002,1.8371368760000002,0.052500000000000005,-0.025500000000000002,0.0583652294,1.7844598937,0,1.7844598937,2.3766596507,-0.025500000000000002,2.376796446,0.052500000000000005,-0.025500000000000002,0.0583652294,2.3241596507,0,2.3241596507
2020-10-21 03:30:00,1.8064963183,-0.018500000000000003,1.8065910433,0.0395,-0.018500000000000003,0.043617657000000004,1.7669963183,0,1.7669963183,2.3202904842,-0.018500000000000003,2.3203642345,0.0395,-0.018500000000000003,0.043617657000000004,2.2807904842,0,2.2807904842
2020-10-21 04:00:00,1.8869922982,-0.0115,1.8870273404,0.042,-0.0115,0.0435459527,1.8449922982,0,1.8449922982,2.3899770814,-0.0115,2.3900047489,0.042,-0.0115,0.0435459527,2.3479770814,0,2.3479770814
2020-10-21 04:30:00,1.9692364351,-0.006500000000000001,1.9692471625999999,0.0405,-0.006500000000000001,0.0410182886,1.9287364351,0,1.9287364351,2.455082056,-0.006500000000000001,2.4550906606,0.0405,-0.006500000000000001,0.0410182886,2.414582056,0,2.414582056
2020-10-21 05:00:00,1.9494102955,-0.011,1.9494413303,0.033,-0.011,0.0347850543,1.9164102955,0,1.9164102955,2.4269079511,-0.011,2.4269328798,0.033,-0.011,0.0347850543,2.3939079511,0,2.3939079511
2020-10-21 05:30:00,1.9479811289,-0.0015,1.9479817065,0.0155,-0.0015,0.015572411500000001,1.9324811289000001,0,1.9324811289000001,2.4154848514,-0.0015,2.4154853171,0.0155,-0.0015,0.015572411500000001,2.3999848514,0,2.3999848514
2020-10-21 06:00:00,2.0702841791,0.0115,2.0703161189,0.0115,0.0115,0.016263456000000003,2.0587841791,0,2.0587841791,2.5145953948,0.0115,2.5146216911,0.0115,0.0115,0.016263456000000003,2.5030953948,0,2.5030953948
2020-10-21 06:30:00,1.9429788305,0.01,1.9430045640000002,0.003,0.01,0.0104403065,1.9399788305,0,1.9399788305,3.0905454557,0.01,3.0905616341,0.003,0.01,0.0104403065,3.0875454557,0,3.0875454557
2020-10-21 07:00:00,1.9876535290000001,0.0005,1.9876535918,0.0,0.0005,0.0005,1.9876535290000001,0,1.9876535290000001,3.3834105642,0.0005,3.3834106011,0.0,0.0005,0.0005,3.3834105642,0,3.3834105642
2020-10-21 07:30:00,2.2009211181,0.0,2.2009211181,0.0,0.0,0.0,2.2009211181,0,2.2009211181,3.2196512225,0.0,3.2196512225,0.0,0.0,0.0,3.2196512225,0,3.2196512225
2020-10-21 08:00:00,2.2040966601,0.0,2.2040966601,0.0,0.0,0.0,2.2040966601,0,2.2040966601,3.603281597,0.0,3.603281597,0.0,0.0,0.0,3.603281597,0,3.603281597
2020-10-21 08:30:00,2.222584224,0.0015,2.2225847301,0.0,0.0015,0.0015,2.222584224,0,2.222584224,3.2260753989,0.0015,3.2260757477,0.0,0.0015,0.0015,3.2260753989,0,3.2260753989
2020-10-21 09:00:00,2.4030491526,0.003,2.4030510252,0.0005,0.003,0.0030413813000000002,2.4025491526,0,2.4025491526,3.4083168921,0.003,3.4083182124,0.0005,0.003,0.0030413813000000002,3.4078168921,0,3.4078168921
2020-10-21 09:30:00,2.1953319203,0.0,2.1953319203,0.0005,0.0,0.0005,2.1948319203,0,2.1948319203,3.2536681377,0.0,3.2536681377,0.0005,0.0,0.0005,3.2531681377,0,3.2531681377
2020-10-21 10:00:00,2.1626155159,0.0,2.1626155159,0.001,0.0,0.001,2.1616155159,0,2.1616155159,3.2207125371,0.0,3.2207125371,0.001,0.0,0.001,3.2197125371,0,3.2197125371
2020-10-21 10:30:00,2.0501951994,-0.001,2.0501954433,0.001,-0.001,0.0014142136,2.0491951994,0,2.0491951994,3.1181510538,-0.001,3.1181512141,0.001,-0.001,0.0014142136,3.1171510538,0,3.1171510538
2020-10-21 11:00:00,2.2183021618,0.0,2.2183021618,0.001,0.0,0.001,2.2173021618,0,2.2173021618,3.2633201209,0.0,3.2633201209,0.001,0.0,0.001,3.2623201209,0,3.2623201209
2020-10-21 11:30:00,2.2016517907,-0.0085,2.2016681988,0.015,-0.0085,0.0172409396,2.1866517907,0,2.1866517907,3.231068129,-0.0085,3.2310793095,0.015,-0.0085,0.0172409396,3.216068129,0,3.216068129
2020-10-21 12:00:00,2.1111788133,-0.0055000000000000005,2.1111859776,0.023,-0.0055000000000000005,0.023648467200000002,2.0881788133,0,2.0881788133,3.169409722,-0.0055000000000000005,3.1694144942,0.023,-0.0055000000000000005,0.023648467200000002,3.146409722,0,3.146409722
2020-10-21 12:30:00,2.0677333064,-0.001,2.0677335482,0.022500000000000003,-0.001,0.0225222113,2.0452333064,0,2.0452333064,3.143926448,-0.001,3.143926607,0.022500000000000003,-0.001,0.0225222113,3.121426448,0,3.121426448
2020-10-21 13:00:00,2.1211882891,0.0115,2.1212194624,0.0175,0.0115,0.0209403916,2.1036882891,0,2.1036882891,3.1801173875,0.0115,3.1801381807,0.0175,0.0115,0.0209403916,3.1626173875,0,3.1626173875
2020-10-21 13:30:00,2.0957815342,0.001,2.0957817728,0.029500000000000002,0.001,0.0295169443,2.0662815342,0,2.0662815342,2.6110275051,0.001,2.6110276966,0.029500000000000002,0.001,0.0295169443,2.5815275051,0,2.5815275051
2020-10-21 14:00:00,2.0339768046,0.0025,2.033978341,0.021,0.0025,0.021148286000000002,2.0129768046,0,2.0129768046,2.5428226746,0.0025,2.5428239035,0.021,0.0025,0.021148286000000002,2.5218226746,0,2.5218226746
2020-10-21 14:30:00,1.9200826448,-0.0015,1.9200832308,0.025500000000000002,-0.0015,0.0255440795,1.8945826448,0,1.8945826448,2.4438461488,-0.0015,2.4438466091,0.025500000000000002,-0.0015,0.0255440795,2.4183461488,0,2.4183461488
2020-10-21 15:00:00,1.9738415229,0.003,1.9738438027,0.035500000000000004,0.003,0.0356265351,1.9383415229,0,1.9383415229,2.5034255835,0.003,2.5034273811,0.035500000000000004,0.003,0.0356265351,2.4679255835,0,2.4679255835
2020-10-21 15:30:00,2.1492028253,0.011,2.1492309751,0.0175,0.011,0.020670026600000002,2.1317028253,0,2.1317028253,2.6453861914,0.011,2.6454090613,0.0175,0.011,0.020670026600000002,2.6278861914,0,2.6278861914
2020-10-21 16:00:00,2.1911209677,0.006,2.1911291826,0.0205,0.006,0.0213600094,2.1706209677,0,2.1706209677,2.684508111,0.006,2.6845148161,0.0205,0.006,0.0213600094,2.6640081110000002,0,2.6640081110000002
2020-10-21 16:30:00,2.1046507980999998,0.0145,2.1047007464,0.018000000000000002,0.0145,0.023113848700000002,2.0866507981,0,2.0866507981,2.5667595287,0.0145,2.5668004847,0.018000000000000002,0.0145,0.023113848700000002,2.5487595286999998,0,2.5487595286999998
2020-10-21 17:00:00,2.1801731904,0.013000000000000001,2.1802119485,0.0125,0.013000000000000001,0.0180346888,2.1676731904,0,2.1676731904,2.6274463862,0.013000000000000001,2.6274785465,0.0125,0.013000000000000001,0.0180346888,2.6149463861999998,0,2.6149463861999998
2020-10-21 17:30:00,2.1994837799,0.0125,2.1995192993,0.009000000000000001,0.0125,0.0154029218,2.1904837799,0,2.1904837799,2.957002436,0.0125,2.9570288562,0.009000000000000001,0.0125,0.0154029218,2.948002436,0,2.948002436
2020-10-21 18:00:00,2.1970854962,0.009000000000000001,2.1971039297,0.01,0.009000000000000001,0.013453624,2.1870854962,0,2.1870854962,3.1296833121,0.009000000000000001,3.1296962526,0.01,0.009000000000000001,0.013453624,3.1196833121,0,3.1196833121
2020-10-21 18:30:00,2.2509455626,0.012,2.2509775489,0.0055000000000000005,0.012,0.0132003788,2.2454455626,0,2.2454455626,3.1655574164,0.012,3.1655801611,0.0055000000000000005,0.012,0.0132003788,3.1600574164,0,3.1600574164
2020-10-21 19:00:00,2.2423294309,0.007500000000000001,2.2423419736,0.002,0.007500000000000001,0.0077620873000000005,2.2403294309,0,2.2403294309,3.1420189742,0.007500000000000001,3.1420279254,0.002,0.007500000000000001,0.0077620873000000005,3.1400189742,0,3.1400189742
2020-10-21 19:30:00,2.2848329185000003,0.009000000000000001,2.284850644,0.002,0.009000000000000001,0.009219544500000001,2.2828329185,0,2.2828329185,3.1900253604,0.009000000000000001,3.1900380562,0.002,0.009000000000000001,0.009219544500000001,3.1880253604,0,3.1880253604
2020-10-21 20:00:00,2.3452425636,0.007,2.3452530102,0.0015,0.007,0.0071589105,2.3437425636,0,2.3437425636,3.23831498,0.007,3.2383225456,0.0015,0.007,0.0071589105,3.23681498,0,3.23681498
2020-10-21 20:30:00,2.3020189333,0.0105,2.3020428795,0.003,0.0105,0.0109201648,2.2990189333,0,2.2990189333,3.2251202609,0.0105,3.2251373533,0.003,0.0105,0.0109201648,3.2221202609,0,3.2221202609
2020-10-21 21:00:00,2.2082934641,0.011,2.2083208606,0.0035,0.011,0.011543396400000001,2.2047934641,0,2.2047934641,3.174011209,0.011,3.17403027,0.0035,0.011,0.011543396400000001,3.170511209,0,3.170511209
2020-10-21 21:30:00,2.2206981966,0.0115,2.2207279731,0.006,0.0115,0.0129711218,2.2146981966,0,2.2146981966,3.1907287481,0.0115,3.1907494721,0.006,0.0115,0.0129711218,3.1847287481,0,3.1847287481
2020-10-21 22:00:00,2.2662819671,0.018500000000000003,2.266357475,0.014,0.018500000000000003,0.0232002155,2.2522819671,0,2.2522819671,3.1852767755,0.018500000000000003,3.1853304988,0.014,0.018500000000000003,0.0232002155,3.1712767755,0,3.1712767755
2020-10-21 22:30:00,2.3434008421,0.02,2.3434861866,0.026000000000000002,0.02,0.0328024389,2.3174008421,0,2.3174008421,2.8164720686,0.02,2.8165430786,0.026000000000000002,0.02,0.0328024389,2.7904720686,0,2.7904720686
2020-10-21 23:00:00,2.3182871867,0.019,2.3183650446,0.0235,0.019,0.0302200265,2.2947871867,0,2.2947871867,2.7901270984,0.019,2.79019179,0.0235,0.019,0.0302200265,2.7666270984,0,2.7666270984
2020-10-21 23:30:00,2.1997348824,0.02,2.1998258005,0.0055000000000000005,0.02,0.0207424685,2.1942348824,0,2.1942348824,2.6796139346,0.02,2.6796885712,0.0055000000000000005,0.02,0.0207424685,2.6741139346000002,0,2.6741139346000002
2020-10-22 00:00:00,2.1768820317,0.0135,2.1769238917,0.007500000000000001,0.0135,0.015443445200000001,2.1693820317,0,2.1693820317,2.6549406986,0.0135,2.6549750212000003,0.007500000000000001,0.0135,0.015443445200000001,2.6474406986,0,2.6474406986
2020-10-22 00:30:00,2.1041887291,0.015,2.1042421932,0.0155,0.015,0.0215696546,2.0886887291,0,2.0886887291,2.5749679328,0.015,2.5750116223,0.0155,0.015,0.0215696546,2.5594679328,0,2.5594679328
2020-10-22 01:00:00,2.1634416245,0.022500000000000003,2.1635586225,0.016,0.022500000000000003,0.0276088754,2.1474416245,0,2.1474416245,2.6140502306,0.022500000000000003,2.6141470613,0.016,0.022500000000000003,0.0276088754,2.5980502306,0,2.5980502306
2020-10-22 01:30:00,2.1665128053,0.018500000000000003,2.1665917902,0.005,0.018500000000000003,0.0191637679,2.1615128053,0,2.1615128053,2.6049873562,0.018500000000000003,2.6050530467,0.005,0.018500000000000003,0.0191637679,2.5999873561999998,0,2.5999873561999998
2020-10-22 02:00:00,2.1496845058,0.023,2.1498075436,0.0115,0.023,0.0257147817,2.1381845058,0,2.1381845058,2.8869121867,0.023,2.8870038056,0.0115,0.023,0.0257147817,2.8754121867,0,2.8754121867
2020-10-22 02:30:00,2.1553685741,0.0155,2.1554243063,0.0055000000000000005,0.0155,0.0164468842,2.1498685741,0,2.1498685741,3.1153632768,0.0155,3.1154018355,0.0055000000000000005,0.0155,0.0164468842,3.1098632768,0,3.1098632768
2020-10-22 03:00:00,2.0941863464,0.0125,2.0942236517,0.003,0.0125,0.0128549601,2.0911863464,0,2.0911863464,3.0754198024,0.0125,3.0754452054,0.003,0.0125,0.0128549601,3.0724198024,0,3.0724198024
2020-10-22 03:30:00,2.0823989645,0.027,2.0825739956,0.01,0.027,0.0287923601,2.0723989645,0,2.0723989645,3.0607986122,0.027,3.0609176965,0.01,0.027,0.0287923601,3.0507986122,0,3.0507986122
2020-10-22 04:00:00,2.0802194847,0.027,2.0803946992,0.0165,0.027,0.0316425347,2.0637194847,0,2.0637194847,3.0688773765,0.027,3.0689961473,0.0165,0.027,0.0316425347,3.0523773765,0,3.0523773765
2020-10-22 04:30:00,1.9741759304,0.024,1.9743218087,0.018000000000000002,0.024,0.03,1.9561759304000002,0,1.9561759304000002,2.9897881701,0.024,2.9898844965,0.018000000000000002,0.024,0.03,2.9717881701,0,2.9717881701
2020-10-22 05:00:00,1.9606708241000002,0.026500000000000003,1.9608499001,0.0115,0.026500000000000003,0.0288877137,1.9491708241,0,1.9491708241,2.9601121179,0.026500000000000003,2.9602307343,0.0115,0.026500000000000003,0.0288877137,2.9486121178999998,0,2.9486121178999998
2020-10-22 05:30:00,1.9096756981,0.023,1.9098141982999999,0.0125,0.023,0.0261772802,1.8971756981,0,1.8971756981,2.9112915817,0.023,2.9113824334,0.0125,0.023,0.0261772802,2.8987915817000003,0,2.8987915817000003
2020-10-22 06:00:00,1.8793184789000001,0.011,1.8793506712,0.0175,0.011,0.020670026600000002,1.8618184789,0,1.8618184789,2.8652707342,0.011,2.8652918491,0.0175,0.011,0.020670026600000002,2.8477707342,0,2.8477707342
2020-10-22 06:30:00,2.0175937255,0.0165,2.0176611933,0.0205,0.0165,0.0263153947,1.9970937255,0,1.9970937255,2.9784575712,0.0165,2.9785032741,0.0205,0.0165,0.0263153947,2.9579575712,0,2.9579575712
2020-10-22 07:00:00,2.0320831993,0.006500000000000001,2.032093595,0.026500000000000003,0.006500000000000001,0.0272855273,2.0055831993,0,2.0055831993,2.9788415697,0.006500000000000001,2.9788486614,0.026500000000000003,0.006500000000000001,0.0272855273,2.9523415697,0,2.9523415697
2020-10-22 07:30:00,2.1838855866,0.003,2.1838876472,0.0235,0.003,0.0236907155,2.1603855866,0,2.1603855866,3.1586860328,0.003,3.1586874574,0.0235,0.003,0.0236907155,3.1351860328,0,3.1351860328
2020-10-22 08:00:00,2.3158018642,0.0095,2.3158213499,0.0175,0.0095,0.0199123078,2.2983018642,0,2.2983018642,3.2534236666,0.0095,3.2534375366,0.0175,0.0095,0.0199123078,3.2359236666,0,3.2359236666
2020-10-22 08:30:00,2.207068348,0.006,2.2070765036,0.018000000000000002,0.006,0.018973666,2.189068348,0,2.189068348,3.1763291761,0.006,3.1763348430000002,0.018000000000000002,0.006,0.018973666,3.1583291761,0,3.1583291761
2020-10-22 09:00:00,2.2558440644,0.0095,2.2558640679,0.0105,0.0095,0.014159802300000001,2.2453440644000002,0,2.2453440644000002,3.2091329591,0.0095,3.2091470205,0.0105,0.0095,0.014159802300000001,3.1986329591000002,0,3.1986329591000002
2020-10-22 09:30:00,2.1258584598,0.0045000000000000005,2.1258632226,0.015,0.0045000000000000005,0.015660459800000002,2.1108584598,0,2.1108584598,3.096979164,0.0045000000000000005,3.0969824334,0.015,0.0045000000000000005,0.015660459800000002,3.081979164,0,3.081979164
2020-10-22 10:00:00,1.9970797024,0.001,1.9970799528,0.014,0.001,0.0140356688,1.9830797024,0,1.9830797024,2.9885959977,0.001,2.988596165,0.014,0.001,0.0140356688,2.9745959977,0,2.9745959977
2020-10-22 10:30:00,2.0014846633,-0.003,2.0014869117,0.034,-0.003,0.034132096300000005,1.9674846633,0,1.9674846633,3.0780152084,-0.003,3.0780166704,0.034,-0.003,0.034132096300000005,3.0440152084,0,3.0440152084
2020-10-22 11:00:00,2.0533626624,-0.002,2.0533636364,0.0405,-0.002,0.040549352600000005,2.0128626624,0,2.0128626624,3.1359430878,-0.002,3.1359437256,0.0405,-0.002,0.040549352600000005,3.0954430878,0,3.0954430878
2020-10-22 11:30:00,1.974858554,-0.0085,1.9748768464,0.066,-0.0085,0.0665450975,1.908858554,0,1.908858554,3.087951306,-0.0085,3.0879630047,0.066,-0.0085,0.0665450975,3.021951306,0,3.021951306
2020-10-22 12:00:00,1.8837350679,-0.0085,1.8837542452,0.08750000000000001,-0.0085,0.0879118877,1.7962350679,0,1.7962350679,3.0229519959,-0.0085,3.0229639461,0.08750000000000001,-0.0085,0.0879118877,2.9354519959000003,0,2.9354519959000003
2020-10-22 12:30:00,2.00155016,-0.006500000000000001,2.0015607143,0.088,-0.006500000000000001,0.0882397303,1.91355016,0,1.91355016,2.6243499043,-0.006500000000000001,2.6243579539,0.088,-0.006500000000000001,0.0882397303,2.5363499043,0,2.5363499043
2020-10-22 13:00:00,1.85224809,-0.0145,1.8523048444999999,0.124,-0.0145,0.1248449038,1.7282480900000001,0,1.7282480900000001,2.4536507714,-0.0145,2.4536936154,0.124,-0.0145,0.1248449038,2.3296507714,0,2.3296507714
2020-10-22 13:30:00,1.7549403586999999,-0.008,1.7549585928,0.14300000000000002,-0.008,0.1432236014,1.6119403587,0,1.6119403587,2.3813632068,-0.008,2.3813766445,0.14300000000000002,-0.008,0.1432236014,2.2383632068,0,2.2383632068
2020-10-22 14:00:00,1.747306047,-0.0105,1.7473375952999999,0.1545,-0.0105,0.1548563851,1.592806047,0,1.592806047,2.3665893817,-0.0105,2.3666126746,0.1545,-0.0105,0.1548563851,2.2120893817,0,2.2120893817
2020-10-22 14:30:00,1.8700512401,-0.01,1.8700779772,0.137,-0.01,0.13736447870000001,1.7330512401,0,1.7330512401,2.4399170868,-0.01,2.4399375792,0.137,-0.01,0.13736447870000001,2.3029170868,0,2.3029170868
2020-10-22 15:00:00,1.901196094,-0.006,1.9012055616999999,0.099,-0.006,0.09918165150000001,1.8021960940000001,0,1.8021960940000001,2.4329287637,-0.006,2.4329361622,0.099,-0.006,0.09918165150000001,2.3339287637,0,2.3339287637
2020-10-22 15:30:00,1.9935874927000001,-0.001,1.9935877435,0.095,-0.001,0.095005263,1.8985874927,0,1.8985874927,2.6757802984,-0.001,2.6757804853,0.095,-0.001,0.095005263,2.5807802984,0,2.5807802984
2020-10-22 16:00:00,1.920188929,0.0035,1.9201921188000002,0.0745,0.0035,0.0745821695,1.845688929,0,1.845688929,2.9937330721,0.0035,2.993735118,0.0745,0.0035,0.0745821695,2.9192330721,0,2.9192330721
2020-10-22 16:30:00,1.9310579654,0.006500000000000001,1.931068905,0.0415,0.006500000000000001,0.042005952,1.8895579653999999,0,1.8895579653999999,2.9286665763,0.006500000000000001,2.9286737894,0.0415,0.006500000000000001,0.042005952,2.8871665763000003,0,2.8871665763000003
2020-10-22 17:00:00,1.9332793122,0.0035,1.9332824804,0.0235,0.0035,0.0237592087,1.9097793122,0,1.9097793122,3.4110449694,0.0035,3.4110467651,0.0235,0.0035,0.0237592087,3.3875449694,0,3.3875449694
2020-10-22 17:30:00,2.0349787904,0.011,2.0350085202,0.009000000000000001,0.011,0.0142126704,2.0259787904,0,2.0259787904,3.4859014706,0.011,3.4859188262,0.009000000000000001,0.011,0.0142126704,3.4769014706,0,3.4769014706
2020-10-22 18:00:00,2.1284639343,0.0045000000000000005,2.1284686912,0.0015,0.0045000000000000005,0.0047434165,2.1269639343,0,2.1269639343,3.2551054805,0.0045000000000000005,3.255108591,0.0015,0.0045000000000000005,0.0047434165,3.2536054805,0,3.2536054805
2020-10-22 18:30:00,2.0849215186,0.0,2.0849215186,0.0,0.0,0.0,2.0849215186,0,2.0849215186,3.0623503519,0.0,3.0623503519,0.0,0.0,0.0,3.0623503519,0,3.0623503519
2020-10-22 19:00:00,2.0880909553,0.002,2.0880919131,0.0005,0.002,0.0020615528,2.0875909553,0,2.0875909553,3.0356554221,0.002,3.035656081,0.0005,0.002,0.0020615528,3.0351554221,0,3.0351554221
2020-10-22 19:30:00,2.1886803256,0.003,2.1886823816,0.0005,0.003,0.0030413813000000002,2.1881803256,0,2.1881803256,3.1454196387,0.003,3.1454210694,0.0005,0.003,0.0030413813000000002,3.1449196387,0,3.1449196387
2020-10-22 20:00:00,2.0535355465,0.0095,2.0535575206,0.002,0.0095,0.0097082439,2.0515355465,0,2.0515355465,3.053740155,0.0095,3.0537549319,0.002,0.0095,0.0097082439,3.051740155,0,3.051740155
2020-10-22 20:30:00,1.9658217681,0.011,1.9658525438,0.007500000000000001,0.011,0.013313527,1.9583217681,0,1.9583217681,2.9968319396,0.011,2.9968521275,0.007500000000000001,0.011,0.013313527,2.9893319396,0,2.9893319396
2020-10-22 21:00:00,1.9057549811,0.0105,1.9057839064,0.005,0.0105,0.0116297033,1.9007549811,0,1.9007549811,2.9320945043,0.0105,2.9321133048,0.005,0.0105,0.0116297033,2.9270945043000003,0,2.9270945043000003
2020-10-22 21:30:00,1.9841326170000002,0.0115,1.9841659435999999,0.002,0.0115,0.011672617500000001,1.982132617,0,1.982132617,3.0030544594,0.0115,3.0030764786,0.002,0.0115,0.011672617500000001,3.0010544594,0,3.0010544594
2020-10-22 22:00:00,2.0212272994,0.012,2.021262921,0.0015,0.012,0.0120933866,2.0197272994,0,2.0197272994,2.6159787325,0.012,2.6160062555,0.0015,0.012,0.0120933866,2.6144787325000003,0,2.6144787325000003
2020-10-22 22:30:00,1.9509221007000002,0.007,1.9509346588,0.0,0.007,0.007,1.9509221007000002,0,1.9509221007000002,2.4457852977,0.007,2.4457953149,0.0,0.007,0.007,2.4457852977,0,2.4457852977
2020-10-22 23:00:00,1.8042683196,0.0055000000000000005,1.8042767025000002,0.0,0.0055000000000000005,0.0055000000000000005,1.8042683196,0,1.8042683196,2.3157484656,0.0055000000000000005,2.315754997,0.0,0.0055000000000000005,0.0055000000000000005,2.3157484656,0,2.3157484656
2020-10-22 23:30:00,1.8432811621,0.006500000000000001,1.8432926226,0.0005,0.006500000000000001,0.0065192024,1.8427811621,0,1.8427811621,2.3475370974,0.006500000000000001,2.3475460962,0.0005,0.006500000000000001,0.0065192024,2.3470370974,0,2.3470370974
2020-10-23 00:00:00,1.7921876116000002,0.002,1.7921887276000001,0.0,0.002,0.002,1.7921876116000002,0,1.7921876116000002,2.135737118,0.002,2.1357380545,0.0,0.002,0.002,2.135737118,0,2.135737118
2020-10-23 00:30:00,1.6461119891,0.001,1.6461122928,0.0,0.001,0.001,1.6461119891,0,1.6461119891,2.1284136608,0.001,2.1284138957,0.0,0.001,0.001,2.1284136608,0,2.1284136608
2020-10-23 01:00:00,1.6725307868,0.007,1.6725454352,0.0,0.007,0.007,1.6725307868,0,1.6725307868,2.1639910236,0.007,2.1640023452,0.0,0.007,0.007,2.1639910236,0,2.1639910236
2020-10-23 01:30:00,1.7609580867,0.0105,1.7609893904,0.0015,0.0105,0.010606601700000001,1.7594580867,0,1.7594580867,2.2361557521,0.0105,2.2361804036,0.0015,0.0105,0.010606601700000001,2.2346557521,0,2.2346557521
2020-10-23 02:00:00,1.871939891,0.0,1.871939891,0.0,0.0,0.0,1.871939891,0,1.871939891,2.3359334393,0.0,2.3359334393,0.0,0.0,0.0,2.3359334393,0,2.3359334393
2020-10-23 02:30:00,1.8952293954,0.006500000000000001,1.8952405418,0.006,0.006500000000000001,0.008845903,1.8892293954000001,0,1.8892293954000001,2.5392095230000002,0.006500000000000001,2.5392178425000003,0.006,0.006500000000000001,0.008845903,2.533209523,0,2.533209523
2020-10-23 03:00:00,1.9326828745,0.0085,1.932701566,0.0105,0.0085,0.0135092561,1.9221828745,0,1.9221828745,2.8916729876,0.0085,2.8916854804,0.0105,0.0085,0.0135092561,2.8811729876000003,0,2.8811729876000003
2020-10-23 03:30:00,1.7037778962,0.0105,1.7038102505000001,0.007500000000000001,0.0105,0.0129034879,1.6962778962,0,1.6962778962,2.7270087346,0.0105,2.727028949,0.007500000000000001,0.0105,0.0129034879,2.7195087345999998,0,2.7195087345999998
2020-10-23 04:00:00,1.6813407799,0.015,1.6814076895,0.007,0.015,0.0165529454,1.6743407799,0,1.6743407799,2.6893966016,0.015,2.6894384322000002,0.007,0.015,0.0165529454,2.6823966016,0,2.6823966016
2020-10-23 04:30:00,1.7174420872,0.0135,1.7174951449,0.005,0.0135,0.01439618,1.7124420872,0,1.7124420872,2.7385814742,0.0135,2.7386147486,0.005,0.0135,0.01439618,2.7335814742,0,2.7335814742
2020-10-23 05:00:00,1.7542299802999999,0.015,1.7542941098,0.005,0.015,0.0158113883,1.7492299803,0,1.7492299803,2.7611364131,0.015,2.7611771568,0.005,0.015,0.0158113883,2.7561364131,0,2.7561364131
2020-10-23 05:30:00,1.8032770266,0.0115,1.8033136956,0.006500000000000001,0.0115,0.0132098448,1.7967770266,0,1.7967770266,2.7895966499,0.0115,2.7896203539,0.006500000000000001,0.0115,0.0132098448,2.7830966499,0,2.7830966499
2020-10-23 06:00:00,1.9229434245,0.0135,1.9229908122000001,0.014,0.0135,0.019448650300000002,1.9089434244999999,0,1.9089434244999999,2.8828809695,0.0135,2.8829125783,0.014,0.0135,0.019448650300000002,2.8688809695,0,2.8688809695
2020-10-23 06:30:00,2.0881520611,0.0205,2.0882526859,0.017,0.0205,0.026631748,2.0711520611,0,2.0711520611,3.0099505401,0.0205,3.0100203494,0.017,0.0205,0.026631748,2.9929505401,0,2.9929505401
