Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-23 07:00:00,2.1317286009,0.013000000000000001,2.1317682398,0.0245,0.013000000000000001,0.027735356500000002,2.1072286009,0,2.1072286009,3.0833207787,0.013000000000000001,3.0833481841,0.0245,0.013000000000000001,0.027735356500000002,3.0588207787,0,3.0588207787
2020-10-23 07:30:00,2.2163710216,0.0165,2.2164324387,0.022,0.0165,0.0275,2.1943710216,0,2.1943710216,3.2949864362,0.0165,3.2950277487,0.022,0.0165,0.0275,3.2729864362,0,3.2729864362
2020-10-23 08:00:00,2.3625844357,0.007,2.3625948057,0.037,0.007,0.0376563408,2.3255844357,0,2.3255844357,3.3129537857,0.007,3.3129611809,0.037,0.007,0.0376563408,3.2759537857,0,3.2759537857
2020-10-23 08:30:00,2.2914338708,0.0015,2.2914343617,0.045,0.0015,0.0450249931,2.2464338708,0,2.2464338708,3.2621016437,0.0015,3.2621019886,0.045,0.0015,0.0450249931,3.2171016437,0,3.2171016437
2020-10-23 09:00:00,2.3186609800999998,-0.0085,2.3186765602,0.059500000000000004,-0.0085,0.060104076400000005,2.2591609801,0,2.2591609801,3.2863106545,-0.0085,3.2863216471,0.059500000000000004,-0.0085,0.060104076400000005,3.2268106545,0,3.2268106545
2020-10-23 09:30:00,2.2394309205,-0.0145,2.2394778627,0.07350000000000001,-0.0145,0.0749166203,2.1659309205,0,2.1659309205,3.2192125716,-0.0145,3.2192452269,0.07350000000000001,-0.0145,0.0749166203,3.1457125716,0,3.1457125716
2020-10-23 10:00:00,2.2291167377,-0.026000000000000002,2.2292683621,0.08750000000000001,-0.026000000000000002,0.09128115910000001,2.1416167377,0,2.1416167377,3.2100541863,-0.026000000000000002,3.2101594787,0.08750000000000001,-0.026000000000000002,0.09128115910000001,3.1225541863,0,3.1225541863
2020-10-23 10:30:00,2.2347390233,-0.035,2.2350130877,0.099,-0.035,0.1050047618,2.1357390233,0,2.1357390233,3.2692061949,-0.035,3.2693935439,0.099,-0.035,0.1050047618,3.1702061949,0,3.1702061949
2020-10-23 11:00:00,2.2282705530999998,-0.034,2.228529932,0.10650000000000001,-0.034,0.1117955724,2.1217705531,0,2.1217705531,3.2776219301,-0.034,3.2777982728,0.10650000000000001,-0.034,0.1117955724,3.1711219301,0,3.1711219301
2020-10-23 11:30:00,2.229724167,-0.018000000000000002,2.2297968205,0.0855,-0.018000000000000002,0.0873741953,2.144224167,0,2.144224167,3.2819770755,-0.018000000000000002,3.2820264356,0.0855,-0.018000000000000002,0.0873741953,3.1964770755,0,3.1964770755
2020-10-23 12:00:00,2.2141004639,-0.026500000000000003,2.214259044,0.08850000000000001,-0.026500000000000003,0.0923823576,2.1256004639,0,2.1256004639,3.3040194153,-0.026500000000000003,3.3041256857,0.08850000000000001,-0.026500000000000003,0.0923823576,3.2155194153,0,3.2155194153
2020-10-23 12:30:00,2.2667253475,-0.047,2.267212562,0.147,-0.047,0.1543308135,2.1197253475,0,2.1197253475,3.3878172298,-0.047,3.3881432352,0.147,-0.047,0.1543308135,3.2408172298,0,3.2408172298
2020-10-23 13:00:00,2.1406467963,-0.0415,2.1410490318,0.201,-0.0415,0.20523949430000002,1.9396467963,0,1.9396467963,3.2838122805,-0.0415,3.2840745033,0.201,-0.0415,0.20523949430000002,3.0828122805,0,3.0828122805
2020-10-23 13:30:00,2.218945109,-0.043500000000000004,2.2193714531,0.20800000000000002,-0.043500000000000004,0.21250000000000002,2.010945109,0,2.010945109,2.7574334697,-0.043500000000000004,2.7577765663,0.20800000000000002,-0.043500000000000004,0.21250000000000002,2.5494334697000003,0,2.5494334697000003
2020-10-23 14:00:00,2.1157542359,-0.033,2.1160115753,0.1955,-0.033,0.19826560470000001,1.9202542358999999,0,1.9202542358999999,2.6333000238,-0.033,2.6335067905000002,0.1955,-0.033,0.19826560470000001,2.4378000238,0,2.4378000238
2020-10-23 14:30:00,2.1982364811,-0.0345,2.1985071928,0.1825,-0.0345,0.1857323343,2.0157364811,0,2.0157364811,2.6927342154,-0.0345,2.6929552178,0.1825,-0.0345,0.1857323343,2.5102342154,0,2.5102342154
2020-10-23 15:00:00,2.2269955342,-0.0325,2.2272326685,0.1715,-0.0325,0.1745522844,2.0554955342,0,2.0554955342,2.7394896228,-0.0325,2.7396823983000003,0.1715,-0.0325,0.1745522844,2.5679896228,0,2.5679896228
2020-10-23 15:30:00,2.0744067341,-0.0195,2.0744983848,0.135,-0.0195,0.13640106300000002,1.9394067341,0,1.9394067341,2.8992330578,-0.0195,2.8992986347,0.135,-0.0195,0.13640106300000002,2.7642330578000003,0,2.7642330578000003
2020-10-23 16:00:00,1.9569943794,-0.016,1.9570597848,0.11800000000000001,-0.016,0.1190798052,1.8389943793999999,0,1.8389943793999999,3.2942791114,-0.016,3.2943179664,0.11800000000000001,-0.016,0.1190798052,3.1762791114,0,3.1762791114
2020-10-23 16:30:00,1.9883700286,-0.006500000000000001,1.9883806529,0.079,-0.006500000000000001,0.079266954,1.9093700286000002,0,1.9093700286000002,3.5053429075,-0.006500000000000001,3.505348934,0.079,-0.006500000000000001,0.079266954,3.4263429075,0,3.4263429075
2020-10-23 17:00:00,2.0389020417,-0.008,2.0389177364,0.0655,-0.008,0.0659867411,1.9734020417,0,1.9734020417,3.5342914891,-0.008,3.5343005432,0.0655,-0.008,0.0659867411,3.4687914891,0,3.4687914891
2020-10-23 17:30:00,2.2526254897999998,0.016,2.2526823117,0.029500000000000002,0.016,0.0335596484,2.2231254898,0,2.2231254898,3.4212365324,0.016,3.4212739456,0.029500000000000002,0.016,0.0335596484,3.3917365324,0,3.3917365324
2020-10-23 18:00:00,2.3756836224,0.0235,2.3757998493,0.0145,0.0235,0.027613402500000002,2.3611836224,0,2.3611836224,3.3023379059,0.0235,3.3024215198,0.0145,0.0235,0.027613402500000002,3.2878379059,0,3.2878379059
2020-10-23 18:30:00,2.4099120163,0.0125,2.4099444343,0.005,0.0125,0.013462912,2.4049120163,0,2.4049120163,3.6101251919,0.0125,3.6101468323,0.005,0.0125,0.013462912,3.6051251919,0,3.6051251919
2020-10-23 19:00:00,2.2943815058,0.006500000000000001,2.294390713,0.018500000000000003,0.006500000000000001,0.019608671600000002,2.2758815058,0,2.2758815058,3.7157010128,0.006500000000000001,3.7157066981,0.018500000000000003,0.006500000000000001,0.019608671600000002,3.6972010128,0,3.6972010128
2020-10-23 19:30:00,2.3238225571,0.014,2.3238647286,0.0145,0.014,0.020155644400000002,2.3093225571,0,2.3093225571,3.7384438773,0.014,3.7384700913,0.0145,0.014,0.020155644400000002,3.7239438773,0,3.7239438773
2020-10-23 20:00:00,2.2315040777,0.008,2.2315184178,0.018500000000000003,0.008,0.020155644400000002,2.2130040777,0,2.2130040777,3.6640789706,0.008,3.664087704,0.018500000000000003,0.008,0.020155644400000002,3.6455789706,0,3.6455789706
2020-10-23 20:30:00,2.1625735703,0.002,2.1625744951,0.029500000000000002,0.002,0.0295677189,2.1330735703,0,2.1330735703,3.6409542786999998,0.002,3.6409548281,0.029500000000000002,0.002,0.0295677189,3.6114542787,0,3.6114542787
2020-10-23 21:00:00,2.1155962853,0.0045000000000000005,2.1156010712,0.036500000000000005,0.0045000000000000005,0.0367763511,2.0790962853,0,2.0790962853,3.3955994990000002,0.0045000000000000005,3.3956024808,0.036500000000000005,0.0045000000000000005,0.0367763511,3.359099499,0,3.359099499
2020-10-23 21:30:00,2.1435634541,-0.0035,2.1435663115,0.0455,-0.0035,0.0456344168,2.0980634541,0,2.0980634541,2.8150395418,-0.0035,2.8150417175999998,0.0455,-0.0035,0.0456344168,2.7695395418,0,2.7695395418
2020-10-23 22:00:00,2.0120719606,-0.011,2.0121020288,0.0485,-0.011,0.049731780600000004,1.9635719606,0,1.9635719606,2.5059305681,-0.011,2.5059547107,0.0485,-0.011,0.049731780600000004,2.4574305681,0,2.4574305681
2020-10-23 22:30:00,2.0078213833,-0.0105,2.0078488383,0.06,-0.0105,0.060911821500000005,1.9478213833,0,1.9478213833,2.4767495444,-0.0105,2.4767718013,0.06,-0.0105,0.060911821500000005,2.4167495444,0,2.4167495444
2020-10-23 23:00:00,1.9990571706,-0.012,1.9990931873000002,0.0765,-0.012,0.077435457,1.9225571706000002,0,1.9225571706000002,2.4646857749,-0.012,2.4647149874,0.0765,-0.012,0.077435457,2.3881857749,0,2.3881857749
2020-10-23 23:30:00,1.944848435,-0.009000000000000001,1.9448692592,0.065,-0.009000000000000001,0.0656201189,1.879848435,0,1.879848435,2.4116816806,-0.009000000000000001,2.4116984738,0.065,-0.009000000000000001,0.0656201189,2.3466816806,0,2.3466816806
2020-10-24 00:00:00,1.7538583083,-0.009000000000000001,1.7538814001,0.061,-0.009000000000000001,0.061660360000000004,1.6928583083,0,1.6928583083,2.2524343293999998,-0.009000000000000001,2.2524523099,0.061,-0.009000000000000001,0.061660360000000004,2.1914343294,0,2.1914343294
2020-10-24 00:30:00,1.6636366908,-0.011,1.6636730565,0.060500000000000005,-0.011,0.0614918694,1.6031366908,0,1.6031366908,2.1964823764,-0.011,2.1965099203,0.060500000000000005,-0.011,0.0614918694,2.1359823764,0,2.1359823764
2020-10-24 01:00:00,1.7071505745,-0.016,1.7072255515,0.0695,-0.016,0.0713179501,1.6376505745,0,1.6376505745,2.2285913983,-0.016,2.2286488329,0.0695,-0.016,0.0713179501,2.1590913983,0,2.1590913983
2020-10-24 01:30:00,1.8539338501,-0.035500000000000004,1.8542737044000002,0.12050000000000001,-0.035500000000000004,0.1256204601,1.7334338501,0,1.7334338501,2.3436097282,-0.035500000000000004,2.3438785822,0.12050000000000001,-0.035500000000000004,0.1256204601,2.2231097282,0,2.2231097282
2020-10-24 02:00:00,1.9310876217000001,-0.036500000000000005,1.931432539,0.12350000000000001,-0.036500000000000005,0.1287808216,1.8075876217,0,1.8075876217,2.4155394613,-0.036500000000000005,2.4158152122,0.12350000000000001,-0.036500000000000005,0.1287808216,2.2920394613,0,2.2920394613
2020-10-24 02:30:00,1.8769239372,-0.0415,1.877382677,0.15,-0.0415,0.1556349896,1.7269239372,0,1.7269239372,2.8760338896,-0.0415,2.8763332881,0.15,-0.0415,0.1556349896,2.7260338896,0,2.7260338896
2020-10-24 03:00:00,1.7950888657,-0.0385,1.7955016808000002,0.148,-0.0385,0.15292563550000002,1.6470888657,0,1.6470888657,2.8932991444000002,-0.0385,2.8935552852,0.148,-0.0385,0.15292563550000002,2.7452991444,0,2.7452991444
2020-10-24 03:30:00,1.9491056837,-0.047,1.9496722714999999,0.153,-0.047,0.1600562401,1.7961056837,0,1.7961056837,3.003457145,-0.047,3.0038248654,0.153,-0.047,0.1600562401,2.850457145,0,2.850457145
2020-10-24 04:00:00,1.889698778,-0.0565,1.8905432345,0.179,-0.0565,0.187705221,1.710698778,0,1.710698778,2.9885700073,-0.0565,2.989104036,0.179,-0.0565,0.187705221,2.8095700073,0,2.8095700073
2020-10-24 04:30:00,1.8930214254000002,-0.0625,1.8940528944000001,0.2025,-0.0625,0.2119256945,1.6905214254,0,1.6905214254,3.0019998639,-0.0625,3.0026504013,0.2025,-0.0625,0.2119256945,2.7994998639,0,2.7994998639
2020-10-24 05:00:00,1.8547867483,-0.060500000000000005,1.8557731897,0.1985,-0.060500000000000005,0.2075150597,1.6562867483,0,1.6562867483,2.9731076957,-0.060500000000000005,2.9737231916,0.1985,-0.060500000000000005,0.2075150597,2.7746076957,0,2.7746076957
2020-10-24 05:30:00,1.8217928273,-0.061500000000000006,1.8228305888,0.2015,-0.061500000000000006,0.21067629200000001,1.6202928273000001,0,1.6202928273000001,2.9404317792,-0.061500000000000006,2.9410748542,0.2015,-0.061500000000000006,0.21067629200000001,2.7389317792,0,2.7389317792
2020-10-24 06:00:00,1.8477394248999999,-0.061500000000000006,1.8487626220000002,0.202,-0.061500000000000006,0.2111545642,1.6457394249,0,1.6457394249,2.9409317792,-0.061500000000000006,2.9415747449,0.202,-0.061500000000000006,0.2111545642,2.7389317792,0,2.7389317792
2020-10-24 06:30:00,1.9167207283,-0.061,1.9176911509,0.1985,-0.061,0.207661383,1.7182207283,0,1.7182207283,3.012875409,-0.061,3.0134928622,0.1985,-0.061,0.207661383,2.814375409,0,2.814375409
2020-10-24 07:00:00,1.891141582,-0.058,1.8920307828,0.191,-0.058,0.1996121239,1.700141582,0,1.700141582,2.9883486568,-0.058,2.9889114564,0.191,-0.058,0.1996121239,2.7973486568,0,2.7973486568
2020-10-24 07:30:00,2.1325411796,-0.0545,2.1332374769,0.1825,-0.0545,0.1904639073,1.9500411796,0,1.9500411796,3.1107761094,-0.0545,3.1112534857,0.1825,-0.0545,0.1904639073,2.9282761094,0,2.9282761094
2020-10-24 08:00:00,2.0905186376,-0.054,2.0912159559,0.179,-0.054,0.18696791170000002,1.9115186376,0,1.9115186376,3.2965702101,-0.054,3.2970124583000002,0.179,-0.054,0.18696791170000002,3.1175702101,0,3.1175702101
2020-10-24 08:30:00,1.9596099745000002,-0.053500000000000006,1.9603401496,0.17200000000000001,-0.053500000000000006,0.1801284264,1.7876099745,0,1.7876099745,3.5416508061,-0.053500000000000006,3.5420548673,0.17200000000000001,-0.053500000000000006,0.1801284264,3.3696508061,0,3.3696508061
2020-10-24 09:00:00,1.930849916,-0.0495,1.9314843121,0.1625,-0.0495,0.1698720106,1.768349916,0,1.768349916,3.4864955056999998,-0.0495,3.4868468795,0.1625,-0.0495,0.1698720106,3.3239955057,0,3.3239955057
2020-10-24 09:30:00,1.9341555733,-0.05,1.9348017423,0.152,-0.05,0.16001249950000002,1.7821555733,0,1.7821555733,3.5137710142,-0.05,3.5141267393,0.152,-0.05,0.16001249950000002,3.3617710142,0,3.3617710142
2020-10-24 10:00:00,1.9082079383,-0.048,1.9088115506,0.1555,-0.048,0.162739823,1.7527079383,0,1.7527079383,3.4742305909,-0.048,3.4745621592,0.1555,-0.048,0.162739823,3.3187305909,0,3.3187305909
2020-10-24 10:30:00,1.9003831339000001,-0.0475,1.9009766715,0.14450000000000002,-0.0475,0.1521068703,1.7558831339,0,1.7558831339,3.4526657738,-0.0475,3.4529924986,0.14450000000000002,-0.0475,0.1521068703,3.3081657738,0,3.3081657738
2020-10-24 11:00:00,1.8750579483,-0.043500000000000004,1.8755624648,0.1345,-0.043500000000000004,0.1413594709,1.7405579483,0,1.7405579483,3.4257775856,-0.043500000000000004,3.4260537526,0.1345,-0.043500000000000004,0.1413594709,3.2912775856,0,3.2912775856
2020-10-24 11:30:00,1.9481757196,-0.0285,1.9483841727,0.097,-0.0285,0.1011001978,1.8511757196,0,1.8511757196,3.4742285284,-0.0285,3.4743454229,0.097,-0.0285,0.1011001978,3.3772285284,0,3.3772285284
2020-10-24 12:00:00,1.9530316644,-0.036500000000000005,1.9533727069000002,0.11950000000000001,-0.036500000000000005,0.12494999,1.8335316644000001,0,1.8335316644000001,3.499074418,-0.036500000000000005,3.4992647846000002,0.11950000000000001,-0.036500000000000005,0.12494999,3.379574418,0,3.379574418
2020-10-24 12:30:00,1.955946983,-0.05,1.9565859552,0.1565,-0.05,0.16429318310000002,1.7994469830000002,0,1.7994469830000002,3.4982540494,-0.05,3.4986113523,0.1565,-0.05,0.16429318310000002,3.3417540494,0,3.3417540494
2020-10-24 13:00:00,1.8951459272000002,-0.041,1.8955893768,0.1345,-0.041,0.140610277,1.7606459272000001,0,1.7606459272000001,3.4635536137000003,-0.041,3.463796275,0.1345,-0.041,0.140610277,3.3290536137,0,3.3290536137
2020-10-24 13:30:00,1.9410061264,-0.042,1.9414604768000001,0.1285,-0.042,0.1351896816,1.8125061264000002,0,1.8125061264000002,3.4965670189,-0.042,3.4968192572,0.1285,-0.042,0.1351896816,3.3680670189,0,3.3680670189
2020-10-24 14:00:00,1.8892881942000002,-0.019,1.8893837304,0.0835,-0.019,0.0856343973,1.8057881942,0,1.8057881942,3.4788265541,-0.019,3.478878439,0.0835,-0.019,0.0856343973,3.3953265541,0,3.3953265541
2020-10-24 14:30:00,1.9890350763,0.0045000000000000005,1.9890401667000002,0.043500000000000004,0.0045000000000000005,0.0437321392,1.9455350763,0,1.9455350763,3.5006134829,0.0045000000000000005,3.5006163753,0.043500000000000004,0.0045000000000000005,0.0437321392,3.4571134829,0,3.4571134829
2020-10-24 15:00:00,2.1374909813,-0.0135,2.1375336126,0.0685,-0.0135,0.0698176196,2.0689909813,0,2.0689909813,3.6422622551,-0.0135,3.6422872738,0.0685,-0.0135,0.0698176196,3.5737622551,0,3.5737622551
2020-10-24 15:30:00,2.1476541414,-0.019,2.147738185,0.0805,-0.019,0.0827118492,2.0671541414,0,2.0671541414,3.6488752307,-0.019,3.6489246976,0.0805,-0.019,0.0827118492,3.5683752307,0,3.5683752307
2020-10-24 16:00:00,2.2507894681,-0.0335,2.2510387557,0.1125,-0.0335,0.1173818555,2.1382894681,0,2.1382894681,3.7386564456,-0.0335,3.7388065299,0.1125,-0.0335,0.1173818555,3.6261564456,0,3.6261564456
2020-10-24 16:30:00,2.3095791766,-0.035500000000000004,2.3098519916,0.1275,-0.035500000000000004,0.132349915,2.1820791766,0,2.1820791766,3.7978905984,-0.035500000000000004,3.7980565092000003,0.1275,-0.035500000000000004,0.132349915,3.6703905984,0,3.6703905984
2020-10-24 17:00:00,2.4135183941,-0.009000000000000001,2.4135351744999998,0.07250000000000001,-0.009000000000000001,0.073056485,2.3410183941,0,2.3410183941,3.6217378013,-0.009000000000000001,3.6217489838,0.07250000000000001,-0.009000000000000001,0.073056485,3.5492378013,0,3.5492378013
2020-10-24 17:30:00,2.5063443476,0.0115,2.5063707305,0.0325,0.0115,0.0344746284,2.4738443476,0,2.4738443476,3.4463222587,0.0115,3.4463414457,0.0325,0.0115,0.0344746284,3.4138222587,0,3.4138222587
2020-10-24 18:00:00,2.5423952559,0.005,2.5424001725,0.0385,0.005,0.0388233177,2.5038952559,0,2.5038952559,3.4622448313,0.005,3.4622484417,0.0385,0.005,0.0388233177,3.4237448313,0,3.4237448313
2020-10-24 18:30:00,2.4554305381,0.0105,2.4554529882000002,0.026500000000000003,0.0105,0.0285043856,2.4289305381,0,2.4289305381,3.3791522863,0.0105,3.3791685995,0.026500000000000003,0.0105,0.0285043856,3.3526522863,0,3.3526522863
2020-10-24 19:00:00,2.3458625675,0.0035,2.3458651785,0.036500000000000005,0.0035,0.0366674242,2.3093625675,0,2.3093625675,3.2874637566000002,0.0035,3.2874656197,0.036500000000000005,0.0035,0.0366674242,3.2509637566,0,3.2509637566
2020-10-24 19:30:00,2.3453461607,-0.0025,2.3453474932000002,0.0455,-0.0025,0.0455686296,2.2998461607,0,2.2998461607,3.2791588369999998,-0.0025,3.27915979,0.0455,-0.0025,0.0455686296,3.233658837,0,3.233658837
2020-10-24 20:00:00,2.357650131,-0.004,2.3576535242,0.0475,-0.004,0.0476681235,2.310150131,0,2.310150131,3.2956335856,-0.004,3.295636013,0.0475,-0.004,0.0476681235,3.2481335856,0,3.2481335856
2020-10-24 20:30:00,2.2558846589,-0.007,2.2558955194,0.056,-0.007,0.0564358042,2.1998846589,0,2.1998846589,2.971499983,-0.007,2.9715082280000003,0.056,-0.007,0.0564358042,2.915499983,0,2.915499983
2020-10-24 21:00:00,2.2425026144,-0.0005,2.2425026701,0.0485,-0.0005,0.0485025773,2.1940026144,0,2.1940026144,2.7197380375,-0.0005,2.7197380834000002,0.0485,-0.0005,0.0485025773,2.6712380375,0,2.6712380375
2020-10-24 21:30:00,2.219907535,-0.002,2.219908436,0.048,-0.002,0.0480416486,2.171907535,0,2.171907535,2.690721553,-0.002,2.6907222963,0.048,-0.002,0.0480416486,2.642721553,0,2.642721553
2020-10-24 22:00:00,2.1492029319,-0.0085,2.1492197404,0.060500000000000005,-0.0085,0.0610941896,2.0887029319,0,2.0887029319,2.6268543936,-0.0085,2.6268681458,0.060500000000000005,-0.0085,0.0610941896,2.5663543936,0,2.5663543936
2020-10-24 22:30:00,2.0908093958,-0.0135,2.090852979,0.065,-0.0135,0.0663871222,2.0258093958,0,2.0258093958,2.5671815648000003,-0.0135,2.5672170607,0.065,-0.0135,0.0663871222,2.5021815648,0,2.5021815648
2020-10-24 23:00:00,1.9761111273,-0.013000000000000001,1.9761538876,0.060500000000000005,-0.013000000000000001,0.0618809341,1.9156111273,0,1.9156111273,2.4694903032,-0.013000000000000001,2.4695245205000003,0.060500000000000005,-0.013000000000000001,0.0618809341,2.4089903032,0,2.4089903032
2020-10-24 23:30:00,1.8623809469000001,-0.009000000000000001,1.8624026931,0.059500000000000004,-0.009000000000000001,0.0601768228,1.8028809469,0,1.8028809469,2.3790347286999998,-0.009000000000000001,2.3790517523,0.059500000000000004,-0.009000000000000001,0.0601768228,2.3195347287,0,2.3195347287
2020-10-25 00:00:00,1.809956496,-0.014,1.8100106401,0.075,-0.014,0.0762954782,1.7349564960000001,0,1.7349564960000001,2.3227827919,-0.014,2.3228249823000002,0.075,-0.014,0.0762954782,2.2477827919,0,2.2477827919
2020-10-25 00:30:00,1.6833874001,-0.01,1.6834171018,0.069,-0.01,0.0697208721,1.6143874001,0,1.6143874001,2.2161499472,-0.01,2.2161725087,0.069,-0.01,0.0697208721,2.1471499472,0,2.1471499472
2020-10-25 01:00:00,1.6391585324,-0.012,1.6392024568,0.074,-0.012,0.0749666593,1.5651585324,0,1.5651585324,2.1844554116,-0.012,2.1844883715,0.074,-0.012,0.0749666593,2.1104554116,0,2.1104554116
2020-10-25 01:30:00,1.912213055,-0.0175,1.9122931307000002,0.082,-0.0175,0.08384658610000001,1.8302130550000002,0,1.8302130550000002,2.3886517348,-0.0175,2.3887158391,0.082,-0.0175,0.08384658610000001,2.3066517348,0,2.3066517348
2020-10-25 02:00:00,1.906713055,-0.0135,1.9067608461,0.0765,-0.0135,0.0776820443,1.8302130550000002,0,1.8302130550000002,2.3831517348,-0.0135,2.3831899716000002,0.0765,-0.0135,0.0776820443,2.3066517348,0,2.3066517348
2020-10-25 02:30:00,1.8964908432,-0.016,1.8965583351,0.08850000000000001,-0.016,0.08993469850000001,1.8079908432,0,1.8079908432,2.3787547562,-0.016,2.3788085652,0.08850000000000001,-0.016,0.08993469850000001,2.2902547562,0,2.2902547562
2020-10-25 03:00:00,1.9850525549,-0.022,1.9851744623,0.1,-0.022,0.10239140590000001,1.8850525549000001,0,1.8850525549000001,2.462866483,-0.022,2.4629647405,0.1,-0.022,0.10239140590000001,2.362866483,0,2.362866483
2020-10-25 03:30:00,1.9499131444,-0.021,1.9500262231,0.107,-0.021,0.1090412766,1.8429131444,0,1.8429131444,2.4262887775,-0.021,2.4263796553,0.107,-0.021,0.1090412766,2.3192887775,0,2.3192887775
2020-10-25 04:00:00,1.94060856,-0.015,1.9406665306000002,0.091,-0.015,0.09222797840000001,1.84960856,0,1.84960856,2.4060608414,-0.015,2.4061075979,0.091,-0.015,0.09222797840000001,2.3150608414000002,0,2.3150608414000002
2020-10-25 04:30:00,2.0956089647,-0.0145,2.0956591285,0.0925,-0.0145,0.09362958930000001,2.0031089647,0,2.0031089647,2.5456409711,-0.0145,2.5456822668,0.0925,-0.0145,0.09362958930000001,2.4531409711,0,2.4531409711
2020-10-25 05:00:00,2.1952781825,-0.0165,2.1953401897,0.0915,-0.0165,0.0929758033,2.1037781825,0,2.1037781825,2.6417262293,-0.0165,2.6417777576,0.0915,-0.0165,0.0929758033,2.5502262292999998,0,2.5502262292999998
2020-10-25 05:30:00,2.1733565825,-0.0285,2.1735434398,0.12250000000000001,-0.0285,0.1257716184,2.0508565825,0,2.0508565825,2.6107378629999998,-0.0285,2.6108934178,0.12250000000000001,-0.0285,0.1257716184,2.488237863,0,2.488237863
2020-10-25 06:00:00,1.8246511017,-0.03,1.8248977075,0.1105,-0.03,0.1145,1.7141511017000002,0,1.7141511017000002,2.0442140027,-0.03,2.0444341244,0.1105,-0.03,0.1145,1.9337140027,0,1.9337140027
2020-10-25 06:30:00,2.2332014462,-0.0345,2.2334679199,0.1155,-0.0345,0.1205425236,2.1177014462,0,2.1177014462,2.2242903912,-0.0345,2.2245579323,0.1155,-0.0345,0.1205425236,2.1087903912,0,2.1087903912
2020-10-25 07:00:00,2.7601969616,-0.078,2.7612988369,0.1255,-0.078,0.14776417020000002,2.6346969616,0,2.6346969616,2.7512789784000002,-0.078,2.7523844239,0.1255,-0.078,0.14776417020000002,2.6257789784,0,2.6257789784
2020-10-25 07:30:00,2.7515704629,-0.0235,2.7516708129,0.0835,-0.0235,0.0867438759,2.6680704629000003,0,2.6680704629000003,3.0301652928,-0.0235,3.0302564168,0.0835,-0.0235,0.0867438759,2.9466652928,0,2.9466652928
2020-10-25 08:00:00,2.0755527152,-0.011,2.0755818639,0.07,-0.011,0.07085901500000001,2.0055527152,0,2.0055527152,2.5834101038,-0.011,2.5834335223,0.07,-0.011,0.07085901500000001,2.5134101038,0,2.5134101038
2020-10-25 08:30:00,2.0088624451,-0.017,2.008934375,0.08700000000000001,-0.017,0.0886453608,1.9218624451,0,1.9218624451,2.9352929476,-0.017,2.9353421755999998,0.08700000000000001,-0.017,0.0886453608,2.8482929476,0,2.8482929476
2020-10-25 09:00:00,2.0748322775,-0.018000000000000002,2.0749103547,0.089,-0.018000000000000002,0.09080198240000001,1.9858322775000001,0,1.9858322775000001,2.9659497282,-0.018000000000000002,2.9660043476,0.089,-0.018000000000000002,0.09080198240000001,2.8769497282,0,2.8769497282
2020-10-25 09:30:00,2.0637282262,-0.0165,2.0637941859,0.0815,-0.0165,0.0831534726,1.9822282262000002,0,1.9822282262000002,2.9532331375,-0.0165,2.9532792306999998,0.0815,-0.0165,0.0831534726,2.8717331375,0,2.8717331375
2020-10-25 10:00:00,2.2436317101,-0.018000000000000002,2.2437039133,0.081,-0.018000000000000002,0.0829759001,2.1626317101,0,2.1626317101,3.1097083826,-0.018000000000000002,3.1097604771,0.081,-0.018000000000000002,0.0829759001,3.0287083826,0,3.0287083826
2020-10-25 10:30:00,2.2646108047,-0.021,2.2647081703,0.12150000000000001,-0.021,0.1233014598,2.1431108047,0,2.1431108047,3.1502083826,-0.021,3.1502783772,0.12150000000000001,-0.021,0.1233014598,3.0287083826,0,3.0287083826
2020-10-25 11:00:00,2.0927547033,-0.0085,2.0927719651,0.060500000000000005,-0.0085,0.0610941896,2.0322547033,0,2.0322547033,2.9827897954,-0.0085,2.9828019064999998,0.060500000000000005,-0.0085,0.0610941896,2.9222897954000002,0,2.9222897954000002
2020-10-25 11:30:00,2.3825212299,-0.017,2.3825818791,0.08700000000000001,-0.017,0.0886453608,2.2955212299,0,2.2955212299,3.3492307471,-0.017,3.3492738911,0.08700000000000001,-0.017,0.0886453608,3.2622307471,0,3.2622307471
2020-10-25 12:00:00,2.5847021339,-0.018000000000000002,2.5847648096,0.17750000000000002,-0.018000000000000002,0.1784103416,2.4072021339000003,0,2.4072021339000003,3.4699917532,-0.018000000000000002,3.4700384389,0.17750000000000002,-0.018000000000000002,0.1784103416,3.2924917532,0,3.2924917532
2020-10-25 12:30:00,2.5037273629,-0.0095,2.5037453860000003,0.063,-0.0095,0.0637122437,2.4407273629,0,2.4407273629,3.3779587038,-0.0095,3.3779720624,0.063,-0.0095,0.0637122437,3.3149587038,0,3.3149587038
2020-10-25 13:00:00,2.4392229690000002,-0.0015,2.4392234302,0.0475,-0.0015,0.047523678300000004,2.391722969,0,2.391722969,3.3218216742,-0.0015,3.3218220128000002,0.0475,-0.0015,0.047523678300000004,3.2743216742,0,3.2743216742
2020-10-25 13:30:00,2.4196449162,-0.0105,2.4196676984,0.0695,-0.0105,0.0702886904,2.3501449162,0,2.3501449162,3.3145744374,-0.0105,3.3145910685,0.0695,-0.0105,0.0702886904,3.2450744374,0,3.2450744374
2020-10-25 14:00:00,2.3300784353,-0.001,2.3300786499,0.044,-0.001,0.0440113622,2.2860784353,0,2.2860784353,3.2589462797,-0.001,3.2589464331,0.044,-0.001,0.0440113622,3.2149462797,0,3.2149462797
2020-10-25 14:30:00,2.4649632485,0.0,2.4649632485,0.0745,0.0,0.0745,2.3904632485,0,2.3904632485,3.3865708555,0.0,3.3865708555,0.0745,0.0,0.0745,3.3120708555,0,3.3120708555
2020-10-25 15:00:00,2.5606771409,-0.0045000000000000005,2.5606810949,0.136,-0.0045000000000000005,0.1360744282,2.4246771409,0,2.4246771409,3.4902410965,-0.0045000000000000005,3.4902439975,0.136,-0.0045000000000000005,0.1360744282,3.3542410965,0,3.3542410965
2020-10-25 15:30:00,2.4247763816,-0.006500000000000001,2.4247850938,0.0805,-0.006500000000000001,0.080761996,2.3442763816,0,2.3442763816,3.3772536374,-0.006500000000000001,3.3772598925,0.0805,-0.006500000000000001,0.080761996,3.2967536374,0,3.2967536374
2020-10-25 16:00:00,2.5411051092,-0.0045000000000000005,2.5411090937000003,0.07,-0.0045000000000000005,0.0701444937,2.4711051092,0,2.4711051092,3.4702322415999998,-0.0045000000000000005,3.4702351593,0.07,-0.0045000000000000005,0.0701444937,3.4002322416,0,3.4002322416
2020-10-25 16:30:00,2.6546160672,-0.017,2.6546705001,0.0965,-0.017,0.0979859684,2.5581160672000003,0,2.5581160672000003,3.5555514746,-0.017,3.555592115,0.0965,-0.017,0.0979859684,3.4590514746,0,3.4590514746
2020-10-25 17:00:00,2.682326782,-0.005,2.6823314421999997,0.0545,-0.005,0.054728877200000005,2.627826782,0,2.627826782,3.6494086902,-0.005,3.6494121154,0.0545,-0.005,0.054728877200000005,3.5949086902,0,3.5949086902
2020-10-25 17:30:00,2.6057748832,0.015,2.6058180562,0.0195,0.015,0.0246018292,2.5862748831999998,0,2.5862748831999998,3.9221357486,0.015,3.9221644318,0.0195,0.015,0.0246018292,3.9026357486,0,3.9026357486
2020-10-25 18:00:00,2.7373155707,0.016,2.7373623314,0.0245,0.016,0.0292617498,2.7128155707,0,2.7128155707,4.0239902977,0.016,4.0240221068,0.0245,0.016,0.0292617498,3.9994902977,0,3.9994902977
2020-10-25 18:30:00,2.7208579282,0.01,2.7208763047,0.027,0.01,0.0287923601,2.6938579282,0,2.6938579282,4.0317266337,0.01,4.0317390353,0.027,0.01,0.0287923601,4.0047266337,0,4.0047266337
2020-10-25 19:00:00,2.5025362579,0.005,2.5025412528,0.026500000000000003,0.005,0.0269675731,2.4760362579,0,2.4760362579,3.8821871258,0.005,3.8821903455999998,0.026500000000000003,0.005,0.0269675731,3.8556871258000003,0,3.8556871258000003
2020-10-25 19:30:00,2.5550357168,-0.001,2.5550359125,0.033,-0.001,0.033015148,2.5220357168,0,2.5220357168,3.428609398,-0.001,3.4286095438,0.033,-0.001,0.033015148,3.395609398,0,3.395609398
2020-10-25 20:00:00,2.7841720146,0.001,2.7841721942,0.045,0.001,0.0450111097,2.7391720146000003,0,2.7391720146000003,3.6091808964,0.001,3.609181035,0.045,0.001,0.0450111097,3.5641808964,0,3.5641808964
2020-10-25 20:30:00,2.6794750849,0.0055000000000000005,2.6794807297,0.043000000000000003,0.0055000000000000005,0.0433503172,2.6364750849,0,2.6364750849,3.5078316746000002,0.0055000000000000005,3.5078359863,0.043000000000000003,0.0055000000000000005,0.0433503172,3.4648316746,0,3.4648316746
2020-10-25 21:00:00,2.6300260755,0.0035,2.6300284043,0.047,0.0035,0.047130139,2.5830260755000003,0,2.5830260755000003,3.4630611075,0.0035,3.4630628762,0.047,0.0035,0.047130139,3.4160611075,0,3.4160611075
2020-10-25 21:30:00,2.5672502364,-0.0055000000000000005,2.5672561279,0.056,-0.0055000000000000005,0.056269441100000005,2.5112502364,0,2.5112502364,3.3979095876,-0.0055000000000000005,3.3979140388,0.056,-0.0055000000000000005,0.056269441100000005,3.3419095876,0,3.3419095876
2020-10-25 22:00:00,2.4623077965,-0.012,2.4623370371,0.07100000000000001,-0.012,0.0720069441,2.3913077965,0,2.3913077965,3.3076954685,-0.012,3.3077172358,0.07100000000000001,-0.012,0.0720069441,3.2366954685,0,3.2366954685
2020-10-25 22:30:00,2.5747017437,-0.0085,2.5747157744,0.07350000000000001,-0.0085,0.0739898642,2.5012017437000003,0,2.5012017437000003,2.9923508085,-0.0085,2.9923628809,0.07350000000000001,-0.0085,0.0739898642,2.9188508085000002,0,2.9188508085000002
2020-10-25 23:00:00,2.2817977502,-0.0095,2.2818175262000002,0.0755,-0.0095,0.0760953349,2.2062977502,0,2.2062977502,2.7284385743,-0.0095,2.728455113,0.0755,-0.0095,0.0760953349,2.6529385743000002,0,2.6529385743000002
2020-10-25 23:30:00,2.0908006476,-0.005,2.0908066261,0.062,-0.005,0.062201286200000004,2.0288006476,0,2.0288006476,2.5520516666,-0.005,2.5520565646,0.062,-0.005,0.062201286200000004,2.4900516666,0,2.4900516666
2020-10-26 00:00:00,1.9292519149,0.005,1.9292583941,0.046,0.005,0.0462709412,1.8832519149,0,1.8832519149,2.432261986,0.005,2.4322671253,0.046,0.005,0.0462709412,2.386261986,0,2.386261986
2020-10-26 00:30:00,2.0645311058,0.001,2.064531348,0.0545,0.001,0.0545091735,2.0100311058,0,2.0100311058,2.5392361759,0.001,2.5392363728,0.0545,0.001,0.0545091735,2.4847361759,0,2.4847361759
2020-10-26 01:00:00,2.1773892023,-0.007500000000000001,2.1774021191,0.0635,-0.007500000000000001,0.0639413794,2.1138892023,0,2.1138892023,2.6262943364,-0.007500000000000001,2.6263050454,0.0635,-0.007500000000000001,0.0639413794,2.5627943364,0,2.5627943364
2020-10-26 01:30:00,2.2279913681,-0.003,2.2279933879,0.06,-0.003,0.0600749532,2.1679913681,0,2.1679913681,2.6803018873,-0.003,2.6803035662,0.06,-0.003,0.0600749532,2.6203018873,0,2.6203018873
2020-10-26 02:00:00,2.1564643377,-0.006500000000000001,2.1564741338,0.059000000000000004,-0.006500000000000001,0.0593569709,2.0974643377,0,2.0974643377,2.6166743942,-0.006500000000000001,2.6166824674,0.059000000000000004,-0.006500000000000001,0.0593569709,2.5576743942,0,2.5576743942
2020-10-26 02:30:00,2.1653437861000002,-0.0085,2.1653604693,0.066,-0.0085,0.0665450975,2.0993437861,0,2.0993437861,2.6259641654,-0.0085,2.6259779222,0.066,-0.0085,0.0665450975,2.5599641654000003,0,2.5599641654000003
2020-10-26 03:00:00,2.1273359581,0.0,2.1273359581,0.0485,0.0,0.0485,2.0788359581,0,2.0788359581,2.5844523986,0.0,2.5844523986,0.0485,0.0,0.0485,2.5359523986,0,2.5359523986
2020-10-26 03:30:00,2.0988939518,0.0015,2.0988944878,0.0485,0.0015,0.048523190300000005,2.0503939518,0,2.0503939518,2.5609023966,0.0015,2.5609028359,0.0485,0.0015,0.048523190300000005,2.5124023965999998,0,2.5124023965999998
2020-10-26 04:00:00,2.0715505085,-0.011,2.0715797134,0.0695,-0.011,0.0703651192,2.0020505085,0,2.0020505085,2.5435253469,-0.011,2.5435491326,0.0695,-0.011,0.0703651192,2.4740253469,0,2.4740253469
2020-10-26 04:30:00,2.0306047112,-0.026500000000000003,2.0307776203,0.099,-0.026500000000000003,0.1024853648,1.9316047111999999,0,1.9316047111999999,2.5259480327,-0.026500000000000003,2.5260870361,0.099,-0.026500000000000003,0.1024853648,2.4269480327,0,2.4269480327
2020-10-26 05:00:00,2.0469260011,-0.027,2.0471040652,0.10300000000000001,-0.027,0.1064800451,1.9439260011,0,1.9439260011,2.5406450053,-0.027,2.5407884687999998,0.10300000000000001,-0.027,0.1064800451,2.4376450053,0,2.4376450053
2020-10-26 05:30:00,2.0288363069,-0.0395,2.029220789,0.14100000000000001,-0.0395,0.14642831010000001,1.8878363069000001,0,1.8878363069000001,2.5416109878,-0.0395,2.5419179104,0.14100000000000001,-0.0395,0.14642831010000001,2.4006109878,0,2.4006109878
2020-10-26 06:00:00,1.9499756160000001,-0.052000000000000005,1.9506688348,0.17400000000000002,-0.052000000000000005,0.1816039647,1.7759756160000002,0,1.7759756160000002,2.4678404478,-0.052000000000000005,2.4683882344,0.17400000000000002,-0.052000000000000005,0.1816039647,2.2938404478,0,2.2938404478
2020-10-26 06:30:00,2.1559191843,-0.05,2.1564989055,0.17250000000000001,-0.05,0.1796002506,1.9834191843000002,0,1.9834191843000002,2.6474547653,-0.05,2.6479268748,0.17250000000000001,-0.05,0.1796002506,2.4749547653,0,2.4749547653
2020-10-26 07:00:00,2.2478002862,-0.0555,2.2484853517,0.187,-0.0555,0.1950621696,2.0608002862,0,2.0608002862,3.0318920658,-0.0555,3.0323999981,0.187,-0.0555,0.1950621696,2.8448920658,0,2.8448920658
2020-10-26 07:30:00,2.306299601,-0.051000000000000004,2.3068634224,0.169,-0.051000000000000004,0.1765276182,2.137299601,0,2.137299601,3.3127802957,-0.051000000000000004,3.3131728430000003,0.169,-0.051000000000000004,0.1765276182,3.1437802957,0,3.1437802957
2020-10-26 08:00:00,2.2017934114,-0.052000000000000005,2.2024073706,0.1625,-0.052000000000000005,0.1706172617,2.0392934114,0,2.0392934114,3.2184888757,-0.052000000000000005,3.2189089212,0.1625,-0.052000000000000005,0.1706172617,3.0559888757,0,3.0559888757
2020-10-26 08:30:00,2.1870624475,-0.051000000000000004,2.1876569999,0.159,-0.051000000000000004,0.16697904060000002,2.0280624475,0,2.0280624475,3.1903217009000002,-0.051000000000000004,3.190729314,0.159,-0.051000000000000004,0.16697904060000002,3.0313217009,0,3.0313217009
2020-10-26 09:00:00,2.0192861823,-0.0575,2.0201046844,0.1705,-0.0575,0.1799347104,1.8487861823,0,1.8487861823,3.0598101623,-0.0575,3.0603503851,0.1705,-0.0575,0.1799347104,2.8893101623,0,2.8893101623
2020-10-26 09:30:00,1.7970179574,-0.0685,1.7983230491,0.191,-0.0685,0.2029119267,1.6060179574,0,1.6060179574,2.9037552953,-0.0685,2.9045631453,0.191,-0.0685,0.2029119267,2.7127552953,0,2.7127552953
2020-10-26 10:00:00,1.79327349,-0.067,1.7945246752,0.21250000000000002,-0.067,0.2228121406,1.58077349,0,1.58077349,2.9374749138,-0.067,2.9382389061,0.21250000000000002,-0.067,0.2228121406,2.7249749138,0,2.7249749138
2020-10-26 10:30:00,1.8053704501999999,-0.068,1.8066506199,0.243,-0.068,0.2523350947,1.5623704502,0,1.5623704502,2.9895552276,-0.068,2.9903284868,0.243,-0.068,0.2523350947,2.7465552276,0,2.7465552276
2020-10-26 11:00:00,1.8885149465,-0.0645,1.8896160862,0.233,-0.0645,0.241762797,1.6555149464999999,0,1.6555149464999999,3.1055847869,-0.0645,3.1062545161,0.233,-0.0645,0.241762797,2.8725847869,0,2.8725847869
2020-10-26 11:30:00,1.784303124,-0.065,1.785486667,0.23750000000000002,-0.065,0.2462341365,1.5468031240000002,0,1.5468031240000002,2.9586803369,-0.065,2.9593942515,0.23750000000000002,-0.065,0.2462341365,2.7211803369,0,2.7211803369
2020-10-26 12:00:00,2.0111303603,-0.063,2.0121168769,0.20400000000000001,-0.063,0.2135064402,1.8071303603,0,1.8071303603,3.1161264676,-0.063,3.1167632509,0.20400000000000001,-0.063,0.2135064402,2.9121264676000003,0,2.9121264676000003
2020-10-26 12:30:00,2.0143893871,-0.0625,2.0153587405,0.20400000000000001,-0.0625,0.2133594385,1.8103893871,0,1.8103893871,3.0506878561,-0.0625,3.0513280134,0.20400000000000001,-0.0625,0.2133594385,2.8466878561,0,2.8466878561
2020-10-26 13:00:00,2.1377362179,-0.060500000000000005,2.1385921508,0.20750000000000002,-0.060500000000000005,0.21614000090000002,1.9302362179,0,1.9302362179,2.69541778,-0.060500000000000005,2.6960966709000003,0.20750000000000002,-0.060500000000000005,0.21614000090000002,2.48791778,0,2.48791778
2020-10-26 13:30:00,2.1860821226000002,-0.063,2.1869897226,0.193,-0.063,0.2030221663,1.9930821226000002,0,1.9930821226000002,2.7259767353,-0.063,2.7267046341,0.193,-0.063,0.2030221663,2.5329767353,0,2.5329767353
2020-10-26 14:00:00,2.164883475,-0.063,2.1657999585,0.212,-0.063,0.22116283590000002,1.9528834750000001,0,1.9528834750000001,2.7422885925,-0.063,2.7430121627,0.212,-0.063,0.22116283590000002,2.5302885925,0,2.5302885925
2020-10-26 14:30:00,2.1234402479,-0.059000000000000004,2.1242597502,0.181,-0.059000000000000004,0.1903733175,1.9424402479,0,1.9424402479,2.6828711813,-0.059000000000000004,2.6835198482,0.181,-0.059000000000000004,0.1903733175,2.5018711813,0,2.5018711813
2020-10-26 15:00:00,2.1411415815,-0.048,2.1416795447,0.1615,-0.048,0.1684821949,1.9796415815000001,0,1.9796415815000001,2.7071697233,-0.048,2.7075952265,0.1615,-0.048,0.1684821949,2.5456697233,0,2.5456697233
2020-10-26 15:30:00,2.0881751908,-0.037,2.0885029632,0.1245,-0.037,0.1298816769,1.9636751908,0,1.9636751908,2.5534305380999998,-0.037,2.5536985947,0.1245,-0.037,0.1298816769,2.4289305381,0,2.4289305381
2020-10-26 16:00:00,2.1196018615,-0.039,2.1199606249,0.1125,-0.039,0.1190682577,2.0071018615,0,2.0071018615,2.9366608033,-0.039,2.9369197594000003,0.1125,-0.039,0.1190682577,2.8241608033,0,2.8241608033
2020-10-26 16:30:00,2.2137551903,-0.0345,2.2140240045,0.1115,-0.0345,0.116715466,2.1022551903,0,2.1022551903,3.5048792094,-0.0345,3.5050490043,0.1115,-0.0345,0.116715466,3.3933792094,0,3.3933792094
2020-10-26 17:00:00,2.4529467621,-0.0195,2.4530242697,0.08700000000000001,-0.0195,0.0891585666,2.3659467621,0,2.3659467621,3.4807041421,-0.0195,3.4807587643,0.08700000000000001,-0.0195,0.0891585666,3.3937041421,0,3.3937041421
2020-10-26 17:30:00,2.3704268396,-0.0245,2.3705534485,0.089,-0.0245,0.0923106169,2.2814268396,0,2.2814268396,3.8611028572,-0.0245,3.8611805867999998,0.089,-0.0245,0.0923106169,3.7721028572,0,3.7721028572
2020-10-26 18:00:00,2.5190966052,-0.031,2.519287341,0.10450000000000001,-0.031,0.1090011468,2.4145966052,0,2.4145966052,3.9693633578,-0.031,3.9694844081,0.10450000000000001,-0.031,0.1090011468,3.8648633578,0,3.8648633578
2020-10-26 18:30:00,2.4356384459,0.0005,2.4356384972000003,0.046,0.0005,0.0460027173,2.3896384459,0,2.3896384459,3.8864859551,0.0005,3.8864859873,0.046,0.0005,0.0460027173,3.8404859551,0,3.8404859551
2020-10-26 19:00:00,2.316443208,0.0055000000000000005,2.3164497374,0.036000000000000004,0.0055000000000000005,0.0364177155,2.280443208,0,2.280443208,3.8240687283,0.0055000000000000005,3.8240726835,0.036000000000000004,0.0055000000000000005,0.0364177155,3.7880687283,0,3.7880687283
2020-10-26 19:30:00,2.2363921675,-0.0125,2.2364271007,0.074,-0.0125,0.0750483178,2.1623921675,0,2.1623921675,3.417552611,-0.0125,3.4175754708,0.074,-0.0125,0.0750483178,3.343552611,0,3.343552611
2020-10-26 20:00:00,2.3763972665,-0.018500000000000003,2.3764692757,0.0985,-0.018500000000000003,0.10022225300000001,2.2778972665,0,2.2778972665,3.3201138093,-0.018500000000000003,3.3201653508,0.0985,-0.018500000000000003,0.10022225300000001,3.2216138093,0,3.2216138093
2020-10-26 20:30:00,2.3018726132,-0.014,2.3019151869,0.085,-0.014,0.08614522620000001,2.2168726132,0,2.2168726132,3.2640897103,-0.014,3.2641197338,0.085,-0.014,0.08614522620000001,3.1790897103,0,3.1790897103
2020-10-26 21:00:00,2.2428516843,-0.0095,2.2428718037,0.088,-0.0095,0.0885112987,2.1548516843,0,2.1548516843,3.2387805523,-0.0095,3.2387944849,0.088,-0.0095,0.0885112987,3.1507805523,0,3.1507805523
2020-10-26 21:30:00,2.2660478162,-0.003,2.2660498021,0.062,-0.003,0.0620725382,2.2040478162,0,2.2040478162,3.2297366368000002,-0.003,3.2297380301,0.062,-0.003,0.0620725382,3.1677366368,0,3.1677366368
2020-10-26 22:00:00,2.2112575974,-0.008,2.2112720688,0.07100000000000001,-0.008,0.0714492827,2.1402575974,0,2.1402575974,3.0985621114,-0.008,3.0985724387,0.07100000000000001,-0.008,0.0714492827,3.0275621114,0,3.0275621114
2020-10-26 22:30:00,2.2419635233,-0.006500000000000001,2.2419729459,0.0695,-0.006500000000000001,0.0698032951,2.1724635233,0,2.1724635233,2.7096324834,-0.006500000000000001,2.7096402797,0.0695,-0.006500000000000001,0.0698032951,2.6401324834,0,2.6401324834
2020-10-26 23:00:00,2.1638448572,0.004,2.1638485543,0.04,0.004,0.040199502500000005,2.1238448572,0,2.1238448572,2.6245646562,0.004,2.6245677043,0.04,0.004,0.040199502500000005,2.5845646562,0,2.5845646562
2020-10-26 23:30:00,2.2271512178,0.013000000000000001,2.2271891583,0.019,0.013000000000000001,0.0230217289,2.2081512178000002,0,2.2081512178000002,2.6809265323,0.013000000000000001,2.6809580511,0.019,0.013000000000000001,0.0230217289,2.6619265323,0,2.6619265323
2020-10-27 00:00:00,2.1855767517,0.011,2.185604433,0.0035,0.011,0.011543396400000001,2.1820767517,0,2.1820767517,2.6436936248,0.011,2.6437165094,0.0035,0.011,0.011543396400000001,2.6401936248,0,2.6401936248
2020-10-27 00:30:00,2.2413482672000002,0.01,2.2413705751,0.0015,0.01,0.0101118742,2.2398482672,0,2.2398482672,2.6967316177000002,0.01,2.6967501586,0.0015,0.01,0.0101118742,2.6952316177,0,2.6952316177
2020-10-27 01:00:00,2.1799055006,0.0145,2.1799537246,0.0095,0.0145,0.0173349358,2.1704055006,0,2.1704055006,2.6383706891000003,0.0145,2.6384105334,0.0095,0.0145,0.0173349358,2.6288706891,0,2.6288706891
2020-10-27 01:30:00,2.234495762,0.017,2.2345604289,0.0175,0.017,0.024397745800000002,2.216995762,0,2.216995762,2.6998966016,0.017,2.6999501216,0.0175,0.017,0.024397745800000002,2.6823966016,0,2.6823966016
2020-10-27 02:00:00,2.2951603238000002,0.0195,2.2952431597,0.021500000000000002,0.0195,0.029025850500000002,2.2736603238,0,2.2736603238,2.7583825899,0.0195,2.7584515153,0.021500000000000002,0.0195,0.029025850500000002,2.7368825899,0,2.7368825899
2020-10-27 02:30:00,2.219370633,0.008,2.2193850515,0.0275,0.008,0.028640007000000002,2.191870633,0,2.191870633,2.6902024911,0.008,2.6902143861,0.0275,0.008,0.028640007000000002,2.6627024911,0,2.6627024911
2020-10-27 03:00:00,2.1137778922,0.004,2.1137816769,0.0375,0.004,0.0377127299,2.0762778922,0,2.0762778922,2.6081167975,0.004,2.6081198648,0.0375,0.004,0.0377127299,2.5706167975,0,2.5706167975
2020-10-27 03:30:00,2.094673897,0.0025,2.0946753889,0.0495,0.0025,0.049563091100000005,2.045173897,0,2.045173897,2.5687982105,0.0025,2.568799427,0.0495,0.0025,0.049563091100000005,2.5192982105,0,2.5192982105
2020-10-27 04:00:00,2.1378916037,-0.005,2.1378974506,0.0665,-0.005,0.066687705,2.0713916037,0,2.0713916037,2.5985443724,-0.005,2.5985491828000002,0.0665,-0.005,0.066687705,2.5320443724,0,2.5320443724
2020-10-27 04:30:00,2.0498436623,0.0,2.0498436623,0.0565,0.0,0.0565,1.9933436623,0,1.9933436623,2.5063367377,0.0,2.5063367377,0.0565,0.0,0.0565,2.4498367377,0,2.4498367377
2020-10-27 05:00:00,1.939572009,-0.0165,1.9396421907999999,0.08,-0.0165,0.08168384170000001,1.859572009,0,1.859572009,2.6378060301,-0.0165,2.637857635,0.08,-0.0165,0.08168384170000001,2.5578060301,0,2.5578060301
2020-10-27 05:30:00,1.8938647059,-0.0175,1.8939455573,0.0845,-0.0175,0.0862931052,1.8093647059,0,1.8093647059,2.8520333074,-0.0175,2.8520869965999998,0.0845,-0.0175,0.0862931052,2.7675333074,0,2.7675333074
2020-10-27 06:00:00,1.9032433059,-0.039,1.903642845,0.13,-0.039,0.1357239846,1.7732433059,0,1.7732433059,3.3768321226,-0.039,3.3770573262,0.13,-0.039,0.1357239846,3.2468321226,0,3.2468321226
2020-10-27 06:30:00,1.967154904,-0.042,1.9676032162000001,0.14250000000000002,-0.042,0.1485605937,1.824654904,0,1.824654904,3.4967649988,-0.042,3.4970172229,0.14250000000000002,-0.042,0.1485605937,3.3542649988,0,3.3542649988
2020-10-27 07:00:00,2.0257925806,-0.043500000000000004,2.0262595662,0.155,-0.043500000000000004,0.1609883536,1.8707925805999999,0,1.8707925805999999,3.4237311338,-0.043500000000000004,3.4240074659,0.155,-0.043500000000000004,0.1609883536,3.2687311338000002,0,3.2687311338000002
2020-10-27 07:30:00,2.151606508,-0.051500000000000004,2.1522227615,0.17300000000000001,-0.051500000000000004,0.18050277010000002,1.978606508,0,1.978606508,3.2260445625,-0.051500000000000004,3.2264556047,0.17300000000000001,-0.051500000000000004,0.18050277010000002,3.0530445625000002,0,3.0530445625000002
2020-10-27 08:00:00,2.2806594069,-0.051500000000000004,2.2812407984,0.17650000000000002,-0.051500000000000004,0.1838600011,2.1041594069,0,2.1041594069,3.322185898,-0.051500000000000004,3.3225850465,0.17650000000000002,-0.051500000000000004,0.1838600011,3.145685898,0,3.145685898
2020-10-27 08:30:00,2.379434322,-0.056,2.3800932109,0.17200000000000001,-0.056,0.1808867049,2.207434322,0,2.207434322,3.3713593813,-0.056,3.3718244435,0.17200000000000001,-0.056,0.1808867049,3.1993593813,0,3.1993593813
2020-10-27 09:00:00,2.2932435734,-0.056,2.2939272192,0.165,-0.056,0.1742440817,2.1282435734,0,2.1282435734,3.3499478525,-0.056,3.3504158868,0.165,-0.056,0.1742440817,3.1849478525,0,3.1849478525
2020-10-27 09:30:00,2.2308458776,-0.059500000000000004,2.2316392136,0.1595,-0.059500000000000004,0.1702366001,2.0713458775999998,0,2.0713458775999998,3.3179443575,-0.059500000000000004,3.3184778151,0.1595,-0.059500000000000004,0.1702366001,3.1584443575,0,3.1584443575
2020-10-27 10:00:00,2.1824087266,-0.0545,2.1830891186,0.1515,-0.0545,0.1610046583,2.0309087266,0,2.0309087266,3.288122769,-0.0545,3.2885744014,0.1515,-0.0545,0.1610046583,3.136622769,0,3.136622769
2020-10-27 10:30:00,2.1362685634,-0.0375,2.1365976751,0.112,-0.0375,0.1181111764,2.0242685634,0,2.0242685634,3.2310441853,-0.0375,3.2312617934,0.112,-0.0375,0.1181111764,3.1190441853,0,3.1190441853
2020-10-27 11:00:00,2.1710906108,-0.024,2.1712232589,0.08750000000000001,-0.024,0.0907317475,2.0835906108,0,2.0835906108,3.2376092094,-0.024,3.2376981627,0.08750000000000001,-0.024,0.0907317475,3.1501092094,0,3.1501092094
2020-10-27 11:30:00,2.3168887315,-0.043500000000000004,2.3172970557,0.122,-0.043500000000000004,0.129523164,2.1948887315,0,2.1948887315,3.3523128612,-0.043500000000000004,3.3525950799,0.122,-0.043500000000000004,0.129523164,3.2303128612,0,3.2303128612
2020-10-27 12:00:00,2.284552663,-0.058,2.2852887936,0.167,-0.058,0.17678518040000002,2.117552663,0,2.117552663,3.3329917689,-0.058,3.3334963824,0.167,-0.058,0.17678518040000002,3.1659917689,0,3.1659917689
2020-10-27 12:30:00,2.3518822799,-0.053500000000000006,2.3524907032,0.1575,-0.053500000000000006,0.16633851030000002,2.1943822799,0,2.1943822799,3.3825980027,-0.053500000000000006,3.3830210608,0.1575,-0.053500000000000006,0.16633851030000002,3.2250980027000002,0,3.2250980027000002
2020-10-27 13:00:00,2.2601306267,-0.042,2.260520836,0.1885,-0.042,0.1931223705,2.0716306267,0,2.0716306267,3.3378232047,-0.042,3.3380874383,0.1885,-0.042,0.1931223705,3.1493232047,0,3.1493232047
2020-10-27 13:30:00,2.1834330782,-0.051000000000000004,2.1840286187,0.1875,-0.051000000000000004,0.1943122487,1.9959330782,0,1.9959330782,3.3044120308,-0.051000000000000004,3.3048055720000002,0.1875,-0.051000000000000004,0.1943122487,3.1169120308,0,3.1169120308
2020-10-27 14:00:00,2.1703834508,-0.0555,2.1710929444,0.1655,-0.0555,0.1745580133,2.0048834508,0,2.0048834508,3.3119097220000002,-0.0555,3.3123747157,0.1655,-0.0555,0.1745580133,3.146409722,0,3.146409722
2020-10-27 14:30:00,2.2253033018,-0.0665,2.2262967086,0.224,-0.0665,0.2336626842,2.0013033018,0,2.0013033018,3.3961194182,-0.0665,3.3967704298,0.224,-0.0665,0.2336626842,3.1721194182,0,3.1721194182
2020-10-27 15:00:00,2.2553125847,-0.0665,2.2562927791,0.1965,-0.0665,0.20744758370000002,2.0588125847,0,2.0588125847,3.404794685,-0.0665,3.4054440381,0.1965,-0.0665,0.20744758370000002,3.208294685,0,3.208294685
2020-10-27 15:30:00,2.3408649557,-0.0455,2.3413071116,0.1385,-0.0455,0.14578237200000002,2.2023649557000002,0,2.2023649557000002,3.3240573612,-0.0455,3.3243687507,0.1385,-0.0455,0.14578237200000002,3.1855573612,0,3.1855573612
2020-10-27 16:00:00,2.5393757201,-0.0345,2.539610068,0.1135,-0.0345,0.1186275685,2.4258757201,0,2.4258757201,3.0650108781,-0.0345,3.0652050393,0.1135,-0.0345,0.1186275685,2.9515108781,0,2.9515108781
2020-10-27 16:30:00,2.5549463176,-0.006500000000000001,2.5549545859,0.07150000000000001,-0.006500000000000001,0.0717948466,2.4834463176,0,2.4834463176,3.0330740933,-0.006500000000000001,3.0330810582,0.07150000000000001,-0.006500000000000001,0.0717948466,2.9615740933,0,2.9615740933
