Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-27 17:00:00,2.5066366512,-0.016,2.5066877151,0.0755,-0.016,0.07717674520000001,2.4311366512,0,2.4311366512,3.0686052122,-0.016,3.0686469247,0.0755,-0.016,0.07717674520000001,2.9931052122,0,2.9931052122
2020-10-27 17:30:00,2.4852777018,-0.025,2.4854034391,0.0935,-0.025,0.0967845546,2.3917777018,0,2.3917777018,3.689316458,-0.025,3.6894011611,0.0935,-0.025,0.0967845546,3.595816458,0,3.595816458
2020-10-27 18:00:00,2.6397555459,-0.0285,2.6399093908999998,0.093,-0.0285,0.097268957,2.5467555459,0,2.5467555459,3.8390538523,-0.0285,3.8391596386,0.093,-0.0285,0.097268957,3.7460538523,0,3.7460538523
2020-10-27 18:30:00,2.7322389615000002,-0.028,2.7323824298,0.0925,-0.028,0.09664496880000001,2.6397389615,0,2.6397389615,3.649458591,-0.028,3.6495660026,0.0925,-0.028,0.09664496880000001,3.556958591,0,3.556958591
2020-10-27 19:00:00,2.4757183384,-0.025500000000000002,2.4758496604,0.08950000000000001,-0.025500000000000002,0.0930618074,2.3862183384,0,2.3862183384,3.4177932434000002,-0.025500000000000002,3.4178883692,0.08950000000000001,-0.025500000000000002,0.0930618074,3.3282932434,0,3.3282932434
2020-10-27 19:30:00,2.2774318147,-0.021,2.2775286322,0.079,-0.021,0.08174350130000001,2.1984318147,0,2.1984318147,3.2418439397,-0.021,3.2419119558,0.079,-0.021,0.08174350130000001,3.1628439397,0,3.1628439397
2020-10-27 20:00:00,2.2269246861,-0.0145,2.2269718919,0.063,-0.0145,0.064647119,2.1639246861,0,2.1639246861,3.1735543651,-0.0145,3.1735874902,0.063,-0.0145,0.064647119,3.1105543651,0,3.1105543651
2020-10-27 20:30:00,2.3210726024,-0.01,2.3210941441,0.0625,-0.01,0.0632949445,2.2585726024,0,2.2585726024,3.2093534735,-0.01,3.2093690529,0.0625,-0.01,0.0632949445,3.1468534735,0,3.1468534735
2020-10-27 21:00:00,2.3210726024,-0.0105,2.3210963521,0.0625,-0.0105,0.0633758629,2.2585726024,0,2.2585726024,3.152940059,-0.0105,3.1529575427,0.0625,-0.0105,0.0633758629,3.090440059,0,3.090440059
2020-10-27 21:30:00,2.1998406544,-0.0135,2.1998820774,0.07050000000000001,-0.0135,0.0717809167,2.1293406544,0,2.1293406544,3.1647540349,-0.0135,3.1647828285,0.07050000000000001,-0.0135,0.0717809167,3.0942540349,0,3.0942540349
2020-10-27 22:00:00,2.10707084,-0.007,2.1070824675,0.062,-0.007,0.062393910000000004,2.04507084,0,2.04507084,2.8151164093,-0.007,2.8151251123,0.062,-0.007,0.062393910000000004,2.7531164093,0,2.7531164093
2020-10-27 22:30:00,2.1090808859,-0.006,2.1090894204,0.064,-0.006,0.0642806347,2.0450808859,0,2.0450808859,2.5672266843,-0.006,2.5672336957,0.064,-0.006,0.0642806347,2.5032266843,0,2.5032266843
2020-10-27 23:00:00,2.059439837,-0.006,2.0594485772,0.07150000000000001,-0.006,0.07175130660000001,1.987939837,0,1.987939837,2.5117406566,-0.006,2.511747823,0.07150000000000001,-0.006,0.07175130660000001,2.4402406566,0,2.4402406566
2020-10-27 23:30:00,1.928985766,-0.021500000000000002,1.9291055791,0.0975,-0.021500000000000002,0.09984237580000001,1.8314857660000001,0,1.8314857660000001,2.4244470401,-0.021500000000000002,2.4245423693,0.0975,-0.021500000000000002,0.09984237580000001,2.3269470401,0,2.3269470401
2020-10-28 00:00:00,2.0023902224,-0.036000000000000004,2.0027138095,0.126,-0.036000000000000004,0.131041978,1.8763902224,0,1.8763902224,2.5108926267,-0.036000000000000004,2.511150689,0.126,-0.036000000000000004,0.131041978,2.3848926267,0,2.3848926267
2020-10-28 00:30:00,2.1011037751,-0.0315,2.1013398877,0.112,-0.0315,0.116345391,1.9891037751,0,1.9891037751,2.6027356535,-0.0315,2.6029262632,0.112,-0.0315,0.116345391,2.4907356535,0,2.4907356535
2020-10-28 01:00:00,2.1883787435,-0.0345,2.1886506745,0.11750000000000001,-0.0345,0.1224601976,2.0708787435,0,2.0708787435,2.6773891676,-0.0345,2.6776114365,0.11750000000000001,-0.0345,0.1224601976,2.5598891676,0,2.5598891676
2020-10-28 01:30:00,2.2794358704,-0.038,2.2797525934,0.14250000000000002,-0.038,0.1474796596,2.1369358704,0,2.1369358704,2.7678231026,-0.038,2.7680839451,0.14250000000000002,-0.038,0.1474796596,2.6253231026,0,2.6253231026
2020-10-28 02:00:00,2.3592336916,-0.024,2.3593557619,0.11850000000000001,-0.024,0.1209059552,2.2407336916,0,2.2407336916,2.8339344315,-0.024,2.8340360552,0.11850000000000001,-0.024,0.1209059552,2.7154344315000003,0,2.7154344315000003
2020-10-28 02:30:00,2.3847161343,-0.0135,2.3847543460000002,0.1005,-0.0135,0.1014026627,2.2842161343000003,0,2.2842161343000003,2.8619432435,-0.0135,2.8619750836,0.1005,-0.0135,0.1014026627,2.7614432435,0,2.7614432435
2020-10-28 03:00:00,2.3494361618,-0.01,2.3494574434,0.0945,-0.01,0.0950276276,2.2549361618,0,2.2549361618,2.8253108858,-0.01,2.8253285829,0.0945,-0.01,0.0950276276,2.7308108858,0,2.7308108858
2020-10-28 03:30:00,2.332263128,0.0005,2.3322631816,0.07350000000000001,0.0005,0.0735017007,2.258763128,0,2.258763128,2.7970092524,0.0005,2.7970092971,0.07350000000000001,0.0005,0.0735017007,2.7235092524,0,2.7235092524
2020-10-28 04:00:00,2.344181409,0.0005,2.3441814623,0.065,0.0005,0.065001923,2.279181409,0,2.279181409,2.8149978518000003,0.0005,2.8149978962,0.065,0.0005,0.065001923,2.7499978518,0,2.7499978518
2020-10-28 04:30:00,2.35631993,-0.008,2.3563335104,0.0775,-0.008,0.0779118091,2.27881993,0,2.27881993,2.8314434635,-0.008,2.8314547652,0.0775,-0.008,0.0779118091,2.7539434635,0,2.7539434635
2020-10-28 05:00:00,2.2604005132,-0.005,2.2604060432,0.07350000000000001,-0.005,0.0736698717,2.1869005132,0,2.1869005132,2.7365509797,-0.005,2.7365555475,0.07350000000000001,-0.005,0.0736698717,2.6630509797,0,2.6630509797
2020-10-28 05:30:00,2.2198762082,-0.021,2.2199755359,0.098,-0.021,0.10022474740000001,2.1218762082,0,2.1218762082,2.7034313651,-0.021,2.7035129269000002,0.098,-0.021,0.10022474740000001,2.6054313651000003,0,2.6054313651000003
2020-10-28 06:00:00,2.2295078413000002,-0.025,2.2296480023,0.1015,-0.025,0.10453348750000001,2.1280078413,0,2.1280078413,2.7004131383,-0.025,2.7005288589000003,0.1015,-0.025,0.10453348750000001,2.5989131383,0,2.5989131383
2020-10-28 06:30:00,2.176411469,-0.0155,2.1764666623,0.0835,-0.0155,0.0849264388,2.092911469,0,2.092911469,3.063232048,-0.0155,3.0632712628,0.0835,-0.0155,0.0849264388,2.979732048,0,2.979732048
2020-10-28 07:00:00,2.1711050187,-0.006,2.1711133093,0.063,-0.006,0.0632850693,2.1081050187,0,2.1081050187,3.1805721153,-0.006,3.1805777747,0.063,-0.006,0.0632850693,3.1175721153,0,3.1175721153
2020-10-28 07:30:00,2.2975777386000003,-0.027,2.2977363784,0.096,-0.027,0.0997246208,2.2015777386,0,2.2015777386,3.2656212813,-0.027,3.2657328968,0.096,-0.027,0.0997246208,3.1696212813,0,3.1696212813
2020-10-28 08:00:00,2.0596954895,-0.0125,2.0597334195,0.0755,-0.0125,0.0765277727,1.9841954895,0,1.9841954895,3.0290553909,-0.0125,3.0290811827,0.0755,-0.0125,0.0765277727,2.9535553909,0,2.9535553909
2020-10-28 08:30:00,2.2190958623,-0.0125,2.2191310678,0.0685,-0.0125,0.06963117120000001,2.1505958623,0,2.1505958623,3.1392764326,-0.0125,3.1393013188,0.0685,-0.0125,0.06963117120000001,3.0707764326,0,3.0707764326
2020-10-28 09:00:00,2.1442135105,-0.026000000000000002,2.1443711382,0.0835,-0.026000000000000002,0.08745427380000001,2.0607135105,0,2.0607135105,3.1163542194,-0.026000000000000002,3.1164626776,0.0835,-0.026000000000000002,0.08745427380000001,3.0328542194,0,3.0328542194
2020-10-28 09:30:00,2.117321346,-0.028,2.1175064775,0.08950000000000001,-0.028,0.0937776626,2.027821346,0,2.027821346,3.0883221923,-0.028,3.0884491195,0.08950000000000001,-0.028,0.0937776626,2.9988221923,0,2.9988221923
2020-10-28 10:00:00,1.9878791738000001,-0.031,1.988120874,0.097,-0.031,0.1018331969,1.8908791738000001,0,1.8908791738000001,3.0102105582,-0.031,3.0103701774,0.097,-0.031,0.1018331969,2.9132105582000003,0,2.9132105582000003
2020-10-28 10:30:00,1.9278265034,-0.025500000000000002,1.9279951445,0.0955,-0.025500000000000002,0.0988458396,1.8323265034,0,1.8323265034,2.9505311448000002,-0.025500000000000002,2.9506413348000002,0.0955,-0.025500000000000002,0.0988458396,2.8550311448,0,2.8550311448
2020-10-28 11:00:00,1.7730401595,-0.0285,1.7732692004000001,0.14250000000000002,-0.0285,0.1453220561,1.6305401595,0,1.6305401595,2.8377013068,-0.0285,2.8378444207999998,0.14250000000000002,-0.0285,0.1453220561,2.6952013068,0,2.6952013068
2020-10-28 11:30:00,1.7985006042,-0.034,1.7988219543000001,0.12250000000000001,-0.034,0.1271308381,1.6760006042,0,1.6760006042,2.7931366694,-0.034,2.7933435976,0.12250000000000001,-0.034,0.1271308381,2.6706366694,0,2.6706366694
2020-10-28 12:00:00,1.9828486438000001,-0.0245,1.9829999986,0.08650000000000001,-0.0245,0.0899027252,1.8963486438000001,0,1.8963486438000001,3.036889202,-0.0245,3.0369880269,0.08650000000000001,-0.0245,0.0899027252,2.950389202,0,2.950389202
2020-10-28 12:30:00,1.9383665129,-0.0345,1.9386735125,0.10400000000000001,-0.0345,0.10957303500000001,1.8343665129,0,1.8343665129,3.0211792062,-0.0345,3.0213761842,0.10400000000000001,-0.0345,0.10957303500000001,2.9171792062,0,2.9171792062
2020-10-28 13:00:00,1.9399867799,-0.04,1.94039911,0.147,-0.04,0.1523450032,1.7929867799,0,1.7929867799,3.048401609,-0.04,3.0486640303,0.147,-0.04,0.1523450032,2.901401609,0,2.901401609
2020-10-28 13:30:00,1.8563559509,-0.036500000000000005,1.8567147510000002,0.12250000000000001,-0.036500000000000005,0.1278221421,1.7338559509,0,1.7338559509,2.6856320863,-0.036500000000000005,2.6858801077,0.12250000000000001,-0.036500000000000005,0.1278221421,2.5631320863,0,2.5631320863
2020-10-28 14:00:00,1.9411840062,-0.0285,1.94139321,0.1245,-0.0285,0.12772039770000002,1.8166840062,0,1.8166840062,2.468904207,-0.0285,2.4690686976,0.1245,-0.0285,0.12772039770000002,2.344404207,0,2.344404207
2020-10-28 14:30:00,2.0727875025999998,-0.025500000000000002,2.0729443507,0.084,-0.025500000000000002,0.0877852493,1.9887875026000001,0,1.9887875026000001,2.5899006243000002,-0.025500000000000002,2.590026157,0.084,-0.025500000000000002,0.0877852493,2.5059006243,0,2.5059006243
2020-10-28 15:00:00,1.9887017733999999,-0.036000000000000004,1.9890275874,0.1085,-0.036000000000000004,0.1143164468,1.8802017734,0,1.8802017734,2.6170846102,-0.036000000000000004,2.6173322023,0.1085,-0.036000000000000004,0.1143164468,2.5085846102,0,2.5085846102
2020-10-28 15:30:00,2.087454666,-0.0455,2.0879504862,0.14250000000000002,-0.0455,0.1495877669,1.944954666,0,1.944954666,2.6380810655999998,-0.0455,2.6384734144,0.14250000000000002,-0.0455,0.1495877669,2.4955810656,0,2.4955810656
2020-10-28 16:00:00,2.1298026362,-0.026500000000000003,2.1299674925,0.094,-0.026500000000000003,0.09766396470000001,2.0358026362,0,2.0358026362,2.6589988907,-0.026500000000000003,2.659130939,0.094,-0.026500000000000003,0.09766396470000001,2.5649988907,0,2.5649988907
2020-10-28 16:30:00,2.22983361,-0.039,2.2301746408,0.13,-0.039,0.1357239846,2.09983361,0,2.09983361,2.7337202721000002,-0.039,2.7339984503,0.13,-0.039,0.1357239846,2.6037202721,0,2.6037202721
2020-10-28 17:00:00,2.5584114369,-0.035,2.558650832,0.11800000000000001,-0.035,0.123081274,2.4404114369,0,2.4404114369,3.0954793427,-0.035,3.0956772055,0.11800000000000001,-0.035,0.123081274,2.9774793427,0,2.9774793427
2020-10-28 17:30:00,2.5371989152000003,-0.0245,2.5373172023,0.099,-0.0245,0.1019865187,2.4381989152,0,2.4381989152,3.4881419203,-0.0245,3.4882279607,0.099,-0.0245,0.1019865187,3.3891419203,0,3.3891419203
2020-10-28 18:00:00,2.558624027,-0.0135,2.5586596416000003,0.077,-0.0135,0.0781744843,2.481624027,0,2.481624027,3.4781129894,-0.0135,3.4781391889,0.077,-0.0135,0.0781744843,3.4011129894,0,3.4011129894
2020-10-28 18:30:00,2.5610488774,-0.035,2.5612880261,0.1255,-0.035,0.1302891016,2.4355488774,0,2.4355488774,3.4849970047,-0.035,3.4851727536,0.1255,-0.035,0.1302891016,3.3594970047,0,3.3594970047
2020-10-28 19:00:00,2.3293155885,-0.031,2.3295218631,0.11900000000000001,-0.031,0.12297154140000001,2.2103155885,0,2.2103155885,3.2944937996,-0.031,3.2946396458000002,0.11900000000000001,-0.031,0.12297154140000001,3.1754937996,0,3.1754937996
2020-10-28 19:30:00,2.1859772429,-0.022,2.1860879457,0.0915,-0.022,0.09410765110000001,2.0944772429,0,2.0944772429,3.1849548667,-0.022,3.185030848,0.0915,-0.022,0.09410765110000001,3.0934548667,0,3.0934548667
2020-10-28 20:00:00,2.1522773969,-0.034,2.1525459329,0.128,-0.034,0.132438665,2.0242773969,0,2.0242773969,3.1887256882,-0.034,3.1889069467,0.128,-0.034,0.132438665,3.0607256882,0,3.0607256882
2020-10-28 20:30:00,2.2650669782,-0.026000000000000002,2.2652161963,0.11,-0.026000000000000002,0.1130309692,2.1550669782,0,2.1550669782,2.7485448857,-0.026000000000000002,2.7486678571,0.11,-0.026000000000000002,0.1130309692,2.6385448857,0,2.6385448857
2020-10-28 21:00:00,2.1593412862,-0.0175,2.1594121979,0.085,-0.0175,0.0867827748,2.0743412862,0,2.0743412862,2.6334259357,-0.0175,2.6334840818,0.085,-0.0175,0.0867827748,2.5484259357,0,2.5484259357
2020-10-28 21:30:00,2.2028450604,-0.0005,2.2028451171,0.0505,-0.0005,0.0505024752,2.1523450604,0,2.1523450604,2.6713007179,-0.0005,2.6713007646999998,0.0505,-0.0005,0.0505024752,2.6208007179,0,2.6208007179
2020-10-28 22:00:00,2.1198353728,-0.0175,2.119907606,0.08600000000000001,-0.0175,0.0877624635,2.0338353728,0,2.0338353728,2.6165955119,-0.0175,2.6166540319,0.08600000000000001,-0.0175,0.0877624635,2.5305955119,0,2.5305955119
2020-10-28 22:30:00,2.0995314615,-0.018500000000000003,2.0996129662,0.1095,-0.018500000000000003,0.1110517897,1.9900314615,0,1.9900314615,2.5674214313,-0.018500000000000003,2.5674880828999997,0.1095,-0.018500000000000003,0.1110517897,2.4579214313,0,2.4579214313
2020-10-28 23:00:00,2.06727058,-0.0115,2.0673025664,0.096,-0.0115,0.0966863486,1.97127058,0,1.97127058,2.5442815293,-0.0115,2.5443075188,0.096,-0.0115,0.0966863486,2.4482815293,0,2.4482815293
2020-10-28 23:30:00,2.1552400493,-0.0115,2.1552707301,0.084,-0.0115,0.0847835479,2.0712400493,0,2.0712400493,2.6180194299,-0.0115,2.6180446874000003,0.084,-0.0115,0.0847835479,2.5340194299,0,2.5340194299
2020-10-29 00:00:00,2.1561301474,-0.0145,2.1561789032,0.078,-0.0145,0.07933630950000001,2.0781301474,0,2.0781301474,2.6210229764,-0.0145,2.6210630845000003,0.078,-0.0145,0.07933630950000001,2.5430229764,0,2.5430229764
2020-10-29 00:30:00,2.2565985644,0.0045000000000000005,2.2566030512,0.0505,0.0045000000000000005,0.0507000986,2.2060985644,0,2.2060985644,2.7048820654,0.0045000000000000005,2.7048858086000003,0.0505,0.0045000000000000005,0.0507000986,2.6543820654,0,2.6543820654
2020-10-29 01:00:00,2.2021327915,0.0155,2.2021873402,0.037,0.0155,0.0401154584,2.1651327915,0,2.1651327915,3.0294912002,0.0155,3.0295308518,0.037,0.0155,0.0401154584,2.9924912002,0,2.9924912002
2020-10-29 01:30:00,2.2052561996,0.0105,2.2052811966,0.039,0.0105,0.0403887361,2.1662561996,0,2.1662561996,3.1777081581,0.0105,3.1777255055,0.039,0.0105,0.0403887361,3.1387081581,0,3.1387081581
2020-10-29 02:00:00,2.1656540254,0.0155,2.165709493,0.035500000000000004,0.0155,0.0387362879,2.1301540254,0,2.1301540254,3.1686489679,0.0155,3.1686868781,0.035500000000000004,0.0155,0.0387362879,3.1331489679,0,3.1331489679
2020-10-29 02:30:00,2.147905874,0.014,2.1479514994,0.035500000000000004,0.014,0.038160843800000004,2.112405874,0,2.112405874,3.1605518035,0.014,3.1605828106000002,0.035500000000000004,0.014,0.038160843800000004,3.1250518035,0,3.1250518035
2020-10-29 03:00:00,2.0860099505,0.011,2.086038953,0.024,0.011,0.0264007576,2.0620099505,0,2.0620099505,3.1211716745,0.011,3.1211910582,0.024,0.011,0.0264007576,3.0971716745,0,3.0971716745
2020-10-29 03:30:00,2.1197005015,0.016,2.1197608865,0.019,0.016,0.0248394847,2.1007005015,0,2.1007005015,3.1374708765,0.016,3.1375116734,0.019,0.016,0.0248394847,3.1184708765,0,3.1184708765
2020-10-29 04:00:00,2.022938059,0.0125,2.0229766782,0.029500000000000002,0.0125,0.0320390387,1.993438059,0,1.993438059,3.05708203,0.0125,3.0571075853,0.029500000000000002,0.0125,0.0320390387,3.02758203,0,3.02758203
2020-10-29 04:30:00,2.0221366475,0.005,2.0221428291,0.0475,0.005,0.0477624329,1.9746366475000001,0,1.9746366475000001,3.0630132732,0.005,3.0630173541,0.0475,0.005,0.0477624329,3.0155132732,0,3.0155132732
2020-10-29 05:00:00,1.9689957362000001,-0.007,1.969008179,0.068,-0.007,0.0683593446,1.9009957362,0,1.9009957362,3.0339880516,-0.007,3.0339961268,0.068,-0.007,0.0683593446,2.9659880516,0,2.9659880516
2020-10-29 05:30:00,2.0313330714,-0.0155,2.0313922066,0.0765,-0.0155,0.0780544682,1.9548330714,0,1.9548330714,3.0565121206,-0.0155,3.0565514217,0.0765,-0.0155,0.0780544682,2.9800121206,0,2.9800121206
2020-10-29 06:00:00,2.0451837228,-0.018500000000000003,2.0452673932,0.085,-0.018500000000000003,0.0869899419,1.9601837228,0,1.9601837228,3.0710781089,-0.018500000000000003,3.0711338299,0.085,-0.018500000000000003,0.0869899419,2.9860781089,0,2.9860781089
2020-10-29 06:30:00,2.2301954093,-0.0115,2.230225059,0.074,-0.0115,0.0748882501,2.1561954093,0,2.1561954093,3.2267145602,-0.0115,3.2267350531,0.074,-0.0115,0.0748882501,3.1527145602,0,3.1527145602
2020-10-29 07:00:00,2.2126676637,-0.0155,2.2127219527,0.079,-0.0155,0.0805062109,2.1336676637,0,2.1336676637,3.2325823176,-0.0155,3.2326194781,0.079,-0.0155,0.0805062109,3.1535823176,0,3.1535823176
2020-10-29 07:30:00,2.2262435734,-0.025,2.22638394,0.098,-0.025,0.1011385189,2.1282435734,0,2.1282435734,3.2261045431,-0.025,3.2262014077,0.098,-0.025,0.1011385189,3.1281045431,0,3.1281045431
2020-10-29 08:00:00,2.2953748386,-0.0345,2.2956340953,0.115,-0.0345,0.12006352490000001,2.1803748386,0,2.1803748386,3.287083738,-0.0345,3.2872647825,0.115,-0.0345,0.12006352490000001,3.172083738,0,3.172083738
2020-10-29 08:30:00,2.2761544917,-0.037,2.2764551984,0.1245,-0.037,0.1298816769,2.1516544917,0,2.1516544917,3.7598991883,-0.037,3.7600812367,0.1245,-0.037,0.1298816769,3.6353991883,0,3.6353991883
2020-10-29 09:00:00,2.2191064539,-0.038,2.2194317862,0.1245,-0.038,0.13017008100000002,2.0946064539,0,2.0946064539,3.8371145330000003,-0.038,3.8373026906,0.1245,-0.038,0.13017008100000002,3.712614533,0,3.712614533
2020-10-29 09:30:00,2.2719198119,-0.0485,2.2724374319000002,0.14850000000000002,-0.0485,0.156219397,2.1234198119,0,2.1234198119,3.9342192014,-0.0485,3.9345181375,0.14850000000000002,-0.0485,0.156219397,3.7857192014,0,3.7857192014
2020-10-29 10:00:00,2.2156188984,-0.053500000000000006,2.2162647299,0.1575,-0.053500000000000006,0.16633851030000002,2.0581188984,0,2.0581188984,3.9268774752,-0.053500000000000006,3.9272419018,0.1575,-0.053500000000000006,0.16633851030000002,3.7693774751999998,0,3.7693774751999998
2020-10-29 10:30:00,2.2152730518,-0.052500000000000005,2.2158950661,0.159,-0.052500000000000005,0.167443274,2.0562730518,0,2.0562730518,3.9122453272,-0.052500000000000005,3.9125975707,0.159,-0.052500000000000005,0.167443274,3.7532453272,0,3.7532453272
2020-10-29 11:00:00,2.299837665,-0.0575,2.3005563534,0.167,-0.0575,0.176621771,2.132837665,0,2.132837665,3.9631828667,-0.0575,3.9635999653000002,0.167,-0.0575,0.176621771,3.7961828667,0,3.7961828667
2020-10-29 11:30:00,2.2485904853,-0.057,2.2493128218,0.17450000000000002,-0.057,0.1835735547,2.0740904853,0,2.0740904853,3.9207128545,-0.057,3.9211271705,0.17450000000000002,-0.057,0.1835735547,3.7462128545,0,3.7462128545
2020-10-29 12:00:00,2.3409739175,-0.058,2.3416923116,0.17250000000000001,-0.058,0.18198969750000002,2.1684739175,0,2.1684739175,3.9650663446000003,-0.058,3.9654905267,0.17250000000000001,-0.058,0.18198969750000002,3.7925663446,0,3.7925663446
2020-10-29 12:30:00,2.4012761315,-0.0575,2.4019644688,0.1705,-0.0575,0.1799347104,2.2307761315,0,2.2307761315,4.0035448916,-0.0575,4.0039577857,0.1705,-0.0575,0.1799347104,3.8330448916,0,3.8330448916
2020-10-29 13:00:00,2.3633200543,-0.056,2.3639834346,0.1655,-0.056,0.1747176293,2.1978200543,0,2.1978200543,3.9537434922,-0.056,3.9541400585,0.1655,-0.056,0.1747176293,3.7882434922,0,3.7882434922
2020-10-29 13:30:00,2.3316862248,-0.0555,2.3323466511,0.1655,-0.0555,0.1745580133,2.1661862248,0,2.1661862248,3.9471507873,-0.0555,3.9475409545,0.1655,-0.0555,0.1745580133,3.7816507873000003,0,3.7816507873000003
2020-10-29 14:00:00,2.4569118101000003,-0.052500000000000005,2.4574726637,0.167,-0.052500000000000005,0.1750578476,2.2899118101,0,2.2899118101,3.4944414208,-0.052500000000000005,3.4948357749,0.167,-0.052500000000000005,0.1750578476,3.3274414208,0,3.3274414208
2020-10-29 14:30:00,2.4469118101,-0.051500000000000004,2.4474537088,0.157,-0.051500000000000004,0.16523089900000001,2.2899118101,0,2.2899118101,3.4844414208,-0.051500000000000004,3.4848219847,0.157,-0.051500000000000004,0.16523089900000001,3.3274414208,0,3.3274414208
2020-10-29 15:00:00,2.4631120315,-0.0555,2.4637372282,0.165,-0.0555,0.1740840314,2.2981120315,0,2.2981120315,3.5265098209,-0.0555,3.5269465217000002,0.165,-0.0555,0.1740840314,3.3615098209,0,3.3615098209
2020-10-29 15:30:00,2.5402529794,-0.051500000000000004,2.5407749702,0.154,-0.051500000000000004,0.1623830348,2.3862529794,0,2.3862529794,3.5463427502,-0.051500000000000004,3.546716672,0.154,-0.051500000000000004,0.1623830348,3.3923427502,0,3.3923427502
2020-10-29 16:00:00,2.3318427105,-0.0505,2.3323894778,0.1545,-0.0505,0.1625438402,2.1773427105,0,2.1773427105,3.3755741022,-0.0505,3.3759518316,0.1545,-0.0505,0.1625438402,3.2210741022000002,0,3.2210741022000002
2020-10-29 16:30:00,2.3982451222,-0.0505,2.3987767541,0.1555,-0.0505,0.1634946482,2.2427451222,0,2.2427451222,3.3771789344,-0.0505,3.3775564843,0.1555,-0.0505,0.1634946482,3.2216789344,0,3.2216789344
2020-10-29 17:00:00,2.620169534,-0.043500000000000004,2.6205306022,0.133,-0.043500000000000004,0.1399330197,2.487169534,0,2.487169534,3.5428814966999997,-0.043500000000000004,3.5431485362,0.133,-0.043500000000000004,0.1399330197,3.4098814967,0,3.4098814967
2020-10-29 17:30:00,2.6019975123,-0.0475,2.6024310373,0.14550000000000002,-0.0475,0.1530571789,2.4564975123,0,2.4564975123,3.5206779535,-0.0475,3.5209983672,0.14550000000000002,-0.0475,0.1530571789,3.3751779535,0,3.3751779535
2020-10-29 18:00:00,2.7009615252,-0.048,2.7013880063,0.14350000000000002,-0.048,0.15131506860000002,2.5574615252,0,2.5574615252,3.6115435896,-0.048,3.6118625527,0.14350000000000002,-0.048,0.15131506860000002,3.4680435896,0,3.4680435896
2020-10-29 18:30:00,2.5374037595,-0.053,2.5379572177,0.162,-0.053,0.170449406,2.3754037595,0,2.3754037595,3.5066289074,-0.053,3.5070294116,0.162,-0.053,0.170449406,3.3446289074,0,3.3446289074
2020-10-29 19:00:00,2.4256474289,-0.056,2.4262937681,0.171,-0.056,0.1799360998,2.2546474289000002,0,2.2546474289000002,3.3905027857,-0.056,3.3909652225,0.171,-0.056,0.1799360998,3.2195027857,0,3.2195027857
2020-10-29 19:30:00,2.339321673,-0.055,2.3399681387,0.177,-0.055,0.1853483207,2.162321673,0,2.162321673,3.3418697463,-0.055,3.3423223066,0.177,-0.055,0.1853483207,3.1648697463,0,3.1648697463
2020-10-29 20:00:00,2.2582258006,-0.057,2.2589450561,0.18150000000000002,-0.057,0.19023998,2.0767258006000002,0,2.0767258006000002,3.2989919214,-0.057,3.2994843078000002,0.18150000000000002,-0.057,0.19023998,3.1174919214,0,3.1174919214
2020-10-29 20:30:00,2.2096508654,-0.054,2.2103105997,0.17450000000000002,-0.054,0.18266430960000002,2.0351508654,0,2.0351508654,3.2536100219,-0.054,3.2540581087,0.17450000000000002,-0.054,0.18266430960000002,3.0791100219,0,3.0791100219
2020-10-29 21:00:00,2.2027156909,-0.052500000000000005,2.2033412503,0.17500000000000002,-0.052500000000000005,0.1827053639,2.0277156909,0,2.0277156909,3.2152355272,-0.052500000000000005,3.2156641219,0.17500000000000002,-0.052500000000000005,0.1827053639,3.0402355272,0,3.0402355272
2020-10-29 21:30:00,2.2684476258,-0.053,2.2690666872,0.176,-0.053,0.18380696400000002,2.0924476258,0,2.0924476258,2.7642684737,-0.053,2.764776518,0.176,-0.053,0.18380696400000002,2.5882684737,0,2.5882684737
2020-10-29 22:00:00,2.1956703992,-0.0505,2.1962510676,0.171,-0.0505,0.1783010095,2.0246703992,0,2.0246703992,2.7031993909,-0.0505,2.7036710594,0.171,-0.0505,0.1783010095,2.5321993909,0,2.5321993909
2020-10-29 22:30:00,2.1450140165000002,-0.0495,2.1455850906,0.1665,-0.0495,0.1737023316,1.9785140165000001,0,1.9785140165000001,2.6378004845,-0.0495,2.6382648931,0.1665,-0.0495,0.1737023316,2.4713004845,0,2.4713004845
2020-10-29 23:00:00,2.1054449694,-0.049,2.1060150804,0.1665,-0.049,0.17356050820000002,1.9389449694,0,1.9389449694,2.5930449845,-0.049,2.5935079124,0.1665,-0.049,0.17356050820000002,2.4265449845,0,2.4265449845
2020-10-29 23:30:00,2.0780270413,-0.052000000000000005,2.0786775567,0.17350000000000002,-0.052000000000000005,0.1811249569,1.9045270413000002,0,1.9045270413000002,2.5701837358,-0.052000000000000005,2.5707097144,0.17350000000000002,-0.052000000000000005,0.1811249569,2.3966837358,0,2.3966837358
2020-10-30 00:00:00,2.1675940288,-0.052000000000000005,2.1682176721,0.171,-0.052000000000000005,0.1787316424,1.9965940288000001,0,1.9965940288000001,2.6520597248,-0.052000000000000005,2.6525694683000003,0.171,-0.052000000000000005,0.1787316424,2.4810597248,0,2.4810597248
2020-10-30 00:30:00,2.2026486138,-0.05,2.2032160393,0.1675,-0.05,0.1748034611,2.0351486138,0,2.0351486138,2.6805976418,-0.05,2.6810639152,0.1675,-0.05,0.1748034611,2.5130976418,0,2.5130976418
2020-10-30 01:00:00,2.3413644023,-0.046,2.341816232,0.1595,-0.046,0.166000753,2.1818644023,0,2.1818644023,2.8050101548,-0.046,2.8053873116,0.1595,-0.046,0.166000753,2.6455101548,0,2.6455101548
2020-10-30 01:30:00,2.4658464154,-0.046,2.4662754397,0.155,-0.046,0.1616817862,2.3108464154,0,2.3108464154,2.9269657986,-0.046,2.9273272427,0.155,-0.046,0.1616817862,2.7719657986,0,2.7719657986
2020-10-30 02:00:00,2.445135593,-0.0475,2.4455969247000002,0.159,-0.0475,0.1659435145,2.286135593,0,2.286135593,2.9072973243,-0.0475,2.9076853306,0.159,-0.0475,0.1659435145,2.7482973243,0,2.7482973243
2020-10-30 02:30:00,2.4267768019,-0.043000000000000003,2.4271577300000002,0.148,-0.043000000000000003,0.1541200831,2.2787768019,0,2.2787768019,2.8970162986,-0.043000000000000003,2.8973354025,0.148,-0.043000000000000003,0.1541200831,2.7490162986,0,2.7490162986
2020-10-30 03:00:00,2.450727901,-0.0415,2.451079251,0.14250000000000002,-0.0415,0.1484200121,2.308227901,0,2.308227901,2.9181044909000002,-0.0415,2.9183995734,0.14250000000000002,-0.0415,0.1484200121,2.7756044909,0,2.7756044909
2020-10-30 03:30:00,2.3564176877,-0.042,2.3567919550000003,0.135,-0.042,0.14138246000000002,2.2214176877,0,2.2214176877,2.8366604707,-0.042,2.8369713826,0.135,-0.042,0.14138246000000002,2.7016604707000003,0,2.7016604707000003
2020-10-30 04:00:00,2.2896872238,-0.04,2.2900365898,0.13,-0.04,0.1360147051,2.1596872237999998,0,2.1596872237999998,2.7729453339,-0.04,2.7732338208,0.13,-0.04,0.1360147051,2.6429453339,0,2.6429453339
2020-10-30 04:30:00,2.1685707651,-0.0465,2.1690692504,0.14850000000000002,-0.0465,0.1556100896,2.0200707651,0,2.0200707651,2.6687570738,-0.0465,2.6691621474,0.14850000000000002,-0.0465,0.1556100896,2.5202570738,0,2.5202570738
2020-10-30 05:00:00,2.0197975979,-0.041,2.0202136859,0.137,-0.041,0.1430034965,1.8827975979,0,1.8827975979,2.5389942035,-0.041,2.5393252185,0.137,-0.041,0.1430034965,2.4019942035,0,2.4019942035
2020-10-30 05:30:00,2.1929630559,-0.041,2.1933462938,0.1325,-0.041,0.1386984138,2.0604630559,0,2.0604630559,2.6872953794,-0.041,2.6876081292,0.1325,-0.041,0.1386984138,2.5547953794,0,2.5547953794
2020-10-30 06:00:00,2.2105931658,-0.0385,2.210928401,0.1275,-0.0385,0.1331859602,2.0830931658,0,2.0830931658,2.6933410138,-0.0385,2.6936161691000002,0.1275,-0.0385,0.1331859602,2.5658410138,0,2.5658410138
2020-10-30 06:30:00,2.3452601554,-0.035,2.3455213059,0.11900000000000001,-0.035,0.12404031600000001,2.2262601554,0,2.2262601554,2.8166445377000002,-0.035,2.8168619866,0.11900000000000001,-0.035,0.12404031600000001,2.6976445377,0,2.6976445377
2020-10-30 07:00:00,2.3507532263,-0.034,2.350999092,0.12250000000000001,-0.034,0.1271308381,2.2282532263,0,2.2282532263,2.8420414704,-0.034,2.842244838,0.12250000000000001,-0.034,0.1271308381,2.7195414704000003,0,2.7195414704000003
2020-10-30 07:30:00,2.1666180323,-0.029,2.1668121049,0.1085,-0.029,0.11230872630000001,2.0581180323,0,2.0581180323,2.6589628275,-0.029,2.6591209671,0.1085,-0.029,0.11230872630000001,2.5504628275,0,2.5504628275
2020-10-30 08:00:00,2.2899997551,-0.025,2.2901362139,0.093,-0.025,0.09630160950000001,2.1969997551000002,0,2.1969997551000002,2.7696965956,-0.025,2.7698094214999998,0.093,-0.025,0.09630160950000001,2.6766965956,0,2.6766965956
2020-10-30 08:30:00,2.4062026056,-0.0205,2.4062899304,0.082,-0.0205,0.08452366530000001,2.3242026056,0,2.3242026056,2.8814998639000002,-0.0205,2.881572785,0.082,-0.0205,0.08452366530000001,2.7994998639,0,2.7994998639
2020-10-30 09:00:00,2.3093550212,-0.0135,2.30939448,0.0675,-0.0135,0.0688367634,2.2418550212,0,2.2418550212,2.7796002337,-0.0135,2.779633017,0.0675,-0.0135,0.0688367634,2.7121002337,0,2.7121002337
2020-10-30 09:30:00,2.2898512603,-0.012,2.2898827032,0.061500000000000006,-0.012,0.0626597957,2.2283512603,0,2.2283512603,2.7653283054999998,-0.012,2.765354342,0.061500000000000006,-0.012,0.0626597957,2.7038283055,0,2.7038283055
2020-10-30 10:00:00,2.246755666,-0.004,2.2467592267,0.0505,-0.004,0.050658168100000005,2.196255666,0,2.196255666,2.7172319341,-0.004,2.7172348783,0.0505,-0.004,0.050658168100000005,2.6667319341,0,2.6667319341
2020-10-30 10:30:00,2.3281860096,-0.0175,2.3282517788,0.07200000000000001,-0.0175,0.0740962212,2.2561860096,0,2.2561860096,2.7901437054000002,-0.0175,2.7901985854999998,0.07200000000000001,-0.0175,0.0740962212,2.7181437054,0,2.7181437054
2020-10-30 11:00:00,2.3789976749,-0.0245,2.3791238276,0.0855,-0.0245,0.0889409917,2.2934976749000002,0,2.2934976749000002,2.8530040357,-0.0245,2.8531092299000003,0.0855,-0.0245,0.0889409917,2.7675040357,0,2.7675040357
2020-10-30 11:30:00,2.3929634441,0.003,2.3929653246,0.0505,0.003,0.0505890304,2.3424634441,0,2.3424634441,2.8589289322,0.003,2.8589305062,0.0505,0.003,0.0505890304,2.8084289322,0,2.8084289322
2020-10-30 12:00:00,2.3967784114,0.003,2.396780289,0.041,0.003,0.0411096096,2.3557784114,0,2.3557784114,2.8636435268,0.003,2.8636450982,0.041,0.003,0.0411096096,2.8226435268000003,0,2.8226435268000003
2020-10-30 12:30:00,2.4106738275,0.0,2.4106738275,0.030500000000000003,0.0,0.030500000000000003,2.3801738275,0,2.3801738275,2.8738257722,0.0,2.8738257722,0.030500000000000003,0.0,0.030500000000000003,2.8433257722,0,2.8433257722
2020-10-30 13:00:00,2.4757080838,0.0035,2.4757105579,0.0135,0.0035,0.0139463257,2.4622080838000002,0,2.4622080838000002,2.9251120485,0.0035,2.9251141425,0.0135,0.0035,0.0139463257,2.9116120485,0,2.9116120485
2020-10-30 13:30:00,2.3985744901,0.001,2.3985746986,0.0095,0.001,0.0095524866,2.3890744901,0,2.3890744901,2.862845513,0.001,2.8628456876,0.0095,0.001,0.0095524866,2.853345513,0,2.853345513
2020-10-30 14:00:00,2.3762131955,-0.003,2.3762150893,0.0115,-0.003,0.0118848643,2.3647131955000003,0,2.3647131955000003,2.8447831685000002,-0.003,2.8447847503,0.0115,-0.003,0.0118848643,2.8332831685,0,2.8332831685
2020-10-30 14:30:00,2.3158021667,-0.01,2.3158237573,0.016,-0.01,0.0188679623,2.2998021667,0,2.2998021667,2.7909870147999998,-0.01,2.7910049296,0.016,-0.01,0.0188679623,2.7749870147999998,0,2.7749870147999998
2020-10-30 15:00:00,2.3386996162,-0.0105,2.3387231869000003,0.011,-0.0105,0.0152069063,2.3276996162,0,2.3276996162,2.8159745301,-0.0105,2.8159941057999998,0.011,-0.0105,0.0152069063,2.8049745301,0,2.8049745301
2020-10-30 15:30:00,2.4100107001,-0.006,2.410018169,0.0055000000000000005,-0.006,0.0081394103,2.4045107001,0,2.4045107001,2.8821984076,-0.006,2.8822046528,0.0055000000000000005,-0.006,0.0081394103,2.8766984076,0,2.8766984076
2020-10-30 16:00:00,2.3869465365,-0.002,2.3869473744,0.0015,-0.002,0.0025,2.3854465365,0,2.3854465365,2.8417697418000003,-0.002,2.8417704456,0.0015,-0.002,0.0025,2.8402697418000002,0,2.8402697418000002
2020-10-30 16:30:00,2.4117650485,0.0,2.4117650485,0.0,0.0,0.0,2.4117650485,0,2.4117650485,2.8593366767,0.0,2.8593366767,0.0,0.0,0.0,2.8593366767,0,2.8593366767
2020-10-30 17:00:00,2.5735077635,0.0,2.5735077635,0.0,0.0,0.0,2.5735077635,0,2.5735077635,3.005737232,0.0,3.005737232,0.0,0.0,0.0,3.005737232,0,3.005737232
2020-10-30 17:30:00,2.630689862,0.0,2.630689862,0.0,0.0,0.0,2.630689862,0,2.630689862,3.6397381488000002,0.0,3.6397381488000002,0.0,0.0,0.0,3.6397381488000002,0,3.6397381488000002
2020-10-30 18:00:00,2.6383579543,0.002,2.6383587123,0.0005,0.002,0.0020615528,2.6378579543000003,0,2.6378579543000003,3.9929023994,0.002,3.9929029003,0.0005,0.002,0.0020615528,3.9924023994,0,3.9924023994
2020-10-30 18:30:00,2.4563757491000002,0.0015,2.4563762071,0.0,0.0015,0.0015,2.4563757491000002,0,2.4563757491000002,3.9005732225000003,0.0015,3.9005735109,0.0,0.0015,0.0015,3.9005732225000003,0,3.9005732225000003
2020-10-30 19:00:00,2.3899734282000002,0.0095,2.3899923091,0.008,0.0095,0.0124197423,2.3819734282000002,0,2.3819734282000002,3.8588602466,0.0095,3.8588719405000003,0.008,0.0095,0.0124197423,3.8508602466,0,3.8508602466
2020-10-30 19:30:00,2.35646995,-0.005,2.3564752545,0.037,-0.005,0.0373363094,2.3194699500000002,0,2.3194699500000002,3.8360764308,-0.005,3.8360796893,0.037,-0.005,0.0373363094,3.7990764308,0,3.7990764308
2020-10-30 20:00:00,2.3455390579,0.008,2.3455527008,0.024,0.008,0.0252982213,2.3215390579,0,2.3215390579,3.5275064638,0.008,3.5275155354,0.024,0.008,0.0252982213,3.5035064638,0,3.5035064638
2020-10-30 20:30:00,2.3773215638,-0.0145,2.3773657833,0.07350000000000001,-0.0145,0.0749166203,2.3038215638,0,2.3038215638,3.3550470973,-0.0145,3.3550784306,0.07350000000000001,-0.0145,0.0749166203,3.2815470973,0,3.2815470973
2020-10-30 21:00:00,2.2909685847,-0.025500000000000002,2.2911104962,0.108,-0.025500000000000002,0.1109695904,2.1829685847,0,2.1829685847,3.3069724411,-0.025500000000000002,3.3070707545999998,0.108,-0.025500000000000002,0.1109695904,3.1989724411,0,3.1989724411
2020-10-30 21:30:00,2.4722570360000002,-0.0415,2.4726053268,0.1495,-0.0415,0.1551531501,2.322757036,0,2.322757036,2.9485550732,-0.0415,2.9488471086,0.1495,-0.0415,0.1551531501,2.7990550732,0,2.7990550732
2020-10-30 22:00:00,2.4527997839,-0.0455,2.4532217653,0.1505,-0.0455,0.1572275421,2.3022997839,0,2.3022997839,2.9260885561,-0.0455,2.9264422919,0.1505,-0.0455,0.1572275421,2.7755885560999998,0,2.7755885560999998
2020-10-30 22:30:00,2.3985116417,-0.047,2.3989720914,0.156,-0.047,0.1629263637,2.2425116417,0,2.2425116417,2.8638101171,-0.047,2.8641957661,0.156,-0.047,0.1629263637,2.7078101171,0,2.7078101171
2020-10-30 23:00:00,2.2524167953,-0.0475,2.2529175905,0.16,-0.0475,0.1669019173,2.0924167953,0,2.0924167953,2.7323400148,-0.0475,2.7327528623,0.16,-0.0475,0.1669019173,2.5723400148,0,2.5723400148
2020-10-30 23:30:00,2.2164837123,-0.0485,2.2170142753,0.1595,-0.0485,0.16671082750000002,2.0569837123,0,2.0569837123,2.6770652937,-0.0485,2.6775045913,0.1595,-0.0485,0.16671082750000002,2.5175652937,0,2.5175652937
2020-10-31 00:00:00,2.2297889811,-0.0495,2.2303383488,0.1615,-0.0495,0.1689156594,2.0682889811,0,2.0682889811,2.6878817787,-0.0495,2.6883375358,0.1615,-0.0495,0.1689156594,2.5263817787000002,0,2.5263817787000002
2020-10-31 00:30:00,2.1707371917,-0.0585,2.1715253177,0.193,-0.0585,0.2016711432,1.9777371917000002,0,1.9777371917000002,3.0873348417,-0.0585,3.0878890322,0.193,-0.0585,0.2016711432,2.8943348417,0,2.8943348417
2020-10-31 01:00:00,2.1808298114999998,-0.061,2.1816827603,0.1995,-0.061,0.20861747290000002,1.9813298115,0,1.9813298115,3.1580315729,-0.061,3.1586206507,0.1995,-0.061,0.20861747290000002,2.9585315729,0,2.9585315729
2020-10-31 01:30:00,2.1587989013,-0.059000000000000004,2.1596049862,0.1925,-0.059000000000000004,0.20133864510000002,1.9662989013,0,1.9662989013,3.153708977,-0.059000000000000004,3.1542608186,0.1925,-0.059000000000000004,0.20133864510000002,2.961208977,0,2.961208977
2020-10-31 02:00:00,2.1230458974,-0.0505,2.1236464236,0.1685,-0.0505,0.1759048038,1.9545458974,0,1.9545458974,3.1060398099,-0.0505,3.1064503136,0.1685,-0.0505,0.1759048038,2.9375398099,0,2.9375398099
2020-10-31 02:30:00,2.0280215661,-0.053500000000000006,2.0287271188,0.17500000000000002,-0.053500000000000006,0.1829952185,1.8530215661,0,1.8530215661,3.053641249,-0.053500000000000006,3.0541098748,0.17500000000000002,-0.053500000000000006,0.1829952185,2.878641249,0,2.878641249
2020-10-31 03:00:00,2.0247894853,-0.062,2.0257384974,0.202,-0.062,0.2113007336,1.8227894853,0,1.8227894853,3.0516207377,-0.062,3.052250502,0.202,-0.062,0.2113007336,2.8496207377,0,2.8496207377
2020-10-31 03:30:00,2.0151228657,-0.061500000000000006,2.0160611136,0.2005,-0.061500000000000006,0.2097200515,1.8146228657,0,1.8146228657,3.0304313037,-0.061500000000000006,3.0310552843,0.2005,-0.061500000000000006,0.2097200515,2.8299313037,0,2.8299313037
2020-10-31 04:00:00,1.9515335236,-0.061500000000000006,1.9525023287,0.20500000000000002,-0.061500000000000006,0.21402628340000002,1.7465335236000001,0,1.7465335236000001,2.9940988988,-0.061500000000000006,2.9947304496,0.20500000000000002,-0.061500000000000006,0.21402628340000002,2.7890988988,0,2.7890988988
2020-10-31 04:30:00,1.9131959112999999,-0.053500000000000006,1.9139437936,0.1835,-0.053500000000000006,0.191140001,1.7296959112999999,0,1.7296959112999999,2.9308616705,-0.053500000000000006,2.9313499248,0.1835,-0.053500000000000006,0.191140001,2.7473616705,0,2.7473616705
2020-10-31 05:00:00,1.9260038569,-0.049,1.9266270674000001,0.168,-0.049,0.17500000000000002,1.7580038569,0,1.7580038569,2.937261028,-0.049,2.9376697137,0.168,-0.049,0.17500000000000002,2.769261028,0,2.769261028
2020-10-31 05:30:00,1.9118934531,-0.054,1.9126558959,0.185,-0.054,0.19272000420000002,1.7268934531,0,1.7268934531,2.9251431755,-0.054,2.9256415702,0.185,-0.054,0.19272000420000002,2.7401431755,0,2.7401431755
2020-10-31 06:00:00,1.8621499987,-0.0575,1.8630375379,0.197,-0.0575,0.2052200039,1.6651499987,0,1.6651499987,2.890311293,-0.0575,2.8908831903000003,0.197,-0.0575,0.2052200039,2.693311293,0,2.693311293
2020-10-31 06:30:00,1.8596693097,-0.0565,1.8605273960000002,0.1915,-0.0565,0.19966096260000002,1.6681693097,0,1.6681693097,2.8836936006,-0.0565,2.8842470477,0.1915,-0.0565,0.19966096260000002,2.6921936006,0,2.6921936006
2020-10-31 07:00:00,1.9385800296000002,-0.0565,1.9394032024,0.193,-0.0565,0.20110009950000002,1.7455800296000001,0,1.7455800296000001,2.9605040357,-0.0565,2.9610431262,0.193,-0.0565,0.20110009950000002,2.7675040357,0,2.7675040357
2020-10-31 07:30:00,2.0031577717,-0.059000000000000004,2.0040264615,0.1995,-0.059000000000000004,0.2080414622,1.8036577717000002,0,1.8036577717000002,3.0159559485,-0.059000000000000004,3.0165329905,0.1995,-0.059000000000000004,0.2080414622,2.8164559485,0,2.8164559485
2020-10-31 08:00:00,2.09900408,-0.05,2.0995995161,0.1695,-0.05,0.176720825,1.92950408,0,1.92950408,3.0993287197,-0.05,3.0997320066,0.1695,-0.05,0.176720825,2.9298287197,0,2.9298287197
2020-10-31 08:30:00,2.2842476498,-0.0505,2.284805807,0.169,-0.0505,0.1763838145,2.1152476498,0,2.1152476498,2.7808605645,-0.0505,2.7813190628,0.169,-0.0505,0.1763838145,2.6118605645,0,2.6118605645
2020-10-31 09:00:00,2.230772918,-0.049,2.2313110073,0.166,-0.049,0.1730809059,2.064772918,0,2.064772918,2.9249087336,-0.049,2.9253191449,0.166,-0.049,0.1730809059,2.7589087336,0,2.7589087336
2020-10-31 09:30:00,2.1195983392,-0.0505,2.1201998419,0.17350000000000002,-0.0505,0.18070002770000002,1.9460983392000002,0,1.9460983392000002,3.1516600386,-0.0505,3.152064601,0.17350000000000002,-0.0505,0.18070002770000002,2.9781600386,0,2.9781600386
2020-10-31 10:00:00,2.2391204947,-0.05,2.23967868,0.1685,-0.05,0.1757619128,2.0706204947,0,2.0706204947,3.2337588116,-0.05,3.2341453355,0.1685,-0.05,0.1757619128,3.0652588116,0,3.0652588116
2020-10-31 10:30:00,2.1081525186,-0.0565,2.108909503,0.1825,-0.0565,0.191045806,1.9256525186000002,0,1.9256525186000002,3.1613294763,-0.0565,3.1618343264,0.1825,-0.0565,0.191045806,2.9788294763,0,2.9788294763
2020-10-31 11:00:00,2.0874450469,-0.0675,2.0885361079,0.222,-0.0675,0.2320350189,1.8654450469000001,0,1.8654450469000001,3.1804614248,-0.0675,3.1811776317,0.222,-0.0675,0.2320350189,2.9584614248000003,0,2.9584614248000003
2020-10-31 11:30:00,2.0107977812,-0.07100000000000001,2.0120508734,0.24250000000000002,-0.07100000000000001,0.2526801338,1.7682977812,0,1.7682977812,3.1396511563,-0.07100000000000001,3.1404538499,0.24250000000000002,-0.07100000000000001,0.2526801338,2.8971511563,0,2.8971511563
2020-10-31 12:00:00,2.0123739587,-0.0695,2.0135737383,0.2665,-0.0695,0.2754133257,1.7458739587,0,1.7458739587,3.166769887,-0.0695,3.1675324414,0.2665,-0.0695,0.2754133257,2.9002698870000003,0,2.9002698870000003
2020-10-31 12:30:00,2.110015238,-0.066,2.1110472057,0.244,-0.066,0.2527686689,1.8660152380000001,0,1.8660152380000001,3.0686485488,-0.066,3.0693582254,0.244,-0.066,0.2527686689,2.8246485488,0,2.8246485488
2020-10-31 13:00:00,2.3241866048,-0.0635,2.325053897,0.23,-0.0635,0.23860479880000002,2.0941866048,0,2.0941866048,2.8035077635,-0.0635,2.804226815,0.23,-0.0635,0.23860479880000002,2.5735077635,0,2.5735077635
2020-10-31 13:30:00,2.1597592476,-0.061,2.1606205145,0.2155,-0.061,0.2239670735,1.9442592476,0,1.9442592476,3.0607260052,-0.061,3.0613338072,0.2155,-0.061,0.2239670735,2.8452260052,0,2.8452260052
2020-10-31 14:00:00,2.0114457077,-0.068,2.0125948015,0.263,-0.068,0.2716486702,1.7484457077000002,0,1.7484457077000002,3.085766156,-0.068,3.0865153117,0.263,-0.068,0.2716486702,2.822766156,0,2.822766156
2020-10-31 14:30:00,1.9951141801,-0.061,1.9960464904,0.219,-0.061,0.2273367546,1.7761141801,0,1.7761141801,3.0468798628,-0.061,3.0474904263,0.219,-0.061,0.2273367546,2.8278798628,0,2.8278798628
2020-10-31 15:00:00,2.0901982522,-0.051500000000000004,2.0908326054,0.18050000000000002,-0.051500000000000004,0.18770322320000002,1.9096982522000001,0,1.9096982522000001,3.0934803687,-0.051500000000000004,3.0939090228,0.18050000000000002,-0.051500000000000004,0.18770322320000002,2.9129803687,0,2.9129803687
2020-10-31 15:30:00,2.0499123421,-0.0475,2.0504625967,0.158,-0.0475,0.1649856054,1.8919123421,0,1.8919123421,3.0355079681,-0.0475,3.0358795883,0.158,-0.0475,0.1649856054,2.8775079680999998,0,2.8775079680999998
2020-10-31 16:00:00,1.9896487837999999,-0.038,1.9900116289,0.1335,-0.038,0.1388029178,1.8561487838000001,0,1.8561487838000001,3.4492168225,-0.038,3.449426139,0.1335,-0.038,0.1388029178,3.3157168224999998,0,3.3157168224999998
2020-10-31 16:30:00,1.9494550581,-0.0275,1.9496490130000002,0.10250000000000001,-0.0275,0.1061249264,1.8469550581,0,1.8469550581,3.4542123023,-0.0275,3.4543217684,0.10250000000000001,-0.0275,0.1061249264,3.3517123023,0,3.3517123023
2020-10-31 17:00:00,2.1553747288,-0.031,2.1555976483,0.111,-0.031,0.11524755960000001,2.0443747288,0,2.0443747288,3.1922934451,-0.031,3.1924439603,0.111,-0.031,0.11524755960000001,3.0812934451,0,3.0812934451
2020-10-31 17:30:00,2.290353746,-0.0245,2.2904847809,0.0995,-0.0245,0.1024719474,2.190853746,0,2.190853746,3.4386147504,-0.0245,3.4387020301,0.0995,-0.0245,0.1024719474,3.3391147504,0,3.3391147504
2020-10-31 18:00:00,2.2117603817,-0.0245,2.2118960727,0.0995,-0.0245,0.1024719474,2.1122603817,0,2.1122603817,3.746833538,-0.0245,3.7469136381,0.0995,-0.0245,0.1024719474,3.647333538,0,3.647333538
2020-10-31 18:30:00,2.1102865271,-0.015,2.1103398368,0.07250000000000001,-0.015,0.07403546450000001,2.0377865271,0,2.0377865271,3.6804349247,-0.015,3.6804654916,0.07250000000000001,-0.015,0.07403546450000001,3.6079349247,0,3.6079349247
2020-10-31 19:00:00,2.0886724814,-0.0165,2.0887376534,0.07200000000000001,-0.0165,0.07386643350000001,2.0166724814,0,2.0166724814,3.4950303604,-0.0165,3.4950693083,0.07200000000000001,-0.0165,0.07386643350000001,3.4230303604,0,3.4230303604
2020-10-31 19:30:00,2.109764474,-0.0055000000000000005,2.109771643,0.044500000000000005,-0.0055000000000000005,0.0448385994,2.065264474,0,2.065264474,3.1061291259,-0.0055000000000000005,3.1061339953,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.0616291259,0,3.0616291259
2020-10-31 20:00:00,2.0539392612,-0.006,2.0539480248,0.0385,-0.006,0.0389647276,2.0154392612,0,2.0154392612,3.0814188203,-0.006,3.0814246617,0.0385,-0.006,0.0389647276,3.0429188203,0,3.0429188203
2020-10-31 20:30:00,2.1399768122,-0.004,2.1399805506,0.0505,-0.004,0.050658168100000005,2.0894768122,0,2.0894768122,2.6367996515,-0.004,2.6368026855,0.0505,-0.004,0.050658168100000005,2.5862996515,0,2.5862996515
2020-10-31 21:00:00,2.2077149843,-0.007500000000000001,2.2077277237,0.0575,-0.007500000000000001,0.0579870675,2.1502149843,0,2.1502149843,2.693016568,-0.007500000000000001,2.6930270117,0.0575,-0.007500000000000001,0.0579870675,2.635516568,0,2.635516568
2020-10-31 21:30:00,2.1740456065,-0.007500000000000001,2.1740585432,0.06,-0.007500000000000001,0.0604669331,2.1140456065,0,2.1140456065,2.6775129391,-0.007500000000000001,2.6775234432,0.06,-0.007500000000000001,0.0604669331,2.6175129391,0,2.6175129391
2020-10-31 22:00:00,2.0683042493,-0.01,2.0683284235,0.056,-0.01,0.0568858506,2.0123042493,0,2.0123042493,2.5832594088,-0.01,2.5832787642,0.056,-0.01,0.0568858506,2.5272594088,0,2.5272594088
2020-10-31 22:30:00,1.981433607,-0.029500000000000002,1.9816531958999999,0.098,-0.029500000000000002,0.1023437834,1.8834336070000002,0,1.8834336070000002,2.5184876564,-0.029500000000000002,2.5186604228,0.098,-0.029500000000000002,0.1023437834,2.4204876564,0,2.4204876564
2020-10-31 23:00:00,1.9517527162000001,-0.031,1.9519988897,0.1155,-0.031,0.1195878338,1.8362527162000002,0,1.8362527162000002,2.4579606728,-0.031,2.4581561523,0.1155,-0.031,0.1195878338,2.3424606728,0,2.3424606728
2020-10-31 23:30:00,1.9136798474,-0.023,1.9138180578,0.093,-0.023,0.0958018789,1.8206798474,0,1.8206798474,2.4094825088,-0.023,2.4095922809,0.093,-0.023,0.0958018789,2.3164825088,0,2.3164825088
2020-11-01 00:00:00,1.9279333831,-0.0335,1.9282244111,0.12150000000000001,-0.0335,0.1260337256,1.8064333831,0,1.8064333831,2.5154079511000003,-0.0335,2.5156310164,0.12150000000000001,-0.0335,0.1260337256,2.3939079511,0,2.3939079511
2020-11-01 00:30:00,1.8376504238,-0.047,1.8382513648,0.1555,-0.047,0.1624476839,1.6821504238,0,1.6821504238,2.8788616816,-0.047,2.8792453147,0.1555,-0.047,0.1624476839,2.7233616816,0,2.7233616816
2020-11-01 01:00:00,1.872615251,-0.045,1.8731558607,0.1645,-0.045,0.1705439826,1.7081152510000002,0,1.7081152510000002,2.9002274852000003,-0.045,2.9005765747,0.1645,-0.045,0.1705439826,2.7357274852,0,2.7357274852
2020-11-01 01:30:00,1.8613826057,-0.051000000000000004,1.8620811488000002,0.18,-0.051000000000000004,0.1870855419,1.6813826057,0,1.6813826057,2.9014624879,-0.051000000000000004,2.9019106756,0.18,-0.051000000000000004,0.1870855419,2.7214624879000002,0,2.7214624879000002
2020-11-01 02:00:00,1.9170913881,-0.060500000000000005,1.9180457868,0.2005,-0.060500000000000005,0.2094289856,1.7165913881,0,1.7165913881,2.9621027654,-0.060500000000000005,2.9627205475,0.2005,-0.060500000000000005,0.2094289856,2.7616027654,0,2.7616027654
2020-11-01 02:30:00,1.9028943734000001,-0.061,1.9038718434000002,0.1995,-0.061,0.20861747290000002,1.7033943734,0,1.7033943734,2.9432548479,-0.061,2.9438869033,0.1995,-0.061,0.20861747290000002,2.7437548479,0,2.7437548479
2020-11-01 03:00:00,1.8778542338,-0.053,1.878602013,0.176,-0.053,0.18380696400000002,1.7018542338,0,1.7018542338,2.9172785348,-0.053,2.917759937,0.176,-0.053,0.18380696400000002,2.7412785348,0,2.7412785348
2020-11-01 03:30:00,1.8461030152000002,-0.052500000000000005,1.8468493693,0.17750000000000002,-0.052500000000000005,0.1851013236,1.6686030152,0,1.6686030152,2.8805634318,-0.052500000000000005,2.8810418141,0.17750000000000002,-0.052500000000000005,0.1851013236,2.7030634318,0,2.7030634318
2020-11-01 04:00:00,1.8773470902,-0.054,1.8781235575,0.178,-0.054,0.1860107524,1.6993470902,0,1.6993470902,2.9063042618,-0.054,2.9068058866,0.178,-0.054,0.1860107524,2.7283042618,0,2.7283042618
2020-11-01 04:30:00,1.8288788953,-0.052500000000000005,1.8296322755,0.17650000000000002,-0.052500000000000005,0.1841426078,1.6523788953,0,1.6523788953,2.8568642132,-0.052500000000000005,2.8573465632,0.17650000000000002,-0.052500000000000005,0.1841426078,2.6803642132,0,2.6803642132
