Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-01 05:00:00,1.6839645697,-0.052000000000000005,1.6847672457,0.177,-0.052000000000000005,0.1844803513,1.5069645697,0,1.5069645697,2.7421949588,-0.052000000000000005,2.7426879502,0.177,-0.052000000000000005,0.1844803513,2.5651949588000003,0,2.5651949588000003
2020-11-01 05:30:00,1.701999603,-0.06,1.7030568542000002,0.2005,-0.06,0.2092850926,1.501499603,0,1.501499603,2.7687849375,-0.06,2.7694349658,0.2005,-0.06,0.2092850926,2.5682849375,0,2.5682849375
2020-11-01 06:00:00,1.7648361088,-0.0585,1.7658054086,0.195,-0.0585,0.20358597690000002,1.5698361088000001,0,1.5698361088000001,2.8054757899,-0.0585,2.8060856469,0.195,-0.0585,0.20358597690000002,2.6104757899,0,2.6104757899
2020-11-01 06:30:00,1.8709411013000001,-0.052500000000000005,1.8716775508999999,0.18,-0.052500000000000005,0.1875,1.6909411013,0,1.6909411013,2.9071391113000002,-0.052500000000000005,2.9076131211,0.18,-0.052500000000000005,0.1875,2.7271391113,0,2.7271391113
2020-11-01 07:00:00,1.8436766536,-0.0375,1.8440579853,0.1385,-0.0375,0.1434869332,1.7051766536000001,0,1.7051766536000001,2.8532991153,-0.0375,2.8535455299,0.1385,-0.0375,0.1434869332,2.7147991153,0,2.7147991153
2020-11-01 07:30:00,1.9231385608,-0.046,1.9236886245,0.1515,-0.046,0.1583295614,1.7716385608,0,1.7716385608,2.9488798337,-0.046,2.9492385922,0.1515,-0.046,0.1583295614,2.7973798337,0,2.7973798337
2020-11-01 08:00:00,1.9926585236,-0.0375,1.9930113501000002,0.13,-0.0375,0.1353005913,1.8626585236,0,1.8626585236,3.0113264473,-0.0375,3.0115599317,0.13,-0.0375,0.1353005913,2.8813264473,0,2.8813264473
2020-11-01 08:30:00,2.1330329502,-0.0195,2.133122082,0.0855,-0.0195,0.0876954959,2.0475329502,0,2.0475329502,3.0925515121,-0.0195,3.0926129899,0.0855,-0.0195,0.0876954959,3.0070515121,0,3.0070515121
2020-11-01 09:00:00,2.0617614085,-0.0325,2.0620175448999998,0.1085,-0.0325,0.11326296840000001,1.9532614085,0,1.9532614085,3.0865630438,-0.0325,3.0867341436,0.1085,-0.0325,0.11326296840000001,2.9780630438,0,2.9780630438
2020-11-01 09:30:00,2.0642776111,-0.04,2.0646651195,0.128,-0.04,0.1341044369,1.9362776111,0,1.9362776111,3.2225380912,-0.04,3.2227863332,0.128,-0.04,0.1341044369,3.0945380912,0,3.0945380912
2020-11-01 10:00:00,1.9488985549,-0.0325,1.9491695224,0.1125,-0.0325,0.1171003843,1.8363985549000001,0,1.8363985549000001,2.9815607563,-0.0325,2.9817378815,0.1125,-0.0325,0.1171003843,2.8690607563,0,2.8690607563
2020-11-01 10:30:00,2.0225551662,-0.021,2.0226641838,0.073,-0.021,0.0759605161,1.9495551662000001,0,1.9495551662000001,2.996813134,-0.021,2.9968867113,0.073,-0.021,0.0759605161,2.923813134,0,2.923813134
2020-11-01 11:00:00,2.0020183099,-0.0385,2.0023884646,0.1305,-0.0385,0.1360606482,1.8715183099,0,1.8715183099,3.0236757533,-0.0385,3.0239208507,0.1305,-0.0385,0.1360606482,2.8931757533,0,2.8931757533
2020-11-01 11:30:00,2.0542946236,-0.029,2.0544993065,0.1075,-0.029,0.1113429387,1.9467946236,0,1.9467946236,3.0848004218,-0.029,3.0849367323,0.1075,-0.029,0.1113429387,2.9773004218,0,2.9773004218
2020-11-01 12:00:00,2.0806801688,-0.035500000000000004,2.0809829924,0.1135,-0.035500000000000004,0.11892224350000001,1.9671801688000001,0,1.9671801688000001,3.1408504548,-0.035500000000000004,3.1410510708,0.1135,-0.035500000000000004,0.11892224350000001,3.0273504548,0,3.0273504548
2020-11-01 12:30:00,2.1516182251,-0.045,2.1520887497,0.1355,-0.045,0.14277692390000002,2.0161182251,0,2.0161182251,3.1954725925,-0.045,3.1957894313,0.1355,-0.045,0.14277692390000002,3.0599725925,0,3.0599725925
2020-11-01 13:00:00,2.1132556403,-0.0475,2.1137894057,0.1405,-0.0475,0.1483121708,1.9727556403,0,1.9727556403,3.1537745975,-0.0475,3.1541322835,0.1405,-0.0475,0.1483121708,3.0132745975,0,3.0132745975
2020-11-01 13:30:00,2.1163236997,-0.0425,2.116750399,0.12150000000000001,-0.0425,0.1287186855,1.9948236997,0,1.9948236997,3.1702014451,-0.0425,3.1704863117,0.12150000000000001,-0.0425,0.1287186855,3.0487014451,0,3.0487014451
2020-11-01 14:00:00,2.1439736054,-0.049,2.1445334739,0.14200000000000002,-0.049,0.1502165104,2.0019736054,0,2.0019736054,3.2334986885,-0.049,3.2338699369,0.14200000000000002,-0.049,0.1502165104,3.0914986885,0,3.0914986885
2020-11-01 14:30:00,2.1227230431,-0.0565,2.1234748333,0.1685,-0.0565,0.17772028580000002,1.9542230431,0,1.9542230431,3.2333855546,-0.0565,3.2338791559,0.1685,-0.0565,0.17772028580000002,3.0648855546,0,3.0648855546
2020-11-01 15:00:00,2.1284163784,-0.057,2.1291794851,0.1635,-0.057,0.1731509457,1.9649163783999999,0,1.9649163783999999,3.2094339743,-0.057,3.2099400984,0.1635,-0.057,0.1731509457,3.0459339743,0,3.0459339743
2020-11-01 15:30:00,2.0777525618,-0.0585,2.0785759448,0.189,-0.0585,0.1978465314,1.8887525618,0,1.8887525618,3.1841904282,-0.0585,3.1847277644,0.189,-0.0585,0.1978465314,2.9951904282,0,2.9951904282
2020-11-01 16:00:00,2.1368748494,-0.049,2.1374365773,0.1655,-0.049,0.17260141950000002,1.9713748494,0,1.9713748494,3.1902094237,-0.049,3.1905857091,0.1655,-0.049,0.17260141950000002,3.0247094237,0,3.0247094237
2020-11-01 16:30:00,2.245484657,-0.052000000000000005,2.2460866735,0.1715,-0.052000000000000005,0.1792100723,2.073984657,0,2.073984657,3.2504214016,-0.052000000000000005,3.250837321,0.1715,-0.052000000000000005,0.1792100723,3.0789214016,0,3.0789214016
2020-11-01 17:00:00,2.2548461828,-0.058,2.2555920083,0.188,-0.058,0.1967434878,2.0668461828,0,2.0668461828,3.419123461,-0.058,3.4196153646000003,0.188,-0.058,0.1967434878,3.231123461,0,3.231123461
2020-11-01 17:30:00,2.3680513355,-0.059000000000000004,2.368786214,0.1895,-0.059000000000000004,0.19847229030000002,2.1785513355,0,2.1785513355,3.6919665405,-0.059000000000000004,3.6924379394,0.1895,-0.059000000000000004,0.19847229030000002,3.5024665405,0,3.5024665405
2020-11-01 18:00:00,2.3972312413,-0.062,2.3980328656,0.195,-0.062,0.2046191584,2.2022312413,0,2.2022312413,3.4584702027,-0.062,3.4590258951,0.195,-0.062,0.2046191584,3.2634702026999998,0,3.2634702026999998
2020-11-01 18:30:00,2.3982045668,-0.0645,2.3990717776,0.194,-0.0645,0.2044413119,2.2042045668,0,2.2042045668,3.4603892279,-0.0645,3.4609903003,0.194,-0.0645,0.2044413119,3.2663892279,0,3.2663892279
2020-11-01 19:00:00,2.3959849428,-0.0635,2.3968262549,0.192,-0.0635,0.20222821270000002,2.2039849428,0,2.2039849428,3.3902442869,-0.0635,3.3908389191,0.192,-0.0635,0.20222821270000002,3.1982442869,0,3.1982442869
2020-11-01 19:30:00,2.6172706716,-0.063,2.6180287945,0.1925,-0.063,0.2025469081,2.4247706716,0,2.4247706716,3.1173487272,-0.063,3.1179852609,0.1925,-0.063,0.2025469081,2.9248487272,0,2.9248487272
2020-11-01 20:00:00,2.4944834674000003,-0.061500000000000006,2.4952414752,0.191,-0.061500000000000006,0.2006570457,2.3034834674,0,2.3034834674,2.9926354825,-0.061500000000000006,2.9932673421000002,0.191,-0.061500000000000006,0.2006570457,2.8016354825,0,2.8016354825
2020-11-01 20:30:00,2.4149401052,-0.053,2.4155216231,0.1665,-0.053,0.1747319376,2.2484401052,0,2.2484401052,2.9186547747000002,-0.053,2.9191359498000002,0.1665,-0.053,0.1747319376,2.7521547747,0,2.7521547747
2020-11-01 21:00:00,2.3166689979,-0.052500000000000005,2.317263795,0.1655,-0.052500000000000005,0.17362747480000001,2.1511689979,0,2.1511689979,3.1297345234,-0.052500000000000005,3.1301748253,0.1655,-0.052500000000000005,0.17362747480000001,2.9642345234,0,2.9642345234
2020-11-01 21:30:00,2.3322958336,-0.06,2.3330674777000002,0.1945,-0.06,0.20354422120000001,2.1377958336,0,2.1377958336,2.9530333982,-0.06,2.953642878,0.1945,-0.06,0.20354422120000001,2.7585333982,0,2.7585333982
2020-11-01 22:00:00,2.358411265,-0.061500000000000006,2.3592129927,0.1995,-0.061500000000000006,0.2087642211,2.158911265,0,2.158911265,2.8445811258,-0.061500000000000006,2.8452458648,0.1995,-0.061500000000000006,0.2087642211,2.6450811258,0,2.6450811258
2020-11-01 22:30:00,2.2656888264,-0.061500000000000006,2.2665233527,0.2,-0.061500000000000006,0.2092420847,2.0656888264,0,2.0656888264,2.766694222,-0.061500000000000006,2.7673776699,0.2,-0.061500000000000006,0.2092420847,2.566694222,0,2.566694222
2020-11-01 23:00:00,2.1626257421,-0.0625,2.1635286803,0.202,-0.0625,0.2114479841,1.9606257421,0,1.9606257421,2.680481394,-0.0625,2.6812099421,0.202,-0.0625,0.2114479841,2.478481394,0,2.478481394
2020-11-01 23:30:00,2.0896486276,-0.0545,2.0903592124,0.177,-0.0545,0.185200567,1.9126486275999999,0,1.9126486275999999,2.5881366605,-0.0545,2.5887104171,0.177,-0.0545,0.185200567,2.4111366605,0,2.4111366605
2020-11-02 00:00:00,1.9586338338,-0.049,1.9592466651,0.1715,-0.049,0.17836269230000001,1.7871338338,0,1.7871338338,2.4654280895,-0.049,2.4659149752,0.1715,-0.049,0.17836269230000001,2.2939280895,0,2.2939280895
2020-11-02 00:30:00,2.1314898632,-0.0505,2.1320880111,0.17200000000000001,-0.0505,0.1792602856,1.9594898632,0,1.9594898632,2.5962437818,-0.0505,2.5967348776,0.17200000000000001,-0.0505,0.1792602856,2.4242437818,0,2.4242437818
2020-11-02 01:00:00,2.2597751256,-0.0575,2.2605065512999998,0.1935,-0.0575,0.20186257700000002,2.0662751256,0,2.0662751256,2.7103426821000003,-0.0575,2.7109525456,0.1935,-0.0575,0.20186257700000002,2.5168426821,0,2.5168426821
2020-11-02 01:30:00,2.1678720351,-0.0575,2.1686344576,0.197,-0.0575,0.2052200039,1.9708720351000002,0,1.9708720351000002,2.6345457588,-0.0575,2.6351731642000003,0.197,-0.0575,0.2052200039,2.4375457588,0,2.4375457588
2020-11-02 02:00:00,2.0999057098,-0.055,2.1006258567,0.1925,-0.055,0.200203022,1.9074057098,0,1.9074057098,2.5870689017,-0.055,2.5876534741,0.1925,-0.055,0.200203022,2.3945689017,0,2.3945689017
2020-11-02 02:30:00,1.9649921155,-0.0555,1.965775741,0.1925,-0.0555,0.20034095940000002,1.7724921155,0,1.7724921155,2.4905555666,-0.0555,2.491173876,0.1925,-0.0555,0.20034095940000002,2.2980555666,0,2.2980555666
2020-11-02 03:00:00,2.0806692942,-0.057,2.0814499061,0.1935,-0.057,0.2017207228,1.8871692942,0,1.8871692942,2.5831668515,-0.057,2.5837956542000002,0.1935,-0.057,0.2017207228,2.3896668515,0,2.3896668515
2020-11-02 03:30:00,2.058870873,-0.0585,2.0597018041,0.196,-0.0585,0.204544005,1.862870873,0,1.862870873,2.5546084093,-0.0585,2.5552781404,0.196,-0.0585,0.204544005,2.3586084093,0,2.3586084093
2020-11-02 04:00:00,1.837170318,-0.0585,1.8381014736,0.1955,-0.0585,0.2040649406,1.641670318,0,1.641670318,2.3813249097,-0.0585,2.3820433614,0.1955,-0.0585,0.2040649406,2.1858249097,0,2.1858249097
2020-11-02 04:30:00,1.8600409179000001,-0.056,1.8608837192,0.1845,-0.056,0.1928114364,1.6755409179,0,1.6755409179,2.3844482252,-0.056,2.385105729,0.1845,-0.056,0.1928114364,2.1999482252,0,2.1999482252
2020-11-02 05:00:00,1.8418054582,-0.06,1.842782501,0.1935,-0.06,0.2025888694,1.6483054582,0,1.6483054582,2.3736179755,-0.06,2.3743761904,0.1935,-0.06,0.2025888694,2.1801179755,0,2.1801179755
2020-11-02 05:30:00,1.8725331134,-0.052500000000000005,1.8732689372,0.17500000000000002,-0.052500000000000005,0.1827053639,1.6975331134,0,1.6975331134,2.3931837757,-0.052500000000000005,2.3937595606,0.17500000000000002,-0.052500000000000005,0.1827053639,2.2181837757,0,2.2181837757
2020-11-02 06:00:00,2.0233393038,-0.044,2.0238176643,0.155,-0.044,0.1611241757,1.8683393038,0,1.8683393038,2.5008731593,-0.044,2.5012601942,0.155,-0.044,0.1611241757,2.3458731593,0,2.3458731593
2020-11-02 06:30:00,1.978368082,-0.049,1.9789748022,0.166,-0.049,0.1730809059,1.812368082,0,1.812368082,2.4908339381,-0.049,2.4913158586,0.166,-0.049,0.1730809059,2.3248339381,0,2.3248339381
2020-11-02 07:00:00,1.9378860644,-0.0415,1.9383303765000002,0.152,-0.0415,0.1575634793,1.7858860644,0,1.7858860644,2.9112208491000002,-0.0415,2.9115166293,0.152,-0.0415,0.1575634793,2.7592208491,0,2.7592208491
2020-11-02 07:30:00,1.9603459940999999,-0.036000000000000004,1.9606765202,0.139,-0.036000000000000004,0.14358621100000002,1.8213459941,0,1.8213459941,2.9238553743,-0.036000000000000004,2.9240769911,0.139,-0.036000000000000004,0.14358621100000002,2.7848553743,0,2.7848553743
2020-11-02 08:00:00,1.9511635642,-0.033,1.9514426085,0.1265,-0.033,0.1307335076,1.8246635642,0,1.8246635642,3.3201327017,-0.033,3.3202966971,0.1265,-0.033,0.1307335076,3.1936327017,0,3.1936327017
2020-11-02 08:30:00,1.9096162746,-0.02,1.9097210048000002,0.075,-0.02,0.0776208735,1.8346162746,0,1.8346162746,3.3831657738,-0.02,3.3832248895,0.075,-0.02,0.0776208735,3.3081657738,0,3.3081657738
2020-11-02 09:00:00,2.0067719075,-0.028,2.0069672366,0.0965,-0.028,0.1004800975,1.9102719075,0,1.9102719075,3.4910216701,-0.028,3.4911339563,0.0965,-0.028,0.1004800975,3.3945216701,0,3.3945216701
2020-11-02 09:30:00,1.9641501085000002,-0.053500000000000006,1.9648785964000002,0.163,-0.053500000000000006,0.1715553846,1.8011501085,0,1.8011501085,3.5513777395,-0.053500000000000006,3.551780694,0.163,-0.053500000000000006,0.1715553846,3.3883777395,0,3.3883777395
2020-11-02 10:00:00,1.9434540066000001,-0.054,1.9442040726,0.163,-0.054,0.1717119681,1.7804540066,0,1.7804540066,3.5544497048,-0.054,3.5548598712,0.163,-0.054,0.1717119681,3.3914497048,0,3.3914497048
2020-11-02 10:30:00,1.9769191989000001,-0.063,1.9779227788,0.21050000000000002,-0.063,0.2197253968,1.7664191989,0,1.7664191989,3.6314898313,-0.063,3.6320362601,0.21050000000000002,-0.063,0.2197253968,3.4209898313,0,3.4209898313
2020-11-02 11:00:00,1.9545251769,-0.069,1.9557427406,0.2305,-0.069,0.24060600570000001,1.7240251769000001,0,1.7240251769000001,3.6407369135,-0.069,3.6413907059,0.2305,-0.069,0.24060600570000001,3.4102369135,0,3.4102369135
2020-11-02 11:30:00,1.9262261575,-0.0675,1.9274084829,0.24350000000000002,-0.0675,0.2526826072,1.6827261574999999,0,1.6827261574999999,3.5706518219,-0.0675,3.5712897786999998,0.24350000000000002,-0.0675,0.2526826072,3.3271518219000003,0,3.3271518219000003
2020-11-02 12:00:00,1.8895136451,-0.07100000000000001,1.8908471157000002,0.229,-0.07100000000000001,0.2397540406,1.6605136451,0,1.6605136451,3.511463179,-0.07100000000000001,3.5121808976,0.229,-0.07100000000000001,0.2397540406,3.282463179,0,3.282463179
2020-11-02 12:30:00,2.1001131541,-0.0695,2.101262837,0.2595,-0.0695,0.2686456774,1.8406131541000001,0,1.8406131541000001,3.3841137679,-0.0695,3.3848273581,0.2595,-0.0695,0.2686456774,3.1246137679,0,3.1246137679
2020-11-02 13:00:00,2.1080266058,-0.07350000000000001,2.1093075691,0.291,-0.07350000000000001,0.3001387179,1.8170266058000002,0,1.8170266058000002,3.3259177848,-0.07350000000000001,3.3267298299,0.291,-0.07350000000000001,0.3001387179,3.0349177848,0,3.0349177848
2020-11-02 13:30:00,2.0582585724,-0.0685,2.0593981161,0.24450000000000002,-0.0685,0.25391435560000003,1.8137585724,0,1.8137585724,3.2310267101,-0.0685,3.2317527522,0.24450000000000002,-0.0685,0.25391435560000003,2.9865267101,0,2.9865267101
2020-11-02 14:00:00,2.0129588049,-0.0655,2.0140241806,0.215,-0.0655,0.2247559788,1.7979588049,0,1.7979588049,3.164684777,-0.0655,3.1653625365,0.215,-0.0655,0.2247559788,2.949684777,0,2.949684777
2020-11-02 14:30:00,2.1679246566,-0.0695,2.1690383968,0.2195,-0.0695,0.23024009210000002,1.9484246566,0,1.9484246566,3.2852268117,-0.0695,3.2859618766,0.2195,-0.0695,0.23024009210000002,3.0657268117,0,3.0657268117
2020-11-02 15:00:00,2.1374475253,-0.068,2.1385289157,0.201,-0.068,0.21219095170000002,1.9364475253000002,0,1.9364475253000002,3.2473018619,-0.068,3.2480137596,0.201,-0.068,0.21219095170000002,3.0463018619,0,3.0463018619
2020-11-02 15:30:00,2.1514790786,-0.066,2.1524911674,0.1865,-0.066,0.197833895,1.9649790785999999,0,1.9649790785999999,3.23026995,-0.066,3.2309441267,0.1865,-0.066,0.197833895,3.04376995,0,3.04376995
2020-11-02 16:00:00,2.1522851273,-0.061,2.1531493839,0.177,-0.061,0.1872164523,1.9752851273,0,1.9752851273,3.2046348575,-0.061,3.2052153703,0.177,-0.061,0.1872164523,3.0276348575,0,3.0276348575
2020-11-02 16:30:00,2.2182692525,-0.063,2.2191636886,0.186,-0.063,0.19637973420000002,2.0322692525,0,2.0322692525,3.2742164522,-0.063,3.2748224953,0.186,-0.063,0.19637973420000002,3.0882164522,0,3.0882164522
2020-11-02 17:00:00,2.3395444606,-0.0625,2.3403791431,0.1825,-0.0625,0.1929054172,2.1570444606,0,2.1570444606,3.5018603645,-0.0625,3.5024180594,0.1825,-0.0625,0.1929054172,3.3193603645,0,3.3193603645
2020-11-02 17:30:00,2.33217697,-0.061500000000000006,2.3329877131,0.191,-0.061500000000000006,0.2006570457,2.14117697,0,2.14117697,3.88217261,-0.061500000000000006,3.88265971,0.191,-0.061500000000000006,0.2006570457,3.6911726099999997,0,3.6911726099999997
2020-11-02 18:00:00,2.3366007588,-0.061,2.3373968653,0.1935,-0.061,0.202887284,2.1431007588,0,2.1431007588,3.9072680788,-0.061,3.9077442137,0.1935,-0.061,0.202887284,3.7137680788000003,0,3.7137680788000003
2020-11-02 18:30:00,2.4527956456,-0.059500000000000004,2.453517216,0.1905,-0.059500000000000004,0.1995758001,2.2622956456,0,2.2622956456,3.9938956459,-0.059500000000000004,3.9943388289,0.1905,-0.059500000000000004,0.1995758001,3.8033956459000002,0,3.8033956459000002
2020-11-02 19:00:00,2.4535242708,-0.051000000000000004,2.4540542674,0.179,-0.051000000000000004,0.1861236148,2.2745242708,0,2.2745242708,3.9693735683,-0.051000000000000004,3.9697011884,0.179,-0.051000000000000004,0.1861236148,3.7903735683,0,3.7903735683
2020-11-02 19:30:00,2.3263921675,-0.045,2.3268273501,0.164,-0.045,0.1700617535,2.1623921675,0,2.1623921675,3.8342315961,-0.045,3.8344956556,0.164,-0.045,0.1700617535,3.6702315961,0,3.6702315961
2020-11-02 20:00:00,2.427325906,-0.04,2.4276554644,0.1495,-0.04,0.15475868310000002,2.277825906,0,2.277825906,3.4331634902,-0.04,3.4333965035,0.1495,-0.04,0.15475868310000002,3.2836634902,0,3.2836634902
2020-11-02 20:30:00,2.2619008483,-0.0385,2.2622284804,0.14350000000000002,-0.0385,0.1485748969,2.1184008483,0,2.1184008483,3.3133206404,-0.0385,3.3135443133,0.14350000000000002,-0.0385,0.1485748969,3.1698206404000002,0,3.1698206404000002
2020-11-02 21:00:00,2.2320722857,-0.028,2.2322479003,0.13,-0.028,0.1329812017,2.1020722857,0,2.1020722857,3.238017257,-0.028,3.2381383165,0.13,-0.028,0.1329812017,3.108017257,0,3.108017257
2020-11-02 21:30:00,2.1220143882,-0.022,2.1221284277,0.105,-0.022,0.10728000750000001,2.0170143882,0,2.0170143882,3.1513919285,-0.022,3.1514687191,0.105,-0.022,0.10728000750000001,3.0463919285,0,3.0463919285
2020-11-02 22:00:00,2.0910730964,-0.008,2.0910883994,0.056,-0.008,0.0565685425,2.0350730964,0,2.0350730964,2.601517476,-0.008,2.6015297765,0.056,-0.008,0.0565685425,2.545517476,0,2.545517476
2020-11-02 22:30:00,2.0946734945,0.005,2.094679462,0.022,0.005,0.0225610283,2.0726734945,0,2.0726734945,2.5832027549000003,0.005,2.5832075939,0.022,0.005,0.0225610283,2.5612027549,0,2.5612027549
2020-11-02 23:00:00,1.9791587382,0.0095,1.9791815381000002,0.0195,0.0095,0.021691012000000003,1.9596587382,0,1.9596587382,2.4503546733,0.0095,2.4503730889,0.0195,0.0095,0.021691012000000003,2.4308546733,0,2.4308546733
2020-11-02 23:30:00,1.8488098299,0.0125,1.8488520863,0.011,0.0125,0.0166508258,1.8378098299,0,1.8378098299,2.5343278267000002,0.0125,2.5343586532,0.011,0.0125,0.0166508258,2.5233278267,0,2.5233278267
2020-11-03 00:00:00,1.7692728874,0.012,1.7693135816,0.0105,0.012,0.0159452187,1.7587728874000002,0,1.7587728874000002,2.8019018335,0.012,2.8019275302,0.0105,0.012,0.0159452187,2.7914018335,0,2.7914018335
2020-11-03 00:30:00,1.8333993432,0.0115,1.8334354097,0.016,0.0115,0.019704060500000002,1.8173993432,0,1.8173993432,2.8583369444,0.0115,2.8583600784,0.016,0.0115,0.019704060500000002,2.8423369444,0,2.8423369444
2020-11-03 01:00:00,1.9033848081,0.006500000000000001,1.9033959067000001,0.0235,0.006500000000000001,0.0243823707,1.8798848081,0,1.8798848081,2.9083458014,0.006500000000000001,2.908353065,0.0235,0.006500000000000001,0.0243823707,2.8848458014,0,2.8848458014
2020-11-03 01:30:00,1.9465636139,0.0115,1.9465975837,0.0055000000000000005,0.0115,0.012747548800000001,1.9410636139,0,1.9410636139,2.9565342177,0.0115,2.9565565834000003,0.0055000000000000005,0.0115,0.012747548800000001,2.9510342177,0,2.9510342177
2020-11-03 02:00:00,2.0512090689,0.0155,2.0512676311,0.03,0.0155,0.033767588,2.0212090689,0,2.0212090689,3.032103043,0.0155,3.0321426604,0.03,0.0155,0.033767588,3.002103043,0,3.002103043
2020-11-03 02:30:00,2.1138361688,0.014,2.1138825295,0.022500000000000003,0.014,0.026500000000000003,2.0913361688,0,2.0913361688,3.0578520099,0.014,3.0578840584,0.022500000000000003,0.014,0.026500000000000003,3.0353520099,0,3.0353520099
2020-11-03 03:00:00,2.0387560524,0.008,2.0387717482,0.021,0.008,0.0224722051,2.0177560524,0,2.0177560524,2.9954089362,0.008,2.9954196191999998,0.021,0.008,0.0224722051,2.9744089362,0,2.9744089362
2020-11-03 03:30:00,2.1862566378,0.005,2.1862623553000002,0.031,0.005,0.0314006369,2.1552566378,0,2.1552566378,3.1223305064,0.005,3.1223345098,0.031,0.005,0.0314006369,3.0913305064,0,3.0913305064
2020-11-03 04:00:00,2.1867429481,0.0145,2.1867910213,0.0175,0.0145,0.0227266364,2.1692429481,0,2.1692429481,3.1005130252,0.0145,3.1005469307,0.0175,0.0145,0.0227266364,3.0830130252,0,3.0830130252
2020-11-03 04:30:00,2.1377806449,0.01,2.1378040335,0.021500000000000002,0.01,0.0237118114,2.1162806449,0,2.1162806449,3.0929872663,0.01,3.0930034318,0.021500000000000002,0.01,0.0237118114,3.0714872663,0,3.0714872663
2020-11-03 05:00:00,2.1313720972,0.015,2.1314248794,0.015,0.015,0.021213203400000002,2.1163720972,0,2.1163720972,3.0635369003,0.015,3.0635736223,0.015,0.015,0.021213203400000002,3.0485369003,0,3.0485369003
2020-11-03 05:30:00,1.9009979073,0.0135,1.901045842,0.013000000000000001,0.0135,0.018741664800000002,1.8879979073,0,1.8879979073,2.9010942627,0.0135,2.9011256731,0.013000000000000001,0.0135,0.018741664800000002,2.8880942627,0,2.8880942627
2020-11-03 06:00:00,2.0320914223,0.012,2.0321268535,0.0175,0.012,0.0212190952,2.0145914223,0,2.0145914223,3.0044063756,0.012,3.0044303403,0.0175,0.012,0.0212190952,2.9869063756000003,0,2.9869063756000003
2020-11-03 06:30:00,2.1279852955,0.0115,2.1280163693,0.030500000000000003,0.0115,0.032596012,2.0974852955,0,2.0974852955,3.0997466854,0.0115,3.0997680177,0.030500000000000003,0.0115,0.032596012,3.0692466854,0,3.0692466854
2020-11-03 07:00:00,2.2309431179,0.0085,2.2309593106,0.036000000000000004,0.0085,0.036989863500000005,2.1949431179,0,2.1949431179,3.1829066474,0.0085,3.1829179971,0.036000000000000004,0.0085,0.036989863500000005,3.1469066474,0,3.1469066474
2020-11-03 07:30:00,2.1823906131,-0.033,2.1826400959,0.12250000000000001,-0.033,0.1268670564,2.0598906131,0,2.0598906131,3.5915843789,-0.033,3.5917359801,0.12250000000000001,-0.033,0.1268670564,3.4690843789,0,3.4690843789
2020-11-03 08:00:00,2.3048675293,-0.0425,2.3052593298,0.14300000000000002,-0.0425,0.1491819359,2.1618675293,0,2.1618675293,3.6120843789,-0.0425,3.612334399,0.14300000000000002,-0.0425,0.1491819359,3.4690843789,0,3.4690843789
2020-11-03 08:30:00,2.3292474954,-0.053500000000000006,2.3298618295,0.1615,-0.053500000000000006,0.170130832,2.1677474954,0,2.1677474954,3.3332168896,-0.053500000000000006,3.3336462144,0.1615,-0.053500000000000006,0.170130832,3.1717168896,0,3.1717168896
2020-11-03 09:00:00,2.2983863777,-0.066,2.2993338038,0.163,-0.066,0.175855054,2.1353863777,0,2.1353863777,3.293264064,-0.066,3.2939253476,0.163,-0.066,0.175855054,3.130264064,0,3.130264064
2020-11-03 09:30:00,2.1544556051,-0.07100000000000001,2.1556251888,0.18050000000000002,-0.07100000000000001,0.19396198080000002,1.9739556051,0,1.9739556051,3.2275372907,-0.07100000000000001,3.2283181322,0.18050000000000002,-0.07100000000000001,0.19396198080000002,3.0470372907,0,3.0470372907
2020-11-03 10:00:00,2.0983486804,-0.0765,2.0997427067,0.1875,-0.0765,0.20250555550000002,1.9108486804,0,1.9108486804,3.2015443209,-0.0765,3.2024581634000002,0.1875,-0.0765,0.20250555550000002,3.0140443209,0,3.0140443209
2020-11-03 10:30:00,2.0836797773,-0.0755,2.0850471612,0.20550000000000002,-0.0755,0.2189303542,1.8781797773000002,0,1.8781797773000002,3.213392596,-0.0755,3.2142794256,0.20550000000000002,-0.0755,0.2189303542,3.007892596,0,3.007892596
2020-11-03 11:00:00,2.1352298158,-0.065,2.1362189416,0.219,-0.065,0.22844255300000002,1.9162298158,0,1.9162298158,3.2053306419,-0.065,3.2059896325,0.219,-0.065,0.22844255300000002,2.9863306419,0,2.9863306419
2020-11-03 11:30:00,2.0313725769,-0.07150000000000001,2.0326305115,0.201,-0.07150000000000001,0.2133383463,1.8303725768999999,0,1.8303725768999999,3.1001631066,-0.07150000000000001,3.10098751,0.201,-0.07150000000000001,0.2133383463,2.8991631066,0,2.8991631066
2020-11-03 12:00:00,1.9717294213,-0.0685,1.9729189444,0.231,-0.0685,0.2409424205,1.7407294213000002,0,1.7407294213000002,3.0538049539,-0.0685,3.0545731202,0.231,-0.0685,0.2409424205,2.8228049539,0,2.8228049539
2020-11-03 12:30:00,1.9609283853,-0.068,1.9621070644,0.20850000000000002,-0.068,0.2193085726,1.7524283853,0,1.7524283853,3.0689845068,-0.068,3.069737758,0.20850000000000002,-0.068,0.2193085726,2.8604845067999998,0,2.8604845067999998
2020-11-03 13:00:00,1.9566646783000001,-0.0655,1.9577606884,0.1995,-0.0655,0.2099773797,1.7571646783000001,0,1.7571646783000001,3.1001242646,-0.0655,3.1008161355,0.1995,-0.0655,0.2099773797,2.9006242646000002,0,2.9006242646000002
2020-11-03 13:30:00,1.8969858201,-0.059000000000000004,1.8979031065,0.18150000000000002,-0.059000000000000004,0.1908487621,1.7154858201,0,1.7154858201,3.0951432245,-0.059000000000000004,3.0957055061,0.18150000000000002,-0.059000000000000004,0.1908487621,2.9136432245,0,2.9136432245
2020-11-03 14:00:00,2.0162789535,-0.061,2.0172014818,0.17300000000000001,-0.061,0.18343936330000002,1.8432789535,0,1.8432789535,3.1543738589,-0.061,3.1549636197,0.17300000000000001,-0.061,0.18343936330000002,2.9813738589,0,2.9813738589
2020-11-03 14:30:00,2.1571011574,-0.0455,2.1575809726,0.126,-0.0455,0.1339636145,2.0311011574,0,2.0311011574,3.2717913799,-0.0455,3.2721077433,0.126,-0.0455,0.1339636145,3.1457913799,0,3.1457913799
2020-11-03 15:00:00,2.1280863554,-0.034,2.1283579436,0.112,-0.034,0.11704699910000001,2.0160863554,0,2.0160863554,3.2564691323,-0.034,3.2566466203,0.112,-0.034,0.11704699910000001,3.1444691323,0,3.1444691323
2020-11-03 15:30:00,2.1233556772,-0.02,2.1234498656,0.081,-0.02,0.0834326075,2.0423556772,0,2.0423556772,3.246023206,-0.02,3.2460848193,0.081,-0.02,0.0834326075,3.165023206,0,3.165023206
2020-11-03 16:00:00,2.2309121581999998,0.0015,2.2309126625,0.0375,0.0015,0.037529988,2.1934121582,0,2.1934121582,3.2826537654,0.0015,3.2826541081,0.0375,0.0015,0.037529988,3.2451537654,0,3.2451537654
2020-11-03 16:30:00,2.3454378602,0.0095,2.3454570996,0.018500000000000003,0.0095,0.020796634300000002,2.3269378602,0,2.3269378602,3.3060401663,0.0095,3.3060538156,0.018500000000000003,0.0095,0.020796634300000002,3.2875401663,0,3.2875401663
2020-11-03 17:00:00,2.5003982509,0.0085,2.5004126985,0.012,0.0085,0.0147054412,2.4883982509,0,2.4883982509,3.4566084225,0.0085,3.4566188735,0.012,0.0085,0.0147054412,3.4446084225,0,3.4446084225
2020-11-03 17:30:00,2.5574471089,0.012,2.5574752618,0.006500000000000001,0.012,0.0136473441,2.5509471089,0,2.5509471089,3.9663304911,0.012,3.9663486439,0.006500000000000001,0.012,0.0136473441,3.9598304911,0,3.9598304911
2020-11-03 18:00:00,2.575621092,0.007500000000000001,2.5756320117,0.021500000000000002,0.007500000000000001,0.022770595100000002,2.554121092,0,2.554121092,3.9908605811,0.007500000000000001,3.9908676284,0.021500000000000002,0.007500000000000001,0.022770595100000002,3.9693605811,0,3.9693605811
2020-11-03 18:30:00,2.4827406566,-0.005,2.4827456914,0.0425,-0.005,0.0427931069,2.4402406566,0,2.4402406566,3.917672351,-0.005,3.9176755417,0.0425,-0.005,0.0427931069,3.875172351,0,3.875172351
2020-11-03 19:00:00,2.4133263874,-0.0045000000000000005,2.4133305828,0.053500000000000006,-0.0045000000000000005,0.0536889188,2.3598263874,0,2.3598263874,3.8334570148,-0.0045000000000000005,3.833459656,0.053500000000000006,-0.0045000000000000005,0.0536889188,3.7799570148,0,3.7799570148
2020-11-03 19:30:00,2.3778185866,0.0115,2.3778463955999998,0.004,0.0115,0.0121757957,2.3738185866,0,2.3738185866,3.7737039668,0.0115,3.7737214893,0.004,0.0115,0.0121757957,3.7697039668,0,3.7697039668
2020-11-03 20:00:00,2.3301145341,0.0115,2.3301429124,0.013000000000000001,0.0115,0.017356555000000003,2.3171145341,0,2.3171145341,3.7495272264,0.0115,3.7495448619,0.013000000000000001,0.0115,0.017356555000000003,3.7365272264,0,3.7365272264
2020-11-03 20:30:00,2.2269822492,0.006,2.2269903319,0.004,0.006,0.007211102600000001,2.2229822492,0,2.2229822492,3.7048618754,0.006,3.7048667339,0.004,0.006,0.007211102600000001,3.7008618754000002,0,3.7008618754000002
2020-11-03 21:00:00,2.259703935,0.0025,2.2597053179,0.0005,0.0025,0.0025495098,2.259203935,0,2.259203935,3.6159288157000002,0.0025,3.61592968,0.0005,0.0025,0.0025495098,3.6154288157,0,3.6154288157
2020-11-03 21:30:00,2.259203935,0.0025,2.2592053182000003,0.0,0.0025,0.0025,2.259203935,0,2.259203935,3.2260165092,0.0025,3.2260174779,0.0,0.0025,0.0025,3.2260165092,0,3.2260165092
2020-11-03 22:00:00,2.1946720089,0.0035,2.1946747998,0.0005,0.0035,0.0035355339000000003,2.1941720089,0,2.1941720089,3.1667997275,0.0035,3.1668016616,0.0005,0.0035,0.0035355339000000003,3.1662997275,0,3.1662997275
2020-11-03 22:30:00,2.1454180696,0.001,2.1454183026,0.0,0.001,0.001,2.1454180696,0,2.1454180696,3.1259904019,0.001,3.1259905618,0.0,0.001,0.001,3.1259904019,0,3.1259904019
2020-11-03 23:00:00,2.0830931658,0.0,2.0830931658,0.0,0.0,0.0,2.0830931658,0,2.0830931658,3.0793568391,0.0,3.0793568391,0.0,0.0,0.0,3.0793568391,0,3.0793568391
2020-11-03 23:30:00,2.115154119,0.001,2.1151543554,0.0,0.001,0.001,2.115154119,0,2.115154119,2.8881150473,0.001,2.8881152204,0.0,0.001,0.001,2.8881150473,0,2.8881150473
2020-11-04 00:00:00,2.1643211525,0.0,2.1643211525,0.0,0.0,0.0,2.1643211525,0,2.1643211525,2.6534959482,0.0,2.6534959482,0.0,0.0,0.0,2.6534959482,0,2.6534959482
2020-11-04 00:30:00,2.2472302677,0.0,2.2472302677,0.0,0.0,0.0,2.2472302677,0,2.2472302677,2.7286589858,0.0,2.7286589858,0.0,0.0,0.0,2.7286589858,0,2.7286589858
2020-11-04 01:00:00,2.3742301219,0.0,2.3742301219,0.0,0.0,0.0,2.3742301219,0,2.3742301219,2.8457778366,0.0,2.8457778366,0.0,0.0,0.0,2.8457778366,0,2.8457778366
2020-11-04 01:30:00,2.3912755803,0.0,2.3912755803,0.0,0.0,0.0,2.3912755803,0,2.3912755803,2.8666461043,0.0,2.8666461043,0.0,0.0,0.0,2.8666461043,0,2.8666461043
2020-11-04 02:00:00,2.3130478089,0.005,2.313053213,0.0005,0.005,0.0050249378,2.3125478089,0,2.3125478089,2.7963028014,0.005,2.7963072716,0.0005,0.005,0.0050249378,2.7958028014,0,2.7958028014
2020-11-04 02:30:00,2.3130625744,0.0015,2.3130630608000002,0.0,0.0015,0.0015,2.3130625744,0,2.3130625744,2.8057967346,0.0015,2.8057971354999998,0.0,0.0015,0.0015,2.8057967346,0,2.8057967346
2020-11-04 03:00:00,2.2910182442,0.0,2.2910182442,0.0,0.0,0.0,2.2910182442,0,2.2910182442,2.7730344739,0.0,2.7730344739,0.0,0.0,0.0,2.7730344739,0,2.7730344739
2020-11-04 03:30:00,2.2448486979,0.0,2.2448486979,0.0,0.0,0.0,2.2448486979,0,2.2448486979,2.7300335414,0.0,2.7300335414,0.0,0.0,0.0,2.7300335414,0,2.7300335414
2020-11-04 04:00:00,2.1510470615,0.004,2.1510507806,0.0,0.004,0.004,2.1510470615,0,2.1510470615,2.7169478975,0.004,2.716950842,0.0,0.004,0.004,2.7169478975,0,2.7169478975
2020-11-04 04:30:00,2.0070173374,0.0,2.0070173374,0.0,0.0,0.0,2.0070173374,0,2.0070173374,3.013375576,0.0,3.013375576,0.0,0.0,0.0,3.013375576,0,3.013375576
2020-11-04 05:00:00,2.012978017,0.0,2.012978017,0.0,0.0,0.0,2.012978017,0,2.012978017,3.0027291793,0.0,3.0027291793,0.0,0.0,0.0,3.0027291793,0,3.0027291793
2020-11-04 05:30:00,2.011287189,0.0,2.011287189,0.0,0.0,0.0,2.011287189,0,2.011287189,2.9926741048,0.0,2.9926741048,0.0,0.0,0.0,2.9926741048,0,2.9926741048
2020-11-04 06:00:00,2.0786698544,0.0,2.0786698544,0.0,0.0,0.0,2.0786698544,0,2.0786698544,3.0235614204,0.0,3.0235614204,0.0,0.0,0.0,3.0235614204,0,3.0235614204
2020-11-04 06:30:00,2.196255666,0.0,2.196255666,0.0,0.0,0.0,2.196255666,0,2.196255666,3.1386310819,0.0,3.1386310819,0.0,0.0,0.0,3.1386310819,0,3.1386310819
2020-11-04 07:00:00,2.1992368719,0.0,2.1992368719,0.0,0.0,0.0,2.1992368719,0,2.1992368719,3.4950571736000002,0.0,3.4950571736000002,0.0,0.0,0.0,3.4950571736000002,0,3.4950571736000002
2020-11-04 07:30:00,2.3255553373,0.0,2.3255553373,0.0,0.0,0.0,2.3255553373,0,2.3255553373,3.3801361221,0.0,3.3801361221,0.0,0.0,0.0,3.3801361221,0,3.3801361221
2020-11-04 08:00:00,2.3239411961,0.0,2.3239411961,0.0005,0.0,0.0005,2.3234411961,0,2.3234411961,3.2925332793,0.0,3.2925332793,0.0005,0.0,0.0005,3.2920332793,0,3.2920332793
2020-11-04 08:30:00,2.3438940768,-0.0015,2.3438945568,0.0045000000000000005,-0.0015,0.0047434165,2.3393940768,0,2.3393940768,3.3404125349,-0.0015,3.3404128717,0.0045000000000000005,-0.0015,0.0047434165,3.3359125349,0,3.3359125349
2020-11-04 09:00:00,2.3232427508,-0.0045000000000000005,2.3232471089,0.0095,-0.0045000000000000005,0.010511898,2.3137427508,0,2.3137427508,3.3261334237,-0.0045000000000000005,3.3261364678,0.0095,-0.0045000000000000005,0.010511898,3.3166334237,0,3.3166334237
2020-11-04 09:30:00,2.2188326534,-0.007,2.2188436952,0.0175,-0.007,0.018848076800000002,2.2013326534,0,2.2013326534,3.251560846,-0.007,3.2515683808,0.0175,-0.007,0.018848076800000002,3.234060846,0,3.234060846
2020-11-04 10:00:00,2.061060677,-0.0115,2.0610927598,0.043500000000000004,-0.0115,0.0449944441,2.017560677,0,2.017560677,3.1505428053,-0.0115,3.1505637936,0.043500000000000004,-0.0115,0.0449944441,3.1070428053,0,3.1070428053
2020-11-04 10:30:00,2.0132207942,-0.0135,2.013266057,0.065,-0.0135,0.0663871222,1.9482207942,0,1.9482207942,3.082171019,-0.0135,3.082200584,0.065,-0.0135,0.0663871222,3.017171019,0,3.017171019
2020-11-04 11:00:00,2.0100779084,-0.0165,2.0101456286,0.08,-0.0165,0.08168384170000001,1.9300779084,0,1.9300779084,3.1076088768,-0.0165,3.1076526802,0.08,-0.0165,0.08168384170000001,3.0276088768,0,3.0276088768
2020-11-04 11:30:00,2.1382111801,-0.0165,2.1382748422,0.0945,-0.0165,0.0959296617,2.0437111801,0,2.0437111801,3.2474144388,-0.0165,3.2474563565,0.0945,-0.0165,0.0959296617,3.1529144388,0,3.1529144388
2020-11-04 12:00:00,1.9733290838,-0.013000000000000001,1.9733719044,0.10300000000000001,-0.013000000000000001,0.1038171469,1.8703290838000002,0,1.8703290838000002,3.1356302653,-0.013000000000000001,3.1356572135,0.10300000000000001,-0.013000000000000001,0.1038171469,3.0326302653,0,3.0326302653
2020-11-04 12:30:00,2.0429118629,-0.0095,2.0429339514000002,0.052000000000000005,-0.0095,0.0528606659,1.9909118629,0,1.9909118629,3.1851489679,-0.0095,3.1851631351,0.052000000000000005,-0.0095,0.0528606659,3.1331489679,0,3.1331489679
2020-11-04 13:00:00,1.9649566563,-0.0135,1.9650030308000002,0.1095,-0.0135,0.11032905330000001,1.8554566563,0,1.8554566563,3.155492864,-0.0135,3.1555217421,0.1095,-0.0135,0.11032905330000001,3.045992864,0,3.045992864
2020-11-04 13:30:00,1.9883311932,-0.0125,1.9883704845999999,0.0915,-0.0125,0.0923498782,1.8968311932000002,0,1.8968311932000002,2.8827494131,-0.0125,2.8827765138,0.0915,-0.0125,0.0923498782,2.7912494131,0,2.7912494131
2020-11-04 14:00:00,2.091264474,-0.007500000000000001,2.0912779227,0.026000000000000002,-0.007500000000000001,0.0270601183,2.065264474,0,2.065264474,2.6047735443,-0.007500000000000001,2.6047843418000003,0.026000000000000002,-0.007500000000000001,0.0270601183,2.5787735443,0,2.5787735443
2020-11-04 14:30:00,2.202550828,-0.013000000000000001,2.2025891923,0.05,-0.013000000000000001,0.0516623654,2.152550828,0,2.152550828,2.7369295518000003,-0.013000000000000001,2.7369604256,0.05,-0.013000000000000001,0.0516623654,2.6869295518,0,2.6869295518
2020-11-04 15:00:00,2.2313394861,-0.008,2.2313538272,0.011,-0.008,0.0136014705,2.2203394861,0,2.2203394861,2.756533664,-0.008,2.7565452728,0.011,-0.008,0.0136014705,2.745533664,0,2.745533664
2020-11-04 15:30:00,2.3443567507,-0.0045000000000000005,2.3443610695,0.004,-0.0045000000000000005,0.0060207973,2.3403567507,0,2.3403567507,2.8513356431,-0.0045000000000000005,2.851339194,0.004,-0.0045000000000000005,0.0060207973,2.8473356431,0,2.8473356431
2020-11-04 16:00:00,2.4521694206999998,-0.0005,2.4521694717,0.0005,-0.0005,0.0007071068,2.4516694207,0,2.4516694207,2.9483481103,-0.0005,2.9483481527,0.0005,-0.0005,0.0007071068,2.9478481103,0,2.9478481103
2020-11-04 16:30:00,2.6905316978,0.0,2.6905316978,0.0,0.0,0.0,2.6905316978,0,2.6905316978,3.159505585,0.0,3.159505585,0.0,0.0,0.0,3.159505585,0,3.159505585
2020-11-04 17:00:00,2.600483762,0.0,2.600483762,0.0,0.0,0.0,2.600483762,0,2.600483762,3.3188823185,0.0,3.3188823185,0.0,0.0,0.0,3.3188823185,0,3.3188823185
2020-11-04 17:30:00,2.5265598335,0.0,2.5265598335,0.0,0.0,0.0,2.5265598335,0,2.5265598335,3.5624441691,0.0,3.5624441691,0.0,0.0,0.0,3.5624441691,0,3.5624441691
2020-11-04 18:00:00,2.4171072129,0.0,2.4171072129,0.0,0.0,0.0,2.4171072129,0,2.4171072129,3.8249160308,0.0,3.8249160308,0.0,0.0,0.0,3.8249160308,0,3.8249160308
2020-11-04 18:30:00,2.4357466776,0.0,2.4357466776,0.0,0.0,0.0,2.4357466776,0,2.4357466776,3.8760311017999998,0.0,3.8760311017999998,0.0,0.0,0.0,3.8760311017999998,0,3.8760311017999998
2020-11-04 19:00:00,2.3101677979,0.0,2.3101677979,0.0,0.0,0.0,2.3101677979,0,2.3101677979,3.7792766652000003,0.0,3.7792766652000003,0.0,0.0,0.0,3.7792766652000003,0,3.7792766652000003
2020-11-04 19:30:00,2.2870885673,0.0,2.2870885673,0.0,0.0,0.0,2.2870885673,0,2.2870885673,3.7204295462,0.0,3.7204295462,0.0,0.0,0.0,3.7204295462,0,3.7204295462
2020-11-04 20:00:00,2.2780867529,0.0,2.2780867529,0.0,0.0,0.0,2.2780867529,0,2.2780867529,3.2613250577,0.0,3.2613250577,0.0,0.0,0.0,3.2613250577,0,3.2613250577
2020-11-04 20:30:00,2.2354786494,0.0,2.2354786494,0.0,0.0,0.0,2.2354786494,0,2.2354786494,3.2091691974,0.0,3.2091691974,0.0,0.0,0.0,3.2091691974,0,3.2091691974
2020-11-04 21:00:00,2.1556245254,0.0,2.1556245254,0.0,0.0,0.0,2.1556245254,0,2.1556245254,3.1450924974,0.0,3.1450924974,0.0,0.0,0.0,3.1450924974,0,3.1450924974
2020-11-04 21:30:00,2.073254944,0.0,2.073254944,0.0,0.0,0.0,2.073254944,0,2.073254944,3.0681620751,0.0,3.0681620751,0.0,0.0,0.0,3.0681620751,0,3.0681620751
2020-11-04 22:00:00,2.1689987289,0.0,2.1689987289,0.0,0.0,0.0,2.1689987289,0,2.1689987289,2.6616272339,0.0,2.6616272339,0.0,0.0,0.0,2.6616272339,0,2.6616272339
2020-11-04 22:30:00,2.1579607155,0.0,2.1579607155,0.0,0.0,0.0,2.1579607155,0,2.1579607155,2.6454012088,0.0,2.6454012088,0.0,0.0,0.0,2.6454012088,0,2.6454012088
2020-11-04 23:00:00,2.0878628873,0.0,2.0878628873,0.0,0.0,0.0,2.0878628873,0,2.0878628873,2.5925552994,0.0,2.5925552994,0.0,0.0,0.0,2.5925552994,0,2.5925552994
2020-11-04 23:30:00,1.8180382967000002,0.0,1.8180382967000002,0.0,0.0,0.0,1.8180382967000002,0,1.8180382967000002,2.7795222166,0.0,2.7795222166,0.0,0.0,0.0,2.7795222166,0,2.7795222166
2020-11-05 00:00:00,1.7109007352,0.0,1.7109007352,0.0,0.0,0.0,1.7109007352,0,1.7109007352,2.7494228109,0.0,2.7494228109,0.0,0.0,0.0,2.7494228109,0,2.7494228109
2020-11-05 00:30:00,1.7780575411,0.0,1.7780575411,0.0,0.0,0.0,1.7780575411,0,1.7780575411,2.8123082064,0.0,2.8123082064,0.0,0.0,0.0,2.8123082064,0,2.8123082064
2020-11-05 01:00:00,1.8612656083,0.0,1.8612656083,0.0,0.0,0.0,1.8612656083,0,1.8612656083,2.8683005593,0.0,2.8683005593,0.0,0.0,0.0,2.8683005593,0,2.8683005593
2020-11-05 01:30:00,1.9352113605999999,0.0,1.9352113605999999,0.0,0.0,0.0,1.9352113605999999,0,1.9352113605999999,2.9342632894,0.0,2.9342632894,0.0,0.0,0.0,2.9342632894,0,2.9342632894
2020-11-05 02:00:00,2.0359508997,0.0,2.0359508997,0.0,0.0,0.0,2.0359508997,0,2.0359508997,3.0235614204,0.0,3.0235614204,0.0,0.0,0.0,3.0235614204,0,3.0235614204
2020-11-05 02:30:00,2.0041601464,0.0,2.0041601464,0.0,0.0,0.0,2.0041601464,0,2.0041601464,2.987240315,0.0,2.987240315,0.0,0.0,0.0,2.987240315,0,2.987240315
2020-11-05 03:00:00,2.0724881651000002,0.0,2.0724881651000002,0.0,0.0,0.0,2.0724881651000002,0,2.0724881651000002,3.0455356026000002,0.0,3.0455356026000002,0.0,0.0,0.0,3.0455356026000002,0,3.0455356026000002
2020-11-05 03:30:00,2.0544729314,0.0,2.0544729314,0.0,0.0,0.0,2.0544729314,0,2.0544729314,3.0339736439,0.0,3.0339736439,0.0,0.0,0.0,3.0339736439,0,3.0339736439
2020-11-05 04:00:00,2.0323111681,0.0,2.0323111681,0.0,0.0,0.0,2.0323111681,0,2.0323111681,3.0199151071,0.0,3.0199151071,0.0,0.0,0.0,3.0199151071,0,3.0199151071
2020-11-05 04:30:00,1.9726420178000001,0.0,1.9726420178000001,0.0,0.0,0.0,1.9726420178000001,0,1.9726420178000001,2.9382793956,0.0,2.9382793956,0.0,0.0,0.0,2.9382793956,0,2.9382793956
2020-11-05 05:00:00,1.9780366633000002,0.0,1.9780366633000002,0.0,0.0,0.0,1.9780366633000002,0,1.9780366633000002,2.9436265828,0.0,2.9436265828,0.0,0.0,0.0,2.9436265828,0,2.9436265828
2020-11-05 05:30:00,1.9430606685,0.0,1.9430606685,0.0,0.0,0.0,1.9430606685,0,1.9430606685,2.9110404718,0.0,2.9110404718,0.0,0.0,0.0,2.9110404718,0,2.9110404718
2020-11-05 06:00:00,1.9924223844000002,0.0,1.9924223844000002,0.0,0.0,0.0,1.9924223844000002,0,1.9924223844000002,2.9740334276000002,0.0,2.9740334276000002,0.0,0.0,0.0,2.9740334276000002,0,2.9740334276000002
2020-11-05 06:30:00,2.0928673017,0.0,2.0928673017,0.0,0.0,0.0,2.0928673017,0,2.0928673017,3.0600564238,0.0,3.0600564238,0.0,0.0,0.0,3.0600564238,0,3.0600564238
2020-11-05 07:00:00,2.2104778816,0.0,2.2104778816,0.0,0.0,0.0,2.2104778816,0,2.2104778816,3.1566411194,0.0,3.1566411194,0.0,0.0,0.0,3.1566411194,0,3.1566411194
2020-11-05 07:30:00,2.2718557001,0.0,2.2718557001,0.0,0.0,0.0,2.2718557001,0,2.2718557001,3.2730390906,0.0,3.2730390906,0.0,0.0,0.0,3.2730390906,0,3.2730390906
2020-11-05 08:00:00,2.2821917133,0.0,2.2821917133,0.0,0.0,0.0,2.2821917133,0,2.2821917133,3.2656054749,0.0,3.2656054749,0.0,0.0,0.0,3.2656054749,0,3.2656054749
2020-11-05 08:30:00,2.329034681,0.0,2.329034681,0.0,0.0,0.0,2.329034681,0,2.329034681,3.2951036858,0.0,3.2951036858,0.0,0.0,0.0,3.2951036858,0,3.2951036858
2020-11-05 09:00:00,2.2990981751,-0.0015,2.2990986643999998,0.001,-0.0015,0.0018027756000000002,2.2980981751,0,2.2980981751,3.2723243603,-0.0015,3.272324704,0.001,-0.0015,0.0018027756000000002,3.2713243603,0,3.2713243603
2020-11-05 09:30:00,2.1914008587,-0.004,2.1914045093,0.0025,-0.004,0.0047169906,2.1889008587,0,2.1889008587,3.1638542028,-0.004,3.1638567314,0.0025,-0.004,0.0047169906,3.1613542028,0,3.1613542028
2020-11-05 10:00:00,2.0934636084,-0.0055000000000000005,2.0934708332,0.0105,-0.0055000000000000005,0.0118532696,2.0829636084,0,2.0829636084,3.1063274299,-0.0055000000000000005,3.106332299,0.0105,-0.0055000000000000005,0.0118532696,3.0958274299,0,3.0958274299
2020-11-05 10:30:00,2.219581594,-0.0085,2.2195978695,0.021500000000000002,-0.0085,0.023119256,2.198081594,0,2.198081594,3.2611001177,-0.0085,3.2611111952,0.021500000000000002,-0.0085,0.023119256,3.2396001177000002,0,3.2396001177000002
2020-11-05 11:00:00,2.2062431699,-0.01,2.2062658328,0.0485,-0.01,0.0495201979,2.1577431699,0,2.1577431699,3.2615110593,-0.01,3.2615263896,0.0485,-0.01,0.0495201979,3.2130110593,0,3.2130110593
2020-11-05 11:30:00,2.2133216637,-0.008,2.2133361216,0.031,-0.008,0.032015621200000004,2.1823216637,0,2.1823216637,3.277429594,-0.008,3.2774393577,0.031,-0.008,0.032015621200000004,3.246429594,0,3.246429594
2020-11-05 12:00:00,2.1758583213,-0.0095,2.1758790601,0.0465,-0.0095,0.0474605099,2.1293583213,0,2.1293583213,3.2370150102,-0.0095,3.2370289505,0.0465,-0.0095,0.0474605099,3.1905150102,0,3.1905150102
2020-11-05 12:30:00,2.1496576327,-0.014,2.1497032209,0.048,-0.014,0.05,2.1016576327,0,2.1016576327,3.2150349831,-0.014,3.2150654647,0.048,-0.014,0.05,3.1670349831,0,3.1670349831
2020-11-05 13:00:00,2.069373961,-0.014,2.0694213178,0.05,-0.014,0.0519230199,2.019373961,0,2.019373961,3.1695482121,-0.014,3.1695791312,0.05,-0.014,0.0519230199,3.1195482121,0,3.1195482121
2020-11-05 13:30:00,1.9900934126,-0.0135,1.9901392014,0.065,-0.0135,0.0663871222,1.9250934125999999,0,1.9250934125999999,2.8851904232,-0.0135,2.8852220067000003,0.065,-0.0135,0.0663871222,2.8201904232,0,2.8201904232
2020-11-05 14:00:00,2.1421331631,-0.013000000000000001,2.1421726094,0.031,-0.013000000000000001,0.0336154726,2.1111331631,0,2.1111331631,2.7011780224,-0.013000000000000001,2.7012093048,0.031,-0.013000000000000001,0.0336154726,2.6701780224,0,2.6701780224
2020-11-05 14:30:00,2.0367751096,-0.007500000000000001,2.0367889181,0.029,-0.007500000000000001,0.0299541316,2.0077751096,0,2.0077751096,3.1098399942,-0.007500000000000001,3.1098490381,0.029,-0.007500000000000001,0.0299541316,3.0808399942,0,3.0808399942
2020-11-05 15:00:00,1.8820269392000002,-0.0105,1.8820562292,0.037,-0.0105,0.0384610192,1.8450269392,0,1.8450269392,2.9824436773,-0.0105,2.9824621605,0.037,-0.0105,0.0384610192,2.9454436773,0,2.9454436773
2020-11-05 15:30:00,1.8745087901000002,-0.009000000000000001,1.8745303957,0.017,-0.009000000000000001,0.0192353841,1.8575087901,0,1.8575087901,2.959541453,-0.009000000000000001,2.9595551374999998,0.017,-0.009000000000000001,0.0192353841,2.942541453,0,2.942541453
2020-11-05 16:00:00,1.9000925175,-0.0035,1.9000957411,0.0055000000000000005,-0.0035,0.0065192024,1.8945925175,0,1.8945925175,2.9021734567,-0.0035,2.9021755672,0.0055000000000000005,-0.0035,0.0065192024,2.8966734567,0,2.8966734567
2020-11-05 16:30:00,1.9702990296,0.0,1.9702990296,0.0005,0.0,0.0005,1.9697990296,0,1.9697990296,2.9578797591,0.0,2.9578797591,0.0005,0.0,0.0005,2.9573797591,0,2.9573797591
2020-11-05 17:00:00,2.0827748148,0.0,2.0827748148,0.0,0.0,0.0,2.0827748148,0,2.0827748148,3.0707764326,0.0,3.0707764326,0.0,0.0,0.0,3.0707764326,0,3.0707764326
2020-11-05 17:30:00,2.2365074876,0.0,2.2365074876,0.0,0.0,0.0,2.2365074876,0,2.2365074876,3.1652715821,0.0,3.1652715821,0.0,0.0,0.0,3.1652715821,0,3.1652715821
2020-11-05 18:00:00,2.2706150321,0.0,2.2706150321,0.0,0.0,0.0,2.2706150321,0,2.2706150321,3.1929871663,0.0,3.1929871663,0.0,0.0,0.0,3.1929871663,0,3.1929871663
2020-11-05 18:30:00,2.2058567701,0.0,2.2058567701,0.0,0.0,0.0,2.2058567701,0,2.2058567701,3.2984676749,0.0,3.2984676749,0.0,0.0,0.0,3.2984676749,0,3.2984676749
2020-11-05 19:00:00,2.1897114585,0.0,2.1897114585,0.0,0.0,0.0,2.1897114585,0,2.1897114585,3.1604178562,0.0,3.1604178562,0.0,0.0,0.0,3.1604178562,0,3.1604178562
2020-11-05 19:30:00,2.1498477895,0.0,2.1498477895,0.0,0.0,0.0,2.1498477895,0,2.1498477895,3.1499952404,0.0,3.1499952404,0.0,0.0,0.0,3.1499952404,0,3.1499952404
2020-11-05 20:00:00,2.0052818225,0.0,2.0052818225,0.0,0.0,0.0,2.0052818225,0,2.0052818225,2.9924912002,0.0,2.9924912002,0.0,0.0,0.0,2.9924912002,0,2.9924912002
2020-11-05 20:30:00,2.1043585928,0.0,2.1043585928,0.0,0.0,0.0,2.1043585928,0,2.1043585928,3.0784466464,0.0,3.0784466464,0.0,0.0,0.0,3.0784466464,0,3.0784466464
2020-11-05 21:00:00,2.1412940135,0.0035,2.141296874,0.0005,0.0035,0.0035355339000000003,2.1407940135,0,2.1407940135,3.1103826758,0.0035,3.110384645,0.0005,0.0035,0.0035355339000000003,3.1098826758,0,3.1098826758
2020-11-05 21:30:00,2.1232985683,0.0015,2.1232990982,0.0,0.0015,0.0015,2.1232985683,0,2.1232985683,3.1266475419,0.0015,3.1266479018,0.0,0.0015,0.0015,3.1266475419,0,3.1266475419
2020-11-05 22:00:00,2.0921788115,0.0,2.0921788115,0.0,0.0,0.0,2.0921788115,0,2.0921788115,3.0965514271,0.0,3.0965514271,0.0,0.0,0.0,3.0965514271,0,3.0965514271
2020-11-05 22:30:00,2.0271705715,-0.002,2.0271715581,0.0005,-0.002,0.0020615528,2.0266705715,0,2.0266705715,3.0186103101,-0.002,3.0186109727,0.0005,-0.002,0.0020615528,3.0181103101,0,3.0181103101
2020-11-05 23:00:00,2.0053933665,-0.0005,2.0053934289,0.0,-0.0005,0.0005,2.0053933665,0,2.0053933665,2.9839788633,-0.0005,2.9839789052,0.0,-0.0005,0.0005,2.9839788633,0,2.9839788633
2020-11-05 23:30:00,1.9080018817000002,0.001,1.9080021437,0.0,0.001,0.001,1.9080018817000002,0,1.9080018817000002,2.9230453159,0.001,2.923045487,0.0,0.001,0.001,2.9230453159,0,2.9230453159
2020-11-06 00:00:00,1.9062937332,0.0,1.9062937332,0.0,0.0,0.0,1.9062937332,0,1.9062937332,2.9310716394,0.0,2.9310716394,0.0,0.0,0.0,2.9310716394,0,2.9310716394
2020-11-06 00:30:00,1.9664090598000001,0.0,1.9664090598000001,0.0,0.0,0.0,1.9664090598000001,0,1.9664090598000001,2.9920147131,0.0,2.9920147131,0.0,0.0,0.0,2.9920147131,0,2.9920147131
2020-11-06 01:00:00,2.0644433087,0.001,2.0644435509,0.0,0.001,0.001,2.0644433087,0,2.0644433087,3.0585604515,0.001,3.058560615,0.0,0.001,0.001,3.0585604515,0,3.0585604515
