Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-06 01:30:00,2.0649433087,0.005,2.0649493621,0.0005,0.005,0.0050249378,2.0644433087,0,2.0644433087,3.0352419816,0.005,3.0352460999,0.0005,0.005,0.0050249378,3.0347419816,0,3.0347419816
2020-11-06 02:00:00,2.0061672478,0.0045000000000000005,2.0061722947,0.002,0.0045000000000000005,0.0049244289000000005,2.0041672478,0,2.0041672478,3.0039267202,0.0045000000000000005,3.0039300908,0.002,0.0045000000000000005,0.0049244289000000005,3.0019267202,0,3.0019267202
2020-11-06 02:30:00,1.9847847332000002,0.0,1.9847847332000002,0.0,0.0,0.0,1.9847847332000002,0,1.9847847332000002,2.9926741048,0.0,2.9926741048,0.0,0.0,0.0,2.9926741048,0,2.9926741048
2020-11-06 03:00:00,1.9527130422,0.007500000000000001,1.9527274451,0.002,0.007500000000000001,0.0077620873000000005,1.9507130422,0,1.9507130422,2.9639376508,0.007500000000000001,2.9639471398,0.002,0.007500000000000001,0.0077620873000000005,2.9619376508,0,2.9619376508
2020-11-06 03:30:00,1.9369535481,0.017,1.9370281484,0.009000000000000001,0.017,0.0192353841,1.9279535481,0,1.9279535481,2.9594834256,0.017,2.9595322513,0.009000000000000001,0.017,0.0192353841,2.9504834256,0,2.9504834256
2020-11-06 04:00:00,1.9336251972,0.021,1.9337392283,0.0115,0.021,0.023942639800000002,1.9221251972000002,0,1.9221251972000002,2.9672710303,0.021,2.9673453401,0.0115,0.021,0.023942639800000002,2.9557710303,0,2.9557710303
2020-11-06 04:30:00,1.92756342,0.003,1.9275657546,0.035,0.003,0.035128336100000004,1.89256342,0,1.89256342,2.9794803107,0.003,2.9794818210000003,0.035,0.003,0.035128336100000004,2.9444803107,0,2.9444803107
2020-11-06 05:00:00,1.8467147636,-0.006,1.8467245106,0.059000000000000004,-0.006,0.0593043,1.7877147636,0,1.7877147636,2.9205419238,-0.006,2.9205480870000002,0.059000000000000004,-0.006,0.0593043,2.8615419238,0,2.8615419238
2020-11-06 05:30:00,1.8766121233000002,-0.009000000000000001,1.8766337046000001,0.054,-0.009000000000000001,0.0547448628,1.8226121232999999,0,1.8226121232999999,2.9273449840000003,-0.009000000000000001,2.9273588191,0.054,-0.009000000000000001,0.0547448628,2.873344984,0,2.873344984
2020-11-06 06:00:00,1.9322074058,-0.012,1.9322446685,0.059000000000000004,-0.012,0.060207972900000004,1.8732074058000001,0,1.8732074058000001,2.9552766439,-0.012,2.955301007,0.059000000000000004,-0.012,0.060207972900000004,2.8962766439000003,0,2.8962766439000003
2020-11-06 06:30:00,2.0804522928,-0.011,2.0804813728,0.060500000000000005,-0.011,0.0614918694,2.0199522928,0,2.0199522928,3.0669248562,-0.011,3.0669445827,0.060500000000000005,-0.011,0.0614918694,3.0064248562,0,3.0064248562
2020-11-06 07:00:00,2.2192436446,-0.0005,2.2192437009,0.058,-0.0005,0.0580021551,2.1612436446,0,2.1612436446,3.2469494095,-0.0005,3.246949448,0.058,-0.0005,0.0580021551,3.1889494095,0,3.1889494095
2020-11-06 07:30:00,2.2464628887,0.007,2.2464737947,0.013000000000000001,0.007,0.014764823100000001,2.2334628887,0,2.2334628887,3.2390831932,0.007,3.239090757,0.013000000000000001,0.007,0.014764823100000001,3.2260831932,0,3.2260831932
2020-11-06 08:00:00,2.3229536284,0.0115,2.3229820942,0.01,0.0115,0.0152397507,2.3129536284,0,2.3129536284,3.2724909011,0.0115,3.2725111074,0.01,0.0115,0.0152397507,3.2624909011,0,3.2624909011
2020-11-06 08:30:00,2.2469699563,0.006500000000000001,2.2469793579,0.034,0.006500000000000001,0.0346157479,2.2129699563,0,2.2129699563,3.2321278931,0.006500000000000001,3.2321344291,0.034,0.006500000000000001,0.0346157479,3.1981278931,0,3.1981278931
2020-11-06 09:00:00,2.1903105055,-0.006500000000000001,2.1903201502,0.037,-0.006500000000000001,0.0375666075,2.1533105055,0,2.1533105055,3.1911338026,-0.006500000000000001,3.1911404225,0.037,-0.006500000000000001,0.0375666075,3.1541338026,0,3.1541338026
2020-11-06 09:30:00,2.038125392,-0.018000000000000002,2.0382048752,0.0695,-0.018000000000000002,0.0717931055,1.968625392,0,1.968625392,3.0725480499,-0.018000000000000002,3.0726007744,0.0695,-0.018000000000000002,0.0717931055,3.0030480499,0,3.0030480499
2020-11-06 10:00:00,1.9135578558000002,-0.008,1.9135745785,0.0675,-0.008,0.0679724209,1.8460578558,0,1.8460578558,2.9886002229,-0.008,2.9886109302,0.0675,-0.008,0.0679724209,2.9211002229,0,2.9211002229
2020-11-06 10:30:00,1.8779781729,-0.0205,1.8780900585,0.10650000000000001,-0.0205,0.1084550598,1.7714781729,0,1.7714781729,2.9458377253,-0.0205,2.9459090539,0.10650000000000001,-0.0205,0.1084550598,2.8393377253,0,2.8393377253
2020-11-06 11:00:00,1.7691718431,-0.0275,1.7693855601,0.148,-0.0275,0.15053321890000002,1.6211718431,0,1.6211718431,2.8862793156,-0.0275,2.8864103204,0.148,-0.0275,0.15053321890000002,2.7382793156,0,2.7382793156
2020-11-06 11:30:00,1.7654684778,-0.041,1.7659444912,0.189,-0.041,0.1933959669,1.5764684778,0,1.5764684778,2.9150657594,-0.041,2.9153540748,0.189,-0.041,0.1933959669,2.7260657594,0,2.7260657594
2020-11-06 12:00:00,1.8326413487000002,-0.0395,1.8330669827000001,0.1895,-0.0395,0.1935729837,1.6431413487,0,1.6431413487,2.9636336334,-0.0395,2.9638968543,0.1895,-0.0395,0.1935729837,2.7741336334,0,2.7741336334
2020-11-06 12:30:00,1.7204861764000001,-0.046,1.721101009,0.212,-0.046,0.21693316940000001,1.5084861764,0,1.5084861764,2.9546970844000002,-0.046,2.9550551367,0.212,-0.046,0.21693316940000001,2.7426970844,0,2.7426970844
2020-11-06 13:00:00,1.6586192454000002,-0.0585,1.6596505811000002,0.252,-0.0585,0.2587010823,1.4066192454,0,1.4066192454,2.9411561031,-0.0585,2.9417378321000003,0.252,-0.0585,0.2587010823,2.6891561031,0,2.6891561031
2020-11-06 13:30:00,1.711571543,-0.058,1.7125539835999999,0.24550000000000002,-0.058,0.2522583002,1.466071543,0,1.466071543,2.8995794761,-0.058,2.9001595022,0.24550000000000002,-0.058,0.2522583002,2.6540794761,0,2.6540794761
2020-11-06 14:00:00,1.8689956392,-0.055,1.8698047223,0.2245,-0.055,0.2311390274,1.6444956392,0,1.6444956392,3.0433652311,-0.055,3.0438621733,0.2245,-0.055,0.2311390274,2.8188652311,0,2.8188652311
2020-11-06 14:30:00,1.8521911850000001,-0.054,1.8529781935,0.2015,-0.054,0.2086102826,1.650691185,0,1.650691185,3.0408377253,-0.054,3.0413171606,0.2015,-0.054,0.2086102826,2.8393377253,0,2.8393377253
2020-11-06 15:00:00,1.7971527005999999,-0.047,1.7977671789,0.169,-0.047,0.1754137965,1.6281527006,0,1.6281527006,3.0107549754,-0.047,3.0111218045,0.169,-0.047,0.1754137965,2.8417549753999998,0,2.8417549753999998
2020-11-06 15:30:00,1.8568008314000002,-0.0395,1.8572209285999999,0.1295,-0.0395,0.1353901769,1.7273008314,0,1.7273008314,2.9824464485,-0.0395,2.9827080092,0.1295,-0.0395,0.1353901769,2.8529464485,0,2.8529464485
2020-11-06 16:00:00,1.9266365807999999,-0.021,1.9267510256,0.08750000000000001,-0.021,0.08998472090000001,1.8391365808,0,1.8391365808,2.9993635423000002,-0.021,2.999437057,0.08750000000000001,-0.021,0.08998472090000001,2.9118635423,0,2.9118635423
2020-11-06 16:30:00,1.9448890351,-0.0375,1.9452505260000001,0.12250000000000001,-0.0375,0.1281112798,1.8223890351,0,1.8223890351,3.0291216638,-0.0375,3.0293537766,0.12250000000000001,-0.0375,0.1281112798,2.9066216638,0,2.9066216638
2020-11-06 17:00:00,2.1298747288,-0.021,2.1299782535,0.0855,-0.021,0.08804118350000001,2.0443747288,0,2.0443747288,3.1380048555,-0.021,3.1380751222,0.0855,-0.021,0.08804118350000001,3.0525048555,0,3.0525048555
2020-11-06 17:30:00,2.4157396387,-0.034,2.415978891,0.114,-0.034,0.1189621789,2.3017396387,0,2.3017396387,3.5859616617,-0.034,3.5861228422,0.114,-0.034,0.1189621789,3.4719616617,0,3.4719616617
2020-11-06 18:00:00,2.3217043599,-0.0345,2.3219606768,0.138,-0.0345,0.1422471441,2.1837043599,0,2.1837043599,3.8347860134,-0.0345,3.8349412015,0.138,-0.0345,0.1422471441,3.6967860134,0,3.6967860134
2020-11-06 18:30:00,2.3957170105,-0.032,2.3959307157,0.1335,-0.032,0.1372816448,2.2622170105,0,2.2622170105,3.880996997,-0.032,3.8811289196,0.1335,-0.032,0.1372816448,3.747496997,0,3.747496997
2020-11-06 19:00:00,2.2444924682,-0.0315,2.2447134983,0.114,-0.0315,0.1182719324,2.1304924682,0,2.1304924682,3.7984513868,-0.0315,3.7985819970000003,0.114,-0.0315,0.1182719324,3.6844513868,0,3.6844513868
2020-11-06 19:30:00,2.2218615794,-0.0325,2.2220992615,0.115,-0.0325,0.11950418400000001,2.1068615794,0,2.1068615794,3.7588018864,-0.0325,3.7589423873000003,0.115,-0.0325,0.11950418400000001,3.6438018864,0,3.6438018864
2020-11-06 20:00:00,2.1372229823,-0.039,2.1375787883,0.14550000000000002,-0.039,0.150636151,1.9917229823,0,1.9917229823,3.4748660756,-0.039,3.4750849261,0.14550000000000002,-0.039,0.150636151,3.3293660756,0,3.3293660756
2020-11-06 20:30:00,2.1728144525,-0.03,2.1730215473,0.1265,-0.03,0.1300086536,2.0463144525,0,2.0463144525,3.1870753462,-0.03,3.1872165383,0.1265,-0.03,0.1300086536,3.0605753462,0,3.0605753462
2020-11-06 21:00:00,2.1564843031,-0.0095,2.1565052283,0.0665,-0.0095,0.06717514420000001,2.0899843031,0,2.0899843031,3.1492521783,-0.0095,3.1492665071,0.0665,-0.0095,0.06717514420000001,3.0827521783,0,3.0827521783
2020-11-06 21:30:00,2.0899274618,-0.001,2.0899277011,0.0285,-0.001,0.0285175385,2.0614274618,0,2.0614274618,3.0924029622,-0.001,3.0924031239,0.0285,-0.001,0.0285175385,3.0639029622,0,3.0639029622
2020-11-06 22:00:00,2.0903044778,0.003,2.0903066306,0.011,0.003,0.0114017543,2.0793044778,0,2.0793044778,2.8531654714,0.003,2.8531670486,0.011,0.003,0.0114017543,2.8421654714,0,2.8421654714
2020-11-06 22:30:00,2.0254387884,0.0105,2.0254660045,0.0175,0.0105,0.0204083316,2.0079387884,0,2.0079387884,2.5147292851,0.0105,2.5147512059,0.0175,0.0105,0.0204083316,2.4972292851,0,2.4972292851
2020-11-06 23:00:00,1.9945141962,0.007500000000000001,1.9945282973,0.03,0.007500000000000001,0.0309232922,1.9645141962000001,0,1.9645141962000001,2.4870401638,0.007500000000000001,2.4870514724,0.03,0.007500000000000001,0.0309232922,2.4570401638,0,2.4570401638
2020-11-06 23:30:00,1.8567726478000002,-0.008,1.8567898820000002,0.0485,-0.008,0.049155365900000005,1.8082726478,0,1.8082726478,2.3493479789,-0.008,2.3493615997,0.0485,-0.008,0.049155365900000005,2.3008479789000003,0,2.3008479789000003
2020-11-07 00:00:00,1.8513732875,0.004,1.8513776086,0.059000000000000004,0.004,0.0591354378,1.7923732875,0,1.7923732875,2.3406391891,0.004,2.3406426069,0.059000000000000004,0.004,0.0591354378,2.2816391891,0,2.2816391891
2020-11-07 00:30:00,1.9868432821000002,0.011,1.9868737322,0.014,0.011,0.0178044938,1.9728432821,0,1.9728432821,2.4702593553,0.011,2.4702838466,0.014,0.011,0.0178044938,2.4562593553,0,2.4562593553
2020-11-07 01:00:00,2.1348177922,0.0175,2.1348895185,0.007500000000000001,0.0175,0.019039432800000002,2.1273177922,0,2.1273177922,2.6026741602,0.0175,2.6027329933,0.007500000000000001,0.0175,0.019039432800000002,2.5951741602,0,2.5951741602
2020-11-07 01:30:00,2.2474927193,0.01,2.2475149662,0.0055000000000000005,0.01,0.011412712200000001,2.2419927193,0,2.2419927193,2.7152351183,0.01,2.7152535329000003,0.0055000000000000005,0.01,0.011412712200000001,2.7097351183000002,0,2.7097351183000002
2020-11-07 02:00:00,2.1836591992,0.0095,2.183679864,0.0055000000000000005,0.0095,0.0109772492,2.1781591992,0,2.1781591992,2.6687951989,0.0095,2.6688121072,0.0055000000000000005,0.0095,0.0109772492,2.6632951989,0,2.6632951989
2020-11-07 02:30:00,2.2120478162,0.0125,2.2120831339,0.008,0.0125,0.014840822100000001,2.2040478162,0,2.2040478162,2.7003047982,0.0125,2.70033373,0.008,0.0125,0.014840822100000001,2.6923047982,0,2.6923047982
2020-11-07 03:00:00,2.1543228508,0.005,2.1543286531,0.0105,0.005,0.0116297033,2.1438228508,0,2.1438228508,2.6285529925,0.005,2.628557748,0.0105,0.005,0.0116297033,2.6180529925,0,2.6180529925
2020-11-07 03:30:00,2.0182907449,0.0025,2.0182922932,0.018000000000000002,0.0025,0.0181727818,2.0002907449,0,2.0002907449,2.5048525687,0.0025,2.5048538163,0.018000000000000002,0.0025,0.0181727818,2.4868525687,0,2.4868525687
2020-11-07 04:00:00,2.0469569572,0.0045000000000000005,2.0469619036,0.001,0.0045000000000000005,0.0046097722,2.0459569572,0,2.0459569572,2.5191552302,0.0045000000000000005,2.5191592494,0.001,0.0045000000000000005,0.0046097722,2.5181552302,0,2.5181552302
2020-11-07 04:30:00,2.0757762903,0.0,2.0757762903,0.0,0.0,0.0,2.0757762903,0,2.0757762903,2.5385823446,0.0,2.5385823446,0.0,0.0,0.0,2.5385823446,0,2.5385823446
2020-11-07 05:00:00,2.0514353497,0.003,2.0514375432,0.005,0.003,0.0058309519,2.0464353497,0,2.0464353497,2.5164937628,0.003,2.516495551,0.005,0.003,0.0058309519,2.5114937628,0,2.5114937628
2020-11-07 05:30:00,2.0186876813,0.007,2.0186998179,0.0045000000000000005,0.007,0.0083216585,2.0141876813,0,2.0141876813,2.4773316175,0.007,2.4773415071000002,0.0045000000000000005,0.007,0.0083216585,2.4728316175,0,2.4728316175
2020-11-07 06:00:00,2.0330142516,0.006,2.0330231054,0.0015,0.006,0.0061846584,2.0315142516,0,2.0315142516,2.4948609229,0.006,2.4948681377,0.0015,0.006,0.0061846584,2.4933609229,0,2.4933609229
2020-11-07 06:30:00,2.0453669823,0.007500000000000001,2.0453807328,0.0105,0.007500000000000001,0.0129034879,2.0348669823,0,2.0348669823,2.5015983449,0.007500000000000001,2.5016095877,0.0105,0.007500000000000001,0.0129034879,2.4910983449,0,2.4910983449
2020-11-07 07:00:00,2.0942751256,0.006,2.0942837205,0.028,0.006,0.0286356421,2.0662751256,0,2.0662751256,2.6667794053,0.006,2.666786155,0.028,0.006,0.0286356421,2.6387794053,0,2.6387794053
2020-11-07 07:30:00,2.1029704195,-0.012,2.1030046565,0.0475,-0.012,0.0489923463,2.0554704195,0,2.0554704195,3.1156052639,-0.012,3.1156283733,0.0475,-0.012,0.0489923463,3.0681052639,0,3.0681052639
2020-11-07 08:00:00,2.1081673087,-0.0095,2.1081887135,0.049,-0.0095,0.0499124233,2.0591673087,0,2.0591673087,3.1226135319,-0.0095,3.1226279829,0.049,-0.0095,0.0499124233,3.0736135319,0,3.0736135319
2020-11-07 08:30:00,2.1317657192,-0.012,2.1317994938,0.044,-0.012,0.045607017,2.0877657192,0,2.0877657192,3.1194297603,-0.012,3.1194528414000002,0.044,-0.012,0.045607017,3.0754297603,0,3.0754297603
2020-11-07 09:00:00,2.0971100761,-0.025,2.0972590854,0.063,-0.025,0.0677790528,2.0341100761,0,2.0341100761,3.1028146388,-0.025,3.1029153522,0.063,-0.025,0.0677790528,3.0398146388,0,3.0398146388
2020-11-07 09:30:00,2.1414508997,-0.033,2.1417051515,0.10550000000000001,-0.033,0.11054071650000001,2.0359508997,0,2.0359508997,3.1480606322,-0.033,3.148233591,0.10550000000000001,-0.033,0.11054071650000001,3.0425606322,0,3.0425606322
2020-11-07 10:00:00,2.0347435861,-0.0325,2.0350031231,0.11950000000000001,-0.0325,0.1238406234,1.9152435861,0,1.9152435861,3.084923403,-0.0325,3.0850945938,0.11950000000000001,-0.0325,0.1238406234,2.965423403,0,2.965423403
2020-11-07 10:30:00,2.0823750292,-0.029,2.0825769523,0.125,-0.029,0.1283199127,1.9573750292,0,1.9573750292,3.1692996112,-0.029,3.1694322875,0.125,-0.029,0.1283199127,3.0442996112,0,3.0442996112
2020-11-07 11:00:00,2.0129688444,-0.0195,2.0130632923,0.1085,-0.0195,0.1102383781,1.9044688444000002,0,1.9044688444000002,3.1067646452,-0.0195,3.1068258417,0.1085,-0.0195,0.1102383781,2.9982646452,0,2.9982646452
2020-11-07 11:30:00,2.0311514775,-0.025500000000000002,2.0313115405,0.1015,-0.025500000000000002,0.1046541925,1.9296514775,0,1.9296514775,3.0678599229,-0.025500000000000002,3.0679658989,0.1015,-0.025500000000000002,0.1046541925,2.9663599229,0,2.9663599229
2020-11-07 12:00:00,2.055239536,-0.022,2.0553572805,0.09050000000000001,-0.022,0.09313565380000001,1.9647395360000002,0,1.9647395360000002,3.0568599229,-0.022,3.0569390881,0.09050000000000001,-0.022,0.09313565380000001,2.9663599229,0,2.9663599229
2020-11-07 12:30:00,2.1971190033,-0.019,2.1972011548,0.0855,-0.019,0.0875856723,2.1116190033,0,2.1116190033,3.2255936256,-0.019,3.2256495838,0.0855,-0.019,0.0875856723,3.1400936256,0,3.1400936256
2020-11-07 13:00:00,2.1472364811,-0.0275,2.1474125724,0.1315,-0.0275,0.1343447059,2.0157364811,0,2.0157364811,3.1852347847,-0.0275,3.1853534943,0.1315,-0.0275,0.1343447059,3.0537347847,0,3.0537347847
2020-11-07 13:30:00,2.257627248,-0.029,2.2578134978,0.09050000000000001,-0.029,0.09503288900000001,2.167127248,0,2.167127248,3.2403722648,-0.029,3.2405020313,0.09050000000000001,-0.029,0.09503288900000001,3.1498722648,0,3.1498722648
2020-11-07 14:00:00,2.1620413512,-0.034,2.1623086746,0.1155,-0.034,0.1204003738,2.0465413512,0,2.0465413512,3.1621512165,-0.034,3.1623339982,0.1155,-0.034,0.1204003738,3.0466512165,0,3.0466512165
2020-11-07 14:30:00,2.00417548,-0.029500000000000002,2.0043925774,0.10350000000000001,-0.029500000000000002,0.10762202380000001,1.9006754799999999,0,1.9006754799999999,3.0505783869,-0.029500000000000002,3.0507210205,0.10350000000000001,-0.029500000000000002,0.10762202380000001,2.9470783869,0,2.9470783869
2020-11-07 15:00:00,1.9933686195,-0.036500000000000005,1.993702762,0.1265,-0.036500000000000005,0.1316605484,1.8668686195,0,1.8668686195,3.0425970209,-0.036500000000000005,3.0428159461,0.1265,-0.036500000000000005,0.1316605484,2.9160970209,0,2.9160970209
2020-11-07 15:30:00,2.0431514775,-0.028,2.043343329,0.1135,-0.028,0.1169027374,1.9296514775,0,1.9296514775,3.0800637853,-0.028,3.0801910527,0.1135,-0.028,0.1169027374,2.9665637853,0,2.9665637853
2020-11-07 16:00:00,2.1134755088,-0.021500000000000002,2.1135848638,0.1075,-0.021500000000000002,0.1096289195,2.0059755088,0,2.0059755088,3.1394533798,-0.021500000000000002,3.1395269984,0.1075,-0.021500000000000002,0.1096289195,3.0319533798,0,3.0319533798
2020-11-07 16:30:00,2.2701956621,-0.0175,2.2702631113000002,0.099,-0.0175,0.10053481980000001,2.1711956621,0,2.1711956621,3.2770577544,-0.0175,3.2771044804000002,0.099,-0.0175,0.10053481980000001,3.1780577544,0,3.1780577544
2020-11-07 17:00:00,2.3374958435,-0.022,2.3375993708,0.1095,-0.022,0.11168818200000001,2.2279958435,0,2.2279958435,3.360144886,-0.022,3.360216906,0.1095,-0.022,0.11168818200000001,3.250644886,0,3.250644886
2020-11-07 17:30:00,2.4826407874,-0.0175,2.4827024649,0.1,-0.0175,0.1015197025,2.3826407874,0,2.3826407874,3.7364353011,-0.0175,3.7364762825,0.1,-0.0175,0.1015197025,3.6364353011,0,3.6364353011
2020-11-07 18:00:00,2.4641448114,-0.009000000000000001,2.4641612471,0.075,-0.009000000000000001,0.0755380699,2.3891448114,0,2.3891448114,3.9236529211,-0.009000000000000001,3.9236632431,0.075,-0.009000000000000001,0.0755380699,3.8486529211000002,0,3.8486529211000002
2020-11-07 18:30:00,2.4400169889,-0.007,2.4400270297,0.057,-0.007,0.057428216100000005,2.3830169889,0,2.3830169889,3.8804422288,-0.007,3.8804485425,0.057,-0.007,0.057428216100000005,3.8234422288000003,0,3.8234422288000003
2020-11-07 19:00:00,2.3222910909,-0.002,2.3222919521,0.0425,-0.002,0.0425470328,2.2797910909,0,2.2797910909,3.7886487686,-0.002,3.7886492965,0.0425,-0.002,0.0425470328,3.7461487686,0,3.7461487686
2020-11-07 19:30:00,2.3608921285,0.0125,2.3609252196,0.022,0.0125,0.0253031619,2.3388921285,0,2.3388921285,3.7983423979,0.0125,3.7983629661,0.022,0.0125,0.0253031619,3.7763423979,0,3.7763423979
2020-11-07 20:00:00,2.3528921285,0.014,2.352933779,0.014,0.014,0.0197989899,2.3388921285,0,2.3388921285,3.7804754241,0.014,3.7805013467,0.014,0.014,0.0197989899,3.7664754241000002,0,3.7664754241000002
2020-11-07 20:30:00,2.3613710359,0.0115,2.3613990385,0.012,0.0115,0.0166207701,2.3493710359,0,2.3493710359,3.7405324263,0.0115,3.7405501042,0.012,0.0115,0.0166207701,3.7285324263,0,3.7285324263
2020-11-07 21:00:00,2.2927582727,0.005,2.2927637246,0.022,0.005,0.0225610283,2.2707582727,0,2.2707582727,3.2118317162,0.005,3.211835608,0.022,0.005,0.0225610283,3.1898317162,0,3.1898317162
2020-11-07 21:30:00,2.214620977,-0.014,2.2146652279,0.064,-0.014,0.0655133574,2.150620977,0,2.150620977,3.1481064688,-0.014,3.1481375985,0.064,-0.014,0.0655133574,3.0841064688,0,3.0841064688
2020-11-07 22:00:00,2.1222546958,-0.0155,2.1223112976,0.074,-0.0155,0.07560588600000001,2.0482546958,0,2.0482546958,3.1109903568,-0.0155,3.1110289696,0.074,-0.0155,0.07560588600000001,3.0369903568,0,3.0369903568
2020-11-07 22:30:00,2.1913635782,-0.0205,2.1914594639000002,0.0995,-0.0205,0.1015898617,2.0918635782,0,2.0918635782,2.8271744882,-0.0205,2.8272488105,0.0995,-0.0205,0.1015898617,2.7276744882,0,2.7276744882
2020-11-07 23:00:00,2.1718916037,-0.023,2.1720133835,0.1005,-0.023,0.10309825410000001,2.0713916037,0,2.0713916037,2.6522429862,-0.023,2.6523427113,0.1005,-0.023,0.10309825410000001,2.5517429862,0,2.5517429862
2020-11-07 23:30:00,2.0375446822,-0.019,2.0376332672,0.077,-0.019,0.0793095202,1.9605446822,0,1.9605446822,2.5346917613,-0.019,2.5347629722000002,0.077,-0.019,0.0793095202,2.4576917613,0,2.4576917613
2020-11-08 00:00:00,2.0459067455,-0.008,2.0459223864,0.038,-0.008,0.0388329757,2.0079067455,0,2.0079067455,2.5291206883,-0.008,2.5291333409,0.038,-0.008,0.0388329757,2.4911206883,0,2.4911206883
2020-11-08 00:30:00,2.1415920217,0.005,2.1415978585,0.0195,0.005,0.0201308221,2.1220920217,0,2.1220920217,2.6098599250000003,0.005,2.6098647145,0.0195,0.005,0.0201308221,2.590359925,0,2.590359925
2020-11-08 01:00:00,2.2255952415999998,0.0035,2.2255979937,0.044,0.0035,0.044138985000000006,2.1815952416,0,2.1815952416,2.6980306323,0.0035,2.6980329025,0.044,0.0035,0.044138985000000006,2.6540306323,0,2.6540306323
2020-11-08 01:30:00,2.2438671230000002,-0.004,2.2438706883,0.0465,-0.004,0.0466717259,2.197367123,0,2.197367123,2.7109750719,-0.004,2.7109780228,0.0465,-0.004,0.0466717259,2.6644750719,0,2.6644750719
2020-11-08 02:00:00,2.179944966,-0.007,2.1799562048,0.048,-0.007,0.0485077313,2.131944966,0,2.131944966,2.6646746265,-0.007,2.6646838209,0.048,-0.007,0.0485077313,2.6166746265,0,2.6166746265
2020-11-08 02:30:00,2.1840483217,-0.001,2.1840485506,0.0425,-0.001,0.0425117631,2.1415483217,0,2.1415483217,2.67095084,-0.001,2.6709510272,0.0425,-0.001,0.0425117631,2.62845084,0,2.62845084
2020-11-08 03:00:00,2.2051516774,-0.007,2.2051627877,0.054,-0.007,0.0544518136,2.1511516774,0,2.1511516774,2.6942270534,-0.007,2.6942361469,0.054,-0.007,0.0544518136,2.6402270534,0,2.6402270534
2020-11-08 03:30:00,2.2043103351,-0.0045000000000000005,2.2043149284,0.057,-0.0045000000000000005,0.0571773557,2.1473103351,0,2.1473103351,2.6925165680000003,-0.0045000000000000005,2.6925203284,0.057,-0.0045000000000000005,0.0571773557,2.635516568,0,2.635516568
2020-11-08 04:00:00,2.1014536635,0.0015,2.1014541989,0.0495,0.0015,0.0495227221,2.0519536635,0,2.0519536635,2.6277823347,0.0015,2.6277827628,0.0495,0.0015,0.0495227221,2.5782823347,0,2.5782823347
2020-11-08 04:30:00,2.085628082,0.004,2.0856319177,0.035500000000000004,0.004,0.0357246414,2.050128082,0,2.050128082,2.6092027924,0.004,2.6092058585,0.035500000000000004,0.004,0.0357246414,2.5737027923999998,0,2.5737027923999998
2020-11-08 05:00:00,2.079769304,-0.014,2.079816424,0.065,-0.014,0.06649060080000001,2.014769304,0,2.014769304,2.6126627941000002,-0.014,2.6127003035,0.065,-0.014,0.06649060080000001,2.5476627941,0,2.5476627941
2020-11-08 05:30:00,2.0684768046,-0.0105,2.0685034545,0.0555,-0.0105,0.056484511200000004,2.0129768046,0,2.0129768046,2.5880397389,-0.0105,2.5880610387000003,0.0555,-0.0105,0.056484511200000004,2.5325397389,0,2.5325397389
2020-11-08 06:00:00,2.0751076054,0.0,2.0751076054,0.035500000000000004,0.0,0.035500000000000004,2.0396076054,0,2.0396076054,2.5833055151,0.0,2.5833055151,0.035500000000000004,0.0,0.035500000000000004,2.5478055151,0,2.5478055151
2020-11-08 06:30:00,2.2906021053,-0.019,2.2906809042000003,0.0635,-0.019,0.0662815962,2.2271021053,0,2.2271021053,2.7704293692,-0.019,2.7704945208,0.0635,-0.019,0.0662815962,2.7069293692,0,2.7069293692
2020-11-08 07:00:00,2.2895969073,-0.006500000000000001,2.2896061338,0.0585,-0.006500000000000001,0.0588600034,2.2310969073,0,2.2310969073,2.7948011404,-0.006500000000000001,2.7948086991,0.0585,-0.006500000000000001,0.0588600034,2.7363011404,0,2.7363011404
2020-11-08 07:30:00,2.4047680640999998,-0.007500000000000001,2.4047797596000002,0.052500000000000005,-0.007500000000000001,0.0530330086,2.3522680641,0,2.3522680641,2.8815685692,-0.007500000000000001,2.8815783295,0.052500000000000005,-0.007500000000000001,0.0530330086,2.8290685692,0,2.8290685692
2020-11-08 08:00:00,2.3782216582,-0.009000000000000001,2.3782386876,0.054,-0.009000000000000001,0.0547448628,2.3242216582,0,2.3242216582,2.8513486568,-0.009000000000000001,2.8513628605,0.054,-0.009000000000000001,0.0547448628,2.7973486568,0,2.7973486568
2020-11-08 08:30:00,2.3448385323,0.003,2.3448404514,0.029,0.003,0.029154759500000002,2.3158385323,0,2.3158385323,2.8187882550000003,0.003,2.8187898514,0.029,0.003,0.029154759500000002,2.789788255,0,2.789788255
2020-11-08 09:00:00,2.3586934632,0.006500000000000001,2.3587024194,0.022,0.006500000000000001,0.0229401395,2.3366934632,0,2.3366934632,2.8772857563,0.006500000000000001,2.8772930983,0.022,0.006500000000000001,0.0229401395,2.8552857563,0,2.8552857563
2020-11-08 09:30:00,2.2250947557,0.007500000000000001,2.2251073956,0.023,0.007500000000000001,0.024191940800000002,2.2020947557,0,2.2020947557,3.1636078714,0.007500000000000001,3.1636167616,0.023,0.007500000000000001,0.024191940800000002,3.1406078714,0,3.1406078714
2020-11-08 10:00:00,2.1279772026,-0.004,2.1279809621,0.04,-0.004,0.040199502500000005,2.0879772026,0,2.0879772026,3.0863136398,-0.004,3.0863162319,0.04,-0.004,0.040199502500000005,3.0463136398,0,3.0463136398
2020-11-08 10:30:00,2.0981495575,-0.0095,2.0981710645,0.044,-0.0095,0.0450138867,2.0541495575,0,2.0541495575,3.0879040108,-0.0095,3.0879186242,0.044,-0.0095,0.0450138867,3.0439040108,0,3.0439040108
2020-11-08 11:00:00,2.0002502775,-0.007,2.0002625259,0.0415,-0.007,0.042086221,1.9587502775,0,1.9587502775,3.0209171611,-0.007,3.0209252712,0.0415,-0.007,0.042086221,2.9794171610999998,0,2.9794171610999998
2020-11-08 11:30:00,2.0704470967,-0.003,2.0704492701,0.0505,-0.003,0.0505890304,2.0199470967,0,2.0199470967,3.0762663211,-0.003,3.0762677839,0.0505,-0.003,0.0505890304,3.0257663211,0,3.0257663211
2020-11-08 12:00:00,2.1563451249,-0.0015,2.1563456466,0.0495,-0.0015,0.0495227221,2.1068451249,0,2.1068451249,3.1293397349,-0.0015,3.1293400944,0.0495,-0.0015,0.0495227221,3.0798397349,0,3.0798397349
2020-11-08 12:30:00,2.2405588217,0.0,2.2405588217,0.051500000000000004,0.0,0.051500000000000004,2.1890588217,0,2.1890588217,3.1576965252,0.0,3.1576965252,0.051500000000000004,0.0,0.051500000000000004,3.1061965252,0,3.1061965252
2020-11-08 13:00:00,2.2216540892,0.0,2.2216540892,0.0425,0.0,0.0425,2.1791540892,0,2.1791540892,3.1314390638,0.0,3.1314390638,0.0425,0.0,0.0425,3.0889390638,0,3.0889390638
2020-11-08 13:30:00,2.2573691126,-0.0055000000000000005,2.2573758128,0.055,-0.0055000000000000005,0.0552743159,2.2023691126,0,2.2023691126,3.1760668742,-0.0055000000000000005,3.1760716364,0.055,-0.0055000000000000005,0.0552743159,3.1210668742,0,3.1210668742
2020-11-08 14:00:00,2.1751947708,0.001,2.1751950006,0.0425,0.001,0.0425117631,2.1326947708,0,2.1326947708,3.1268780544,0.001,3.1268782143,0.0425,0.001,0.0425117631,3.0843780544,0,3.0843780544
2020-11-08 14:30:00,2.1734432742,0.0055000000000000005,2.1734502332,0.035,0.0055000000000000005,0.0354295075,2.1384432742,0,2.1384432742,3.1361318355,0.0055000000000000005,3.1361366583,0.035,0.0055000000000000005,0.0354295075,3.1011318355,0,3.1011318355
2020-11-08 15:00:00,2.0677752239,0.0105,2.0678018828,0.026500000000000003,0.0105,0.0285043856,2.0412752239,0,2.0412752239,3.0591302653,0.0105,3.059148285,0.026500000000000003,0.0105,0.0285043856,3.0326302653,0,3.0326302653
2020-11-08 15:30:00,2.0397182075,0.0115,2.039750626,0.023,0.0115,0.0257147817,2.0167182075,0,2.0167182075,3.0258668774,0.0115,3.0258887305,0.023,0.0115,0.0257147817,3.0028668774,0,3.0028668774
2020-11-08 16:00:00,2.1260143452999998,0.0165,2.1260783726,0.017,0.0165,0.0236907155,2.1090143453,0,2.1090143453,3.1034355576,0.0165,3.1034794199,0.017,0.0165,0.0236907155,3.0864355576,0,3.0864355576
2020-11-08 16:30:00,2.2247334031,0.0145,2.2247806555,0.0155,0.0145,0.021224985300000002,2.2092334031,0,2.2092334031,3.1738291761,0.0145,3.1738622984,0.0155,0.0145,0.021224985300000002,3.1583291761,0,3.1583291761
2020-11-08 17:00:00,2.1948496771,0.014,2.1948943266,0.007,0.014,0.0156524758,2.1878496771,0,2.1878496771,3.5865973611,0.014,3.5866246849,0.007,0.014,0.0156524758,3.5795973611000003,0,3.5795973611000003
2020-11-08 17:30:00,2.3260449066,0.0155,2.3260965495,0.011,0.0155,0.0190065778,2.3150449066,0,2.3150449066,3.7723973975,0.0155,3.7724292406,0.011,0.0155,0.0190065778,3.7613973975,0,3.7613973975
2020-11-08 18:00:00,2.4698584249,0.012,2.4698875762,0.0055000000000000005,0.012,0.0132003788,2.4643584249,0,2.4643584249,3.8927954942,0.012,3.8928139899,0.0055000000000000005,0.012,0.0132003788,3.8872954942,0,3.8872954942
2020-11-08 18:30:00,2.4073306137,0.0135,2.4073684665,0.0105,0.0135,0.017102631400000002,2.3968306137,0,2.3968306137,3.8621334341,0.0135,3.8621570285,0.0105,0.0135,0.017102631400000002,3.8516334341,0,3.8516334341
2020-11-08 19:00:00,2.2213485845,0.006500000000000001,2.2213580945,0.012,0.006500000000000001,0.0136473441,2.2093485845,0,2.2093485845,3.6579395835,0.006500000000000001,3.6579453586,0.012,0.006500000000000001,0.0136473441,3.6459395835,0,3.6459395835
2020-11-08 19:30:00,2.2310890793,0.009000000000000001,2.2311072318,0.0205,0.009000000000000001,0.0223886132,2.2105890793,0,2.2105890793,3.2167276602,0.009000000000000001,3.2167402506,0.0205,0.009000000000000001,0.0223886132,3.1962276602,0,3.1962276602
2020-11-08 20:00:00,2.208303479,0.0005,2.2083035356,0.03,0.0005,0.0300041664,2.178303479,0,2.178303479,3.2049516677,0.0005,3.2049517067,0.03,0.0005,0.0300041664,3.1749516677,0,3.1749516677
2020-11-08 20:30:00,2.2042693211,-0.004,2.2042729504,0.0405,-0.004,0.040697051500000005,2.1637693211,0,2.1637693211,3.2097871687,-0.004,3.2097896611,0.0405,-0.004,0.040697051500000005,3.1692871687,0,3.1692871687
2020-11-08 21:00:00,2.1424849941,-0.006,2.1424933955,0.0485,-0.006,0.0488697248,2.0939849941,0,2.0939849941,3.1517600063,-0.006,3.1517657174,0.0485,-0.006,0.0488697248,3.1032600063,0,3.1032600063
2020-11-08 21:30:00,2.1256445206,-0.0045000000000000005,2.1256492839,0.0415,-0.0045000000000000005,0.0417432629,2.0841445206,0,2.0841445206,3.1614292633,-0.0045000000000000005,3.1614324659,0.0415,-0.0045000000000000005,0.0417432629,3.1199292633,0,3.1199292633
2020-11-08 22:00:00,2.0619248403,-0.007,2.0619367223,0.043000000000000003,-0.007,0.043566041800000004,2.0189248403,0,2.0189248403,2.6663061294,-0.007,2.6663153182,0.043000000000000003,-0.007,0.043566041800000004,2.6233061294,0,2.6233061294
2020-11-08 22:30:00,2.0970717885,-0.006500000000000001,2.097081862,0.043000000000000003,-0.006500000000000001,0.0434885042,2.0540717885,0,2.0540717885,2.5996332585,-0.006500000000000001,2.5996413846,0.043000000000000003,-0.006500000000000001,0.0434885042,2.5566332585,0,2.5566332585
2020-11-08 23:00:00,2.039756014,0.004,2.039759936,0.0325,0.004,0.032745228700000004,2.007256014,0,2.007256014,2.5597594087999997,0.004,2.5597625341,0.0325,0.004,0.032745228700000004,2.5272594088,0,2.5272594088
2020-11-08 23:30:00,2.226421032,0.001,2.2264212565,0.026500000000000003,0.001,0.0265188612,2.199921032,0,2.199921032,2.6873001797000002,0.001,2.6873003657,0.026500000000000003,0.001,0.0265188612,2.6608001797,0,2.6608001797
2020-11-09 00:00:00,2.3651259666,-0.008,2.3651394965,0.05,-0.008,0.050635955600000004,2.3151259666,0,2.3151259666,2.7838282915,-0.008,2.7838397864,0.05,-0.008,0.050635955600000004,2.7338282915,0,2.7338282915
2020-11-09 00:30:00,2.4888713459,-0.001,2.4888715468,0.061500000000000006,-0.001,0.0615081295,2.4273713459,0,2.4273713459,2.8936857411,-0.001,2.8936859139,0.061500000000000006,-0.001,0.0615081295,2.8321857411,0,2.8321857411
2020-11-09 01:00:00,2.4966851523,-0.008,2.4966979693,0.07350000000000001,-0.008,0.0739340923,2.4231851523,0,2.4231851523,2.9021353833,-0.008,2.9021464097000003,0.07350000000000001,-0.008,0.0739340923,2.8286353833,0,2.8286353833
2020-11-09 01:30:00,2.4852659923,-0.015,2.4853112587,0.0545,-0.015,0.056526542400000004,2.4307659923,0,2.4307659923,2.8805847653,-0.015,2.8806238196000002,0.0545,-0.015,0.056526542400000004,2.8260847653,0,2.8260847653
2020-11-09 02:00:00,2.5094527879,-0.018000000000000002,2.509517343,0.0655,-0.018000000000000002,0.067928271,2.4439527879,0,2.4439527879,2.8912594862,-0.018000000000000002,2.8913155166,0.0655,-0.018000000000000002,0.067928271,2.8257594862,0,2.8257594862
2020-11-09 02:30:00,2.8782601808,-0.013000000000000001,2.8782895387,0.0565,-0.013000000000000001,0.057976288300000005,2.8217601808,0,2.8217601808,3.2134715947,-0.013000000000000001,3.2134978901,0.0565,-0.013000000000000001,0.057976288300000005,3.1569715947,0,3.1569715947
2020-11-09 03:00:00,3.0086621844,-0.0105,3.0086805065,0.082,-0.0105,0.0826695228,2.9266621844,0,2.9266621844,3.3495145413,-0.0105,3.3495309989,0.082,-0.0105,0.0826695228,3.2675145413,0,3.2675145413
2020-11-09 03:30:00,2.9700960874,-0.016,2.9701391833,0.095,-0.016,0.0963379468,2.8750960874000002,0,2.8750960874000002,3.3082965013,-0.016,3.3083351917,0.095,-0.016,0.0963379468,3.2132965013,0,3.2132965013
2020-11-09 04:00:00,2.9530648309,-0.015,2.9531029266,0.093,-0.015,0.0942019108,2.8600648309,0,2.8600648309,3.2891027793,-0.015,3.289136983,0.093,-0.015,0.0942019108,3.1961027793,0,3.1961027793
2020-11-09 04:30:00,2.9635064102,-0.014,2.963539479,0.088,-0.014,0.0891066776,2.8755064102,0,2.8755064102,3.3033694197,-0.014,3.3033990862,0.088,-0.014,0.0891066776,3.2153694197,0,3.2153694197
2020-11-09 05:00:00,3.056346544,-0.016,3.0563884238,0.0925,-0.016,0.0938735852,2.963846544,0,2.963846544,3.3999809209,-0.016,3.4000185679,0.0925,-0.016,0.0938735852,3.3074809209,0,3.3074809209
2020-11-09 05:30:00,3.087372552,-0.0165,3.0874166425,0.089,-0.0165,0.0905165731,2.998372552,0,2.998372552,3.4300085748,-0.0165,3.430048261,0.089,-0.0165,0.0905165731,3.3410085748,0,3.3410085748
2020-11-09 06:00:00,3.1277195483,-0.015,3.1277555168,0.08600000000000001,-0.015,0.087298339,3.0417195483,0,3.0417195483,3.4692112051,-0.015,3.4692436331,0.08600000000000001,-0.015,0.087298339,3.3832112051,0,3.3832112051
2020-11-09 06:30:00,3.220908504,-0.0125,3.2209327595,0.0625,-0.0125,0.0637377439,3.158408504,0,3.158408504,3.5607003262,-0.0125,3.560722267,0.0625,-0.0125,0.0637377439,3.4982003262,0,3.4982003262
2020-11-09 07:00:00,3.2620195557000002,-0.021,3.2620871511000002,0.069,-0.021,0.0721248917,3.1930195557,0,3.1930195557,3.6074183726999998,-0.021,3.6074794963,0.069,-0.021,0.0721248917,3.5384183727,0,3.5384183727
2020-11-09 07:30:00,3.2121419442,-0.0175,3.2121896145,0.06,-0.0175,0.0625,3.1521419442,0,3.1521419442,3.8790057538,-0.0175,3.8790452289,0.06,-0.0175,0.0625,3.8190057538,0,3.8190057538
2020-11-09 08:00:00,3.2821914041999998,-0.016,3.2822304023,0.0585,-0.016,0.0606485779,3.2236914042,0,3.2236914042,3.9927733886,-0.016,3.9928054464000002,0.0585,-0.016,0.0606485779,3.9342733886000003,0,3.9342733886000003
2020-11-09 08:30:00,3.2882960575,-0.006,3.2883015315,0.052000000000000005,-0.006,0.0523450093,3.2362960575,0,3.2362960575,4.1542944413,-0.006,4.1542987742,0.052000000000000005,-0.006,0.0523450093,4.1022944413,0,4.1022944413
2020-11-09 09:00:00,3.1776959111,-0.006,3.1777015756,0.0545,-0.006,0.0548292805,3.1231959111,0,3.1231959111,4.2651827168,-0.006,4.265186937,0.0545,-0.006,0.0548292805,4.2106827168,0,4.2106827168
2020-11-09 09:30:00,3.1038042493,-0.0175,3.1038535835,0.07,-0.0175,0.0721543484,3.0338042493,0,3.0338042493,4.1903446624,-0.0175,4.1903812046,0.07,-0.0175,0.0721543484,4.1203446624,0,4.1203446624
2020-11-09 10:00:00,3.0351900986,-0.021,3.0352627456,0.076,-0.021,0.07884795500000001,2.9591900986,0,2.9591900986,4.1475959192,-0.021,4.1476490822,0.076,-0.021,0.07884795500000001,4.0715959192,0,4.0715959192
2020-11-09 10:30:00,2.9280107655,-0.034,2.9282081625,0.10650000000000001,-0.034,0.1117955724,2.8215107655000002,0,2.8215107655000002,4.0460693072,-0.034,4.0462121594,0.10650000000000001,-0.034,0.1117955724,3.9395693072,0,3.9395693072
2020-11-09 11:00:00,2.8711545865,-0.0285,2.8712960331,0.08700000000000001,-0.0285,0.09154916710000001,2.7841545865,0,2.7841545865,3.9718384069,-0.0285,3.9719406568,0.08700000000000001,-0.0285,0.09154916710000001,3.8848384069,0,3.8848384069
2020-11-09 11:30:00,2.527544992,-0.029500000000000002,2.5277171393,0.117,-0.029500000000000002,0.1206617172,2.410544992,0,2.410544992,3.8307635755,-0.029500000000000002,3.8308771608,0.117,-0.029500000000000002,0.1206617172,3.7137635755,0,3.7137635755
2020-11-09 12:00:00,2.0756023529,-0.0285,2.0757980098,0.101,-0.0285,0.10494403270000001,1.9746023529,0,1.9746023529,3.6242799023,-0.0285,3.6243919573000003,0.101,-0.0285,0.10494403270000001,3.5232799023,0,3.5232799023
2020-11-09 12:30:00,2.0180691816,-0.0245,2.018217895,0.131,-0.0245,0.1332713398,1.8870691816,0,1.8870691816,3.4539969784,-0.0245,3.4540838694,0.131,-0.0245,0.1332713398,3.3229969784,0,3.3229969784
2020-11-09 13:00:00,1.9216282875,-0.03,1.9218624496,0.1265,-0.03,0.1300086536,1.7951282874999999,0,1.7951282874999999,3.0093807897,-0.03,3.0095303185,0.1265,-0.03,0.1300086536,2.8828807897,0,2.8828807897
2020-11-09 13:30:00,1.9239536818,-0.036000000000000004,1.9242904588,0.097,-0.036000000000000004,0.10346496990000001,1.8269536818,0,1.8269536818,2.8953664098000003,-0.036000000000000004,2.895590207,0.097,-0.036000000000000004,0.10346496990000001,2.7983664098,0,2.7983664098
2020-11-09 14:00:00,2.0413218964,-0.0235,2.0414571597,0.0795,-0.0235,0.0829005428,1.9618218964,0,1.9618218964,2.5668850012,-0.0235,2.5669925709,0.0795,-0.0235,0.0829005428,2.4873850012,0,2.4873850012
2020-11-09 14:30:00,2.0304274167,-0.012,2.0304628769,0.058,-0.012,0.0592283716,1.9724274167,0,1.9724274167,2.5365252149,-0.012,2.5365536,0.058,-0.012,0.0592283716,2.4785252149,0,2.4785252149
2020-11-09 15:00:00,2.0405175667,-0.0105,2.0405445817,0.061,-0.0105,0.061897092,1.9795175667,0,1.9795175667,2.5583955620000003,-0.0105,2.5584171086,0.061,-0.0105,0.061897092,2.497395562,0,2.497395562
2020-11-09 15:30:00,2.0862509442,-0.017,2.0863202061,0.07150000000000001,-0.017,0.07349319700000001,2.0147509442,0,2.0147509442,2.6044358589,-0.017,2.6044913406,0.07150000000000001,-0.017,0.07349319700000001,2.5329358589,0,2.5329358589
2020-11-09 16:00:00,2.1838448572,-0.0095,2.1838655202,0.06,-0.0095,0.060747427900000005,2.1238448572,0,2.1238448572,2.684319206,-0.0095,2.6843360165,0.06,-0.0095,0.060747427900000005,2.624319206,0,2.624319206
2020-11-09 16:30:00,2.3317409803,0.001,2.3317411948,0.0285,0.001,0.0285175385,2.3032409803,0,2.3032409803,2.7950657838,0.001,2.7950659627,0.0285,0.001,0.0285175385,2.7665657838,0,2.7665657838
2020-11-09 17:00:00,2.3037917799,0.002,2.3037926481,0.016,0.002,0.016124515500000002,2.2877917799,0,2.2877917799,3.1546589679,0.002,3.1546596019,0.016,0.002,0.016124515500000002,3.1386589679,0,3.1386589679
2020-11-09 17:30:00,2.390608149,0.006,2.3906156784,0.031,0.006,0.0315753068,2.359608149,0,2.359608149,3.3636521224,0.006,3.3636574738,0.031,0.006,0.0315753068,3.3326521224,0,3.3326521224
2020-11-09 18:00:00,2.3621238038,-0.0015,2.3621242801,0.052000000000000005,-0.0015,0.0520216301,2.3101238038,0,2.3101238038,3.801984222,-0.0015,3.8019845178000002,0.052000000000000005,-0.0015,0.0520216301,3.749984222,0,3.749984222
2020-11-09 18:30:00,2.3707762496,0.0115,2.3708041412,0.022,0.0115,0.0248243832,2.3487762496,0,2.3487762496,3.8095929340000003,0.0115,3.8096102914000003,0.022,0.0115,0.0248243832,3.787592934,0,3.787592934
2020-11-09 19:00:00,2.3025601214,0.008,2.3025740189,0.022,0.008,0.0234093998,2.2805601214,0,2.2805601214,3.7708452253,0.008,3.7708537115,0.022,0.008,0.0234093998,3.7488452253,0,3.7488452253
2020-11-09 19:30:00,2.4094782836,-0.001,2.4094784911,0.0395,-0.001,0.0395126562,2.3699782836,0,2.3699782836,3.8595740827,-0.001,3.8595742123,0.0395,-0.001,0.0395126562,3.8200740827,0,3.8200740827
2020-11-09 20:00:00,2.3182374459,-0.001,2.3182376616,0.05,-0.001,0.050009999000000006,2.2682374459,0,2.2682374459,3.8087366211,-0.001,3.8087367523999998,0.05,-0.001,0.050009999000000006,3.7587366211,0,3.7587366211
2020-11-09 20:30:00,2.3196002712,-0.006500000000000001,2.3196093784,0.059500000000000004,-0.006500000000000001,0.059853989,2.2601002712,0,2.2601002712,3.7781063895,-0.006500000000000001,3.7781119809,0.059500000000000004,-0.006500000000000001,0.059853989,3.7186063895,0,3.7186063895
2020-11-09 21:00:00,2.3193465679,-0.003,2.3193485081,0.057,-0.003,0.0570788928,2.2623465679,0,2.2623465679,3.7956708125,-0.003,3.795671998,0.057,-0.003,0.0570788928,3.7386708125,0,3.7386708125
2020-11-09 21:30:00,2.2762159366,0.0145,2.2762621203,0.0325,0.0145,0.0355879193,2.2437159366,0,2.2437159366,3.5611421584,0.0145,3.5611716783,0.0325,0.0145,0.0355879193,3.5286421584000003,0,3.5286421584000003
2020-11-09 22:00:00,2.2687121252,0.0105,2.268736423,0.023,0.0105,0.0252833938,2.2457121252,0,2.2457121252,3.2520335685,0.0105,3.2520505194,0.023,0.0105,0.0252833938,3.2290335685000002,0,3.2290335685000002
2020-11-09 22:30:00,2.1534580902,0.0085,2.1534748655,0.03,0.0085,0.0311809237,2.1234580902,0,2.1234580902,3.1669821694999998,0.0085,3.1669935762,0.03,0.0085,0.0311809237,3.1369821695,0,3.1369821695
2020-11-09 23:00:00,2.1051517549,0.017,2.105220395,0.0275,0.017,0.032330326300000004,2.0776517549,0,2.0776517549,3.0666356749,0.017,3.0666827946,0.0275,0.017,0.032330326300000004,3.0391356749,0,3.0391356749
2020-11-09 23:30:00,2.1384028527,-0.0035,2.138405717,0.047,-0.0035,0.047130139,2.0914028527,0,2.0914028527,2.6338322571,-0.0035,2.6338345826,0.047,-0.0035,0.047130139,2.5868322571,0,2.5868322571
2020-11-10 00:00:00,2.1813939191,0.0,2.1813939191,0.061,0.0,0.061,2.1203939191,0,2.1203939191,2.670932792,0.0,2.670932792,0.061,0.0,0.061,2.609932792,0,2.609932792
2020-11-10 00:30:00,2.2890995465,0.0035,2.2891022223,0.053500000000000006,0.0035,0.0536143637,2.2355995465,0,2.2355995465,2.7678851551,0.0035,2.7678873680000002,0.053500000000000006,0.0035,0.0536143637,2.7143851551,0,2.7143851551
2020-11-10 01:00:00,2.3761570143,-0.0015,2.3761574877,0.0625,-0.0015,0.0625179974,2.3136570143,0,2.3136570143,2.839469347,-0.0015,2.8394697432,0.0625,-0.0015,0.0625179974,2.776969347,0,2.776969347
2020-11-10 01:30:00,2.4093789144,0.0025,2.4093802114000002,0.055,0.0025,0.0550567889,2.3543789144,0,2.3543789144,2.8739194443000002,0.0025,2.8739205317,0.055,0.0025,0.0550567889,2.8189194443,0,2.8189194443
2020-11-10 02:00:00,2.4013778649,0.021,2.4014696854,0.025,0.021,0.0326496554,2.3763778649000002,0,2.3763778649000002,2.8672371783,0.021,2.8673140806,0.025,0.021,0.0326496554,2.8422371783,0,2.8422371783
2020-11-10 02:30:00,2.3234742389,0.018000000000000002,2.323543961,0.0085,0.018000000000000002,0.0199060292,2.3149742389,0,2.3149742389,2.7864316744,0.018000000000000002,2.7864898127,0.0085,0.018000000000000002,0.0199060292,2.7779316744,0,2.7779316744
2020-11-10 03:00:00,2.3037854547,0.02,2.3038722667,0.009000000000000001,0.02,0.0219317122,2.2947854547,0,2.2947854547,2.7583382868,0.02,2.7584107933,0.009000000000000001,0.02,0.0219317122,2.7493382868,0,2.7493382868
2020-11-10 03:30:00,2.3376258766999998,0.0245,2.337754262,0.0155,0.0245,0.028991378,2.3221258767,0,2.3221258767,2.7920805016,0.0245,2.792187991,0.0155,0.0245,0.028991378,2.7765805016,0,2.7765805016
2020-11-10 04:00:00,2.301958494,0.022500000000000003,2.3020684521,0.023,0.022500000000000003,0.0321753011,2.278958494,0,2.278958494,2.7652964611,0.022500000000000003,2.7653879959000003,0.023,0.022500000000000003,0.0321753011,2.7422964611,0,2.7422964611
2020-11-10 04:30:00,2.2913055998000003,0.0235,2.2914261065,0.018000000000000002,0.0235,0.029601520200000002,2.2733055998,0,2.2733055998,2.762762555,0.0235,2.7628624985,0.018000000000000002,0.0235,0.029601520200000002,2.744762555,0,2.744762555
2020-11-10 05:00:00,2.2979386185,0.0245,2.298069221,0.018500000000000003,0.0245,0.0307001629,2.2794386185,0,2.2794386185,2.7731269308,0.0245,2.7732351549,0.018500000000000003,0.0245,0.0307001629,2.7546269307999998,0,2.7546269307999998
2020-11-10 05:30:00,2.314282073,0.023,2.3143963605,0.0105,0.023,0.0252833938,2.303782073,0,2.303782073,2.7743475032,0.023,2.7744428393,0.0105,0.023,0.0252833938,2.7638475032,0,2.7638475032
2020-11-10 06:00:00,2.3645338927,0.025500000000000002,2.3646713893,0.0165,0.025500000000000002,0.0303726851,2.3480338927,0,2.3480338927,2.8126731139,0.025500000000000002,2.8127887044,0.0165,0.025500000000000002,0.0303726851,2.7961731139,0,2.7961731139
2020-11-10 06:30:00,2.4557307437,0.017,2.4557895849,0.022,0.017,0.0278028775,2.4337307437,0,2.4337307437,2.9014360871,0.017,2.9014858896,0.022,0.017,0.0278028775,2.8794360871,0,2.8794360871
2020-11-10 07:00:00,2.425624494,0.021500000000000002,2.4257197769,0.017,0.021500000000000002,0.0274089401,2.408624494,0,2.408624494,3.2609771833,0.021500000000000002,3.2610480585,0.017,0.021500000000000002,0.0274089401,3.2439771833,0,3.2439771833
2020-11-10 07:30:00,2.4905442730000003,0.018500000000000003,2.490612982,0.024,0.018500000000000003,0.0303026401,2.4665442730000002,0,2.4665442730000002,3.4854637018,0.018500000000000003,3.4855127982000003,0.024,0.018500000000000003,0.0303026401,3.4614637018,0,3.4614637018
2020-11-10 08:00:00,2.440207977,0.015,2.4402540792,0.0275,0.015,0.0313249102,2.412707977,0,2.412707977,3.9118733513,0.015,3.9119021098,0.0275,0.015,0.0313249102,3.8843733513,0,3.8843733513
2020-11-10 08:30:00,2.4285304427,0.0145,2.4285737298,0.018000000000000002,0.0145,0.023113848700000002,2.4105304427,0,2.4105304427,3.8911905385,0.0145,3.8912175545,0.018000000000000002,0.0145,0.023113848700000002,3.8731905385000003,0,3.8731905385000003
2020-11-10 09:00:00,2.3445119022,0.0175,2.3445772133,0.0105,0.0175,0.0204083316,2.3340119022,0,2.3340119022,3.8732130167000003,0.0175,3.8732525509,0.0105,0.0175,0.0204083316,3.8627130167,0,3.8627130167
2020-11-10 09:30:00,2.1801268127,0.0145,2.1801750318,0.008,0.0145,0.0165604952,2.1721268127,0,2.1721268127,3.7042116654,0.0145,3.7042400451,0.008,0.0145,0.0165604952,3.6962116654,0,3.6962116654
2020-11-10 10:00:00,2.1299812182,0.01,2.1300046925,0.0175,0.01,0.020155644400000002,2.1124812182,0,2.1124812182,3.6509501116000003,0.01,3.6509638066,0.0175,0.01,0.020155644400000002,3.6334501116,0,3.6334501116
2020-11-10 10:30:00,2.1240611154,0.0085,2.1240781228,0.025,0.0085,0.0264054919,2.0990611154,0,2.0990611154,3.6512096196,0.0085,3.6512195135,0.025,0.0085,0.0264054919,3.6262096196,0,3.6262096196
2020-11-10 11:00:00,2.2366616203,-0.005,2.236667209,0.0505,-0.005,0.0507469211,2.1861616203,0,2.1861616203,3.8205316708,-0.005,3.8205349426,0.0505,-0.005,0.0507469211,3.7700316708,0,3.7700316708
2020-11-10 11:30:00,2.081774722,-0.004,2.0817785649,0.0785,-0.004,0.0786018448,2.003274722,0,2.003274722,3.7310522071000003,-0.004,3.7310543513,0.0785,-0.004,0.0786018448,3.6525522071000003,0,3.6525522071000003
2020-11-10 12:00:00,2.0380551494,-0.002,2.0380561307,0.052500000000000005,-0.002,0.0525380814,1.9855551494,0,1.9855551494,3.6944399318,-0.002,3.6944404732000002,0.052500000000000005,-0.002,0.0525380814,3.6419399318,0,3.6419399318
2020-11-10 12:30:00,2.1353533217,-0.0045000000000000005,2.1353580633,0.056,-0.0045000000000000005,0.0561805126,2.0793533217,0,2.0793533217,3.7706822552,-0.0045000000000000005,3.7706849404,0.056,-0.0045000000000000005,0.0561805126,3.7146822552,0,3.7146822552
2020-11-10 13:00:00,2.142391393,-0.004,2.1423951272,0.0835,-0.004,0.08359575350000001,2.058891393,0,2.058891393,3.7480166945,-0.004,3.7480188289000003,0.0835,-0.004,0.08359575350000001,3.6645166945,0,3.6645166945
2020-11-10 13:30:00,2.0822065569,-0.0045000000000000005,2.0822114196,0.06,-0.0045000000000000005,0.060168513400000005,2.0222065569,0,2.0222065569,3.6500582551000003,-0.0045000000000000005,3.650061029,0.06,-0.0045000000000000005,0.060168513400000005,3.5900582550999998,0,3.5900582550999998
2020-11-10 14:00:00,2.0155895544,-0.0045000000000000005,2.0155945777,0.081,-0.0045000000000000005,0.0811249037,1.9345895544,0,1.9345895544,3.6382859486,-0.0045000000000000005,3.6382887315,0.081,-0.0045000000000000005,0.0811249037,3.5572859486,0,3.5572859486
2020-11-10 14:30:00,2.136604983,0.0005,2.1366050416,0.045,0.0005,0.0450027777,2.091604983,0,2.091604983,3.745329443,0.0005,3.7453294764000002,0.045,0.0005,0.0450027777,3.700329443,0,3.700329443
