Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-10 15:00:00,2.1042407,0.0045000000000000005,2.1042455117,0.035500000000000004,0.0045000000000000005,0.0357840747,2.0687407,0,2.0687407,3.6971146433,0.0045000000000000005,3.697117382,0.035500000000000004,0.0045000000000000005,0.0357840747,3.6616146433,0,3.6616146433
2020-11-10 15:30:00,2.0559631177,0.0055000000000000005,2.0559704743,0.035,0.0055000000000000005,0.0354295075,2.0209631177,0,2.0209631177,3.6508112526,0.0055000000000000005,3.6508153955,0.035,0.0055000000000000005,0.0354295075,3.6158112526,0,3.6158112526
2020-11-10 16:00:00,2.0079694597,0.009000000000000001,2.0079896292,0.03,0.009000000000000001,0.0313209195,1.9779694597000002,0,1.9779694597000002,3.5781836752,0.009000000000000001,3.5781949938,0.03,0.009000000000000001,0.0313209195,3.5481836751999998,0,3.5481836751999998
2020-11-10 16:30:00,2.1040334512,0.016,2.1040942859,0.0165,0.016,0.0229836899,2.0875334512,0,2.0875334512,3.6222404163,0.016,3.6222757534000003,0.0165,0.016,0.0229836899,3.6057404162999998,0,3.6057404162999998
2020-11-10 17:00:00,2.1629702052,0.0125,2.1630063243,0.0195,0.0125,0.023162469600000003,2.1434702052,0,2.1434702052,3.6754936189,0.0125,3.6755148744,0.0195,0.0125,0.023162469600000003,3.6559936189,0,3.6559936189
2020-11-10 17:30:00,2.1878675293,0.0105,2.1878927249,0.026000000000000002,0.0105,0.0280401498,2.1618675293,0,2.1618675293,3.6589585555,0.0105,3.6589736213,0.026000000000000002,0.0105,0.0280401498,3.6329585555,0,3.6329585555
2020-11-10 18:00:00,2.1544213277,0.0045000000000000005,2.1544260273,0.0315,0.0045000000000000005,0.0318198052,2.1229213277,0,2.1229213277,3.6213914586,0.0045000000000000005,3.6213942545,0.0315,0.0045000000000000005,0.0318198052,3.5898914586,0,3.5898914586
2020-11-10 18:30:00,2.1295321498,0.0015,2.1295326781,0.037,0.0015,0.0370303929,2.0925321498,0,2.0925321498,3.5778328516,0.0015,3.577833166,0.037,0.0015,0.0370303929,3.5408328516000003,0,3.5408328516000003
2020-11-10 19:00:00,2.1664588682,0.001,2.166459099,0.04,0.001,0.040012498,2.1264588682,0,2.1264588682,3.6385433988,0.001,3.6385435362000003,0.04,0.001,0.040012498,3.5985433988,0,3.5985433988
2020-11-10 19:30:00,2.075867193,0.0095,2.0758889308,0.0285,0.0095,0.0300416378,2.047367193,0,2.047367193,3.5929424361,0.0095,3.5929549954,0.0285,0.0095,0.0300416378,3.5644424361000002,0,3.5644424361000002
2020-11-10 20:00:00,2.0840060576,0.008,2.0840214126,0.031,0.008,0.032015621200000004,2.0530060576,0,2.0530060576,3.5845031496,0.008,3.5845120769000003,0.031,0.008,0.032015621200000004,3.5535031496,0,3.5535031496
2020-11-10 20:30:00,2.1061514507,0.011,2.1061801759,0.026000000000000002,0.011,0.028231188400000003,2.0801514507,0,2.0801514507,3.5559209315,0.011,3.5559379453,0.026000000000000002,0.011,0.028231188400000003,3.5299209315,0,3.5299209315
2020-11-10 21:00:00,2.1390860606,-0.002,2.1390869956,0.048,-0.002,0.0480416486,2.0910860606,0,2.0910860606,3.1184688204,-0.002,3.1184694617,0.048,-0.002,0.0480416486,3.0704688204,0,3.0704688204
2020-11-10 21:30:00,2.0186588692,-0.0125,2.0186975703,0.061500000000000006,-0.0125,0.0627574697,1.9571588692000002,0,1.9571588692000002,3.0390484515,-0.0125,3.0390741585,0.061500000000000006,-0.0125,0.0627574697,2.9775484515,0,2.9775484515
2020-11-10 22:00:00,1.9803615481,-0.027,1.9805455968,0.085,-0.027,0.0891852006,1.8953615481,0,1.8953615481,3.018887954,-0.027,3.0190086914,0.085,-0.027,0.0891852006,2.9338879540000002,0,2.9338879540000002
2020-11-10 22:30:00,1.8755259242000002,-0.0245,1.8756859392,0.0825,-0.0245,0.0860610249,1.7930259242000002,0,1.7930259242000002,2.892709134,-0.0245,2.8928128844,0.0825,-0.0245,0.0860610249,2.810209134,0,2.810209134
2020-11-10 23:00:00,1.8895259242,-0.032,1.8897968722,0.0965,-0.032,0.1016673497,1.7930259242000002,0,1.7930259242000002,2.4270956051,-0.032,2.4273065477,0.0965,-0.032,0.1016673497,2.3305956051,0,2.3305956051
2020-11-10 23:30:00,1.8261231286,-0.0315,1.8263947905,0.111,-0.0315,0.1153830577,1.7151231286000002,0,1.7151231286000002,2.3591222739,-0.0315,2.3593325652,0.111,-0.0315,0.1153830577,2.2481222739,0,2.2481222739
2020-11-11 00:00:00,1.8082978588,-0.033,1.8085989456,0.1135,-0.033,0.1182000423,1.6947978588,0,1.6947978588,2.3514989565,-0.033,2.3517304996,0.1135,-0.033,0.1182000423,2.2379989565,0,2.2379989565
2020-11-11 00:30:00,1.9631799598000002,-0.028,1.9633796257,0.105,-0.028,0.1086692229,1.8581799598000002,0,1.8581799598000002,2.4537859491000003,-0.028,2.4539456971,0.105,-0.028,0.1086692229,2.3487859491,0,2.3487859491
2020-11-11 01:00:00,2.0073797037,-0.038,2.0077393443,0.1385,-0.038,0.143618418,1.8688797037,0,1.8688797037,2.4975878409,-0.038,2.4978769031,0.1385,-0.038,0.143618418,2.3590878409,0,2.3590878409
2020-11-11 01:30:00,2.0712647583,-0.0425,2.0717007383,0.1515,-0.0425,0.1573483397,1.9197647583,0,1.9197647583,2.5519829892,-0.0425,2.5523368561,0.1515,-0.0425,0.1573483397,2.4004829892,0,2.4004829892
2020-11-11 02:00:00,2.1997930612,-0.0405,2.2001658488,0.1525,-0.0405,0.1577862478,2.0472930612,0,2.0472930612,2.6655086144,-0.0405,2.6658162771000002,0.1525,-0.0405,0.1577862478,2.5130086144,0,2.5130086144
2020-11-11 02:30:00,2.3338929737000003,-0.036500000000000005,2.3341783699,0.136,-0.036500000000000005,0.140812819,2.1978929737,0,2.1978929737,2.8021319517,-0.036500000000000005,2.8023696624000003,0.136,-0.036500000000000005,0.140812819,2.6661319517,0,2.6661319517
2020-11-11 03:00:00,2.2695839204,-0.035500000000000004,2.2698615425,0.139,-0.035500000000000004,0.1434616674,2.1305839204,0,2.1305839204,2.7286137575,-0.035500000000000004,2.72884468,0.139,-0.035500000000000004,0.1434616674,2.5896137575,0,2.5896137575
2020-11-11 03:30:00,2.2182663839,-0.043000000000000003,2.2186831117,0.163,-0.043000000000000003,0.1685763922,2.0552663839,0,2.0552663839,2.6832724891,-0.043000000000000003,2.6836170088999998,0.163,-0.043000000000000003,0.1685763922,2.5202724891,0,2.5202724891
2020-11-11 04:00:00,2.1288872855,-0.0495,2.1294626845,0.176,-0.0495,0.1828284715,1.9528872855000001,0,1.9528872855000001,2.6196143452,-0.0495,2.6200819773,0.176,-0.0495,0.1828284715,2.4436143452,0,2.4436143452
2020-11-11 04:30:00,2.1040512761,-0.049,2.1046217647,0.1695,-0.049,0.17644049990000002,1.9345512761,0,1.9345512761,2.5906991829,-0.049,2.5911625299,0.1695,-0.049,0.17644049990000002,2.4211991829,0,2.4211991829
2020-11-11 05:00:00,2.0851623923,-0.048,2.085714794,0.1615,-0.048,0.1684821949,1.9236623923,0,1.9236623923,2.5671734259,-0.048,2.5676221292,0.1615,-0.048,0.1684821949,2.4056734259,0,2.4056734259
2020-11-11 05:30:00,1.9547984189,-0.048,1.9553876491,0.161,-0.048,0.16800297620000001,1.7937984189,0,1.7937984189,2.9549843213,-0.048,2.9553741453,0.161,-0.048,0.16800297620000001,2.7939843213,0,2.7939843213
2020-11-11 06:00:00,1.9779431687,-0.052500000000000005,1.9786397925,0.1705,-0.052500000000000005,0.17839983180000002,1.8074431686999999,0,1.8074431686999999,3.0061839641,-0.052500000000000005,3.0066423592,0.1705,-0.052500000000000005,0.17839983180000002,2.8356839641000002,0,2.8356839641000002
2020-11-11 06:30:00,2.0705264375,-0.052000000000000005,2.0711793086,0.171,-0.052000000000000005,0.1787316424,1.8995264375,0,1.8995264375,3.1964363654,-0.052000000000000005,3.1968593085,0.171,-0.052000000000000005,0.1787316424,3.0254363654,0,3.0254363654
2020-11-11 07:00:00,2.080254851,-0.056,2.0810084683,0.179,-0.056,0.1875553252,1.901254851,0,1.901254851,3.5677414701,-0.056,3.5681809368,0.179,-0.056,0.1875553252,3.3887414701000003,0,3.3887414701000003
2020-11-11 07:30:00,2.1319603799,-0.0565,2.132708914,0.183,-0.0565,0.1915234973,1.9489603799,0,1.9489603799,3.6535689196,-0.0565,3.6540057609,0.183,-0.0565,0.1915234973,3.4705689196,0,3.4705689196
2020-11-11 08:00:00,2.10069742,-0.066,2.1017339628,0.1705,-0.066,0.1828284715,1.93019742,0,1.93019742,3.7381221350000002,-0.066,3.7387047351,0.1705,-0.066,0.1828284715,3.567622135,0,3.567622135
2020-11-11 08:30:00,2.2616998508,-0.068,2.2627218598,0.1585,-0.068,0.17247101210000002,2.1031998508,0,2.1031998508,3.7789893486,-0.068,3.7796011029,0.1585,-0.068,0.17247101210000002,3.6204893486,0,3.6204893486
2020-11-11 09:00:00,2.1740485012,-0.051000000000000004,2.1746466117,0.139,-0.051000000000000004,0.14806079830000002,2.0350485012,0,2.0350485012,3.6614488643,-0.051000000000000004,3.6618040343000002,0.139,-0.051000000000000004,0.14806079830000002,3.5224488643000003,0,3.5224488643000003
2020-11-11 09:30:00,2.1215062588,-0.04,2.1218833158,0.1285,-0.04,0.1345817595,1.9930062588,0,1.9930062588,3.6062016781,-0.04,3.6064235113,0.1285,-0.04,0.1345817595,3.4777016781,0,3.4777016781
2020-11-11 10:00:00,2.1793440696,-0.0425,2.1797584325,0.131,-0.0425,0.1377216395,2.0483440696,0,2.0483440696,3.6590991604000003,-0.0425,3.6593459683000003,0.131,-0.0425,0.1377216395,3.5280991604,0,3.5280991604
2020-11-11 10:30:00,2.0739047951,-0.060500000000000005,2.0747870612,0.155,-0.060500000000000005,0.16638885180000001,1.9189047951,0,1.9189047951,3.609209873,-0.060500000000000005,3.6097169082000002,0.155,-0.060500000000000005,0.16638885180000001,3.454209873,0,3.454209873
2020-11-11 11:00:00,2.0761807117,-0.063,2.0771363335,0.159,-0.063,0.1710263138,1.9171807117,0,1.9171807117,3.5831096012,-0.063,3.583663407,0.159,-0.063,0.1710263138,3.4241096012,0,3.4241096012
2020-11-11 11:30:00,2.221772918,-0.056,2.2224785486,0.157,-0.056,0.16668833190000001,2.064772918,0,2.064772918,3.7945029373,-0.056,3.7949161441,0.157,-0.056,0.16668833190000001,3.6375029373,0,3.6375029373
2020-11-11 12:00:00,2.0047213174,-0.059500000000000004,2.0056041011,0.157,-0.059500000000000004,0.1678965455,1.8477213174,0,1.8477213174,3.6510158646,-0.059500000000000004,3.6515006633000002,0.157,-0.059500000000000004,0.1678965455,3.4940158646,0,3.4940158646
2020-11-11 12:30:00,1.8156597862,-0.057,1.8165542819,0.1535,-0.057,0.163741412,1.6621597862000002,0,1.6621597862000002,3.4872627134,-0.057,3.4877285204,0.1535,-0.057,0.163741412,3.3337627134,0,3.3337627134
2020-11-11 13:00:00,1.8692018096,-0.061,1.8701968894,0.1595,-0.061,0.1707666537,1.7097018096,0,1.7097018096,3.0513888396,-0.061,3.051998501,0.1595,-0.061,0.1707666537,2.8918888396,0,2.8918888396
2020-11-11 13:30:00,1.9053771625,-0.059000000000000004,1.9062904111,0.1585,-0.059000000000000004,0.1691249538,1.7468771625000001,0,1.7468771625000001,2.4936971445,-0.059000000000000004,2.4943950065,0.1585,-0.059000000000000004,0.1691249538,2.3351971445,0,2.3351971445
2020-11-11 14:00:00,2.0361209718,-0.058,2.0369468849,0.153,-0.058,0.1636245703,1.8831209718,0,1.8831209718,2.6060540221,-0.058,2.6066993624,0.153,-0.058,0.1636245703,2.4530540221,0,2.4530540221
2020-11-11 14:30:00,2.0716729578,-0.045,2.0721616356,0.148,-0.045,0.1546900126,1.9236729578,0,1.9236729578,2.6350531402,-0.045,2.6354373549,0.148,-0.045,0.1546900126,2.4870531402,0,2.4870531402
2020-11-11 15:00:00,2.0537246674,-0.0485,2.0542972666,0.147,-0.0485,0.1547942182,1.9067246674,0,1.9067246674,2.6264601759,-0.0485,2.6269079363,0.147,-0.0485,0.1547942182,2.4794601759,0,2.4794601759
2020-11-11 15:30:00,2.042010071,-0.051000000000000004,2.0426468442,0.14550000000000002,-0.051000000000000004,0.1541792788,1.896510071,0,1.896510071,2.5925699598,-0.051000000000000004,2.5930715371,0.14550000000000002,-0.051000000000000004,0.1541792788,2.4470699598,0,2.4470699598
2020-11-11 16:00:00,2.1629420325,-0.051500000000000004,2.1635550573,0.14750000000000002,-0.051500000000000004,0.15623219900000002,2.0154420325,0,2.0154420325,2.6813335809,-0.051500000000000004,2.6818281119,0.14750000000000002,-0.051500000000000004,0.15623219900000002,2.5338335809,0,2.5338335809
2020-11-11 16:30:00,2.2103400345,-0.0455,2.2108082952,0.14450000000000002,-0.0455,0.1514942243,2.0658400345,0,2.0658400345,2.999181617,-0.0455,2.9995267329,0.14450000000000002,-0.0455,0.1514942243,2.854681617,0,2.854681617
2020-11-11 17:00:00,2.1691235046,-0.0495,2.169688233,0.146,-0.0495,0.15416306300000002,2.0231235046,0,2.0231235046,3.1893501009,-0.0495,3.1897342078,0.146,-0.0495,0.15416306300000002,3.0433501009,0,3.0433501009
2020-11-11 17:30:00,2.3907946176,-0.0555,2.3914387204,0.1525,-0.0555,0.1622852427,2.2382946176,0,2.2382946176,3.3637305111,-0.0555,3.3641883421,0.1525,-0.0555,0.1622852427,3.2112305111,0,3.2112305111
2020-11-11 18:00:00,2.4160679259,-0.059000000000000004,2.4167882039,0.1575,-0.059000000000000004,0.16818813870000002,2.2585679259,0,2.2585679259,3.4633094918,-0.059000000000000004,3.4638120094,0.1575,-0.059000000000000004,0.16818813870000002,3.3058094918,0,3.3058094918
2020-11-11 18:30:00,2.4912127854,-0.069,2.4921681609,0.17550000000000002,-0.069,0.1885769074,2.3157127854,0,2.3157127854,3.6057784734,-0.069,3.6064386033,0.17550000000000002,-0.069,0.1885769074,3.4302784734,0,3.4302784734
2020-11-11 19:00:00,2.4098809664,-0.065,2.4107574063,0.1845,-0.065,0.1956150557,2.2253809664,0,2.2253809664,3.4890409378,-0.065,3.4896463525,0.1845,-0.065,0.1956150557,3.3045409378,0,3.3045409378
2020-11-11 19:30:00,2.5514453653,-0.0555,2.5520489224,0.1615,-0.0555,0.1707703136,2.3899453653,0,2.3899453653,3.0820572249,-0.0555,3.0825568912,0.1615,-0.0555,0.1707703136,2.9205572249,0,2.9205572249
2020-11-11 20:00:00,2.5214804605,-0.023,2.521585357,0.084,-0.023,0.0870919055,2.4374804605,0,2.4374804605,2.9993558764,-0.023,2.9994440607,0.084,-0.023,0.0870919055,2.9153558764,0,2.9153558764
2020-11-11 20:30:00,2.5887537024,-0.021,2.5888388771,0.0815,-0.021,0.0841620461,2.5072537024,0,2.5072537024,3.0521815629,-0.021,3.0522538054,0.0815,-0.021,0.0841620461,2.9706815629000003,0,2.9706815629000003
2020-11-11 21:00:00,2.5565160069,-0.034,2.5567420858,0.1105,-0.034,0.1156124993,2.4460160069,0,2.4460160069,3.0185454095,-0.034,3.0187368864,0.1105,-0.034,0.1156124993,2.9080454095,0,2.9080454095
2020-11-11 21:30:00,2.5137806426,-0.035500000000000004,2.5140312984,0.114,-0.035500000000000004,0.1193995394,2.3997806426,0,2.3997806426,2.9690765245,-0.035500000000000004,2.9692887462,0.114,-0.035500000000000004,0.1193995394,2.8550765245000003,0,2.8550765245000003
2020-11-11 22:00:00,2.4384282029,-0.034,2.4386652293,0.109,-0.034,0.114179683,2.3294282029,0,2.3294282029,2.8964025282,-0.034,2.8966020792,0.109,-0.034,0.114179683,2.7874025282,0,2.7874025282
2020-11-11 22:30:00,2.3218745203,-0.029500000000000002,2.3220619152,0.109,-0.029500000000000002,0.11292143290000001,2.2128745203,0,2.2128745203,2.7871458025,-0.029500000000000002,2.7873019166,0.109,-0.029500000000000002,0.11292143290000001,2.6781458025,0,2.6781458025
2020-11-11 23:00:00,2.3377188343,-0.0175,2.3377843353,0.08650000000000001,-0.0175,0.0882524787,2.2512188343,0,2.2512188343,2.8015663707,-0.0175,2.8016210271,0.08650000000000001,-0.0175,0.0882524787,2.7150663707,0,2.7150663707
2020-11-11 23:30:00,2.2746607057,-0.0135,2.2747007662,0.077,-0.0135,0.0781744843,2.1976607057,0,2.1976607057,2.7179661194999998,-0.0135,2.7179996462,0.077,-0.0135,0.0781744843,2.6409661195,0,2.6409661195
2020-11-12 00:00:00,2.2379219101,-0.0035,2.237924647,0.064,-0.0035,0.0640956317,2.1739219101,0,2.1739219101,2.6861967508999998,-0.0035,2.6861990311,0.064,-0.0035,0.0640956317,2.6221967509,0,2.6221967509
2020-11-12 00:30:00,2.2879023961,0.001,2.2879026146,0.053,0.001,0.0530094331,2.2349023961,0,2.2349023961,2.7295206192,0.001,2.7295208024,0.053,0.001,0.0530094331,2.6765206192,0,2.6765206192
2020-11-12 01:00:00,2.4038438436,0.0,2.4038438436,0.0565,0.0,0.0565,2.3473438436,0,2.3473438436,2.8304763632,0.0,2.8304763632,0.0565,0.0,0.0565,2.7739763632,0,2.7739763632
2020-11-12 01:30:00,2.4180865657,-0.0275,2.4182429343000003,0.11,-0.0275,0.1133854047,2.3080865657,0,2.3080865657,2.8667642815,-0.0275,2.866896178,0.11,-0.0275,0.1133854047,2.7567642815,0,2.7567642815
2020-11-12 02:00:00,2.3589184695,-0.0425,2.359301294,0.14250000000000002,-0.0425,0.1487027236,2.2164184695,0,2.2164184695,2.8174771887,-0.0425,2.8177977144,0.14250000000000002,-0.0425,0.1487027236,2.6749771887,0,2.6749771887
2020-11-12 02:30:00,2.3074669443999998,-0.036500000000000005,2.3077556087,0.1355,-0.036500000000000005,0.1403299683,2.1719669444,0,2.1719669444,2.7749458985,-0.036500000000000005,2.7751859378,0.1355,-0.036500000000000005,0.1403299683,2.6394458985,0,2.6394458985
2020-11-12 03:00:00,2.2633980649,-0.026000000000000002,2.2635473929,0.11900000000000001,-0.026000000000000002,0.12180722470000001,2.1443980649,0,2.1443980649,2.7252016081,-0.026000000000000002,2.7253256328,0.11900000000000001,-0.026000000000000002,0.12180722470000001,2.6062016081,0,2.6062016081
2020-11-12 03:30:00,2.2510917699,-0.04,2.2514471249,0.146,-0.04,0.1513803158,2.1050917699,0,2.1050917699,2.7185868321,-0.04,2.7188810867,0.146,-0.04,0.1513803158,2.5725868321,0,2.5725868321
2020-11-12 04:00:00,2.245083677,-0.0415,2.2454672045,0.1495,-0.0415,0.1551531501,2.095583677,0,2.095583677,2.7104881538,-0.0415,2.7108058363,0.1495,-0.0415,0.1551531501,2.5609881538,0,2.5609881538
2020-11-12 04:30:00,2.2312345039,-0.039,2.2315753206,0.154,-0.039,0.158861575,2.0772345039,0,2.0772345039,2.6968289867,-0.039,2.6971109698999998,0.154,-0.039,0.158861575,2.5428289867,0,2.5428289867
2020-11-12 05:00:00,2.2024449846,-0.0205,2.2025403879,0.1105,-0.0205,0.1123854973,2.0919449846,0,2.0919449846,2.6625157842,-0.0205,2.6625947028,0.1105,-0.0205,0.1123854973,2.5520157842,0,2.5520157842
2020-11-12 05:30:00,2.0248624451,-0.0205,2.0249662149,0.10300000000000001,-0.0205,0.1050202361,1.9218624451,0,1.9218624451,2.9618004338,-0.0205,2.9618713779,0.10300000000000001,-0.0205,0.1050202361,2.8588004338,0,2.8588004338
2020-11-12 06:00:00,2.0052300593,0.004,2.0052340489,0.054,0.004,0.0541479455,1.9512300593,0,1.9512300593,2.9625075207,0.004,2.9625102211,0.054,0.004,0.0541479455,2.9085075207,0,2.9085075207
2020-11-12 06:30:00,2.1114261549,0.0115,2.1114574723,0.033,0.0115,0.0349463875,2.0784261549,0,2.0784261549,3.0527858961,0.0115,3.0528075566,0.033,0.0115,0.0349463875,3.0197858961,0,3.0197858961
2020-11-12 07:00:00,2.128680669,0.0115,2.1287117326000002,0.027,0.0115,0.0293470612,2.101680669,0,2.101680669,3.2169699338,0.0115,3.2169904888,0.027,0.0115,0.0293470612,3.1899699338,0,3.1899699338
2020-11-12 07:30:00,2.0903885731,0.009000000000000001,2.0904079474,0.02,0.009000000000000001,0.0219317122,2.0703885731,0,2.0703885731,3.4080077734,0.009000000000000001,3.4080196572,0.02,0.009000000000000001,0.0219317122,3.3880077734,0,3.3880077734
2020-11-12 08:00:00,2.2370064577,0.009000000000000001,2.2370245622000002,0.0205,0.009000000000000001,0.0223886132,2.2165064577,0,2.2165064577,3.2123379506,0.009000000000000001,3.2123505582,0.0205,0.009000000000000001,0.0223886132,3.1918379506,0,3.1918379506
2020-11-12 08:30:00,2.1999669444,0.0045000000000000005,2.1999715467,0.028,0.0045000000000000005,0.0283593018,2.1719669444,0,2.1719669444,3.183817356,0.0045000000000000005,3.1838205361,0.028,0.0045000000000000005,0.0283593018,3.155817356,0,3.155817356
2020-11-12 09:00:00,2.3233148518,0.013000000000000001,2.323351222,0.019,0.013000000000000001,0.0230217289,2.3043148518,0,2.3043148518,3.3097700947,0.013000000000000001,3.309795625,0.019,0.013000000000000001,0.0230217289,3.2907700947,0,3.2907700947
2020-11-12 09:30:00,2.2702798942,0.0095,2.2702997706,0.03,0.0095,0.031468238,2.2402798942,0,2.2402798942,3.2993094656,0.0095,3.2993231426,0.03,0.0095,0.031468238,3.2693094656,0,3.2693094656
2020-11-12 10:00:00,2.217033148,0.0025,2.2170345576,0.036500000000000005,0.0025,0.0365855163,2.180533148,0,2.180533148,3.2403956223,0.0025,3.2403965867,0.036500000000000005,0.0025,0.0365855163,3.2038956223,0,3.2038956223
2020-11-12 10:30:00,2.0233688359,-0.0135,2.0234138717,0.0635,-0.0135,0.0649191805,1.9598688359,0,1.9598688359,3.0854731298,-0.0135,3.0855026633,0.0635,-0.0135,0.0649191805,3.0219731298,0,3.0219731298
2020-11-12 11:00:00,1.9911673356000001,-0.0155,1.9912276636000001,0.0825,-0.0155,0.08394343330000001,1.9086673356000001,0,1.9086673356000001,3.1044731298,-0.0155,3.1045118238,0.0825,-0.0155,0.08394343330000001,3.0219731298,0,3.0219731298
2020-11-12 11:30:00,2.0203854252,-0.013000000000000001,2.0204272485,0.07100000000000001,-0.013000000000000001,0.0721803297,1.9493854252,0,1.9493854252,3.1280994666,-0.013000000000000001,3.1281264797,0.07100000000000001,-0.013000000000000001,0.0721803297,3.0570994666,0,3.0570994666
2020-11-12 12:00:00,2.0516246992,-0.0175,2.0516993338,0.083,-0.0175,0.08482481950000001,1.9686246992,0,1.9686246992,2.8189678938,-0.0175,2.8190222128,0.083,-0.0175,0.08482481950000001,2.7359678938,0,2.7359678938
2020-11-12 12:30:00,2.2831049758,-0.02,2.2831925741,0.083,-0.02,0.0853756406,2.2001049758,0,2.2001049758,2.8043500778,-0.02,2.8044213947000003,0.083,-0.02,0.0853756406,2.7213500778,0,2.7213500778
2020-11-12 13:00:00,2.1849465903,-0.029,2.185139035,0.1005,-0.029,0.1046004302,2.0844465903,0,2.0844465903,2.7187507927,-0.029,2.718905455,0.1005,-0.029,0.1046004302,2.6182507927,0,2.6182507927
2020-11-12 13:30:00,2.1364007124,-0.034,2.1366712437,0.098,-0.034,0.1037304198,2.0384007124,0,2.0384007124,2.6411172,-0.034,2.6413360377,0.098,-0.034,0.1037304198,2.5431172,0,2.5431172
2020-11-12 14:00:00,2.097723031,-0.04,2.0981043622,0.11750000000000001,-0.04,0.1241219159,1.980223031,0,1.980223031,2.6418118048,-0.04,2.6421146099,0.11750000000000001,-0.04,0.1241219159,2.5243118048,0,2.5243118048
2020-11-12 14:30:00,2.2609650484,-0.0375,2.2612760115,0.109,-0.0375,0.11527033440000001,2.1519650484,0,2.1519650484,2.8012377679,-0.0375,2.8014887617,0.109,-0.0375,0.11527033440000001,2.6922377679,0,2.6922377679
2020-11-12 15:00:00,2.2305725797,-0.0375,2.2308877792,0.109,-0.0375,0.11527033440000001,2.1215725797,0,2.1215725797,2.7690767021,-0.0375,2.7693306108,0.109,-0.0375,0.11527033440000001,2.6600767021,0,2.6600767021
2020-11-12 15:30:00,2.2013837983,-0.035,2.2016620148,0.106,-0.035,0.1116288493,2.0953837983,0,2.0953837983,2.7230151477,-0.035,2.7232400729,0.106,-0.035,0.1116288493,2.6170151477,0,2.6170151477
2020-11-12 16:00:00,2.1583329021,-0.0455,2.1588124435,0.11900000000000001,-0.0455,0.1274019231,2.0393329021,0,2.0393329021,2.6937162153000003,-0.0455,2.6941004619,0.11900000000000001,-0.0455,0.1274019231,2.5747162153,0,2.5747162153
2020-11-12 16:30:00,2.2201424731,-0.03,2.2203451535,0.1095,-0.03,0.11353523680000001,2.1106424731,0,2.1106424731,3.030814824,-0.03,3.0309632952,0.1095,-0.03,0.11353523680000001,2.921314824,0,2.921314824
2020-11-12 17:00:00,2.0518694538,-0.039,2.0522400579,0.117,-0.039,0.1233288287,1.9348694538000002,0,1.9348694538000002,3.2522170365,-0.039,3.2524508686,0.117,-0.039,0.1233288287,3.1352170365,0,3.1352170365
2020-11-12 17:30:00,2.1492039551,-0.034,2.1494728751,0.11900000000000001,-0.034,0.1237618681,2.0302039551,0,2.0302039551,3.6962253175,-0.034,3.6963816899,0.11900000000000001,-0.034,0.1237618681,3.5772253175,0,3.5772253175
2020-11-12 18:00:00,2.2582660321,-0.028,2.2584396099,0.0985,-0.028,0.1024023926,2.1597660321,0,2.1597660321,3.7270936143,-0.028,3.7271987886,0.0985,-0.028,0.1024023926,3.6285936143,0,3.6285936143
2020-11-12 18:30:00,2.3054726161,-0.046,2.3059314785,0.132,-0.046,0.13978555,2.1734726161,0,2.1734726161,3.7802963850999998,-0.046,3.7805762469,0.132,-0.046,0.13978555,3.6482963851,0,3.6482963851
2020-11-12 19:00:00,2.3072566378,-0.052500000000000005,2.3078538608,0.152,-0.052500000000000005,0.1608112247,2.1552566378,0,2.1552566378,3.799852114,-0.052500000000000005,3.8002147753,0.152,-0.052500000000000005,0.1608112247,3.647852114,0,3.647852114
2020-11-12 19:30:00,2.2676331631,-0.054,2.2682760331000003,0.1565,-0.054,0.1655543717,2.1111331631,0,2.1111331631,3.4787189412,-0.054,3.4791380357,0.1565,-0.054,0.1655543717,3.3222189412,0,3.3222189412
2020-11-12 20:00:00,2.4367843284,-0.046,2.4372184685000002,0.14100000000000001,-0.046,0.1483138564,2.2957843284,0,2.2957843284,3.3821818265,-0.046,3.3824946278,0.14100000000000001,-0.046,0.1483138564,3.2411818265,0,3.2411818265
2020-11-12 20:30:00,2.3973895705,-0.0475,2.3978600883,0.14450000000000002,-0.0475,0.1521068703,2.2528895705,0,2.2528895705,3.3397829997,-0.0475,3.3401207665,0.14450000000000002,-0.0475,0.1521068703,3.1952829997,0,3.1952829997
2020-11-12 21:00:00,2.2734978075,-0.056,2.2741873891,0.1715,-0.056,0.1804113356,2.1019978075,0,2.1019978075,3.2448480085,-0.056,3.2453312001,0.1715,-0.056,0.1804113356,3.0733480085,0,3.0733480085
2020-11-12 21:30:00,2.2220951711,-0.055,2.2227757308,0.168,-0.055,0.1767738668,2.0540951711,0,2.0540951711,3.2155219185,-0.055,3.2159922587,0.168,-0.055,0.1767738668,3.0475219185,0,3.0475219185
2020-11-12 22:00:00,2.1639984205,-0.0545,2.1646845992,0.1695,-0.0545,0.1780463423,1.9944984205,0,1.9944984205,2.9760068754,-0.0545,2.9765058664,0.1695,-0.0545,0.1780463423,2.8065068754,0,2.8065068754
2020-11-12 22:30:00,2.1216505582,-0.052000000000000005,2.1222877022,0.1705,-0.052000000000000005,0.17825333100000001,1.9511505582000002,0,1.9511505582000002,2.6058465739,-0.052000000000000005,2.6063653555,0.1705,-0.052000000000000005,0.17825333100000001,2.4353465739,0,2.4353465739
2020-11-12 23:00:00,2.1146527274,-0.052000000000000005,2.1152919793,0.17250000000000001,-0.052000000000000005,0.18016728340000002,1.9421527274,0,1.9421527274,2.6072221696,-0.052000000000000005,2.6077406776,0.17250000000000001,-0.052000000000000005,0.18016728340000002,2.4347221696,0,2.4347221696
2020-11-12 23:30:00,2.0006133264,-0.0475,2.0011771365,0.158,-0.0475,0.1649856054,1.8426133264,0,1.8426133264,2.4953817802,-0.0475,2.4958338244,0.158,-0.0475,0.1649856054,2.3373817802,0,2.3373817802
2020-11-13 00:00:00,2.0144066478,-0.052000000000000005,2.0150777014,0.1685,-0.052000000000000005,0.17634128840000002,1.8459066478000001,0,1.8459066478000001,2.5277033687,-0.052000000000000005,2.528238185,0.1685,-0.052000000000000005,0.17634128840000002,2.3592033687000002,0,2.3592033687000002
2020-11-13 00:30:00,2.0486222245,-0.05,2.0492322999,0.159,-0.05,0.16667633310000002,1.8896222245,0,1.8896222245,2.5489510811000002,-0.05,2.5494414317,0.159,-0.05,0.16667633310000002,2.3899510811,0,2.3899510811
2020-11-13 01:00:00,2.1683314387,-0.0475,2.1688516496,0.148,-0.0475,0.15543567800000002,2.0203314387,0,2.0203314387,2.6514054318999998,-0.0475,2.6518308797,0.148,-0.0475,0.15543567800000002,2.5034054319,0,2.5034054319
2020-11-13 01:30:00,2.2775282429,-0.052500000000000005,2.2781332594,0.164,-0.052500000000000005,0.1721982869,2.1135282429,0,2.1135282429,2.7569477821,-0.052500000000000005,2.7574476103,0.164,-0.052500000000000005,0.1721982869,2.5929477821,0,2.5929477821
2020-11-13 02:00:00,2.2632523019,-0.058,2.2639953582,0.1885,-0.058,0.1972213224,2.0747523019,0,2.0747523019,2.7507175635000003,-0.058,2.7513289723,0.1885,-0.058,0.1972213224,2.5622175635,0,2.5622175635
2020-11-13 02:30:00,2.2713698623,-0.060500000000000005,2.2721754557000002,0.191,-0.060500000000000005,0.2003528138,2.0803698623,0,2.0803698623,2.7578341717,-0.060500000000000005,2.7584977014,0.191,-0.060500000000000005,0.2003528138,2.5668341717,0,2.5668341717
2020-11-13 03:00:00,2.2966398263,-0.054,2.2972745790999998,0.17450000000000002,-0.054,0.18266430960000002,2.1221398263,0,2.1221398263,2.7742407122,-0.054,2.7747662116000003,0.17450000000000002,-0.054,0.18266430960000002,2.5997407122,0,2.5997407122
2020-11-13 03:30:00,2.2764892420000002,-0.0175,2.2765565046000003,0.099,-0.0175,0.10053481980000001,2.177489242,0,2.177489242,2.7481857398000002,-0.0175,2.7482414578,0.099,-0.0175,0.10053481980000001,2.6491857398,0,2.6491857398
2020-11-13 04:00:00,2.1896213842,-0.014,2.1896661403,0.0765,-0.014,0.0777704957,2.1131213842,0,2.1131213842,2.6676447172,-0.014,2.6676814535,0.0765,-0.014,0.0777704957,2.5911447172,0,2.5911447172
2020-11-13 04:30:00,2.1661864952,-0.032,2.1664228423,0.1155,-0.032,0.1198509491,2.0506864952,0,2.0506864952,2.6450621704,-0.032,2.6452557315,0.1155,-0.032,0.1198509491,2.5295621704,0,2.5295621704
2020-11-13 05:00:00,2.1078232748,0.011,2.1078519772,0.0375,0.011,0.0390800461,2.0703232748,0,2.0703232748,2.5670621704,0.011,2.5670857381000003,0.0375,0.011,0.0390800461,2.5295621704,0,2.5295621704
2020-11-13 05:30:00,2.0678121568,0.018000000000000002,2.067890499,0.02,0.018000000000000002,0.0269072481,2.0478121568,0,2.0478121568,2.5337241246,0.018000000000000002,2.5337880613,0.02,0.018000000000000002,0.0269072481,2.5137241246,0,2.5137241246
2020-11-13 06:00:00,2.0969581201,0.01,2.096981964,0.0375,0.01,0.0388104367,2.0594581201,0,2.0594581201,2.5636023989,0.01,2.5636219026,0.0375,0.01,0.0388104367,2.5261023989,0,2.5261023989
2020-11-13 06:30:00,2.2150887515,0.0035,2.2150915167,0.044500000000000005,0.0035,0.0446374282,2.1705887515,0,2.1705887515,2.6759918016,0.0035,2.6759940904,0.044500000000000005,0.0035,0.0446374282,2.6314918016,0,2.6314918016
2020-11-13 07:00:00,2.353467658,0.004,2.3534710573,0.0405,0.004,0.040697051500000005,2.312967658,0,2.312967658,2.8105392385,0.004,2.8105420849,0.0405,0.004,0.040697051500000005,2.7700392385,0,2.7700392385
2020-11-13 07:30:00,2.3287807865,-0.0005,2.3287808402,0.052000000000000005,-0.0005,0.0520024038,2.2767807865,0,2.2767807865,3.0213956884,-0.0005,3.0213957297,0.052000000000000005,-0.0005,0.0520024038,2.9693956884,0,2.9693956884
2020-11-13 08:00:00,2.2651651079,0.008,2.2651792349,0.036500000000000005,0.008,0.037366428800000004,2.2286651079,0,2.2286651079,3.6837992434,0.008,3.6838079301,0.036500000000000005,0.008,0.037366428800000004,3.6472992434,0,3.6472992434
2020-11-13 08:30:00,2.2580182834,-0.002,2.2580191691,0.051000000000000004,-0.002,0.0510392006,2.2070182834,0,2.2070182834,3.8203778216,-0.002,3.8203783451,0.051000000000000004,-0.002,0.0510392006,3.7693778216,0,3.7693778216
2020-11-13 09:00:00,2.2178998279,0.004,2.2179034349,0.047,0.004,0.0471699057,2.1708998279,0,2.1708998279,3.8025607327,0.004,3.8025628366,0.047,0.004,0.0471699057,3.7555607327000002,0,3.7555607327000002
2020-11-13 09:30:00,2.0810550334,0.008,2.0810704102,0.0325,0.008,0.0334701359,2.0485550334,0,2.0485550334,3.6692117364,0.008,3.6692204577,0.0325,0.008,0.0334701359,3.6367117364,0,3.6367117364
2020-11-13 10:00:00,2.0108034505,0.0015,2.01080401,0.05,0.0015,0.0500224949,1.9608034505,0,1.9608034505,3.638403627,0.0015,3.6384039362,0.05,0.0015,0.0500224949,3.588403627,0,3.588403627
2020-11-13 10:30:00,1.9135359458,-0.0035,1.9135391467,0.0685,-0.0035,0.0685893578,1.8450359458,0,1.8450359458,3.6005586286,-0.0035,3.6005603297,0.0685,-0.0035,0.0685893578,3.5320586285999998,0,3.5320586285999998
2020-11-13 11:00:00,1.9939701823,-0.0105,1.993997828,0.08,-0.0105,0.0806861202,1.9139701823,0,1.9139701823,3.6455305104,-0.0105,3.6455456317,0.08,-0.0105,0.0806861202,3.5655305104,0,3.5655305104
2020-11-13 11:30:00,1.9786651298,-0.009000000000000001,1.9786855980000002,0.0755,-0.009000000000000001,0.0760345316,1.9031651298,0,1.9031651298,3.6293190757,-0.009000000000000001,3.6293302348000003,0.0755,-0.009000000000000001,0.0760345316,3.5538190757,0,3.5538190757
2020-11-13 12:00:00,2.0007100667,-0.009000000000000001,2.0007303094,0.0765,-0.009000000000000001,0.0770275925,1.9242100667000002,0,1.9242100667000002,3.6726808815,-0.009000000000000001,3.6726919089,0.0765,-0.009000000000000001,0.0770275925,3.5961808815,0,3.5961808815
2020-11-13 12:30:00,2.1088905831,-0.013000000000000001,2.1089306512,0.0775,-0.013000000000000001,0.07858275890000001,2.0313905831,0,2.0313905831,3.7233422423,-0.013000000000000001,3.7233649369,0.0775,-0.013000000000000001,0.07858275890000001,3.6458422423,0,3.6458422423
2020-11-13 13:00:00,1.9208685483,-0.021,1.9209833367,0.08700000000000001,-0.021,0.08949860330000001,1.8338685483,0,1.8338685483,3.4592078327,-0.021,3.4592715751,0.08700000000000001,-0.021,0.08949860330000001,3.3722078327,0,3.3722078327
2020-11-13 13:30:00,1.9880166032000002,-0.0165,1.9880850748,0.078,-0.0165,0.0797260936,1.9100166031999999,0,1.9100166031999999,3.0050945043,-0.0165,3.005139802,0.078,-0.0165,0.0797260936,2.9270945043000003,0,2.9270945043000003
2020-11-13 14:00:00,1.9617397025,-0.015,1.9617970487,0.0755,-0.015,0.07697564550000001,1.8862397025000002,0,1.8862397025000002,3.0257631087,-0.015,3.0258002892,0.0755,-0.015,0.07697564550000001,2.9502631087,0,2.9502631087
2020-11-13 14:30:00,1.9287413951999999,-0.0055000000000000005,1.9287492371,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,1.8777413952000002,0,1.8777413952000002,3.0323738589,-0.0055000000000000005,3.0323788468,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,2.9813738589,0,2.9813738589
2020-11-13 15:00:00,1.9756428117,0.0045000000000000005,1.9756479366000002,0.034,0.0045000000000000005,0.034296501300000004,1.9416428117,0,1.9416428117,3.0716785005,0.0045000000000000005,3.0716817968,0.034,0.0045000000000000005,0.034296501300000004,3.0376785005,0,3.0376785005
2020-11-13 15:30:00,1.9726755924,0.004,1.9726796478000002,0.0345,0.004,0.03473111,1.9381755924,0,1.9381755924,2.989932934,0.004,2.9899356096,0.0345,0.004,0.03473111,2.955432934,0,2.955432934
2020-11-13 16:00:00,2.0124330904,-0.003,2.0124353264,0.0425,-0.003,0.0426057508,1.9699330904,0,1.9699330904,3.0334330473,-0.003,3.0334345308,0.0425,-0.003,0.0426057508,2.9909330473,0,2.9909330473
2020-11-13 16:30:00,2.146326459,-0.001,2.146326692,0.033,-0.001,0.033015148,2.113326459,0,2.113326459,3.1541105219,-0.001,3.1541106804,0.033,-0.001,0.033015148,3.1211105219,0,3.1211105219
2020-11-13 17:00:00,2.2516885768,0.009000000000000001,2.2517065632,0.022,0.009000000000000001,0.0237697286,2.2296885768,0,2.2296885768,3.5142218064,0.009000000000000001,3.514233331,0.022,0.009000000000000001,0.0237697286,3.4922218064,0,3.4922218064
2020-11-13 17:30:00,2.2911170244,0.0085,2.2911327918,0.021500000000000002,0.0085,0.023119256,2.2696170244,0,2.2696170244,3.7225323092,0.0085,3.7225420136,0.021500000000000002,0.0085,0.023119256,3.7010323092,0,3.7010323092
2020-11-13 18:00:00,2.3282635484,-0.006,2.3282712795,0.0425,-0.006,0.042921439900000004,2.2857635484,0,2.2857635484,3.73495554,-0.006,3.7349603593,0.0425,-0.006,0.042921439900000004,3.69245554,0,3.69245554
2020-11-13 18:30:00,2.3350155272,-0.013000000000000001,2.3350517151,0.0675,-0.013000000000000001,0.0687404539,2.2675155272,0,2.2675155272,3.7404232030999998,-0.013000000000000001,3.740445794,0.0675,-0.013000000000000001,0.0687404539,3.6729232031,0,3.6729232031
2020-11-13 19:00:00,2.3615332194,-0.0085,2.3615485166,0.0555,-0.0085,0.0561471282,2.3060332194,0,2.3060332194,3.7809776083,-0.0085,3.7809871627,0.0555,-0.0085,0.0561471282,3.7254776083000003,0,3.7254776083000003
2020-11-13 19:30:00,2.2764305883000002,-0.006,2.2764384954,0.048,-0.006,0.0483735465,2.2284305883,0,2.2284305883,3.6593508753,-0.006,3.6593557942,0.048,-0.006,0.0483735465,3.6113508753,0,3.6113508753
2020-11-13 20:00:00,2.238981958,-0.005,2.2389875409,0.0415,-0.005,0.041800119600000005,2.197481958,0,2.197481958,3.6789327892,-0.005,3.6789361869,0.0415,-0.005,0.041800119600000005,3.6374327892,0,3.6374327892
2020-11-13 20:30:00,2.2103344022,-0.01,2.2103570231,0.045,-0.01,0.046097722300000005,2.1653344022,0,2.1653344022,3.665599507,-0.01,3.6656131473,0.045,-0.01,0.046097722300000005,3.620599507,0,3.620599507
2020-11-13 21:00:00,2.1865933157,-0.011,2.1866209841,0.053500000000000006,-0.011,0.0546191358,2.1330933157,0,2.1330933157,3.638720464,-0.011,3.6387370907000003,0.053500000000000006,-0.011,0.0546191358,3.585220464,0,3.585220464
2020-11-13 21:30:00,2.1499707107,-0.011,2.1499988504,0.069,-0.011,0.0698713103,2.0809707107,0,2.0809707107,3.6552368314,-0.011,3.655253383,0.069,-0.011,0.0698713103,3.5862368314,0,3.5862368314
2020-11-13 22:00:00,2.1392416053,-0.007500000000000001,2.1392547525,0.062,-0.007500000000000001,0.062451981600000005,2.0772416053,0,2.0772416053,3.2845215771,-0.007500000000000001,3.28453014,0.062,-0.007500000000000001,0.062451981600000005,3.2225215771,0,3.2225215771
2020-11-13 22:30:00,2.1988388643,0.007,2.1988500066,0.038,0.007,0.0386393582,2.1608388643,0,2.1608388643,3.0062120048,0.007,3.0062201546,0.038,0.007,0.0386393582,2.9682120048,0,2.9682120048
2020-11-13 23:00:00,2.2016599051,0.0,2.2016599051,0.051500000000000004,0.0,0.051500000000000004,2.1501599051,0,2.1501599051,2.6882522131,0.0,2.6882522131,0.051500000000000004,0.0,0.051500000000000004,2.6367522131000003,0,2.6367522131000003
2020-11-13 23:30:00,2.1176286831,-0.0005,2.1176287421,0.0565,-0.0005,0.0565022123,2.0611286831,0,2.0611286831,2.6159909691000003,-0.0005,2.6159910169,0.0565,-0.0005,0.0565022123,2.5594909691,0,2.5594909691
2020-11-14 00:00:00,2.0731303579,-0.013000000000000001,2.0731711171,0.075,-0.013000000000000001,0.0761183289,1.9981303579,0,1.9981303579,2.5724132289,-0.013000000000000001,2.5724460773,0.075,-0.013000000000000001,0.0761183289,2.4974132289,0,2.4974132289
2020-11-14 00:30:00,2.0831111021,-0.025500000000000002,2.0832671729,0.1135,-0.025500000000000002,0.11632927400000001,1.9696111021,0,1.9696111021,2.5633367377000003,-0.025500000000000002,2.5634635712,0.1135,-0.025500000000000002,0.11632927400000001,2.4498367377,0,2.4498367377
2020-11-14 01:00:00,2.1777910212,-0.0275,2.177964642,0.12,-0.0275,0.1231107225,2.0577910212,0,2.0577910212,2.6414146034,-0.0275,2.641557752,0.12,-0.0275,0.1231107225,2.5214146034000002,0,2.5214146034000002
2020-11-14 01:30:00,2.0277706857,-0.019,2.0278596978,0.0975,-0.019,0.09933403240000001,1.9302706857,0,1.9302706857,2.9187126796,-0.019,2.9187745213,0.0975,-0.019,0.09933403240000001,2.8212126796,0,2.8212126796
2020-11-14 02:00:00,1.9920040996,-0.0205,1.992109581,0.10450000000000001,-0.0205,0.10649178370000001,1.8875040996,0,1.8875040996,2.978738549,-0.0205,2.9788090898,0.10450000000000001,-0.0205,0.10649178370000001,2.874238549,0,2.874238549
2020-11-14 02:30:00,1.9704699389,-0.0175,1.9705476472,0.0915,-0.0175,0.0931584671,1.8789699389,0,1.8789699389,2.9761336252,-0.0175,2.9761850757,0.0915,-0.0175,0.0931584671,2.8846336252,0,2.8846336252
2020-11-14 03:00:00,1.9713585231000001,-0.0135,1.971404747,0.089,-0.0135,0.0900180537,1.8823585231000002,0,1.8823585231000002,2.9708271832,-0.0135,2.9708578564,0.089,-0.0135,0.0900180537,2.8818271832,0,2.8818271832
2020-11-14 03:30:00,2.0318834881,-0.018500000000000003,2.0319677062,0.107,-0.018500000000000003,0.1085875223,1.9248834880999999,0,1.9248834880999999,3.0413779511,-0.018500000000000003,3.0414342162,0.107,-0.018500000000000003,0.1085875223,2.9343779511,0,2.9343779511
2020-11-14 04:00:00,1.9791143966,-0.0205,1.9792205649,0.11,-0.0205,0.111893923,1.8691143966000001,0,1.8691143966000001,3.0245250116,-0.0205,3.0245944845,0.11,-0.0205,0.111893923,2.9145250116,0,2.9145250116
2020-11-14 04:30:00,1.9136414098999999,-0.026500000000000003,1.9138248863,0.123,-0.026500000000000003,0.1258222953,1.7906414099,0,1.7906414099,2.9458728503,-0.026500000000000003,2.9459920401,0.123,-0.026500000000000003,0.1258222953,2.8228728503,0,2.8228728503
2020-11-14 05:00:00,1.9332205112,-0.025500000000000002,1.9333886819,0.121,-0.025500000000000002,0.12365779390000001,1.8122205112,0,1.8122205112,2.9663396277,-0.025500000000000002,2.9664492305000003,0.121,-0.025500000000000002,0.12365779390000001,2.8453396277,0,2.8453396277
2020-11-14 05:30:00,1.9519211633,-0.026500000000000003,1.9521010419,0.1265,-0.026500000000000003,0.1292458897,1.8254211633000001,0,1.8254211633000001,2.9590458344,-0.026500000000000003,2.9591644936,0.1265,-0.026500000000000003,0.1292458897,2.8325458344000003,0,2.8325458344000003
2020-11-14 06:00:00,1.9825829181999999,-0.029,1.9827950039000002,0.117,-0.029,0.1205404496,1.8655829181999999,0,1.8655829181999999,2.9705523198,-0.029,2.9706938726,0.117,-0.029,0.1205404496,2.8535523198,0,2.8535523198
2020-11-14 06:30:00,2.0652774472,-0.0385,2.0656362662,0.149,-0.0385,0.1538936321,1.9162774472000002,0,1.9162774472000002,3.0411784385,-0.0385,3.0414221254,0.149,-0.0385,0.1538936321,2.8921784385000002,0,2.8921784385000002
2020-11-14 07:00:00,2.0653341658,-0.038,2.0656837165,0.136,-0.038,0.14120906490000001,1.9293341658,0,1.9293341658,3.453256962,-0.038,3.4534660337,0.136,-0.038,0.14120906490000001,3.317256962,0,3.317256962
2020-11-14 07:30:00,2.1715524044,-0.0455,2.1720290272,0.1495,-0.0455,0.1562705986,2.0220524044,0,2.0220524044,3.4348366513,-0.0455,3.4351379988,0.1495,-0.0455,0.1562705986,3.2853366513,0,3.2853366513
2020-11-14 08:00:00,2.3303315428999998,-0.051000000000000004,2.3308895512,0.162,-0.051000000000000004,0.16983815830000001,2.1683315429,0,2.1683315429,3.3759241965,-0.051000000000000004,3.3763094024,0.162,-0.051000000000000004,0.16983815830000001,3.2139241965,0,3.2139241965
2020-11-14 08:30:00,2.3805535639,-0.0465,2.3810076691,0.152,-0.0465,0.15895360960000002,2.2285535639,0,2.2285535639,3.3851697058,-0.0465,3.3854890618,0.152,-0.0465,0.15895360960000002,3.2331697058,0,3.2331697058
2020-11-14 09:00:00,2.3867950006,-0.044,2.3872005309,0.134,-0.044,0.1410390017,2.2527950006,0,2.2527950006,3.3674695238,-0.044,3.3677569678,0.134,-0.044,0.1410390017,3.2334695238,0,3.2334695238
2020-11-14 09:30:00,2.2810646057,-0.044,2.2814889295,0.14550000000000002,-0.044,0.1520074011,2.1355646057,0,2.1355646057,3.2462097347,-0.044,3.2465079149,0.14550000000000002,-0.044,0.1520074011,3.1007097347,0,3.1007097347
2020-11-14 10:00:00,2.2091869717,-0.047,2.2096868728,0.159,-0.047,0.1658010856,2.0501869717,0,2.0501869717,3.2022659232,-0.047,3.2026108167,0.159,-0.047,0.1658010856,3.0432659232,0,3.0432659232
2020-11-14 10:30:00,2.1584319042,-0.048,2.158965559,0.152,-0.048,0.1593988708,2.0064319042,0,2.0064319042,3.1583327111,-0.048,3.1586974394,0.152,-0.048,0.1593988708,3.0063327111,0,3.0063327111
2020-11-14 11:00:00,2.0765084616,-0.052000000000000005,2.0771594525,0.1645,-0.052000000000000005,0.1725231868,1.9120084616000002,0,1.9120084616000002,3.1186983282,-0.052000000000000005,3.1191318122,0.1645,-0.052000000000000005,0.1725231868,2.9541983282,0,2.9541983282
2020-11-14 11:30:00,1.9188043349,-0.053,1.9195361616,0.183,-0.053,0.19052034010000002,1.7358043349,0,1.7358043349,2.9989578106,-0.053,2.9994261034000003,0.183,-0.053,0.19052034010000002,2.8159578106,0,2.8159578106
2020-11-14 12:00:00,1.9375696739000001,-0.0545,1.9383360109,0.17750000000000002,-0.0545,0.1856784856,1.7600696739,0,1.7600696739,2.6819874439999998,-0.0545,2.6825411274,0.17750000000000002,-0.0545,0.1856784856,2.504487444,0,2.504487444
2020-11-14 12:30:00,2.0244927747,-0.052500000000000005,2.0251733864,0.18,-0.052500000000000005,0.1875,1.8444927747,0,1.8444927747,3.0481947309,-0.052500000000000005,3.0486468093,0.18,-0.052500000000000005,0.1875,2.8681947309,0,2.8681947309
2020-11-14 13:00:00,2.0988537455,-0.0545,2.0995612148,0.1855,-0.0545,0.19334037340000002,1.9133537455,0,1.9133537455,3.1443873361,-0.0545,3.1448596104,0.1855,-0.0545,0.19334037340000002,2.9588873361,0,2.9588873361
2020-11-14 13:30:00,1.9419296867,-0.057,1.9427660456,0.1945,-0.057,0.2026801668,1.7474296866999999,0,1.7474296866999999,3.0392618156,-0.057,3.0397962734,0.1945,-0.057,0.2026801668,2.8447618156,0,2.8447618156
2020-11-14 14:00:00,1.9354166570000002,-0.0585,1.9363005671,0.1965,-0.0585,0.2050231694,1.738916657,0,1.738916657,3.044827069,-0.0585,3.0453889948,0.1965,-0.0585,0.2050231694,2.848327069,0,2.848327069
2020-11-14 14:30:00,1.909416657,-0.052000000000000005,1.9101245954000001,0.1705,-0.052000000000000005,0.17825333100000001,1.738916657,0,1.738916657,3.018827069,-0.052000000000000005,3.0192748918,0.1705,-0.052000000000000005,0.17825333100000001,2.848327069,0,2.848327069
2020-11-14 15:00:00,1.8888606752000001,-0.0485,1.8894832363,0.1645,-0.0485,0.1715007289,1.7243606752,0,1.7243606752,3.0230087564,-0.0485,3.0233977891,0.1645,-0.0485,0.1715007289,2.8585087564,0,2.8585087564
2020-11-14 15:30:00,1.7593209922000002,-0.0495,1.7600172169000001,0.18,-0.0495,0.1866822166,1.5793209922,0,1.5793209922,2.9121712385,-0.0495,2.9125918993,0.18,-0.0495,0.1866822166,2.7321712385,0,2.7321712385
2020-11-14 16:00:00,1.7202589556999999,-0.045,1.7208474293,0.1715,-0.045,0.17730552730000002,1.5487589556999999,0,1.5487589556999999,2.8689266457,-0.045,2.8692795434000002,0.1715,-0.045,0.17730552730000002,2.6974266457000002,0,2.6974266457000002
2020-11-14 16:30:00,1.8128208688,-0.04,1.8132621163,0.1545,-0.04,0.1595940162,1.6583208688000002,0,1.6583208688000002,2.9138845279,-0.04,2.9141590626,0.1545,-0.04,0.1595940162,2.7593845279,0,2.7593845279
2020-11-14 17:00:00,2.1297493188,-0.0425,2.1301733288999998,0.158,-0.0425,0.1636161667,1.9717493188000002,0,1.9717493188000002,3.1231965044,-0.0425,3.1234856579,0.158,-0.0425,0.1636161667,2.9651965044,0,2.9651965044
2020-11-14 17:30:00,2.2378181489,-0.035500000000000004,2.2380997113,0.1325,-0.035500000000000004,0.1371732481,2.1053181489,0,2.1053181489,3.4405784784,-0.035500000000000004,3.4407616186,0.1325,-0.035500000000000004,0.1371732481,3.3080784784,0,3.3080784784
2020-11-14 18:00:00,2.2363879955,-0.038,2.2367108142,0.1345,-0.038,0.1397649813,2.1018879955,0,2.1018879955,3.2541230367000002,-0.038,3.2543449015,0.1345,-0.038,0.1397649813,3.1196230367,0,3.1196230367
2020-11-14 18:30:00,2.2502781825,-0.042,2.2506700998999998,0.14650000000000002,-0.042,0.15240160760000002,2.1037781825,0,2.1037781825,3.2661230367,-0.042,3.2663930705,0.14650000000000002,-0.042,0.15240160760000002,3.1196230367,0,3.1196230367
2020-11-14 19:00:00,2.2604098147,-0.043000000000000003,2.2608187743,0.14850000000000002,-0.043000000000000003,0.1546002911,2.1119098147,0,2.1119098147,3.3090817082,-0.043000000000000003,3.309361079,0.14850000000000002,-0.043000000000000003,0.1546002911,3.1605817082,0,3.1605817082
2020-11-14 19:30:00,2.3312399502,-0.041,2.3316004600999998,0.1405,-0.041,0.1463600014,2.1907399502000002,0,2.1907399502000002,2.8448811761,-0.041,2.8451766037,0.1405,-0.041,0.1463600014,2.7043811761,0,2.7043811761
2020-11-14 20:00:00,2.2115177457,-0.043500000000000004,2.2119455214,0.1515,-0.043500000000000004,0.15762138180000002,2.0600177457,0,2.0600177457,2.6933936793,-0.043500000000000004,2.6937449326,0.1515,-0.043500000000000004,0.15762138180000002,2.5418936793,0,2.5418936793
2020-11-14 20:30:00,2.1660450427,-0.0415,2.1664425626,0.14300000000000002,-0.0415,0.14890013430000001,2.0230450427,0,2.0230450427,2.6448711813,-0.0415,2.6451967442,0.14300000000000002,-0.0415,0.14890013430000001,2.5018711813,0,2.5018711813
2020-11-14 21:00:00,2.1126975333,-0.042,2.1131149678,0.147,-0.042,0.1528823077,1.9656975333000002,0,1.9656975333000002,2.6037969839,-0.042,2.604135698,0.147,-0.042,0.1528823077,2.4567969839,0,2.4567969839
2020-11-14 21:30:00,2.1097487468,-0.0325,2.109999058,0.11850000000000001,-0.0325,0.1228759537,1.9912487468000002,0,1.9912487468000002,2.5783161217,-0.0325,2.5785209468,0.11850000000000001,-0.0325,0.1228759537,2.4598161217,0,2.4598161217
2020-11-14 22:00:00,2.1443977397,-0.04,2.1447707724,0.1385,-0.04,0.1441605008,2.0058977397,0,2.0058977397,2.6228397094,-0.04,2.6231447046,0.1385,-0.04,0.1441605008,2.4843397094,0,2.4843397094
2020-11-14 22:30:00,2.1258073341,-0.039,2.1261650505,0.136,-0.039,0.1414814475,1.9898073341,0,1.9898073341,2.6314404231,-0.039,2.6317294124,0.136,-0.039,0.1414814475,2.4954404231,0,2.4954404231
2020-11-14 23:00:00,2.0931295564,-0.0395,2.0935022307,0.1405,-0.0395,0.1459469082,1.9526295564,0,1.9526295564,2.5983216652000003,-0.0395,2.5986218897,0.1405,-0.0395,0.1459469082,2.4578216652,0,2.4578216652
2020-11-14 23:30:00,1.9936399513,-0.0385,1.9940116613,0.1395,-0.0385,0.14471523760000002,1.8541399513,0,1.8541399513,2.5185854066999998,-0.0385,2.5188796519,0.1395,-0.0385,0.14471523760000002,2.3790854067,0,2.3790854067
2020-11-15 00:00:00,1.9632322012,-0.043500000000000004,1.9637140642,0.148,-0.043500000000000004,0.15426033190000002,1.8152322012000002,0,1.8152322012000002,2.5011624951,-0.043500000000000004,2.5015407406,0.148,-0.043500000000000004,0.15426033190000002,2.3531624951,0,2.3531624951
2020-11-15 00:30:00,2.007143377,-0.048,2.007717245,0.1635,-0.048,0.1704002641,1.843643377,0,1.843643377,2.5282689676,-0.048,2.5287245742,0.1635,-0.048,0.1704002641,2.3647689676,0,2.3647689676
2020-11-15 01:00:00,2.0485817432,-0.05,2.0491918306,0.1705,-0.05,0.1776801902,1.8780817432,0,1.8780817432,2.5666606564,-0.05,2.5671476243,0.1705,-0.05,0.1776801902,2.3961606564,0,2.3961606564
2020-11-15 01:30:00,2.1105515757,-0.0495,2.1111319721,0.1685,-0.0495,0.1756203291,1.9420515757,0,1.9420515757,2.6143486907,-0.0495,2.6148172645,0.1685,-0.0495,0.1756203291,2.4458486907,0,2.4458486907
